Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-19 06:00:00,89.02176,19.88718,91.2160823641,1.12176,0.32718,1.1685,87.9,19.56,90.0500061077,133.85,95.43176,29.60718,99.9189968137,1.12176,0.32718,1.1685,94.31,29.28,98.7506683522,133.65,1.12176,0.32718,1.1685,1.12176,0.32718,1.1685,0.0,0.0,0.0,129.52,88.38176,15.24718,89.6873012118,1.12176,0.32718,1.1685,87.26,14.92,88.5263463608,129.52
2020-02-19 06:30:00,100.01864,14.69752,101.0927566228,1.08864,0.31752,1.134,98.93,14.38,99.9696418919,132.5,107.20864,23.90752,109.8419865225,1.08864,0.31752,1.134,106.12,23.59,108.7103605918,132.3,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0.0,0.0,0.0,128.22,99.25864,19.61752,101.1786771291,1.08864,0.31752,1.134,98.17,19.3,100.0491824055,128.22
2020-02-19 07:00:00,108.45416,10.39538,108.9512218685,0.9441600000000001,0.27538,0.9835,107.51,10.12,107.9852513078,131.68,116.22416,19.24538,117.8067910566,0.9441600000000001,0.27538,0.9835,115.28,18.97,116.8303868863,131.48,0.9441600000000001,0.27538,0.9835,0.9441600000000001,0.27538,0.9835,0.0,0.0,0.0,127.42,107.57416,23.30538,110.0697080792,0.9441600000000001,0.27538,0.9835,106.63,23.03,109.0886694391,127.42
2020-02-19 07:30:00,116.06488,6.12184,116.2262160375,1.03488,0.30184,1.078,115.03,5.82,115.1771387906,131.12,124.33488,14.62184,125.1916953699,1.03488,0.30184,1.078,123.3,14.32,124.1287734572,130.92,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0.0,0.0,0.0,126.88,115.07488,27.24184,118.2554263178,1.03488,0.30184,1.078,114.04,26.94,117.17885986819999,126.88
2020-02-19 08:00:00,121.4848,2.51265,121.5107815836,1.1748,0.34265,1.22375,120.31,2.17,120.3295682698,130.57,130.1348,10.52265,130.5595355922,1.1748,0.34265,1.22375,128.96,10.18,129.3611765562,130.37,1.1748,0.34265,1.22375,1.1748,0.34265,1.22375,0.0,0.0,0.0,126.33,120.4348,30.83265,124.3189179371,1.1748,0.34265,1.22375,119.26,30.49,123.0958476148,126.33
2020-02-19 08:30:00,129.54432,3.7512600000000003,129.5986218902,1.44432,0.42126,1.5045000000000002,128.1,3.33,128.1432748918,129.93,138.73432,4.89126,138.8205171084,1.44432,0.42126,1.5045000000000002,137.29,4.47,137.3627496813,129.73,1.44432,0.42126,1.5045000000000002,1.44432,0.42126,1.5045000000000002,0.0,0.0,0.0,125.69,128.40432,35.83126,133.3099718245,1.44432,0.42126,1.5045000000000002,126.96,35.41,131.8055753752,125.69
2020-02-19 09:00:00,135.06048,6.78264,135.2306824031,1.86048,0.54264,1.9380000000000002,133.2,6.24,133.3460820572,130.22,144.60048,1.96264,144.6137986915,1.86048,0.54264,1.9380000000000002,142.74,1.42,142.7470630171,130.02,1.86048,0.54264,1.9380000000000002,1.86048,0.54264,1.9380000000000002,0.0,0.0,0.0,125.97,133.84048,38.90264,139.3796595117,1.86048,0.54264,1.9380000000000002,131.98,38.36,137.4416603509,125.97
2020-02-19 09:30:00,137.46272,8.09371,137.700789872,2.89272,0.8437100000000001,3.01325,134.57,7.25,134.765156476,129.65,147.08272,1.34371,147.0888577669,2.89272,0.8437100000000001,3.01325,144.19,0.5,144.1908669091,129.45,2.89272,0.8437100000000001,3.01325,2.89272,0.8437100000000001,3.01325,0.0,0.0,0.0,125.43,136.21272,39.90371,141.9373494242,2.89272,0.8437100000000001,3.01325,133.32,39.06,138.9241015807,125.43
2020-02-19 10:00:00,137.8696,8.2528,138.1163832136,6.0096,1.7528000000000001,6.26,131.86,6.5,132.0201105893,129.93,147.2896,2.8628,147.3174188343,6.0096,1.7528000000000001,6.26,141.28,1.11,141.2843604225,129.74,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,125.7,136.6296,40.2228,142.4272489238,6.0096,1.7528000000000001,6.26,130.62,38.47,136.1672695621,125.7
2020-02-19 10:30:00,140.06552,9.34286,140.3767748805,2.13552,0.6228600000000001,2.2245,137.93,8.72,138.2053663936,129.42,149.95552,2.05286,149.9695709557,2.13552,0.6228600000000001,2.2245,147.82,1.43,147.8269166965,129.22,2.13552,0.6228600000000001,2.2245,2.13552,0.6228600000000001,2.2245,0.0,0.0,0.0,125.2,138.79552,41.02286,144.7310312775,2.13552,0.6228600000000001,2.2245,136.66,40.4,142.5065458146,125.2
2020-02-19 11:00:00,142.34896,11.23553,142.7916788453,1.9389600000000002,0.5655300000000001,2.01975,140.41,10.67,140.8148323153,130.19,152.38896,3.85553,152.4377257816,1.9389600000000002,0.5655300000000001,2.01975,150.45,3.29,150.4859681166,129.99,1.9389600000000002,0.5655300000000001,2.01975,1.9389600000000002,0.5655300000000001,2.01975,0.0,0.0,0.0,125.94,141.02896,43.23553,147.5075544271,1.9389600000000002,0.5655300000000001,2.01975,139.09,42.67,145.4879960684,125.94
2020-02-19 11:30:00,145.022,12.88975,145.5937022644,2.022,0.58975,2.10625,143.0,12.3,143.5280112034,130.33,155.252,5.58975,155.3525951153,2.022,0.58975,2.10625,153.23,5.0,153.3115550114,130.14,2.022,0.58975,2.10625,2.022,0.58975,2.10625,0.0,0.0,0.0,126.09,143.672,44.92975,150.5334714243,2.022,0.58975,2.10625,141.65,44.34,148.4276190606,126.09
2020-02-19 12:00:00,145.66616,13.19888,146.2629160191,2.15616,0.6288800000000001,2.246,143.51,12.57,144.0594495339,130.3,155.93616,5.92888,156.0488308627,2.15616,0.6288800000000001,2.246,153.78,5.3,153.8713046672,130.14,2.15616,0.6288800000000001,2.246,2.15616,0.6288800000000001,2.246,0.0,0.0,0.0,126.06,144.29616,45.18888,151.206536454,2.15616,0.6288800000000001,2.246,142.14,44.56,148.960978783,126.06
2020-02-19 12:30:00,146.80968,13.24324,147.4057853254,1.9996800000000001,0.5832400000000001,2.083,144.81,12.66,145.3623462249,130.18,157.15968,5.98324,157.2735329882,1.9996800000000001,0.5832400000000001,2.083,155.16,5.4,155.2539390805,129.99,1.9996800000000001,0.5832400000000001,2.083,1.9996800000000001,0.5832400000000001,2.083,0.0,0.0,0.0,125.95,145.41968,45.15324,152.2685076232,1.9996800000000001,0.5832400000000001,2.083,143.42,44.57,150.1858225666,125.95
2020-02-19 13:00:00,145.88608,12.21344,146.3964359348,1.96608,0.5734400000000001,2.048,143.92,11.64,144.3899442482,130.25,156.19608,4.85344,156.2714666444,1.96608,0.5734400000000001,2.048,154.23,4.28,154.2893752013,130.05,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,126.01,144.51608,44.18344,151.119402291,1.96608,0.5734400000000001,2.048,142.55,43.61,149.071575426,126.01
2020-02-19 13:30:00,146.52216,12.08688,147.0198491334,2.25216,0.65688,2.346,144.27,11.43,144.7220708807,130.7,156.83216,4.67688,156.901878946,2.25216,0.65688,2.346,154.58,4.02,154.6322631277,130.51,2.25216,0.65688,2.346,2.25216,0.65688,2.346,0.0,0.0,0.0,126.44,145.13216,44.28688,151.7388269574,2.25216,0.65688,2.346,142.88,43.63,149.3930095419,126.44
2020-02-19 14:00:00,144.22808,11.47694,144.6839977753,2.45808,0.71694,2.5605,141.77,10.76,142.1777426322,131.42,154.36808,3.94694,154.4185301648,2.45808,0.71694,2.5605,151.91,3.23,151.9443352021,131.22,2.45808,0.71694,2.5605,2.45808,0.71694,2.5605,0.0,0.0,0.0,127.14,142.87808,44.03694,149.5105274857,2.45808,0.71694,2.5605,140.42,43.32,146.9503276621,127.14
2020-02-19 14:30:00,143.07824,10.87032,143.4905802427,2.05824,0.6003200000000001,2.144,141.02,10.27,141.3934697926,131.62,153.17824,3.29032,153.2135745135,2.05824,0.6003200000000001,2.144,151.12,2.69,151.1439396734,131.43,2.05824,0.6003200000000001,2.144,2.05824,0.6003200000000001,2.144,0.0,0.0,0.0,127.33,141.75824,43.55032,148.2970970046,2.05824,0.6003200000000001,2.144,139.7,42.95,146.1533184707,127.33
2020-02-19 15:00:00,143.14672,10.82696,143.5555868282,1.80672,0.5269600000000001,1.8820000000000001,141.34,10.3,141.7148037433,131.52,153.26672,3.26696,153.3015345233,1.80672,0.5269600000000001,1.8820000000000001,151.46,2.74,151.484782074,131.32,1.80672,0.5269600000000001,1.8820000000000001,1.80672,0.5269600000000001,1.8820000000000001,0.0,0.0,0.0,127.25,141.82672,43.43696,148.3293227922,1.80672,0.5269600000000001,1.8820000000000001,140.02,42.91,146.4474940038,127.25
2020-02-19 15:30:00,142.20456,10.47883,142.5901215476,1.74456,0.50883,1.81725,140.46,9.97,140.8133960247,131.3,152.26456,2.90883,152.2923423024,1.74456,0.50883,1.81725,150.52,2.4,150.539132454,131.1,1.74456,0.50883,1.81725,1.74456,0.50883,1.81725,0.0,0.0,0.0,127.02,140.89456,43.06883,147.3302452152,1.74456,0.50883,1.81725,139.15,42.56,145.513147516,127.02
2020-02-19 16:00:00,142.8676,9.7743,143.2015644826,2.0376,0.5943,2.1225,140.83,9.18,141.1288818775,131.49,152.9376,2.2043,152.9534845378,2.0376,0.5943,2.1225,150.9,1.6099999999999999,150.9085885561,131.28,2.0376,0.5943,2.1225,2.0376,0.5943,2.1225,0.0,0.0,0.0,127.21,141.5476,42.3943,147.7599395582,2.0376,0.5943,2.1225,139.51,41.8,145.6374955154,127.21
2020-02-19 16:30:00,141.58472,7.15346,141.7653163769,5.63472,1.6434600000000001,5.8695,135.95,5.51,136.0616132493,132.38,151.31472,4.13346,151.3711662776,5.63472,1.6434600000000001,5.8695,145.68,2.49,145.701278306,132.15,5.63472,1.6434600000000001,5.8695,5.63472,1.6434600000000001,5.8695,0.0,0.0,0.0,128.06,140.30472,40.29346,145.9759479265,5.63472,1.6434600000000001,5.8695,134.67,38.65,140.1065002061,128.06
2020-02-19 17:00:00,141.11792,5.93731,141.2427661693,5.64792,1.64731,5.88325,135.47,4.29,135.537909826,132.23,150.80792,5.41731,150.9051887192,5.64792,1.64731,5.88325,145.16,3.77,145.2089477271,132.02,5.64792,1.64731,5.88325,5.64792,1.64731,5.88325,0.0,0.0,0.0,127.94,139.85792,39.05731,145.2091982319,5.64792,1.64731,5.88325,134.21,37.41,139.32635142,127.94
2020-02-19 17:30:00,142.89696,4.8720300000000005,142.9799910951,5.28696,1.54203,5.50725,137.61,3.33,137.6502851432,131.75,152.77696,6.28203,152.9060607293,5.28696,1.54203,5.50725,147.49,4.74,147.566146863,131.54,5.28696,1.54203,5.50725,5.28696,1.54203,5.50725,0.0,0.0,0.0,127.5,141.62696,37.77203,146.577358583,5.28696,1.54203,5.50725,136.34,36.23,141.0716431463,127.5
2020-02-19 18:00:00,145.46256,4.52283,145.5328566096,5.39256,1.5728300000000002,5.61725,140.07,2.95,140.1010613807,131.34,155.48256,6.68283,155.6261118224,5.39256,1.5728300000000002,5.61725,150.09,5.11,150.1769629471,131.16,5.39256,1.5728300000000002,5.61725,5.39256,1.5728300000000002,5.61725,0.0,0.0,0.0,127.13,144.15256,37.142830000000004,148.8608423158,5.39256,1.5728300000000002,5.61725,138.76,35.57,143.2465095561,127.13
2020-02-19 18:30:00,143.44128,2.81829,143.4689637746,5.41128,1.57829,5.63675,138.03,1.24,138.0355696913,131.59,153.31128,8.53829,153.5488553242,5.41128,1.57829,5.63675,147.9,6.96,148.0636741406,131.39,5.41128,1.57829,5.63675,5.41128,1.57829,5.63675,0.0,0.0,0.0,127.37,142.14128,35.62829,146.5384540944,5.41128,1.57829,5.63675,136.73,34.05,140.9059807105,127.37
2020-02-19 19:00:00,141.17152,2.19711,141.1886162248,5.44152,1.58711,5.6682500000000005,135.73,0.61,135.7313707291,132.12,150.87152,10.12711,151.2110244131,5.44152,1.58711,5.6682500000000005,145.43,8.54,145.680528898,131.92,5.44152,1.58711,5.6682500000000005,5.44152,1.58711,5.6682500000000005,0.0,0.0,0.0,127.87,139.89152,34.51711,144.087016246,5.44152,1.58711,5.6682500000000005,134.45,32.93,138.4239408484,127.87
2020-02-19 19:30:00,138.31152,0.9421100000000001,138.3147285576,1.72152,0.5021100000000001,1.79325,136.59,0.44,136.5907086884,132.09,148.08152,9.17211,148.3653064815,1.72152,0.5021100000000001,1.79325,146.36,8.67,146.6165696639,131.92,1.72152,0.5021100000000001,1.79325,1.72152,0.5021100000000001,1.79325,0.0,0.0,0.0,127.87,137.06152,33.27211,141.0421694691,1.72152,0.5021100000000001,1.79325,135.34,32.77,139.2508114878,127.87
2020-02-19 20:00:00,133.85784,2.35687,133.8785874054,1.49784,0.43687000000000004,1.56025,132.36,1.92,132.3739249248,132.8,143.31784,10.90687,143.7322617768,1.49784,0.43687000000000004,1.56025,141.82,10.47,142.2059538135,132.6,1.49784,0.43687000000000004,1.56025,1.49784,0.43687000000000004,1.56025,0.0,0.0,0.0,128.52,132.63784,31.97687,136.4379595819,1.49784,0.43687000000000004,1.56025,131.14,31.54,134.8794691567,128.52
2020-02-19 20:30:00,129.31952,4.54736,129.3994464285,1.25952,0.36736,1.312,128.06,4.18,128.1282014234,132.65,138.46952,13.227360000000001,139.0998598907,1.25952,0.36736,1.312,137.21,12.86,137.8113337139,132.45,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,128.38,128.13952,29.67736,131.5312977295,1.25952,0.36736,1.312,126.88,29.31,130.221390332,128.38
2020-02-19 21:00:00,124.15208,6.90519,124.34396092,1.25208,0.36519,1.3042500000000001,122.9,6.54,123.073886751,132.29,132.92208,15.65519,133.840817113,1.25208,0.36519,1.3042500000000001,131.67,15.29,132.5547924445,132.09,1.25208,0.36519,1.3042500000000001,1.25208,0.36519,1.3042500000000001,0.0,0.0,0.0,128.04,123.02208,27.12519,125.9770141735,1.25208,0.36519,1.3042500000000001,121.77,26.76,124.6757013215,128.04
2020-02-19 21:30:00,118.62464,8.79552,118.9502685461,1.4246400000000001,0.41552000000000006,1.484,117.2,8.38,117.4992102101,131.64,127.00464,17.60552,128.2190817156,1.4246400000000001,0.41552000000000006,1.484,125.58,17.19,126.7510650843,131.43,1.4246400000000001,0.41552000000000006,1.484,1.4246400000000001,0.41552000000000006,1.484,0.0,0.0,0.0,127.39,117.56464,25.13552,120.2216242778,1.4246400000000001,0.41552000000000006,1.484,116.14,24.72,118.7416439165,127.39
2020-02-19 22:00:00,112.2272,12.18585,112.8868431663,1.3572,0.39585000000000004,1.41375,110.87,11.79,111.495116485,132.42,120.1772,21.30585,122.0512132019,1.3572,0.39585000000000004,1.41375,118.82,20.91,120.6458474213,132.21,1.3572,0.39585000000000004,1.41375,1.3572,0.39585000000000004,1.41375,0.0,0.0,0.0,128.13,111.2472,22.08585,113.4183595282,1.3572,0.39585000000000004,1.41375,109.89,21.69,112.0101254352,128.13
2020-02-19 22:30:00,103.71328,15.35679,104.8440529904,1.4632800000000001,0.42679000000000006,1.5242499999999999,102.25,14.93,103.3342508561,132.64,111.04328,24.67679,113.7521604096,1.4632800000000001,0.42679000000000006,1.5242499999999999,109.58,24.25,112.2311850601,132.43,1.4632800000000001,0.42679000000000006,1.5242499999999999,1.4632800000000001,0.42679000000000006,1.5242499999999999,0.0,0.0,0.0,128.33,102.83328,19.20679,104.6115875879,1.4632800000000001,0.42679000000000006,1.5242499999999999,101.37,18.78,103.0949334352,128.33
2020-02-19 23:00:00,96.95808,17.56069,98.5355119262,1.6480800000000002,0.48069000000000006,1.7167500000000002,95.31,17.08,96.8283145573,133.69,103.80808,27.13069,107.2948825115,1.6480800000000002,0.48069000000000006,1.7167500000000002,102.16,26.65,105.5788241079,133.47,1.6480800000000002,0.48069000000000006,1.7167500000000002,1.6480800000000002,0.48069000000000006,1.7167500000000002,0.0,0.0,0.0,129.34,96.17808,17.69069,97.7915312548,1.6480800000000002,0.48069000000000006,1.7167500000000002,94.53,17.21,96.0838435951,129.34
2020-02-19 23:30:00,90.61552,19.54536,92.6994798389,1.59552,0.46536000000000005,1.662,89.02,19.08,91.0417860106,133.64,97.05552,29.23536,101.3631108283,1.59552,0.46536000000000005,1.662,95.46,28.77,99.7011760211,133.42,1.59552,0.46536000000000005,1.662,1.59552,0.46536000000000005,1.662,0.0,0.0,0.0,129.3,89.93552,15.71536,91.2982491486,1.59552,0.46536000000000005,1.662,88.34,15.25,89.6466290498,129.3
2020-02-20 00:00:00,85.7404,21.4547,88.3839371393,1.4904,0.43470000000000003,1.5525,84.25,21.02,86.8326142645,134.26,91.8504,31.3047,97.0385501863,1.4904,0.43470000000000003,1.5525,90.36,30.87,95.4876248526,134.04,1.4904,0.43470000000000003,1.5525,1.4904,0.43470000000000003,1.5525,0.0,0.0,0.0,129.88,85.1004,14.0647,86.2548193798,1.4904,0.43470000000000003,1.5525,83.61,13.63,84.7136883862,129.88
2020-02-20 00:30:00,83.71432,22.37876,86.6538878078,1.5043199999999999,0.43876000000000004,1.5670000000000002,82.21,21.94,85.0872945862,134.55,89.70432,32.32876,95.3520516287,1.5043199999999999,0.43876000000000004,1.5670000000000002,88.2,31.89,93.7881234485,134.32,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.0,0.0,0.0,130.16,83.13432,13.32876,84.1960272519,1.5043199999999999,0.43876000000000004,1.5670000000000002,81.63,12.89,82.6414484384,130.16
2020-02-20 01:00:00,85.90344,22.11017,88.7032165215,1.54344,0.45017,1.60775,84.36,21.66,87.0962984288,134.11,92.05344,32.00017,97.4568966049,1.54344,0.45017,1.60775,90.51,31.55,95.8512524696,133.88,1.54344,0.45017,1.60775,1.54344,0.45017,1.60775,0.0,0.0,0.0,129.75,85.29344,13.39017,86.3381002783,1.54344,0.45017,1.60775,83.75,12.94,84.7437673224,129.75
2020-02-20 01:30:00,86.1296,22.17655,88.9387843748,1.3596,0.39655,1.41625,84.77,21.78,87.5232614794,133.91,92.2896,32.04655,97.6951976049,1.3596,0.39655,1.41625,90.93,31.65,96.2807737817,133.7,1.3596,0.39655,1.41625,1.3596,0.39655,1.41625,0.0,0.0,0.0,129.56,85.4996,13.14655,86.5044124716,1.3596,0.39655,1.41625,84.14,12.75,85.1005411264,129.56
2020-02-20 02:00:00,84.44624,22.63682,87.427644769,1.56624,0.45682000000000006,1.6315,82.88,22.18,85.7965430539,134.41,90.47624,32.58682,96.1657467202,1.56624,0.45682000000000006,1.6315,88.91,32.13,94.5374264511,134.19,1.56624,0.45682000000000006,1.6315,1.56624,0.45682000000000006,1.6315,0.0,0.0,0.0,130.05,83.84624,13.01682,84.8506309054,1.56624,0.45682000000000006,1.6315,82.28,12.56,83.2331184085,130.05
2020-02-20 02:30:00,82.91432,23.11126,86.0750532957,1.68432,0.49126000000000003,1.7545000000000002,81.23,22.62,84.3206813303,134.78,88.82432,33.12126,94.7986164849,1.68432,0.49126000000000003,1.7545000000000002,87.14,32.63,93.0488930617,134.55,1.68432,0.49126000000000003,1.7545000000000002,1.68432,0.49126000000000003,1.7545000000000002,0.0,0.0,0.0,130.4,82.33432,12.82126,83.326616143,1.68432,0.49126000000000003,1.7545000000000002,80.65,12.33,81.5870786338,130.4
2020-02-20 03:00:00,81.23664,23.60777,84.5973905204,1.7066400000000002,0.49777000000000005,1.7777500000000002,79.53,23.11,82.8196413902,135.07,87.04664,33.68777,93.3380061007,1.7066400000000002,0.49777000000000005,1.7777500000000002,85.34,33.19,91.5668701005,134.84,1.7066400000000002,0.49777000000000005,1.7777500000000002,1.7066400000000002,0.49777000000000005,1.7777500000000002,0.0,0.0,0.0,130.68,80.68664,12.48777,81.6472796489,1.7066400000000002,0.49777000000000005,1.7777500000000002,78.98,11.99,79.8849203542,130.68
2020-02-20 03:30:00,79.97984,23.92162,83.4806487148,1.71984,0.5016200000000001,1.7915,78.26,23.42,81.6891914515,135.48,85.69984,34.07162,92.2243886694,1.71984,0.5016200000000001,1.7915,83.98,33.57,90.4410598125,135.25,1.71984,0.5016200000000001,1.7915,1.71984,0.5016200000000001,1.7915,0.0,0.0,0.0,131.07,79.44984,12.42162,80.4150092921,1.71984,0.5016200000000001,1.7915,77.73,11.92,78.6386628828,131.07
2020-02-20 04:00:00,78.93352,24.02561,82.5089723331,1.73352,0.50561,1.8057500000000002,77.2,23.52,80.7033481338,135.59,84.58352,34.18561,91.2306296518,1.73352,0.50561,1.8057500000000002,82.85,33.68,89.4341372184,135.36,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,131.17,78.41352,12.42561,79.3919133329,1.73352,0.50561,1.8057500000000002,76.68,11.92,77.600958757,131.17
2020-02-20 04:30:00,78.77008000000001,23.60169,82.2299536304,1.72008,0.5016900000000001,1.79175,77.05,23.1,80.438252716,134.64,84.41008,33.63169,90.8633709361,1.72008,0.5016900000000001,1.79175,82.69,33.13,89.0799247867,134.42,1.72008,0.5016900000000001,1.79175,1.72008,0.5016900000000001,1.79175,0.0,0.0,0.0,130.27,78.25008,12.37169,79.2220533277,1.72008,0.5016900000000001,1.79175,76.53,11.87,77.4450631093,130.27
2020-02-20 05:00:00,78.88048,23.26639,82.2402275572,1.77048,0.51639,1.8442500000000002,77.11,22.75,80.3959862182,134.46,84.54048,33.26639,90.8501263745,1.77048,0.51639,1.8442500000000002,82.77,32.75,89.013680971,134.24,1.77048,0.51639,1.8442500000000002,1.77048,0.51639,1.8442500000000002,0.0,0.0,0.0,130.08,78.37048,12.66639,79.3874648232,1.77048,0.51639,1.8442500000000002,76.6,12.15,77.5576076217,130.08
2020-02-20 05:30:00,81.91192,22.23556,84.876279175,1.80192,0.52556,1.877,80.11,21.71,82.9996156618,134.92,87.76192,32.20556,93.4845051172,1.80192,0.52556,1.877,85.96,31.68,91.6119206217,134.71,1.80192,0.52556,1.877,1.80192,0.52556,1.877,0.0,0.0,0.0,130.52,81.36192,13.91556,82.5433512538,1.80192,0.52556,1.877,79.56,13.39,80.6789049256,130.52
2020-02-20 06:00:00,86.03528,20.64529,88.4776661303,1.83528,0.53529,1.91175,84.2,20.11,86.5681933507,134.02,92.19528,30.41529,97.0827457382,1.83528,0.53529,1.91175,90.36,29.88,95.1721808093,133.81,1.83528,0.53529,1.91175,1.83528,0.53529,1.91175,0.0,0.0,0.0,129.66,85.45528,15.05529,86.7713468656,1.83528,0.53529,1.91175,83.62,14.52,84.8712837183,129.66
2020-02-20 06:30:00,97.03304,15.75297,98.3034430499,1.79304,0.52297,1.86775,95.24,15.23,96.4500414723,133.15,103.95304,25.07297,106.9340373775,1.79304,0.52297,1.86775,102.16,24.55,105.0683972467,132.93,1.79304,0.52297,1.86775,1.79304,0.52297,1.86775,0.0,0.0,0.0,128.83,96.32304,19.28297,98.2342148483,1.79304,0.52297,1.86775,94.53,18.76,96.3735363054,128.83
2020-02-20 07:00:00,105.31008,10.32794,105.8153074666,1.8100800000000001,0.5279400000000001,1.8855,103.5,9.8,103.9629260843,132.2,112.82008,19.20794,114.4435031369,1.8100800000000001,0.5279400000000001,1.8855,111.01,18.68,112.5707000067,131.98,1.8100800000000001,0.5279400000000001,1.8855,1.8100800000000001,0.5279400000000001,1.8855,0.0,0.0,0.0,127.91,104.49008,24.15794,107.2463653624,1.8100800000000001,0.5279400000000001,1.8855,102.68,23.63,105.363937379,127.91
2020-02-20 07:30:00,114.39968,4.92074,114.5054604211,1.81968,0.53074,1.8955000000000002,112.58,4.39,112.6655603989,131.67,122.52968,13.39074,123.2592162828,1.81968,0.53074,1.8955000000000002,120.71,12.86,121.3930957674,131.47,1.81968,0.53074,1.8955000000000002,1.81968,0.53074,1.8955000000000002,0.0,0.0,0.0,127.4,113.45968,29.18074,117.1521001632,1.81968,0.53074,1.8955000000000002,111.64,28.65,115.2575902056,127.4
2020-02-20 08:00:00,119.84992,1.78706,119.8632425202,1.90992,0.55706,1.9895,117.94,1.23,117.9464136801,131.51,128.33992,9.74706,128.7095188564,1.90992,0.55706,1.9895,126.43,9.19,126.7635633769,131.3,1.90992,0.55706,1.9895,1.90992,0.55706,1.9895,0.0,0.0,0.0,127.24,118.83992,32.54706,123.2162233647,1.90992,0.55706,1.9895,116.93,31.99,121.2269978181,127.24
2020-02-20 08:30:00,125.6172,3.65835,125.670459777,2.2572,0.6583500000000001,2.35125,123.36,3.0,123.3964732073,130.69,134.4772,5.55835,134.5920227003,2.2572,0.6583500000000001,2.35125,132.22,4.9,132.3107644903,130.48,2.2572,0.6583500000000001,2.35125,2.2572,0.6583500000000001,2.35125,0.0,0.0,0.0,126.44,124.5472,36.12835,129.6813891874,2.2572,0.6583500000000001,2.35125,122.29,35.47,127.3301417576,126.44
2020-02-20 09:00:00,131.03216,6.33688,131.1853002527,2.01216,0.5868800000000001,2.096,129.02,5.75,129.1480658005,131.18,140.31216,2.62688,140.3367476551,2.01216,0.5868800000000001,2.096,138.3,2.04,138.3150447348,130.99,2.01216,0.5868800000000001,2.096,2.01216,0.5868800000000001,2.096,0.0,0.0,0.0,126.92,129.89216,38.94688,135.6054301686,2.01216,0.5868800000000001,2.096,127.88,38.36,133.5094902994,126.92
2020-02-20 09:30:00,133.72816,7.33113,133.9289596916,2.19816,0.6411300000000001,2.28975,131.53,6.69,131.7000265755,131.68,143.13816,1.75113,143.1488711254,2.19816,0.6411300000000001,2.28975,140.94,1.11,140.9443709412,131.48,2.19816,0.6411300000000001,2.28975,2.19816,0.6411300000000001,2.28975,0.0,0.0,0.0,127.41,132.53816,40.17113,138.4921786299,2.19816,0.6411300000000001,2.28975,130.34,39.53,136.2025568776,127.41
2020-02-20 10:00:00,134.91928,7.93729,135.1525533916,2.45928,0.7172900000000001,2.56175,132.46,7.22,132.6566244105,131.33,144.41928,1.20729,144.4243261534,2.45928,0.7172900000000001,2.56175,141.96,0.49,141.9608456582,131.12,2.45928,0.7172900000000001,2.56175,2.45928,0.7172900000000001,2.56175,0.0,0.0,0.0,127.09,133.73928,40.56729,139.7565742027,2.45928,0.7172900000000001,2.56175,131.28,39.85,137.1949740333,127.09
2020-02-20 10:30:00,135.69912,8.03766,135.9369528386,2.76912,0.80766,2.8845,132.93,7.23,133.1264729496,131.55,145.20912,1.3976600000000001,145.2158461899,2.76912,0.80766,2.8845,142.44,0.59,142.4412219128,131.36,2.76912,0.80766,2.8845,2.76912,0.80766,2.8845,0.0,0.0,0.0,127.31,134.45912,40.75766,140.5006825601,2.76912,0.80766,2.8845,131.69,39.95,137.6163456861,127.31
2020-02-20 11:00:00,136.06736,9.41423,136.3926471034,2.51736,0.73423,2.62225,133.55,8.68,133.8317783637,131.0,145.63736,1.80423,145.6485354326,2.51736,0.73423,2.62225,143.12,1.07,143.1239997345,130.8,2.51736,0.73423,2.62225,2.51736,0.73423,2.62225,0.0,0.0,0.0,126.76,134.85736,41.91423,141.2207853776,2.51736,0.73423,2.62225,132.34,41.18,138.5989466049,126.76
2020-02-20 11:30:00,139.65904,10.91597,140.0849951093,2.24904,0.65597,2.34275,137.41,10.26,137.7925095932,130.5,149.50904,3.4759700000000002,149.5494413536,2.24904,0.65597,2.34275,147.26,2.8200000000000003,147.2869987473,130.28,2.24904,0.65597,2.34275,2.24904,0.65597,2.34275,0.0,0.0,0.0,126.28,138.39904,43.07597,144.9476921664,2.24904,0.65597,2.34275,136.15,42.42,142.6053256369,126.28
2020-02-20 12:00:00,141.88896,11.69178,142.3698517575,2.02896,0.5917800000000001,2.1135,139.86,11.1,140.2997847468,130.25,151.92896,4.35178,151.9912723674,2.02896,0.5917800000000001,2.1135,149.9,3.76,149.947149356,130.05,2.02896,0.5917800000000001,2.1135,2.02896,0.5917800000000001,2.1135,0.0,0.0,0.0,126.04,140.59896,43.66178,147.2223440441,2.02896,0.5917800000000001,2.1135,138.57,43.07,145.1091651137,126.04
2020-02-20 12:30:00,143.8364,12.49145,144.3777901481,2.0964,0.61145,2.18375,141.74,11.88,142.2369923754,129.99,153.9764,5.20145,154.0642295897,2.0964,0.61145,2.18375,151.88,4.59,151.9493418874,129.81,2.0964,0.61145,2.18375,2.0964,0.61145,2.18375,0.0,0.0,0.0,125.81,142.4964,44.35145,149.238986629,2.0964,0.61145,2.18375,140.4,43.74,147.0555935692,125.81
2020-02-20 13:00:00,144.15648,11.95064,144.6509886672,1.95648,0.57064,2.038,142.2,11.38,142.6546332931,130.69,154.33648,4.53064,154.4029655078,1.95648,0.57064,2.038,152.38,3.96,152.4314468868,130.5,1.95648,0.57064,2.038,1.95648,0.57064,2.038,0.0,0.0,0.0,126.49,142.81648,44.16064,149.4881570052,1.95648,0.57064,2.038,140.86,43.59,147.4504245501,126.49
2020-02-20 13:30:00,143.97992,10.62081,144.3711154222,2.05992,0.6008100000000001,2.14575,141.92,10.02,142.2732821017,130.99,154.12992,3.09081,154.1609073198,2.05992,0.6008100000000001,2.14575,152.07,2.49,152.0903843114,130.8,2.05992,0.6008100000000001,2.14575,2.05992,0.6008100000000001,2.14575,0.0,0.0,0.0,126.8,142.62992,42.94081,148.9537083884,2.05992,0.6008100000000001,2.14575,140.57,42.34,146.80803963,126.8
2020-02-20 14:00:00,141.85432,10.14001,142.2162715918,2.19432,0.6400100000000001,2.28575,139.66,9.5,139.9827332209,131.4,151.83432,2.53001,151.8553972714,2.19432,0.6400100000000001,2.28575,149.64,1.8900000000000001,149.6519351696,131.22,2.19432,0.6400100000000001,2.28575,2.19432,0.6400100000000001,2.28575,0.0,0.0,0.0,127.19,140.54432,42.72001,146.8935163262,2.19432,0.6400100000000001,2.28575,138.35,42.08,144.60791437540001,127.19
2020-02-20 14:30:00,137.78416,8.37663,138.0385550383,2.8341600000000002,0.8266300000000001,2.9522500000000003,134.95,7.55,135.1610335859,131.66,147.44416,0.9866300000000001,147.4474610051,2.8341600000000002,0.8266300000000001,2.9522500000000003,144.61,0.16,144.6100885139,131.47,2.8341600000000002,0.8266300000000001,2.9522500000000003,2.8341600000000002,0.8266300000000001,2.9522500000000003,0.0,0.0,0.0,127.44,136.53416,41.10663,142.5879794263,2.8341600000000002,0.8266300000000001,2.9522500000000003,133.7,40.28,139.6358421037,127.44
2020-02-20 15:00:00,137.48384,7.80237,137.7050588714,2.61384,0.7623700000000001,2.72275,134.87,7.04,135.0536134281,132.07,147.12384,1.55237,147.1320296501,2.61384,0.7623700000000001,2.72275,144.51,0.79,144.51215935,131.88,2.61384,0.7623700000000001,2.72275,2.61384,0.7623700000000001,2.72275,0.0,0.0,0.0,127.83,136.22384,40.72237,142.1803291696,2.61384,0.7623700000000001,2.72275,133.61,39.96,139.4576412392,127.83
2020-02-20 15:30:00,135.18392,6.93781,135.3618315263,3.76392,1.09781,3.92075,131.42,5.84,131.5496940323,132.79,144.59392,3.23781,144.6301666823,3.76392,1.09781,3.92075,140.83,2.14,140.8462583813,132.6,3.76392,1.09781,3.92075,3.76392,1.09781,3.92075,0.0,0.0,0.0,128.52,133.97392,40.26781,139.8946309276,3.76392,1.09781,3.92075,130.21,39.17,135.9740159001,128.52
2020-02-20 16:00:00,134.78816,5.93738,134.9188665734,3.48816,1.01738,3.6335,131.3,4.92,131.3921474062,132.82,144.18816,4.15738,144.2480824574,3.48816,1.01738,3.6335,140.7,3.14,140.7350333073,132.6,3.48816,1.01738,3.6335,3.48816,1.01738,3.6335,0.0,0.0,0.0,128.56,133.56816,39.27738,139.2234389227,3.48816,1.01738,3.6335,130.08,38.26,135.589948005,128.56
2020-02-20 16:30:00,133.5308,4.0944,133.593557704,6.2208,1.8144,6.48,127.31,2.2800000000000002,127.3304146699,132.94,142.6808,7.8044,142.8940843702,6.2208,1.8144,6.48,136.46,5.99,136.5914041951,132.74,6.2208,1.8144,6.48,6.2208,1.8144,6.48,0.0,0.0,0.0,128.66,132.3908,37.6144,137.6305453451,6.2208,1.8144,6.48,126.17,35.8,131.1507106348,128.66
2020-02-20 17:00:00,135.36992,3.01706,135.4035372206,5.74992,1.67706,5.9895,129.62,1.34,129.6269262152,133.03,144.66992,8.67706,144.9299041711,5.74992,1.67706,5.9895,138.92,7.0,139.0962486913,132.84,5.74992,1.67706,5.9895,5.74992,1.67706,5.9895,0.0,0.0,0.0,128.77,134.17992,36.58706,139.0786248517,5.74992,1.67706,5.9895,128.43,34.91,133.0900935457,128.77
2020-02-20 17:30:00,137.2792,1.9581,137.2931640988,5.2392,1.5281,5.4575,132.04,0.43,132.0407001648,132.79,146.7392,9.4381,147.0424107129,5.2392,1.5281,5.4575,141.5,7.91,141.7209162403,132.6,5.2392,1.5281,5.4575,5.2392,1.5281,5.4575,0.0,0.0,0.0,128.56,136.0792,35.3681,140.6003242182,5.2392,1.5281,5.4575,130.84,33.84,135.1452966255,128.56
2020-02-20 18:00:00,140.7492,2.54935,140.7722859304,5.2092,1.5193500000000002,5.42625,135.54,1.03,135.5439135483,131.78,150.4792,8.71935,150.7316048381,5.2092,1.5193500000000002,5.42625,145.27,7.2,145.4483169377,131.59,5.2092,1.5193500000000002,5.42625,5.2092,1.5193500000000002,5.42625,0.0,0.0,0.0,127.59,139.4892,35.48935,143.9330777829,5.2092,1.5193500000000002,5.42625,134.28,33.97,138.5102137028,127.59
2020-02-20 18:30:00,142.21456,1.92883,142.2276395823,5.10456,1.48883,5.31725,137.11,0.44,137.1107060007,131.56,152.02456,9.28883,152.3080733447,5.10456,1.48883,5.31725,146.92,7.8,147.1269057651,131.38,5.10456,1.48883,5.31725,5.10456,1.48883,5.31725,0.0,0.0,0.0,127.38,140.91456,34.76883,145.1405689653,5.10456,1.48883,5.31725,135.81,33.28,139.8281606115,127.38
2020-02-20 19:00:00,140.05896,2.15303,140.0755075467,5.11896,1.49303,5.33225,134.94,0.66,134.941614041,131.56,149.70896,10.50303,150.0769347484,5.11896,1.49303,5.33225,144.59,9.01,144.8704531642,131.38,5.11896,1.49303,5.33225,5.11896,1.49303,5.33225,0.0,0.0,0.0,127.38,138.77896,33.64303,142.7986456738,5.11896,1.49303,5.33225,133.66,32.15,137.4722448351,127.38
2020-02-20 19:30:00,136.71584000000001,3.64087,136.764311285,4.90584,1.43087,5.11025,131.81,2.21,131.8285257446,132.09,146.11584,12.12087,146.6177144429,4.90584,1.43087,5.11025,141.21,10.69,141.6140536811,131.91,4.90584,1.43087,5.11025,4.90584,1.43087,5.11025,0.0,0.0,0.0,127.89,135.45584,32.36087,139.2677654637,4.90584,1.43087,5.11025,130.55,30.93,134.1639571569,127.89
2020-02-20 20:00:00,132.80176,3.40468,132.8453962507,1.18176,0.34468000000000004,1.231,131.62,3.06,131.6555657768,132.37,142.22176,11.98468,142.7258265774,1.18176,0.34468000000000004,1.231,141.04,11.64,141.5195081959,132.18,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,128.15,131.58176,30.56468,135.0850074146,1.18176,0.34468000000000004,1.231,130.4,30.22,133.8559240378,128.15
2020-02-20 20:30:00,129.5948,4.8414,129.6852009329,1.2048,0.3514,1.255,128.39,4.49,128.4684871865,131.29,138.7648,13.3714,139.4075466286,1.2048,0.3514,1.255,137.56,13.02,138.1747950966,131.09,1.2048,0.3514,1.255,1.2048,0.3514,1.255,0.0,0.0,0.0,127.1,128.3948,28.6514,131.5527551555,1.2048,0.3514,1.255,127.19,28.3,130.3003687639,127.1
2020-02-20 21:00:00,125.83736,6.47423,126.0037968708,1.31736,0.38423,1.37225,124.52,6.09,124.6688353198,131.92,134.73736,15.18423,135.59025415,1.31736,0.38423,1.37225,133.42,14.8,134.2383566646,131.72,1.31736,0.38423,1.37225,1.31736,0.38423,1.37225,0.0,0.0,0.0,127.68,124.69736,27.44423,127.6817032752,1.31736,0.38423,1.37225,123.38,27.06,126.3125805294,127.68
2020-02-20 21:30:00,118.97264,9.90827,119.3845169315,1.26264,0.36827000000000004,1.31525,117.71,9.54,118.0959597107,132.78,127.39264,18.92827,128.7911648032,1.26264,0.36827000000000004,1.31525,126.13,18.56,127.4882367123,132.58,1.26264,0.36827000000000004,1.31525,1.26264,0.36827000000000004,1.31525,0.0,0.0,0.0,128.51,117.89264,24.44827,120.4009654121,1.26264,0.36827000000000004,1.31525,116.63,24.08,119.089895877,128.51
2020-02-20 22:00:00,112.72104,12.43697,113.4050752015,1.12104,0.32697000000000004,1.16775,111.6,12.11,112.2551205959,132.1,120.70104,21.51697,122.6039194115,1.12104,0.32697000000000004,1.16775,119.58,21.19,121.4429598618,131.9,1.12104,0.32697000000000004,1.16775,1.12104,0.32697000000000004,1.16775,0.0,0.0,0.0,127.86,111.72104,21.55697,113.7817812054,1.12104,0.32697000000000004,1.16775,110.6,21.23,112.6191497926,127.86
2020-02-20 22:30:00,105.57008,15.02919,106.6345082197,1.06008,0.30919,1.10425,104.51,14.72,105.5415486906,132.72,113.07008,24.35919,115.6642257946,1.06008,0.30919,1.10425,112.01,24.05,114.5628325418,132.52,1.06008,0.30919,1.10425,1.06008,0.30919,1.10425,0.0,0.0,0.0,128.43,104.66008,19.34919,106.4336577369,1.06008,0.30919,1.10425,103.6,19.04,105.3350919684,128.43
2020-02-20 23:00:00,99.31296,17.15628,100.7839370505,1.15296,0.33628,1.201,98.16,16.82,99.5906521718,133.15,106.38296,26.65628,109.6717440447,1.15296,0.33628,1.201,105.23,26.32,108.4716336191,132.94,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0.0,0.0,0.0,128.84,98.50296,17.49628,100.0447546981,1.15296,0.33628,1.201,97.35,17.16,98.8508376292,128.84
2020-02-20 23:30:00,92.65288,18.94709,94.570335686,1.29288,0.37709000000000004,1.3467500000000001,91.36,18.57,93.2281851159,133.06,99.24288,28.53709,103.2642955545,1.29288,0.37709000000000004,1.3467500000000001,97.95,28.16,101.9175554063,132.85,1.29288,0.37709000000000004,1.3467500000000001,1.29288,0.37709000000000004,1.3467500000000001,0.0,0.0,0.0,128.74,91.90288,15.85709,93.2608527495,1.29288,0.37709000000000004,1.3467500000000001,90.61,15.48,91.9228072896,128.74
2020-02-21 00:00:00,87.76864,21.25627,90.3059421177,1.35864,0.39627,1.41525,86.41,20.86,88.8922251943,133.98,94.01864,31.08627,99.0245467042,1.35864,0.39627,1.41525,92.66,30.69,97.6102028479,133.77,1.35864,0.39627,1.41525,1.35864,0.39627,1.41525,0.0,0.0,0.0,129.62,87.09864,14.02627,88.2207987946,1.35864,0.39627,1.41525,85.74,13.63,86.8166141934,129.62
2020-02-21 00:30:00,85.26424,22.25582,88.1210085431,1.25424,0.36582000000000003,1.3065,84.01,21.89,86.815045931,133.53,91.39424,32.08582,96.8628254298,1.25424,0.36582000000000003,1.3065,90.14,31.72,95.558244019,133.33,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,129.2,84.66424,12.80582,85.6272302521,1.25424,0.36582000000000003,1.3065,83.41,12.44,84.3325660703,129.2
2020-02-21 01:00:00,88.09808,21.27819,90.6313029221,1.22808,0.35819,1.27925,86.87,20.92,89.3534739112,133.25,94.42808,31.01819,99.3921043311,1.22808,0.35819,1.27925,93.2,30.66,98.1135851959,133.05,1.22808,0.35819,1.27925,1.22808,0.35819,1.27925,0.0,0.0,0.0,128.92,87.44808,13.64819,88.5067216993,1.22808,0.35819,1.27925,86.22,13.29,87.238251358,128.92
2020-02-21 01:30:00,88.81616,21.61638,91.4088516581,1.25616,0.36638000000000004,1.3085,87.56,21.25,90.1016986521,133.52,95.19616,31.40638,100.2430525446,1.25616,0.36638000000000004,1.3085,93.94,31.04,98.9353586945,133.31,1.25616,0.36638000000000004,1.3085,1.25616,0.36638000000000004,1.3085,0.0,0.0,0.0,129.18,88.15616,13.39638,89.1682204771,1.25616,0.36638000000000004,1.3085,86.9,13.03,87.8714453051,129.18
2020-02-21 02:00:00,86.36712,22.44416,89.235753682,1.31712,0.38416000000000006,1.3719999999999999,85.05,22.06,87.864361945,134.33,92.55712,32.38416,98.0589326966,1.31712,0.38416000000000006,1.3719999999999999,91.24,32.0,96.6888700937,134.12,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,129.96,85.73712,13.02416,86.7207154583,1.31712,0.38416000000000006,1.3719999999999999,84.42,12.64,85.3610332646,129.96
2020-02-21 02:30:00,84.88584,22.77962,87.8892309663,1.3358400000000001,0.38962,1.3915,83.55,22.39,86.4980612499,134.43,90.96584,32.75962,96.6849354835,1.3358400000000001,0.38962,1.3915,89.63,32.37,95.2961373824,134.21,1.3358400000000001,0.38962,1.3915,1.3358400000000001,0.38962,1.3915,0.0,0.0,0.0,130.05,84.27584,12.82962,85.2467967554,1.3358400000000001,0.38962,1.3915,82.94,12.44,83.8677363472,130.05
2020-02-21 03:00:00,83.14352,23.17061,86.3117725792,1.37352,0.40061,1.43075,81.77,22.77,84.8811274666,134.48,89.12352,33.19061,95.1031987336,1.37352,0.40061,1.43075,87.75,32.79,93.6762862202,134.27,1.37352,0.40061,1.43075,1.37352,0.40061,1.43075,0.0,0.0,0.0,130.1,82.56352,12.52061,83.5074877455,1.37352,0.40061,1.43075,81.19,12.12,82.0896491648,130.1
2020-02-21 03:30:00,82.49592,23.32006,85.7286534074,1.40592,0.41006000000000004,1.4645000000000001,81.09,22.91,84.2642047372,134.76,88.41592,33.36006,94.5000979505,1.40592,0.41006000000000004,1.4645000000000001,87.01,32.95,93.040005374,134.56,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0,130.37,81.93592,12.53006,82.888463551,1.40592,0.41006000000000004,1.4645000000000001,80.53,12.12,81.4369406351,130.37
2020-02-21 04:00:00,81.49136,23.79998,84.8957054429,1.3713600000000001,0.39998000000000006,1.4285,80.12,23.4,83.4672055361,135.05,87.35136,33.89998,93.6988192981,1.3713600000000001,0.39998000000000006,1.4285,85.98,33.5,92.275730287,134.85,1.3713600000000001,0.39998000000000006,1.4285,1.3713600000000001,0.39998000000000006,1.4285,0.0,0.0,0.0,130.66,80.92136,12.12998,81.825441759,1.3713600000000001,0.39998000000000006,1.4285,79.55,11.73,80.4101697548,130.66
2020-02-21 04:30:00,81.01128,23.32329,84.3018584829,1.4512800000000001,0.42329000000000006,1.5117500000000001,79.56,22.9,82.7901177678,134.21,86.85128,33.28329,93.0103340004,1.4512800000000001,0.42329000000000006,1.5117500000000001,85.4,32.86,91.5037682284,134.02,1.4512800000000001,0.42329000000000006,1.5117500000000001,1.4512800000000001,0.42329000000000006,1.5117500000000001,0.0,0.0,0.0,129.85,80.49128,12.27329,81.4216175439,1.4512800000000001,0.42329000000000006,1.5117500000000001,79.04,11.85,79.9233639182,129.85
2020-02-21 05:00:00,81.47272,22.86496,84.6203905687,1.42272,0.41496000000000005,1.482,80.05,22.45,83.1384688336,134.01,87.33272,32.78496,93.2837476992,1.42272,0.41496000000000005,1.482,85.91,32.37,91.8060183212,133.81,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,129.64,80.91272,12.62496,81.8917448391,1.42272,0.41496000000000005,1.482,79.49,12.21,80.4222867121,129.64
2020-02-21 05:30:00,84.06008,22.12419,86.9228211275,1.42008,0.41419000000000006,1.47925,82.64,21.71,85.4440969289,134.16,90.11008,32.00419,95.6247598437,1.42008,0.41419000000000006,1.47925,88.69,31.59,94.1479909504,133.96,1.42008,0.41419000000000006,1.47925,1.42008,0.41419000000000006,1.47925,0.0,0.0,0.0,129.79,83.49008,13.38419,84.55607607,1.42008,0.41419000000000006,1.47925,82.07,12.97,83.0885419297,129.79
2020-02-21 06:00:00,88.49632,20.36351,90.8089818964,1.48632,0.43351000000000006,1.54825,87.01,19.93,89.263346341,133.74,94.88632,30.08351,99.5411035556,1.48632,0.43351000000000006,1.54825,93.4,29.65,97.9932778307,133.53,1.48632,0.43351000000000006,1.54825,1.48632,0.43351000000000006,1.54825,0.0,0.0,0.0,129.38,87.89632,14.93351,89.1558903857,1.48632,0.43351000000000006,1.54825,86.41,14.5,87.6181379624,129.38
2020-02-21 06:30:00,99.4664,14.77395,100.5576169545,1.3164,0.38395,1.37125,98.15,14.39,99.1992671344,133.39,106.6264,24.08395,109.312514492,1.3164,0.38395,1.37125,105.31,23.7,107.9439025605,133.2,1.3164,0.38395,1.37125,1.3164,0.38395,1.37125,0.0,0.0,0.0,129.06,98.7264,20.13395,100.7585132858,1.3164,0.38395,1.37125,97.41,19.75,99.3920047086,129.06
2020-02-21 07:00:00,108.4428,10.2754,108.9285303169,1.2528000000000001,0.3654,1.305,107.19,9.91,107.6471281549,133.39,116.2128,19.3254,117.8086837589,1.2528000000000001,0.3654,1.305,114.96,18.96,116.5130172985,133.2,1.2528000000000001,0.3654,1.305,1.2528000000000001,0.3654,1.305,0.0,0.0,0.0,129.06,107.6028,24.5254,110.3623931102,1.2528000000000001,0.3654,1.305,106.35,24.16,109.0597455526,129.06
2020-02-21 07:30:00,116.02232,6.6940100000000005,116.2152679645,1.28232,0.37401,1.33575,114.74,6.32,114.9139243086,134.03,124.32232,15.58401,125.2952537723,1.28232,0.37401,1.33575,123.04,15.21,123.9765530252,133.83,1.28232,0.37401,1.33575,1.28232,0.37401,1.33575,0.0,0.0,0.0,129.68,115.07232,28.32401,118.5069127632,1.28232,0.37401,1.33575,113.79,27.95,117.1723798512,129.68
2020-02-21 08:00:00,121.30832,3.25076,121.3518683078,1.40832,0.41076,1.467,119.9,2.84,119.9336299793,133.24,129.97832,11.83076,130.5156333632,1.40832,0.41076,1.467,128.57,11.42,129.076184093,133.04,1.40832,0.41076,1.467,1.40832,0.41076,1.467,0.0,0.0,0.0,128.91,120.32832,31.41076,124.3605260434,1.40832,0.41076,1.467,118.92,31.0,122.8941267921,128.91
2020-02-21 08:30:00,129.45192,2.8480600000000003,129.4832461651,1.26192,0.36806000000000005,1.3145,128.19,2.48,128.2139871465,132.24,138.67192,6.00806,138.8020107255,1.26192,0.36806000000000005,1.3145,137.41,5.64,137.5256983258,132.06,1.26192,0.36806000000000005,1.3145,1.26192,0.36806000000000005,1.3145,0.0,0.0,0.0,127.96,128.33192,36.07806,133.3068194214,1.26192,0.36806000000000005,1.3145,127.07,35.71,131.992382356,127.96
2020-02-21 09:00:00,134.34912,5.53766,134.4631983966,1.32912,0.38766,1.3845,133.02,5.15,133.1196563247,131.6,143.90912,3.13766,143.9433212395,1.32912,0.38766,1.3845,142.58,2.75,142.6065177332,131.42,1.32912,0.38766,1.3845,1.32912,0.38766,1.3845,0.0,0.0,0.0,127.35,133.16912,38.36766,138.586044952,1.32912,0.38766,1.3845,131.84,37.98,137.2015524694,127.35
2020-02-21 09:30:00,138.40912,8.00016,138.6401350951,1.74912,0.5101600000000001,1.822,136.66,7.49,136.8651003726,131.05,148.20912,1.28016,148.214648604,1.74912,0.5101600000000001,1.822,146.46,0.77,146.4620240882,130.86,1.74912,0.5101600000000001,1.822,1.74912,0.5101600000000001,1.822,0.0,0.0,0.0,126.8,137.16912,40.49016,143.0203500849,1.74912,0.5101600000000001,1.822,135.42,39.98,141.1983597638,126.8
2020-02-21 10:00:00,140.5612,9.2916,140.8679693046,2.1312,0.6216,2.22,138.43,8.67,138.70123936,130.99,150.4712,1.6816,150.4805961179,2.1312,0.6216,2.22,148.34,1.06,148.3437871972,130.8,2.1312,0.6216,2.22,2.1312,0.6216,2.22,0.0,0.0,0.0,126.75,139.2812,41.7116,145.3929511634,2.1312,0.6216,2.22,137.15,41.09,143.1730093279,126.75
2020-02-21 10:30:00,139.62728,9.06004,139.9209121075,2.77728,0.8100400000000001,2.893,136.85,8.25,137.0984500277,131.09,149.45728,1.43004,149.4641213114,2.77728,0.8100400000000001,2.893,146.68,0.62,146.6813103296,130.91,2.77728,0.8100400000000001,2.893,2.77728,0.8100400000000001,2.893,0.0,0.0,0.0,126.85,138.37728,41.55004,144.4807165133,2.77728,0.8100400000000001,2.893,135.6,40.74,141.5878087972,126.85
2020-02-21 11:00:00,141.51016,10.22088,141.878792535,2.30016,0.67088,2.396,139.21,9.55,139.5371871581,130.88,151.49016,2.68088,151.5138795438,2.30016,0.67088,2.396,149.19,2.01,149.2035395023,130.69,2.30016,0.67088,2.396,2.30016,0.67088,2.396,0.0,0.0,0.0,126.64,140.23016,42.58088,146.5524790483,2.30016,0.67088,2.396,137.93,41.91,144.1566266253,126.64
2020-02-21 11:30:00,142.62168,10.80299,143.0302352615,2.34168,0.6829900000000001,2.43925,140.28,10.12,140.6445619283,130.72,152.67168,3.31299,152.7076218686,2.34168,0.6829900000000001,2.43925,150.33,2.63,150.3530039607,130.54,2.34168,0.6829900000000001,2.43925,2.34168,0.6829900000000001,2.43925,0.0,0.0,0.0,126.49,141.34168,43.07299,147.7591045342,2.34168,0.6829900000000001,2.43925,139.0,42.39,145.3200333746,126.49
2020-02-21 12:00:00,143.034,11.3345,143.4823893244,2.2439999999999998,0.6545000000000001,2.3375,140.79,10.68,141.1944988305,130.27,153.124,3.9245,153.1742833385,2.2439999999999998,0.6545000000000001,2.3375,150.88,3.27,150.9154309539,130.08,2.2439999999999998,0.6545000000000001,2.3375,2.2439999999999998,0.6545000000000001,2.3375,0.0,0.0,0.0,126.05,141.734,43.3745,148.2223802476,2.2439999999999998,0.6545000000000001,2.3375,139.49,42.72,145.8850866264,126.05
2020-02-21 12:30:00,142.98544,11.03492,143.4106185448,2.48544,0.72492,2.589,140.5,10.31,140.8777700704,130.46,153.04544,3.56492,153.0869535898,2.48544,0.72492,2.589,150.56,2.84,150.5867829526,130.28,2.48544,0.72492,2.589,2.48544,0.72492,2.589,0.0,0.0,0.0,126.24,141.67544,43.15492,148.1022532556,2.48544,0.72492,2.589,139.19,42.43,145.5134392419,126.24
2020-02-21 13:00:00,140.41376,9.23318,140.7170054054,2.75376,0.8031800000000001,2.8685,137.66,8.43,137.9178759262,131.01,150.26376,1.60318,150.2723120054,2.75376,0.8031800000000001,2.8685,147.51,0.8,147.5121693285,130.83,2.75376,0.8031800000000001,2.8685,2.75376,0.8031800000000001,2.8685,0.0,0.0,0.0,126.77,139.13376,41.64318,145.2320818974,2.75376,0.8031800000000001,2.8685,136.38,40.84,142.3636540694,126.77
2020-02-21 13:30:00,138.91496,7.25353,139.1042048583,2.75496,0.8035300000000001,2.86975,136.16,6.45,136.3126850297,131.72,148.66496,2.20353,148.6812895971,2.75496,0.8035300000000001,2.86975,145.91,1.4,145.9167163145,131.53,2.75496,0.8035300000000001,2.86975,2.75496,0.8035300000000001,2.86975,0.0,0.0,0.0,127.46,137.65496,40.05353,143.3637795193,2.75496,0.8035300000000001,2.86975,134.9,39.25,140.4940301223,127.46
2020-02-21 14:00:00,138.44208,6.65394,138.6018918783,2.24208,0.6539400000000001,2.3355,136.2,6.0,136.3320945339,131.95,148.19208,2.56394,148.2142582988,2.24208,0.6539400000000001,2.3355,145.95,1.9100000000000001,145.9624972382,131.77,2.24208,0.6539400000000001,2.3355,2.24208,0.6539400000000001,2.3355,0.0,0.0,0.0,127.69,137.19208,39.58394,142.7884978584,2.24208,0.6539400000000001,2.3355,134.95,38.93,140.4530077998,127.69
2020-02-21 14:30:00,137.58464,5.70927,137.7030461822,2.05464,0.5992700000000001,2.14025,135.53,5.11,135.6262990721,132.45,147.28464,3.50927,147.32644079,2.05464,0.5992700000000001,2.14025,145.23,2.91,145.2591511747,132.26,2.05464,0.5992700000000001,2.14025,2.05464,0.5992700000000001,2.14025,0.0,0.0,0.0,128.18,136.33464,38.86927,141.767253674,2.05464,0.5992700000000001,2.14025,134.28,38.27,139.627043584,128.18
2020-02-21 15:00:00,136.39816,5.01738,136.4904104817,1.80816,0.5273800000000001,1.8835000000000002,134.59,4.49,134.6648736679,132.95,146.04816,4.16738,146.1076045093,1.80816,0.5273800000000001,1.8835000000000002,144.24,3.64,144.2859216972,132.76,1.80816,0.5273800000000001,1.8835000000000002,1.80816,0.5273800000000001,1.8835000000000002,0.0,0.0,0.0,128.66,135.17816,38.49738,140.5531330417,1.80816,0.5273800000000001,1.8835000000000002,133.37,37.97,138.6696715219,128.66
2020-02-21 15:30:00,136.11672,4.33446,136.1857151358,1.86672,0.54446,1.9445000000000001,134.25,3.79,134.3034869242,133.08,145.74672,4.96446,145.8312458078,1.86672,0.54446,1.9445000000000001,143.88,4.42,143.9478752882,132.89,1.86672,0.54446,1.9445000000000001,1.86672,0.54446,1.9445000000000001,0.0,0.0,0.0,128.78,134.91672,37.88446,140.1347695793,1.86672,0.54446,1.9445000000000001,133.05,37.34,138.1903690566,128.78
2020-02-21 16:00:00,135.24864,2.79127,135.2774401372,2.19864,0.64127,2.29025,133.05,2.15,133.0673701551,133.49,144.75864,6.82127,144.9192657277,2.19864,0.64127,2.29025,142.56,6.18,142.6938891474,133.28,2.19864,0.64127,2.29025,2.19864,0.64127,2.29025,0.0,0.0,0.0,129.18,134.01864,36.48127,138.8952084424,2.19864,0.64127,2.29025,131.82,35.84,136.6053366454,129.18
2020-02-21 16:30:00,132.86448,2.54214,132.888797577,5.90448,1.72214,6.1505,126.96,0.8200000000000001,126.9626480505,134.02,141.97448,11.14214,142.4110257496,5.90448,1.72214,6.1505,136.07,9.42,136.3956791838,133.82,5.90448,1.72214,6.1505,5.90448,1.72214,6.1505,0.0,0.0,0.0,129.7,131.72448,34.96214,136.2853251992,5.90448,1.72214,6.1505,125.82,33.24,130.136735782,129.7
2020-02-21 17:00:00,132.53816,2.9986300000000004,132.5720771432,5.85816,1.70863,6.10225,126.68,1.29,126.6865679541,133.7,141.61816,11.57863,142.0907031247,5.85816,1.70863,6.10225,135.76,9.87,136.1183106713,133.5,5.85816,1.70863,6.10225,5.85816,1.70863,6.10225,0.0,0.0,0.0,129.39,131.39816,34.38863,135.8236147533,5.85816,1.70863,6.10225,125.54,32.68,129.7238374394,129.39
