Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-21 17:30:00,133.62784,3.21562,133.6665247362,5.60784,1.63562,5.8415,128.02,1.58,128.0297496678,132.62,142.80784,11.70562,143.2867778445,5.60784,1.63562,5.8415,137.2,10.07,137.5690550233,132.42,5.60784,1.63562,5.8415,5.60784,1.63562,5.8415,0.0,0.0,0.0,128.38,132.47784,33.45562,136.6369518126,5.60784,1.63562,5.8415,126.87,31.82,130.7995003813,128.38
2020-02-21 18:00:00,137.39528,2.61904,137.4202399096,5.34528,1.55904,5.568,132.05,1.06,132.0542543805,132.29,146.86528,11.03904,147.2795670607,5.34528,1.55904,5.568,141.52,9.48,141.8371629722,132.1,5.34528,1.55904,5.568,5.34528,1.55904,5.568,0.0,0.0,0.0,128.06,136.17528,33.66904,140.275839465,5.34528,1.55904,5.568,130.83,32.11,134.712809339,128.06
2020-02-21 18:30:00,136.27624,4.26057,136.3428254264,5.31624,1.55057,5.53775,130.96,2.71,130.9880364766,132.47,145.62624,12.80057,146.1877435658,5.31624,1.55057,5.53775,140.31,11.25,140.7602877235,132.26,5.31624,1.55057,5.53775,5.31624,1.55057,5.53775,0.0,0.0,0.0,128.23,135.04624,32.12057,138.8136086818,5.31624,1.55057,5.53775,129.73,30.57,133.2831489724,128.23
2020-02-21 19:00:00,133.16856,5.76083,133.2931076041,5.48856,1.6008300000000002,5.71725,127.68,4.16,127.7477514479,132.89,142.30856,14.46083,143.0413990898,5.48856,1.6008300000000002,5.71725,136.82,12.86,137.4230402807,132.68,5.48856,1.6008300000000002,5.71725,5.48856,1.6008300000000002,5.71725,0.0,0.0,0.0,128.63,132.00856,30.98083,135.5952496984,5.48856,1.6008300000000002,5.71725,126.52,29.38,129.8864688873,128.63
2020-02-21 19:30:00,129.56728,5.30004,129.675635609,1.8172800000000002,0.5300400000000001,1.893,127.75,4.77,127.8390214293,133.07,138.71728,14.04004,139.4259893054,1.8172800000000002,0.5300400000000001,1.893,136.9,13.51,137.5650031803,132.85,1.8172800000000002,0.5300400000000001,1.893,1.8172800000000002,0.5300400000000001,1.893,0.0,0.0,0.0,128.79,128.40728,29.44004,131.7389293725,1.8172800000000002,0.5300400000000001,1.893,126.59,28.91,129.8492056194,128.79
2020-02-21 20:00:00,126.17384,7.04862,126.3705699293,1.74384,0.5086200000000001,1.8165,124.43,6.54,124.6017515928,133.58,135.09384,15.96862,136.0343428354,1.74384,0.5086200000000001,1.8165,133.35,15.46,134.2431901439,133.37,1.74384,0.5086200000000001,1.8165,1.74384,0.5086200000000001,1.8165,0.0,0.0,0.0,129.29,125.03384,27.86862,128.1019950112,1.74384,0.5086200000000001,1.8165,123.29,27.36,126.2893253605,129.29
2020-02-21 20:30:00,121.80304,8.92422,122.1295306462,1.7630400000000002,0.51422,1.8365,120.04,8.41,120.334241594,133.25,130.40304,17.93422,131.6305021196,1.7630400000000002,0.51422,1.8365,128.64,17.42,129.8141209576,133.04,1.7630400000000002,0.51422,1.8365,1.7630400000000002,0.51422,1.8365,0.0,0.0,0.0,128.97,120.72304,25.97422,123.4856772725,1.7630400000000002,0.51422,1.8365,118.96,25.46,121.6539896592,128.97
2020-02-21 21:00:00,117.8836,10.7473,118.3724951425,1.7736,0.5173,1.8475000000000001,116.11,10.23,116.5597915235,133.25,126.1936,19.8573,127.7463778126,1.7736,0.5173,1.8475000000000001,124.42,19.34,125.9141453531,133.04,1.7736,0.5173,1.8475000000000001,1.7736,0.5173,1.8475000000000001,0.0,0.0,0.0,128.97,116.8336,24.1673,119.3069506703,1.7736,0.5173,1.8475000000000001,115.06,23.65,117.4654251259,128.97
2020-02-21 21:30:00,111.53544,13.724920000000001,112.3767227009,1.76544,0.51492,1.839,109.77,13.21,110.5620052278,132.68,119.40544,22.97492,121.5956662493,1.76544,0.51492,1.839,117.64,22.46,119.7648579509,132.47,1.76544,0.51492,1.839,1.76544,0.51492,1.839,0.0,0.0,0.0,128.41,110.56544,20.98492,112.5392526623,1.76544,0.51492,1.839,108.8,20.47,110.7089016295,128.41
2020-02-21 22:00:00,106.4952,16.26485,107.7300931428,1.7652,0.51485,1.83875,104.73,15.75,105.9076739429,133.83,114.0152,25.77485,116.8922953986,1.7652,0.51485,1.83875,112.25,25.26,115.0570732289,133.62,1.7652,0.51485,1.83875,1.7652,0.51485,1.83875,0.0,0.0,0.0,129.51,105.5952,19.01485,107.2935728903,1.7652,0.51485,1.83875,103.83,18.5,105.4652497271,129.51
2020-02-21 22:30:00,99.47856,19.04583,101.2853767336,1.76856,0.51583,1.84225,97.71,18.53,99.4515208531,133.83,106.50856,28.71583,110.3117049359,1.76856,0.51583,1.84225,104.74,28.2,108.4698465012,133.62,1.76856,0.51583,1.84225,1.76856,0.51583,1.84225,0.0,0.0,0.0,129.51,98.66856,16.29583,100.0051939044,1.76856,0.51583,1.84225,96.9,15.78,98.1764656117,129.51
2020-02-21 23:00:00,93.8668,20.68115,96.1180841859,1.7868,0.52115,1.86125,92.08,20.16,94.2610842289,134.6,100.5168,30.53115,105.0513122363,1.7868,0.52115,1.86125,98.73,30.01,103.1901787962,134.38,1.7868,0.52115,1.86125,1.7868,0.52115,1.86125,0.0,0.0,0.0,130.24,93.1168,15.15115,94.3413789838,1.7868,0.52115,1.86125,91.33,14.63,92.4943555035,130.24
2020-02-21 23:30:00,88.87992,22.09206,91.5843834627,1.78992,0.5220600000000001,1.8645,87.09,21.57,89.7214188475,135.31,95.17992,32.12206,100.454188115,1.78992,0.5220600000000001,1.8645,93.39,31.6,98.5913388691,135.08,1.78992,0.5220600000000001,1.8645,1.78992,0.5220600000000001,1.8645,0.0,0.0,0.0,130.91,88.20992,14.14206,89.3363747163,1.78992,0.5220600000000001,1.8645,86.42,13.62,87.4866892733,130.91
2020-02-22 00:00:00,84.58712,26.24541,88.5652438373,1.76712,0.51541,1.84075,82.82,25.73,86.7247675119,135.95,90.53712,36.62541,97.6646853042,1.76712,0.51541,1.84075,88.77,36.11,95.8334231884,135.73,1.76712,0.51541,1.84075,1.76712,0.51541,1.84075,0.0,0.0,0.0,131.54,83.48712,18.12541,85.4320179649,1.76712,0.51541,1.84075,81.72,17.61,83.5958760945,131.54
2020-02-22 00:30:00,81.31096,30.53778,86.8563654746,0.54096,0.15778,0.5635,80.77,30.38,86.2944801247,135.01,86.94096,40.88778,96.0757049365,0.54096,0.15778,0.5635,86.4,40.73,95.5190708707,134.78,0.54096,0.15778,0.5635,0.54096,0.15778,0.5635,0.0,0.0,0.0,130.63,79.47096,24.53778,83.1729290734,0.54096,0.15778,0.5635,78.93,24.38,82.6094988485,130.63
2020-02-22 01:00:00,83.41104,29.97072,88.6320802599,0.5510400000000001,0.16072,0.5740000000000001,82.86,29.81,88.0591602277,134.49,89.19104,40.23072,97.8445320291,0.5510400000000001,0.16072,0.5740000000000001,88.64,40.07,97.2761764257,134.27,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,130.14,81.50104,24.69072,85.1589758933,0.5510400000000001,0.16072,0.5740000000000001,80.95,24.53,84.5850069457,130.14
2020-02-22 01:30:00,84.17832,29.31701,89.1374031109,0.53832,0.15701,0.5607500000000001,83.64,29.16,88.5773966653,132.97,90.00832,39.35701,98.2368154276,0.53832,0.15701,0.5607500000000001,89.47,39.2,97.680708945,132.74,0.53832,0.15701,0.5607500000000001,0.53832,0.15701,0.5607500000000001,0.0,0.0,0.0,128.67,82.22832,24.03701,85.6695655397,0.53832,0.15701,0.5607500000000001,81.69,23.88,85.1088156421,128.67
2020-02-22 02:00:00,81.80264,29.84827,87.0780749268,0.54264,0.15827000000000002,0.56525,81.26,29.69,86.5140664863,133.31,87.45264,39.95827,96.1489863928,0.54264,0.15827000000000002,0.56525,86.91,39.8,95.5896861591,133.08,0.54264,0.15827000000000002,0.56525,0.54264,0.15827000000000002,0.56525,0.0,0.0,0.0,128.98,79.92264,23.76827,83.3820067123,0.54264,0.15827000000000002,0.56525,79.38,23.61,82.8167646072,128.98
2020-02-22 02:30:00,79.612,30.58225,85.2839056274,0.522,0.15225000000000002,0.5437500000000001,79.09,30.43,84.7420379741,133.86,85.132,40.79225,94.4005565877,0.522,0.15225000000000002,0.5437500000000001,84.61,40.64,93.8640596821,133.62,0.522,0.15225000000000002,0.5437500000000001,0.522,0.15225000000000002,0.5437500000000001,0.0,0.0,0.0,129.49,77.812,23.54225,81.2954173313,0.522,0.15225000000000002,0.5437500000000001,77.29,23.39,80.7516947191,129.49
2020-02-22 03:00:00,77.1932,31.2826,83.2910030495,0.5232,0.1526,0.545,76.67,31.13,82.7488114718,133.78,82.5432,41.5326,92.4031207752,0.5232,0.1526,0.545,82.02,41.38,91.8672128673,133.55,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0.0,0.0,0.0,129.43,75.4632,22.8526,78.8475483512,0.5232,0.1526,0.545,74.94,22.7,78.3025772245,129.43
2020-02-22 03:30:00,75.97776,31.64268,82.3035795832,0.55776,0.16268000000000002,0.581,75.42,31.48,81.7261696154,133.72,81.24776,41.89268,91.4122264394,0.55776,0.16268000000000002,0.581,80.69,41.73,90.8420001981,133.48,0.55776,0.16268000000000002,0.581,0.55776,0.16268000000000002,0.581,0.0,0.0,0.0,129.36,74.27776,22.46268,77.5999846869,0.55776,0.16268000000000002,0.581,73.72,22.3,77.019013237,129.36
2020-02-22 04:00:00,74.60752,31.89136,81.1377894892,0.58752,0.17136,0.612,74.02,31.72,80.5302353157,134.01,79.78752,42.19136,90.2560757312,0.58752,0.17136,0.612,79.2,42.02,89.6566807327,133.77,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,129.65,72.96752,22.42136,76.3346340739,0.58752,0.17136,0.612,72.38,22.25,75.7226973899,129.65
2020-02-22 04:30:00,73.74464,31.76052,80.2932286024,0.58464,0.17052,0.609,73.16,31.59,79.6888555571,133.62,78.88464,42.00052,89.3690668419,0.58464,0.17052,0.609,78.3,41.83,88.7729626632,133.38,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0.0,0.0,0.0,129.27,72.14464,22.30052,75.5126629977,0.58464,0.17052,0.609,71.56,22.13,74.9037415621,129.27
2020-02-22 05:00:00,73.50184,31.78262,80.0790572962,0.59184,0.17262000000000002,0.6165,72.91,31.61,79.4673530451,133.96,78.62184,42.09262,89.1806166353,0.59184,0.17262000000000002,0.6165,78.03,41.92,88.5774649671,133.72,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,129.59,71.90184,22.59262,75.3677721168,0.59184,0.17262000000000002,0.6165,71.31,22.42,74.7514046691,129.59
2020-02-22 05:30:00,74.40992,31.16206,80.6716194076,0.58992,0.17206000000000002,0.6145,73.82,30.99,80.0610548269,133.81,79.59992,41.39206,89.7187265572,0.58992,0.17206000000000002,0.6145,79.01,41.22,89.1160395215,133.58,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,129.45,72.78992,23.07206,76.3589706993,0.58992,0.17206000000000002,0.6145,72.2,22.9,75.7446367738,129.45
2020-02-22 06:00:00,75.63712,30.66416,81.6165708076,0.5971200000000001,0.17416,0.622,75.04,30.49,80.9977882414,133.51,80.92712,40.83416,90.6456142039,0.5971200000000001,0.17416,0.622,80.33,40.66,90.0341296398,133.28,0.5971200000000001,0.17416,0.622,0.5971200000000001,0.17416,0.622,0.0,0.0,0.0,129.16,73.99712,23.32416,77.5860181218,0.5971200000000001,0.17416,0.622,73.4,23.15,76.9641637387,129.16
2020-02-22 06:30:00,80.86856,28.30458,85.6788961498,0.5985600000000001,0.17458,0.6235,80.27,28.13,85.056274313,133.48,86.50856,38.33458,94.6217257138,0.5985600000000001,0.17458,0.6235,85.91,38.16,94.0037961999,133.28,0.5985600000000001,0.17458,0.6235,0.5985600000000001,0.17458,0.6235,0.0,0.0,0.0,129.12,79.06856,25.60458,83.1109601524,0.5985600000000001,0.17458,0.6235,78.47,25.43,82.487731209,129.12
2020-02-22 07:00:00,84.64824,26.86157,88.8080428675,0.5882400000000001,0.17157,0.61275,84.06,26.69,88.1954630352,134.22,90.53824,36.89157,97.7658469986,0.5882400000000001,0.17157,0.61275,89.95,36.72,97.1563734399,133.99,0.5882400000000001,0.17157,0.61275,0.5882400000000001,0.17157,0.61275,0.0,0.0,0.0,129.84,82.72824,27.57157,87.2017956568,0.5882400000000001,0.17157,0.61275,82.14,27.4,86.5894889695,129.84
2020-02-22 07:30:00,89.8444,24.76045,93.1938629716,0.5844,0.17045000000000002,0.60875,89.26,24.59,92.5851807796,134.09,96.0644,34.65045,102.1225862998,0.5844,0.17045000000000002,0.60875,95.48,34.48,101.515027459,133.86,0.5844,0.17045000000000002,0.60875,0.5844,0.17045000000000002,0.60875,0.0,0.0,0.0,129.73,87.7544,29.37045,92.5389542439,0.5844,0.17045000000000002,0.60875,87.17,29.2,91.9306744237,129.73
2020-02-22 08:00:00,93.20448,23.04339,96.010795824,0.59448,0.17339000000000002,0.6192500000000001,92.61,22.87,95.3920803841,133.61,99.64448,32.76339,104.8926218509,0.59448,0.17339000000000002,0.6192500000000001,99.05,32.59,104.2737291939,133.39,0.59448,0.17339000000000002,0.6192500000000001,0.59448,0.17339000000000002,0.6192500000000001,0.0,0.0,0.0,129.28,90.99448,30.73339,96.0444514345,0.59448,0.17339000000000002,0.6192500000000001,90.4,30.56,95.4257491456,129.28
2020-02-22 08:30:00,97.43184,20.84762,99.6372756826,0.71184,0.20762000000000003,0.7415,96.72,20.64,98.8977653944,133.73,104.12184,30.46762,108.4879414195,0.71184,0.20762000000000003,0.7415,103.41,30.26,107.7464417046,133.5,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,129.39,95.09184,32.99762,100.6543638411,0.71184,0.20762000000000003,0.7415,94.38,32.79,99.9138053524,129.39
2020-02-22 09:00:00,102.45224,19.01482,104.2018467238,0.7022400000000001,0.20482000000000003,0.7315,101.75,18.81,103.4740479541,132.97,109.50224,28.42482,113.1313880276,0.7022400000000001,0.20482000000000003,0.7315,108.8,28.22,112.4002153023,132.74,0.7022400000000001,0.20482000000000003,0.7315,0.7022400000000001,0.20482000000000003,0.7315,0.0,0.0,0.0,128.68,99.96224,34.07482,105.6103346451,0.7022400000000001,0.20482000000000003,0.7315,99.26,33.87,104.8795714141,128.68
2020-02-22 09:30:00,107.35344,16.66767,108.6396442514,0.64344,0.18767,0.67025,106.71,16.48,107.975064251,132.43,114.70344,25.90767,117.5928846175,0.64344,0.18767,0.67025,114.06,25.72,116.9239154322,132.2,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,128.16,104.68344,35.86767,110.6576358028,0.64344,0.18767,0.67025,104.04,35.68,109.9881084481,128.16
2020-02-22 10:00:00,107.5536,15.9898,108.7356913667,0.7536,0.21980000000000002,0.785,106.8,15.77,107.9580145242,132.22,114.9036,25.1398,117.6216257199,0.7536,0.21980000000000002,0.785,114.15,24.92,116.8384735436,132.0,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,127.97,104.8536,36.4298,111.0018367461,0.7536,0.21980000000000002,0.785,104.1,36.21,110.2178483731,127.97
2020-02-22 10:30:00,107.76536,15.32198,108.8491427943,0.7953600000000001,0.23198000000000002,0.8285,106.97,15.09,108.0291118171,132.15,115.13536,24.44198,117.7011533871,0.7953600000000001,0.23198000000000002,0.8285,114.34,24.21,116.8749746524,131.93,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,127.9,105.06536,37.09198,111.4205764312,0.7953600000000001,0.23198000000000002,0.8285,104.27,36.86,110.5933655334,127.9
2020-02-22 11:00:00,108.6308,15.2544,109.6966153899,0.9408000000000001,0.27440000000000003,0.98,107.69,14.98,108.7268894984,132.28,116.0308,24.3744,118.563307663,0.9408000000000001,0.27440000000000003,0.98,115.09,24.1,117.5862156037,132.06,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,128.02,105.9008,37.3444,112.2924024678,0.9408000000000001,0.27440000000000003,0.98,104.96,37.07,111.3139097328,128.02
2020-02-22 11:30:00,109.71528,15.27654,110.7737123141,0.84528,0.24654,0.8805000000000001,108.87,15.03,109.9025832271,132.25,117.20528,24.41654,119.7215314196,0.84528,0.24654,0.8805000000000001,116.36,24.17,118.8437566724,132.06,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,128.0,106.94528,37.24654,113.2457401241,0.84528,0.24654,0.8805000000000001,106.1,37.0,112.3664095715,128.0
2020-02-22 12:00:00,110.70392,15.83031,111.830034508,0.8239200000000001,0.24031000000000002,0.8582500000000001,109.88,15.59,110.9804599918,132.61,118.24392,25.04031,120.8662142282,0.8239200000000001,0.24031000000000002,0.8582500000000001,117.42,24.8,120.0104012159,132.39,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,128.35,107.91392,36.92031,114.0549140557,0.8239200000000001,0.24031000000000002,0.8582500000000001,107.09,36.68,113.1975728538,128.35
2020-02-22 12:30:00,110.45904,16.25722,111.6489888886,1.01904,0.29722000000000004,1.0615,109.44,15.96,110.597627461,132.77,117.95904,25.517220000000002,120.6874626225,1.01904,0.29722000000000004,1.0615,116.94,25.22,119.6286420553,132.55,1.01904,0.29722000000000004,1.0615,1.01904,0.29722000000000004,1.0615,0.0,0.0,0.0,128.49,107.65904,36.80722,113.7771520906,1.01904,0.29722000000000004,1.0615,106.64,36.51,112.716767608,128.49
2020-02-22 13:00:00,110.91432,16.55876,112.1435638537,0.78432,0.22876000000000002,0.8170000000000001,110.13,16.33,111.3341178615,132.92,118.46432,25.85876,121.2537446094,0.78432,0.22876000000000002,0.8170000000000001,117.68,25.63,120.4386951939,132.69,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,128.64,108.11432,36.43876,114.0898304819,0.78432,0.22876000000000002,0.8170000000000001,107.33,36.21,113.2735317715,128.64
2020-02-22 13:30:00,111.27176,16.72593,112.5218259177,0.67176,0.19593000000000002,0.6997500000000001,110.6,16.53,111.8284440561,132.79,118.86176,26.01593,121.675579325,0.67176,0.19593000000000002,0.6997500000000001,118.19,25.82,120.9774710432,132.57,0.67176,0.19593000000000002,0.6997500000000001,0.67176,0.19593000000000002,0.6997500000000001,0.0,0.0,0.0,128.52,108.45176,36.15593,114.3198824407,0.67176,0.19593000000000002,0.6997500000000001,107.78,35.96,113.6206407305,128.52
2020-02-22 14:00:00,111.51216,17.11563,112.8180243497,0.60216,0.17563,0.6272500000000001,110.91,16.94,112.1962196333,133.21,119.11216,26.49563,122.0234611415,0.60216,0.17563,0.6272500000000001,118.51,26.32,121.3975391019,132.99,0.60216,0.17563,0.6272500000000001,0.60216,0.17563,0.6272500000000001,0.0,0.0,0.0,128.93,108.68216,35.97563,114.4816922314,0.60216,0.17563,0.6272500000000001,108.08,35.8,113.8548479425,128.93
2020-02-22 14:30:00,108.94744,18.12467,110.4447750922,0.66744,0.19467,0.69525,108.28,17.93,109.7544682462,133.46,116.36744,27.57467,119.5898972228,0.66744,0.19467,0.69525,115.7,27.38,118.8955608927,133.24,0.66744,0.19467,0.69525,0.66744,0.19467,0.69525,0.0,0.0,0.0,129.17,106.18744,35.30467,111.9026011206,0.66744,0.19467,0.69525,105.52,35.11,111.207834706,129.17
2020-02-22 15:00:00,109.8644,18.50795,111.4124346766,0.6444000000000001,0.18795,0.67125,109.22,18.32,110.7457935996,133.52,117.3944,27.99795,120.6869104566,0.6444000000000001,0.18795,0.67125,116.75,27.81,120.0164930332,133.24,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,129.23,107.1044,34.887950000000004,112.643337817,0.6444000000000001,0.18795,0.67125,106.46,34.7,111.97241446,129.23
2020-02-22 15:30:00,108.59416,19.35788,110.3060247865,0.6441600000000001,0.18788000000000002,0.671,107.95,19.17,109.6389137122,133.76,115.99416,28.91788,119.5445060963,0.6441600000000001,0.18788000000000002,0.671,115.35,28.73,118.8740316469,133.52,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0,129.46,105.85416,34.22788,111.250397566,0.6441600000000001,0.18788000000000002,0.671,105.21,34.04,110.5796803215,129.46
2020-02-22 16:00:00,108.00712,19.58291,109.7680660974,0.62712,0.18291000000000002,0.6532500000000001,107.38,19.4,109.1183962492,133.42,115.39712,29.11291,119.0128431429,0.62712,0.18291000000000002,0.6532500000000001,114.77,28.93,118.3600346401,133.18,0.62712,0.18291000000000002,0.6532500000000001,0.62712,0.18291000000000002,0.6532500000000001,0.0,0.0,0.0,129.14,105.29712,33.80291,110.5898738799,0.62712,0.18291000000000002,0.6532500000000001,104.67,33.62,109.9368605155,129.14
2020-02-22 16:30:00,110.40984,19.20912,112.0683856402,0.57984,0.16912000000000002,0.604,109.83,19.04,111.4681591308,133.07,117.94984,28.68912,121.3887571499,0.57984,0.16912000000000002,0.604,117.37,28.52,120.7853770123,132.84,0.57984,0.16912000000000002,0.604,0.57984,0.16912000000000002,0.604,0.0,0.0,0.0,128.81,107.62984,33.83912,112.8240599376,0.57984,0.16912000000000002,0.604,107.05,33.67,112.2201915878,128.81
2020-02-22 17:00:00,114.01552,18.15786,115.4523567566,0.57552,0.16786,0.5995,113.44,17.99,114.8576236042,132.48,121.80552,27.49786,124.8708012589,0.57552,0.16786,0.5995,121.23,27.33,124.2724498833,132.26,0.57552,0.16786,0.5995,0.57552,0.16786,0.5995,0.0,0.0,0.0,128.25,111.09552,34.34786,116.2840919931,0.57552,0.16786,0.5995,110.52,34.18,115.6846696844,128.25
2020-02-22 17:30:00,118.21592,16.59506,119.3750382528,0.5659200000000001,0.16506,0.5895,117.65,16.43,118.7916975213,131.72,126.28592,25.77506,128.8894383115,0.5659200000000001,0.16506,0.5895,125.72,25.61,128.3019504918,131.51,0.5659200000000001,0.16506,0.5895,0.5659200000000001,0.16506,0.5895,0.0,0.0,0.0,127.53,115.17592,35.28506,120.4596530256,0.5659200000000001,0.16506,0.5895,114.61,35.12,119.8702068906,127.53
2020-02-22 18:00:00,121.33384,15.92487,122.3744344774,0.8738400000000001,0.25487000000000004,0.9102500000000001,120.46,15.67,121.4749377444,130.99,129.57384,24.99487,131.9625838587,0.8738400000000001,0.25487000000000004,0.9102500000000001,128.7,24.74,131.0563146132,130.79,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.0,0.0,0.0,126.83,118.16384,35.49487,123.3798155286,0.8738400000000001,0.25487000000000004,0.9102500000000001,117.29,35.24,122.4695950022,126.83
2020-02-22 18:30:00,120.22424,19.19707,121.7472602573,4.34424,1.26707,4.52525,115.88,17.93,117.2589412369,131.61,128.15424,28.45707,131.2757177202,4.34424,1.26707,4.52525,123.81,27.19,126.7604520345,131.4,4.34424,1.26707,4.52525,4.34424,1.26707,4.52525,0.0,0.0,0.0,127.43,117.20424,34.80707,122.2635104844,4.34424,1.26707,4.52525,112.86,33.54,117.7383166178,127.43
2020-02-22 19:00:00,118.42464,19.62302,120.0394030019,4.36464,1.27302,4.5465,114.06,18.35,115.5266467098,131.88,126.23464,28.95302,129.5123998042,4.36464,1.27302,4.5465,121.87,27.68,124.9739144782,131.67,4.36464,1.27302,4.5465,4.36464,1.27302,4.5465,0.0,0.0,0.0,127.68,115.46464,34.66302,120.5554148342,4.36464,1.27302,4.5465,111.1,33.39,116.009060422,127.68
2020-02-22 19:30:00,116.23488,18.07684,117.6321362256,0.67488,0.19684000000000001,0.7030000000000001,115.56,17.88,116.9350589002,131.7,124.17488,27.35684,127.1526543876,0.67488,0.19684000000000001,0.7030000000000001,123.5,27.16,126.4512380327,131.49,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,127.49,113.25488,33.98684,118.2445480223,0.67488,0.19684000000000001,0.7030000000000001,112.58,33.79,117.5415692425,127.49
2020-02-22 20:00:00,113.53536,19.56323,115.208497683,0.52536,0.15323,0.54725,113.01,19.41,114.6647644222,132.46,121.26536,29.03323,124.6924856604,0.52536,0.15323,0.54725,120.74,28.88,124.1458899843,132.24,0.52536,0.15323,0.54725,0.52536,0.15323,0.54725,0.0,0.0,0.0,128.22,110.62536,32.96323,115.4319921303,0.52536,0.15323,0.54725,110.1,32.81,114.8847513815,128.22
2020-02-22 20:30:00,110.34848,20.74414,112.2813714854,0.5284800000000001,0.15414,0.5505,109.82,20.59,111.7335245126,132.06,117.86848,30.22414,121.6818688887,0.5284800000000001,0.15414,0.5505,117.34,30.07,121.13166596720001,131.84,0.5284800000000001,0.15414,0.5505,0.5284800000000001,0.15414,0.5505,0.0,0.0,0.0,127.83,107.53848,31.57414,112.077879162,0.5284800000000001,0.15414,0.5505,107.01,31.42,111.5273800463,127.83
2020-02-22 21:00:00,107.59232,21.77526,109.7737184897,0.53232,0.15526,0.5545,107.06,21.62,109.2211884206,132.41,114.92232,31.35526,119.1230118988,0.53232,0.15526,0.5545,114.39,31.2,118.5685966013,132.2,0.53232,0.15526,0.5545,0.53232,0.15526,0.5545,0.0,0.0,0.0,128.17,104.86232,30.85526,109.3076082688,0.53232,0.15526,0.5545,104.33,30.7,108.7531098406,128.17
2020-02-22 21:30:00,103.58328,23.25554,106.1617446929,0.5332800000000001,0.15554,0.5555,103.05,23.1,105.6073505964,132.54,110.66328,32.93554,115.460431904,0.5332800000000001,0.15554,0.5555,110.13,32.78,114.9049402767,132.31,0.5332800000000001,0.15554,0.5555,0.5332800000000001,0.15554,0.5555,0.0,0.0,0.0,128.27,100.99328,29.56554,105.2319521849,0.5332800000000001,0.15554,0.5555,100.46,29.41,104.6764524619,128.27
2020-02-22 22:00:00,99.51832,24.92701,102.5926500445,0.53832,0.15701,0.5607500000000001,98.98,24.77,102.0323149791,133.17,106.29832,34.76701,111.8395181461,0.53832,0.15701,0.5607500000000001,105.76,34.61,111.2790622714,132.95,0.53832,0.15701,0.5607500000000001,0.53832,0.15701,0.5607500000000001,0.0,0.0,0.0,128.88,97.03832,28.37701,101.1023750708,0.53832,0.15701,0.5607500000000001,96.5,28.22,100.5416252107,128.88
2020-02-22 22:30:00,93.9368,26.7124,97.6610193885,0.5568000000000001,0.16240000000000002,0.58,93.38,26.55,97.081032648,132.92,100.3668,36.6324,106.8430029155,0.5568000000000001,0.16240000000000002,0.58,99.81,36.47,106.2642790405,132.7,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,128.65,91.6468,26.5324,95.4101891833,0.5568000000000001,0.16240000000000002,0.58,91.09,26.37,94.8301903404,128.65
2020-02-22 23:00:00,89.46784,28.64687,93.9422032692,0.5378400000000001,0.15687,0.56025,88.93,28.49,93.3821449743,133.73,95.58784,38.74687,103.1424020016,0.5378400000000001,0.15687,0.56025,95.05,38.59,102.5850408198,133.5,0.5378400000000001,0.15687,0.56025,0.5378400000000001,0.15687,0.56025,0.0,0.0,0.0,129.42,87.30784,25.17687,90.865470386,0.5378400000000001,0.15687,0.56025,86.77,25.02,90.305222994,129.42
2020-02-22 23:30:00,84.18152,29.82211,89.307819111,0.5215200000000001,0.15211000000000002,0.54325,83.66,29.67,88.7654465431,133.95,89.98152,40.02211,98.4806744004,0.5215200000000001,0.15211000000000002,0.54325,89.46,39.87,97.9423733631,133.71,0.5215200000000001,0.15211000000000002,0.54325,0.5215200000000001,0.15211000000000002,0.54325,0.0,0.0,0.0,129.62,82.23152,24.31211,85.7502278374,0.5215200000000001,0.15211000000000002,0.54325,81.71,24.16,85.2069815215,129.62
2020-02-23 00:00:00,80.4864,31.31645,86.3642323278,0.5364,0.15645,0.5587500000000001,79.95,31.16,85.8076226218,134.57,86.0464,41.67645,95.6081034095,0.5364,0.15645,0.5587500000000001,85.51,41.52,95.0571959401,134.34,0.5364,0.15645,0.5587500000000001,0.5364,0.15645,0.5587500000000001,0.0,0.0,0.0,130.22,78.6564,23.33645,82.0452263058,0.5364,0.15645,0.5587500000000001,78.12,23.18,81.4864823146,130.22
2020-02-23 00:30:00,80.03448,32.02714,86.2047312243,1.46448,0.42714,1.5255,78.57,31.6,84.6865095514,134.78,85.52448,42.42714,95.4698847169,1.46448,0.42714,1.5255,84.06,42.0,93.9685245175,134.53,1.46448,0.42714,1.5255,1.46448,0.42714,1.5255,0.0,0.0,0.0,130.42,78.25448,23.39714,81.6773518195,1.46448,0.42714,1.5255,76.79,22.97,80.1518870645,130.42
2020-02-23 01:00:00,82.17648,31.38189,87.9647479685,1.44648,0.42189000000000004,1.50675,80.73,30.96,86.4630238888,134.44,87.79648,41.71189,97.2013563062,1.44648,0.42189000000000004,1.50675,86.35,41.29,95.7140877823,134.2,1.44648,0.42189000000000004,1.50675,1.44648,0.42189000000000004,1.50675,0.0,0.0,0.0,130.09,80.32648,23.82189,83.7844008892,1.44648,0.42189000000000004,1.50675,78.88,23.4,82.2776664715,130.09
2020-02-23 01:30:00,82.64016,31.70713,88.5140561587,1.19016,0.34713000000000005,1.23975,81.45,31.36,87.2785890124,135.01,88.29016,42.11713,97.8212910989,1.19016,0.34713000000000005,1.23975,87.1,41.77,96.5978410732,134.76,1.19016,0.34713000000000005,1.23975,1.19016,0.34713000000000005,1.23975,0.0,0.0,0.0,130.65,80.76016,23.72713,84.173512112,1.19016,0.34713000000000005,1.23975,79.57,23.38,82.9337645353,130.65
2020-02-23 02:00:00,80.092,32.0585,86.269785477,1.332,0.3885,1.3875,78.76,31.67,84.8889068136,135.35,85.562,42.5485,95.5574732622,1.332,0.3885,1.3875,84.23,42.16,94.1921360836,135.11,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,130.98,78.302,23.8285,81.8474227832,1.332,0.3885,1.3875,76.97,23.44,80.4600180214,130.98
2020-02-23 02:30:00,78.38656,32.87233,85.0002521659,1.27656,0.37233000000000005,1.32975,77.11,32.5,83.6791616832,135.92,83.73656,43.45233,94.3393685746,1.27656,0.37233000000000005,1.32975,82.46,43.08,93.0351438973,135.67,1.27656,0.37233000000000005,1.32975,1.27656,0.37233000000000005,1.32975,0.0,0.0,0.0,131.53,76.64656,23.46233,80.157196114,1.27656,0.37233000000000005,1.32975,75.37,23.09,78.8275649757,131.53
2020-02-23 03:00:00,76.36552,34.35786,83.7386122924,1.29552,0.37786000000000003,1.3495,75.07,33.98,82.4023379523,136.14,81.53552,44.77786,93.0220284011,1.29552,0.37786000000000003,1.3495,80.24,44.4,91.7050576577,135.89,1.29552,0.37786000000000003,1.3495,1.29552,0.37786000000000003,1.3495,0.0,0.0,0.0,131.72,74.53552,25.13786,78.660382322,1.29552,0.37786000000000003,1.3495,73.24,24.76,77.3120637417,131.72
2020-02-23 03:30:00,75.54816,40.32238,85.6353829223,1.20816,0.35238,1.2585,74.34,39.97,84.4040076063,135.25,80.45816,50.66238,95.0799256302,1.20816,0.35238,1.2585,79.25,50.31,93.8704351753,135.0,1.20816,0.35238,1.2585,1.20816,0.35238,1.2585,0.0,0.0,0.0,130.86,72.81816,36.37238,81.3967717582,1.20816,0.35238,1.2585,71.61,36.02,80.1587955249,130.86
2020-02-23 04:00:00,74.47424,40.48832,84.7686055094,0.9542400000000001,0.27832,0.994,73.52,40.21,83.797580514,135.66,79.34424,50.88832,94.2609650577,0.9542400000000001,0.27832,0.994,78.39,50.61,93.3078999871,135.44,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,131.25,71.78424,36.54832,80.5528199829,0.9542400000000001,0.27832,0.994,70.83,36.27,79.5763897145,131.25
2020-02-23 04:30:00,73.88752,40.581360000000004,84.2983534311,1.06752,0.31136,1.112,72.82,40.27,83.2131317762,135.83,78.70752,51.01136,93.7924973204,1.06752,0.31136,1.112,77.64,50.7,92.7278793028,135.61,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0.0,0.0,0.0,131.42,71.23752,36.76136,80.1634695157,1.06752,0.31136,1.112,70.17,36.45,79.0723175327,131.42
2020-02-23 05:00:00,73.12784,40.78812,83.7338146521,1.22784,0.35812000000000005,1.279,71.9,40.43,82.4875439082,135.77,77.88784,51.21812,93.2191580964,1.22784,0.35812000000000005,1.279,76.66,50.86,91.9972564808,135.55,1.22784,0.35812000000000005,1.279,1.22784,0.35812000000000005,1.279,0.0,0.0,0.0,131.37,70.51784,36.52812,79.4170593072,1.22784,0.35812000000000005,1.279,69.29,36.17,78.1624782105,131.37
2020-02-23 05:30:00,72.62936,40.73648,83.2735536458,1.59936,0.46648000000000006,1.666,71.03,40.27,81.6512939273,135.73,77.34936,51.14648,92.7301779832,1.59936,0.46648000000000006,1.666,75.75,50.68,91.1401387973,135.55,1.59936,0.46648000000000006,1.666,1.59936,0.46648000000000006,1.666,0.0,0.0,0.0,131.32,70.06936,36.84648,79.1667752229,1.59936,0.46648000000000006,1.666,68.47,36.38,77.5348005737,131.32
2020-02-23 06:00:00,73.30216,40.60563,83.7975169582,1.56216,0.45563000000000003,1.62725,71.74,40.15,82.2110096033,135.73,78.07216,51.00563,93.2568306279,1.56216,0.45563000000000003,1.62725,76.51,50.55,91.7010501576,135.48,1.56216,0.45563000000000003,1.62725,1.56216,0.45563000000000003,1.62725,0.0,0.0,0.0,131.3,70.71216,36.83563,79.7312561632,1.56216,0.45563000000000003,1.62725,69.15,36.38,78.1359513924,131.3
2020-02-23 06:30:00,75.86336,39.33223,85.4533422826,1.6533600000000002,0.48223000000000005,1.72225,74.21,38.85,83.7642322235,134.95,80.79336,49.56223,94.7838681563,1.6533600000000002,0.48223000000000005,1.72225,79.14,49.08,93.1234986456,134.7,1.6533600000000002,0.48223000000000005,1.72225,1.6533600000000002,0.48223000000000005,1.72225,0.0,0.0,0.0,130.56,73.14336,37.27223,82.092449356,1.6533600000000002,0.48223000000000005,1.72225,71.49,36.79,80.4010211378,130.56
2020-02-23 07:00:00,78.35856,38.24958,87.1957240663,1.67856,0.48958,1.7485,76.68,37.76,85.4730366841,134.81,83.41856,48.40958,96.4476209569,1.67856,0.48958,1.7485,81.74,47.92,94.7510105487,134.55,1.67856,0.48958,1.7485,1.67856,0.48958,1.7485,0.0,0.0,0.0,130.43,75.49856,38.07958,84.5581869191,1.67856,0.48958,1.7485,73.82,37.59,82.8396070729,130.43
2020-02-23 07:30:00,81.34688,37.03909,89.3823756328,1.6768800000000001,0.48909,1.74675,79.67,36.55,87.6539297465,134.49,86.61688,47.08909,98.589382278,1.6768800000000001,0.48909,1.74675,84.94,46.6,96.8832472618,134.23,1.6768800000000001,0.48909,1.74675,1.6768800000000001,0.48909,1.74675,0.0,0.0,0.0,130.13,78.34688,38.75909,87.4099574612,1.6768800000000001,0.48909,1.74675,76.67,38.27,85.6906167559,130.13
2020-02-23 08:00:00,83.32248,35.97614,90.7574697898,1.87248,0.5461400000000001,1.9505,81.45,35.43,88.8222235705,133.61,88.70248,45.87614,99.8636579515,1.87248,0.5461400000000001,1.9505,86.83,45.33,97.9502822865,133.35,1.87248,0.5461400000000001,1.9505,1.87248,0.5461400000000001,1.9505,0.0,0.0,0.0,129.29,80.21248,38.88614,89.1413138329,1.87248,0.5461400000000001,1.9505,78.34,38.34,87.2187548638,129.29
2020-02-23 08:30:00,88.20168,33.66174,94.4068275849,1.89168,0.55174,1.9705,86.31,33.11,92.4428915601,132.32,93.88168,43.29174,103.3825158905,1.89168,0.55174,1.9705,91.99,42.74,101.4340559181,132.06,1.89168,0.55174,1.9705,1.89168,0.55174,1.9705,0.0,0.0,0.0,128.06,84.84168,39.73174,93.6841599666,1.89168,0.55174,1.9705,82.95,39.18,91.7375326679,128.06
2020-02-23 09:00:00,92.72784,31.77062,98.0195113549,2.12784,0.6206200000000001,2.2165,90.6,31.15,95.8054408685,131.73,98.68784,41.25062,106.9621587958,2.12784,0.6206200000000001,2.2165,96.56,40.63,104.7598706567,131.49,2.12784,0.6206200000000001,2.2165,2.12784,0.6206200000000001,2.2165,0.0,0.0,0.0,127.48,89.12784,41.16062,98.1731557089,2.12784,0.6206200000000001,2.2165,87.0,40.54,95.9817253439,127.48
2020-02-23 09:30:00,104.90152,29.45336,108.9579245103,2.41152,0.7033600000000001,2.512,102.49,28.75,106.4460548823,131.12,111.67152,38.77336,118.2112592979,2.41152,0.7033600000000001,2.512,109.26,38.07,115.7025172587,130.89,2.41152,0.7033600000000001,2.512,2.41152,0.7033600000000001,2.512,0.0,0.0,0.0,126.91,100.77152,42.81336,109.4891914191,2.41152,0.7033600000000001,2.512,98.36,42.11,106.9950545586,126.91
2020-02-23 10:00:00,114.74344,28.25642,118.1714106468,3.79344,1.10642,3.9515000000000002,110.95,27.15,114.2235746245,130.36,121.94344,37.44642,127.5634623623,3.79344,1.10642,3.9515000000000002,118.15,36.34,123.6123703357,130.14,3.79344,1.10642,3.9515000000000002,3.79344,1.10642,3.9515000000000002,0.0,0.0,0.0,126.19,110.10344,43.92642,118.5423885108,3.79344,1.10642,3.9515000000000002,106.31,42.82,114.6096352843,126.19
2020-02-23 10:30:00,117.93936,27.10773,121.0145514513,3.96936,1.15773,4.13475,113.97,25.95,116.8869684781,130.19,125.34936,36.17773,130.4656667494,3.96936,1.15773,4.13475,121.38,35.02,126.3309336623,129.98,3.96936,1.15773,4.13475,3.96936,1.15773,4.13475,0.0,0.0,0.0,126.04,113.15936,44.68773,121.6636098764,3.96936,1.15773,4.13475,109.19,43.53,117.5470841833,126.04
2020-02-23 11:00:00,117.27544,26.16617,120.1590499283,4.61544,1.34617,4.80775,112.66,24.82,115.3616400716,129.92,124.57544,35.14617,129.4383772954,4.61544,1.34617,4.80775,119.96,33.8,124.6308212281,129.71,4.61544,1.34617,4.80775,4.61544,1.34617,4.80775,0.0,0.0,0.0,125.78,112.54544,45.70617,121.4723426993,4.61544,1.34617,4.80775,107.93,44.36,116.6905930227,125.78
2020-02-23 11:30:00,120.81952,24.79111,123.3367566789,4.52952,1.32111,4.71825,116.29,23.47,118.6347546042,129.55,128.37952,33.67111,132.7216817406,4.52952,1.32111,4.71825,123.85,32.35,128.0052537984,129.34,4.52952,1.32111,4.71825,4.52952,1.32111,4.71825,0.0,0.0,0.0,125.43,115.90952,46.60111,124.9266996277,4.52952,1.32111,4.71825,111.38,45.28,120.2322036727,125.43
2020-02-23 12:00:00,126.38288,23.42959,128.536290769,3.39288,0.9895900000000001,3.53425,122.99,22.44,125.0203731397,129.51,134.35288,32.25959,138.17155102,3.39288,0.9895900000000001,3.53425,130.96,31.27,134.6415036309,129.34,3.39288,0.9895900000000001,3.53425,3.39288,0.9895900000000001,3.53425,0.0,0.0,0.0,125.39,121.13288,47.16959,129.9928645652,3.39288,0.9895900000000001,3.53425,117.74,46.18,126.4725266609,125.39
2020-02-23 12:30:00,124.93936,24.04648,127.2323735438,6.39936,1.8664800000000001,6.666,118.54,22.18,120.597197314,129.54,132.56936,32.85648,136.5803188194,6.39936,1.8664800000000001,6.666,126.17,30.99,129.9201639469,129.34,6.39936,1.8664800000000001,6.666,6.39936,1.8664800000000001,6.666,0.0,0.0,0.0,125.42,119.84936,48.35648,129.2370622167,6.39936,1.8664800000000001,6.666,113.45,46.49,122.6059647815,125.42
2020-02-23 13:00:00,122.66712,25.05166,125.1990734704,6.65712,1.9416600000000002,6.9345,116.01,23.11,118.2894424706,129.85,130.20712,33.94166,134.5582787578,6.65712,1.9416600000000002,6.9345,123.55,32.0,127.6268094877,129.65,6.65712,1.9416600000000002,6.9345,6.65712,1.9416600000000002,6.9345,0.0,0.0,0.0,125.72,117.77712,47.89166,127.1418935404,6.65712,1.9416600000000002,6.9345,111.12,45.95,120.2458186383,125.72
2020-02-23 13:30:00,119.34664,25.80402,122.1043321404,8.51664,2.48402,8.8715,110.83,23.32,113.2568377627,130.24,126.50664,34.73402,131.1883459361,8.51664,2.48402,8.8715,117.99,32.25,122.3180387351,130.03,8.51664,2.48402,8.8715,8.51664,2.48402,8.8715,0.0,0.0,0.0,126.09,114.65664,48.65402,124.5526344894,8.51664,2.48402,8.8715,106.14,46.17,115.747002121,126.09
2020-02-23 14:00:00,115.76808,27.29069,118.9412884896,9.08808,2.65069,9.46675,106.68,24.64,109.4885930132,130.86,122.69808,36.35069,127.9694944085,9.08808,2.65069,9.46675,113.61,33.7,118.502835831,130.66,9.08808,2.65069,9.46675,9.08808,2.65069,9.46675,0.0,0.0,0.0,126.68,111.30808,48.23069,121.3082360401,9.08808,2.65069,9.46675,102.22,45.58,111.9216904804,126.68
2020-02-23 14:30:00,114.23728,28.04379,117.6291218167,8.20728,2.39379,8.54925,106.03,25.65,109.0884201004,131.1,121.14728,37.19379,126.7282189016,8.20728,2.39379,8.54925,112.94,34.8,118.1798781519,130.88,8.20728,2.39379,8.54925,8.20728,2.39379,8.54925,0.0,0.0,0.0,126.89,109.86728,47.41379,119.6615506199,8.20728,2.39379,8.54925,101.66,45.02,111.1825345996,126.89
2020-02-23 15:00:00,112.14264,28.38702,115.6797069959,7.2926400000000005,2.12702,7.5965,104.85,26.26,108.0884364768,131.23,118.96264,37.58702,124.7593434908,7.2926400000000005,2.12702,7.5965,111.67,35.46,117.1648432765,131.0,7.2926400000000005,2.12702,7.5965,7.2926400000000005,2.12702,7.5965,0.0,0.0,0.0,127.02,107.80264,46.63702,117.4581662783,7.2926400000000005,2.12702,7.5965,100.51,44.51,109.9245204675,127.02
2020-02-23 15:30:00,114.91144,28.56167,118.4078039492,5.97144,1.74167,6.22025,108.94,26.82,112.1928518222,131.05,122.00144,37.77167,127.7147227874,5.97144,1.74167,6.22025,116.03,36.03,121.4953571129,130.83,5.97144,1.74167,6.22025,5.97144,1.74167,6.22025,0.0,0.0,0.0,126.86,110.38144,45.46167,119.3768224391,5.97144,1.74167,6.22025,104.41,43.72,113.1940214852,126.86
2020-02-23 16:00:00,117.36656,28.06483,120.6753665383,5.05656,1.47483,5.26725,112.31,26.59,115.4147486243,130.94,124.66656,37.26483,130.1169425446,5.05656,1.47483,5.26725,119.61,35.79,124.8498145774,130.72,5.05656,1.47483,5.26725,5.05656,1.47483,5.26725,0.0,0.0,0.0,126.76,112.66656,45.31483,121.4379988313,5.05656,1.47483,5.26725,107.61,43.84,116.1974943792,126.76
2020-02-23 16:30:00,126.13312,25.82716,128.7501695323,2.4931200000000002,0.72716,2.597,123.64,25.1,126.1620370793,130.52,134.15312,34.93716,138.6277921436,2.4931200000000002,0.72716,2.597,131.66,34.21,136.0319069189,130.3,2.4931200000000002,0.72716,2.597,2.4931200000000002,0.72716,2.597,0.0,0.0,0.0,126.39,120.87312,45.43716,129.1311219164,2.4931200000000002,0.72716,2.597,118.38,44.71,126.5417263198,126.39
2020-02-23 17:00:00,131.83048,23.77639,133.9574267387,1.77048,0.51639,1.8442500000000002,130.06,23.26,132.1235452143,129.53,140.24048,32.67639,143.9970093233,1.77048,0.51639,1.8442500000000002,138.47,32.16,142.1555714701,129.32,1.77048,0.51639,1.8442500000000002,1.77048,0.51639,1.8442500000000002,0.0,0.0,0.0,125.46,126.23048,45.92639,134.3256020998,1.77048,0.51639,1.8442500000000002,124.46,45.41,132.4853188093,125.46
2020-02-23 17:30:00,139.41368,26.30274,141.8732120686,1.24368,0.36274,1.2955,138.17,25.94,140.5838984379,130.79,145.16368,6.45274,145.3070261366,1.24368,0.36274,1.2955,143.92,6.09,144.048792081,130.6,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,126.65,135.33368,28.53274,138.3087929029,1.24368,0.36274,1.2955,134.09,28.17,137.0170682798,126.65
2020-02-23 18:00:00,145.03896,25.56553,147.2749002446,1.45896,0.42553,1.5197500000000002,143.58,25.14,145.764316621,130.38,150.18896,3.56553,150.2312774028,1.45896,0.42553,1.5197500000000002,148.73,3.14,148.7631422766,130.18,1.45896,0.42553,1.5197500000000002,1.45896,0.42553,1.5197500000000002,0.0,0.0,0.0,126.26,141.14896,26.12553,143.5464114036,1.45896,0.42553,1.5197500000000002,139.69,25.7,142.0344539188,126.26
2020-02-23 18:30:00,146.39456,27.71258,148.9944773737,4.77456,1.3925800000000002,4.9735,141.62,26.32,144.0450165747,130.42,151.48456,3.27258,151.5199052872,4.77456,1.3925800000000002,4.9735,146.71,1.88,146.7220450375,130.18,4.77456,1.3925800000000002,4.9735,4.77456,1.3925800000000002,4.9735,0.0,0.0,0.0,126.3,142.52456,25.89258,144.8574330238,4.77456,1.3925800000000002,4.9735,137.75,24.5,139.9118025758,126.3
2020-02-23 19:00:00,144.82736,28.71298,147.6461967849,4.70736,1.37298,4.9035,140.12,27.34,142.762354982,131.11,149.86736,2.5329800000000002,149.8887640254,4.70736,1.37298,4.9035,145.16,1.16,145.1646348117,130.91,4.70736,1.37298,4.9035,4.70736,1.37298,4.9035,0.0,0.0,0.0,126.96,141.02736,25.42298,143.3005379636,4.70736,1.37298,4.9035,136.32,24.05,138.4252321652,126.96
2020-02-23 19:30:00,141.28696,30.28203,144.4956968458,4.80696,1.40203,5.00725,136.48,28.88,139.5021318834,131.31,146.19696,1.9220300000000001,146.2095937774,4.80696,1.40203,5.00725,141.39,0.52,141.3909562171,131.1,4.80696,1.40203,5.00725,4.80696,1.40203,5.00725,0.0,0.0,0.0,127.16,137.56696,24.12203,139.6658183485,4.80696,1.40203,5.00725,132.76,22.72,134.6900738733,127.16
2020-02-23 20:00:00,137.00664,31.88027,140.6668796105,4.76664,1.3902700000000001,4.96525,132.24,30.49,135.7094606135,131.4,141.77664,3.34027,141.8159830674,4.76664,1.3902700000000001,4.96525,137.01,1.9500000000000002,137.0238760217,131.19,4.76664,1.3902700000000001,4.96525,4.76664,1.3902700000000001,4.96525,0.0,0.0,0.0,127.24,133.42664,22.62027,135.3305023879,4.76664,1.3902700000000001,4.96525,128.66,21.23,130.3998025305,127.24
2020-02-23 20:30:00,135.4808,30.39815,138.8491796593,1.0908,0.31815000000000004,1.13625,134.39,30.08,137.7152079474,131.18,140.3208,1.94815,140.3343229615,1.0908,0.31815000000000004,1.13625,139.23,1.63,139.2395410794,130.97,1.0908,0.31815000000000004,1.13625,1.0908,0.31815000000000004,1.13625,0.0,0.0,0.0,127.03,131.8408,21.78815,133.6290388541,1.0908,0.31815000000000004,1.13625,130.75,21.47,132.5010316941,127.03
2020-02-23 21:00:00,130.75216,32.15063,134.6469099314,0.72216,0.21063,0.7522500000000001,130.03,31.94,133.8953490604,131.3,135.45216,3.72063,135.5032499103,0.72216,0.21063,0.7522500000000001,134.73,3.51,134.7757136876,131.09,0.72216,0.21063,0.7522500000000001,0.72216,0.21063,0.7522500000000001,0.0,0.0,0.0,127.14,127.25216,19.92063,128.8019554365,0.72216,0.21063,0.7522500000000001,126.53,19.71,128.0559448054,127.14
2020-02-23 21:30:00,125.478,34.524,130.1408277982,0.768,0.224,0.8,124.71,34.3,129.3409219853,132.2,130.008,5.714,130.1335078295,0.768,0.224,0.8,129.24,5.49,129.3565525978,131.98,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0,127.99,122.138,18.424,123.519775016,0.768,0.224,0.8,121.37,18.2,122.7270015115,127.99
2020-02-23 22:00:00,118.5084,37.69995,124.3604724201,0.7884,0.22995000000000002,0.82125,117.72,37.47,123.5394645447,133.36,122.8484,8.43995,123.1379800815,0.7884,0.22995000000000002,0.82125,122.06,8.21,122.3357989306,133.14,0.7884,0.22995000000000002,0.82125,0.7884,0.22995000000000002,0.82125,0.0,0.0,0.0,129.11,115.4284,16.29995,116.5735986258,0.7884,0.22995000000000002,0.82125,114.64,16.07,115.7608504634,129.11
2020-02-23 22:30:00,111.79232,40.15276,118.7845400151,0.8323200000000001,0.24276000000000003,0.867,110.96,39.91,117.919165957,134.13,115.92232,10.56276,116.4025608524,0.8323200000000001,0.24276000000000003,0.867,115.09,10.32,115.551765456,133.91,0.8323200000000001,0.24276000000000003,0.867,0.8323200000000001,0.24276000000000003,0.867,0.0,0.0,0.0,129.84,108.91232,14.62276,109.8895743817,0.8323200000000001,0.24276000000000003,0.867,108.08,14.38,109.032430038,129.84
2020-02-23 23:00:00,104.73544,43.01617,113.2250116956,0.77544,0.22617,0.8077500000000001,103.96,42.79,112.4218203909,135.28,108.69544,12.98617,109.4684396895,0.77544,0.22617,0.8077500000000001,107.92,12.76,108.6717258536,135.06,0.77544,0.22617,0.8077500000000001,0.77544,0.22617,0.8077500000000001,0.0,0.0,0.0,130.95,102.10544,12.72617,102.895462876,0.77544,0.22617,0.8077500000000001,101.33,12.5,102.0980847029,130.95
2020-02-23 23:30:00,98.14848,44.14664,107.6199328638,0.7084800000000001,0.20664000000000002,0.738,97.44,43.94,106.8890883112,136.05,102.29848,20.06664,104.2480170133,0.7084800000000001,0.20664000000000002,0.738,101.59,19.86,103.5130315468,135.83,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,131.7,95.51848,15.06664,96.699450166,0.7084800000000001,0.20664000000000002,0.738,94.81,14.86,95.9674720934,131.7
2020-02-24 00:00:00,92.8976,38.93055,100.7251299779,0.6876,0.20055,0.71625,92.21,38.73,100.0134840909,134.23,98.8976,49.14055,110.4333687798,0.6876,0.20055,0.71625,98.21,48.94,109.7284270369,134.01,0.6876,0.20055,0.71625,0.6876,0.20055,0.71625,0.0,0.0,0.0,129.97,89.2476,36.00055,96.2349921082,0.6876,0.20055,0.71625,88.56,35.8,95.5223199048,129.97
2020-02-24 00:30:00,91.44256,39.48783,99.6043698713,0.7125600000000001,0.20783000000000001,0.7422500000000001,90.73,39.28,98.8678476553,134.02,97.35256,49.69783,109.3041410252,0.7125600000000001,0.20783000000000001,0.7422500000000001,96.64,49.49,108.5750878425,133.79,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,129.75,87.87256000000001,35.25783,94.68210695409999,0.7125600000000001,0.20783000000000001,0.7422500000000001,87.16,35.05,93.9434303185,129.75
2020-02-24 01:00:00,94.46512,38.34316,101.9502663822,0.76512,0.22316000000000003,0.797,93.7,38.12,101.1574238502,133.35,100.56512,48.42316,111.6160641888,0.76512,0.22316000000000003,0.797,99.8,48.2,110.8299598484,133.12,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,129.1,90.73512,35.73316,97.5177969655,0.76512,0.22316000000000003,0.797,89.97,35.51,96.7241490012,129.1
2020-02-24 01:30:00,96.05344,38.16767,103.3587653228,0.64344,0.18767,0.67025,95.41,37.98,102.6915210716,133.4,101.80344,48.07767,112.5850911465,0.64344,0.18767,0.67025,101.16,47.89,111.9231776711,133.12,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,129.13,91.84344,36.06767,98.6716488677,0.64344,0.18767,0.67025,91.2,35.88,98.004155014,129.13
2020-02-24 02:00:00,93.40944,38.69317,101.1063048764,0.79944,0.23317000000000002,0.8327500000000001,92.61,38.46,100.2785306035,133.72,99.44944,48.84317,110.7964185882,0.79944,0.23317000000000002,0.8327500000000001,98.65,48.61,109.9761546882,133.48,0.79944,0.23317000000000002,0.8327500000000001,0.79944,0.23317000000000002,0.8327500000000001,0.0,0.0,0.0,129.44,89.74944,35.78317,96.6198594263,0.79944,0.23317000000000002,0.8327500000000001,88.95,35.55,95.7909442484,129.44
2020-02-24 02:30:00,92.15448,39.34589,100.2025311255,0.7744800000000001,0.22589,0.8067500000000001,91.38,39.12,99.4016036088,134.08,98.12448,49.55589,109.9281574892,0.7744800000000001,0.22589,0.8067500000000001,97.35,49.33,109.1351061758,133.85,0.7744800000000001,0.22589,0.8067500000000001,0.7744800000000001,0.22589,0.8067500000000001,0.0,0.0,0.0,129.78,88.56448,35.51589,95.420362398,0.7744800000000001,0.22589,0.8067500000000001,87.79,35.29,94.6174835852,129.78
2020-02-24 03:00:00,90.35592,39.93881,98.7891736136,0.9559200000000001,0.27881,0.9957500000000001,89.4,39.66,97.8022269685,134.45,96.20592,50.21881,108.5242273452,0.9559200000000001,0.27881,0.9957500000000001,95.25,49.94,107.5479711571,134.22,0.9559200000000001,0.27881,0.9957500000000001,0.9559200000000001,0.27881,0.9957500000000001,0.0,0.0,0.0,130.14,86.87592,35.46881,93.837423018,0.9559200000000001,0.27881,0.9957500000000001,85.92,35.19,92.8470920385,130.14
2020-02-24 03:30:00,89.45888,40.04509,98.0127565369,1.1488800000000001,0.33509000000000005,1.19675,88.31,39.71,96.8273731958,134.7,95.23888,50.36509,107.7361896224,1.1488800000000001,0.33509000000000005,1.19675,94.09,50.03,106.5642013061,134.47,1.1488800000000001,0.33509000000000005,1.19675,1.1488800000000001,0.33509000000000005,1.19675,0.0,0.0,0.0,130.39,86.01888,35.85509,93.1924631897,1.1488800000000001,0.33509000000000005,1.19675,84.87,35.52,92.0031917925,130.39
