Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-24 04:00:00,88.52704,40.33997,97.2848908658,1.09704,0.31997000000000003,1.14275,87.43,40.02,96.1540706367,134.79,94.26704,50.67997,107.0267919241,1.09704,0.31997000000000003,1.14275,93.17,50.36,105.9092937376,134.57,1.09704,0.31997000000000003,1.14275,1.09704,0.31997000000000003,1.14275,0.0,0.0,0.0,130.48,85.15704,35.57997,92.2911465243,1.09704,0.31997000000000003,1.14275,84.06,35.26,91.1556427217,130.48
2020-02-24 04:30:00,89.17296,40.04503,97.7518348823,1.42296,0.41503,1.48225,87.75,39.63,96.2839519339,134.58,94.91296,50.32503,107.429412269,1.42296,0.41503,1.48225,93.49,49.91,105.9782439938,134.38,1.42296,0.41503,1.48225,1.42296,0.41503,1.48225,0.0,0.0,0.0,130.29,85.77296,35.75503,92.926975833,1.42296,0.41503,1.48225,84.35,35.34,91.4540217814,130.29
2020-02-24 05:00:00,89.816,39.5255,98.1283802284,1.3559999999999999,0.3955,1.4125,88.46,39.13,96.7281163882,134.01,95.616,49.7155,107.7685037302,1.3559999999999999,0.3955,1.4125,94.26,49.32,106.3833163612,133.79,1.3559999999999999,0.3955,1.4125,1.3559999999999999,0.3955,1.4125,0.0,0.0,0.0,129.73,86.376,35.5955,93.4229789519,1.3559999999999999,0.3955,1.4125,85.02,35.2,92.0186959264,129.73
2020-02-24 05:30:00,94.10272,36.98871,101.111258418,1.57272,0.45871000000000006,1.6382500000000002,92.53,36.53,99.4798562524,132.62,100.14272,46.88871,110.5762881203,1.57272,0.45871000000000006,1.6382500000000002,98.57,46.43,108.9577431851,132.38,1.57272,0.45871000000000006,1.6382500000000002,1.57272,0.45871000000000006,1.6382500000000002,0.0,0.0,0.0,128.34,90.43272,36.71871,97.6029738823,1.57272,0.45871000000000006,1.6382500000000002,88.86,36.26,95.973367139,128.34
2020-02-24 06:00:00,100.27416,34.20663,105.948103804,1.39416,0.40663000000000005,1.45225,98.88,33.8,104.497341593,131.86,106.72416,43.89663,115.3991354086,1.39416,0.40663000000000005,1.45225,105.33,43.49,113.9552061119,131.63,1.39416,0.40663000000000005,1.45225,1.39416,0.40663000000000005,1.45225,0.0,0.0,0.0,127.6,96.27416,38.44663,103.6670499342,1.39416,0.40663000000000005,1.45225,94.88,38.04,102.2216024136,127.6
2020-02-24 06:30:00,116.20296,26.10628,119.0993944913,1.39296,0.40628000000000003,1.451,114.81,25.7,117.6512902607,130.4,123.65296,35.20628,128.5672457051,1.39296,0.40628000000000003,1.451,122.26,34.8,127.1162759052,130.18,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0,126.21,111.38296,44.49628,119.9419972829,1.39296,0.40628000000000003,1.451,109.99,44.09,118.4977982918,126.21
2020-02-24 07:00:00,131.32192,18.24806,132.5837032453,1.5019200000000001,0.43806000000000006,1.5645,129.82,17.81,131.0359816997,129.72,139.73192,26.83806,142.2859477652,1.5019200000000001,0.43806000000000006,1.5645,138.23,26.4,140.7284367141,129.5,1.5019200000000001,0.43806000000000006,1.5645,1.5019200000000001,0.43806000000000006,1.5645,0.0,0.0,0.0,125.54,125.75192,51.26806,135.8011758412,1.5019200000000001,0.43806000000000006,1.5645,124.25,50.83,134.2451168572,125.54
2020-02-24 07:30:00,142.15712,5.21666,142.2528042193,1.49712,0.43666000000000005,1.5594999999999999,140.66,4.78,140.7411951065,130.19,151.97712,12.45666,152.486764612,1.49712,0.43666000000000005,1.5594999999999999,150.48,12.02,150.9593018002,129.98,1.49712,0.43666000000000005,1.5594999999999999,1.49712,0.43666000000000005,1.5594999999999999,0.0,0.0,0.0,125.97,139.47712,39.75666,145.0326136352,1.49712,0.43666000000000005,1.5594999999999999,137.98,39.32,143.4731431314,125.97
2020-02-24 08:00:00,148.40832,5.78326,148.5209599398,2.06832,0.60326,2.1545,146.34,5.18,146.4316495844,129.96,158.88832,3.20326,158.9206063009,2.06832,0.60326,2.1545,156.82,2.6,156.8415518923,129.76,2.06832,0.60326,2.1545,2.06832,0.60326,2.1545,0.0,0.0,0.0,125.75,147.07832,37.78326,151.8539000166,2.06832,0.60326,2.1545,145.01,37.18,149.7005427512,125.75
2020-02-24 08:30:00,154.96064,11.01852,155.3518835811,1.88064,0.54852,1.959,153.08,10.47,153.4376332586,129.0,165.90064,3.67852,165.9414169573,1.88064,0.54852,1.959,164.02,3.13,164.0498622371,128.82,1.88064,0.54852,1.959,1.88064,0.54852,1.959,0.0,0.0,0.0,124.86,153.54064,42.45852,159.3030258727,1.88064,0.54852,1.959,151.66,41.91,157.3442204213,124.86
2020-02-24 09:00:00,156.63232,13.04651,157.1747279042,2.18232,0.63651,2.27325,154.45,12.41,154.9477673282,129.0,167.67232,5.82651,167.7735232775,2.18232,0.63651,2.27325,165.49,5.19,165.5713628621,128.82,2.18232,0.63651,2.27325,2.18232,0.63651,2.27325,0.0,0.0,0.0,124.86,155.22232,44.47651,161.4686612565,2.18232,0.63651,2.27325,153.04,43.84,159.1954371205,124.86
2020-02-24 09:30:00,161.9016,15.762550000000001,162.6671019754,2.0316,0.59255,2.11625,159.87,15.17,160.5881247166,129.0,173.3316,8.72255,173.5509332647,2.0316,0.59255,2.11625,171.3,8.13,171.4928188001,128.82,2.0316,0.59255,2.11625,2.0316,0.59255,2.11625,0.0,0.0,0.0,124.86,160.4116,47.10255,167.1841249373,2.0316,0.59255,2.11625,158.38,46.51,165.0678784622,124.86
2020-02-24 10:00:00,164.35336,17.19848,165.2507629562,1.9833600000000002,0.57848,2.066,162.37,16.62,163.2183853002,129.9,175.93336,10.13848,176.2252420557,1.9833600000000002,0.57848,2.066,173.95,9.56,174.2125027086,129.71,1.9833600000000002,0.57848,2.066,1.9833600000000002,0.57848,2.066,0.0,0.0,0.0,125.72,162.81336,48.91848,170.0035525511,1.9833600000000002,0.57848,2.066,160.83,48.34,167.9376208597,125.72
2020-02-24 10:30:00,164.6556,17.23705,165.5553759443,2.1156,0.6170500000000001,2.20375,162.54,16.62,163.3875025821,129.9,176.2756,10.17705,176.5691351909,2.1156,0.6170500000000001,2.20375,174.16,9.56,174.4221866621,129.71,2.1156,0.6170500000000001,2.20375,2.1156,0.6170500000000001,2.20375,0.0,0.0,0.0,125.72,163.1356,48.96705,170.326145888,2.1156,0.6170500000000001,2.20375,161.02,48.35,168.1224639957,125.72
2020-02-24 11:00:00,164.99232,17.97151,165.9681922257,2.30232,0.67151,2.39825,162.69,17.3,163.6072311972,129.69,176.62232,10.98151,176.9633789349,2.30232,0.67151,2.39825,174.32,10.31,174.6246216889,129.49,2.30232,0.67151,2.39825,2.30232,0.67151,2.39825,0.0,0.0,0.0,125.53,163.47232,49.55151,170.8173045961,2.30232,0.67151,2.39825,161.17,48.88,168.4191892274,125.53
2020-02-24 11:30:00,165.88368,18.39524,166.9005097206,2.14368,0.62524,2.233,163.74,17.77,164.7014283484,129.8,177.57368,11.44524,177.9421404485,2.14368,0.62524,2.233,175.43,10.82,175.7633559648,129.6,2.14368,0.62524,2.233,2.14368,0.62524,2.233,0.0,0.0,0.0,125.64,164.33368,49.98524,171.7675248707,2.14368,0.62524,2.233,162.19,49.36,169.5346740345,125.64
2020-02-24 12:00:00,164.85712,17.53666,165.7872264641,5.81712,1.69666,6.0595,159.04,15.84,159.8268663273,130.59,176.20712,10.34666,176.5106300251,5.81712,1.69666,6.0595,170.39,8.65,170.6094211936,130.38,5.81712,1.69666,6.0595,5.81712,1.69666,6.0595,0.0,0.0,0.0,126.41,163.36712,49.55666,170.7181257144,5.81712,1.69666,6.0595,157.55,47.86,164.6589873041,126.41
2020-02-24 12:30:00,163.868,16.18275,164.6651232701,6.078,1.77275,6.33125,157.79,14.41,158.4466225579,131.02,175.158,8.88275,175.3830898678,6.078,1.77275,6.33125,169.08,7.11,169.2294256328,130.81,6.078,1.77275,6.33125,6.078,1.77275,6.33125,0.0,0.0,0.0,126.84,162.418,48.47275,169.4969445641,6.078,1.77275,6.33125,156.34,46.7,163.1658224016,126.84
2020-02-24 13:00:00,162.0924,14.9407,162.7795154626,2.6424000000000003,0.7707,2.7525,159.45,14.17,160.0783914212,131.09,173.4724,7.6007,173.6388326448,2.6424000000000003,0.7707,2.7525,170.83,6.83,170.9664815103,130.89,2.6424000000000003,0.7707,2.7525,2.6424000000000003,0.7707,2.7525,0.0,0.0,0.0,126.92,160.6024,47.2507,167.4089589486,2.6424000000000003,0.7707,2.7525,157.96,46.48,164.6564666207,126.92
2020-02-24 13:30:00,161.97632,14.12601,162.5911202965,2.38632,0.69601,2.48575,159.59,13.43,160.1540914245,130.81,173.36632,6.7260100000000005,173.4967438336,2.38632,0.69601,2.48575,170.98,6.03,171.0862978149,130.61,2.38632,0.69601,2.48575,2.38632,0.69601,2.48575,0.0,0.0,0.0,126.64,160.48632,46.31601,167.036019138,2.38632,0.69601,2.48575,158.1,45.62,164.5502792462,126.64
2020-02-24 14:00:00,158.82632,13.81351,159.4258855496,2.6863200000000003,0.78351,2.79825,156.14,13.03,156.68273836,131.14,169.97632,6.4135100000000005,170.0972735562,2.6863200000000003,0.78351,2.79825,167.29,5.63,167.3847095765,130.94,2.6863200000000003,0.78351,2.79825,2.6863200000000003,0.78351,2.79825,0.0,0.0,0.0,126.96,157.37632,46.18351,164.0128735577,2.6863200000000003,0.78351,2.79825,154.69,45.4,161.2146274381,126.96
2020-02-24 14:30:00,156.9808,13.4994,157.5601642834,2.7408,0.7994,2.855,154.24,12.7,154.7619707809,131.47,167.9608,6.0194,168.0686273907,2.7408,0.7994,2.855,165.22,5.22,165.3024403934,131.25,2.7408,0.7994,2.855,2.7408,0.7994,2.855,0.0,0.0,0.0,127.27,155.5408,46.0294,162.2086499821,2.7408,0.7994,2.855,152.8,45.23,159.3536723769,127.27
2020-02-24 15:00:00,154.45072,12.49271,154.9551312854,3.06072,0.8927100000000001,3.18825,151.39,11.6,151.8337646902,131.88,165.26072,4.88271,165.3328353107,3.06072,0.8927100000000001,3.18825,162.2,3.99,162.2490681021,131.66,3.06072,0.8927100000000001,3.18825,3.06072,0.8927100000000001,3.18825,0.0,0.0,0.0,127.67,153.06072,45.23271,159.6044550157,3.06072,0.8927100000000001,3.18825,150.0,44.34,156.4162255011,127.67
2020-02-24 15:30:00,153.86848,11.32664,154.2848077783,2.86848,0.83664,2.988,151.0,10.49,151.363932626,132.21,164.64848,3.6166400000000003,164.6881964538,2.86848,0.83664,2.988,161.78,2.7800000000000002,161.8038837606,132.0,2.86848,0.83664,2.988,2.86848,0.83664,2.988,0.0,0.0,0.0,127.98,152.48848,44.29664,158.7920931533,2.86848,0.83664,2.988,149.62,43.46,155.8040949398,127.98
2020-02-24 16:00:00,156.53152,11.34086,156.9418104236,2.95152,0.8608600000000001,3.0745,153.58,10.48,153.9371521109,131.79,167.48152,3.69086,167.522183573,2.95152,0.8608600000000001,3.0745,164.53,2.83,164.5543369225,131.58,2.95152,0.8608600000000001,3.0745,2.95152,0.8608600000000001,3.0745,0.0,0.0,0.0,127.6,155.12152,44.07086,161.2604311921,2.95152,0.8608600000000001,3.0745,152.17,43.21,158.1860075986,127.6
2020-02-24 16:30:00,158.00784,10.18562,158.3357961936,6.08784,1.77562,6.3415,151.92,8.41,152.1526026724,132.06,168.83784,2.32562,168.8538561131,6.08784,1.77562,6.3415,162.75,0.55,162.7509293368,131.85,6.08784,1.77562,6.3415,6.08784,1.77562,6.3415,0.0,0.0,0.0,127.87,156.59784,43.04562,162.4063080482,6.08784,1.77562,6.3415,150.51,41.27,156.0656047949,127.87
2020-02-24 17:00:00,159.128,9.284,159.3985979863,5.808,1.694,6.05,153.32,7.59,153.5077538758,132.14,170.068,1.9540000000000002,170.0792248924,5.808,1.694,6.05,164.26,0.26,164.2602057712,131.92,5.808,1.694,6.05,5.808,1.694,6.05,0.0,0.0,0.0,127.96,157.708,42.214,163.260022847,5.808,1.694,6.05,151.9,40.52,157.211578454,127.96
2020-02-24 17:30:00,161.308,8.309,161.5218571742,5.688,1.659,5.925,155.62,6.65,155.7620200819,131.85,172.408,2.969,172.4335623508,5.688,1.659,5.925,166.72,1.31,166.7251465736,131.64,5.688,1.659,5.925,5.688,1.659,5.925,0.0,0.0,0.0,127.69,159.838,41.079,165.0323316353,5.688,1.659,5.925,154.15,39.42,159.1105241648,127.69
2020-02-24 18:00:00,163.1072,7.95335,163.3009934693,5.4972,1.60335,5.72625,157.61,6.35,157.7378667283,131.1,174.3472,3.15335,174.3757143758,5.4972,1.60335,5.72625,168.85,1.55,168.8571141528,130.89,5.4972,1.60335,5.72625,5.4972,1.60335,5.72625,0.0,0.0,0.0,126.97,161.6072,40.39335,166.5788396408,5.4972,1.60335,5.72625,156.11,38.79,160.8570676097,126.97
2020-02-24 18:30:00,163.86728,6.82254,164.0092451865,5.59728,1.63254,5.8305,158.27,5.19,158.3550725427,131.19,175.13728,4.40254,175.1926060205,5.59728,1.63254,5.8305,169.54,2.77,169.5626270733,130.98,5.59728,1.63254,5.8305,5.59728,1.63254,5.8305,0.0,0.0,0.0,127.06,162.35728,39.28254,167.0419238331,5.59728,1.63254,5.8305,156.76,37.65,161.217927353,127.06
2020-02-24 19:00:00,161.44768,5.81849,161.5524936461,5.61768,1.63849,5.85175,155.83,4.18,155.8860522946,130.99,172.52768,5.49849,172.6152767239,5.61768,1.63849,5.85175,166.91,3.86,166.9546276687,130.77,5.61768,1.63849,5.85175,5.61768,1.63849,5.85175,0.0,0.0,0.0,126.87,159.94768,38.17849,164.4410454724,5.61768,1.63849,5.85175,154.33,36.54,158.5967228539,126.87
2020-02-24 19:30:00,157.424,4.4195,157.4860240029,5.484,1.5995,5.7125,151.94,2.8200000000000003,151.9661672873,130.02,168.254,6.7695,168.3901263324,5.484,1.5995,5.7125,162.77,5.17,162.8520856483,129.81,5.484,1.5995,5.7125,5.484,1.5995,5.7125,0.0,0.0,0.0,125.93,155.994,36.3595,160.175345407,5.484,1.5995,5.7125,150.51,34.76,154.4717375444,125.93
2020-02-24 20:00:00,151.528,3.0965,151.5596354451,5.508,1.6065,5.7375,146.02,1.49,146.0276018429,130.73,161.928,10.6065,162.2749981551,5.508,1.6065,5.7375,156.42,9.0,156.6787043602,130.51,5.508,1.6065,5.7375,5.508,1.6065,5.7375,0.0,0.0,0.0,126.59,150.148,33.2265,153.7804350568,5.508,1.6065,5.7375,144.64,31.62,148.0559151132,126.59
2020-02-24 20:30:00,147.84632,2.19351,147.8625910217,1.72632,0.50351,1.79825,146.12,1.69,146.1297728049,130.88,158.25632,10.56351,158.6084820035,1.72632,0.50351,1.79825,156.53,10.06,156.8529390863,130.68,1.72632,0.50351,1.79825,1.72632,0.50351,1.79825,0.0,0.0,0.0,126.75,146.48632,31.26351,149.7853430902,1.72632,0.50351,1.79825,144.76,30.76,147.9920105952,126.75
2020-02-24 21:00:00,142.03408,4.84619,142.1167317347,1.5640800000000001,0.45619000000000004,1.62925,140.47,4.39,140.5385818912,131.33,152.03408,13.44619,152.6275253909,1.5640800000000001,0.45619000000000004,1.62925,150.47,12.99,151.0296692706,131.12,1.5640800000000001,0.45619000000000004,1.62925,1.5640800000000001,0.45619000000000004,1.62925,0.0,0.0,0.0,127.19,140.73408,28.77619,143.64592018,1.5640800000000001,0.45619000000000004,1.62925,139.17,28.32,142.0222211487,127.19
2020-02-24 21:30:00,134.66128,7.93704,134.8949848408,1.60128,0.46704,1.6680000000000001,133.06,7.47,133.2695182703,131.2,144.13128,16.70704,145.0963509534,1.60128,0.46704,1.6680000000000001,142.53,16.24,143.4522167832,130.99,1.60128,0.46704,1.6680000000000001,1.60128,0.46704,1.6680000000000001,0.0,0.0,0.0,127.04,133.44128,25.72704,135.898696812,1.60128,0.46704,1.6680000000000001,131.84,25.26,134.2380467677,127.04
2020-02-24 22:00:00,127.0896,11.51655,127.6103340332,1.5996000000000001,0.46655,1.66625,125.49,11.05,125.9755635034,131.3,136.0296,20.49655,137.5651141753,1.5996000000000001,0.46655,1.66625,134.43,20.03,135.9140382742,131.08,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,127.12,125.9596,22.24655,127.9090685568,1.5996000000000001,0.46655,1.66625,124.36,21.78,126.2528336316,127.12
2020-02-24 22:30:00,117.91696,15.48453,118.9293072584,1.62696,0.47453000000000006,1.69475,116.29,15.01,117.2546979869,132.87,126.22696,24.88453,128.6564621936,1.62696,0.47453000000000006,1.69475,124.6,24.41,126.9685319282,132.64,1.62696,0.47453000000000006,1.69475,1.62696,0.47453000000000006,1.69475,0.0,0.0,0.0,128.62,116.92696,19.19453,118.4919573505,1.62696,0.47453000000000006,1.69475,115.3,18.72,116.8097958221,128.62
2020-02-24 23:00:00,109.4568,18.6024,111.026304775,1.7568000000000001,0.5124000000000001,1.83,107.7,18.09,109.2086905882,134.22,117.1768,28.3324,120.5534211377,1.7568000000000001,0.5124000000000001,1.83,115.42,27.82,118.7254345117,133.99,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,129.92,108.5668,16.9224,109.877739711,1.7568000000000001,0.5124000000000001,1.83,106.81,16.41,108.0632416689,129.92
2020-02-24 23:30:00,101.9548,20.9914,104.0933240751,1.6848,0.4914,1.755,100.27,20.5,102.3441395489,134.94,109.1448,30.9614,113.4512920023,1.6848,0.4914,1.755,107.46,30.47,111.6963405846,134.72,1.6848,0.4914,1.755,1.6848,0.4914,1.755,0.0,0.0,0.0,130.6,101.1548,14.9614,102.2552544029,1.6848,0.4914,1.755,99.47,14.47,100.5169726962,130.6
2020-02-25 00:00:00,96.6312,22.74285,99.2714764651,1.6212,0.47285000000000005,1.6887500000000002,95.01,22.27,97.5851064456,135.49,103.4712,32.87285,108.5675526875,1.6212,0.47285000000000005,1.6887500000000002,101.85,32.4,106.8792893876,135.26,1.6212,0.47285000000000005,1.6887500000000002,1.6212,0.47285000000000005,1.6887500000000002,0.0,0.0,0.0,131.13,95.9012,13.482850000000001,96.8443462757,1.6212,0.47285000000000005,1.6887500000000002,94.28,13.01,95.173412779,131.13
2020-02-25 00:30:00,94.71016,23.50838,97.5841090416,1.64016,0.47838,1.7085,93.07,23.03,95.8770347894,135.2,101.40016,33.65838,106.840437065,1.64016,0.47838,1.7085,99.76,33.18,105.1331061084,134.98,1.64016,0.47838,1.7085,1.64016,0.47838,1.7085,0.0,0.0,0.0,130.86,93.99016,12.59838,94.8307405615,1.64016,0.47838,1.7085,92.35,12.12,93.1419180606,130.86
2020-02-25 01:00:00,97.49408,23.10244,100.1939038515,1.65408,0.48244000000000004,1.7229999999999999,95.84,22.62,98.4731943221,134.92,104.38408,33.19244,109.534351829,1.65408,0.48244000000000004,1.7229999999999999,102.73,32.71,107.8118592735,134.7,1.65408,0.48244000000000004,1.7229999999999999,1.65408,0.48244000000000004,1.7229999999999999,0.0,0.0,0.0,130.59,96.74408,12.85244,97.5940686159,1.65408,0.48244000000000004,1.7229999999999999,95.09,12.37,95.8912144047,130.59
2020-02-25 01:30:00,98.49552,23.15536,101.1807202821,1.59552,0.46536000000000005,1.662,96.9,22.69,99.5210836959,135.09,105.46552,33.25536,110.5843337802,1.59552,0.46536000000000005,1.662,103.87,32.79,108.9227294921,134.87,1.59552,0.46536000000000005,1.662,1.59552,0.46536000000000005,1.662,0.0,0.0,0.0,130.76,97.73552,12.84536,98.5760373681,1.59552,0.46536000000000005,1.662,96.14,12.38,96.9338124702,130.76
2020-02-25 02:00:00,96.76184,23.51262,99.5775927579,1.5518399999999999,0.45262,1.6165,95.21,23.06,97.9627873225,135.37,103.60184,33.67262,108.9366173013,1.5518399999999999,0.45262,1.6165,102.05,33.22,107.3208782111,135.15,1.5518399999999999,0.45262,1.6165,1.5518399999999999,0.45262,1.6165,0.0,0.0,0.0,131.03,96.02184,12.59262,96.8440387192,1.5518399999999999,0.45262,1.6165,94.47,12.14,95.2468398426,131.03
2020-02-25 02:30:00,95.6884,24.1262,98.683045256,1.5984,0.4662,1.665,94.09,23.66,97.0191924312,135.69,102.4584,34.3462,108.0619506811,1.5984,0.4662,1.665,100.86,33.88,106.3982800613,135.47,1.5984,0.4662,1.665,1.5984,0.4662,1.665,0.0,0.0,0.0,131.35,94.9684,12.1462,95.7419822909,1.5984,0.4662,1.665,93.37,11.68,94.0977114493,131.35
2020-02-25 03:00:00,94.14016,24.29588,97.2247885562,1.4601600000000001,0.42588000000000004,1.521,92.68,23.87,95.7045416895,135.93,100.80016,34.56588,106.5620585208,1.4601600000000001,0.42588000000000004,1.521,99.34,34.14,105.0427303529,135.71,1.4601600000000001,0.42588000000000004,1.521,1.4601600000000001,0.42588000000000004,1.521,0.0,0.0,0.0,131.58,93.43016,12.10588,94.2111836684,1.4601600000000001,0.42588000000000004,1.521,91.97,11.68,92.7087013176,131.58
2020-02-25 03:30:00,92.87096,24.67153,96.092141218,1.41096,0.41153,1.4697500000000001,91.46,24.26,94.6228259988,136.19,99.45096,35.01153,105.4338687418,1.41096,0.41153,1.4697500000000001,98.04,34.6,103.9663484018,135.99,1.41096,0.41153,1.4697500000000001,1.41096,0.41153,1.4697500000000001,0.0,0.0,0.0,131.83,92.18096,11.86153,92.9409774021,1.41096,0.41153,1.4697500000000001,90.77,11.45,91.4893185022,131.83
2020-02-25 04:00:00,91.85944,31.03442,96.9602596008,1.48944,0.43442000000000003,1.5514999999999999,90.37,30.6,95.4101509275,135.21,98.04944,40.50442,106.0862890474,1.48944,0.43442000000000003,1.5514999999999999,96.56,40.07,104.5439548707,134.99,1.48944,0.43442000000000003,1.5514999999999999,1.48944,0.43442000000000003,1.5514999999999999,0.0,0.0,0.0,130.89,89.88944,22.96442,92.7764841404,1.48944,0.43442000000000003,1.5514999999999999,88.4,22.53,91.2258784556,130.89
2020-02-25 04:30:00,92.68376,37.13443,99.8461078819,1.52376,0.44443000000000005,1.58725,91.16,36.69,98.2664830957,133.52,98.61376,47.14443,109.303572409,1.52376,0.44443000000000005,1.58725,97.09,46.7,107.7374498492,133.29,1.52376,0.44443000000000005,1.58725,1.52376,0.44443000000000005,1.58725,0.0,0.0,0.0,129.25,89.07376,37.57443,96.6745701328,1.52376,0.44443000000000005,1.58725,87.55,37.13,95.0980515047,129.25
2020-02-25 05:00:00,93.68608,36.50469,100.5468745301,1.45608,0.42469,1.51675,92.23,36.08,99.0360505069,133.24,99.68608,46.44469,109.9746506017,1.45608,0.42469,1.51675,98.23,46.02,108.4756806847,133.02,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,128.98,90.02608,37.90469,97.6804003071,1.45608,0.42469,1.51675,88.57,37.48,96.1737765714,128.98
2020-02-25 05:30:00,98.15632,34.49101,104.0398622008,1.30632,0.38101,1.36075,96.85,34.11,102.6811306911,132.63,104.46632,44.28101,113.4637380883,1.30632,0.38101,1.36075,103.16,43.9,112.1124239324,132.42,1.30632,0.38101,1.36075,1.30632,0.38101,1.36075,0.0,0.0,0.0,128.38,94.25632,38.99101,102.0027093795,1.30632,0.38101,1.36075,92.95,38.61,100.6500601093,128.38
2020-02-25 06:00:00,103.46368,32.30649,108.3902319181,1.39368,0.40649,1.45175,102.07,31.9,106.9387436807,131.96,110.08368,41.88649,117.7832528285,1.39368,0.40649,1.45175,108.69,41.48,116.3361788095,131.76,1.39368,0.40649,1.45175,1.39368,0.40649,1.45175,0.0,0.0,0.0,127.74,99.29368,40.34649,107.1777688854,1.39368,0.40649,1.45175,97.9,39.94,105.7336918867,127.74
2020-02-25 06:30:00,118.28064,23.64352,120.6205862894,1.52064,0.44352,1.584,116.76,23.2,119.0425873375,129.57,125.83064,32.50352,129.9608740168,1.52064,0.44352,1.584,124.31,32.06,128.3776448608,129.37,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0.0,0.0,0.0,125.43,113.35064,46.14352,122.3829727797,1.52064,0.44352,1.584,111.83,45.7,120.8074455487,125.43
2020-02-25 07:00:00,132.62392,16.89031,133.6951260445,1.30392,0.38031000000000004,1.35825,131.32,16.51,132.3537778078,129.67,141.10392,25.41031,143.3736380708,1.30392,0.38031000000000004,1.35825,139.8,25.03,142.0230294706,129.48,1.30392,0.38031000000000004,1.35825,1.30392,0.38031000000000004,1.35825,0.0,0.0,0.0,125.5,126.96392,52.49031,137.3865700338,1.30392,0.38031000000000004,1.35825,125.66,52.11,136.0363469812,125.5
2020-02-25 07:30:00,145.27072,10.21021,145.6290852734,1.44072,0.42021000000000003,1.50075,143.83,9.79,144.1628003335,129.5,153.22072,7.03021,153.3819183931,1.44072,0.42021000000000003,1.50075,151.78,6.61,151.9238641557,129.31,1.44072,0.42021000000000003,1.50075,1.44072,0.42021000000000003,1.50075,0.0,0.0,0.0,125.34,140.78072,45.05021,147.8131676975,1.44072,0.42021000000000003,1.50075,139.34,44.63,146.3129266333,125.34
2020-02-25 08:00:00,151.28384,5.82237,151.3958395649,1.89384,0.55237,1.97275,149.39,5.27,149.4829254464,129.21,159.05384,5.86237,159.1618402783,1.89384,0.55237,1.97275,157.16,5.31,157.2496794909,129.02,1.89384,0.55237,1.97275,1.89384,0.55237,1.97275,0.0,0.0,0.0,125.07,147.24384,44.44237,153.8046575015,1.89384,0.55237,1.97275,145.35,43.89,151.831994652,125.07
2020-02-25 08:30:00,153.47168,3.02174,153.5014249922,3.33168,0.97174,3.4705,150.14,2.05,150.1539946189,129.21,161.27168,9.66174,161.5608368072,3.33168,0.97174,3.4705,157.94,8.69,158.1788851269,129.02,3.33168,0.97174,3.4705,3.33168,0.97174,3.4705,0.0,0.0,0.0,125.07,149.40168,48.02174,156.9297597636,3.33168,0.97174,3.4705,146.07,47.05,153.4605727866,125.07
2020-02-25 09:00:00,150.74048,2.9588900000000002,150.7695172794,4.83048,1.40889,5.03175,145.91,1.55,145.9182325825,129.42,158.34048,10.65889,158.6988328333,4.83048,1.40889,5.03175,153.51,9.25,153.7884345456,129.23,4.83048,1.40889,5.03175,4.83048,1.40889,5.03175,0.0,0.0,0.0,125.25,146.81048,49.07889,154.7968167679,4.83048,1.40889,5.03175,141.98,47.67,149.7689864425,125.25
2020-02-25 09:30:00,150.03176,2.27593,150.0490215432,6.19176,1.80593,6.44975,143.84,0.47000000000000003,143.840767865,128.95,157.53176,12.13593,157.9985322896,6.19176,1.80593,6.44975,151.34,10.33,151.6921372386,128.78,6.19176,1.80593,6.44975,6.19176,1.80593,6.44975,0.0,0.0,0.0,124.81,146.15176,50.21593,154.5379454272,6.19176,1.80593,6.44975,139.96,48.41,148.0956775196,124.81
2020-02-25 10:00:00,148.18064,2.87852,148.2085960672,7.64064,2.22852,7.959,140.54,0.65,140.5415031227,128.8,155.56064,12.54852,156.0659414203,7.64064,2.22852,7.959,147.92,10.32,148.2795629883,128.62,7.64064,2.22852,7.959,7.64064,2.22852,7.959,0.0,0.0,0.0,124.67,144.47064,50.18852,152.9400319138,7.64064,2.22852,7.959,136.83,47.96,144.9917601107,124.67
2020-02-25 10:30:00,145.83872,6.24296,145.9722809331,8.47872,2.47296,8.832,137.36,3.77,137.41172621,130.31,153.37872,16.50296,154.2639926801,8.47872,2.47296,8.832,144.9,14.03,145.5776456054,130.12,8.47872,2.47296,8.832,8.47872,2.47296,8.832,0.0,0.0,0.0,126.11,144.55872,38.38296,149.5676273343,8.47872,2.47296,8.832,136.08,35.91,140.738390285,126.11
2020-02-25 11:00:00,145.08312,7.30466,145.266891502,8.31312,2.4246600000000003,8.6595,136.77,4.88,136.8570323367,130.08,152.60312,17.60466,153.6152215357,8.31312,2.4246600000000003,8.6595,144.29,15.18,145.0863070727,129.89,8.31312,2.4246600000000003,8.6595,8.31312,2.4246600000000003,8.6595,0.0,0.0,0.0,125.89,143.81312,39.40466,149.1138515157,8.31312,2.4246600000000003,8.6595,135.5,36.98,140.4555815908,125.89
2020-02-25 11:30:00,147.55528,7.69404,147.7557406919,7.86528,2.29404,8.193,139.69,5.4,139.7943350068,129.77,155.20528,17.97404,156.2425839962,7.86528,2.29404,8.193,147.34,15.68,148.1719879059,129.58,7.86528,2.29404,8.193,7.86528,2.29404,8.193,0.0,0.0,0.0,125.59,146.22528,39.60404,151.4936054604,7.86528,2.29404,8.193,138.36,37.31,143.3022180568,125.59
2020-02-25 12:00:00,151.60008,7.77419,151.7992828908,4.54008,1.32419,4.72925,147.06,6.45,147.2013794093,129.59,159.64008,18.03419,160.6554921295,4.54008,1.32419,4.72925,155.1,16.71,155.997545173,129.4,4.54008,1.32419,4.72925,4.54008,1.32419,4.72925,0.0,0.0,0.0,125.42,150.20008,39.52419,155.3133143911,4.54008,1.32419,4.72925,145.66,38.2,150.5857748926,125.42
2020-02-25 12:30:00,156.10136,7.7287300000000005,156.2925713566,4.28136,1.2487300000000001,4.45975,151.82,6.48,151.9582271547,129.7,164.40136,17.98873,165.382591517,4.28136,1.2487300000000001,4.45975,160.12,16.74,160.9926768521,129.51,4.28136,1.2487300000000001,4.45975,4.28136,1.2487300000000001,4.45975,0.0,0.0,0.0,125.54,154.64136,39.48873,159.6036027778,4.28136,1.2487300000000001,4.45975,150.36,38.24,155.14647015,125.54
2020-02-25 13:00:00,157.58128,8.11079,157.7898752166,4.39128,1.28079,4.57425,153.19,6.83,153.3421827157,130.03,165.95128,18.47079,166.9760384512,4.39128,1.28079,4.57425,161.56,17.19,162.471935115,129.84,4.39128,1.28079,4.57425,4.39128,1.28079,4.57425,0.0,0.0,0.0,125.85,156.11128,40.10079,161.1794189773,4.39128,1.28079,4.57425,151.72,38.82,156.607633275,125.85
2020-02-25 13:30:00,148.32032,7.77676,148.5240563714,8.32032,2.42676,8.667,140.0,5.35,140.1021859216,130.47,156.02032,18.14676,157.0721017603,8.32032,2.42676,8.667,147.7,15.72,148.534199429,130.27,8.32032,2.42676,8.667,8.32032,2.42676,8.667,0.0,0.0,0.0,126.28,147.01032,40.02676,152.3619890347,8.32032,2.42676,8.667,138.69,37.6,143.6964721209,126.28
2020-02-25 14:00:00,145.75088,6.76234,145.9076703366,8.03088,2.34234,8.3655,137.72,4.42,137.7909097147,130.59,153.31088,17.10234,154.261842203,8.03088,2.34234,8.3655,145.28,14.76,146.0278603555,130.39,8.03088,2.34234,8.3655,8.03088,2.34234,8.3655,0.0,0.0,0.0,126.39,144.47088,39.07234,149.6612271801,8.03088,2.34234,8.3655,136.44,36.73,141.2974398211,126.39
2020-02-25 14:30:00,146.2536,5.5973,146.360668488,6.5736,1.9173,6.8475,139.68,3.68,139.7284681087,130.84,153.9436,15.9673,154.7694629126,6.5736,1.9173,6.8475,147.37,14.05,148.038236277,130.64,6.5736,1.9173,6.8475,6.5736,1.9173,6.8475,0.0,0.0,0.0,126.64,144.9536,38.0573,149.8662878577,6.5736,1.9173,6.8475,138.38,36.14,143.0214109845,126.64
2020-02-25 15:00:00,148.20504,4.20647,148.2647236239,5.16504,1.5064700000000002,5.38025,143.04,2.7,143.0654801131,131.36,156.05504,14.58647,156.7352564564,5.16504,1.5064700000000002,5.38025,150.89,13.08,151.4558632077,131.16,5.16504,1.5064700000000002,5.38025,5.16504,1.5064700000000002,5.38025,0.0,0.0,0.0,127.14,146.86504,36.91647,151.4337007785,5.16504,1.5064700000000002,5.38025,141.7,35.41,146.0573794781,127.14
2020-02-25 15:30:00,151.49736,3.99298,151.5499718781,6.62736,1.9329800000000001,6.9035,144.87,2.06,144.8846454943,131.56,159.44736,14.37298,160.093857362,6.62736,1.9329800000000001,6.9035,152.82,12.44,153.3254903791,131.36,6.62736,1.9329800000000001,6.9035,6.62736,1.9329800000000001,6.9035,0.0,0.0,0.0,127.33,150.13736,36.83298,154.5894410477,6.62736,1.9329800000000001,6.9035,143.51,34.9,147.6926880384,127.33
2020-02-25 16:00:00,153.4356,3.8233,153.4832269997,7.0056,2.0433,7.2975,146.43,1.78,146.4408184216,131.41,161.4456,14.1633,162.0656682529,7.0056,2.0433,7.2975,154.44,12.12,154.9148411225,131.22,7.0056,2.0433,7.2975,7.0056,2.0433,7.2975,0.0,0.0,0.0,127.21,152.0456,36.5833,156.3847892803,7.0056,2.0433,7.2975,145.04,34.54,149.0959865322,127.21
2020-02-25 16:30:00,156.47928,2.98104,156.5076728752,5.96928,1.74104,6.218,150.51,1.24,150.5151078796,131.3,164.71928,13.24104,165.2506167734,5.96928,1.74104,6.218,158.75,11.5,159.1659904,131.1,5.96928,1.74104,6.218,5.96928,1.74104,6.218,0.0,0.0,0.0,127.11,155.03928,35.63104,159.0809522048,5.96928,1.74104,6.218,149.07,33.89,152.8737943534,127.11
2020-02-25 17:00:00,159.9692,2.8131,159.9939326357,5.3592,1.5631,5.5825,154.61,1.25,154.6150529541,131.18,168.4092,13.0631,168.9150769655,5.3592,1.5631,5.5825,163.05,11.5,163.4550473372,130.99,5.3592,1.5631,5.5825,5.3592,1.5631,5.5825,0.0,0.0,0.0,126.99,158.4792,35.4431,162.3941814544,5.3592,1.5631,5.5825,153.12,33.88,156.8234319227,126.99
2020-02-25 17:30:00,164.5644,2.6667,164.586004983,5.4744,1.5967,5.7025,159.09,1.07,159.093598237,131.37,173.2244,12.9167,173.7053076168,5.4744,1.5967,5.7025,167.75,11.32,168.131510729,131.18,5.4744,1.5967,5.7025,5.4744,1.5967,5.7025,0.0,0.0,0.0,127.19,163.0144,35.3267,166.7982923781,5.4744,1.5967,5.7025,157.54,33.73,161.1104108989,127.19
2020-02-25 18:00:00,169.03184,2.82512,169.0554472261,5.09184,1.48512,5.304,163.94,1.34,163.9454763023,130.89,177.95184,12.97512,178.4242447046,5.09184,1.48512,5.304,172.86,11.49,173.2414491396,130.69,5.09184,1.48512,5.304,5.09184,1.48512,5.304,0.0,0.0,0.0,126.75,167.40184,35.17512,171.0574906352,5.09184,1.48512,5.304,162.31,33.69,165.7695756163,126.75
2020-02-25 18:30:00,168.89296,2.50128,168.9114807797,5.35296,1.56128,5.5760000000000005,163.54,0.9400000000000001,163.5427014574,130.52,177.81296,12.60128,178.25891563,5.35296,1.56128,5.5760000000000005,172.46,11.04,172.8130006684,130.33,5.35296,1.56128,5.5760000000000005,5.35296,1.56128,5.5760000000000005,0.0,0.0,0.0,126.39,167.28296,34.76128,170.8564757146,5.35296,1.56128,5.5760000000000005,161.93,33.2,165.2984116681,126.39
2020-02-25 19:00:00,166.82744,1.9834200000000002,166.8392300745,4.77744,1.39342,4.9765,162.05,0.59,162.0510740477,130.95,175.66744,11.09342,176.0173668802,4.77744,1.39342,4.9765,170.89,9.7,171.1650726638,130.76,4.77744,1.39342,4.9765,4.77744,1.39342,4.9765,0.0,0.0,0.0,126.8,165.24744,33.45342,168.5996670704,4.77744,1.39342,4.9765,160.47,32.06,163.6412677169,126.8
2020-02-25 19:30:00,162.45,4.47625,162.5116590096,4.65,1.35625,4.84375,157.8,3.12,157.8308410926,131.63,171.07,8.29625,171.2710502801,4.65,1.35625,4.84375,166.42,6.94,166.5646421063,131.43,4.65,1.35625,4.84375,4.65,1.35625,4.84375,0.0,0.0,0.0,127.45,160.92,31.08625,163.8950924801,4.65,1.35625,4.84375,156.27,29.73,159.0728946112,127.45
2020-02-25 20:00:00,156.73992,7.53456,156.9209103848,4.60992,1.34456,4.802,152.13,6.19,152.2558800178,131.2,165.03992,5.01456,165.116083425,4.60992,1.34456,4.802,160.43,3.67,160.4719720076,131.01,4.60992,1.34456,4.802,4.60992,1.34456,4.802,0.0,0.0,0.0,127.05,155.25992,27.81456,157.731710529,4.60992,1.34456,4.802,150.65,26.47,152.9577830645,127.05
2020-02-25 20:30:00,153.70776,6.29893,153.8367706479,1.36776,0.39893,1.42475,152.34,5.9,152.4542082069,130.54,162.01776,4.24893,162.0734647052,1.36776,0.39893,1.42475,160.65,3.85,160.6961262757,130.37,1.36776,0.39893,1.42475,1.36776,0.39893,1.42475,0.0,0.0,0.0,126.41,152.22776,26.79893,154.5686694119,1.36776,0.39893,1.42475,150.86,26.4,153.1525370342,126.41
2020-02-25 21:00:00,148.08544,8.26867,148.3161098585,0.9554400000000001,0.27867000000000003,0.9952500000000001,147.13,7.99,147.3467916176,130.58,156.11544,1.96867,156.1278523133,0.9554400000000001,0.27867000000000003,0.9952500000000001,155.16,1.69,155.1692034522,130.37,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.0,0.0,0.0,126.41,146.67544,24.70867,148.7420689394,0.9554400000000001,0.27867000000000003,0.9952500000000001,145.72,24.43,147.7536574843,126.41
2020-02-25 21:30:00,140.7304,11.89095,141.2318667159,0.8604,0.25095,0.8962500000000001,139.87,11.64,140.3535054781,131.49,148.3804,2.21095,148.3968712745,0.8604,0.25095,0.8962500000000001,147.52,1.96,147.5330200328,131.3,0.8604,0.25095,0.8962500000000001,0.8604,0.25095,0.8962500000000001,0.0,0.0,0.0,127.29,139.4004,21.56095,141.0579529309,0.8604,0.25095,0.8962500000000001,138.54,21.31,140.1693536405,127.29
2020-02-25 22:00:00,131.574,16.56325,132.6124380538,0.834,0.24325000000000002,0.86875,130.74,16.32,131.7546583617,131.45,138.744,7.11325,138.9262245278,0.834,0.24325000000000002,0.86875,137.91,6.87,138.0810088318,131.26,0.834,0.24325000000000002,0.86875,0.834,0.24325000000000002,0.86875,0.0,0.0,0.0,127.25,130.344,16.90325,131.4354525863,0.834,0.24325000000000002,0.86875,129.51,16.66,130.5771637768,127.25
2020-02-25 22:30:00,121.52216,21.39063,123.3904146312,0.9621600000000001,0.28063000000000005,1.00225,120.56,21.11,122.3942224944,132.78,128.16216,11.94063,128.7172012618,0.9621600000000001,0.28063000000000005,1.00225,127.2,11.66,127.7332987126,132.57,0.9621600000000001,0.28063000000000005,1.00225,0.9621600000000001,0.28063000000000005,1.00225,0.0,0.0,0.0,128.52,120.41216,12.89063,121.1001924757,0.9621600000000001,0.28063000000000005,1.00225,119.45,12.61,120.113756914,128.52
2020-02-25 23:00:00,113.06248,24.44614,115.6751405646,1.15248,0.33614000000000005,1.2005,111.91,24.11,114.4776842882,134.03,119.29248,14.90614,120.2201680013,1.15248,0.33614000000000005,1.2005,118.14,14.57,119.0350557609,133.83,1.15248,0.33614000000000005,1.2005,1.15248,0.33614000000000005,1.2005,0.0,0.0,0.0,129.72,112.08248,10.66614,112.5888487615,1.15248,0.33614000000000005,1.2005,110.93,10.33,111.4099358226,129.72
2020-02-25 23:30:00,105.33296,27.31628,108.8173314109,1.15296,0.33628,1.201,104.18,26.98,107.6168797169,135.3,111.16296,17.69628,112.5627025342,1.15296,0.33628,1.201,110.01,17.36,111.3713145294,135.09,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0.0,0.0,0.0,130.94,104.45296,8.52628,104.8003735843,1.15296,0.33628,1.201,103.3,8.19,103.6241578977,130.94
2020-02-26 00:00:00,100.1388,29.2159,104.3137003382,1.0488,0.3059,1.0925,99.09,28.91,103.2212003418,136.14,105.7288,19.5359,107.5185125374,1.0488,0.3059,1.0925,104.68,19.23,106.4316461397,135.93,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,131.76,99.3288,7.0359,99.5776802213,1.0488,0.3059,1.0925,98.28,6.73,98.5101583594,131.76
2020-02-26 00:30:00,98.0364,29.96395,102.5132870635,1.3164,0.38395,1.37125,96.72,29.58,101.1421514503,136.14,103.5164,20.29395,105.4869161345,1.3164,0.38395,1.37125,102.2,19.91,104.1213143405,135.93,1.3164,0.38395,1.37125,1.3164,0.38395,1.37125,0.0,0.0,0.0,131.76,97.2664,6.48395,97.4822762176,1.3164,0.38395,1.37125,95.95,6.1,96.1437075424,131.76
2020-02-26 01:00:00,100.40368,29.50649,104.6495671738,1.63368,0.47649,1.70175,98.77,29.03,102.9478207637,135.7,105.97368,19.85649,107.817906898,1.63368,0.47649,1.70175,104.34,19.38,106.124549469,135.51,1.63368,0.47649,1.70175,1.63368,0.47649,1.70175,0.0,0.0,0.0,131.35,99.60368,6.96649,99.8470082299,1.63368,0.47649,1.70175,97.97,6.49,98.1847289552,131.35
2020-02-26 01:30:00,101.21592,29.49131,105.4248539338,1.13592,0.33131000000000005,1.1832500000000001,100.08,29.16,104.2416039784,135.85,106.86592,19.84131,108.6922372571,1.13592,0.33131000000000005,1.1832500000000001,105.73,19.51,107.5149896526,135.65,1.13592,0.33131000000000005,1.1832500000000001,1.13592,0.33131000000000005,1.1832500000000001,0.0,0.0,0.0,131.48,100.38592,6.75131,100.6126886678,1.13592,0.33131000000000005,1.1832500000000001,99.25,6.42,99.4574225485,131.48
2020-02-26 02:00:00,99.44064,31.63977,104.3528434172,1.13064,0.32977,1.17775,98.31,31.31,103.1754437839,135.96,104.97064,21.98977,107.2491736409,1.13064,0.32977,1.17775,103.84,21.66,106.0749791421,135.76,1.13064,0.32977,1.17775,1.13064,0.32977,1.17775,0.0,0.0,0.0,131.6,98.31064,9.01977,98.7235442438,1.13064,0.32977,1.17775,97.18,8.69,97.5677636312,131.6
2020-02-26 02:30:00,97.75416,37.42288,104.6725739857,1.24416,0.36288000000000004,1.296,96.51,37.06,103.380963915,135.0,102.95416,27.13288,106.4694897067,1.24416,0.36288000000000004,1.296,101.71,26.77,105.1739368855,134.8,1.24416,0.36288000000000004,1.296,1.24416,0.36288000000000004,1.296,0.0,0.0,0.0,130.68,95.39416,18.26288,97.1266109159,1.24416,0.36288000000000004,1.296,94.15,17.9,95.8364883539,130.68
2020-02-26 03:00:00,96.12736,37.96548,103.3530213018,1.28736,0.37548000000000004,1.341,94.84,37.59,102.0178106999,135.12,101.24736,27.66548,104.9590715022,1.28736,0.37548000000000004,1.341,99.96,27.29,103.6182691421,134.91,1.28736,0.37548000000000004,1.341,1.28736,0.37548000000000004,1.341,0.0,0.0,0.0,130.78,93.81736,17.84548,95.4995193381,1.28736,0.37548000000000004,1.341,92.53,17.47,94.1647588007,130.78
2020-02-26 03:30:00,95.32656,38.19733,102.6946398823,1.15656,0.33733,1.20475,94.17,37.86,101.4956575426,135.44,100.42656,27.87733,104.2239870729,1.15656,0.33733,1.20475,99.27,27.54,103.0193404172,135.23,1.15656,0.33733,1.20475,1.15656,0.33733,1.20475,0.0,0.0,0.0,131.09,93.05656,17.69733,94.7244363835,1.15656,0.33733,1.20475,91.9,17.36,93.5252885588,131.09
2020-02-26 04:00:00,94.36048,38.12014,101.7695694176,1.20048,0.35014,1.2505,93.16,37.77,100.52541221,135.61,99.40048,27.750140000000002,103.2013841683,1.20048,0.35014,1.2505,98.2,27.4,101.9509686075,135.42,1.20048,0.35014,1.2505,1.20048,0.35014,1.2505,0.0,0.0,0.0,131.27,92.12048,18.01014,93.8645192725,1.20048,0.35014,1.2505,90.92,17.66,92.6192312644,131.27
2020-02-26 04:30:00,94.6496,37.70155,101.8820575595,1.2396,0.36155000000000004,1.29125,93.41,37.34,100.5967380187,135.38,99.7196,27.33155,103.3973512696,1.2396,0.36155000000000004,1.29125,98.48,26.97,102.1062745379,135.18,1.2396,0.36155000000000004,1.29125,1.2396,0.36155000000000004,1.29125,0.0,0.0,0.0,131.03,92.4096,18.30155,94.2044632943,1.2396,0.36155000000000004,1.29125,91.17,17.94,92.9183108973,131.03
2020-02-26 05:00:00,95.02824,37.64407,102.2127311232,1.24824,0.36407,1.3002500000000001,93.78,37.28,100.9182183751,135.33,100.10824,27.32407,103.7702487096,1.24824,0.36407,1.3002500000000001,98.86,26.96,102.4701966427,135.14,1.24824,0.36407,1.3002500000000001,1.24824,0.36407,1.3002500000000001,0.0,0.0,0.0,131.0,92.76824,18.23407,94.5432581492,1.24824,0.36407,1.3002500000000001,91.52,17.87,93.2483099043,131.0
2020-02-26 05:30:00,98.5612,35.85535,104.8804856447,1.3212000000000002,0.38535,1.37625,97.24,35.47,103.5071905715,134.47,103.8012,25.57535,106.9055080389,1.3212000000000002,0.38535,1.37625,102.48,25.19,105.5305003305,134.27,1.3212000000000002,0.38535,1.37625,1.3212000000000002,0.38535,1.37625,0.0,0.0,0.0,130.14,96.1812,19.38535,98.1153149517,1.3212000000000002,0.38535,1.37625,94.86,19.0,96.7440933597,130.14
2020-02-26 06:00:00,105.354,32.4945,110.2513394306,1.284,0.3745,1.3375,104.07,32.12,108.9139995593,133.43,110.914,22.2745,113.1285496515,1.284,0.3745,1.3375,109.63,21.9,111.7960057426,133.24,1.284,0.3745,1.3375,1.284,0.3745,1.3375,0.0,0.0,0.0,129.13,102.744,21.8245,105.036366732,1.284,0.3745,1.3375,101.46,21.45,103.7026233998,129.13
2020-02-26 06:30:00,120.13496,24.81353,122.6707784489,1.3149600000000001,0.38353000000000004,1.36975,118.82,24.43,121.3054710225,131.97,126.41496,14.523530000000001,127.2465128617,1.3149600000000001,0.38353000000000004,1.36975,125.1,14.14,125.896582956,131.78,1.3149600000000001,0.38353000000000004,1.36975,1.3149600000000001,0.38353000000000004,1.36975,0.0,0.0,0.0,127.72,117.05496,28.04353,120.3673678181,1.3149600000000001,0.38353000000000004,1.36975,115.74,27.66,118.9992571405,127.72
2020-02-26 07:00:00,133.4972,18.4571,134.7670840682,1.3272,0.3871,1.3825,132.17,18.07,133.3995269857,131.36,140.4372,8.0471,140.6675618693,1.3272,0.3871,1.3825,139.11,7.66,139.320736791,131.18,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,127.14,130.0072,33.6071,134.2807105367,1.3272,0.3871,1.3825,128.68,33.22,132.8988743368,127.14
2020-02-26 07:30:00,145.92008,10.80169,146.3193297349,1.48008,0.43169,1.54175,144.44,10.37,144.8117761095,129.3,153.43008,2.49169,153.4503110712,1.48008,0.43169,1.54175,151.95,2.06,151.9639631623,129.12,1.48008,0.43169,1.54175,1.48008,0.43169,1.54175,0.0,0.0,0.0,125.16,142.01008,39.55169,147.4150569089,1.48008,0.43169,1.54175,140.53,39.12,145.8734221851,125.16
2020-02-26 08:00:00,151.29832,10.10576,151.6354444713,1.7683200000000001,0.51576,1.842,149.53,9.59,149.8372083296,132.16,161.45832,4.11576,161.510769231,1.7683200000000001,0.51576,1.842,159.69,3.6,159.7305734667,131.98,1.7683200000000001,0.51576,1.842,1.7683200000000001,0.51576,1.842,0.0,0.0,0.0,127.87,151.13832,31.75576,154.4384021725,1.7683200000000001,0.51576,1.842,149.37,31.24,152.6018823606,127.87
2020-02-26 08:30:00,153.13096,13.93278,153.7634978434,2.34096,0.68278,2.4385,150.79,13.25,151.3710229866,133.12,164.28096,6.58278,164.4127939397,2.34096,0.68278,2.4385,161.94,5.9,162.0474424358,132.94,2.34096,0.68278,2.4385,2.34096,0.68278,2.4385,0.0,0.0,0.0,128.84,154.40096,29.91278,157.2718374543,2.34096,0.68278,2.4385,152.06,29.23,154.843910116,128.84
2020-02-26 09:00:00,152.6268,16.32615,153.4975024294,3.5868,1.04615,3.73625,149.04,15.28,149.8212268005,132.78,163.6468,9.15615,163.9027462646,3.5868,1.04615,3.73625,160.06,8.11,160.265329064,132.59,3.5868,1.04615,3.73625,3.5868,1.04615,3.73625,0.0,0.0,0.0,128.49,153.8868,32.27615,157.2351648743,3.5868,1.04615,3.73625,150.3,31.23,153.510269689,128.49
2020-02-26 09:30:00,157.63112,18.36991,158.6979003827,3.77112,1.09991,3.9282500000000002,153.86,17.27,154.826200948,132.39,168.99112,11.37991,169.3738497834,3.77112,1.09991,3.9282500000000002,165.22,10.28,165.5395022344,132.2,3.77112,1.09991,3.9282500000000002,3.77112,1.09991,3.9282500000000002,0.0,0.0,0.0,128.13,158.92112,34.19991,162.5593929186,3.77112,1.09991,3.9282500000000002,155.15,33.1,158.6415219922,128.13
2020-02-26 10:00:00,158.054,19.32575,159.2311261314,4.614,1.34575,4.80625,153.44,17.98,154.4898507993,132.8,169.384,12.34575,169.8333212272,4.614,1.34575,4.80625,164.77,11.0,165.1367702845,132.62,4.614,1.34575,4.80625,4.614,1.34575,4.80625,0.0,0.0,0.0,128.53,159.324,35.24575,163.1759782231,4.614,1.34575,4.80625,154.71,33.9,158.3805357359,128.53
2020-02-26 10:30:00,154.07624,18.81432,155.2207021296,5.94624,1.73432,6.194,148.13,17.08,149.1114459054,133.16,165.03624,11.71432,165.451460575,5.94624,1.73432,6.194,159.09,9.98,159.4027242553,132.98,5.94624,1.73432,6.194,5.94624,1.73432,6.194,0.0,0.0,0.0,128.87,155.31624,34.84432,159.1768231999,5.94624,1.73432,6.194,149.37,33.11,152.995650265,128.87
2020-02-26 11:00:00,153.07088,19.43984,154.3003619024,6.41088,1.86984,6.678,146.66,17.57,147.708701504,132.7,163.92088,12.44984,164.3929846922,6.41088,1.86984,6.678,157.51,10.58,157.8649311912,132.52,6.41088,1.86984,6.678,6.41088,1.86984,6.678,0.0,0.0,0.0,128.42,154.30088,35.40984,158.3117757389,6.41088,1.86984,6.678,147.89,33.54,151.6455858243,128.42
2020-02-26 11:30:00,151.68408,19.01744,152.871590394,6.09408,1.77744,6.348,145.59,17.24,146.6071816113,132.8,162.47408,11.98744,162.9157002551,6.09408,1.77744,6.348,156.38,10.21,156.7129493692,132.62,6.09408,1.77744,6.348,6.09408,1.77744,6.348,0.0,0.0,0.0,128.52,152.89408,34.96744,156.8417086084,6.09408,1.77744,6.348,146.8,33.19,150.5052029001,128.52
2020-02-26 12:00:00,151.42536,19.22323,152.6406637262,6.52536,1.9032300000000002,6.79725,144.9,17.32,145.931464736,132.76,162.12536,12.22323,162.5854843052,6.52536,1.9032300000000002,6.79725,155.6,10.32,155.9418558309,132.57,6.52536,1.9032300000000002,6.79725,6.52536,1.9032300000000002,6.79725,0.0,0.0,0.0,128.48,152.64536,35.16323,156.6430932839,6.52536,1.9032300000000002,6.79725,146.12,33.26,149.8575390162,128.48
2020-02-26 12:30:00,152.12032,19.09176,153.3136884195,7.00032,2.04176,7.292,145.12,17.05,146.1181607467,132.76,162.85032,12.05176,163.2956571474,7.00032,2.04176,7.292,155.85,10.01,156.1711324157,132.57,7.00032,2.04176,7.292,7.00032,2.04176,7.292,0.0,0.0,0.0,128.48,153.32032,35.03176,157.2715636522,7.00032,2.04176,7.292,146.32,32.99,149.9929415006,128.48
2020-02-26 13:00:00,151.95432,18.67251,153.0972827857,5.73432,1.67251,5.97325,146.22,17.0,147.2049197547,133.19,162.78432,11.59251,163.1965720411,5.73432,1.67251,5.97325,157.05,9.92,157.3629845294,133.0,5.73432,1.67251,5.97325,5.73432,1.67251,5.97325,0.0,0.0,0.0,128.89,153.19432,34.72251,157.0800826998,5.73432,1.67251,5.97325,147.46,33.05,151.1183446839,128.89
2020-02-26 13:30:00,149.26904,16.99597,150.233515897,7.28904,2.12597,7.59275,141.98,14.87,142.756566574,133.98,159.77904,9.68597,160.072357508,7.28904,2.12597,7.59275,152.49,7.5600000000000005,152.6772861299,133.78,7.28904,2.12597,7.59275,7.28904,2.12597,7.59275,0.0,0.0,0.0,129.68,150.44904,33.23597,154.0764204503,7.28904,2.12597,7.59275,143.16,31.11,146.5012549434,129.68
2020-02-26 14:00:00,148.47008,16.37294,149.3701369734,6.25008,1.82294,6.5105,142.22,14.55,142.9623408454,134.06,159.00008,9.02294,159.2558912136,6.25008,1.82294,6.5105,152.75,7.2,152.9195948857,133.87,6.25008,1.82294,6.5105,6.25008,1.82294,6.5105,0.0,0.0,0.0,129.75,149.67008,32.63294,153.1862971034,6.25008,1.82294,6.5105,143.42,30.81,146.6920328443,129.75
2020-02-26 14:30:00,147.25736,15.94673,148.1182914831,5.81736,1.69673,6.05975,141.44,14.25,142.156027308,133.85,157.72736,8.59673,157.9614632094,5.81736,1.69673,6.05975,151.91,6.9,152.0666238857,133.66,5.81736,1.69673,6.05975,5.81736,1.69673,6.05975,0.0,0.0,0.0,129.55,148.45736,32.17673,151.9043438867,5.81736,1.69673,6.05975,142.64,30.48,145.8602070477,129.55
2020-02-26 15:00:00,149.14384,15.55362,149.9526595464,4.98384,1.45362,5.1915,144.16,14.1,144.8479050591,133.85,159.79384,8.17362,160.0027479947,4.98384,1.45362,5.1915,154.81,6.72,154.9557824026,133.66,4.98384,1.45362,5.1915,4.98384,1.45362,5.1915,0.0,0.0,0.0,129.55,150.35384,31.76362,153.6723942621,4.98384,1.45362,5.1915,145.37,30.31,148.4962390096,129.55
2020-02-26 15:30:00,149.0184,14.7212,149.7437720508,3.8784,1.1312,4.04,145.14,13.59,145.7748527696,133.81,159.7684,7.3012,159.9351404789,3.8784,1.1312,4.04,155.89,6.17,156.0120540215,133.61,3.8784,1.1312,4.04,3.8784,1.1312,4.04,0.0,0.0,0.0,129.49,150.2584,30.9112,153.4049838043,3.8784,1.1312,4.04,146.38,29.78,149.3785553552,129.49
2020-02-26 16:00:00,152.72184,14.80637,153.4378995084,4.10184,1.19637,4.27275,148.62,13.61,149.2418724755,133.58,163.72184,7.40637,163.8892772867,4.10184,1.19637,4.27275,159.62,6.21,159.740754036,133.38,4.10184,1.19637,4.27275,4.10184,1.19637,4.27275,0.0,0.0,0.0,129.28,153.96184,30.92637,157.03722023,4.10184,1.19637,4.27275,149.86,29.73,152.7805370458,129.28
2020-02-26 16:30:00,153.50536,13.13323,154.0661457912,6.76536,1.97323,7.04725,146.74,11.16,147.1637632028,134.44,164.32536,5.47323,164.4164839235,6.76536,1.97323,7.04725,157.56,3.5,157.5988692853,134.24,6.76536,1.97323,7.04725,6.76536,1.97323,7.04725,0.0,0.0,0.0,130.11,154.69536,29.45323,157.4742746069,6.76536,1.97323,7.04725,147.93,27.48,150.4607433851,130.11
2020-02-26 17:00:00,157.2924,12.49445,157.7878651182,5.6724,1.6544500000000002,5.90875,151.62,10.84,152.0070064175,133.95,168.4724,4.85445,168.5423247928,5.6724,1.6544500000000002,5.90875,162.8,3.2,162.8314465943,133.75,5.6724,1.6544500000000002,5.90875,5.6724,1.6544500000000002,5.90875,0.0,0.0,0.0,129.64,158.5324,28.65445,161.1012084206,5.6724,1.6544500000000002,5.90875,152.86,27.0,155.2262207232,129.64
2020-02-26 17:30:00,159.8152,11.6986,160.2428013765,5.5152,1.6086,5.745,154.3,10.09,154.6295511861,133.36,171.2052,4.0586,171.2532999419,5.5152,1.6086,5.745,165.69,2.45,165.708112656,133.16,5.5152,1.6086,5.745,5.5152,1.6086,5.745,0.0,0.0,0.0,129.08,161.0852,27.6886,163.4475458029,5.5152,1.6086,5.745,155.57,26.08,157.740899262,129.08
