Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-26 18:00:00,164.89832,13.73201,165.4691029693,5.4583200000000005,1.5920100000000001,5.6857500000000005,159.44,12.14,159.9015109372,132.2,176.66832,6.34201,176.7821155617,5.4583200000000005,1.5920100000000001,5.6857500000000005,171.21,4.75,171.2758786286,132.0,5.4583200000000005,1.5920100000000001,5.6857500000000005,5.4583200000000005,1.5920100000000001,5.6857500000000005,0.0,0.0,0.0,127.96,166.18832,29.432010000000002,168.7744083594,5.4583200000000005,1.5920100000000001,5.6857500000000005,160.73,27.84,163.1232616766,127.96
2020-02-26 18:30:00,168.23208,13.70019,168.7890042247,4.97208,1.45019,5.17925,163.26,12.25,163.7189362902,131.86,180.27208,6.37019,180.3845950966,4.97208,1.45019,5.17925,175.3,4.92,175.3690291927,131.66,4.97208,1.45019,5.17925,4.97208,1.45019,5.17925,0.0,0.0,0.0,127.64,169.56208,29.31019,172.0766870083,4.97208,1.45019,5.17925,164.59,27.86,166.9312663943,127.64
2020-02-26 19:00:00,167.94344,13.13892,168.4566123897,4.93344,1.43892,5.139,163.01,11.7,163.4293428366,131.99,179.95344,5.70892,180.0439733382,4.93344,1.43892,5.139,175.02,4.27,175.0720802984,131.79,4.93344,1.43892,5.139,4.93344,1.43892,5.139,0.0,0.0,0.0,127.77,169.28344,28.75892,171.7089355211,4.93344,1.43892,5.139,164.35,27.32,166.6052367124,127.77
2020-02-26 19:30:00,163.54224,11.09107,163.91789438,4.87224,1.42107,5.07525,158.67,9.67,158.9643916102,132.77,175.24224,3.47107,175.2766128357,4.87224,1.42107,5.07525,170.37,2.05,170.3823330043,132.57,4.87224,1.42107,5.07525,4.87224,1.42107,5.07525,0.0,0.0,0.0,128.52,164.83224,26.88107,167.0097580016,4.87224,1.42107,5.07525,159.96,25.46,161.9734953627,128.52
2020-02-26 20:00:00,158.68848,8.96914,158.9417476846,4.9684800000000005,1.44914,5.1755,153.72,7.52,153.9038297119,133.26,170.01848,2.33914,170.0345703598,4.9684800000000005,1.44914,5.1755,165.05,0.89,165.0523995584,133.06,4.9684800000000005,1.44914,5.1755,4.9684800000000005,1.44914,5.1755,0.0,0.0,0.0,128.99,159.93848,24.90914,161.8665581281,4.9684800000000005,1.44914,5.1755,154.97,23.46,156.7356771766,128.99
2020-02-26 20:30:00,155.32808,7.39819,155.504166027,1.22808,0.35819,1.27925,154.1,7.04,154.2607260452,132.87,166.68808,1.2281900000000001,166.6926047093,1.22808,0.35819,1.27925,165.46,0.87,165.462287244,132.67,1.22808,0.35819,1.27925,1.22808,0.35819,1.27925,0.0,0.0,0.0,128.62,156.57808,23.23819,158.2931098026,1.22808,0.35819,1.27925,155.35,22.88,157.0258478723,128.62
2020-02-26 21:00:00,148.52016,4.52838,148.589179121,1.16016,0.33838,1.2085,147.36,4.19,147.4195567081,132.39,159.35016,4.07838,159.4023421266,1.16016,0.33838,1.2085,158.19,3.74,158.2342052149,132.18,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,128.16,149.71016,20.29838,151.0799663683,1.16016,0.33838,1.2085,148.55,19.96,149.88496956,128.16
2020-02-26 21:30:00,141.27112,1.75241,141.2819885437,1.07112,0.31241,1.11575,140.2,1.44,140.2073949548,133.03,151.59112,7.79241,151.7912689072,1.07112,0.31241,1.11575,150.52,7.48,150.7057424254,132.82,1.07112,0.31241,1.11575,1.07112,0.31241,1.11575,0.0,0.0,0.0,128.75,142.41112,17.02241,143.4248567783,1.07112,0.31241,1.11575,141.34,16.71,142.3243468279,128.75
2020-02-26 22:00:00,133.00264,3.4957700000000003,133.0485725397,1.08264,0.31577000000000005,1.12775,131.92,3.18,131.9583222082,133.59,142.72264,12.03577,143.2292279113,1.08264,0.31577000000000005,1.12775,141.64,11.72,142.1240584841,133.38,1.08264,0.31577000000000005,1.12775,1.08264,0.31577000000000005,1.12775,0.0,0.0,0.0,129.29,134.08264,13.22577,134.7333490323,1.08264,0.31577000000000005,1.12775,133.0,12.91,133.6251028063,129.29
2020-02-26 22:30:00,121.97176,8.62593,122.2763955384,1.15176,0.33593,1.19975,120.82,8.29,121.1040730116,134.66,130.90176,17.61593,132.0817616511,1.15176,0.33593,1.19975,129.75,17.28,130.895610698,134.44,1.15176,0.33593,1.19975,1.15176,0.33593,1.19975,0.0,0.0,0.0,130.31,123.00176,8.42593,123.2900209241,1.15176,0.33593,1.19975,121.85,8.09,122.1182648092,130.31
2020-02-26 23:00:00,112.76064,11.61102,113.3568600423,1.10064,0.32102,1.1465,111.66,11.29,112.229317471,134.47,121.01064,20.77102,122.7803333806,1.10064,0.32102,1.1465,119.91,20.45,121.6413194601,134.25,1.10064,0.32102,1.1465,1.10064,0.32102,1.1465,0.0,0.0,0.0,130.11,113.69064,5.39102,113.8183848078,1.10064,0.32102,1.1465,112.59,5.07,112.7040948679,130.11
2020-02-26 23:30:00,105.32336,14.44723,106.3096073568,1.05336,0.30723,1.09725,104.27,14.14,105.2243911838,135.85,113.06336,23.91723,115.5653809121,1.05336,0.30723,1.09725,112.01,23.61,114.4712723787,135.64,1.05336,0.30723,1.09725,1.05336,0.30723,1.09725,0.0,0.0,0.0,131.45,106.21336,2.84723,106.2515155711,1.05336,0.30723,1.09725,105.16,2.54,105.190670689,131.45
2020-02-27 00:00:00,99.71752,21.41636,101.9913931202,1.1875200000000001,0.34636,1.237,98.53,21.07,100.757658766,136.26,106.62752,27.53636,110.1257424193,1.1875200000000001,0.34636,1.237,105.44,27.19,108.8893461272,136.04,1.1875200000000001,0.34636,1.237,1.1875200000000001,0.34636,1.237,0.0,0.0,0.0,131.84,99.66752,6.82636,99.9010196835,1.1875200000000001,0.34636,1.237,98.48,6.48,98.6929622618,131.84
2020-02-27 00:30:00,98.1908,36.8619,104.8819950051,1.0008,0.2919,1.0425,97.19,36.57,103.842481673,134.86,103.4208,26.6019,106.7872790001,1.0008,0.2919,1.0425,102.42,26.31,105.7453190453,134.64,1.0008,0.2919,1.0425,1.0008,0.2919,1.0425,0.0,0.0,0.0,130.52,95.8108,18.4819,97.577097847,1.0008,0.2919,1.0425,94.81,18.19,96.5391744319,130.52
2020-02-27 01:00:00,101.52048,35.44014,107.5286537749,0.9604800000000001,0.28014,1.0005,100.56,35.16,106.5295226686,134.12,106.91048,25.23014,109.8472152503,0.9604800000000001,0.28014,1.0005,105.95,24.95,108.8480822063,133.93,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,129.8,99.04048,19.34014,100.9111376105,0.9604800000000001,0.28014,1.0005,98.08,19.06,99.9148137165,129.8
2020-02-27 01:30:00,102.65616,35.40388,108.58969520630001,0.83616,0.24388,0.871,101.82,35.16,107.7197196432,134.26,108.10616,25.19388,111.0030333793,0.83616,0.24388,0.871,107.27,24.95,110.1333528047,134.05,0.83616,0.24388,0.871,0.83616,0.24388,0.871,0.0,0.0,0.0,129.92,100.12616,19.33388,101.9757168751,0.83616,0.24388,0.871,99.29,19.09,101.1085169508,129.92
2020-02-27 02:00:00,100.86048,35.80139,107.0260526777,0.9304800000000001,0.27139,0.9692500000000001,99.93,35.53,106.0584074932,134.65,106.21048,25.51139,109.2313923813,0.9304800000000001,0.27139,0.9692500000000001,105.28,25.24,108.2632717038,134.43,0.9304800000000001,0.27139,0.9692500000000001,0.9304800000000001,0.27139,0.9692500000000001,0.0,0.0,0.0,130.28,98.40048,19.37139,100.2891081562,0.9304800000000001,0.27139,0.9692500000000001,97.47,19.1,99.3237680518,130.28
2020-02-27 02:30:00,99.54424,36.20332,105.9232556911,0.8342400000000001,0.24332,0.869,98.71,35.96,105.0561073903,134.94,104.84424,25.89332,107.9943456011,0.8342400000000001,0.24332,0.869,104.01,25.65,107.126106062,134.73,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,130.56,97.12424,19.14332,98.9928517429,0.8342400000000001,0.24332,0.869,96.29,18.9,98.1273361505,130.56
2020-02-27 03:00:00,97.77528,36.76779,104.4599241842,0.8152800000000001,0.23779000000000003,0.8492500000000001,96.96,36.53,103.6131386456,134.98,102.99528,26.46779,106.3417679454,0.8152800000000001,0.23779000000000003,0.8492500000000001,102.18,26.23,105.4929632724,134.73,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,130.6,95.41528,18.60779,97.2127846847,0.8152800000000001,0.23779000000000003,0.8492500000000001,94.6,18.37,96.3670944877,130.6
2020-02-27 03:30:00,96.98664,37.83777,104.1062206454,0.7466400000000001,0.21777000000000002,0.77775,96.24,37.62,103.3315150378,135.65,102.15664,27.50777,105.7953520078,0.7466400000000001,0.21777000000000002,0.77775,101.41,27.29,105.0177708771,135.45,0.7466400000000001,0.21777000000000002,0.77775,0.7466400000000001,0.21777000000000002,0.77775,0.0,0.0,0.0,131.28,94.64664,17.89777,96.3240189894,0.7466400000000001,0.21777000000000002,0.77775,93.9,17.68,95.5499471481,131.28
2020-02-27 04:00:00,95.03656,38.00358,102.3534065356,1.00656,0.29358,1.0485,94.03,37.71,101.3098465106,135.95,100.12656,27.57358,103.853889342,1.00656,0.29358,1.0485,99.12,27.28,102.80550958,135.73,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0.0,0.0,0.0,131.54,92.77656,18.23358,94.5513274632,1.00656,0.29358,1.0485,91.77,17.94,93.5070933138,131.54
2020-02-27 04:30:00,95.13032,37.45051,102.2365809413,1.03032,0.30051,1.07325,94.1,37.15,101.1678432112,135.59,100.21032,27.06051,103.7997082653,1.03032,0.30051,1.07325,99.18,26.76,102.7266761849,135.38,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,131.2,92.86032,18.53051,94.6911761009,1.03032,0.30051,1.07325,91.83,18.23,93.6220155733,131.2
2020-02-27 05:00:00,96.76896,36.66428,103.481887533,0.7689600000000001,0.22428,0.801,96.0,36.44,102.6833657415,135.63,101.93896,26.25428,105.2655631448,0.7689600000000001,0.22428,0.801,101.17,26.03,104.4649692481,135.38,0.7689600000000001,0.22428,0.801,0.7689600000000001,0.22428,0.801,0.0,0.0,0.0,131.24,94.43896,19.10428,96.3519106204,0.7689600000000001,0.22428,0.801,93.67,18.88,95.5537717728,131.24
2020-02-27 05:30:00,99.61224,35.08232,105.6095049434,1.00224,0.29232,1.044,98.61,34.79,104.5670894689,134.68,104.93224,24.74232,107.8098204729,1.00224,0.29232,1.044,103.93,24.45,106.7672580897,134.48,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0.0,0.0,0.0,130.32,97.20224,20.17232,99.2733496725,1.00224,0.29232,1.044,96.2,19.88,98.2326544485,130.32
2020-02-27 06:00:00,105.72432,32.60501,110.6377806925,0.6343200000000001,0.18501,0.6607500000000001,105.09,32.42,109.9771089818,133.79,111.33432,22.35501,113.5564937904,0.6343200000000001,0.18501,0.6607500000000001,110.7,22.17,112.8981793476,133.59,0.6343200000000001,0.18501,0.6607500000000001,0.6343200000000001,0.18501,0.6607500000000001,0.0,0.0,0.0,129.47,103.10432,21.51501,105.3251938425,0.6343200000000001,0.18501,0.6607500000000001,102.47,21.33,104.6664693204,129.47
2020-02-27 06:30:00,120.51912,24.08016,122.9012302266,0.78912,0.23016000000000003,0.8220000000000001,119.73,23.85,122.0823304168,132.0,126.83912,13.78016,127.585481823,0.78912,0.23016000000000003,0.8220000000000001,126.05,13.55,126.7762004479,131.81,0.78912,0.23016000000000003,0.8220000000000001,0.78912,0.23016000000000003,0.8220000000000001,0.0,0.0,0.0,127.72,117.41912,28.47016,120.8213547019,0.78912,0.23016000000000003,0.8220000000000001,116.63,28.24,120.0002270831,127.72
2020-02-27 07:00:00,134.48928,16.97854,135.556767649,0.7492800000000001,0.21854,0.7805000000000001,133.74,16.76,134.7860719808,131.5,141.49928,6.45854,141.6465988983,0.7492800000000001,0.21854,0.7805000000000001,140.75,6.24,140.8882539462,131.31,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,127.23,130.95928,34.92854,135.5372123243,0.7492800000000001,0.21854,0.7805000000000001,130.21,34.71,134.7569226422,127.23
2020-02-27 07:30:00,147.94968,9.60324,148.2610199297,1.27968,0.37324,1.333,146.67,9.23,146.9601367718,130.15,155.58968,2.79324,155.6147509467,1.27968,0.37324,1.333,154.31,2.42,154.3289749205,129.97,1.27968,0.37324,1.333,1.27968,0.37324,1.333,0.0,0.0,0.0,125.93,143.99968,41.23324,149.7868082342,1.27968,0.37324,1.333,142.72,40.86,148.4538244708,125.93
2020-02-27 08:00:00,155.38608,6.12719,155.5068368756,4.27608,1.24719,4.45425,151.11,4.88,151.188777692,129.27,163.23608,6.97719,163.3851247637,4.27608,1.24719,4.45425,158.96,5.73,159.063240568,129.09,4.27608,1.24719,4.45425,4.27608,1.24719,4.45425,0.0,0.0,0.0,125.07,151.28608,45.61719,158.0139425028,4.27608,1.24719,4.45425,147.01,44.37,153.5598808283,125.07
2020-02-27 08:30:00,159.81376,4.97693,159.8912371506,4.58376,1.33693,4.77475,155.23,3.64,155.2726714525,129.4,168.12376,13.57693,168.6710754835,4.58376,1.33693,4.77475,163.54,12.24,163.997406077,129.22,4.58376,1.33693,4.77475,4.58376,1.33693,4.77475,0.0,0.0,0.0,125.18,156.92376,43.95693,162.9640394307,4.58376,1.33693,4.77475,152.34,42.62,158.1895698205,125.18
2020-02-27 09:00:00,160.31064,8.08727,160.5145016292,5.27064,1.53727,5.49025,155.04,6.55,155.1782977739,129.53,168.79064,18.32727,169.782711067,5.27064,1.53727,5.49025,163.52,16.79,164.379726548,129.35,5.27064,1.53727,5.49025,5.27064,1.53727,5.49025,0.0,0.0,0.0,125.31,158.83064,39.76727,163.7333440875,5.27064,1.53727,5.49025,153.56,38.23,158.2472953955,125.31
2020-02-27 09:30:00,158.77744,9.67092,159.0716887023,7.23744,2.11092,7.539,151.54,7.5600000000000005,151.7284587676,129.48,167.08744,19.97092,168.2767073941,7.23744,2.11092,7.539,159.85,17.86,160.8446520715,129.31,7.23744,2.11092,7.539,7.23744,2.11092,7.539,0.0,0.0,0.0,125.26,157.35744,41.37092,162.7049997542,7.23744,2.11092,7.539,150.12,39.26,155.1688177438,125.26
2020-02-27 10:00:00,154.226,9.1805,154.4989988843,8.676,2.5305,9.0375,145.55,6.65,145.7018359527,130.14,162.206,19.5305,163.3775592493,8.676,2.5305,9.0375,153.53,17.0,154.4683168161,129.96,8.676,2.5305,9.0375,8.676,2.5305,9.0375,0.0,0.0,0.0,125.89,152.846,41.1605,158.2911446552,8.676,2.5305,9.0375,144.17,38.63,149.2557060886,125.89
2020-02-27 10:30:00,155.61904,9.11597,155.8858124383,5.60904,1.63597,5.8427500000000006,150.01,7.48,150.1963731253,130.14,163.82904,19.53597,164.9897223198,5.60904,1.63597,5.8427500000000006,158.22,17.9,159.2293264446,129.96,5.60904,1.63597,5.8427500000000006,5.60904,1.63597,5.8427500000000006,0.0,0.0,0.0,125.89,154.17904,41.13597,159.5723798255,5.60904,1.63597,5.8427500000000006,148.57,39.5,153.731242433,125.89
2020-02-27 11:00:00,158.78368,11.11774,159.1724259319,4.96368,1.44774,5.1705,153.82,9.67,154.1236558741,129.68,167.20368,21.51774,168.582572469,4.96368,1.44774,5.1705,162.24,20.07,163.4766726478,129.5,4.96368,1.44774,5.1705,4.96368,1.44774,5.1705,0.0,0.0,0.0,125.47,157.32368,42.79774,163.0410587486,4.96368,1.44774,5.1705,152.36,41.35,157.8714416859,125.47
2020-02-27 11:30:00,154.74552,10.93786,155.1315981399,7.29552,2.12786,7.5995,147.45,8.81,147.7129601626,129.87,162.83552,21.34786,164.228918587,7.29552,2.12786,7.5995,155.54,19.22,156.7230040549,129.7,7.29552,2.12786,7.5995,7.29552,2.12786,7.5995,0.0,0.0,0.0,125.65,153.34552,42.74786,159.1924245643,7.29552,2.12786,7.5995,146.05,40.62,151.5934922746,125.65
2020-02-27 12:00:00,148.25832,10.73576,148.6465135548,8.72832,2.54576,9.092,139.53,8.19,139.7701577591,130.23,155.93832,21.18576,157.3708869874,8.72832,2.54576,9.092,147.21,18.64,148.3854228016,130.06,8.72832,2.54576,9.092,8.72832,2.54576,9.092,0.0,0.0,0.0,126.0,146.95832,42.74576,153.0488412736,8.72832,2.54576,9.092,138.23,40.2,143.9568438804,126.0
2020-02-27 12:30:00,146.28112,10.26241,146.6406598712,9.71112,2.8324100000000003,10.11575,136.57,7.43,136.7719627702,130.02,153.81112,20.67241,155.1941015982,9.71112,2.8324100000000003,10.11575,144.1,17.84,145.2001225895,129.83,9.71112,2.8324100000000003,10.11575,9.71112,2.8324100000000003,10.11575,0.0,0.0,0.0,125.78,145.02112,42.22241,151.0425673519,9.71112,2.8324100000000003,10.11575,135.31,39.39,140.9268185975,125.78
2020-02-27 13:00:00,145.16672,8.34321,145.4062782299,8.85672,2.5832100000000002,9.22575,136.31,5.76,136.4316447896,130.82,152.69672,18.78321,153.847643065,8.85672,2.5832100000000002,9.22575,143.84,16.2,144.7493889452,130.62,8.85672,2.5832100000000002,9.22575,8.85672,2.5832100000000002,9.22575,0.0,0.0,0.0,126.56,143.91672,40.71321,149.5646608128,8.85672,2.5832100000000002,9.22575,135.06,38.13,140.3392336448,126.56
2020-02-27 13:30:00,148.71464,6.41052,148.8527423899,8.74464,2.55052,9.109,139.97,3.86,140.0232141468,130.92,156.41464,16.78052,157.3121910654,8.74464,2.55052,9.109,147.67,14.23,148.354042075,130.73,8.74464,2.55052,9.109,8.74464,2.55052,9.109,0.0,0.0,0.0,126.66,147.42464,38.86052,152.4603702403,8.74464,2.55052,9.109,138.68,36.31,143.3546598475,126.66
2020-02-27 14:00:00,151.75368,6.7064900000000005,151.9017985465,6.19368,1.8064900000000002,6.45175,145.56,4.9,145.642451229,130.99,159.76368,17.13649,160.6800944008,6.19368,1.8064900000000002,6.45175,153.57,15.33,154.3332556515,130.79,6.19368,1.8064900000000002,6.45175,6.19368,1.8064900000000002,6.45175,0.0,0.0,0.0,126.72,150.40368,39.16649,155.4196927563,6.19368,1.8064900000000002,6.45175,144.21,37.36,148.9707813633,126.72
2020-02-27 14:30:00,143.7312,5.5766,143.8393420487,9.2112,2.6866,9.595,134.52,2.89,134.5510405014,131.85,151.1512,16.0866,152.0048155849,9.2112,2.6866,9.595,141.94,13.4,142.5711176922,131.65,9.2112,2.6866,9.595,9.2112,2.6866,9.595,0.0,0.0,0.0,127.53,142.4912,38.5766,147.6207849356,9.2112,2.6866,9.595,133.28,35.89,138.0277164196,127.53
2020-02-27 15:00:00,144.4012,4.11785,144.4599018761,7.7412,2.25785,8.06375,136.66,1.8599999999999999,136.6726571045,132.06,151.9512,14.59785,152.6507923532,7.7412,2.25785,8.06375,144.21,12.34,144.7370018344,131.87,7.7412,2.25785,8.06375,7.7412,2.25785,8.06375,0.0,0.0,0.0,127.75,143.1412,37.21785,147.9005459627,7.7412,2.25785,8.06375,135.4,34.96,139.8404862692,127.75
2020-02-27 15:30:00,144.89128,2.16454,144.907447198,5.50128,1.60454,5.7305,139.39,0.56,139.3911248968,132.58,152.56128,12.60454,153.081084997,5.50128,1.60454,5.7305,147.06,11.0,147.4708228769,132.4,5.50128,1.60454,5.7305,5.50128,1.60454,5.7305,0.0,0.0,0.0,128.28,143.60128,35.46454,147.915723353,5.50128,1.60454,5.7305,138.1,33.86,142.1903991133,128.28
2020-02-27 16:00:00,150.18056,3.44808,150.2201379896,5.17056,1.50808,5.386,145.01,1.94,145.0229764555,131.68,158.15056,13.84808,158.755689498,5.17056,1.50808,5.386,152.98,12.34,153.4768907686,131.49,5.17056,1.50808,5.386,5.17056,1.50808,5.386,0.0,0.0,0.0,127.41,148.82056,36.33808,153.192738525,5.17056,1.50808,5.386,143.65,34.83,147.8122166805,127.41
2020-02-27 16:30:00,153.61136,2.27373,153.6281867665,7.52136,2.19373,7.83475,146.09,0.08,146.0900219043,131.75,161.62136,12.60373,162.1120538953,7.52136,2.19373,7.83475,154.1,10.41,154.4512159227,131.56,7.52136,2.19373,7.83475,7.52136,2.19373,7.83475,0.0,0.0,0.0,127.49,152.23136,35.21373,156.2510599899,7.52136,2.19373,7.83475,144.71,33.02,148.429459677,127.49
2020-02-27 17:00:00,157.4696,2.2528,157.4857137394,6.4896,1.8928,6.76,150.98,0.36,150.9804291953,130.96,165.7296,12.4428,166.1960396279,6.4896,1.8928,6.76,159.24,10.55,159.5890976853,130.77,6.4896,1.8928,6.76,6.4896,1.8928,6.76,0.0,0.0,0.0,126.75,156.0396,34.7828,159.8693214597,6.4896,1.8928,6.76,149.55,32.89,153.1239844048,126.75
2020-02-27 17:30:00,161.44864,2.06752,161.4618778437,5.8886400000000005,1.71752,6.134,155.56,0.35000000000000003,155.5603937383,130.4,169.94864,12.16752,170.3836517416,5.8886400000000005,1.71752,6.134,164.06,10.45,164.3924758011,130.22,5.8886400000000005,1.71752,6.134,5.8886400000000005,1.71752,6.134,0.0,0.0,0.0,126.22,159.93864,34.28752,163.5726217703,5.8886400000000005,1.71752,6.134,154.05,32.57,157.4554140066,126.22
2020-02-27 18:00:00,165.38512,2.88441,165.4102709582,5.53512,1.61441,5.76575,159.85,1.27,159.8550449626,129.74,174.11512,12.87441,174.5904506136,5.53512,1.61441,5.76575,168.58,11.26,168.9556273108,129.55,5.53512,1.61441,5.76575,5.53512,1.61441,5.76575,0.0,0.0,0.0,125.58,163.82512,34.71441,167.4627128786,5.53512,1.61441,5.76575,158.29,33.1,161.713741222,125.58
2020-02-27 18:30:00,169.14464,2.61927,169.1649189875,5.65464,1.64927,5.89025,163.49,0.97,163.4928775207,130.55,178.06464,12.72927,178.5190475357,5.65464,1.64927,5.89025,172.41,11.08,172.7656635446,130.35,5.65464,1.64927,5.89025,5.65464,1.64927,5.89025,0.0,0.0,0.0,126.36,167.53464,34.81927,171.1146900861,5.65464,1.64927,5.89025,161.88,33.17,165.2434062225,126.36
2020-02-27 19:00:00,167.8392,2.13185,167.8527385569,5.1492,1.5018500000000001,5.36375,162.69,0.63,162.6912198,131.19,176.7192,11.83185,177.1148450104,5.1492,1.5018500000000001,5.36375,171.57,10.33,171.8806964147,131.01,5.1492,1.5018500000000001,5.36375,5.1492,1.5018500000000001,5.36375,0.0,0.0,0.0,126.98,166.2392,34.20185,169.7210598602,5.1492,1.5018500000000001,5.36375,161.09,32.7,164.3754181744,126.98
2020-02-27 19:30:00,164.03672,4.54321,164.09962299,5.01672,1.4632100000000001,5.22575,159.02,3.08,159.0498248977,132.55,172.73672,8.62321,172.9518262033,5.01672,1.4632100000000001,5.22575,167.72,7.16,167.8727613402,132.35,5.01672,1.4632100000000001,5.22575,5.01672,1.4632100000000001,5.22575,0.0,0.0,0.0,128.3,162.48672,31.61321,165.5334685883,5.01672,1.4632100000000001,5.22575,157.47,30.15,160.3303570756,128.3
2020-02-27 20:00:00,159.90184,4.06137,159.9534093468,1.34184,0.39137000000000005,1.39775,158.56,3.67,158.6024668787,132.66,168.54184,6.95137,168.6851308665,1.34184,0.39137000000000005,1.39775,167.2,6.5600000000000005,167.3286395092,132.47,1.34184,0.39137000000000005,1.39775,1.34184,0.39137000000000005,1.39775,0.0,0.0,0.0,128.42,158.34184,30.04137,161.1664425557,1.34184,0.39137000000000005,1.39775,157.0,29.65,159.7752249255,128.42
2020-02-27 20:30:00,154.92688,5.86034,155.0376784251,0.92688,0.27034,0.9655,154.0,5.59,154.101421473,132.16,163.31688,4.76034,163.3862421682,0.92688,0.27034,0.9655,162.39,4.49,162.4520612365,131.98,0.92688,0.27034,0.9655,0.92688,0.27034,0.9655,0.0,0.0,0.0,127.94,153.44688,27.85034,155.9537957853,0.92688,0.27034,0.9655,152.52,27.58,154.9935701892,127.94
2020-02-27 21:00:00,148.94736,8.36423,149.1820243678,1.07736,0.31423,1.12225,147.87,8.05,148.0889577247,131.05,157.02736,2.04423,157.0406656407,1.07736,0.31423,1.12225,155.95,1.73,155.9595954086,130.87,1.07736,0.31423,1.12225,1.07736,0.31423,1.12225,0.0,0.0,0.0,126.86,147.52736,24.94423,149.6213105104,1.07736,0.31423,1.12225,146.45,24.63,148.5066981654,126.86
2020-02-27 21:30:00,141.71736,12.06673,142.2301518605,1.01736,0.29673000000000005,1.05975,140.7,11.77,141.1914406046,131.74,149.41736,2.33673,149.4356308799,1.01736,0.29673000000000005,1.05975,148.4,2.04,148.414020901,131.54,1.01736,0.29673000000000005,1.05975,1.01736,0.29673000000000005,1.05975,0.0,0.0,0.0,127.5,140.37736,21.60673,142.0304684984,1.01736,0.29673000000000005,1.05975,139.36,21.31,140.9798769328,127.5
2020-02-27 22:00:00,132.51232,16.50526,133.5362818093,1.01232,0.29526,1.0545,131.5,16.21,132.4953361443,132.7,139.73232,6.81526,139.898423942,1.01232,0.29526,1.0545,138.72,6.52,138.8731392315,132.5,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,128.42,131.29232,17.73526,132.484764174,1.01232,0.29526,1.0545,130.28,17.44,131.442124146,128.42
2020-02-27 22:30:00,122.75504,20.58022,124.4682501711,0.99504,0.29022000000000003,1.0365,121.76,20.29,123.438979662,133.37,129.49504,10.97022,129.9588823877,0.99504,0.29022000000000003,1.0365,128.5,10.68,128.9430587508,133.17,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,129.06,121.65504,14.09022,122.4682940889,0.99504,0.29022000000000003,1.0365,120.66,13.8,121.4465956707,129.06
2020-02-27 23:00:00,114.6152,23.3211,116.9637455635,0.8952,0.2611,0.9325,113.72,23.06,116.034486253,133.87,120.9352,13.7411,121.713353533,0.8952,0.2611,0.9325,120.04,13.48,120.7945031862,133.66,0.8952,0.2611,0.9325,0.8952,0.2611,0.9325,0.0,0.0,0.0,129.53,113.6152,11.6011,114.2059507742,0.8952,0.2611,0.9325,112.72,11.34,113.2889844601,129.53
2020-02-27 23:30:00,106.42,26.52,109.6746406422,0.96,0.28,1.0,105.46,26.24,108.6754305259,134.84,112.32,16.9,113.58429644980001,0.96,0.28,1.0,111.36,16.62,112.5934012276,134.62,0.96,0.28,1.0,0.96,0.28,1.0,0.0,0.0,0.0,130.45,105.53,9.05,105.9173423005,0.96,0.28,1.0,104.57,8.77,104.937113549,130.45
2020-02-28 00:00:00,101.5228,28.41165,105.4234356088,0.8628,0.25165000000000004,0.89875,100.66,28.16,104.5247396553,135.48,107.2028,18.79165,108.8373393536,0.8628,0.25165000000000004,0.89875,106.34,18.54,107.944092937,135.26,0.8628,0.25165000000000004,0.89875,0.8628,0.25165000000000004,0.89875,0.0,0.0,0.0,131.07,100.7028,7.42165,100.9759120611,0.8628,0.25165000000000004,0.89875,99.84,7.17,100.0971253333,131.07
2020-02-28 00:30:00,99.65104,29.20822,103.843391165,0.85104,0.24822000000000002,0.8865000000000001,98.8,28.96,102.95689195,135.51,105.20104,19.60822,107.0128081523,0.85104,0.24822000000000002,0.8865000000000001,104.35,19.36,106.1307311762,135.26,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,131.11,98.82104,6.65822,99.0450899351,0.85104,0.24822000000000002,0.8865000000000001,97.97,6.41,98.1794734148,131.11
2020-02-28 01:00:00,102.68392,28.54156,106.5767707983,0.7939200000000001,0.23156000000000002,0.8270000000000001,101.89,28.31,105.7498378249,134.99,108.40392,19.00156,110.0566633776,0.7939200000000001,0.23156000000000002,0.8270000000000001,107.61,18.77,109.2347243325,134.78,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,130.62,101.83392,7.01156,102.075017689,0.7939200000000001,0.23156000000000002,0.8270000000000001,101.04,6.78,101.2672207578,130.62
2020-02-28 01:30:00,103.5896,28.5428,107.4499728246,0.9696,0.2828,1.01,102.62,28.26,106.4400864336,135.16,109.3496,18.9828,110.9850517682,0.9696,0.2828,1.01,108.38,18.7,109.981427523,134.95,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0.0,0.0,0.0,130.77,102.7396,7.1928,102.9910762154,0.9696,0.2828,1.01,101.77,6.91,102.004318536,130.77
2020-02-28 02:00:00,101.04008,28.98419,105.1150847232,0.94008,0.27419000000000004,0.9792500000000001,100.1,28.71,104.1358444533,135.52,106.68008,19.35419,108.4215114235,0.94008,0.27419000000000004,0.9792500000000001,105.74,19.08,107.4476337571,135.31,0.94008,0.27419000000000004,0.9792500000000001,0.94008,0.27419000000000004,0.9792500000000001,0.0,0.0,0.0,131.1,100.21008,6.99419,100.4538641734,0.94008,0.27419000000000004,0.9792500000000001,99.27,6.72,99.4971924227,131.1
2020-02-28 02:30:00,99.69696,29.76328,104.0448781517,0.9369600000000001,0.27328,0.976,98.76,29.49,103.0688978305,135.92,105.27696,20.10328,107.1791965523,0.9369600000000001,0.27328,0.976,104.34,19.83,106.2076480297,135.72,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,131.49,98.89696,6.42328,99.1053339796,0.9369600000000001,0.27328,0.976,97.96,6.15,98.1528608855,131.49
2020-02-28 03:00:00,97.7716,29.46005,102.1135657617,0.8916000000000001,0.26005,0.9287500000000001,96.88,29.2,101.1848526213,136.2,103.4816,23.00005,106.0068103405,0.8916000000000001,0.26005,0.9287500000000001,102.59,22.74,105.080044252,136.01,0.8916000000000001,0.26005,0.9287500000000001,0.8916000000000001,0.26005,0.9287500000000001,0.0,0.0,0.0,131.78,97.0316,6.42005,97.2437578488,0.8916000000000001,0.26005,0.9287500000000001,96.14,6.16,96.3371434079,131.78
2020-02-28 03:30:00,95.06272,17.48371,96.6571303586,0.97272,0.28371,1.01325,94.09,17.2,95.6491928873,135.01,103.25272,48.28371,113.9843885748,0.97272,0.28371,1.01325,102.28,48.0,112.9831775089,134.81,0.97272,0.28371,1.01325,0.97272,0.28371,1.01325,0.0,0.0,0.0,130.64,94.36272,18.02371,96.0686059437,0.97272,0.28371,1.01325,93.39,17.74,95.0599794866,130.64
2020-02-28 04:00:00,93.998,17.004,95.5236097517,1.008,0.294,1.05,92.99,16.71,94.4794379746,135.01,102.108,47.844,112.761216737,1.008,0.294,1.05,101.1,47.55,111.7238224373,134.81,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,130.6,93.338,18.594,95.1720498886,1.008,0.294,1.05,92.33,18.3,94.1260798079,130.6
2020-02-28 04:30:00,94.28968,17.00574,95.8109542143,0.9796800000000001,0.28574000000000005,1.0205,93.31,16.72,94.796173446,135.05,102.41968,47.80574,113.0273401804,0.9796800000000001,0.28574000000000005,1.0205,101.44,47.52,112.0188555557,134.81,0.9796800000000001,0.28574000000000005,1.0205,0.9796800000000001,0.28574000000000005,1.0205,0.0,0.0,0.0,130.65,93.58968,18.54574,95.4094999182,0.9796800000000001,0.28574000000000005,1.0205,92.61,18.26,94.3930066266,130.65
2020-02-28 05:00:00,95.17904,16.26972,96.5595849421,0.9590400000000001,0.27972,0.999,94.22,15.99,95.5671936388,134.8,103.38904,46.91972,113.5374551283,0.9590400000000001,0.27972,0.999,102.43,46.64,112.5486317109,134.58,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,130.4,94.48904,19.15972,96.411998997,0.9590400000000001,0.27972,0.999,93.53,18.88,95.4165357787,130.4
2020-02-28 05:30:00,98.1296,15.04155,99.2757101338,0.9996,0.29155000000000003,1.04125,97.13,14.75,98.2435717999,134.17,106.6096,45.34155,115.8510378398,0.9996,0.29155000000000003,1.04125,105.61,45.05,114.8171354807,133.96,0.9996,0.29155000000000003,1.04125,0.9996,0.29155000000000003,1.04125,0.0,0.0,0.0,129.78,97.3996,20.04155,99.4401619395,0.9996,0.29155000000000003,1.04125,96.4,19.75,98.4023500736,129.78
2020-02-28 06:00:00,104.16808,12.65694,104.9342032945,1.01808,0.29694000000000004,1.0605,103.15,12.36,103.887882354,133.31,113.16808,42.36694,120.838619389,1.01808,0.29694000000000004,1.0605,112.15,42.07,119.7810811439,133.1,1.01808,0.29694000000000004,1.0605,1.01808,0.29694000000000004,1.0605,0.0,0.0,0.0,128.95,103.35808,21.91694,105.6562585001,1.01808,0.29694000000000004,1.0605,102.34,21.62,104.5987571628,128.95
2020-02-28 06:30:00,118.29384,5.10237,118.4038291677,1.17384,0.34237,1.22275,117.12,4.76,117.2166882317,132.35,128.54384,33.872370000000004,132.9317729189,1.17384,0.34237,1.22275,127.37,33.53,131.709444612,132.15,1.17384,0.34237,1.22275,1.17384,0.34237,1.22275,0.0,0.0,0.0,128.02,117.32384,28.99237,120.8529724523,1.17384,0.34237,1.22275,116.15,28.65,119.6312877135,128.02
2020-02-28 07:00:00,132.96712,2.89791,132.9986950442,0.9871200000000001,0.28791,1.02825,131.98,2.61,132.0058047966,131.82,144.52712,25.72791,146.7992294546,0.9871200000000001,0.28791,1.02825,143.54,25.44,145.7769707464,131.63,0.9871200000000001,0.28791,1.02825,0.9871200000000001,0.28791,1.02825,0.0,0.0,0.0,127.51,131.82712,35.74791,136.5880764813,0.9871200000000001,0.28791,1.02825,130.84,35.46,135.5600132783,127.51
2020-02-28 07:30:00,146.32928,10.39854,146.6982883999,1.22928,0.35854,1.2805,145.1,10.04,145.4469374033,129.97,159.06928,16.88854,159.9633039889,1.22928,0.35854,1.2805,157.84,16.53,158.7032025512,129.78,1.22928,0.35854,1.2805,1.22928,0.35854,1.2805,0.0,0.0,0.0,125.73,145.03928,42.29854,151.0813000641,1.22928,0.35854,1.2805,143.81,41.94,149.8008000646,125.73
2020-02-28 08:00:00,153.99184,14.99637,154.7203215475,1.22184,0.35637,1.27275,152.77,14.64,153.4698748941,129.12,167.29184,11.44637,167.6829720537,1.22184,0.35637,1.27275,166.07,11.09,166.4398780341,128.94,1.22184,0.35637,1.27275,1.22184,0.35637,1.27275,0.0,0.0,0.0,124.91,152.74184,45.48637,159.3708867465,1.22184,0.35637,1.27275,151.52,45.13,158.0981571683,124.91
2020-02-28 08:30:00,160.85472,18.51346,161.9166117094,1.3147199999999999,0.38346,1.3695,159.54,18.13,160.566834994,130.18,172.63472,11.81346,173.0384477122,1.3147199999999999,0.38346,1.3695,171.32,11.43,171.700865752,130.02,1.3147199999999999,0.38346,1.3695,1.3147199999999999,0.38346,1.3695,0.0,0.0,0.0,125.93,162.19472,33.78346,165.6757355965,1.3147199999999999,0.38346,1.3695,160.88,33.4,164.3104817107,125.93
2020-02-28 09:00:00,162.99712,20.82166,164.3216438983,1.61712,0.47166,1.6844999999999999,161.38,20.35,162.6580059511,129.86,174.93712,14.30166,175.5207492938,1.61712,0.47166,1.6844999999999999,173.32,13.83,173.8709041214,129.68,1.61712,0.47166,1.6844999999999999,1.61712,0.47166,1.6844999999999999,0.0,0.0,0.0,125.61,164.34712,36.05166,168.2548603787,1.61712,0.47166,1.6844999999999999,162.73,35.58,166.574275625,125.61
2020-02-28 09:30:00,167.58848,23.52039,169.2309291308,2.05848,0.6003900000000001,2.14425,165.53,22.92,167.1092675467,130.24,179.78848,17.11039,180.6008388316,2.05848,0.6003900000000001,2.14425,177.73,16.51,178.4951904114,130.07,2.05848,0.6003900000000001,2.14425,2.05848,0.6003900000000001,2.14425,0.0,0.0,0.0,125.97,168.95848,38.83039,173.3631078155,2.05848,0.6003900000000001,2.14425,166.9,38.23,171.2224953095,125.97
2020-02-28 10:00:00,168.9228,23.96165,170.6138125433,2.3028,0.6716500000000001,2.39875,166.62,23.29,168.2398540774,130.68,181.2228,17.54165,182.069801792,2.3028,0.6716500000000001,2.39875,178.92,16.87,179.7135590321,130.51,2.3028,0.6716500000000001,2.39875,2.3028,0.6716500000000001,2.39875,0.0,0.0,0.0,126.42,170.3128,39.34165,174.7976409125,2.3028,0.6716500000000001,2.39875,168.01,38.67,172.4028103019,126.42
2020-02-28 10:30:00,168.296,23.35925,169.90938225,2.946,0.8592500000000001,3.06875,165.35,22.5,166.8738220932,130.94,180.506,16.85925,181.2916168679,2.946,0.8592500000000001,3.06875,177.56,16.0,178.2794256217,130.76,2.946,0.8592500000000001,3.06875,2.946,0.8592500000000001,3.06875,0.0,0.0,0.0,126.66,169.676,38.82925,174.0622177026,2.946,0.8592500000000001,3.06875,166.73,37.97,170.9988707565,126.66
2020-02-28 11:00:00,168.28512,23.36066,169.8987994338,2.74512,0.80066,2.8595,165.54,22.56,167.0701804632,130.67,180.50512,16.86066,181.2908718106,2.74512,0.80066,2.8595,177.76,16.06,178.4840082472,130.48,2.74512,0.80066,2.8595,2.74512,0.80066,2.8595,0.0,0.0,0.0,126.4,169.68512,38.78066,174.0602755928,2.74512,0.80066,2.8595,166.94,37.98,171.2058527037,126.4
2020-02-28 11:30:00,171.26536,24.38823,172.99309032,2.56536,0.7482300000000001,2.67225,168.7,23.64,170.3482891021,130.72,183.72536,17.96823,184.6019100564,2.56536,0.7482300000000001,2.67225,181.16,17.22,181.9765754156,130.54,2.56536,0.7482300000000001,2.67225,2.56536,0.7482300000000001,2.67225,0.0,0.0,0.0,126.46,172.67536,39.78823,177.2001218895,2.56536,0.7482300000000001,2.67225,170.11,39.04,174.532328524,126.46
2020-02-28 12:00:00,171.61544,24.07867,173.2963981027,2.87544,0.83867,2.99525,168.74,23.24,170.3328658832,130.97,184.08544,17.62867,184.9276053648,2.87544,0.83867,2.99525,181.21,16.79,181.9861758486,130.78,2.87544,0.83867,2.99525,2.87544,0.83867,2.99525,0.0,0.0,0.0,126.68,173.02544,39.53867,177.4855185996,2.87544,0.83867,2.99525,170.15,38.7,174.4955945003,126.68
2020-02-28 12:30:00,171.47008,23.53044,173.0770635925,2.71008,0.79044,2.823,168.76,22.74,170.2851878467,131.1,183.92008,16.97044,184.7013580378,2.71008,0.79044,2.823,181.21,16.18,181.9309113372,130.92,2.71008,0.79044,2.823,2.71008,0.79044,2.823,0.0,0.0,0.0,126.82,172.88008,39.03044,177.2311973311,2.71008,0.79044,2.823,170.17,38.24,174.413664889,126.82
2020-02-28 13:00:00,169.00976,21.52618,170.3751020562,2.72976,0.7961800000000001,2.8435,166.28,20.73,167.5672142753,131.71,181.25976,14.82618,181.8651044281,2.72976,0.7961800000000001,2.8435,178.53,14.03,179.0804338838,131.52,2.72976,0.7961800000000001,2.8435,2.72976,0.7961800000000001,2.8435,0.0,0.0,0.0,127.41,170.37976,37.16618,174.3863169903,2.72976,0.7961800000000001,2.8435,167.65,36.37,171.5496995043,127.41
2020-02-28 13:30:00,168.4712,20.4741,169.7107362551,2.5512,0.7441,2.6575,165.92,19.73,167.0889562479,131.8,180.7212,13.6441,181.2355196816,2.5512,0.7441,2.6575,178.17,12.9,178.6363873907,131.63,2.5512,0.7441,2.6575,2.5512,0.7441,2.6575,0.0,0.0,0.0,127.51,169.8512,36.1441,173.6543293622,2.5512,0.7441,2.6575,167.3,35.4,171.0042397135,127.51
2020-02-28 14:00:00,166.93416,19.90413,168.1165909896,2.65416,0.7741300000000001,2.7647500000000003,164.28,19.13,165.3900701372,131.22,179.05416,13.11413,179.5337645652,2.65416,0.7741300000000001,2.7647500000000003,176.4,12.34,176.8310934197,131.04,2.65416,0.7741300000000001,2.7647500000000003,2.65416,0.7741300000000001,2.7647500000000003,0.0,0.0,0.0,126.95,168.30416,35.43413,171.9938017551,2.65416,0.7741300000000001,2.7647500000000003,165.65,34.66,169.2372243332,126.95
2020-02-28 14:30:00,164.2912,18.7166,165.3538917383,2.4912,0.7266,2.5949999999999998,161.8,17.99,162.7970518775,131.2,176.2112,11.8766,176.6109867279,2.4912,0.7266,2.5949999999999998,173.72,11.15,174.0774566106,131.04,2.4912,0.7266,2.5949999999999998,2.4912,0.7266,2.5949999999999998,0.0,0.0,0.0,126.91,165.6512,34.2666,169.1582688993,2.4912,0.7266,2.5949999999999998,163.16,33.54,166.5716578533,126.91
2020-02-28 15:00:00,161.34424,16.76832,162.213255737,2.39424,0.69832,2.4939999999999998,158.95,16.07,159.7602810463,131.87,173.05424,9.688320000000001,173.3252247262,2.39424,0.69832,2.4939999999999998,170.66,8.99,170.8966228455,131.68,2.39424,0.69832,2.4939999999999998,2.39424,0.69832,2.4939999999999998,0.0,0.0,0.0,127.55,162.66424,32.47832,165.8749415819,2.39424,0.69832,2.4939999999999998,160.27,31.78,163.3904565757,127.55
2020-02-28 15:30:00,158.53912,15.10516,159.2570828221,2.10912,0.61516,2.197,156.43,14.49,157.0996658176,131.63,170.07912,7.97516,170.2659984759,2.10912,0.61516,2.197,167.97,7.36,168.1311705187,131.44,2.10912,0.61516,2.197,2.10912,0.61516,2.197,0.0,0.0,0.0,127.32,159.84912,30.75516,162.780898853,2.10912,0.61516,2.197,157.74,30.14,160.5936711082,127.32
2020-02-28 16:00:00,160.16256,15.78158,160.9381989866,2.30256,0.6715800000000001,2.3985,157.86,15.11,158.5814986056,131.02,171.81256,8.77158,172.0363228782,2.30256,0.6715800000000001,2.3985,169.51,8.1,169.7034180563,130.83,2.30256,0.6715800000000001,2.3985,2.30256,0.6715800000000001,2.3985,0.0,0.0,0.0,126.72,161.48256,31.30158,164.4883159822,2.30256,0.6715800000000001,2.3985,159.18,30.63,162.1001829117,126.72
2020-02-28 16:30:00,158.93144,13.61042,159.5131535424,5.76144,1.68042,6.0015,153.17,11.93,153.6338953487,131.63,170.20144,6.28042,170.31727409,5.76144,1.68042,6.0015,164.44,4.6,164.5043269948,131.44,5.76144,1.68042,6.0015,5.76144,1.68042,6.0015,0.0,0.0,0.0,127.32,160.20144,29.24042,162.8480995893,5.76144,1.68042,6.0015,154.44,27.56,156.8797858234,127.32
2020-02-28 17:00:00,157.73632,12.47601,158.2289400605,5.74632,1.6760100000000002,5.98575,151.99,10.8,152.3732263227,132.03,168.93632,5.03601,169.0113653334,5.74632,1.6760100000000002,5.98575,163.19,3.36,163.2245866896,131.84,5.74632,1.6760100000000002,5.98575,5.74632,1.6760100000000002,5.98575,0.0,0.0,0.0,127.71,158.98632,28.21601,161.4707192263,5.74632,1.6760100000000002,5.98575,153.24,26.54,155.5212821449,127.71
2020-02-28 17:30:00,157.82592,11.17506,158.2210573528,5.60592,1.6350600000000002,5.8395,152.22,9.54,152.5186545967,132.03,169.02592,3.66506,169.065650848,5.60592,1.6350600000000002,5.8395,163.42,2.03,163.4326078235,131.84,5.60592,1.6350600000000002,5.8395,5.60592,1.6350600000000002,5.8395,0.0,0.0,0.0,127.71,159.06592,26.91506,161.3269579464,5.60592,1.6350600000000002,5.8395,153.46,25.28,155.528293246,127.71
2020-02-28 18:00:00,159.4428,11.07415,159.8269166006,5.6028,1.63415,5.83625,153.84,9.44,154.1293586569,131.63,170.7628,3.58415,170.8004098211,5.6028,1.63415,5.83625,165.16,1.9500000000000002,165.1715111634,131.42,5.6028,1.63415,5.83625,5.6028,1.63415,5.83625,0.0,0.0,0.0,127.35,160.6928,26.70415,162.8965549024,5.6028,1.63415,5.83625,155.09,25.07,157.1031922018,127.35
2020-02-28 18:30:00,159.40176,9.80968,159.7033215459,5.62176,1.63968,5.856,153.78,8.17,153.9968743189,131.85,170.74176,2.14968,170.755291959,5.62176,1.63968,5.856,165.12,0.51,165.1207876071,131.64,5.62176,1.63968,5.856,5.62176,1.63968,5.856,0.0,0.0,0.0,127.57,160.68176,25.45968,162.6862726305,5.62176,1.63968,5.856,155.06,23.82,156.8789214649,127.57
2020-02-28 19:00:00,156.5376,8.4943,156.7678964146,5.6376,1.6442999999999999,5.8725000000000005,150.9,6.85,151.055395468,132.37,167.6476,2.5143,167.6664530854,5.6376,1.6442999999999999,5.8725000000000005,162.01,0.87,162.0123359501,132.16,5.6376,1.6442999999999999,5.8725000000000005,5.6376,1.6442999999999999,5.8725000000000005,0.0,0.0,0.0,128.08,157.7676,24.2843,159.6256333934,5.6376,1.6442999999999999,5.8725000000000005,152.13,22.64,153.8054176549,128.08
2020-02-28 19:30:00,152.82992,6.89456,152.9853568313,1.9699200000000001,0.5745600000000001,2.052,150.86,6.32,150.9923243082,132.37,163.92992,2.05456,163.9427945596,1.9699200000000001,0.5745600000000001,2.052,161.96,1.48,161.9667620223,132.16,1.9699200000000001,0.5745600000000001,2.052,1.9699200000000001,0.5745600000000001,2.052,0.0,0.0,0.0,128.08,154.07992,22.68456,155.7408456687,1.9699200000000001,0.5745600000000001,2.052,152.11,22.11,153.7085039938,128.08
2020-02-28 20:00:00,147.65088,4.49234,147.7192048565,1.79088,0.52234,1.8655,145.86,3.9699999999999998,145.9140174898,132.55,158.38088,4.52234,158.4454313278,1.79088,0.52234,1.8655,156.59,4.0,156.6410804993,132.34,1.79088,0.52234,1.8655,1.79088,0.52234,1.8655,0.0,0.0,0.0,128.25,148.85088,20.32234,150.2317608891,1.79088,0.52234,1.8655,147.06,19.8,148.3869387783,128.25
2020-02-28 20:30:00,142.47264,1.9182700000000001,142.4855533321,1.7426400000000002,0.50827,1.81525,140.73,1.4100000000000001,140.7370633486,133.12,152.83264,7.35827,153.0096728536,1.7426400000000002,0.50827,1.81525,151.09,6.85,151.2452002544,132.9,1.7426400000000002,0.50827,1.81525,1.7426400000000002,0.50827,1.81525,0.0,0.0,0.0,128.78,143.64264,17.83827,144.7460255163,1.7426400000000002,0.50827,1.81525,141.9,17.33,142.9543245236,128.78
2020-02-28 21:00:00,136.36584,1.85587,136.3784681405,1.6658400000000002,0.48587,1.7352500000000002,134.7,1.37,134.7069667835,133.17,146.28584,10.22587,146.6428157182,1.6658400000000002,0.48587,1.7352500000000002,144.62,9.74,144.9476181246,132.94,1.6658400000000002,0.48587,1.7352500000000002,1.6658400000000002,0.48587,1.7352500000000002,0.0,0.0,0.0,128.84,137.47584,15.11587,138.3043604141,1.6658400000000002,0.48587,1.7352500000000002,135.81,14.63,136.5957283373,128.84
2020-02-28 21:30:00,130.32224,5.23857,130.4274850415,1.81224,0.5285700000000001,1.88775,128.51,4.71,128.5962837721,133.46,139.79224,13.87857,140.4794827349,1.81224,0.5285700000000001,1.88775,137.98,13.35,138.6243229019,133.22,1.81224,0.5285700000000001,1.88775,1.81224,0.5285700000000001,1.88775,0.0,0.0,0.0,129.11,131.40224,11.86857,131.937150306,1.81224,0.5285700000000001,1.88775,129.59,11.34,130.0852170694,129.11
2020-02-28 22:00:00,123.43568,8.17624,123.7061760689,1.7356800000000001,0.50624,1.808,121.7,7.67,121.9414568553,134.05,132.39568,17.05624,133.4898176102,1.7356800000000001,0.50624,1.808,130.66,16.55,131.7039790591,133.82,1.7356800000000001,0.50624,1.808,1.7356800000000001,0.50624,1.808,0.0,0.0,0.0,129.68,124.45568,9.06624,124.7854678719,1.7356800000000001,0.50624,1.808,122.72,8.56,123.0181775186,129.68
2020-02-28 22:30:00,114.77656,11.79983,115.3815180757,1.81656,0.52983,1.8922500000000002,112.96,11.27,113.5208108674,135.08,123.12656,21.03983,124.9112654001,1.81656,0.52983,1.8922500000000002,121.31,20.51,123.0316065082,134.84,1.81656,0.52983,1.8922500000000002,1.81656,0.52983,1.8922500000000002,0.0,0.0,0.0,130.65,115.72656,5.74983,115.8693110123,1.81656,0.52983,1.8922500000000002,113.91,5.22,114.0295422248,130.65
2020-02-28 23:00:00,108.08736,16.34048,109.315546371,1.64736,0.48048,1.716,106.44,15.86,107.6151160386,136.04,115.91736,26.23048,118.8481065495,1.64736,0.48048,1.716,114.27,25.75,117.1353721128,135.79,1.64736,0.48048,1.716,1.64736,0.48048,1.716,0.0,0.0,0.0,131.58,108.38736,7.95048,108.6785624675,1.64736,0.48048,1.716,106.74,7.47,107.0010677517,131.58
2020-02-28 23:30:00,102.3464,22.52145,104.7950442677,1.6164,0.47145000000000004,1.68375,100.73,22.05,103.115156015,136.04,109.5764,32.73145,114.3605493869,1.6164,0.47145000000000004,1.68375,107.96,32.26,112.6768352413,135.79,1.6164,0.47145000000000004,1.68375,1.6164,0.47145000000000004,1.68375,0.0,0.0,0.0,131.58,101.5664,13.91145,102.5146918742,1.6164,0.47145000000000004,1.68375,99.95,13.44,100.8495716401,131.58
2020-02-29 00:00:00,97.39248,23.95614,100.2955223539,1.6324800000000002,0.47614000000000006,1.7005,95.76,23.48,98.5965922332,136.14,104.29248,34.23614,109.7680949395,1.6324800000000002,0.47614000000000006,1.7005,102.66,33.76,108.0685578695,135.9,1.6324800000000002,0.47614000000000006,1.7005,1.6324800000000002,0.47614000000000006,1.7005,0.0,0.0,0.0,131.69,96.67248,12.56614,97.4857746743,1.6324800000000002,0.47614000000000006,1.7005,95.04,12.09,95.8058959564,131.69
2020-02-29 00:30:00,94.62912,24.61766,97.7788296916,1.80912,0.52766,1.8845,92.82,24.09,95.8951536836,135.56,101.32912,34.88766,107.1668763203,1.80912,0.52766,1.8845,99.52,34.36,105.2845667703,135.31,1.80912,0.52766,1.8845,1.80912,0.52766,1.8845,0.0,0.0,0.0,131.13,93.93912,11.76766,94.67331243940001,1.80912,0.52766,1.8845,92.13,11.24,92.8131159912,131.13
2020-02-29 01:00:00,97.0016,24.2563,99.9883917875,1.7016,0.4963,1.7725,95.3,23.76,98.217246958,135.11,103.8616,34.4363,109.421619035,1.7016,0.4963,1.7725,102.16,33.94,107.6503097998,134.87,1.7016,0.4963,1.7725,1.7016,0.4963,1.7725,0.0,0.0,0.0,130.71,96.2716,11.8063,96.9928331695,1.7016,0.4963,1.7725,94.57,11.31,95.243902692,130.71
2020-02-29 01:30:00,96.83464,24.43177,99.8692089148,1.7546400000000002,0.5117700000000001,1.82775,95.08,23.92,98.0427090609,135.11,103.68464,34.63177,109.3154337926,1.7546400000000002,0.5117700000000001,1.82775,101.93,34.12,107.4890659556,134.87,1.7546400000000002,0.5117700000000001,1.82775,1.7546400000000002,0.5117700000000001,1.82775,0.0,0.0,0.0,130.68,96.11464,11.69177,96.8231455183,1.7546400000000002,0.5117700000000001,1.82775,94.36,11.18,95.0200084193,130.68
2020-02-29 02:00:00,94.93704,24.78497,98.1189905261,1.69704,0.49497,1.76775,93.24,24.29,96.3519678055,135.42,101.65704,35.04497,107.5281530757,1.69704,0.49497,1.76775,99.96,34.55,105.762489097,135.18,1.69704,0.49497,1.76775,1.69704,0.49497,1.76775,0.0,0.0,0.0,130.99,94.22704,11.45497,94.9207638236,1.69704,0.49497,1.76775,92.53,10.96,93.1768345674,130.99
2020-02-29 02:30:00,92.8076,25.38555,96.2168216403,1.7676,0.5155500000000001,1.84125,91.04,24.87,94.3758364201,135.4,99.3676,35.65555,105.5710101096,1.7676,0.5155500000000001,1.84125,97.6,35.14,103.7332135818,135.18,1.7676,0.5155500000000001,1.84125,1.7676,0.5155500000000001,1.84125,0.0,0.0,0.0,130.97,92.1276,10.90555,92.7708235522,1.7676,0.5155500000000001,1.84125,90.36,10.39,90.9553830183,130.97
2020-02-29 03:00:00,90.98504,25.88147,94.5945452611,1.68504,0.49147,1.7552500000000002,89.3,25.39,92.8393348748,135.77,97.44504,36.23147,103.9627589042,1.68504,0.49147,1.7552500000000002,95.76,35.74,102.2121577896,135.52,1.68504,0.49147,1.7552500000000002,1.68504,0.49147,1.7552500000000002,0.0,0.0,0.0,131.35,90.33504,10.53147,90.9468598257,1.68504,0.49147,1.7552500000000002,88.65,10.04,89.2167254499,131.35
2020-02-29 03:30:00,88.10568,26.56749,92.0241401653,1.94568,0.56749,2.02675,86.16,26.0,89.9974755202,135.5,94.36568,36.93749,101.3373560409,1.94568,0.56749,2.02675,92.42,36.37,99.3188466506,135.27,1.94568,0.56749,2.02675,1.94568,0.56749,2.02675,0.0,0.0,0.0,131.09,87.49568,9.94749,88.0593355412,1.94568,0.56749,2.02675,85.55,9.38,86.0626916846,131.09
2020-02-29 04:00:00,86.342,27.00725,90.467300814,1.842,0.53725,1.9187500000000002,84.5,26.47,88.5489181187,135.5,92.472,37.38725,99.7440587031,1.842,0.53725,1.9187500000000002,90.63,36.85,97.8351644349,135.27,1.842,0.53725,1.9187500000000002,1.842,0.53725,1.9187500000000002,0.0,0.0,0.0,131.09,85.752,9.44725,86.2708295808,1.842,0.53725,1.9187500000000002,83.91,8.91,84.381729065,131.09
2020-02-29 04:30:00,85.72872,26.60921,89.7633749904,1.8487200000000001,0.5392100000000001,1.92575,83.88,26.07,87.8379149343,135.44,91.82872,36.96921,98.991092048,1.8487200000000001,0.5392100000000001,1.92575,89.98,36.43,97.0749468195,135.18,1.8487200000000001,0.5392100000000001,1.92575,1.8487200000000001,0.5392100000000001,1.92575,0.0,0.0,0.0,130.99,85.14872,9.86921,85.7187600451,1.8487200000000001,0.5392100000000001,1.92575,83.3,9.33,83.8208738919,130.99
2020-02-29 05:00:00,85.54352,26.39436,89.5229359092,1.7635200000000002,0.51436,1.837,83.78,25.88,87.6861608237,135.77,91.64352,36.78436,98.7503108785,1.7635200000000002,0.51436,1.837,89.88,36.27,96.9222745296,135.51,1.7635200000000002,0.51436,1.837,1.7635200000000002,0.51436,1.837,0.0,0.0,0.0,131.31,84.97352,10.19436,85.58284919889999,1.7635200000000002,0.51436,1.837,83.21,9.68,83.771155537,131.31
2020-02-29 05:30:00,86.42832,25.97451,90.2470479726,1.79832,0.52451,1.87325,84.63,25.45,88.3738615202,135.42,92.57832,36.28451,99.4349586411,1.79832,0.52451,1.87325,90.78,35.76,97.569390692,135.16,1.79832,0.52451,1.87325,1.79832,0.52451,1.87325,0.0,0.0,0.0,130.97,85.84832,10.46451,86.4837557947,1.79832,0.52451,1.87325,84.05,9.94,84.6357259082,130.97
2020-02-29 06:00:00,88.796,25.16925,92.2942076274,1.746,0.5092500000000001,1.81875,87.05,24.66,90.4755110513,135.42,95.126,35.43925,101.5130352052,1.746,0.5092500000000001,1.81875,93.38,34.93,99.699194079,135.16,1.746,0.5092500000000001,1.81875,1.746,0.5092500000000001,1.81875,0.0,0.0,0.0,130.97,88.186,11.21925,88.8968062788,1.746,0.5092500000000001,1.81875,86.44,10.71,87.1009626812,130.97
