Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-29 06:30:00,95.35224,22.43107,97.9551048918,1.51224,0.44107,1.57525,93.84,21.99,96.382081841,135.49,102.12224,32.53107,107.1784606064,1.51224,0.44107,1.57525,100.61,32.09,105.6036940642,135.24,1.51224,0.44107,1.57525,1.51224,0.44107,1.57525,0.0,0.0,0.0,131.06,94.64224,13.75107,95.6360053451,1.51224,0.44107,1.57525,93.13,13.31,94.0763147663,131.06
2020-02-29 07:00:00,100.66944,19.44567,102.5303381037,1.21944,0.35567000000000004,1.27025,99.45,19.09,101.2656437297,134.49,107.82944,29.25567,111.7277152629,1.21944,0.35567000000000004,1.27025,106.61,28.9,110.4576937112,134.25,1.21944,0.35567000000000004,1.27025,1.21944,0.35567000000000004,1.27025,0.0,0.0,0.0,130.11,99.88944,15.975670000000001,101.1588960767,1.21944,0.35567000000000004,1.27025,98.67,15.62,99.898715207,130.11
2020-02-29 07:30:00,106.49152,16.30461,107.7324655764,1.18152,0.34461,1.23075,105.31,15.96,106.5125236768,133.51,114.07152,25.78461,116.9493813065,1.18152,0.34461,1.23075,112.89,25.44,115.7209821078,133.28,1.18152,0.34461,1.23075,1.18152,0.34461,1.23075,0.0,0.0,0.0,129.17,105.64152,18.54461,107.2568566944,1.18152,0.34461,1.23075,104.46,18.2,106.0336342865,129.17
2020-02-29 08:00:00,111.062,14.6035,112.0179898777,1.452,0.42350000000000004,1.5125000000000002,109.61,14.18,110.5234115471,133.4,118.952,23.9835,121.3457315947,1.452,0.42350000000000004,1.5125000000000002,117.5,23.56,119.83873998,133.17,1.452,0.42350000000000004,1.5125000000000002,1.452,0.42350000000000004,1.5125000000000002,0.0,0.0,0.0,129.06,110.162,20.2935,112.015589925,1.452,0.42350000000000004,1.5125000000000002,108.71,19.87,110.5109994525,129.06
2020-02-29 08:30:00,118.10744,11.91342,118.7067688022,1.65744,0.48342,1.7265000000000001,116.45,11.43,117.0096038793,132.92,126.45744,21.06342,128.1996559802,1.65744,0.48342,1.7265000000000001,124.8,20.58,126.4854790085,132.7,1.65744,0.48342,1.7265000000000001,1.65744,0.48342,1.7265000000000001,0.0,0.0,0.0,128.6,117.12744,22.80342,119.32658197,1.65744,0.48342,1.7265000000000001,115.47,22.32,117.6074117562,128.6
2020-02-29 09:00:00,123.40576,9.57293,123.7765025761,2.61576,0.7629300000000001,2.7247500000000002,120.79,8.81,121.1108591333,131.89,132.05576,18.43293,133.3360291053,2.61576,0.7629300000000001,2.7247500000000002,129.44,17.67,130.6405086487,131.67,2.61576,0.7629300000000001,2.7247500000000002,2.61576,0.7629300000000001,2.7247500000000002,0.0,0.0,0.0,127.61,122.37576,25.13293,124.9299435922,2.61576,0.7629300000000001,2.7247500000000002,119.76,24.37,122.2143792686,127.61
2020-02-29 09:30:00,126.88128,10.52329,127.3169228613,6.25128,1.82329,6.51175,120.63,8.7,120.9433210227,132.7,135.54128,19.48329,136.9344265452,6.25128,1.82329,6.51175,129.29,17.66,130.4905349058,132.48,6.25128,1.82329,6.51175,6.25128,1.82329,6.51175,0.0,0.0,0.0,128.39,125.85128,26.70329,128.6530620485,6.25128,1.82329,6.51175,119.6,24.88,122.1604453168,128.39
2020-02-29 10:00:00,132.366,8.9705,132.6696190778,6.276,1.8305,6.5375,126.09,7.14,126.291993808,132.73,141.396,17.8105,142.5133071901,6.276,1.8305,6.5375,135.12,15.98,136.0616580819,132.48,6.276,1.8305,6.5375,6.276,1.8305,6.5375,0.0,0.0,0.0,128.44,131.256,28.1805,134.2470786135,6.276,1.8305,6.5375,124.98,26.35,127.7275338367,128.44
2020-02-29 10:30:00,133.5816,8.32005,133.8404538642,7.3716,2.1500500000000002,7.67875,126.21,6.17,126.3607257023,132.38,142.6216,17.08005,143.6406937277,7.3716,2.1500500000000002,7.67875,135.25,14.93,136.0715525009,132.17,7.3716,2.1500500000000002,7.67875,7.3716,2.1500500000000002,7.67875,0.0,0.0,0.0,128.09,132.4616,29.34005,135.6720826425,7.3716,2.1500500000000002,7.67875,125.09,27.19,128.0109534376,128.09
2020-02-29 11:00:00,130.10152,7.44086,130.3141277984,6.31152,1.8408600000000002,6.5745000000000005,123.79,5.6,123.9166013898,132.77,138.99152,16.19086,139.9313638162,6.31152,1.8408600000000002,6.5745000000000005,132.68,14.35,133.4537556609,132.56,6.31152,1.8408600000000002,6.5745000000000005,6.31152,1.8408600000000002,6.5745000000000005,0.0,0.0,0.0,128.47,129.02152,29.76086,132.4094460794,6.31152,1.8408600000000002,6.5745000000000005,122.71,27.92,125.8462176627,128.47
2020-02-29 11:30:00,120.73376,9.89193,121.1383138518,9.02376,2.63193,9.399750000000001,111.71,7.26,111.9456640518,134.2,128.74376,18.87193,130.1195814659,9.02376,2.63193,9.399750000000001,119.72,16.24,120.8164558328,134.0,9.02376,2.63193,9.399750000000001,9.02376,2.63193,9.399750000000001,0.0,0.0,0.0,129.84,119.78376,29.68193,123.4065076415,9.02376,2.63193,9.399750000000001,110.76,27.05,114.0152625748,129.84
2020-02-29 12:00:00,119.8104,12.1897,120.4289032344,10.0104,2.9197,10.4275,109.8,9.27,110.1906207442,133.3,127.7104,21.1997,129.4579991667,10.0104,2.9197,10.4275,117.7,18.28,119.1110758914,133.1,10.0104,2.9197,10.4275,10.0104,2.9197,10.4275,0.0,0.0,0.0,129.01,118.8904,27.5297,122.0361077479,10.0104,2.9197,10.4275,108.88,24.61,111.6266388458,129.01
2020-02-29 12:30:00,113.648,12.78775,114.365180252,10.038,2.92775,10.45625,103.61,9.86,104.0781038451,133.66,121.128,21.86775,123.0861116213,10.038,2.92775,10.45625,111.09,18.94,112.6929975642,133.44,10.038,2.92775,10.45625,10.038,2.92775,10.45625,0.0,0.0,0.0,129.33,112.798,27.18775,116.0282834229,10.038,2.92775,10.45625,102.76,24.26,105.5848720225,129.33
2020-02-29 13:00:00,111.40304,13.24172,112.1872562718,9.98304,2.91172,10.399000000000001,101.42,10.33,101.9447168813,133.22,118.70304,22.28172,120.7761845373,9.98304,2.91172,10.399000000000001,108.72,19.37,110.4320392821,133.01,9.98304,2.91172,10.399000000000001,9.98304,2.91172,10.399000000000001,0.0,0.0,0.0,128.92,110.55304,26.46172,113.6758429861,9.98304,2.91172,10.399000000000001,100.57,23.55,103.2905000472,128.92
2020-02-29 13:30:00,103.25784,15.45062,104.4073904465,8.60784,2.5106200000000003,8.9665,94.65,12.94,95.5304459322,133.61,110.08784,24.70062,112.8248782151,8.60784,2.5106200000000003,8.9665,101.48,22.19,103.8777478578,133.39,8.60784,2.5106200000000003,8.9665,8.60784,2.5106200000000003,8.9665,0.0,0.0,0.0,129.28,102.47784,23.72062,105.1873352845,8.60784,2.5106200000000003,8.9665,93.87,21.21,96.2363808546,129.28
2020-02-29 14:00:00,104.3164,15.2602,105.4266807454,7.4064,2.1602,7.715,96.91,13.1,97.7914009512,133.77,111.3064,24.5402,113.9795424495,7.4064,2.1602,7.715,103.9,22.38,106.2829920542,133.55,7.4064,2.1602,7.715,7.4064,2.1602,7.715,0.0,0.0,0.0,129.44,103.5164,23.2702,106.0997044152,7.4064,2.1602,7.715,96.11,21.11,98.4010375962,129.44
2020-02-29 14:30:00,105.14736,15.04423,106.2181536804,4.91736,1.4342300000000001,5.12225,100.23,13.61,101.1498146316,133.54,112.36736,24.35423,114.9763110917,4.91736,1.4342300000000001,5.12225,107.45,22.92,109.8673240777,133.33,4.91736,1.4342300000000001,5.12225,4.91736,1.4342300000000001,5.12225,0.0,0.0,0.0,129.22,104.30736,21.96423,106.5948063916,4.91736,1.4342300000000001,5.12225,99.39,20.53,101.4881914313,129.22
2020-02-29 15:00:00,104.49448,15.51339,105.6397729066,4.67448,1.36339,4.86925,99.82,14.15,100.817929457,133.61,111.69448,24.84339,114.4239961248,4.67448,1.36339,4.86925,107.02,23.48,109.5654635366,133.39,4.67448,1.36339,4.86925,4.67448,1.36339,4.86925,0.0,0.0,0.0,129.28,103.67448,21.34339,105.8486565808,4.67448,1.36339,4.86925,99.0,19.98,100.9960415066,129.28
2020-02-29 15:30:00,103.62776,16.12643,104.8750417743,6.46776,1.88643,6.73725,97.16,14.24,98.1979796126,133.81,110.63776,25.50643,113.539825212,6.46776,1.88643,6.73725,104.17,23.62,106.8142935192,133.6,6.46776,1.88643,6.73725,6.46776,1.88643,6.73725,0.0,0.0,0.0,129.48,102.81776,21.90643,105.1255603874,6.46776,1.88643,6.73725,96.35,20.02,98.4079412446,129.48
2020-02-29 16:00:00,104.44776,15.82143,105.6392550914,4.42776,1.29143,4.61225,100.02,14.53,101.0698832492,133.5,111.64776,25.18143,114.4522901906,4.42776,1.29143,4.61225,107.22,23.89,109.8492626284,133.28,4.42776,1.29143,4.61225,4.42776,1.29143,4.61225,0.0,0.0,0.0,129.18,103.61776,20.91143,105.7068024872,4.42776,1.29143,4.61225,99.19,19.62,101.1118217618,129.18
2020-02-29 16:30:00,107.01224,15.33857,108.1059260145,3.73224,1.08857,3.88775,103.28,14.25,104.258433232,133.24,114.45224,24.65857,117.0784365947,3.73224,1.08857,3.88775,110.72,23.57,113.2009863031,133.04,3.73224,1.08857,3.88775,3.73224,1.08857,3.88775,0.0,0.0,0.0,128.94,106.14224,20.81857,108.1646336335,3.73224,1.08857,3.88775,102.41,19.73,104.2932452271,128.94
2020-02-29 17:00:00,110.43792,14.18606,111.3453118557,2.79792,0.8160600000000001,2.9145000000000003,107.64,13.37,108.4671678435,133.1,118.18792,23.43606,120.4891420098,2.79792,0.8160600000000001,2.9145000000000003,115.39,22.62,117.5862088002,132.9,2.79792,0.8160600000000001,2.9145000000000003,2.79792,0.8160600000000001,2.9145000000000003,0.0,0.0,0.0,128.83,109.49792,21.31606,111.5534351701,2.79792,0.8160600000000001,2.9145000000000003,106.7,20.5,108.6514611038,128.83
2020-02-29 17:30:00,114.75768,13.138490000000001,115.5073375958,2.73768,0.79849,2.85175,112.02,12.34,112.6976308535,132.66,122.79768,22.27849,124.8022488983,2.73768,0.79849,2.85175,120.06,21.48,121.9663642157,132.47,2.73768,0.79849,2.85175,2.73768,0.79849,2.85175,0.0,0.0,0.0,128.41,113.77768,22.04849,115.8943328099,2.73768,0.79849,2.85175,111.04,21.25,113.0550489806,128.41
2020-02-29 18:00:00,118.7296,13.87655,119.5377620506,5.9196,1.72655,6.16625,112.81,12.15,113.4624105156,132.88,126.8396,23.04655,128.9163589117,5.9196,1.72655,6.16625,120.92,21.32,122.7851326505,132.68,5.9196,1.72655,6.16625,5.9196,1.72655,6.16625,0.0,0.0,0.0,128.62,117.7396,23.31655,120.0261426193,5.9196,1.72655,6.16625,111.82,21.59,113.8852075557,128.62
2020-02-29 18:30:00,124.11552,12.38161,124.7315780829,5.76552,1.68161,6.00575,118.35,10.7,118.8327080395,134.02,132.62552,21.60161,134.3732045828,5.76552,1.68161,6.00575,126.86,19.92,128.4144306533,133.82,5.76552,1.68161,6.00575,5.76552,1.68161,6.00575,0.0,0.0,0.0,129.72,123.06552,25.30161,125.6395386869,5.76552,1.68161,6.00575,117.3,23.62,119.6544792308,129.72
2020-02-29 19:00:00,122.412,13.081,123.108936739,5.832,1.701,6.075,116.58,11.38,117.1341145867,132.08,130.782,22.121,132.6396251691,5.832,1.701,6.075,124.95,20.42,126.6075783672,131.88,5.832,1.701,6.075,5.832,1.701,6.075,0.0,0.0,0.0,127.88,121.372,23.601,123.6453379024,5.832,1.701,6.075,115.54,21.9,117.597200647,127.88
2020-02-29 19:30:00,118.872,13.9335,119.6858170639,5.772,1.6835,6.0125,113.1,12.25,113.761471949,132.2,126.992,23.0335,129.0639771053,5.772,1.6835,6.0125,121.22,21.35,123.0857867505,132.0,5.772,1.6835,6.0125,5.772,1.6835,6.0125,0.0,0.0,0.0,127.96,117.872,22.8835,120.0727402713,5.772,1.6835,6.0125,112.1,21.2,114.0870281846,127.96
2020-02-29 20:00:00,116.73624,12.90682,117.4475871691,2.04624,0.59682,2.1315,114.69,12.31,115.348741649,133.1,124.96624,22.11682,126.9082931358,2.04624,0.59682,2.1315,122.92,21.52,124.789570077,132.9,2.04624,0.59682,2.1315,2.04624,0.59682,2.1315,0.0,0.0,0.0,128.82,115.73624,22.13682,117.8342736603,2.04624,0.59682,2.1315,113.69,21.54,115.7125217943,128.82
2020-02-29 20:30:00,114.7456,13.98705,115.5949405773,1.8756,0.54705,1.95375,112.87,13.44,113.6673677886,134.1,122.8456,23.37705,125.0501015836,1.8756,0.54705,1.95375,120.97,22.83,123.1054417969,133.89,1.8756,0.54705,1.95375,1.8756,0.54705,1.95375,0.0,0.0,0.0,129.78,113.7656,21.48705,115.7769625662,1.8756,0.54705,1.95375,111.89,20.94,113.8325774987,129.78
2020-02-29 21:00:00,110.49888,15.772590000000001,111.6188921131,1.92888,0.56259,2.00925,108.57,15.21,109.6302376172,133.79,118.30888,25.24259,120.9718125712,1.92888,0.56259,2.00925,116.38,24.68,118.9680915204,133.58,1.92888,0.56259,2.00925,1.92888,0.56259,2.00925,0.0,0.0,0.0,129.5,109.55888,19.62259,111.3022651394,1.92888,0.56259,2.00925,107.63,19.06,109.3046225006,129.5
2020-02-29 21:30:00,106.34608,17.31719,107.7468041329,1.87608,0.5471900000000001,1.95425,104.47,16.77,105.8074373567,134.0,113.87608,26.90719,117.0117877389,1.87608,0.5471900000000001,1.95425,112.0,26.36,115.0601998955,133.8,1.87608,0.5471900000000001,1.95425,1.87608,0.5471900000000001,1.95425,0.0,0.0,0.0,129.7,105.46608,18.15719,107.0176507837,1.87608,0.5471900000000001,1.95425,103.59,17.61,105.0761638051,129.7
2020-02-29 22:00:00,102.43088,18.50234,104.0885284892,1.79088,0.52234,1.8655,100.64,17.98,102.2335072273,133.92,109.68088,28.15234,113.2362560537,1.79088,0.52234,1.8655,107.89,27.63,111.3717603345,133.71,1.79088,0.52234,1.8655,1.79088,0.52234,1.8655,0.0,0.0,0.0,129.62,101.59088,16.93234,102.9922862988,1.79088,0.52234,1.8655,99.8,16.41,101.1401408937,129.62
2020-02-29 22:30:00,97.2204,20.3272,99.3227125888,1.9104,0.5572,1.99,95.31,19.77,97.3388360317,134.19,104.1104,30.1072,108.3762837525,1.9104,0.5572,1.99,102.2,29.55,106.3862890602,133.98,1.9104,0.5572,1.99,1.9104,0.5572,1.99,0.0,0.0,0.0,129.86,96.4604,15.3572,97.675239237,1.9104,0.5572,1.99,94.55,14.8,95.7013192177,129.86
2020-02-29 23:00:00,92.12448,22.11089,94.7407582399,1.8544800000000001,0.5408900000000001,1.93175,90.27,21.57,92.8113021135,135.29,98.68448,32.13089,103.7835280045,1.8544800000000001,0.5408900000000001,1.93175,96.83,31.59,101.852722104,135.08,1.8544800000000001,0.5408900000000001,1.93175,1.8544800000000001,0.5408900000000001,1.93175,0.0,0.0,0.0,130.92,91.44448,14.14089,92.5313876069,1.8544800000000001,0.5408900000000001,1.93175,89.59,13.6,90.6163787623,130.92
2020-02-29 23:30:00,86.89008,23.96044,90.1331719591,1.75008,0.51044,1.823,85.14,23.45,88.3103736828,135.29,93.08008,34.09044,99.1264817907,1.75008,0.51044,1.823,91.33,33.58,97.3076836637,135.08,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0.0,0.0,0.0,130.92,86.26008,12.22044,87.1214127261,1.75008,0.51044,1.823,84.51,11.71,85.317431982,130.92
2020-03-01 00:00:00,83.0884,24.80745,86.7126968215,1.8084,0.5274500000000001,1.88375,81.28,24.28,84.8289856122,135.91,89.0184,35.04745,95.6692180906,1.8084,0.5274500000000001,1.88375,87.21,34.52,93.7934672565,135.69,1.8084,0.5274500000000001,1.88375,1.8084,0.5274500000000001,1.88375,0.0,0.0,0.0,131.51,82.5284,11.76745,83.3631194598,1.8084,0.5274500000000001,1.88375,80.72,11.24,81.4988098073,131.51
2020-03-01 00:30:00,81.37392,25.53906,85.2875046056,1.81392,0.5290600000000001,1.8895,79.56,25.01,83.3984034619,135.8,87.18392,35.80906,94.2513908897,1.81392,0.5290600000000001,1.8895,85.37,35.28,92.3726978062,135.58,1.81392,0.5290600000000001,1.8895,1.81392,0.5290600000000001,1.8895,0.0,0.0,0.0,131.41,80.81392,11.00906,81.5603400425,1.81392,0.5290600000000001,1.8895,79.0,10.48,79.6920974752,131.41
2020-03-01 01:00:00,83.27224,25.07107,86.9645014104,1.9922400000000002,0.5810700000000001,2.07525,81.28,24.49,84.8893308962,135.31,89.20224,35.26107,95.9186252954,1.9922400000000002,0.5810700000000001,2.07525,87.21,34.68,93.8524719973,135.09,1.9922400000000002,0.5810700000000001,2.07525,1.9922400000000002,0.5810700000000001,2.07525,0.0,0.0,0.0,130.95,82.68224,11.34107,83.4564118577,1.9922400000000002,0.5810700000000001,2.07525,80.69,10.76,81.404260945,130.95
2020-03-01 01:30:00,83.2688,25.27965,87.0215706452,1.9188,0.5596500000000001,1.99875,81.35,24.72,85.0229433741,135.69,89.1788,35.52965,95.9959082386,1.9188,0.5596500000000001,1.99875,87.26,34.97,94.0064279717,135.45,1.9188,0.5596500000000001,1.99875,1.9188,0.5596500000000001,1.99875,0.0,0.0,0.0,131.3,82.6788,11.29965,83.4473849774,1.9188,0.5596500000000001,1.99875,80.76,10.74,81.4710083404,131.3
2020-03-01 02:00:00,81.0376,25.8018,85.0460198775,1.8576000000000001,0.5418000000000001,1.935,79.18,25.26,83.1116117038,136.33,86.8276,36.1618,94.0569396749,1.8576000000000001,0.5418000000000001,1.935,84.97,35.62,92.1340615625,136.1,1.8576000000000001,0.5418000000000001,1.935,1.8576000000000001,0.5418000000000001,1.935,0.0,0.0,0.0,131.91,80.4876,11.0818,81.2469079104,1.8576000000000001,0.5418000000000001,1.935,78.63,10.54,79.3332748599,131.91
2020-03-01 02:30:00,78.87776,26.83143,83.3164249021,1.78776,0.5214300000000001,1.86225,77.09,26.31,81.4560261736,135.58,84.79776,44.04143,95.5526433829,1.78776,0.5214300000000001,1.86225,83.01,43.52,93.7264663796,135.35,1.78776,0.5214300000000001,1.86225,1.78776,0.5214300000000001,1.86225,0.0,0.0,0.0,131.21,77.88776,17.52143,79.8342261631,1.78776,0.5214300000000001,1.86225,76.1,17.0,77.9757013434,131.21
2020-03-01 03:00:00,77.44024,33.25132,84.2771680409,1.89024,0.55132,1.9689999999999999,75.55,32.7,82.3230982167,135.27,82.74024,43.74132,93.5908670256,1.89024,0.55132,1.9689999999999999,80.85,43.19,91.6629619857,135.04,1.89024,0.55132,1.9689999999999999,1.89024,0.55132,1.9689999999999999,0.0,0.0,0.0,130.9,75.77024,22.84132,79.138202968,1.89024,0.55132,1.9689999999999999,73.88,22.29,77.1692846928,130.9
2020-03-01 03:30:00,75.80488,33.55684,82.9001890384,1.87488,0.54684,1.953,73.93,33.01,80.9648380471,135.27,80.99488,44.07684,92.2113789649,1.87488,0.54684,1.953,79.12,43.53,90.3041267053,135.04,1.87488,0.54684,1.953,1.87488,0.54684,1.953,0.0,0.0,0.0,130.9,74.18488,22.61684,77.5559015949,1.87488,0.54684,1.953,72.31,22.07,75.6030488803,130.9
2020-03-01 04:00:00,74.72392,34.00906,82.0992106067,1.81392,0.5290600000000001,1.8895,72.91,33.48,80.2295363317,135.7,79.83392,44.60906,91.4517523979,1.81392,0.5290600000000001,1.8895,78.02,44.08,89.611197961,135.47,1.81392,0.5290600000000001,1.8895,1.81392,0.5290600000000001,1.8895,0.0,0.0,0.0,131.31,73.13392,22.41906,76.4930356689,1.81392,0.5290600000000001,1.8895,71.32,21.89,74.6037163954,131.31
2020-03-01 04:30:00,73.70104,33.92447,81.1339199217,1.90104,0.55447,1.98025,71.8,33.37,79.1757342877,135.12,78.76104,44.44447,90.4356806546,1.90104,0.55447,1.98025,76.86,43.89,88.5087097409,134.88,1.90104,0.55447,1.98025,1.90104,0.55447,1.98025,0.0,0.0,0.0,130.73,72.16104,22.20447,75.5000276944,1.90104,0.55447,1.98025,70.26,21.65,73.5199979597,130.73
2020-03-01 05:00:00,73.30408,34.08119,80.8394436922,1.92408,0.5611900000000001,2.00425,71.38,33.52,78.8587014856,135.16,78.33408,44.63119,90.1563708801,1.92408,0.5611900000000001,2.00425,76.41,44.07,88.2080098404,134.93,1.92408,0.5611900000000001,2.00425,1.92408,0.5611900000000001,2.00425,0.0,0.0,0.0,130.77,71.77408,22.09119,75.0968656833,1.92408,0.5611900000000001,2.00425,69.85,21.53,73.0928409627,130.77
2020-03-01 05:30:00,73.55272,33.68371,80.8986708096,1.9327200000000002,0.56371,2.01325,71.62,33.12,78.9072797656,134.74,78.60272,44.14371,90.150178724,1.9327200000000002,0.56371,2.01325,76.67,43.58,88.1901655515,134.5,1.9327200000000002,0.56371,2.01325,1.9327200000000002,0.56371,2.01325,0.0,0.0,0.0,130.36,72.00272,22.15371,75.3337809629,1.9327200000000002,0.56371,2.01325,70.07,21.59,73.3207542242,130.36
2020-03-01 06:00:00,74.63248,33.13239,81.6563674067,1.9624800000000002,0.5723900000000001,2.04425,72.67,32.56,79.6309142231,134.39,79.73248,43.52239,90.8375847227,1.9624800000000002,0.5723900000000001,2.04425,77.77,42.95,88.8418561265,134.17,1.9624800000000002,0.5723900000000001,2.04425,1.9624800000000002,0.5723900000000001,2.04425,0.0,0.0,0.0,130.02,73.04248,22.44239,76.4124646472,1.9624800000000002,0.5723900000000001,2.04425,71.08,21.87,74.3684294577,130.02
2020-03-01 06:30:00,77.92008,32.03294,84.2475406896,1.9300800000000002,0.56294,2.0105,75.99,31.47,82.2486534844,134.25,83.26008,42.35294,93.4131278154,1.9300800000000002,0.56294,2.0105,81.33,41.79,91.4383562844,134.04,1.9300800000000002,0.56294,2.0105,1.9300800000000002,0.56294,2.0105,0.0,0.0,0.0,129.89,76.22008,23.362940000000002,79.7203083326,1.9300800000000002,0.56294,2.0105,74.29,22.8,77.71,129.89
2020-03-01 07:00:00,80.33832,30.76201,86.0264315177,1.85832,0.54201,1.93575,78.48,30.22,84.0973174364,134.37,85.82832,41.03201,95.1321520763,1.85832,0.54201,1.93575,83.97,40.49,93.2223202887,134.15,1.85832,0.54201,1.93575,1.85832,0.54201,1.93575,0.0,0.0,0.0,129.99,78.57832,24.64201,82.3515696928,1.85832,0.54201,1.93575,76.72,24.1,80.416219757,129.99
2020-03-01 07:30:00,83.14384,30.05112,88.407963121,2.16384,0.63112,2.254,80.98,29.42,86.1585561625,134.37,88.80384,40.26112,97.5042552015,2.16384,0.63112,2.254,86.64,39.63,95.2734301891,134.15,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0.0,0.0,0.0,129.99,81.29384,25.49112,85.1967465388,2.16384,0.63112,2.254,79.13,24.86,82.9432125011,129.99
2020-03-01 08:00:00,85.56512,29.29816,90.4420916388,3.04512,0.8881600000000001,3.172,82.52,28.41,87.2735842051,133.76,91.32512,39.36816,99.4491305382,3.04512,0.8881600000000001,3.172,88.28,38.48,96.3019667504,133.54,3.04512,0.8881600000000001,3.172,3.04512,0.8881600000000001,3.172,0.0,0.0,0.0,129.43,83.65512,26.19816,87.6614093521,3.04512,0.8881600000000001,3.172,80.61,25.31,84.4900479347,129.43
2020-03-01 08:30:00,89.28616,28.23513,93.6442253087,4.40616,1.28513,4.58975,84.88,26.95,89.0556954944,133.57,95.19616,38.19513,102.5727879823,4.40616,1.28513,4.58975,90.79,36.91,98.0059804298,133.35,4.40616,1.28513,4.58975,4.40616,1.28513,4.58975,0.0,0.0,0.0,129.25,87.29616,27.73513,91.5961625117,4.40616,1.28513,4.58975,82.89,26.45,87.0077847092,129.25
2020-03-01 09:00:00,92.55936,26.80648,96.3629726275,5.91936,1.72648,6.166,86.64,25.08,90.1969844285,132.71,98.57936,36.54648,105.1357951337,5.91936,1.72648,6.166,92.66,34.82,98.9864031067,132.51,5.91936,1.72648,6.166,5.91936,1.72648,6.166,0.0,0.0,0.0,128.42,90.49936,29.32648,95.132416082,5.91936,1.72648,6.166,84.58,27.6,88.9693003232,128.42
2020-03-01 09:30:00,95.99584,25.52462,99.331301831,6.97584,2.03462,7.2665,89.02,23.49,92.0670435063,132.92,102.17584,35.18462,108.0641465253,6.97584,2.03462,7.2665,95.2,33.15,100.8065598064,132.71,6.97584,2.03462,7.2665,6.97584,2.03462,7.2665,0.0,0.0,0.0,128.61,93.85584,31.27462,98.929371565,6.97584,2.03462,7.2665,86.88,29.24,91.6684896788,128.61
2020-03-01 10:00:00,97.94336,24.58973,100.9829519749,7.71336,2.24973,8.03475,90.23,22.34,92.9544431429,132.69,104.19336,34.14973,109.6469804744,7.71336,2.24973,8.03475,96.48,31.9,101.6169296919,132.47,7.71336,2.24973,8.03475,7.71336,2.24973,8.03475,0.0,0.0,0.0,128.39,95.77336,32.43973,101.1181119689,7.71336,2.24973,8.03475,88.06,30.19,93.0913513706,128.39
2020-03-01 10:30:00,100.5796,23.3903,103.263556351,7.7496,2.2603,8.0725,92.83,21.13,95.2044421233,132.23,106.9996,32.8303,111.922933299,7.7496,2.2603,8.0725,99.25,30.57,103.8512753894,132.03,7.7496,2.2603,8.0725,7.7496,2.2603,8.0725,0.0,0.0,0.0,127.95,98.3096,33.2303,103.7739383962,7.7496,2.2603,8.0725,90.56,30.97,95.7092184693,127.95
2020-03-01 11:00:00,103.29432,22.36876,105.6885895837,6.30432,1.8387600000000002,6.567,96.99,20.53,99.1389983811,132.52,109.98432,31.81876,114.4944720666,6.30432,1.8387600000000002,6.567,103.68,29.98,107.9274886208,132.3,6.30432,1.8387600000000002,6.567,6.30432,1.8387600000000002,6.567,0.0,0.0,0.0,128.22,100.88432,33.57876,106.3258159856,6.30432,1.8387600000000002,6.567,94.58,31.74,99.7637409082,128.22
2020-03-01 11:30:00,103.7592,21.6931,106.0026517227,6.3192,1.8431000000000002,6.5825,97.44,19.85,99.4413198826,132.07,110.4892,31.0631,114.7727297674,6.3192,1.8431000000000002,6.5825,104.17,29.22,108.1905601243,131.86,6.3192,1.8431000000000002,6.5825,6.3192,1.8431000000000002,6.5825,0.0,0.0,0.0,127.77,101.3592,34.0731,106.9329863431,6.3192,1.8431000000000002,6.5825,95.04,32.23,100.3562379725,127.77
2020-03-01 12:00:00,105.35952,21.21486,107.474177082,6.35952,1.85486,6.6245,99.0,19.36,100.8752179675,131.97,112.19952,30.55486,116.2855612613,6.35952,1.85486,6.6245,105.84,28.7,109.6621885611,131.76,6.35952,1.85486,6.6245,6.35952,1.85486,6.6245,0.0,0.0,0.0,127.68,102.89952,34.44486,108.5115643452,6.35952,1.85486,6.6245,96.54,32.59,101.8924908911,127.68
2020-03-01 12:30:00,107.25568,20.72874,109.2403842645,5.99568,1.7487400000000002,6.2455,101.26,18.98,103.0234342274,131.89,114.22568,30.03874,118.1094063665,5.99568,1.7487400000000002,6.2455,108.23,28.29,111.8662460262,131.68,5.99568,1.7487400000000002,6.2455,5.99568,1.7487400000000002,6.2455,0.0,0.0,0.0,127.61,104.71568,34.62874,110.2928976492,5.99568,1.7487400000000002,6.2455,98.72,32.88,104.0515872056,127.61
2020-03-01 13:00:00,106.48176,21.32968,108.5970554923,5.14176,1.4996800000000001,5.356,101.34,19.83,103.2619218299,132.06,113.46176,30.69968,117.5416578682,5.14176,1.4996800000000001,5.356,108.32,29.2,112.1867300531,131.85,5.14176,1.4996800000000001,5.356,5.14176,1.4996800000000001,5.356,0.0,0.0,0.0,127.78,103.95176,33.57968,109.2408500333,5.14176,1.4996800000000001,5.356,98.81,32.08,103.8871623445,127.78
2020-03-01 13:30:00,107.11704,21.28247,109.2108226673,5.59704,1.63247,5.83025,101.52,19.65,103.4042209003,131.94,114.10704,30.65247,118.152403677,5.59704,1.63247,5.83025,108.51,29.02,112.3235527394,131.72,5.59704,1.63247,5.83025,5.59704,1.63247,5.83025,0.0,0.0,0.0,127.65,104.57704,33.92247,109.9413082788,5.59704,1.63247,5.83025,98.98,32.29,104.1138055207,127.65
2020-03-01 14:00:00,107.47952,21.07861,109.5269602379,6.02952,1.75861,6.28075,101.45,19.32,103.2732535558,131.9,114.46952,30.40861,118.4396663756,6.02952,1.75861,6.28075,108.44,28.65,112.16084923,131.72,6.02952,1.75861,6.28075,6.02952,1.75861,6.28075,0.0,0.0,0.0,127.62,104.94952,34.33861,110.4243717889,6.02952,1.75861,6.28075,98.92,32.58,104.1471209396,127.62
2020-03-01 14:30:00,109.58776,20.86768,111.5568788126,6.19776,1.80768,6.456,103.39,19.06,105.1321820377,132.05,116.70776,30.21768,120.5562500611,6.19776,1.80768,6.456,110.51,28.41,114.1034101156,131.82,6.19776,1.80768,6.456,6.19776,1.80768,6.456,0.0,0.0,0.0,127.78,106.97776,34.67768,112.4579149051,6.19776,1.80768,6.456,100.78,32.87,106.0049305457,127.78
2020-03-01 15:00:00,106.454,21.97825,108.6991149415,4.7940000000000005,1.39825,4.99375,101.66,20.58,103.7221866333,132.45,113.434,31.43825,117.7099652496,4.7940000000000005,1.39825,4.99375,108.64,30.04,112.7166855439,132.24,4.7940000000000005,1.39825,4.99375,4.7940000000000005,1.39825,4.99375,0.0,0.0,0.0,128.19,103.894,33.09825,109.0387884611,4.7940000000000005,1.39825,4.99375,99.1,31.7,104.0466241644,128.19
2020-03-01 15:30:00,106.52472,21.94346,108.7613507081,4.19472,1.22346,4.3695,102.33,20.72,104.4066439457,132.39,113.56472,31.44346,117.8373319685,4.19472,1.22346,4.3695,109.37,30.22,113.4682567946,132.18,4.19472,1.22346,4.3695,4.19472,1.22346,4.3695,0.0,0.0,0.0,128.12,103.96472,32.86346,109.0351778457,4.19472,1.22346,4.3695,99.77,31.64,104.6668166135,128.12
2020-03-01 16:00:00,107.23384,22.00487,109.4683093176,3.99384,1.16487,4.16025,103.24,20.84,105.3223774893,132.22,114.36384,31.48487,118.618653417,3.99384,1.16487,4.16025,110.37,30.32,114.4588978629,132.0,3.99384,1.16487,4.16025,3.99384,1.16487,4.16025,0.0,0.0,0.0,127.96,104.65384,32.46487,109.5736921476,3.99384,1.16487,4.16025,100.66,31.3,105.4140673724,127.96
2020-03-01 16:30:00,108.21376,21.70818,110.3696649096,3.83376,1.11818,3.9935,104.38,20.59,106.3914117775,131.76,115.37376,31.11818,119.4966343587,3.83376,1.11818,3.9935,111.54,30.0,115.5039895415,131.55,3.83376,1.11818,3.9935,3.83376,1.11818,3.9935,0.0,0.0,0.0,127.52,105.56376,32.30818,110.3971282247,3.83376,1.11818,3.9935,101.73,31.19,106.4039895869,127.52
2020-03-01 17:00:00,112.78168,19.74549,114.4971253742,2.28168,0.66549,2.37675,110.5,19.08,112.1351702188,131.93,120.37168,29.11549,123.8428564915,2.28168,0.66549,2.37675,118.09,28.45,121.4687227232,131.72,2.28168,0.66549,2.37675,2.28168,0.66549,2.37675,0.0,0.0,0.0,127.7,109.96168,33.50549,114.9529857314,2.28168,0.66549,2.37675,107.68,32.84,112.576409607,127.7
2020-03-01 17:30:00,116.16904,19.03972,117.7189737986,2.15904,0.6297200000000001,2.249,114.01,18.41,115.4868312839,131.63,123.98904,28.33972,127.1865628508,2.15904,0.6297200000000001,2.249,121.83,27.71,124.9415583383,131.42,2.15904,0.6297200000000001,2.249,2.15904,0.6297200000000001,2.249,0.0,0.0,0.0,127.43,113.24904,33.83972,118.1967500002,2.15904,0.6297200000000001,2.249,111.09,33.21,115.9477994617,127.43
2020-03-01 18:00:00,119.84272,17.65496,121.1361843117,1.90272,0.55496,1.982,117.94,17.1,119.1732083985,132.25,127.93272,26.96496,130.7436037227,1.90272,0.55496,1.982,126.03,26.41,128.7674221222,132.04,1.90272,0.55496,1.982,1.90272,0.55496,1.982,0.0,0.0,0.0,128.02,116.79272,35.54496,122.0818726364,1.90272,0.55496,1.982,114.89,34.99,120.100009159,128.02
2020-03-01 18:30:00,123.3988,19.00465,124.8536766101,4.9188,1.43465,5.12375,118.48,17.57,119.7756874328,132.79,131.5188,28.38465,134.5469550345,4.9188,1.43465,5.12375,126.6,26.95,129.4367123346,132.58,4.9188,1.43465,5.12375,4.9188,1.43465,5.12375,0.0,0.0,0.0,128.56,120.3288,36.38465,125.7094382497,4.9188,1.43465,5.12375,115.41,34.95,120.5859469424,128.56
2020-03-01 19:00:00,123.476,18.898,124.913798197,5.136,1.498,5.35,118.34,17.4,119.6123555491,132.54,131.596,28.258,134.5957717761,5.136,1.498,5.35,126.46,26.76,129.2603156425,132.32,5.136,1.498,5.35,5.136,1.498,5.35,0.0,0.0,0.0,128.32,120.416,36.418,125.802558718,5.136,1.498,5.35,115.28,34.92,120.4528322623,128.32
2020-03-01 19:30:00,122.1004,19.6847,123.67697883700001,5.0904,1.4847000000000001,5.3025,117.01,18.2,118.4169755567,132.73,130.1004,29.1047,133.3161567187,5.0904,1.4847000000000001,5.3025,125.01,27.62,128.0248589142,132.52,5.0904,1.4847000000000001,5.3025,5.0904,1.4847000000000001,5.3025,0.0,0.0,0.0,128.5,119.0604,35.7247,124.3045978162,5.0904,1.4847000000000001,5.3025,113.97,34.24,119.0022625835,128.5
2020-03-01 20:00:00,118.42952,21.14486,120.3023537253,4.91952,1.43486,5.1245,113.51,19.71,115.2085248582,132.24,126.20952,30.58486,129.8625296221,4.91952,1.43486,5.1245,121.29,29.15,124.7436836076,132.03,4.91952,1.43486,5.1245,4.91952,1.43486,5.1245,0.0,0.0,0.0,128.04,115.49952,33.74486,120.3281126614,4.91952,1.43486,5.1245,110.58,32.31,115.2036132246,128.04
2020-03-01 20:30:00,117.45672,19.23696,119.0216018343,1.32672,0.38696,1.3820000000000001,116.13,18.85,117.6499018274,131.96,125.41672,28.60696,128.6379097156,1.32672,0.38696,1.3820000000000001,124.09,28.22,127.2583847925,131.75,1.32672,0.38696,1.3820000000000001,1.32672,0.38696,1.3820000000000001,0.0,0.0,0.0,127.75,114.44672,33.33696,119.2032072589,1.32672,0.38696,1.3820000000000001,113.12,32.95,117.821207344,127.75
2020-03-01 21:00:00,113.0716,20.6763,114.9464923704,1.2216,0.3563,1.2725,111.85,20.32,113.6808026889,132.46,120.7216,30.1763,124.4359826909,1.2216,0.3563,1.2725,119.5,29.82,123.1644526639,132.24,1.2216,0.3563,1.2725,1.2216,0.3563,1.2725,0.0,0.0,0.0,128.2,110.2016,32.3363,114.8478512653,1.2216,0.3563,1.2725,108.98,31.98,113.5753529601,128.2
2020-03-01 21:30:00,108.31,22.7675,110.6770760196,1.26,0.3675,1.3125,107.05,22.4,109.3684712337,132.72,115.66,32.4175,120.1171507581,1.26,0.3675,1.3125,114.4,32.05,118.8047242327,132.49,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,128.45,105.62,30.5375,109.9460017747,1.26,0.3675,1.3125,104.36,30.17,108.6335054207,128.45
2020-03-01 22:00:00,103.1532,24.1101,105.9333733639,1.0632,0.31010000000000004,1.1075,102.09,23.8,104.8275159488,132.27,110.1532,33.7901,115.2193487581,1.0632,0.31010000000000004,1.1075,109.09,33.48,114.1119559906,132.05,1.0632,0.31010000000000004,1.1075,1.0632,0.31010000000000004,1.1075,0.0,0.0,0.0,128.02,100.5932,28.8101,104.637535083,1.0632,0.31010000000000004,1.1075,99.53,28.5,103.5300482952,128.02
2020-03-01 22:30:00,97.61896,25.79428,100.9693331274,1.00896,0.29428000000000004,1.051,96.61,25.5,99.9186774332,132.87,104.28896,35.63428,110.2088430617,1.00896,0.29428000000000004,1.051,103.28,35.34,109.1589391667,132.63,1.00896,0.29428000000000004,1.051,1.00896,0.29428000000000004,1.051,0.0,0.0,0.0,128.58,95.24896,27.54428,99.1516603078,1.00896,0.29428000000000004,1.051,94.24,27.25,98.1006630966,128.58
2020-03-01 23:00:00,91.29048,27.83014,95.4382964593,0.9604800000000001,0.28014,1.0005,90.33,27.55,94.4378705817,134.02,97.52048,37.91014,104.6299323055,0.9604800000000001,0.28014,1.0005,96.56,37.63,103.6332499732,133.8,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,129.67,89.12048,26.56014,92.9940911685,0.9604800000000001,0.28014,1.0005,88.16,26.28,91.9936084736,129.67
2020-03-01 23:30:00,85.40104,29.97572,90.5090129357,0.9110400000000001,0.26572,0.9490000000000001,84.49,29.71,89.5613990512,135.02,91.27104,40.30572,99.7745148192,0.9110400000000001,0.26572,0.9490000000000001,90.36,40.04,98.8338565472,134.8,0.9110400000000001,0.26572,0.9490000000000001,0.9110400000000001,0.26572,0.9490000000000001,0.0,0.0,0.0,130.63,83.44104,25.26572,87.1823592443,0.9110400000000001,0.26572,0.9490000000000001,82.53,25.0,86.2334094189,130.63
2020-03-02 00:00:00,81.3912,31.1991,87.1659984068,0.9912000000000001,0.2891,1.0325,80.4,30.91,86.1370309449,135.14,86.9812,41.5791,96.4082502188,0.9912000000000001,0.2891,1.0325,85.99,41.29,95.3894344254,134.9,0.9912000000000001,0.2891,1.0325,0.9912000000000001,0.2891,1.0325,0.0,0.0,0.0,130.75,79.5512,24.1691,83.1416791763,0.9912000000000001,0.2891,1.0325,78.56,23.88,82.1092443029,130.75
2020-03-02 00:30:00,80.42784,31.16062,86.2532415962,0.9278400000000001,0.27062,0.9665,79.5,30.89,85.2903400157,134.9,85.95784,41.53062,95.4648765518,0.9278400000000001,0.27062,0.9665,85.03,41.26,94.5118431732,134.66,0.9278400000000001,0.27062,0.9665,0.9278400000000001,0.27062,0.9665,0.0,0.0,0.0,130.52,78.61784,24.07062,82.2201892083,0.9278400000000001,0.27062,0.9665,77.69,23.8,81.2537759123,130.52
2020-03-02 01:00:00,83.22928,30.55479,88.6606352406,0.83928,0.24479,0.8742500000000001,82.39,30.31,87.7884286225,134.53,88.95928,40.85479,97.892121052,0.83928,0.24479,0.8742500000000001,88.12,40.61,97.0273492372,134.29,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,130.15,81.31928,24.30479,84.8737186452,0.83928,0.24479,0.8742500000000001,80.48,24.06,83.9994880937,130.15
2020-03-02 01:30:00,83.93848,30.72164,89.3839336178,0.8284800000000001,0.24164000000000002,0.863,83.11,30.48,88.5228925194,134.6,89.70848,41.03164,98.6468796516,0.8284800000000001,0.24164000000000002,0.863,88.88,40.79,97.7930391183,134.37,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,130.23,82.01848,24.16164,85.5033093453,0.8284800000000001,0.24164000000000002,0.863,81.19,23.92,84.6403124994,130.23
2020-03-02 02:00:00,82.1796,31.04905,87.8494744552,0.8196,0.23905,0.8537500000000001,81.36,30.81,86.9983086042,134.96,87.8396,41.41905,97.1150504868,0.8196,0.23905,0.8537500000000001,87.02,41.18,96.2718692038,134.73,0.8196,0.23905,0.8537500000000001,0.8196,0.23905,0.8537500000000001,0.0,0.0,0.0,130.57,80.3096,24.10905,83.8503318065,0.8196,0.23905,0.8537500000000001,79.49,23.87,82.9966083644,130.57
2020-03-02 02:30:00,81.3024,31.1707,87.0729164795,0.7224,0.2107,0.7525000000000001,80.58,30.96,86.32298651,135.25,86.8924,41.5907,96.3331485225,0.7224,0.2107,0.7525000000000001,86.17,41.38,95.590654878,135.01,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,130.84,79.4624,24.2007,83.0659189695,0.7224,0.2107,0.7525000000000001,78.74,23.99,82.3134721659,130.84
2020-03-02 03:00:00,79.76912,31.65141,85.8191369134,0.75912,0.22141000000000002,0.7907500000000001,79.01,31.43,85.0319057766,135.4,85.27912,42.11141,95.1099319743,0.75912,0.22141000000000002,0.7907500000000001,84.52,41.89,94.3313442075,135.15,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,130.98,77.97912,23.91141,81.5628511282,0.75912,0.22141000000000002,0.7907500000000001,77.22,23.69,80.7721765214,130.98
2020-03-02 03:30:00,79.17064,31.79727,85.3173875448,0.71064,0.20727,0.7402500000000001,78.46,31.59,84.5807288926,135.78,84.63064,42.31727,94.6208040922,0.71064,0.20727,0.7402500000000001,83.92,42.11,93.8925902295,135.55,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,131.35,77.40064,24.07727,81.0590772404,0.71064,0.20727,0.7402500000000001,76.69,23.87,80.3189454612,131.35
2020-03-02 04:00:00,78.37536,32.24198,84.7481110672,0.7953600000000001,0.23198000000000002,0.8285,77.58,32.01,83.9243498634,136.18,83.79536,42.81198,94.0985015239,0.7953600000000001,0.23198000000000002,0.8285,83.0,42.58,93.2848133407,135.96,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,131.74,76.64536,23.95198,80.3007381999,0.7953600000000001,0.23198000000000002,0.8285,75.85,23.72,79.4723908033,131.74
2020-03-02 04:30:00,78.63224,31.94607,84.8739097477,0.6722400000000001,0.19607000000000002,0.70025,77.96,31.75,84.1773372114,136.09,84.06224,42.49607,94.193291477,0.6722400000000001,0.19607000000000002,0.70025,83.39,42.3,93.5049843591,135.86,0.6722400000000001,0.19607000000000002,0.70025,0.6722400000000001,0.19607000000000002,0.70025,0.0,0.0,0.0,131.66,76.89224,24.08607,80.5763944357,0.6722400000000001,0.19607000000000002,0.70025,76.22,23.89,79.8762824623,131.66
2020-03-02 05:00:00,79.1112,31.2566,85.0620773847,0.8112,0.2366,0.845,78.3,31.02,84.2207242904,135.75,84.5712,41.7366,94.3092341661,0.8112,0.2366,0.845,83.76,41.5,93.4772036381,135.53,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,131.31,77.3512,24.6466,81.1828986487,0.8112,0.2366,0.845,76.54,24.41,80.3381584305,131.31
2020-03-02 05:30:00,82.7928,30.16665,88.1173904747,0.7428,0.21665,0.77375,82.05,29.95,87.3453204242,135.44,88.5128,40.54665,97.3578275747,0.7428,0.21665,0.77375,87.77,40.33,96.5923485583,135.23,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,131.03,80.9028,25.35665,84.7833872115,0.7428,0.21665,0.77375,80.16,25.14,84.0097922864,131.03
2020-03-02 06:00:00,88.33648,27.49189,92.5156079511,0.72648,0.21189000000000002,0.75675,87.61,27.28,91.7589804869,134.4,94.40648,37.59189,101.6156172041,0.72648,0.21189000000000002,0.75675,93.68,37.38,100.8623160551,134.17,0.72648,0.21189000000000002,0.75675,0.72648,0.21189000000000002,0.75675,0.0,0.0,0.0,130.02,86.26648,27.08189,90.4175554722,0.72648,0.21189000000000002,0.75675,85.54,26.87,89.6609641929,130.02
2020-03-02 06:30:00,102.36832,20.01701,104.307016202,0.77832,0.22701000000000002,0.8107500000000001,101.59,19.79,103.4996241539,132.04,109.36832,29.39701,113.25022568,0.77832,0.22701000000000002,0.8107500000000001,108.59,29.17,112.4396593734,131.83,0.77832,0.22701000000000002,0.8107500000000001,0.77832,0.22701000000000002,0.8107500000000001,0.0,0.0,0.0,127.76,99.83832,32.45701,104.981653819,0.77832,0.22701000000000002,0.8107500000000001,99.06,32.23,104.171284431,127.76
2020-03-02 07:00:00,114.26024,13.95507,115.1092803538,0.8402400000000001,0.24507,0.8752500000000001,113.42,13.71,114.2456147955,132.02,122.04024,22.98507,124.1858833449,0.8402400000000001,0.24507,0.8752500000000001,121.2,22.74,123.3148312248,131.83,0.8402400000000001,0.24507,0.8752500000000001,0.8402400000000001,0.24507,0.8752500000000001,0.0,0.0,0.0,127.7,111.36024,38.29507,117.760840007,0.8402400000000001,0.24507,0.8752500000000001,110.52,38.05,116.8865813513,127.7
2020-03-02 07:30:00,125.81568,7.91874,126.0646333317,0.9556800000000001,0.27874000000000004,0.9955,124.86,7.64,125.0935218147,130.61,134.36568,16.42874,135.3663158243,0.9556800000000001,0.27874000000000004,0.9955,133.41,16.15,134.3839670496,130.4,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,126.34,122.54568,43.05874,129.8903336552,0.9556800000000001,0.27874000000000004,0.9955,121.59,42.78,128.8963013434,126.34
2020-03-02 08:00:00,131.48336,4.04473,131.5455578789,1.35336,0.39473,1.40975,130.13,3.65,130.1811791312,130.09,140.39336,12.26473,140.9280636852,1.35336,0.39473,1.40975,139.04,11.87,139.5457577284,129.89,1.35336,0.39473,1.40975,1.35336,0.39473,1.40975,0.0,0.0,0.0,125.84,128.05336,46.59473,136.2671342293,1.35336,0.39473,1.40975,126.7,46.2,134.8604093127,125.84
2020-03-02 08:30:00,134.99608,1.19344,135.0013552317,2.68608,0.78344,2.798,132.31,0.41000000000000003,132.310635249,129.6,144.04608,8.98344,144.3259344595,2.68608,0.78344,2.798,141.36,8.2,141.5976327486,129.4,2.68608,0.78344,2.798,2.68608,0.78344,2.798,0.0,0.0,0.0,125.36,131.48608,49.93344,140.6482764345,2.68608,0.78344,2.798,128.8,49.15,137.8592126047,125.36
2020-03-02 09:00:00,134.28288,1.25709,134.2887639989,3.93288,1.14709,4.09675,130.35,0.11,130.3500464135,129.57,143.19288,8.92709,143.4708814309,3.93288,1.14709,4.09675,139.26,7.78,139.4771522508,129.4,3.93288,1.14709,4.09675,3.93288,1.14709,4.09675,0.0,0.0,0.0,125.36,130.81288,50.50709,140.2247328903,3.93288,1.14709,4.09675,126.88,49.36,136.143101184,125.36
2020-03-02 09:30:00,133.57696,2.70078,133.6042606186,6.27696,1.83078,6.5385,127.3,0.87,127.302972864,129.34,142.28696,8.79078,142.5582575618,6.27696,1.83078,6.5385,136.01,6.96,136.1879645931,129.15,6.27696,1.83078,6.5385,6.27696,1.83078,6.5385,0.0,0.0,0.0,125.11,130.20696,51.85078,140.151189146,6.27696,1.83078,6.5385,123.93,50.02,133.6437252549,125.11
2020-03-02 10:00:00,132.93248,3.39739,132.9758869035,7.12248,2.07739,7.41925,125.81,1.32,125.8169245372,129.41,141.56248,8.55739,141.82088939,7.12248,2.07739,7.41925,134.44,6.48,134.5960772088,129.22,7.12248,2.07739,7.41925,7.12248,2.07739,7.41925,0.0,0.0,0.0,125.18,129.61248,52.52739,139.8517846578,7.12248,2.07739,7.41925,122.49,50.45,132.4726484977,125.18
2020-03-02 10:30:00,130.03232,2.87901,130.0641877811,8.36232,2.43901,8.71075,121.67,0.44,121.670795592,129.81,138.36232,9.879010000000001,138.7145501898,8.36232,2.43901,8.71075,130.0,7.44,130.2127244166,129.62,8.36232,2.43901,8.71075,8.36232,2.43901,8.71075,0.0,0.0,0.0,125.57,126.84232,52.43901,137.2545952337,8.36232,2.43901,8.71075,118.48,50.0,128.5982519321,125.57
2020-03-02 11:00:00,129.57904,3.50847,129.6265288013,8.909040000000001,2.59847,9.28025,120.67,0.91,120.67343121,129.67,137.84904,9.51847,138.1772741809,8.909040000000001,2.59847,9.28025,128.94,6.92,129.1255590501,129.47,8.909040000000001,2.59847,9.28025,8.909040000000001,2.59847,9.28025,0.0,0.0,0.0,125.45,126.40904,52.86847,137.0194165579,8.909040000000001,2.59847,9.28025,117.5,50.27,127.8018892662,125.45
2020-03-02 11:30:00,129.93864,4.35252,130.0115171644,9.36864,2.73252,9.759,120.57,1.62,120.5808828132,129.31,138.20864,8.88252,138.493780843,9.36864,2.73252,9.759,128.84,6.15,128.9866973761,129.1,9.36864,2.73252,9.759,9.36864,2.73252,9.759,0.0,0.0,0.0,125.09,126.78864,53.43252,137.5877662679,9.36864,2.73252,9.759,117.42,50.7,127.8981876338,125.09
2020-03-02 12:00:00,129.70712,4.37166,129.7807704934,8.81712,2.57166,9.1845,120.89,1.8,120.9033998695,129.17,138.01712,8.51166,138.2793324002,8.81712,2.57166,9.1845,129.2,5.94,129.3364743605,128.97,8.81712,2.57166,9.1845,8.81712,2.57166,9.1845,0.0,0.0,0.0,124.95,126.55712,53.43166,137.3741129655,8.81712,2.57166,9.1845,117.74,50.86,128.2553983269,124.95
2020-03-02 12:30:00,131.33656,3.7048300000000003,131.388803777,7.93656,2.31483,8.26725,123.4,1.3900000000000001,123.4078283578,129.72,139.79656,8.75483,140.0704295566,7.93656,2.31483,8.26725,131.86,6.44,132.0171700954,129.5,7.93656,2.31483,8.26725,7.93656,2.31483,8.26725,0.0,0.0,0.0,125.48,128.08656,53.12483,138.666558388,7.93656,2.31483,8.26725,120.15,50.81,130.4518248243,125.48
2020-03-02 13:00:00,129.62776,2.50893,129.6520377486,6.88776,2.00893,7.17475,122.74,0.5,122.7410184087,130.8,138.05776,10.53893,138.4594313933,6.88776,2.00893,7.17475,131.17,8.53,131.4470608268,130.6,6.88776,2.00893,7.17475,6.88776,2.00893,7.17475,0.0,0.0,0.0,126.54,126.43776,51.86893,136.663429831,6.88776,2.00893,7.17475,119.55,49.86,129.5307766517,126.54
2020-03-02 13:30:00,128.01536,3.52448,128.0638682658,6.97536,2.03448,7.266,121.04,1.49,121.0491705878,130.91,136.32536,11.66448,136.8234770527,6.97536,2.03448,7.266,129.35,9.63,129.7079773954,130.69,6.97536,2.03448,7.266,6.97536,2.03448,7.266,0.0,0.0,0.0,126.64,124.85536,51.01448,134.8752686388,6.97536,2.03448,7.266,117.88,48.98,127.650831568,126.64
2020-03-02 14:00:00,128.59664,2.63277,128.6235876391,5.66664,1.65277,5.90275,122.93,0.98,122.9339062261,130.82,137.03664,10.76277,137.4586407635,5.66664,1.65277,5.90275,131.37,9.11,131.6854927469,130.6,5.66664,1.65277,5.90275,5.66664,1.65277,5.90275,0.0,0.0,0.0,126.56,125.39664,51.04277,135.3871548285,5.66664,1.65277,5.90275,119.73,49.39,129.5169680003,126.56
2020-03-02 14:30:00,128.15416,3.15913,128.1930919655,4.93416,1.43913,5.13975,123.22,1.72,123.23200396,130.79,136.64416,11.30913,137.111352132,4.93416,1.43913,5.13975,131.71,9.87,132.0792981508,130.6,4.93416,1.43913,5.13975,4.93416,1.43913,5.13975,0.0,0.0,0.0,126.56,124.94416,50.06913,134.6029750677,4.93416,1.43913,5.13975,120.01,48.63,129.4885207267,126.56
2020-03-02 15:00:00,127.25888,3.63634,127.3108224286,5.19888,1.51634,5.4155,122.06,2.12,122.0784092295,130.98,135.64888,11.83634,136.164303655,5.19888,1.51634,5.4155,130.45,10.32,130.8575748667,130.75,5.19888,1.51634,5.4155,5.19888,1.51634,5.4155,0.0,0.0,0.0,126.72,124.09888,49.92634,133.7653596528,5.19888,1.51634,5.4155,118.9,48.41,128.377327048,126.72
2020-03-02 15:30:00,125.36296,5.16753,125.4694190082,5.92296,1.72753,6.16975,119.44,3.44,119.4895275746,131.61,133.58296,13.52753,134.2661583209,5.92296,1.72753,6.16975,127.66,11.8,128.2041949392,131.38,5.92296,1.72753,6.16975,5.92296,1.72753,6.16975,0.0,0.0,0.0,127.33,122.28296,49.32753,131.8572240048,5.92296,1.72753,6.16975,116.36,47.6,125.7195672917,127.33
2020-03-02 16:00:00,127.99776,4.40643,128.0735850609,4.7877600000000005,1.39643,4.98725,123.21,3.01,123.2467614179,131.35,136.45776,12.71643,137.0489980123,4.7877600000000005,1.39643,4.98725,131.67,11.32,132.1557085411,131.12,4.7877600000000005,1.39643,4.98725,4.7877600000000005,1.39643,4.98725,0.0,0.0,0.0,127.07,124.79776,49.27643,134.1739447678,4.7877600000000005,1.39643,4.98725,120.01,47.88,129.2087245506,127.07
2020-03-02 16:30:00,130.87736,4.44548,130.9528375141,4.40736,1.28548,4.591,126.47,3.16,126.5094719774,131.39,139.54736,12.77548,140.1309336735,4.40736,1.28548,4.591,135.14,11.49,135.6275772105,131.17,4.40736,1.28548,4.591,4.40736,1.28548,4.591,0.0,0.0,0.0,127.13,127.55736,49.02548,136.6542270821,4.40736,1.28548,4.591,123.15,47.74,132.0796354477,127.13
2020-03-02 17:00:00,131.85656,7.22233,132.0542103292,6.79656,1.9823300000000001,7.07975,125.06,5.24,125.1697295675,131.13,140.43656,15.67233,141.308348346,6.79656,1.9823300000000001,7.07975,133.64,13.69,134.3393676478,130.91,6.79656,1.9823300000000001,7.07975,6.79656,1.9823300000000001,7.07975,0.0,0.0,0.0,126.9,128.57656,47.53233,137.0811955618,6.79656,1.9823300000000001,7.07975,121.78,45.55,130.0198865559,126.9
2020-03-02 17:30:00,135.43288,6.87209,135.6071185671,5.49288,1.60209,5.72175,129.94,5.27,130.0468242596,131.17,144.33288,15.34209,145.1459953794,5.49288,1.60209,5.72175,138.84,13.74,139.5182181652,130.91,5.49288,1.60209,5.72175,5.49288,1.60209,5.72175,0.0,0.0,0.0,126.94,131.99288,47.15209,140.1621916284,5.49288,1.60209,5.72175,126.5,45.55,134.4509297104,126.94
2020-03-02 18:00:00,137.91568,7.28624,138.1080159991,5.09568,1.48624,5.308,132.82,5.8,132.9465772406,130.82,147.00568,15.74624,147.8465894987,5.09568,1.48624,5.308,141.91,14.26,142.6246672213,130.61,5.09568,1.48624,5.308,5.09568,1.48624,5.308,0.0,0.0,0.0,126.64,134.38568,46.14624,142.0879532374,5.09568,1.48624,5.308,129.29,44.66,136.7860362025,126.64
2020-03-02 18:30:00,141.38024,7.14132,141.5604842949,4.77024,1.3913200000000001,4.969,136.61,5.75,136.7309569922,130.48,150.72024,15.58132,151.5234908475,4.77024,1.3913200000000001,4.969,145.95,14.19,146.6381894324,130.28,4.77024,1.3913200000000001,4.969,4.77024,1.3913200000000001,4.969,0.0,0.0,0.0,126.32,137.72024,45.83132,145.146045067,4.77024,1.3913200000000001,4.969,132.95,44.44,140.1806552275,126.32
2020-03-02 19:00:00,140.98088,7.47734,141.1790322217,4.79088,1.39734,4.9905,136.19,6.08,136.3256487239,130.48,150.31088,15.93734,151.1534301716,4.79088,1.39734,4.9905,145.52,14.54,146.2445964814,130.28,4.79088,1.39734,4.9905,4.79088,1.39734,4.9905,0.0,0.0,0.0,126.32,137.35088,45.45734,144.6776900446,4.79088,1.39734,4.9905,132.56,44.06,139.690505046,126.32
2020-03-02 19:30:00,137.77616,9.36263,138.0939140761,4.70616,1.37263,4.90225,133.07,7.99,133.3096583148,131.37,146.86616,18.04263,147.9702857011,4.70616,1.37263,4.90225,142.16,16.67,143.1340438191,131.16,4.70616,1.37263,4.90225,4.70616,1.37263,4.90225,0.0,0.0,0.0,127.16,134.23616,44.31263,141.361083149,4.70616,1.37263,4.90225,129.53,42.94,136.4619525729,127.16
