Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-02 20:00:00,133.6576,11.9093,134.1871285342,4.7976,1.3993,4.9975000000000005,128.86,10.51,129.2878946383,132.52,142.4676,20.8493,143.9851046471,4.7976,1.3993,4.9975000000000005,137.67,19.45,139.0371583427,132.31,4.7976,1.3993,4.9975000000000005,4.7976,1.3993,4.9975000000000005,0.0,0.0,0.0,128.27,130.2576,42.7693,137.0994361048,4.7976,1.3993,4.9975000000000005,125.46,41.37,132.1048390484,128.27
2020-03-02 20:30:00,130.80568,11.11999,131.2774927315,1.16568,0.33999,1.21425,129.64,10.78,130.0874244499,132.01,139.65568,20.01999,141.0833404618,1.16568,0.33999,1.21425,138.49,19.68,139.8813157645,131.81,1.16568,0.33999,1.21425,1.16568,0.33999,1.21425,0.0,0.0,0.0,127.79,127.37568,41.03999,133.8239314721,1.16568,0.33999,1.21425,126.21,40.7,132.610158359,127.79
2020-03-02 21:00:00,125.86768000000001,12.14099,126.4518742714,1.2376800000000001,0.36099000000000003,1.28925,124.63,11.78,125.1854835834,130.04,134.35768,20.87099,135.9690567687,1.2376800000000001,0.36099000000000003,1.28925,133.12,20.51,134.690736504,129.83,1.2376800000000001,0.36099000000000003,1.28925,1.2376800000000001,0.36099000000000003,1.28925,0.0,0.0,0.0,125.88,122.55768,38.64099,128.5049066579,1.2376800000000001,0.36099000000000003,1.28925,121.32,38.28,127.2159612627,125.88
2020-03-02 21:30:00,119.61424,14.43582,120.482194991,1.01424,0.29582,1.0565,118.6,14.14,119.4399413932,129.54,127.71424,23.25582,129.8143299588,1.01424,0.29582,1.0565,126.7,22.96,128.76354919,129.33,1.01424,0.29582,1.0565,1.01424,0.29582,1.0565,0.0,0.0,0.0,125.38,116.51424,35.91582,121.9242151873,1.01424,0.29582,1.0565,115.5,35.62,120.8678385676,125.38
2020-03-02 22:00:00,112.78192,17.57056,114.142393779,0.9619200000000001,0.28056000000000003,1.002,111.82,17.29,113.1488245631,130.47,120.43192,26.66056,123.3476096826,0.9619200000000001,0.28056000000000003,1.002,119.47,26.38,122.3478046391,130.26,0.9619200000000001,0.28056000000000003,1.002,0.9619200000000001,0.28056000000000003,1.002,0.0,0.0,0.0,126.25,109.90192,33.60056,114.9235817924,0.9619200000000001,0.28056000000000003,1.002,108.94,33.32,113.9216660693,126.25
2020-03-02 22:30:00,103.83144,21.31167,105.9960150697,1.17144,0.34167000000000003,1.22025,102.66,20.97,104.7798477762,130.98,110.88144,30.68167,115.0480708681,1.17144,0.34167000000000003,1.22025,109.71,30.34,113.8279390132,130.78,1.17144,0.34167000000000003,1.22025,1.17144,0.34167000000000003,1.22025,0.0,0.0,0.0,126.73,101.25144,30.58167,105.7690533288,1.17144,0.34167000000000003,1.22025,100.08,30.24,104.5488593912,126.73
2020-03-02 23:00:00,96.72072,23.83396,99.6140317756,1.35072,0.39396000000000003,1.407,95.37,23.44,98.2083015839,131.69,103.30072,33.41396,108.570398707,1.35072,0.39396000000000003,1.407,101.95,33.02,107.1640000187,131.48,1.35072,0.39396000000000003,1.407,1.35072,0.39396000000000003,1.407,0.0,0.0,0.0,127.4,94.40072,28.79396,98.6944176182,1.35072,0.39396000000000003,1.407,93.05,28.4,97.287524894,127.4
2020-03-02 23:30:00,90.29728,26.02879,93.973914914,1.12728,0.32879,1.17425,89.17,25.7,92.7996707968,132.69,96.45728,35.84879,102.9035597512,1.12728,0.32879,1.17425,95.33,35.52,101.7323906138,132.47,1.12728,0.32879,1.17425,1.12728,0.32879,1.17425,0.0,0.0,0.0,128.35,88.15728,27.40879,92.3198125337,1.12728,0.32879,1.17425,87.03,27.08,91.1457475695,128.35
2020-03-03 00:00:00,85.80168,27.23799,90.0213107551,1.02168,0.29799000000000003,1.06425,84.78,26.94,88.9573605724,132.89,91.68168,37.14799,98.9217044367,1.02168,0.29799000000000003,1.06425,90.66,36.85,97.8629557085,132.66,1.02168,0.29799000000000003,1.06425,1.02168,0.29799000000000003,1.06425,0.0,0.0,0.0,128.54,83.82168,26.32799,87.8591890212,1.02168,0.29799000000000003,1.06425,82.8,26.03,86.7951663401,128.54
2020-03-03 00:30:00,84.23472,28.00971,88.7695438073,1.16472,0.33971,1.21325,83.07,27.67,87.5571459105,132.96,89.99472,37.96971,97.6767551947,1.16472,0.33971,1.21325,88.83,37.63,96.4716839285,132.74,1.16472,0.33971,1.21325,1.16472,0.33971,1.21325,0.0,0.0,0.0,128.62,82.29472,25.72971,86.2231924517,1.16472,0.33971,1.21325,81.13,25.39,85.0101699798,128.62
2020-03-03 01:00:00,86.66264,27.56452,90.94072759,1.11264,0.32452000000000003,1.159,85.55,27.24,89.7820700363,132.45,92.58264,37.44452,99.8680995484,1.11264,0.32452000000000003,1.159,91.47,37.12,98.7150206402,132.23,1.11264,0.32452000000000003,1.159,1.11264,0.32452000000000003,1.159,0.0,0.0,0.0,128.14,84.64264,25.75452,88.4741307197,1.11264,0.32452000000000003,1.159,83.53,25.43,87.3152094426,128.14
2020-03-03 01:30:00,87.51632,27.57851,91.7588169069,1.12632,0.32851,1.17325,86.39,27.25,90.585841057,132.65,93.48632,37.48851,100.7227899195,1.12632,0.32851,1.17325,92.36,37.16,99.5551867057,132.44,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,128.33,85.46632,25.88851,89.301213902,1.12632,0.32851,1.17325,84.34,25.56,88.1280273239,128.33
2020-03-03 02:00:00,85.75512,28.01441,90.2150085843,1.21512,0.35441,1.2657500000000002,84.54,27.66,88.9499139966,133.07,91.62512,37.98441,99.1865818448,1.21512,0.35441,1.2657500000000002,90.41,37.63,97.9284687923,132.84,1.21512,0.35441,1.2657500000000002,1.21512,0.35441,1.2657500000000002,0.0,0.0,0.0,128.72,83.77512,25.87441,87.679848448,1.21512,0.35441,1.2657500000000002,82.56,25.52,86.4142580828,128.72
2020-03-03 02:30:00,85.064,28.307,89.6502668429,1.224,0.357,1.275,83.84,27.95,88.3761738253,133.47,90.884,38.347,98.6427588067,1.224,0.357,1.275,89.66,37.99,97.3763610945,133.25,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,129.11,83.124,25.907,87.0676290305,1.224,0.357,1.275,81.9,25.55,85.7928464384,129.11
2020-03-03 03:00:00,83.42464,28.83677,88.2679435762,1.15464,0.33677,1.20275,82.27,28.5,87.0666577973,133.72,89.12464,38.92677,97.2547935979,1.15464,0.33677,1.20275,87.97,38.59,96.0620060169,133.51,1.15464,0.33677,1.20275,1.15464,0.33677,1.20275,0.0,0.0,0.0,129.35,81.51464,25.57677,85.4330597483,1.15464,0.33677,1.20275,80.36,25.24,84.2305597749,129.35
2020-03-03 03:30:00,82.68664,28.84277,87.5727458503,0.8666400000000001,0.25277,0.90275,81.82,28.59,86.6712207137,134.03,88.37664,38.97277,96.588339354,0.8666400000000001,0.25277,0.90275,87.51,38.72,95.6934611141,133.81,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,129.64,80.80664,25.64277,84.77773718,0.8666400000000001,0.25277,0.90275,79.94,25.39,83.8752388968,129.64
2020-03-03 04:00:00,81.55696,29.35953,86.6805614095,0.7869600000000001,0.22953,0.8197500000000001,80.77,29.13,85.8623887392,134.27,87.16696,39.54953,95.7196126134,0.7869600000000001,0.22953,0.8197500000000001,86.38,39.32,94.9082019638,134.04,0.7869600000000001,0.22953,0.8197500000000001,0.7869600000000001,0.22953,0.8197500000000001,0.0,0.0,0.0,129.88,79.69696,25.24953,83.6011016582,0.7869600000000001,0.22953,0.8197500000000001,78.91,25.02,82.7815710167,129.88
2020-03-03 04:30:00,81.29,29.45125,86.4606281874,0.93,0.27125000000000005,0.9687500000000001,80.36,29.18,85.4938711254,134.27,86.87,39.63125,95.4831549362,0.93,0.27125000000000005,0.9687500000000001,85.94,39.36,94.5245640032,134.04,0.93,0.27125000000000005,0.9687500000000001,0.93,0.27125000000000005,0.9687500000000001,0.0,0.0,0.0,129.88,79.45,25.25125,83.3662289333,0.93,0.27125000000000005,0.9687500000000001,78.52,24.98,82.3977596783,129.88
2020-03-03 05:00:00,82.23168,28.76299,87.1169259637,0.90168,0.26299,0.93925,81.33,28.5,86.1789933801,134.1,87.87168,38.89299,96.0942080313,0.90168,0.26299,0.93925,86.97,38.63,95.1633217159,133.87,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,129.71,80.35168,25.80299,84.3930493095,0.90168,0.26299,0.93925,79.45,25.54,83.4541436958,129.71
2020-03-03 05:30:00,85.37056,27.53683,89.7017810367,0.8805600000000001,0.25683,0.9172500000000001,84.49,27.28,88.7849001802,133.49,91.25056,37.52683,98.6657370629,0.8805600000000001,0.25683,0.9172500000000001,90.37,37.27,97.7537201338,133.27,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,129.12,83.41056,26.45683,87.5059162181,0.8805600000000001,0.25683,0.9172500000000001,82.53,26.2,86.588919037,129.12
2020-03-03 06:00:00,90.90224,25.23232,94.3392135307,1.00224,0.29232,1.044,89.9,24.94,93.2953032044,132.62,97.11224,34.98232,103.220879043,1.00224,0.29232,1.044,96.11,34.69,102.1789029105,132.4,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0.0,0.0,0.0,128.29,88.74224,27.98232,93.0494244625,1.00224,0.29232,1.044,87.74,27.69,92.0056721078,128.29
2020-03-03 06:30:00,104.71088,17.87734,106.2260216512,0.9508800000000001,0.27734000000000003,0.9905,103.76,17.6,105.2420904391,131.08,111.86088,27.00734,115.0749881088,0.9508800000000001,0.27734000000000003,0.9905,110.91,26.73,114.0855862938,130.86,0.9508800000000001,0.27734000000000003,0.9905,0.9508800000000001,0.27734000000000003,0.9905,0.0,0.0,0.0,126.8,102.12088,33.82734,107.5777070933,0.9508800000000001,0.27734000000000003,0.9905,101.17,33.55,106.5878576574,126.8
2020-03-03 07:00:00,115.34456,13.00133,116.0749848303,0.9645600000000001,0.28133,1.00475,114.38,12.72,115.0851111135,130.91,123.20456,21.84133,125.1255661364,0.9645600000000001,0.28133,1.00475,122.24,21.56,124.1267545697,130.69,0.9645600000000001,0.28133,1.00475,0.9645600000000001,0.28133,1.00475,0.0,0.0,0.0,126.63,112.41456,38.40133,118.7926573731,0.9645600000000001,0.28133,1.00475,111.45,38.12,117.7889506703,126.63
2020-03-03 07:30:00,126.6232,6.73885,126.8023930277,1.0932,0.31885,1.13875,125.53,6.42,125.69406231,130.02,135.2432,15.10885,136.0845343695,1.0932,0.31885,1.13875,134.15,14.79,134.9628341433,129.8,1.0932,0.31885,1.13875,1.0932,0.31885,1.13875,0.0,0.0,0.0,125.76,123.3532,43.84885,130.914986142,1.0932,0.31885,1.13875,122.26,43.53,129.7781510887,125.76
2020-03-03 08:00:00,131.79336,3.35848,131.8361449983,1.74336,0.50848,1.816,130.05,2.85,130.0812246252,129.98,140.71336,11.50848,141.1831958641,1.74336,0.50848,1.816,138.97,11.0,139.4046659908,129.8,1.74336,0.50848,1.816,1.74336,0.50848,1.816,0.0,0.0,0.0,125.74,128.37336,47.36848,136.8338132744,1.74336,0.50848,1.816,126.63,46.86,135.0222814946,125.74
2020-03-03 08:30:00,133.99824,1.59532,134.0077362282,2.89824,0.8453200000000001,3.019,131.1,0.75,131.1021452914,129.16,142.98824,8.88532,143.2640418591,2.89824,0.8453200000000001,3.019,140.09,8.04,140.3205248707,128.96,2.89824,0.8453200000000001,3.019,2.89824,0.8453200000000001,3.019,0.0,0.0,0.0,124.95,130.53824,49.74532,139.6954865563,2.89824,0.8453200000000001,3.019,127.64,48.9,136.6864280022,124.95
2020-03-03 09:00:00,134.73576,2.27543,134.7549724666,3.03576,0.88543,3.1622500000000002,131.7,1.3900000000000001,131.7073350273,128.97,143.77576,7.24543,143.9582071973,3.03576,0.88543,3.1622500000000002,140.74,6.36,140.883629993,128.76,3.03576,0.88543,3.1622500000000002,3.03576,0.88543,3.1622500000000002,0.0,0.0,0.0,124.76,131.24576,51.05543,140.8265118877,3.03576,0.88543,3.1622500000000002,128.21,50.17,137.6765521067,124.76
2020-03-03 09:30:00,139.02736,4.21673,139.0912924682,2.69736,0.78673,2.80975,136.33,3.43,136.3731417839,130.16,147.23736,11.49673,147.6855273223,2.69736,0.78673,2.80975,144.54,10.71,144.9362470192,129.97,2.69736,0.78673,2.80975,2.69736,0.78673,2.80975,0.0,0.0,0.0,125.89,137.04736,41.68673,143.2472070969,2.69736,0.78673,2.80975,134.35,40.9,140.4376463061,125.89
2020-03-03 10:00:00,140.86056,4.40433,140.9293989424,2.6205600000000002,0.7643300000000001,2.72975,138.24,3.64,138.2879141502,131.06,148.45056,14.78433,149.1849361627,2.6205600000000002,0.7643300000000001,2.72975,145.83,14.02,146.50238667,130.85,2.6205600000000002,0.7643300000000001,2.72975,2.6205600000000002,0.7643300000000001,2.72975,0.0,0.0,0.0,126.77,139.54056,36.94433,144.3483682078,2.6205600000000002,0.7643300000000001,2.72975,136.92,36.18,141.6194859474,126.77
2020-03-03 10:30:00,138.7312,3.5591,138.7768462181,2.9112,0.8491000000000001,3.0325,135.82,2.71,135.8470334604,131.52,146.2312,13.9991,146.899757162,2.9112,0.8491000000000001,3.0325,143.32,13.15,143.9220097831,131.32,2.9112,0.8491000000000001,3.0325,2.9112,0.8491000000000001,3.0325,0.0,0.0,0.0,127.21,137.4612,36.4291,142.2064022196,2.9112,0.8491000000000001,3.0325,134.55,35.58,139.1748500987,127.21
2020-03-03 11:00:00,140.08176,4.21593,140.1451873967,2.59176,0.7559300000000001,2.69975,137.49,3.46,137.5335293665,131.25,147.65176,14.62593,148.3743915218,2.59176,0.7559300000000001,2.69975,145.06,13.87,145.7215855664,131.05,2.59176,0.7559300000000001,2.69975,2.59176,0.7559300000000001,2.69975,0.0,0.0,0.0,126.96,138.78176,36.87593,143.5973924626,2.59176,0.7559300000000001,2.69975,136.19,36.12,140.8984403746,126.96
2020-03-03 11:30:00,139.44752,4.05136,139.5063595396,2.50752,0.73136,2.612,136.94,3.32,136.9802394508,131.17,146.99752,14.45136,147.7061701216,2.50752,0.73136,2.612,144.49,13.72,145.1399273115,130.98,2.50752,0.73136,2.612,2.50752,0.73136,2.612,0.0,0.0,0.0,126.89,138.16752,36.67136,142.9512232449,2.50752,0.73136,2.612,135.66,35.94,140.340012826,126.89
2020-03-03 12:00:00,140.58992,4.69831,140.6684034262,2.35992,0.6883100000000001,2.45825,138.23,4.01,138.2881520594,130.78,148.20992,15.06831,148.9739385015,2.35992,0.6883100000000001,2.45825,145.85,14.38,146.5571796262,130.58,2.35992,0.6883100000000001,2.45825,2.35992,0.6883100000000001,2.45825,0.0,0.0,0.0,126.5,139.28992,37.14831,144.1585195174,2.35992,0.6883100000000001,2.45825,136.93,36.46,141.7009403639,126.5
2020-03-03 12:30:00,141.57288,5.03834,141.662504642,2.94288,0.8583400000000001,3.0655,138.63,4.18,138.6930037889,130.7,149.22288,15.41834,150.0173094141,2.94288,0.8583400000000001,3.0655,146.28,14.56,147.0028299047,130.5,2.94288,0.8583400000000001,3.0655,2.94288,0.8583400000000001,3.0655,0.0,0.0,0.0,126.42,140.26288,37.48834,145.1862636128,2.94288,0.8583400000000001,3.0655,137.32,36.63,142.1215652179,126.42
2020-03-03 13:00:00,141.0096,3.59405,141.0553951026,2.8596,0.8340500000000001,2.9787500000000002,138.15,2.76,138.1775672821,131.17,148.6196,13.96405,149.2741779296,2.8596,0.8340500000000001,2.9787500000000002,145.76,13.13,146.3501776562,130.96,2.8596,0.8340500000000001,2.9787500000000002,2.8596,0.8340500000000001,2.9787500000000002,0.0,0.0,0.0,126.88,139.6996,36.22405,144.319645366,2.8596,0.8340500000000001,2.9787500000000002,136.84,35.39,141.3422714548,126.88
2020-03-03 13:30:00,139.8952,2.82735,139.923768142,3.8652,1.12735,4.02625,136.03,1.7000000000000002,136.040622242,131.0,147.4152,13.11735,147.9976555965,3.8652,1.12735,4.02625,143.55,11.99,144.0498615064,130.81,3.8652,1.12735,4.02625,3.8652,1.12735,4.02625,0.0,0.0,0.0,126.73,138.6252,35.39735,143.0731227801,3.8652,1.12735,4.02625,134.76,34.27,139.0492376822,126.73
2020-03-03 14:00:00,138.10728,3.03504,138.1406249327,4.33728,1.26504,4.518,133.77,1.77,133.7817095122,131.18,145.49728,13.36504,146.1098312284,4.33728,1.26504,4.518,141.16,12.1,141.6776467902,130.98,4.33728,1.26504,4.518,4.33728,1.26504,4.518,0.0,0.0,0.0,126.9,136.84728,35.69504,141.4260015839,4.33728,1.26504,4.518,132.51,34.43,136.909915638,126.9
2020-03-03 14:30:00,137.8232,2.4351000000000003,137.8447103456,3.1032,0.9051,3.2325,134.72,1.53,134.7286877395,131.22,145.2832,12.7651,145.842915427,3.1032,0.9051,3.2325,142.18,11.86,142.673795772,130.98,3.1032,0.9051,3.2325,3.1032,0.9051,3.2325,0.0,0.0,0.0,126.93,136.5732,35.0951,141.0103010501,3.1032,0.9051,3.2325,133.47,34.19,137.779523152,126.93
2020-03-03 15:00:00,135.4744,1.70795,135.4851657879,3.2843999999999998,0.9579500000000001,3.42125,132.19,0.75,132.1921276022,131.54,142.7944,12.06795,143.3034406027,3.2843999999999998,0.9579500000000001,3.42125,139.51,11.11,139.9516780893,131.33,3.2843999999999998,0.9579500000000001,3.42125,3.2843999999999998,0.9579500000000001,3.42125,0.0,0.0,0.0,127.23,134.2444,34.59795,138.6310826459,3.2843999999999998,0.9579500000000001,3.42125,130.96,33.64,135.2115793858,127.23
2020-03-03 15:30:00,137.72792,1.51106,137.736208928,2.43792,0.71106,2.5395,135.29,0.8,135.2923652687,131.7,145.21792,11.87106,145.7023210338,2.43792,0.71106,2.5395,142.78,11.16,143.2154810068,131.49,2.43792,0.71106,2.5395,2.43792,0.71106,2.5395,0.0,0.0,0.0,127.4,136.47792,34.41106,140.7492227256,2.43792,0.71106,2.5395,134.04,33.7,138.2114741981,127.4
2020-03-03 16:00:00,139.41872,2.18171,139.435789326,3.4687200000000002,1.01171,3.61325,135.95,1.17,135.9550344783,131.7,146.92872,12.51171,147.4604748669,3.4687200000000002,1.01171,3.61325,143.46,11.5,143.9201917731,131.49,3.4687200000000002,1.01171,3.61325,3.4687200000000002,1.01171,3.61325,0.0,0.0,0.0,127.4,138.13872,35.07171,142.5213345628,3.4687200000000002,1.01171,3.61325,134.67,34.06,138.9103757824,127.4
2020-03-03 16:30:00,135.85504,5.40897,135.962674473,7.74504,2.25897,8.06775,128.11,3.15,128.1487206335,133.03,142.95504,9.52897,143.272274815,7.74504,2.25897,8.06775,135.21,7.27,135.4053063953,132.81,7.74504,2.25897,8.06775,7.74504,2.25897,8.06775,0.0,0.0,0.0,128.68,134.66504,32.84897,138.6135917876,7.74504,2.25897,8.06775,126.92,30.59,130.5543354317,128.68
2020-03-03 17:00:00,136.0472,6.82585,136.2183279007,6.8772,2.00585,7.16375,129.17,4.82,129.259898267,133.08,143.2072,7.50585,143.4037653483,6.8772,2.00585,7.16375,136.33,5.5,136.440898927,132.87,6.8772,2.00585,7.16375,6.8772,2.00585,7.16375,0.0,0.0,0.0,128.75,134.8672,30.89585,138.3608152009,6.8772,2.00585,7.16375,127.99,28.89,131.2100308665,128.75
2020-03-03 17:30:00,137.8044,7.5717,138.0122577898,5.5944,1.6317,5.8275,132.21,5.94,132.3433704422,133.08,145.1044,5.9417,145.2259986994,5.5944,1.6317,5.8275,139.51,4.31,139.5765603531,132.87,5.5944,1.6317,5.8275,5.5944,1.6317,5.8275,0.0,0.0,0.0,128.75,136.5444,29.3817,139.6698158739,5.5944,1.6317,5.8275,130.95,27.75,133.8580031227,128.75
2020-03-03 18:00:00,139.5628,7.5004,139.7641983628,5.2128,1.5204,5.43,134.35,5.98,134.4830208614,132.59,146.9928,5.7204,147.1040659805,5.2128,1.5204,5.43,141.78,4.2,141.8421954145,132.39,5.2128,1.5204,5.43,5.2128,1.5204,5.43,0.0,0.0,0.0,128.31,138.2828,29.0204,141.2951393078,5.2128,1.5204,5.43,133.07,27.5,135.8818416861,128.31
2020-03-03 18:30:00,143.3072,7.3721,143.4966948409,5.0472,1.4721,5.2575,138.26,5.9,138.3858287542,132.06,150.9172,5.6521,151.0230031825,5.0472,1.4721,5.2575,145.87,4.18,145.9298780237,131.85,5.0472,1.4721,5.2575,5.0472,1.4721,5.2575,0.0,0.0,0.0,127.81,141.9672,28.772100000000002,144.8534418447,5.0472,1.4721,5.2575,136.92,27.3,139.6151009024,127.81
2020-03-03 19:00:00,143.16128,7.61329,143.3635737412,4.81128,1.4032900000000001,5.01175,138.35,6.21,138.4893013918,132.22,150.78128,5.27329,150.8734634913,4.81128,1.4032900000000001,5.01175,145.97,3.87,146.021292283,132.01,4.81128,1.4032900000000001,5.01175,4.81128,1.4032900000000001,5.01175,0.0,0.0,0.0,127.96,141.83128,28.42329,144.6512889706,4.81128,1.4032900000000001,5.01175,137.02,27.02,139.6587297665,127.96
2020-03-03 19:30:00,140.2576,8.86555,140.5375121971,4.6476,1.35555,4.8412500000000005,135.61,7.51,135.81779044,132.83,147.7076,3.9655500000000004,147.7608225632,4.6476,1.35555,4.8412500000000005,143.06,2.61,143.0838065611,132.63,4.6476,1.35555,4.8412500000000005,4.6476,1.35555,4.8412500000000005,0.0,0.0,0.0,128.56,138.9476,27.39555,141.6225677834,4.6476,1.35555,4.8412500000000005,134.3,26.04,136.8012119829,128.56
2020-03-03 20:00:00,136.51328,10.15554,136.8905059128,4.61328,1.34554,4.8055,131.9,8.81,132.19389585,132.41,143.76328,2.54554,143.7858144959,4.61328,1.34554,4.8055,139.15,1.2,139.1551741762,132.21,4.61328,1.34554,4.8055,4.61328,1.34554,4.8055,0.0,0.0,0.0,128.16,135.24328,25.97554,137.7151896613,4.61328,1.34554,4.8055,130.63,24.63,132.9316884719,128.16
2020-03-03 20:30:00,133.3792,9.12685,133.6911006147,0.9492,0.27685000000000004,0.9887500000000001,132.43,8.85,132.725383405,131.5,140.6392,1.27685,140.6449960808,0.9492,0.27685000000000004,0.9887500000000001,139.69,1.0,139.6935793084,131.31,0.9492,0.27685000000000004,0.9887500000000001,0.9492,0.27685000000000004,0.9887500000000001,0.0,0.0,0.0,127.29,132.1092,24.39685,134.3430199696,0.9492,0.27685000000000004,0.9887500000000001,131.16,24.12,133.3593641257,127.29
2020-03-03 21:00:00,128.8404,10.882200000000001,129.2991529323,0.8304,0.2422,0.865,128.01,10.64,128.451429342,131.26,135.8804,1.2222,135.8858965346,0.8304,0.2422,0.865,135.05,0.98,135.0535556733,131.06,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,127.04,127.6204,22.4722,129.5838194722,0.8304,0.2422,0.865,126.79,22.23,128.7240342749,127.04
2020-03-03 21:30:00,122.05408,14.39619,122.9001575718,0.84408,0.24619000000000002,0.8792500000000001,121.21,14.15,122.0331373029,132.29,128.74408,4.6561900000000005,128.8282509404,0.84408,0.24619000000000002,0.8792500000000001,127.9,4.41,127.9760059542,132.07,0.84408,0.24619000000000002,0.8792500000000001,0.84408,0.24619000000000002,0.8792500000000001,0.0,0.0,0.0,128.0,120.91408,19.55619,122.4853432438,0.84408,0.24619000000000002,0.8792500000000001,120.07,19.31,121.6128323821,128.0
2020-03-03 22:00:00,114.47224,18.02857,115.8832303091,0.8522400000000001,0.24857,0.88775,113.62,17.78,115.0027512714,133.09,120.77224,8.29857,121.0570122656,0.8522400000000001,0.24857,0.88775,119.92,8.05,120.1898868458,132.87,0.8522400000000001,0.24857,0.88775,0.8522400000000001,0.24857,0.88775,0.0,0.0,0.0,128.75,113.43224,16.42857,114.6157536452,0.8522400000000001,0.24857,0.88775,112.58,16.18,113.7367521956,128.75
2020-03-03 22:30:00,105.64464,21.58427,107.8270405425,0.7346400000000001,0.21427000000000002,0.7652500000000001,104.91,21.37,107.0643965098,133.41,111.52464,11.95427,112.1634962827,0.7346400000000001,0.21427000000000002,0.7652500000000001,110.79,11.74,111.4102854318,133.2,0.7346400000000001,0.21427000000000002,0.7652500000000001,0.7346400000000001,0.21427000000000002,0.7652500000000001,0.0,0.0,0.0,129.06,104.71464,13.07427,105.5276853075,0.7346400000000001,0.21427000000000002,0.7652500000000001,103.98,12.86,104.7722291449,129.06
2020-03-03 23:00:00,98.40176,23.94968,101.2743479031,0.82176,0.23968000000000003,0.856,97.58,23.71,100.4192237572,133.69,103.88176,14.38968,104.8736523213,0.82176,0.23968000000000003,0.856,103.06,14.15,104.0268527833,133.46,0.82176,0.23968000000000003,0.856,0.82176,0.23968000000000003,0.856,0.0,0.0,0.0,129.32,97.57176,10.90968,98.1797813564,0.82176,0.23968000000000003,0.856,96.75,10.67,97.3365881876,129.32
2020-03-03 23:30:00,91.75624,26.51057,95.5092555759,0.75624,0.22057000000000002,0.7877500000000001,91.0,26.29,94.7215081172,134.71,96.91624,16.89057,98.3770752293,0.75624,0.22057000000000002,0.7877500000000001,96.16,16.67,97.5942339485,134.49,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,130.3,91.00624,8.88057,91.4385052506,0.75624,0.22057000000000002,0.7877500000000001,90.25,8.66,90.6645360657,130.3
2020-03-04 00:00:00,86.61384,27.87362,90.9884386692,0.6638400000000001,0.19362000000000001,0.6915,85.95,27.68,90.2972031682,134.47,91.50384,18.34362,93.3243865742,0.6638400000000001,0.19362000000000001,0.6915,90.84,18.15,92.6354581141,134.25,0.6638400000000001,0.19362000000000001,0.6915,0.6638400000000001,0.19362000000000001,0.6915,0.0,0.0,0.0,130.06,85.92384,7.40362,86.2422162833,0.6638400000000001,0.19362000000000001,0.6915,85.26,7.21,85.5643132386,130.06
2020-03-04 00:30:00,85.3328,28.3179,89.9087883149,0.7128,0.2079,0.7425,84.62,28.11,89.1667903426,134.47,90.1628,18.7979,92.1015284794,0.7128,0.2079,0.7425,89.45,18.59,91.3613189484,134.25,0.7128,0.2079,0.7425,0.7128,0.2079,0.7425,0.0,0.0,0.0,130.06,84.6628,7.0079,84.9523417349,0.7128,0.2079,0.7425,83.95,6.8,84.2249517661,130.06
2020-03-04 01:00:00,87.94016,28.05838,92.3078784777,0.6801600000000001,0.19838000000000003,0.7085,87.26,27.86,91.5996026192,134.56,92.90016,18.51838,94.7278740701,0.6801600000000001,0.19838000000000003,0.7085,92.22,18.32,94.0220761311,134.33,0.6801600000000001,0.19838000000000003,0.7085,0.6801600000000001,0.19838000000000003,0.7085,0.0,0.0,0.0,130.14,87.23016,7.28838,87.5341150446,0.6801600000000001,0.19838000000000003,0.7085,86.55,7.09,86.8399136342,130.14
2020-03-04 01:30:00,88.23336,28.30973,92.66372877,0.75336,0.21973,0.7847500000000001,87.48,28.09,91.8792604454,134.5,93.21336,18.78973,95.0882981021,0.75336,0.21973,0.7847500000000001,92.46,18.57,94.3063969198,134.28,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,130.1,87.52336,7.01973,87.8044142111,0.75336,0.21973,0.7847500000000001,86.77,6.8,87.0360436831,130.1
2020-03-04 02:00:00,86.76648,28.67314,91.3814587816,0.6964800000000001,0.20314000000000002,0.7255,86.07,28.47,90.6564162098,134.89,91.65648,19.12314,93.6301490411,0.6964800000000001,0.20314000000000002,0.7255,90.96,18.92,92.9068781092,134.67,0.6964800000000001,0.20314000000000002,0.7255,0.6964800000000001,0.20314000000000002,0.7255,0.0,0.0,0.0,130.47,86.06648,6.82314,86.3365172974,0.6964800000000001,0.20314000000000002,0.7255,85.37,6.62,85.6262886034,130.47
2020-03-04 02:30:00,85.51408,29.00869,90.3003985249,0.7840800000000001,0.22869000000000003,0.8167500000000001,84.73,28.78,89.4844193142,135.08,90.34408,19.41869,92.4074580992,0.7840800000000001,0.22869000000000003,0.8167500000000001,89.56,19.19,91.5928474282,134.86,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.0,0.0,0.0,130.66,84.83408,6.65869,85.0950015099,0.7840800000000001,0.22869000000000003,0.8167500000000001,84.05,6.43,84.2955953772,130.66
2020-03-04 03:00:00,84.11464,29.35177,89.0887145741,0.79464,0.23177000000000003,0.8277500000000001,83.32,29.12,88.2620915229,135.28,88.89464,19.75177,91.0625578318,0.79464,0.23177000000000003,0.8277500000000001,88.1,19.52,90.2365801657,135.07,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,130.85,83.47464,6.47177,83.7251415649,0.79464,0.23177000000000003,0.8277500000000001,82.68,6.24,82.9151373393,130.85
2020-03-04 03:30:00,83.28352,29.90936,88.491324542,0.68352,0.19936,0.712,82.6,29.71,87.7806590315,135.76,88.02352,20.24936,90.3226253693,0.68352,0.19936,0.712,87.34,20.05,89.611818975,135.54,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0.0,0.0,0.0,131.31,82.63352,6.06936,82.8561147918,0.68352,0.19936,0.712,81.95,5.87,82.1599622687,131.31
2020-03-04 04:00:00,82.54392,30.13531,87.8728378839,0.7039200000000001,0.20531000000000002,0.7332500000000001,81.84,29.93,87.1412101132,136.03,87.23392,20.45531,89.600092108,0.7039200000000001,0.20531000000000002,0.7332500000000001,86.53,20.25,88.8678985911,135.82,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.0,0.0,0.0,131.58,81.92392,5.97531,82.1415424603,0.7039200000000001,0.20531000000000002,0.7332500000000001,81.22,5.77,81.4246971133,131.58
2020-03-04 04:30:00,82.70488,29.66059,87.8626642833,0.8248800000000001,0.24059000000000003,0.8592500000000001,81.88,29.42,87.0050044538,136.07,87.41488,19.93059,89.6581823548,0.8248800000000001,0.24059000000000003,0.8592500000000001,86.59,19.69,88.8004740978,135.82,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.0,0.0,0.0,131.61,82.08488,6.56059,82.3466384606,0.8248800000000001,0.24059000000000003,0.8592500000000001,81.26,6.32,81.5053985942,131.61
2020-03-04 05:00:00,83.91992,29.29456,88.8860181266,0.76992,0.22456,0.802,83.15,29.07,88.08511452,136.05,88.69992,19.56456,90.8319757354,0.76992,0.22456,0.802,87.93,19.34,90.0317749464,135.82,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,131.59,83.27992,6.86456,83.5623555149,0.76992,0.22456,0.802,82.51,6.64,82.7767461308,131.59
2020-03-04 05:30:00,86.71168,28.45174,91.260160845,0.6916800000000001,0.20174,0.7205,86.02,28.25,90.5400624033,136.05,91.64168,18.68174,93.5264931592,0.6916800000000001,0.20174,0.7205,90.95,18.48,92.8084742898,135.82,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,131.59,86.05168,7.62174,86.3885556741,0.6916800000000001,0.20174,0.7205,85.36,7.42,85.6818884012,131.59
2020-03-04 06:00:00,91.29256,26.66283,95.1064562212,0.8325600000000001,0.24283000000000002,0.8672500000000001,90.46,26.42,94.2392062785,135.45,96.46256,16.91283,97.9340048214,0.8325600000000001,0.24283000000000002,0.8672500000000001,95.63,16.67,97.0720649827,135.23,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,131.02,90.57256,9.19283,91.0378863351,0.8325600000000001,0.24283000000000002,0.8672500000000001,89.74,8.95,90.1851988965,131.02
2020-03-04 06:30:00,105.29792,19.17356,107.0293294354,0.9379200000000001,0.27356,0.977,104.36,18.9,106.0576239598,133.86,111.15792,9.31356,111.5474140382,0.9379200000000001,0.27356,0.977,110.22,9.04,110.5900990143,133.65,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,129.48,104.39792,15.81356,105.5887985546,0.9379200000000001,0.27356,0.977,103.46,15.54,104.6205677675,129.48
2020-03-04 07:00:00,116.18896,13.50803,116.9715405574,0.9189600000000001,0.26803000000000005,0.95725,115.27,13.24,116.0278867342,132.99,122.61896,3.55803,122.6705707534,0.9189600000000001,0.26803000000000005,0.95725,121.7,3.29,121.7444622971,132.79,0.9189600000000001,0.26803000000000005,0.95725,0.9189600000000001,0.26803000000000005,0.95725,0.0,0.0,0.0,128.63,115.16896,20.90803,117.0514206063,0.9189600000000001,0.26803000000000005,0.95725,114.25,20.64,116.0994061139,128.63
2020-03-04 07:30:00,127.062,8.0635,127.3176023818,1.6920000000000002,0.49350000000000005,1.7625000000000002,125.37,7.57,125.59833518,131.97,134.012,3.0335,134.0463288056,1.6920000000000002,0.49350000000000005,1.7625000000000002,132.32,2.54,132.3443765333,131.78,1.6920000000000002,0.49350000000000005,1.7625000000000002,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.0,0.0,0.0,127.66,125.922,26.1635,128.6113479295,1.6920000000000002,0.49350000000000005,1.7625000000000002,124.23,25.67,126.8544118271,127.66
2020-03-04 08:00:00,130.5304,7.1022,130.7234736725,5.6304,1.6421999999999999,5.865,124.9,5.46,125.0192849124,131.87,137.4404,6.3122,137.5852732708,5.6304,1.6421999999999999,5.865,131.81,4.67,131.8927026033,131.68,5.6304,1.6421999999999999,5.865,5.6304,1.6421999999999999,5.865,0.0,0.0,0.0,127.55,129.3804,29.3522,132.6681557458,5.6304,1.6421999999999999,5.865,123.75,27.71,126.8144573777,127.55
2020-03-04 08:30:00,132.69424,4.94582,132.786379063,6.5342400000000005,1.90582,6.8065,126.16,3.04,126.1966211909,131.73,139.68424,9.08582,139.9794235931,6.5342400000000005,1.90582,6.8065,133.15,7.18,133.3434471581,131.54,6.5342400000000005,1.90582,6.8065,6.5342400000000005,1.90582,6.8065,0.0,0.0,0.0,127.42,131.54424,31.91582,135.360653971,6.5342400000000005,1.90582,6.8065,125.01,30.01,128.5616591368,127.42
2020-03-04 09:00:00,133.92472,3.64471,133.9743055144,7.04472,2.05471,7.33825,126.88,1.5899999999999999,126.889962172,131.66,140.94472,10.74471,141.3536801391,7.04472,2.05471,7.33825,133.9,8.69,134.1816906288,131.47,7.04472,2.05471,7.33825,7.04472,2.05471,7.33825,0.0,0.0,0.0,127.34,132.75472,33.45471,136.9051982339,7.04472,2.05471,7.33825,125.71,31.4,129.572235066,127.34
2020-03-04 09:30:00,135.7516,2.6188000000000002,135.776857439,7.4016,2.1588,7.71,128.35,0.46,128.3508243059,131.21,142.8416,12.2688,143.3675212313,7.4016,2.1588,7.71,135.44,10.11,135.8168093426,131.04,7.4016,2.1588,7.71,7.4016,2.1588,7.71,0.0,0.0,0.0,126.92,134.5516,34.7388,138.9637265188,7.4016,2.1588,7.71,127.15,32.58,131.257681299,126.92
2020-03-04 10:00:00,136.46688,3.41784,136.5096735298,5.06688,1.47784,5.2780000000000005,131.4,1.94,131.4143203764,130.86,143.71688,13.72784,144.3710330641,5.06688,1.47784,5.2780000000000005,138.65,12.25,139.1901038149,130.68,5.06688,1.47784,5.2780000000000005,5.06688,1.47784,5.2780000000000005,0.0,0.0,0.0,126.57,135.23688,35.95784,139.9356279494,5.06688,1.47784,5.2780000000000005,130.17,34.48,134.6591968638,126.57
2020-03-04 10:30:00,134.59832,3.25451,134.6376603412,8.51832,2.48451,8.87325,126.08,0.77,126.082351263,131.64,141.56832,12.02451,142.0780703288,8.51832,2.48451,8.87325,133.05,9.54,133.3915818183,131.44,8.51832,2.48451,8.87325,8.51832,2.48451,8.87325,0.0,0.0,0.0,127.3,133.41832,34.65451,137.8455047325,8.51832,2.48451,8.87325,124.9,32.17,128.9764276913,127.3
2020-03-04 11:00:00,132.64376,3.45693,132.6887991956,9.38376,2.73693,9.774750000000001,123.26,0.72,123.262102854,131.64,139.45376,12.31693,139.9966354694,9.38376,2.73693,9.774750000000001,130.07,9.58,130.4223190255,131.44,9.38376,2.73693,9.774750000000001,9.38376,2.73693,9.774750000000001,0.0,0.0,0.0,127.3,131.50376,34.95693,136.0706649104,9.38376,2.73693,9.774750000000001,122.12,32.22,126.2989421967,127.3
2020-03-04 11:30:00,134.3996,2.7702999999999998,134.4281482512,7.0296,2.0503,7.3225,127.37,0.72,127.3720349998,131.28,141.4396,12.7203,142.0104449688,7.0296,2.0503,7.3225,134.41,10.67,134.8328483716,131.08,7.0296,2.0503,7.3225,7.0296,2.0503,7.3225,0.0,0.0,0.0,126.96,133.2196,35.1603,137.7813794395,7.0296,2.0503,7.3225,126.19,33.11,130.4614433463,126.96
2020-03-04 12:00:00,135.1536,3.2523,135.1927255745,5.4936,1.6023,5.7225,129.66,1.65,129.6704981868,130.96,142.3236,13.5323,142.9654862554,5.4936,1.6023,5.7225,136.83,11.93,137.3490946457,130.77,5.4936,1.6023,5.7225,5.4936,1.6023,5.7225,0.0,0.0,0.0,126.64,133.9336,35.7823,138.6311011363,5.4936,1.6023,5.7225,128.44,34.18,132.9101425776,126.64
2020-03-04 12:30:00,134.74248,2.34114,134.762817027,7.51248,2.19114,7.8255,127.23,0.15,127.2300884225,131.26,141.76248,12.38114,142.3021200244,7.51248,2.19114,7.8255,134.25,10.19,134.6361712171,131.05,7.51248,2.19114,7.8255,7.51248,2.19114,7.8255,0.0,0.0,0.0,126.92,133.55248,34.87114,138.0299290699,7.51248,2.19114,7.8255,126.04,32.68,130.2077724255,126.92
2020-03-04 13:00:00,137.0424,1.8444500000000001,137.0548116396,6.1524,1.79445,6.40875,130.89,0.05,130.89000955,131.21,144.2624,11.974450000000001,144.7585144527,6.1524,1.79445,6.40875,138.11,10.18,138.4846724371,131.0,6.1524,1.79445,6.40875,6.1524,1.79445,6.40875,0.0,0.0,0.0,126.88,135.8124,34.43445,140.1097403486,6.1524,1.79445,6.40875,129.66,32.64,133.7052175497,126.88
2020-03-04 13:30:00,138.01176,2.05093,138.0269981278,6.07176,1.7709300000000001,6.32475,131.94,0.28,131.9402971044,131.39,145.28176,11.75093,145.7562147717,6.07176,1.7709300000000001,6.32475,139.21,9.98,139.5672758923,131.19,6.07176,1.7709300000000001,6.32475,6.07176,1.7709300000000001,6.32475,0.0,0.0,0.0,127.06,136.77176,34.27093,141.000038924,6.07176,1.7709300000000001,6.32475,130.7,32.5,134.6801395901,127.06
2020-03-04 14:00:00,138.82184,2.13512,138.8382584103,6.05184,1.76512,6.304,132.77,0.37,132.7705155522,131.23,146.13184,12.42512,146.659122692,6.05184,1.76512,6.304,140.08,10.66,140.4850241129,131.03,6.05184,1.76512,6.304,6.05184,1.76512,6.304,0.0,0.0,0.0,126.93,137.55184,34.84512,141.8967620321,6.05184,1.76512,6.304,131.5,33.08,135.5969630928,126.93
2020-03-04 14:30:00,138.3712,2.0016,138.385676253,5.7312,1.6716000000000002,5.97,132.64,0.33,132.640410509,131.2,145.6612,12.3016,146.1797337116,5.7312,1.6716000000000002,5.97,139.93,10.63,140.3331813934,131.03,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,126.9,137.1012,34.7216,141.4295886581,5.7312,1.6716000000000002,5.97,131.37,33.05,135.4635722252,126.9
2020-03-04 15:00:00,138.96176,2.21593,138.9794268518,1.63176,0.47593,1.69975,137.33,1.74,137.3410226407,131.36,146.52176,12.58593,147.0613198209,1.63176,0.47593,1.69975,144.89,12.11,145.3952000583,131.16,1.63176,0.47593,1.69975,1.63176,0.47593,1.69975,0.0,0.0,0.0,127.06,137.68176,34.96593,142.0523963102,1.63176,0.47593,1.69975,136.05,34.49,140.3537053305,127.06
2020-03-04 15:30:00,138.92768,1.6534900000000001,138.9375194084,1.17768,0.34349,1.22675,137.75,1.31,137.7562288973,131.46,146.49768,12.00349,146.9886186668,1.17768,0.34349,1.22675,145.32,11.66,145.7870296014,131.25,1.17768,0.34349,1.22675,1.17768,0.34349,1.22675,0.0,0.0,0.0,127.16,137.60768,34.47349,141.86012515070001,1.17768,0.34349,1.22675,136.43,34.13,140.6342838713,127.16
2020-03-04 16:00:00,142.98096,2.87903,143.0099427881,1.47096,0.42903,1.53225,141.51,2.45,141.5312071594,131.16,150.77096,13.22903,151.3502217179,1.47096,0.42903,1.53225,149.3,12.8,149.8476893382,130.97,1.47096,0.42903,1.53225,1.47096,0.42903,1.53225,0.0,0.0,0.0,126.87,141.64096,35.50903,146.0241512944,1.47096,0.42903,1.53225,140.17,35.08,144.4930285516,126.87
2020-03-04 16:30:00,144.06104,1.79697,144.0722469703,4.72104,1.37697,4.91775,139.34,0.42,139.3406329826,131.58,151.73104,12.09697,152.2125000868,4.72104,1.37697,4.91775,147.01,10.72,147.4003341245,131.38,4.72104,1.37697,4.91775,4.72104,1.37697,4.91775,0.0,0.0,0.0,127.29,142.72104,34.61697,146.8592178607,4.72104,1.37697,4.91775,138.0,33.24,141.9468125743,127.29
2020-03-04 17:00:00,143.70184,2.31887,143.7205482089,5.00184,1.4588700000000001,5.21025,138.7,0.86,138.7026661604,131.63,151.33184,10.85887,151.7209308417,5.00184,1.4588700000000001,5.21025,146.33,9.4,146.6316094844,131.38,5.00184,1.4588700000000001,5.21025,5.00184,1.4588700000000001,5.21025,0.0,0.0,0.0,127.33,142.37184,33.49887,146.2597522091,5.00184,1.4588700000000001,5.21025,137.37,32.04,141.0570044344,127.33
2020-03-04 17:30:00,141.58528,5.74904,141.701951199,7.26528,2.11904,7.568,134.32,3.63,134.3690414493,131.94,148.97528,8.66904,149.2272974546,7.26528,2.11904,7.568,141.71,6.55,141.8612935229,131.73,7.26528,2.11904,7.568,7.26528,2.11904,7.568,0.0,0.0,0.0,127.64,140.28528,31.57904,143.7956729252,7.26528,2.11904,7.568,133.02,29.46,136.2432090051,127.64
2020-03-04 18:00:00,144.0704,5.0597,144.1592200321,4.7304,1.3797000000000001,4.9275,139.34,3.68,139.3885863333,131.54,151.7304,7.7997,151.9307394975,4.7304,1.3797000000000001,4.9275,147.0,6.42,147.1401250509,131.32,4.7304,1.3797000000000001,4.9275,4.7304,1.3797000000000001,4.9275,0.0,0.0,0.0,127.27,142.7304,30.5597,145.9652778857,4.7304,1.3797000000000001,4.9275,138.0,29.18,141.0513112311,127.27
2020-03-04 18:30:00,145.2176,5.88555,145.3368193149,4.6476,1.35555,4.8412500000000005,140.57,4.53,140.642972807,131.41,152.9376,6.85555,153.0911756424,4.6476,1.35555,4.8412500000000005,148.29,5.5,148.3919610356,131.21,4.6476,1.35555,4.8412500000000005,4.6476,1.35555,4.8412500000000005,0.0,0.0,0.0,127.16,143.8676,29.62555,146.8862129084,4.6476,1.35555,4.8412500000000005,139.22,28.27,142.0612589695,127.16
2020-03-04 19:00:00,143.8904,6.7072,144.0466373922,4.5504,1.3272,4.74,139.34,5.38,139.4438238145,131.6,151.5304,5.9672,151.6478473306,4.5504,1.3272,4.74,146.98,4.64,147.053221658,131.4,4.5504,1.3272,4.74,4.5504,1.3272,4.74,0.0,0.0,0.0,127.34,142.5204,28.8672,145.4145097712,4.5504,1.3272,4.74,137.97,27.54,140.6917641513,127.34
2020-03-04 19:30:00,140.29688,8.47784,140.55279545,4.58688,1.33784,4.7780000000000005,135.71,7.14,135.8976957126,132.22,147.76688,4.24784,147.8279235111,4.58688,1.33784,4.7780000000000005,143.18,2.91,143.2095684652,132.02,4.58688,1.33784,4.7780000000000005,4.58688,1.33784,4.7780000000000005,0.0,0.0,0.0,127.94,138.99688,27.45784,141.6829757847,4.58688,1.33784,4.7780000000000005,134.41,26.12,136.9244408424,127.94
2020-03-04 20:00:00,136.47304,8.74297,136.7528068131,3.23304,0.9429700000000001,3.36775,133.24,7.8,133.4681145443,131.29,143.79304,3.02297,143.8248125327,3.23304,0.9429700000000001,3.36775,140.56,2.08,140.5753890267,131.08,3.23304,0.9429700000000001,3.36775,3.23304,0.9429700000000001,3.36775,0.0,0.0,0.0,127.04,135.18304,26.02297,137.664989272,3.23304,0.9429700000000001,3.36775,131.95,25.08,134.3123557235,127.04
2020-03-04 20:30:00,134.58496,8.31853,134.8417939645,0.71496,0.20853000000000002,0.74475,133.87,8.11,134.1154316251,131.44,141.94496,1.95853,141.9584710722,0.71496,0.20853000000000002,0.74475,141.23,1.75,141.240841827,131.23,0.71496,0.20853000000000002,0.74475,0.71496,0.20853000000000002,0.74475,0.0,0.0,0.0,127.17,133.30496,24.98853,135.6268372859,0.71496,0.20853000000000002,0.74475,132.59,24.78,134.8857164417,127.17
2020-03-04 21:00:00,128.778,10.9215,129.2402895627,0.8280000000000001,0.24150000000000002,0.8625,127.95,10.68,128.3949566767,131.16,135.828,1.3115,135.8343315081,0.8280000000000001,0.24150000000000002,0.8625,135.0,1.07,135.0042403038,130.95,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,126.9,127.548,22.3615,129.4933549888,0.8280000000000001,0.24150000000000002,0.8625,126.72,22.12,128.6361255635,126.9
2020-03-04 21:30:00,122.0648,13.94015,122.8582239049,0.7548,0.22015,0.7862500000000001,121.31,13.72,122.0833915813,131.64,128.7448,4.28015,128.8159276296,0.7548,0.22015,0.7862500000000001,127.99,4.06,128.0543779025,131.43,0.7548,0.22015,0.7862500000000001,0.7548,0.22015,0.7862500000000001,0.0,0.0,0.0,127.34,120.9148,19.63015,122.4978842595,0.7548,0.22015,0.7862500000000001,120.16,19.41,121.7175981524,127.34
2020-03-04 22:00:00,114.21992,18.30206,115.6769446564,0.8299200000000001,0.24206000000000003,0.8645,113.39,18.06,114.8192305322,132.99,120.50992,8.62206,120.817965291,0.8299200000000001,0.24206000000000003,0.8645,119.68,8.38,119.9730253015,132.78,0.8299200000000001,0.24206000000000003,0.8645,0.8299200000000001,0.24206000000000003,0.8645,0.0,0.0,0.0,128.63,113.19992,16.06206,114.3337730483,0.8299200000000001,0.24206000000000003,0.8645,112.37,15.82,113.4781445918,128.63
2020-03-04 22:30:00,105.91704,21.41372,108.060014652,0.76704,0.22372000000000003,0.799,105.15,21.19,107.2638736947,133.62,111.77704,11.76372,112.3943583077,0.76704,0.22372000000000003,0.799,111.01,11.54,111.6082062395,133.39,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,129.23,104.97704,13.31372,105.8179288561,0.76704,0.22372000000000003,0.799,104.21,13.09,105.0289112578,129.23
2020-03-04 23:00:00,98.73944,23.97317,101.6080208023,0.79944,0.23317000000000002,0.8327500000000001,97.94,23.74,100.7761440024,134.29,104.24944,14.31317,105.2274326198,0.79944,0.23317000000000002,0.8327500000000001,103.45,14.08,104.4037781883,134.07,0.79944,0.23317000000000002,0.8327500000000001,0.79944,0.23317000000000002,0.8327500000000001,0.0,0.0,0.0,129.87,97.89944,11.17317,98.534968819,0.79944,0.23317000000000002,0.8327500000000001,97.1,10.94,97.7143469507,129.87
2020-03-04 23:30:00,91.86008,26.41794,95.5833764388,0.8500800000000001,0.24794000000000002,0.8855000000000001,91.01,26.17,94.6978827641,134.6,97.00008,16.81794,98.4472377766,0.8500800000000001,0.24794000000000002,0.8855000000000001,96.15,16.57,97.5673480218,134.37,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.0,0.0,0.0,130.16,91.09008,8.97794,91.5314485904,0.8500800000000001,0.24794000000000002,0.8855000000000001,90.24,8.73,90.6612954904,130.16
2020-03-05 00:00:00,86.8696,27.7578,91.1966165217,0.8496,0.24780000000000002,0.885,86.02,27.51,90.3119067455,134.72,91.7596,18.1678,93.540863525,0.8496,0.24780000000000002,0.885,90.91,17.92,92.6593465334,134.49,0.8496,0.24780000000000002,0.885,0.8496,0.24780000000000002,0.885,0.0,0.0,0.0,130.27,86.1796,7.7578,86.5280701102,0.8496,0.24780000000000002,0.885,85.33,7.51,85.6598447349,130.27
2020-03-05 00:30:00,85.57744,28.46217,90.1864366635,0.7274400000000001,0.21217000000000003,0.75775,84.85,28.25,89.4292178206,134.91,90.41744,18.90217,92.3721034017,0.7274400000000001,0.21217000000000003,0.75775,89.69,18.69,91.6166589655,134.68,0.7274400000000001,0.21217000000000003,0.75775,0.7274400000000001,0.21217000000000003,0.75775,0.0,0.0,0.0,130.46,84.89744,7.03217,85.1881842362,0.7274400000000001,0.21217000000000003,0.75775,84.17,6.82,84.445848329,130.46
2020-03-05 01:00:00,87.63808,27.96319,91.9911575156,0.8680800000000001,0.25319,0.9042500000000001,86.77,27.71,91.0871944897,134.54,92.57808,18.42319,94.3934045697,0.8680800000000001,0.25319,0.9042500000000001,91.71,18.17,93.4926360737,134.31,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,130.1,86.93808,7.4831900000000005,87.2595432412,0.8680800000000001,0.25319,0.9042500000000001,86.07,7.23,86.3731312388,130.1
2020-03-05 01:30:00,88.10176,28.37218,92.557553517,0.7617600000000001,0.22218000000000002,0.7935,87.34,28.15,91.7643618187,134.79,93.07176,18.81218,94.9539394962,0.7617600000000001,0.22218000000000002,0.7935,92.31,18.59,94.163284777,134.57,0.7617600000000001,0.22218000000000002,0.7935,0.7617600000000001,0.22218000000000002,0.7935,0.0,0.0,0.0,130.35,87.39176,7.13218,87.6823112575,0.7617600000000001,0.22218000000000002,0.7935,86.63,6.91,86.9051494447,130.35
2020-03-05 02:00:00,86.19976,28.70368,90.8531775427,0.8697600000000001,0.25368,0.906,85.33,28.45,89.9478259882,134.96,91.05976,19.11368,93.0441435793,0.8697600000000001,0.25368,0.906,90.19,18.86,92.1408470766,134.74,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,130.51,85.51976,6.9436800000000005,85.80118905,0.8697600000000001,0.25368,0.906,84.65,6.69,84.9139482064,130.51
2020-03-05 02:30:00,85.10936,29.07523,89.9387133506,0.9093600000000001,0.26523,0.94725,84.2,28.81,88.9924496797,135.21,89.91936,19.48523,92.006333972,0.9093600000000001,0.26523,0.94725,89.01,19.22,91.0614545239,134.99,0.9093600000000001,0.26523,0.94725,0.9093600000000001,0.26523,0.94725,0.0,0.0,0.0,130.77,84.43936,6.71523,84.7059610132,0.9093600000000001,0.26523,0.94725,83.53,6.45,83.7786571867,130.77
2020-03-05 03:00:00,83.45072,29.56521,88.5331819764,0.84072,0.24521,0.87575,82.61,29.32,87.6588529471,135.52,88.17072,19.94521,90.3984915099,0.84072,0.24521,0.87575,87.33,19.7,89.5244039355,135.28,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,131.05,82.80072,6.35521,83.0442528214,0.84072,0.24521,0.87575,81.96,6.11,82.1874303042,131.05
2020-03-05 03:30:00,82.32536,29.94323,87.60172328190001,1.00536,0.29323000000000005,1.04725,81.32,29.65,86.556714933,135.79,86.98536,20.27323,89.3166093678,1.00536,0.29323000000000005,1.04725,85.98,19.98,88.2709510541,135.56,1.00536,0.29323000000000005,1.04725,1.00536,0.29323000000000005,1.04725,0.0,0.0,0.0,131.3,81.69536,6.23323,81.9328078474,1.00536,0.29323000000000005,1.04725,80.69,5.94,80.9083413499,131.3
2020-03-05 04:00:00,81.53416,30.24538,86.9632235962,0.9441600000000001,0.27538,0.9835,80.59,29.97,85.9822597982,136.02,86.15416,20.55538,88.5723598661,0.9441600000000001,0.27538,0.9835,85.21,20.28,87.5900822011,135.81,0.9441600000000001,0.27538,0.9835,0.9441600000000001,0.27538,0.9835,0.0,0.0,0.0,131.53,80.90416,6.03538,81.1289647231,0.9441600000000001,0.27538,0.9835,79.96,5.76,80.1671952859,131.53
2020-03-05 04:30:00,81.38488,29.80684,86.6714855267,0.91488,0.26684,0.9530000000000001,80.47,29.54,85.7206655364,136.02,85.99488,20.07684,88.3074113005,0.91488,0.26684,0.9530000000000001,85.08,19.81,87.3558383853,135.81,0.91488,0.26684,0.9530000000000001,0.91488,0.26684,0.9530000000000001,0.0,0.0,0.0,131.53,80.76488,6.46684,81.0233661421,0.91488,0.26684,0.9530000000000001,79.85,6.2,80.0903396172,131.53
2020-03-05 05:00:00,82.67128,29.28454,87.7047593911,0.9412800000000001,0.27454,0.9805,81.73,29.01,86.7258496643,135.84,87.37128,19.58454,89.5393476403,0.9412800000000001,0.27454,0.9805,86.43,19.31,88.5608322002,135.59,0.9412800000000001,0.27454,0.9805,0.9412800000000001,0.27454,0.9805,0.0,0.0,0.0,131.35,82.04128,6.86454,82.3279632534,0.9412800000000001,0.27454,0.9805,81.1,6.59,81.3673036299,131.35
2020-03-05 05:30:00,85.21232,28.22901,89.7664552345,1.16232,0.33901000000000003,1.21075,84.05,27.89,88.5565051253,135.4,90.04232,18.50901,91.9249848635,1.16232,0.33901000000000003,1.21075,88.88,18.17,90.7182633211,135.17,1.16232,0.33901000000000003,1.21075,1.16232,0.33901000000000003,1.21075,0.0,0.0,0.0,130.92,84.57232,7.88901,84.939471325,1.16232,0.33901000000000003,1.21075,83.41,7.55,83.7510035761,130.92
2020-03-05 06:00:00,90.78968,26.10449,94.4680390008,1.00968,0.29449000000000003,1.05175,89.78,25.81,93.4162967581,135.11,95.91968,16.36449,97.3056090072,1.00968,0.29449000000000003,1.05175,94.91,16.07,96.2608591277,134.89,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,130.65,90.07968,9.67449,90.5977069559,1.00968,0.29449000000000003,1.05175,89.07,9.38,89.5625440684,130.65
