Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-05 06:30:00,103.66648,19.07439,105.406695373,1.14648,0.33439,1.19425,102.52,18.74,104.2187027361,133.39,109.43648,9.30439,109.831301677,1.14648,0.33439,1.19425,108.29,8.97,108.6608715224,133.18,1.14648,0.33439,1.19425,1.14648,0.33439,1.19425,0.0,0.0,0.0,129.0,102.78648,15.78439,103.9913815586,1.14648,0.33439,1.19425,101.64,15.45,102.8075488473,129.0
2020-03-05 07:00:00,114.7724,13.09945,115.5175285057,1.2324,0.35945000000000005,1.28375,113.54,12.74,114.2525238233,132.53,121.1024,3.16945,121.1438677732,1.2324,0.35945000000000005,1.28375,119.87,2.81,119.9029315738,132.32,1.2324,0.35945000000000005,1.28375,1.2324,0.35945000000000005,1.28375,0.0,0.0,0.0,128.15,113.7624,21.29945,115.7391473274,1.2324,0.35945000000000005,1.28375,112.53,20.94,114.4617163072,128.15
2020-03-05 07:30:00,125.4112,7.46535,125.6331983835,1.8012000000000001,0.5253500000000001,1.8762500000000002,123.61,6.94,123.8046675211,130.36,132.2312,3.40535,132.2750417201,1.8012000000000001,0.5253500000000001,1.8762500000000002,130.43,2.88,130.4617924911,130.16,1.8012000000000001,0.5253500000000001,1.8762500000000002,1.8012000000000001,0.5253500000000001,1.8762500000000002,0.0,0.0,0.0,126.07,124.2612,26.01535,126.9552844944,1.8012000000000001,0.5253500000000001,1.8762500000000002,122.46,25.49,125.0847380778,126.07
2020-03-05 08:00:00,129.71528,6.27154,129.8668012983,5.28528,1.54154,5.5055,124.43,4.73,124.5198690973,130.11,136.56528,6.70154,136.7296103258,5.28528,1.54154,5.5055,131.28,5.16,131.3813685421,129.91,5.28528,1.54154,5.5055,5.28528,1.54154,5.5055,0.0,0.0,0.0,125.8,128.52528,29.09154,131.7765734061,5.28528,1.54154,5.5055,123.24,27.55,126.2818280672,125.8
2020-03-05 08:30:00,135.41688,1.22284,135.4224011255,1.58688,0.46284000000000003,1.653,133.83,0.76,133.8321579442,129.12,142.76688,10.65284,143.1637699455,1.58688,0.46284000000000003,1.653,141.18,10.19,141.5472659573,128.92,1.58688,0.46284000000000003,1.653,1.58688,0.46284000000000003,1.653,0.0,0.0,0.0,124.84,134.13688,32.36284,137.9857093651,1.58688,0.46284000000000003,1.653,132.55,31.9,136.3345609154,124.84
2020-03-05 09:00:00,138.00552,8.00286,138.2373658554,1.65552,0.48286000000000007,1.7245,136.35,7.52,136.557214749,129.51,145.75552,17.40286,146.7907733703,1.65552,0.48286000000000007,1.7245,144.1,16.92,145.0899596802,129.32,1.65552,0.48286000000000007,1.7245,1.65552,0.48286000000000007,1.7245,0.0,0.0,0.0,125.21,138.61552,26.50286,141.1264113235,1.65552,0.48286000000000007,1.7245,136.96,26.02,139.4097629293,125.21
2020-03-05 09:30:00,141.53048,10.85514,141.9461546977,1.56048,0.45514000000000004,1.6255000000000002,139.97,10.4,140.3558367151,129.76,149.48048,20.78514,150.9186401537,1.56048,0.45514000000000004,1.6255000000000002,147.92,20.33,149.3105331181,129.55,1.56048,0.45514000000000004,1.6255000000000002,1.56048,0.45514000000000004,1.6255000000000002,0.0,0.0,0.0,125.44,142.64048,26.11514,145.0114032476,1.56048,0.45514000000000004,1.6255000000000002,141.08,25.66,143.3945675401,125.44
2020-03-05 10:00:00,143.58328,10.82804,143.9909884187,1.67328,0.48804000000000003,1.7429999999999999,141.91,10.34,142.2862034774,131.68,151.63328,21.04804,153.08713725,1.67328,0.48804000000000003,1.7429999999999999,149.96,20.56,151.362859381,131.48,1.67328,0.48804000000000003,1.7429999999999999,1.67328,0.48804000000000003,1.7429999999999999,0.0,0.0,0.0,127.3,144.70328,26.50804,147.1112348782,1.67328,0.48804000000000003,1.7429999999999999,143.03,26.02,145.3775130479,127.3
2020-03-05 10:30:00,142.71624,9.91432,143.0601932782,2.10624,0.6143200000000001,2.194,140.61,9.3,140.917217188,132.62,150.73624,20.24432,152.0896003729,2.10624,0.6143200000000001,2.194,148.63,19.63,149.9206917006,132.42,2.10624,0.6143200000000001,2.194,2.10624,0.6143200000000001,2.194,0.0,0.0,0.0,128.25,143.83624,25.82432,146.1360990337,2.10624,0.6143200000000001,2.194,141.73,25.21,143.9546352154,128.25
2020-03-05 11:00:00,141.43752,10.16761,141.8025118144,2.83752,0.8276100000000001,2.95575,138.6,9.34,138.9143462714,132.38,149.31752,20.45761,150.7124267798,2.83752,0.8276100000000001,2.95575,146.48,19.63,147.7894695166,132.19,2.83752,0.8276100000000001,2.95575,2.83752,0.8276100000000001,2.95575,0.0,0.0,0.0,128.01,142.52752,26.02761,144.8845417554,2.83752,0.8276100000000001,2.95575,139.69,25.2,141.944834707,128.01
2020-03-05 11:30:00,142.61592,10.67381,143.0147924425,2.99592,0.8738100000000001,3.12075,139.62,9.8,139.9635109591,132.16,150.55592,20.95381,152.0070629956,2.99592,0.8738100000000001,3.12075,147.56,20.08,148.919978512,131.96,2.99592,0.8738100000000001,3.12075,2.99592,0.8738100000000001,3.12075,0.0,0.0,0.0,127.81,143.71592,26.47381,146.1339395122,2.99592,0.8738100000000001,3.12075,140.72,25.6,143.0296416831,127.81
2020-03-05 12:00:00,143.07592,10.86256,143.4876792397,2.78592,0.8125600000000001,2.902,140.29,10.05,140.6495168851,132.23,151.03592,21.16256,152.5113211404,2.78592,0.8125600000000001,2.902,148.25,20.35,149.6401851108,132.03,2.78592,0.8125600000000001,2.902,2.78592,0.8125600000000001,2.902,0.0,0.0,0.0,127.87,144.18592,26.68256,146.6340292511,2.78592,0.8125600000000001,2.902,141.4,25.87,143.7470587525,127.87
2020-03-05 12:30:00,144.28544,11.28867,144.7263703212,2.63544,0.7686700000000001,2.74525,141.65,10.52,142.0401101802,132.47,152.33544,21.64867,153.8660170173,2.63544,0.7686700000000001,2.74525,149.7,20.88,151.14914621,132.27,2.63544,0.7686700000000001,2.74525,2.63544,0.7686700000000001,2.74525,0.0,0.0,0.0,128.1,145.40544,27.16867,147.9218665754,2.63544,0.7686700000000001,2.74525,142.77,26.4,145.1903333559,128.1
2020-03-05 13:00:00,142.57112,10.07866,142.9269171481,3.08112,0.8986600000000001,3.2095000000000002,139.49,9.18,139.7917468952,132.95,150.50112,20.44866,151.8839518088,3.08112,0.8986600000000001,3.2095000000000002,147.42,19.55,148.7106549646,132.75,3.08112,0.8986600000000001,3.2095000000000002,3.08112,0.8986600000000001,3.2095000000000002,0.0,0.0,0.0,128.56,143.67112,26.06866,146.0170050242,3.08112,0.8986600000000001,3.2095000000000002,140.59,25.17,142.825337388,128.56
2020-03-05 13:30:00,142.47184,9.37762,142.7801279935,3.11184,0.9076200000000001,3.2415,139.36,8.47,139.617156897,133.28,150.40184,19.75762,151.6940243498,3.11184,0.9076200000000001,3.2415,147.29,18.85,148.4913014287,133.07,3.11184,0.9076200000000001,3.2415,3.11184,0.9076200000000001,3.2415,0.0,0.0,0.0,128.88,143.58184,25.45762,145.8212439731,3.11184,0.9076200000000001,3.2415,140.47,24.55,142.5991704043,128.88
2020-03-05 14:00:00,141.26728,9.41754,141.5808407174,3.07728,0.8975400000000001,3.2055,138.19,8.52,138.4523979568,133.38,149.13728,19.82754,150.4495251845,3.07728,0.8975400000000001,3.2055,146.06,18.93,147.28159593110001,133.17,3.07728,0.8975400000000001,3.2055,3.07728,0.8975400000000001,3.2055,0.0,0.0,0.0,128.98,142.36728,25.52754,144.6378156398,3.07728,0.8975400000000001,3.2055,139.29,24.63,141.4508430516,128.98
2020-03-05 14:30:00,140.97488,9.09684,141.2680759726,2.59488,0.7568400000000001,2.7030000000000003,138.38,8.34,138.6310931934,132.9,148.86488,19.42684,150.1271281608,2.59488,0.7568400000000001,2.7030000000000003,146.27,18.67,147.456711614,132.7,2.59488,0.7568400000000001,2.7030000000000003,2.59488,0.7568400000000001,2.7030000000000003,0.0,0.0,0.0,128.52,142.06488,25.08684,144.2628838981,2.59488,0.7568400000000001,2.7030000000000003,139.47,24.33,141.5762331749,128.52
2020-03-05 15:00:00,141.15096,8.93653,141.4335712529,2.25096,0.6565300000000001,2.34475,138.9,8.28,139.146571643,133.38,149.05096,19.31653,150.2974284815,2.25096,0.6565300000000001,2.34475,146.8,18.66,147.9812001573,133.17,2.25096,0.6565300000000001,2.34475,2.25096,0.6565300000000001,2.34475,0.0,0.0,0.0,128.98,142.27096,25.03653,144.4571005308,2.25096,0.6565300000000001,2.34475,140.02,24.38,142.1266505621,128.98
2020-03-05 15:30:00,140.60384,8.35112,140.851627708,2.16384,0.63112,2.254,138.44,7.72,138.6550828495,133.65,148.46384,18.75112,149.6432968388,2.16384,0.63112,2.254,146.3,18.12,147.4178564489,133.45,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0.0,0.0,0.0,129.25,141.68384,24.51112,143.7884053768,2.16384,0.63112,2.254,139.52,23.88,141.5488777773,129.25
2020-03-05 16:00:00,143.09552,8.90286,143.372203583,2.13552,0.6228600000000001,2.2245,140.96,8.28,141.2029744729,132.87,151.10552,19.21286,152.3220672255,2.13552,0.6228600000000001,2.2245,148.97,18.59,150.1254442125,132.67,2.13552,0.6228600000000001,2.2245,2.13552,0.6228600000000001,2.2245,0.0,0.0,0.0,128.51,144.21552,24.88286,146.3464141366,2.13552,0.6228600000000001,2.2245,142.08,24.26,144.1363035463,128.51
2020-03-05 16:30:00,144.11632,8.02351,144.3394970307,5.32632,1.5535100000000002,5.54825,138.79,6.47,138.9407247714,133.14,152.01632,18.28351,153.1118815908,5.32632,1.5535100000000002,5.54825,146.69,16.73,147.6409462175,132.95,5.32632,1.5535100000000002,5.54825,5.32632,1.5535100000000002,5.54825,0.0,0.0,0.0,128.77,145.20632,24.06351,147.186710954,5.32632,1.5535100000000002,5.54825,139.88,22.51,141.6796192118,128.77
2020-03-05 17:00:00,146.08024,7.57757,146.2766423103,5.10024,1.48757,5.31275,140.98,6.09,141.111475437,133.4,154.11024,17.84757,155.1402650113,5.10024,1.48757,5.31275,149.01,16.36,149.9054025044,133.19,5.10024,1.48757,5.31275,5.10024,1.48757,5.31275,0.0,0.0,0.0,129.02,147.19024,23.66757,149.0809197079,5.10024,1.48757,5.31275,142.09,22.18,143.8107106581,129.02
2020-03-05 17:30:00,147.8168,7.04615,147.9846430954,1.4268,0.41615,1.48625,146.39,6.63,146.5400593694,133.34,156.1368,17.31615,157.0940780713,1.4268,0.41615,1.48625,154.71,16.9,155.6303122788,133.12,1.4268,0.41615,1.48625,1.4268,0.41615,1.48625,0.0,0.0,0.0,128.97,148.9868,23.08615,150.7648397209,1.4268,0.41615,1.48625,147.56,22.67,149.2912673267,128.97
2020-03-05 18:00:00,148.08792,6.31606,148.2225511312,1.11792,0.32606,1.1645,146.97,5.99,147.0920154189,133.34,156.43792,16.54606,157.3105047842,1.11792,0.32606,1.1645,155.32,16.22,156.1646272368,133.12,1.11792,0.32606,1.1645,1.11792,0.32606,1.1645,0.0,0.0,0.0,128.97,149.23792,22.34606,150.9016340649,1.11792,0.32606,1.1645,148.12,22.02,149.74783738,128.97
2020-03-05 18:30:00,148.43472,4.99221,148.5186461767,1.10472,0.32221000000000005,1.15075,147.33,4.67,147.4039951969,133.4,156.81472,15.16221,157.5460219135,1.10472,0.32221000000000005,1.15075,155.71,14.84,156.4155673199,133.19,1.10472,0.32221000000000005,1.15075,1.10472,0.32221000000000005,1.15075,0.0,0.0,0.0,129.04,149.62472,21.04221,151.0970927476,1.10472,0.32221000000000005,1.15075,148.52,20.72,149.9583568862,129.04
2020-03-05 19:00:00,145.974,3.41575,146.0139583193,1.494,0.43575,1.55625,144.48,2.98,144.5107290135,133.86,154.194,13.51575,154.7852225959,1.494,0.43575,1.55625,152.7,13.08,153.2591804754,133.66,1.494,0.43575,1.55625,1.494,0.43575,1.55625,0.0,0.0,0.0,129.5,147.094,19.52575,148.3842975151,1.494,0.43575,1.55625,145.6,19.09,146.8461375045,129.5
2020-03-05 19:30:00,140.31448,2.87089,140.3438467018,4.73448,1.38089,4.93175,135.58,1.49,135.5881871698,134.72,148.05448,9.97089,148.3898503789,4.73448,1.38089,4.93175,143.32,8.59,143.5771935232,134.52,4.73448,1.38089,4.93175,4.73448,1.38089,4.93175,0.0,0.0,0.0,130.33,141.38448,16.25089,142.3153632278,4.73448,1.38089,4.93175,136.65,14.87,137.4566819038,130.33
2020-03-05 20:00:00,134.98176,5.99843,135.114975836,4.69176,1.36843,4.88725,130.29,4.63,130.3722401434,134.06,142.41176,6.53843,142.5617776726,4.69176,1.36843,4.88725,137.72,5.17,137.8170065703,133.85,4.69176,1.36843,4.88725,4.69176,1.36843,4.88725,0.0,0.0,0.0,129.7,136.00176,12.95843,136.6177134605,4.69176,1.36843,4.88725,131.31,11.59,131.8204999232,129.7
2020-03-05 20:30:00,131.572,6.6435,131.7396192353,2.892,0.8435,3.0125,128.68,5.8,128.8106455228,133.48,138.902,4.7035,138.9816121516,2.892,0.8435,3.0125,136.01,3.86,136.0647628889,133.27,2.892,0.8435,3.0125,2.892,0.8435,3.0125,0.0,0.0,0.0,129.13,132.562,11.1235,133.0278771395,2.892,0.8435,3.0125,129.67,10.28,130.0768515148,129.13
2020-03-05 21:00:00,127.47304,6.49422,127.6383595172,0.8030400000000001,0.23422,0.8365,126.67,6.26,126.8245894927,133.11,134.70304,3.56422,134.7501860832,0.8030400000000001,0.23422,0.8365,133.9,3.33,133.9414009931,132.89,0.8030400000000001,0.23422,0.8365,0.8030400000000001,0.23422,0.8365,0.0,0.0,0.0,128.75,128.47304,9.99422,128.8611905899,0.8030400000000001,0.23422,0.8365,127.67,9.76,128.0425183289,128.75
2020-03-05 21:30:00,121.4684,8.38995,121.7578065652,0.7884,0.22995000000000002,0.82125,120.68,8.16,120.9555620879,133.29,128.3584,1.5999500000000002,128.3683710677,0.7884,0.22995000000000002,0.82125,127.57,1.37,127.5773561413,133.09,0.7884,0.22995000000000002,0.82125,0.7884,0.22995000000000002,0.82125,0.0,0.0,0.0,128.9,122.4184,8.15995,122.6900543751,0.7884,0.22995000000000002,0.82125,121.63,7.93,121.8882348711,128.9
2020-03-05 22:00:00,114.1332,12.29385,114.7934061262,0.7332000000000001,0.21385,0.76375,113.4,12.08,114.0415994276,134.82,120.6432,2.70385,120.6734954788,0.7332000000000001,0.21385,0.76375,119.91,2.49,119.9358503534,134.62,0.7332000000000001,0.21385,0.76375,0.7332000000000001,0.21385,0.76375,0.0,0.0,0.0,130.37,115.0232,4.59385,115.1148991055,0.7332000000000001,0.21385,0.76375,114.29,4.38,114.3738978089,130.37
2020-03-05 22:30:00,105.45672,15.89321,106.6476156192,0.69672,0.20321000000000003,0.72575,104.76,15.69,105.9284366919,135.36,111.49672,6.39321,111.6798625754,0.69672,0.20321000000000003,0.72575,110.8,6.19,110.9727718857,135.14,0.69672,0.20321000000000003,0.72575,0.69672,0.20321000000000003,0.72575,0.0,0.0,0.0,130.89,106.26672,1.14321,106.272869109,0.69672,0.20321000000000003,0.72575,105.57,0.9400000000000001,105.5741848181,130.89
2020-03-05 23:00:00,98.31192,18.14056,99.9715636129,0.72192,0.21056000000000002,0.752,97.59,17.93,99.2234498493,134.67,103.97192,8.86056,104.3487885507,0.72192,0.21056000000000002,0.752,103.25,8.65,103.6117030069,134.46,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,130.24,99.08192,1.71056,99.0966845379,0.72192,0.21056000000000002,0.752,98.36,1.5,98.3714369113,130.24
2020-03-05 23:30:00,91.93368,20.09399,94.1040379179,0.7336800000000001,0.21399,0.7642500000000001,91.2,19.88,93.3416005862,135.19,97.27368,10.81399,97.8729339525,0.7336800000000001,0.21399,0.7642500000000001,96.54,10.6,97.1201915155,134.96,0.7336800000000001,0.21399,0.7642500000000001,0.7336800000000001,0.21399,0.7642500000000001,0.0,0.0,0.0,130.72,92.67368,3.51399,92.7402776061,0.7336800000000001,0.21399,0.7642500000000001,91.94,3.3,91.9992043444,130.72
2020-03-06 00:00:00,87.08992,21.59456,89.7272488556,0.76992,0.22456,0.802,86.32,21.37,88.9259202932,135.58,92.16992,12.32456,92.9902625655,0.76992,0.22456,0.802,91.4,12.1,92.1974511578,135.35,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,131.09,87.78992,4.90456,87.9268148087,0.76992,0.22456,0.802,87.02,4.68,87.1457560642,131.09
2020-03-06 00:30:00,85.98944,22.06692,88.7757441523,0.7094400000000001,0.20692000000000002,0.739,85.28,21.86,88.0371398899,135.71,91.01944,12.78692,91.9132405097,0.7094400000000001,0.20692000000000002,0.739,90.31,12.58,91.1819746441,135.5,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,131.22,86.67944,5.32692,86.8429697523,0.7094400000000001,0.20692000000000002,0.739,85.97,5.12,86.1223275347,131.22
2020-03-06 01:00:00,88.16528,21.85904,90.8346532288,0.7852800000000001,0.22904000000000002,0.8180000000000001,87.38,21.63,90.0173388854,135.42,93.29528,12.59904,94.1421535721,0.7852800000000001,0.22904000000000002,0.8180000000000001,92.51,12.37,93.3333648809,135.2,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,130.94,88.87528,5.17904,89.0260515265,0.7852800000000001,0.22904000000000002,0.8180000000000001,88.09,4.95,88.2289668986,130.94
2020-03-06 01:30:00,88.87136,21.97748,91.5485022018,0.7113600000000001,0.20748000000000003,0.741,88.16,21.77,90.8081411549,135.5,94.04136,12.70748,94.896034894,0.7113600000000001,0.20748000000000003,0.741,93.33,12.5,94.1633628329,135.28,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,131.02,89.57136,5.29748,89.7278765301,0.7113600000000001,0.20748000000000003,0.741,88.86,5.09,89.0056610559,131.02
2020-03-06 02:00:00,87.1368,22.5249,90.0010724061,0.7368,0.2149,0.7675000000000001,86.4,22.31,89.2339402918,135.69,92.2268,13.2849,93.1787057554,0.7368,0.2149,0.7675000000000001,91.49,13.07,92.4188563011,135.48,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,131.22,87.8368,5.8249,88.0297273326,0.7368,0.2149,0.7675000000000001,87.1,5.61,87.28047949,131.22
2020-03-06 02:30:00,85.85744,22.94092,88.8694875297,0.7574400000000001,0.22092,0.789,85.1,22.72,88.0806925495,136.04,90.87744,13.64092,91.8955047834,0.7574400000000001,0.22092,0.789,90.12,13.42,91.1137245425,135.81,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,131.54,86.54744,6.13092,86.764321876,0.7574400000000001,0.22092,0.789,85.79,5.91,85.9933264853,131.54
2020-03-06 03:00:00,84.64304,23.17547,87.7584561747,0.7730400000000001,0.22547000000000003,0.80525,83.87,22.95,86.9533173605,136.19,89.58304,13.85547,90.6481941605,0.7730400000000001,0.22547000000000003,0.80525,88.81,13.63,89.8498358374,135.98,0.7730400000000001,0.22547000000000003,0.80525,0.7730400000000001,0.22547000000000003,0.80525,0.0,0.0,0.0,131.68,85.31304,6.30547,85.5457406652,0.7730400000000001,0.22547000000000003,0.80525,84.54,6.08,84.758350621,131.68
2020-03-06 03:30:00,83.69016,23.48713,86.9234614846,0.71016,0.20713,0.73975,82.98,23.28,86.1837502085,136.4,88.60016,14.15713,89.7240919813,0.71016,0.20713,0.73975,87.89,13.95,88.9901938418,136.17,0.71016,0.20713,0.73975,0.71016,0.20713,0.73975,0.0,0.0,0.0,131.88,84.37016,6.56713,84.6253572806,0.71016,0.20713,0.73975,83.66,6.36,83.9014016569,131.88
2020-03-06 04:00:00,82.25552,22.11786,85.1772874741,0.81552,0.23786000000000002,0.8495,81.44,21.88,84.3279787496,136.58,87.45552,16.65786,89.0278174407,0.81552,0.23786000000000002,0.8495,86.64,16.42,88.1822317704,136.37,0.81552,0.23786000000000002,0.8495,0.81552,0.23786000000000002,0.8495,0.0,0.0,0.0,132.05,83.14552,7.10786,83.4487817158,0.81552,0.23786000000000002,0.8495,82.33,6.87,82.6161352279,132.05
2020-03-06 04:30:00,80.12976,6.46493,80.390134703,0.8397600000000001,0.24493,0.87475,79.29,6.22,79.5335935313,137.14,88.87976,39.32493,97.1908527443,0.8397600000000001,0.24493,0.87475,88.04,39.08,96.3238703541,136.9,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,132.57,83.42976,11.61493,84.2343840279,0.8397600000000001,0.24493,0.87475,82.59,11.37,83.3689690472,132.57
2020-03-06 05:00:00,81.21216,6.82188,81.4981777625,0.6921600000000001,0.20188,0.721,80.52,6.62,80.7916753137,137.11,90.12216,38.79188,98.1163272702,0.6921600000000001,0.20188,0.721,89.43,38.59,97.4007854178,136.9,0.6921600000000001,0.20188,0.721,0.6921600000000001,0.20188,0.721,0.0,0.0,0.0,132.57,84.58216,11.13188,85.3115498781,0.6921600000000001,0.20188,0.721,83.89,10.93,84.5990366375,132.57
2020-03-06 05:30:00,84.20728,7.78504,84.5663813392,0.73728,0.21504,0.768,83.47,7.57,83.8125634974,137.04,93.44728,37.71504,100.7711187871,0.73728,0.21504,0.768,92.71,37.5,100.0069702571,136.81,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,132.48,87.70728,10.16504,88.2943656368,0.73728,0.21504,0.768,86.97,9.95,87.5373257531,132.48
2020-03-06 06:00:00,89.10688,9.32034,89.5929952678,0.68688,0.20034000000000002,0.7155,88.42,9.12,88.8890926942,136.46,98.90688,35.59034,105.1153804762,0.68688,0.20034000000000002,0.7155,98.22,35.39,104.4012475979,136.23,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,131.93,92.82688,8.38034,93.2043976916,0.68688,0.20034000000000002,0.7155,92.14,8.18,92.5023891583,131.93
2020-03-06 06:30:00,102.28512,15.89191,103.5123112333,0.79512,0.23191000000000003,0.82825,101.49,15.66,102.6910692319,135.0,113.61512,27.43191,116.8798749951,0.79512,0.23191000000000003,0.82825,112.82,27.2,116.0525415491,134.79,0.79512,0.23191000000000003,0.82825,0.79512,0.23191000000000003,0.82825,0.0,0.0,0.0,130.53,106.66512,1.90191,106.6820748123,0.79512,0.23191000000000003,0.82825,105.87,1.67,105.883170523,130.53
2020-03-06 07:00:00,112.20912,20.98516,114.1545599238,0.90912,0.26516,0.9470000000000001,111.3,20.72,113.2122272548,134.84,124.65912,21.77516,126.5466467047,0.90912,0.26516,0.9470000000000001,123.75,21.51,125.6055038603,134.63,0.90912,0.26516,0.9470000000000001,0.90912,0.26516,0.9470000000000001,0.0,0.0,0.0,130.36,117.04912,4.52516,117.1365594757,0.90912,0.26516,0.9470000000000001,116.14,4.26,116.2181018603,130.36
2020-03-06 07:30:00,122.66256,26.27033,125.4441463922,1.37256,0.40033,1.42975,121.29,25.87,124.0182284989,133.64,136.26256,15.49033,137.1402041025,1.37256,0.40033,1.42975,134.89,15.09,135.731426722,133.43,1.37256,0.40033,1.42975,1.37256,0.40033,1.42975,0.0,0.0,0.0,129.2,127.98256,10.27033,128.3939848375,1.37256,0.40033,1.42975,126.61,9.87,126.9941297856,129.2
2020-03-06 08:00:00,127.9976,29.9993,131.4661310234,2.1576,0.6293000000000001,2.2475,125.84,29.37,129.2219118416,134.51,142.1376,12.3393,142.6721965144,2.1576,0.6293000000000001,2.2475,139.98,11.71,140.4689449665,134.31,2.1576,0.6293000000000001,2.2475,2.1576,0.6293000000000001,2.2475,0.0,0.0,0.0,130.05,133.5276,13.9093,134.2500971629,2.1576,0.6293000000000001,2.2475,131.37,13.28,132.039521735,130.05
2020-03-06 08:30:00,129.4352,32.6361,133.4862765315,3.8952,1.1360999999999999,4.0575,125.54,31.5,129.4316097404,134.12,143.5252,10.2461,143.8904638962,3.8952,1.1360999999999999,4.0575,139.63,9.11,139.9268701858,133.93,3.8952,1.1360999999999999,4.0575,3.8952,1.1360999999999999,4.0575,0.0,0.0,0.0,129.68,134.9552,16.7361,135.988981356,3.8952,1.1360999999999999,4.0575,131.06,15.6,131.9851643178,129.68
2020-03-06 09:00:00,128.61568,33.56749,132.9239238315,5.30568,1.54749,5.52675,123.31,32.02,127.3995153052,134.38,142.45568,10.19749,142.8202001349,5.30568,1.54749,5.52675,137.15,8.65,137.4225054349,134.2,5.30568,1.54749,5.52675,5.30568,1.54749,5.52675,0.0,0.0,0.0,129.94,134.02568,17.64749,135.1825314261,5.30568,1.54749,5.52675,128.72,16.1,129.722967897,129.94
2020-03-06 09:30:00,129.03992,34.30581,133.5222436651,6.49992,1.89581,6.77075,122.54,32.41,126.7535392011,134.52,142.75992,10.16581,143.1214115755,6.49992,1.89581,6.77075,136.26,8.27,136.5107340102,134.34,6.49992,1.89581,6.77075,6.49992,1.89581,6.77075,0.0,0.0,0.0,130.06,134.38992,18.38581,135.6417657175,6.49992,1.89581,6.77075,127.89,16.49,128.9487192647,130.06
2020-03-06 10:00:00,127.99568,34.867490000000004,132.6598505862,7.46568,2.17749,7.77675,120.53,32.69,124.88441456,134.75,141.50568,10.24749,141.8762436899,7.46568,2.17749,7.77675,134.04,8.07,134.2827110986,134.57,7.46568,2.17749,7.77675,7.46568,2.17749,7.77675,0.0,0.0,0.0,130.29,133.25568,18.92749,134.5931875318,7.46568,2.17749,7.77675,125.79,16.75,126.9003018121,130.29
2020-03-06 10:30:00,125.7968,34.47365,130.4349164701,8.2068,2.39365,8.54875,117.59,32.08,121.887384499,134.85,138.9668,11.24365,139.4209136664,8.2068,2.39365,8.54875,130.76,8.85,131.0591473343,134.66,8.2068,2.39365,8.54875,8.2068,2.39365,8.54875,0.0,0.0,0.0,130.4,130.9468,18.47365,132.2434882123,8.2068,2.39365,8.54875,122.74,16.08,123.788828252,130.4
2020-03-06 11:00:00,125.47752,34.82886,130.2215708485,8.32752,2.4288600000000002,8.6745,117.15,32.4,121.5478609437,134.96,138.60752,10.95886,139.0400705302,8.32752,2.4288600000000002,8.6745,130.28,8.53,130.5589495209,134.76,8.32752,2.4288600000000002,8.6745,8.32752,2.4288600000000002,8.6745,0.0,0.0,0.0,130.5,130.57752,18.82886,131.928066378,8.32752,2.4288600000000002,8.6745,122.25,16.4,123.3451356965,130.5
2020-03-06 11:30:00,123.62896,33.85928,128.1817872898,9.04896,2.6392800000000003,9.426,114.58,31.22,118.7571673626,133.62,136.46896,11.61928,136.9627128499,9.04896,2.6392800000000003,9.426,127.42,8.98,127.7360434646,133.42,9.04896,2.6392800000000003,9.426,9.04896,2.6392800000000003,9.426,0.0,0.0,0.0,129.21,128.61896,18.18928,129.898755877,9.04896,2.6392800000000003,9.426,119.57,15.55,120.5768941381,129.21
2020-03-06 12:00:00,122.7248,33.7439,127.2793279455,9.3048,2.7138999999999998,9.6925,113.42,31.03,117.5880831547,133.97,135.4148,12.1139,135.9555612406,9.3048,2.7138999999999998,9.6925,126.11,9.4,126.459843824,133.75,9.3048,2.7138999999999998,9.6925,9.3048,2.7138999999999998,9.6925,0.0,0.0,0.0,129.52,127.6548,17.9939,128.9167498824,9.3048,2.7138999999999998,9.6925,118.35,15.28,119.3323128914,129.52
2020-03-06 12:30:00,121.83976,32.93868,126.2136433077,9.629760000000001,2.80868,10.031,112.21,30.13,116.184770947,134.09,134.39976,13.28868,135.0551165421,9.629760000000001,2.80868,10.031,124.77,10.48,125.2093578771,133.88,9.629760000000001,2.80868,10.031,9.629760000000001,2.80868,10.031,0.0,0.0,0.0,129.66,126.70976,17.10868,127.8595722291,9.629760000000001,2.80868,10.031,117.08,14.3,117.9500589233,129.66
2020-03-06 13:00:00,119.054,31.5095,123.1531709143,9.564,2.7895000000000003,9.9625,109.49,28.72,113.1940744916,134.56,131.304,15.1395,132.173919047,9.564,2.7895000000000003,9.9625,121.74,12.35,122.3648237853,134.33,9.564,2.7895000000000003,9.9625,9.564,2.7895000000000003,9.9625,0.0,0.0,0.0,130.11,123.804,15.5195,124.7729349509,9.564,2.7895000000000003,9.9625,114.24,12.73,114.9470769528,130.11
2020-03-06 13:30:00,117.41672,29.91196,121.1668745433,9.36672,2.73196,9.757,108.05,27.18,111.4161339304,134.13,129.46672,16.56196,130.5217610462,9.36672,2.73196,9.757,120.1,13.83,120.8936677415,133.91,9.36672,2.73196,9.757,9.36672,2.73196,9.757,0.0,0.0,0.0,129.69,122.07672,13.94196,122.8702722981,9.36672,2.73196,9.757,112.71,11.21,113.2660946621,129.69
2020-03-06 14:00:00,116.98112,29.83491,120.7257399694,8.69112,2.53491,9.05325,108.29,27.3,111.6781719944,134.41,129.10112,16.38491,130.1367145004,8.69112,2.53491,9.05325,120.41,13.85,121.2039215537,134.18,8.69112,2.53491,9.05325,8.69112,2.53491,9.05325,0.0,0.0,0.0,129.96,121.68112,13.81491,122.462838048,8.69112,2.53491,9.05325,112.99,11.28,113.5516556462,129.96
2020-03-06 14:30:00,115.6876,28.9368,119.2516632505,7.9776,2.3268,8.31,107.71,26.61,110.9483492441,134.65,127.7276,17.1668,128.8760599336,7.9776,2.3268,8.31,119.75,14.84,120.6660188288,134.41,7.9776,2.3268,8.31,7.9776,2.3268,8.31,0.0,0.0,0.0,130.18,120.3476,12.7868,121.0249853543,7.9776,2.3268,8.31,112.37,10.46,112.8557862938,130.18
2020-03-06 15:00:00,114.804,27.65325,118.0875126826,7.074,2.06325,7.36875,107.73,25.59,110.7275981858,135.17,126.854,18.27325,128.1633683295,7.074,2.06325,7.36875,119.78,16.21,120.8718846548,134.92,7.074,2.06325,7.36875,7.074,2.06325,7.36875,0.0,0.0,0.0,130.69,119.454,11.37325,119.9942037415,7.074,2.06325,7.36875,112.38,9.31,112.7649790493,130.69
2020-03-06 15:30:00,114.41664,26.04527,117.343613368,5.36664,1.56527,5.59025,109.05,24.48,111.7639159121,134.67,126.60664,18.75527,127.988286358,5.36664,1.56527,5.59025,121.24,17.19,122.4525773514,134.42,5.36664,1.56527,5.59025,5.36664,1.56527,5.59025,0.0,0.0,0.0,130.21,119.14664,9.79527,119.5486057537,5.36664,1.56527,5.59025,113.78,8.23,114.0772602231,130.21
2020-03-06 16:00:00,118.22568,25.99374,121.0495185065,3.71568,1.08374,3.8705,114.51,24.91,117.1880889852,134.22,131.04568,17.53374,132.2134724037,3.71568,1.08374,3.8705,127.33,16.45,128.3882058446,133.98,3.71568,1.08374,3.8705,3.71568,1.08374,3.8705,0.0,0.0,0.0,129.8,123.20568,9.85374,123.5990929427,3.71568,1.08374,3.8705,119.49,8.77,119.8114059679,129.8
2020-03-06 16:30:00,121.26872,26.13546,124.0530721903,3.13872,0.91546,3.2695,118.13,25.22,120.7921574441,133.77,134.49872,16.79546,135.5433257606,3.13872,0.91546,3.2695,131.36,15.88,132.3163784269,133.53,3.13872,0.91546,3.2695,3.13872,0.91546,3.2695,0.0,0.0,0.0,129.37,126.42872,10.08546,126.8303502489,3.13872,0.91546,3.2695,123.29,9.17,123.6305504315,129.37
2020-03-06 17:00:00,123.11856,25.46833,125.7251591745,5.78856,1.68833,6.02975,117.33,23.78,119.7155683276,134.1,136.25856,19.28833,137.6169860426,5.78856,1.68833,6.02975,130.47,17.6,131.6517409684,133.85,5.78856,1.68833,6.02975,5.78856,1.68833,6.02975,0.0,0.0,0.0,129.7,128.21856,9.29833,128.5552724289,5.78856,1.68833,6.02975,122.43,7.61,122.666283061,129.7
2020-03-06 17:30:00,126.16696,25.41078,128.7004643964,5.07696,1.48078,5.2885,121.09,23.93,123.4318962019,133.96,139.73696,18.90078,141.0094233541,5.07696,1.48078,5.2885,134.66,17.42,135.7820754003,133.72,5.07696,1.48078,5.2885,5.07696,1.48078,5.2885,0.0,0.0,0.0,129.58,131.43696,9.24078,131.7613997689,5.07696,1.48078,5.2885,126.36,7.76,126.5980536975,129.58
2020-03-06 18:00:00,127.32376,24.58693,129.6759691977,4.58376,1.33693,4.77475,122.74,23.25,124.9226564719,133.38,141.09376,19.08693,142.3789310529,4.58376,1.33693,4.77475,136.51,17.75,137.6591537094,133.13,4.58376,1.33693,4.77475,4.58376,1.33693,4.77475,0.0,0.0,0.0,129.03,132.68376,8.53693,132.9581112289,4.58376,1.33693,4.77475,128.1,7.2,128.3021823665,129.03
2020-03-06 18:30:00,129.34896,24.13928,131.5821351552,4.4889600000000005,1.30928,4.676,124.86,22.83,126.930014181,133.25,143.36896,19.41928,144.6781501375,4.4889600000000005,1.30928,4.676,138.88,18.11,140.0557978093,133.01,4.4889600000000005,1.30928,4.676,4.4889600000000005,1.30928,4.676,0.0,0.0,0.0,128.91,134.80896,8.10928,135.0526420267,4.4889600000000005,1.30928,4.676,130.32,6.8,130.4972888607,128.91
2020-03-06 19:00:00,129.2184,23.9037,131.4107368987,4.5384,1.3237,4.7275,124.68,22.58,126.7081639043,133.63,143.2284,19.9537,144.6116340764,4.5384,1.3237,4.7275,138.69,18.63,139.935674508,133.39,4.5384,1.3237,4.7275,4.5384,1.3237,4.7275,0.0,0.0,0.0,129.28,134.6684,7.7737,134.892580857,4.5384,1.3237,4.7275,130.13,6.45,130.2897517075,129.28
2020-03-06 19:30:00,126.23224,22.99232,128.309100201,4.60224,1.34232,4.7940000000000005,121.63,21.65,123.5418123552,133.74,139.87224,21.11232,141.4566137669,4.60224,1.34232,4.7940000000000005,135.27,19.77,136.7070802848,133.5,4.60224,1.34232,4.7940000000000005,4.60224,1.34232,4.7940000000000005,0.0,0.0,0.0,129.38,131.55224,6.78232,131.7269589477,4.60224,1.34232,4.7940000000000005,126.95,5.44,127.0665026669,129.38
2020-03-06 20:00:00,123.9524,22.28445,125.9396449795,0.8724000000000001,0.25445,0.9087500000000001,123.08,22.03,125.0360240091,133.99,137.7524,19.82445,139.1715938098,0.8724000000000001,0.25445,0.9087500000000001,136.88,19.57,138.271903509,133.76,0.8724000000000001,0.25445,0.9087500000000001,0.8724000000000001,0.25445,0.9087500000000001,0.0,0.0,0.0,129.62,129.3224,6.00445,129.4617185177,0.8724000000000001,0.25445,0.9087500000000001,128.45,5.75,128.5786335283,129.62
2020-03-06 20:30:00,120.53272,20.25496,122.222747454,0.70272,0.20496,0.732,119.83,20.05,121.4958081581,133.72,133.94272,21.71496,135.6915315294,0.70272,0.20496,0.732,133.24,21.51,134.9650980809,133.47,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0.0,0.0,0.0,129.35,125.74272,4.00496,125.8064836867,0.70272,0.20496,0.732,125.04,3.8,125.0977281968,129.35
2020-03-06 21:00:00,116.35272,18.55371,117.822729582,0.73272,0.21371,0.7632500000000001,115.62,18.34,117.0655372003,133.81,129.29272,23.68371,131.4440016294,0.73272,0.21371,0.7632500000000001,128.56,23.47,130.6847906223,133.56,0.73272,0.21371,0.7632500000000001,0.73272,0.21371,0.7632500000000001,0.0,0.0,0.0,129.43,121.37272,2.22371,121.3930889563,0.73272,0.21371,0.7632500000000001,120.64,2.01,120.6567432844,129.43
2020-03-06 21:30:00,110.77976,15.93118,111.9194251319,0.68976,0.20118000000000003,0.7185,110.09,15.73,111.2080977267,134.3,123.06976,26.90118,125.9755504527,0.68976,0.20118000000000003,0.7185,122.38,26.7,125.2587497942,134.06,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,129.89,115.53976,1.26118,115.5466430315,0.68976,0.20118000000000003,0.7185,114.85,1.06,114.8548914936,129.89
2020-03-06 22:00:00,105.09344,13.33517,105.9361028638,0.7034400000000001,0.20517000000000002,0.73275,104.39,13.13,105.2124945052,134.93,116.73344,30.11517,120.5554622502,0.7034400000000001,0.20517000000000002,0.73275,116.03,29.91,119.8230737379,134.7,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,130.5,109.57344,3.86517,109.6415901589,0.7034400000000001,0.20517000000000002,0.73275,108.87,3.66,108.9315037076,130.5
2020-03-06 22:30:00,98.92472,11.27721,99.5654342252,0.74472,0.21721000000000001,0.77575,98.18,11.06,98.8009918979,135.88,109.84472,33.05721,114.7111225857,0.74472,0.21721000000000001,0.77575,109.1,32.84,113.9354009955,135.65,0.74472,0.21721000000000001,0.77575,0.74472,0.21721000000000001,0.77575,0.0,0.0,0.0,131.42,103.11472,6.25721,103.3043956357,0.74472,0.21721000000000001,0.77575,102.37,6.04,102.5480302102,131.42
2020-03-06 23:00:00,92.9768,9.3999,93.4507541877,0.8568,0.2499,0.8925000000000001,92.12,9.15,92.5733055475,137.23,103.2068,36.0799,109.331618255,0.8568,0.2499,0.8925000000000001,102.35,35.83,108.4403587231,136.98,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0,132.7,96.8768,8.5999,97.2577639998,0.8568,0.2499,0.8925000000000001,96.02,8.35,96.3823785762,132.7
2020-03-06 23:30:00,88.81392,13.77281,89.8754843161,0.76392,0.22281,0.7957500000000001,88.05,13.55,89.0865029059,135.76,96.88392,43.50281,106.2025820424,0.76392,0.22281,0.7957500000000001,96.12,43.28,105.4144809787,135.52,0.76392,0.22281,0.7957500000000001,0.76392,0.22281,0.7957500000000001,0.0,0.0,0.0,131.32,89.09392,17.52281,90.8007458739,0.76392,0.22281,0.7957500000000001,88.33,17.3,90.0082157361,131.32
2020-03-07 00:00:00,85.09568,15.99124,86.5851864432,0.65568,0.19124000000000002,0.683,84.44,15.8,85.9054922575,135.43,92.43568,46.83124,103.622005274,0.65568,0.19124000000000002,0.683,91.78,46.64,102.9507552182,135.18,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,130.98,84.48568,19.55124,86.7184012226,0.65568,0.19124000000000002,0.683,83.83,19.36,86.0364951634,130.98
2020-03-07 00:30:00,82.74656,16.98108,84.4710025381,0.34656000000000003,0.10108,0.361,82.4,16.88,84.1112025832,135.16,89.93656,47.77108,101.8364419498,0.34656000000000003,0.10108,0.361,89.59,47.67,101.4829887222,134.9,0.34656000000000003,0.10108,0.361,0.34656000000000003,0.10108,0.361,0.0,0.0,0.0,130.71,82.16656,18.22108,84.1626481202,0.34656000000000003,0.10108,0.361,81.82,18.12,83.8024271725,130.71
2020-03-07 01:00:00,84.59312,16.48591,86.1845762295,0.36312000000000005,0.10591,0.37825000000000003,84.23,16.38,85.8079093091,134.85,91.94312,47.16591,103.3351846249,0.36312000000000005,0.10591,0.37825000000000003,91.58,47.06,102.9637800394,134.62,0.36312000000000005,0.10591,0.37825000000000003,0.36312000000000005,0.10591,0.37825000000000003,0.0,0.0,0.0,130.41,83.99312,18.63591,86.0356981076,0.36312000000000005,0.10591,0.37825000000000003,83.63,18.53,85.6582617148,130.41
2020-03-07 01:30:00,85.16528,16.72279,86.7915699988,0.45528,0.13279000000000002,0.47425000000000006,84.71,16.59,86.3192458262,135.16,92.54528,47.52279,104.0338618896,0.45528,0.13279000000000002,0.47425000000000006,92.09,47.39,103.5682393401,134.92,0.45528,0.13279000000000002,0.47425000000000006,0.45528,0.13279000000000002,0.47425000000000006,0.0,0.0,0.0,130.71,84.56528,18.58279,86.582946737,0.45528,0.13279000000000002,0.47425000000000006,84.11,18.45,86.109782255,130.71
2020-03-07 02:00:00,82.94512,17.49566,84.7702250242,0.7051200000000001,0.20566,0.7345,82.24,17.29,84.0378587305,135.54,90.13512,48.45566,102.3342115006,0.7051200000000001,0.20566,0.7345,89.43,48.25,101.6158816327,135.3,0.7051200000000001,0.20566,0.7345,0.7051200000000001,0.20566,0.7345,0.0,0.0,0.0,131.09,82.37512,18.08566,84.3371299764,0.7051200000000001,0.20566,0.7345,81.67,17.88,83.604325845,131.09
2020-03-07 02:30:00,81.40512,17.91691,83.3535195787,0.67512,0.19691000000000003,0.70325,80.73,17.72,82.6518680975,135.97,88.44512,49.10691,101.1633721342,0.67512,0.19691000000000003,0.70325,87.77,48.91,100.4776641846,135.72,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,131.5,80.86512,17.91691,82.8262234836,0.67512,0.19691000000000003,0.70325,80.19,17.72,82.1245060868,131.5
2020-03-07 03:00:00,79.5836,18.2223,81.6431356958,0.6936,0.2023,0.7225,78.89,18.02,80.9218913521,136.04,86.4736,49.4923,99.6351908527,0.6936,0.2023,0.7225,85.78,49.29,98.9328686534,135.81,0.6936,0.2023,0.7225,0.6936,0.2023,0.7225,0.0,0.0,0.0,131.56,79.0736,17.7023,81.030893135,0.6936,0.2023,0.7225,78.38,17.5,80.3098648984,131.56
2020-03-07 03:30:00,77.8568,18.7949,80.0932554729,0.7368,0.2149,0.7675000000000001,77.12,18.58,79.3266083984,136.42,84.5868,50.2849,98.4047656481,0.7368,0.2149,0.7675000000000001,83.85,50.07,97.6618011302,136.17,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,131.92,77.3468,17.3949,79.2786857626,0.7368,0.2149,0.7675000000000001,76.61,17.18,78.5127027939,131.92
2020-03-07 04:00:00,76.84784,25.04937,80.8273558275,0.71784,0.20937000000000003,0.74775,76.13,24.84,80.0799756493,135.16,83.17784,56.78937,100.7153692942,0.71784,0.20937000000000003,0.74775,82.46,56.58,100.0047398877,134.93,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,130.73,75.22784,29.21937,80.7031566561,0.71784,0.20937000000000003,0.74775,74.51,29.01,79.9582403508,130.73
2020-03-07 04:30:00,76.48192,25.02056,80.4705692138,0.72192,0.21056000000000002,0.752,75.76,24.81,79.7189670028,134.96,82.80192,57.17056,100.6212248305,0.72192,0.21056000000000002,0.752,82.08,56.96,99.9077974935,134.71,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,130.51,74.82192,29.87056,80.5640742962,0.72192,0.21056000000000002,0.752,74.1,29.66,79.8155724154,130.51
2020-03-07 05:00:00,76.21928,24.75354,80.1381082023,0.86928,0.25354000000000004,0.9055000000000001,75.35,24.5,79.2330265735,134.82,82.49928,56.83354,100.1807489963,0.86928,0.25354000000000004,0.9055000000000001,81.63,56.58,99.3214644475,134.57,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,130.36,74.56928,30.12354,80.4239092674,0.86928,0.25354000000000004,0.9055000000000001,73.7,29.87,79.5229960452,130.36
2020-03-07 05:30:00,77.07272,23.96621,80.7129691559,0.9127200000000001,0.26621,0.9507500000000001,76.16,23.7,79.7623695736,134.22,83.43272,55.75621,100.3482621681,0.9127200000000001,0.26621,0.9507500000000001,82.52,55.49,99.4418950946,133.97,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,129.77,75.41272,30.46621,81.3342995886,0.9127200000000001,0.26621,0.9507500000000001,74.5,30.2,80.38836980560001,129.77
2020-03-07 06:00:00,78.9616,23.3313,82.3364064934,0.8616,0.2513,0.8975000000000001,78.1,23.08,81.4389120752,133.67,85.4916,54.8013,101.5479992528,0.8616,0.2513,0.8975000000000001,84.63,54.55,100.687334854,133.43,0.8616,0.2513,0.8975000000000001,0.8616,0.2513,0.8975000000000001,0.0,0.0,0.0,129.25,77.2216,30.5613,83.04919364,0.8616,0.2513,0.8975000000000001,76.36,30.31,82.1556187975,129.25
2020-03-07 06:30:00,85.0324,19.89695,87.3292486459,0.8124,0.23695000000000002,0.8462500000000001,84.22,19.66,86.4842413391,131.68,92.0824,50.23695,104.8948022309,0.8124,0.23695000000000002,0.8462500000000001,91.27,50.0,104.0683088169,131.45,0.8124,0.23695000000000002,0.8462500000000001,0.8124,0.23695000000000002,0.8462500000000001,0.0,0.0,0.0,127.34,83.0824,32.29695,89.1390945044,0.8124,0.23695000000000002,0.8462500000000001,82.27,32.06,88.2960729591,127.34
2020-03-07 07:00:00,88.77248,17.96739,90.572514091,0.88248,0.25739,0.9192500000000001,87.89,17.71,89.6565457733,131.95,96.14248,48.27739,107.5829114951,0.88248,0.25739,0.9192500000000001,95.26,48.02,106.6789013817,131.72,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,127.57,86.71248,34.35739,93.2710267734,0.88248,0.25739,0.9192500000000001,85.83,34.1,92.355827645,127.57
2020-03-07 07:30:00,94.27648,16.03689,95.630730009,1.08648,0.31689,1.13175,93.19,15.72,94.5065844267,131.7,102.07648,46.13689,112.0188394337,1.08648,0.31689,1.13175,100.99,45.82,110.8983881758,131.47,1.08648,0.31689,1.13175,1.08648,0.31689,1.13175,0.0,0.0,0.0,127.35,92.04648,36.24689,98.92619226,1.08648,0.31689,1.13175,90.96,35.93,97.799215232,127.35
2020-03-07 08:00:00,99.03928,13.88729,100.0081786979,1.25928,0.36729,1.31175,97.78,13.52,98.7102770739,131.31,107.22928,43.68729,115.7872954899,1.25928,0.36729,1.31175,105.97,43.32,114.482589506,131.1,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,126.97,96.65928,38.12729,103.9072021222,1.25928,0.36729,1.31175,95.4,37.76,102.6010604234,126.97
2020-03-07 08:30:00,104.83768,12.03474,105.5261773905,1.62768,0.47474000000000005,1.6955,103.21,11.56,103.8553691438,132.43,113.50768,42.20474,121.1000970167,1.62768,0.47474000000000005,1.6955,111.88,41.73,119.4090754507,132.21,1.62768,0.47474000000000005,1.6955,1.62768,0.47474000000000005,1.6955,0.0,0.0,0.0,128.05,102.29768,40.99474,110.2060980212,1.62768,0.47474000000000005,1.6955,100.67,40.52,108.5187509143,128.05
2020-03-07 09:00:00,109.0964,10.3577,109.5869811714,2.1864,0.6377,2.2775,106.91,9.72,107.3509501588,131.81,118.0464,40.0977,124.6706785826,2.1864,0.6377,2.2775,115.86,39.46,122.395388802,131.59,2.1864,0.6377,2.2775,2.1864,0.6377,2.2775,0.0,0.0,0.0,127.47,106.4264,42.4277,114.5717606754,2.1864,0.6377,2.2775,104.24,41.79,112.304860536,127.47
2020-03-07 09:30:00,111.87024,9.13007,112.2421880394,3.12024,0.91007,3.25025,108.75,8.22,109.0602168529,131.87,120.99024,38.78007,127.0532644384,3.12024,0.91007,3.25025,117.87,37.87,123.8041752123,131.65,3.12024,0.91007,3.25025,3.12024,0.91007,3.25025,0.0,0.0,0.0,127.52,109.16024,44.16007,117.7542771166,3.12024,0.91007,3.25025,106.04,43.25,114.520933021,127.52
2020-03-07 10:00:00,111.42096,9.27653,111.8064592775,3.9309600000000002,1.14653,4.09475,107.49,8.13,107.797017584,131.91,120.43096,38.89653,126.5565335041,3.9309600000000002,1.14653,4.09475,116.5,37.75,122.4635149749,131.65,3.9309600000000002,1.14653,4.09475,3.9309600000000002,1.14653,4.09475,0.0,0.0,0.0,127.57,108.74096,44.46653,117.4813545715,3.9309600000000002,1.14653,4.09475,104.81,43.32,113.4096931483,127.57
2020-03-07 10:30:00,112.11944,8.97192,112.4778385923,3.94944,1.15192,4.114,108.17,7.82,108.4522996529,131.73,121.18944,38.51192,127.1615049832,3.94944,1.15192,4.114,117.24,37.36,123.0487188068,131.51,3.94944,1.15192,4.114,3.94944,1.15192,4.114,0.0,0.0,0.0,127.4,109.40944,44.64192,118.1665205648,3.94944,1.15192,4.114,105.46,43.49,114.0753772731,127.4
2020-03-07 11:00:00,114.05512,8.27066,114.3545985741,3.22512,0.94066,3.3595,110.83,7.33,111.0721288173,131.93,123.33512,37.82066,129.003698196,3.22512,0.94066,3.3595,120.11,36.88,125.6445243534,131.71,3.22512,0.94066,3.3595,3.22512,0.94066,3.3595,0.0,0.0,0.0,127.59,111.24512,44.99066,119.9984842031,3.22512,0.94066,3.3595,108.02,44.05,116.6564310272,127.59
2020-03-07 11:30:00,113.52848,8.52039,113.8477615804,3.9784800000000002,1.16039,4.14425,109.55,7.36,109.7969585189,132.24,122.69848,38.21039,128.510508902,3.9784800000000002,1.16039,4.14425,118.72,37.05,124.3669606447,132.01,3.9784800000000002,1.16039,4.14425,3.9784800000000002,1.16039,4.14425,0.0,0.0,0.0,127.88,110.77848,45.42039,119.7283736583,3.9784800000000002,1.16039,4.14425,106.8,44.26,115.607904574,127.88
2020-03-07 12:00:00,112.2424,9.41695,112.636740476,4.6524,1.35695,4.84625,107.59,8.06,107.891481128,132.39,121.2624,39.21695,127.4462193282,4.6524,1.35695,4.84625,116.61,37.86,122.6020868501,132.15,4.6524,1.35695,4.84625,4.6524,1.35695,4.84625,0.0,0.0,0.0,128.03,109.5524,45.07695,118.4637487465,4.6524,1.35695,4.84625,104.9,43.72,113.6461543564,128.03
2020-03-07 12:30:00,111.60832,9.75451,112.0337786498,3.7183200000000003,1.08451,3.87325,107.89,8.67,108.2377983885,131.65,120.64832,39.31451,126.8922685405,3.7183200000000003,1.08451,3.87325,116.93,38.23,123.02096488,131.42,3.7183200000000003,1.08451,3.87325,3.7183200000000003,1.08451,3.87325,0.0,0.0,0.0,127.33,108.91832,43.69451,117.3559143621,3.7183200000000003,1.08451,3.87325,105.2,42.61,113.5017713518,127.33
2020-03-07 13:00:00,113.99352,9.23686,114.3671376954,2.18352,0.6368600000000001,2.2745,111.81,8.6,112.140251917,131.53,123.35352,38.76686,129.3018187446,2.18352,0.6368600000000001,2.2745,121.17,38.13,127.0278150643,131.3,2.18352,0.6368600000000001,2.2745,2.18352,0.6368600000000001,2.2745,0.0,0.0,0.0,127.23,111.15352,43.14686,119.2340410128,2.18352,0.6368600000000001,2.2745,108.97,42.51,116.9682050816,127.23
2020-03-07 13:30:00,113.09096,10.05278,113.5368821989,3.06096,0.89278,3.1885,110.03,9.16,110.410626753,131.28,122.30096,39.53278,128.5315739865,3.06096,0.89278,3.1885,119.24,38.64,125.3444342602,131.04,3.06096,0.89278,3.1885,3.06096,0.89278,3.1885,0.0,0.0,0.0,126.96,110.32096,42.77278,118.3225461366,3.06096,0.89278,3.1885,107.26,41.88,115.1461766625,126.96
2020-03-07 14:00:00,111.612,10.936,112.1464874171,3.552,1.036,3.7,108.06,9.9,108.5125504262,131.83,120.652,40.666,127.3209670871,3.552,1.036,3.7,117.1,39.63,123.6242164788,131.59,3.552,1.036,3.7,3.552,1.036,3.7,0.0,0.0,0.0,127.5,108.902,42.546,116.9179529414,3.552,1.036,3.7,105.35,41.51,113.2329572165,127.5
2020-03-07 14:30:00,107.9644,12.38045,108.6719246612,4.1844,1.22045,4.35875,103.78,11.16,104.378321504,132.04,116.6544,42.31045,124.0903832638,4.1844,1.22045,4.35875,112.47,41.09,119.7409244995,131.8,4.1844,1.22045,4.35875,4.1844,1.22045,4.35875,0.0,0.0,0.0,127.71,105.4044,41.71045,113.3571752408,4.1844,1.22045,4.35875,101.22,40.49,109.0180191528,127.71
2020-03-07 15:00:00,106.23656,13.20233,107.0537631196,4.39656,1.28233,4.57975,101.84,11.92,102.5352232162,132.49,114.75656,43.37233,122.6793669394,4.39656,1.28233,4.57975,110.36,42.09,118.1139183162,132.25,4.39656,1.28233,4.57975,4.39656,1.28233,4.57975,0.0,0.0,0.0,128.14,103.72656,41.42233,111.6915783399,4.39656,1.28233,4.57975,99.33,40.14,107.1338811954,128.14
2020-03-07 15:30:00,106.94864,13.05877,107.7429490582,3.45864,1.00877,3.60275,103.49,12.05,104.1891673832,132.82,115.59864,43.42877,123.4872610173,3.45864,1.00877,3.60275,112.14,42.42,119.8951041536,132.58,3.45864,1.00877,3.60275,3.45864,1.00877,3.60275,0.0,0.0,0.0,128.47,104.40864,41.30877,112.2834742318,3.45864,1.00877,3.60275,100.95,40.3,108.696791581,128.47
2020-03-07 16:00:00,105.45456,13.88258,106.3644219288,3.33456,0.9725800000000001,3.4735,102.12,12.91,102.9328057521,132.77,114.01456,44.27258,122.3085492999,3.33456,0.9725800000000001,3.4735,110.68,43.3,118.8484429852,132.53,3.33456,0.9725800000000001,3.4735,3.33456,0.9725800000000001,3.4735,0.0,0.0,0.0,128.44,102.95456,40.37258,110.5874614984,3.33456,0.9725800000000001,3.4735,99.62,39.4,107.1284481359,128.44
2020-03-07 16:30:00,106.74136,13.81748,107.6319687091,2.39136,0.6974800000000001,2.491,104.35,13.12,105.1715593685,132.28,115.48136,43.99748,123.5788119129,2.39136,0.6974800000000001,2.491,113.09,43.3,121.0959871342,132.04,2.39136,0.6974800000000001,2.491,2.39136,0.6974800000000001,2.491,0.0,0.0,0.0,127.98,104.16136,39.43748,111.3773035488,2.39136,0.6974800000000001,2.491,101.77,38.74,108.8940792697,127.98
2020-03-07 17:00:00,108.52208,13.08394,109.3079655535,2.48208,0.72394,2.5855,106.04,12.36,106.7579093089,131.9,117.40208,43.06394,125.0509948647,2.48208,0.72394,2.5855,114.92,42.34,122.4715558814,131.66,2.48208,0.72394,2.5855,2.48208,0.72394,2.5855,0.0,0.0,0.0,127.62,105.88208,39.96394,113.1730151823,2.48208,0.72394,2.5855,103.4,39.24,110.5953778419,127.62
2020-03-07 17:30:00,112.34416,12.03913,112.9873928244,1.8141600000000002,0.52913,1.88975,110.53,11.51,111.1276788204,131.98,121.59416,41.98913,128.6399113194,1.8141600000000002,0.52913,1.88975,119.78,41.46,126.752435874,131.74,1.8141600000000002,0.52913,1.88975,1.8141600000000002,0.52913,1.88975,0.0,0.0,0.0,127.7,109.55416,40.60913,116.8384158257,1.8141600000000002,0.52913,1.88975,107.74,40.08,114.9535297414,127.7
2020-03-07 18:00:00,115.326,10.968,115.8463780185,1.776,0.518,1.85,113.55,10.45,114.0298425852,131.59,124.846,40.718,131.3182365096,1.776,0.518,1.85,123.07,40.2,129.4691658272,131.37,1.776,0.518,1.85,1.776,0.518,1.85,0.0,0.0,0.0,127.34,112.446,41.398,119.82444375,1.776,0.518,1.85,110.67,40.88,117.9789104035,127.34
