Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-07 18:30:00,119.97072,9.35021,120.3345340472,1.68072,0.49021000000000003,1.75075,118.29,8.86,118.6213458868,130.84,129.86072,38.68021,135.4989492379,1.68072,0.49021000000000003,1.75075,128.18,38.19,133.7482280256,130.61,1.68072,0.49021000000000003,1.75075,1.68072,0.49021000000000003,1.75075,0.0,0.0,0.0,126.63,116.92072,42.30021,124.3372934053,1.68072,0.49021000000000003,1.75075,115.24,41.81,122.590104413,126.63
2020-03-07 19:00:00,120.09688,9.645340000000001,120.4835804973,1.76688,0.51534,1.8405,118.33,9.13,118.681699516,131.32,130.00688,39.19534,135.7868311916,1.76688,0.51534,1.8405,128.24,38.68,133.9464071933,131.09,1.76688,0.51534,1.8405,1.76688,0.51534,1.8405,0.0,0.0,0.0,127.08,117.07688,42.44534,124.5335405353,1.76688,0.51534,1.8405,115.31,41.93,122.6968663007,127.08
2020-03-07 19:30:00,117.66544,10.75742,118.1561587707,1.70544,0.49742000000000003,1.7765,115.96,10.26,116.4130113003,131.73,127.37544,40.56742,133.6795357587,1.70544,0.49742000000000003,1.7765,125.67,40.07,131.9035776619,131.49,1.70544,0.49742000000000003,1.7765,1.70544,0.49742000000000003,1.7765,0.0,0.0,0.0,127.46,114.70544,41.64742,122.0321496912,1.70544,0.49742000000000003,1.7765,113.0,41.15,120.2593967223,127.46
2020-03-07 20:00:00,113.24328,12.21554,113.9002189754,1.7332800000000002,0.50554,1.8054999999999999,111.51,11.71,112.1231653139,131.79,122.57328,42.16554,129.623075621,1.7332800000000002,0.50554,1.8054999999999999,120.84,41.66,127.8196432478,131.55,1.7332800000000002,0.50554,1.8054999999999999,1.7332800000000002,0.50554,1.8054999999999999,0.0,0.0,0.0,127.52,110.43328,40.33554,117.5689802569,1.7332800000000002,0.50554,1.8054999999999999,108.7,39.83,115.7675209202,127.52
2020-03-07 20:30:00,110.86432,13.23876,111.6519691515,1.5043199999999999,0.43876000000000004,1.5670000000000002,109.36,12.8,110.1065374989,131.06,120.02432,42.88876,127.4569853943,1.5043199999999999,0.43876000000000004,1.5670000000000002,118.52,42.45,125.8927833515,130.82,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.0,0.0,0.0,126.82,108.10432,38.52876,114.7650179706,1.5043199999999999,0.43876000000000004,1.5670000000000002,106.6,38.09,113.2007424887,126.82
2020-03-07 21:00:00,106.7296,14.4478,107.703047501,1.5695999999999999,0.45780000000000004,1.635,105.16,13.99,106.0865010263,130.7,115.5096,44.0478,123.6231223396,1.5695999999999999,0.45780000000000004,1.635,113.94,43.59,121.9934904001,130.45,1.5695999999999999,0.45780000000000004,1.635,1.5695999999999999,0.45780000000000004,1.635,0.0,0.0,0.0,126.45,104.0996,37.2278,110.5560301974,1.5695999999999999,0.45780000000000004,1.635,102.53,36.77,108.9239817487,126.45
2020-03-07 21:30:00,102.6536,16.12105,103.9117406555,1.6836,0.49105000000000004,1.7537500000000001,100.97,15.63,102.1725883004,131.05,111.0936,45.99105,120.2371183997,1.6836,0.49105000000000004,1.7537500000000001,109.41,45.5,118.4938736813,130.8,1.6836,0.49105000000000004,1.7537500000000001,1.6836,0.49105000000000004,1.7537500000000001,0.0,0.0,0.0,126.78,100.1636,35.91105,106.4065330563,1.6836,0.49105000000000004,1.7537500000000001,98.48,35.42,104.6560404372,126.78
2020-03-07 22:00:00,98.69616,17.76388,100.2820394258,1.79616,0.52388,1.871,96.9,17.24,98.4216825705,131.79,106.78616,48.02388,117.0879029524,1.79616,0.52388,1.871,104.99,47.5,115.2351947106,131.54,1.79616,0.52388,1.871,1.79616,0.52388,1.871,0.0,0.0,0.0,127.49,96.33616,34.93388,102.474541694,1.79616,0.52388,1.871,94.54,34.41,100.6074535012,127.49
2020-03-07 22:30:00,93.41376,19.41443,95.4099085502,1.76376,0.51443,1.83725,91.65,18.9,93.5784831038,131.84,101.07376,49.83443,112.6915053319,1.76376,0.51443,1.83725,99.31,49.32,110.8825437118,131.59,1.76376,0.51443,1.83725,1.76376,0.51443,1.83725,0.0,0.0,0.0,127.53,91.24376,33.46443,97.1868911642,1.76376,0.51443,1.83725,89.48,32.95,95.3539348952,127.53
2020-03-07 23:00:00,88.17,21.40875,90.7319319565,1.71,0.49875,1.78125,86.46,20.91,88.952569946,132.7,95.38,52.29875,108.7773122097,1.71,0.49875,1.78125,93.67,51.8,107.0388195936,132.44,1.71,0.49875,1.78125,1.71,0.49875,1.78125,0.0,0.0,0.0,128.36,86.15,32.09875,91.9355875141,1.71,0.49875,1.78125,84.44,31.6,90.1591570502,128.36
2020-03-07 23:30:00,83.65,22.22875,86.5531040839,1.71,0.49875,1.78125,81.94,21.73,84.7723805257,132.37,90.5,53.05875,104.9070109743,1.71,0.49875,1.78125,88.79,52.56,103.180510272,132.1,1.71,0.49875,1.78125,1.71,0.49875,1.78125,0.0,0.0,0.0,128.03,81.78,31.09875,87.4934320481,1.71,0.49875,1.78125,80.07,30.6,85.7179380293,128.03
2020-03-08 00:00:00,80.03192,23.22056,83.3324824159,1.68192,0.49056000000000005,1.752,78.35,22.73,81.5804841859,133.01,86.57192,54.41056,102.2507035281,1.68192,0.49056000000000005,1.752,84.89,53.92,100.5667862666,132.75,1.68192,0.49056000000000005,1.752,1.68192,0.49056000000000005,1.752,0.0,0.0,0.0,128.64,78.28192,30.66056,84.0721650631,1.68192,0.49056000000000005,1.752,76.6,30.17,82.3273277837,128.64
2020-03-08 00:30:00,78.59176,24.52218,82.3286223124,1.7217600000000002,0.5021800000000001,1.7934999999999999,76.87,24.02,80.5354412666,134.17,85.01176,56.25218,101.9377608791,1.7217600000000002,0.5021800000000001,1.7934999999999999,83.29,55.75,100.2261772193,133.9,1.7217600000000002,0.5021800000000001,1.7934999999999999,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.0,0.0,0.0,129.75,76.89176,30.26218,82.6325740507,1.7217600000000002,0.5021800000000001,1.7934999999999999,75.17,29.76,80.8466851516,129.75
2020-03-08 01:00:00,80.39144,23.82042,83.8462642832,1.92144,0.56042,2.0015,78.47,23.26,81.8447829736,133.59,86.95144,55.35042,103.0738662914,1.92144,0.56042,2.0015,85.03,54.79,101.1535713655,133.33,1.92144,0.56042,2.0015,1.92144,0.56042,2.0015,0.0,0.0,0.0,129.2,78.64144,30.74042,84.4360675722,1.92144,0.56042,2.0015,76.72,30.18,82.4426515828,129.2
2020-03-08 01:30:00,80.99968,24.07699,84.5023645087,1.66968,0.48699000000000003,1.7392500000000002,79.33,23.59,82.7631379299,134.13,87.60968,55.79699,103.8689564921,1.66968,0.48699000000000003,1.7392500000000002,85.94,55.31,102.2001942268,133.87,1.66968,0.48699000000000003,1.7392500000000002,1.66968,0.48699000000000003,1.7392500000000002,0.0,0.0,0.0,129.73,79.21968,30.70699,84.9627973537,1.66968,0.48699000000000003,1.7392500000000002,77.55,30.22,83.230108134,129.73
2020-03-08 02:00:00,78.66432,24.67751,82.4442523216,1.77432,0.51751,1.8482500000000002,76.89,24.16,80.5963876362,134.83,85.07432,56.74751,102.2639712443,1.77432,0.51751,1.8482500000000002,83.3,56.23,100.5022532086,134.55,1.77432,0.51751,1.8482500000000002,1.77432,0.51751,1.8482500000000002,0.0,0.0,0.0,130.39,76.97432,30.72751,82.8807927705,1.77432,0.51751,1.8482500000000002,75.2,30.21,81.0412493734,130.39
2020-03-08 02:30:00,76.9524,25.23695,80.9850326361,1.7724000000000002,0.51695,1.84625,75.18,24.72,79.1398180438,135.19,83.2024,57.50695,101.1419233753,1.7724000000000002,0.51695,1.84625,81.43,56.99,99.3916747017,134.92,1.7724000000000002,0.51695,1.84625,1.7724000000000002,0.51695,1.84625,0.0,0.0,0.0,130.77,75.3224,30.45695,81.2470906868,1.7724000000000002,0.51695,1.84625,73.55,29.94,79.4103651925,130.77
2020-03-08 03:00:00,75.08552,25.91161,79.4307676311,1.68552,0.49161000000000005,1.75575,73.4,25.42,77.6771291951,135.6,81.20552,58.36161,100.0020699799,1.68552,0.49161000000000005,1.75575,79.52,57.87,98.3481941878,135.34,1.68552,0.49161000000000005,1.75575,1.68552,0.49161000000000005,1.75575,0.0,0.0,0.0,131.18,73.51552,30.05161,79.420595216,1.68552,0.49161000000000005,1.75575,71.83,29.56,77.6745936584,131.18
2020-03-08 03:30:00,73.20552,25.99161,77.6827648122,1.68552,0.49161000000000005,1.75575,71.52,25.5,75.9299703674,135.24,79.15552,58.36161,98.3446687333,1.68552,0.49161000000000005,1.75575,77.47,57.87,96.6981788867,134.97,1.68552,0.49161000000000005,1.75575,1.68552,0.49161000000000005,1.75575,0.0,0.0,0.0,130.81,71.68552,29.82161,77.6411115368,1.68552,0.49161000000000005,1.75575,70.0,29.33,75.8963035991,130.81
2020-03-08 04:00:00,72.1508,26.09565,76.7249691402,1.6308,0.47565,1.69875,70.52,25.62,75.0296927889,135.63,78.0308,58.62565,97.6000644803,1.6308,0.47565,1.69875,76.4,58.15,96.0124080523,135.37,1.6308,0.47565,1.69875,1.6308,0.47565,1.69875,0.0,0.0,0.0,131.2,70.6708,29.96565,76.7613324048,1.6308,0.47565,1.69875,69.04,29.49,75.0745076574,131.2
2020-03-08 04:30:00,71.21368,26.31524,75.9202217818,1.66368,0.48524000000000006,1.733,69.55,25.83,74.1915857763,135.36,77.01368,58.73524,96.8552286921,1.66368,0.48524000000000006,1.733,75.35,58.25,95.240143847,135.09,1.66368,0.48524000000000006,1.733,1.66368,0.48524000000000006,1.733,0.0,0.0,0.0,130.92,69.76368,29.56524,75.7698783383,1.66368,0.48524000000000006,1.733,68.1,29.08,74.0490134978,130.92
2020-03-08 05:00:00,70.56096,26.44028,75.3520901011,1.68096,0.49028000000000005,1.751,68.88,25.95,73.6060928185,135.29,76.30096,58.84028,96.3535938479,1.68096,0.49028000000000005,1.751,74.62,58.35,94.7252178673,135.03,1.68096,0.49028000000000005,1.751,1.68096,0.49028000000000005,1.751,0.0,0.0,0.0,130.86,69.13096,29.39028,75.1190933718,1.68096,0.49028000000000005,1.751,67.45,28.9,73.3806002974,130.86
2020-03-08 05:30:00,70.91,26.54375,75.7152478967,1.5899999999999999,0.46375000000000005,1.65625,69.32,26.08,74.0636807079,135.64,76.7,59.06375,96.806077103,1.5899999999999999,0.46375000000000005,1.65625,75.11,58.6,95.2652722664,135.38,1.5899999999999999,0.46375000000000005,1.65625,1.5899999999999999,0.46375000000000005,1.65625,0.0,0.0,0.0,131.22,69.47,29.43375,75.4481712109,1.5899999999999999,0.46375000000000005,1.65625,67.88,28.97,73.8034911098,131.22
2020-03-08 06:00:00,71.21488,26.35934,75.9366442414,1.57488,0.45934,1.6405,69.64,25.9,74.3003337812,135.53,77.03488,58.85934,96.947380789,1.57488,0.45934,1.6405,75.46,58.4,95.4189268437,135.29,1.57488,0.45934,1.6405,1.57488,0.45934,1.6405,0.0,0.0,0.0,131.12,69.77488,29.59934,75.7935010898,1.57488,0.45934,1.6405,68.2,29.14,74.1645440895,131.12
2020-03-08 06:30:00,74.80456,25.46258,79.0193974733,1.65456,0.48258000000000006,1.7235,73.15,24.98,77.2976254487,135.79,80.89456,57.95258,99.5109610357,1.65456,0.48258000000000006,1.7235,79.24,57.47,97.8865593429,135.55,1.65456,0.48258000000000006,1.7235,1.65456,0.48258000000000006,1.7235,0.0,0.0,0.0,131.38,73.22456,30.60258,79.3621703953,1.65456,0.48258000000000006,1.7235,71.57,30.12,77.6497218282,131.38
2020-03-08 07:00:00,76.032,24.601,79.9129165092,1.752,0.511,1.8250000000000002,74.28,24.09,78.088709171,135.53,82.222,56.941,100.0136728903,1.752,0.511,1.8250000000000002,80.47,56.43,98.2841075658,135.28,1.752,0.511,1.8250000000000002,1.752,0.511,1.8250000000000002,0.0,0.0,0.0,131.11,74.432,31.351,80.765139912,1.752,0.511,1.8250000000000002,72.68,30.84,78.9524413809,131.11
2020-03-08 07:30:00,79.89912,23.43266,83.2643917377,1.68912,0.49266000000000004,1.7595,78.21,22.94,81.5048937181,135.06,86.42912,55.48266,102.7050064245,1.68912,0.49266000000000004,1.7595,84.74,54.99,101.0186502583,134.81,1.68912,0.49266000000000004,1.7595,1.68912,0.49266000000000004,1.7595,0.0,0.0,0.0,130.67,78.16912,32.01266,84.4702416349,1.68912,0.49266000000000004,1.7595,76.48,31.52,82.7206189532,130.67
2020-03-08 08:00:00,81.35872,23.15546,84.5896958728,3.13872,0.91546,3.2695,78.22,22.24,81.3202680763,134.6,87.86872,54.93546,103.6282621675,3.13872,0.91546,3.2695,84.73,54.02,100.485488007,134.35,3.13872,0.91546,3.2695,3.13872,0.91546,3.2695,0.0,0.0,0.0,130.22,79.59872,32.76546,86.0786361105,3.13872,0.91546,3.2695,76.46,31.85,82.8284618957,130.22
2020-03-08 08:30:00,85.15776,21.48768,87.8269006626,4.27776,1.24768,4.456,80.88,20.24,83.3740487202,133.44,91.90776,52.65768,105.9238764925,4.27776,1.24768,4.456,87.63,51.41,101.5972686641,133.19,4.27776,1.24768,4.456,4.27776,1.24768,4.456,0.0,0.0,0.0,129.1,83.31776,34.15768,90.0477441938,4.27776,1.24768,4.456,79.04,32.91,85.6176950169,129.1
2020-03-08 09:00:00,88.46264,20.29077,90.7598701132,6.00264,1.7507700000000002,6.25275,82.46,18.54,84.5185376116,132.61,95.35264,50.92077,108.0974133472,6.00264,1.7507700000000002,6.25275,89.35,49.17,101.9858392131,132.36,6.00264,1.7507700000000002,6.25275,6.00264,1.7507700000000002,6.25275,0.0,0.0,0.0,128.31,86.56264,35.59077,93.5937687721,6.00264,1.7507700000000002,6.25275,80.56,33.84,87.3788258104,128.31
2020-03-08 09:30:00,91.88184,19.16887,93.8600985449,6.68184,1.94887,6.96025,85.2,17.22,86.9227726203,132.58,99.00184,49.69887,110.7760894898,6.68184,1.94887,6.96025,92.32,47.75,103.9376972037,132.36,6.68184,1.94887,6.96025,6.68184,1.94887,6.96025,0.0,0.0,0.0,128.29,89.90184,37.01887,97.2251900048,6.68184,1.94887,6.96025,83.22,35.07,90.3076591436,128.29
2020-03-08 10:00:00,95.10168,17.75174,96.7442701758,7.17168,2.09174,7.4705,87.93,15.66,89.3136075859,132.19,102.44168,47.96174,113.1133338959,7.17168,2.09174,7.4705,95.27,45.87,105.7375515132,131.97,7.17168,2.09174,7.4705,7.17168,2.09174,7.4705,0.0,0.0,0.0,127.93,93.00168,38.30174,100.5799968674,7.17168,2.09174,7.4705,85.83,36.21,93.1555312367,127.93
2020-03-08 10:30:00,95.87944,16.95567,97.3671492849,7.69944,2.24567,8.02025,88.18,14.71,89.3985262742,131.59,103.23944,46.85567,113.3747581372,7.69944,2.24567,8.02025,95.54,44.61,105.4416601728,131.36,7.69944,2.24567,8.02025,7.69944,2.24567,8.02025,0.0,0.0,0.0,127.35,93.76944,38.94567,101.5355754879,7.69944,2.24567,8.02025,86.07,36.7,93.5678091012,127.35
2020-03-08 11:00:00,99.33232,15.31651,100.506244956,6.26232,1.82651,6.52325,93.07,13.49,94.0425701478,131.19,107.10232,44.97651,116.1627883669,6.26232,1.82651,6.52325,100.84,43.15,109.6842199225,130.95,6.26232,1.82651,6.52325,6.26232,1.82651,6.52325,0.0,0.0,0.0,126.92,97.07232,39.42651,104.77349379,6.26232,1.82651,6.52325,90.81,37.6,98.2863983469,126.92
2020-03-08 11:30:00,101.01008,14.69544,102.0734648104,7.87008,2.29544,8.198,93.14,12.4,93.9617986205,131.53,108.78008,44.45544,117.5133692411,7.87008,2.29544,8.198,100.91,42.16,109.3631276985,131.3,7.87008,2.29544,8.198,7.87008,2.29544,8.198,0.0,0.0,0.0,127.25,98.74008,41.25544,107.0122176576,7.87008,2.29544,8.198,90.87,38.96,98.8698058054,127.25
2020-03-08 12:00:00,97.44008,16.00544,98.7458520648,9.07008,2.64544,9.448,88.37,13.36,89.3741937027,131.64,104.82008,45.81544,114.3953832705,9.07008,2.64544,9.448,95.75,43.17,105.0319541854,131.4,9.07008,2.64544,9.448,9.07008,2.64544,9.448,0.0,0.0,0.0,127.37,95.32008,40.70544,103.6477230662,9.07008,2.64544,9.448,86.25,38.06,94.2742069709,127.37
2020-03-08 12:30:00,100.394,15.222,101.541442377,7.824,2.282,8.15,92.57,12.94,93.4700406547,131.36,108.124,44.942,117.0921976051,7.824,2.282,8.15,100.3,42.66,108.9952549426,131.12,7.824,2.282,8.15,7.824,2.282,8.15,0.0,0.0,0.0,127.1,98.144,40.582,106.2033119069,7.824,2.282,8.15,90.32,38.3,98.1050070078,127.1
2020-03-08 13:00:00,103.66832,14.37576,104.66032222,6.08832,1.77576,6.342,97.58,12.6,98.3901234881,131.08,111.81832,43.97576,120.1549173159,6.08832,1.77576,6.342,105.73,42.2,113.8405591167,130.85,6.08832,1.77576,6.342,6.08832,1.77576,6.342,0.0,0.0,0.0,126.84,101.26832,40.19576,108.9539891771,6.08832,1.77576,6.342,95.18,38.42,102.6417497902,126.84
2020-03-08 13:30:00,104.24192,14.37306,105.2281461352,5.70192,1.6630600000000002,5.9395,98.54,12.71,99.3563067953,131.05,112.48192,43.98306,120.775377846,5.70192,1.6630600000000002,5.9395,106.78,42.32,114.8605711287,130.85,5.70192,1.6630600000000002,5.9395,5.70192,1.6630600000000002,5.9395,0.0,0.0,0.0,126.79,101.83192,39.95306,109.3891536408,5.70192,1.6630600000000002,5.9395,96.13,38.29,103.4751226141,126.79
2020-03-08 14:00:00,97.40888,16.61759,98.8161636589,9.96888,2.90759,10.38425,87.44,13.71,88.508291702,131.88,104.71888,46.62759,114.6306066357,9.96888,2.90759,10.38425,94.75,43.72,104.3503756582,131.64,9.96888,2.90759,10.38425,9.96888,2.90759,10.38425,0.0,0.0,0.0,127.6,95.32888,40.89759,103.7314235411,9.96888,2.90759,10.38425,85.36,37.99,93.4321663026,127.6
2020-03-08 14:30:00,96.71488,17.37809,98.2637574361,8.32488,2.42809,8.67175,88.39,14.95,89.6453824801,132.23,104.09488,47.57809,114.452691931,8.32488,2.42809,8.67175,95.77,45.15,105.8792491473,131.99,8.32488,2.42809,8.67175,8.32488,2.42809,8.67175,0.0,0.0,0.0,127.94,94.60488,39.40809,102.4845396987,8.32488,2.42809,8.67175,86.28,36.98,93.8709688881,127.94
2020-03-08 15:00:00,99.11696,16.44828,100.472472223,5.85696,1.70828,6.101,93.26,14.74,94.4176636017,132.31,106.90696,46.72828,116.6731770725,5.85696,1.70828,6.101,101.05,45.02,110.6250554802,132.06,5.85696,1.70828,6.101,5.85696,1.70828,6.101,0.0,0.0,0.0,128.0,96.86696,39.00828,104.4263082188,5.85696,1.70828,6.101,91.01,37.3,98.3570541446,128.0
2020-03-08 15:30:00,100.14624,16.41182,101.4821029633,4.08624,1.19182,4.2565,96.06,15.22,97.2582747122,132.55,108.15624,46.851820000000004,117.8679994241,4.08624,1.19182,4.2565,104.07,45.66,113.6459436144,132.31,4.08624,1.19182,4.2565,4.08624,1.19182,4.2565,0.0,0.0,0.0,128.26,97.80624,38.21182,105.0057320847,4.08624,1.19182,4.2565,93.72,37.02,100.766655199,128.26
2020-03-08 16:00:00,101.98568,16.23624,103.2700073322,4.37568,1.27624,4.558,97.61,14.96,98.7497529111,132.55,110.12568,46.65624,119.601296508,4.37568,1.27624,4.558,105.75,45.38,115.0756572868,132.31,4.37568,1.27624,4.558,4.37568,1.27624,4.558,0.0,0.0,0.0,128.26,99.59568,38.53624,106.7911104353,4.37568,1.27624,4.558,95.22,37.26,102.2504572117,128.26
2020-03-08 16:30:00,103.91376,15.32193,105.0372841246,2.54376,0.7419300000000001,2.64975,101.37,14.58,102.4131500346,132.12,112.36376,45.55193,121.2460015343,2.54376,0.7419300000000001,2.64975,109.82,44.81,118.610153444,131.88,2.54376,0.7419300000000001,2.64975,2.54376,0.7419300000000001,2.64975,0.0,0.0,0.0,127.87,101.40376,38.02193,108.2976902019,2.54376,0.7419300000000001,2.64975,98.86,37.28,105.6555630339,127.87
2020-03-08 17:00:00,108.004,14.3445,108.9524148252,2.484,0.7245,2.5875,105.52,13.62,106.3953702,131.7,116.804,44.3145,124.92777644,2.484,0.7245,2.5875,114.32,43.59,122.3484797617,131.46,2.484,0.7245,2.5875,2.484,0.7245,2.5875,0.0,0.0,0.0,127.49,105.364,38.5745,112.2032287693,2.484,0.7245,2.5875,102.88,37.85,109.6216990381,127.49
2020-03-08 17:30:00,111.94344,14.89642,112.9302310626,5.23344,1.5264199999999999,5.4515,106.71,13.37,107.544321096,131.59,120.84344,44.81642,128.8861842582,5.23344,1.5264199999999999,5.4515,115.61,43.29,123.4491644362,131.35,5.23344,1.5264199999999999,5.4515,5.23344,1.5264199999999999,5.4515,0.0,0.0,0.0,127.39,109.25344,39.54642,116.1905051484,5.23344,1.5264199999999999,5.4515,104.02,38.02,110.7505340845,127.39
2020-03-08 18:00:00,113.71832,14.46701,114.6348580579,4.85832,1.41701,5.06075,108.86,13.05,109.6394185501,131.45,122.79832,44.25701,130.5301127287,4.85832,1.41701,5.06075,117.94,42.84,125.4795170536,131.21,4.85832,1.41701,5.06075,4.85832,1.41701,5.06075,0.0,0.0,0.0,127.27,110.93832,39.51701,117.7663148942,4.85832,1.41701,5.06075,106.08,38.1,112.71457935870001,127.27
2020-03-08 18:30:00,116.39064,13.52352,117.1736603201,5.12064,1.49352,5.334,111.27,12.03,111.9184247566,131.22,125.67064,43.21352,132.8928819343,5.12064,1.49352,5.334,120.55,41.72,127.5651241523,131.0,5.12064,1.49352,5.334,5.12064,1.49352,5.334,0.0,0.0,0.0,127.05,113.54064,40.55352,120.5656041995,5.12064,1.49352,5.334,108.42,39.06,115.2413988114,127.05
2020-03-08 19:00:00,118.78304,12.72797,119.4630144102,4.79304,1.39797,4.99275,113.99,11.33,114.5516870238,130.98,128.31304,42.25797,135.0924582002,4.79304,1.39797,4.99275,123.52,40.86,130.1027670728,130.75,4.79304,1.39797,4.99275,4.79304,1.39797,4.99275,0.0,0.0,0.0,126.81,115.85304,40.88797,122.856635832,4.79304,1.39797,4.99275,111.06,39.49,117.8718952932,126.81
2020-03-08 19:30:00,116.61328,13.70179,117.4154850161,4.70328,1.37179,4.89925,111.91,12.33,112.5871973183,130.94,125.93328,43.23179,133.1472067982,4.70328,1.37179,4.89925,121.23,41.86,128.2535477092,130.75,4.70328,1.37179,4.89925,4.70328,1.37179,4.89925,0.0,0.0,0.0,126.78,113.74328,39.78179,120.4994795041,4.70328,1.37179,4.89925,109.04,38.41,115.60730816,126.78
2020-03-08 20:00:00,112.81472,15.02846,113.8113160395,5.27472,1.5384600000000002,5.4945,107.54,13.49,108.38280168,130.64,121.77472,44.50846,129.6537135706,5.27472,1.5384600000000002,5.4945,116.5,42.97,124.1719408723,130.42,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,126.49,110.07472,38.60846,116.6492913251,5.27472,1.5384600000000002,5.4945,104.8,37.07,111.1630554636,126.49
2020-03-08 20:30:00,112.49736,12.25798,113.1632187623,1.46736,0.42798,1.5285000000000002,111.03,11.83,111.6584515386,129.37,121.75736,41.12798,128.5160124383,1.46736,0.42798,1.5285000000000002,120.29,40.7,126.9888739221,129.15,1.46736,0.42798,1.5285000000000002,1.46736,0.42798,1.5285000000000002,0.0,0.0,0.0,125.25,109.64736,38.21798,116.1169994025,1.46736,0.42798,1.5285000000000002,108.18,37.79,114.5905602569,125.25
2020-03-08 21:00:00,108.37632,14.03351,109.2811335028,1.00632,0.29351000000000005,1.04825,107.37,13.74,108.2455749673,130.23,117.31632,43.38351,125.0809652915,1.00632,0.29351000000000005,1.04825,116.31,43.09,124.0353344818,130.02,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,126.08,105.64632,36.84351,111.8865012352,1.00632,0.29351000000000005,1.04825,104.64,36.55,110.8396684405,126.08
2020-03-08 21:30:00,103.51216,16.04563,104.7484105367,1.32216,0.38563000000000003,1.37725,102.19,15.66,103.3829371802,130.62,112.01216,45.68563,120.9706608082,1.32216,0.38563000000000003,1.37725,110.69,45.3,119.600861619,130.41,1.32216,0.38563000000000003,1.37725,1.32216,0.38563000000000003,1.37725,0.0,0.0,0.0,126.46,100.95216,35.38563,106.9742091308,1.32216,0.38563000000000003,1.37725,99.63,35.0,105.59894365,126.46
2020-03-08 22:00:00,98.63552,17.54036,100.1829827595,1.23552,0.36036,1.287,97.4,17.18,98.9035509979,131.26,106.74552,47.55036,116.8573608131,1.23552,0.36036,1.287,105.51,47.19,115.5822486371,131.02,1.23552,0.36036,1.287,1.23552,0.36036,1.287,0.0,0.0,0.0,127.05,96.24552,34.38036,102.2018066073,1.23552,0.36036,1.287,95.01,34.02,100.917097164,127.05
2020-03-08 22:30:00,93.0488,19.37965,95.0455154942,0.9588000000000001,0.27965,0.99875,92.09,19.1,94.0498702817,132.13,100.6988,49.91965,112.3931482679,0.9588000000000001,0.27965,0.99875,99.74,49.64,111.4100408401,131.88,0.9588000000000001,0.27965,0.99875,0.9588000000000001,0.27965,0.99875,0.0,0.0,0.0,127.86,90.8288,33.17965,96.6993282477,0.9588000000000001,0.27965,0.99875,89.87,32.9,95.7028050791,127.86
2020-03-08 23:00:00,86.61152,21.42586,89.2223227306,1.15152,0.33586000000000005,1.1995,85.46,21.09,88.0238586975,132.86,93.71152,52.43586,107.3842092426,1.15152,0.33586000000000005,1.1995,92.56,52.1,106.2156466816,132.63,1.15152,0.33586000000000005,1.1995,1.15152,0.33586000000000005,1.1995,0.0,0.0,0.0,128.57,84.61152,31.90586,90.427281387,1.15152,0.33586000000000005,1.1995,83.46,31.57,89.2313650013,128.57
2020-03-08 23:30:00,81.25648,23.33564,84.5409228492,1.11648,0.32564000000000004,1.163,80.14,23.01,83.3779329319,134.03,87.91648,54.95564,103.6794570945,1.11648,0.32564000000000004,1.163,86.8,54.63,102.5606011098,133.79,1.11648,0.32564000000000004,1.163,1.11648,0.32564000000000004,1.163,0.0,0.0,0.0,129.69,79.43648,30.94564,85.2513166456,1.11648,0.32564000000000004,1.163,78.32,30.62,84.0928463069,129.69
2020-03-09 00:00:00,77.34,24.545,81.1414359313,1.08,0.315,1.125,76.26,24.23,80.0167513712,134.22,83.66,56.315,100.8482762619,1.08,0.315,1.125,82.58,56.0,99.7770334295,133.96,1.08,0.315,1.125,1.08,0.315,1.125,0.0,0.0,0.0,129.88,75.65,29.925,81.3537222566,1.08,0.315,1.125,74.57,29.61,80.233640077,129.88
2020-03-09 00:30:00,76.45984,24.57537,80.3122403091,1.14984,0.33537,1.19775,75.31,24.24,79.1149398028,133.79,82.72984,56.16537,99.9938758808,1.14984,0.33537,1.19775,81.58,55.83,98.8548698851,133.55,1.14984,0.33537,1.19775,1.14984,0.33537,1.19775,0.0,0.0,0.0,129.47,74.79984,29.58537,80.4382383078,1.14984,0.33537,1.19775,73.65,29.25,79.2457254368,129.47
2020-03-09 01:00:00,79.07936,24.09023,82.6673113114,1.26936,0.37023,1.32225,77.81,23.72,81.345156586,133.66,85.53936,55.62023,102.0323090715,1.26936,0.37023,1.32225,84.27,55.25,100.7670352844,133.42,1.26936,0.37023,1.32225,1.26936,0.37023,1.32225,0.0,0.0,0.0,129.34,77.32936,30.08023,82.9737919759,1.26936,0.37023,1.32225,76.06,29.71,81.6566451674,129.34
2020-03-09 01:30:00,79.77296,24.43753,83.4321162363,1.12296,0.32753000000000004,1.16975,78.65,24.11,82.2624738262,134.21,86.31296,56.20753,103.0010363669,1.12296,0.32753000000000004,1.16975,85.19,55.88,101.8818457823,133.96,1.12296,0.32753000000000004,1.16975,1.12296,0.32753000000000004,1.16975,0.0,0.0,0.0,129.88,78.00296,30.01753,83.5793866696,1.12296,0.32753000000000004,1.16975,76.88,29.69,82.4137761542,129.88
2020-03-09 02:00:00,78.3936,24.6398,82.1746692418,1.2336,0.3598,1.2850000000000001,77.16,24.28,80.889949932,134.58,84.8036,56.5498,101.9290461694,1.2336,0.3598,1.2850000000000001,83.57,56.19,100.7038281298,134.33,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,130.24,76.6836,30.1698,82.4050443905,1.2336,0.3598,1.2850000000000001,75.45,29.81,81.1254497676,130.24
2020-03-09 02:30:00,77.67208,24.74894,81.5197034014,1.16208,0.33894,1.2105000000000001,76.51,24.41,80.309577262,134.77,84.02208,56.74894,101.3910850058,1.16208,0.33894,1.2105000000000001,82.86,56.41,100.2390527689,134.53,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,130.42,75.97208,30.14894,81.735644138,1.16208,0.33894,1.2105000000000001,74.81,29.81,80.5305668675,130.42
2020-03-09 03:00:00,75.99192,25.33306,80.1032822939,1.38192,0.40306000000000003,1.4395,74.61,24.93,78.664839668,135.03,82.20192,57.47306,100.301088117,1.38192,0.40306000000000003,1.4395,80.82,57.07,98.9386542257,134.79,1.38192,0.40306000000000003,1.4395,1.38192,0.40306000000000003,1.4395,0.0,0.0,0.0,130.66,74.36192,29.92306,80.1566258387,1.38192,0.40306000000000003,1.4395,72.98,29.52,78.7242707175,130.66
2020-03-09 03:30:00,74.89472,25.56346,79.1372830659,1.55472,0.45346000000000003,1.6195,73.34,25.11,77.5194665874,135.29,80.98472,57.86346,99.5324312807,1.55472,0.45346000000000003,1.6195,79.43,57.41,98.0052702665,135.05,1.55472,0.45346000000000003,1.6195,1.55472,0.45346000000000003,1.6195,0.0,0.0,0.0,130.9,73.31472,30.05346,79.2354631882,1.55472,0.45346000000000003,1.6195,71.76,29.6,77.6251093397,130.9
2020-03-09 04:00:00,73.33336,25.96223,77.7934385116,1.41336,0.41223000000000004,1.47225,71.92,25.55,76.3235802357,135.32,79.30336,58.33223,98.4462897425,1.41336,0.41223000000000004,1.47225,77.89,57.92,97.0648159737,135.05,1.41336,0.41223000000000004,1.47225,1.41336,0.41223000000000004,1.47225,0.0,0.0,0.0,130.94,71.79336,29.68223,77.6873304849,1.41336,0.41223000000000004,1.47225,70.38,29.27,76.2238630614,130.94
2020-03-09 04:30:00,74.2836,25.0273,78.3863443098,1.2936,0.3773,1.3475000000000001,72.99,24.65,77.0400064901,134.52,80.3436,56.9973,98.5077980073,1.2936,0.3773,1.3475000000000001,79.05,56.62,97.2354199868,134.29,1.2936,0.3773,1.3475000000000001,1.2936,0.3773,1.3475000000000001,0.0,0.0,0.0,130.17,72.6936,29.8973,78.601577772,1.2936,0.3773,1.3475000000000001,71.4,29.52,77.2618301621,130.17
2020-03-09 05:00:00,75.54896,24.26553,79.3502445066,1.45896,0.42553,1.5197500000000002,74.09,23.84,77.8310587105,134.36,81.72896,56.12553,99.1448335541,1.45896,0.42553,1.5197500000000002,80.27,55.7,97.7024201338,134.12,1.45896,0.42553,1.5197500000000002,1.45896,0.42553,1.5197500000000002,0.0,0.0,0.0,129.99,73.93896,30.65553,80.0420597278,1.45896,0.42553,1.5197500000000002,72.48,30.23,78.5315433441,129.99
2020-03-09 05:30:00,78.57984,23.55662,82.0347828683,1.3598400000000002,0.39662000000000003,1.4165,77.22,23.16,80.6183229793,134.07,85.00984,55.18662,101.3520395643,1.3598400000000002,0.39662000000000003,1.4165,83.65,54.79,99.9963329328,133.82,1.3598400000000002,0.39662000000000003,1.4165,1.3598400000000002,0.39662000000000003,1.4165,0.0,0.0,0.0,129.71,76.86984,30.93662,82.861612093,1.3598400000000002,0.39662000000000003,1.4165,75.51,30.54,81.4521436182,129.71
2020-03-09 06:00:00,84.33272,21.11621,86.9361949211,1.15272,0.33621,1.20075,83.18,20.78,85.7363446853,133.2,91.28272,52.16621,105.1372837597,1.15272,0.33621,1.20075,90.13,51.83,103.9700235645,132.96,1.15272,0.33621,1.20075,1.15272,0.33621,1.20075,0.0,0.0,0.0,128.88,82.42272,32.40621,88.5644805707,1.15272,0.33621,1.20075,81.27,32.07,87.3687461281,128.88
2020-03-09 06:30:00,98.28496,13.53978,99.2131997501,1.16496,0.33978,1.2135,97.12,13.2,98.0129297593,132.07,106.41496,43.55978,114.9852083768,1.16496,0.33978,1.2135,105.25,43.22,113.7784289749,131.85,1.16496,0.33978,1.2135,1.16496,0.33978,1.2135,0.0,0.0,0.0,127.78,95.93496,38.89978,103.521540919,1.16496,0.33978,1.2135,94.77,38.56,102.3143513883,127.78
2020-03-09 07:00:00,109.13352,7.83311,109.4142714634,1.07352,0.31311,1.11825,108.06,7.52,108.3213460035,131.47,118.18352,37.20311,123.9008304785,1.07352,0.31311,1.11825,117.11,36.89,122.7828334907,131.24,1.07352,0.31311,1.11825,1.07352,0.31311,1.11825,0.0,0.0,0.0,127.19,106.42352,43.89311,115.1198102616,1.07352,0.31311,1.11825,105.35,43.58,114.0080650656,127.19
2020-03-09 07:30:00,119.31696,2.95578,119.3535654224,1.11696,0.32578,1.1635,118.2,2.63,118.2292556857,130.32,129.21696,31.45578,132.9905592403,1.11696,0.32578,1.1635,128.1,31.13,131.8282477317,130.11,1.11696,0.32578,1.1635,1.11696,0.32578,1.1635,0.0,0.0,0.0,126.11,116.30696,47.71578,125.7143770833,1.11696,0.32578,1.1635,115.19,47.39,124.5574092537,126.11
2020-03-09 08:00:00,125.672,2.29725,125.6929947991,1.362,0.39725000000000005,1.41875,124.31,1.9,124.3245193033,129.76,136.102,26.45725,138.6497042246,1.362,0.39725000000000005,1.41875,134.74,26.06,137.2369891829,129.54,1.362,0.39725000000000005,1.41875,1.362,0.39725000000000005,1.41875,0.0,0.0,0.0,125.55,122.442,51.74725,132.9278798694,1.362,0.39725000000000005,1.41875,121.08,51.35,131.5187777468,125.55
2020-03-09 08:30:00,129.96016,6.03088,130.1000180661,2.06016,0.6008800000000001,2.146,127.9,5.43,128.015213549,128.83,140.68016,22.45088,142.4603433605,2.06016,0.6008800000000001,2.146,138.62,21.85,140.3314893386,128.61,2.06016,0.6008800000000001,2.146,2.06016,0.6008800000000001,2.146,0.0,0.0,0.0,124.65,126.61016,54.65088,137.9016000632,2.06016,0.6008800000000001,2.146,124.55,54.05,135.7722541612,124.65
2020-03-09 09:00:00,129.1464,10.36395,129.5615841697,3.7164,1.08395,3.87125,125.43,9.28,125.7728241712,129.8,139.9664,18.45395,141.1776944123,3.7164,1.08395,3.87125,136.25,17.37,137.3527553419,129.59,3.7164,1.08395,3.87125,3.7164,1.08395,3.87125,0.0,0.0,0.0,125.59,127.3164,47.67395,135.9495171656,3.7164,1.08395,3.87125,123.6,46.59,132.0893186446,125.59
2020-03-09 09:30:00,129.09296,13.25378,129.7715492928,4.81296,1.40378,5.0135,124.28,11.85,124.8436658385,129.97,139.97296,15.95378,140.8792129004,4.81296,1.40378,5.0135,135.16,14.55,135.9408992908,129.76,4.81296,1.40378,5.0135,4.81296,1.40378,5.0135,0.0,0.0,0.0,125.74,127.97296,45.20378,135.7219960708,4.81296,1.40378,5.0135,123.16,43.8,130.7165850227,125.74
2020-03-09 10:00:00,130.36128,14.19829,131.1322033757,5.89128,1.71829,6.13675,124.47,12.48,125.0940897884,129.97,141.27128,15.52829,142.1221388214,5.89128,1.71829,6.13675,135.38,13.81,136.0825503141,129.76,5.89128,1.71829,6.13675,5.89128,1.71829,6.13675,0.0,0.0,0.0,125.77,129.24128,46.05829,137.2030412701,5.89128,1.71829,6.13675,123.35,44.34,131.077298187,125.77
2020-03-09 10:30:00,128.95632,13.37601,129.6481782034,5.02632,1.46601,5.23575,123.93,11.91,124.5009758998,130.16,139.80632,15.95601,140.7138989832,5.02632,1.46601,5.23575,134.78,14.49,135.5566615847,129.94,5.02632,1.46601,5.23575,5.02632,1.46601,5.23575,0.0,0.0,0.0,125.94,127.85632,45.33601,135.6561549163,5.02632,1.46601,5.23575,122.83,43.87,130.4292367531,125.94
2020-03-09 11:00:00,129.0832,14.99385,129.9510987259,5.5332,1.61385,5.76375,123.55,13.38,124.2723899344,129.43,139.9232,14.29385,140.6513990192,5.5332,1.61385,5.76375,134.39,12.68,134.9868678798,129.21,5.5332,1.61385,5.76375,5.5332,1.61385,5.76375,0.0,0.0,0.0,125.23,127.9932,46.66385,136.2342620014,5.5332,1.61385,5.76375,122.46,45.05,130.4835395749,125.23
2020-03-09 11:30:00,130.3064,15.6727,131.2455386147,5.9064,1.7227000000000001,6.1525,124.4,13.95,125.1797208017,129.61,141.2264,13.8027,141.8992973353,5.9064,1.7227000000000001,6.1525,135.32,12.08,135.8581201107,129.4,5.9064,1.7227000000000001,6.1525,5.9064,1.7227000000000001,6.1525,0.0,0.0,0.0,125.41,129.2064,47.3627,137.6136590323,5.9064,1.7227000000000001,6.1525,123.3,45.64,131.4758517751,125.41
2020-03-09 12:00:00,131.47568,15.53874,132.3907355983,4.07568,1.1887400000000001,4.2455,127.4,14.35,128.2056258516,129.47,142.65568,12.83874,143.2322459541,4.07568,1.1887400000000001,4.2455,138.58,11.65,139.0688279234,129.25,4.07568,1.1887400000000001,4.2455,4.07568,1.1887400000000001,4.2455,0.0,0.0,0.0,125.27,130.33568,47.16874,138.6083674035,4.07568,1.1887400000000001,4.2455,126.26,45.98,134.3716785636,125.27
2020-03-09 12:30:00,134.61784,15.55562,135.5136161419,2.72784,0.7956200000000001,2.8415,131.89,14.76,132.7133365567,129.4,146.18784,11.96562,146.6767214859,2.72784,0.7956200000000001,2.8415,143.46,11.17,143.8941989797,129.18,2.72784,0.7956200000000001,2.8415,2.72784,0.7956200000000001,2.8415,0.0,0.0,0.0,125.21,133.41784,47.11562,141.4927619288,2.72784,0.7956200000000001,2.8415,130.69,46.32,138.65575538,125.21
2020-03-09 13:00:00,134.03504,14.48522,134.815479624,2.55504,0.7452200000000001,2.6615,131.48,13.74,132.1959832975,129.59,145.54504,13.07522,146.1311741096,2.55504,0.7452200000000001,2.6615,142.99,12.33,143.5206222116,129.37,2.55504,0.7452200000000001,2.6615,2.55504,0.7452200000000001,2.6615,0.0,0.0,0.0,125.4,132.82504,46.12522,140.6059286483,2.55504,0.7452200000000001,2.6615,130.27,45.38,137.9478789253,125.4
2020-03-09 13:30:00,135.04336,14.33973,135.8025660161,1.95336,0.5697300000000001,2.03475,133.09,13.77,133.8004521667,129.98,146.73336,13.06973,147.3142789385,1.95336,0.5697300000000001,2.03475,144.78,12.5,145.3186099576,129.77,1.95336,0.5697300000000001,2.03475,1.95336,0.5697300000000001,2.03475,0.0,0.0,0.0,125.78,133.84336,46.18973,141.5893222442,1.95336,0.5697300000000001,2.03475,131.89,45.62,139.5570008993,125.78
2020-03-09 14:00:00,135.17576,14.70793,135.97356102,2.25576,0.65793,2.3497500000000002,132.92,14.05,133.6604986524,129.63,146.82576,12.66793,147.3712327765,2.25576,0.65793,2.3497500000000002,144.57,12.01,145.0680012959,129.41,2.25576,0.65793,2.3497500000000002,2.25576,0.65793,2.3497500000000002,0.0,0.0,0.0,125.46,133.96576,46.33793,141.7534077511,2.25576,0.65793,2.3497500000000002,131.71,45.68,139.4065511373,125.46
2020-03-09 14:30:00,133.876,13.8705,134.5926229266,2.436,0.7105,2.5375,131.44,13.16,132.0971581829,129.58,145.386,13.6405,146.0244919055,2.436,0.7105,2.5375,142.95,12.93,143.5335758629,129.41,2.436,0.7105,2.5375,2.436,0.7105,2.5375,0.0,0.0,0.0,125.42,132.666,45.4705,140.2420547705,2.436,0.7105,2.5375,130.23,44.76,137.7073364059,125.42
2020-03-09 15:00:00,133.25488,13.55934,133.9429682553,2.29488,0.66934,2.3905,130.96,12.89,131.5928330115,129.58,144.73488,13.91934,145.4026599298,2.29488,0.66934,2.3905,142.44,13.25,143.0549408444,129.34,2.29488,0.66934,2.3905,2.29488,0.66934,2.3905,0.0,0.0,0.0,125.38,132.08488,45.20934,139.6076643593,2.29488,0.66934,2.3905,129.79,44.54,137.2197350967,125.38
2020-03-09 15:30:00,134.93416,13.49413,135.6072235516,1.4541600000000001,0.42413,1.51475,133.48,13.07,134.1183630231,129.49,146.65416,13.43413,147.2681856144,1.4541600000000001,0.42413,1.51475,145.2,13.01,145.7816864356,129.27,1.4541600000000001,0.42413,1.51475,1.4541600000000001,0.42413,1.51475,0.0,0.0,0.0,125.32,133.72416,45.04413,141.1067844406,1.4541600000000001,0.42413,1.51475,132.27,44.62,139.593328279,125.32
2020-03-09 16:00:00,138.36648,17.60314,139.481731153,1.41648,0.41314,1.4755,136.95,17.19,138.0246304107,129.43,150.51648,7.983140000000001,150.7280374577,1.41648,0.41314,1.4755,149.1,7.57,149.2920456689,129.22,1.41648,0.41314,1.4755,1.41648,0.41314,1.4755,0.0,0.0,0.0,125.27,138.67648,38.56314,143.9384655742,1.41648,0.41314,1.4755,137.26,38.15,142.4630832883,125.27
2020-03-09 16:30:00,139.27112,23.82616,141.2944824344,1.70112,0.49616000000000005,1.772,137.57,23.33,139.5342029755,131.66,152.10112,1.07616,152.1049270261,1.70112,0.49616000000000005,1.772,150.4,0.58,150.4011183469,131.46,1.70112,0.49616000000000005,1.772,1.70112,0.49616000000000005,1.772,0.0,0.0,0.0,127.42,142.87112,23.50616,144.7919075363,1.70112,0.49616000000000005,1.772,141.17,23.01,143.0329647319,127.42
2020-03-09 17:00:00,137.86296,21.36503,139.5086386102,5.50296,1.6050300000000002,5.7322500000000005,132.36,19.76,133.8268553019,132.89,150.17296,6.22503,150.3019258481,5.50296,1.6050300000000002,5.7322500000000005,144.67,4.62,144.7437504696,132.68,5.50296,1.6050300000000002,5.7322500000000005,5.50296,1.6050300000000002,5.7322500000000005,0.0,0.0,0.0,128.63,141.29296,20.96503,142.8398859859,5.50296,1.6050300000000002,5.7322500000000005,135.79,19.36,137.1631645158,128.63
2020-03-09 17:30:00,138.66984,20.49162,140.1757147863,5.55984,1.62162,5.7915,133.11,18.87,134.4408754806,132.65,151.10984,7.16162,151.2794518296,5.55984,1.62162,5.7915,145.55,5.54,145.6553950254,132.44,5.55984,1.62162,5.7915,5.55984,1.62162,5.7915,0.0,0.0,0.0,128.41,142.14984,20.04162,143.5557158188,5.55984,1.62162,5.7915,136.59,18.42,137.8264288879,128.41
2020-03-09 18:00:00,138.82968,19.47699,140.1892762959,5.50968,1.6069900000000001,5.73925,133.32,17.87,134.5123016679,133.68,151.28968,8.59699,151.533743805,5.50968,1.6069900000000001,5.73925,145.78,6.99,145.9474854186,133.47,5.50968,1.6069900000000001,5.73925,5.50968,1.6069900000000001,5.73925,0.0,0.0,0.0,129.41,142.30968,18.97699,143.5693949669,5.50968,1.6069900000000001,5.73925,136.8,17.37,137.8983571331,129.41
2020-03-09 18:30:00,138.8216,18.10755,139.9975713845,5.7516,1.67755,5.99125,133.07,16.43,134.0804601722,134.31,151.2516,10.49755,151.6154512527,5.7516,1.67755,5.99125,145.5,8.82,145.7670827039,134.09,5.7516,1.67755,5.99125,5.7516,1.67755,5.99125,0.0,0.0,0.0,130.03,142.3216,17.57755,143.4029570496,5.7516,1.67755,5.99125,136.57,15.9,137.4924539748,130.03
2020-03-09 19:00:00,137.66088,17.81109,138.8083311958,5.66088,1.65109,5.89675,132.0,16.16,132.985508985,134.75,149.98088,10.91109,150.3772464523,5.66088,1.65109,5.89675,144.32,9.26,144.6167694287,134.52,5.66088,1.65109,5.89675,5.66088,1.65109,5.89675,0.0,0.0,0.0,130.47,141.10088,17.29109,142.1563932089,5.66088,1.65109,5.89675,135.44,15.64,136.3400278715,130.47
2020-03-09 19:30:00,134.65744,17.57217,135.7991432442,1.92744,0.5621700000000001,2.00775,132.73,17.01,133.815518532,135.0,147.03744,9.04217,147.3152049181,1.92744,0.5621700000000001,2.00775,145.11,8.48,145.3575677424,134.79,1.92744,0.5621700000000001,2.00775,1.92744,0.5621700000000001,2.00775,0.0,0.0,0.0,130.69,138.12744,17.05217,139.1760258905,1.92744,0.5621700000000001,2.00775,136.2,16.49,137.1946066724,130.69
2020-03-09 20:00:00,130.3584,15.1712,131.2382480834,1.7184,0.5012,1.79,128.64,14.67,129.4737753369,134.92,142.3484,11.411200000000001,142.8050505689,1.7184,0.5012,1.79,140.63,10.91,141.0525611253,134.71,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,130.62,133.7184,14.6312,134.5164767305,1.7184,0.5012,1.79,132.0,14.13,132.7541219699,130.62
2020-03-09 20:30:00,125.846,12.96675,126.5122615463,1.806,0.52675,1.88125,124.04,12.44,124.6622444848,135.08,137.406,13.91675,138.1089597621,1.806,0.52675,1.88125,135.6,13.39,136.2595027879,134.88,1.806,0.52675,1.88125,1.806,0.52675,1.88125,0.0,0.0,0.0,130.76,129.076,12.37675,129.6680288913,1.806,0.52675,1.88125,127.27,11.85,127.8204811445,130.76
2020-03-09 21:00:00,120.0868,10.3824,120.5347823825,1.9968,0.5824,2.08,118.09,9.8,118.4959412807,134.34,131.0968,16.572400000000002,132.1401355077,1.9968,0.5824,2.08,129.1,15.99,130.0864716256,134.13,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0.0,0.0,0.0,130.04,123.1568,9.7924,123.5454915568,1.9968,0.5824,2.08,121.16,9.21,121.5095457156,130.04
2020-03-09 21:30:00,113.94048,7.46764,114.1849317108,1.74048,0.5076400000000001,1.8130000000000002,112.2,6.96,112.4156643889,134.02,124.36048,19.46764,125.8750094062,1.74048,0.5076400000000001,1.8130000000000002,122.62,18.96,124.0771775952,133.8,1.74048,0.5076400000000001,1.8130000000000002,1.74048,0.5076400000000001,1.8130000000000002,0.0,0.0,0.0,129.7,116.83048,6.82764,117.0298155386,1.74048,0.5076400000000001,1.8130000000000002,115.09,6.32,115.2633961846,129.7
2020-03-09 22:00:00,106.92456,4.11008,107.003524656,1.71456,0.5000800000000001,1.786,105.21,3.61,105.2719155331,134.97,116.71456,23.39008,119.0352231837,1.71456,0.5000800000000001,1.786,115.0,22.89,117.2559256498,134.74,1.71456,0.5000800000000001,1.786,1.71456,0.5000800000000001,1.786,0.0,0.0,0.0,130.61,109.65456,3.4300800000000002,109.7081946693,1.71456,0.5000800000000001,1.786,107.94,2.93,107.9797596775,130.61
2020-03-09 22:30:00,99.26744,2.69592,99.3040413518,1.83744,0.5359200000000001,1.9140000000000001,97.43,2.16,97.4539404026,135.45,108.20744,26.82592,111.4830931361,1.83744,0.5359200000000001,1.9140000000000001,106.37,26.29,109.5707123277,135.23,1.83744,0.5359200000000001,1.9140000000000001,1.83744,0.5359200000000001,1.9140000000000001,0.0,0.0,0.0,131.07,101.52744,2.00592,101.5472539658,1.83744,0.5359200000000001,1.9140000000000001,99.69,1.47,99.700837509,131.07
2020-03-09 23:00:00,94.5152,18.7136,96.349996658,1.7952,0.5236000000000001,1.87,92.72,18.19,94.487430381,133.64,101.2252,28.3236,105.1131173165,1.7952,0.5236000000000001,1.87,99.43,27.8,103.2432317394,133.43,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,129.32,93.7952,16.5536,95.244743771,1.7952,0.5236000000000001,1.87,92.0,16.03,93.3860851519,129.32
2020-03-09 23:30:00,88.06192,20.74681,90.4728239819,1.7719200000000002,0.51681,1.8457500000000002,86.29,20.23,88.6296620777,134.15,94.33192,30.53681,99.1514392022,1.7719200000000002,0.51681,1.8457500000000002,92.56,30.02,97.3064951583,133.93,1.7719200000000002,0.51681,1.8457500000000002,1.7719200000000002,0.51681,1.8457500000000002,0.0,0.0,0.0,129.79,87.42192,14.82681,88.6703241861,1.7719200000000002,0.51681,1.8457500000000002,85.65,14.31,86.8371959474,129.79
2020-03-10 00:00:00,82.86672,22.44821,85.8534531383,1.77672,0.5182100000000001,1.8507500000000001,81.09,21.93,84.0030535159,134.64,88.76672,32.37821,94.4874545237,1.77672,0.5182100000000001,1.8507500000000001,86.99,31.86,92.6408101217,134.42,1.77672,0.5182100000000001,1.8507500000000001,1.77672,0.5182100000000001,1.8507500000000001,0.0,0.0,0.0,130.26,82.28672,13.42821,83.3751828314,1.77672,0.5182100000000001,1.8507500000000001,80.51,12.91,81.5385074673,130.26
2020-03-10 00:30:00,81.72472,22.84846,84.8585999381,1.6747200000000002,0.48846000000000006,1.7445,80.05,22.36,83.1142111796,134.27,87.57472,32.77846,93.5080692938,1.6747200000000002,0.48846000000000006,1.7445,85.9,32.29,91.7684809725,134.04,1.6747200000000002,0.48846000000000006,1.7445,1.6747200000000002,0.48846000000000006,1.7445,0.0,0.0,0.0,129.91,81.15472,12.73846,82.1483836813,1.6747200000000002,0.48846000000000006,1.7445,79.48,12.25,80.4184860589,129.91
2020-03-10 01:00:00,83.0724,22.46195,86.0555799444,2.1324,0.62195,2.22125,80.94,21.84,83.8347732149,133.74,88.9624,32.32195,94.6520843171,2.1324,0.62195,2.22125,86.83,31.7,92.4355932528,133.52,2.1324,0.62195,2.22125,2.1324,0.62195,2.22125,0.0,0.0,0.0,129.39,82.4924,13.26195,83.5516329916,2.1324,0.62195,2.22125,80.36,12.64,81.3480128829,129.39
2020-03-10 01:30:00,83.71264,22.38827,86.6547213334,1.7426400000000002,0.50827,1.81525,81.97,21.88,84.8399392975,133.93,89.68264,32.26827,95.3111597147,1.7426400000000002,0.50827,1.81525,87.94,31.76,93.49941818,133.71,1.7426400000000002,0.50827,1.81525,1.7426400000000002,0.50827,1.81525,0.0,0.0,0.0,129.58,83.12264,13.17827,84.1607989551,1.7426400000000002,0.50827,1.81525,81.38,12.67,82.3603867159,129.58
2020-03-10 02:00:00,82.02256,22.59533,85.0779012833,1.73256,0.5053300000000001,1.80475,80.29,22.09,83.2733582846,134.56,87.86256,32.55533,93.6999410948,1.73256,0.5053300000000001,1.80475,86.13,32.05,91.8998335145,134.33,1.73256,0.5053300000000001,1.80475,1.73256,0.5053300000000001,1.80475,0.0,0.0,0.0,130.18,81.44256,13.31533,82.5238668045,1.73256,0.5053300000000001,1.80475,79.71,12.81,80.7327702981,130.18
2020-03-10 02:30:00,80.59136,23.26248,83.8815252746,1.79136,0.52248,1.866,78.8,22.74,82.0155326752,135.12,86.34136,33.33248,92.5520646426,1.79136,0.52248,1.866,84.55,32.81,90.6928806467,134.89,1.79136,0.52248,1.866,1.79136,0.52248,1.866,0.0,0.0,0.0,130.72,80.04136,12.96248,81.0841858712,1.79136,0.52248,1.866,78.25,12.44,79.2326706605,130.72
2020-03-10 03:00:00,78.61368,23.82399,82.1443435829,1.69368,0.49399000000000004,1.76425,76.92,23.33,80.3801922118,135.07,84.25368,33.92399,90.82686657080001,1.69368,0.49399000000000004,1.76425,82.56,33.43,89.071423588,134.85,1.69368,0.49399000000000004,1.76425,1.69368,0.49399000000000004,1.76425,0.0,0.0,0.0,130.68,78.09368,12.31399,79.0585681989,1.69368,0.49399000000000004,1.76425,76.4,11.82,77.3089412681,130.68
2020-03-10 03:30:00,77.6636,23.8623,81.2468099451,1.6536,0.4823,1.7225000000000001,76.01,23.38,79.5244899386,134.87,83.2236,33.9323,89.8752946045,1.6536,0.4823,1.7225000000000001,81.57,33.45,88.1621653545,134.63,1.6536,0.4823,1.7225000000000001,1.6536,0.4823,1.7225000000000001,0.0,0.0,0.0,130.49,77.1636,12.1723,78.1177703999,1.6536,0.4823,1.7225000000000001,75.51,11.69,76.4095295104,130.49
2020-03-10 04:00:00,76.13232,23.98276,79.820441779,1.7923200000000001,0.52276,1.867,74.34,23.46,77.9538786719,134.92,81.58232,34.08276,88.4155499095,1.7923200000000001,0.52276,1.867,79.79,33.56,86.5604857888,134.69,1.7923200000000001,0.52276,1.867,1.7923200000000001,0.52276,1.867,0.0,0.0,0.0,130.53,75.64232,12.18276,76.6171013299,1.7923200000000001,0.52276,1.867,73.85,11.66,74.7648185981,130.53
2020-03-10 04:30:00,76.2428,23.48165,79.7768916326,1.8228,0.5316500000000001,1.8987500000000002,74.42,22.95,77.8783596386,134.83,81.7028,33.52165,88.3122219546,1.8228,0.5316500000000001,1.8987500000000002,79.88,32.99,86.424270318,134.6,1.8228,0.5316500000000001,1.8987500000000002,1.8228,0.5316500000000001,1.8987500000000002,0.0,0.0,0.0,130.44,75.7528,12.69165,76.8086237838,1.8228,0.5316500000000001,1.8987500000000002,73.93,12.16,74.9233641797,130.44
2020-03-10 05:00:00,77.68888,23.00384,81.0230752959,1.65888,0.48384000000000005,1.728,76.03,22.52,79.2950900119,134.73,83.25888,32.99384,89.5579956051,1.65888,0.48384000000000005,1.728,81.6,32.51,87.8376917957,134.49,1.65888,0.48384000000000005,1.728,1.65888,0.48384000000000005,1.728,0.0,0.0,0.0,130.35,77.18888,12.92384,78.263330085,1.65888,0.48384000000000005,1.728,75.53,12.44,76.5475963045,130.35
2020-03-10 05:30:00,80.09312,22.46966,83.1852961277,1.71312,0.49966000000000005,1.7845,78.38,21.97,81.4008925012,134.41,85.82312,32.38966,91.7316630256,1.71312,0.49966000000000005,1.7845,84.11,31.89,89.9525663892,134.16,1.71312,0.49966000000000005,1.7845,1.71312,0.49966000000000005,1.7845,0.0,0.0,0.0,130.04,79.56312,13.28966,80.6653898959,1.71312,0.49966000000000005,1.7845,77.85,12.79,78.8936410619,130.04
2020-03-10 06:00:00,84.84864,20.37877,87.2615950838,1.7786400000000002,0.5187700000000001,1.8527500000000001,83.07,19.86,85.4110326597,134.23,90.92864,30.15877,95.7996293321,1.7786400000000002,0.5187700000000001,1.8527500000000001,89.15,29.64,93.9481351598,133.99,1.7786400000000002,0.5187700000000001,1.8527500000000001,1.7786400000000002,0.5187700000000001,1.8527500000000001,0.0,0.0,0.0,129.87,84.25864,15.33877,85.6434251987,1.7786400000000002,0.5187700000000001,1.8527500000000001,82.48,14.82,83.8008520243,129.87
2020-03-10 06:30:00,97.4456,14.40705,98.5048630732,1.6356000000000002,0.47705000000000003,1.70375,95.81,13.93,96.8173589807,134.02,104.3756,23.78705,107.0518081261,1.6356000000000002,0.47705000000000003,1.70375,102.74,23.31,105.3511447494,133.79,1.6356000000000002,0.47705000000000003,1.70375,1.6356000000000002,0.47705000000000003,1.70375,0.0,0.0,0.0,129.68,96.6856,20.96705,98.9329188545,1.6356000000000002,0.47705000000000003,1.70375,95.05,20.49,97.2334438349,129.68
