Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-10 07:00:00,106.77072,9.53521,107.1956476685,1.80072,0.5252100000000001,1.87575,104.97,9.01,105.355972778,133.17,114.36072,18.49521,115.8466532614,1.80072,0.5252100000000001,1.87575,112.56,17.97,113.9854135405,132.95,1.80072,0.5252100000000001,1.87575,1.80072,0.5252100000000001,1.87575,0.0,0.0,0.0,128.87,105.92072,25.42521,108.9295195476,1.80072,0.5252100000000001,1.87575,104.12,24.9,107.0559872216,128.87
2020-03-10 07:30:00,117.19584,4.65962,117.288434945,2.05584,0.59962,2.1415,115.14,4.06,115.2115584479,132.33,125.49584,13.23962,126.1922873834,2.05584,0.59962,2.1415,123.44,12.64,124.0854673199,132.12,2.05584,0.59962,2.1415,2.05584,0.59962,2.1415,0.0,0.0,0.0,128.08,116.20584,29.90962,119.9932607218,2.05584,0.59962,2.1415,114.15,29.31,117.852868442,128.08
2020-03-10 08:00:00,121.01552,1.84661,121.0296081517,2.52552,0.7366100000000001,2.63075,118.49,1.11,118.4951990589,131.78,129.52552,10.15661,129.9231197977,2.52552,0.7366100000000001,2.63075,127.0,9.42,127.3488767128,131.57,2.52552,0.7366100000000001,2.63075,2.52552,0.7366100000000001,2.63075,0.0,0.0,0.0,127.56,119.97552,32.61661,124.3300794143,2.52552,0.7366100000000001,2.63075,117.45,31.88,121.6997818404,127.56
2020-03-10 08:30:00,124.32216,3.17063,124.3625842513,2.88216,0.8406300000000001,3.00225,121.44,2.33,121.4623501337,132.1,133.06216,6.65063,133.2282601525,2.88216,0.8406300000000001,3.00225,130.18,5.8100000000000005,130.3095871377,131.88,2.88216,0.8406300000000001,3.00225,2.88216,0.8406300000000001,3.00225,0.0,0.0,0.0,127.85,123.27216,36.31063,128.5087050828,2.88216,0.8406300000000001,3.00225,120.39,35.47,125.5064659689,127.85
2020-03-10 09:00:00,125.51984,4.88037,125.6146816457,3.66984,1.07037,3.82275,121.85,3.81,121.9095508974,132.26,134.27984,5.3203700000000005,134.3851992124,3.66984,1.07037,3.82275,130.61,4.25,130.6791284024,132.06,3.66984,1.07037,3.82275,3.66984,1.07037,3.82275,0.0,0.0,0.0,128.02,124.45984,38.06037,130.1493124736,3.66984,1.07037,3.82275,120.79,36.99,126.3268942071,128.02
2020-03-10 09:30:00,127.2044,6.1892,127.3548804561,4.2144,1.2292,4.39,122.99,4.96,123.0899740028,131.77,136.0444,4.1992,136.1091916514,4.2144,1.2292,4.39,131.83,2.9699999999999998,131.8634513427,131.56,4.2144,1.2292,4.39,4.2144,1.2292,4.39,0.0,0.0,0.0,127.55,126.1244,39.1092,132.0488311194,4.2144,1.2292,4.39,121.91,37.88,127.6594786923,127.55
2020-03-10 10:00:00,125.39792,6.89606,125.5873958001,6.15792,1.7960600000000002,6.4145,119.24,5.1,119.3490159155,132.3,133.97792,4.66606,134.0591480036,6.15792,1.7960600000000002,6.4145,127.82,2.87,127.8522166409,132.09,6.15792,1.7960600000000002,6.4145,6.15792,1.7960600000000002,6.4145,0.0,0.0,0.0,128.05,124.36792,40.08606,130.6685567818,6.15792,1.7960600000000002,6.4145,118.21,38.29,124.2567028373,128.05
2020-03-10 10:30:00,125.90616,6.6601300000000005,126.0821892956,5.72616,1.67013,5.96475,120.18,4.99,120.2835504132,132.73,134.55616,4.71013,134.6385736651,5.72616,1.67013,5.96475,128.83,3.04,128.8658624307,132.52,5.72616,1.67013,5.96475,5.72616,1.67013,5.96475,0.0,0.0,0.0,128.47,124.85616,40.10013,131.1376418728,5.72616,1.67013,5.96475,119.13,38.43,125.1751644696,128.47
2020-03-10 11:00:00,127.33712,6.88416,127.5230715941,4.43712,1.29416,4.622,122.9,5.59,123.02706247,132.64,136.15712,3.70416,136.2074965925,4.43712,1.29416,4.622,131.72,2.41,131.7420453007,132.42,4.43712,1.29416,4.622,4.43712,1.29416,4.622,0.0,0.0,0.0,128.38,126.25712,40.23416,132.5128219517,4.43712,1.29416,4.622,121.82,38.94,127.8922828008,128.38
2020-03-10 11:30:00,129.01152,7.30586,129.2182180772,4.27152,1.24586,4.4495000000000005,124.74,6.06,124.8871138268,133.31,137.96152,3.22586,137.9992288872,4.27152,1.24586,4.4495000000000005,133.69,1.98,133.7046614745,133.09,4.27152,1.24586,4.4495000000000005,4.27152,1.24586,4.4495000000000005,0.0,0.0,0.0,129.03,127.91152,40.95586,134.308374337,4.27152,1.24586,4.4495000000000005,123.64,39.71,129.8604393185,129.03
2020-03-10 12:00:00,129.36248,7.10739,129.5575787994,3.52248,1.02739,3.66925,125.84,6.08,125.9867929586,133.22,138.43248,2.97739,138.4644949803,3.52248,1.02739,3.66925,134.91,1.9500000000000002,134.9240919925,132.99,3.52248,1.02739,3.66925,3.52248,1.02739,3.66925,0.0,0.0,0.0,128.95,128.26248,40.71739,134.5703147955,3.52248,1.02739,3.66925,124.74,39.69,130.9021149562,128.95
2020-03-10 12:30:00,131.33072,7.41896,131.5401040869,3.39072,0.9889600000000001,3.532,127.94,6.43,128.1014773529,133.16,140.50072,2.57896,140.5243870479,3.39072,0.9889600000000001,3.532,137.11,1.5899999999999999,137.1192189301,132.94,3.39072,0.9889600000000001,3.532,3.39072,0.9889600000000001,3.532,0.0,0.0,0.0,128.91,130.20072,40.99896,136.5032681279,3.39072,0.9889600000000001,3.532,126.81,40.01,132.9720880486,128.91
2020-03-10 13:00:00,128.66032,5.71301,128.7870972798,3.85032,1.12301,4.01075,124.81,4.59,124.894372171,133.39,137.62032,4.67301,137.6996350735,3.85032,1.12301,4.01075,133.77,3.55,133.817096815,133.17,3.85032,1.12301,4.01075,3.85032,1.12301,4.01075,0.0,0.0,0.0,129.14,127.57032,39.41301,133.5199307301,3.85032,1.12301,4.01075,123.72,38.29,129.5097004089,129.14
2020-03-10 13:30:00,129.93968,5.6294900000000005,130.0615684826,3.04968,0.8894900000000001,3.17675,126.89,4.74,126.9785009362,133.02,139.04968,4.26949,139.1152114363,3.04968,0.8894900000000001,3.17675,136.0,3.38,136.0419949868,132.79,3.04968,0.8894900000000001,3.17675,3.04968,0.8894900000000001,3.17675,0.0,0.0,0.0,128.76,128.80968,39.18949,134.6393322479,3.04968,0.8894900000000001,3.17675,125.76,38.3,131.4627993008,128.76
2020-03-10 14:00:00,130.76288,6.18834,130.9092293838,2.70288,0.78834,2.8155,128.06,5.4,128.1738023154,133.39,139.94288,3.48834,139.9863499726,2.70288,0.78834,2.8155,137.24,2.7,137.2665567427,133.15,2.70288,0.78834,2.8155,2.70288,0.78834,2.8155,0.0,0.0,0.0,129.12,129.62288,39.84834,135.609664922,2.70288,0.78834,2.8155,126.92,39.06,132.7944652461,129.12
2020-03-10 14:30:00,129.49528,5.80154,129.625172743,2.88528,0.8415400000000001,3.0055,126.61,4.96,126.7071177953,133.95,138.57528,4.06154,138.6347876049,2.88528,0.8415400000000001,3.0055,135.69,3.22,135.728200828,133.72,2.88528,0.8415400000000001,3.0055,2.88528,0.8415400000000001,3.0055,0.0,0.0,0.0,129.67,128.37528,39.75154,134.3889781472,2.88528,0.8415400000000001,3.0055,125.49,38.91,131.3838962735,129.67
2020-03-10 15:00:00,127.99808,5.18319,128.1029817852,2.78808,0.8131900000000001,2.90425,125.21,4.37,125.2862362752,133.54,136.98808,4.62319,137.0660714687,2.78808,0.8131900000000001,2.90425,134.2,3.81,134.2540729364,133.31,2.78808,0.8131900000000001,2.90425,2.78808,0.8131900000000001,2.90425,0.0,0.0,0.0,129.28,126.89808,38.94319,132.7391982613,2.78808,0.8131900000000001,2.90425,124.11,38.13,129.8352378979,129.28
2020-03-10 15:30:00,128.06008,5.01419,128.1582076613,2.62008,0.76419,2.72925,125.44,4.25,125.5119759226,132.95,137.05008,4.65419,137.1290848528,2.62008,0.76419,2.72925,134.43,3.89,134.4862706747,132.73,2.62008,0.76419,2.72925,2.62008,0.76419,2.72925,0.0,0.0,0.0,128.71,126.95008,38.51419,132.6637314542,2.62008,0.76419,2.72925,124.33,37.75,129.9346428017,128.71
2020-03-10 16:00:00,131.26408,5.68994,131.3873438176,2.19408,0.6399400000000001,2.2855,129.07,5.05,129.16875551,132.63,140.50408,3.63994,140.5512207697,2.19408,0.6399400000000001,2.2855,138.31,3.0,138.3425317825,132.4,2.19408,0.6399400000000001,2.2855,2.19408,0.6399400000000001,2.2855,0.0,0.0,0.0,128.4,130.08408,39.00994,135.8073756769,2.19408,0.6399400000000001,2.2855,127.89,38.37,133.521942017,128.4
2020-03-10 16:30:00,132.0536,4.9223,132.1453075605,5.4936,1.6023,5.7225,126.56,3.32,126.6035386551,133.12,141.1436,6.4923,141.2928369743,5.4936,1.6023,5.7225,135.65,4.89,135.7381103449,132.89,5.4936,1.6023,5.7225,5.4936,1.6023,5.7225,0.0,0.0,0.0,128.88,130.9336,38.5423,136.488521489,5.4936,1.6023,5.7225,125.44,36.94,130.7660399339,128.88
2020-03-10 17:00:00,133.7248,4.3814,133.796557508,1.9248,0.5614,2.005,131.8,3.8200000000000003,131.8553464976,132.69,143.1548,4.8914,143.2383417839,1.9248,0.5614,2.005,141.23,4.33,141.2963615951,132.47,1.9248,0.5614,2.005,1.9248,0.5614,2.005,0.0,0.0,0.0,128.47,132.5248,37.7314,137.7914408118,1.9248,0.5614,2.005,130.6,37.17,135.7864827588,128.47
2020-03-10 17:30:00,133.67696,2.61828,133.7025991707,2.01696,0.58828,2.101,131.66,2.03,131.6756488497,132.69,143.10696,6.82828,143.2697714391,2.01696,0.58828,2.101,141.09,6.24,141.2279211063,132.47,2.01696,0.58828,2.101,2.01696,0.58828,2.101,0.0,0.0,0.0,128.47,132.47696,35.97828,137.2755679741,2.01696,0.58828,2.101,130.46,35.39,135.174937396,128.47
2020-03-10 18:00:00,132.45592,2.4738100000000003,132.4790190142,4.67592,1.36381,4.87075,127.78,1.11,127.7848210861,132.88,141.59592,10.43381,141.9798188186,4.67592,1.36381,4.87075,136.92,9.07,137.22008344260001,132.66,4.67592,1.36381,4.87075,4.67592,1.36381,4.87075,0.0,0.0,0.0,128.68,131.28592,34.27381,135.6859861672,4.67592,1.36381,4.87075,126.61,32.91,130.8172779108,128.68
2020-03-10 18:30:00,134.39944,2.96192,134.4320737116,5.3894400000000005,1.57192,5.614,129.01,1.3900000000000001,129.0174879619,132.74,143.63944,11.46192,144.0960246974,5.3894400000000005,1.57192,5.614,138.25,9.89,138.6032993835,132.52,5.3894400000000005,1.57192,5.614,5.3894400000000005,1.57192,5.614,0.0,0.0,0.0,128.56,133.21944,33.65192,137.4040425664,5.3894400000000005,1.57192,5.614,127.83,32.08,131.7939122266,128.56
2020-03-10 19:00:00,134.6832,3.39385,134.7259536246,5.2932,1.54385,5.51375,129.39,1.85,129.4032248439,133.11,143.9332,11.97385,144.4303955061,5.2932,1.54385,5.51375,138.64,10.43,139.0317751451,132.88,5.2932,1.54385,5.51375,5.2932,1.54385,5.51375,0.0,0.0,0.0,128.91,133.4932,33.30385,137.5848133737,5.2932,1.54385,5.51375,128.2,31.76,132.0754996205,128.91
2020-03-10 19:30:00,131.5184,4.91495,131.6102058051,5.2284,1.52495,5.44625,126.29,3.39,126.3354906588,133.33,140.5584,13.60495,141.2152912225,5.2284,1.52495,5.44625,135.33,12.08,135.8680805046,133.11,5.2284,1.52495,5.44625,5.2284,1.52495,5.44625,0.0,0.0,0.0,129.11,130.3684,31.90495,134.215668061,5.2284,1.52495,5.44625,125.14,30.38,128.7748577945,129.11
2020-03-10 20:00:00,127.53336,6.21973,127.6849362852,4.83336,1.4097300000000001,5.03475,122.7,4.8100000000000005,122.7942429432,132.45,136.29336,14.88973,137.1042816237,4.83336,1.4097300000000001,5.03475,131.46,13.48,132.1493170622,132.22,4.83336,1.4097300000000001,5.03475,4.83336,1.4097300000000001,5.03475,0.0,0.0,0.0,128.24,126.42336,30.00973,129.9363299788,4.83336,1.4097300000000001,5.03475,121.59,28.6,124.9083187782,128.24
2020-03-10 20:30:00,124.05432,6.13501,124.2059284348,1.35432,0.39501000000000003,1.4107500000000002,122.7,5.74,122.8341874235,132.45,132.81432,14.89501,133.6469413042,1.35432,0.39501000000000003,1.4107500000000002,131.46,14.5,132.2572553775,132.22,1.35432,0.39501000000000003,1.4107500000000002,1.35432,0.39501000000000003,1.4107500000000002,0.0,0.0,0.0,128.24,122.92432,28.03501,126.0807290317,1.35432,0.39501000000000003,1.4107500000000002,121.57,27.64,124.6725089986,128.24
2020-03-10 21:00:00,119.0588,7.88215,119.3194290385,1.3788,0.40215,1.43625,117.68,7.48,117.9174830125,131.94,127.4688,16.66215,128.5531882765,1.3788,0.40215,1.43625,126.09,16.26,127.134085516,131.71,1.3788,0.40215,1.43625,1.3788,0.40215,1.43625,0.0,0.0,0.0,127.74,118.0088,26.10215,120.8610736013,1.3788,0.40215,1.43625,116.63,25.7,119.427998811,127.74
2020-03-10 21:30:00,112.66864,10.54627,113.1611516836,1.35864,0.39627,1.41525,111.31,10.15,111.771814873,131.89,120.64864,19.48627,122.2121477283,1.35864,0.39627,1.41525,119.29,19.09,120.8078316998,131.65,1.35864,0.39627,1.41525,1.35864,0.39627,1.41525,0.0,0.0,0.0,127.68,111.68864,23.46627,114.1272015462,1.35864,0.39627,1.41525,110.33,23.07,112.716164768,127.68
2020-03-10 22:00:00,106.44416,13.40788,107.2852759898,1.36416,0.39788,1.421,105.08,13.01,105.8823238317,132.89,113.96416,22.63788,116.1908058987,1.36416,0.39788,1.421,112.6,22.24,114.7753353295,132.65,1.36416,0.39788,1.421,1.36416,0.39788,1.421,0.0,0.0,0.0,128.64,105.52416,21.11788,107.616509883,1.36416,0.39788,1.421,104.16,20.72,106.2008662865,128.64
2020-03-10 22:30:00,97.76528,17.15529,99.259024519,1.59528,0.46529000000000004,1.66175,96.17,16.69,97.6075048344,133.61,104.68528,26.69529,108.0353940006,1.59528,0.46529000000000004,1.66175,103.09,26.23,106.3746257338,133.36,1.59528,0.46529000000000004,1.66175,1.59528,0.46529000000000004,1.66175,0.0,0.0,0.0,129.32,96.98528,17.95529,98.6333461648,1.59528,0.46529000000000004,1.66175,95.39,17.49,96.9801639512,129.32
2020-03-10 23:00:00,91.26176,18.59843,93.1375887425,1.57176,0.45843000000000006,1.63725,89.69,18.14,91.506041877,133.89,97.72176,28.23843,101.7199651315,1.57176,0.45843000000000006,1.63725,96.15,27.78,100.0827202868,133.64,1.57176,0.45843000000000006,1.63725,1.57176,0.45843000000000006,1.63725,0.0,0.0,0.0,129.57,90.56176,16.71843,92.0920098378,1.57176,0.45843000000000006,1.63725,88.99,16.26,90.4632947664,129.57
2020-03-10 23:30:00,85.4544,21.17795,88.0395368318,1.3644,0.39795,1.4212500000000001,84.09,20.78,86.61949260989999,135.31,91.5444,31.13795,96.6951348392,1.3644,0.39795,1.4212500000000001,90.18,30.74,95.2752853577,135.06,1.3644,0.39795,1.4212500000000001,1.3644,0.39795,1.4212500000000001,0.0,0.0,0.0,130.93,84.8444,14.76795,86.1200589791,1.3644,0.39795,1.4212500000000001,83.48,14.37,84.7077759123,130.93
2020-03-11 00:00:00,81.25152,22.56586,84.3269087531,1.39152,0.40586000000000005,1.4495,79.86,22.16,82.8775313339,135.88,87.05152,32.76586,93.013809275,1.39152,0.40586000000000005,1.4495,85.66,32.36,91.5685819482,135.62,1.39152,0.40586000000000005,1.4495,1.39152,0.40586000000000005,1.4495,0.0,0.0,0.0,131.49,80.68152,13.68586,81.8340420207,1.39152,0.40586000000000005,1.4495,79.29,13.28,80.3944183386,131.49
2020-03-11 00:30:00,79.91424,29.36082,85.1372040054,1.13424,0.33082,1.1815,78.78,29.03,83.9584974854,134.54,85.39424,39.60082,94.129703972,1.13424,0.33082,1.1815,84.26,39.27,92.961715238,134.29,1.13424,0.33082,1.1815,1.13424,0.33082,1.1815,0.0,0.0,0.0,130.21,78.13424,25.45082,82.1748361669,1.13424,0.33082,1.1815,77.0,25.12,80.9939158209,130.21
2020-03-11 01:00:00,82.328,28.5565,87.139963715,0.9480000000000001,0.2765,0.9875,81.38,28.28,86.1537161125,133.92,87.968,38.6465,96.0828860217,0.9480000000000001,0.2765,0.9875,87.02,38.37,95.1038237927,133.66,0.9480000000000001,0.2765,0.9875,0.9480000000000001,0.2765,0.9875,0.0,0.0,0.0,129.6,80.448,25.8265,84.4919452152,0.9480000000000001,0.2765,0.9875,79.5,25.55,83.504805251,129.6
2020-03-11 01:30:00,83.00648,28.811890000000002,87.8646728063,0.9664800000000001,0.28189000000000003,1.00675,82.04,28.53,86.8592107954,134.01,88.68648,38.92189,96.8514597513,0.9664800000000001,0.28189000000000003,1.00675,87.72,38.64,95.8532628553,133.76,0.9664800000000001,0.28189000000000003,1.00675,0.9664800000000001,0.28189000000000003,1.00675,0.0,0.0,0.0,129.7,81.10648,25.56189,85.0392339944,0.9664800000000001,0.28189000000000003,1.00675,80.14,25.28,84.0327198179,129.7
2020-03-11 02:00:00,81.15512,29.07816,86.207267044,0.88512,0.25816,0.922,80.27,28.82,85.2869585576,134.38,86.72512,39.24816,95.1927754738,0.88512,0.25816,0.922,85.84,38.99,94.2800387145,134.13,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0.0,0.0,0.0,130.04,79.32512,25.56816,83.3438988097,0.88512,0.25816,0.922,78.44,25.31,82.4222645891,130.04
2020-03-11 02:30:00,79.55432,29.79001,84.949011333,0.9943200000000001,0.29001000000000005,1.03575,78.56,29.5,83.9161700747,134.69,85.02432,40.02001,93.9719968494,0.9943200000000001,0.29001000000000005,1.03575,84.03,39.73,92.9489849326,134.44,0.9943200000000001,0.29001000000000005,1.03575,0.9943200000000001,0.29001000000000005,1.03575,0.0,0.0,0.0,130.35,77.77432,25.16001,81.7427119361,0.9943200000000001,0.29001000000000005,1.03575,76.78,24.87,80.7074054843,130.35
2020-03-11 03:00:00,78.176,30.083,83.7643949718,0.936,0.273,0.975,77.24,29.81,82.7928360427,134.83,83.556,40.353,92.7899226479,0.936,0.273,0.975,82.62,40.08,91.8284857765,134.59,0.936,0.273,0.975,0.936,0.273,0.975,0.0,0.0,0.0,130.49,76.456,24.963,80.4280504861,0.936,0.273,0.975,75.52,24.69,79.4535493229,130.49
2020-03-11 03:30:00,77.61672,30.32071,83.3288706179,0.7567200000000001,0.22071000000000002,0.7882500000000001,76.86,30.1,82.5437435546,134.74,82.97672,40.60071,92.3772359105,0.7567200000000001,0.22071000000000002,0.7882500000000001,82.22,40.38,91.6006157185,134.5,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.0,0.0,0.0,130.4,75.89672,24.55071,79.7687248755,0.7567200000000001,0.22071000000000002,0.7882500000000001,75.14,24.33,78.9808109606,130.4
2020-03-11 04:00:00,76.4208,30.43065,82.2566905003,0.7908000000000001,0.23065000000000002,0.8237500000000001,75.63,30.2,81.4367048695,134.99,81.6908,40.72065,91.2773692712,0.7908000000000001,0.23065000000000002,0.8237500000000001,80.9,40.49,90.4668453081,134.74,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.0,0.0,0.0,130.64,74.7408,24.64065,78.697832353,0.7908000000000001,0.23065000000000002,0.8237500000000001,73.95,24.41,77.8745825029,130.64
2020-03-11 04:30:00,76.50768,29.78349,82.1004346856,1.17768,0.34349,1.22675,75.33,29.44,80.8784427397,134.56,81.77768,40.01349,91.0421239216,1.17768,0.34349,1.22675,80.6,39.67,89.8335622137,134.32,1.17768,0.34349,1.22675,1.17768,0.34349,1.22675,0.0,0.0,0.0,130.21,74.84768,25.33349,79.0187377586,1.17768,0.34349,1.22675,73.67,24.99,77.7931166621,130.21
2020-03-11 05:00:00,77.39024,29.25507,82.7351700788,0.8402400000000001,0.24507,0.8752500000000001,76.55,29.01,81.8625836387,134.23,82.73024,39.41507,91.6397313045,0.8402400000000001,0.24507,0.8752500000000001,81.89,39.17,90.7758833612,133.99,0.8402400000000001,0.24507,0.8752500000000001,0.8402400000000001,0.24507,0.8752500000000001,0.0,0.0,0.0,129.9,75.69024,25.37507,79.8304867125,0.8402400000000001,0.24507,0.8752500000000001,74.85,25.13,78.9559332793,129.9
2020-03-11 05:30:00,80.48376,28.415680000000002,85.3527181383,1.01376,0.29568,1.056,79.47,28.12,84.29837068410001,133.77,86.02376,38.47568,94.2362204038,1.01376,0.29568,1.056,85.01,38.18,93.1901952997,133.54,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,129.46,78.67376,25.89568,82.8260028928,1.01376,0.29568,1.056,77.66,25.6,81.7706279785,129.46
2020-03-11 06:00:00,85.9912,26.1941,89.8922541282,1.1112,0.3241,1.1575,84.88,25.87,88.7348370146,133.19,91.8812,36.0341,98.6945351894,1.1112,0.3241,1.1575,90.77,35.71,97.5417705396,132.95,1.1112,0.3241,1.1575,1.1112,0.3241,1.1575,0.0,0.0,0.0,128.9,84.0012,27.5641,88.4080381541,1.1112,0.3241,1.1575,82.89,27.24,87.2511873845,128.9
2020-03-11 06:30:00,98.10728,20.08254,100.1416337087,1.27728,0.37254000000000004,1.3305,96.83,19.71,98.8156515943,132.55,104.81728,29.51254,108.8928473494,1.27728,0.37254000000000004,1.3305,103.54,29.14,107.562406072,132.33,1.27728,0.37254000000000004,1.3305,1.27728,0.37254000000000004,1.3305,0.0,0.0,0.0,128.28,95.75728,33.12254,101.3240313502,1.27728,0.37254000000000004,1.3305,94.48,32.75,99.9951643831,128.28
2020-03-11 07:00:00,108.3204,15.12595,109.3714012874,1.4604,0.42595000000000005,1.52125,106.86,14.7,107.8663506382,131.97,115.6704,24.16595,118.1678237743,1.4604,0.42595000000000005,1.52125,114.21,23.74,116.6512395991,131.75,1.4604,0.42595000000000005,1.52125,1.4604,0.42595000000000005,1.52125,0.0,0.0,0.0,127.73,105.6504,37.46595,112.0968528977,1.4604,0.42595000000000005,1.52125,104.19,37.04,110.5781067843,127.73
2020-03-11 07:30:00,118.3668,9.65865,118.7602158219,2.0868,0.60865,2.17375,116.28,9.05,116.6316462201,130.74,126.3668,18.23865,127.6762174254,2.0868,0.60865,2.17375,124.28,17.63,125.5242418818,130.52,2.0868,0.60865,2.17375,2.0868,0.60865,2.17375,0.0,0.0,0.0,126.55,115.3768,42.08865,122.8139260714,2.0868,0.60865,2.17375,113.29,41.48,120.6449936798,126.55
2020-03-11 08:00:00,122.35984,6.01162,122.5074284272,3.39984,0.9916200000000001,3.5415,118.96,5.02,119.0658725244,130.04,130.51984,14.26162,131.2966962214,3.39984,0.9916200000000001,3.5415,127.12,13.27,127.8107479831,129.83,3.39984,0.9916200000000001,3.5415,3.39984,0.9916200000000001,3.5415,0.0,0.0,0.0,125.86,119.27984,45.87162,127.7962665802,3.39984,0.9916200000000001,3.5415,115.88,44.88,124.2674084384,125.86
2020-03-11 08:30:00,124.84088,3.39734,124.8870979655,3.83088,1.11734,3.9905,121.01,2.2800000000000002,121.0314773107,129.83,133.15088,11.45734,133.6429103419,3.83088,1.11734,3.9905,129.32,10.34,129.7327175388,129.62,3.83088,1.11734,3.9905,3.83088,1.11734,3.9905,0.0,0.0,0.0,125.65,121.71088,48.50734,131.0209919984,3.83088,1.11734,3.9905,117.88,47.39,127.0492286478,125.65
2020-03-11 09:00:00,124.98424,2.37582,125.0068188902,4.61424,1.34582,4.8065,120.37,1.03,120.3744067483,129.69,133.24424,10.35582,133.6460642932,4.61424,1.34582,4.8065,128.63,9.01,128.9451705183,129.48,4.61424,1.34582,4.8065,4.61424,1.34582,4.8065,0.0,0.0,0.0,125.5,121.85424,49.85582,131.6588720666,4.61424,1.34582,4.8065,117.24,48.51,126.8796189307,125.5
2020-03-11 09:30:00,126.14808,1.7881900000000002,126.1607534504,5.30808,1.54819,5.52925,120.84,0.24,120.8402383314,129.32,134.43808,9.68819,134.786714403,5.30808,1.54819,5.52925,129.13,8.14,129.3863072353,129.11,5.30808,1.54819,5.52925,5.30808,1.54819,5.52925,0.0,0.0,0.0,125.16,123.00808,50.50819,132.9739260245,5.30808,1.54819,5.52925,117.7,48.96,127.4769453666,125.16
2020-03-11 10:00:00,126.14016,2.03463,126.1565681368,5.81016,1.69463,6.05225,120.33,0.34,120.3304803448,129.89,134.38016,9.98463,134.7505852969,5.81016,1.69463,6.05225,128.57,8.29,128.8369861492,129.7,5.81016,1.69463,6.05225,5.81016,1.69463,6.05225,0.0,0.0,0.0,125.72,123.01016,50.89463,133.1231115399,5.81016,1.69463,6.05225,117.2,49.2,127.1081429335,125.72
2020-03-11 10:30:00,124.09888,2.9638400000000003,124.1342674881,7.17888,2.09384,7.478,116.92,0.87,116.9232367838,129.89,132.12888,10.92384,132.5796787234,7.17888,2.09384,7.478,124.95,8.83,125.261611837,129.7,7.17888,2.09384,7.478,7.17888,2.09384,7.478,0.0,0.0,0.0,125.72,121.08888,50.85384,131.3340393896,7.17888,2.09384,7.478,113.91,48.76,123.9073270634,125.72
2020-03-11 11:00:00,123.91552,2.51661,123.9410723802,7.08552,2.06661,7.38075,116.83,0.45,116.8308666406,129.69,131.93552,10.39661,132.3445160827,7.08552,2.06661,7.38075,124.85,8.33,125.1275804929,129.48,7.08552,2.06661,7.38075,7.08552,2.06661,7.38075,0.0,0.0,0.0,125.52,120.89552,51.13661,131.2656833996,7.08552,2.06661,7.38075,113.81,49.07,123.9378110183,125.52
2020-03-11 11:30:00,125.05384,2.3448700000000002,125.0758222602,6.63384,1.93487,6.9102500000000004,118.42,0.41000000000000003,118.4207097597,129.51,133.17384,9.36487,133.5027057796,6.63384,1.93487,6.9102500000000004,126.54,7.43,126.7579445242,129.3,6.63384,1.93487,6.9102500000000004,6.63384,1.93487,6.9102500000000004,0.0,0.0,0.0,125.33,121.97384,51.684870000000004,132.4724251732,6.63384,1.93487,6.9102500000000004,115.34,49.75,125.6120141547,125.33
2020-03-11 12:00:00,126.84504,2.6889700000000003,126.8735383453,6.54504,1.90897,6.81775,120.3,0.78,120.3025286517,129.56,135.11504,8.93897,135.4104103046,6.54504,1.90897,6.81775,128.57,7.03,128.7620510865,129.3,6.54504,1.90897,6.81775,6.54504,1.90897,6.81775,0.0,0.0,0.0,125.39,123.71504,51.99897,134.1987481434,6.54504,1.90897,6.81775,117.17,50.09,127.4276932225,125.39
2020-03-11 12:30:00,123.3108,2.52565,123.336662451,7.6308,2.22565,7.94875,115.68,0.30000000000000004,115.6803890035,129.63,131.2408,10.36565,131.6495130434,7.6308,2.22565,7.94875,123.61,8.14,123.8777288297,129.41,7.6308,2.22565,7.94875,7.6308,2.22565,7.94875,0.0,0.0,0.0,125.44,120.3308,51.47565,130.8787376603,7.6308,2.22565,7.94875,112.7,49.25,122.9912700154,125.44
2020-03-11 13:00:00,124.88104,2.6032200000000003,124.9081698923,5.53104,1.61322,5.7615,119.35,0.99,119.3541059202,130.01,133.07104,10.59322,133.4920147299,5.53104,1.61322,5.7615,127.54,8.98,127.8557468399,129.79,5.53104,1.61322,5.7615,5.53104,1.61322,5.7615,0.0,0.0,0.0,125.82,121.79104,50.38322,131.801086042,5.53104,1.61322,5.7615,116.26,48.77,126.0749796748,125.82
2020-03-11 13:30:00,124.80224,2.85732,124.8349445732,4.48224,1.30732,4.6690000000000005,120.32,1.55,120.329983379,130.05,133.05224,10.90732,133.4985700246,4.48224,1.30732,4.6690000000000005,128.57,9.6,128.9279058234,129.83,4.48224,1.30732,4.6690000000000005,4.48224,1.30732,4.6690000000000005,0.0,0.0,0.0,125.86,121.67224,49.57732,131.3851005442,4.48224,1.30732,4.6690000000000005,117.19,48.27,126.7418202489,125.86
2020-03-11 14:00:00,126.15032,2.04801,126.1669432976,4.21032,1.22801,4.38575,121.94,0.8200000000000001,121.9427570625,130.1,134.50032,10.05801,134.8758675422,4.21032,1.22801,4.38575,130.29,8.83,130.588870123,129.83,4.21032,1.22801,4.38575,4.21032,1.22801,4.38575,0.0,0.0,0.0,125.91,122.99032,50.20801,132.8437543954,4.21032,1.22801,4.38575,118.78,48.98,128.4824065777,125.91
2020-03-11 14:30:00,123.43872,3.93171,123.5013195831,5.38872,1.57171,5.61325,118.05,2.36,118.0735876477,130.54,131.52872,12.06171,132.0806156594,5.38872,1.57171,5.61325,126.14,10.49,126.5754308703,130.31,5.38872,1.57171,5.61325,5.38872,1.57171,5.61325,0.0,0.0,0.0,126.34,120.37872,49.36171,130.1061668137,5.38872,1.57171,5.61325,114.99,47.79,124.5254359559,126.34
2020-03-11 15:00:00,124.85432,2.6887600000000003,124.8832681067,3.42432,0.9987600000000001,3.567,121.43,1.69,121.441759704,130.68,133.17432,10.81876,133.6130423102,3.42432,0.9987600000000001,3.567,129.75,9.82,130.1210778468,130.45,3.42432,0.9987600000000001,3.567,3.42432,0.9987600000000001,3.567,0.0,0.0,0.0,126.47,121.70432,49.62876,131.4342243322,3.42432,0.9987600000000001,3.567,118.28,48.63,127.8868065908,126.47
2020-03-11 15:30:00,125.72656,3.6023300000000003,125.7781565728,3.19656,0.9323300000000001,3.32975,122.53,2.67,122.5590869744,130.71,134.11656,11.80233,134.6348642056,3.19656,0.9323300000000001,3.32975,130.92,10.87,131.3704810831,130.45,3.19656,0.9323300000000001,3.32975,3.19656,0.9323300000000001,3.32975,0.0,0.0,0.0,126.52,122.52656,48.54233,131.7919409799,3.19656,0.9323300000000001,3.32975,119.33,47.61,128.4770835597,126.52
2020-03-11 16:00:00,128.25824,2.87782,128.2905217693,3.31824,0.9678200000000001,3.4565,124.94,1.9100000000000001,124.9545985548,130.12,136.79824,10.96782,137.2372090311,3.31824,0.9678200000000001,3.4565,133.48,10.0,133.8540638158,129.89,3.31824,0.9678200000000001,3.4565,3.31824,0.9678200000000001,3.4565,0.0,0.0,0.0,125.95,124.97824,48.92782,134.2143511084,3.31824,0.9678200000000001,3.4565,121.66,47.96,130.7720046493,125.95
2020-03-11 16:30:00,128.52808,3.77319,128.5834527117,3.74808,1.09319,3.90425,124.78,2.68,124.808776935,130.29,137.05808,11.93319,137.5765907299,3.74808,1.09319,3.90425,133.31,10.84,133.7499970093,130.06,3.74808,1.09319,3.90425,3.74808,1.09319,3.90425,0.0,0.0,0.0,126.12,125.25808,48.38319,134.2777706095,3.74808,1.09319,3.90425,121.51,47.29,130.3879756726,126.12
2020-03-11 17:00:00,128.69536,6.97698,128.8843432518,6.43536,1.87698,6.7035,122.26,5.1,122.3663254331,130.33,137.04536,15.29698,137.8964404713,6.43536,1.87698,6.7035,130.61,13.42,131.2976332612,130.06,6.43536,1.87698,6.7035,6.43536,1.87698,6.7035,0.0,0.0,0.0,126.17,125.48536,46.87698,133.955316536,6.43536,1.87698,6.7035,119.05,45.0,127.2709805887,126.17
2020-03-11 17:30:00,129.94224,7.91232,130.182911874,6.28224,1.8323200000000002,6.5440000000000005,123.66,6.08,123.8093776739,130.33,138.38224,16.30232,139.3391904125,6.28224,1.8323200000000002,6.5440000000000005,132.1,14.47,132.8901459853,130.11,6.28224,1.8323200000000002,6.5440000000000005,6.28224,1.8323200000000002,6.5440000000000005,0.0,0.0,0.0,126.17,126.70224,45.91232,134.7642339376,6.28224,1.8323200000000002,6.5440000000000005,120.42,44.08,128.2342497151,126.17
2020-03-11 18:00:00,130.42424,8.94207,130.7304210789,5.90424,1.72207,6.15025,124.52,7.22,124.7291417432,130.02,138.92424,17.36207,140.0049496777,5.90424,1.72207,6.15025,133.02,15.64,133.9362908252,129.8,5.90424,1.72207,6.15025,5.90424,1.72207,6.15025,0.0,0.0,0.0,125.9,127.13424,44.41207,134.6682848412,5.90424,1.72207,6.15025,121.23,42.69,128.5268415546,125.9
2020-03-11 18:30:00,132.97728,8.65129,133.2584024175,5.86728,1.71129,6.11175,127.11,6.94,127.2993153949,129.57,141.64728,17.03129,142.6675042554,5.86728,1.71129,6.11175,135.78,15.32,136.6415412677,129.33,5.86728,1.71129,6.11175,5.86728,1.71129,6.11175,0.0,0.0,0.0,125.46,129.59728,44.37129,136.982722851,5.86728,1.71129,6.11175,123.73,42.66,130.877761671,125.46
2020-03-11 19:00:00,135.7456,7.90205,135.9754033403,5.8356,1.70205,6.07875,129.91,6.2,130.0578644296,129.24,144.5956,16.20205,145.5004947193,5.8356,1.70205,6.07875,138.76,14.5,139.5155460872,129.01,5.8356,1.70205,6.07875,5.8356,1.70205,6.07875,0.0,0.0,0.0,125.16,132.2756,44.78205,139.6505150637,5.8356,1.70205,6.07875,126.44,43.08,133.5775430228,125.16
2020-03-11 19:30:00,132.58448,9.21214,132.9041303356,5.66448,1.6521400000000002,5.9005,126.92,7.5600000000000005,127.144956644,129.49,141.22448,17.60214,142.3172128867,5.66448,1.6521400000000002,5.9005,135.56,15.95,136.495113832,129.27,5.66448,1.6521400000000002,5.9005,5.66448,1.6521400000000002,5.9005,0.0,0.0,0.0,125.39,129.19448,43.59214,136.350608111,5.66448,1.6521400000000002,5.9005,123.53,41.94,130.4554502503,125.39
2020-03-11 20:00:00,128.75296,10.88753,129.2124723789,5.68296,1.65753,5.9197500000000005,123.07,9.23,123.4156302905,129.49,137.13296,19.37753,138.4952612448,5.68296,1.65753,5.9197500000000005,131.45,17.72,132.6389871041,129.27,5.68296,1.65753,5.9197500000000005,5.68296,1.65753,5.9197500000000005,0.0,0.0,0.0,125.39,125.49296,41.99753,132.3339545833,5.68296,1.65753,5.9197500000000005,119.81,40.34,126.4189530885,125.39
2020-03-11 20:30:00,126.0508,10.35815,126.4756713841,2.0508,0.5981500000000001,2.13625,124.0,9.76,124.3835101611,129.67,134.5008,18.89815,135.821961678,2.0508,0.5981500000000001,2.13625,132.45,18.3,133.7082364703,129.45,2.0508,0.5981500000000001,2.13625,2.0508,0.5981500000000001,2.13625,0.0,0.0,0.0,125.56,122.7708,40.53815,129.2904131715,2.0508,0.5981500000000001,2.13625,120.72,39.94,127.1555032234,125.56
2020-03-11 21:00:00,120.61432,12.97876,121.3106029999,1.74432,0.50876,1.8170000000000002,118.87,12.47,119.5222899714,130.01,128.71432,21.70876,130.5321662802,1.74432,0.50876,1.8170000000000002,126.97,21.2,128.7277005932,129.81,1.74432,0.50876,1.8170000000000002,1.74432,0.50876,1.8170000000000002,0.0,0.0,0.0,125.92,117.50432,38.00876,123.4987087196,1.74432,0.50876,1.8170000000000002,115.76,37.5,121.6824868253,125.92
2020-03-11 21:30:00,114.06192,15.880560000000001,115.1621195533,1.92192,0.5605600000000001,2.002,112.14,15.32,113.1816327855,130.21,121.71192,24.81056,124.2149562557,1.92192,0.5605600000000001,2.002,119.79,24.25,122.2199108165,129.99,1.92192,0.5605600000000001,2.002,1.92192,0.5605600000000001,2.002,0.0,0.0,0.0,126.09,111.17192,35.56056,116.7208174406,1.92192,0.5605600000000001,2.002,109.25,35.0,114.7194948559,126.09
2020-03-11 22:00:00,107.16,18.88125,108.8106943345,1.8900000000000001,0.55125,1.96875,105.27,18.33,106.8539273962,130.45,114.37,28.00125,117.7478955292,1.8900000000000001,0.55125,1.96875,112.48,27.45,115.781055877,130.24,1.8900000000000001,0.55125,1.96875,1.8900000000000001,0.55125,1.96875,0.0,0.0,0.0,126.31,104.48,32.88125,109.531945119,1.8900000000000001,0.55125,1.96875,102.59,32.33,107.5636416267,126.31
2020-03-11 22:30:00,99.74616,21.94263,102.1311678483,1.8261600000000002,0.53263,1.90225,97.92,21.41,100.2333003547,131.25,106.47616,31.34263,110.9933921622,1.8261600000000002,0.53263,1.90225,104.65,30.81,109.0911481285,131.02,1.8261600000000002,0.53263,1.90225,1.8261600000000002,0.53263,1.90225,0.0,0.0,0.0,127.07,97.32616,30.48263,101.9880980902,1.8261600000000002,0.53263,1.90225,95.5,29.95,100.086225326,127.07
2020-03-11 23:00:00,92.7728,24.67665,95.9985910056,1.9428,0.5666500000000001,2.02375,90.83,24.11,93.9754276394,132.4,99.0328,34.33665,104.8165111472,1.9428,0.5666500000000001,2.02375,97.09,33.77,102.7953354973,132.17,1.9428,0.5666500000000001,2.02375,1.9428,0.5666500000000001,2.02375,0.0,0.0,0.0,128.16,90.5628,28.83665,95.0430067236,1.9428,0.5666500000000001,2.02375,88.62,28.27,93.0198758331,128.16
2020-03-11 23:30:00,86.12192,26.58056,90.1305235445,1.92192,0.5605600000000001,2.002,84.2,26.02,88.1287716923,132.57,91.93192,36.38056,98.8687162898,1.92192,0.5605600000000001,2.002,90.01,35.82,96.8755516113,132.34,1.92192,0.5605600000000001,2.002,1.92192,0.5605600000000001,2.002,0.0,0.0,0.0,128.33,84.13192,27.19056,88.4166642438,1.92192,0.5605600000000001,2.002,82.21,26.63,86.4155136535,128.33
2020-03-12 00:00:00,82.1784,28.0362,86.8292458622,1.8384,0.5362,1.915,80.34,27.5,84.9162269534,133.44,87.7484,38.0062,95.6255872714,1.8384,0.5362,1.915,85.91,37.47,93.7258182146,133.21,1.8384,0.5362,1.915,1.8384,0.5362,1.915,0.0,0.0,0.0,129.16,80.3184,26.3662,84.5353291885,1.8384,0.5362,1.915,78.48,25.83,82.6214215564,129.16
2020-03-12 00:30:00,81.12784,29.15312,86.2069070829,1.8278400000000001,0.53312,1.904,79.3,28.62,84.3065501607,133.98,86.63784,39.27312,95.1235684486,1.8278400000000001,0.53312,1.904,84.81,38.74,93.2390674557,133.74,1.8278400000000001,0.53312,1.904,1.8278400000000001,0.53312,1.904,0.0,0.0,0.0,129.67,79.30784,25.73312,83.3782162822,1.8278400000000001,0.53312,1.904,77.48,25.2,81.4750906719,129.67
2020-03-12 01:00:00,82.93424,28.80582,87.7944384927,1.7342400000000002,0.50582,1.8065,81.2,28.3,85.9902901495,133.17,88.58424,38.79582,96.7072035882,1.7342400000000002,0.50582,1.8065,86.85,38.29,94.9159975979,132.95,1.7342400000000002,0.50582,1.8065,1.7342400000000002,0.50582,1.8065,0.0,0.0,0.0,128.92,81.06424,25.42582,84.9581269182,1.7342400000000002,0.50582,1.8065,79.33,24.92,83.1520011786,128.92
2020-03-12 01:30:00,83.69168,28.91674,88.5464575997,1.77168,0.5167400000000001,1.8455,81.92,28.4,86.7032087065,133.4,89.37168,38.95674,97.4932037501,1.77168,0.5167400000000001,1.8455,87.6,38.44,95.6629165351,133.19,1.77168,0.5167400000000001,1.8455,1.77168,0.5167400000000001,1.8455,0.0,0.0,0.0,129.14,81.79168,25.51674,85.6795362817,1.77168,0.5167400000000001,1.8455,80.02,25.0,83.834362883,129.14
2020-03-12 02:00:00,82.03568,29.35624,87.130027086,1.7356800000000001,0.50624,1.808,80.3,28.85,85.3253332838,133.94,87.61568,39.46624,96.0941802692,1.7356800000000001,0.50624,1.808,85.88,38.96,94.3040614184,133.72,1.7356800000000001,0.50624,1.808,1.7356800000000001,0.50624,1.808,0.0,0.0,0.0,129.66,80.18568,25.41624,84.1173497728,1.7356800000000001,0.50624,1.808,78.45,24.91,82.3098450977,129.66
2020-03-12 02:30:00,80.56424,30.10582,86.0055647307,1.7342400000000002,0.50582,1.8065,78.83,29.6,84.2040907557,134.3,86.03424,40.30582,95.0076290529,1.7342400000000002,0.50582,1.8065,84.3,39.8,93.2230121805,134.08,1.7342400000000002,0.50582,1.8065,1.7342400000000002,0.50582,1.8065,0.0,0.0,0.0,130.0,78.75424,24.98582,82.6227663483,1.7342400000000002,0.50582,1.8065,77.02,24.48,80.8167730115,130.0
2020-03-12 03:00:00,79.4728,30.4854,85.1192431416,1.7328000000000001,0.5054000000000001,1.8050000000000002,77.74,29.98,83.3205136806,134.74,84.8928,40.7654,94.1732729016,1.7328000000000001,0.5054000000000001,1.8050000000000002,83.16,40.26,92.3929283008,134.52,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.0,0.0,0.0,130.41,77.7228,24.9954,81.6431482796,1.7328000000000001,0.5054000000000001,1.8050000000000002,75.99,24.49,79.8388389194,130.41
2020-03-12 03:30:00,78.14568,30.74374,83.9757396624,1.79568,0.5237400000000001,1.8705,76.35,30.22,82.1131591159,134.79,83.46568,41.03374,93.0069220878,1.79568,0.5237400000000001,1.8705,81.67,40.51,91.1649548895,134.56,1.79568,0.5237400000000001,1.8705,1.79568,0.5237400000000001,1.8705,0.0,0.0,0.0,130.45,76.42568,24.89374,80.3777509927,1.79568,0.5237400000000001,1.8705,74.63,24.37,78.5081766442,130.45
2020-03-12 04:00:00,77.3812,30.9691,83.3482769363,1.7112,0.49910000000000004,1.7825000000000002,75.67,30.47,81.5743207143,134.95,82.6512,41.2891,92.3905332826,1.7112,0.49910000000000004,1.7825000000000002,80.94,40.79,90.6372313125,134.73,1.7112,0.49910000000000004,1.7825000000000002,1.7112,0.49910000000000004,1.7825000000000002,0.0,0.0,0.0,130.61,75.6812,24.7291,79.6189199892,1.7112,0.49910000000000004,1.7825000000000002,73.97,24.23,77.8373547855,130.61
2020-03-12 04:30:00,77.6696,30.59155,83.4770009977,1.7196,0.50155,1.7912500000000002,75.95,30.09,81.6933938578,134.74,82.9896,40.88155,92.5125658414,1.7196,0.50155,1.7912500000000002,81.27,40.38,90.7488694144,134.52,1.7196,0.50155,1.7912500000000002,1.7196,0.50155,1.7912500000000002,0.0,0.0,0.0,130.41,75.9796,24.91155,79.9592705042,1.7196,0.50155,1.7912500000000002,74.26,24.41,78.1690200783,130.41
2020-03-12 05:00:00,78.43264,29.63077,83.8430769245,1.6826400000000001,0.49077000000000004,1.75275,76.75,29.14,82.095688681,134.03,83.79264,39.78077,92.7562190905,1.6826400000000001,0.49077000000000004,1.75275,82.11,39.29,91.0261292157,133.82,1.6826400000000001,0.49077000000000004,1.75275,1.6826400000000001,0.49077000000000004,1.75275,0.0,0.0,0.0,129.72,76.70264,25.38077,80.792811987,1.6826400000000001,0.49077000000000004,1.75275,75.02,24.89,79.0412076072,129.72
2020-03-12 05:30:00,81.68752,28.69511,86.5809462969,1.4575200000000001,0.42511000000000004,1.51825,80.23,28.27,85.064950479,133.75,87.27752,38.76511,95.4992107332,1.4575200000000001,0.42511000000000004,1.51825,85.82,38.34,93.994829645,133.54,1.4575200000000001,0.42511000000000004,1.51825,1.4575200000000001,0.42511000000000004,1.51825,0.0,0.0,0.0,129.45,79.84752,25.89511,83.941546162,1.4575200000000001,0.42511000000000004,1.51825,78.39,25.47,82.4239831602,129.45
2020-03-12 06:00:00,87.17792,26.35981,91.0759535704,1.50792,0.43981000000000003,1.57075,85.67,25.92,89.5052808498,132.94,93.14792,36.19981,99.9347849568,1.50792,0.43981000000000003,1.57075,91.64,35.76,98.3700523533,132.73,1.50792,0.43981000000000003,1.57075,1.50792,0.43981000000000003,1.57075,0.0,0.0,0.0,128.66,85.17792,27.50981,89.5101541824,1.50792,0.43981000000000003,1.57075,83.67,27.07,87.9400579941,128.66
2020-03-12 06:30:00,99.94728,19.64379,101.8593994924,1.4872800000000002,0.43379,1.54925,98.46,19.21,100.3164777093,131.52,106.74728,28.89379,110.5885748528,1.4872800000000002,0.43379,1.54925,105.26,28.46,109.0396221564,131.33,1.4872800000000002,0.43379,1.54925,1.4872800000000002,0.43379,1.54925,0.0,0.0,0.0,127.31,97.50728,32.80379,102.8773944624,1.4872800000000002,0.43379,1.54925,96.02,32.37,101.3294493225,127.31
2020-03-12 07:00:00,110.09576,14.55668,111.0539206989,1.56576,0.45668000000000003,1.631,108.53,14.1,109.4420892527,131.18,117.56576,23.48668,119.8888320979,1.56576,0.45668000000000003,1.631,116.0,23.03,118.2640304573,130.98,1.56576,0.45668000000000003,1.631,1.56576,0.45668000000000003,1.631,0.0,0.0,0.0,126.97,107.34576,37.47668,113.699664616,1.56576,0.45668000000000003,1.631,105.78,37.02,112.0709096956,126.97
2020-03-12 07:30:00,119.81024,8.95257,120.1442554534,2.58024,0.7525700000000001,2.6877500000000003,117.23,8.2,117.5164367227,129.64,127.87024,17.36257,129.0436248509,2.58024,0.7525700000000001,2.6877500000000003,125.29,16.61,126.3862183943,129.44,2.58024,0.7525700000000001,2.6877500000000003,2.58024,0.7525700000000001,2.6877500000000003,0.0,0.0,0.0,125.48,116.78024,42.28257,124.1991955701,2.58024,0.7525700000000001,2.6877500000000003,114.2,41.53,121.5169983994,125.48
2020-03-12 08:00:00,123.58048,7.13889,123.7865048681,3.87048,1.12889,4.03175,119.71,6.01,119.8607700626,131.32,131.80048,15.58889,132.7191772867,3.87048,1.12889,4.03175,127.93,14.46,128.7446173632,131.13,3.87048,1.12889,4.03175,3.87048,1.12889,4.03175,0.0,0.0,0.0,127.11,120.49048,46.03889,128.9865697003,3.87048,1.12889,4.03175,116.62,44.91,124.9685260376,127.11
2020-03-12 08:30:00,125.2668,4.69115,125.3546092913,4.9068000000000005,1.4311500000000001,5.11125,120.36,3.26,120.4041411248,130.92,133.5268,12.93115,134.151485115,4.9068000000000005,1.4311500000000001,5.11125,128.62,11.5,129.1330879364,130.73,4.9068000000000005,1.4311500000000001,5.11125,4.9068000000000005,1.4311500000000001,5.11125,0.0,0.0,0.0,126.72,122.1568,48.69115,131.5032770488,4.9068000000000005,1.4311500000000001,5.11125,117.25,47.26,126.4162572615,126.72
2020-03-12 09:00:00,128.27312,2.30216,128.2937771492,3.81312,1.11216,3.972,124.46,1.19,124.4656888464,130.51,136.82312,10.38216,137.2164545993,3.81312,1.11216,3.972,133.01,9.27,133.3326404149,130.33,3.81312,1.11216,3.972,3.81312,1.11216,3.972,0.0,0.0,0.0,126.34,125.02312,50.01216,134.6551026972,3.81312,1.11216,3.972,121.21,48.9,130.7022344874,126.34
2020-03-12 09:30:00,132.34992,2.34206,132.3706408878,3.94992,1.15206,4.1145,128.4,1.19,128.4055142897,129.95,141.14992,7.84206,141.3675982008,3.94992,1.15206,4.1145,137.2,6.69,137.3630084848,129.76,3.94992,1.15206,4.1145,3.94992,1.15206,4.1145,0.0,0.0,0.0,125.77,128.96992,51.96206,139.0442229805,3.94992,1.15206,4.1145,125.02,50.81,134.9505705805,125.77
2020-03-12 10:00:00,130.76928,2.4535400000000003,130.7922950722,5.6692800000000005,1.65354,5.9055,125.1,0.8,125.1025579275,130.65,139.33928,8.80354,139.6171095083,5.6692800000000005,1.65354,5.9055,133.67,7.15,133.8610899403,130.46,5.6692800000000005,1.65354,5.9055,5.6692800000000005,1.65354,5.9055,0.0,0.0,0.0,126.45,127.49928,52.58354,137.916986189,5.6692800000000005,1.65354,5.9055,121.83,50.93,132.0470135974,126.45
2020-03-12 10:30:00,128.55472,3.14721,128.5932384111,8.66472,2.52721,9.02575,119.89,0.62,119.8916031255,131.07,136.79472,10.06721,137.1646606713,8.66472,2.52721,9.02575,128.13,7.54,128.351659514,130.88,8.66472,2.52721,9.02575,8.66472,2.52721,9.02575,0.0,0.0,0.0,126.85,125.44472,53.58721,136.4110217375,8.66472,2.52721,9.02575,116.78,51.06,127.4546664505,126.85
2020-03-12 11:00:00,127.5252,2.97235,127.5598349778,8.7852,2.56235,9.15125,118.74,0.41000000000000003,118.740707847,131.18,135.6752,10.41235,136.0741596614,8.7852,2.56235,9.15125,126.89,7.85,127.1325866959,131.0,8.7852,2.56235,9.15125,8.7852,2.56235,9.15125,0.0,0.0,0.0,126.97,124.4552,53.42235,135.4364954012,8.7852,2.56235,9.15125,115.67,50.86,126.3577797367,126.97
2020-03-12 11:30:00,125.55512,2.93566,125.5894352955,9.58512,2.79566,9.9845,115.97,0.14,115.9700845046,131.01,133.52512,10.78566,133.9600243828,9.58512,2.79566,9.9845,123.94,7.99,124.1972773454,130.82,9.58512,2.79566,9.9845,9.58512,2.79566,9.9845,0.0,0.0,0.0,126.8,122.56512,53.37566,133.6830943727,9.58512,2.79566,9.9845,112.98,50.58,123.7853658556,126.8
2020-03-12 12:00:00,127.54232,2.9715100000000003,127.576930762,8.54232,2.49151,8.89825,119.0,0.48,119.0009680633,130.92,135.71232,9.98151,136.0788901397,8.54232,2.49151,8.89825,127.17,7.49,127.3903803276,130.73,8.54232,2.49151,8.89825,8.54232,2.49151,8.89825,0.0,0.0,0.0,126.71,124.47232,53.42151,135.451896173,8.54232,2.49151,8.89825,115.93,50.93,126.6239700847,126.71
2020-03-12 12:30:00,125.80024,2.95507,125.8349427733,9.00024,2.62507,9.37525,116.8,0.33,116.8004661806,131.27,133.82024,10.77507,134.2533380112,9.00024,2.62507,9.37525,124.82,8.15,125.0857901602,131.07,9.00024,2.62507,9.37525,9.00024,2.62507,9.37525,0.0,0.0,0.0,127.04,122.79024,53.26507,133.8454732943,9.00024,2.62507,9.37525,113.79,50.64,124.5494829375,127.04
2020-03-12 13:00:00,124.37608,4.63094,124.462262881,8.50608,2.48094,8.8605,115.87,2.15,115.8899452066,131.84,132.32608,12.89094,132.9525019782,8.50608,2.48094,8.8605,123.82,10.41,124.2568328101,131.63,8.50608,2.48094,8.8605,8.50608,2.48094,8.8605,0.0,0.0,0.0,127.6,121.38608,51.47094,131.8477837593,8.50608,2.48094,8.8605,112.88,48.99,123.0524867689,127.6
2020-03-12 13:30:00,124.31536,5.25948,124.4265681509,7.09536,2.06948,7.391,117.22,3.19,117.2633979552,131.81,132.36536,13.56948,133.0590820478,7.09536,2.06948,7.391,125.27,11.5,125.7967523428,131.63,7.09536,2.06948,7.391,7.09536,2.06948,7.391,0.0,0.0,0.0,127.57,121.28536,50.02948,131.1986563171,7.09536,2.06948,7.391,114.19,47.96,123.8528065891,127.57
2020-03-12 14:00:00,124.85,3.935,124.9119959211,6.36,1.855,6.625,118.49,2.08,118.5082549867,131.63,132.98,12.185,133.5370908212,6.36,1.855,6.625,126.62,10.33,127.0406757696,131.41,6.36,1.855,6.625,6.36,1.855,6.625,0.0,0.0,0.0,127.38,121.79,50.835,131.9734872048,6.36,1.855,6.625,115.43,48.98,125.3918868986,127.38
2020-03-12 14:30:00,124.20064,4.42227,124.2793444156,5.87064,1.7122700000000002,6.11525,118.33,2.71,118.3610282145,131.81,132.31064,12.72227,132.9208847817,5.87064,1.7122700000000002,6.11525,126.44,11.01,126.9184529531,131.6,5.87064,1.7122700000000002,6.11525,5.87064,1.7122700000000002,6.11525,0.0,0.0,0.0,127.56,121.14064,50.24227,131.1462555865,5.87064,1.7122700000000002,6.11525,115.27,48.53,125.0693159812,127.56
2020-03-12 15:00:00,122.9372,5.1646,123.0456347743,6.1872,1.8046000000000002,6.445,116.75,3.36,116.7983394574,132.23,130.9472,13.5546,131.6468623591,6.1872,1.8046000000000002,6.445,124.76,11.75,125.3120907973,132.0,6.1872,1.8046000000000002,6.445,6.1872,1.8046000000000002,6.445,0.0,0.0,0.0,127.97,119.9372,49.9446,129.9207258793,6.1872,1.8046000000000002,6.445,113.75,48.14,123.5172947405,127.97
2020-03-12 15:30:00,122.29272,5.92746,122.4362860718,4.4827200000000005,1.30746,4.6695,117.81,4.62,117.9005534338,131.22,130.36272,14.28746,131.1433196127,4.4827200000000005,1.30746,4.6695,125.88,12.98,126.5474409066,131.0,4.4827200000000005,1.30746,4.6695,4.4827200000000005,1.30746,4.6695,0.0,0.0,0.0,127.0,119.25272,47.48746,128.3599239819,4.4827200000000005,1.30746,4.6695,114.77,46.18,123.7123490198,127.0
2020-03-12 16:00:00,129.78656,2.97233,129.8205912106,2.95656,0.86233,3.07975,126.83,2.11,126.8475502326,130.24,138.46656,11.08233,138.9093455332,2.95656,0.86233,3.07975,135.51,10.22,135.8948435372,130.02,2.95656,0.86233,3.07975,2.95656,0.86233,3.07975,0.0,0.0,0.0,126.08,126.45656,48.61233,135.4784860967,2.95656,0.86233,3.07975,123.5,47.75,132.4096389996,126.08
2020-03-12 16:30:00,132.27224,4.98607,132.3661828741,6.43224,1.8760700000000001,6.7002500000000005,125.84,3.11,125.8784242831,129.88,140.86224,13.12607,141.4724862702,6.43224,1.8760700000000001,6.7002500000000005,134.43,11.25,134.8999162342,129.67,6.43224,1.8760700000000001,6.7002500000000005,6.43224,1.8760700000000001,6.7002500000000005,0.0,0.0,0.0,125.73,128.94224,48.42607,137.7359267289,6.43224,1.8760700000000001,6.7002500000000005,122.51,46.55,131.055723263,125.73
2020-03-12 17:00:00,133.21816,5.90238,133.3488516765,6.24816,1.82238,6.5085,126.97,4.08,127.0355355796,129.61,141.89816,14.08238,142.5952356772,6.24816,1.82238,6.5085,135.65,12.26,136.2029004831,129.4,6.24816,1.82238,6.5085,6.24816,1.82238,6.5085,0.0,0.0,0.0,125.48,129.84816,47.22238,138.1683676832,6.24816,1.82238,6.5085,123.6,45.4,131.6742951377,125.48
2020-03-12 17:30:00,134.6612,6.87035,134.8363470825,6.0012,1.75035,6.25125,128.66,5.12,128.7618344076,129.86,143.4412,15.14035,144.2380256921,6.0012,1.75035,6.25125,137.44,13.39,138.0907154736,129.65,6.0012,1.75035,6.25125,6.0012,1.75035,6.25125,0.0,0.0,0.0,125.73,131.2412,46.26035,139.1555696318,6.0012,1.75035,6.25125,125.24,44.51,132.9142494242,125.73
2020-03-12 18:00:00,136.1556,7.21455,136.346606643,5.7756,1.6845500000000002,6.01625,130.38,5.53,130.4972233421,129.48,145.0456,15.47455,145.8687347483,5.7756,1.6845500000000002,6.01625,139.27,13.79,139.9510521575,129.26,5.7756,1.6845500000000002,6.01625,5.7756,1.6845500000000002,6.01625,0.0,0.0,0.0,125.37,132.6556,45.54455,140.256244945,5.7756,1.6845500000000002,6.01625,126.88,43.86,134.2469143035,125.37
2020-03-12 18:30:00,137.85528,7.41779,138.0547059407,5.61528,1.63779,5.84925,132.24,5.78,132.3662570295,129.11,146.87528,15.67779,147.7096509182,5.61528,1.63779,5.84925,141.26,14.04,141.9560114965,128.9,5.61528,1.63779,5.84925,5.61528,1.63779,5.84925,0.0,0.0,0.0,125.03,134.30528,45.02779,141.6524271171,5.61528,1.63779,5.84925,128.69,43.39,135.8079828287,125.03
2020-03-12 19:00:00,138.94416,7.04913,139.1228587683,5.65416,1.64913,5.88975,133.29,5.4,133.399340703,129.37,148.03416,15.32913,148.8257193951,5.65416,1.64913,5.88975,142.38,13.68,143.0356836597,129.16,5.65416,1.64913,5.88975,5.65416,1.64913,5.88975,0.0,0.0,0.0,125.27,135.38416,45.59913,142.8571014534,5.65416,1.64913,5.88975,129.73,43.95,136.9725352032,125.27
