Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-12 19:30:00,135.76952,8.80111,136.0544820955,5.48952,1.60111,5.71825,130.28,7.2,130.478804409,129.66,144.64952,17.21111,145.6698525559,5.48952,1.60111,5.71825,139.16,15.61,140.0327736639,129.45,5.48952,1.60111,5.71825,5.48952,1.60111,5.71825,0.0,0.0,0.0,125.55,132.27952,43.99111,139.4026153645,5.48952,1.60111,5.71825,126.79,42.39,133.6885043674,125.55
2020-03-12 20:00:00,132.02272,10.68246,132.4541941497,5.56272,1.62246,5.7945,126.46,9.06,126.7841283442,129.79,140.65272,19.20246,141.9574658602,5.56272,1.62246,5.7945,135.09,17.58,136.2290883035,129.59,5.56272,1.62246,5.7945,5.56272,1.62246,5.7945,0.0,0.0,0.0,125.68,128.66272,42.27246,135.4291563595,5.56272,1.62246,5.7945,123.1,40.65,129.6380827535,125.68
2020-03-12 20:30:00,129.24688,9.50034,129.5955726476,1.8868800000000001,0.55034,1.9655,127.36,8.95,127.6740854676,129.36,137.93688,17.96034,139.1012461377,1.8868800000000001,0.55034,1.9655,136.05,17.41,137.1594349653,129.15,1.8868800000000001,0.55034,1.9655,1.8868800000000001,0.55034,1.9655,0.0,0.0,0.0,125.25,125.85688,41.03034,132.3761422759,1.8868800000000001,0.55034,1.9655,123.97,40.48,130.4116225649,125.25
2020-03-12 21:00:00,124.77432,11.77001,125.32822534,1.71432,0.5000100000000001,1.7857500000000002,123.06,11.27,123.5749833097,130.4,133.16432,20.50001,134.7330194535,1.71432,0.5000100000000001,1.7857500000000002,131.45,20.0,132.9627861471,130.2,1.71432,0.5000100000000001,1.7857500000000002,1.71432,0.5000100000000001,1.7857500000000002,0.0,0.0,0.0,126.25,121.53432,39.55001,127.8076454241,1.71432,0.5000100000000001,1.7857500000000002,119.82,39.05,126.0227554849,126.25
2020-03-12 21:30:00,117.32696,15.06328,118.2899739927,1.6569600000000002,0.48328000000000004,1.726,115.67,14.58,116.5852705105,130.25,125.20696,23.97328,127.4813750569,1.6569600000000002,0.48328000000000004,1.726,123.55,23.49,125.7632005,130.05,1.6569600000000002,0.48328000000000004,1.726,1.6569600000000002,0.48328000000000004,1.726,0.0,0.0,0.0,126.1,114.30696,36.28328,119.9273009452,1.6569600000000002,0.48328000000000004,1.726,112.65,35.8,118.2017872115,126.1
2020-03-12 22:00:00,110.8464,17.6427,112.2416556197,1.5864,0.4627,1.6525,109.26,17.18,110.6024412027,130.34,118.3164,26.7127,121.2944304173,1.5864,0.4627,1.6525,116.73,26.25,119.6451227589,130.13,1.5864,0.4627,1.6525,1.5864,0.4627,1.6525,0.0,0.0,0.0,126.16,108.0364,33.8127,113.2040741592,1.5864,0.4627,1.6525,106.45,33.35,111.5518937535,126.16
2020-03-12 22:30:00,102.71584,21.15087,104.870887708,1.54584,0.45087000000000005,1.6102500000000002,101.17,20.7,103.2659619623,131.12,109.64584,30.48087,113.8037506643,1.54584,0.45087000000000005,1.6102500000000002,108.1,30.03,112.1936312809,130.89,1.54584,0.45087000000000005,1.6102500000000002,1.54584,0.45087000000000005,1.6102500000000002,0.0,0.0,0.0,126.89,100.15584,30.99087,104.8409572136,1.54584,0.45087000000000005,1.6102500000000002,98.61,30.54,103.2309241458,126.89
2020-03-12 23:00:00,95.95464,23.64177,98.8242188244,1.51464,0.44177000000000005,1.57775,94.44,23.2,97.2478976637,132.07,102.46464,33.24177,107.721946339,1.51464,0.44177000000000005,1.57775,100.95,32.8,106.1449127373,131.85,1.51464,0.44177000000000005,1.57775,1.51464,0.44177000000000005,1.57775,0.0,0.0,0.0,127.8,93.65464,29.35177,98.1464110177,1.51464,0.44177000000000005,1.57775,92.14,28.91,96.5689789736,127.8
2020-03-12 23:30:00,89.21456,26.06133,92.9431580987,1.68456,0.49133000000000004,1.75475,87.53,25.57,91.1884082546,133.12,95.25456,35.90133,101.795563246,1.68456,0.49133000000000004,1.75475,93.57,35.41,100.046054395,132.88,1.68456,0.49133000000000004,1.75475,1.68456,0.49133000000000004,1.75475,0.0,0.0,0.0,128.8,87.13456,27.971330000000002,91.5140800553,1.68456,0.49133000000000004,1.75475,85.45,27.48,89.7599738191,128.8
2020-03-13 00:00:00,84.65272,27.91746,89.1373523067,1.6027200000000001,0.46746000000000004,1.6695,83.05,27.45,87.4688801803,133.68,90.40272,37.92746,98.0364422317,1.6027200000000001,0.46746000000000004,1.6695,88.8,37.46,96.3778584531,133.45,1.6027200000000001,0.46746000000000004,1.6695,1.6027200000000001,0.46746000000000004,1.6695,0.0,0.0,0.0,129.35,82.70272,26.56746,86.8652394589,1.6027200000000001,0.46746000000000004,1.6695,81.1,26.1,85.1963614247,129.35
2020-03-13 00:30:00,82.89744,28.36842,87.6170805942,1.5374400000000001,0.44842000000000004,1.6015000000000001,81.36,27.92,86.0173005854,133.44,88.54744,38.36842,96.502770861,1.5374400000000001,0.44842000000000004,1.6015000000000001,87.01,37.92,94.9139952799,133.21,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.0,0.0,0.0,129.13,81.01744,25.91842,85.0622717746,1.5374400000000001,0.44842000000000004,1.6015000000000001,79.48,25.47,83.461316189,129.13
2020-03-13 01:00:00,85.0392,27.93935,89.5112999295,1.3692,0.39935000000000004,1.42625,83.67,27.54,88.085870036,132.83,90.8292,37.85935,98.4036277536,1.3692,0.39935000000000004,1.42625,89.46,37.46,96.9863041878,132.59,1.3692,0.39935000000000004,1.42625,1.3692,0.39935000000000004,1.42625,0.0,0.0,0.0,128.55,83.0692,25.77935,86.9773928964,1.3692,0.39935000000000004,1.42625,81.7,25.38,85.551355337,128.55
2020-03-13 01:30:00,85.79696,28.61953,90.4444351116,1.50696,0.43953000000000003,1.56975,84.29,28.18,88.87584880040001,133.13,91.22696,38.46953,99.0063784272,1.50696,0.43953000000000003,1.56975,89.72,38.03,97.4472128899,132.9,1.50696,0.43953000000000003,1.56975,1.50696,0.43953000000000003,1.56975,0.0,0.0,0.0,128.85,83.44696,25.47953,87.2502239668,1.50696,0.43953000000000003,1.56975,81.94,25.04,85.6805999045,128.85
2020-03-13 02:00:00,83.68528,28.85404,88.519950932,1.62528,0.47404,1.693,82.06,28.38,86.8289583031,133.39,89.37528,38.87404,97.4634888612,1.62528,0.47404,1.693,87.75,38.4,95.7842497491,133.16,1.62528,0.47404,1.693,1.62528,0.47404,1.693,0.0,0.0,0.0,129.1,81.77528,25.40404,85.6303781809,1.62528,0.47404,1.693,80.15,24.93,83.9376399478,129.1
2020-03-13 02:30:00,82.60192,29.30806,87.6472450717,1.5019200000000001,0.43806000000000006,1.5645,81.1,28.87,86.0853466044,133.8,88.23192,39.39806,96.6285611952,1.5019200000000001,0.43806000000000006,1.5645,86.73,38.96,95.0787804928,133.57,1.5019200000000001,0.43806000000000006,1.5645,1.5019200000000001,0.43806000000000006,1.5645,0.0,0.0,0.0,129.49,80.73192,25.20806,84.5759374518,1.5019200000000001,0.43806000000000006,1.5645,79.23,24.77,83.0117208592,129.49
2020-03-13 03:00:00,80.75512,29.95066,86.1303166176,1.30512,0.38066000000000005,1.3595000000000002,79.45,29.57,84.7743322003,134.16,86.27512,40.12066,95.147588986,1.30512,0.38066000000000005,1.3595000000000002,84.97,39.74,93.8038831819,133.93,1.30512,0.38066000000000005,1.3595000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.0,0.0,0.0,129.83,78.93512,24.73066,82.718551205,1.30512,0.38066000000000005,1.3595000000000002,77.63,24.35,81.3593227602,129.83
2020-03-13 03:30:00,79.44224,30.29232,85.0217275007,1.24224,0.36232000000000003,1.294,78.2,29.93,83.7319825395,134.51,84.89224,40.55232,94.080726345,1.24224,0.36232000000000003,1.294,83.65,40.19,92.8038716865,134.27,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,130.15,77.67224,24.77232,81.526956921,1.24224,0.36232000000000003,1.294,76.43,24.41,80.2333658773,130.15
2020-03-13 04:00:00,78.79904,30.35972,84.4452562516,1.19904,0.34972000000000003,1.249,77.6,30.01,83.2007217517,134.63,84.19904,40.60972,93.4806273802,1.19904,0.34972000000000003,1.249,83.0,40.26,92.2489436254,134.4,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,130.27,77.03904,24.77972,80.9261898732,1.19904,0.34972000000000003,1.249,75.84,24.43,79.677666256,130.27
2020-03-13 04:30:00,78.77552,30.07661,84.3219130497,1.32552,0.38661,1.38075,77.45,29.69,82.9457569741,134.68,84.16552,40.34661,93.3364006986,1.32552,0.38661,1.38075,82.84,39.96,91.9742746642,134.46,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,130.32,77.02552,25.18661,81.038855215,1.32552,0.38661,1.38075,75.7,24.8,79.6588350404,130.32
2020-03-13 05:00:00,79.5312,29.7916,84.9279176949,1.1712,0.3416,1.22,78.36,29.45,83.7113618334,134.68,84.9712,40.0216,93.9246149633,1.1712,0.3416,1.22,83.8,39.68,92.719698015,134.46,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0.0,0.0,0.0,130.32,77.7512,25.3516,81.7799041574,1.1712,0.3416,1.22,76.58,25.01,80.5605145217,130.32
2020-03-13 05:30:00,82.5552,28.62485,87.3770169127,1.0452,0.30485,1.08875,81.51,28.32,86.2896430633,134.3,88.1952,38.76485,96.3385016417,1.0452,0.30485,1.08875,87.15,38.46,95.2590893301,134.06,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,129.94,80.6552,26.10485,84.7745509016,1.0452,0.30485,1.08875,79.61,25.8,83.686271873,129.94
2020-03-13 06:00:00,87.33536,26.89698,91.3833280169,0.9153600000000001,0.26698,0.9535,86.42,26.63,90.429935862,134.07,93.27536,36.91698,100.3152839574,0.9153600000000001,0.26698,0.9535,92.36,36.65,99.3659504056,133.84,0.9153600000000001,0.26698,0.9535,0.9153600000000001,0.26698,0.9535,0.0,0.0,0.0,129.72,85.26536,27.48698,89.5863588134,0.9153600000000001,0.26698,0.9535,84.35,27.22,88.633238122,129.72
2020-03-13 06:30:00,99.64624,19.89432,101.612780271,0.90624,0.26432,0.9440000000000001,98.74,19.63,100.6723621457,132.15,106.38624,29.29432,110.3457713082,0.90624,0.26432,0.9440000000000001,105.48,29.03,109.4018797828,131.94,0.90624,0.26432,0.9440000000000001,0.90624,0.26432,0.9440000000000001,0.0,0.0,0.0,127.89,97.14624,32.69432,102.5002951527,0.90624,0.26432,0.9440000000000001,96.24,32.43,101.5570898559,127.89
2020-03-13 07:00:00,109.60312,14.96966,110.6206790535,1.47312,0.42966000000000004,1.5345,108.13,14.54,109.1032011446,131.11,116.96312,23.92966,119.3859291033,1.47312,0.42966000000000004,1.5345,115.49,23.5,117.8566506397,130.89,1.47312,0.42966000000000004,1.5345,1.47312,0.42966000000000004,1.5345,0.0,0.0,0.0,126.88,106.80312,36.95966,113.0173566717,1.47312,0.42966000000000004,1.5345,105.33,36.53,111.4847514237,126.88
2020-03-13 07:30:00,119.39496,9.54103,119.7755723295,2.33496,0.68103,2.43225,117.06,8.86,117.3948176028,129.57,127.35496,18.00103,128.6208494672,2.33496,0.68103,2.43225,125.02,17.32,126.2140356696,129.36,2.33496,0.68103,2.43225,2.33496,0.68103,2.43225,0.0,0.0,0.0,125.4,116.31496,41.47103,123.4869071969,2.33496,0.68103,2.43225,113.98,40.79,121.0589298648,125.4
2020-03-13 08:00:00,124.71032,5.72551,124.8416812578,2.83032,0.8255100000000001,2.94825,121.88,4.9,121.978458754,128.93,133.11032,12.93551,133.7373721495,2.83032,0.8255100000000001,2.94825,130.28,12.11,130.8416237288,128.73,2.83032,0.8255100000000001,2.94825,2.83032,0.8255100000000001,2.94825,0.0,0.0,0.0,124.77,121.77032,43.67551,129.3659963308,2.83032,0.8255100000000001,2.94825,118.94,42.85,126.4232814793,124.77
2020-03-13 08:30:00,127.5188,5.3334,127.6302844508,3.2688,0.9534,3.4050000000000002,124.25,4.38,124.327176836,129.4,136.3788,4.2534,136.4451116787,3.2688,0.9534,3.4050000000000002,133.11,3.3,133.1508997341,129.19,3.2688,0.9534,3.4050000000000002,3.2688,0.9534,3.4050000000000002,0.0,0.0,0.0,125.2,126.3788,37.0834,131.7071738555,3.2688,0.9534,3.4050000000000002,123.11,36.13,128.3021784694,125.2
2020-03-13 09:00:00,126.80784,6.41187,126.9698403652,4.73784,1.3818700000000002,4.93525,122.07,5.03,122.1735887989,129.36,135.50784,3.99187,135.5666246816,4.73784,1.3818700000000002,4.93525,130.77,2.61,130.7960435181,129.19,4.73784,1.3818700000000002,4.93525,4.73784,1.3818700000000002,4.93525,0.0,0.0,0.0,125.16,125.65784,38.14187,131.319058025,4.73784,1.3818700000000002,4.93525,120.92,36.76,126.3841129256,125.16
2020-03-13 09:30:00,129.57288,7.56334,129.7934333603,4.74288,1.38334,4.9405,124.83,6.18,124.9828840282,129.07,138.45288,2.73334,138.4798582027,4.74288,1.38334,4.9405,133.71,1.35,133.7168149486,128.86,4.74288,1.38334,4.9405,4.74288,1.38334,4.9405,0.0,0.0,0.0,124.88,128.40288,39.11334,134.2279887291,4.74288,1.38334,4.9405,123.66,37.73,129.2878513241,124.88
2020-03-13 10:00:00,128.91248,8.36864,129.1838288456,6.13248,1.78864,6.388,122.78,6.58,122.9561905721,129.43,137.68248,2.72864,137.709515921,6.13248,1.78864,6.388,131.55,0.9400000000000001,131.553358376,129.22,6.13248,1.78864,6.388,6.13248,1.78864,6.388,0.0,0.0,0.0,125.23,127.79248,40.11864,133.9418650759,6.13248,1.78864,6.388,121.66,38.33,127.5552605736,125.23
2020-03-13 10:30:00,128.57248,7.99489,128.82080918650001,6.70248,1.9548900000000002,6.98175,121.87,6.04,122.0195824448,129.88,137.26248,3.53489,137.3079890722,6.70248,1.9548900000000002,6.98175,130.56,1.58,130.5695600054,129.67,6.70248,1.9548900000000002,6.98175,6.70248,1.9548900000000002,6.98175,0.0,0.0,0.0,125.68,127.44248,39.96489,133.5618888054,6.70248,1.9548900000000002,6.98175,120.74,38.01,126.5816246538,125.68
2020-03-13 11:00:00,128.38728,7.66754,128.616036463,5.23728,1.5275400000000001,5.4555,123.15,6.14,123.3029687396,129.91,137.15728,3.04754,137.1911329389,5.23728,1.5275400000000001,5.4555,131.92,1.52,131.9287565317,129.67,5.23728,1.5275400000000001,5.4555,5.23728,1.5275400000000001,5.4555,0.0,0.0,0.0,125.71,127.23728,39.63754,133.2683758401,5.23728,1.5275400000000001,5.4555,122.0,38.11,127.8138181106,125.71
2020-03-13 11:30:00,127.71888,7.71384,127.951614433,5.97888,1.74384,6.228,121.74,5.97,121.8862933229,129.91,136.42888,3.41384,136.4715853268,5.97888,1.74384,6.228,130.45,1.67,130.4606890983,129.67,5.97888,1.74384,6.228,5.97888,1.74384,6.228,0.0,0.0,0.0,125.71,126.61888,39.70384,132.6979113747,5.97888,1.74384,6.228,120.64,37.96,126.4712267672,125.71
2020-03-13 12:00:00,128.70024,7.65507,128.9277001763,5.16024,1.50507,5.37525,123.54,6.15,123.6929832286,130.27,137.50024,3.01507,137.5332928682,5.16024,1.50507,5.37525,132.34,1.51,132.3486142731,130.06,5.16024,1.50507,5.37525,5.16024,1.50507,5.37525,0.0,0.0,0.0,126.06,127.54024,39.76507,133.595559849,5.16024,1.50507,5.37525,122.38,38.26,128.2212618874,126.06
2020-03-13 12:30:00,130.12152,7.36336,130.3296936143,4.09152,1.19336,4.2620000000000005,126.03,6.17,126.1809407161,130.56,139.12152,2.7333600000000002,139.1483689592,4.09152,1.19336,4.2620000000000005,135.03,1.54,135.0387814667,130.33,4.09152,1.19336,4.2620000000000005,4.09152,1.19336,4.2620000000000005,0.0,0.0,0.0,126.34,128.95152,39.64336,134.9077110561,4.09152,1.19336,4.2620000000000005,124.86,38.45,130.6461713943,126.34
2020-03-13 13:00:00,126.76592,4.72381,126.8539035835,4.67592,1.36381,4.87075,122.09,3.36,122.1362259938,131.44,135.48592,5.97381,135.6175538939,4.67592,1.36381,4.87075,130.81,4.61,130.8912074969,131.22,4.67592,1.36381,4.87075,4.67592,1.36381,4.87075,0.0,0.0,0.0,127.2,125.65592,37.50381,131.1333138282,4.67592,1.36381,4.87075,120.98,36.14,126.2626627313,127.2
2020-03-13 13:30:00,124.85672,3.5607100000000003,124.9074825015,6.03672,1.76071,6.28825,118.82,1.8,118.8336332862,132.14,133.36672,8.11071,133.6131191922,6.03672,1.76071,6.28825,127.33,6.35,127.488240242,131.93,6.03672,1.76071,6.28825,6.03672,1.76071,6.28825,0.0,0.0,0.0,127.88,123.81672,36.73071,129.1500104865,6.03672,1.76071,6.28825,117.78,34.97,122.8618301182,127.88
2020-03-13 14:00:00,123.74376,2.09943,123.761568127,4.04376,1.17943,4.21225,119.7,0.92,119.7035354532,132.41,132.26376,8.51943,132.5378545807,4.04376,1.17943,4.21225,128.22,7.34,128.4299186327,132.2,4.04376,1.17943,4.21225,4.04376,1.17943,4.21225,0.0,0.0,0.0,128.15,122.63376,35.35943,127.6296532224,4.04376,1.17943,4.21225,118.59,34.18,123.4174238104,128.15
2020-03-13 14:30:00,124.2704,1.50845,124.279554785,2.8404,0.82845,2.95875,121.43,0.68,121.4319039627,132.35,132.9304,8.43845,133.1979680121,2.8404,0.82845,2.95875,130.09,7.61,130.3123946522,132.14,2.8404,0.82845,2.95875,2.8404,0.82845,2.95875,0.0,0.0,0.0,128.09,123.1704,34.79845,127.9917167576,2.8404,0.82845,2.95875,120.33,33.97,125.0330748242,128.09
2020-03-13 15:00:00,124.04256,1.14783,124.0478706188,2.63256,0.76783,2.7422500000000003,121.41,0.38,121.4105946777,131.89,132.72256,8.61783,133.0020485815,2.63256,0.76783,2.7422500000000003,130.09,7.85,130.3266304329,131.66,2.63256,0.76783,2.7422500000000003,2.63256,0.76783,2.7422500000000003,0.0,0.0,0.0,127.66,122.95256,34.21783,127.6252008831,2.63256,0.76783,2.7422500000000003,120.32,33.45,124.8831649983,127.66
2020-03-13 15:30:00,122.31888000000001,1.78884,122.3319596549,3.69888,1.07884,3.8529999999999998,118.62,0.71,118.6221248334,132.21,130.79888,10.13884,131.191246224,3.69888,1.07884,3.8529999999999998,127.1,9.06,127.4225003679,132.0,3.69888,1.07884,3.8529999999999998,3.69888,1.07884,3.8529999999999998,0.0,0.0,0.0,127.97,121.24888,33.57884,125.81267582,3.69888,1.07884,3.8529999999999998,117.55,32.5,121.9600446868,127.97
2020-03-13 16:00:00,124.47808,1.11694,124.4830910423,2.45808,0.71694,2.5605,122.02,0.4,122.0206556285,131.43,133.18808,9.28694,133.5114673302,2.45808,0.71694,2.5605,130.73,8.57,131.0106018611,131.21,2.45808,0.71694,2.5605,2.45808,0.71694,2.5605,0.0,0.0,0.0,127.23,123.36808,33.26694,127.7746941294,2.45808,0.71694,2.5605,120.91,32.55,125.2147379505,127.23
2020-03-13 16:30:00,126.81952,3.46361,126.8668090844,5.18952,1.51361,5.40575,121.63,1.9500000000000002,121.6456304189,131.13,135.49952,11.77361,136.0100651153,5.18952,1.51361,5.40575,130.31,10.26,130.7132881539,130.9,5.18952,1.51361,5.40575,5.18952,1.51361,5.40575,0.0,0.0,0.0,126.95,125.68952,32.20361,129.7494814435,5.18952,1.51361,5.40575,120.5,30.69,124.3467977071,126.95
2020-03-13 17:00:00,128.21104,3.41072,128.2563986271,5.35104,1.5607199999999999,5.574,122.86,1.85,122.8739276657,130.7,136.99104,11.69072,137.4889740103,5.35104,1.5607199999999999,5.574,131.64,10.13,132.0291880608,130.47,5.35104,1.5607199999999999,5.574,5.35104,1.5607199999999999,5.574,0.0,0.0,0.0,126.53,127.08104,32.20072,131.0972047604,5.35104,1.5607199999999999,5.574,121.73,30.64,125.5268995076,126.53
2020-03-13 17:30:00,130.80576,0.9979300000000001,130.8095665976,1.53576,0.44793000000000005,1.59975,129.27,0.55,129.2711700264,129.89,140.04576,8.60793,140.3100543541,1.53576,0.44793000000000005,1.59975,138.51,8.16,138.7501556756,129.68,1.53576,0.44793000000000005,1.59975,1.53576,0.44793000000000005,1.59975,0.0,0.0,0.0,125.76,129.60576,32.40793,133.5961337467,1.53576,0.44793000000000005,1.59975,128.07,31.96,131.997600357,125.76
2020-03-13 18:00:00,129.24664,3.99027,129.3082217261,4.76664,1.3902700000000001,4.96525,124.48,2.6,124.5071499955,130.03,138.14664,12.24027,138.687845008,4.76664,1.3902700000000001,4.96525,133.38,10.85,133.8205772667,129.82,4.76664,1.3902700000000001,4.96525,4.76664,1.3902700000000001,4.96525,0.0,0.0,0.0,125.9,128.09664,30.95027,131.782655886,4.76664,1.3902700000000001,4.96525,123.33,29.56,126.8230361567,125.9
2020-03-13 18:30:00,129.57408,5.01119,129.6709459866,4.56408,1.33119,4.75425,125.01,3.68,125.0641535373,129.9,138.48408,13.33119,139.1242647429,4.56408,1.33119,4.75425,133.92,12.0,134.4565595276,129.69,4.56408,1.33119,4.75425,4.56408,1.33119,4.75425,0.0,0.0,0.0,125.78,128.39408,29.74119,131.7936954549,4.56408,1.33119,4.75425,123.83,28.41,127.0472235037,125.78
2020-03-13 19:00:00,130.88368,5.16024,130.9853647061,4.42368,1.29024,4.608,126.46,3.87,126.5192020999,130.31,139.93368,13.55024,140.588206484,4.42368,1.29024,4.608,135.51,12.26,136.063469381,130.1,4.42368,1.29024,4.608,4.42368,1.29024,4.608,0.0,0.0,0.0,126.17,129.71368,29.70024,133.0704438829,4.42368,1.29024,4.608,125.29,28.41,128.4706666909,126.17
2020-03-13 19:30:00,127.60544,7.04742,127.7999000244,4.34544,1.26742,4.5265,123.26,5.78,123.395445621,131.32,136.42544,15.64742,137.3198544707,4.34544,1.26742,4.5265,132.08,14.38,132.8604937519,131.1,4.34544,1.26742,4.5265,4.34544,1.26742,4.5265,0.0,0.0,0.0,127.15,126.49544,28.30742,129.6240964013,4.34544,1.26742,4.5265,122.15,27.04,125.1070905265,127.15
2020-03-13 20:00:00,125.06832,5.74076,125.2000039657,0.92832,0.27076,0.967,124.14,5.47,124.2604542886,131.19,133.91832,14.32076,134.6818495515,0.92832,0.27076,0.967,132.99,14.05,133.7301110446,130.98,0.92832,0.27076,0.967,0.92832,0.27076,0.967,0.0,0.0,0.0,127.02,123.91832,27.55076,126.9440601533,0.92832,0.27076,0.967,122.99,27.28,125.9791193016,127.02
2020-03-13 20:30:00,121.66112,7.18491,121.873094042,0.77112,0.22491000000000003,0.80325,120.89,6.96,121.0901882896,131.65,130.32112,15.904910000000001,131.2880820188,0.77112,0.22491000000000003,0.80325,129.55,15.68,130.495459308,131.44,0.77112,0.22491000000000003,0.80325,0.77112,0.22491000000000003,0.80325,0.0,0.0,0.0,127.46,120.59112,26.29491,123.424634959,0.77112,0.22491000000000003,0.80325,119.82,26.07,122.6233146673,127.46
2020-03-13 21:00:00,117.74608,9.08719,118.0962166094,0.43608,0.12719,0.45425000000000004,117.31,8.96,117.651679546,131.76,126.14608,17.93719,127.4149766882,0.43608,0.12719,0.45425000000000004,125.71,17.81,126.9653503914,131.54,0.43608,0.12719,0.45425000000000004,0.43608,0.12719,0.45425000000000004,0.0,0.0,0.0,127.57,116.71608,24.23719,119.2060598697,0.43608,0.12719,0.45425000000000004,116.28,24.11,118.7532336402,127.57
2020-03-13 21:30:00,111.668,12.79275,112.3983837809,0.318,0.09275000000000001,0.33125000000000004,111.35,12.7,112.07190772,132.96,119.678,22.00275,121.683789765,0.318,0.09275000000000001,0.33125000000000004,119.36,21.91,121.3542652732,132.74,0.318,0.09275000000000001,0.33125000000000004,0.318,0.09275000000000001,0.33125000000000004,0.0,0.0,0.0,128.72,110.708,21.14275,112.7088157225,0.318,0.09275000000000001,0.33125000000000004,110.39,21.05,112.379066556,128.72
2020-03-13 22:00:00,105.7164,15.2502,106.8107009105,0.4464,0.1302,0.465,105.27,15.12,106.350304654,133.34,113.2864,24.6602,115.9393543582,0.4464,0.1302,0.465,112.84,24.53,115.4754800813,133.11,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0.0,0.0,0.0,129.08,104.8464,19.0202,106.5576632674,0.4464,0.1302,0.465,104.4,18.89,106.0952030018,129.08
2020-03-13 22:30:00,99.38712,17.76666,100.9626358087,0.29712000000000005,0.08666,0.3095,99.09,17.68,100.6549079777,134.01,106.53712,27.39666,110.0033404813,0.29712000000000005,0.08666,0.3095,106.24,27.31,109.6940002917,133.78,0.29712000000000005,0.08666,0.3095,0.29712000000000005,0.08666,0.3095,0.0,0.0,0.0,129.72,98.59712,16.77666,100.0142409512,0.29712000000000005,0.08666,0.3095,98.3,16.69,99.7068006708,129.72
2020-03-13 23:00:00,93.17136,20.03748,95.3016417959,0.47136000000000006,0.13748000000000002,0.491,92.7,19.9,94.8119190819,134.83,99.88136,29.90748,104.2628574105,0.47136000000000006,0.13748000000000002,0.491,99.41,29.77,103.7718699841,134.59,0.47136000000000006,0.13748000000000002,0.491,0.47136000000000006,0.13748000000000002,0.491,0.0,0.0,0.0,130.48,92.45136,15.13748,93.6824277365,0.47136000000000006,0.13748000000000002,0.491,91.98,15.0,93.195066393,130.48
2020-03-13 23:30:00,87.58792,22.12606,90.3393948455,0.39792000000000005,0.11606000000000001,0.41450000000000004,87.19,22.01,89.9251700026,135.95,93.92792,32.24606,99.3089247805,0.39792000000000005,0.11606000000000001,0.41450000000000004,93.53,32.13,98.8948825774,135.71,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.0,0.0,0.0,131.56,86.96792,13.59606,88.0242691344,0.39792000000000005,0.11606000000000001,0.41450000000000004,86.57,13.48,87.613214186,131.56
2020-03-14 00:00:00,83.07688,27.03409,87.3648099217,0.35688000000000003,0.10409,0.37175,82.72,26.93,86.9932370935,135.37,88.87688,35.82409,95.8251805261,0.35688000000000003,0.10409,0.37175,88.52,35.72,95.4552712007,135.13,0.35688000000000003,0.10409,0.37175,0.35688000000000003,0.10409,0.37175,0.0,0.0,0.0,131.01,81.83688,18.25409,83.847997769,0.35688000000000003,0.10409,0.37175,81.48,18.15,83.4770201912,131.01
2020-03-14 00:30:00,81.6184,29.7587,86.8742967986,0.33840000000000003,0.09870000000000001,0.35250000000000004,81.28,29.66,86.5225635311,133.68,87.2584,39.9187,95.9558803839,0.33840000000000003,0.09870000000000001,0.35250000000000004,86.92,39.82,95.6071064304,133.43,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.0,0.0,0.0,129.37,79.7484,24.0187,83.2868852356,0.33840000000000003,0.09870000000000001,0.35250000000000004,79.41,23.92,82.934398774,129.37
2020-03-14 01:00:00,83.51216,29.07438,88.4285046817,0.39216,0.11438000000000001,0.40850000000000003,83.12,28.96,88.0205430567,133.27,89.27216,39.16438,97.4852153501,0.39216,0.11438000000000001,0.40850000000000003,88.88,39.05,97.0801570868,133.04,0.39216,0.11438000000000001,0.40850000000000003,0.39216,0.11438000000000001,0.40850000000000003,0.0,0.0,0.0,128.97,81.57216,24.47438,85.164620374,0.39216,0.11438000000000001,0.40850000000000003,81.18,24.36,84.7561325215,128.97
2020-03-14 01:30:00,83.46632,29.64601,88.574897591,0.46632,0.13601000000000002,0.48575,83.0,29.51,88.0899545919,133.5,89.22632,39.77601,97.6906707535,0.46632,0.13601000000000002,0.48575,88.76,39.64,97.2093987226,133.27,0.46632,0.13601000000000002,0.48575,0.46632,0.13601000000000002,0.48575,0.0,0.0,0.0,129.18,81.89632,24.18601,85.3930343135,0.46632,0.13601000000000002,0.48575,81.43,24.05,84.9072870842,129.18
2020-03-14 02:00:00,81.21616,30.28513,86.6790271303,0.56616,0.16513000000000003,0.58975,80.65,30.12,86.0908642075,133.8,86.83616,40.49513,95.8142694867,0.56616,0.16513000000000003,0.58975,86.27,40.33,95.2314118345,133.57,0.56616,0.16513000000000003,0.58975,0.56616,0.16513000000000003,0.58975,0.0,0.0,0.0,129.48,79.36616,23.72513,82.8363998896,0.56616,0.16513000000000003,0.58975,78.8,23.56,82.2466631542,129.48
2020-03-14 02:30:00,79.39944,30.79317,85.1615546533,0.79944,0.23317000000000002,0.8327500000000001,78.6,30.56,84.3319251529,134.02,84.87944,41.03317,94.277464831,0.79944,0.23317000000000002,0.8327500000000001,84.08,40.8,93.4563341888,133.77,0.79944,0.23317000000000002,0.8327500000000001,0.79944,0.23317000000000002,0.8327500000000001,0.0,0.0,0.0,129.69,77.61944,23.623170000000002,81.1346512087,0.79944,0.23317000000000002,0.8327500000000001,76.82,23.39,80.3019582576,129.69
2020-03-14 03:00:00,77.46352,31.64811,83.6791479245,0.95352,0.27811,0.9932500000000001,76.51,31.37,82.6913357009,134.48,82.79352,41.99811,92.8364594196,0.95352,0.27811,0.9932500000000001,81.84,41.72,91.8604593936,134.25,0.95352,0.27811,0.9932500000000001,0.95352,0.27811,0.9932500000000001,0.0,0.0,0.0,130.13,75.74352,23.18811,79.2134412039,0.95352,0.27811,0.9932500000000001,74.79,22.91,78.220279979,130.13
2020-03-14 03:30:00,76.04432,32.04001,82.5184878985,0.9943200000000001,0.29001000000000005,1.03575,75.05,31.75,81.489661921,134.48,81.27432,42.39001,91.6647589822,0.9943200000000001,0.29001000000000005,1.03575,80.28,42.1,90.649260339,134.25,0.9943200000000001,0.29001000000000005,1.03575,0.9943200000000001,0.29001000000000005,1.03575,0.0,0.0,0.0,130.13,74.37432,22.91001,77.8229274293,0.9943200000000001,0.29001000000000005,1.03575,73.38,22.62,76.7872958242,130.13
2020-03-14 04:00:00,75.37984,32.08162,81.9228333266,0.9998400000000001,0.29162000000000005,1.0415,74.38,31.79,80.888741491,134.64,80.57984,42.47162,91.0875903724,0.9998400000000001,0.29162000000000005,1.0415,79.58,42.18,90.0673570168,134.41,0.9998400000000001,0.29162000000000005,1.0415,0.9998400000000001,0.29162000000000005,1.0415,0.0,0.0,0.0,130.26,73.72984,22.94162,77.2166253772,0.9998400000000001,0.29162000000000005,1.0415,72.73,22.65,76.1752938951,130.26
2020-03-14 04:30:00,74.95152,31.77711,81.4095514683,0.8815200000000001,0.25711,0.9182500000000001,74.07,31.52,80.4976726372,134.33,80.13152,42.10711,90.5210981488,0.8815200000000001,0.25711,0.9182500000000001,79.25,41.85,89.6213423242,134.11,0.8815200000000001,0.25711,0.9182500000000001,0.8815200000000001,0.25711,0.9182500000000001,0.0,0.0,0.0,129.95,73.33152,23.00711,76.8559622675,0.8815200000000001,0.25711,0.9182500000000001,72.45,22.75,75.9379022623,129.95
2020-03-14 05:00:00,74.5384,31.77245,81.0275363908,0.7284,0.21245000000000003,0.75875,73.81,31.56,80.2742156611,134.5,79.6984,42.13245,90.1497548835,0.7284,0.21245000000000003,0.75875,78.97,41.92,89.4066401337,134.28,0.7284,0.21245000000000003,0.75875,0.7284,0.21245000000000003,0.75875,0.0,0.0,0.0,130.12,72.9084,23.00245,76.4509483039,0.7284,0.21245000000000003,0.75875,72.18,22.79,75.6923807262,130.12
2020-03-14 05:30:00,75.74936,31.18773,81.9184963422,0.60936,0.17773000000000003,0.63475,75.14,31.01,81.2873895509,134.35,80.99936,41.47773,91.0016395806,0.60936,0.17773000000000003,0.63475,80.39,41.3,90.3783276013,134.1,0.60936,0.17773000000000003,0.63475,0.60936,0.17773000000000003,0.63475,0.0,0.0,0.0,129.98,74.07936,23.37773,77.6805628067,0.60936,0.17773000000000003,0.63475,73.47,23.2,77.0459661501,129.98
2020-03-14 06:00:00,77.3808,30.52065,83.1823195461,0.5508000000000001,0.16065000000000002,0.5737500000000001,76.83,30.36,82.6110071359,134.05,82.7308,40.76065,92.2269800929,0.5508000000000001,0.16065000000000002,0.5737500000000001,82.18,40.6,91.6619463027,133.81,0.5508000000000001,0.16065000000000002,0.5737500000000001,0.5508000000000001,0.16065000000000002,0.5737500000000001,0.0,0.0,0.0,129.69,75.6608,23.78065,79.3099991871,0.5508000000000001,0.16065000000000002,0.5737500000000001,75.11,23.62,78.7363734242,129.69
2020-03-14 06:30:00,82.31712,28.35791,87.064799458,0.50712,0.14791,0.52825,81.81,28.21,86.5371608039,133.57,87.98712,38.40791,96.0046917419,0.50712,0.14791,0.52825,87.48,38.26,95.4807729336,133.32,0.50712,0.14791,0.52825,0.50712,0.14791,0.52825,0.0,0.0,0.0,129.23,80.43712,25.40791,84.354562203,0.50712,0.14791,0.52825,79.93,25.26,83.8264427254,129.23
2020-03-14 07:00:00,85.59392,26.30031,89.5434277156,0.8239200000000001,0.24031000000000002,0.8582500000000001,84.77,26.06,88.6852665328,133.0,91.48392,36.16031,98.3711118056,0.8239200000000001,0.24031000000000002,0.8582500000000001,90.66,35.92,97.5165729504,132.76,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,128.68,83.62392,27.17031,87.9271615695,0.8239200000000001,0.24031000000000002,0.8582500000000001,82.8,26.93,87.0693108965,128.68
2020-03-14 07:30:00,92.11032,23.97551,95.179494274,0.9103200000000001,0.26551,0.94825,91.2,23.71,94.2316512643,132.93,98.39032,33.70551,104.0034445298,0.9103200000000001,0.26551,0.94825,97.48,33.44,103.0562176678,132.69,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,128.6,89.91032,29.36551,94.5843476483,0.9103200000000001,0.26551,0.94825,89.0,29.1,93.6365847305,128.6
2020-03-14 08:00:00,96.00464,22.74677,98.6625888925,1.39464,0.40677,1.45275,94.61,22.34,97.2117672918,132.98,102.50464,32.38677,107.4993213586,1.39464,0.40677,1.45275,101.11,31.98,106.0469353635,132.74,1.39464,0.40677,1.45275,1.39464,0.40677,1.45275,0.0,0.0,0.0,128.66,93.71464,30.86677,98.6670727272,1.39464,0.40677,1.45275,92.32,30.46,97.2151942857,128.66
2020-03-14 08:30:00,101.31816,20.31613,103.3349635117,1.83816,0.53613,1.9147500000000002,99.48,19.78,101.4274065527,132.31,108.14816,29.73613,112.1617668315,1.83816,0.53613,1.9147500000000002,106.31,29.2,110.2472498523,132.08,1.83816,0.53613,1.9147500000000002,1.83816,0.53613,1.9147500000000002,0.0,0.0,0.0,128.03,98.85816,32.92613,104.197244855,1.83816,0.53613,1.9147500000000002,97.02,32.39,102.2838819169,128.03
2020-03-14 09:00:00,105.93448,18.05339,107.4618022525,2.51448,0.7333900000000001,2.61925,103.42,17.32,104.8602822808,131.31,113.02448,27.21339,116.2544694821,2.51448,0.7333900000000001,2.61925,110.51,26.48,113.6382440026,131.08,2.51448,0.7333900000000001,2.61925,2.51448,0.7333900000000001,2.61925,0.0,0.0,0.0,127.07,103.33448,34.68339,108.9997811868,2.51448,0.7333900000000001,2.61925,100.82,33.95,106.3826813913,127.07
2020-03-14 09:30:00,109.15216,18.84813,110.7675315116,5.82216,1.69813,6.06475,103.33,17.15,104.7435506368,131.12,116.24216,27.97813,119.5617644557,5.82216,1.69813,6.06475,110.42,26.28,113.5042501407,130.89,5.82216,1.69813,6.06475,5.82216,1.69813,6.06475,0.0,0.0,0.0,126.89,106.54216,35.67813,112.3572908972,5.82216,1.69813,6.06475,100.72,33.98,106.2975013817,126.89
2020-03-14 10:00:00,110.7376,16.0718,111.8978052019,4.0176,1.1718,4.185,106.72,14.9,107.7551316643,130.67,118.0376,25.0018,120.6563923586,4.0176,1.1718,4.185,114.02,23.83,116.4836009917,130.45,4.0176,1.1718,4.185,4.0176,1.1718,4.185,0.0,0.0,0.0,126.46,108.0176,36.9918,114.1761585315,4.0176,1.1718,4.185,104.0,35.82,109.9957835556,126.46
2020-03-14 10:30:00,112.30736,15.21048,113.3327040708,3.08736,0.9004800000000001,3.216,109.22,14.31,110.1534588653,130.64,119.77736,24.12048,122.1818870537,3.08736,0.9004800000000001,3.216,116.69,23.22,118.9778319688,130.45,3.08736,0.9004800000000001,3.216,3.08736,0.9004800000000001,3.216,0.0,0.0,0.0,126.43,109.51736,37.20048,115.6629925845,3.08736,0.9004800000000001,3.216,106.43,36.3,112.4501440639,126.43
2020-03-14 11:00:00,112.72864,14.95752,113.7166376605,3.72864,1.08752,3.884,109.0,13.87,109.8789192703,130.56,120.20864,23.79752,122.5415810605,3.72864,1.08752,3.884,116.48,22.71,118.6732257082,130.34,3.72864,1.08752,3.884,3.72864,1.08752,3.884,0.0,0.0,0.0,126.35,109.93864,37.72752,116.2319677645,3.72864,1.08752,3.884,106.21,36.64,112.3523640161,126.35
2020-03-14 11:30:00,112.27712,15.08166,113.2855160374,3.77712,1.10166,3.9345,108.5,13.98,109.3969396281,130.56,119.70712,23.96166,122.0817583779,3.77712,1.10166,3.9345,115.93,22.86,118.1623649899,130.34,3.77712,1.10166,3.9345,3.77712,1.10166,3.9345,0.0,0.0,0.0,126.35,109.51712,37.72166,115.8314430811,3.77712,1.10166,3.9345,105.74,36.62,111.9016175039,126.35
2020-03-14 12:00:00,112.24208,15.52519,113.3107057928,4.13208,1.20519,4.30425,108.11,14.32,109.0542731854,130.38,119.66208,24.39519,122.1234567356,4.13208,1.20519,4.30425,115.53,23.19,117.8344474252,130.15,4.13208,1.20519,4.30425,4.13208,1.20519,4.30425,0.0,0.0,0.0,126.17,109.47208,37.35519,115.6699897098,4.13208,1.20519,4.30425,105.34,36.15,111.3702747595,126.17
2020-03-14 12:30:00,112.00824,15.99157,113.1440503914,4.18824,1.22157,4.36275,107.82,14.77,108.8269511656,130.3,119.38824,24.88157,121.9534516771,4.18824,1.22157,4.36275,115.2,23.66,117.6045730403,130.06,4.18824,1.22157,4.36275,4.18824,1.22157,4.36275,0.0,0.0,0.0,126.08,109.24824,36.87157,115.3026045558,4.18824,1.22157,4.36275,105.06,35.65,110.9437970326,126.08
2020-03-14 13:00:00,111.19512,16.42816,112.4021314424,3.76512,1.09816,3.922,107.43,15.33,108.5182648221,130.7,118.56512,25.39816,121.2549141767,3.76512,1.09816,3.922,114.8,24.3,117.3436406458,130.47,3.76512,1.09816,3.922,3.76512,1.09816,3.922,0.0,0.0,0.0,126.48,108.45512,36.52816,114.4413366192,3.76512,1.09816,3.922,104.69,35.43,110.5227623614,126.48
2020-03-14 13:30:00,111.22984,17.08537,112.5343821881,2.82984,0.82537,2.94775,108.4,16.26,109.6127164156,130.89,118.64984,26.14537,121.4963575769,2.82984,0.82537,2.94775,115.82,25.32,118.5553659688,130.68,2.82984,0.82537,2.94775,2.82984,0.82537,2.94775,0.0,0.0,0.0,126.69,108.46984,35.41537,114.1050157612,2.82984,0.82537,2.94775,105.64,34.59,111.1587949737,126.69
2020-03-14 14:00:00,109.95496,17.63103,111.3595368501,3.53496,1.03103,3.68225,106.42,16.6,107.7069004289,130.94,117.29496,26.70103,120.2956883868,3.53496,1.03103,3.68225,113.76,25.67,116.6202662491,130.72,3.53496,1.03103,3.68225,3.53496,1.03103,3.68225,0.0,0.0,0.0,126.73,107.25496,35.36103,112.9337367099,3.53496,1.03103,3.68225,103.72,34.33,109.2537747632,126.73
2020-03-14 14:30:00,106.44992,19.10456,108.1506804454,4.60992,1.34456,4.802,101.84,17.76,103.3769955067,131.16,113.45992,28.28456,116.9323299212,4.60992,1.34456,4.802,108.85,26.94,112.1342325073,130.94,4.60992,1.34456,4.802,4.60992,1.34456,4.802,0.0,0.0,0.0,126.94,103.89992,34.80456,109.5744074718,4.60992,1.34456,4.802,99.29,33.46,104.7763126856,126.94
2020-03-14 15:00:00,103.37232,20.36526,105.3592917452,4.13232,1.20526,4.3045,99.24,19.16,101.0726629708,131.47,110.21232,29.64526,114.1297372303,4.13232,1.20526,4.3045,106.08,28.44,109.826226376,131.23,4.13232,1.20526,4.3045,4.13232,1.20526,4.3045,0.0,0.0,0.0,127.24,100.92232,33.50526,106.3386906156,4.13232,1.20526,4.3045,96.79,32.3,102.0372191899,127.24
2020-03-14 15:30:00,102.60584,20.77462,104.6878371075,3.85584,1.12462,4.0165,98.75,19.65,100.6860715293,131.47,109.39584,30.08462,113.4571909129,3.85584,1.12462,4.0165,105.54,28.96,109.4411860316,131.23,3.85584,1.12462,4.0165,3.85584,1.12462,4.0165,0.0,0.0,0.0,127.24,100.15584,33.00462,105.4537681994,3.85584,1.12462,4.0165,96.3,31.88,101.4397574918,127.24
2020-03-14 16:00:00,104.49464,20.31552,106.4511631764,2.6246400000000003,0.7655200000000001,2.734,101.87,19.55,103.7289708808,131.13,111.51464,29.59552,115.3750828316,2.6246400000000003,0.7655200000000001,2.734,108.89,28.83,112.641914934,130.89,2.6246400000000003,0.7655200000000001,2.734,2.6246400000000003,0.7655200000000001,2.734,0.0,0.0,0.0,126.91,101.94464,32.37552,106.9620676689,2.6246400000000003,0.7655200000000001,2.734,99.32,31.61,104.228856369,126.91
2020-03-14 16:30:00,105.5112,20.16535,107.4209228505,2.5212,0.7353500000000001,2.62625,102.99,19.43,104.8067984436,130.48,112.5812,29.37535,116.3504954053,2.5212,0.7353500000000001,2.62625,110.06,28.64,113.7253410635,130.26,2.5212,0.7353500000000001,2.62625,2.5212,0.7353500000000001,2.62625,0.0,0.0,0.0,126.3,102.9212,32.03535,107.7916372408,2.5212,0.7353500000000001,2.62625,100.4,31.3,105.165821444,126.3
2020-03-14 17:00:00,109.75096,18.62528,111.3201431727,1.8009600000000001,0.5252800000000001,1.876,107.95,18.1,109.4568979096,130.76,117.13096,27.81528,120.3883366112,1.8009600000000001,0.5252800000000001,1.876,115.33,27.29,118.514779669,130.53,1.8009600000000001,0.5252800000000001,1.876,1.8009600000000001,0.5252800000000001,1.876,0.0,0.0,0.0,126.56,107.00096,33.39528,112.0912582104,1.8009600000000001,0.5252800000000001,1.876,105.2,32.87,110.215592817,126.56
2020-03-14 17:30:00,113.24848,17.97289,114.6657882599,1.51848,0.44289000000000006,1.58175,111.73,17.53,113.0968337311,130.35,120.89848,27.07289,123.8926302863,1.51848,0.44289000000000006,1.58175,119.38,26.63,122.3141091616,130.13,1.51848,0.44289000000000006,1.58175,1.51848,0.44289000000000006,1.58175,0.0,0.0,0.0,126.2,110.37848,33.46289,115.3393855292,1.51848,0.44289000000000006,1.58175,108.86,33.02,113.7577250124,126.2
2020-03-14 18:00:00,114.50616,17.91138,115.8985686342,1.37616,0.40138,1.4335,113.13,17.51,114.4770588371,130.22,122.25616,26.99138,125.2002526046,1.37616,0.40138,1.4335,120.88,26.59,123.7699579866,129.99,1.37616,0.40138,1.4335,1.37616,0.40138,1.4335,0.0,0.0,0.0,126.08,111.59616,33.25138,116.4446529414,1.37616,0.40138,1.4335,110.22,32.85,115.0111772829,126.08
2020-03-14 18:30:00,118.50576,16.11293,119.5961607509,1.4157600000000001,0.41293,1.47475,117.09,15.7,118.1378774991,129.42,126.50576,25.02293,128.9567925274,1.4157600000000001,0.41293,1.47475,125.09,24.61,127.4878825614,129.19,1.4157600000000001,0.41293,1.47475,1.4157600000000001,0.41293,1.47475,0.0,0.0,0.0,125.31,115.46576,34.50293,120.5105551849,1.4157600000000001,0.41293,1.47475,114.05,34.09,119.0358374608,125.31
2020-03-14 19:00:00,119.9776,16.60805,121.1216406203,1.4676,0.42805000000000004,1.52875,118.51,16.18,119.6094164353,130.69,128.0976,25.66805,130.6439585919,1.4676,0.42805000000000004,1.52875,126.63,25.24,129.1209297519,130.46,1.4676,0.42805000000000004,1.52875,1.4676,0.42805000000000004,1.52875,0.0,0.0,0.0,126.53,116.9076,34.93805,122.0166147521,1.4676,0.42805000000000004,1.52875,115.44,34.51,120.4878985625,126.53
2020-03-14 19:30:00,117.45712,17.97041,118.8238640773,1.40712,0.41041000000000005,1.46575,116.05,17.56,117.3710189953,131.54,125.41712,27.21041,128.3349539349,1.40712,0.41041000000000005,1.46575,124.01,26.8,126.8728501296,131.32,1.40712,0.41041000000000005,1.46575,1.40712,0.41041000000000005,1.46575,0.0,0.0,0.0,127.36,114.46712,34.22041,119.4728338229,1.40712,0.41041000000000005,1.46575,113.06,33.81,118.0071171582,127.36
2020-03-14 20:00:00,113.50152,19.47211,115.1597069732,1.4815200000000002,0.43211000000000005,1.54325,112.02,19.04,113.6265901979,131.87,121.20152,28.83211,124.5837028562,1.4815200000000002,0.43211000000000005,1.54325,119.72,28.4,123.0424252037,131.63,1.4815200000000002,0.43211000000000005,1.54325,1.4815200000000002,0.43211000000000005,1.54325,0.0,0.0,0.0,127.66,110.64152,33.11211,115.4900765285,1.4815200000000002,0.43211000000000005,1.54325,109.16,32.68,113.9468648099,127.66
2020-03-14 20:30:00,110.86928,20.45854,112.7410710728,1.46928,0.42854000000000003,1.5305,109.4,20.03,111.2185276831,131.76,118.39928,29.86854,122.1086368209,1.46928,0.42854000000000003,1.5305,116.93,29.44,120.5791793802,131.51,1.46928,0.42854000000000003,1.5305,1.46928,0.42854000000000003,1.5305,0.0,0.0,0.0,127.55,108.08928,32.09854,112.7546394657,1.46928,0.42854000000000003,1.5305,106.62,31.67,111.2241578975,127.55
2020-03-14 21:00:00,106.7472,22.0421,108.9991691723,1.4472,0.42210000000000003,1.5075,105.3,21.62,107.4965785502,132.41,113.9972,31.6021,118.2964679619,1.4472,0.42210000000000003,1.5075,112.55,31.18,116.7891043719,132.16,1.4472,0.42210000000000003,1.5075,1.4472,0.42210000000000003,1.5075,0.0,0.0,0.0,128.16,104.0972,31.0921,108.6413628884,1.4472,0.42210000000000003,1.5075,102.65,30.67,107.1338947299,128.16
2020-03-14 21:30:00,101.9476,23.8168,104.6926602394,1.4976,0.4368,1.56,100.45,23.38,103.1349935764,132.2,108.8576,33.4668,113.8859244156,1.4976,0.4368,1.56,107.36,33.03,112.3260900236,131.95,1.4976,0.4368,1.56,1.4976,0.4368,1.56,0.0,0.0,0.0,127.96,99.4476,29.2668,103.6647033855,1.4976,0.4368,1.56,97.95,28.83,102.1047080207,127.96
2020-03-14 22:00:00,98.12288,25.19084,101.3048764838,1.68288,0.49084000000000005,1.7530000000000001,96.44,24.7,99.5528181419,132.27,104.77288,34.90084,110.4328982514,1.68288,0.49084000000000005,1.7530000000000001,103.09,34.41,108.6811676419,132.02,1.68288,0.49084000000000005,1.7530000000000001,1.68288,0.49084000000000005,1.7530000000000001,0.0,0.0,0.0,128.02,95.74288,28.07084,99.7730982229,1.68288,0.49084000000000005,1.7530000000000001,94.06,27.58,98.0200999795,128.02
2020-03-14 22:30:00,93.42744,26.60217,97.140938814,1.68744,0.49217000000000005,1.7577500000000001,91.74,26.11,95.3832254644,132.27,99.77744,36.39217,106.2070033956,1.68744,0.49217000000000005,1.7577500000000001,98.09,35.9,104.4531382966,132.02,1.68744,0.49217000000000005,1.7577500000000001,1.68744,0.49217000000000005,1.7577500000000001,0.0,0.0,0.0,127.99,91.22744,26.71217,95.0578025996,1.68744,0.49217000000000005,1.7577500000000001,89.54,26.22,93.3000535906,127.99
2020-03-14 23:00:00,88.76208,27.70894,92.9865162368,1.64208,0.47894000000000003,1.7105000000000001,87.12,27.23,91.2763238743,132.57,94.82208,37.59894,102.0044466906,1.64208,0.47894000000000003,1.7105000000000001,93.18,37.12,100.3015792498,132.33,1.64208,0.47894000000000003,1.7105000000000001,1.64208,0.47894000000000003,1.7105000000000001,0.0,0.0,0.0,128.3,86.70208,25.94894,90.5019235345,1.64208,0.47894000000000003,1.7105000000000001,85.06,25.47,88.7914663692,128.3
2020-03-14 23:30:00,83.53936,29.42648,88.5705503788,1.59936,0.46648000000000006,1.666,81.94,28.96,86.907106729,133.36,89.25936,39.50648,97.6114507094,1.59936,0.46648000000000006,1.666,87.66,39.04,95.9603939133,133.13,1.59936,0.46648000000000006,1.666,1.59936,0.46648000000000006,1.666,0.0,0.0,0.0,129.06,81.64936,24.88648,85.3578050046,1.59936,0.46648000000000006,1.666,80.05,24.42,83.6919285236,129.06
2020-03-15 00:00:00,79.18056,31.09683,85.0680546266,1.6005600000000002,0.46683,1.6672500000000001,77.58,30.63,83.4077532367,134.16,84.61056,41.35683,94.1771429337,1.6005600000000002,0.46683,1.6672500000000001,83.01,40.89,92.5346000153,133.92,1.6005600000000002,0.46683,1.6672500000000001,1.6005600000000002,0.46683,1.6672500000000001,0.0,0.0,0.0,129.82,77.44056,23.91683,81.0497075279,1.6005600000000002,0.46683,1.6672500000000001,75.84,23.45,79.3826687634,129.82
2020-03-15 00:30:00,77.57392,31.92906,83.887889094,1.5739200000000002,0.45906,1.6395,76.0,31.47,82.2578926304,134.04,82.89392,42.21906,93.0260769905,1.5739200000000002,0.45906,1.6395,81.32,41.76,91.4157535658,133.79,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,129.71,75.88392,22.96906,79.2839645316,1.5739200000000002,0.45906,1.6395,74.31,22.51,77.6445503561,129.71
2020-03-15 01:00:00,79.55808,31.38319,85.5242229305,1.5880800000000002,0.46319000000000005,1.65425,77.97,30.92,83.877096397,133.76,85.00808,41.61319,94.6468765848,1.5880800000000002,0.46319000000000005,1.65425,83.42,41.15,93.0173043041,133.51,1.5880800000000002,0.46319000000000005,1.65425,1.5880800000000002,0.46319000000000005,1.65425,0.0,0.0,0.0,129.44,77.81808,23.38319,81.2553207456,1.5880800000000002,0.46319000000000005,1.65425,76.23,22.92,79.6011262483,129.44
2020-03-15 01:30:00,80.1088,31.6234,86.1246728005,1.5888,0.46340000000000003,1.655,78.52,31.16,84.476837062,134.34,85.5888,41.9534,95.3180489572,1.5888,0.46340000000000003,1.655,84.0,41.49,93.6878866236,134.09,1.5888,0.46340000000000003,1.655,1.5888,0.46340000000000003,1.655,0.0,0.0,0.0,130.0,78.3388,23.5434,81.8001177811,1.5888,0.46340000000000003,1.655,76.75,23.08,80.1451739034,130.0
2020-03-15 02:00:00,77.85752,32.18886,84.2491313228,1.60752,0.46886000000000005,1.6745,76.25,31.72,82.584628715,134.95,83.19752,42.59886,93.4691938954,1.60752,0.46886000000000005,1.6745,81.59,42.13,91.8251871765,134.69,1.60752,0.46886000000000005,1.6745,1.60752,0.46886000000000005,1.6745,0.0,0.0,0.0,130.58,76.16752,23.48886,79.7070740088,1.60752,0.46886000000000005,1.6745,74.56,23.02,78.0327751653,130.58
2020-03-15 02:30:00,75.77808,32.87194,82.6007375745,1.61808,0.47194,1.6855,74.16,32.4,80.9287686796,135.08,80.98808,43.32194,91.8469356454,1.61808,0.47194,1.6855,79.37,42.85,90.1982228206,134.82,1.61808,0.47194,1.6855,1.61808,0.47194,1.6855,0.0,0.0,0.0,130.72,74.14808,22.92194,77.6102641475,1.61808,0.47194,1.6855,72.53,22.45,75.9249853474,130.72
2020-03-15 03:00:00,73.97608,33.23969,81.1007854676,1.5760800000000001,0.45969000000000004,1.64175,72.4,32.78,79.4750803711,135.3,79.06608,43.74969,90.3630476559,1.5760800000000001,0.45969000000000004,1.64175,77.49,43.29,88.7621777561,135.05,1.5760800000000001,0.45969000000000004,1.64175,1.5760800000000001,0.45969000000000004,1.64175,0.0,0.0,0.0,130.93,72.42608,22.78969,75.9269848898,1.5760800000000001,0.45969000000000004,1.64175,70.85,22.33,74.2856069505,130.93
2020-03-15 03:30:00,72.73552,33.81661,80.2123368414,1.56552,0.45661,1.63075,71.17,33.36,78.6006265878,135.59,77.73552,44.38661,89.5152624806,1.56552,0.45661,1.63075,76.17,43.93,87.9301643351,135.33,1.56552,0.45661,1.63075,1.56552,0.45661,1.63075,0.0,0.0,0.0,131.23,71.20552,22.30661,74.6177654997,1.56552,0.45661,1.63075,69.64,21.85,72.9873420533,131.23
2020-03-15 04:00:00,70.97728,34.17004,78.7741449322,1.57728,0.46004000000000006,1.643,69.4,33.71,77.1538987997,135.59,75.86728,44.760040000000004,88.0869193206,1.57728,0.46004000000000006,1.643,74.29,44.3,86.4956305255,135.33,1.57728,0.46004000000000006,1.643,1.57728,0.46004000000000006,1.643,0.0,0.0,0.0,131.23,69.50728,21.99004,72.9028383,1.57728,0.46004000000000006,1.643,67.93,21.53,71.2602680321,131.23
2020-03-15 04:30:00,70.07856,33.93333,77.8618999034,1.5885600000000002,0.46333,1.65475,68.49,33.47,76.2307090351,134.96,74.90856,44.42333,87.0903244314,1.5885600000000002,0.46333,1.65475,73.32,43.96,85.4886191256,134.7,1.5885600000000002,0.46333,1.65475,1.5885600000000002,0.46333,1.65475,0.0,0.0,0.0,130.61,68.63856,21.78333,72.0122585728,1.5885600000000002,0.46333,1.65475,67.05,21.32,70.3579768043,130.61
2020-03-15 05:00:00,69.54856,33.97333,77.402773525,1.5885600000000002,0.46333,1.65475,67.96,33.51,75.7725656158,135.05,74.33856,44.48333,86.6313346934,1.5885600000000002,0.46333,1.65475,72.75,44.02,85.0313054116,134.79,1.5885600000000002,0.46333,1.65475,1.5885600000000002,0.46333,1.65475,0.0,0.0,0.0,130.68,68.12856,21.82333,71.5385100485,1.5885600000000002,0.46333,1.65475,66.54,21.36,69.8843415938,130.68
2020-03-15 05:30:00,69.93712,33.90166,77.7208035512,1.61712,0.47166,1.6844999999999999,68.32,33.43,76.0604187472,135.05,74.75712,44.41166,86.9541404112,1.61712,0.47166,1.6844999999999999,73.14,43.94,85.3239895926,134.79,1.61712,0.47166,1.6844999999999999,1.61712,0.47166,1.6844999999999999,0.0,0.0,0.0,130.68,68.49712,21.88166,71.9073187697,1.61712,0.47166,1.6844999999999999,66.88,21.41,70.2233757377,130.68
