Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-15 06:00:00,70.76816,33.58488,78.33311326890001,1.62816,0.47488,1.6960000000000002,69.14,33.11,76.6590614344,134.76,75.62816,44.04488,87.5189695963,1.62816,0.47488,1.6960000000000002,74.0,43.57,85.8740059622,134.49,1.62816,0.47488,1.6960000000000002,1.62816,0.47488,1.6960000000000002,0.0,0.0,0.0,130.4,69.31816,21.99488,72.7240128981,1.62816,0.47488,1.6960000000000002,67.69,21.52,71.0284907625,130.4
2020-03-15 06:30:00,73.40712,32.49041,80.2759740437,1.6471200000000001,0.48041000000000006,1.71575,71.76,32.01,78.5756813524,134.83,78.44712,42.90041,89.411385262,1.6471200000000001,0.48041000000000006,1.71575,76.8,42.42,87.7365169129,134.57,1.6471200000000001,0.48041000000000006,1.71575,1.6471200000000001,0.48041000000000006,1.71575,0.0,0.0,0.0,130.46,71.85712,23.13041,75.488155107,1.6471200000000001,0.48041000000000006,1.71575,70.21,22.65,73.7730750342,130.46
2020-03-15 07:00:00,74.83376,31.77818,81.3015643137,1.6737600000000001,0.48818000000000006,1.7435,73.16,31.29,79.5704071876,134.56,79.95376,42.11818,90.3689372774,1.6737600000000001,0.48818000000000006,1.7435,78.28,41.63,88.6612389943,134.3,1.6737600000000001,0.48818000000000006,1.7435,1.6737600000000001,0.48818000000000006,1.7435,0.0,0.0,0.0,130.2,73.23376,23.66818,76.9634091517,1.6737600000000001,0.48818000000000006,1.7435,71.56,23.18,75.2206487608,130.2
2020-03-15 07:30:00,78.92544,30.26242,84.5283333767,1.34544,0.39242000000000005,1.4015,77.58,29.87,83.1316624398,133.79,84.33544,40.44242,93.5310417746,1.34544,0.39242000000000005,1.4015,82.99,40.05,92.148481268,133.53,1.34544,0.39242000000000005,1.4015,1.34544,0.39242000000000005,1.4015,0.0,0.0,0.0,129.46,77.19544,24.32242,80.9364940645,1.34544,0.39242000000000005,1.4015,75.85,23.93,79.5353217131,129.46
2020-03-15 08:00:00,82.55744,28.72342,87.4114738227,1.41744,0.41342,1.4765000000000001,81.14,28.31,85.9369286163,132.99,88.19744,38.70342,96.3158509398,1.41744,0.41342,1.4765000000000001,86.78,38.29,94.851950428,132.72,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0,128.68,80.69744,25.15342,84.526749377,1.41744,0.41342,1.4765000000000001,79.28,24.74,83.0505027077,128.68
2020-03-15 08:30:00,87.87544,27.13742,91.9702806316,1.70544,0.49742000000000003,1.7765,86.17,26.64,90.1940047897,132.99,93.83544,37.02742,100.8767546655,1.70544,0.49742000000000003,1.7765,92.13,36.53,99.1079098761,132.72,1.70544,0.49742000000000003,1.7765,1.70544,0.49742000000000003,1.7765,0.0,0.0,0.0,128.68,85.84544,26.78742,89.9277790177,1.70544,0.49742000000000003,1.7765,84.14,26.29,88.1515949941,128.68
2020-03-15 09:00:00,92.57224,24.99107,95.8862513521,1.9922400000000002,0.5810700000000001,2.07525,90.58,24.41,93.8114305402,131.74,98.82224,34.60107,104.7046759403,1.9922400000000002,0.5810700000000001,2.07525,96.83,34.02,102.6323988807,131.49,1.9922400000000002,0.5810700000000001,2.07525,1.9922400000000002,0.5810700000000001,2.07525,0.0,0.0,0.0,127.5,90.39224,28.06107,94.6476661189,1.9922400000000002,0.5810700000000001,2.07525,88.4,27.48,92.5727303259,127.5
2020-03-15 09:30:00,98.0284,23.23995,100.7455333132,1.9884,0.5799500000000001,2.07125,96.04,22.66,98.6770348156,131.81,104.6384,32.76995,109.6497349635,1.9884,0.5799500000000001,2.07125,102.65,32.19,107.5788947703,131.57,1.9884,0.5799500000000001,2.07125,1.9884,0.5799500000000001,2.07125,0.0,0.0,0.0,127.57,95.6784,29.79995,100.2117420593,1.9884,0.5799500000000001,2.07125,93.69,29.22,98.1408401228,127.57
2020-03-15 10:00:00,101.64568,21.85249,103.9681469579,2.06568,0.6024900000000001,2.15175,99.58,21.25,101.8220943607,131.97,108.49568,31.31249,112.9238000098,2.06568,0.6024900000000001,2.15175,106.43,30.71,110.7720587513,131.74,2.06568,0.6024900000000001,2.15175,2.06568,0.6024900000000001,2.15175,0.0,0.0,0.0,127.74,99.18568,31.33249,104.0169411522,2.06568,0.6024900000000001,2.15175,97.12,30.73,101.8657317256,127.74
2020-03-15 10:30:00,104.6292,20.74685,106.6663080713,2.3892,0.6968500000000001,2.48875,102.24,20.05,104.1874277444,131.77,111.6592,30.12685,115.6520818471,2.3892,0.6968500000000001,2.48875,109.27,29.43,113.1638537697,131.55,2.3892,0.6968500000000001,2.48875,2.3892,0.6968500000000001,2.48875,0.0,0.0,0.0,127.56,102.0692,32.42685,107.096322017,2.3892,0.6968500000000001,2.48875,99.68,31.73,104.6082946042,127.56
2020-03-15 11:00:00,106.50264,20.10827,108.3842924476,2.94264,0.8582700000000001,3.06525,103.56,19.25,105.3339266334,131.47,113.62264,29.40827,117.3667357685,2.94264,0.8582700000000001,3.06525,110.68,28.55,114.3029522803,131.26,2.94264,0.8582700000000001,3.06525,2.94264,0.8582700000000001,3.06525,0.0,0.0,0.0,127.27,103.90264,33.09827,109.0470269011,2.94264,0.8582700000000001,3.06525,100.96,32.24,105.9827306687,127.27
2020-03-15 11:30:00,108.72888,19.30134,110.4287601662,3.15888,0.92134,3.2905,105.57,18.38,107.1580575598,131.55,115.97888,28.55134,119.4415322317,3.15888,0.92134,3.2905,112.82,27.63,116.1540756926,131.33,3.15888,0.92134,3.2905,3.15888,0.92134,3.2905,0.0,0.0,0.0,127.34,106.03888,34.05134,111.3720693327,3.15888,0.92134,3.2905,102.88,33.13,108.0827983539,127.34
2020-03-15 12:00:00,106.65368,20.25024,108.5591068386,5.62368,1.64024,5.858,101.03,18.61,102.7297084587,131.75,113.60368,29.52024,117.3764911692,5.62368,1.64024,5.858,107.98,27.88,111.5211854313,131.53,5.62368,1.64024,5.858,5.62368,1.64024,5.858,0.0,0.0,0.0,127.53,104.12368,34.71024,109.7567378232,5.62368,1.64024,5.858,98.5,33.07,103.903199662,127.53
2020-03-15 12:30:00,109.72408,19.20744,111.3925468027,3.93408,1.14744,4.098,105.79,18.06,107.3204905878,131.73,116.97408,28.45744,120.3858849002,3.93408,1.14744,4.098,113.04,27.31,116.2922082515,131.53,3.93408,1.14744,4.098,3.93408,1.14744,4.098,0.0,0.0,0.0,127.53,107.05408,34.67744,112.5304442789,3.93408,1.14744,4.098,103.12,33.53,108.4342902407,127.53
2020-03-15 13:00:00,114.54056,17.10683,115.810981853,2.08056,0.6068300000000001,2.16725,112.46,16.5,113.6639855011,131.41,122.23056,26.25683,125.018922246,2.08056,0.6068300000000001,2.16725,120.15,25.65,122.8574173585,131.18,2.08056,0.6068300000000001,2.16725,2.08056,0.6068300000000001,2.16725,0.0,0.0,0.0,127.21,111.66056,35.48683,117.1639695596,2.08056,0.6068300000000001,2.16725,109.58,34.88,114.9973512738,127.21
2020-03-15 13:30:00,115.93872,17.17921,117.2045735092,2.08872,0.60921,2.17575,113.85,16.57,115.0494997816,132.09,123.74872,26.41921,126.5374267111,2.08872,0.60921,2.17575,121.66,25.81,124.3676473204,131.87,2.08872,0.60921,2.17575,2.08872,0.60921,2.17575,0.0,0.0,0.0,127.87,113.01872,35.93921,118.5953535593,2.08872,0.60921,2.17575,110.93,35.33,116.420246521,127.87
2020-03-15 14:00:00,113.91032,18.54426,115.409924103,2.38032,0.6942600000000001,2.4795,111.53,17.85,112.9493842391,132.78,121.56032,27.91426,124.7241648994,2.38032,0.6942600000000001,2.4795,119.18,27.22,122.2489296477,132.56,2.38032,0.6942600000000001,2.4795,2.38032,0.6942600000000001,2.4795,0.0,0.0,0.0,128.55,111.07032,35.27426,116.537073086,2.38032,0.6942600000000001,2.4795,108.69,34.58,114.0582855386,128.55
2020-03-15 14:30:00,111.56904,19.93347,113.3357574323,2.78904,0.81347,2.90525,108.78,19.12,110.447556786,133.26,119.03904,29.43347,122.6239055012,2.78904,0.81347,2.90525,116.25,28.62,119.7212048887,133.03,2.78904,0.81347,2.90525,2.78904,0.81347,2.90525,0.0,0.0,0.0,129.02,108.80904,34.55347,114.1636959579,2.78904,0.81347,2.90525,106.02,33.74,111.2592827588,129.02
2020-03-15 15:00:00,111.26912,20.20141,113.0880808554,2.67912,0.78141,2.79075,108.59,19.42,110.3128482997,133.81,118.72912,29.79141,122.4096893459,2.67912,0.78141,2.79075,116.05,29.01,119.6209956488,133.59,2.67912,0.78141,2.79075,2.67912,0.78141,2.79075,0.0,0.0,0.0,129.56,108.52912,34.61141,113.9145275641,2.67912,0.78141,2.79075,105.85,33.83,111.1246660287,129.56
2020-03-15 15:30:00,108.328,21.00525,110.3457117951,3.618,1.05525,3.76875,104.71,19.95,106.5935579667,132.78,115.528,30.51525,119.4901638904,3.618,1.05525,3.76875,111.91,29.46,115.7226844659,132.56,3.618,1.05525,3.76875,3.618,1.05525,3.76875,0.0,0.0,0.0,128.56,105.688,33.65525,110.9172177643,3.618,1.05525,3.76875,102.07,32.6,107.1496378902,128.56
2020-03-15 16:00:00,108.64152,20.98211,110.6491247501,2.68152,0.7821100000000001,2.79325,105.96,20.2,107.868260392,132.73,115.90152,30.48211,119.8429028702,2.68152,0.7821100000000001,2.79325,113.22,29.7,117.0506659528,132.56,2.68152,0.7821100000000001,2.79325,2.68152,0.7821100000000001,2.79325,0.0,0.0,0.0,128.53,105.96152,33.04211,110.9938050252,2.68152,0.7821100000000001,2.79325,103.28,32.26,108.2010443573,128.53
2020-03-15 16:30:00,110.99104,20.07447,112.7918228688,1.90104,0.55447,1.98025,109.09,19.52,110.8226443467,132.45,118.45104,29.52447,122.0751539252,1.90104,0.55447,1.98025,116.55,28.97,120.0964753854,132.24,1.90104,0.55447,1.98025,1.90104,0.55447,1.98025,0.0,0.0,0.0,128.27,108.22104,33.22447,113.2062670768,1.90104,0.55447,1.98025,106.32,32.67,111.2262167836,128.27
2020-03-15 17:00:00,112.55472,19.21346,114.1828447686,1.55472,0.45346000000000003,1.6195,111.0,18.76,112.5741426794,131.74,120.13472,28.54346,123.4790672877,1.55472,0.45346000000000003,1.6195,118.58,28.09,121.8616613214,131.52,1.55472,0.45346000000000003,1.6195,1.55472,0.45346000000000003,1.6195,0.0,0.0,0.0,127.59,109.71472,33.33346,114.66664441,1.55472,0.45346000000000003,1.6195,108.16,32.88,113.0472467599,127.59
2020-03-15 17:30:00,115.57296,17.90003,116.9509305528,1.3029600000000001,0.38003000000000003,1.35725,114.27,17.52,115.6052909689,131.2,123.37296,27.11003,126.3164319705,1.3029600000000001,0.38003000000000003,1.35725,122.07,26.73,124.9623055165,130.99,1.3029600000000001,0.38003000000000003,1.35725,1.3029600000000001,0.38003000000000003,1.35725,0.0,0.0,0.0,127.07,112.61296,34.08003,117.6568196271,1.3029600000000001,0.38003000000000003,1.35725,111.31,33.7,116.2996392944,127.07
2020-03-15 18:00:00,115.13824,18.26657,116.5782221938,1.42824,0.41657000000000005,1.4877500000000001,113.71,17.85,115.1025047512,131.06,122.91824,27.46657,125.9496176741,1.42824,0.41657000000000005,1.4877500000000001,121.49,27.05,124.4649452657,130.85,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,126.93,112.19824,33.64657,117.1346948255,1.42824,0.41657000000000005,1.4877500000000001,110.77,33.23,115.6469878553,126.93
2020-03-15 18:30:00,117.0764,19.3877,118.6708319186,4.1064,1.1977,4.2775,112.97,18.19,114.4250715534,130.56,124.7764,28.5577,128.0027039802,4.1064,1.1977,4.2775,120.67,27.36,123.7328513371,130.35,4.1064,1.1977,4.2775,4.1064,1.1977,4.2775,0.0,0.0,0.0,126.46,114.1464,33.7377,119.027866629,4.1064,1.1977,4.2775,110.04,32.54,114.7503952063,126.46
2020-03-15 19:00:00,119.97472,18.39471,121.3766814304,4.16472,1.21471,4.33825,115.81,17.18,117.0773611763,130.11,127.88472,27.43471,130.7943612021,4.16472,1.21471,4.33825,123.72,26.22,126.4678884144,129.89,4.16472,1.21471,4.33825,4.16472,1.21471,4.33825,0.0,0.0,0.0,126.02,116.94472,34.29471,121.8695805764,4.16472,1.21471,4.33825,112.78,33.08,117.5313353961,126.02
2020-03-15 19:30:00,119.00824,18.92907,120.5042359378,4.24824,1.2390700000000001,4.42525,114.76,17.69,116.1154326522,130.42,126.84824,28.04907,129.9123793907,4.24824,1.2390700000000001,4.42525,122.6,26.81,125.4971557447,130.21,4.24824,1.2390700000000001,4.42525,4.24824,1.2390700000000001,4.42525,0.0,0.0,0.0,126.31,116.00824,34.11907,120.9215559177,4.24824,1.2390700000000001,4.42525,111.76,32.88,116.4963175384,126.31
2020-03-15 20:00:00,115.724,20.29575,117.4902619116,4.374,1.27575,4.55625,111.35,19.02,112.9627500551,131.36,123.324,29.59575,126.8255392027,4.374,1.27575,4.55625,118.95,28.32,122.274792578,131.14,4.374,1.27575,4.55625,4.374,1.27575,4.55625,0.0,0.0,0.0,127.21,112.844,33.59575,117.7388752879,4.374,1.27575,4.55625,108.47,32.32,113.1826987662,127.21
2020-03-15 20:30:00,113.43008,21.30294,115.413163467,4.33008,1.26294,4.5105,109.1,20.04,110.9252523098,131.42,120.88008,30.66294,124.7084986288,4.33008,1.26294,4.5105,116.55,29.4,120.2009255372,131.21,4.33008,1.26294,4.5105,4.33008,1.26294,4.5105,0.0,0.0,0.0,127.27,110.62008,32.70294,115.3528689884,4.33008,1.26294,4.5105,106.29,31.44,110.8424002808,127.27
2020-03-15 21:00:00,109.50208,23.01894,111.8953847263,4.28208,1.24894,4.4605,105.22,21.77,107.4485053409,131.67,116.72208,32.50894,121.1646612649,4.28208,1.24894,4.4605,112.44,31.26,116.7045037691,131.45,4.28208,1.24894,4.4605,4.28208,1.24894,4.4605,0.0,0.0,0.0,127.51,106.81208,31.15894,111.2641001215,4.28208,1.24894,4.4605,102.53,29.91,106.8036001266,127.51
2020-03-15 21:30:00,105.39968,22.83449,107.8448259198,1.00968,0.29449000000000003,1.05175,104.39,22.54,106.7957101198,131.93,112.53968,32.39449,117.109276135,1.00968,0.29449000000000003,1.05175,111.53,32.1,116.0575327155,131.7,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,127.75,102.74968,29.66449,106.9461486313,1.00968,0.29449000000000003,1.05175,101.74,29.37,105.8944025905,127.75
2020-03-15 22:00:00,100.37096,24.82278,103.3948742359,0.9009600000000001,0.26278,0.9385,99.47,24.56,102.4571837403,132.65,107.20096,34.58278,112.6410870751,0.9009600000000001,0.26278,0.9385,106.3,34.32,111.7029650457,132.43,0.9009600000000001,0.26278,0.9385,0.9009600000000001,0.26278,0.9385,0.0,0.0,0.0,128.44,97.88096,28.22278,101.8685802466,0.9009600000000001,0.26278,0.9385,96.98,27.96,100.9300847121,128.44
2020-03-15 22:30:00,94.47712,26.45166,98.1102263796,0.89712,0.26166,0.9345,93.58,26.19,97.1757814478,133.13,100.92712,36.35166,107.2740729918,0.89712,0.26166,0.9345,100.03,36.09,106.3413795284,132.92,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,128.89,92.18712,27.12166,96.0939620114,0.89712,0.26166,0.9345,91.29,26.86,95.1594645845,128.89
2020-03-15 23:00:00,88.8676,28.1943,93.2328744717,0.8376,0.24430000000000002,0.8725,88.03,27.95,92.3606160655,133.88,94.9476,38.2743,102.3717186837,0.8376,0.24430000000000002,0.8725,94.11,38.03,101.5035615139,133.67,0.8376,0.24430000000000002,0.8725,0.8376,0.24430000000000002,0.8725,0.0,0.0,0.0,129.61,86.7476,25.9543,90.5470694956,0.8376,0.24430000000000002,0.8725,85.91,25.71,89.674590604,129.61
2020-03-15 23:30:00,83.39224,29.60732,88.4921414014,0.88224,0.25732000000000005,0.919,82.51,29.35,87.5746687119,134.14,89.11224,39.79732,97.5951740456,0.88224,0.25732000000000005,0.919,88.23,39.54,96.6847687074,133.92,0.88224,0.25732000000000005,0.919,0.88224,0.25732000000000005,0.919,0.0,0.0,0.0,129.84,81.47224,24.92732,85.2003355216,0.88224,0.25732000000000005,0.919,80.59,24.67,84.2814155078,129.84
2020-03-16 00:00:00,79.3956,31.09955,85.2692401137,0.8556,0.24955000000000002,0.8912500000000001,78.54,30.85,84.3815981124,134.56,84.8456,41.40955,94.4114753119,0.8556,0.24955000000000002,0.8912500000000001,83.99,41.16,93.5332331313,134.34,0.8556,0.24955000000000002,0.8912500000000001,0.8556,0.24955000000000002,0.8912500000000001,0.0,0.0,0.0,130.24,77.5956,23.73955,81.1458155025,0.8556,0.24955000000000002,0.8912500000000001,76.74,23.49,80.2546428563,130.24
2020-03-16 00:30:00,78.07864,31.29127,84.1155015586,0.7586400000000001,0.22127000000000002,0.7902500000000001,77.32,31.07,83.3290303556,133.85,83.44864,41.54127,93.2166971688,0.7586400000000001,0.22127000000000002,0.7902500000000001,82.69,41.32,92.4390528943,133.62,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,129.56,76.31864,22.90127,79.6806311412,0.7586400000000001,0.22127000000000002,0.7902500000000001,75.56,22.68,78.8904049933,129.56
2020-03-16 01:00:00,80.78064,30.48477,86.3413747908,0.7706400000000001,0.22477000000000003,0.8027500000000001,80.01,30.26,85.5410293368,133.53,86.29064,40.65477,95.3880751214,0.7706400000000001,0.22477000000000003,0.8027500000000001,85.52,40.43,94.5952181667,133.31,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,129.25,78.92064,23.54477,82.357899514,0.7706400000000001,0.22477000000000003,0.8027500000000001,78.15,23.32,81.5551647659,129.25
2020-03-16 01:30:00,81.50616,30.74638,87.1125364173,0.7761600000000001,0.22638000000000003,0.8085,80.73,30.52,86.3064499328,133.99,87.11616,40.98638,96.2762103463,0.7761600000000001,0.22638000000000003,0.8085,86.34,40.76,95.4776057513,133.77,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,129.69,79.63616,23.54638,83.0442652484,0.7761600000000001,0.22638000000000003,0.8085,78.86,23.32,82.2357708057,129.69
2020-03-16 02:00:00,78.7292,31.72185,84.8796954522,0.8292,0.24185,0.86375,77.9,31.48,84.0202380382,134.35,84.1392,42.04185,94.0580784838,0.8292,0.24185,0.86375,83.31,41.8,93.2083478021,134.14,0.8292,0.24185,0.86375,0.8292,0.24185,0.86375,0.0,0.0,0.0,130.05,76.9492,22.93185,80.2935185744,0.8292,0.24185,0.86375,76.12,22.69,79.4297834568,130.05
2020-03-16 02:30:00,77.23152,32.00711,83.6012127428,0.8815200000000001,0.25711,0.9182500000000001,76.35,31.75,82.6884816646,134.35,82.52152,42.34711,92.7527842626,0.8815200000000001,0.25711,0.9182500000000001,81.64,42.09,91.8512803395,134.14,0.8815200000000001,0.25711,0.9182500000000001,0.8815200000000001,0.25711,0.9182500000000001,0.0,0.0,0.0,130.05,75.50152,22.75711,78.8566140401,0.8815200000000001,0.25711,0.9182500000000001,74.62,22.5,77.938401318,130.05
2020-03-16 03:00:00,75.94672,32.43821,82.5841494886,0.8167200000000001,0.23821000000000003,0.8507500000000001,75.13,32.2,81.7395675301,134.59,81.16672,42.838210000000004,91.7777133707,0.8167200000000001,0.23821000000000003,0.8507500000000001,80.35,42.6,90.9443923505,134.37,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.0,0.0,0.0,130.27,74.25672,22.41821,77.5669814081,0.8167200000000001,0.23821000000000003,0.8507500000000001,73.44,22.18,76.7162694609,130.27
2020-03-16 03:30:00,75.31056,32.26058,81.9293931959,0.79056,0.23058,0.8235,74.52,32.03,81.1119676743,134.41,80.48056,42.62058,91.069393198,0.79056,0.23058,0.8235,79.69,42.39,90.2629946324,134.18,0.79056,0.23058,0.8235,0.79056,0.23058,0.8235,0.0,0.0,0.0,130.08,73.64056,22.54058,77.0130496984,0.79056,0.23058,0.8235,72.85,22.31,76.189622653,130.08
2020-03-16 04:00:00,74.49344,32.29142,81.1911843038,0.79344,0.23142000000000001,0.8265,73.7,32.06,80.371223706,134.6,79.62344,42.68142,90.3415508537,0.79344,0.23142000000000001,0.8265,78.83,42.45,89.5330743357,134.36,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,130.26,72.85344,22.64142,76.2906129183,0.79344,0.23142000000000001,0.8265,72.06,22.41,75.4642412007,130.26
2020-03-16 04:30:00,74.62552,32.20286,81.2772565202,0.69552,0.20286,0.7245,73.93,32.0,80.5583322816,134.74,79.76552,42.58286,90.4203414429,0.69552,0.20286,0.7245,79.07,42.38,89.7113666154,134.53,0.69552,0.20286,0.7245,0.69552,0.20286,0.7245,0.0,0.0,0.0,130.4,72.97552,22.72286,76.4313737012,0.69552,0.20286,0.7245,72.28,22.52,75.706993072,130.4
2020-03-16 05:00:00,75.68952,31.69486,82.0577088898,0.59952,0.17486000000000002,0.6245,75.09,31.52,81.4372058705,134.6,80.88952,42.04486,91.1640537616,0.59952,0.17486000000000002,0.6245,80.29,41.87,90.5515378113,134.38,0.59952,0.17486000000000002,0.6245,0.59952,0.17486000000000002,0.6245,0.0,0.0,0.0,130.27,74.00952,23.02486,77.5084074707,0.59952,0.17486000000000002,0.6245,73.41,22.85,76.8840074398,130.27
2020-03-16 05:30:00,79.544,30.1195,85.0554655284,0.684,0.1995,0.7125,78.86,29.92,84.3451599086,134.2,84.994,40.3295,94.0768228962,0.684,0.1995,0.7125,84.31,40.13,93.3734062782,133.99,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,129.88,77.734,24.2895,81.4404970899,0.684,0.1995,0.7125,77.05,24.09,80.7281276879,129.88
2020-03-16 06:00:00,85.04424,27.83832,89.4846065958,0.7142400000000001,0.20832,0.744,84.33,27.63,88.7410040511,133.54,90.85424,37.85832,98.42634464,0.7142400000000001,0.20832,0.744,90.14,37.65,97.6869597234,133.33,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,129.25,83.05424,26.01832,87.0342447408,0.7142400000000001,0.20832,0.744,82.34,25.81,86.2903917015,129.25
2020-03-16 06:30:00,96.64776,21.98643,99.1170652167,0.7077600000000001,0.20643000000000003,0.7372500000000001,95.94,21.78,98.3811567324,132.37,103.21776,31.53643,107.927996352,0.7077600000000001,0.20643000000000003,0.7372500000000001,102.51,31.33,107.1908065088,132.18,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.0,0.0,0.0,128.12,94.30776,30.69643,99.1777415097,0.7077600000000001,0.20643000000000003,0.7372500000000001,93.6,30.49,98.4408456892,128.12
2020-03-16 07:00:00,107.95224,16.35857,109.1846552106,1.33224,0.38857,1.38775,106.62,15.97,107.8093933755,131.71,115.24224,25.47857,118.0251304149,1.33224,0.38857,1.38775,113.91,25.09,116.6404569607,131.51,1.33224,0.38857,1.38775,1.33224,0.38857,1.38775,0.0,0.0,0.0,127.48,105.26224,35.94857,111.2314652194,1.33224,0.38857,1.38775,103.93,35.56,109.8451569256,127.48
2020-03-16 07:30:00,117.01592,13.50256,117.7923794649,5.42592,1.58256,5.652,111.59,11.92,112.2248390509,130.42,124.62592,22.23256,126.5934700528,5.42592,1.58256,5.652,119.2,20.65,120.975462388,130.22,5.42592,1.58256,5.652,5.42592,1.58256,5.652,0.0,0.0,0.0,126.26,114.13592,40.07256,120.9661865944,5.42592,1.58256,5.652,108.71,38.49,115.3227826581,126.26
2020-03-16 08:00:00,121.98648,8.42064,122.2767699966,5.07648,1.48064,5.288,116.91,6.94,117.1158046551,129.87,129.95648,16.80064,131.0379647217,5.07648,1.48064,5.288,124.88,15.32,125.8162024542,129.68,5.07648,1.48064,5.288,5.07648,1.48064,5.288,0.0,0.0,0.0,125.7,118.94648,44.42064,126.9703050418,5.07648,1.48064,5.288,113.87,42.94,121.6972493526,125.7
2020-03-16 08:30:00,124.87224,4.87232,124.9672590113,4.60224,1.34232,4.7940000000000005,120.27,3.5300000000000002,120.3217927061,130.25,133.11224,13.06232,133.7516079963,4.60224,1.34232,4.7940000000000005,128.51,11.72,129.0433202456,130.05,4.60224,1.34232,4.7940000000000005,4.60224,1.34232,4.7940000000000005,0.0,0.0,0.0,126.06,121.74224,47.80232,130.7908054781,4.60224,1.34232,4.7940000000000005,117.14,46.46,126.0171067752,126.06
2020-03-16 09:00:00,122.9152,4.48485,122.996992933,6.0852,1.77485,6.33875,116.83,2.71,116.8614264845,129.89,130.9052,12.58485,131.508744335,6.0852,1.77485,6.33875,124.82,10.81,125.2872240095,129.7,6.0852,1.77485,6.33875,6.0852,1.77485,6.33875,0.0,0.0,0.0,125.71,119.8752,48.81485,129.4331995879,6.0852,1.77485,6.33875,113.79,47.04,123.1297108743,125.71
2020-03-16 09:30:00,125.04216,2.48188,125.0667881806,6.93216,2.02188,7.221,118.11,0.46,118.1108957717,129.55,133.13216,10.41188,133.538680806,6.93216,2.02188,7.221,126.2,8.39,126.4785835626,129.38,6.93216,2.02188,7.221,6.93216,2.02188,7.221,0.0,0.0,0.0,125.39,121.95216,50.90188,132.1488960083,6.93216,2.02188,7.221,115.02,48.88,124.9754167827,125.39
2020-03-16 10:00:00,126.2936,2.6673,126.3217633278,7.0536,2.0573,7.3475,119.24,0.61,119.2415602883,129.58,134.4336,9.2773,134.7533342973,7.0536,2.0573,7.3475,127.38,7.22,127.5844535984,129.38,7.0536,2.0573,7.3475,7.0536,2.0573,7.3475,0.0,0.0,0.0,125.42,123.1536,51.9873,133.6768063437,7.0536,2.0573,7.3475,116.1,49.93,126.3812284321,125.42
2020-03-16 10:30:00,125.3308,2.38065,125.3534081031,7.0308,2.05065,7.32375,118.3,0.33,118.3004602696,129.94,133.4308,10.31065,133.8285765151,7.0308,2.05065,7.32375,126.4,8.26,126.6696001415,129.76,7.0308,2.05065,7.32375,7.0308,2.05065,7.32375,0.0,0.0,0.0,125.77,122.2508,51.37065,132.6054364725,7.0308,2.05065,7.32375,115.22,49.32,125.3320022979,125.77
2020-03-16 11:00:00,124.5976,2.41305,124.6209642719,7.8276,2.2830500000000002,8.15375,116.77,0.13,116.7700723645,129.97,132.6276,10.25305,133.0233262103,7.8276,2.2830500000000002,8.15375,124.8,7.97,125.0542318356,129.76,7.8276,2.2830500000000002,8.15375,7.8276,2.2830500000000002,8.15375,0.0,0.0,0.0,125.81,121.5776,51.92305,132.2010436535,7.8276,2.2830500000000002,8.15375,113.75,49.64,124.1095971309,125.81
2020-03-16 11:30:00,123.47272,2.54371,123.4989192048,8.17272,2.38371,8.51325,115.3,0.16,115.3001110147,129.97,131.38272,10.50371,131.8019235002,8.17272,2.38371,8.51325,123.21,8.12,123.4772792865,129.76,8.17272,2.38371,8.51325,8.17272,2.38371,8.51325,0.0,0.0,0.0,125.78,120.46272,51.87371,131.1569620682,8.17272,2.38371,8.51325,112.29,49.49,122.7122821889,125.78
2020-03-16 12:00:00,121.85336,4.66848,121.9427572626,8.94336,2.60848,9.316,112.91,2.06,112.9287903947,129.59,129.63336,8.41848,129.9064233608,8.94336,2.60848,9.316,120.69,5.8100000000000005,120.8297653726,129.4,8.94336,2.60848,9.316,8.94336,2.60848,9.316,0.0,0.0,0.0,125.45,118.95336,53.82848,130.5657195224,8.94336,2.60848,9.316,110.01,51.22,121.3494478768,125.45
2020-03-16 12:30:00,120.9208,5.92315,121.0657820301,9.6108,2.80315,10.01125,111.31,3.12,111.3537179442,129.45,128.6108,7.32315,128.819122814,9.6108,2.80315,10.01125,119.0,4.52,119.0858110776,129.26,9.6108,2.80315,10.01125,9.6108,2.80315,10.01125,0.0,0.0,0.0,125.31,118.0608,55.12315,130.2954878826,9.6108,2.80315,10.01125,108.45,52.32,120.4109002541,125.31
2020-03-16 13:00:00,119.48064,4.41977,119.5623590503,9.29064,2.70977,9.67775,110.19,1.71,110.2032676467,129.65,127.08064,8.74977,127.381503908,9.29064,2.70977,9.67775,117.79,6.04,117.9447569839,129.48,9.29064,2.70977,9.67775,9.29064,2.70977,9.67775,0.0,0.0,0.0,125.52,116.66064,53.83977,128.4851188226,9.29064,2.70977,9.67775,107.37,51.13,118.9226378786,125.52
2020-03-16 13:30:00,118.8764,3.8677,118.9393020841,9.1464,2.6677,9.5275,109.73,1.2,109.736561364,129.85,126.4564,9.2877,126.797012868,9.1464,2.6677,9.5275,117.31,6.62,117.4966403775,129.67,9.1464,2.6677,9.5275,9.1464,2.6677,9.5275,0.0,0.0,0.0,125.72,116.0764,53.4477,127.7904036782,9.1464,2.6677,9.5275,106.93,50.78,118.3749690602,125.72
2020-03-16 14:00:00,118.50432,4.19626,118.5785918986,9.00432,2.6262600000000003,9.3795,109.5,1.57,109.5112546728,129.73,126.06432,8.82626,126.3729229014,9.00432,2.6262600000000003,9.3795,117.06,6.2,117.2240743192,129.54,9.00432,2.6262600000000003,9.3795,9.00432,2.6262600000000003,9.3795,0.0,0.0,0.0,125.59,115.71432,53.65626,127.5491987049,9.00432,2.6262600000000003,9.3795,106.71,51.03,118.2839169118,125.59
2020-03-16 14:30:00,116.3028,2.85915,116.337938896,8.6028,2.50915,8.96125,107.7,0.35000000000000003,107.7005687079,129.63,123.7428,9.95915,124.1429225553,8.6028,2.50915,8.96125,115.14,7.45,115.3807700616,129.42,8.6028,2.50915,8.96125,8.6028,2.50915,8.96125,0.0,0.0,0.0,125.5,113.5828,52.29915,125.0450060841,8.6028,2.50915,8.96125,104.98,49.79,116.1888312188,125.5
2020-03-16 15:00:00,117.21304,2.54172,117.2405948748,7.10304,2.07172,7.399,110.11,0.47000000000000003,110.1110030833,129.73,124.81304,9.44172,125.1696489993,7.10304,2.07172,7.399,117.71,7.37,117.9404977097,129.52,7.10304,2.07172,7.399,7.10304,2.07172,7.399,0.0,0.0,0.0,125.58,114.41304,52.12172,125.7259615903,7.10304,2.07172,7.399,107.31,50.05,118.4079330113,125.58
2020-03-16 15:30:00,118.11672,2.09946,118.1353769023,6.78672,1.97946,7.0695,111.33,0.12,111.3300646726,129.99,125.81672,9.92946,126.2079284651,6.78672,1.97946,7.0695,119.03,7.95,119.2951943709,129.78,6.78672,1.97946,7.0695,6.78672,1.97946,7.0695,0.0,0.0,0.0,125.84,115.27672,51.64946,126.3186007374,6.78672,1.97946,7.0695,108.49,49.67,119.3196924233,125.84
2020-03-16 16:00:00,122.43512,2.69191,122.4647091568,4.39512,1.28191,4.57825,118.04,1.4100000000000001,118.0484209975,129.49,130.53512,9.94191,130.9131740042,4.39512,1.28191,4.57825,126.14,8.66,126.4369218227,129.29,4.39512,1.28191,4.57825,4.39512,1.28191,4.57825,0.0,0.0,0.0,125.37,119.38512,49.96191,129.4179250655,4.39512,1.28191,4.57825,114.99,48.68,124.8697020898,125.37
2020-03-16 16:30:00,124.6352,4.8986,124.7314289223,3.8352,1.1186,3.995,120.8,3.7800000000000002,120.8591262586,129.53,132.9352,13.0386,133.5730979239,3.8352,1.1186,3.995,129.1,11.92,129.6491280341,129.29,3.8352,1.1186,3.995,3.8352,1.1186,3.995,0.0,0.0,0.0,125.41,121.4852,46.8786,130.2161931443,3.8352,1.1186,3.995,117.65,45.76,126.2358906967,125.41
2020-03-16 17:00:00,126.41816,8.31738,126.6914755927,5.88816,1.71738,6.1335,120.53,6.6,120.710566646,129.57,134.66816,16.66738,135.695670063,5.88816,1.71738,6.1335,128.78,14.95,129.6448645338,129.37,5.88816,1.71738,6.1335,5.88816,1.71738,6.1335,0.0,0.0,0.0,125.48,123.27816,44.75738,131.1515451585,5.88816,1.71738,6.1335,117.39,43.04,125.0314108534,125.48
2020-03-16 17:30:00,128.42408,9.17869,128.7516705677,5.34408,1.55869,5.56675,123.08,7.62,123.3156551294,129.86,136.85408,17.61869,137.9835405038,5.34408,1.55869,5.56675,131.51,16.06,132.4869944561,129.67,5.34408,1.55869,5.56675,5.34408,1.55869,5.56675,0.0,0.0,0.0,125.78,125.20408,43.79869,132.6438347394,5.34408,1.55869,5.56675,119.86,42.24,127.0851572765,125.78
2020-03-16 18:00:00,129.74808,9.69944,130.1101202828,5.03808,1.46944,5.248,124.71,8.23,124.9812665962,130.55,138.29808,18.26944,139.4995748008,5.03808,1.46944,5.248,133.26,16.8,134.314807821,130.36,5.03808,1.46944,5.248,5.03808,1.46944,5.248,0.0,0.0,0.0,126.46,126.50808,43.68944,133.8396857169,5.03808,1.46944,5.248,121.47,42.22,128.5981698937,126.46
2020-03-16 18:30:00,131.70672,10.07071,132.0911779532,4.83672,1.41071,5.03825,126.87,8.66,127.1652173356,130.78,140.38672,18.71071,141.6281109846,4.83672,1.41071,5.03825,135.55,17.3,136.6495243314,130.59,4.83672,1.41071,5.03825,4.83672,1.41071,5.03825,0.0,0.0,0.0,126.7,128.37672,43.34071,135.4953850921,4.83672,1.41071,5.03825,123.54,41.93,130.4617051092,126.7
2020-03-16 19:00:00,135.01744,8.61592,135.2920662182,4.95744,1.44592,5.164,130.06,7.17,130.2574853895,130.03,143.93744,17.08592,144.947974446,4.95744,1.44592,5.164,138.98,15.64,139.8572486502,129.83,4.95744,1.44592,5.164,4.95744,1.44592,5.164,0.0,0.0,0.0,125.98,131.59744,44.25592,138.8397373579,4.95744,1.44592,5.164,126.64,42.81,133.6801619538,125.98
2020-03-16 19:30:00,134.42936,6.71898,134.5971675863,1.29936,0.37898000000000004,1.3535,133.13,6.34,133.2808782234,130.25,143.50936,15.14898,144.3067150297,1.29936,0.37898000000000004,1.3535,142.21,14.77,142.9749523518,130.05,1.29936,0.37898000000000004,1.3535,1.29936,0.37898000000000004,1.3535,0.0,0.0,0.0,126.2,130.87936,44.08898,138.1059196105,1.29936,0.37898000000000004,1.3535,129.58,43.71,136.7535758216,126.2
2020-03-16 20:00:00,129.64544,8.96617,129.955116549,1.2554400000000001,0.36617000000000005,1.30775,128.39,8.6,128.6777063053,130.47,138.47544,17.55617,139.5839051906,1.2554400000000001,0.36617000000000005,1.30775,137.22,17.19,138.2925323363,130.27,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,126.4,126.27544,42.08617,133.104216509,1.2554400000000001,0.36617000000000005,1.30775,125.02,41.72,131.7974157562,126.4
2020-03-16 20:30:00,126.3824,10.61445,126.827353432,1.1124,0.32445,1.15875,125.27,10.29,125.6919130255,130.75,134.9924,19.33445,136.3699710881,1.1124,0.32445,1.15875,133.88,19.01,135.2229067133,130.55,1.1124,0.32445,1.15875,1.1124,0.32445,1.15875,0.0,0.0,0.0,126.65,123.1124,40.62445,129.6418488435,1.1124,0.32445,1.15875,122.0,40.3,128.4838122099,126.65
2020-03-16 21:00:00,121.092,12.28475,121.7135470955,1.182,0.34475,1.23125,119.91,11.94,120.5029945686,129.25,129.322,20.92475,131.0039115697,1.182,0.34475,1.23125,128.14,20.58,129.782109707,129.05,1.182,0.34475,1.23125,1.182,0.34475,1.23125,0.0,0.0,0.0,125.19,117.972,37.93475,123.9210960312,1.182,0.34475,1.23125,116.79,37.59,122.6903101308,125.19
2020-03-16 21:30:00,114.53384,15.86987,115.6280817058,1.23384,0.35987,1.28525,113.3,15.51,114.3566792977,130.05,122.33384,24.80987,124.8242687083,1.23384,0.35987,1.28525,121.1,24.45,123.5435651906,129.85,1.23384,0.35987,1.28525,1.23384,0.35987,1.28525,0.0,0.0,0.0,125.94,111.61384,35.10987,117.0057787076,1.23384,0.35987,1.28525,110.38,34.75,115.7208144631,125.94
2020-03-16 22:00:00,107.18792,19.74606,108.9915459082,1.35792,0.39606,1.4145,105.83,19.35,107.5844384658,131.16,114.49792,29.01606,118.1173375176,1.35792,0.39606,1.4145,113.14,28.62,116.7037445843,130.96,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0,127.01,104.53792,32.27606,109.4071330721,1.35792,0.39606,1.4145,103.18,31.88,107.9928090199,127.01
2020-03-16 22:30:00,99.24064,22.52352,101.7645005923,1.52064,0.44352,1.584,97.72,22.08,100.18345572,131.22,106.02064,31.97352,110.7369951155,1.52064,0.44352,1.584,104.5,31.53,109.1530617986,131.02,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0.0,0.0,0.0,127.05,96.84064,29.86352,101.3407094035,1.52064,0.44352,1.584,95.32,29.42,99.7568985083,127.05
2020-03-16 23:00:00,92.31688,24.95034,95.6291053971,1.4068800000000001,0.41034000000000004,1.4655,90.91,24.54,94.1638980714,132.12,98.64688,34.65034,104.5555019875,1.4068800000000001,0.41034000000000004,1.4655,97.24,34.24,103.0921684707,131.92,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0,127.9,90.14688,28.19034,94.4518673349,1.4068800000000001,0.41034000000000004,1.4655,88.74,27.78,92.9866442023,127.9
2020-03-16 23:30:00,86.68016,26.82463,90.7359405763,1.25016,0.36463,1.30225,85.43,26.46,89.4338666278,132.76,92.63016,36.67463,99.626176416,1.25016,0.36463,1.30225,91.38,36.31,98.329652191,132.55,1.25016,0.36463,1.30225,1.25016,0.36463,1.30225,0.0,0.0,0.0,128.51,84.68016,26.75463,88.8061919241,1.25016,0.36463,1.30225,83.43,26.39,87.5042684673,128.51
2020-03-17 00:00:00,82.18856,27.93458,86.8061066668,1.07856,0.31458,1.1235,81.11,27.62,85.6837003169,132.68,87.83856,37.84458,95.6442620247,1.07856,0.31458,1.1235,86.76,37.53,94.5293525843,132.46,1.07856,0.31458,1.1235,1.07856,0.31458,1.1235,0.0,0.0,0.0,128.42,80.29856,25.48458,84.2456085256,1.07856,0.31458,1.1235,79.22,25.17,83.1224235691,128.42
2020-03-17 00:30:00,80.76024,28.31882,85.5813760759,1.23024,0.35882000000000003,1.2815,79.53,27.96,84.3017348576,132.54,86.32024,38.24882,94.4148085051,1.23024,0.35882000000000003,1.2815,85.09,37.89,93.144834532,132.31,1.23024,0.35882000000000003,1.2815,1.23024,0.35882000000000003,1.2815,0.0,0.0,0.0,128.28,78.95024,25.15882,82.8619733041,1.23024,0.35882000000000003,1.2815,77.72,24.8,81.5808703067,128.28
2020-03-17 01:00:00,83.05432,28.01876,87.6531287667,1.26432,0.36876000000000003,1.317,81.79,27.65,86.3372839508,132.22,88.74432,37.88876,96.4941058646,1.26432,0.36876000000000003,1.317,87.48,37.52,95.1866629313,131.99,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,127.99,81.16432,25.18876,84.9830599084,1.26432,0.36876000000000003,1.317,79.9,24.82,83.6662560415,127.99
2020-03-17 01:30:00,83.40784,28.59187,88.1723471592,1.13784,0.33187000000000005,1.18525,82.27,28.26,86.9883929039,133.23,89.11784,38.60187,97.1189671164,1.13784,0.33187000000000005,1.18525,87.98,38.27,95.9430732257,132.99,1.13784,0.33187000000000005,1.18525,1.13784,0.33187000000000005,1.18525,0.0,0.0,0.0,128.95,81.50784,25.261870000000002,85.332819345,1.13784,0.33187000000000005,1.18525,80.37,24.93,84.1477379375,128.95
2020-03-17 02:00:00,81.29864,29.00127,86.3165252282,1.23864,0.36127000000000004,1.29025,80.06,28.64,85.0285434428,133.66,86.87864,39.09127,95.2681766303,1.23864,0.36127000000000004,1.29025,85.64,38.73,93.9905447372,133.44,1.23864,0.36127000000000004,1.29025,1.23864,0.36127000000000004,1.29025,0.0,0.0,0.0,129.37,79.45864,25.30127,83.389626059,1.23864,0.36127000000000004,1.29025,78.22,24.94,82.0997685746,129.37
2020-03-17 02:30:00,80.08736,29.51923,85.3543799202,1.19736,0.34923000000000004,1.24725,78.89,29.17,84.1101717987,133.86,85.59736,39.65923,94.3385528995,1.19736,0.34923000000000004,1.24725,84.4,39.31,93.1055105781,133.64,1.19736,0.34923000000000004,1.24725,1.19736,0.34923000000000004,1.24725,0.0,0.0,0.0,129.57,78.30736,24.92923,82.1797367881,1.19736,0.34923000000000004,1.24725,77.11,24.58,80.932864153,129.57
2020-03-17 03:00:00,78.174,30.312,83.84504529189999,1.344,0.392,1.4,76.83,29.92,82.4503201934,134.12,83.544,40.522,92.8527458937,1.344,0.392,1.4,82.2,40.13,91.4727112313,133.89,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0,129.82,76.444,24.502,80.274735378,1.344,0.392,1.4,75.1,24.11,78.8752312199,129.82
2020-03-17 03:30:00,76.65608,30.77094,82.6014851528,1.3060800000000001,0.38094000000000006,1.3605,75.35,30.39,81.247612888,133.96,81.92608,40.99094,91.6086226632,1.3060800000000001,0.38094000000000006,1.3605,80.62,40.61,90.2704630541,133.74,1.3060800000000001,0.38094000000000006,1.3605,1.3060800000000001,0.38094000000000006,1.3605,0.0,0.0,0.0,129.67,74.97608,23.93094,78.702620423,1.3060800000000001,0.38094000000000006,1.3605,73.67,23.55,77.3425587888,129.67
2020-03-17 04:00:00,75.94536,30.64073,81.8935408959,1.30536,0.38073,1.35975,74.64,30.26,80.5406555722,134.38,81.16536,40.92073,90.8973146339,1.30536,0.38073,1.35975,79.86,40.54,89.5606565407,134.16,1.30536,0.38073,1.35975,1.30536,0.38073,1.35975,0.0,0.0,0.0,130.06,74.30536,24.44073,78.2217093118,1.30536,0.38073,1.35975,73.0,24.06,76.8627582123,130.06
2020-03-17 04:30:00,76.19952,30.55736,82.0982283512,1.25952,0.36736,1.312,74.94,30.19,80.7925720596,134.26,81.42952,40.78736,91.0734619041,1.25952,0.36736,1.312,80.17,40.42,89.7831014167,134.03,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,129.95,74.52952,24.31736,78.3963222913,1.25952,0.36736,1.312,73.27,23.95,77.0849881624,129.95
2020-03-17 05:00:00,76.958,29.639,82.4682004472,1.1280000000000001,0.329,1.175,75.83,29.31,81.2973861818,134.0,82.268,39.819,91.3979025197,1.1280000000000001,0.329,1.175,81.14,39.49,90.239457556,133.78,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,129.7,75.278,25.009,79.3235612224,1.1280000000000001,0.329,1.175,74.15,24.68,78.1493755573,129.7
2020-03-17 05:30:00,80.13608,28.47594,85.0451084816,1.18608,0.34594,1.2355,78.95,28.13,83.8116901154,133.41,85.63608,38.51594,93.8989660851,1.18608,0.34594,1.2355,84.45,38.17,92.6755167237,133.18,1.18608,0.34594,1.2355,1.18608,0.34594,1.2355,0.0,0.0,0.0,129.13,78.34608,25.66594,82.4430029017,1.18608,0.34594,1.2355,77.16,25.32,81.2081769282,129.13
2020-03-17 06:00:00,85.5208,26.1569,89.431485788,1.1208,0.3269,1.1675,84.4,25.83,88.2640861279,132.56,91.3608,35.9569,98.1819455615,1.1208,0.3269,1.1675,90.24,35.63,97.0193511625,132.34,1.1208,0.3269,1.1675,1.1208,0.3269,1.1675,0.0,0.0,0.0,128.32,83.5508,27.1469,87.8503862271,1.1208,0.3269,1.1675,82.43,26.82,86.6834315195,128.32
2020-03-17 06:30:00,96.92608,19.72594,98.9129804073,1.18608,0.34594,1.2355,95.74,19.38,97.6817895004,131.82,103.51608,29.06594,107.5193363384,1.18608,0.34594,1.2355,102.33,28.72,106.2838995333,131.61,1.18608,0.34594,1.2355,1.18608,0.34594,1.2355,0.0,0.0,0.0,127.61,94.60608,32.78594,100.1260617155,1.18608,0.34594,1.2355,93.42,32.44,98.8921129312,127.61
2020-03-17 07:00:00,106.4424,15.1207,107.5110230918,1.4424000000000001,0.4207,1.5025,105.0,14.7,106.0240067155,131.32,113.6524,24.1307,116.1858799866,1.4424000000000001,0.4207,1.5025,112.21,23.71,114.6876113623,131.11,1.4424000000000001,0.4207,1.5025,1.4424000000000001,0.4207,1.5025,0.0,0.0,0.0,127.14,103.8224,36.9907,110.215255878,1.4424000000000001,0.4207,1.5025,102.38,36.57,108.7153590805,127.14
2020-03-17 07:30:00,115.85952,10.03611,116.2933870801,2.00952,0.58611,2.09325,113.85,9.45,114.2415204731,130.19,123.63952,18.61611,125.0331574318,2.00952,0.58611,2.09325,121.63,18.03,122.9590899446,129.99,2.00952,0.58611,2.09325,2.00952,0.58611,2.09325,0.0,0.0,0.0,126.05,112.92952,41.35611,120.2638945061,2.00952,0.58611,2.09325,110.92,40.77,118.1754598045,126.05
2020-03-17 08:00:00,120.83376,6.37443,121.0017806215,2.72376,0.7944300000000001,2.83725,118.11,5.58,118.2417375549,129.5,128.93376,14.61443,129.7593774336,2.72376,0.7944300000000001,2.83725,126.21,13.82,126.9643906771,129.29,2.72376,0.7944300000000001,2.83725,2.72376,0.7944300000000001,2.83725,0.0,0.0,0.0,125.38,117.77376,44.71443,125.9763422027,2.72376,0.7944300000000001,2.83725,115.05,43.92,123.1481583297,125.38
2020-03-17 08:30:00,122.17976,4.34368,122.2569478991,3.98976,1.16368,4.156,118.19,3.18,118.2327725294,129.32,130.27976,12.423680000000001,130.870790058,3.98976,1.16368,4.156,126.29,11.26,126.7909764139,129.13,3.98976,1.16368,4.156,3.98976,1.16368,4.156,0.0,0.0,0.0,125.2,119.12976,47.29368,128.1740686941,3.98976,1.16368,4.156,115.14,46.13,124.0370771181,125.2
2020-03-17 09:00:00,122.54776,3.83143,122.6076397981,3.94776,1.15143,4.11225,118.6,2.68,118.6302760681,130.38,130.65776,11.99143,131.2068772651,3.94776,1.15143,4.11225,126.71,10.84,127.1728339702,130.19,3.94776,1.15143,4.11225,3.94776,1.15143,4.11225,0.0,0.0,0.0,126.23,119.47776,48.60143,128.9846275052,3.94776,1.15143,4.11225,115.53,47.45,124.8946892386,126.23
2020-03-17 09:30:00,125.3172,2.41085,125.3403877988,3.8772,1.1308500000000001,4.03875,121.44,1.28,121.4467455307,129.83,133.6572,10.42085,134.0628256698,3.8772,1.1308500000000001,4.03875,129.78,9.29,130.1120766878,129.63,3.8772,1.1308500000000001,4.03875,3.8772,1.1308500000000001,4.03875,0.0,0.0,0.0,125.7,122.1672,49.44085,131.7923457738,3.8772,1.1308500000000001,4.03875,118.29,48.31,127.7747244176,125.7
2020-03-17 10:00:00,127.16992,1.11331,127.1747931469,3.43992,1.00331,3.58325,123.73,0.11,123.7300488968,129.67,135.62992,8.88331,135.9205223495,3.43992,1.00331,3.58325,132.19,7.88,132.4246597126,129.47,3.43992,1.00331,3.58325,3.43992,1.00331,3.58325,0.0,0.0,0.0,125.53,123.91992,50.55331,133.8349122044,3.43992,1.00331,3.58325,120.48,49.55,130.2713817383,125.53
2020-03-17 10:30:00,126.90272,1.6162100000000001,126.9130114612,3.79272,1.10621,3.95075,123.11,0.51,123.1110563678,130.17,135.33272,9.42621,135.6606005352,3.79272,1.10621,3.95075,131.54,8.32,131.8028603635,129.96,3.79272,1.10621,3.95075,3.79272,1.10621,3.95075,0.0,0.0,0.0,126.0,123.70272,50.64621,133.668999857,3.79272,1.10621,3.95075,119.91,49.54,129.740586171,126.0
2020-03-17 11:00:00,129.16256,1.89033,129.1763920121,3.53256,1.03033,3.6797500000000003,125.63,0.86,125.63294353,130.0,137.76256,8.09033,137.9999144103,3.53256,1.03033,3.6797500000000003,134.23,7.06,134.4155366764,129.79,3.53256,1.03033,3.6797500000000003,3.53256,1.03033,3.6797500000000003,0.0,0.0,0.0,125.81,125.86256,51.53033,136.0027901172,3.53256,1.03033,3.6797500000000003,122.33,50.5,132.3437905608,125.81
2020-03-17 11:30:00,127.69616,2.15388,127.7143236986,4.91616,1.43388,5.121,122.78,0.72,122.7821110749,130.0,136.11616,8.62388,136.3890769798,4.91616,1.43388,5.121,131.2,7.19,131.3968648789,129.79,4.91616,1.43388,5.121,4.91616,1.43388,5.121,0.0,0.0,0.0,125.78,124.49616,51.79388,134.8402753639,4.91616,1.43388,5.121,119.58,50.36,129.7517090446,125.78
2020-03-17 12:00:00,128.66728,1.85254,128.6806156616,3.67728,1.07254,3.8305,124.99,0.78,124.992433771,129.66,137.19728,8.16254,137.4398803064,3.67728,1.07254,3.8305,133.52,7.09,133.7081093277,129.45,3.67728,1.07254,3.8305,3.67728,1.07254,3.8305,0.0,0.0,0.0,125.47,125.38728,51.22254,135.4463679463,3.67728,1.07254,3.8305,121.71,50.15,131.6371778792,125.47
2020-03-17 12:30:00,131.27344,2.31767,131.2938979681,3.28344,0.9576700000000001,3.4202500000000002,127.99,1.3599999999999999,127.9972253606,129.45,140.04344,7.42767,140.2402772696,3.28344,0.9576700000000001,3.4202500000000002,136.76,6.47,136.9129595765,129.24,3.28344,0.9576700000000001,3.4202500000000002,3.28344,0.9576700000000001,3.4202500000000002,0.0,0.0,0.0,125.27,127.91344,51.49767,137.8907471445,3.28344,0.9576700000000001,3.4202500000000002,124.63,50.54,134.4876518495,125.27
2020-03-17 13:00:00,128.41848,1.53289,128.427628481,3.91848,1.14289,4.08175,124.5,0.39,124.5006108419,129.71,136.95848,9.10289,137.2606566,3.91848,1.14289,4.08175,133.04,7.96,133.2779171506,129.5,3.91848,1.14289,4.08175,3.91848,1.14289,4.08175,0.0,0.0,0.0,125.52,125.16848,50.65289,135.0291214919,3.91848,1.14289,4.08175,121.25,49.51,130.9687084765,125.52
2020-03-17 13:30:00,126.02856,2.5583299999999998,126.0545238699,5.30856,1.54833,5.52975,120.72,1.01,120.7242249923,129.87,134.31856,10.58833,134.7352525981,5.30856,1.54833,5.52975,129.01,9.04,129.3263379981,129.66,5.30856,1.54833,5.52975,5.30856,1.54833,5.52975,0.0,0.0,0.0,125.69,122.88856,50.25833,132.7685878258,5.30856,1.54833,5.52975,117.58,48.71,127.2702655768,125.69
2020-03-17 14:00:00,125.48216,2.17188,125.500954343,5.01216,1.46188,5.221,120.47,0.71,120.472092204,130.27,133.75216,10.21188,134.1414283426,5.01216,1.46188,5.221,128.74,8.75,129.0370105822,130.06,5.01216,1.46188,5.221,5.01216,1.46188,5.221,0.0,0.0,0.0,126.08,122.36216,50.68188,132.4430109904,5.01216,1.46188,5.221,117.35,49.22,127.2541979661,126.08
2020-03-17 14:30:00,124.20224,2.5773200000000003,124.2289780985,4.00224,1.1673200000000001,4.169,120.2,1.4100000000000001,120.2082696822,130.67,132.45224,10.70732,132.8843203038,4.00224,1.1673200000000001,4.169,128.45,9.54,128.8037813886,130.46,4.00224,1.1673200000000001,4.169,4.00224,1.1673200000000001,4.169,0.0,0.0,0.0,126.47,121.10224,50.03732,131.0323850268,4.00224,1.1673200000000001,4.169,117.1,48.87,126.8884821408,126.47
2020-03-17 15:00:00,124.9664,2.33895,124.9882867154,3.5964,1.04895,3.74625,121.37,1.29,121.3768552896,131.12,133.2764,10.51895,133.6908639588,3.5964,1.04895,3.74625,129.68,9.47,130.0253179192,130.91,3.5964,1.04895,3.74625,3.5964,1.04895,3.74625,0.0,0.0,0.0,126.91,121.8264,50.39895,131.8397735817,3.5964,1.04895,3.74625,118.23,49.35,128.1161793061,126.91
2020-03-17 15:30:00,125.68856,2.9308300000000003,125.7227261849,2.84856,0.8308300000000001,2.96725,122.84,2.1,122.8579488678,131.21,134.10856,11.16083,134.5721739126,2.84856,0.8308300000000001,2.96725,131.26,10.33,131.6658516852,130.99,2.84856,0.8308300000000001,2.96725,2.84856,0.8308300000000001,2.96725,0.0,0.0,0.0,127.02,122.50856,49.41083,132.0976055595,2.84856,0.8308300000000001,2.96725,119.66,48.58,129.145390936,127.02
2020-03-17 16:00:00,129.11064,2.17102,129.1288917673,2.54064,0.74102,2.6465,126.57,1.43,126.5780778808,130.7,137.76064,10.32102,138.1467241271,2.54064,0.74102,2.6465,135.22,9.58,135.5589347848,130.49,2.54064,0.74102,2.6465,2.54064,0.74102,2.6465,0.0,0.0,0.0,126.54,125.81064,49.63102,135.2462764125,2.54064,0.74102,2.6465,123.27,48.89,132.61117977,126.54
2020-03-17 16:30:00,129.7452,5.3236,129.8543708929,6.3552,1.8536000000000001,6.62,123.39,3.47,123.4387823984,131.25,138.1952,13.6636,138.8690291894,6.3552,1.8536000000000001,6.62,131.84,11.81,132.3679028315,131.03,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62,0.0,0.0,0.0,127.08,126.5252,49.2036,135.7557383244,6.3552,1.8536000000000001,6.62,120.17,47.35,129.162112866,127.08
2020-03-17 17:00:00,129.37784,7.16062,129.5758463675,6.44784,1.88062,6.7165,122.93,5.28,123.0433391127,131.37,137.77784,15.63062,138.6616366435,6.44784,1.88062,6.7165,131.33,13.75,132.0478375438,131.15,6.44784,1.88062,6.7165,6.44784,1.88062,6.7165,0.0,0.0,0.0,127.21,126.16784,47.51062,134.8168493292,6.44784,1.88062,6.7165,119.72,45.63,128.1209401308,127.21
2020-03-17 17:30:00,128.5744,8.8342,128.8775365415,6.0144,1.7542,6.265,122.56,7.08,122.7643270661,131.25,137.5644,17.4642,138.6685343869,6.0144,1.7542,6.265,131.55,15.71,132.4847410082,131.04,6.0144,1.7542,6.265,6.0144,1.7542,6.265,0.0,0.0,0.0,127.11,125.3844,45.5142,133.3896179056,6.0144,1.7542,6.265,119.37,43.76,127.1382495554,127.11
2020-03-17 18:00:00,129.4876,8.98305,129.7988202607,5.9076,1.7230500000000002,6.15375,123.58,7.26,123.7930692729,130.85,137.9276,17.52305,139.0362547074,5.9076,1.7230500000000002,6.15375,132.02,15.8,132.9621013673,130.63,5.9076,1.7230500000000002,6.15375,5.9076,1.7230500000000002,6.15375,0.0,0.0,0.0,126.72,126.2376,45.10305,134.0530371646,5.9076,1.7230500000000002,6.15375,120.33,43.38,127.9106457649,126.72
2020-03-17 18:30:00,131.79104,8.90447,132.0915130138,5.74104,1.67447,5.98025,126.05,7.23,126.2571795978,130.48,140.42104,17.41447,141.4967569949,5.74104,1.67447,5.98025,134.68,15.74,135.5966445013,130.25,5.74104,1.67447,5.98025,5.74104,1.67447,5.98025,0.0,0.0,0.0,126.36,128.48104,44.73447,136.0461335197,5.74104,1.67447,5.98025,122.74,43.06,130.0740988821,126.36
2020-03-17 19:00:00,133.5156,8.13205,133.763020602,5.5956,1.63205,5.82875,127.92,6.5,128.0850358161,130.19,142.2556,16.57205,143.2176266127,5.5956,1.63205,5.82875,136.66,14.94,137.4742128546,129.97,5.5956,1.63205,5.82875,5.5956,1.63205,5.82875,0.0,0.0,0.0,126.08,130.1356,45.20205,137.7624757021,5.5956,1.63205,5.82875,124.54,43.57,131.941488926,126.08
