Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-17 19:30:00,130.71984,9.41037,131.0581231102,5.58984,1.63037,5.82275,125.13,7.78,125.3716287682,130.79,139.27984,17.98037,140.4356348501,5.58984,1.63037,5.82275,133.69,16.35,134.6860742616,130.57,5.58984,1.63037,5.82275,5.58984,1.63037,5.82275,0.0,0.0,0.0,126.66,127.44984,44.40037,134.9624191105,5.58984,1.63037,5.82275,121.86,42.77,129.1477158141,126.66
2020-03-17 20:00:00,126.59504,12.01022,127.1634756408,5.55504,1.6202200000000002,5.7865,121.04,10.39,121.4851171955,131.68,134.86504,20.85022,136.4672513398,5.55504,1.6202200000000002,5.7865,129.31,19.23,130.7320503932,131.45,5.55504,1.6202200000000002,5.7865,5.55504,1.6202200000000002,5.7865,0.0,0.0,0.0,127.52,123.43504,42.53022,130.5566111426,5.55504,1.6202200000000002,5.7865,117.88,40.91,124.7770912468,127.52
2020-03-17 20:30:00,123.1712,10.90035,123.6525864653,1.9212,0.56035,2.00125,121.25,10.34,121.6900903936,130.45,131.4512,19.58035,132.9014976874,1.9212,0.56035,2.00125,129.53,19.02,130.9189875457,130.24,1.9212,0.56035,2.00125,1.9212,0.56035,2.00125,0.0,0.0,0.0,126.36,120.0112,40.60035,126.6928433084,1.9212,0.56035,2.00125,118.09,40.04,124.6934228418,126.36
2020-03-17 21:00:00,118.35368,12.19274,118.980067567,1.72368,0.5027400000000001,1.7955,116.63,11.69,117.2143890484,129.88,126.31368,20.87274,128.026626255,1.72368,0.5027400000000001,1.7955,124.59,20.37,126.2442275908,129.67,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,125.8,115.32368,38.82274,121.6830157,1.72368,0.5027400000000001,1.7955,113.6,38.32,119.8890420347,125.8
2020-03-17 21:30:00,112.58824,14.64532,113.5367657818,1.6982400000000002,0.49532000000000004,1.7690000000000001,110.89,14.15,111.7891524254,130.23,120.18824,23.51532,122.4670703046,1.6982400000000002,0.49532000000000004,1.7690000000000001,118.49,23.02,120.7054286269,130.02,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.0,0.0,0.0,126.13,109.74824,36.69532,115.7204506256,1.6982400000000002,0.49532000000000004,1.7690000000000001,108.05,36.2,113.9528082146,126.13
2020-03-17 22:00:00,105.15496,18.12728,106.7059693401,1.70496,0.49728000000000006,1.776,103.45,17.63,104.9415046585,130.63,112.22496,27.22728,115.4805889455,1.70496,0.49728000000000006,1.776,110.52,26.73,113.7064787072,130.4,1.70496,0.49728000000000006,1.776,1.70496,0.49728000000000006,1.776,0.0,0.0,0.0,126.5,102.53496,33.60728,107.9021190302,1.70496,0.49728000000000006,1.776,100.83,33.11,106.1270983303,126.5
2020-03-17 22:30:00,96.73216,22.59938,99.3370160346,1.71216,0.49938000000000005,1.7835,95.02,22.1,97.5561909876,132.49,103.25216,32.17938,108.1504555786,1.71216,0.49938000000000005,1.7835,101.54,31.68,106.3672600004,132.25,1.71216,0.49938000000000005,1.7835,1.71216,0.49938000000000005,1.7835,0.0,0.0,0.0,128.26,94.41216,30.82938,99.31820894,1.71216,0.49938000000000005,1.7835,92.7,30.33,97.5356288748,128.26
2020-03-17 23:00:00,90.02896,24.55053,93.3163552758,1.8189600000000001,0.5305300000000001,1.8947500000000002,88.21,24.02,91.4219038305,132.54,96.10896,34.24053,102.026202943,1.8189600000000001,0.5305300000000001,1.8947500000000002,94.29,33.71,100.1347502119,132.25,1.8189600000000001,0.5305300000000001,1.8947500000000002,1.8189600000000001,0.5305300000000001,1.8947500000000002,0.0,0.0,0.0,128.31,87.91896,29.08053,92.6035677097,1.8189600000000001,0.5305300000000001,1.8947500000000002,86.1,28.55,90.7100463014,128.31
2020-03-17 23:30:00,84.71824,25.94907,88.603241603,1.60824,0.46907000000000004,1.6752500000000001,83.11,25.48,86.9281456146,133.08,90.48824,35.77907,97.3050020727,1.60824,0.46907000000000004,1.6752500000000001,88.88,35.31,95.6370770151,132.83,1.60824,0.46907000000000004,1.6752500000000001,1.60824,0.46907000000000004,1.6752500000000001,0.0,0.0,0.0,128.82,82.80824,28.01907,87.4200943466,1.60824,0.46907000000000004,1.6752500000000001,81.2,27.55,85.7463847634,128.82
2020-03-18 00:00:00,80.61176,27.45718,85.1595712991,1.60176,0.46718000000000004,1.6684999999999999,79.01,26.99,83.4927553743,133.74,86.09176,37.42718,93.8753692011,1.60176,0.46718000000000004,1.6684999999999999,84.49,36.96,92.2203974184,133.49,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,129.46,78.81176,27.02718,83.3172369504,1.60176,0.46718000000000004,1.6684999999999999,77.21,26.56,81.650582974,129.46
2020-03-18 00:30:00,78.69736,28.10298,83.564657337,1.5873599999999999,0.46298000000000006,1.6535000000000002,77.11,27.64,81.9141117269,133.87,84.07736,38.14298,92.3249120652,1.5873599999999999,0.46298000000000006,1.6535000000000002,82.49,37.68,90.6883812845,133.63,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.0,0.0,0.0,129.59,76.96736,26.61298,81.4384749971,1.5873599999999999,0.46298000000000006,1.6535000000000002,75.38,26.15,79.7870095943,129.59
2020-03-18 01:00:00,81.00456,27.86508,85.6633026692,1.59456,0.46508000000000005,1.661,79.41,27.4,84.0042147752,133.59,86.52456,37.86508,94.4471480067,1.59456,0.46508000000000005,1.661,84.93,37.4,92.8001341594,133.36,1.59456,0.46508000000000005,1.661,1.59456,0.46508000000000005,1.661,0.0,0.0,0.0,129.34,79.19456,26.59508,83.5408679258,1.59456,0.46508000000000005,1.661,77.6,26.13,81.8812365564,129.34
2020-03-18 01:30:00,81.34032,28.20676,86.092212002,1.60032,0.46676000000000006,1.667,79.74,27.74,84.4273368051,133.96,86.88032,38.25676,94.9303412456,1.60032,0.46676000000000006,1.667,85.28,37.79,93.2778778704,133.72,1.60032,0.46676000000000006,1.667,1.60032,0.46676000000000006,1.667,0.0,0.0,0.0,129.7,79.52032,26.49676,83.8186111994,1.60032,0.46676000000000006,1.667,77.92,26.03,82.1528289227,129.7
2020-03-18 02:00:00,79.28328,28.58304,84.2782810883,1.55328,0.45304000000000005,1.6179999999999999,77.73,28.13,82.663473191,134.4,84.70328,38.71304,93.1307957058,1.55328,0.45304000000000005,1.6179999999999999,83.15,38.26,91.5300502567,134.16,1.55328,0.45304000000000005,1.6179999999999999,1.55328,0.45304000000000005,1.6179999999999999,0.0,0.0,0.0,130.11,77.53328,26.51304,81.9411422766,1.55328,0.45304000000000005,1.6179999999999999,75.98,26.06,80.3248653905,130.11
2020-03-18 02:30:00,77.74104,29.35947,83.1002273099,1.5410400000000002,0.44947000000000004,1.60525,76.2,28.91,81.4998656441,134.83,83.04104,39.57947,91.9910254849,1.5410400000000002,0.44947000000000004,1.60525,81.5,39.13,90.4068963077,134.58,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,130.53,76.04104,26.09947,80.3954109297,1.5410400000000002,0.44947000000000004,1.60525,74.5,25.65,78.7919570768,130.53
2020-03-18 03:00:00,75.99384,29.86862,81.6529128608,1.50384,0.43862,1.5665,74.49,29.43,80.0929772202,135.13,81.18384,40.15862,90.5733439675,1.50384,0.43862,1.5665,79.68,39.72,89.0313472885,134.88,1.50384,0.43862,1.5665,1.50384,0.43862,1.5665,0.0,0.0,0.0,130.81,74.36384,25.83862,78.7249324106,1.50384,0.43862,1.5665,72.86,25.4,77.1604795216,130.81
2020-03-18 03:30:00,75.06936,30.48398,81.0227242658,1.41936,0.41398,1.4785,73.65,30.07,79.5520420857,135.66,80.20936,40.85398,90.0143828144,1.41936,0.41398,1.4785,78.79,40.44,88.5621685597,135.42,1.41936,0.41398,1.4785,1.41936,0.41398,1.4785,0.0,0.0,0.0,131.34,73.45936,25.53398,77.7705709523,1.41936,0.41398,1.4785,72.04,25.12,76.2940102498,131.34
2020-03-18 04:00:00,73.75816,30.71488,79.8978724373,1.38816,0.40488,1.446,72.37,30.31,78.4609010909,135.42,78.80816,41.07488,88.8699715855,1.38816,0.40488,1.446,77.42,40.67,87.452303,135.18,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,131.12,72.17816,25.13488,76.4293724533,1.38816,0.40488,1.446,70.79,24.73,74.9853118951,131.12
2020-03-18 04:30:00,73.7088,30.1459,79.6351837083,1.2888,0.3759,1.3425,72.42,29.77,78.3001232438,135.37,78.7688,40.4759,88.5597105588,1.2888,0.3759,1.3425,77.48,40.1,87.241964673,135.12,1.2888,0.3759,1.3425,1.2888,0.3759,1.3425,0.0,0.0,0.0,131.05,72.1388,25.6659,76.5685633158,1.2888,0.3759,1.3425,70.85,25.29,75.2283630023,131.05
2020-03-18 05:00:00,74.23328,29.65554,79.9376689193,1.25328,0.36554000000000003,1.3054999999999999,72.98,29.29,78.6383144529,135.11,79.33328,39.92554,88.8133889673,1.25328,0.36554000000000003,1.3054999999999999,78.08,39.56,87.5298806123,134.86,1.25328,0.36554000000000003,1.3054999999999999,1.25328,0.36554000000000003,1.3054999999999999,0.0,0.0,0.0,130.8,72.64328,25.95554,77.1410149392,1.25328,0.36554000000000003,1.3054999999999999,71.39,25.59,75.8378546637,130.8
2020-03-18 05:30:00,77.28664,28.93527,82.5255994977,1.28664,0.37527000000000005,1.3402500000000002,76.0,28.56,81.1891224241,134.97,82.58664,39.14527,91.3942299593,1.28664,0.37527000000000005,1.3402500000000002,81.3,38.77,90.0710991384,134.72,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,130.66,75.60664,26.48527,80.1113820818,1.28664,0.37527000000000005,1.3402500000000002,74.32,26.11,78.7730569421,130.66
2020-03-18 06:00:00,82.14856,26.98708,86.4678460296,1.2585600000000001,0.36708,1.311,80.89,26.62,85.1575980169,134.35,87.78856,37.00708,95.2699073003,1.2585600000000001,0.36708,1.311,86.53,36.64,93.9677098795,134.1,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,130.07,80.29856,27.83708,84.9868328684,1.2585600000000001,0.36708,1.311,79.04,27.47,83.6774909997,130.07
2020-03-18 06:30:00,93.12232,20.81151,95.4195233202,1.10232,0.32151,1.14825,92.02,20.49,94.2736469009,132.65,99.49232,30.26151,103.9926955438,1.10232,0.32151,1.14825,98.39,29.94,102.8445219737,132.41,1.10232,0.32151,1.14825,1.10232,0.32151,1.14825,0.0,0.0,0.0,128.47,90.91232,32.26151,96.4668593625,1.10232,0.32151,1.14825,89.81,31.94,95.3205103847,128.47
2020-03-18 07:00:00,102.4724,15.2032,103.5940637875,1.1424,0.3332,1.19,101.33,14.87,102.415261558,131.69,109.4524,24.2132,112.0986481631,1.1424,0.3332,1.19,108.31,23.88,110.911273097,131.45,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,127.51,99.9724,37.0232,106.607683119,1.1424,0.3332,1.19,98.83,36.69,105.4207047975,127.51
2020-03-18 07:30:00,112.12272,10.05121,112.5723374665,1.03272,0.30121000000000003,1.07575,111.09,9.75,111.517041747,130.55,119.73272,18.64121,121.1751581343,1.03272,0.30121000000000003,1.07575,118.7,18.34,120.1084743055,130.33,1.03272,0.30121000000000003,1.07575,1.03272,0.30121000000000003,1.07575,0.0,0.0,0.0,126.43,109.27272,41.06121,116.7328158782,1.03272,0.30121000000000003,1.07575,108.24,40.76,115.6601711913,126.43
2020-03-18 08:00:00,118.47264,6.06452,118.6277574238,0.8726400000000001,0.25452,0.909,117.6,5.8100000000000005,117.7434333625,130.19,126.51264,14.38452,127.3277758205,0.8726400000000001,0.25452,0.909,125.64,14.13,126.4320627847,129.97,0.8726400000000001,0.25452,0.909,0.8726400000000001,0.25452,0.909,0.0,0.0,0.0,126.07,115.44264,44.55452,123.7421043243,0.8726400000000001,0.25452,0.909,114.57,44.3,122.8363744988,126.07
2020-03-18 08:30:00,123.34224,2.7648200000000003,123.3732239907,0.9422400000000001,0.27482,0.9815,122.4,2.49,122.4253245861,129.7,131.71224,10.82482,132.1563123496,0.9422400000000001,0.27482,0.9815,130.77,10.55,131.1948756621,129.49,0.9422400000000001,0.27482,0.9815,0.9422400000000001,0.27482,0.9815,0.0,0.0,0.0,125.61,120.15224,47.34482,129.1436903525,0.9422400000000001,0.27482,0.9815,119.21,47.07,128.1663333329,125.61
2020-03-18 09:00:00,124.91296,1.37878,124.920569204,1.33296,0.38878,1.3885,123.58,0.99,123.5839653839,129.45,133.34296,9.34878,133.670283418,1.33296,0.38878,1.3885,132.01,8.96,132.3137245338,129.23,1.33296,0.38878,1.3885,1.33296,0.38878,1.3885,0.0,0.0,0.0,125.35,121.67296,48.77878,131.0865308621,1.33296,0.38878,1.3885,120.34,48.39,129.7046942096,125.35
2020-03-18 09:30:00,128.15424,0.6033200000000001,128.1556601364,1.55424,0.45332000000000006,1.619,126.6,0.15,126.6000888625,129.49,136.80424,8.313320000000001,137.0565991531,1.55424,0.45332000000000006,1.619,135.25,7.86,135.478197877,129.28,1.55424,0.45332000000000006,1.619,1.55424,0.45332000000000006,1.619,0.0,0.0,0.0,125.4,124.81424,49.76332,134.368830181,1.55424,0.45332000000000006,1.619,123.26,49.31,132.7573112864,125.4
2020-03-18 10:00:00,129.39608,1.06219,129.4004395934,1.75608,0.51219,1.82925,127.64,0.55,127.6411849679,129.55,138.10608,7.83219,138.3279889725,1.75608,0.51219,1.82925,136.35,7.32,136.5463470767,129.33,1.75608,0.51219,1.82925,1.75608,0.51219,1.82925,0.0,0.0,0.0,125.45,126.03608,50.37219,135.7293298707,1.75608,0.51219,1.82925,124.28,49.86,133.9086927724,125.45
2020-03-18 10:30:00,130.06376,1.14318,130.0687838255,1.79376,0.5231800000000001,1.8685,128.27,0.62,128.2714983931,129.38,138.81376,7.73318,139.028997113,1.79376,0.5231800000000001,1.8685,137.02,7.21,137.209564171,129.17,1.79376,0.5231800000000001,1.8685,1.79376,0.5231800000000001,1.8685,0.0,0.0,0.0,125.3,126.66376,50.37318,136.3127483424,1.79376,0.5231800000000001,1.8685,124.87,49.85,134.452740396,125.3
2020-03-18 11:00:00,131.9016,5.29505,132.0078393015,1.7316,0.50505,1.80375,130.17,4.79,130.2581014755,129.1,140.9416,4.60505,141.0168113952,1.7316,0.50505,1.80375,139.21,4.1,139.2703633226,128.89,1.7316,0.50505,1.80375,1.7316,0.50505,1.80375,0.0,0.0,0.0,125.03,129.3316,47.32505,137.7182744448,1.7316,0.50505,1.80375,127.6,46.82,135.9186241837,125.03
2020-03-18 11:30:00,132.76072,9.24396,133.0821534669,1.83072,0.53396,1.907,130.93,8.71,131.2193926217,130.02,142.11072,1.74396,142.1214203961,1.83072,0.53396,1.907,140.28,1.21,140.2852183945,129.81,1.83072,0.53396,1.907,1.83072,0.53396,1.907,0.0,0.0,0.0,125.9,131.55072,41.22396,137.8586479355,1.83072,0.53396,1.907,129.72,40.69,135.952030143,125.9
2020-03-18 12:00:00,133.48576,9.31793,133.8105823254,2.25576,0.65793,2.3497500000000002,131.23,8.66,131.5154306536,130.21,142.83576,1.79793,142.8470751785,2.25576,0.65793,2.3497500000000002,140.58,1.1400000000000001,140.5846222031,129.99,2.25576,0.65793,2.3497500000000002,2.25576,0.65793,2.3497500000000002,0.0,0.0,0.0,126.09,132.25576,41.36793,138.57449868449999,2.25576,0.65793,2.3497500000000002,130.0,40.71,136.2251962744,126.09
2020-03-18 12:30:00,134.73024,9.53007,135.0668716032,2.40024,0.7000700000000001,2.5002500000000003,132.33,8.83,132.6242730423,130.1,144.18024,2.03007,144.1945310706,2.40024,0.7000700000000001,2.5002500000000003,141.78,1.33,141.7862380487,129.88,2.40024,0.7000700000000001,2.5002500000000003,2.40024,0.7000700000000001,2.5002500000000003,0.0,0.0,0.0,125.99,133.50024,41.51007,139.8048639764,2.40024,0.7000700000000001,2.5002500000000003,131.1,40.81,137.3050111977,125.99
2020-03-18 13:00:00,133.73792,8.33731,133.9975446938,2.04792,0.59731,2.13325,131.69,7.74,131.9172608115,130.45,143.13792,0.9173100000000001,143.1408592945,2.04792,0.59731,2.13325,141.09,0.32,141.0903628885,130.23,2.04792,0.59731,2.13325,2.04792,0.59731,2.13325,0.0,0.0,0.0,126.32,132.51792,40.50731,138.5707086096,2.04792,0.59731,2.13325,130.47,39.91,136.4376377691,126.32
2020-03-18 13:30:00,133.62328,7.89804,133.8564902939,2.63328,0.7680400000000001,2.743,130.99,7.13,131.1839052628,130.72,142.97328,1.3680400000000001,142.9798248964,2.63328,0.7680400000000001,2.743,140.34,0.6000000000000001,140.3412825935,130.49,2.63328,0.7680400000000001,2.743,2.63328,0.7680400000000001,2.743,0.0,0.0,0.0,126.58,132.40328,40.19804,138.3709180955,2.63328,0.7680400000000001,2.743,129.77,39.43,135.6280863243,126.58
2020-03-18 14:00:00,132.06728,7.52379,132.2814191886,2.92728,0.85379,3.04925,129.14,6.67,129.3121359347,130.83,141.26728,1.89379,141.2799732417,2.92728,0.85379,3.04925,138.34,1.04,138.343909154,130.61,2.92728,0.85379,3.04925,2.92728,0.85379,3.04925,0.0,0.0,0.0,126.68,130.88728,39.90379,136.8349097349,2.92728,0.85379,3.04925,127.96,39.05,133.7858890167,126.68
2020-03-18 14:30:00,130.45632,6.72726,130.6296576396,2.59632,0.75726,2.7045,127.86,5.97,127.9992988262,130.94,139.57632,2.56726,139.5999281112,2.59632,0.75726,2.7045,136.98,1.81,136.9919577931,130.72,2.59632,0.75726,2.7045,2.59632,0.75726,2.7045,0.0,0.0,0.0,126.78,129.28632,39.20726,135.1005617155,2.59632,0.75726,2.7045,126.69,38.45,132.3962182239,126.78
2020-03-18 15:00:00,129.60272,5.56371,129.7220871724,2.17272,0.6337100000000001,2.26325,127.43,4.93,127.5253300329,131.52,138.69272,3.60371,138.7395304402,2.17272,0.6337100000000001,2.26325,136.52,2.9699999999999998,136.5523024339,131.29,2.17272,0.6337100000000001,2.26325,2.17272,0.6337100000000001,2.26325,0.0,0.0,0.0,127.33,128.42272,38.32371,134.0190350673,2.17272,0.6337100000000001,2.26325,126.25,37.69,131.7558294726,127.33
2020-03-18 15:30:00,129.78744,5.29467,129.8953929597,2.10744,0.61467,2.19525,127.68,4.68,127.7657418873,132.05,138.91744,3.93467,138.9731512349,2.10744,0.61467,2.19525,136.81,3.32,136.850277676,131.83,2.10744,0.61467,2.19525,2.10744,0.61467,2.19525,0.0,0.0,0.0,127.85,128.62744,38.34467,134.221205621,2.10744,0.61467,2.19525,126.52,37.73,132.0259947889,127.85
2020-03-18 16:00:00,132.59448,5.83464,132.7227906217,2.00448,0.58464,2.088,130.59,5.25,130.6954880629,131.85,141.90448,3.2746399999999998,141.9422583701,2.00448,0.58464,2.088,139.9,2.69,139.925859297,131.63,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0.0,0.0,0.0,127.67,131.37448,38.77464,136.9771028399,2.00448,0.58464,2.088,129.37,38.19,134.8891137194,127.67
2020-03-18 16:30:00,133.16376,4.73693,133.2479849122,5.3037600000000005,1.5469300000000001,5.52475,127.86,3.19,127.8997877246,131.99,142.28376,6.45693,142.4301944981,5.3037600000000005,1.5469300000000001,5.52475,136.98,4.91,137.0679703651,131.76,5.3037600000000005,1.5469300000000001,5.52475,5.3037600000000005,1.5469300000000001,5.52475,0.0,0.0,0.0,127.8,131.98376,37.74693,137.2754298051,5.3037600000000005,1.5469300000000001,5.52475,126.68,36.2,131.7507586316,127.8
2020-03-18 17:00:00,132.92704,3.24747,132.9667026912,5.23704,1.52747,5.45525,127.69,1.72,127.7015837803,132.21,142.03704,8.02747,142.2637023508,5.23704,1.52747,5.45525,136.8,6.5,136.9543354553,131.99,5.23704,1.52747,5.45525,5.23704,1.52747,5.45525,0.0,0.0,0.0,128.03,131.76704,36.43747,136.7122600587,5.23704,1.52747,5.45525,126.53,34.91,131.2575674009,128.03
2020-03-18 17:30:00,132.64768,1.86349,132.6607688971,4.77768,1.39349,4.97675,127.87,0.47000000000000003,127.870863765,132.32,141.77768,9.74349,142.1120900682,4.77768,1.39349,4.97675,137.0,8.35,137.2542258002,132.09,4.77768,1.39349,4.97675,4.77768,1.39349,4.97675,0.0,0.0,0.0,128.14,131.46768,34.60349,135.9454022936,4.77768,1.39349,4.97675,126.69,33.21,130.970455447,128.14
2020-03-18 18:00:00,132.14376,2.8206800000000003,132.1738610414,4.73376,1.38068,4.931,127.41,1.44,127.418137249,132.56,141.25376,11.30068,141.7050813577,4.73376,1.38068,4.931,136.52,9.92,136.8799357101,132.34,4.73376,1.38068,4.931,4.73376,1.38068,4.931,0.0,0.0,0.0,128.37,130.97376,33.30068,135.1408935038,4.73376,1.38068,4.931,126.24,31.92,130.2129947432,128.37
2020-03-18 18:30:00,133.3776,3.13805,133.4145102287,4.5876,1.33805,4.7787500000000005,128.79,1.8,128.8025780022,132.11,142.5776,11.58805,143.0477365237,4.5876,1.33805,4.7787500000000005,137.99,10.25,138.3701651369,131.89,4.5876,1.33805,4.7787500000000005,4.5876,1.33805,4.7787500000000005,0.0,0.0,0.0,127.95,132.1976,32.70805,136.183780167,4.5876,1.33805,4.7787500000000005,127.61,31.37,131.4092424451,127.95
2020-03-18 19:00:00,134.2488,3.02215,134.2828123479,4.4988,1.31215,4.68625,129.75,1.71,129.7612677188,131.91,143.5188,11.46215,143.9757855893,4.4988,1.31215,4.68625,139.02,10.15,139.3900387402,131.68,4.4988,1.31215,4.68625,4.4988,1.31215,4.68625,0.0,0.0,0.0,127.74,133.0488,32.65215,136.9968834721,4.4988,1.31215,4.68625,128.55,31.34,132.3151469031,127.74
2020-03-18 19:30:00,131.14376,4.74068,131.2294168005,4.49376,1.31068,4.681,126.65,3.43,126.6964379925,132.47,140.15376,13.34068,140.7872515003,4.49376,1.31068,4.681,135.66,12.03,136.1923511068,132.24,4.49376,1.31068,4.681,4.49376,1.31068,4.681,0.0,0.0,0.0,128.28,129.95376,31.23068,133.6537882419,4.49376,1.31068,4.681,125.46,29.92,128.9783625264,128.28
2020-03-18 20:00:00,126.50104,6.64572,126.6754858503,4.51104,1.31572,4.699,121.99,5.33,122.1063839445,132.72,135.23104,15.38572,136.1034700491,4.51104,1.31572,4.699,130.72,14.07,131.4750291881,132.5,4.51104,1.31572,4.699,4.51104,1.31572,4.699,0.0,0.0,0.0,128.52,125.39104,29.53572,128.8226364743,4.51104,1.31572,4.699,120.88,28.22,124.1303460077,128.52
2020-03-18 20:30:00,123.8048,5.7964,123.9404161523,0.8448,0.2464,0.88,122.96,5.55,123.085190417,132.17,132.5848,14.4964,133.3749406898,0.8448,0.2464,0.88,131.74,14.25,132.5084529379,131.94,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0.0,0.0,0.0,128.0,122.6948,27.9364,125.8350364247,0.8448,0.2464,0.88,121.85,27.69,124.9566268751,128.0
2020-03-18 21:00:00,118.07968,7.63699,118.3263894707,0.7096800000000001,0.20699,0.7392500000000001,117.37,7.43,117.6049395221,132.17,126.44968,16.46699,127.5173844296,0.7096800000000001,0.20699,0.7392500000000001,125.74,16.26,126.7869677845,131.94,0.7096800000000001,0.20699,0.7392500000000001,0.7096800000000001,0.20699,0.7392500000000001,0.0,0.0,0.0,128.0,117.01968,26.13699,119.9030764975,0.7096800000000001,0.20699,0.7392500000000001,116.31,25.93,119.1653515079,128.0
2020-03-18 21:30:00,112.69672,10.45446,113.1805921201,0.6667200000000001,0.19446000000000002,0.6945,112.03,10.26,112.4988377718,132.58,120.70672,19.49446,122.2707905587,0.6667200000000001,0.19446000000000002,0.6945,120.04,19.3,121.5816252565,132.36,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,128.38,111.71672,23.49446,114.1604799318,0.6667200000000001,0.19446000000000002,0.6945,111.05,23.3,113.4680241301,128.38
2020-03-18 22:00:00,105.11112,13.82991,106.0170456024,0.65112,0.18991000000000002,0.67825,104.46,13.64,105.346766443,132.47,112.58112,23.05991,114.9185277911,0.65112,0.18991000000000002,0.67825,111.93,22.87,114.2425568691,132.24,0.65112,0.18991000000000002,0.67825,0.65112,0.18991000000000002,0.67825,0.0,0.0,0.0,128.26,104.20112,20.14991,106.1314858195,0.65112,0.18991000000000002,0.67825,103.55,19.96,105.4561714647,128.26
2020-03-18 22:30:00,98.07848,16.44789,99.4480835641,0.6784800000000001,0.19789,0.7067500000000001,97.4,16.25,98.7462530935,133.3,105.05848,25.93789,108.2130230497,0.6784800000000001,0.19789,0.7067500000000001,104.38,25.74,107.5068928023,133.07,0.6784800000000001,0.19789,0.7067500000000001,0.6784800000000001,0.19789,0.7067500000000001,0.0,0.0,0.0,129.05,97.26848,18.01789,98.9232104289,0.6784800000000001,0.19789,0.7067500000000001,96.59,17.82,98.2200615964,129.05
2020-03-18 23:00:00,92.03376,18.75318,93.924942054,0.5937600000000001,0.17318,0.6185,91.44,18.58,93.3085740969,134.37,98.61376,28.48318,102.6448498672,0.5937600000000001,0.17318,0.6185,98.02,28.31,102.0263519881,134.14,0.5937600000000001,0.17318,0.6185,0.5937600000000001,0.17318,0.6185,0.0,0.0,0.0,130.07,91.29376,16.24318,92.7275121604,0.5937600000000001,0.17318,0.6185,90.7,16.07,92.1126207422,130.07
2020-03-18 23:30:00,85.85368,20.77649,88.3318566898,0.6736800000000001,0.19649000000000003,0.7017500000000001,85.18,20.58,87.630866708,134.76,92.00368,30.69649,96.9894408266,0.6736800000000001,0.19649000000000003,0.7017500000000001,91.33,30.5,96.2882074815,134.53,0.6736800000000001,0.19649000000000003,0.7017500000000001,0.6736800000000001,0.19649000000000003,0.7017500000000001,0.0,0.0,0.0,130.44,85.21368,14.51649,86.4413080712,0.6736800000000001,0.19649000000000003,0.7017500000000001,84.54,14.32,85.7442359579,130.44
2020-03-19 00:00:00,81.42952,21.91611,84.3272352503,0.56952,0.16611,0.59325,80.86,21.75,83.7341155086,135.03,87.29952,31.91611,92.9507626099,0.56952,0.16611,0.59325,86.73,31.75,92.3588403998,134.8,0.56952,0.16611,0.59325,0.56952,0.16611,0.59325,0.0,0.0,0.0,130.7,80.85952,13.52611,81.9830325516,0.56952,0.16611,0.59325,80.29,13.36,81.3939414207,130.7
2020-03-19 00:30:00,79.9264,22.5752,83.0534109595,0.5664,0.1652,0.59,79.36,22.41,82.4634325019,135.27,85.6864,32.6552,91.6979892473,0.5664,0.1652,0.59,85.12,32.49,91.1099034134,135.04,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,130.93,79.3564,12.9852,80.4117755058,0.5664,0.1652,0.59,78.79,12.82,79.8261642571,130.93
2020-03-19 01:00:00,81.8836,22.5573,84.933831494,0.5736,0.1673,0.5975,81.31,22.39,84.336399022,135.15,87.7836,32.6073,93.6439877528,0.5736,0.1673,0.5975,87.21,32.44,93.0480397429,134.92,0.5736,0.1673,0.5975,0.5736,0.1673,0.5975,0.0,0.0,0.0,130.83,81.2936,12.917300000000001,82.313462084,0.5736,0.1673,0.5975,80.72,12.75,81.7207495071,130.83
2020-03-19 01:30:00,82.224,22.70325,85.3007839153,0.594,0.17325000000000002,0.61875,81.63,22.53,84.6820984624,135.48,88.144,32.81325,94.053570435,0.594,0.17325000000000002,0.61875,87.55,32.64,93.4364602283,135.24,0.594,0.17325000000000002,0.61875,0.594,0.17325000000000002,0.61875,0.0,0.0,0.0,131.14,81.624,12.95325,82.6454116183,0.594,0.17325000000000002,0.61875,81.03,12.78,82.0316359705,131.14
2020-03-19 02:00:00,80.44496,23.11228,83.6992776325,0.6249600000000001,0.18228000000000003,0.651,79.82,22.93,83.0482829443,136.16,86.23496,33.30228,92.4419286871,0.6249600000000001,0.18228000000000003,0.651,85.61,33.12,91.7932813446,135.92,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,131.79,79.88496,12.93228,80.9249695718,0.6249600000000001,0.18228000000000003,0.651,79.26,12.75,80.2789517869,131.79
2020-03-19 02:30:00,78.88584,23.68962,82.3660964733,0.61584,0.17962,0.6415000000000001,78.27,23.51,81.7246168544,136.52,84.56584,33.97962,91.1372364638,0.61584,0.17962,0.6415000000000001,83.95,33.8,90.4988535839,136.28,0.61584,0.17962,0.6415000000000001,0.61584,0.17962,0.6415000000000001,0.0,0.0,0.0,132.14,78.33584,12.56962,79.337879827,0.61584,0.17962,0.6415000000000001,77.72,12.39,78.701400877,132.14
2020-03-19 03:00:00,77.16288,24.55584,80.9759181979,0.6028800000000001,0.17584000000000002,0.628,76.56,24.38,80.3481051426,136.89,82.72288,34.93584,89.7974821028,0.6028800000000001,0.17584000000000002,0.628,82.12,34.76,89.1737181012,136.64,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,132.49,76.62288,11.90584,77.5423417598,0.6028800000000001,0.17584000000000002,0.628,76.02,11.73,76.9196548354,132.49
2020-03-19 03:30:00,76.09808,24.74444,80.0200293089,0.5980800000000001,0.17444,0.623,75.5,24.57,79.3973230027,137.01,81.58808,35.16444,88.8434164055,0.5980800000000001,0.17444,0.623,80.99,34.99,88.2251676111,136.78,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,132.62,75.59808,11.80444,76.5141457732,0.5980800000000001,0.17444,0.623,75.0,11.63,75.8963563025,132.62
2020-03-19 04:00:00,75.27488,24.72934,79.232870804,0.6148800000000001,0.17934000000000003,0.6405000000000001,74.66,24.55,78.5927356694,136.97,80.71488,35.12934,88.0281908382,0.6148800000000001,0.17934000000000003,0.6405000000000001,80.1,34.95,87.3928629809,136.72,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.0,0.0,0.0,132.58,74.77488,11.80934,75.7016723081,0.6148800000000001,0.17934000000000003,0.6405000000000001,74.16,11.63,75.0663872849,132.58
2020-03-19 04:30:00,75.11072,24.68521,79.0631383874,0.60072,0.17521,0.62575,74.51,24.51,78.4377472904,136.88,80.54072,35.06521,87.8429082537,0.60072,0.17521,0.62575,79.94,34.89,87.2222202194,136.64,0.60072,0.17521,0.62575,0.60072,0.17521,0.62575,0.0,0.0,0.0,132.5,74.61072,11.76521,75.5326399993,0.60072,0.17521,0.62575,74.01,11.59,74.9120030436,132.5
2020-03-19 05:00:00,75.84672,24.38696,79.6708776957,0.60672,0.17696,0.632,75.24,24.21,79.0391150001,136.77,81.33672,34.73696,88.4438715254,0.60672,0.17696,0.632,80.73,34.56,87.8164363886,136.53,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,132.39,75.34672,11.99696,76.2958404109,0.60672,0.17696,0.632,74.74,11.82,75.6688839616,132.39
2020-03-19 05:30:00,79.07096,23.07528,82.3692009334,0.60096,0.17528000000000002,0.626,78.47,22.9,81.7432009405,136.13,84.77096,33.25528,91.0605804242,0.60096,0.17528000000000002,0.626,84.17,33.08,90.437134519,135.9,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,131.77,78.52096,12.95528,79.582538532,0.60096,0.17528000000000002,0.626,77.92,12.78,78.9610967502,131.77
2020-03-19 06:00:00,83.53976,21.28493,86.2086987836,0.5997600000000001,0.17493,0.62475,82.94,21.11,85.5843192413,135.45,89.55976,31.26493,94.8601415725,0.5997600000000001,0.17493,0.62475,88.96,31.09,94.236244089,135.22,0.5997600000000001,0.17493,0.62475,0.5997600000000001,0.17493,0.62475,0.0,0.0,0.0,131.12,82.92976,14.31493,84.1561781129,0.5997600000000001,0.17493,0.62475,82.33,14.14,83.535432602,131.12
2020-03-19 06:30:00,94.10624,14.78682,95.260875771,0.60624,0.17682,0.6315000000000001,93.5,14.61,94.6345713785,133.9,100.85624,24.16682,103.7112160562,0.60624,0.17682,0.6315000000000001,100.25,23.99,103.0804666268,133.67,0.60624,0.17682,0.6315000000000001,0.60624,0.17682,0.6315000000000001,0.0,0.0,0.0,129.61,93.36624,19.96682,95.4773725688,0.60624,0.17682,0.6315000000000001,92.76,19.79,94.8475708703,129.61
2020-03-19 07:00:00,103.49368,10.27274,104.0022643362,0.76368,0.22274000000000002,0.7955,102.73,10.05,103.2204214291,133.1,110.89368,19.28274,112.5576844371,0.76368,0.22274000000000002,0.7955,110.13,19.06,111.7671709403,132.88,0.76368,0.22274000000000002,0.7955,0.76368,0.22274000000000002,0.7955,0.0,0.0,0.0,128.84,102.66368,24.03274,105.4390998778,0.76368,0.22274000000000002,0.7955,101.9,23.81,104.6447614551,128.84
2020-03-19 07:30:00,114.67832,4.22326,114.7560586769,1.10832,0.32326000000000005,1.1545,113.57,3.9,113.6369433767,132.0,122.82832,12.72326,123.4855357483,1.10832,0.32326000000000005,1.1545,121.72,12.4,122.3499832448,131.78,1.10832,0.32326000000000005,1.1545,1.10832,0.32326000000000005,1.1545,0.0,0.0,0.0,127.78,113.68832,29.62326,117.4843463507,1.10832,0.32326000000000005,1.1545,112.58,29.3,116.3303331036,127.78
2020-03-19 08:00:00,119.96096,1.14153,119.9663911888,1.8909600000000002,0.5515300000000001,1.9697500000000001,118.07,0.59,118.0714741163,131.18,128.41096,9.10153,128.733105674,1.8909600000000002,0.5515300000000001,1.9697500000000001,126.52,8.55,126.8085679282,130.96,1.8909600000000002,0.5515300000000001,1.9697500000000001,1.8909600000000002,0.5515300000000001,1.9697500000000001,0.0,0.0,0.0,126.99,118.92096,32.91153,123.3910998989,1.8909600000000002,0.5515300000000001,1.9697500000000001,117.03,32.36,121.4215405107,126.99
2020-03-19 08:30:00,122.824,2.5445,122.8503539118,3.924,1.1445,4.0875,118.9,1.4,118.9082419347,131.41,131.314,7.8445,131.5481006182,3.924,1.1445,4.0875,127.39,6.7,127.5660695483,131.21,3.924,1.1445,4.0875,3.924,1.1445,4.0875,0.0,0.0,0.0,127.2,121.754,35.4045,126.7971416722,3.924,1.1445,4.0875,117.83,34.26,122.7096430604,127.2
2020-03-19 09:00:00,123.306,2.563,123.3326339823,6.456,1.883,6.725,116.85,0.68,116.8519785883,131.81,131.686,9.363,132.0184394886,6.456,1.883,6.725,125.23,7.48,125.4531916692,131.61,6.456,1.883,6.725,6.456,1.883,6.725,0.0,0.0,0.0,127.59,122.266,35.603,127.3442121378,6.456,1.883,6.725,115.81,33.72,120.6192128145,127.59
2020-03-19 09:30:00,126.24856,3.85333,126.3073515444,6.14856,1.79333,6.40475,120.1,2.06,120.117665645,131.84,134.84856,7.82333,135.0753072414,6.14856,1.79333,6.40475,128.7,6.03,128.8411847974,131.61,6.14856,1.79333,6.40475,6.14856,1.79333,6.40475,0.0,0.0,0.0,127.62,125.16856,36.82333,130.4727022973,6.14856,1.79333,6.40475,119.02,35.03,124.0679704839,127.62
2020-03-19 10:00:00,127.23272,4.83621,127.3246007878,6.43272,1.87621,6.70075,120.8,2.96,120.8362594588,131.51,135.85272,6.91621,136.0286568785,6.43272,1.87621,6.70075,129.42,5.04,129.5180991213,131.31,6.43272,1.87621,6.70075,6.43272,1.87621,6.70075,0.0,0.0,0.0,127.32,126.14272,37.64621,131.6405064422,6.43272,1.87621,6.70075,119.71,35.77,124.9398935489,127.32
2020-03-19 10:30:00,127.20048,5.04639,127.3005426707,6.81048,1.98639,7.09425,120.39,3.06,120.4288823331,131.49,135.81048,6.90639,135.9859724408,6.81048,1.98639,7.09425,129.0,4.92,129.0937891612,131.31,6.81048,1.98639,7.09425,6.81048,1.98639,7.09425,0.0,0.0,0.0,127.29,126.11048,37.82639,131.6612659299,6.81048,1.98639,7.09425,119.3,35.84,124.5672332518,127.29
2020-03-19 11:00:00,128.1564,6.1302,128.3029314279,7.4064,2.1602,7.715,120.75,3.9699999999999998,120.815244899,130.95,136.7764,6.0602,136.9105898789,7.4064,2.1602,7.715,129.37,3.9,129.4287715309,130.76,7.4064,2.1602,7.715,7.4064,2.1602,7.715,0.0,0.0,0.0,126.78,127.0464,38.6402,132.7925178954,7.4064,2.1602,7.715,119.64,36.48,125.0780556293,126.78
2020-03-19 11:30:00,129.72352,7.66061,129.9495155311,7.85352,2.29061,8.18075,121.87,5.37,121.9882527131,130.71,138.43352,4.68061,138.5126260294,7.85352,2.29061,8.18075,130.58,2.39,130.601870201,130.52,7.85352,2.29061,8.18075,7.85352,2.29061,8.18075,0.0,0.0,0.0,126.54,128.61352,40.08061,134.7141151653,7.85352,2.29061,8.18075,120.76,37.79,126.5348240604,126.54
2020-03-19 12:00:00,130.28344,8.06267,130.5326832091,7.96344,2.32267,8.29525,122.32,5.74,122.4546038334,130.64,139.03344,4.30267,139.1000014643,7.96344,2.32267,8.29525,131.07,1.98,131.0849545142,130.45,7.96344,2.32267,8.29525,7.96344,2.32267,8.29525,0.0,0.0,0.0,126.47,129.17344,40.44267,135.3565187132,7.96344,2.32267,8.29525,121.21,38.12,127.0629706091,126.47
2020-03-19 12:30:00,132.01904,8.15472,132.2706557812,7.79904,2.27472,8.124,124.22,5.88,124.3590881279,130.6,140.92904,4.12472,140.989388361,7.79904,2.27472,8.124,133.13,1.85,133.1428533568,130.39,7.79904,2.27472,8.124,7.79904,2.27472,8.124,0.0,0.0,0.0,126.42,130.88904,40.49472,137.0100840814,7.79904,2.27472,8.124,123.09,38.22,128.8872239596,126.42
2020-03-19 13:00:00,131.7176,7.02555,131.9048312328,7.2876,2.12555,7.5912500000000005,124.43,4.9,124.5264425735,130.93,140.5976,5.04555,140.6881043321,7.2876,2.12555,7.5912500000000005,133.31,2.92,133.3419757616,130.73,7.2876,2.12555,7.5912500000000005,7.2876,2.12555,7.5912500000000005,0.0,0.0,0.0,126.75,130.5876,39.53555,136.4411264523,7.2876,2.12555,7.5912500000000005,123.3,37.41,128.850293364,126.75
2020-03-19 13:30:00,132.58944,6.79942,132.7636686441,3.52944,1.02942,3.6765,129.06,5.77,129.1889178684,130.58,141.79944,2.98942,141.83094802,3.52944,1.02942,3.6765,138.27,1.96,138.2838909635,130.38,3.52944,1.02942,3.6765,3.52944,1.02942,3.6765,0.0,0.0,0.0,126.43,131.37944,39.07942,137.0684439331,3.52944,1.02942,3.6765,127.85,38.05,133.3919975111,126.43
2020-03-19 14:00:00,131.76712,7.55791,131.9836956471,3.38712,0.9879100000000001,3.52825,128.38,6.57,128.548003874,130.42,140.93712,2.06791,140.9522899625,3.38712,0.9879100000000001,3.52825,137.55,1.08,137.5542398474,130.22,3.38712,0.9879100000000001,3.52825,3.38712,0.9879100000000001,3.52825,0.0,0.0,0.0,126.26,130.57712,39.72791,136.4869631154,3.38712,0.9879100000000001,3.52825,127.19,38.74,132.9589549447,126.26
2020-03-19 14:30:00,131.464,7.6795,131.6881088643,3.084,0.8995000000000001,3.2125,128.38,6.78,128.5589078983,130.64,140.644,1.8094999999999999,140.6556398665,3.084,0.8995000000000001,3.2125,137.56,0.91,137.5630099264,130.44,3.084,0.8995000000000001,3.2125,3.084,0.8995000000000001,3.2125,0.0,0.0,0.0,126.47,130.284,40.0195,136.2918964438,3.084,0.8995000000000001,3.2125,127.2,39.12,133.0797294857,126.47
2020-03-19 15:00:00,131.16648,6.91439,131.3485982592,2.34648,0.68439,2.4442500000000003,128.82,6.23,128.9705598189,130.47,140.35648,2.15439,140.3730133404,2.34648,0.68439,2.4442500000000003,138.01,1.47,138.0178285585,130.28,2.34648,0.68439,2.4442500000000003,2.34648,0.68439,2.4442500000000003,0.0,0.0,0.0,126.31,129.97648,39.12439,135.7372581352,2.34648,0.68439,2.4442500000000003,127.63,38.44,133.2930999715,126.31
2020-03-19 15:30:00,130.95872,6.34921,131.1125425414,1.8487200000000001,0.5392100000000001,1.92575,129.11,5.8100000000000005,129.2406600107,130.59,140.17872,2.45921,140.200289781,1.8487200000000001,0.5392100000000001,1.92575,138.33,1.92,138.3433240167,130.38,1.8487200000000001,0.5392100000000001,1.92575,1.8487200000000001,0.5392100000000001,1.92575,0.0,0.0,0.0,126.43,129.75872,38.64921,135.3923441324,1.8487200000000001,0.5392100000000001,1.92575,127.91,38.11,133.4666257909,126.43
2020-03-19 16:00:00,131.66784,6.78437,131.8425112267,3.95784,1.1543700000000001,4.12275,127.71,5.63,127.8340369385,130.73,140.78784,3.29437,140.8263780886,3.95784,1.1543700000000001,4.12275,136.83,2.14,136.846733611,130.53,3.95784,1.1543700000000001,4.12275,3.95784,1.1543700000000001,4.12275,0.0,0.0,0.0,126.56,130.50784,39.16437,136.2576389747,3.95784,1.1543700000000001,4.12275,126.55,38.01,132.135016555,126.56
2020-03-19 16:30:00,132.39904,4.60722,132.4791767375,5.09904,1.48722,5.3115,127.3,3.12,127.3382283527,131.22,141.50904,6.36722,141.6522145688,5.09904,1.48722,5.3115,136.41,4.88,136.4972618773,131.02,5.09904,1.48722,5.3115,5.09904,1.48722,5.3115,0.0,0.0,0.0,127.04,131.22904,37.26722,136.4181315876,5.09904,1.48722,5.3115,126.13,35.78,131.1067706108,127.04
2020-03-19 17:00:00,133.47248,3.12739,133.509113867,4.72248,1.3773900000000001,4.91925,128.75,1.75,128.7618926546,131.46,142.65248,7.75739,142.8632463224,4.72248,1.3773900000000001,4.91925,137.93,6.38,138.0774757156,131.27,4.72248,1.3773900000000001,4.91925,4.72248,1.3773900000000001,4.91925,0.0,0.0,0.0,127.28,132.26248,35.90739,137.0500064661,4.72248,1.3773900000000001,4.91925,127.54,34.53,132.1316483663,127.28
2020-03-19 17:30:00,133.47272,2.11121,133.4894160294,4.87272,1.42121,5.07575,128.6,0.6900000000000001,128.6018510753,131.7,142.65272,9.65121,142.9788249282,4.87272,1.42121,5.07575,137.78,8.23,138.0255820491,131.49,4.87272,1.42121,5.07575,4.87272,1.42121,5.07575,0.0,0.0,0.0,127.52,132.28272,34.39121,136.6801863324,4.87272,1.42121,5.07575,127.41,32.97,131.606720953,127.52
2020-03-19 18:00:00,132.53408,3.10994,132.5705626761,4.83408,1.40994,5.0355,127.7,1.7000000000000002,127.7113150821,131.98,141.66408,11.52994,142.1325123913,4.83408,1.40994,5.0355,136.83,10.12,137.2037291767,131.78,4.83408,1.40994,5.0355,4.83408,1.40994,5.0355,0.0,0.0,0.0,127.8,131.35408,32.79994,135.3873346981,4.83408,1.40994,5.0355,126.52,31.39,130.3558303261,127.8
2020-03-19 18:30:00,132.3992,4.3231,132.4697601502,4.6392,1.3531,4.8325,127.76,2.9699999999999998,127.7945167055,132.02,141.5192,12.8231,142.0989650288,4.6392,1.3531,4.8325,136.88,11.47,137.3597295425,131.78,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0.0,0.0,0.0,127.86,131.2092,31.4831,134.9334641601,4.6392,1.3531,4.8325,126.57,30.13,130.1068091992,127.86
2020-03-19 19:00:00,134.10152,3.88211,134.1576999071,4.60152,1.34211,4.7932500000000005,129.5,2.54,129.5249072573,131.69,143.35152,12.32211,143.8801330315,4.60152,1.34211,4.7932500000000005,138.75,10.98,139.1837738388,131.48,4.60152,1.34211,4.7932500000000005,4.60152,1.34211,4.7932500000000005,0.0,0.0,0.0,127.53,132.91152,31.752110000000002,136.6516324021,4.60152,1.34211,4.7932500000000005,128.31,30.41,131.8644159734,127.53
2020-03-19 19:30:00,130.9028,5.38665,131.013583441,4.5828,1.3366500000000001,4.77375,126.32,4.05,126.3849077224,131.32,139.9028,13.87665,140.5893127626,4.5828,1.3366500000000001,4.77375,135.32,12.54,135.899793966,131.11,4.5828,1.3366500000000001,4.77375,4.5828,1.3366500000000001,4.77375,0.0,0.0,0.0,127.18,129.7128,30.04665,133.1473306532,4.5828,1.3366500000000001,4.77375,125.13,28.71,128.3813888381,127.18
2020-03-19 20:00:00,127.1588,6.66965,127.3335959147,4.5588,1.32965,4.74875,122.6,5.34,122.716240164,131.51,135.9088,15.24965,136.7616676652,4.5588,1.32965,4.74875,131.35,13.92,132.0855363013,131.3,4.5588,1.32965,4.74875,4.5588,1.32965,4.74875,0.0,0.0,0.0,127.34,126.0188,28.88965,129.2878564698,4.5588,1.32965,4.74875,121.46,27.56,124.5475218541,127.34
2020-03-19 20:30:00,124.5312,5.64285,124.6589809423,0.9012,0.26285000000000003,0.9387500000000001,123.63,5.38,123.7470052163,131.44,133.3512,14.21285,134.1064787643,0.9012,0.26285000000000003,0.9387500000000001,132.45,13.95,133.1826002149,131.22,0.9012,0.26285000000000003,0.9387500000000001,0.9012,0.26285000000000003,0.9387500000000001,0.0,0.0,0.0,127.27,123.3912,27.72285,126.4671682674,0.9012,0.26285000000000003,0.9387500000000001,122.49,27.46,125.530282004,127.27
2020-03-19 21:00:00,119.88904,7.20097,120.1051034763,0.6890400000000001,0.20097,0.7177500000000001,119.2,7.0,119.4053600137,131.58,128.36904,15.91097,129.3513409164,0.6890400000000001,0.20097,0.7177500000000001,127.68,15.71,128.6428641628,131.38,0.6890400000000001,0.20097,0.7177500000000001,0.6890400000000001,0.20097,0.7177500000000001,0.0,0.0,0.0,127.4,118.77904,26.19097,121.6323445999,0.6890400000000001,0.20097,0.7177500000000001,118.09,25.99,120.9162032153,127.4
2020-03-19 21:30:00,113.72688,9.97909,114.163853613,0.7168800000000001,0.20909000000000003,0.74675,113.01,9.77,113.4315344161,131.92,121.77688,18.88909,123.2331376845,0.7168800000000001,0.20909000000000003,0.74675,121.06,18.68,122.4927181509,131.71,0.7168800000000001,0.20909000000000003,0.74675,0.7168800000000001,0.20909000000000003,0.74675,0.0,0.0,0.0,127.72,112.69688,23.61909,115.1453350083,0.7168800000000001,0.20909000000000003,0.74675,111.98,23.41,114.4008238607,127.72
2020-03-19 22:00:00,106.01904,13.92347,106.9294153139,0.62904,0.18347000000000002,0.65525,105.39,13.74,106.2818879208,132.86,113.52904,23.173470000000002,115.8699815965,0.62904,0.18347000000000002,0.65525,112.9,22.99,115.2169696703,132.64,0.62904,0.18347000000000002,0.65525,0.62904,0.18347000000000002,0.65525,0.0,0.0,0.0,128.61,105.09904,20.18347,107.0195340588,0.62904,0.18347000000000002,0.65525,104.47,20.0,106.3671984213,128.61
2020-03-19 22:30:00,98.89184,16.75012,100.3003616075,0.6518400000000001,0.19012,0.679,98.24,16.56,99.6259564571,133.63,105.91184,26.27012,109.121203517,0.6518400000000001,0.19012,0.679,105.26,26.08,108.4427683158,133.41,0.6518400000000001,0.19012,0.679,0.6518400000000001,0.19012,0.679,0.0,0.0,0.0,129.35,98.06184,17.82012,99.6678541005,0.6518400000000001,0.19012,0.679,97.41,17.63,98.9925502248,129.35
2020-03-19 23:00:00,91.36496,19.69853,93.4643675417,0.71496,0.20853000000000002,0.74475,90.65,19.49,92.7215325585,134.76,97.87496,29.53853,102.2351825428,0.71496,0.20853000000000002,0.74475,97.16,29.33,101.4904650694,134.53,0.71496,0.20853000000000002,0.74475,0.71496,0.20853000000000002,0.74475,0.0,0.0,0.0,130.41,90.63496,15.58853,91.9657449367,0.71496,0.20853000000000002,0.74475,89.92,15.38,91.2258230985,130.41
2020-03-19 23:30:00,85.17336,21.22723,87.7786793428,0.5733600000000001,0.16723000000000002,0.5972500000000001,84.6,21.06,87.1818994975,135.78,91.28336,31.27723,96.493092651,0.5733600000000001,0.16723000000000002,0.5972500000000001,90.71,31.11,95.8964869012,135.55,0.5733600000000001,0.16723000000000002,0.5972500000000001,0.5733600000000001,0.16723000000000002,0.5972500000000001,0.0,0.0,0.0,131.4,84.53336,14.57723,85.7810269661,0.5733600000000001,0.16723000000000002,0.5972500000000001,83.96,14.41,85.1876147101,131.4
2020-03-20 00:00:00,81.03336,22.44723,84.0849782515,0.5733600000000001,0.16723000000000002,0.5972500000000001,80.46,22.28,83.4877835375,136.14,86.86336,32.60723,92.7818665406,0.5733600000000001,0.16723000000000002,0.5972500000000001,86.29,32.44,92.1863205687,135.9,0.5733600000000001,0.16723000000000002,0.5972500000000001,0.5733600000000001,0.16723000000000002,0.5972500000000001,0.0,0.0,0.0,131.74,80.46336,13.55723,81.5974925335,0.5733600000000001,0.16723000000000002,0.5972500000000001,79.89,13.39,81.0043467969,131.74
2020-03-20 00:30:00,80.02048,23.05014,83.2741627004,0.72048,0.21014000000000002,0.7505000000000001,79.3,22.84,82.5236669083,136.28,85.77048,33.25014,91.9899290654,0.72048,0.21014000000000002,0.7505000000000001,85.05,33.04,91.2422276142,136.04,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,131.88,79.44048,13.09014,80.511748384,0.72048,0.21014000000000002,0.7505000000000001,78.72,12.88,79.7667399359,131.88
2020-03-20 01:00:00,82.22576,22.63168,85.2834599861,0.7257600000000001,0.21168,0.756,81.5,22.42,84.5275481722,135.95,88.13576,32.76168,94.0278675032,0.7257600000000001,0.21168,0.756,87.41,32.55,93.2738473528,135.72,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,131.57,81.64576,13.35168,82.7302694592,0.7257600000000001,0.21168,0.756,80.92,13.14,81.9799121737,131.57
2020-03-20 01:30:00,82.65824,27.68532,87.1714493593,0.73824,0.21532,0.769,81.92,27.47,86.4030514507,135.6,88.06824,30.49532,93.1986021279,0.73824,0.21532,0.769,87.33,30.28,92.430553931,135.36,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0.0,0.0,0.0,131.25,81.57824,15.20532,82.9831970811,0.73824,0.21532,0.769,80.84,14.99,82.2180375587,131.25
2020-03-20 02:00:00,81.51368,36.36399,89.2570433964,0.7336800000000001,0.21399,0.7642500000000001,80.78,36.15,88.4998920903,135.12,85.94368,25.97399,89.7828730241,0.7336800000000001,0.21399,0.7642500000000001,85.21,25.76,89.01865928,134.89,0.7336800000000001,0.21399,0.7642500000000001,0.7336800000000001,0.21399,0.7642500000000001,0.0,0.0,0.0,130.77,79.63368,19.09399,81.8908019527,0.7336800000000001,0.21399,0.7642500000000001,78.9,18.88,81.127457744,130.77
2020-03-20 02:30:00,80.74232,36.43651,88.5829639376,0.7423200000000001,0.21651,0.7732500000000001,80.0,36.22,87.817358193,135.21,85.12232,26.04651,89.0181444727,0.7423200000000001,0.21651,0.7732500000000001,84.38,25.83,88.2449618958,134.99,0.7423200000000001,0.21651,0.7732500000000001,0.7423200000000001,0.21651,0.7732500000000001,0.0,0.0,0.0,130.85,78.87232,19.06651,81.1441597761,0.7423200000000001,0.21651,0.7732500000000001,78.13,18.85,80.3717574774,130.85
2020-03-20 03:00:00,79.33776,36.85393,87.4796680278,0.7677600000000001,0.22393000000000002,0.7997500000000001,78.57,36.63,86.6891100427,135.43,83.66776,26.42393,87.741199787,0.7677600000000001,0.22393000000000002,0.7997500000000001,82.9,26.2,86.9416470973,135.21,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,131.06,77.51776,18.89393,79.7871149138,0.7677600000000001,0.22393000000000002,0.7997500000000001,76.75,18.67,78.9881725323,131.06
2020-03-20 03:30:00,78.5604,37.4722,87.0396588975,0.8304,0.2422,0.865,77.73,37.23,86.1859953821,135.71,82.8504,27.0222,87.1457863181,0.8304,0.2422,0.865,82.02,26.78,86.2812192774,135.5,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,131.33,76.7704,18.5322,78.9755452846,0.8304,0.2422,0.865,75.94,18.29,78.111508115,131.33
2020-03-20 04:00:00,78.00504,37.46772,86.5367916403,0.8150400000000001,0.23772000000000001,0.849,77.19,37.23,85.6992940461,136.05,82.25504,26.96772,86.5629801208,0.8150400000000001,0.23772000000000001,0.849,81.44,26.73,85.7144474403,135.82,0.8150400000000001,0.23772000000000001,0.849,0.8150400000000001,0.23772000000000001,0.849,0.0,0.0,0.0,131.65,76.23504,18.76772,78.5112007156,0.8150400000000001,0.23772000000000001,0.849,75.42,18.53,77.6629725159,131.65
2020-03-20 04:30:00,77.9876,37.3018,86.4493495464,0.8976000000000001,0.26180000000000003,0.935,77.09,37.04,85.5267776781,136.15,82.2476,26.7618,86.4919744543,0.8976000000000001,0.26180000000000003,0.935,81.35,26.5,85.5574222379,135.91,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,131.75,76.2276,19.0618,78.5748001652,0.8976000000000001,0.26180000000000003,0.935,75.33,18.8,77.6405106887,131.75
2020-03-20 05:00:00,78.3692,36.91935,86.6300751071,0.8892,0.25935,0.9262500000000001,77.48,36.66,85.7152611849,136.05,82.6592,26.37935,86.7664304386,0.8892,0.25935,0.9262500000000001,81.77,26.12,85.840475884,135.83,0.8892,0.25935,0.9262500000000001,0.8892,0.25935,0.9262500000000001,0.0,0.0,0.0,131.66,76.5992,19.36935,79.010183901,0.8892,0.25935,0.9262500000000001,75.71,19.11,78.0845452058,131.66
2020-03-20 05:30:00,81.14992,35.84831,88.7153360241,0.9199200000000001,0.26831000000000005,0.95825,80.23,35.58,87.7655359466,135.56,85.56992,25.35831,89.2482778258,0.9199200000000001,0.26831000000000005,0.95825,84.65,25.09,88.2900368105,135.34,0.9199200000000001,0.26831000000000005,0.95825,0.9199200000000001,0.26831000000000005,0.95825,0.0,0.0,0.0,131.17,79.29992,20.02831,81.7900392069,0.9199200000000001,0.26831000000000005,0.95825,78.38,19.76,80.8324316101,131.17
