Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-20 06:00:00,85.86408,33.85119,92.295954942,0.96408,0.28119,1.00425,84.9,33.57,91.2959741719,134.97,90.51408,23.37119,93.4826786109,0.96408,0.28119,1.00425,89.55,23.09,92.4789197601,134.74,0.96408,0.28119,1.00425,0.96408,0.28119,1.00425,0.0,0.0,0.0,130.6,83.84408,21.54119,86.5670411742,0.96408,0.28119,1.00425,82.88,21.26,85.5633215812,130.6
2020-03-20 06:30:00,94.35704,29.37247,98.8230387686,1.03704,0.30247,1.08025,93.32,29.07,97.7429654758,134.12,99.41704,18.862470000000002,101.1906152608,1.03704,0.30247,1.08025,98.38,18.56,100.1154233872,133.89,1.03704,0.30247,1.08025,1.03704,0.30247,1.08025,0.0,0.0,0.0,129.79,92.08704,25.16247,95.4629395759,1.03704,0.30247,1.08025,91.05,24.86,94.3828485478,129.79
2020-03-20 07:00:00,103.43624,24.38432,106.2715898404,1.14624,0.33432,1.194,102.29,24.05,105.0792396242,133.03,108.92624,13.86432,109.805032351,1.14624,0.33432,1.194,107.78,13.53,108.6259144956,132.8,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,128.74,100.87624,29.18432,105.0130483816,1.14624,0.33432,1.194,99.73,28.85,103.8190512382,128.74
2020-03-20 07:30:00,113.56424,18.80582,115.1107965078,1.49424,0.43582000000000004,1.5565,112.07,18.37,113.5655836951,132.15,119.52424,8.18582,119.8042219484,1.49424,0.43582000000000004,1.5565,118.03,7.75,118.2841637752,131.92,1.49424,0.43582000000000004,1.5565,1.49424,0.43582000000000004,1.5565,0.0,0.0,0.0,127.87,110.68424,34.12582,115.8256127765,1.49424,0.43582000000000004,1.5565,109.19,33.69,114.2692968387,127.87
2020-03-20 08:00:00,119.45088,15.26234,120.4219737218,2.27088,0.66234,2.3655,117.18,14.6,118.0860381248,131.36,125.62088,4.61234,125.7055256234,2.27088,0.66234,2.3655,123.35,3.95,123.4132286264,131.14,2.27088,0.66234,2.3655,2.27088,0.66234,2.3655,0.0,0.0,0.0,127.11,116.37088,37.37234,122.2246845324,2.27088,0.66234,2.3655,114.1,36.71,119.8600604872,127.11
2020-03-20 08:30:00,122.9552,13.3686,123.6798313105,3.3552,0.9786,3.495,119.6,12.39,120.2400602961,131.06,129.2352,2.6886,129.2631636972,3.3552,0.9786,3.495,125.88,1.71,125.8916140972,130.86,3.3552,0.9786,3.495,3.3552,0.9786,3.495,0.0,0.0,0.0,126.83,119.8052,39.5586,126.1672254629,3.3552,0.9786,3.495,116.45,38.58,122.6744427336,126.83
2020-03-20 09:00:00,123.97488,12.27934,124.5815117176,4.21488,1.22934,4.3905,119.76,11.05,120.2686995856,130.72,130.27488,2.00934,130.2903749563,4.21488,1.22934,4.3905,126.06,0.78,126.0624131135,130.51,4.21488,1.22934,4.3905,4.21488,1.22934,4.3905,0.0,0.0,0.0,126.5,120.82488,40.80934,127.5305996938,4.21488,1.22934,4.3905,116.61,39.58,123.1440964886,126.5
2020-03-20 09:30:00,126.51256,10.62158,126.9576535678,4.94256,1.44158,5.1485,121.57,9.18,121.9161076314,130.49,132.90256,2.96158,132.9355535989,4.94256,1.44158,5.1485,127.96,1.52,127.9690275028,130.29,4.94256,1.44158,5.1485,4.94256,1.44158,5.1485,0.0,0.0,0.0,126.27,123.29256,42.58158,130.4386687553,4.94256,1.44158,5.1485,118.35,41.14,125.296536664,126.27
2020-03-20 10:00:00,127.8872,9.85335,128.2662248219,5.0172,1.4633500000000002,5.22625,122.87,8.39,123.1561163727,130.64,134.3272,3.84335,134.3821714331,5.0172,1.4633500000000002,5.22625,129.31,2.38,129.3319005505,130.43,5.0172,1.4633500000000002,5.22625,5.0172,1.4633500000000002,5.22625,0.0,0.0,0.0,126.41,124.6372,43.50335,132.0112612055,5.0172,1.4633500000000002,5.22625,119.62,42.04,126.7923735877,126.41
2020-03-20 10:30:00,127.7748,10.23265,128.1838782416,5.4948,1.6026500000000001,5.72375,122.28,8.63,122.5841559909,130.77,134.2048,3.77265,134.2578162755,5.4948,1.6026500000000001,5.72375,128.71,2.17,128.7282913737,130.57,5.4948,1.6026500000000001,5.72375,5.4948,1.6026500000000001,5.72375,0.0,0.0,0.0,126.54,124.5248,43.56265,131.9247144779,5.4948,1.6026500000000001,5.72375,119.03,41.96,126.2092805621,126.54
2020-03-20 11:00:00,128.27432,9.72501,128.6424385301,5.91432,1.7250100000000002,6.16075,122.36,8.0,122.6212444889,130.55,134.69432,4.51501,134.7699712679,5.91432,1.7250100000000002,6.16075,128.78,2.79,128.8102189269,130.35,5.91432,1.7250100000000002,6.16075,5.91432,1.7250100000000002,6.16075,0.0,0.0,0.0,126.32,125.03432,44.20501,132.618490743,5.91432,1.7250100000000002,6.16075,119.12,42.48,126.4678805073,126.32
2020-03-20 11:30:00,129.21832,9.20451,129.5457341172,5.63832,1.64451,5.8732500000000005,123.58,7.5600000000000005,123.8110253572,130.55,135.68832,4.90451,135.7769288309,5.63832,1.64451,5.8732500000000005,130.05,3.26,130.0908532526,130.35,5.63832,1.64451,5.8732500000000005,5.63832,1.64451,5.8732500000000005,0.0,0.0,0.0,126.32,125.91832,44.52451,133.5584340368,5.63832,1.64451,5.8732500000000005,120.28,42.88,127.6948424957,126.32
2020-03-20 12:00:00,130.32584,8.50212,130.6028736904,6.07584,1.7721200000000001,6.329,124.25,6.73,124.4321317024,130.52,136.84584,5.89212,136.972628665,6.07584,1.7721200000000001,6.329,130.77,4.12,130.8348856383,130.35,6.07584,1.7721200000000001,6.329,6.07584,1.7721200000000001,6.329,0.0,0.0,0.0,126.28,127.01584,45.45212,134.9033684657,6.07584,1.7721200000000001,6.329,120.94,43.68,128.5862589859,126.28
2020-03-20 12:30:00,128.57688,10.25909,128.9855146835,7.19688,2.09909,7.4967500000000005,121.38,8.16,121.6539765071,131.01,134.94688,4.80909,135.0325433677,7.19688,2.09909,7.4967500000000005,127.75,2.71,127.7787407983,130.82,7.19688,2.09909,7.4967500000000005,7.19688,2.09909,7.4967500000000005,0.0,0.0,0.0,126.77,125.36688,44.75909,133.1173570146,7.19688,2.09909,7.4967500000000005,118.17,42.66,125.6344877014,126.77
2020-03-20 13:00:00,125.90104,12.78197,126.5482146463,7.24104,2.11197,7.54275,118.66,10.67,119.1387615346,131.55,132.14104,3.27197,132.1815427356,7.24104,2.11197,7.54275,124.9,1.16,124.9053865932,131.35,7.24104,2.11197,7.54275,7.24104,2.11197,7.54275,0.0,0.0,0.0,127.3,122.77104,42.69197,129.9820470879,7.24104,2.11197,7.54275,115.53,40.58,122.4496521024,127.3
2020-03-20 13:30:00,124.21736,14.46298,125.0565084906,6.86736,2.00298,7.1535,117.35,12.46,118.0096356235,132.06,130.41736,3.6129800000000003,130.4673959802,6.86736,2.00298,7.1535,123.55,1.6099999999999999,123.5604896397,131.85,6.86736,2.00298,7.1535,6.86736,2.00298,7.1535,0.0,0.0,0.0,127.79,121.15736,41.25298,127.9879456865,6.86736,2.00298,7.1535,114.29,39.25,120.8419074659,127.79
2020-03-20 14:00:00,123.84496,14.27603,124.6650678818,6.77496,1.9760300000000002,7.05725,117.07,12.3,117.714378476,132.16,130.03496,3.40603,130.0795597416,6.77496,1.9760300000000002,7.05725,123.26,1.43,123.2682947882,131.95,6.77496,1.9760300000000002,7.05725,6.77496,1.9760300000000002,7.05725,0.0,0.0,0.0,127.89,120.77496,41.43603,127.6852988608,6.77496,1.9760300000000002,7.05725,114.0,39.46,120.6361952318,127.89
2020-03-20 14:30:00,122.50344,15.19517,123.4422375168,5.98344,1.74517,6.23275,116.52,13.45,117.2937035821,132.69,128.64344,4.28517,128.714790669,5.98344,1.74517,6.23275,122.66,2.54,122.6862958932,132.48,5.98344,1.74517,6.23275,5.98344,1.74517,6.23275,0.0,0.0,0.0,128.4,119.44344,40.48517,126.1181364791,5.98344,1.74517,6.23275,113.46,38.74,119.8914475682,128.4
2020-03-20 15:00:00,120.69152,16.16586,121.7693640841,6.43152,1.87586,6.6995000000000005,114.26,14.29,115.1501267911,132.23,126.74152,5.36586,126.8550564442,6.43152,1.87586,6.6995000000000005,120.31,3.49,120.3606090048,132.02,6.43152,1.87586,6.6995000000000005,6.43152,1.87586,6.6995000000000005,0.0,0.0,0.0,127.97,117.72152,39.45586,124.1576463994,6.43152,1.87586,6.6995000000000005,111.29,37.58,117.4636986477,127.97
2020-03-20 15:30:00,118.33712,17.89916,119.6831395753,6.95712,2.02916,7.247,111.38,15.87,112.5049390027,132.16,124.24712,7.19916,124.4555130679,6.95712,2.02916,7.247,117.29,5.17,117.4038883513,131.95,6.95712,2.02916,7.247,6.95712,2.02916,7.247,0.0,0.0,0.0,127.9,115.44712,37.97916,121.5337570825,6.95712,2.02916,7.247,108.49,35.95,114.2912183853,127.9
2020-03-20 16:00:00,119.4912,17.78285,120.8071878307,5.7012,1.6628500000000002,5.93875,113.79,16.12,114.926143675,131.94,125.5212,7.12285,125.7231348701,5.7012,1.6628500000000002,5.93875,119.82,5.46,119.9443370902,131.73,5.7012,1.6628500000000002,5.93875,5.7012,1.6628500000000002,5.93875,0.0,0.0,0.0,127.69,116.5312,37.26285,122.3439437143,5.7012,1.6628500000000002,5.93875,110.83,35.6,116.407254499,127.69
2020-03-20 16:30:00,120.22504,20.27397,121.922492193,8.10504,2.36397,8.44275,112.12,17.91,113.5414571864,131.98,126.18504,9.66397,126.5545599177,8.10504,2.36397,8.44275,118.08,7.3,118.3054368996,131.78,8.10504,2.36397,8.44275,8.10504,2.36397,8.44275,0.0,0.0,0.0,127.74,117.32504,36.32397,122.8193625108,8.10504,2.36397,8.44275,109.22,33.96,114.3778387626,127.74
2020-03-20 17:00:00,123.11544,19.64867,124.6735007897,7.43544,2.16867,7.74525,115.68,17.48,116.9932168974,131.54,129.23544,9.10867,129.5560373783,7.43544,2.16867,7.74525,121.8,6.94,121.9975557132,131.34,7.43544,2.16867,7.74525,7.43544,2.16867,7.74525,0.0,0.0,0.0,127.33,120.07544,36.18867,125.4102512858,7.43544,2.16867,7.74525,112.64,34.02,117.6653304929,127.33
2020-03-20 17:30:00,123.98072,20.35396,125.6403701817,6.63072,1.9339600000000001,6.907,117.35,18.42,118.7868633309,131.41,130.19072,9.90396,130.5668870648,6.63072,1.9339600000000001,6.907,123.56,7.97,123.8167779422,131.21,6.63072,1.9339600000000001,6.907,6.63072,1.9339600000000001,6.907,0.0,0.0,0.0,127.22,120.89072,34.91396,125.8314379835,6.63072,1.9339600000000001,6.907,114.26,32.98,118.9244634211,127.22
2020-03-20 18:00:00,124.77632,20.28601,126.4146045141,5.74632,1.6760100000000002,5.98575,119.03,18.61,120.4760266609,131.08,131.04632,9.86601,131.4171835753,5.74632,1.6760100000000002,5.98575,125.3,8.19,125.5673767346,130.89,5.74632,1.6760100000000002,5.98575,5.74632,1.6760100000000002,5.98575,0.0,0.0,0.0,126.9,121.62632,34.33601,126.3800747723,5.74632,1.6760100000000002,5.98575,115.88,32.66,120.3945596778,126.9
2020-03-20 18:30:00,126.27072,20.75146,127.9645178221,5.25072,1.53146,5.4695,121.02,19.22,122.5367242911,130.79,132.66072,10.45146,133.0717838125,5.25072,1.53146,5.4695,127.41,8.92,127.7218638292,130.59,5.25072,1.53146,5.4695,5.25072,1.53146,5.4695,0.0,0.0,0.0,126.64,123.07072,33.25146,127.4835742888,5.25072,1.53146,5.4695,117.82,31.72,122.0152072489,126.64
2020-03-20 19:00:00,129.17336,19.80598,130.6829513649,5.40336,1.57598,5.6285,123.77,18.23,125.1053388149,130.75,135.70336,9.46598,136.0331088105,5.40336,1.57598,5.6285,130.3,7.89,130.538661323,130.59,5.40336,1.57598,5.6285,5.40336,1.57598,5.6285,0.0,0.0,0.0,126.6,125.88336,34.24598,130.4584511293,5.40336,1.57598,5.6285,120.48,32.67,124.8309228517,126.6
2020-03-20 19:30:00,127.53488,20.65934,129.1973449644,5.17488,1.50934,5.3905,122.36,19.15,123.8494735556,131.4,133.97488,10.24934,134.366355318,5.17488,1.50934,5.3905,128.8,8.74,129.0961951415,131.2,5.17488,1.50934,5.3905,5.17488,1.50934,5.3905,0.0,0.0,0.0,127.22,124.30488,33.73934,128.8023534546,5.17488,1.50934,5.3905,119.13,32.23,123.4128429297,127.22
2020-03-20 20:00:00,124.88128,19.50454,126.3952577237,1.42128,0.41454,1.4805000000000001,123.46,19.09,124.9271775876,131.45,131.38128,9.11454,131.6970598527,1.42128,0.41454,1.4805000000000001,129.96,8.7,130.2508794596,131.24,1.42128,0.41454,1.4805000000000001,1.42128,0.41454,1.4805000000000001,0.0,0.0,0.0,127.27,121.61128,32.69454,125.929489672,1.42128,0.41454,1.4805000000000001,120.19,32.28,124.4493250283,127.27
2020-03-20 20:30:00,121.21688,21.02159,123.0261730001,1.37688,0.40159000000000006,1.43425,119.84,20.62,121.6010279562,131.2,127.50688,10.73159,127.9576940682,1.37688,0.40159000000000006,1.43425,126.13,10.33,126.5523046017,130.99,1.37688,0.40159000000000006,1.43425,1.37688,0.40159000000000006,1.43425,0.0,0.0,0.0,127.03,118.02688,31.04159,122.0406682719,1.37688,0.40159000000000006,1.43425,116.65,30.64,120.606932222,127.03
2020-03-20 21:00:00,116.60528,23.52404,118.9544945843,1.38528,0.40404,1.443,115.22,23.12,117.5167341275,131.55,122.67528,13.27404,123.3913467833,1.38528,0.40404,1.443,121.29,12.87,121.9709022677,131.34,1.38528,0.40404,1.443,1.38528,0.40404,1.443,0.0,0.0,0.0,127.36,113.57528,28.89404,117.1930449071,1.38528,0.40404,1.443,112.19,28.49,115.7509231065,127.36
2020-03-20 21:30:00,111.06016,26.19713,114.1080573819,1.43016,0.41713000000000006,1.48975,109.63,25.78,112.6203591719,132.01,116.89016,15.97713,117.9770239829,1.43016,0.41713000000000006,1.48975,115.46,15.56,116.5037561626,131.79,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,127.77,108.23016,26.76713,111.491016598,1.43016,0.41713000000000006,1.48975,106.8,26.35,110.0025567885,127.77
2020-03-20 22:00:00,104.84704,29.01997,108.789064044,1.33704,0.38997000000000004,1.39275,103.51,28.63,107.3964477997,132.64,110.37704,18.799970000000002,111.9666460655,1.33704,0.38997000000000004,1.39275,109.04,18.41,110.5832252197,132.41,1.33704,0.38997000000000004,1.39275,1.33704,0.38997000000000004,1.39275,0.0,0.0,0.0,128.37,102.21704,24.48997,105.1098563264,1.33704,0.38997000000000004,1.39275,100.88,24.1,103.7187755423,128.37
2020-03-20 22:30:00,98.37288,31.61209,103.3273814323,1.17288,0.34209,1.2217500000000001,97.2,31.27,102.1060864983,133.6,103.59288,21.32209,105.76443782609999,1.17288,0.34209,1.2217500000000001,102.42,20.98,104.5467206564,133.37,1.17288,0.34209,1.2217500000000001,1.17288,0.34209,1.2217500000000001,0.0,0.0,0.0,129.28,95.96288,22.65209,98.6001598339,1.17288,0.34209,1.2217500000000001,94.79,22.31,97.3800811255,129.28
2020-03-20 23:00:00,92.5744,34.64795,98.8458394398,1.1244,0.32795,1.1712500000000001,91.45,34.32,97.6778628964,135.18,97.5344,24.20795,100.4937014273,1.1244,0.32795,1.1712500000000001,96.41,23.88,99.3234237227,134.96,1.1244,0.32795,1.1712500000000001,1.1244,0.32795,1.1712500000000001,0.0,0.0,0.0,130.81,90.3444,20.88795,92.7276499571,1.1244,0.32795,1.1712500000000001,89.22,20.56,91.5582983678,130.81
2020-03-20 23:30:00,86.77712,38.79416,95.053960494,1.07712,0.31416000000000005,1.1219999999999999,85.7,38.48,93.9425377558,135.41,91.44712,29.34416,96.0398640274,1.07712,0.31416000000000005,1.1219999999999999,90.37,29.03,94.9182690529,135.17,1.07712,0.31416000000000005,1.1219999999999999,1.07712,0.31416000000000005,1.1219999999999999,0.0,0.0,0.0,131.03,84.22712,25.59416,88.0299311007,1.07712,0.31416000000000005,1.1219999999999999,83.15,25.28,86.9080025084,131.03
2020-03-21 00:00:00,83.04096,51.95403,97.9541845505,1.11096,0.32403000000000004,1.15725,81.93,51.63,96.8410130059,133.94,87.04096,38.83403,95.3111252885,1.11096,0.32403000000000004,1.15725,85.93,38.51,94.1646695953,133.71,1.11096,0.32403000000000004,1.15725,1.11096,0.32403000000000004,1.15725,0.0,0.0,0.0,129.63,78.65096,45.11403,90.6711046131,1.11096,0.32403000000000004,1.15725,77.54,44.79,89.5466118845,129.63
2020-03-21 00:30:00,80.96376,52.43068,96.4577971892,1.13376,0.33068000000000003,1.181,79.83,52.1,95.3270103381,133.46,84.88376,39.43068,93.5950385277,1.13376,0.33068000000000003,1.181,83.75,39.1,92.427660903,133.23,1.13376,0.33068000000000003,1.181,1.13376,0.33068000000000003,1.181,0.0,0.0,0.0,129.16,76.72376,44.03068,88.4603647392,1.13376,0.33068000000000003,1.181,75.59,43.7,87.3128747666,129.16
2020-03-21 01:00:00,83.30904,51.34472,97.8604946728,1.07904,0.31472,1.124,82.23,51.03,96.7772380263,132.96,87.33904,38.40472,95.4098025698,1.07904,0.31472,1.124,86.26,38.09,94.2954701987,132.74,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,128.67,78.89904,44.50472,90.5854768448,1.07904,0.31472,1.124,77.82,44.19,89.4913878538,128.67
2020-03-21 01:30:00,83.47008,51.54794,98.1042525758,1.09008,0.31794,1.1355,82.38,51.23,97.0101917326,133.05,87.49008,38.59794,95.6259121298,1.09008,0.31794,1.1355,86.4,38.28,94.5003619041,132.84,1.09008,0.31794,1.1355,1.09008,0.31794,1.1355,0.0,0.0,0.0,128.76,79.05008,44.38794,90.6598277378,1.09008,0.31794,1.1355,77.96,44.07,89.5540423432,128.76
2020-03-21 02:00:00,81.60184,52.18137,96.8594634843,1.10184,0.32137000000000004,1.14775,80.5,51.86,95.7586006581,133.56,85.55184,39.12137,94.0723068605,1.10184,0.32137000000000004,1.14775,84.45,38.8,92.936766137,133.33,1.10184,0.32137000000000004,1.14775,1.10184,0.32137000000000004,1.14775,0.0,0.0,0.0,129.24,77.32184,44.53137,89.2284139446,1.10184,0.32137000000000004,1.14775,76.22,44.21,88.1136340188,129.24
2020-03-21 02:30:00,79.78408,52.93994,95.7503873029,1.23408,0.35994000000000004,1.2855,78.55,52.58,94.5238536032,133.92,83.64408,39.82994,92.6431661778,1.23408,0.35994000000000004,1.2855,82.41,39.47,91.3744439108,133.69,1.23408,0.35994000000000004,1.2855,1.23408,0.35994000000000004,1.2855,0.0,0.0,0.0,129.58,75.63408,44.38994,87.6982373292,1.23408,0.35994000000000004,1.2855,74.4,44.03,86.4523041914,129.58
2020-03-21 03:00:00,77.99512,53.81816,94.7609259642,1.12512,0.32816,1.172,76.87,53.49,93.6492231682,134.29,81.80512,40.65816,91.3518671555,1.12512,0.32816,1.172,80.68,40.33,90.1985105199,134.08,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,129.95,73.97512,43.98816,86.065536652,1.12512,0.32816,1.172,72.85,43.66,84.931255142,129.95
2020-03-21 03:30:00,76.74848,54.21664,93.9668730734,1.18848,0.34664,1.238,75.56,53.87,92.7970392847,134.59,80.49848,40.99664,90.3367575996,1.18848,0.34664,1.238,79.31,40.65,89.1206968106,134.37,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0.0,0.0,0.0,130.23,72.81848,44.07664,85.1192177079,1.18848,0.34664,1.238,71.63,43.73,83.9235950136,130.23
2020-03-21 04:00:00,75.10128,55.04579,93.1141302615,1.15128,0.33579000000000003,1.19925,73.95,54.71,91.9879698656,134.85,78.78128,41.79579,89.181714158,1.15128,0.33579000000000003,1.19925,77.63,41.46,88.0076615983,134.63,1.15128,0.33579000000000003,1.19925,1.15128,0.33579000000000003,1.19925,0.0,0.0,0.0,130.49,71.29128,43.58579,83.5593662851,1.15128,0.33579000000000003,1.19925,70.14,43.25,82.4025612466,130.49
2020-03-21 04:30:00,74.55088,54.82859,92.5419255806,1.1608800000000001,0.33859,1.20925,73.39,54.49,91.4070686545,134.68,78.22088,41.59859,88.5942930327,1.1608800000000001,0.33859,1.20925,77.06,41.26,87.41070415,134.46,1.1608800000000001,0.33859,1.20925,1.1608800000000001,0.33859,1.20925,0.0,0.0,0.0,130.31,70.79088,43.67859,83.1815359053,1.1608800000000001,0.33859,1.20925,69.63,43.34,82.0164160397,130.31
2020-03-21 05:00:00,74.2872,54.8721,92.3554840941,1.2072,0.3521,1.2575,73.08,54.52,91.1762951649,134.59,77.9372,41.6821,88.3832823799,1.2072,0.3521,1.2575,76.73,41.33,87.1530940357,134.36,1.2072,0.3521,1.2575,1.2072,0.3521,1.2575,0.0,0.0,0.0,130.24,70.5372,43.3821,82.8100427741,1.2072,0.3521,1.2575,69.33,43.03,81.5979766906,130.24
2020-03-21 05:30:00,75.23968,54.41074,92.8522378505,1.09968,0.32074,1.1455,74.14,54.09,91.7740033997,134.34,78.93968,41.27074,89.0771971868,1.09968,0.32074,1.1455,77.84,40.95,87.9543523653,134.11,1.09968,0.32074,1.1455,1.09968,0.32074,1.1455,0.0,0.0,0.0,129.99,71.39968,43.40074,83.5556014678,1.09968,0.32074,1.1455,70.3,43.08,82.4498417221,129.99
2020-03-21 06:00:00,76.94664,53.64402,93.8001401334,1.07664,0.31402,1.1215,75.87,53.33,92.7380493649,134.29,80.71664,40.49402,90.3047154287,1.07664,0.31402,1.1215,79.64,40.18,89.2018049145,134.06,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0.0,0.0,0.0,129.93,72.99664,44.00402,85.2341670192,1.07664,0.31402,1.1215,71.92,43.69,84.1504753403,129.93
2020-03-21 06:30:00,80.15552,51.37786,95.2081503058,1.29552,0.37786000000000003,1.3495,78.86,51.0,93.9143205267,133.26,84.05552,38.35786,92.3940250571,1.29552,0.37786000000000003,1.3495,82.76,37.98,91.0587612479,133.04,1.29552,0.37786000000000003,1.3495,1.29552,0.37786000000000003,1.3495,0.0,0.0,0.0,128.94,75.98552,44.94786,88.2842532293,1.29552,0.37786000000000003,1.3495,74.69,44.57,86.9774740953,128.94
2020-03-21 07:00:00,84.25448,49.40214,97.6697949043,1.82448,0.5321400000000001,1.9005,82.43,48.87,95.8278759026,132.95,88.29448,36.38214,95.4964675234,1.82448,0.5321400000000001,1.9005,86.47,35.85,93.6070691775,132.73,1.82448,0.5321400000000001,1.9005,1.82448,0.5321400000000001,1.9005,0.0,0.0,0.0,128.63,79.83448,46.58214,92.4307306249,1.82448,0.5321400000000001,1.9005,78.01,46.05,90.5878722567,128.63
2020-03-21 07:30:00,87.5692,48.35185,100.0313260287,2.9892000000000003,0.8718500000000001,3.11375,84.58,47.48,96.9954988646,132.62,91.6792,35.38185,98.2697869239,2.9892000000000003,0.8718500000000001,3.11375,88.69,34.51,95.1675165169,132.4,2.9892000000000003,0.8718500000000001,3.11375,2.9892000000000003,0.8718500000000001,3.11375,0.0,0.0,0.0,128.32,82.9792,47.65185,95.6882774485,2.9892000000000003,0.8718500000000001,3.11375,79.99,46.78,92.6648180271,128.32
2020-03-21 08:00:00,88.37984,47.67412,100.4182146635,4.53984,1.32412,4.729,83.84,46.35,95.7991028142,132.5,92.46984,34.69412,98.7641294813,4.53984,1.32412,4.729,87.93,33.37,94.0491456633,132.28,4.53984,1.32412,4.729,4.53984,1.32412,4.729,0.0,0.0,0.0,128.19,83.83984,48.97412,97.0957424453,4.53984,1.32412,4.729,79.3,47.65,92.5149312273,128.19
2020-03-21 08:30:00,90.7452,45.6336,101.5732089283,6.3552,1.8536000000000001,6.62,84.39,43.78,95.0702924157,131.58,94.8552,32.7236,100.3411329615,6.3552,1.8536000000000001,6.62,88.5,30.87,93.7294345443,131.35,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62,0.0,0.0,0.0,127.29,86.1452,50.8236,100.0201669665,6.3552,1.8536000000000001,6.62,79.79,48.97,93.6189350506,127.29
2020-03-21 09:00:00,94.08264,43.92827,103.8327311331,6.78264,1.9782700000000002,7.06525,87.3,41.95,96.8560400801,130.88,98.30264,31.14827,103.1194635118,6.78264,1.9782700000000002,7.06525,91.52,29.17,96.0562298865,130.66,6.78264,1.9782700000000002,7.06525,6.78264,1.9782700000000002,7.06525,0.0,0.0,0.0,126.63,89.26264,51.54827,103.0778494137,6.78264,1.9782700000000002,7.06525,82.48,49.57,96.2295967985,126.63
2020-03-21 09:30:00,97.54016,42.26088,106.3017628791,7.10016,2.07088,7.396,90.44,40.19,98.9678215381,130.28,101.89016,29.53088,106.0833520323,7.10016,2.07088,7.396,94.79,27.46,98.6873634261,130.05,7.10016,2.07088,7.396,7.10016,2.07088,7.396,0.0,0.0,0.0,126.04,92.50016,52.57088,106.3953806516,7.10016,2.07088,7.396,85.4,50.5,99.2139607112,126.04
2020-03-21 10:00:00,99.55952,41.25861,107.7699908219,7.22952,2.10861,7.53075,92.33,39.15,100.2873441666,130.05,103.97952,28.57861,107.8354187128,7.22952,2.10861,7.53075,96.75,26.47,100.3056498907,129.83,7.22952,2.10861,7.53075,7.22952,2.10861,7.53075,0.0,0.0,0.0,125.82,94.36952,53.06861,108.2676483182,7.22952,2.10861,7.53075,87.14,50.96,100.947021749,125.82
2020-03-21 10:30:00,100.79272,40.59746,108.6615210801,7.60272,2.21746,7.9195,93.19,38.38,100.7839297706,129.81,105.23272,27.90746,108.8703434469,7.60272,2.21746,7.9195,97.63,25.69,100.953419952,129.57,7.60272,2.21746,7.9195,7.60272,2.21746,7.9195,0.0,0.0,0.0,125.58,95.54272,53.78746,109.6426112342,7.60272,2.21746,7.9195,87.94,51.57,101.9456154035,125.58
2020-03-21 11:00:00,101.49848,40.32789,109.2166661007,7.87848,2.29789,8.20675,93.62,38.03,101.0494200874,129.87,105.97848,27.63789,109.5230166986,7.87848,2.29789,8.20675,98.1,25.34,101.3199170943,129.64,7.87848,2.29789,8.20675,7.87848,2.29789,8.20675,0.0,0.0,0.0,125.64,96.22848,54.17789,110.431717038,7.87848,2.29789,8.20675,88.35,51.88,102.4561218278,125.64
2020-03-21 11:30:00,101.10544,40.87367,109.0548802065,8.75544,2.55367,9.12025,92.35,38.32,99.9847233331,130.07,105.52544,28.14367,109.2139398074,8.75544,2.55367,9.12025,96.77,25.59,100.0963585751,129.85,8.75544,2.55367,9.12025,8.75544,2.55367,9.12025,0.0,0.0,0.0,125.85,95.91544,54.38367,110.2603972107,8.75544,2.55367,9.12025,87.16,51.83,101.4061857088,125.85
2020-03-21 12:00:00,100.58344,41.19892,108.6939713664,8.77344,2.55892,9.139,91.81,38.64,99.6098674831,130.31,104.98344,28.41892,108.7619312453,8.77344,2.55892,9.139,96.21,25.86,99.6248146799,130.08,8.77344,2.55892,9.139,8.77344,2.55892,9.139,0.0,0.0,0.0,126.07,95.43344,54.53892,109.918311782,8.77344,2.55892,9.139,86.66,51.98,101.0538272407,126.07
2020-03-21 12:30:00,99.60672,41.77571,108.0125391571,9.75672,2.84571,10.16325,89.85,38.93,97.9212305887,130.43,103.92672,28.96571,107.8877911803,9.75672,2.84571,10.16325,94.17,26.12,97.7253462516,130.19,9.75672,2.84571,10.16325,9.75672,2.84571,10.16325,0.0,0.0,0.0,126.17,94.59672,54.75571,109.3010851381,9.75672,2.84571,10.16325,84.84,51.91,99.4609154392,126.17
2020-03-21 13:00:00,98.91512,42.50066,107.6592172786,10.18512,2.97066,10.6095,88.73,39.53,97.137190612,130.62,103.19512,29.66066,107.3731230032,10.18512,2.97066,10.6095,93.01,26.69,96.76371324,130.38,10.18512,2.97066,10.6095,10.18512,2.97066,10.6095,0.0,0.0,0.0,126.36,93.98512,54.54066,108.6640988305,10.18512,2.97066,10.6095,83.8,51.57,98.3966711835,126.36
2020-03-21 13:30:00,99.44096,43.08528,108.3736401456,8.04096,2.34528,8.376,91.4,40.74,100.0685145288,130.88,103.82096,30.24528,108.1368054716,8.04096,2.34528,8.376,95.78,27.9,99.760805931,130.64,8.04096,2.34528,8.376,8.04096,2.34528,8.376,0.0,0.0,0.0,126.62,94.33096,53.16528,108.2814712312,8.04096,2.34528,8.376,86.29,50.82,100.1430801404,126.62
2020-03-21 14:00:00,99.48464,43.20677,108.4620605086,7.15464,2.08677,7.45275,92.33,41.12,101.0726634654,131.12,103.89464,30.35677,108.2387624909,7.15464,2.08677,7.45275,96.74,28.27,100.7860134146,130.88,7.15464,2.08677,7.45275,7.15464,2.08677,7.45275,0.0,0.0,0.0,126.85,94.31464,52.80677,108.0916568296,7.15464,2.08677,7.45275,87.16,50.72,100.8433636884,126.85
2020-03-21 14:30:00,97.40696,44.44328,107.066899617,8.37696,2.44328,8.725999999999999,89.03,42.0,98.4395291537,131.47,101.69696,31.50328,106.4646811107,8.37696,2.44328,8.725999999999999,93.32,29.06,97.739991815,131.22,8.37696,2.44328,8.725999999999999,8.37696,2.44328,8.725999999999999,0.0,0.0,0.0,127.19,92.47696,52.92328,106.5498085254,8.37696,2.44328,8.725999999999999,84.1,50.48,98.0869022857,127.19
2020-03-21 15:00:00,98.01752,44.38761,107.599693998,7.8775200000000005,2.29761,8.20575,90.14,42.09,99.4825999861,131.31,102.35752,31.49761,107.0941704121,7.8775200000000005,2.29761,8.20575,94.48,29.2,98.8893846679,131.08,7.8775200000000005,2.29761,8.20575,7.8775200000000005,2.29761,8.20575,0.0,0.0,0.0,127.04,92.99752,52.49761,106.7920305166,7.8775200000000005,2.29761,8.20575,85.12,50.2,98.8203137012,127.04
2020-03-21 15:30:00,97.716,44.83175,107.5095459206,6.726,1.96175,7.00625,90.99,42.87,100.5833833195,131.43,102.086,31.95175,106.9694616424,6.726,1.96175,7.00625,95.36,29.99,99.9646422491,131.2,6.726,1.96175,7.00625,6.726,1.96175,7.00625,0.0,0.0,0.0,127.17,92.646,51.62175,106.0569959459,6.726,1.96175,7.00625,85.92,49.66,99.2389137385,127.17
2020-03-21 16:00:00,98.04296,44.74753,107.7718119299,4.96296,1.44753,5.16975,93.08,43.3,102.6585427522,131.17,102.51296,31.95753,107.3787255077,4.96296,1.44753,5.16975,97.55,30.51,102.2098948243,130.95,4.96296,1.44753,5.16975,4.96296,1.44753,5.16975,0.0,0.0,0.0,126.93,92.83296,50.27753,105.573616426,4.96296,1.44753,5.16975,87.87,48.83,100.5261448579,126.93
2020-03-21 16:30:00,101.826,43.70425,110.8088252084,3.786,1.10425,3.94375,98.04,42.6,106.8952833384,130.89,106.486,30.96425,110.8965868459,3.786,1.10425,3.94375,102.7,29.86,106.9528382045,130.66,3.786,1.10425,3.94375,3.786,1.10425,3.94375,0.0,0.0,0.0,126.67,96.266,50.16425,108.5522672912,3.786,1.10425,3.94375,92.48,49.06,104.687315373,126.67
2020-03-21 17:00:00,105.74736,42.15673,113.8406519274,2.93736,0.8567300000000001,3.05975,102.81,41.3,110.7952440315,129.91,110.57736,29.58673,114.4671443545,2.93736,0.8567300000000001,3.05975,107.64,28.73,111.4081796817,129.7,2.93736,0.8567300000000001,3.05975,2.93736,0.8567300000000001,3.05975,0.0,0.0,0.0,125.74,99.82736,49.84673,111.5804566054,2.93736,0.8567300000000001,3.05975,96.89,48.99,108.5711388906,125.74
2020-03-21 17:30:00,111.37824,39.54282,118.189453671,2.2382400000000002,0.6528200000000001,2.3315,109.14,38.89,115.8618647356,128.97,116.48824,27.13282,119.6064378679,2.2382400000000002,0.6528200000000001,2.3315,114.25,26.48,117.2785270201,128.75,2.2382400000000002,0.6528200000000001,2.3315,2.2382400000000002,0.6528200000000001,2.3315,0.0,0.0,0.0,124.84,105.00824,50.55282,116.543202624,2.2382400000000002,0.6528200000000001,2.3315,102.77,49.9,114.2439622037,124.84
2020-03-21 18:00:00,113.30648,22.36189,115.4920453294,2.16648,0.6318900000000001,2.2567500000000003,111.14,21.73,113.2443927972,131.43,120.55648,28.39189,123.8546094732,2.16648,0.6318900000000001,2.2567500000000003,118.39,27.76,121.6010267226,131.21,2.16648,0.6318900000000001,2.2567500000000003,2.16648,0.6318900000000001,2.2567500000000003,0.0,0.0,0.0,127.18,109.99648,34.93189,115.4099759612,2.16648,0.6318900000000001,2.2567500000000003,107.83,34.3,113.153872669,127.18
2020-03-21 18:30:00,114.89544,21.53367,116.8959412318,5.1554400000000005,1.50367,5.37025,109.74,20.03,111.5529851685,131.5,122.41544,30.88367,126.2511030568,5.1554400000000005,1.50367,5.37025,117.26,29.38,120.884622678,131.28,5.1554400000000005,1.50367,5.37025,5.1554400000000005,1.50367,5.37025,0.0,0.0,0.0,127.29,112.07544,32.97367,116.8253703802,5.1554400000000005,1.50367,5.37025,106.92,31.47,111.4551358171,127.29
2020-03-21 19:00:00,118.7088,20.2384,120.421642706,5.0688,1.4784000000000002,5.28,113.64,18.76,115.1780673566,131.03,126.4988,29.4784,129.8881151915,5.0688,1.4784000000000002,5.28,121.43,28.0,124.6163909765,130.82,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,126.83,115.7388,33.8084,120.5756100379,5.0688,1.4784000000000002,5.28,110.67,32.33,115.2956104975,126.83
2020-03-21 19:30:00,116.828,21.179,118.7321844531,4.968,1.449,5.175,111.86,19.73,113.5866739543,131.73,124.478,30.559,128.174197735,4.968,1.449,5.175,119.51,29.11,123.0041958634,131.5,4.968,1.449,5.175,4.968,1.449,5.175,0.0,0.0,0.0,127.5,113.948,33.319,118.7194274961,4.968,1.449,5.175,108.98,31.87,113.5444287493,127.5
2020-03-21 20:00:00,112.38352,23.11561,114.736162535,5.09352,1.48561,5.30575,107.29,21.63,109.4486226501,132.08,119.72352,32.62561,124.0892890989,5.09352,1.48561,5.30575,114.63,31.14,118.7844118561,131.86,5.09352,1.48561,5.30575,5.09352,1.48561,5.30575,0.0,0.0,0.0,127.84,109.62352,31.82561,114.1498383225,5.09352,1.48561,5.30575,104.53,30.34,108.8440926279,127.84
2020-03-21 20:30:00,110.15656,22.07233,112.3461412896,1.5165600000000001,0.44233000000000006,1.5797500000000002,108.64,21.63,110.772318293,132.26,117.59656,31.60233,121.7688719881,1.5165600000000001,0.44233000000000006,1.5797500000000002,116.08,31.16,120.189483733,132.03,1.5165600000000001,0.44233000000000006,1.5797500000000002,1.5165600000000001,0.44233000000000006,1.5797500000000002,0.0,0.0,0.0,128.01,107.38656,30.93233,111.7527731551,1.5165600000000001,0.44233000000000006,1.5797500000000002,105.87,30.49,110.1730320904,128.01
2020-03-21 21:00:00,106.484,23.2745,108.9979110178,1.284,0.3745,1.3375,105.2,22.9,107.6635964475,132.0,113.664,32.8545,118.3170446988,1.284,0.3745,1.3375,112.38,32.48,116.9795486399,131.77,1.284,0.3745,1.3375,1.284,0.3745,1.3375,0.0,0.0,0.0,127.77,103.784,29.3845,107.8636523406,1.284,0.3745,1.3375,102.5,29.01,106.5261944312,127.77
2020-03-21 21:30:00,101.95632,24.73351,104.9134772318,1.24632,0.36351000000000006,1.29825,100.71,24.37,103.616605812,131.97,108.85632,34.40351,114.1634788549,1.24632,0.36351000000000006,1.29825,107.61,34.04,112.8655558618,131.77,1.24632,0.36351000000000006,1.29825,1.24632,0.36351000000000006,1.29825,0.0,0.0,0.0,127.72,99.41632,27.96351,103.2742105942,1.24632,0.36351000000000006,1.29825,98.17,27.6,101.9760212011,127.72
2020-03-21 22:00:00,97.56048,26.35014,101.0563067594,1.20048,0.35014,1.2505,96.36,26.0,99.8060599363,132.69,104.18048,36.18014,110.2840647757,1.20048,0.35014,1.2505,102.98,35.83,109.0351745998,132.45,1.20048,0.35014,1.2505,1.20048,0.35014,1.2505,0.0,0.0,0.0,128.41,95.18048,26.99014,98.9332675608,1.20048,0.35014,1.2505,93.98,26.64,97.6828029901,128.41
2020-03-21 22:30:00,91.97192,28.45931,96.2744327128,1.2319200000000001,0.35931,1.28325,90.74,28.1,94.9913553962,133.54,98.21192,38.50931,105.4919342261,1.2319200000000001,0.35931,1.28325,96.98,38.15,104.2139285317,133.31,1.2319200000000001,0.35931,1.28325,1.2319200000000001,0.35931,1.28325,0.0,0.0,0.0,129.22,89.78192,25.65931,93.3766209956,1.2319200000000001,0.35931,1.28325,88.55,25.3,92.0933900994,129.22
2020-03-21 23:00:00,86.92664,30.04902,91.9738242363,1.19664,0.34902000000000005,1.2465,85.73,29.7,90.7288427128,134.31,92.85664,40.29902,101.2243380075,1.19664,0.34902000000000005,1.2465,91.66,39.95,99.9877897545,134.08,1.19664,0.34902000000000005,1.2465,1.19664,0.34902000000000005,1.2465,0.0,0.0,0.0,129.95,84.89664,24.79902,88.4445073266,1.19664,0.34902000000000005,1.2465,83.7,24.45,87.1980074314,129.95
2020-03-21 23:30:00,82.09696,31.63078,87.9796401712,0.9969600000000001,0.29078000000000004,1.0385,81.1,31.34,86.9448422852,134.95,87.71696,42.03078,97.2669087565,0.9969600000000001,0.29078000000000004,1.0385,86.72,41.74,96.2423295645,134.72,0.9969600000000001,0.29078000000000004,1.0385,0.9969600000000001,0.29078000000000004,1.0385,0.0,0.0,0.0,130.58,80.21696,23.65078,83.6308559459,0.9969600000000001,0.29078000000000004,1.0385,79.22,23.36,82.5923604215,130.58
2020-03-22 00:00:00,78.22376,32.53818,84.7212475489,0.95376,0.27818000000000004,0.9935,77.27,32.26,83.7338671029,135.23,83.60376,43.01818,94.0220851537,0.95376,0.27818000000000004,0.9935,82.65,42.74,93.0469241834,135.0,0.95376,0.27818000000000004,0.9935,0.95376,0.27818000000000004,0.9935,0.0,0.0,0.0,130.86,76.48376,22.96818,79.8580167313,0.95376,0.27818000000000004,0.9935,75.53,22.69,78.8645484359,130.86
2020-03-22 00:30:00,76.69424,32.83707,83.4282902579,0.9842400000000001,0.28707000000000005,1.02525,75.71,32.55,82.4105976195,135.03,81.96424,43.31707,92.7065542028,0.9842400000000001,0.28707000000000005,1.02525,80.98,43.03,91.7024607085,134.8,0.9842400000000001,0.28707000000000005,1.02525,0.9842400000000001,0.28707000000000005,1.02525,0.0,0.0,0.0,130.66,74.99424,22.60707,78.3276173975,0.9842400000000001,0.28707000000000005,1.02525,74.01,22.32,77.3024094062,130.66
2020-03-22 01:00:00,78.79488,32.37309,85.1859734367,1.00488,0.29309,1.04675,77.79,32.08,84.1451751439,134.71,84.22488,42.77309,94.4635783737,1.00488,0.29309,1.04675,83.22,42.48,93.4351047519,134.48,1.00488,0.29309,1.04675,1.00488,0.29309,1.04675,0.0,0.0,0.0,130.36,77.03488,22.82309,80.3446710975,1.00488,0.29309,1.04675,76.03,22.53,79.2979306161,130.36
2020-03-22 01:30:00,79.14456,32.51133,85.5619539045,0.9645600000000001,0.28133,1.00475,78.18,32.23,84.562907353,134.95,84.58456,42.97133,94.8740375043,0.9645600000000001,0.28133,1.00475,83.62,42.69,93.8868494519,134.72,0.9645600000000001,0.28133,1.00475,0.9645600000000001,0.28133,1.00475,0.0,0.0,0.0,130.58,77.38456,22.82133,80.6795093525,0.9645600000000001,0.28133,1.00475,76.42,22.54,79.6747638842,130.58
2020-03-22 02:00:00,77.13736,32.86923,83.8484262736,0.9573600000000001,0.27923000000000003,0.9972500000000001,76.18,32.59,82.8583158168,135.29,82.44736,43.37923,93.1628937204,0.9573600000000001,0.27923000000000003,0.9972500000000001,81.49,43.1,92.1858454428,135.06,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.0,0.0,0.0,130.91,75.43736,22.75923,78.7957983268,0.9573600000000001,0.27923000000000003,0.9972500000000001,74.48,22.48,77.7985912469,130.91
2020-03-22 02:30:00,75.97768,33.03099,82.8471735098,0.9976800000000001,0.29099,1.03925,74.98,32.74,81.8163064432,135.59,81.22768,43.58099,92.1804680372,0.9976800000000001,0.29099,1.03925,80.23,43.29,91.1640115396,135.37,0.9976800000000001,0.29099,1.03925,0.9976800000000001,0.29099,1.03925,0.0,0.0,0.0,131.2,74.32768,22.85099,77.760991237,0.9976800000000001,0.29099,1.03925,73.33,22.56,76.7218515157,131.2
2020-03-22 03:00:00,74.27552,33.41161,81.4443893345,0.96552,0.28161,1.00575,73.31,33.13,80.4484493325,135.65,79.39552,43.99161,90.7684435609,0.96552,0.28161,1.00575,78.43,43.71,89.7876884656,135.42,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,131.26,72.66552,22.52161,76.0756249653,0.96552,0.28161,1.00575,71.7,22.24,75.0700179832,131.26
2020-03-22 03:30:00,72.87776,33.60768,80.25362333,0.91776,0.26768000000000003,0.9560000000000001,71.96,33.34,79.3082416903,135.52,77.89776,44.17768,89.5529364298,0.91776,0.26768000000000003,0.9560000000000001,76.98,43.91,88.6228441205,135.29,0.91776,0.26768000000000003,0.9560000000000001,0.91776,0.26768000000000003,0.9560000000000001,0.0,0.0,0.0,131.14,71.29776,22.20768,74.6763123889,0.91776,0.26768000000000003,0.9560000000000001,70.38,21.94,73.7204720549,131.14
2020-03-22 04:00:00,71.76456,33.82508,79.3365496414,0.8745600000000001,0.25508000000000003,0.911,70.89,33.57,78.4368344593,135.92,76.71456,44.44508,88.6593979914,0.8745600000000001,0.25508000000000003,0.911,75.84,44.19,87.7750630874,135.7,0.8745600000000001,0.25508000000000003,0.911,0.8745600000000001,0.25508000000000003,0.911,0.0,0.0,0.0,131.52,70.23456,22.30508,73.6913157177,0.8745600000000001,0.25508000000000003,0.911,69.36,22.05,72.7805750183,131.52
2020-03-22 04:30:00,71.13104,34.06697,78.8681386649,0.88104,0.25697000000000003,0.9177500000000001,70.25,33.81,77.9626744026,136.06,76.05104,44.71697,88.223398773,0.88104,0.25697000000000003,0.9177500000000001,75.17,44.46,87.3339596034,135.83,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,131.65,69.63104,22.15697,73.07128746,0.88104,0.25697000000000003,0.9177500000000001,68.75,21.9,72.1538114031,131.65
2020-03-22 05:00:00,70.39664,37.41277,79.7207769804,0.8666400000000001,0.25277,0.90275,69.53,37.16,78.8370883531,135.58,75.18664,48.61277,89.5334141065,0.8666400000000001,0.25277,0.90275,74.32,48.36,88.6687769172,135.36,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,131.2,68.42664,28.26277,74.0337033368,0.8666400000000001,0.25277,0.90275,67.56,28.01,73.1362680207,131.2
2020-03-22 05:30:00,71.02424,40.80082,81.9093986075,0.89424,0.26082,0.9315,70.13,40.54,81.0043733387,134.59,75.67424,51.07082,91.2952312832,0.89424,0.26082,0.9315,74.78,50.81,90.4085421849,134.36,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0.0,0.0,0.0,130.24,68.48424,34.87082,76.8509285295,0.89424,0.26082,0.9315,67.59,34.61,75.9358953328,130.24
2020-03-22 06:00:00,71.66968,40.80949,82.473980778,0.88968,0.25949,0.9267500000000001,70.78,40.55,81.5727338024,134.93,76.37968,51.12949,91.9134389769,0.88968,0.25949,0.9267500000000001,75.49,50.87,91.0301982861,134.7,0.88968,0.25949,0.9267500000000001,0.88968,0.25949,0.9267500000000001,0.0,0.0,0.0,130.56,69.09968,35.17949,77.5394241194,0.88968,0.25949,0.9267500000000001,68.21,34.92,76.6290447546,130.56
2020-03-22 06:30:00,73.6348,40.11015,83.8505092654,0.9948,0.29015,1.03625,72.64,39.82,82.8384089659,134.73,78.4548,50.34015,93.2163416202,0.9948,0.29015,1.03625,77.46,50.05,92.2228502054,134.5,0.9948,0.29015,1.03625,0.9948,0.29015,1.03625,0.0,0.0,0.0,130.36,70.9748,35.66015,79.4296451777,0.9948,0.29015,1.03625,69.98,35.37,78.4106963367,130.36
2020-03-22 07:00:00,75.73184,39.02512,85.1954903783,1.25184,0.36512000000000006,1.304,74.48,38.66,83.9158268743,134.09,80.65184,49.13512,94.440347907,1.25184,0.36512000000000006,1.304,79.4,48.77,93.1819344079,133.86,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,129.73,72.95184,36.23512,81.4552323721,1.25184,0.36512000000000006,1.304,71.7,35.87,80.171983261,129.73
2020-03-22 07:30:00,79.40472,37.78221,87.9352315671,1.58472,0.46221000000000007,1.65075,77.82,37.32,86.3060530902,133.84,84.54472,47.80221,97.1229167641,1.58472,0.46221000000000007,1.65075,82.96,47.34,95.5166854534,133.61,1.58472,0.46221000000000007,1.65075,1.58472,0.46221000000000007,1.65075,0.0,0.0,0.0,129.49,76.45472,37.32221,85.0780322384,1.58472,0.46221000000000007,1.65075,74.87,36.86,83.4516416855,129.49
2020-03-22 08:00:00,80.6388,37.52965,88.9443123227,3.3588,0.9796500000000001,3.4987500000000002,77.28,36.55,85.4874312399,133.79,85.7388,47.48965,98.0122884263,3.3588,0.9796500000000001,3.4987500000000002,82.38,46.51,94.6025607476,133.55,3.3588,0.9796500000000001,3.4987500000000002,3.3588,0.9796500000000001,3.4987500000000002,0.0,0.0,0.0,129.43,77.7288,38.48965,86.7364946638,3.3588,0.9796500000000001,3.4987500000000002,74.37,37.51,83.2940394026,129.43
2020-03-22 08:30:00,82.02984,37.10037,90.0296179297,5.58984,1.63037,5.82275,76.44,35.47,84.2685854871,133.39,87.06984,46.94037,98.9169114629,5.58984,1.63037,5.82275,81.48,45.31,93.2308237655,133.16,5.58984,1.63037,5.82275,5.58984,1.63037,5.82275,0.0,0.0,0.0,129.05,79.13984,39.68037,88.5304808445,5.58984,1.63037,5.82275,73.55,38.05,82.8094499438,129.05
2020-03-22 09:00:00,83.97944,35.85442,91.3131194093,7.24944,2.11442,7.5515,76.73,33.74,83.8205255293,132.79,89.04944,45.52442,100.011377256,7.24944,2.11442,7.5515,81.8,43.41,92.6049032179,132.56,7.24944,2.11442,7.5515,7.24944,2.11442,7.5515,0.0,0.0,0.0,128.46,81.05944,41.20442,90.9309465509,7.24944,2.11442,7.5515,73.81,39.09,83.5221180287,128.46
2020-03-22 09:30:00,86.19984,35.07037,93.060965329,8.46984,2.47037,8.82275,77.73,32.6,84.2894590088,132.57,91.32984,44.65037,101.6601948432,8.46984,2.47037,8.82275,82.86,42.18,92.9781264599,132.35,8.46984,2.47037,8.82275,8.46984,2.47037,8.82275,0.0,0.0,0.0,128.26,83.21984,42.30037,93.3534309587,8.46984,2.47037,8.82275,74.75,39.83,84.6994179437,128.26
2020-03-22 10:00:00,87.34224,33.95857,93.7115327196,9.732240000000001,2.83857,10.13775,77.61,31.12,83.6167836023,131.95,92.45224,43.38857,102.1272964866,9.732240000000001,2.83857,10.13775,82.72,40.55,92.1243773385,131.74,9.732240000000001,2.83857,10.13775,9.732240000000001,2.83857,10.13775,0.0,0.0,0.0,127.66,84.36224,43.56857,94.9484482741,9.732240000000001,2.83857,10.13775,74.63,40.73,85.0209962303,127.66
2020-03-22 10:30:00,88.3596,32.9603,94.3069471897,10.3896,3.0303,10.8225,77.97,29.93,83.517218584,131.54,93.4996,42.2903,102.6189294149,10.3896,3.0303,10.8225,83.11,39.26,91.9163734054,131.32,10.3896,3.0303,10.8225,10.3896,3.0303,10.8225,0.0,0.0,0.0,127.25,85.3496,44.5103,96.2586153352,10.3896,3.0303,10.8225,74.96,41.48,85.6714188046,127.25
2020-03-22 11:00:00,89.58584,32.50712,95.3012884446,10.75584,3.13712,11.204,78.83,29.37,84.1235151429,131.63,94.76584,41.80712,103.5779885574,10.75584,3.13712,11.204,84.01,38.67,92.4826956787,131.41,10.75584,3.13712,11.204,10.75584,3.13712,11.204,0.0,0.0,0.0,127.34,86.53584,45.14712,97.6048874227,10.75584,3.13712,11.204,75.78,42.01,86.6455336414,127.34
2020-03-22 11:30:00,89.77072,32.28521,95.3997743921,10.92072,3.18521,11.37575,78.85,29.1,84.0483937979,131.5,94.97072,41.54521,103.6602244415,10.92072,3.18521,11.37575,84.05,38.36,92.3898917631,131.27,10.92072,3.18521,11.37575,10.92072,3.18521,11.37575,0.0,0.0,0.0,127.21,86.73072,45.31521,97.8554344381,10.92072,3.18521,11.37575,75.81,42.13,86.7300005765,127.21
2020-03-22 12:00:00,92.44544,31.33617,97.61206343,9.89544,2.88617,10.30775,82.55,28.45,87.314975806,131.23,97.87544,40.546170000000004,105.9414633506,9.89544,2.88617,10.30775,87.98,37.66,95.7013897496,131.0,9.89544,2.88617,10.30775,9.89544,2.88617,10.30775,0.0,0.0,0.0,126.96,89.20544,45.33617,100.0648731367,9.89544,2.88617,10.30775,79.31,42.45,89.9559814576,126.96
2020-03-22 12:30:00,93.762,30.91725,98.72785317,9.762,2.84725,10.16875,84.0,28.07,88.565935325,131.23,99.272,40.10725,107.0678359105,9.762,2.84725,10.16875,89.51,37.26,96.9553902576,131.0,9.762,2.84725,10.16875,9.762,2.84725,10.16875,0.0,0.0,0.0,126.96,90.452,45.64725,101.3174996561,9.762,2.84725,10.16875,80.69,42.8,91.3384699894,126.96
2020-03-22 13:00:00,93.90136,31.23248,98.9592502841,9.71136,2.8324800000000003,10.116,84.19,28.4,88.85108947,131.57,99.44136,40.49248,107.3695721105,9.71136,2.8324800000000003,10.116,89.73,37.66,97.3126327873,131.35,9.71136,2.8324800000000003,10.116,9.71136,2.8324800000000003,10.116,0.0,0.0,0.0,127.3,90.58136,45.65248,101.4353572952,9.71136,2.8324800000000003,10.116,80.87,42.82,91.506881162,127.3
2020-03-22 13:30:00,92.69984,31.92037,98.0416766328,10.38984,3.03037,10.82275,82.31,28.89,87.232839,131.83,98.09984,41.22037,106.4081646819,10.38984,3.03037,10.82275,87.71,38.19,95.6635782312,131.6,10.38984,3.03037,10.82275,10.38984,3.03037,10.82275,0.0,0.0,0.0,127.55,89.46984,45.63037,100.4339730169,10.38984,3.03037,10.82275,79.08,42.6,89.8243085139,127.55
2020-03-22 14:00:00,91.5724,32.57945,97.1952931168,10.3524,3.01945,10.78375,81.22,29.56,86.4319501111,132.19,96.9124,41.95945,105.6059123253,10.3524,3.01945,10.78375,86.56,38.94,94.915526654,131.95,10.3524,3.01945,10.78375,10.3524,3.01945,10.78375,0.0,0.0,0.0,127.89,88.4224,45.39945,99.3963323371,10.3524,3.01945,10.78375,78.07,42.38,88.8312405632,127.89
2020-03-22 14:30:00,90.65448,33.25964,96.5631316652,9.56448,2.7896400000000003,9.963,81.09,30.47,86.6256832585,132.37,95.99448,42.71964,105.0709656956,9.56448,2.7896400000000003,9.963,86.43,39.93,95.2079292916,132.13,9.56448,2.7896400000000003,9.963,9.56448,2.7896400000000003,9.963,0.0,0.0,0.0,128.07,87.51448,44.47964,98.1693566455,9.56448,2.7896400000000003,9.963,77.95,41.69,88.3982952324,128.07
2020-03-22 15:00:00,89.69264,33.88327,95.8793286171,8.82264,2.57327,9.19025,80.87,31.31,86.7195076093,132.5,95.00264,43.38327,104.4395026935,8.82264,2.57327,9.19025,86.18,40.81,95.3543313122,132.26,8.82264,2.57327,9.19025,8.82264,2.57327,9.19025,0.0,0.0,0.0,128.21,86.55264,43.62327,96.9244508701,8.82264,2.57327,9.19025,77.73,41.05,87.9036711406,128.21
2020-03-22 15:30:00,90.33152,33.96836,96.5071654676,8.05152,2.34836,8.387,82.28,31.62,88.1465983462,132.41,95.75152,43.50836,105.1728623372,8.05152,2.34836,8.387,87.7,41.16,96.8784578738,132.18,8.05152,2.34836,8.387,8.05152,2.34836,8.387,0.0,0.0,0.0,128.13,87.14152,43.02836,97.1858234116,8.05152,2.34836,8.387,79.09,40.68,88.9386895563,128.13
2020-03-22 16:00:00,92.44312,33.66091,98.3808278953,6.48312,1.89091,6.75325,85.96,31.77,91.6430821175,132.71,98.09312,43.26091,107.2089852828,6.48312,1.89091,6.75325,91.61,41.37,100.5180033626,132.47,6.48312,1.89091,6.75325,6.48312,1.89091,6.75325,0.0,0.0,0.0,128.43,89.06312,42.74091,98.7877762264,6.48312,1.89091,6.75325,82.58,40.85,92.1313133522,128.43
2020-03-22 16:30:00,94.81072,33.36396,100.5098326225,5.43072,1.58396,5.657,89.38,31.78,94.8617562561,132.49,100.64072,42.93396,109.4160840252,5.43072,1.58396,5.657,95.21,41.35,103.8015732058,132.25,5.43072,1.58396,5.657,5.43072,1.58396,5.657,0.0,0.0,0.0,128.24,91.24072,42.16396,100.5120316629,5.43072,1.58396,5.657,85.81,40.58,94.9215070466,128.24
2020-03-22 17:00:00,99.08224,31.58607,103.9950484468,3.5522400000000003,1.03607,3.70025,95.53,30.55,100.2959789822,131.65,105.32224,41.02607,113.0305828449,3.5522400000000003,1.03607,3.70025,101.77,39.99,109.3450181764,131.42,3.5522400000000003,1.03607,3.70025,3.5522400000000003,1.03607,3.70025,0.0,0.0,0.0,127.44,95.22224,41.95607,104.0556908605,3.5522400000000003,1.03607,3.70025,91.67,40.92,100.3884221412,127.44
2020-03-22 17:30:00,102.5572,30.43835,106.978841004,2.4972,0.72835,2.6012500000000003,100.06,29.71,104.3776206857,131.07,109.0672,39.76835,116.0912390216,2.4972,0.72835,2.6012500000000003,106.57,39.04,113.4957554272,130.84,2.4972,0.72835,2.6012500000000003,2.4972,0.72835,2.6012500000000003,0.0,0.0,0.0,126.92,98.4372,41.72835,106.9164979672,2.4972,0.72835,2.6012500000000003,95.94,41.0,104.3335209796,126.92
2020-03-22 18:00:00,105.3712,29.0466,109.3013941402,1.7711999999999999,0.5166000000000001,1.845,103.6,28.53,107.4566000765,130.45,112.1012,38.2666,118.452571593,1.7711999999999999,0.5166000000000001,1.845,110.33,37.75,116.6094824618,130.22,1.7711999999999999,0.5166000000000001,1.845,1.7711999999999999,0.5166000000000001,1.845,0.0,0.0,0.0,126.32,101.0612,42.0166,109.447525422,1.7711999999999999,0.5166000000000001,1.845,99.29,41.5,107.6139122047,126.32
2020-03-22 18:30:00,110.35528,26.90154,113.5868860311,1.6852800000000001,0.49154000000000003,1.7555,108.67,26.41,111.8331659214,129.41,117.40528,35.90154,122.7718222812,1.6852800000000001,0.49154000000000003,1.7555,115.72,35.41,121.0164720193,129.19,1.6852800000000001,0.49154000000000003,1.7555,1.6852800000000001,0.49154000000000003,1.7555,0.0,0.0,0.0,125.31,105.78528,42.92154,114.1612196004,1.6852800000000001,0.49154000000000003,1.7555,104.1,42.43,112.4149229418,125.31
2020-03-22 19:00:00,114.32952,27.71986,117.641955874,4.31952,1.25986,4.4995,110.01,26.46,113.1473892761,129.9,121.46952,36.76986,126.9128318707,4.31952,1.25986,4.4995,117.15,35.51,122.41357196,129.67,4.31952,1.25986,4.4995,4.31952,1.25986,4.4995,0.0,0.0,0.0,125.78,109.68952,44.04986,118.2039803215,4.31952,1.25986,4.4995,105.37,42.79,113.7269581058,125.78
