Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-22 19:30:00,114.22888,27.91384,117.5900484293,4.53888,1.3238400000000001,4.728,109.69,26.59,112.8668427839,130.08,121.31888000000001,36.99384,126.833807963,4.53888,1.3238400000000001,4.728,116.78,35.67,122.1061722437,129.85,4.53888,1.3238400000000001,4.728,4.53888,1.3238400000000001,4.728,0.0,0.0,0.0,125.95,109.58888,44.21384,118.1718505703,4.53888,1.3238400000000001,4.728,105.05,42.89,113.4682977752,125.95
2020-03-22 20:00:00,111.15032,27.53301,114.5096514525,2.41032,0.70301,2.51075,108.74,26.83,112.0010557986,129.75,118.20032,36.60301,123.7380135171,2.41032,0.70301,2.51075,115.79,35.9,121.2276127786,129.53,2.41032,0.70301,2.51075,2.41032,0.70301,2.51075,0.0,0.0,0.0,125.63,106.58032,43.04301,114.9437485084,2.41032,0.70301,2.51075,104.17,42.34,112.4458291801,125.63
2020-03-22 20:30:00,109.98536,27.41948,113.351697375,1.0953600000000001,0.31948000000000004,1.141,108.89,27.1,112.2115952119,130.0,117.05536,36.52948,122.6228372441,1.0953600000000001,0.31948000000000004,1.141,115.96,36.21,121.4820385901,129.8,1.0953600000000001,0.31948000000000004,1.141,1.0953600000000001,0.31948000000000004,1.141,0.0,0.0,0.0,125.88,105.41536,42.68948,113.7312174673,1.0953600000000001,0.31948000000000004,1.141,104.32,42.37,112.5960891861,125.88
2020-03-22 21:00:00,105.68424,29.35957,109.6865667936,0.9242400000000001,0.26957000000000003,0.9627500000000001,104.76,29.09,108.7238966373,130.93,112.47424,38.66957,118.9360765603,0.9242400000000001,0.26957000000000003,0.9627500000000001,111.55,38.4,117.9744145991,130.71,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.0,0.0,0.0,126.75,101.32424,41.63957,109.5465900946,0.9242400000000001,0.26957000000000003,0.9627500000000001,100.4,41.37,108.5893038011,126.75
2020-03-22 21:30:00,101.1648,31.38515,105.9214067106,0.8748,0.25515000000000004,0.9112500000000001,100.29,31.13,105.010289972,131.53,107.6748,40.87515,115.1722207937,0.8748,0.25515000000000004,0.9112500000000001,106.8,40.62,114.2638367989,131.31,0.8748,0.25515000000000004,0.9112500000000001,0.8748,0.25515000000000004,0.9112500000000001,0.0,0.0,0.0,127.32,97.0348,40.43515,105.1225654489,0.8748,0.25515000000000004,0.9112500000000001,96.16,40.18,104.2169755846,127.32
2020-03-22 22:00:00,96.36264,33.29077,101.9511341524,0.96264,0.28077,1.00275,95.4,33.01,100.9495918763,131.97,102.57264,42.92077,111.1905525392,0.96264,0.28077,1.00275,101.61,42.64,110.1941999381,131.75,0.96264,0.28077,1.00275,0.96264,0.28077,1.00275,0.0,0.0,0.0,127.74,92.50264,39.14077,100.4427114487,0.96264,0.28077,1.00275,91.54,38.86,99.4468259926,127.74
2020-03-22 22:30:00,91.11592,34.76881,97.5242586553,0.9559200000000001,0.27881,0.9957500000000001,90.16,34.49,96.5317859568,131.85,97.00592,44.45881,106.7086421133,0.9559200000000001,0.27881,0.9957500000000001,96.05,44.18,105.7235777866,131.62,0.9559200000000001,0.27881,0.9957500000000001,0.9559200000000001,0.27881,0.9957500000000001,0.0,0.0,0.0,127.61,87.51592,37.61881,95.2586537762,0.9559200000000001,0.27881,0.9957500000000001,86.56,37.34,94.2704046878,127.61
2020-03-22 23:00:00,85.85336,36.28348,93.2056347234,0.90336,0.26348000000000005,0.9410000000000001,84.95,36.02,92.2710295813,132.5,91.43336,46.12348,102.4081770573,0.90336,0.26348000000000005,0.9410000000000001,90.53,45.86,101.4831045051,132.26,0.90336,0.26348000000000005,0.9410000000000001,0.90336,0.26348000000000005,0.9410000000000001,0.0,0.0,0.0,128.22,82.55336,36.87348,90.4141071659,0.90336,0.26348000000000005,0.9410000000000001,81.65,36.61,89.4819233142,128.22
2020-03-22 23:30:00,80.66512,38.11941,89.2185575055,0.8551200000000001,0.24941000000000002,0.89075,79.81,37.87,88.338966487,133.61,85.90512,48.15941,98.4835946428,0.8551200000000001,0.24941000000000002,0.89075,85.05,47.91,97.6159341501,133.36,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,129.29,77.60512,36.20941,85.6368847096,0.8551200000000001,0.24941000000000002,0.89075,76.75,35.96,84.7566168508,129.29
2020-03-23 00:00:00,77.12752,38.84011,86.3551300512,0.8575200000000001,0.25011,0.8932500000000001,76.27,38.59,85.4769033131,133.76,82.16752,48.92011,95.627812405,0.8575200000000001,0.25011,0.8932500000000001,81.31,48.67,94.7633104107,133.51,0.8575200000000001,0.25011,0.8932500000000001,0.8575200000000001,0.25011,0.8932500000000001,0.0,0.0,0.0,129.44,74.26752,35.76011,82.4284537897,0.8575200000000001,0.25011,0.8932500000000001,73.41,35.51,81.547459801,129.44
2020-03-23 00:30:00,76.49096,38.68403,85.7165161376,0.8709600000000001,0.25403000000000003,0.9072500000000001,75.62,38.43,84.8248153549,133.53,81.50096,48.75403,94.9703212702,0.8709600000000001,0.25403000000000003,0.9072500000000001,80.63,48.5,94.0927568945,133.28,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.0,0.0,0.0,129.21,73.66096,35.73403,81.8709834322,0.8709600000000001,0.25403000000000003,0.9072500000000001,72.79,35.48,80.9766293445,129.21
2020-03-23 01:00:00,78.96544,38.02117,87.642170686,0.8954400000000001,0.26117,0.9327500000000001,78.07,37.76,86.7222145704,133.01,84.12544,47.98117,96.8466949863,0.8954400000000001,0.26117,0.9327500000000001,83.23,47.72,95.9397274334,132.77,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,128.71,76.01544,35.84117,84.041279056,0.8954400000000001,0.26117,0.9327500000000001,75.12,35.58,83.1200986525,128.71
2020-03-23 01:30:00,79.7472,38.2321,88.438166977,0.9672000000000001,0.2821,1.0075,78.78,37.95,87.4442159322,133.15,84.9472,48.2321,97.6850155257,0.9672000000000001,0.2821,1.0075,83.98,47.95,96.7049269686,132.92,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,128.85,76.7472,35.6921,84.6407626989,0.9672000000000001,0.2821,1.0075,75.78,35.41,83.6449430629,128.85
2020-03-23 02:00:00,78.072,38.42225,87.0144038597,1.002,0.29225,1.04375,77.07,38.13,85.9865210367,133.67,83.172,48.47225,96.265988823,1.002,0.29225,1.04375,82.17,48.18,95.2534582049,133.44,1.002,0.29225,1.04375,1.002,0.29225,1.04375,0.0,0.0,0.0,129.34,75.192,36.18225,83.4445449329,1.002,0.29225,1.04375,74.19,35.89,82.415096918,129.34
2020-03-23 02:30:00,76.63976,38.83618,85.9179939818,1.04976,0.30618,1.0935,75.59,38.53,84.843438167,133.75,81.63976,48.92618,95.1778414456,1.04976,0.30618,1.0935,80.59,48.62,94.120414895,133.52,1.04976,0.30618,1.0935,1.04976,0.30618,1.0935,0.0,0.0,0.0,129.41,73.81976,36.01618,82.1372156105,1.04976,0.30618,1.0935,72.77,35.71,81.0597125581,129.41
2020-03-23 03:00:00,75.1416,39.3638,84.8278774991,1.0416,0.3038,1.085,74.1,39.06,83.7645127724,133.9,80.0516,49.5038,94.1216493534,1.0416,0.3038,1.085,79.01,49.2,93.076420752,133.66,1.0416,0.3038,1.085,1.0416,0.3038,1.085,0.0,0.0,0.0,129.56,72.3916,35.6338,80.6865010581,1.0416,0.3038,1.085,71.35,35.33,79.6180343892,129.56
2020-03-23 03:30:00,74.19744,39.55342,84.0817051222,0.93744,0.27342,0.9765,73.26,39.28,83.1260849553,134.03,79.05744,49.70342,93.3836644122,0.93744,0.27342,0.9765,78.12,49.43,92.4448987235,133.8,0.93744,0.27342,0.9765,0.93744,0.27342,0.9765,0.0,0.0,0.0,129.69,71.50744,35.56342,79.8628250029,0.93744,0.27342,0.9765,70.57,35.29,78.9018947808,129.69
2020-03-23 04:00:00,73.40216,39.59313,83.3995985354,0.9021600000000001,0.26313000000000003,0.9397500000000001,72.5,39.33,82.4809002133,134.18,78.22216,49.77313,92.7149976275,0.9021600000000001,0.26313000000000003,0.9397500000000001,77.32,49.51,91.8129756625,133.94,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.0,0.0,0.0,129.81,70.74216,35.65313,79.2186775973,0.9021600000000001,0.26313000000000003,0.9397500000000001,69.84,35.39,78.2948127273,129.81
2020-03-23 04:30:00,73.69024,39.25257,83.4926087918,0.90024,0.26257,0.9377500000000001,72.79,38.99,82.5748399938,133.83,78.53024,49.37257,92.7612487134,0.90024,0.26257,0.9377500000000001,77.63,49.11,91.8597245805,133.6,0.90024,0.26257,0.9377500000000001,0.90024,0.26257,0.9377500000000001,0.0,0.0,0.0,129.48,71.02024,35.64257,79.4623639584,0.90024,0.26257,0.9377500000000001,70.12,35.38,78.54017316,129.48
2020-03-23 05:00:00,74.46344,38.71142,83.9248350314,0.79344,0.23142000000000001,0.8265,73.67,38.48,83.1142544934,133.67,79.36344,48.80142,93.1672378181,0.79344,0.23142000000000001,0.8265,78.57,48.57,92.3703946078,133.43,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,129.31,71.76344,35.97142,80.2741202222,0.79344,0.23142000000000001,0.8265,70.97,35.74,79.4612389785,129.31
2020-03-23 05:30:00,77.62528,37.71279,86.3014404553,0.69528,0.20279000000000003,0.7242500000000001,76.93,37.51,85.5875282971,133.5,82.73528,47.71279,95.5072609086,0.69528,0.20279000000000003,0.7242500000000001,82.04,47.51,94.8038063582,133.27,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,129.15,74.74528,36.60279,83.2263246699,0.69528,0.20279000000000003,0.7242500000000001,74.05,36.4,82.512802037,129.15
2020-03-23 06:00:00,81.57272,35.97746,89.1542835553,0.6427200000000001,0.18746000000000002,0.6695,80.93,35.79,88.4906153216,133.24,86.91272,45.84746,98.2639836677,0.6427200000000001,0.18746000000000002,0.6695,86.27,45.66,97.6081374681,133.01,0.6427200000000001,0.18746000000000002,0.6695,0.6427200000000001,0.18746000000000002,0.6695,0.0,0.0,0.0,128.9,78.47272,37.90746,87.1489719265,0.6427200000000001,0.18746000000000002,0.6695,77.83,37.72,86.4887697912,128.9
2020-03-23 06:30:00,90.94624,30.619320000000002,95.9622911742,0.78624,0.22932000000000002,0.8190000000000001,90.16,30.39,95.1439840452,131.84,96.89624,40.03932,104.8428751618,0.78624,0.22932000000000002,0.8190000000000001,96.11,39.81,104.0286893121,131.63,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,127.57,87.37624,41.49932,96.7305581344,0.78624,0.22932000000000002,0.8190000000000001,86.59,41.27,95.9220569004,127.57
2020-03-23 07:00:00,98.18384,26.41737,101.6756798594,1.53384,0.44737000000000005,1.59775,96.65,25.97,100.0782863562,130.96,104.53384,35.49737,110.3964989575,1.53384,0.44737000000000005,1.59775,103.0,35.05,108.8002872239,130.74,1.53384,0.44737000000000005,1.59775,1.53384,0.44737000000000005,1.59775,0.0,0.0,0.0,126.71,94.27384,44.97737,104.45343805,1.53384,0.44737000000000005,1.59775,92.74,44.53,102.8767636544,126.71
2020-03-23 07:30:00,105.01248,22.83864,107.4673179753,2.77248,0.80864,2.888,102.24,22.03,104.5865120367,130.04,111.71248,31.61864,116.1008896745,2.77248,0.80864,2.888,108.94,30.81,113.212983796,129.84,2.77248,0.80864,2.888,2.77248,0.80864,2.888,0.0,0.0,0.0,125.82,100.81248,48.11864,111.7074735154,2.77248,0.80864,2.888,98.04,47.31,108.8580621727,125.82
2020-03-23 08:00:00,109.59696,19.47453,111.3137500939,4.26696,1.2445300000000001,4.44475,105.33,18.23,106.8959391184,129.67,116.46696,27.96453,119.7771585477,4.26696,1.2445300000000001,4.44475,112.2,26.72,115.3377579113,129.47,4.26696,1.2445300000000001,4.44475,4.26696,1.2445300000000001,4.44475,0.0,0.0,0.0,125.45,105.22696,51.66453,117.2260072295,4.26696,1.2445300000000001,4.44475,100.96,50.42,112.8498914488,125.45
2020-03-23 08:30:00,113.34272,16.21121,114.4961811881,5.83272,1.70121,6.07575,107.51,14.51,108.4847463932,128.84,120.36272,24.41121,122.8132384536,5.83272,1.70121,6.07575,114.53,22.71,116.7598603973,128.64,5.83272,1.70121,6.07575,5.83272,1.70121,6.07575,0.0,0.0,0.0,124.64,108.85272,54.87121,121.9006330511,5.83272,1.70121,6.07575,103.02,53.17,115.9317441428,124.64
2020-03-23 09:00:00,115.26984,9.41412,115.6536279976,7.41984,2.16412,7.729,107.85,7.25,108.0934086797,129.5,122.60984,17.54412,123.8586654675,7.41984,2.16412,7.729,115.19,15.38,116.2122218185,129.29,7.41984,2.16412,7.729,7.41984,2.16412,7.729,0.0,0.0,0.0,125.25,112.20984,47.67412,121.91747172,7.41984,2.16412,7.729,104.79,45.51,114.2458060499,125.25
2020-03-23 09:30:00,116.93424,7.01957,117.1447431486,8.60424,2.50957,8.96275,108.33,4.51,108.4238396295,129.83,124.37424,15.19957,125.2995550821,8.60424,2.50957,8.96275,115.77,12.69,116.4634234427,129.62,8.60424,2.50957,8.96275,8.60424,2.50957,8.96275,0.0,0.0,0.0,125.57,114.16424,47.84957,123.7863281787,8.60424,2.50957,8.96275,105.56,45.34,114.8852871346,125.57
2020-03-23 10:00:00,116.9532,6.8101,117.1513058068,8.5032,2.4801,8.8575,108.45,4.33,108.5364058738,129.89,124.4232,14.9901,125.32292606,8.5032,2.4801,8.8575,115.92,12.51,116.593080841,129.69,8.5032,2.4801,8.8575,8.5032,2.4801,8.8575,0.0,0.0,0.0,125.63,114.1932,48.0101,123.8751655024,8.5032,2.4801,8.8575,105.69,45.53,115.0797853665,125.63
2020-03-23 10:30:00,116.70448,7.19964,116.9263463391,8.60448,2.50964,8.963,108.1,4.69,108.2016917613,130.0,124.13448,15.38964,125.0848118046,8.60448,2.50964,8.963,115.53,12.88,116.2457539009,129.78,8.60448,2.50964,8.963,8.60448,2.50964,8.963,0.0,0.0,0.0,125.73,113.94448,47.65964,123.510266,8.60448,2.50964,8.963,105.34,45.15,114.6081938606,125.73
2020-03-23 11:00:00,116.48416,6.65288,116.6739917171,9.16416,2.67288,9.546,107.32,3.98,107.3937744937,129.88,123.86416,14.78288,124.7431908907,9.16416,2.67288,9.546,114.7,12.11,115.3375138452,129.66,9.16416,2.67288,9.546,9.16416,2.67288,9.546,0.0,0.0,0.0,125.61,113.75416,48.37288,123.6120723748,9.16416,2.67288,9.546,104.59,45.7,114.1383287945,125.61
2020-03-23 11:30:00,115.80736,6.56548,115.9933194533,9.68736,2.82548,10.091,106.12,3.74,106.1858841843,129.8,123.09736,14.67548,123.9690677234,9.68736,2.82548,10.091,113.41,11.85,114.0274116167,129.58,9.68736,2.82548,10.091,9.68736,2.82548,10.091,0.0,0.0,0.0,125.51,113.10736,48.74548,123.1641047814,9.68736,2.82548,10.091,103.42,45.92,113.156276008,125.51
2020-03-23 12:00:00,114.94216,6.70313,115.1374487179,9.54216,2.78313,9.93975,105.4,3.92,105.4728704454,129.91,122.20216,14.84313,123.1003103849,9.54216,2.78313,9.93975,112.66,12.06,113.3036592525,129.68,9.54216,2.78313,9.93975,9.54216,2.78313,9.93975,0.0,0.0,0.0,125.57,112.27216,48.70313,122.380687949,9.54216,2.78313,9.93975,102.73,45.92,112.5259938859,125.57
2020-03-23 12:30:00,115.95608,7.27719,116.1842071164,9.07608,2.64719,9.45425,106.88,4.63,106.9802378947,129.87,123.29608,15.46719,124.2624533391,9.07608,2.64719,9.45425,114.22,12.82,114.9372037245,129.68,9.07608,2.64719,9.45425,9.07608,2.64719,9.45425,0.0,0.0,0.0,125.53,113.23608,47.87719,122.9415923765,9.07608,2.64719,9.45425,104.16,45.23,113.5564110916,125.53
2020-03-23 13:00:00,115.2344,8.22545,115.5275939811,8.8644,2.58545,9.23375,106.37,5.64,106.5194184175,130.47,122.5544,16.53545,123.6648780619,8.8644,2.58545,9.23375,113.69,13.95,114.5426496987,130.24,8.8644,2.58545,9.23375,8.8644,2.58545,9.23375,0.0,0.0,0.0,126.1,112.5444,47.19545,122.0395529001,8.8644,2.58545,9.23375,103.68,44.61,112.8698121731,126.1
2020-03-23 13:30:00,113.76,9.1225,114.1251839265,10.02,2.9225000000000003,10.4375,103.74,6.2,103.9251057252,130.67,120.89,17.4825,122.1475742954,10.02,2.9225000000000003,10.4375,110.87,14.56,111.8219589347,130.44,10.02,2.9225000000000003,10.4375,10.02,2.9225000000000003,10.4375,0.0,0.0,0.0,126.31,111.14,47.1125,120.713243914,10.02,2.9225000000000003,10.4375,101.12,44.19,110.354023488,126.31
2020-03-23 14:00:00,110.79608,10.00719,111.2470907263,10.03608,2.92719,10.45425,100.76,7.08,101.0084352913,130.87,117.72608,18.43719,119.1610669945,10.03608,2.92719,10.45425,107.69,15.51,108.8011773833,130.64,10.03608,2.92719,10.45425,10.03608,2.92719,10.45425,0.0,0.0,0.0,126.51,108.28608,46.41719,117.815239461,10.03608,2.92719,10.45425,98.25,43.49,107.4450678254,126.51
2020-03-23 14:30:00,108.94088,10.56109,109.4515964121,9.50088,2.77109,9.89675,99.44,7.79,99.7446625138,130.87,115.80088,19.05109,117.3575214418,9.50088,2.77109,9.89675,106.3,16.28,107.5394271884,130.64,9.50088,2.77109,9.89675,9.50088,2.77109,9.89675,0.0,0.0,0.0,126.51,106.47088,45.70109,115.8647397406,9.50088,2.77109,9.89675,96.97,42.93,106.0479410455,126.51
2020-03-23 15:00:00,108.94056,10.62808,109.4577621624,8.29056,2.41808,8.636,100.65,8.21,100.984288877,131.08,115.88056,19.16808,117.455180715,8.29056,2.41808,8.636,107.59,16.75,108.8860441012,130.84,8.29056,2.41808,8.636,8.29056,2.41808,8.636,0.0,0.0,0.0,126.74,106.43056,45.10808,115.5949954937,8.29056,2.41808,8.636,98.14,42.69,107.0228746577,126.74
2020-03-23 15:30:00,109.04448,11.54214,109.6536347517,7.82448,2.28214,8.1505,101.22,9.26,101.6426878826,131.18,116.02448,20.16214,117.763287355,7.82448,2.28214,8.1505,108.2,17.88,109.6673807474,130.93,7.82448,2.28214,8.1505,7.82448,2.28214,8.1505,0.0,0.0,0.0,126.86,106.53448,43.94214,115.2410825038,7.82448,2.28214,8.1505,98.71,41.66,107.1411204907,126.86
2020-03-23 16:00:00,110.67544,11.41367,111.2624145076,6.83544,1.99367,7.12025,103.84,9.42,104.2663991898,131.02,117.82544,20.04367,119.5181284085,6.83544,1.99367,7.12025,110.99,18.05,112.4481329325,130.78,6.83544,1.99367,7.12025,6.83544,1.99367,7.12025,0.0,0.0,0.0,126.73,108.06544,43.44367,116.4709911758,6.83544,1.99367,7.12025,101.23,41.45,109.3874554051,126.73
2020-03-23 16:30:00,112.71008,13.60669,113.5284288025,7.84008,2.28669,8.16675,104.87,11.32,105.4791889427,131.02,119.93008,22.35669,121.9960887757,7.84008,2.28669,8.16675,112.09,20.07,113.8726174284,130.78,7.84008,2.28669,8.16675,7.84008,2.28669,8.16675,0.0,0.0,0.0,126.76,110.07008,41.87669,117.7670568392,7.84008,2.28669,8.16675,102.23,39.59,109.6281943662,126.76
2020-03-23 17:00:00,113.98352,14.50436,114.9026513645,6.5635200000000005,1.91436,6.837,107.42,12.59,108.1552795752,130.83,121.36352,23.34436,123.5882807171,6.5635200000000005,1.91436,6.837,114.8,21.43,116.7830676939,130.59,6.5635200000000005,1.91436,6.837,6.5635200000000005,1.91436,6.837,0.0,0.0,0.0,126.6,111.27352,40.15436,118.2969521171,6.5635200000000005,1.91436,6.837,104.71,38.24,111.4741301827,126.6
2020-03-23 17:30:00,116.85576,15.04668,117.8205042605,6.12576,1.78668,6.381,110.73,13.26,111.5211213179,130.31,124.45576,23.86668,126.7235361383,6.12576,1.78668,6.381,118.33,22.08,120.372402568,130.07,6.12576,1.78668,6.381,6.12576,1.78668,6.381,0.0,0.0,0.0,126.13,114.01576,38.97668,120.4938799782,6.12576,1.78668,6.381,107.89,37.19,114.1198852085,126.13
2020-03-23 18:00:00,119.68208,14.68644,120.5798150314,5.06208,1.47644,5.273,114.62,13.21,115.3787177082,130.41,127.53208,23.51644,129.682128219,5.06208,1.47644,5.273,122.47,22.04,124.4373838523,130.19,5.06208,1.47644,5.273,5.06208,1.47644,5.273,0.0,0.0,0.0,126.25,116.71208,38.63644,122.9409781716,5.06208,1.47644,5.273,111.65,37.16,117.6715262925,126.25
2020-03-23 18:30:00,121.37744,14.93092,122.292335463,4.83744,1.41092,5.039,116.54,13.52,117.3216177863,130.14,129.37744,23.77092,131.5430675429,4.83744,1.41092,5.039,124.54,22.36,126.5313447332,129.92,4.83744,1.41092,5.039,4.83744,1.41092,5.039,0.0,0.0,0.0,126.0,118.35744,38.11092,124.3419712993,4.83744,1.41092,5.039,113.52,36.7,119.3049889988,126.0
2020-03-23 19:00:00,125.59648,12.89439,126.2566476739,4.74648,1.38439,4.94425,120.85,11.51,121.3968805201,129.34,133.89648,21.53439,135.6170981442,4.74648,1.38439,4.94425,129.15,20.15,130.7124515874,129.11,4.74648,1.38439,4.94425,4.74648,1.38439,4.94425,0.0,0.0,0.0,125.23,122.44648,39.50439,128.6613278871,4.74648,1.38439,4.94425,117.7,38.12,123.7191351409,125.23
2020-03-23 19:30:00,125.82992,13.44706,126.5464033067,4.54992,1.32706,4.7395,121.28,12.12,121.8840957631,130.66,134.12992,22.30706,135.972204384,4.54992,1.32706,4.7395,129.58,20.98,131.2674247481,130.45,4.54992,1.32706,4.7395,4.54992,1.32706,4.7395,0.0,0.0,0.0,126.5,122.64992,39.82706,128.9542460885,4.54992,1.32706,4.7395,118.1,38.5,124.2169875661,126.5
2020-03-23 20:00:00,120.5256,16.15205,121.6030796261,4.6356,1.35205,4.82875,115.89,14.8,116.8312120112,130.99,128.4456,25.15205,130.8850555967,4.6356,1.35205,4.82875,123.81,23.8,126.0767865231,130.78,4.6356,1.35205,4.82875,4.6356,1.35205,4.82875,0.0,0.0,0.0,126.83,117.5456,37.48205,123.37695146,4.6356,1.35205,4.82875,112.91,36.13,118.549757486,126.83
2020-03-23 20:30:00,118.53584,14.59087,119.4304770645,1.0658400000000001,0.31087000000000004,1.11025,117.47,14.28,118.3347763762,130.32,126.58584,23.49087,128.7470227301,1.0658400000000001,0.31087000000000004,1.11025,125.52,23.18,127.6424020457,130.1,1.0658400000000001,0.31087000000000004,1.11025,1.0658400000000001,0.31087000000000004,1.11025,0.0,0.0,0.0,126.17,115.48584,36.42087,121.0927702716,1.0658400000000001,0.31087000000000004,1.11025,114.42,36.11,119.9827841817,126.17
2020-03-23 21:00:00,110.75856,18.33333,112.26562074899999,1.10856,0.32333,1.15475,109.65,18.01,111.1192269592,131.09,118.25856,27.53333,121.4214613409,1.10856,0.32333,1.15475,117.15,27.21,120.2684771667,130.86,1.10856,0.32333,1.15475,1.10856,0.32333,1.15475,0.0,0.0,0.0,126.89,107.94856,33.42333,113.004471568,1.10856,0.32333,1.15475,106.84,33.1,111.8498797496,126.89
2020-03-23 21:30:00,106.86568,19.69124,108.6647067571,0.89568,0.26124,0.933,105.97,19.43,107.7365573981,131.05,114.11568,28.99124,117.740733897,0.89568,0.26124,0.933,113.22,28.73,116.808310064,130.86,0.89568,0.26124,0.933,0.89568,0.26124,0.933,0.0,0.0,0.0,126.85,104.17568,32.09124,109.0065135127,0.89568,0.26124,0.933,103.28,31.83,108.0736198154,126.85
2020-03-23 22:00:00,102.00584,22.43837,104.4445874249,0.8858400000000001,0.25837000000000004,0.9227500000000001,101.12,22.18,103.5239431243,131.84,108.95584,31.97837,113.551711647,0.8858400000000001,0.25837000000000004,0.9227500000000001,108.07,31.72,112.6289629713,131.61,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,127.6,99.47584,30.00837,103.9035370609,0.8858400000000001,0.25837000000000004,0.9227500000000001,98.59,29.75,102.9808263707,127.6
2020-03-23 22:30:00,95.67816,25.55363,99.0318045234,0.9381600000000001,0.27363000000000004,0.9772500000000001,94.74,25.28,98.0548112027,133.35,102.19816,35.45363,108.173119524,0.9381600000000001,0.27363000000000004,0.9772500000000001,101.26,35.18,107.19710817,133.12,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,129.04,93.36816,28.14363,97.5175738591,0.9381600000000001,0.27363000000000004,0.9772500000000001,92.43,27.87,96.5403635792,129.04
2020-03-23 23:00:00,90.21896,27.07303,94.1934695022,0.7989600000000001,0.23303000000000001,0.83225,89.42,26.84,93.3612446361,133.84,96.39896,37.08303,103.2855779045,0.7989600000000001,0.23303000000000001,0.83225,95.6,36.85,102.4562467593,133.6,0.7989600000000001,0.23303000000000001,0.83225,0.7989600000000001,0.23303000000000001,0.83225,0.0,0.0,0.0,129.51,88.09896,26.99303,92.1414696088,0.7989600000000001,0.23303000000000001,0.83225,87.3,26.76,91.3092963504,129.51
2020-03-23 23:30:00,85.12344,28.16642,89.6624071339,0.67344,0.19642,0.7015,84.45,27.97,88.9613590274,133.84,90.97344,38.23642,98.68227095,0.67344,0.19642,0.7015,90.3,38.04,97.9853642132,133.6,0.67344,0.19642,0.7015,0.67344,0.19642,0.7015,0.0,0.0,0.0,129.51,83.15344,25.88642,87.0896166271,0.67344,0.19642,0.7015,82.48,25.69,86.3882312587,129.51
2020-03-24 00:00:00,80.93992,29.57706,86.1746663924,0.7099200000000001,0.20706000000000002,0.7395,80.23,29.37,85.4368175905,134.28,86.48992,39.76706,95.1941454221,0.7099200000000001,0.20706000000000002,0.7395,85.78,39.56,94.462701634,134.04,0.7099200000000001,0.20706000000000002,0.7395,0.7099200000000001,0.20706000000000002,0.7395,0.0,0.0,0.0,129.92,79.08992,24.86706,82.9070932951,0.7099200000000001,0.20706000000000002,0.7395,78.38,24.66,82.1677552328,129.92
2020-03-24 00:30:00,79.0796,30.54405,84.77335741,0.6996,0.20405,0.72875,78.38,30.34,84.0472486165,134.36,84.5496,40.81405,93.8851507831,0.6996,0.20405,0.72875,83.85,40.61,93.1664886104,134.13,0.6996,0.20405,0.72875,0.6996,0.20405,0.72875,0.0,0.0,0.0,130.01,77.3096,23.96405,80.9385566004,0.6996,0.20405,0.72875,76.61,23.76,80.2099102356,130.01
2020-03-24 01:00:00,81.14848,30.14914,86.5681607119,0.6484800000000001,0.18914,0.6755,80.5,29.96,85.8944212391,134.09,86.74848,40.34914,95.6731513072,0.6484800000000001,0.18914,0.6755,86.1,40.16,95.00545037,133.85,0.6484800000000001,0.18914,0.6755,0.6484800000000001,0.18914,0.6755,0.0,0.0,0.0,129.76,79.29848,24.13914,82.891175708,0.6484800000000001,0.18914,0.6755,78.65,23.95,82.2157223407,129.76
2020-03-24 01:30:00,81.46232,30.34026,86.9289419966,0.65232,0.19026,0.6795,80.81,30.15,86.2512527445,134.44,87.09232,40.60026,96.0908596852,0.65232,0.19026,0.6795,86.44,40.41,95.4192941705,134.22,0.65232,0.19026,0.6795,0.65232,0.19026,0.6795,0.0,0.0,0.0,130.1,79.61232,24.20026,83.2092187191,0.65232,0.19026,0.6795,78.96,24.01,82.5297625103,130.1
2020-03-24 02:00:00,79.6664,30.6602,85.3626566655,0.6864,0.20020000000000002,0.715,78.98,30.46,84.6501742467,135.03,85.1764,41.0102,94.5349439149,0.6864,0.20020000000000002,0.715,84.49,40.81,93.8297191726,134.81,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0,130.66,77.8964,24.4002,81.6285421467,0.6864,0.20020000000000002,0.715,77.21,24.2,80.9136830209,130.66
2020-03-24 02:30:00,78.14848,31.21914,84.1535479267,0.6484800000000001,0.18914,0.6755,77.5,31.03,83.4812008778,135.21,83.54848,41.62914,93.3452398757,0.6484800000000001,0.18914,0.6755,82.9,41.44,92.680545963,134.97,0.6484800000000001,0.18914,0.6755,0.6484800000000001,0.18914,0.6755,0.0,0.0,0.0,130.83,76.40848,24.01914,80.0947869855,0.6484800000000001,0.18914,0.6755,75.76,23.83,79.4194340196,130.83
2020-03-24 03:00:00,76.6324,31.28445,82.7722268733,0.6324000000000001,0.18445,0.6587500000000001,76.0,31.1,82.1170506046,135.17,81.9324,41.68445,91.9266639314,0.6324000000000001,0.18445,0.6587500000000001,81.3,41.5,91.2794609975,134.97,0.6324000000000001,0.18445,0.6587500000000001,0.6324000000000001,0.18445,0.6587500000000001,0.0,0.0,0.0,130.8,74.9424,24.05445,78.7081945071,0.6324000000000001,0.18445,0.6587500000000001,74.31,23.87,78.0496828949,130.8
2020-03-24 03:30:00,75.68744,32.28467,82.2854087355,0.66744,0.19467,0.69525,75.02,32.09,81.5951499784,135.9,80.93744,42.82467,91.5686712493,0.66744,0.19467,0.69525,80.27,42.63,90.8877868583,135.67,0.66744,0.19467,0.69525,0.66744,0.19467,0.69525,0.0,0.0,0.0,131.51,74.04744,23.51467,77.6914607648,0.66744,0.19467,0.69525,73.38,23.32,76.9964077084,131.51
2020-03-24 04:00:00,73.68536,25.56448,77.9940697489,0.73536,0.21448,0.766,72.95,25.35,77.2290424646,135.39,79.72536,57.03448,98.025838104,0.73536,0.21448,0.766,78.99,56.82,97.3033015884,135.16,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,131.03,72.11536,29.60448,77.9554384504,0.73536,0.21448,0.766,71.38,29.39,77.1937594628,131.03
2020-03-24 04:30:00,73.51416,24.95288,77.6336134725,0.7641600000000001,0.22288000000000002,0.796,72.75,24.73,76.8383719244,135.0,79.58416,57.08288,97.9392347938,0.7641600000000001,0.22288000000000002,0.796,78.82,56.86,97.1887442043,134.78,0.7641600000000001,0.22288000000000002,0.796,0.7641600000000001,0.22288000000000002,0.796,0.0,0.0,0.0,130.64,71.95416,29.92288,77.9280430192,0.7641600000000001,0.22288000000000002,0.796,71.19,29.7,77.1369308438,130.64
2020-03-24 05:00:00,74.0304,24.51345,77.9833915335,0.8004,0.23345000000000002,0.8337500000000001,73.23,24.28,77.1501866492,134.8,80.1404,56.51345,98.0624991679,0.8004,0.23345000000000002,0.8337500000000001,79.34,56.28,97.2742206342,134.58,0.8004,0.23345000000000002,0.8337500000000001,0.8004,0.23345000000000002,0.8337500000000001,0.0,0.0,0.0,130.45,72.4604,30.22345,78.5109323474,0.8004,0.23345000000000002,0.8337500000000001,71.66,29.99,77.6824027692,130.45
2020-03-24 05:30:00,76.48848,23.30289,79.9594413128,0.7984800000000001,0.23289,0.8317500000000001,75.69,23.07,79.127751137,134.02,82.81848,54.92289,99.3751703166,0.7984800000000001,0.23289,0.8317500000000001,82.02,54.69,98.5813192243,133.79,0.7984800000000001,0.23289,0.8317500000000001,0.7984800000000001,0.23289,0.8317500000000001,0.0,0.0,0.0,129.68,74.83848,30.86289,80.9525544246,0.7984800000000001,0.23289,0.8317500000000001,74.04,30.63,80.1256419631,129.68
2020-03-24 06:00:00,79.12128,22.12954,82.1577354207,0.8212800000000001,0.23954000000000003,0.8555,78.3,21.89,81.3022884057,133.29,85.66128,53.30954,100.8948063393,0.8212800000000001,0.23954000000000003,0.8555,84.84,53.07,100.0712271335,133.06,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,128.98,77.36128,31.399540000000002,83.4907105938,0.8212800000000001,0.23954000000000003,0.8555,76.54,31.16,82.6396829616,128.98
2020-03-24 06:30:00,86.6832,17.9326,88.5186720698,1.0032,0.2926,1.045,85.68,17.64,87.4770369869,132.19,93.8632,48.3526,105.5853883878,1.0032,0.2926,1.045,92.86,48.06,104.5597589898,131.97,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,127.91,84.6932,34.7126,91.5308839955,1.0032,0.2926,1.045,83.69,34.42,90.4917261411,127.91
2020-03-24 07:00:00,92.55992,14.81706,93.7383809197,1.66992,0.48706000000000005,1.7395,90.89,14.33,92.0127219465,131.73,100.17992,44.78706,109.7355781625,1.66992,0.48706000000000005,1.7395,98.51,44.3,108.0125460305,131.51,1.66992,0.48706000000000005,1.7395,1.66992,0.48706000000000005,1.7395,0.0,0.0,0.0,127.46,90.39992,37.717060000000004,97.9526525983,1.66992,0.48706000000000005,1.7395,88.73,37.23,96.22414354,127.46
2020-03-24 07:30:00,99.40304,11.40297,100.0549453354,2.27304,0.6629700000000001,2.36775,97.13,10.74,97.7219755224,131.26,107.55304,40.85297,115.0505174741,2.27304,0.6629700000000001,2.36775,105.28,40.19,112.6903478564,131.05,2.27304,0.6629700000000001,2.36775,2.27304,0.6629700000000001,2.36775,0.0,0.0,0.0,127.02,97.06304,40.95297,105.3488466281,2.27304,0.6629700000000001,2.36775,94.79,40.29,102.9972242344,127.02
2020-03-24 08:00:00,103.45312,8.72341,103.8202577523,3.30312,0.9634100000000001,3.44075,100.15,7.76,100.4501871576,130.59,111.85312,37.69341,118.0335274876,3.30312,0.9634100000000001,3.44075,108.55,36.73,114.5957913712,130.39,3.30312,0.9634100000000001,3.44075,3.30312,0.9634100000000001,3.44075,0.0,0.0,0.0,126.36,100.99312,43.63341,110.0158386577,3.30312,0.9634100000000001,3.44075,97.69,42.67,106.6023686416,126.36
2020-03-24 08:30:00,106.67504,6.54772,106.8758007979,5.13504,1.4977200000000002,5.349,101.54,5.05,101.6655010316,130.18,115.18504,35.12772,120.4223822726,5.13504,1.4977200000000002,5.349,110.05,33.63,115.0737997982,129.97,5.13504,1.4977200000000002,5.349,5.13504,1.4977200000000002,5.349,0.0,0.0,0.0,125.95,104.18504,46.49772,114.0901421026,5.13504,1.4977200000000002,5.349,99.05,45.0,108.7929340536,125.95
2020-03-24 09:00:00,107.4552,5.2311,107.582454026,6.6552,1.9411,6.9325,100.8,3.29,100.8536766806,130.51,115.9052,33.8411,120.744504787,6.6552,1.9411,6.9325,109.25,31.9,113.8120050786,130.3,6.6552,1.9411,6.9325,6.6552,1.9411,6.9325,0.0,0.0,0.0,126.25,104.9652,48.9211,115.8057305847,6.6552,1.9411,6.9325,98.31,46.98,108.9585999359,126.25
2020-03-24 09:30:00,107.65536,5.02948,107.7727804494,7.33536,2.13948,7.641,100.32,2.89,100.3616186597,130.51,116.08536,33.54948,120.8361635215,7.33536,2.13948,7.641,108.75,31.41,113.1951880603,130.3,7.33536,2.13948,7.641,7.33536,2.13948,7.641,0.0,0.0,0.0,126.25,105.20536,49.42948,116.2387253277,7.33536,2.13948,7.641,97.87,47.29,108.6962786852,126.25
2020-03-24 10:00:00,107.33128,5.15704,107.4551009864,8.32128,2.42704,8.668,99.01,2.73,99.0476299565,130.74,115.63128,33.74704,120.4552017274,8.32128,2.42704,8.668,107.31,31.32,111.7872018614,130.51,8.32128,2.42704,8.668,8.32128,2.42704,8.668,0.0,0.0,0.0,126.48,104.91128,50.04704,116.2371837408,8.32128,2.42704,8.668,96.59,47.62,107.690726156,126.48
2020-03-24 10:30:00,106.11744,5.87842,106.2801340508,9.21744,2.68842,9.6015,96.9,3.19,96.952494037,131.11,114.22744,34.66842,119.3725571237,9.21744,2.68842,9.6015,105.01,31.98,109.7716743974,130.89,9.21744,2.68842,9.6015,9.21744,2.68842,9.6015,0.0,0.0,0.0,126.85,103.75744,50.14842,115.2409232168,9.21744,2.68842,9.6015,94.54,47.46,105.7840403842,126.85
2020-03-24 11:00:00,105.106,6.07675,105.2815184473,9.966,2.90675,10.38125,95.14,3.17,95.1927964712,130.78,113.086,34.67675,118.2832210694,9.966,2.90675,10.38125,103.12,31.77,107.9030458328,130.56,9.966,2.90675,10.38125,9.966,2.90675,10.38125,0.0,0.0,0.0,126.54,102.806,50.06675,114.3492592524,9.966,2.90675,10.38125,92.84,47.16,104.1313170953,126.54
2020-03-24 11:30:00,103.35352,6.25936,103.5428881382,10.52352,3.06936,10.962,92.83,3.19,92.8847942346,130.78,111.12352,34.89936,116.4748986932,10.52352,3.06936,10.962,100.6,31.83,105.5154438933,130.56,10.52352,3.06936,10.962,10.52352,3.06936,10.962,0.0,0.0,0.0,126.54,101.13352,50.28936,112.9469282309,10.52352,3.06936,10.962,90.61,47.22,102.175831291,126.54
2020-03-24 12:00:00,102.64688,5.9690900000000005,102.820289871,10.79688,3.14909,11.24675,91.85,2.8200000000000003,91.8932799502,130.78,110.35688,34.63909,115.6654983967,10.79688,3.14909,11.24675,99.56,31.49,104.4213278023,130.56,10.79688,3.14909,11.24675,10.79688,3.14909,11.24675,0.0,0.0,0.0,126.54,100.45688,50.83909,112.5886220333,10.79688,3.14909,11.24675,89.66,47.69,101.5541811055,126.54
2020-03-24 12:30:00,103.22632,6.55976,103.4345377135,10.69632,3.11976,11.142,92.53,3.44,92.5939225867,130.67,110.97632,35.24976,116.4400669048,10.69632,3.11976,11.142,100.28,32.13,105.301544623,130.43,10.69632,3.11976,11.142,10.69632,3.11976,11.142,0.0,0.0,0.0,126.44,100.99632,50.13976,112.7574928171,10.69632,3.11976,11.142,90.3,47.02,101.8084986629,126.44
2020-03-24 13:00:00,101.48128,7.41954,101.752148696,10.66128,3.10954,11.1055,90.82,4.31,90.9222112578,130.84,109.10128,36.22954,114.9594226945,10.66128,3.10954,11.1055,98.44,33.12,103.8622549341,130.6,10.66128,3.10954,11.1055,10.66128,3.10954,11.1055,0.0,0.0,0.0,126.6,99.32128,49.39954,110.9280452052,10.66128,3.10954,11.1055,88.66,46.29,100.0167970893,126.6
2020-03-24 13:30:00,100.53016,8.69588,100.9055568272,10.340160000000001,3.01588,10.771,90.19,5.68,90.3686809686,131.01,108.09016,37.67588,114.4681380236,10.340160000000001,3.01588,10.771,97.75,34.66,103.7129601352,130.74,10.340160000000001,3.01588,10.771,10.340160000000001,3.01588,10.771,0.0,0.0,0.0,126.77,98.38016,48.08588,109.5030033241,10.340160000000001,3.01588,10.771,88.04,45.07,98.9057455358,126.77
2020-03-24 14:00:00,96.57184,8.21262,96.9204179121,9.95184,2.90262,10.3665,86.62,5.31,86.7826048238,131.24,103.82184,37.23262,110.2961579252,9.95184,2.90262,10.3665,93.87,34.33,99.9506168065,130.99,9.95184,2.90262,10.3665,9.95184,2.90262,10.3665,0.0,0.0,0.0,126.93,94.55184,48.51262,106.2709967331,9.95184,2.90262,10.3665,84.6,45.61,96.111560699,126.93
2020-03-24 14:30:00,93.70496,8.95978,94.1323386847,9.08496,2.64978,9.4635,84.62,6.31,84.8549379824,131.89,100.79496,38.37978,107.8546775724,9.08496,2.64978,9.4635,91.71,35.73,98.4243719817,131.63,9.08496,2.64978,9.4635,9.08496,2.64978,9.4635,0.0,0.0,0.0,127.59,91.76496,47.85978,103.4957314359,9.08496,2.64978,9.4635,82.68,45.21,94.2333619267,127.59
2020-03-24 15:00:00,93.32336,9.69848,93.8259560889,8.46336,2.46848,8.816,84.86,7.23,85.1674380265,132.23,100.43336,39.30848,107.8518261357,8.46336,2.46848,8.816,91.97,36.84,99.0740455417,131.96,8.46336,2.46848,8.816,8.46336,2.46848,8.816,0.0,0.0,0.0,127.93,91.37336,47.01848,102.7610255846,8.46336,2.46848,8.816,82.91,44.55,94.1210422807,127.93
2020-03-24 15:30:00,94.0756,9.83205,94.5879893145,7.0356,2.05205,7.32875,87.04,7.78,87.3870127651,131.72,101.3556,39.28205,108.7015966008,7.0356,2.05205,7.32875,94.32,37.23,101.4018505748,131.45,7.0356,2.05205,7.32875,7.0356,2.05205,7.32875,0.0,0.0,0.0,127.46,92.0256,45.67205,102.7358126778,7.0356,2.05205,7.32875,84.99,43.62,95.5301235213,127.46
2020-03-24 16:00:00,95.314,9.717,95.8080303785,5.784,1.687,6.025,89.53,8.03,89.8893864703,131.54,102.824,39.127,110.0168037392,5.784,1.687,6.025,97.04,37.44,104.0120916048,131.27,5.784,1.687,6.025,5.784,1.687,6.025,0.0,0.0,0.0,127.3,93.214,44.897,103.4629905087,5.784,1.687,6.025,87.43,43.21,97.5249147654,127.3
2020-03-24 16:30:00,98.45416,9.68038,98.9289208384,4.42416,1.29038,4.6085,94.03,8.39,94.4035645513,131.05,106.35416,38.92038,113.2519462466,4.42416,1.29038,4.6085,101.93,37.63,108.6542304745,130.79,4.42416,1.29038,4.6085,4.42416,1.29038,4.6085,0.0,0.0,0.0,126.85,96.19416,43.74038,105.6718375947,4.42416,1.29038,4.6085,91.77,42.45,101.1124888429,126.85
2020-03-24 17:00:00,100.61408,9.71869,101.0823724967,3.6640800000000002,1.06869,3.81675,96.95,8.65,97.3351169928,130.1,108.73408,38.53869,115.3617388061,3.6640800000000002,1.06869,3.81675,105.07,37.47,111.5513594718,129.85,3.6640800000000002,1.06869,3.81675,3.6640800000000002,1.06869,3.81675,0.0,0.0,0.0,125.97,98.25408,42.45869,107.0355295832,3.6640800000000002,1.06869,3.81675,94.59,41.39,103.2492140406,125.97
2020-03-24 17:30:00,102.86736,9.35423,103.2917972167,2.7573600000000003,0.8042300000000001,2.87225,100.11,8.55,100.4744474979,130.1,111.27736,38.27423,117.6756879337,2.7573600000000003,0.8042300000000001,2.87225,108.52,37.47,114.8067563343,129.85,2.7573600000000003,0.8042300000000001,2.87225,2.7573600000000003,0.8042300000000001,2.87225,0.0,0.0,0.0,125.97,100.43736,42.45423,109.0413908966,2.7573600000000003,0.8042300000000001,2.87225,97.68,41.65,106.1890055514,125.97
2020-03-24 18:00:00,105.8724,8.7982,106.2373446816,1.5024000000000002,0.43820000000000003,1.565,104.37,8.36,104.7042811923,130.45,114.6324,37.8282,120.7127161694,1.5024000000000002,0.43820000000000003,1.565,113.13,37.39,119.1486844241,130.19,1.5024000000000002,0.43820000000000003,1.565,1.5024000000000002,0.43820000000000003,1.565,0.0,0.0,0.0,126.32,103.2824,42.4182,111.6537408285,1.5024000000000002,0.43820000000000003,1.565,101.78,41.98,110.0976330354,126.32
2020-03-24 18:30:00,107.80664,8.91777,108.1748503575,0.9866400000000001,0.28777,1.02775,106.82,8.63,107.1680423447,130.17,116.76664,37.87777,122.7565626639,0.9866400000000001,0.28777,1.02775,115.78,37.59,121.7292754435,129.92,0.9866400000000001,0.28777,1.02775,0.9866400000000001,0.28777,1.02775,0.0,0.0,0.0,126.07,105.13664,41.79777,113.1404730742,0.9866400000000001,0.28777,1.02775,104.15,41.51,112.1173608323,126.07
2020-03-24 19:00:00,111.37576,8.26293,111.6818513804,0.93576,0.27293,0.9747500000000001,110.44,7.99,110.7286489577,131.03,120.63576,37.60293,126.3604642891,0.93576,0.27293,0.9747500000000001,119.7,37.33,125.3858799865,130.78,0.93576,0.27293,0.9747500000000001,0.93576,0.27293,0.9747500000000001,0.0,0.0,0.0,126.9,108.60576,43.13293,116.8574377417,0.93576,0.27293,0.9747500000000001,107.67,42.86,115.8870506139,126.9
2020-03-24 19:30:00,110.84192,9.59306,111.2562718657,0.90192,0.26306,0.9395,109.94,9.33,110.3351825122,132.35,120.05192,39.56306,126.4029240653,0.90192,0.26306,0.9395,119.15,39.3,125.4639888574,132.11,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,128.2,108.09192,42.76306,116.2434620521,0.90192,0.26306,0.9395,107.19,42.5,115.3080487217,128.2
2020-03-24 20:00:00,106.17488,11.74559,106.8225820108,1.18488,0.34559,1.23425,104.99,11.4,105.6071025074,132.77,114.95488,42.03559,122.3994087505,1.18488,0.34559,1.23425,113.77,41.69,121.1679371781,132.53,1.18488,0.34559,1.23425,1.18488,0.34559,1.23425,0.0,0.0,0.0,128.6,103.58488,41.16559,111.4649414151,1.18488,0.34559,1.23425,102.4,40.82,110.2362571934,128.6
2020-03-24 20:30:00,102.61072,12.81896,103.4083439303,1.23072,0.35896000000000006,1.282,101.38,12.46,102.1428215784,130.95,111.07072,42.37896,118.880953445,1.23072,0.35896000000000006,1.282,109.84,42.02,117.6031717259,130.71,1.23072,0.35896000000000006,1.282,1.23072,0.35896000000000006,1.282,0.0,0.0,0.0,126.85,100.11072,38.76896,107.3554307821,1.23072,0.35896000000000006,1.282,98.88,38.41,106.0781905012,126.85
2020-03-24 21:00:00,98.10688,14.25909,99.1376898609,1.19688,0.34909,1.24675,96.91,13.91,97.9031981092,130.8,106.19688,43.85909,114.8973328557,1.19688,0.34909,1.24675,105.0,43.51,113.6579082158,130.56,1.19688,0.34909,1.24675,1.19688,0.34909,1.24675,0.0,0.0,0.0,126.67,95.73688,37.22909,102.7207638911,1.19688,0.34909,1.24675,94.54,36.88,101.4787958147,126.67
2020-03-24 21:30:00,93.38096,16.14653,94.766629789,1.29096,0.37653000000000003,1.34475,92.09,15.77,93.4305142874,131.52,101.06096,46.21653,111.1273381368,1.29096,0.37653000000000003,1.34475,99.77,45.84,109.7968965864,131.27,1.29096,0.37653000000000003,1.34475,1.29096,0.37653000000000003,1.34475,0.0,0.0,0.0,127.35,91.17096,36.10653,98.060315398,1.29096,0.37653000000000003,1.34475,89.88,35.73,96.7214934748,127.35
2020-03-24 22:00:00,87.69232,19.15151,89.7592520148,1.34232,0.39151,1.39825,86.35,18.76,88.364359897,132.1,94.87232,49.66151,107.0841850026,1.34232,0.39151,1.39825,93.53,49.27,105.713735153,131.87,1.34232,0.39151,1.39825,1.34232,0.39151,1.39825,0.0,0.0,0.0,127.92,85.66232,33.64151,92.0314308422,1.34232,0.39151,1.39825,84.32,33.25,90.6389811284,127.92
2020-03-24 22:30:00,82.85648,20.70939,85.4053576315,1.26648,0.36939000000000005,1.31925,81.59,20.34,84.0871197033,132.54,89.64648,51.49939,103.3860655348,1.26648,0.36939000000000005,1.31925,88.38,51.13,102.1043647451,132.29,1.26648,0.36939000000000005,1.31925,1.26648,0.36939000000000005,1.31925,0.0,0.0,0.0,128.34,80.98648,32.45939,87.2491945061,1.26648,0.36939000000000005,1.31925,79.72,32.09,85.9362932643,128.34
2020-03-24 23:00:00,78.11968,22.03949,81.1691044842,1.12968,0.32949,1.17675,76.99,21.71,79.9924008891,133.37,84.52968,53.27949,99.9198221354,1.12968,0.32949,1.17675,83.4,52.95,98.7889796485,133.12,1.12968,0.32949,1.17675,1.12968,0.32949,1.17675,0.0,0.0,0.0,129.12,76.40968,31.72949,82.7357222327,1.12968,0.32949,1.17675,75.28,31.4,81.5661596497,129.12
2020-03-24 23:30:00,72.86016,23.27963,76.4888494368,0.8901600000000001,0.25963,0.9272500000000001,71.97,23.02,75.5619037611,132.4,78.86016,54.18963,95.6840678209,0.8901600000000001,0.25963,0.9272500000000001,77.97,53.93,94.8038279818,132.15,0.8901600000000001,0.25963,0.9272500000000001,0.8901600000000001,0.25963,0.9272500000000001,0.0,0.0,0.0,128.2,71.32016,29.62963,77.2300472379,0.8901600000000001,0.25963,0.9272500000000001,70.43,29.37,76.3084647991,128.2
2020-03-25 00:00:00,69.97704,23.99872,73.9778662088,0.88704,0.25872,0.924,69.09,23.74,73.0548814249,133.28,75.72704,55.31872,93.7803037402,0.88704,0.25872,0.924,74.84,55.06,92.9119432581,133.03,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0.0,0.0,0.0,129.03,68.51704,29.63872,74.6527862414,0.88704,0.25872,0.924,67.63,29.38,73.7360244385,129.03
2020-03-25 00:30:00,68.4596,24.53405,72.7230117746,0.9396,0.27405,0.9787500000000001,67.52,24.26,71.7460660942,133.89,74.0996,56.21405,93.0095163817,0.9396,0.27405,0.9787500000000001,73.16,55.94,92.0959781967,133.64,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,129.61,67.0696,29.71405,73.3570447303,0.9396,0.27405,0.9787500000000001,66.13,29.44,72.387087937,129.61
2020-03-25 01:00:00,70.5072,23.81585,74.4208301691,0.8772000000000001,0.25585,0.9137500000000001,69.63,23.56,73.5078941339,133.04,76.3172,55.13585,94.1502892776,0.8772000000000001,0.25585,0.9137500000000001,75.44,54.88,93.2899137099,132.81,0.8772000000000001,0.25585,0.9137500000000001,0.8772000000000001,0.25585,0.9137500000000001,0.0,0.0,0.0,128.8,69.0472,29.80585,75.2057479323,0.8772000000000001,0.25585,0.9137500000000001,68.17,29.55,74.2990672889,128.8
2020-03-25 01:30:00,71.19888,23.73884,75.0520688442,0.81888,0.23884000000000002,0.853,70.38,23.5,74.1996927217,133.39,77.04888,55.14884,94.7519100736,0.81888,0.23884000000000002,0.853,76.23,54.91,93.9474374318,133.15,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,129.12,69.68888,30.05884,75.8951504235,0.81888,0.23884000000000002,0.853,68.87,29.82,75.0487128471,129.12
2020-03-25 02:00:00,69.53984,24.08037,73.5911242377,0.7898400000000001,0.23037000000000002,0.8227500000000001,68.75,23.85,72.7693960398,133.82,75.25984,55.70037,93.6299884383,0.7898400000000001,0.23037000000000002,0.8227500000000001,74.47,55.47,92.8585041878,133.58,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.0,0.0,0.0,129.54,68.10984,30.01037,74.4283051827,0.7898400000000001,0.23037000000000002,0.8227500000000001,67.32,29.78,73.612708142,129.54
2020-03-25 02:30:00,68.27504,24.78897,72.6359010453,0.7850400000000001,0.22897,0.8177500000000001,67.49,24.56,71.8198698133,134.32,73.90504,56.66897,93.1306990109,0.7850400000000001,0.22897,0.8177500000000001,73.12,56.44,92.3688692147,134.09,0.7850400000000001,0.22897,0.8177500000000001,0.7850400000000001,0.22897,0.8177500000000001,0.0,0.0,0.0,130.02,66.89504,29.70897,73.1954184021,0.7850400000000001,0.22897,0.8177500000000001,66.11,29.48,72.3850986046,130.02
2020-03-25 03:00:00,67.12728,25.09129,71.6634115436,0.82728,0.24129000000000003,0.86175,66.3,24.85,70.8040429637,134.39,72.64728,57.04129,92.3652318584,0.82728,0.24129000000000003,0.86175,71.82,56.8,91.566109451,134.16,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,130.09,65.76728,29.55129,72.101413712,0.82728,0.24129000000000003,0.86175,64.94,29.31,71.248015411,130.09
2020-03-25 03:30:00,66.37568,25.44249,71.0848168941,0.8656800000000001,0.25249000000000005,0.90175,65.51,25.19,70.1861539052,134.89,71.84568,57.63249,92.1048621858,0.8656800000000001,0.25249000000000005,0.90175,70.98,57.38,91.2722564638,134.64,0.8656800000000001,0.25249000000000005,0.90175,0.8656800000000001,0.25249000000000005,0.90175,0.0,0.0,0.0,130.56,65.05568,29.60249,71.4741135969,0.8656800000000001,0.25249000000000005,0.90175,64.19,29.35,70.5817157627,130.56
2020-03-25 04:00:00,65.53336,25.96473,70.4896338256,0.87336,0.25473,0.9097500000000001,64.66,25.71,69.5839040296,135.38,70.91336,58.33473,91.8239911497,0.87336,0.25473,0.9097500000000001,70.04,58.08,90.9883948644,135.13,0.87336,0.25473,0.9097500000000001,0.87336,0.25473,0.9097500000000001,0.0,0.0,0.0,131.04,64.23336,29.39473,70.6397528921,0.87336,0.25473,0.9097500000000001,63.36,29.14,69.7397246912,131.04
2020-03-25 04:30:00,65.77304,25.30047,70.4713173785,0.8930400000000001,0.26047000000000003,0.93025,64.88,25.04,69.5443455645,134.85,71.18304,57.45047,91.4744865351,0.8930400000000001,0.26047000000000003,0.93025,70.29,57.19,90.6166662375,134.61,0.8930400000000001,0.26047000000000003,0.93025,0.8930400000000001,0.26047000000000003,0.93025,0.0,0.0,0.0,130.52,64.47304,29.75047,71.0060796838,0.8930400000000001,0.26047000000000003,0.93025,63.58,29.49,70.0862076303,130.52
2020-03-25 05:00:00,66.204,25.17075,70.8275106972,0.894,0.26075000000000004,0.93125,65.31,24.91,69.8992432005,134.75,71.634,57.26075,91.7072704128,0.894,0.26075000000000004,0.93125,70.74,57.0,90.8468359383,134.52,0.894,0.26075000000000004,0.93125,0.894,0.26075000000000004,0.93125,0.0,0.0,0.0,130.43,64.884,29.77075,71.3878912111,0.894,0.26075000000000004,0.93125,63.99,29.51,70.4667311573,130.43
2020-03-25 05:30:00,68.09688,24.65159,72.4215848712,0.8968800000000001,0.26159000000000004,0.93425,67.2,24.39,71.4892446456,134.35,73.71688,56.53159,92.8977882668,0.8968800000000001,0.26159000000000004,0.93425,72.82,56.27,92.0275246869,134.13,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,130.05,66.71688,29.95159,73.1316608622,0.8968800000000001,0.26159000000000004,0.93425,65.82,29.69,72.2064297691,130.05
2020-03-25 06:00:00,70.37152,23.64711,74.2383771271,0.8815200000000001,0.25711,0.9182500000000001,69.49,23.39,73.3208851556,134.3,76.18152,55.37711,94.1819956333,0.8815200000000001,0.25711,0.9182500000000001,75.3,55.12,93.3182961696,134.07,0.8815200000000001,0.25711,0.9182500000000001,0.8815200000000001,0.25711,0.9182500000000001,0.0,0.0,0.0,129.99,68.92152,30.77711,75.481165989,0.8815200000000001,0.25711,0.9182500000000001,68.04,30.52,74.5715227148,129.99
2020-03-25 06:30:00,76.44752,20.30886,79.0991346896,1.12752,0.32886000000000004,1.1745,75.32,19.98,77.9249818736,133.14,82.76752,51.27886,97.3652086212,1.12752,0.32886000000000004,1.1745,81.64,50.95,96.2340485483,132.9,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,128.88,74.80752,33.24886,81.8636167039,1.12752,0.32886000000000004,1.1745,73.68,32.92,80.6998686492,128.88
