Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-25 07:00:00,80.9712,17.8791,82.9216343679,1.9512,0.5691,2.0325,79.02,17.31,80.8937358514,132.54,87.5912,48.3991,100.0734290321,1.9512,0.5691,2.0325,85.64,47.83,98.0913783163,132.31,1.9512,0.5691,2.0325,1.9512,0.5691,2.0325,0.0,0.0,0.0,128.29,79.1912,35.6091,86.8288786076,1.9512,0.5691,2.0325,77.24,35.04,84.8163852095,128.29
2020-03-25 07:30:00,85.58016,15.39463,86.9537717322,3.17016,0.9246300000000001,3.30225,82.41,14.47,83.6707176974,132.12,92.47016,45.51463,103.0646012677,3.17016,0.9246300000000001,3.30225,89.3,44.59,99.8136168065,131.89,3.17016,0.9246300000000001,3.30225,3.17016,0.9246300000000001,3.30225,0.0,0.0,0.0,127.88,83.68016,38.34463,92.0471608876,3.17016,0.9246300000000001,3.30225,80.51,37.42,88.7812846269,127.88
2020-03-25 08:00:00,88.61112,13.24866,89.5960801567,4.52112,1.31866,4.7095,84.09,11.93,84.93204931,131.74,95.63112,42.99866,104.8532110822,4.52112,1.31866,4.7095,91.11,41.68,100.1910899232,131.52,4.52112,1.31866,4.7095,4.52112,1.31866,4.7095,0.0,0.0,0.0,127.52,86.65112,40.93866,95.8352256733,4.52112,1.31866,4.7095,82.13,39.62,91.1870676138,127.52
2020-03-25 08:30:00,92.02944,11.04692,92.6900872165,5.98944,1.74692,6.239,86.04,9.3,86.5411555273,131.12,99.22944,40.34692,107.1184191267,5.98944,1.74692,6.239,93.24,38.6,100.9141100144,130.89,5.98944,1.74692,6.239,5.98944,1.74692,6.239,0.0,0.0,0.0,126.9,90.01944,43.44692,99.9556623479,5.98944,1.74692,6.239,84.03,41.7,93.8079468915,126.9
2020-03-25 09:00:00,92.93168,10.20049,93.489823745,7.20168,2.10049,7.50175,85.73,8.1,86.1118046495,130.83,100.08168,39.27049,107.5105299795,7.20168,2.10049,7.50175,92.88,37.17,100.0415078855,130.59,7.20168,2.10049,7.50175,7.20168,2.10049,7.50175,0.0,0.0,0.0,126.61,90.90168,44.73049,101.3110663376,7.20168,2.10049,7.50175,83.7,42.63,93.9308623403,126.61
2020-03-25 09:30:00,93.3128,10.0204,93.8492784202,8.0928,2.3604,8.43,85.22,7.66,85.5635670131,131.48,100.4128,39.3304,107.8406730691,8.0928,2.3604,8.43,92.32,36.97,99.447289053,131.25,8.0928,2.3604,8.43,8.0928,2.3604,8.43,0.0,0.0,0.0,127.24,91.3128,45.9104,102.2046587588,8.0928,2.3604,8.43,83.22,43.55,93.9264121533,127.24
2020-03-25 10:00:00,92.43336,10.35723,93.0118178199,8.97336,2.61723,9.34725,83.46,7.74,83.81813169,131.7,99.40336,39.74723,107.0554541906,8.97336,2.61723,9.34725,90.43,37.13,97.7559297434,131.47,8.97336,2.61723,9.34725,8.97336,2.61723,9.34725,0.0,0.0,0.0,127.46,90.48336,46.24723,101.6171477634,8.97336,2.61723,9.34725,81.51,43.63,92.4524580528,127.46
2020-03-25 10:30:00,92.01896,10.52678,92.6191238171,9.58896,2.79678,9.9885,82.43,7.73,82.7916529609,131.46,98.87896,39.80678,106.5909398807,9.58896,2.79678,9.9885,89.29,37.01,96.656320021,131.23,9.58896,2.79678,9.9885,9.58896,2.79678,9.9885,0.0,0.0,0.0,127.24,90.08896,46.21678,101.2522170989,9.58896,2.79678,9.9885,80.5,43.42,91.4633609704,127.24
2020-03-25 11:00:00,91.43024,10.31632,92.0104083504,10.17024,2.96632,10.594,81.26,7.35,81.5917281347,130.91,98.21024,39.32632,105.7913544936,10.17024,2.96632,10.594,88.04,36.36,95.2527752877,130.69,10.17024,2.96632,10.594,10.17024,2.96632,10.594,0.0,0.0,0.0,126.72,89.54024,46.37632,100.8375804747,10.17024,2.96632,10.594,79.37,43.41,90.4656011974,126.72
2020-03-25 11:30:00,91.1032,10.3301,91.686989351,10.4232,3.0401,10.8575,80.68,7.29,81.0086816335,130.91,97.8032,39.3301,105.4150022352,10.4232,3.0401,10.8575,87.38,36.29,94.6162168975,130.69,10.4232,3.0401,10.8575,10.4232,3.0401,10.8575,0.0,0.0,0.0,126.72,89.2232,46.4801,100.604071062,10.4232,3.0401,10.8575,78.8,43.44,89.9804067561,126.72
2020-03-25 12:00:00,91.07864,10.19127,91.647043861,10.59864,3.09127,11.04025,80.48,7.1,80.7925763916,130.91,97.79864,39.15127,105.344178427,10.59864,3.09127,11.04025,87.2,36.06,94.3618757762,130.69,10.59864,3.09127,11.04025,10.59864,3.09127,11.04025,0.0,0.0,0.0,126.72,89.20864,46.69127,100.6889077548,10.59864,3.09127,11.04025,78.61,43.6,89.8915574456,126.72
2020-03-25 12:30:00,91.12352,10.33936,91.7082235266,10.76352,3.13936,11.212,80.36,7.2,80.6819037951,130.82,97.80352,39.28936,105.4001059468,10.76352,3.13936,11.212,87.04,36.15,94.2485230654,130.59,10.76352,3.13936,11.212,10.76352,3.13936,11.212,0.0,0.0,0.0,126.64,89.25352,46.58936,100.6814744509,10.76352,3.13936,11.212,78.49,43.45,89.7138930155,126.64
2020-03-25 13:00:00,90.16648,10.91689,90.8249558374,10.68648,3.11689,11.13175,79.48,7.8,79.8618206654,131.16,96.78648,40.02689,104.7366919177,10.68648,3.11689,11.13175,86.1,36.91,93.677948846,130.92,10.68648,3.11689,11.13175,10.68648,3.11689,11.13175,0.0,0.0,0.0,126.96,88.33648,46.20689,99.6915762854,10.68648,3.11689,11.13175,77.65,43.09,88.8046766787,126.96
2020-03-25 13:30:00,90.01616,11.11888,90.70026766,10.31616,3.00888,10.746,79.7,8.11,80.1115603393,131.44,96.65616,40.41888,104.7668799115,10.31616,3.00888,10.746,86.34,37.41,94.0962470027,131.19,10.31616,3.00888,10.746,10.31616,3.00888,10.746,0.0,0.0,0.0,127.23,88.17616,46.05888,99.4809309325,10.31616,3.00888,10.746,77.86,43.05,88.9689951612,127.23
2020-03-25 14:00:00,89.5216,11.3763,90.2415484588,9.8616,2.8763,10.2725,79.66,8.5,80.1122063109,131.82,96.1616,40.8363,104.4732344299,9.8616,2.8763,10.2725,86.3,37.96,94.2796457354,131.57,9.8616,2.8763,10.2725,9.8616,2.8763,10.2725,0.0,0.0,0.0,127.6,87.6916,45.8063,98.9344926214,9.8616,2.8763,10.2725,77.83,42.93,88.8847219718,127.6
2020-03-25 14:30:00,88.60952,11.63736,89.3704379669,9.17952,2.67736,9.562,79.43,8.96,79.9337632043,132.11,95.20952,41.25736,103.7642638523,9.17952,2.67736,9.562,86.03,38.58,94.2845549388,131.86,9.17952,2.67736,9.562,9.17952,2.67736,9.562,0.0,0.0,0.0,127.88,86.78952,45.39736,97.9456026415,9.17952,2.67736,9.562,77.61,42.72,88.5906908202,127.88
2020-03-25 15:00:00,88.49152,11.89461,89.2873499381,8.38152,2.44461,8.73075,80.11,9.45,80.6654486134,131.93,95.15152,41.47461,103.797663909,8.38152,2.44461,8.73075,86.77,39.03,95.14396355,131.66,8.38152,2.44461,8.73075,8.38152,2.44461,8.73075,0.0,0.0,0.0,127.72,86.65152,44.49461,97.4076805871,8.38152,2.44461,8.73075,78.27,42.05,88.850410241,127.72
2020-03-25 15:30:00,89.24104,12.12697,90.0612381753,7.36104,2.14697,7.66775,81.88,9.98,82.4859672914,132.06,96.06104,41.83697,104.7762161211,7.36104,2.14697,7.66775,88.7,39.69,97.1750281708,131.81,7.36104,2.14697,7.66775,7.36104,2.14697,7.66775,0.0,0.0,0.0,127.86,87.35104,43.83697,97.7337409898,7.36104,2.14697,7.66775,79.99,41.69,90.2023070658,127.86
2020-03-25 16:00:00,95.39624,11.95432,96.1423339263,6.18624,1.8043200000000001,6.444,89.21,10.15,89.7855589725,131.94,102.82624,41.64432,110.9391050117,6.18624,1.8043200000000001,6.444,96.64,39.84,104.5299727351,131.67,6.18624,1.8043200000000001,6.444,6.18624,1.8043200000000001,6.444,0.0,0.0,0.0,127.72,93.26624,43.20432,102.7871820336,6.18624,1.8043200000000001,6.444,87.08,41.4,96.4203629945,127.72
2020-03-25 16:30:00,98.33008,12.15044,99.0779381346,5.35008,1.56044,5.573,92.98,10.59,93.5811332481,131.81,106.06008,41.85044,114.0184191164,5.35008,1.56044,5.573,100.71,40.29,108.4702180324,131.54,5.35008,1.56044,5.573,5.35008,1.56044,5.573,0.0,0.0,0.0,127.63,96.09008,42.43044,105.0411619938,5.35008,1.56044,5.573,90.74,40.87,99.5193674618,127.63
2020-03-25 17:00:00,102.32592,11.44756,102.9642682381,3.62592,1.05756,3.777,98.7,10.39,99.2453631159,131.24,110.53592,40.93756,117.8731242862,3.62592,1.05756,3.777,106.91,39.88,114.1059266647,130.99,3.62592,1.05756,3.777,3.62592,1.05756,3.777,0.0,0.0,0.0,127.12,99.88592,41.70756,108.2437876989,3.62592,1.05756,3.777,96.26,40.65,104.4911962799,127.12
2020-03-25 17:30:00,106.49944,10.98817,107.0647962697,2.35944,0.6881700000000001,2.45775,104.14,10.3,104.6481227734,131.08,115.14944,40.40817,122.0336582057,2.35944,0.6881700000000001,2.45775,112.79,39.72,119.5795237488,130.84,2.35944,0.6881700000000001,2.45775,2.35944,0.6881700000000001,2.45775,0.0,0.0,0.0,127.0,103.89944,41.27817,111.7988414558,2.35944,0.6881700000000001,2.45775,101.54,40.59,109.3522734103,127.0
2020-03-25 18:00:00,109.39816,10.74113,109.924197905,1.7181600000000001,0.5011300000000001,1.7897500000000002,107.68,10.24,108.1657986611,130.89,118.36816,40.14113,124.9893260221,1.7181600000000001,0.5011300000000001,1.7897500000000002,116.65,39.64,123.2012666331,130.64,1.7181600000000001,0.5011300000000001,1.7897500000000002,1.7181600000000001,0.5011300000000001,1.7897500000000002,0.0,0.0,0.0,126.81,106.67816,41.02113,114.2933196974,1.7181600000000001,0.5011300000000001,1.7897500000000002,104.96,40.52,112.5098751221,126.81
2020-03-25 18:30:00,110.74568,12.95124,111.5004047356,4.73568,1.38124,4.933,106.01,11.57,106.6395095638,130.99,119.55568,42.47124,126.8753989054,4.73568,1.38124,4.933,114.82,41.09,121.9508938057,130.74,4.73568,1.38124,4.933,4.73568,1.38124,4.933,0.0,0.0,0.0,126.92,108.05568,40.68124,115.459920614,4.73568,1.38124,4.933,103.32,39.3,110.541903367,126.92
2020-03-25 19:00:00,114.33096,12.18278,114.9782089922,4.74096,1.38278,4.9385,109.59,10.8,110.1208794916,130.79,123.47096,41.54278,130.272332187,4.74096,1.38278,4.9385,118.73,40.16,125.3380967623,130.54,4.74096,1.38278,4.9385,4.74096,1.38278,4.9385,0.0,0.0,0.0,126.74,111.55096,41.21278,118.9206033968,4.74096,1.38278,4.9385,106.81,39.83,113.9947586514,126.74
2020-03-25 19:30:00,114.57256,12.15533,115.2155525628,4.61256,1.3453300000000001,4.80475,109.96,10.81,110.4900796452,130.79,123.71256,41.52533,130.4957874162,4.61256,1.3453300000000001,4.80475,119.1,40.18,125.6950372926,130.54,4.61256,1.3453300000000001,4.80475,4.61256,1.3453300000000001,4.80475,0.0,0.0,0.0,126.71,111.76256,41.15533,119.0992485499,4.61256,1.3453300000000001,4.80475,107.15,39.81,114.3064241414,126.71
2020-03-25 20:00:00,110.50928,13.78729,111.3660196454,4.61928,1.34729,4.81175,105.89,12.44,106.618224052,130.75,119.28928,43.23729,126.8833935922,4.61928,1.34729,4.81175,114.67,41.89,122.0818618796,130.54,4.61928,1.34729,4.81175,4.61928,1.34729,4.81175,0.0,0.0,0.0,126.71,107.81928,39.52729,114.8364218986,4.61928,1.34729,4.81175,103.2,38.18,110.0361413355,126.71
2020-03-25 20:30:00,108.184,12.46575,108.8998291048,1.014,0.29575,1.05625,107.17,12.17,107.8587863829,130.65,117.084,41.83575,124.3337968296,1.014,0.29575,1.05625,116.07,41.54,123.2794244795,130.41,1.014,0.29575,1.05625,1.014,0.29575,1.05625,0.0,0.0,0.0,126.6,105.474,38.65575,112.3344634743,1.014,0.29575,1.05625,104.46,38.36,111.2806416229,126.6
2020-03-25 21:00:00,103.84,13.605,104.7274635662,0.84,0.245,0.875,103.0,13.36,103.8628403232,131.01,112.36,43.255,120.398358066,0.84,0.245,0.875,111.52,43.01,119.5264426811,130.78,0.84,0.245,0.875,0.84,0.245,0.875,0.0,0.0,0.0,126.93,101.23,37.765,108.0449356749,0.84,0.245,0.875,100.39,37.52,107.1723028585,126.93
2020-03-25 21:30:00,99.51552,15.41786,100.7027761675,0.81552,0.23786000000000002,0.8495,98.7,15.18,99.8605147193,131.55,107.69552,45.43786,116.888511623,0.81552,0.23786000000000002,0.8495,106.88,45.2,116.0447086256,131.32,0.81552,0.23786000000000002,0.8495,0.81552,0.23786000000000002,0.8495,0.0,0.0,0.0,127.44,97.06552,36.45786,103.6865021526,0.81552,0.23786000000000002,0.8495,96.25,36.22,102.8394423361,127.44
2020-03-25 22:00:00,93.13704,18.96997,95.0492923791,0.85704,0.24997000000000003,0.89275,92.28,18.72,94.1596346637,132.57,100.75704,49.65997,112.3302885689,0.85704,0.24997000000000003,0.89275,99.9,49.41,111.4511466967,132.33,0.85704,0.24997000000000003,0.89275,0.85704,0.24997000000000003,0.89275,0.0,0.0,0.0,128.41,90.89704,33.82997,96.9883433767,0.85704,0.24997000000000003,0.89275,90.04,33.58,96.0979604362,128.41
2020-03-25 22:30:00,87.16792,20.66481,89.5839307547,0.9079200000000001,0.26481000000000005,0.9457500000000001,86.26,20.4,88.6394246371,132.11,94.29792,51.34481,107.3703275131,0.9079200000000001,0.26481000000000005,0.9457500000000001,93.39,51.08,106.4465053442,131.87,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.0,0.0,0.0,127.96,85.11792,31.97481,90.9255122596,0.9079200000000001,0.26481000000000005,0.9457500000000001,84.21,31.71,89.9824882963,127.96
2020-03-25 23:00:00,82.63048,21.88514,85.4795623401,0.8404800000000001,0.24514000000000002,0.8755000000000001,81.79,21.64,84.6043361773,132.6,89.39048,52.78514,103.8119883224,0.8404800000000001,0.24514000000000002,0.8755000000000001,88.55,52.54,102.96384851,132.36,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.0,0.0,0.0,128.43,80.73048,31.05514,86.4975844833,0.8404800000000001,0.24514000000000002,0.8755000000000001,79.89,30.81,85.6251610217,128.43
2020-03-25 23:30:00,77.49256,22.91408,80.8093553841,0.80256,0.23408,0.836,76.69,22.68,79.9733611898,132.22,83.82256,53.76408,99.5831203729,0.80256,0.23408,0.836,83.02,53.53,98.7814825764,131.98,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0.0,0.0,0.0,128.05,75.76256,29.82408,81.4213807645,0.80256,0.23408,0.836,74.96,29.59,80.5888931553,128.05
2020-03-26 00:00:00,74.25512,23.70316,77.9465370636,0.76512,0.22316000000000003,0.797,73.49,23.48,77.1497926115,132.65,80.32512,54.74316,97.2056504006,0.76512,0.22316000000000003,0.797,79.56,54.52,96.4480378235,132.41,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,128.46,72.61512,29.34316,78.3197081928,0.76512,0.22316000000000003,0.797,71.85,29.12,77.5267495772,128.46
2020-03-26 00:30:00,73.078,24.044,76.9318400924,0.768,0.224,0.8,72.31,23.82,76.1323091729,132.77,79.048,55.194,96.4103933194,0.768,0.224,0.8,78.28,54.97,95.6528060226,132.52,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0,128.56,71.488,29.164,77.2079855973,0.768,0.224,0.8,70.72,28.94,76.4123157613,128.56
2020-03-26 01:00:00,75.23824,23.83532,78.9234771016,0.73824,0.21532,0.769,74.5,23.62,78.1546825213,132.7,81.42824,54.93532,98.226511966,0.73824,0.21532,0.769,80.69,54.72,97.4943818894,132.45,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0.0,0.0,0.0,128.5,73.57824,29.25532,79.1810024551,0.73824,0.21532,0.769,72.84,29.04,78.415478064,128.5
2020-03-26 01:30:00,75.5008,24.03315,79.2335983,0.7308,0.21315,0.7612500000000001,74.77,23.82,78.4725767386,132.87,81.6908,55.19315,98.5883898416,0.7308,0.21315,0.7612500000000001,80.96,54.98,97.8637931004,132.63,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,128.67,73.8308,29.16315,79.3818388963,0.7308,0.21315,0.7612500000000001,73.1,28.95,78.6238672414,128.67
2020-03-26 02:00:00,73.73544,24.60742,77.7331347049,0.7454400000000001,0.21742000000000003,0.7765000000000001,72.99,24.39,76.9572101885,133.42,79.76544,56.04742,97.4876336109,0.7454400000000001,0.21742000000000003,0.7765000000000001,79.02,55.83,96.7530325106,133.19,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.0,0.0,0.0,129.2,72.12544,29.03742,77.7512112796,0.7454400000000001,0.21742000000000003,0.7765000000000001,71.38,28.82,76.978547661,129.2
2020-03-26 02:30:00,72.47352,25.13686,76.7090140195,0.7435200000000001,0.21686000000000002,0.7745000000000001,71.73,24.92,75.9354943357,133.65,78.39352,56.69686,96.7474956361,0.7435200000000001,0.21686000000000002,0.7745000000000001,77.65,56.48,96.018294611,133.42,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,129.42,70.90352,28.70686,76.4943982227,0.7435200000000001,0.21686000000000002,0.7745000000000001,70.16,28.49,75.7238780042,129.42
2020-03-26 03:00:00,71.03176,25.45343,75.4545427888,0.7317600000000001,0.21343,0.7622500000000001,70.3,25.24,74.6936918354,133.73,76.84176,57.10343,95.736397455,0.7317600000000001,0.21343,0.7622500000000001,76.11,56.89,95.0221247921,133.51,0.7317600000000001,0.21343,0.7622500000000001,0.7317600000000001,0.21343,0.7622500000000001,0.0,0.0,0.0,129.49,69.50176,28.50343,75.119505888,0.7317600000000001,0.21343,0.7622500000000001,68.77,28.29,74.3615290322,129.49
2020-03-26 03:30:00,70.24784,25.63812,74.780159279,0.7478400000000001,0.21812,0.779,69.5,25.42,74.002881025,134.0,75.98784,57.42812,95.2477862976,0.7478400000000001,0.21812,0.779,75.24,57.21,94.5200597757,133.78,0.7478400000000001,0.21812,0.779,0.7478400000000001,0.21812,0.779,0.0,0.0,0.0,129.75,68.75784,28.56812,74.4565513692,0.7478400000000001,0.21812,0.779,68.01,28.35,73.6823085958,129.75
2020-03-26 04:00:00,69.79328,25.84804,74.4259571991,0.71328,0.20804000000000003,0.743,69.08,25.64,73.6848424033,134.32,75.49328,57.72804,95.0355824278,0.71328,0.20804000000000003,0.743,74.78,57.52,94.3429849008,134.09,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,130.05,68.30328,28.50804,74.0138257584,0.71328,0.20804000000000003,0.743,67.59,28.3,73.2754945394,130.05
2020-03-26 04:30:00,69.85768,25.52099,74.3734924927,0.75768,0.22099000000000002,0.7892500000000001,69.1,25.3,73.586004104,134.26,75.56768,57.38099,94.8844153376,0.75768,0.22099000000000002,0.7892500000000001,74.81,57.16,94.1477652417,134.02,0.75768,0.22099000000000002,0.7892500000000001,0.75768,0.22099000000000002,0.7892500000000001,0.0,0.0,0.0,129.99,68.37768,28.87099,74.222915503,0.75768,0.22099000000000002,0.7892500000000001,67.62,28.65,73.4390012187,129.99
2020-03-26 05:00:00,70.41488,25.24184,74.8024452274,0.79488,0.23184000000000002,0.8280000000000001,69.62,25.01,73.9759724505,134.13,76.19488,57.02184,95.169059968,0.79488,0.23184000000000002,0.8280000000000001,75.4,56.79,94.3941952664,133.9,0.79488,0.23184000000000002,0.8280000000000001,0.79488,0.23184000000000002,0.8280000000000001,0.0,0.0,0.0,129.87,68.91488,29.03184,74.7804013041,0.79488,0.23184000000000002,0.8280000000000001,68.12,28.8,73.9579231726,129.87
2020-03-26 05:30:00,72.61928,24.46604,76.6299350189,0.8092800000000001,0.23604000000000003,0.843,71.81,24.23,75.7876573065,134.13,78.57928,56.17604,96.5942581906,0.8092800000000001,0.23604000000000003,0.843,77.77,55.94,95.7990422708,133.9,0.8092800000000001,0.23604000000000003,0.843,0.8092800000000001,0.23604000000000003,0.843,0.0,0.0,0.0,129.87,71.05928,29.78604,77.0495259752,0.8092800000000001,0.23604000000000003,0.843,70.25,29.55,76.2119741248,129.87
2020-03-26 06:00:00,74.26744,23.96592,78.0385671678,0.8774400000000001,0.25592000000000004,0.914,73.39,23.71,77.1249388979,134.28,80.35744,55.67592,97.7605555999,0.8774400000000001,0.25592000000000004,0.914,79.48,55.42,96.8939977501,134.07,0.8774400000000001,0.25592000000000004,0.914,0.8774400000000001,0.25592000000000004,0.914,0.0,0.0,0.0,130.02,72.66744,30.38592,78.7645921109,0.8774400000000001,0.25592000000000004,0.914,71.79,30.13,77.8564127096,130.02
2020-03-26 06:30:00,80.94408,19.84244,83.3406654173,1.17408,0.34244,1.223,79.77,19.5,82.1188340151,133.01,87.58408,50.77244,101.2364150541,1.17408,0.34244,1.223,86.41,50.43,100.0493528215,132.81,1.17408,0.34244,1.223,1.17408,0.34244,1.223,0.0,0.0,0.0,128.79,79.12408,33.68244,85.99492310709999,1.17408,0.34244,1.223,77.95,33.34,84.7806469662,128.79
2020-03-26 07:00:00,85.87992,16.91206,87.5293004236,2.02992,0.59206,2.1145,83.85,16.32,85.4234446742,132.15,92.86992,47.20206,104.1770440599,2.02992,0.59206,2.1145,90.84,46.61,102.0999397649,131.95,2.02992,0.59206,2.1145,2.02992,0.59206,2.1145,0.0,0.0,0.0,127.95,83.92992,36.29206,91.4403909126,2.02992,0.59206,2.1145,81.9,35.7,89.342599022,127.95
2020-03-26 07:30:00,90.94344,14.41267,92.0784140587,2.9234400000000003,0.85267,3.04525,88.02,13.56,89.058374115,131.21,98.27344,44.05267,107.6954351101,2.9234400000000003,0.85267,3.04525,95.35,43.2,104.679809419,131.0,2.9234400000000003,0.85267,3.04525,2.9234400000000003,0.85267,3.04525,0.0,0.0,0.0,127.04,88.84344,38.41267,96.7919937162,2.9234400000000003,0.85267,3.04525,85.92,37.56,93.7709976485,127.04
2020-03-26 08:00:00,94.72616,12.22388,95.5116151607,4.19616,1.22388,4.371,90.53,11.0,91.1958381726,131.14,102.26616,41.61388,110.4087065851,4.19616,1.22388,4.371,98.07,40.39,106.061666025,130.95,4.19616,1.22388,4.371,4.19616,1.22388,4.371,0.0,0.0,0.0,126.97,92.53616,41.15388,101.2747883069,4.19616,1.22388,4.371,88.34,39.93,96.945141704,126.97
2020-03-26 08:30:00,97.48448,10.83339,98.0845868614,5.63448,1.6433900000000001,5.86925,91.85,9.19,92.3086052327,130.65,105.16448,39.91339,112.4839835486,5.63448,1.6433900000000001,5.86925,99.53,38.27,106.6340180243,130.45,5.63448,1.6433900000000001,5.86925,5.63448,1.6433900000000001,5.86925,0.0,0.0,0.0,126.48,95.27448,43.02339,104.5382161047,5.63448,1.6433900000000001,5.86925,89.64,41.38,98.730106857,126.48
2020-03-26 09:00:00,98.67944,9.77442,99.1623475168,7.00944,2.04442,7.3015,91.67,7.73,91.9953357513,130.52,106.30944,38.66442,113.122210052,7.00944,2.04442,7.3015,99.3,36.62,105.8372070682,130.31,7.00944,2.04442,7.3015,7.00944,2.04442,7.3015,0.0,0.0,0.0,126.34,96.45944,44.74442,106.3319645556,7.00944,2.04442,7.3015,89.45,42.7,99.1190824211,126.34
2020-03-26 09:30:00,99.44848,9.08039,99.8621733033,8.05848,2.35039,8.39425,91.39,6.73,91.6374650457,130.58,107.05848,37.93039,113.5791909879,8.05848,2.35039,8.39425,99.0,35.58,105.1995076034,130.37,8.05848,2.35039,8.39425,8.05848,2.35039,8.39425,0.0,0.0,0.0,126.4,97.21848,46.03039,107.5650020084,8.05848,2.35039,8.39425,89.16,43.68,99.2846815979,126.4
2020-03-26 10:00:00,99.22296,8.92003,99.6231033765,8.98296,2.62003,9.35725,90.24,6.3,90.4596462518,130.8,106.72296,37.79003,113.2160613984,8.98296,2.62003,9.35725,97.74,35.17,103.8751004813,130.59,8.98296,2.62003,9.35725,8.98296,2.62003,9.35725,0.0,0.0,0.0,126.6,97.03296,46.88003,107.7642451798,8.98296,2.62003,9.35725,88.05,44.26,98.5482120589,126.6
2020-03-26 10:30:00,98.36056,9.09808,98.780437452,9.73056,2.83808,10.136,88.63,6.26,88.850799096,130.9,105.75056000000001,38.00808,112.3734625506,9.73056,2.83808,10.136,96.02,35.17,102.2583458697,130.69,9.73056,2.83808,10.136,9.73056,2.83808,10.136,0.0,0.0,0.0,126.72,96.23056,47.19808,107.1819921143,9.73056,2.83808,10.136,86.5,44.36,97.211417025,126.72
2020-03-26 11:00:00,98.21136,8.74873,98.6002612048,10.28136,2.99873,10.70975,87.93,5.75,88.1178041034,130.77,105.53136,37.55873,112.0157406022,10.28136,2.99873,10.70975,95.25,34.56,101.3259892624,130.57,10.28136,2.99873,10.70975,10.28136,2.99873,10.70975,0.0,0.0,0.0,126.59,96.10136,47.77873,107.3232427495,10.28136,2.99873,10.70975,85.82,44.78,96.8004173545,126.59
2020-03-26 11:30:00,97.63248,9.10489,98.0561072696,10.54248,3.07489,10.98175,87.09,6.03,87.2985051418,130.85,104.87248,37.94489,111.5260137298,10.54248,3.07489,10.98175,94.33,34.87,100.5687118342,130.65,10.54248,3.07489,10.98175,10.54248,3.07489,10.98175,0.0,0.0,0.0,126.68,95.54248,47.57489,106.7320741064,10.54248,3.07489,10.98175,85.0,44.5,95.9439940799,126.68
2020-03-26 12:00:00,96.91568,9.17874,97.3493620824,10.79568,3.14874,11.2455,86.12,6.03,86.330847905,130.85,104.09568,38.05874,110.8349145579,10.79568,3.14874,11.2455,93.3,34.91,99.617258043,130.65,10.79568,3.14874,11.2455,10.79568,3.14874,11.2455,0.0,0.0,0.0,126.68,94.86568,47.74874,106.2047052322,10.79568,3.14874,11.2455,84.07,44.6,95.1678774587,126.68
2020-03-26 12:30:00,97.3948,9.46515,97.8536464909,10.7148,3.12515,11.16125,86.68,6.34,86.9115527419,130.85,104.6048,38.41515,111.4355774991,10.7148,3.12515,11.16125,93.89,35.29,100.3031215865,130.65,10.7148,3.12515,11.16125,10.7148,3.12515,11.16125,0.0,0.0,0.0,126.68,95.3148,47.47515,106.4838061236,10.7148,3.12515,11.16125,84.6,44.35,95.5200633375,126.68
2020-03-26 13:00:00,96.47408,10.30744,97.023148945,10.65408,3.10744,11.098,85.82,7.2,86.1214978969,131.27,103.61408,39.43744,110.8656360104,10.65408,3.10744,11.098,92.96,36.33,99.8069661897,131.06,10.65408,3.10744,11.098,10.65408,3.10744,11.098,0.0,0.0,0.0,127.09,94.43408,46.86744,105.4246289896,10.65408,3.10744,11.098,83.78,43.76,94.5199767245,127.09
2020-03-26 13:30:00,96.86488,17.61059,98.4527188937,10.42488,3.04059,10.85925,86.44,14.57,87.6593320759,132.38,102.83488,27.36059,106.412473093,10.42488,3.04059,10.85925,92.41,24.32,95.5566350391,132.15,10.42488,3.04059,10.85925,10.42488,3.04059,10.85925,0.0,0.0,0.0,128.14,94.79488,40.55059,103.1039263247,10.42488,3.04059,10.85925,84.37,37.51,92.3325348943,128.14
2020-03-26 14:00:00,97.07768,25.89599,100.472276038,9.99768,2.91599,10.41425,87.08,22.98,90.0611281297,133.88,95.93768,14.33599,97.002881674,9.99768,2.91599,10.41425,85.94,11.42,86.6954439403,133.61,11.72768,3.03599,12.1142772571,9.99768,2.91599,10.41425,1.73,0.12,1.7341568557,129.59,94.96768,33.49599,100.701745718,9.99768,2.91599,10.41425,84.97,30.58,90.3052451411,129.59
2020-03-26 14:30:00,93.44544,27.12117,97.3016347189,9.29544,2.71117,9.68275,84.15,24.41,87.6188940811,134.49,98.05544,16.29117,99.3995549968,9.29544,2.71117,9.68275,88.76,13.58,89.7928393582,134.26,9.29544,2.71117,9.68275,9.29544,2.71117,9.68275,0.0,0.0,0.0,130.19,91.45544,32.45117,97.0421348692,9.29544,2.71117,9.68275,82.16,29.74,87.37696035,130.19
2020-03-26 15:00:00,93.48184,27.57387,97.4636994812,8.72184,2.54387,9.08525,84.76,25.03,88.3784956876,134.73,98.13184,16.74387,99.5500638089,8.72184,2.54387,9.08525,89.41,14.2,90.530592067,134.5,8.72184,2.54387,9.08525,8.72184,2.54387,9.08525,0.0,0.0,0.0,130.44,91.48184,31.84387,96.8656755841,8.72184,2.54387,9.08525,82.76,29.3,87.793551016,130.44
2020-03-26 15:30:00,94.58776,27.46768,98.4952678376,7.87776,2.29768,8.206,86.71,25.17,90.2892740031,134.79,99.32776,16.62768,100.7098984648,7.87776,2.29768,8.206,91.45,14.33,92.5659300175,134.56,7.87776,2.29768,8.206,7.87776,2.29768,8.206,0.0,0.0,0.0,130.51,92.51776,31.53768,97.7453895342,7.87776,2.29768,8.206,84.64,29.24,89.5483511853,130.51
2020-03-26 16:00:00,95.4324,27.6932,99.3692925204,6.9024,2.0132,7.19,88.53,25.68,92.179299737,134.52,100.2324,16.9232,101.6510142989,6.9024,2.0132,7.19,93.33,14.91,94.5134752297,134.29,6.9024,2.0132,7.19,6.9024,2.0132,7.19,0.0,0.0,0.0,130.26,93.2924,30.5632,98.1711825945,6.9024,2.0132,7.19,86.39,28.55,90.9853537664,130.26
2020-03-26 16:30:00,97.03384,30.42737,101.6926297736,9.21384,2.68737,9.59775,87.82,27.74,92.0970140667,133.7,101.80384,19.92737,103.7358275325,9.21384,2.68737,9.59775,92.59,17.24,94.1813447557,133.47,9.21384,2.68737,9.59775,9.21384,2.68737,9.59775,0.0,0.0,0.0,129.5,94.89384,28.52737,99.0891099418,9.21384,2.68737,9.59775,85.68,25.84,89.4917202874,129.5
2020-03-26 17:00:00,102.05912,29.79016,106.3180022762,7.74912,2.26016,8.072,94.31,27.53,98.2460024632,133.2,107.15912,19.37016,108.895730392,7.74912,2.26016,8.072,99.41,17.11,100.8717016809,132.97,7.74912,2.26016,8.072,7.74912,2.26016,8.072,0.0,0.0,0.0,129.03,99.69912,27.92016,103.5347761054,7.74912,2.26016,8.072,91.95,25.66,95.4632814228,129.03
2020-03-26 17:30:00,106.28592,28.82631,110.1256234419,6.29592,1.83631,6.55825,99.99,26.99,103.5686255581,132.82,111.68592,18.48631,113.2055139278,6.29592,1.83631,6.55825,105.39,16.65,106.6971161747,132.6,6.29592,1.83631,6.55825,6.29592,1.83631,6.55825,0.0,0.0,0.0,128.69,103.73592,27.66631,107.3618452117,6.29592,1.83631,6.55825,97.44,25.83,100.8054686017,128.69
2020-03-26 18:00:00,109.56632,27.49851,112.9643595589,5.44632,1.58851,5.67325,104.12,25.91,107.295398317,131.87,115.12632,17.26851,116.4142216156,5.44632,1.58851,5.67325,109.68,15.68,110.7951479082,131.64,5.44632,1.58851,5.67325,5.44632,1.58851,5.67325,0.0,0.0,0.0,127.77,106.91632,27.76851,110.4635217163,5.44632,1.58851,5.67325,101.47,26.18,104.7929067256,127.77
2020-03-26 18:30:00,112.288,27.47275,115.5999434972,4.878,1.42275,5.08125,107.41,26.05,110.5238010566,131.87,117.998,17.28275,119.2569555689,4.878,1.42275,5.08125,113.12,15.86,114.2264155088,131.64,4.878,1.42275,5.08125,4.878,1.42275,5.08125,0.0,0.0,0.0,127.81,109.518,27.37275,112.8869335511,4.878,1.42275,5.08125,104.64,25.95,107.8097031811,127.81
2020-03-26 19:00:00,115.86248,25.73614,118.6864068622,4.9924800000000005,1.45614,5.2005,110.87,24.28,113.4974682537,131.24,121.75248,15.55614,122.7422497669,4.9924800000000005,1.45614,5.2005,116.76,14.1,117.6082803207,131.04,4.9924800000000005,1.45614,5.2005,4.9924800000000005,1.45614,5.2005,0.0,0.0,0.0,127.19,112.96248,28.73614,116.5602317682,4.9924800000000005,1.45614,5.2005,107.97,27.28,111.3630068739,127.19
2020-03-26 19:30:00,115.93512,26.37566,118.8975503947,4.78512,1.39566,4.9845,111.15,24.98,113.9224424773,131.57,121.84512,16.19566,122.9167713156,4.78512,1.39566,4.9845,117.06,14.8,117.9918793816,131.36,4.78512,1.39566,4.9845,4.78512,1.39566,4.9845,0.0,0.0,0.0,127.51,113.02512,28.15566,116.479263996,4.78512,1.39566,4.9845,108.24,26.76,111.4988573932,127.51
2020-03-26 20:00:00,115.25216,30.55813,119.2344735962,4.86216,1.4181300000000001,5.06475,110.39,29.14,114.171326085,132.28,22.30216,3.73813,22.6132694797,4.86216,1.4181300000000001,5.06475,17.44,2.32,17.5936352128,131.07,94.06216,10.30813,94.6253004643,4.86216,1.4181300000000001,5.06475,89.2,8.89,89.6419103991,128.19,112.24216,24.76813,114.9424323092,4.86216,1.4181300000000001,5.06475,107.38,23.35,109.889430338,128.19
2020-03-26 20:30:00,112.46096,29.72028,116.3218060701,1.20096,0.35028000000000004,1.251,111.26,29.37,115.0712149062,132.34,1.20096,0.35028000000000004,1.251,1.20096,0.35028000000000004,1.251,0.0,0.0,0.0,131.01,111.03096,10.81028,111.5559780209,1.20096,0.35028000000000004,1.251,109.83,10.46,110.3269708639,128.25,109.40096,23.53028,111.9028334127,1.20096,0.35028000000000004,1.251,108.2,23.18,110.655105621,128.25
2020-03-26 21:00:00,108.02288,31.70084,112.5783543147,0.9628800000000001,0.28084000000000003,1.003,107.06,31.42,111.5753557019,132.84,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,131.26,106.67288,12.63084,107.4180685295,0.9628800000000001,0.28084000000000003,1.003,105.71,12.35,106.4289744384,128.73,105.10288,21.84084,107.3482076059,0.9628800000000001,0.28084000000000003,1.003,104.14,21.56,106.3483577682,128.73
2020-03-26 21:30:00,103.37408,33.90994,108.7937702566,0.9940800000000001,0.28994000000000003,1.0355,102.38,33.62,107.7588455766,133.66,0.9940800000000001,0.28994000000000003,1.0355,0.9940800000000001,0.28994000000000003,1.0355,0.0,0.0,0.0,131.82,102.07408,14.56994,103.1086851795,0.9940800000000001,0.28994000000000003,1.0355,101.08,14.28,102.083714666,129.52,100.60408,20.35994,102.6435973135,0.9940800000000001,0.28994000000000003,1.0355,99.61,20.07,101.6117955751,129.52
2020-03-26 22:00:00,97.33848,37.08289,104.1629512805,1.03848,0.30289000000000005,1.08175,96.3,36.78,103.0847146768,134.73,1.03848,0.30289000000000005,1.08175,1.03848,0.30289000000000005,1.08175,0.0,0.0,0.0,132.52,96.10848,17.33289,97.6589422616,1.03848,0.30289000000000005,1.08175,95.07,17.03,96.5832583836,130.53,94.78848,18.27289,96.5336959287,1.03848,0.30289000000000005,1.08175,93.75,17.97,95.4567095599,130.53
2020-03-26 22:30:00,91.10672,39.23196,99.1946627324,0.96672,0.28196000000000004,1.007,90.14,38.95,98.1953262635,134.53,0.96672,0.28196000000000004,1.007,0.96672,0.28196000000000004,1.007,0.0,0.0,0.0,132.02,89.94672,19.47196,92.0302649404,0.96672,0.28196000000000004,1.007,88.98,19.19,91.0258012873,130.33,88.75672,16.01196,90.1894573007,0.96672,0.28196000000000004,1.007,87.79,15.73,89.1880989819,130.33
2020-03-26 23:00:00,85.9204,40.42845,94.9566991084,0.9204,0.26845,0.9587500000000001,85.0,40.16,94.0097101368,135.07,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,132.39,84.8404,20.49845,87.2816127518,0.9204,0.26845,0.9587500000000001,83.92,20.23,86.3239207868,130.83,83.7704,15.26845,85.1504872656,0.9204,0.26845,0.9587500000000001,82.85,15.0,84.1969269035,130.83
2020-03-26 23:30:00,80.988,42.409,91.4197977738,0.888,0.259,0.925,80.1,42.15,90.5131620263,136.09,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,133.18,79.978,22.139,82.9856361366,0.888,0.259,0.925,79.09,21.88,82.0607244667,131.82,79.008,14.119,80.2596425671,0.888,0.259,0.925,78.12,13.86,79.3399899168,131.82
2020-03-27 00:00:00,77.24368,48.36024,91.1334127134,0.8236800000000001,0.24024,0.858,76.42,48.12,90.3080882313,135.53,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,133.58,76.11368,27.40024,80.8953981089,0.8236800000000001,0.24024,0.858,75.29,27.16,80.0390510938,131.28,74.58368,22.91024,78.0231018302,0.8236800000000001,0.24024,0.858,73.76,22.67,77.1651896907,131.28
2020-03-27 00:30:00,76.22424,51.04332,91.7363356593,0.8342400000000001,0.24332,0.869,75.39,50.8,90.9081519997,135.13,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,133.5,75.01424,29.12332,80.4692734564,0.8342400000000001,0.24332,0.869,74.18,28.88,79.6035602219,130.89,73.30424,25.78332,77.7064424112,0.8342400000000001,0.24332,0.869,72.47,25.54,76.8387434827,130.89
2020-03-27 01:00:00,78.47168,50.66424,93.4059408004,0.8716800000000001,0.25424,0.908,77.6,50.41,92.5360907971,134.96,0.8716800000000001,0.25424,0.908,0.8716800000000001,0.25424,0.908,0.0,0.0,0.0,133.38,77.20168,28.80424,82.4001434271,0.8716800000000001,0.25424,0.908,76.33,28.55,81.4946096377,130.74,75.42168,25.97424,79.7689849352,0.8716800000000001,0.25424,0.908,74.55,25.72,78.8620371281,130.74
2020-03-27 01:30:00,78.87056,50.63933,93.7278345934,0.8205600000000001,0.23933000000000001,0.8547500000000001,78.05,50.4,92.9083553831,135.2,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.0,0.0,0.0,133.63,77.61056,28.71933,82.7538454645,0.8205600000000001,0.23933000000000001,0.8547500000000001,76.79,28.48,81.9012484642,130.96,75.79056,26.16933,80.1813121479,0.8205600000000001,0.23933000000000001,0.8547500000000001,74.97,25.93,79.327585366,130.96
2020-03-27 02:00:00,77.168,51.37025,92.7027659192,0.858,0.25025000000000003,0.89375,76.31,51.12,91.8502612952,135.85,0.858,0.25025000000000003,0.89375,0.858,0.25025000000000003,0.89375,0.0,0.0,0.0,134.24,75.948,29.23025,81.3787823641,0.858,0.25025000000000003,0.89375,75.09,28.98,80.4881885745,131.59,74.188,26.22025,78.6852009851,0.858,0.25025000000000003,0.89375,73.33,25.97,77.7928647114,131.59
2020-03-27 02:30:00,75.63352,51.86061,91.7057916228,0.8935200000000001,0.26061,0.9307500000000001,74.74,51.6,90.8219554954,135.96,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,134.3,74.45352,29.66061,80.1441103635,0.8935200000000001,0.26061,0.9307500000000001,73.56,29.4,79.2176344004,131.69,72.72352,25.92061,77.2048468942,0.8935200000000001,0.26061,0.9307500000000001,71.83,25.66,76.2757136971,131.69
2020-03-27 03:00:00,74.19552,52.00286,90.6050364839,0.9355200000000001,0.27286000000000005,0.9745,73.26,51.73,89.6828885574,136.02,0.9355200000000001,0.27286000000000005,0.9745,0.9355200000000001,0.27286000000000005,0.9745,0.0,0.0,0.0,134.36,73.04552,29.74286,78.8687879522,0.9355200000000001,0.27286000000000005,0.9745,72.11,29.47,77.8995057751,131.73,71.38552,26.00286,75.9739507585,0.9355200000000001,0.27286000000000005,0.9745,70.45,25.73,75.0015693169,131.73
2020-03-27 03:30:00,73.31448,52.04714,89.9106098292,0.9844800000000001,0.28714,1.0255,72.33,51.76,88.9422649813,136.15,0.9844800000000001,0.28714,1.0255,0.9844800000000001,0.28714,1.0255,0.0,0.0,0.0,134.47,72.18448,29.73714,78.0698190612,0.9844800000000001,0.28714,1.0255,71.2,29.45,77.0502595713,131.84,70.54448,26.20714,75.2551516207,0.9844800000000001,0.28714,1.0255,69.56,25.92,74.2323379667,131.84
2020-03-27 04:00:00,72.362,59.501,93.6836594343,1.032,0.301,1.075,71.33,59.2,92.6963262487,135.16,1.032,0.301,1.075,1.032,0.301,1.075,0.0,0.0,0.0,134.79,71.012,35.931,79.584803229,1.032,0.301,1.075,69.98,35.63,78.5283216426,130.91,68.712,37.541,78.2985671963,1.032,0.301,1.075,67.68,37.24,77.2489482129,130.91
2020-03-27 04:30:00,72.6196,59.8728,94.1188529679,0.9696,0.2828,1.01,71.65,59.59,93.1916873975,134.93,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0.0,0.0,0.0,134.74,71.2296,35.8728,79.7528287649,0.9696,0.2828,1.01,70.26,35.59,78.7598609699,130.68,68.8596,39.1728,79.222173487,0.9696,0.2828,1.01,67.89,38.89,78.239914366,130.68
2020-03-27 05:00:00,72.93512,59.60441,94.1924488527,0.9751200000000001,0.28441,1.01575,71.96,59.32,93.2582650493,134.84,0.9751200000000001,0.28441,1.01575,0.9751200000000001,0.28441,1.01575,0.0,0.0,0.0,134.67,71.53512,35.62441,79.914779492,0.9751200000000001,0.28441,1.01575,70.56,35.34,78.9153293093,130.58,69.14512,39.31441,79.5403699606,0.9751200000000001,0.28441,1.01575,68.17,39.03,78.55246527,130.58
2020-03-27 05:30:00,75.48312,58.41091,95.4438882903,0.9631200000000001,0.28091000000000005,1.00325,74.52,58.13,94.5109903662,134.45,0.9631200000000001,0.28091000000000005,1.00325,0.9631200000000001,0.28091000000000005,1.00325,0.0,0.0,0.0,134.39,73.99312,34.60091,81.683564933,0.9631200000000001,0.28091000000000005,1.00325,73.03,34.32,80.6922753428,130.2,71.51312,39.84091,81.8622284192,0.9631200000000001,0.28091000000000005,1.00325,70.55,39.56,80.8844614249,130.2
2020-03-27 06:00:00,77.24816,57.35113,96.2103442238,0.99816,0.29113,1.03975,76.25,57.06,95.2360546222,134.18,0.99816,0.29113,1.03975,0.99816,0.29113,1.03975,0.0,0.0,0.0,134.22,75.72816,33.67113,82.8764092638,0.99816,0.29113,1.03975,74.73,33.38,81.8461807295,129.94,73.15816,40.48113,83.6112328618,0.99816,0.29113,1.03975,72.16,40.19,82.5972257403,129.94
2020-03-27 06:30:00,83.93936,52.08648,98.7867276308,1.11936,0.32648000000000005,1.166,82.82,51.76,97.6639646953,132.4,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,132.91,82.28936,29.09648,87.2819793405,1.11936,0.32648000000000005,1.166,81.17,28.77,86.1178367123,128.23,79.36936,43.11648,90.3245600842,1.11936,0.32648000000000005,1.166,78.25,42.79,89.1854618197,128.23
2020-03-27 07:00:00,90.05704,48.84872,102.4522713228,1.60704,0.46872,1.674,88.45,48.38,100.8167986994,131.67,1.60704,0.46872,1.674,1.60704,0.46872,1.674,0.0,0.0,0.0,132.54,88.28704,26.22872,92.100744757,1.60704,0.46872,1.674,86.68,25.76,90.426765949,127.52,85.06704,45.26872,96.3621206948,1.60704,0.46872,1.674,83.46,44.8,94.7238702757,127.52
2020-03-27 07:30:00,96.31744,45.34842,106.4590458564,2.25744,0.65842,2.3515,94.06,44.69,104.1368316207,130.79,2.25744,0.65842,2.3515,2.25744,0.65842,2.3515,0.0,0.0,0.0,132.03,94.45744,23.10842,97.2430308364,2.25744,0.65842,2.3515,92.2,22.45,94.8938485888,126.66,90.89744,47.70842,102.6568942519,2.25744,0.65842,2.3515,88.64,47.05,100.3531369714,126.66
2020-03-27 08:00:00,99.21904,43.67597,108.4066799324,3.6890400000000003,1.07597,3.84275,95.53,42.6,104.5979966347,130.4,3.6890400000000003,1.07597,3.84275,3.6890400000000003,1.07597,3.84275,0.0,0.0,0.0,131.86,97.35904,21.63597,99.7341359193,3.6890400000000003,1.07597,3.84275,93.67,20.56,95.8998566214,126.27,93.66904,49.46597,105.9281418819,3.6890400000000003,1.07597,3.84275,89.98,48.39,102.1664940183,126.27
2020-03-27 08:30:00,101.89856,43.93958,110.9684785002,8.15856,2.37958,8.4985,93.74,41.56,102.5398517651,130.11,8.15856,2.37958,8.4985,8.15856,2.37958,8.4985,0.0,0.0,0.0,131.64,100.05856,22.01958,102.4528053918,8.15856,2.37958,8.4985,91.9,19.64,93.9752073688,125.99,96.45856,51.34958,109.275034493,8.15856,2.37958,8.4985,88.3,48.97,100.9700495196,125.99
2020-03-27 09:00:00,103.6608,43.2019,112.3030080641,9.4008,2.7419000000000002,9.7925,94.26,40.46,102.5766016204,129.99,9.4008,2.7419000000000002,9.7925,9.4008,2.7419000000000002,9.7925,0.0,0.0,0.0,131.64,101.8208,21.3919,104.0436864891,9.4008,2.7419000000000002,9.7925,92.42,18.65,94.2829724818,125.87,98.1708,52.3619,111.2621882953,9.4008,2.7419000000000002,9.7925,88.77,49.62,101.696889333,125.87
2020-03-27 09:30:00,104.90616,40.30013,112.3806161398,6.92616,2.02013,7.21475,97.98,38.28,105.1923894586,129.6,6.92616,2.02013,7.21475,6.92616,2.02013,7.21475,0.0,0.0,0.0,131.48,103.00616,18.66013,104.6827084554,6.92616,2.02013,7.21475,96.08,16.64,97.5102866368,125.5,99.14616,53.26013,112.5460016632,6.92616,2.02013,7.21475,92.22,51.24,105.4991279585,125.5
2020-03-27 10:00:00,103.96776,40.10893,111.4361762856,8.32776,2.4289300000000003,8.67475,95.64,37.68,102.7949025974,129.82,8.32776,2.4289300000000003,8.67475,8.32776,2.4289300000000003,8.67475,0.0,0.0,0.0,131.77,102.12776,18.38893,103.7700925564,8.32776,2.4289300000000003,8.67475,93.8,15.96,95.1481035019,125.71,98.35776,54.52893,112.461785328,8.32776,2.4289300000000003,8.67475,90.03,52.1,104.018320021,125.71
2020-03-27 10:30:00,102.26824,40.72157,110.0774235525,9.94824,2.90157,10.36275,92.32,37.82,99.7664011579,129.99,9.94824,2.90157,10.36275,9.94824,2.90157,10.36275,0.0,0.0,0.0,131.9,100.49824,18.94157,102.2676846182,9.94824,2.90157,10.36275,90.55,16.04,91.9596873635,125.88,96.90824,55.08157,111.4683198652,9.94824,2.90157,10.36275,86.96,52.18,101.4139733962,125.88
2020-03-27 11:00:00,101.09784,40.57437,108.9360030181,10.67784,3.11437,11.12275,90.42,37.46,97.8725089083,129.93,10.67784,3.11437,11.12275,10.67784,3.11437,11.12275,0.0,0.0,0.0,131.9,99.38784,18.824370000000002,101.1548300664,10.67784,3.11437,11.12275,88.71,15.71,90.0903335547,125.82,95.86784,55.56437,110.8063263526,10.67784,3.11437,11.12275,85.19,52.45,100.0416843121,125.82
2020-03-27 11:30:00,100.18752,40.83511,108.1898579926,11.05752,3.22511,11.51825,89.13,37.61,96.7402139754,129.99,11.05752,3.22511,11.51825,11.05752,3.22511,11.51825,0.0,0.0,0.0,131.9,98.47752,19.03511,100.3003357824,11.05752,3.22511,11.51825,87.42,15.81,88.8381252616,125.88,95.03752,55.68511,110.1497239373,11.05752,3.22511,11.51825,83.98,52.46,99.018644709,125.88
2020-03-27 12:00:00,100.12424,41.02582,108.2034257417,11.33424,3.30582,11.8065,88.79,37.72,96.4700082927,130.08,11.33424,3.30582,11.8065,11.33424,3.30582,11.8065,0.0,0.0,0.0,131.98,98.42424,19.17582,100.2748377822,11.33424,3.30582,11.8065,87.09,15.87,88.5241492475,125.96,94.99424,55.79582,110.1684127264,11.33424,3.30582,11.8065,83.66,52.49,98.7633317583,125.96
2020-03-27 12:30:00,101.26816,40.92363,109.2244648518,11.25816,3.28363,11.72725,90.01,37.64,97.563157493,129.93,11.25816,3.28363,11.72725,11.25816,3.28363,11.72725,0.0,0.0,0.0,131.82,99.54816,19.12363,101.3683845376,11.25816,3.28363,11.72725,88.29,15.84,89.699663879,125.82,96.06816,55.72363,111.0595079503,11.25816,3.28363,11.72725,84.81,52.44,99.7130367605,125.82
2020-03-27 13:00:00,99.88432,42.18251,108.4262031603,11.25432,3.2825100000000003,11.72325,88.63,38.9,96.7909443078,130.42,11.25432,3.2825100000000003,11.72325,11.25432,3.2825100000000003,11.72325,0.0,0.0,0.0,132.17,98.12432,20.22251,100.1864865447,11.25432,3.2825100000000003,11.72325,86.87,16.94,88.5062737889,126.3,94.81432,55.06251,109.6432181421,11.25432,3.2825100000000003,11.72325,83.56,51.78,98.3028076913,126.3
2020-03-27 13:30:00,98.54032,43.34801,107.6533540428,10.93032,3.1880100000000002,11.38575,87.61,40.16,96.376022433,130.64,10.93032,3.1880100000000002,11.38575,10.93032,3.1880100000000002,11.38575,0.0,0.0,0.0,132.25,96.84032,21.26801,99.14825176,10.93032,3.1880100000000002,11.38575,85.91,18.08,87.7918817431,126.51,93.53032,54.17801,108.0887483823,10.93032,3.1880100000000002,11.38575,82.6,50.99,97.0707994198,126.51
2020-03-27 14:00:00,97.51912,43.88641,106.9392152031,10.47912,3.05641,10.91575,87.04,40.83,96.1407847898,130.88,10.47912,3.05641,10.91575,10.47912,3.05641,10.91575,0.0,0.0,0.0,132.44,95.84912,21.72641,98.2806730556,10.47912,3.05641,10.91575,85.37,18.67,87.3876753324,126.74,92.54912,53.66641,106.9832845591,10.47912,3.05641,10.91575,82.07,50.61,96.420210537,126.74
2020-03-27 14:30:00,95.57064,45.08352,105.6705777669,9.92064,2.89352,10.334,85.65,42.19,95.4773198199,131.04,9.92064,2.89352,10.334,9.92064,2.89352,10.334,0.0,0.0,0.0,132.44,93.85064,22.83352,96.588365055,9.92064,2.89352,10.334,83.93,19.94,86.2661492128,126.9,90.73064,52.49352,104.8218425558,9.92064,2.89352,10.334,80.81,49.6,94.8178047626,126.9
2020-03-27 15:00:00,95.52296,45.47628,105.7956895615,9.07296,2.64628,9.451,86.45,42.83,96.4780358424,131.14,9.07296,2.64628,9.451,9.07296,2.64628,9.451,0.0,0.0,0.0,132.44,93.76296,23.16628,96.5824476652,9.07296,2.64628,9.451,84.69,20.52,87.1404986215,126.99,90.64296,51.83628,104.4181311928,9.07296,2.64628,9.451,81.57,49.19,95.2539815441,126.99
2020-03-27 15:30:00,95.81064,46.68977,106.5814869471,8.09064,2.35977,8.42775,87.72,44.33,98.285030905,131.8,8.09064,2.35977,8.42775,8.09064,2.35977,8.42775,0.0,0.0,0.0,133.02,94.08064,24.15977,97.1332142434,8.09064,2.35977,8.42775,85.99,21.8,88.7103156347,127.64,90.83064,50.95977,104.1494278489,8.09064,2.35977,8.42775,82.74,48.6,95.9576344019,127.64
2020-03-27 16:00:00,97.10944,46.46567,107.6536196589,6.97944,2.03567,7.27025,90.13,44.43,100.4860278845,131.66,6.97944,2.03567,7.27025,6.97944,2.03567,7.27025,0.0,0.0,0.0,132.89,95.33944,23.96567,98.3054533485,6.97944,2.03567,7.27025,88.36,21.93,91.040729896,127.51,91.96944,50.44567,104.8958698694,6.97944,2.03567,7.27025,84.99,48.41,97.8101640935,127.51
2020-03-27 16:30:00,100.64424,46.09207,110.6966212766,5.66424,1.6520700000000001,5.90025,94.98,44.44,104.8623574025,131.51,5.66424,1.6520700000000001,5.90025,5.66424,1.6520700000000001,5.90025,0.0,0.0,0.0,132.77,98.77424,23.68207,101.5735739603,5.66424,1.6520700000000001,5.90025,93.11,22.03,95.6806824808,127.37,95.14424,49.78207,107.3810080911,5.66424,1.6520700000000001,5.90025,89.48,48.13,101.6029886371,127.37
2020-03-27 17:00:00,103.5984,45.5112,113.1543097191,4.5984,1.3412,4.79,99.0,44.17,108.4065906668,130.64,4.5984,1.3412,4.79,4.5984,1.3412,4.79,0.0,0.0,0.0,131.94,101.6184,23.3712,104.2713393412,4.5984,1.3412,4.79,97.02,22.03,99.4897044925,126.56,97.8084,48.6612,109.24465889,4.5984,1.3412,4.79,93.21,47.32,104.5336620424,126.56
2020-03-27 17:30:00,107.26664,46.39152,116.8687519605,6.89664,2.01152,7.184,100.37,44.38,109.7438895793,129.81,6.89664,2.01152,7.184,6.89664,2.01152,7.184,0.0,0.0,0.0,131.04,105.24664,24.55152,108.0723478305,6.89664,2.01152,7.184,98.35,22.54,100.8998221009,125.79,101.36664,48.01152,112.1619443376,6.89664,2.01152,7.184,94.47,46.0,105.0741685668,125.79
2020-03-27 18:00:00,110.56712,45.72416,119.6485972872,5.87712,1.7141600000000001,6.122,104.69,44.01,113.5644143207,129.52,5.87712,1.7141600000000001,6.122,5.87712,1.7141600000000001,6.122,0.0,0.0,0.0,130.82,108.41712,23.97416,111.0361754421,5.87712,1.7141600000000001,6.122,102.54,22.26,104.9283526984,125.52,104.35712,47.70416,114.7436071248,5.87712,1.7141600000000001,6.122,98.48,45.99,108.6894222084,125.52
2020-03-27 18:30:00,112.9988,45.01215,121.6339691413,5.2188,1.52215,5.43625,107.78,43.49,116.2235281688,128.8,5.2188,1.52215,5.43625,5.2188,1.52215,5.43625,0.0,0.0,0.0,130.14,110.7688,23.54215,113.2429241942,5.2188,1.52215,5.43625,105.55,22.02,107.8224600907,124.86,106.5888,46.97215,116.4798487339,5.2188,1.52215,5.43625,101.37,45.45,111.0926613238,124.86
2020-03-27 19:00:00,116.65856,39.76458,123.249508899,5.15856,1.50458,5.3735,111.5,38.26,117.8816253705,129.09,5.15856,1.50458,5.3735,5.15856,1.50458,5.3735,0.0,0.0,0.0,129.81,114.56856,19.45458,116.2085867027,5.15856,1.50458,5.3735,109.41,17.95,110.8726774278,125.11,110.99856,41.35458,118.4520223932,5.15856,1.50458,5.3735,105.84,39.85,113.0934485282,125.11
2020-03-27 19:30:00,117.55224,37.04857,123.2522846363,5.17224,1.5085700000000002,5.3877500000000005,112.38,35.54,117.8658389865,129.96,5.17224,1.5085700000000002,5.3877500000000005,5.17224,1.5085700000000002,5.3877500000000005,0.0,0.0,0.0,130.01,115.60224,17.12857,116.8643050861,5.17224,1.5085700000000002,5.3877500000000005,110.43,15.62,111.5292306976,125.95,112.63224,35.94857,118.2299504037,5.17224,1.5085700000000002,5.3877500000000005,107.46,34.44,112.8439861047,125.95
2020-03-27 20:00:00,113.91664,36.40902,119.5935516918,1.67664,0.48902000000000007,1.7465000000000002,112.24,35.92,117.8476304386,130.15,1.67664,0.48902000000000007,1.7465000000000002,1.67664,0.48902000000000007,1.7465000000000002,0.0,0.0,0.0,130.19,111.98664,16.41902,113.1838847021,1.67664,0.48902000000000007,1.7465000000000002,110.31,15.93,111.4543000516,126.12,109.04664,34.83902,114.4767531416,1.67664,0.48902000000000007,1.7465000000000002,107.37,34.35,112.7308271947,126.12
2020-03-27 20:30:00,110.29744,38.24717,116.7406153983,1.56744,0.45717,1.6327500000000001,108.73,37.79,115.1099344105,130.74,1.56744,0.45717,1.6327500000000001,1.56744,0.45717,1.6327500000000001,0.0,0.0,0.0,130.55,108.43744,18.01717,109.9240501827,1.56744,0.45717,1.6327500000000001,106.87,17.56,108.3030493569,126.69,105.58744,33.68717,110.8311008172,1.56744,0.45717,1.6327500000000001,104.02,33.23,109.1988704154,126.69
