Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-27 21:00:00,105.85568,40.17624,113.2234748133,1.4956800000000001,0.43624,1.558,104.36,39.74,111.6703953606,131.34,1.4956800000000001,0.43624,1.558,1.4956800000000001,0.43624,1.558,0.0,0.0,0.0,130.93,104.10568,19.73624,105.9599536504,1.4956800000000001,0.43624,1.558,102.61,19.3,104.4093008309,127.26,101.36568,32.38624,106.4136721629,1.4956800000000001,0.43624,1.558,99.87,31.95,104.856184367,127.26
2020-03-27 21:30:00,100.90136,43.44248,109.8559671497,1.55136,0.45248000000000005,1.616,99.35,42.99,108.2523099061,132.78,1.55136,0.45248000000000005,1.616,1.55136,0.45248000000000005,1.616,0.0,0.0,0.0,132.04,99.23136,22.45248,101.7397496832,1.55136,0.45248000000000005,1.616,97.68,22.0,100.1268315688,128.62,96.69136,30.94248,101.5217029369,1.55136,0.45248000000000005,1.616,95.14,30.49,99.906254559,128.62
2020-03-27 22:00:00,95.79288,45.87334,106.2103534569,1.38288,0.40334000000000003,1.4405000000000001,94.41,45.47,104.7891645162,133.28,1.38288,0.40334000000000003,1.4405000000000001,1.38288,0.40334000000000003,1.4405000000000001,0.0,0.0,0.0,132.27,94.21288,24.67334,97.3901456239,1.38288,0.40334000000000003,1.4405000000000001,92.83,24.27,95.9502047939,129.12,91.81288,29.03334,96.2940276728,1.38288,0.40334000000000003,1.4405000000000001,90.43,28.63,94.8538971261,129.12
2020-03-27 22:30:00,90.35168,47.59674,102.1218670876,1.5316800000000002,0.44674,1.5955,88.82,47.15,100.5590120278,133.59,1.5316800000000002,0.44674,1.5955,1.5316800000000002,0.44674,1.5955,0.0,0.0,0.0,132.39,88.87168,26.26674,92.6720947009,1.5316800000000002,0.44674,1.5955,87.34,25.82,91.076605119,129.42,86.68168,27.82674,91.038679179,1.5316800000000002,0.44674,1.5955,85.15,27.38,89.4437638967,129.42
2020-03-27 23:00:00,85.03968,49.48449,98.3893384725,1.4896800000000001,0.43449000000000004,1.5517500000000002,83.55,49.05,96.8839770034,134.28,1.4896800000000001,0.43449000000000004,1.5517500000000002,1.4896800000000001,0.43449000000000004,1.5517500000000002,0.0,0.0,0.0,132.85,83.65968,27.89449,88.187553714,1.4896800000000001,0.43449000000000004,1.5517500000000002,82.17,27.46,86.6369465067,130.06,81.65968,26.70449,85.9152671174,1.4896800000000001,0.43449000000000004,1.5517500000000002,80.17,26.27,84.3643396229,130.06
2020-03-27 23:30:00,79.9916,51.37505,95.0686690401,1.4916,0.43505000000000005,1.55375,78.5,50.94,93.5795575967,135.01,1.4916,0.43505000000000005,1.55375,1.4916,0.43505000000000005,1.55375,0.0,0.0,0.0,133.38,78.7116,29.52505,84.0669052128,1.4916,0.43505000000000005,1.55375,77.22,29.09,82.5176132713,130.76,76.8816,25.65505,81.0491333024,1.4916,0.43505000000000005,1.55375,75.39,25.22,79.49654395,130.76
2020-03-28 00:00:00,76.58776,52.12643,92.6436705143,1.4277600000000001,0.41643,1.48725,75.16,51.71,91.2302016878,135.27,1.4277600000000001,0.41643,1.48725,1.4277600000000001,0.41643,1.48725,0.0,0.0,0.0,133.55,75.36776,30.18643,81.1881752693,1.4277600000000001,0.41643,1.48725,73.94,29.77,79.7080704822,131.01,73.65776,25.15643,77.8351564434,1.4277600000000001,0.41643,1.48725,72.23,24.74,76.3494629975,131.01
2020-03-28 00:30:00,75.46312,52.45841,91.9052080127,1.50312,0.43841,1.56575,73.96,52.02,90.4221322465,135.27,1.50312,0.43841,1.56575,1.50312,0.43841,1.56575,0.0,0.0,0.0,133.55,74.25312,30.488410000000002,80.2687297399,1.50312,0.43841,1.56575,72.75,30.05,78.7119114239,131.01,72.60312,24.96841,76.7765233106,1.50312,0.43841,1.56575,71.1,24.53,75.2125714226,131.01
2020-03-28 01:00:00,77.17456,52.14883,93.1418980994,1.5045600000000001,0.43883000000000005,1.56725,75.67,51.71,91.6508210547,135.16,1.5045600000000001,0.43883000000000005,1.56725,1.5045600000000001,0.43883000000000005,1.56725,0.0,0.0,0.0,133.44,75.94456,30.21883,81.7358787814,1.5045600000000001,0.43883000000000005,1.56725,74.44,29.78,80.1758192973,130.9,74.22456,25.158830000000002,78.3725209124,1.5045600000000001,0.43883000000000005,1.56725,72.72,24.72,76.8067497034,130.9
2020-03-28 01:30:00,77.26208,52.05394,93.1613743751,1.5220799999999999,0.44394000000000006,1.5855000000000001,75.74,51.61,91.6522760219,135.22,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.0,0.0,0.0,133.52,76.03208,30.08394,81.7674790797,1.5220799999999999,0.44394000000000006,1.5855000000000001,74.51,29.64,80.1889624574,130.96,74.30208,25.39394,78.5216612219,1.5220799999999999,0.44394000000000006,1.5855000000000001,72.78,24.95,76.9378378953,130.96
2020-03-28 02:00:00,75.29704,52.87122,92.0054897115,1.54704,0.45122,1.6115,73.75,52.42,90.4815942609,135.85,1.54704,0.45122,1.6115,1.54704,0.45122,1.6115,0.0,0.0,0.0,134.08,74.10704,30.69122,80.2109990129,1.54704,0.45122,1.6115,72.56,30.24,78.6092310101,131.56,72.43704,25.26122,76.7154091422,1.54704,0.45122,1.6115,70.89,24.81,75.1061129336,131.56
2020-03-28 02:30:00,73.49888,53.93759,91.1666001135,1.56888,0.45759000000000005,1.6342500000000002,71.93,53.48,89.632780276,136.11,1.56888,0.45759000000000005,1.6342500000000002,1.56888,0.45759000000000005,1.6342500000000002,0.0,0.0,0.0,134.32,72.35888,31.83759,79.053397472,1.56888,0.45759000000000005,1.6342500000000002,70.79,31.38,77.4333810446,131.82,70.70888,25.26759,75.0879272271,1.56888,0.45759000000000005,1.6342500000000002,69.14,24.81,73.4566246162,131.82
2020-03-28 03:00:00,71.79536,61.67823,94.6508202472,1.6053600000000001,0.46823000000000004,1.67225,70.19,61.21,93.1305545994,134.9,1.6053600000000001,0.46823000000000004,1.67225,1.6053600000000001,0.46823000000000004,1.67225,0.0,0.0,0.0,134.52,70.41536,37.64823,79.8480566204,1.6053600000000001,0.46823000000000004,1.67225,68.81,37.18,78.2123295907,130.65,68.11536,37.78823,77.895138452,1.6053600000000001,0.46823000000000004,1.67225,66.51,37.32,76.2650804759,130.65
2020-03-28 03:30:00,70.95512,61.90941,94.16689493,1.57512,0.45941000000000004,1.6407500000000002,69.38,61.45,92.6805637661,135.23,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,134.86,69.60512,37.77941,79.1969478589,1.57512,0.45941000000000004,1.6407500000000002,68.03,37.32,77.5942220787,130.96,67.35512,38.01941,77.3446037352,1.57512,0.45941000000000004,1.6407500000000002,65.78,37.56,75.7480164757,130.96
2020-03-28 04:00:00,70.05064,62.16227,93.654898302,1.55064,0.45227000000000006,1.61525,68.5,61.71,92.1974733927,135.62,1.55064,0.45227000000000006,1.61525,1.55064,0.45227000000000006,1.61525,0.0,0.0,0.0,135.24,68.72064,37.87227,78.4655032289,1.55064,0.45227000000000006,1.61525,67.17,37.42,76.889955781,131.33,66.51064,38.34227,76.7710551052,1.55064,0.45227000000000006,1.61525,64.96,37.89,75.2027506146,131.33
2020-03-28 04:30:00,69.516,62.14425,93.24367037,1.626,0.47425000000000006,1.69375,67.89,61.67,91.7182697177,135.47,1.626,0.47425000000000006,1.69375,1.626,0.47425000000000006,1.69375,0.0,0.0,0.0,135.07,68.196,37.93425,78.0365410501,1.626,0.47425000000000006,1.69375,66.57,37.46,76.3859705705,131.2,66.026,38.06425,76.2123336742,1.626,0.47425000000000006,1.69375,64.4,37.59,74.5678757911,131.2
2020-03-28 05:00:00,69.064,62.06825,92.8563608702,1.674,0.48825,1.74375,67.39,61.58,91.2880523398,135.29,1.674,0.48825,1.74375,1.674,0.48825,1.74375,0.0,0.0,0.0,134.89,67.724,37.91825,77.6165823717,1.674,0.48825,1.74375,66.05,37.43,75.9184259584,131.02,65.594,37.92825,75.7702117198,1.674,0.48825,1.74375,63.92,37.44,74.0777969435,131.02
2020-03-28 05:30:00,69.66944,61.74692,93.0941082959,1.66944,0.48692,1.7389999999999999,68.0,61.26,91.5247922696,135.04,1.66944,0.48692,1.7389999999999999,1.66944,0.48692,1.7389999999999999,0.0,0.0,0.0,134.62,68.31944,37.67692,78.0198447999,1.66944,0.48692,1.7389999999999999,66.65,37.19,76.3237748018,130.77,66.18944,37.90692,76.2756615927,1.66944,0.48692,1.7389999999999999,64.52,37.42,74.5861032633,130.77
2020-03-28 06:00:00,69.83944,61.35817,92.9643609415,1.63944,0.47817000000000004,1.70775,68.2,60.88,91.4199890615,134.98,1.63944,0.47817000000000004,1.70775,1.63944,0.47817000000000004,1.70775,0.0,0.0,0.0,134.62,68.47944,37.31817,77.9876882262,1.63944,0.47817000000000004,1.70775,66.84,36.84,76.320188679,130.69,66.33944,38.13817,76.5208553955,1.63944,0.47817000000000004,1.70775,64.7,37.66,74.8623109448,130.69
2020-03-28 06:30:00,72.5388,59.89215,94.0688425413,1.6188,0.47215,1.68625,70.92,59.42,92.5223367625,134.46,1.6188,0.47215,1.68625,1.6188,0.47215,1.68625,0.0,0.0,0.0,134.21,71.1288,36.08215,79.7573052332,1.6188,0.47215,1.68625,69.51,35.61,78.1006542866,130.2,68.8388,38.74215,78.9919905564,1.6188,0.47215,1.68625,67.22,38.27,77.3506386528,130.2
2020-03-28 07:00:00,75.19888,58.45009,95.2432914922,1.7488800000000002,0.51009,1.8217500000000002,73.45,57.94,93.5518364331,134.05,1.7488800000000002,0.51009,1.8217500000000002,1.7488800000000002,0.51009,1.8217500000000002,0.0,0.0,0.0,133.95,73.71888,34.79009,81.515787616,1.7488800000000002,0.51009,1.8217500000000002,71.97,34.28,79.7169950512,129.79,71.29888,39.64009,81.577368335,1.7488800000000002,0.51009,1.8217500000000002,69.55,39.13,79.802001228,129.79
2020-03-28 07:30:00,77.67272,58.11496,97.0072162677,2.62272,0.7649600000000001,2.732,75.05,57.35,94.4538246976,134.18,2.62272,0.7649600000000001,2.732,2.62272,0.7649600000000001,2.732,0.0,0.0,0.0,134.16,76.18272,34.48496,83.6242745427,2.62272,0.7649600000000001,2.732,73.56,33.72,80.9204053376,129.92,73.66272,40.49496,84.0597293786,2.62272,0.7649600000000001,2.732,71.04,39.73,81.3950520609,129.92
2020-03-28 08:00:00,78.00824,57.82532,97.1033116891,4.57824,1.33532,4.769,73.43,56.49,92.6449404987,133.97,4.57824,1.33532,4.769,4.57824,1.33532,4.769,0.0,0.0,0.0,134.03,76.54824,34.22532,83.8510916816,4.57824,1.33532,4.769,71.97,32.89,79.1292171072,129.71,74.09824,41.72532,85.038529504,4.57824,1.33532,4.769,69.52,40.39,80.4013836946,129.71
2020-03-28 08:30:00,81.22024,56.18257,98.7583341165,4.98024,1.4525700000000001,5.18775,76.24,54.73,93.8504688321,133.35,4.98024,1.4525700000000001,5.18775,4.98024,1.4525700000000001,5.18775,0.0,0.0,0.0,133.55,79.68024,32.79257,86.1643388744,4.98024,1.4525700000000001,5.18775,74.7,31.34,81.0079354138,129.1,77.12024,42.80257,88.2019921332,4.98024,1.4525700000000001,5.18775,72.14,41.35,83.1504786517,129.1
2020-03-28 09:00:00,85.59704,54.77997,101.6252841077,4.93704,1.43997,5.14275,80.66,53.34,96.7015573815,133.13,4.93704,1.43997,5.14275,4.93704,1.43997,5.14275,0.0,0.0,0.0,133.5,83.95704,31.53997,89.6858643999,4.93704,1.43997,5.14275,79.02,30.1,84.5586802168,128.9,81.17704,43.63997,92.1637607998,4.93704,1.43997,5.14275,76.24,42.2,87.1399885242,128.9
2020-03-28 09:30:00,89.33896,53.08178,103.9188392057,4.66896,1.36178,4.8635,84.67,51.72,99.2167692479,132.53,4.66896,1.36178,4.8635,4.66896,1.36178,4.8635,0.0,0.0,0.0,133.04,87.62896,30.08178,92.6485192469,4.66896,1.36178,4.8635,82.96,28.72,87.7906600955,128.32,84.62896,44.32178,95.5326177442,4.66896,1.36178,4.8635,79.96,42.96,90.7698363995,128.32
2020-03-28 10:00:00,91.51528,52.25529,105.3834038474,6.63528,1.9352900000000002,6.91175,84.88,50.32,98.6748032681,132.27,6.63528,1.9352900000000002,6.91175,6.63528,1.9352900000000002,6.91175,0.0,0.0,0.0,132.92,89.80528,29.39529,94.4937637628,6.63528,1.9352900000000002,6.91175,83.17,27.46,87.585960633,128.08,86.77528,45.71529,98.0807675279,6.63528,1.9352900000000002,6.91175,80.14,43.78,91.3187165919,128.08
2020-03-28 10:30:00,94.74824,50.33032,107.2863928669,5.65824,1.65032,5.894,89.09,48.68,101.5222660307,131.42,5.65824,1.65032,5.894,5.65824,1.65032,5.894,0.0,0.0,0.0,132.22,92.92824,27.76032,96.9860461922,5.65824,1.65032,5.894,87.27,26.11,91.0921785885,127.27,89.69824,45.97032,100.7920858996,5.65824,1.65032,5.894,84.04,44.32,95.0104415314,127.27
2020-03-28 11:00:00,100.30552,56.19786,114.975635728,4.89552,1.42786,5.0995,95.41,54.77,110.01282198,131.84,28.66552,2.5778600000000003,28.7811987077,4.89552,1.42786,5.0995,23.77,1.15,23.7978024196,132.09,70.77552,11.88786,71.7669523294,4.89552,1.42786,5.0995,65.88,10.46,66.7052171873,127.64,94.81552,40.68786,103.1769585918,4.89552,1.42786,5.0995,89.92,39.26,98.1170423525,127.64
2020-03-28 11:30:00,96.72344,60.00142,113.8226438256,5.11344,1.49142,5.3265,91.61,58.51,108.7005620961,131.99,98.56344,6.61142,98.784930931,5.11344,1.49142,5.3265,93.45,5.12,93.5901538625,131.77,5.11344,1.49142,5.3265,5.11344,1.49142,5.3265,0.0,0.0,0.0,127.79,91.58344,37.40142,98.9261982503,5.11344,1.49142,5.3265,86.47,35.91,93.630064616,127.79
2020-03-28 12:00:00,94.98136,60.82248,112.7866695173,7.79136,2.27248,8.116,87.19,58.55,105.0247523206,131.77,96.77136,7.66248,97.0742484699,7.79136,2.27248,8.116,88.98,5.39,89.1431012474,131.55,7.79136,2.27248,8.116,7.79136,2.27248,8.116,0.0,0.0,0.0,127.57,90.14136,37.79248,97.743216272,7.79136,2.27248,8.116,82.35,35.52,89.6838497167,127.57
2020-03-28 12:30:00,97.42072,60.20396,114.5221091536,6.87072,2.00396,7.157,90.55,58.2,107.6408031371,131.39,99.24072,7.24396,99.5047509549,6.87072,2.00396,7.157,92.37,5.24,92.518508959,131.18,6.87072,2.00396,7.157,6.87072,2.00396,7.157,0.0,0.0,0.0,127.21,92.36072,37.54396,99.699807078,6.87072,2.00396,7.157,85.49,35.54,92.5831069904,127.21
2020-03-28 13:00:00,97.9208,60.44565,115.074583104,6.4308,1.87565,6.69875,91.49,58.57,108.6317863243,131.8,99.7308,7.29565,99.9972948512,6.4308,1.87565,6.69875,93.3,5.42,93.4572972004,131.58,6.4308,1.87565,6.69875,6.4308,1.87565,6.69875,0.0,0.0,0.0,127.6,92.7808,37.39565,100.0335518092,6.4308,1.87565,6.69875,86.35,35.52,93.3701927812,127.6
2020-03-28 13:30:00,95.9924,61.5007,114.0038462432,7.6824,2.2407,8.0025,88.31,59.26,106.3503817577,131.88,97.7824,8.3707,98.1400344826,7.6824,2.2407,8.0025,90.1,6.13,90.3082881025,131.66,7.6824,2.2407,8.0025,7.6824,2.2407,8.0025,0.0,0.0,0.0,127.69,91.0724,37.1007,98.339432489,7.6824,2.2407,8.0025,83.39,34.86,90.3831383611,127.69
2020-03-28 14:00:00,92.2936,62.4273,111.4238591427,9.2136,2.6873,9.5975,83.08,59.74,102.3286567878,131.59,94.0636,9.4973,94.5418402203,9.2136,2.6873,9.5975,84.85,6.8100000000000005,85.1228441724,131.37,9.2136,2.6873,9.5975,9.2136,2.6873,9.5975,0.0,0.0,0.0,127.41,87.7336,36.7673,95.1263313612,9.2136,2.6873,9.5975,78.52,34.08,85.5969438707,127.41
2020-03-28 14:30:00,94.52272,62.09121,113.0922762856,6.07272,1.77121,6.32575,88.45,60.32,107.0602862877,131.89,96.33272,8.83121,96.7366694313,6.07272,1.77121,6.32575,90.26,7.06,90.5356902001,131.66,6.07272,1.77121,6.32575,6.07272,1.77121,6.32575,0.0,0.0,0.0,127.68,89.60272,35.87121,96.5162739555,6.07272,1.77121,6.32575,83.53,34.1,90.2223414682,127.68
2020-03-28 15:00:00,94.216,62.08925,112.8349663073,4.386,1.27925,4.56875,89.83,60.81,108.4771174027,131.97,96.046,8.76925,96.4454968444,4.386,1.27925,4.56875,91.66,7.49,91.9655136451,131.74,4.386,1.27925,4.56875,4.386,1.27925,4.56875,0.0,0.0,0.0,127.76,89.216,35.01925,95.8428011202,4.386,1.27925,4.56875,84.83,33.74,91.2935731582,127.76
2020-03-28 15:30:00,94.81808,62.20944,113.4040683574,3.83808,1.11944,3.998,90.98,61.09,109.5871730633,131.78,96.63808,8.99944,97.0562127141,3.83808,1.11944,3.998,92.8,7.88,93.1339594348,131.56,3.83808,1.11944,3.998,3.83808,1.11944,3.998,0.0,0.0,0.0,127.58,89.77808,34.42944,96.1534710096,3.83808,1.11944,3.998,85.94,33.31,92.1696246059,127.58
2020-03-28 16:00:00,97.2704,62.01345,115.3568320346,3.2004,0.9334500000000001,3.33375,94.07,61.08,112.1602928848,131.89,99.0904,8.82345,99.4824639927,3.2004,0.9334500000000001,3.33375,95.89,7.89,96.214054067,131.66,3.2004,0.9334500000000001,3.33375,3.2004,0.9334500000000001,3.33375,0.0,0.0,0.0,127.69,92.0004,34.22345,98.1596563261,3.2004,0.9334500000000001,3.33375,88.8,33.29,94.8349308008,127.69
2020-03-28 16:30:00,97.95552,62.10661,115.9849770624,3.72552,1.08661,3.88075,94.23,61.02,112.2618960289,132.0,99.78552,8.73661,100.1672519138,3.72552,1.08661,3.88075,96.06,7.65,96.3641328504,131.78,3.72552,1.08661,3.88075,3.72552,1.08661,3.88075,0.0,0.0,0.0,127.8,92.65552,34.70661,98.9423779993,3.72552,1.08661,3.88075,88.93,33.62,95.0728631104,127.8
2020-03-28 17:00:00,102.50016,60.12713,118.8341472897,2.63016,0.7671300000000001,2.73975,99.87,59.36,116.1792860195,131.27,104.36016,7.36713,104.6198719157,2.63016,0.7671300000000001,2.73975,101.73,6.6,101.9438713214,131.06,2.63016,0.7671300000000001,2.73975,2.63016,0.7671300000000001,2.73975,0.0,0.0,0.0,127.12,96.80016,34.90713,102.9017915338,2.63016,0.7671300000000001,2.73975,94.17,34.14,100.167502215,127.12
2020-03-28 17:30:00,106.65816,58.73863,121.7628422338,2.73816,0.7986300000000001,2.85225,103.92,57.94,118.9807127227,130.73,108.54816,6.49863,108.7425180473,2.73816,0.7986300000000001,2.85225,105.81,5.7,105.9634186878,130.52,2.73816,0.7986300000000001,2.85225,2.73816,0.7986300000000001,2.85225,0.0,0.0,0.0,126.61,100.64816,35.36863,106.6817327356,2.73816,0.7986300000000001,2.85225,97.91,34.57,103.833775815,126.61
2020-03-28 18:00:00,108.87712,57.48791,123.1222443576,2.18712,0.6379100000000001,2.27825,106.69,56.85,120.8911849557,130.36,110.77712,5.44791,110.9110005313,2.18712,0.6379100000000001,2.27825,108.59,4.8100000000000005,108.6964774038,130.15,2.18712,0.6379100000000001,2.27825,2.18712,0.6379100000000001,2.27825,0.0,0.0,0.0,126.24,102.69712,35.89791,108.7904333968,2.18712,0.6379100000000001,2.27825,100.51,35.26,106.5153871513,126.24
2020-03-28 18:30:00,113.42688,55.95659,126.4784450844,2.21688,0.64659,2.30925,111.21,55.31,124.2049121412,130.03,115.35688,4.17659,115.4324636632,2.21688,0.64659,2.30925,113.14,3.5300000000000002,113.195055104,129.82,2.21688,0.64659,2.30925,2.21688,0.64659,2.30925,0.0,0.0,0.0,125.91,106.94688,36.90659,113.1358984901,2.21688,0.64659,2.30925,104.73,36.26,110.8294207329,125.91
2020-03-28 19:00:00,113.77584,57.50087,127.480554668,4.90584,1.43087,5.11025,108.87,56.07,122.4602866239,129.99,115.69584,5.74087,115.8381844715,4.90584,1.43087,5.11025,110.79,4.31,110.8738030375,129.82,4.90584,1.43087,5.11025,4.90584,1.43087,5.11025,0.0,0.0,0.0,125.88,107.39584,36.93087,113.5682861025,4.90584,1.43087,5.11025,102.49,35.5,108.4640498045,125.88
2020-03-28 19:30:00,113.88848,58.04289,127.8262999397,4.87848,1.42289,5.08175,109.01,56.62,122.83730907180001,130.27,115.77848,6.07289,115.9376402385,4.87848,1.42289,5.08175,110.9,4.65,110.9974436643,130.08,4.87848,1.42289,5.08175,4.87848,1.42289,5.08175,0.0,0.0,0.0,126.16,107.53848,36.77289,113.6519692731,4.87848,1.42289,5.08175,102.66,35.35,108.5757712383,126.16
2020-03-28 20:00:00,110.94464,57.58052,124.9969176748,1.78464,0.5205200000000001,1.859,109.16,57.06,123.1736546507,130.95,112.85464,5.12052,112.9707461894,1.78464,0.5205200000000001,1.859,111.07,4.6,111.1652144333,130.74,1.78464,0.5205200000000001,1.859,1.78464,0.5205200000000001,1.859,0.0,0.0,0.0,126.8,104.58464,36.30052,110.7053507117,1.78464,0.5205200000000001,1.859,102.8,35.78,108.8487409206,126.8
2020-03-28 20:30:00,107.7316,59.04755,122.8523943583,1.6716000000000002,0.48755000000000004,1.74125,106.06,58.56,121.1527845326,131.29,109.6416,6.30755,109.8228830325,1.6716000000000002,0.48755000000000004,1.74125,107.97,5.82,108.1267464599,131.09,1.6716000000000002,0.48755000000000004,1.74125,1.6716000000000002,0.48755000000000004,1.74125,0.0,0.0,0.0,127.13,101.5716,35.34755,107.5464514411,1.6716000000000002,0.48755000000000004,1.74125,99.9,34.86,105.8075120207,127.13
2020-03-28 21:00:00,103.74152,61.12961,120.4123423519,1.54152,0.44961,1.60575,102.2,60.68,118.8566464275,132.06,105.62152,7.82961,105.9113227179,1.54152,0.44961,1.60575,104.08,7.38,104.3413187572,131.85,1.54152,0.44961,1.60575,1.54152,0.44961,1.60575,0.0,0.0,0.0,127.85,97.86152,34.31961,103.7049310653,1.54152,0.44961,1.60575,96.32,33.87,102.1015146802,127.85
2020-03-28 21:30:00,100.90168,64.71424,119.871105299,1.5916800000000002,0.46424000000000004,1.658,99.31,64.25,118.2816071923,132.45,53.92168,5.09424,54.1617840844,1.5916800000000002,0.46424000000000004,1.658,52.33,4.63,52.5344249041,131.94,44.90168,2.33424,44.9623124761,1.5916800000000002,0.46424000000000004,1.658,43.31,1.87,43.3503517863,128.26,95.23168,31.57424,100.329484735,1.5916800000000002,0.46424000000000004,1.658,93.64,31.11,98.6725985266,128.26
2020-03-28 22:00:00,96.6948,67.82265,118.1092553531,1.6548,0.48265,1.72375,95.04,67.34,116.4786555554,132.78,1.6548,0.48265,1.72375,1.6548,0.48265,1.72375,0.0,0.0,0.0,131.82,92.3248,5.37265,92.4809929827,1.6548,0.48265,1.72375,90.67,4.89,90.8017676039,128.59,91.2848,29.33265,95.8817973708,1.6548,0.48265,1.72375,89.63,28.85,94.1586926417,128.59
2020-03-28 22:30:00,91.54872,69.43796,114.9034308565,1.6387200000000002,0.47796000000000005,1.7069999999999999,89.91,68.96,113.3105895316,132.89,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.0,0.0,0.0,131.71,87.43872,6.77796,87.7010290533,1.6387200000000002,0.47796000000000005,1.7069999999999999,85.8,6.3,86.0309827911,128.68,86.49872,28.00796,90.9201538989,1.6387200000000002,0.47796000000000005,1.7069999999999999,84.86,27.53,89.2139030645,128.68
2020-03-28 23:00:00,86.59952,72.01611,112.6312432843,1.52952,0.44611000000000006,1.59325,85.07,71.57,111.1718030797,134.13,1.52952,0.44611000000000006,1.59325,1.52952,0.44611000000000006,1.59325,0.0,0.0,0.0,132.75,82.76952,8.18611,83.1733481228,1.52952,0.44611000000000006,1.59325,81.24,7.74,81.60787462,129.88,81.89952,27.13611,86.278038006,1.52952,0.44611000000000006,1.59325,80.37,26.69,84.6858488769,129.88
2020-03-28 23:30:00,81.57672,74.41821,110.4211538862,1.53672,0.44821000000000005,1.6007500000000001,80.04,73.97,108.9860656231,135.12,1.53672,0.44821000000000005,1.6007500000000001,1.53672,0.44821000000000005,1.6007500000000001,0.0,0.0,0.0,133.54,78.02672,9.62821,78.6185185676,1.53672,0.44821000000000005,1.6007500000000001,76.49,9.18,77.0389025104,130.85,77.23672,26.19821,81.5589181118,1.53672,0.44821000000000005,1.6007500000000001,75.7,25.75,79.9596929709,130.85
2020-03-29 00:00:00,77.87624,75.17682,108.2416880035,1.56624,0.45682000000000006,1.6315,76.31,74.72,106.8002551495,135.44,1.56624,0.45682000000000006,1.6315,1.56624,0.45682000000000006,1.6315,0.0,0.0,0.0,133.79,74.54624,9.94682,75.2069220634,1.56624,0.45682000000000006,1.6315,72.98,9.49,73.594432534,131.13,73.81624,26.11682,78.3002271686,1.56624,0.45682000000000006,1.6315,72.25,25.66,76.6713642764,131.13
2020-03-29 00:30:00,76.74896,75.97803,107.9956661342,1.39896,0.40803000000000006,1.4572500000000002,75.35,75.57,106.7166688011,135.82,1.39896,0.40803000000000006,1.4572500000000002,1.39896,0.40803000000000006,1.4572500000000002,0.0,0.0,0.0,134.09,73.47896,10.44803,74.2180496481,1.39896,0.40803000000000006,1.4572500000000002,72.08,10.04,72.7758751236,131.5,72.76896,25.69803,77.1732485086,1.39896,0.40803000000000006,1.4572500000000002,71.37,25.29,75.7183002979,131.5
2020-03-29 01:00:00,78.72408,74.89119,108.6562060421,1.44408,0.42119,1.50425,77.28,74.47,107.3218491268,135.26,1.44408,0.42119,1.50425,1.44408,0.42119,1.50425,0.0,0.0,0.0,133.62,75.34408,9.78119,75.9763257131,1.44408,0.42119,1.50425,73.9,9.36,74.4903993814,130.96,74.60408,26.15119,79.0547499589,1.44408,0.42119,1.50425,73.16,25.73,77.5526820942,130.96
2020-03-29 01:30:00,78.85712,75.25166,109.0011821379,1.3771200000000001,0.40166,1.4344999999999999,77.48,74.85,107.7296287007,0.003,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,0.003,75.47712,10.02166,76.1395384321,1.3771200000000001,0.40166,1.4344999999999999,74.1,9.62,74.7218468723,0.003,74.70712,25.95166,79.0862973937,1.3771200000000001,0.40166,1.4344999999999999,73.33,25.55,77.653663146,0.003
2020-03-29 02:00:00,76.71032,75.67176,107.7529046291,1.48032,0.43176000000000003,1.542,75.23,75.24,106.3983576001,0.003,1.48032,0.43176000000000003,1.542,1.48032,0.43176000000000003,1.542,0.0,0.0,0.0,0.003,73.47032,10.21176,74.1765998358,1.48032,0.43176000000000003,1.542,71.99,9.78,72.6512800988,0.003,72.72032,25.92176,77.202218766,1.48032,0.43176000000000003,1.542,71.24,25.49,75.6629215666,0.003
2020-03-29 02:30:00,74.79304,75.81297,106.4969729742,1.5530400000000002,0.45297000000000004,1.61775,73.24,75.36,105.0867603459,135.49,1.5530400000000002,0.45297000000000004,1.61775,1.5530400000000002,0.45297000000000004,1.61775,0.0,0.0,0.0,133.83,71.63304,10.48297,72.3960294468,1.5530400000000002,0.45297000000000004,1.61775,70.08,10.03,70.794119106,131.19,70.92304,25.61297,75.406245332,1.5530400000000002,0.45297000000000004,1.61775,69.37,25.16,73.791750894,131.19
2020-03-29 03:00:00,73.4508,76.4744,106.0346824204,1.6608,0.4844,1.73,71.79,75.99,104.5384340805,135.69,1.6608,0.4844,1.73,1.6608,0.4844,1.73,0.0,0.0,0.0,133.99,70.3908,11.0444,71.2519718745,1.6608,0.4844,1.73,68.73,10.56,69.5365119919,131.39,69.6908,25.1744,74.0982997106,1.6608,0.4844,1.73,68.03,24.69,72.371796993,131.39
2020-03-29 03:30:00,72.21168,76.64049,105.3009564812,1.68168,0.49049000000000004,1.75175,70.53,76.15,103.7945249038,135.47,1.68168,0.49049000000000004,1.75175,1.68168,0.49049000000000004,1.75175,0.0,0.0,0.0,133.74,69.22168,11.02049,70.0934532026,1.68168,0.49049000000000004,1.75175,67.54,10.53,68.3559251272,131.2,68.57168,25.31049,73.0937494049,1.68168,0.49049000000000004,1.75175,66.89,24.82,71.3463699147,131.2
2020-03-29 04:00:00,71.3108,76.81065,104.8098571226,1.5108000000000001,0.44065000000000004,1.57375,69.8,76.37,103.4621520171,135.67,1.5108000000000001,0.44065000000000004,1.57375,1.5108000000000001,0.44065000000000004,1.57375,0.0,0.0,0.0,133.87,68.3608,11.00065,69.2402576328,1.5108000000000001,0.44065000000000004,1.57375,66.85,10.56,67.6789191699,131.36,67.7108,25.32065,72.2903019295,1.5108000000000001,0.44065000000000004,1.57375,66.2,24.88,70.7209615319,131.36
2020-03-29 04:30:00,71.42592,77.21506,105.1847305394,1.28592,0.37506,1.3395000000000001,70.14,76.84,104.0384794199,135.72,1.28592,0.37506,1.3395000000000001,1.28592,0.37506,1.3395000000000001,0.0,0.0,0.0,133.92,68.46592,11.05506,69.3526967972,1.28592,0.37506,1.3395000000000001,67.18,10.68,68.0236341281,131.4,67.79592,25.32506,72.3715789012,1.28592,0.37506,1.3395000000000001,66.51,24.95,71.0357839402,131.4
2020-03-29 05:00:00,70.52664,63.76652,95.0798402533,1.73664,0.5065200000000001,1.8090000000000002,68.79,63.26,93.45529252,135.91,1.73664,0.5065200000000001,1.8090000000000002,1.73664,0.5065200000000001,1.8090000000000002,0.0,0.0,0.0,134.11,68.98664,35.31652,77.5010521438,1.73664,0.5065200000000001,1.8090000000000002,67.25,34.81,75.7251517001,131.59,66.99664,36.31652,76.2065574357,1.73664,0.5065200000000001,1.8090000000000002,65.26,35.81,74.4393961555,131.59
2020-03-29 05:30:00,72.0592,61.09435,94.4724716865,1.7292,0.5043500000000001,1.80125,70.33,60.59,92.8302590754,136.35,1.7292,0.5043500000000001,1.80125,1.7292,0.5043500000000001,1.80125,0.0,0.0,0.0,134.54,70.6492,37.16435,79.8279297712,1.7292,0.5043500000000001,1.80125,68.92,36.66,78.0635766539,132.01,68.4092,37.98435,78.2472331112,1.7292,0.5043500000000001,1.80125,66.68,37.48,76.4916518321,132.01
2020-03-29 06:00:00,71.71776,60.55393,93.8627484035,1.72776,0.50393,1.79975,69.99,60.05,92.220402298,135.09,1.72776,0.50393,1.79975,1.72776,0.50393,1.79975,0.0,0.0,0.0,134.54,70.30776,36.68393,79.3025336068,1.72776,0.50393,1.79975,68.58,36.18,77.5384343407,130.8,68.09776,38.33393,78.1459858615,1.72776,0.50393,1.79975,66.37,37.83,76.3942785816,130.8
2020-03-29 06:30:00,73.64336,60.12223,95.0685384986,1.89336,0.55223,1.97225,71.75,59.57,93.2558169767,134.48,1.89336,0.55223,1.97225,1.89336,0.55223,1.97225,0.0,0.0,0.0,134.14,72.20336,36.36223,80.8426679784,1.89336,0.55223,1.97225,70.31,35.81,78.9040696035,130.19,69.89336,38.44223,79.7677053667,1.89336,0.55223,1.97225,68.0,37.89,77.8437672521,130.19
2020-03-29 07:00:00,75.34352,59.23436,95.840259863,2.48352,0.72436,2.5869999999999997,72.86,58.51,93.4451694846,134.36,2.48352,0.72436,2.5869999999999997,2.48352,0.72436,2.5869999999999997,0.0,0.0,0.0,134.07,73.88352,35.64436,82.0322797891,2.48352,0.72436,2.5869999999999997,71.4,34.92,79.4818620819,130.06,71.49352,39.05436,81.4651240532,2.48352,0.72436,2.5869999999999997,69.01,38.33,78.9402875596,130.06
2020-03-29 07:30:00,78.64024,58.55882,98.0480634538,2.67024,0.7788200000000001,2.7815000000000003,75.97,57.78,95.4461591684,134.13,2.67024,0.7788200000000001,2.7815000000000003,2.67024,0.7788200000000001,2.7815000000000003,0.0,0.0,0.0,133.86,77.14024,34.83882,84.6425425318,2.67024,0.7788200000000001,2.7815000000000003,74.47,34.06,81.8893430185,129.85,74.55024,40.39882,84.792705709,2.67024,0.7788200000000001,2.7815000000000003,71.88,39.62,82.0760549734,129.85
2020-03-29 08:00:00,80.15544,58.13492,99.0179957634,3.44544,1.00492,3.589,76.71,57.13,95.646542018,133.69,3.44544,1.00492,3.589,3.44544,1.00492,3.589,0.0,0.0,0.0,133.51,78.65544,34.42492,85.8589154287,3.44544,1.00492,3.589,75.21,33.42,82.3009143327,129.41,75.99544,41.264920000000004,86.4760112598,3.44544,1.00492,3.589,72.55,40.26,82.9721043484,129.41
2020-03-29 08:30:00,83.44784,57.34812,101.2538832253,4.10784,1.19812,4.279,79.34,56.15,97.1990642959,134.27,4.10784,1.19812,4.279,4.10784,1.19812,4.279,0.0,0.0,0.0,134.25,81.86784,33.78812,88.5662479695,4.10784,1.19812,4.279,77.76,32.59,84.3132593368,129.98,79.06784,41.81812,89.445393859,4.10784,1.19812,4.279,74.96,40.62,85.2583485648,129.98
2020-03-29 09:00:00,87.1536,55.7148,103.4402674591,4.7136,1.3748,4.91,82.44,54.34,98.7379825599,134.31,4.7136,1.3748,4.91,4.7136,1.3748,4.91,0.0,0.0,0.0,134.35,85.5236,32.4248,91.4639481545,4.7136,1.3748,4.91,80.81,31.05,86.5699636133,130.01,82.5636,42.8148,93.0045974348,4.7136,1.3748,4.91,77.85,41.44,88.1923811902,130.01
2020-03-29 09:30:00,90.91272,54.23996,105.86357219839999,5.62272,1.63996,5.857,85.29,52.6,100.2055093296,133.91,5.62272,1.63996,5.857,5.62272,1.63996,5.857,0.0,0.0,0.0,134.06,89.23272,31.20996,94.5332741515,5.62272,1.63996,5.857,83.61,29.57,88.6849310763,129.63,86.13272,43.86996,96.6613616964,5.62272,1.63996,5.857,80.51,42.23,90.9133268559,129.63
2020-03-29 10:00:00,92.6408,53.0619,106.7608685626,6.0408,1.7619,6.2925,86.6,51.3,100.654110696,133.28,6.0408,1.7619,6.2925,6.0408,1.7619,6.2925,0.0,0.0,0.0,133.58,90.9008,30.2219,95.7931035109,6.0408,1.7619,6.2925,84.86,28.46,89.5052579461,129.02,87.7408,44.4419,98.3541074905,6.0408,1.7619,6.2925,81.7,42.68,92.1763114905,129.02
2020-03-29 10:30:00,95.43904,52.28222,108.8211417154,7.61904,2.22222,7.9365,87.82,50.06,101.0858842767,132.71,7.61904,2.22222,7.9365,7.61904,2.22222,7.9365,0.0,0.0,0.0,133.17,93.67904,29.44222,98.1967761887,7.61904,2.22222,7.9365,86.06,27.22,90.2621293788,128.48,90.44904,46.24222,101.584308569,7.61904,2.22222,7.9365,82.83,44.02,93.8006892299,128.48
2020-03-29 11:00:00,96.54032,51.84051,109.5786104254,8.71032,2.5405100000000003,9.07325,87.83,49.3,100.7203996219,132.13,8.71032,2.5405100000000003,9.07325,8.71032,2.5405100000000003,9.07325,0.0,0.0,0.0,132.69,94.78032,29.07051,99.1383054675,8.71032,2.5405100000000003,9.07325,86.07,26.53,90.0660080163,127.91,91.55032,47.04051,102.9284735783,8.71032,2.5405100000000003,9.07325,82.84,44.5,94.0357144919,127.91
2020-03-29 11:30:00,99.25256,50.49783,111.3602330334,7.4325600000000005,2.16783,7.74225,91.82,48.33,103.7627163291,132.3,7.4325600000000005,2.16783,7.74225,7.4325600000000005,2.16783,7.74225,0.0,0.0,0.0,133.01,97.40256,27.86783,101.310782464,7.4325600000000005,2.16783,7.74225,89.97,25.7,93.5686427175,128.06,93.98256,47.13783,105.141317289,7.4325600000000005,2.16783,7.74225,86.55,44.97,97.5356519433,128.06
2020-03-29 12:00:00,98.90544,50.53117,111.0661298649,9.29544,2.71117,9.68275,89.61,47.82,101.5711794753,132.19,9.29544,2.71117,9.68275,9.29544,2.71117,9.68275,0.0,0.0,0.0,132.95,97.10544,27.95117,101.0481785188,9.29544,2.71117,9.68275,87.81,25.24,91.3654951281,127.96,93.77544,47.94117,105.3194612983,9.29544,2.71117,9.68275,84.48,45.23,95.826005343,127.96
2020-03-29 12:30:00,100.35,50.38375,112.2882218403,7.83,2.28375,8.15625,92.52,48.1,104.2763654909,131.74,7.83,2.28375,8.15625,7.83,2.28375,8.15625,0.0,0.0,0.0,132.63,98.5,27.83375,102.3570595468,7.83,2.28375,8.15625,90.67,25.55,94.201122074,127.51,95.03,47.17375,106.0945973604,7.83,2.28375,8.15625,87.2,44.89,98.0762565558,127.51
2020-03-29 13:00:00,98.84528,50.90779,111.1844973949,8.25528,2.40779,8.59925,90.59,48.5,102.7560124762,131.63,8.25528,2.40779,8.59925,8.25528,2.40779,8.59925,0.0,0.0,0.0,132.54,97.01528,28.22779,101.0384712957,8.25528,2.40779,8.59925,88.76,25.82,92.4392232767,127.41,93.66528,47.37779,104.965897618,8.25528,2.40779,8.59925,85.41,44.97,96.5254836818,127.41
2020-03-29 13:30:00,100.49512,50.85441,112.6296593277,7.93512,2.31441,8.26575,92.56,48.54,104.5154782795,131.67,7.93512,2.31441,8.26575,7.93512,2.31441,8.26575,0.0,0.0,0.0,132.54,98.62512,28.14441,102.5622840486,7.93512,2.31441,8.26575,90.69,25.83,94.2966860499,127.46,95.18512,47.42441,106.3451067669,7.93512,2.31441,8.26575,87.25,45.11,98.2215587333,127.46
2020-03-29 14:00:00,100.33152,51.28461,112.6788583913,7.66152,2.23461,7.9807500000000005,92.67,49.05,104.850519312,131.89,7.66152,2.23461,7.9807500000000005,7.66152,2.23461,7.9807500000000005,0.0,0.0,0.0,132.75,98.45152,28.53461,102.5032963283,7.66152,2.23461,7.9807500000000005,90.79,26.3,94.5225586831,127.65,95.02152,46.97461,105.9986002161,7.66152,2.23461,7.9807500000000005,87.36,44.74,98.1500748854,127.65
2020-03-29 14:30:00,98.52152,51.86836,111.3409927753,6.37152,1.8583600000000002,6.6370000000000005,92.15,50.01,104.8457085436,131.96,6.37152,1.8583600000000002,6.6370000000000005,6.37152,1.8583600000000002,6.6370000000000005,0.0,0.0,0.0,132.85,96.63152,29.02836,100.8974545853,6.37152,1.8583600000000002,6.6370000000000005,90.26,27.17,94.2606837446,127.73,93.25152,45.93836,103.9527724585,6.37152,1.8583600000000002,6.6370000000000005,86.88,44.08,97.422691402,127.73
2020-03-29 15:00:00,100.55256,51.48408,112.9664897923,5.12256,1.49408,5.336,95.43,49.99,107.7306131051,132.19,5.12256,1.49408,5.336,5.12256,1.49408,5.336,0.0,0.0,0.0,133.02,98.60256,28.74408,102.7068010095,5.12256,1.49408,5.336,93.48,27.25,97.3708010648,127.96,95.06256,45.27408,105.2930797042,5.12256,1.49408,5.336,89.94,43.78,100.0294556618,127.96
2020-03-29 15:30:00,102.83728,51.25879,114.9041762081,4.72728,1.37879,4.92425,98.11,49.88,110.061739492,132.23,4.72728,1.37879,4.92425,4.72728,1.37879,4.92425,0.0,0.0,0.0,132.97,100.85728,28.59879,104.8335906018,4.72728,1.37879,4.92425,96.13,27.22,99.9094855357,127.99,97.15728,45.02879,107.0846813782,4.72728,1.37879,4.92425,92.43,43.65,102.2185276748,127.99
2020-03-29 16:00:00,107.18584,49.26212,117.9642351028,3.4358400000000002,1.00212,3.5789999999999997,103.75,48.26,114.4250414027,131.95,3.4358400000000002,1.00212,3.5789999999999997,3.4358400000000002,1.00212,3.5789999999999997,0.0,0.0,0.0,132.72,105.05584,26.94212,108.4555547134,3.4358400000000002,1.00212,3.5789999999999997,101.62,25.94,104.8785392728,127.73,101.08584,44.95212,110.6301954305,3.4358400000000002,1.00212,3.5789999999999997,97.65,43.95,107.0846627674,127.73
2020-03-29 16:30:00,109.958,47.869,119.9258225946,3.528,1.029,3.675,106.43,46.84,116.2812560132,131.88,3.528,1.029,3.675,3.528,1.029,3.675,0.0,0.0,0.0,132.72,107.778,25.849,110.8344174208,3.528,1.029,3.675,104.25,24.82,107.1638693777,127.68,103.648,45.229,113.0865612927,3.528,1.029,3.675,100.12,44.2,109.4424707323,127.68
2020-03-29 17:00:00,112.20464,46.25177,121.3635343324,2.71464,0.7917700000000001,2.82775,109.49,45.46,118.5524006505,130.96,2.71464,0.7917700000000001,2.82775,2.71464,0.7917700000000001,2.82775,0.0,0.0,0.0,131.92,109.95464,24.48177,112.647147855,2.71464,0.7917700000000001,2.82775,107.24,23.69,109.8254692683,126.81,105.67464,45.39177,115.0110530465,2.71464,0.7917700000000001,2.82775,102.96,44.6,112.2048198608,126.81
2020-03-29 17:30:00,112.5576,46.16305,121.6562390634,2.0676,0.6030500000000001,2.15375,110.49,45.56,119.5146589335,130.21,2.0676,0.6030500000000001,2.15375,2.0676,0.6030500000000001,2.15375,0.0,0.0,0.0,131.29,110.2576,24.55305,112.9583579115,2.0676,0.6030500000000001,2.15375,108.19,23.95,110.8091990766,126.1,105.9376,44.48305,114.897853901,2.0676,0.6030500000000001,2.15375,103.87,43.88,112.7582870569,126.1
2020-03-29 18:00:00,112.89984,46.38037,122.0553669175,2.22984,0.65037,2.32275,110.67,45.73,119.7459051492,129.53,2.22984,0.65037,2.32275,2.22984,0.65037,2.32275,0.0,0.0,0.0,130.74,110.60984,24.75037,113.3451257001,2.22984,0.65037,2.32275,108.38,24.1,111.0271786546,125.44,106.28984,44.46037,115.213951359,2.22984,0.65037,2.32275,104.06,43.81,112.9061543938,125.44
2020-03-29 18:30:00,111.3752,48.16735,121.3446693558,4.3452,1.26735,4.52625,107.03,46.9,116.8547427364,129.12,4.3452,1.26735,4.52625,4.3452,1.26735,4.52625,0.0,0.0,0.0,130.3,109.1552,26.51735,112.3299939378,4.3452,1.26735,4.52625,104.81,25.25,107.808620249,125.06,105.0052,43.86735,113.7999842841,4.3452,1.26735,4.52625,100.66,42.6,109.3032277657,125.06
2020-03-29 19:00:00,110.55136,44.75623,119.2674445172,5.30136,1.54623,5.52225,105.25,43.21,113.7746307399,129.28,5.30136,1.54623,5.52225,5.30136,1.54623,5.52225,0.0,0.0,0.0,130.45,108.86136,29.13623,112.6930148663,5.30136,1.54623,5.52225,103.56,27.59,107.1722058185,125.21,104.82136,41.68623,112.8062909764,5.30136,1.54623,5.52225,99.52,40.14,107.3100647656,125.21
2020-03-29 19:30:00,109.14248,22.32614,111.4025918363,5.23248,1.52614,5.4505,103.91,20.8,105.9713550918,129.17,5.23248,1.52614,5.4505,5.23248,1.52614,5.4505,0.0,0.0,0.0,130.17,110.48248,41.55614,118.0393627509,5.23248,1.52614,5.4505,105.25,40.03,112.6053435677,125.11,106.38248,31.24614,110.8762973581,5.23248,1.52614,5.4505,101.15,29.72,105.4258075615,125.11
2020-03-29 20:00:00,104.93688,24.26659,107.7061566224,4.85688,1.41659,5.05925,100.08,22.85,102.6553890451,128.9,4.85688,1.41659,5.05925,4.85688,1.41659,5.05925,0.0,0.0,0.0,129.63,106.20688,43.82659,114.894174571,4.85688,1.41659,5.05925,101.35,42.41,109.8655114219,124.84,102.29688,30.02659,106.6126060312,4.85688,1.41659,5.05925,97.44,28.61,101.5533638045,124.84
2020-03-29 20:30:00,102.96624,22.713070000000002,105.4415958176,1.17624,0.34307000000000004,1.22525,101.79,22.37,104.2191009364,130.17,1.17624,0.34307000000000004,1.22525,1.17624,0.34307000000000004,1.22525,0.0,0.0,0.0,129.63,104.26624,42.383070000000004,112.5512035758,1.17624,0.34307000000000004,1.22525,103.09,42.04,111.3324287887,126.03,100.27624,29.68307,104.5772869851,1.17624,0.34307000000000004,1.22525,99.1,29.34,103.3520469076,126.03
2020-03-29 21:00:00,98.6488,24.3209,101.6026176742,0.9288000000000001,0.27090000000000003,0.9675,97.72,24.05,100.6359821336,131.36,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,130.57,99.8988,44.2809,109.2729076498,0.9288000000000001,0.27090000000000003,0.9675,98.97,44.01,108.3140849567,127.19,96.0988,28.7409,100.3046294757,0.9288000000000001,0.27090000000000003,0.9675,95.17,28.47,99.3371521637,127.19
2020-03-29 21:30:00,93.71696,25.63953,97.1609699945,0.7869600000000001,0.22953,0.8197500000000001,92.93,25.41,96.3413358844,131.6,0.7869600000000001,0.22953,0.8197500000000001,0.7869600000000001,0.22953,0.8197500000000001,0.0,0.0,0.0,130.89,94.87696,45.72953,105.3224926256,0.7869600000000001,0.22953,0.8197500000000001,94.09,45.5,104.5140091088,127.42,91.34696,27.73953,95.4659553237,0.7869600000000001,0.22953,0.8197500000000001,90.56,27.51,94.6462556048,127.42
2020-03-29 22:00:00,88.102,27.46975,92.285153568,0.8220000000000001,0.23975000000000002,0.8562500000000001,87.28,27.23,91.4290506349,132.6,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.0,0.0,0.0,131.68,89.142,47.76975,101.1347871855,0.8220000000000001,0.23975000000000002,0.8562500000000001,88.32,47.53,100.2971749353,128.38,85.932,26.58975,89.9517839126,0.8220000000000001,0.23975000000000002,0.8562500000000001,85.11,26.35,89.0956486031,128.38
2020-03-29 22:30:00,82.82944,29.38567,87.8876199021,0.7394400000000001,0.21567000000000003,0.7702500000000001,82.09,29.17,87.1186375008,132.97,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,131.87,83.75944,49.94567,97.5203247578,0.7394400000000001,0.21567000000000003,0.7702500000000001,83.02,49.73,96.7749621545,128.72,80.82944,25.39567,84.7250755412,0.7394400000000001,0.21567000000000003,0.7702500000000001,80.09,25.18,83.9549909178,128.72
2020-03-29 23:00:00,78.68864,30.49127,84.3896890103,0.7586400000000001,0.22127000000000002,0.7902500000000001,77.93,30.27,83.6023791527,133.72,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,132.39,79.53864,51.29127,94.642430396,0.7586400000000001,0.22127000000000002,0.7902500000000001,78.78,51.07,93.8852134258,129.44,76.83864,24.95127,80.7882570159,0.7586400000000001,0.22127000000000002,0.7902500000000001,76.08,24.73,79.9983706084,129.44
2020-03-29 23:30:00,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,134.67,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,133.1,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,130.35,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,130.35
2020-03-30 00:00:00,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,135.4,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,133.69,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,131.05,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,131.05
2020-03-30 00:30:00,75.0376,31.38305,81.3359529425,0.8676,0.25305,0.90375,74.17,31.13,80.4379624307,135.89,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,134.09,75.7976,52.34305,92.1144453876,0.8676,0.25305,0.90375,74.93,52.09,91.2571805394,131.52,73.2976,24.64305,77.3292834511,0.8676,0.25305,0.90375,72.43,24.39,76.4262847455,131.52
2020-03-30 01:00:00,73.59248,51.34614,89.7344928411,0.9124800000000001,0.26614000000000004,0.9505,72.68,51.08,88.8343897373,134.11,0.9124800000000001,0.26614000000000004,0.9505,0.9124800000000001,0.26614000000000004,0.9505,0.0,0.0,0.0,134.36,73.01248,51.12614,89.1330714553,0.9124800000000001,0.26614000000000004,0.9505,72.1,50.86,88.2334947738,129.82,69.96248,42.69614,81.9616311371,0.9124800000000001,0.26614000000000004,0.9505,69.05,42.43,81.0444779118,129.82
2020-03-30 01:30:00,74.8032,52.88885,91.611948918,0.8532000000000001,0.24885000000000002,0.88875,73.95,52.64,90.7720887718,133.78,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,134.22,74.1132,51.38885,90.1863643716,0.8532000000000001,0.24885000000000002,0.88875,73.26,51.14,89.3438705228,129.51,70.8932,43.90885,83.3896451279,0.8532000000000001,0.24885000000000002,0.88875,70.04,43.66,82.5336125466,129.51
2020-03-30 02:00:00,77.32856,51.77583,93.0614999012,0.8085600000000001,0.23583,0.84225,76.52,51.54,92.2587773602,133.24,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,133.77,76.63856,50.27583,91.6576672246,0.8085600000000001,0.23583,0.84225,75.83,50.04,90.8525756377,128.98,73.24856,44.33583,85.6213604416,0.8085600000000001,0.23583,0.84225,72.44,44.1,84.8078038862,128.98
2020-03-30 02:30:00,77.02008,51.96169,92.9091489083,0.7600800000000001,0.22169000000000003,0.7917500000000001,76.26,51.74,92.1553861692,133.3,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.0,0.0,0.0,133.82,76.32008,50.47169,91.4994322532,0.7600800000000001,0.22169000000000003,0.7917500000000001,75.56,50.25,90.7434631255,129.04,72.95008,44.19169,85.29138079,0.7600800000000001,0.22169000000000003,0.7917500000000001,72.19,43.97,84.526664432,129.04
2020-03-30 03:00:00,75.39648,52.33814,91.7818614708,0.8164800000000001,0.23814000000000002,0.8505,74.58,52.1,90.9757462184,133.62,0.8164800000000001,0.23814000000000002,0.8505,0.8164800000000001,0.23814000000000002,0.8505,0.0,0.0,0.0,134.11,74.70648,50.83814,90.3635691673,0.8164800000000001,0.23814000000000002,0.8505,73.89,50.6,89.5549669198,129.33,71.44648,44.35814,84.0966354181,0.8164800000000001,0.23814000000000002,0.8505,70.63,44.12,83.2776758802,129.33
2020-03-30 03:30:00,75.02768,52.36849,91.4965109229,0.8176800000000001,0.23849,0.8517500000000001,74.21,52.13,90.6899167493,133.74,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,134.24,74.34768,50.85849,90.0786518908,0.8176800000000001,0.23849,0.8517500000000001,73.53,50.62,89.2695093523,129.44,71.10768,44.44849,83.8568447908,0.8176800000000001,0.23849,0.8517500000000001,70.29,44.21,83.0373903733,129.44
2020-03-30 04:00:00,74.36688,52.48409,91.0220442753,0.8368800000000001,0.24409000000000003,0.87175,73.53,52.24,90.1979960975,133.83,0.8368800000000001,0.24409000000000003,0.87175,0.8368800000000001,0.24409000000000003,0.87175,0.0,0.0,0.0,134.32,73.66688,50.96409,89.5776070146,0.8368800000000001,0.24409000000000003,0.87175,72.83,50.72,88.7509284458,129.52,70.50688,44.54409,83.399017268,0.8368800000000001,0.24409000000000003,0.87175,69.67,44.3,82.5614855729,129.52
2020-03-30 04:30:00,74.27368,52.55024,90.9841044623,0.8236800000000001,0.24024,0.858,73.45,52.31,90.1733807728,134.0,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,134.47,73.58368,51.04024,89.5525770796,0.8236800000000001,0.24024,0.858,72.76,50.8,88.7392675201,129.69,70.41368,44.49024,83.2914628663,0.8236800000000001,0.24024,0.858,69.59,44.25,82.4671486108,129.69
2020-03-30 05:00:00,73.97624,52.18682,90.5314766601,0.8462400000000001,0.24682,0.8815000000000001,73.13,51.94,89.6981633034,133.75,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,134.27,73.27624,50.66682,89.087226904,0.8462400000000001,0.24682,0.8815000000000001,72.43,50.42,88.2512396513,129.45,70.14624,44.70682,83.1816971494,0.8462400000000001,0.24682,0.8815000000000001,69.3,44.46,82.3357856585,129.45
2020-03-30 05:30:00,75.25744,51.56592,91.2289777472,0.8774400000000001,0.25592000000000004,0.914,74.38,51.31,90.3609456568,133.45,0.8774400000000001,0.25592000000000004,0.914,0.8774400000000001,0.25592000000000004,0.914,0.0,0.0,0.0,134.0,74.55744,50.06592,89.8076177437,0.8774400000000001,0.25592000000000004,0.914,73.68,49.81,88.9369355218,129.16,71.33744,44.76592,84.2200566326,0.8774400000000001,0.25592000000000004,0.914,70.46,44.51,83.3411764976,129.16
2020-03-30 06:00:00,78.02872,49.75046,92.5396640098,0.85872,0.25046,0.8945000000000001,77.17,49.5,91.6812898033,132.59,0.85872,0.25046,0.8945000000000001,0.85872,0.25046,0.8945000000000001,0.0,0.0,0.0,133.3,77.29872,48.28046,91.1377799348,0.85872,0.25046,0.8945000000000001,76.44,48.03,90.2770984248,128.34,73.89872,45.30046,86.6784430747,0.85872,0.25046,0.8945000000000001,73.04,45.05,85.8157567117,128.34
2020-03-30 06:30:00,84.62608,45.32844,96.001254622,0.8860800000000001,0.25844,0.923,83.74,45.07,95.0983306899,131.56,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,132.7,83.88608,43.93844,94.6966785447,0.8860800000000001,0.25844,0.923,83.0,43.68,93.7920167178,127.33,80.01608,48.13844,93.3803109022,0.8860800000000001,0.25844,0.923,79.13,47.88,92.4881143715,127.33
2020-03-30 07:00:00,89.5136,42.03605,98.8924369432,0.8436,0.24605000000000002,0.87875,88.67,41.79,98.0243490159,131.59,0.8436,0.24605000000000002,0.87875,0.8436,0.24605000000000002,0.87875,0.0,0.0,0.0,133.1,88.7436,40.66605,97.6173865844,0.8436,0.24605000000000002,0.87875,87.9,40.42,96.7480563112,127.33,84.5636,51.15605,98.8329089755,0.8436,0.24605000000000002,0.87875,83.72,50.91,97.9840114508,127.33
