Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-30 07:30:00,95.09544,39.50742,102.9756230564,1.22544,0.35742,1.2765,93.87,39.15,101.7069289675,131.03,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0,132.84,94.32544,38.20742,101.769816617,1.22544,0.35742,1.2765,93.1,37.85,100.4999129353,126.81,89.76544,52.92742,104.2072262669,1.22544,0.35742,1.2765,88.54,52.57,102.970561327,126.81
2020-03-30 08:00:00,99.98024,37.10132,106.6421883506,1.89024,0.55132,1.9689999999999999,98.09,36.55,104.6783196273,130.21,1.89024,0.55132,1.9689999999999999,1.89024,0.55132,1.9689999999999999,0.0,0.0,0.0,132.28,99.20024,35.83132,105.4730823907,1.89024,0.55132,1.9689999999999999,97.31,35.28,103.5080407505,126.03,94.35024,54.30132,108.8604663861,1.89024,0.55132,1.9689999999999999,92.46,53.75,106.9481841828,126.03
2020-03-30 08:30:00,106.53784,33.15437,111.577433211,2.27784,0.66437,2.37275,104.26,32.49,109.2050717687,128.92,2.27784,0.66437,2.37275,2.27784,0.66437,2.37275,0.0,0.0,0.0,131.4,105.72784,31.98437,110.4598391967,2.27784,0.66437,2.37275,103.45,31.32,108.0872096966,124.78,100.42784,56.51437,115.2372555364,2.27784,0.66437,2.37275,98.15,55.85,112.9276095559,124.78
2020-03-30 09:00:00,109.81208,30.67019,114.0147072468,2.57208,0.75019,2.67925,107.24,29.92,111.3356367027,128.66,2.57208,0.75019,2.67925,2.57208,0.75019,2.67925,0.0,0.0,0.0,131.18,109.07208,29.87019,113.0882261164,2.57208,0.75019,2.67925,106.5,29.12,110.4093492418,124.51,103.67208,56.36019,118.0015728216,2.57208,0.75019,2.67925,101.1,55.61,115.3849301252,124.51
2020-03-30 09:30:00,111.73752,24.85011,114.46746849109999,3.25752,0.9501100000000001,3.39325,108.48,23.9,111.0815934347,130.0,3.25752,0.9501100000000001,3.39325,3.25752,0.9501100000000001,3.39325,0.0,0.0,0.0,131.28,111.35752,24.23011,113.9631321576,3.25752,0.9501100000000001,3.39325,108.1,23.28,110.5783360338,125.81,107.06752,46.38011,116.6814828607,3.25752,0.9501100000000001,3.39325,103.81,45.43,113.3154932037,125.81
2020-03-30 10:00:00,112.65824,24.711570000000002,115.3366408899,3.46824,1.01157,3.61275,109.19,23.7,111.7324755834,129.98,3.46824,1.01157,3.61275,3.46824,1.01157,3.61275,0.0,0.0,0.0,131.28,112.25824,24.09157,114.8142682464,3.46824,1.01157,3.61275,108.79,23.08,111.2112876465,125.81,107.91824,46.60157,117.5502141689,3.46824,1.01157,3.61275,104.45,45.59,113.9660063352,125.81
2020-03-30 10:30:00,115.43632,23.18226,117.7410767483,3.19632,0.9322600000000001,3.3295,112.24,22.25,114.4241237677,129.5,3.19632,0.9322600000000001,3.3295,3.19632,0.9322600000000001,3.3295,0.0,0.0,0.0,130.97,115.06632,22.58226,117.261317002,3.19632,0.9322600000000001,3.3295,111.87,21.65,113.9456861843,125.31,110.55632,47.47226,120.3175604866,3.19632,0.9322600000000001,3.3295,107.36,46.54,117.0134231616,125.31
2020-03-30 11:00:00,115.98128,22.44829,118.133750615,3.01128,0.8782900000000001,3.13675,112.97,21.57,115.0108073183,129.34,3.01128,0.8782900000000001,3.13675,3.01128,0.8782900000000001,3.13675,0.0,0.0,0.0,130.89,115.61128,21.868290000000002,117.6613367711,3.01128,0.8782900000000001,3.13675,112.6,20.99,114.5396878815,125.16,111.08128,47.92829,120.9800469035,3.01128,0.8782900000000001,3.13675,108.07,47.05,117.8678387008,125.16
2020-03-30 11:30:00,117.64408,21.85869,119.6575609294,2.7040800000000003,0.7886900000000001,2.81675,114.94,21.07,116.8552459242,129.22,2.7040800000000003,0.7886900000000001,2.81675,2.7040800000000003,0.7886900000000001,2.81675,0.0,0.0,0.0,130.84,117.26408,21.27869,119.179054814,2.7040800000000003,0.7886900000000001,2.81675,114.56,20.49,116.3779777277,125.05,112.60408,48.19869,122.4858871477,2.7040800000000003,0.7886900000000001,2.81675,109.9,47.41,119.6900919041,125.05
2020-03-30 12:00:00,118.02864,21.85377,120.0347746424,4.29864,1.25377,4.47775,113.73,20.6,115.5805904986,129.05,4.29864,1.25377,4.47775,4.29864,1.25377,4.47775,0.0,0.0,0.0,130.74,117.65864,21.28377,119.5681999198,4.29864,1.25377,4.47775,113.36,20.03,115.1159871608,124.9,113.05864,48.97377,123.209927468,4.29864,1.25377,4.47775,108.76,47.72,118.7684133093,124.9
2020-03-30 12:30:00,119.5416,21.5938,121.4762788737,5.6016,1.6338,5.835,113.94,19.96,115.675084612,128.89,5.6016,1.6338,5.835,5.6016,1.6338,5.835,0.0,0.0,0.0,130.64,119.1816,21.0338,121.0234461623,5.6016,1.6338,5.835,113.58,19.4,115.2248948795,124.75,114.5516,49.7938,124.905930928,5.6016,1.6338,5.835,108.95,48.16,119.1196377597,124.75
2020-03-30 13:00:00,121.27304,21.74547,123.2072063492,5.57304,1.62547,5.80525,115.7,20.12,117.4363844811,128.96,5.57304,1.62547,5.80525,5.57304,1.62547,5.80525,0.0,0.0,0.0,130.71,120.88304,21.17547,122.7237136391,5.57304,1.62547,5.80525,115.31,19.55,116.9555411257,124.83,116.17304,49.54547,126.2969865846,5.57304,1.62547,5.80525,110.6,47.92,120.5350007259,124.83
2020-03-30 13:30:00,121.11672,22.01696,123.1016100268,4.68672,1.36696,4.882,116.43,20.65,118.2470608514,128.99,4.68672,1.36696,4.882,4.68672,1.36696,4.882,0.0,0.0,0.0,130.66,120.74672,21.45696,122.6383770408,4.68672,1.36696,4.882,116.06,20.09,117.7859571426,124.86,115.99672,48.83696,125.8582047894,4.68672,1.36696,4.882,111.31,47.47,121.0095740014,124.86
2020-03-30 14:00:00,117.30952,23.48486,119.6372104817,4.67952,1.36486,4.8745,112.63,22.12,114.7815808394,129.58,4.67952,1.36486,4.8745,4.67952,1.36486,4.8745,0.0,0.0,0.0,131.06,116.95952,22.90486,119.1812146701,4.67952,1.36486,4.8745,112.28,21.54,114.3274682655,125.43,112.39952,47.96486,122.2058913926,4.67952,1.36486,4.8745,107.72,46.6,117.3676207478,125.43
2020-03-30 14:30:00,116.55696,24.01953,119.0061458323,3.90696,1.13953,4.06975,112.65,22.88,114.9500626359,129.77,3.90696,1.13953,4.06975,3.90696,1.13953,4.06975,0.0,0.0,0.0,131.22,116.19696,23.41953,118.5335728756,3.90696,1.13953,4.06975,112.29,22.28,114.4790046253,125.63,111.64696,47.27953,121.2451963348,3.90696,1.13953,4.06975,107.74,46.14,117.2041262072,125.63
2020-03-30 15:00:00,114.39424,25.09582,117.1146546195,5.33424,1.5558200000000002,5.5565,109.06,23.54,111.5715698554,130.1,5.33424,1.5558200000000002,5.5565,5.33424,1.5558200000000002,5.5565,0.0,0.0,0.0,131.43,114.02424,24.47582,116.6215806455,5.33424,1.5558200000000002,5.5565,108.69,22.92,111.0803425454,125.94,109.65424,47.38582,119.4548797122,5.33424,1.5558200000000002,5.5565,104.32,45.83,113.9431933026,125.94
2020-03-30 15:30:00,112.35848,9.66164,112.7731143287,4.66848,1.36164,4.8629999999999995,107.69,8.3,108.0093796853,132.81,62.11848,4.66164,62.293149262200004,4.66848,1.36164,4.8629999999999995,57.45,3.3,57.5447000166,132.6,112.93848,10.39164,113.4155476405,4.66848,1.36164,4.8629999999999995,108.27,9.03,108.6459101853,128.52,54.81848,15.85164,57.0643517461,4.66848,1.36164,4.8629999999999995,50.15,14.49,52.2013658825,128.52
2020-03-30 16:00:00,110.29168,1.7454900000000002,110.3054913074,3.48168,1.01549,3.62675,106.81,0.73,106.8124945875,133.87,118.25168,8.38549,118.5486240551,3.48168,1.01549,3.62675,114.77,7.37,115.0063902572,133.65,111.20168,1.30549,111.2093428582,3.48168,1.01549,3.62675,107.72,0.29,107.7203903632,129.54,3.48168,1.01549,3.62675,3.48168,1.01549,3.62675,0.0,0.0,0.0,129.54
2020-03-30 16:30:00,110.81576,1.5204300000000002,110.8261899181,3.39576,0.99043,3.5372500000000002,107.42,0.53,107.4213074767,133.67,118.82576,8.59043,119.1358750636,3.39576,0.99043,3.5372500000000002,115.43,7.6,115.6799243603,133.46,111.74576,1.16043,111.7517851122,3.39576,0.99043,3.5372500000000002,108.35,0.17,108.350133364,129.36,3.39576,0.99043,3.5372500000000002,3.39576,0.99043,3.5372500000000002,0.0,0.0,0.0,129.36
2020-03-30 17:00:00,112.83608,1.12094,112.8416477027,2.50608,0.73094,2.6105,110.33,0.39,110.3306892936,133.14,121.05608,8.42094,121.348616537,2.50608,0.73094,2.6105,118.55,7.69,118.7991523539,132.94,113.79608,0.86094,113.7993367338,2.50608,0.73094,2.6105,111.29,0.13,111.2900759277,128.87,2.50608,0.73094,2.6105,2.50608,0.73094,2.6105,0.0,0.0,0.0,128.87
2020-03-30 17:30:00,114.18248,1.05739,114.1873758896,2.56248,0.7473900000000001,2.66925,111.62,0.31,111.6204304776,133.2,122.49248,8.54739,122.7903315915,2.56248,0.7473900000000001,2.66925,119.93,7.8,120.1833802986,132.94,115.15248,0.8873900000000001,115.1558991592,2.56248,0.7473900000000001,2.66925,112.59,0.14,112.5900870414,128.92,2.56248,0.7473900000000001,2.66925,2.56248,0.7473900000000001,2.66925,0.0,0.0,0.0,128.92
2020-03-30 18:00:00,115.14048,0.8251400000000001,115.1434365939,1.56048,0.45514000000000004,1.6255000000000002,113.58,0.37,113.5806026573,132.79,123.59048,8.94514,123.9137695184,1.56048,0.45514000000000004,1.6255000000000002,122.03,8.49,122.3249810954,132.58,116.12048,1.30514,116.1278143506,1.56048,0.45514000000000004,1.6255000000000002,114.56,0.85,114.563153326,128.54,1.56048,0.45514000000000004,1.6255000000000002,1.56048,0.45514000000000004,1.6255000000000002,0.0,0.0,0.0,128.54
2020-03-30 18:30:00,116.63168,0.7667400000000001,116.6342002581,1.29168,0.37674,1.3455,115.34,0.39,115.3406593531,132.71,125.20168,8.89674,125.5173799019,1.29168,0.37674,1.3455,123.91,8.52,124.2025704243,132.49,117.64168,1.24674,117.6482861492,1.29168,0.37674,1.3455,116.35,0.87,116.3532526404,128.47,1.29168,0.37674,1.3455,1.29168,0.37674,1.3455,0.0,0.0,0.0,128.47
2020-03-30 19:00:00,114.20128,1.5395400000000001,114.2116567477,1.30128,0.37954000000000004,1.3555000000000001,112.9,1.16,112.9059590987,133.04,122.59128,9.74954,122.9783536329,1.30128,0.37954000000000004,1.3555000000000001,121.29,9.37,121.6513912785,132.82,115.15128,2.02954,115.1691639209,1.30128,0.37954000000000004,1.3555000000000001,113.85,1.65,113.861955894,128.77,1.30128,0.37954000000000004,1.3555000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.0,0.0,0.0,128.77
2020-03-30 19:30:00,112.58488,2.05059,112.6035528923,1.06488,0.31059000000000003,1.10925,111.52,1.74,111.5335734207,133.08,120.88488,10.30059,121.3229424592,1.06488,0.31059000000000003,1.10925,119.82,9.99,120.2357371999,132.87,113.53488,2.53059,113.5630787816,1.06488,0.31059000000000003,1.10925,112.47,2.22,112.491907709,128.82,1.06488,0.31059000000000003,1.10925,1.06488,0.31059000000000003,1.10925,0.0,0.0,0.0,128.82
2020-03-30 20:00:00,112.196,2.18175,112.2172110198,0.966,0.28175,1.00625,111.23,1.9,111.2462264529,133.14,120.466,10.45175,120.9185520673,0.966,0.28175,1.00625,119.5,10.17,119.9319761365,132.92,113.166,2.66175,113.1972988594,0.966,0.28175,1.00625,112.2,2.38,112.2252395854,128.87,0.966,0.28175,1.00625,0.966,0.28175,1.00625,0.0,0.0,0.0,128.87
2020-03-30 20:30:00,111.87096,2.86278,111.9075833027,0.9009600000000001,0.26278,0.9385,110.97,2.6,111.0004545036,133.5,120.11096,11.24278,120.6359930297,0.9009600000000001,0.26278,0.9385,119.21,10.98,119.714596019,133.28,112.82096,3.35278,112.870767469,0.9009600000000001,0.26278,0.9385,111.92,3.09,111.96264778930001,129.22,0.9009600000000001,0.26278,0.9385,0.9009600000000001,0.26278,0.9385,0.0,0.0,0.0,129.22
2020-03-30 21:00:00,107.97136,4.28623,108.0564035486,0.9813600000000001,0.28623000000000004,1.02225,106.99,4.0,107.0647472327,133.81,115.92136,12.77623,116.6232985182,0.9813600000000001,0.28623000000000004,1.02225,114.94,12.49,115.6166238047,133.59,108.89136,4.76623,108.995620238,0.9813600000000001,0.28623000000000004,1.02225,107.91,4.48,108.0029559781,129.51,0.9813600000000001,0.28623000000000004,1.02225,0.9813600000000001,0.28623000000000004,1.02225,0.0,0.0,0.0,129.51
2020-03-30 21:30:00,104.33928,5.68979,104.4943015727,0.9592800000000001,0.27979000000000004,0.9992500000000001,103.38,5.41,103.521459128,134.18,112.02928,14.32979,112.9420314089,0.9592800000000001,0.27979000000000004,0.9992500000000001,111.07,14.05,111.9551133267,133.94,105.21928,6.15979,105.3994302478,0.9592800000000001,0.27979000000000004,0.9992500000000001,104.26,5.88,104.425676919,129.84,0.9592800000000001,0.27979000000000004,0.9992500000000001,0.9592800000000001,0.27979000000000004,0.9992500000000001,0.0,0.0,0.0,129.84
2020-03-30 22:00:00,98.88208,8.41894,99.2398322039,0.9220800000000001,0.26894,0.9605,97.96,8.15,98.2984440365,135.14,106.17208,17.35894,107.5817985044,0.9220800000000001,0.26894,0.9605,105.25,17.09,106.6284699318,134.9,99.70208,8.90894,100.0993205184,0.9220800000000001,0.26894,0.9605,98.78,8.64,99.1571379175,130.77,0.9220800000000001,0.26894,0.9605,0.9220800000000001,0.26894,0.9605,0.0,0.0,0.0,130.77
2020-03-30 22:30:00,92.49928,10.95729,93.1460090646,1.25928,0.36729,1.31175,91.24,10.59,91.8525214678,135.88,99.30928,20.13729,101.3303683141,1.25928,0.36729,1.31175,98.05,19.77,100.0232742915,135.64,93.24928,11.42729,93.9468529396,1.25928,0.36729,1.31175,91.99,11.06,92.6524889034,131.48,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,131.48
2020-03-30 23:00:00,87.04424,12.76707,87.9755522493,1.22424,0.35707000000000005,1.27525,85.82,12.41,86.7126317211,135.8,93.33424,21.63707,95.8094105741,1.22424,0.35707000000000005,1.27525,92.11,21.28,94.5361861934,135.57,87.59424,12.78707,88.5226526961,1.22424,0.35707000000000005,1.27525,86.37,12.43,87.2598521658,131.4,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,131.4
2020-03-30 23:30:00,81.6284,13.6087,82.7550143632,1.0584,0.30870000000000003,1.1025,80.57,13.3,81.6603630901,134.84,87.4984,22.9687,90.4628718439,1.0584,0.30870000000000003,1.1025,86.44,22.66,89.3607811067,134.61,82.0384,13.6787,83.1709438942,1.0584,0.30870000000000003,1.1025,80.98,13.37,82.0762895116,130.47,1.0584,0.30870000000000003,1.1025,1.0584,0.30870000000000003,1.1025,0.0,0.0,0.0,130.47
2020-03-31 00:00:00,76.98776,14.54393,78.3494804684,1.00776,0.29393,1.04975,75.98,14.25,77.3047404756,135.6,82.54776,24.06393,85.9837508374,1.00776,0.29393,1.04975,81.54,23.77,84.9340008477,135.35,77.35776,14.61393,78.7260438626,1.00776,0.29393,1.04975,76.35,14.32,77.6813034134,131.17,1.00776,0.29393,1.04975,1.00776,0.29393,1.04975,0.0,0.0,0.0,131.17
2020-03-31 00:30:00,73.87608,15.14719,75.4129469061,1.15608,0.33719000000000005,1.20425,72.72,14.81,74.2127650745,135.66,79.21608,24.71719,82.9826898339,1.15608,0.33719000000000005,1.20425,78.06,24.38,81.7786524712,135.41,74.22608,15.19719,75.7658599639,1.15608,0.33719000000000005,1.20425,73.07,14.86,74.5657059244,131.22,1.15608,0.33719000000000005,1.20425,1.15608,0.33719000000000005,1.20425,0.0,0.0,0.0,131.22
2020-03-31 01:00:00,71.87808,15.50444,73.5312589597,1.07808,0.31444000000000005,1.123,70.8,15.19,72.4111600515,135.76,77.09808,25.08444,81.0761559881,1.07808,0.31444000000000005,1.123,76.02,24.77,79.9536947239,135.52,72.21808,15.53444,73.8699526533,1.07808,0.31444000000000005,1.123,71.14,15.22,72.7499003436,131.32,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,131.32
2020-03-31 01:30:00,72.82432,15.59126,74.4746196489,0.9643200000000001,0.28126,1.0045,71.86,15.31,73.4728228667,135.76,78.11432,25.19126,82.0758586276,0.9643200000000001,0.28126,1.0045,77.15,24.91,81.0717620383,135.52,73.16432,15.64126,74.8175563317,0.9643200000000001,0.28126,1.0045,72.2,15.36,73.8157815105,131.32,0.9643200000000001,0.28126,1.0045,0.9643200000000001,0.28126,1.0045,0.0,0.0,0.0,131.32
2020-03-31 02:00:00,75.07176,15.16343,76.5878499428,0.9717600000000001,0.28343,1.01225,74.1,14.88,75.5792590596,135.28,80.51176,24.67343,84.2076103821,0.9717600000000001,0.28343,1.01225,79.54,24.39,83.1954548037,135.05,75.42176,15.22343,76.9428014987,0.9717600000000001,0.28343,1.01225,74.45,14.94,75.9342221926,130.87,0.9717600000000001,0.28343,1.01225,0.9717600000000001,0.28343,1.01225,0.0,0.0,0.0,130.87
2020-03-31 02:30:00,75.06208,15.22769,76.5911117341,0.95208,0.27769000000000005,0.9917500000000001,74.11,14.95,75.602874284,135.48,80.50208,24.78769,84.2319087986,0.95208,0.27769000000000005,0.9917500000000001,79.55,24.51,83.2402703023,135.25,75.42208,15.28769,76.9558549888,0.95208,0.27769000000000005,0.9917500000000001,74.47,15.01,75.9676312649,131.06,0.95208,0.27769000000000005,0.9917500000000001,0.95208,0.27769000000000005,0.9917500000000001,0.0,0.0,0.0,131.06
2020-03-31 03:00:00,73.52056,15.65433,75.1686822451,0.9405600000000001,0.27433,0.9797500000000001,72.58,15.38,74.1916491258,135.9,78.87056,25.27433,82.8212351493,0.9405600000000001,0.27433,0.9797500000000001,77.93,25.0,81.8418285475,135.67,73.88056,15.69433,75.5291277592,0.9405600000000001,0.27433,0.9797500000000001,72.94,15.42,74.5521294129,131.46,0.9405600000000001,0.27433,0.9797500000000001,0.9405600000000001,0.27433,0.9797500000000001,0.0,0.0,0.0,131.46
2020-03-31 03:30:00,72.91344,20.43392,75.7226176198,0.9734400000000001,0.28392,1.014,71.94,20.15,74.7086748644,135.34,78.04344,30.12392,83.6554187318,0.9734400000000001,0.28392,1.014,77.07,29.84,82.6450875733,135.12,72.51344,7.08392,72.8586364352,0.9734400000000001,0.28392,1.014,71.54,6.8,71.8624491651,130.93,0.9734400000000001,0.28392,1.014,0.9734400000000001,0.28392,1.014,0.0,0.0,0.0,130.93
2020-03-31 04:00:00,71.83968,22.64449,75.3240502752,1.00968,0.29449000000000003,1.05175,70.83,22.35,74.2725480915,134.95,76.82968,32.43449,83.3954187618,1.00968,0.29449000000000003,1.05175,75.82,32.14,82.3507862743,134.73,71.08968,2.96449,71.1514638181,1.00968,0.29449000000000003,1.05175,70.08,2.67,70.1308441415,130.55,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,130.55
2020-03-31 04:30:00,71.75392,22.67531,75.2515429673,0.9439200000000001,0.27531,0.9832500000000001,70.81,22.4,74.2685404461,135.23,76.75392,32.46531,83.3376300885,0.9439200000000001,0.27531,0.9832500000000001,75.81,32.19,82.3611085404,135.01,71.01392,2.94531,71.0749722811,0.9439200000000001,0.27531,0.9832500000000001,70.07,2.67,70.1208513924,130.82,0.9439200000000001,0.27531,0.9832500000000001,0.9439200000000001,0.27531,0.9832500000000001,0.0,0.0,0.0,130.82
2020-03-31 05:00:00,71.63848,22.56914,75.1095060365,0.88848,0.25914000000000004,0.9255,70.75,22.31,74.1842206942,135.29,76.61848,32.37914,83.179325464,0.88848,0.25914000000000004,0.9255,75.73,32.12,82.2601197422,135.06,70.88848,2.82914,70.9449126425,0.88848,0.25914000000000004,0.9255,70.0,2.5700000000000003,70.0471619696,130.88,0.88848,0.25914000000000004,0.9255,0.88848,0.25914000000000004,0.9255,0.0,0.0,0.0,130.88
2020-03-31 05:30:00,72.68712,22.24416,76.0146043073,0.8371200000000001,0.24416000000000002,0.872,71.85,22.0,75.1426809476,135.08,77.74712,32.00416,84.0766372163,0.8371200000000001,0.24416000000000002,0.872,76.91,31.76,83.2096490799,134.85,71.91712,2.57416,71.9631742546,0.8371200000000001,0.24416000000000002,0.872,71.08,2.33,71.1181784075,130.67,0.8371200000000001,0.24416000000000002,0.872,0.8371200000000001,0.24416000000000002,0.872,0.0,0.0,0.0,130.67
2020-03-31 06:00:00,74.6948,21.09515,77.6164834334,0.8748,0.25515000000000004,0.9112500000000001,73.82,20.84,76.7052670942,134.77,79.9148,30.75515,85.6285846582,0.8748,0.25515000000000004,0.9112500000000001,79.04,30.5,84.7205500454,134.54,73.9148,1.52515,73.9305332157,0.8748,0.25515000000000004,0.9112500000000001,73.04,1.27,73.0510403759,130.37,0.8748,0.25515000000000004,0.9112500000000001,0.8748,0.25515000000000004,0.9112500000000001,0.0,0.0,0.0,130.37
2020-03-31 06:30:00,81.79008,16.73544,83.4846820584,0.9100800000000001,0.26544,0.9480000000000001,80.88,16.47,82.5399012599,133.5,87.45008,25.97544,91.2263118579,0.9100800000000001,0.26544,0.9480000000000001,86.54,25.71,90.2783235334,133.28,80.91008,2.92544,80.9629498277,0.9100800000000001,0.26544,0.9480000000000001,80.0,2.66,80.0442102841,129.15,0.9100800000000001,0.26544,0.9480000000000001,0.9100800000000001,0.26544,0.9480000000000001,0.0,0.0,0.0,129.15
2020-03-31 07:00:00,85.50608,14.70469,86.761268,0.9760800000000001,0.28469,1.01675,84.53,14.42,85.7511358525,133.27,91.40608,23.79469,94.4524151791,0.9760800000000001,0.28469,1.01675,90.43,23.51,93.4361011601,133.06,84.59608,4.85469,84.735262827,0.9760800000000001,0.28469,1.01675,83.62,4.57,83.7447867034,128.93,0.9760800000000001,0.28469,1.01675,0.9760800000000001,0.28469,1.01675,0.0,0.0,0.0,128.93
2020-03-31 07:30:00,90.63584,12.16462,91.4485290874,1.45584,0.42462000000000005,1.5165000000000002,89.18,11.74,89.9494302372,132.29,96.84584,20.97462,99.0911267947,1.45584,0.42462000000000005,1.5165000000000002,95.39,20.55,97.5784535643,132.08,89.67584,7.36462,89.9777411777,1.45584,0.42462000000000005,1.5165000000000002,88.22,6.94,88.492553359,127.99,1.45584,0.42462000000000005,1.5165000000000002,1.45584,0.42462000000000005,1.5165000000000002,0.0,0.0,0.0,127.99
2020-03-31 08:00:00,95.17928,9.72729,95.67505167,2.21928,0.64729,2.31175,92.96,9.08,93.4023982561,131.66,101.61928,18.32729,103.2587411625,2.21928,0.64729,2.31175,99.4,17.68,100.960103011,131.46,94.16928,10.02729,94.7016358912,2.21928,0.64729,2.31175,91.95,9.38,92.427197837,127.38,2.21928,0.64729,2.31175,2.21928,0.64729,2.31175,0.0,0.0,0.0,127.38
2020-03-31 08:30:00,98.3548,8.6639,98.7356564077,3.5448,1.0339,3.6925,94.81,7.63,95.1165232754,131.11,104.9248,17.0939,106.308113859,3.5448,1.0339,3.6925,101.38,16.06,102.6441815204,130.89,97.3348,11.6839,98.0335494117,3.5448,1.0339,3.6925,93.79,10.65,94.3927253553,126.84,3.5448,1.0339,3.6925,3.5448,1.0339,3.6925,0.0,0.0,0.0,126.84
2020-03-31 09:00:00,98.68224,8.33607,99.0337041338,4.99224,1.45607,5.20025,93.69,6.88,93.9422721675,130.9,105.13224,16.70607,106.4513065315,4.99224,1.45607,5.20025,100.14,15.25,101.2945314417,130.68,97.64224,12.78607,98.4758377383,4.99224,1.45607,5.20025,92.65,11.33,93.3401917718,126.62,4.99224,1.45607,5.20025,4.99224,1.45607,5.20025,0.0,0.0,0.0,126.62
2020-03-31 09:30:00,98.04112,8.75366,98.4311321394,6.56112,1.9136600000000001,6.8345,91.48,6.84,91.7353585048,130.82,104.36112,17.12366,105.7566220123,6.56112,1.9136600000000001,6.8345,97.8,15.21,98.9756742841,130.62,97.06112,13.27366,97.9645398369,6.56112,1.9136600000000001,6.8345,90.5,11.36,91.2101946056,126.55,6.56112,1.9136600000000001,6.8345,6.56112,1.9136600000000001,6.8345,0.0,0.0,0.0,126.55
2020-03-31 10:00:00,98.46328,7.96304,98.7847534511,6.11328,1.7830400000000002,6.368,92.35,6.18,92.5565497412,130.49,104.85328,16.25304,106.1054741095,6.11328,1.7830400000000002,6.368,98.74,14.47,99.7946316191,130.27,97.47328,13.71304,98.4331640251,6.11328,1.7830400000000002,6.368,91.36,11.93,92.1356310013,126.21,6.11328,1.7830400000000002,6.368,6.11328,1.7830400000000002,6.368,0.0,0.0,0.0,126.21
2020-03-31 10:30:00,98.99472,7.57346,99.2839961134,7.31472,2.13346,7.6195,91.68,5.44,91.8412543468,130.0,105.32472,15.75346,106.4963292562,7.31472,2.13346,7.6195,98.01,13.62,98.9518291898,129.8,98.01472,14.64346,99.1025542428,7.31472,2.13346,7.6195,90.7,12.51,91.5586702612,125.75,7.31472,2.13346,7.6195,7.31472,2.13346,7.6195,0.0,0.0,0.0,125.75
2020-03-31 11:00:00,99.18352,6.83686,99.4188779571,7.94352,2.31686,8.2745,91.24,4.52,91.3518910587,129.85,105.49352,14.93686,106.5457298471,7.94352,2.31686,8.2745,97.55,12.62,98.3629345841,129.65,98.19352,15.696860000000001,99.4402271913,7.94352,2.31686,8.2745,90.25,13.38,91.2364340601,125.59,7.94352,2.31686,8.2745,7.94352,2.31686,8.2745,0.0,0.0,0.0,125.59
2020-03-31 11:30:00,99.60008,6.80294,99.8321387563,8.17008,2.38294,8.5105,91.43,4.42,91.5367756697,130.03,105.92008,14.91294,106.9647564698,8.17008,2.38294,8.5105,97.75,12.53,98.5498016233,129.83,98.61008,15.902940000000001,99.8841898313,8.17008,2.38294,8.5105,90.44,13.52,91.4449779922,125.77,8.17008,2.38294,8.5105,8.17008,2.38294,8.5105,0.0,0.0,0.0,125.77
2020-03-31 12:00:00,102.05312,5.96966,102.2275703626,7.47312,2.17966,7.7845,94.58,3.79,94.6559057851,130.17,108.57312,14.05966,109.4796621563,7.47312,2.17966,7.7845,101.1,11.88,101.7956010837,129.95,101.02312,16.35966,102.339187264,7.47312,2.17966,7.7845,93.55,14.18,94.6185758718,125.89,7.47312,2.17966,7.7845,7.47312,2.17966,7.7845,0.0,0.0,0.0,125.89
2020-03-31 12:30:00,103.78016,5.73838,103.9386868045,5.96016,1.73838,6.2085,97.82,4.0,97.9017487076,130.05,110.54016,13.85838,111.4054831193,5.96016,1.73838,6.2085,104.58,12.12,105.2799639058,129.84,102.70016,15.65838,103.886994991,5.96016,1.73838,6.2085,96.74,13.92,97.7363494305,125.79,5.96016,1.73838,6.2085,5.96016,1.73838,6.2085,0.0,0.0,0.0,125.79
2020-03-31 13:00:00,105.62728,6.31629,105.8159619318,6.22728,1.81629,6.48675,99.4,4.5,99.5018090288,130.31,112.47728,14.49629,113.4075876649,6.22728,1.81629,6.48675,106.25,12.68,107.003948058,130.1,104.52728,15.28629,105.6391164586,6.22728,1.81629,6.48675,98.3,13.47,99.2186015826,126.06,6.22728,1.81629,6.48675,6.22728,1.81629,6.48675,0.0,0.0,0.0,126.06
2020-03-31 13:30:00,105.10816,7.44613,105.3715813233,7.35816,2.14613,7.66475,97.75,5.3,97.8935774196,130.41,111.84816000000001,15.66613,112.9399775304,7.35816,2.14613,7.66475,104.49,13.52,105.3610483053,130.2,104.04816,14.85613,105.1033976518,7.35816,2.14613,7.66475,96.69,12.71,97.5217934618,126.16,7.35816,2.14613,7.66475,7.35816,2.14613,7.66475,0.0,0.0,0.0,126.16
2020-03-31 14:00:00,103.37976,7.33618,103.6397332814,7.28976,2.12618,7.5935,96.09,5.21,96.2311394508,130.63,109.99976,15.57618,111.0970952971,7.28976,2.12618,7.5935,102.71,13.45,103.5869036124,130.41,102.32976,15.01618,103.4256517671,7.28976,2.12618,7.5935,95.04,12.89,95.9101334584,126.37,7.28976,2.12618,7.5935,7.28976,2.12618,7.5935,0.0,0.0,0.0,126.37
2020-03-31 14:30:00,102.64128,7.44329,102.9108105403,6.73128,1.9632900000000002,7.01175,95.91,5.48,96.0664275384,130.88,109.25128,15.73329,110.3783429657,6.73128,1.9632900000000002,7.01175,102.52,13.77,103.4406269316,130.67,101.58128,14.63329,102.6298671083,6.73128,1.9632900000000002,7.01175,94.85,12.67,95.6924835084,126.63,6.73128,1.9632900000000002,7.01175,6.73128,1.9632900000000002,7.01175,0.0,0.0,0.0,126.63
2020-03-31 15:00:00,103.402,8.15975,103.7234550334,4.422,1.28975,4.60625,98.98,6.87,99.2181298957,131.44,110.002,13.93975,110.8817236251,4.422,1.28975,4.60625,105.58,12.65,106.335125429,131.23,102.312,12.73975,103.1021172143,4.422,1.28975,4.60625,97.89,11.45,98.5573670509,127.15,4.422,1.28975,4.60625,4.422,1.28975,4.60625,0.0,0.0,0.0,127.15
2020-03-31 15:30:00,103.338,14.53025,104.3545418708,4.218,1.23025,4.39375,99.12,13.3,100.0083216538,132.08,108.658,3.6702500000000002,108.7199691826,4.218,1.23025,4.39375,104.44,2.44,104.4684986013,131.86,102.228,6.55025,102.4376383907,4.218,1.23025,4.39375,98.01,5.32,98.1542790713,127.77,4.218,1.23025,4.39375,4.218,1.23025,4.39375,0.0,0.0,0.0,127.77
2020-03-31 16:00:00,103.57736,14.95673,104.6516759391,3.89736,1.13673,4.05975,99.68,13.82,100.633467594,132.28,108.94736,4.09673,109.0243571302,3.89736,1.13673,4.05975,105.05,2.96,105.0916937726,132.05,102.45736,5.98673,102.6321175571,3.89736,1.13673,4.05975,98.56,4.85,98.6792587123,127.97,3.89736,1.13673,4.05975,3.89736,1.13673,4.05975,0.0,0.0,0.0,127.97
2020-03-31 16:30:00,105.41672,15.06946,106.488372512,3.66672,1.06946,3.8195,101.75,14.0,102.7086291409,132.31,110.85672,4.21946,110.9369920804,3.66672,1.06946,3.8195,107.19,3.15,107.2362746462,132.05,104.27672,5.73946,104.4345524003,3.66672,1.06946,3.8195,100.61,4.67,100.7183250456,128.01,3.66672,1.06946,3.8195,3.66672,1.06946,3.8195,0.0,0.0,0.0,128.01
2020-03-31 17:00:00,107.35904,15.06347,108.4106618288,2.78904,0.81347,2.90525,104.57,14.25,105.5364742636,131.92,112.97904,4.28347,113.0602122524,2.78904,0.81347,2.90525,110.19,3.47,110.2446234517,131.71,106.16904,5.12347,106.2925914604,2.78904,0.81347,2.90525,103.38,4.31,103.4698047741,127.65,2.78904,0.81347,2.90525,2.78904,0.81347,2.90525,0.0,0.0,0.0,127.65
2020-03-31 17:30:00,110.54264,15.00952,111.5569852085,2.43264,0.70952,2.534,108.11,14.3,109.0516487725,131.39,116.28264,4.34952,116.3639578632,2.43264,0.70952,2.534,113.85,3.64,113.9081739824,131.17,109.31264,4.80952,109.41839309,2.43264,0.70952,2.534,106.88,4.1,106.9586106866,127.15,2.43264,0.70952,2.534,2.43264,0.70952,2.534,0.0,0.0,0.0,127.15
2020-03-31 18:00:00,111.27664,17.13527,112.5882235745,5.12664,1.49527,5.34025,106.15,15.64,107.2960022554,131.39,116.92664,6.54527,117.109690893,5.12664,1.49527,5.34025,111.8,5.05,111.9139959969,131.17,110.04664,4.26527,110.1292672429,5.12664,1.49527,5.34025,104.92,2.77,104.956559109,127.13,5.12664,1.49527,5.34025,5.12664,1.49527,5.34025,0.0,0.0,0.0,127.13
2020-03-31 18:30:00,112.014,17.1945,113.3260209583,4.884,1.4245,5.0875,107.13,15.77,108.2844855,131.25,117.714,6.6345,117.90081588460001,4.884,1.4245,5.0875,112.83,5.21,112.95022355,131.02,110.754,4.0245,110.827095587,4.884,1.4245,5.0875,105.87,2.6,105.9019211346,127.02,4.884,1.4245,5.0875,4.884,1.4245,5.0875,0.0,0.0,0.0,127.02
2020-03-31 19:00:00,112.10224,16.87607,113.3654001522,4.51224,1.31607,4.7002500000000005,107.59,15.56,108.7093450445,131.36,117.83224,6.27607,117.99926202340001,4.51224,1.31607,4.7002500000000005,113.32,4.96,113.4284973012,131.15,110.84224,4.14607,110.9197550694,4.51224,1.31607,4.7002500000000005,106.33,2.83,106.3676539179,127.14,4.51224,1.31607,4.7002500000000005,4.51224,1.31607,4.7002500000000005,0.0,0.0,0.0,127.14
2020-03-31 19:30:00,110.51024,17.17882,111.8374937195,4.35024,1.26882,4.5315,106.16,15.91,107.3455807195,131.16,116.17024,6.63882,116.3597808207,4.35024,1.26882,4.5315,111.82,5.37,111.9488691323,130.95,109.27024,3.71882,109.333503428,4.35024,1.26882,4.5315,104.92,2.45,104.9486012294,126.95,4.35024,1.26882,4.5315,4.35024,1.26882,4.5315,0.0,0.0,0.0,126.95
2020-03-31 20:00:00,110.79504,15.01897,111.808364394,1.02504,0.29897,1.06775,109.77,14.72,110.7525679161,130.89,116.64504,4.44897,116.729853468,1.02504,0.29897,1.06775,115.62,4.15,115.6944549233,130.68,109.50504,3.84897,109.5726624458,1.02504,0.29897,1.06775,108.48,3.55,108.5380712008,126.68,1.02504,0.29897,1.06775,1.02504,0.29897,1.06775,0.0,0.0,0.0,126.68
2020-03-31 20:30:00,110.7232,15.4876,111.8011304594,0.8832000000000001,0.2576,0.92,109.84,15.23,110.8908404694,131.09,116.5732,4.9376,116.6777221752,0.8832000000000001,0.2576,0.92,115.69,4.68,115.7846211722,130.88,109.4532,3.3476,109.5043808073,0.8832000000000001,0.2576,0.92,108.57,3.09,108.6139631907,126.86,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,126.86
2020-03-31 21:00:00,106.94152,17.06086,108.2938670648,0.7915200000000001,0.23086,0.8245,106.15,16.83,107.4759107893,131.67,112.59152,6.48086,112.7778875589,0.7915200000000001,0.23086,0.8245,111.8,6.25,111.9745618433,131.45,105.71152,1.91086,105.7287891099,0.7915200000000001,0.23086,0.8245,104.92,1.6800000000000002,104.9334493858,127.43,0.7915200000000001,0.23086,0.8245,0.7915200000000001,0.23086,0.8245,0.0,0.0,0.0,127.43
2020-03-31 21:30:00,103.53736,18.78548,105.2277490712,0.8073600000000001,0.23548000000000002,0.841,102.73,18.55,104.3913569219,131.94,109.02736,8.22548,109.3372020394,0.8073600000000001,0.23548000000000002,0.841,108.22,7.99,108.5145543234,131.71,102.34736,0.73548,102.3500025882,0.8073600000000001,0.23548000000000002,0.841,101.54,0.5,101.5412310345,127.68,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,127.68
2020-03-31 22:00:00,98.5432,21.1826,100.794170511,0.7632,0.22260000000000002,0.795,97.78,20.96,100.0012499922,132.79,103.7932,10.5726,104.3302843713,0.7632,0.22260000000000002,0.795,103.03,10.35,103.5485557601,132.56,97.4232,2.2726,97.4497029703,0.7632,0.22260000000000002,0.795,96.66,2.05,96.6817361243,128.49,0.7632,0.22260000000000002,0.795,0.7632,0.22260000000000002,0.795,0.0,0.0,0.0,128.49
2020-03-31 22:30:00,92.3668,23.791150000000002,95.3815734855,0.8268000000000001,0.24115000000000003,0.8612500000000001,91.54,23.55,94.5207601535,133.86,97.3168,13.06115,98.1893741785,0.8268000000000001,0.24115000000000003,0.8612500000000001,96.49,12.82,97.3379294006,133.63,91.3168,4.48115,91.426684658,0.8268000000000001,0.24115000000000003,0.8612500000000001,90.49,4.24,90.5892802709,129.51,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,129.51
2020-03-31 23:00:00,87.07912,25.28141,90.6748191703,0.75912,0.22141000000000002,0.7907500000000001,86.32,25.06,89.8840697788,133.9,91.78912,14.64141,92.9495209087,0.75912,0.22141000000000002,0.7907500000000001,91.03,14.42,92.1650546574,133.63,86.10912,5.96141,86.315230153,0.75912,0.22141000000000002,0.7907500000000001,85.35,5.74,85.5427968914,129.57,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,129.57
2020-03-31 23:30:00,81.43128,27.06954,85.8126643232,0.8212800000000001,0.23954000000000003,0.8555,80.61,26.83,84.9577600929,135.03,85.87128,16.26954,87.3989396998,0.8212800000000001,0.23954000000000003,0.8555,85.05,16.03,86.5474632788,134.8,80.54128,7.34954,80.8759143519,0.8212800000000001,0.23954000000000003,0.8555,79.72,7.11,80.0364323293,130.65,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,130.65
2020-04-01 00:00:00,76.80888,28.33009,81.8669533222,0.78888,0.23009000000000002,0.8217500000000001,76.02,28.1,81.0472109329,135.26,81.05888,17.54009,82.9348948517,0.78888,0.23009000000000002,0.8217500000000001,80.27,17.31,82.1152178345,135.03,75.98888,8.52009,76.4650365675,0.78888,0.23009000000000002,0.8217500000000001,75.2,8.29,75.6555622542,130.88,0.78888,0.23009000000000002,0.8217500000000001,0.78888,0.23009000000000002,0.8217500000000001,0.0,0.0,0.0,130.88
2020-04-01 00:30:00,73.94168,28.97799,79.4172270081,0.78168,0.22799000000000003,0.81425,73.16,28.75,78.6062853721,135.8,78.04168,18.10799,80.1149369285,0.78168,0.22799000000000003,0.81425,77.26,17.88,79.3019671887,135.57,73.13168,8.96799,73.6794914767,0.78168,0.22799000000000003,0.81425,72.35,8.74,72.8759912454,131.39,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,131.39
2020-04-01 01:00:00,71.57744,29.85967,77.555978554,0.78744,0.22967,0.82025,70.79,29.63,76.7408691637,136.12,75.57744,18.96967,77.9217416185,0.78744,0.22967,0.82025,74.79,18.74,77.1020862234,135.89,70.81744,9.75967,71.4867887561,0.78744,0.22967,0.82025,70.03,9.53,70.6754681626,131.71,0.78744,0.22967,0.82025,0.78744,0.22967,0.82025,0.0,0.0,0.0,131.71
2020-04-01 01:30:00,72.74504,29.86147,78.6355405346,0.72504,0.21147000000000002,0.7552500000000001,72.02,29.65,77.8845485318,135.89,76.81504,19.04147,79.139926396,0.72504,0.21147000000000002,0.7552500000000001,76.09,18.83,78.385311124,135.66,71.95504,9.87147,72.6290141842,0.72504,0.21147000000000002,0.7552500000000001,71.23,9.66,71.8820457416,131.5,0.72504,0.21147000000000002,0.7552500000000001,0.72504,0.21147000000000002,0.7552500000000001,0.0,0.0,0.0,131.5
2020-04-01 02:00:00,75.032,29.2285,80.5239482157,0.852,0.2485,0.8875000000000001,74.18,28.98,79.6398945253,135.23,79.192,18.4685,81.3170237788,0.852,0.2485,0.8875000000000001,78.34,18.22,80.4308647224,135.01,74.202,9.3985,74.7948434469,0.852,0.2485,0.8875000000000001,73.35,9.15,73.9185024199,130.87,0.852,0.2485,0.8875000000000001,0.852,0.2485,0.8875000000000001,0.0,0.0,0.0,130.87
2020-04-01 02:30:00,74.77944,29.47192,80.3776008301,0.8294400000000001,0.24192000000000002,0.864,73.95,29.23,79.517264792,135.27,78.91944,18.74192,81.1143487627,0.8294400000000001,0.24192000000000002,0.864,78.09,18.5,80.2514678993,135.01,74.26944,9.70192,74.9004470587,0.8294400000000001,0.24192000000000002,0.864,73.44,9.46,74.0467771074,130.91,0.8294400000000001,0.24192000000000002,0.864,0.8294400000000001,0.24192000000000002,0.864,0.0,0.0,0.0,130.91
2020-04-01 03:00:00,72.93936,29.72898,78.7652365517,0.8193600000000001,0.23898000000000003,0.8535,72.12,29.49,77.9163301241,135.46,76.99936,18.94898,79.2966915038,0.8193600000000001,0.23898000000000003,0.8535,76.18,18.71,78.4439704503,135.23,72.14936,9.81898,72.8144389297,0.8193600000000001,0.23898000000000003,0.8535,71.33,9.58,71.9704474073,131.08,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,131.08
2020-04-01 03:30:00,72.29616,29.75388,78.1794610227,0.83616,0.24388,0.871,71.46,29.51,77.3134638986,135.52,76.32616,18.97388,78.6491628856,0.83616,0.24388,0.871,75.49,18.73,77.7788724526,135.31,71.51616,9.83388,72.1891012342,0.83616,0.24388,0.871,70.68,9.59,71.3276278871,131.13,0.83616,0.24388,0.871,0.83616,0.24388,0.871,0.0,0.0,0.0,131.13
2020-04-01 04:00:00,71.77248,29.84114,77.7289040309,0.7924800000000001,0.23114,0.8255,70.98,29.61,76.9084683244,135.59,75.79248,19.05114,78.1501500949,0.7924800000000001,0.23114,0.8255,75.0,18.82,77.3252377947,135.36,71.00248,9.89114,71.6881218658,0.7924800000000001,0.23114,0.8255,70.21,9.66,70.8714307743,131.19,0.7924800000000001,0.23114,0.8255,0.7924800000000001,0.23114,0.8255,0.0,0.0,0.0,131.19
2020-04-01 04:30:00,71.13264,30.12577,77.24904201,0.8426400000000001,0.24577000000000002,0.87775,70.29,29.88,76.3773428446,135.83,75.10264,19.32577,77.5492870442,0.8426400000000001,0.24577000000000002,0.87775,74.26,19.08,76.6719896703,135.61,70.36264,10.14577,71.0903492512,0.8426400000000001,0.24577000000000002,0.87775,69.52,9.9,70.2213671186,131.45,0.8426400000000001,0.24577000000000002,0.87775,0.8426400000000001,0.24577000000000002,0.87775,0.0,0.0,0.0,131.45
2020-04-01 05:00:00,70.93024,29.80132,76.9364518301,0.9302400000000001,0.27132,0.969,70.0,29.53,75.9738172004,135.7,74.90024,18.98132,77.2679523541,0.9302400000000001,0.27132,0.969,73.97,18.71,76.2995740486,135.48,70.17024,9.82132,70.8542229384,0.9302400000000001,0.27132,0.969,69.24,9.55,69.8954941323,131.31,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,131.31
2020-04-01 05:30:00,72.06136,29.45123,77.847379876,0.8613600000000001,0.25123,0.8972500000000001,71.2,29.2,76.955051816,135.66,76.08136,18.64123,78.3317866218,0.8613600000000001,0.25123,0.8972500000000001,75.22,18.39,77.4353956534,135.48,71.28136,9.51123,71.9131127095,0.8613600000000001,0.25123,0.8972500000000001,70.42,9.26,71.0262205105,131.27,0.8613600000000001,0.25123,0.8972500000000001,0.8613600000000001,0.25123,0.8972500000000001,0.0,0.0,0.0,131.27
2020-04-01 06:00:00,73.7212,28.5016,79.0389557876,0.9312,0.2716,0.97,72.79,28.23,78.0725111675,135.66,77.8412,17.6316,79.8130674514,0.9312,0.2716,0.97,76.91,17.36,78.844896474,135.43,72.9512,8.5716,73.4530456006,0.9312,0.2716,0.97,72.02,8.3,72.4966923383,131.27,0.9312,0.2716,0.97,0.9312,0.2716,0.97,0.0,0.0,0.0,131.27
2020-04-01 06:30:00,80.7532,24.74885,84.4605522511,0.8532000000000001,0.24885000000000002,0.88875,79.9,24.5,83.5718852246,134.6,85.2132,13.90885,86.3408684376,0.8532000000000001,0.24885000000000002,0.88875,84.36,13.66,85.458792409,134.37,79.8832,5.17885,80.050897119,0.8532000000000001,0.24885000000000002,0.88875,79.03,4.93,79.1836207811,130.23,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,130.23
2020-04-01 07:00:00,84.69848,21.90164,87.4843663119,0.8284800000000001,0.24164000000000002,0.863,83.87,21.66,86.6217784394,133.85,89.33848,11.09164,90.0243771797,0.8284800000000001,0.24164000000000002,0.863,88.51,10.85,89.1725439808,133.63,83.75848,2.63164,83.7998120583,0.8284800000000001,0.24164000000000002,0.863,82.93,2.39,82.9644321381,129.5,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,129.5
2020-04-01 07:30:00,89.21472,19.32971,91.2847410763,1.16472,0.33971,1.21325,88.05,18.99,90.0745391329,132.48,94.05472,8.61971,94.4488737612,1.16472,0.33971,1.21325,92.89,8.28,93.2582998987,132.27,88.24472,0.8297100000000001,88.2486205363,1.16472,0.33971,1.21325,87.08,0.49,87.0813786065,128.19,1.16472,0.33971,1.21325,1.16472,0.33971,1.21325,0.0,0.0,0.0,128.19
2020-04-01 08:00:00,94.84552,17.42536,96.4329603154,1.11552,0.32536000000000004,1.162,93.73,17.1,95.277084863,132.62,99.96552,6.63536,100.185493916,1.11552,0.32536000000000004,1.162,98.85,6.31,99.0511918151,132.41,93.80552,2.05536,93.8280346549,1.11552,0.32536000000000004,1.162,92.69,1.73,92.70614327,128.32,1.11552,0.32536000000000004,1.162,1.11552,0.32536000000000004,1.162,0.0,0.0,0.0,128.32
2020-04-01 08:30:00,100.158,14.7215,101.2341223415,1.308,0.3815,1.3625,98.85,14.34,99.8847240573,131.86,105.498,3.9415,105.5716033138,1.308,0.3815,1.3625,104.19,3.56,104.2508019154,131.65,99.038,4.6115,99.145304358,1.308,0.3815,1.3625,97.73,4.23,97.8214996818,127.58,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0,127.58
2020-04-01 09:00:00,103.4724,12.8107,104.2624169883,1.4424000000000001,0.4207,1.5025,102.03,12.39,102.7795359009,131.4,108.9524,2.0207,108.9711369779,1.4424000000000001,0.4207,1.5025,107.51,1.6,107.5219052101,131.18,102.3024,6.4507,102.5055733912,1.4424000000000001,0.4207,1.5025,100.86,6.03,101.0400935273,127.13,1.4424000000000001,0.4207,1.5025,1.4424000000000001,0.4207,1.5025,0.0,0.0,0.0,127.13
2020-04-01 09:30:00,106.50528,11.88904,107.1668042819,1.50528,0.43904000000000004,1.568,105.0,11.45,105.622452632,130.96,112.13528,1.14904,112.1411668996,1.50528,0.43904000000000004,1.568,110.63,0.71,110.6322782916,130.76,105.30528,7.24904,105.5544910309,1.50528,0.43904000000000004,1.568,103.8,6.8100000000000005,104.02315175,126.73,1.50528,0.43904000000000004,1.568,1.50528,0.43904000000000004,1.568,0.0,0.0,0.0,126.73
2020-04-01 10:00:00,108.23432,11.18751,108.8109755763,1.77432,0.51751,1.8482500000000002,106.46,10.67,106.9933666168,130.66,113.92432,0.8675100000000001,113.9276229062,1.77432,0.51751,1.8482500000000002,112.15,0.35000000000000003,112.1505461422,130.48,107.03432,7.99751,107.3326875843,1.77432,0.51751,1.8482500000000002,105.26,7.48,105.5254376916,126.45,1.77432,0.51751,1.8482500000000002,1.77432,0.51751,1.8482500000000002,0.0,0.0,0.0,126.45
2020-04-01 10:30:00,109.44488,10.60434,109.9574180538,2.17488,0.63434,2.2655,107.27,9.97,107.7323247684,130.37,115.17488,1.36434,115.1829605743,2.17488,0.63434,2.2655,113.0,0.73,113.00235794,130.19,108.20488,8.72434,108.5560231597,2.17488,0.63434,2.2655,106.03,8.09,106.3381822301,126.16,2.17488,0.63434,2.2655,2.17488,0.63434,2.2655,0.0,0.0,0.0,126.16
2020-04-01 11:00:00,110.66968,9.97824,111.1186003548,2.83968,0.8282400000000001,2.958,107.83,9.15,108.2175189145,130.09,116.42968,2.33824,116.4531568967,2.83968,0.8282400000000001,2.958,113.59,1.51,113.6000360915,129.9,109.42968,9.60824,109.8506856638,2.83968,0.8282400000000001,2.958,106.59,8.78,106.9510004628,125.89,2.83968,0.8282400000000001,2.958,2.83968,0.8282400000000001,2.958,0.0,0.0,0.0,125.89
2020-04-01 11:30:00,110.3076,9.5218,110.7178002536,3.2976,0.9618000000000001,3.435,107.01,8.56,107.3518220619,129.88,116.0076,3.0718,116.0482624299,3.2976,0.9618000000000001,3.435,112.71,2.11,112.7297485139,129.67,109.0576,10.2818,109.5412047085,3.2976,0.9618000000000001,3.435,105.76,9.32,106.1698638974,125.67,3.2976,0.9618000000000001,3.435,3.2976,0.9618000000000001,3.435,0.0,0.0,0.0,125.67
2020-04-01 12:00:00,110.28656,9.62358,110.7056394618,3.40656,0.9935800000000001,3.5484999999999998,106.88,8.63,107.2278475957,129.91,115.99656,3.03358,116.0362208082,3.40656,0.9935800000000001,3.5484999999999998,112.59,2.04,112.6084796985,129.67,109.05656,10.26358,109.5384606129,3.40656,0.9935800000000001,3.5484999999999998,105.65,9.27,106.0559069548,125.69,3.40656,0.9935800000000001,3.5484999999999998,3.40656,0.9935800000000001,3.5484999999999998,0.0,0.0,0.0,125.69
2020-04-01 12:30:00,113.20752,9.10261,113.5728844987,3.19752,0.93261,3.33075,110.01,8.17,110.3129593475,129.59,119.06752,3.39261,119.1158432853,3.19752,0.93261,3.33075,115.87,2.46,115.8961108062,129.4,111.92752,10.55261,112.423873404,3.19752,0.93261,3.33075,108.73,9.62,109.1547401628,125.39,3.19752,0.93261,3.33075,3.19752,0.93261,3.33075,0.0,0.0,0.0,125.39
2020-04-01 13:00:00,114.0136,9.12855,114.3784569316,3.6636,1.06855,3.81625,110.35,8.06,110.6439609739,129.8,119.8836,3.65855,119.9394119423,3.6636,1.06855,3.81625,116.22,2.59,116.2488559083,129.61,112.7136,10.83855,113.2335188496,3.6636,1.06855,3.81625,109.05,9.77,109.4867818506,125.59,3.6636,1.06855,3.81625,3.6636,1.06855,3.81625,0.0,0.0,0.0,125.59
2020-04-01 13:30:00,112.68008,9.85544,113.110256504,3.55008,1.03544,3.698,109.13,8.82,109.485840637,130.0,118.50008,2.87544,118.5349615734,3.55008,1.03544,3.698,114.95,1.8399999999999999,114.9647254596,129.81,111.41008,10.11544,111.8683514315,3.55008,1.03544,3.698,107.86,9.08,108.2415169886,125.78,3.55008,1.03544,3.698,3.55008,1.03544,3.698,0.0,0.0,0.0,125.78
2020-04-01 14:00:00,111.80584,10.53587,112.3011594542,3.34584,0.9758700000000001,3.48525,108.46,9.56,108.8805088159,130.42,117.59584,2.13587,117.6152350929,3.34584,0.9758700000000001,3.48525,114.25,1.16,114.2558886885,130.22,110.52584,9.46587,110.9304466887,3.34584,0.9758700000000001,3.48525,107.18,8.49,107.5157314071,126.18,3.34584,0.9758700000000001,3.48525,3.34584,0.9758700000000001,3.48525,0.0,0.0,0.0,126.18
2020-04-01 14:30:00,112.34712,10.35791,112.8235865051,2.90712,0.84791,3.02825,109.44,9.51,109.8524178159,130.27,118.20712,2.01791,118.2243425842,2.90712,0.84791,3.02825,115.3,1.17,115.3059361004,130.07,111.05712,9.33791,111.4490038801,2.90712,0.84791,3.02825,108.15,8.49,108.4827295011,126.03,2.90712,0.84791,3.02825,2.90712,0.84791,3.02825,0.0,0.0,0.0,126.03
2020-04-01 15:00:00,111.64816,10.54738,112.1452578411,2.52816,0.73738,2.6335,109.12,9.81,109.5600771267,130.32,117.46816,1.61738,117.4792940558,2.52816,0.73738,2.6335,114.94,0.88,114.9433686647,130.13,110.36816,8.95738,110.7310498381,2.52816,0.73738,2.6335,107.84,8.22,108.1528270551,126.08,2.52816,0.73738,2.6335,2.52816,0.73738,2.6335,0.0,0.0,0.0,126.08
2020-04-01 15:30:00,110.5748,11.0764,111.1281828881,2.2848,0.6664,2.38,108.29,10.41,108.7892099429,130.64,116.3548,0.9164,116.3584086863,2.2848,0.6664,2.38,114.07,0.25,114.0702739543,130.44,109.2848,8.3664,109.6045809262,2.2848,0.6664,2.38,107.0,7.7,107.2766983086,126.39,2.2848,0.6664,2.38,2.2848,0.6664,2.38,0.0,0.0,0.0,126.39
2020-04-01 16:00:00,109.2784,12.1962,109.9568824631,3.0384,0.8862,3.165,106.24,11.31,106.8403187004,130.9,114.9584,1.4862,114.9680065105,3.0384,0.8862,3.165,111.92,0.6000000000000001,111.9216082801,130.7,108.0084,7.7862,108.2886853785,3.0384,0.8862,3.165,104.97,6.9,105.1965346387,126.64,3.0384,0.8862,3.165,3.0384,0.8862,3.165,0.0,0.0,0.0,126.64
2020-04-01 16:30:00,107.33704,16.57372,108.6090620096,6.76704,1.9737200000000001,7.049,100.57,14.6,101.6242338225,131.44,112.74704,5.89372,112.9009785795,6.76704,1.9737200000000001,7.049,105.98,3.92,106.0524719184,131.23,106.13704,5.81372,106.2961457448,6.76704,1.9737200000000001,7.049,99.37,3.84,99.4441677526,127.18,6.76704,1.9737200000000001,7.049,6.76704,1.9737200000000001,7.049,0.0,0.0,0.0,127.18
2020-04-01 17:00:00,108.24576,16.77668,109.5381282924,6.36576,1.85668,6.631,101.88,14.92,102.9666975289,130.85,113.71576,6.22668,113.8861080914,6.36576,1.85668,6.631,107.35,4.37,107.4389100838,130.65,107.04576,5.20668,107.1723110257,6.36576,1.85668,6.631,100.68,3.35,100.7357180944,126.62,6.36576,1.85668,6.631,6.36576,1.85668,6.631,0.0,0.0,0.0,126.62
2020-04-01 17:30:00,110.81008,16.59669,112.0460795769,5.68008,1.6566900000000002,5.91675,105.13,14.94,106.1862538185,130.76,116.45008,6.06669,116.6080008385,5.68008,1.6566900000000002,5.91675,110.77,4.41,110.8577511949,130.56,109.56008,4.94669,109.6716958543,5.68008,1.6566900000000002,5.91675,103.88,3.29,103.9320859985,126.54,5.68008,1.6566900000000002,5.91675,5.68008,1.6566900000000002,5.91675,0.0,0.0,0.0,126.54
2020-04-01 18:00:00,112.35272,16.16746,113.5100015604,5.20272,1.51746,5.4195,107.15,14.65,108.1468677309,130.22,118.08272,5.7374600000000004,118.2220250624,5.20272,1.51746,5.4195,112.88,4.22,112.9588544559,130.03,111.06272,4.90746,111.1710885862,5.20272,1.51746,5.4195,105.86,3.39,105.9142658002,126.03,5.20272,1.51746,5.4195,5.20272,1.51746,5.4195,0.0,0.0,0.0,126.03
2020-04-01 18:30:00,112.30408,16.48369,113.5073496328,4.9840800000000005,1.45369,5.19175,107.32,15.03,108.3673534788,129.91,118.05408,6.12369,118.2127970393,4.9840800000000005,1.45369,5.19175,113.07,4.67,113.1663987233,129.71,110.99408,4.38369,111.08061276870001,4.9840800000000005,1.45369,5.19175,106.01,2.93,106.0504832615,125.74,4.9840800000000005,1.45369,5.19175,4.9840800000000005,1.45369,5.19175,0.0,0.0,0.0,125.74
2020-04-01 19:00:00,111.9728,16.36165,113.1618819681,4.7028,1.37165,4.89875,107.27,14.99,108.3122938544,129.91,117.7128,6.00165,117.865699364,4.7028,1.37165,4.89875,113.01,4.63,113.1048053798,129.71,110.6828,4.35165,110.7683125879,4.7028,1.37165,4.89875,105.98,2.98,106.0218883061,125.74,4.7028,1.37165,4.89875,4.7028,1.37165,4.89875,0.0,0.0,0.0,125.74
