Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-01 19:30:00,111.48432,16.56626,112.7084494448,4.44432,1.29626,4.6295,107.04,15.27,108.1236999922,130.18,117.21432,6.18626,117.3774536521,4.44432,1.29626,4.6295,112.77,4.89,112.8759717566,129.98,110.17432,4.04626,110.2485963967,4.44432,1.29626,4.6295,105.73,2.75,105.7657572185,125.99,4.44432,1.29626,4.6295,4.44432,1.29626,4.6295,0.0,0.0,0.0,125.99
2020-04-01 20:00:00,111.09272,16.71496,112.3431454286,4.30272,1.25496,4.482,106.79,15.46,107.903270108,130.47,116.80272,6.26496,116.9706164949,4.30272,1.25496,4.482,112.5,5.01,112.6115007448,130.27,109.80272,3.9349600000000002,109.8732052395,4.30272,1.25496,4.482,105.5,2.68,105.5340343207,126.27,4.30272,1.25496,4.482,4.30272,1.25496,4.482,0.0,0.0,0.0,126.27
2020-04-01 20:30:00,111.00952,17.15986,112.3279765947,4.31952,1.25986,4.4995,106.69,15.9,107.8682812508,130.62,116.69952,6.71986,116.8928333417,4.31952,1.25986,4.4995,112.38,5.46,112.512559299,130.43,109.69952,3.54986,109.7569414399,4.31952,1.25986,4.4995,105.38,2.29,105.4048789193,126.42,4.31952,1.25986,4.4995,4.31952,1.25986,4.4995,0.0,0.0,0.0,126.42
2020-04-01 21:00:00,106.26608,19.34719,108.0129321862,4.27608,1.24719,4.45425,101.99,18.1,103.5836381867,131.83,111.74608,8.79719,112.0918237306,4.27608,1.24719,4.45425,107.47,7.55,107.7348755046,131.62,105.04608,1.84719,105.0623197643,4.27608,1.24719,4.45425,100.77,0.6000000000000001,100.7717862301,127.57,4.27608,1.24719,4.45425,4.27608,1.24719,4.45425,0.0,0.0,0.0,127.57
2020-04-01 21:30:00,103.83016,18.489630000000002,105.463588708,1.13016,0.32963000000000003,1.17725,102.7,18.16,104.2932193386,132.07,109.34016,7.88963,109.624435462,1.13016,0.32963000000000003,1.17725,108.21,7.5600000000000005,108.473765031,131.86,102.61016,0.9696300000000001,102.6147412293,1.13016,0.32963000000000003,1.17725,101.48,0.64,101.4820181116,127.8,1.13016,0.32963000000000003,1.17725,1.13016,0.32963000000000003,1.17725,0.0,0.0,0.0,127.8
2020-04-01 22:00:00,97.92048,21.28264,100.2066423387,0.9004800000000001,0.26264000000000004,0.9380000000000001,97.02,21.02,99.2709464043,132.68,103.16048,10.69264,103.7131485589,0.9004800000000001,0.26264000000000004,0.9380000000000001,102.26,10.43,102.7905272873,132.48,96.75048,2.41264,96.7805569936,0.9004800000000001,0.26264000000000004,0.9380000000000001,95.85,2.15,95.8741101654,128.4,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,128.4
2020-04-01 22:30:00,91.48848,23.90039,94.5588209257,0.85848,0.25039,0.8942500000000001,90.63,23.65,93.6649315379,133.48,96.41848,13.28039,97.328783225,0.85848,0.25039,0.8942500000000001,95.56,13.03,96.4442559202,133.27,90.40848,4.75039,90.5331953543,0.85848,0.25039,0.8942500000000001,89.55,4.5,89.6629940388,129.15,0.85848,0.25039,0.8942500000000001,0.85848,0.25039,0.8942500000000001,0.0,0.0,0.0,129.15
2020-04-01 23:00:00,86.09952,25.76111,89.8708080116,0.9295200000000001,0.27111,0.96825,85.17,25.49,88.9025815148,134.53,90.78952,15.03111,92.0253835073,0.9295200000000001,0.27111,0.96825,89.86,14.76,91.064137837,134.31,85.08952,6.28111,85.321033495,0.9295200000000001,0.27111,0.96825,84.16,6.01,84.3743189602,130.16,0.9295200000000001,0.27111,0.96825,0.9295200000000001,0.27111,0.96825,0.0,0.0,0.0,130.16
2020-04-01 23:30:00,80.4332,27.3551,84.9576433186,0.9432,0.2751,0.9825,79.49,27.08,83.9761067209,134.67,84.8332,16.6351,86.4488193919,0.9432,0.2751,0.9825,83.89,16.36,85.4703556796,134.44,79.4732,7.7551,79.8506799861,0.9432,0.2751,0.9825,78.53,7.48,78.8854314814,130.3,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,130.3
2020-04-02 00:00:00,76.27,28.4225,81.3938044709,0.9,0.2625,0.9375,75.37,28.16,80.4588248733,134.72,80.5,17.7625,82.4363779302,0.9,0.2625,0.9375,79.6,17.5,81.5009815892,134.5,75.39,8.8025,75.9021482321,0.9,0.2625,0.9375,74.49,8.54,74.9779414228,130.35,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,130.35
2020-04-02 00:30:00,72.94296,28.75878,78.4075432637,1.09296,0.31878,1.1385,71.85,28.44,77.273903098,134.82,77.01296,18.04878,79.0996489717,1.09296,0.31878,1.1385,75.92,17.73,77.9628071583,134.58,72.13296,9.04878,72.6983104195,1.09296,0.31878,1.1385,71.04,8.73,71.5743983558,130.41,1.09296,0.31878,1.1385,1.09296,0.31878,1.1385,0.0,0.0,0.0,130.41
2020-04-02 01:00:00,71.27,29.19125,77.0165045725,0.93,0.27125000000000005,0.9687500000000001,70.34,28.92,76.0531524659,134.98,75.26,18.48125,77.4959624856,0.93,0.27125000000000005,0.9687500000000001,74.33,18.21,76.5281190152,134.74,70.46,9.43125,71.088396216,0.93,0.27125000000000005,0.9687500000000001,69.53,9.16,70.1307814016,130.58,0.93,0.27125000000000005,0.9687500000000001,0.93,0.27125000000000005,0.9687500000000001,0.0,0.0,0.0,130.58
2020-04-02 01:30:00,72.06176,29.24343,77.7693734864,0.9717600000000001,0.28343,1.01225,71.09,28.96,76.7624237502,134.84,76.12176,18.56343,78.352557577,0.9717600000000001,0.28343,1.01225,75.15,18.28,77.3413272449,134.61,71.26176,9.53343,71.8966252745,0.9717600000000001,0.28343,1.01225,70.29,9.25,70.896026687,130.46,0.9717600000000001,0.28343,1.01225,0.9717600000000001,0.28343,1.01225,0.0,0.0,0.0,130.46
2020-04-02 02:00:00,74.48288,28.46584,79.7370896133,0.8428800000000001,0.24584000000000003,0.878,73.64,28.22,78.8620187416,134.57,78.63288,17.78584,80.6192652013,0.8428800000000001,0.24584000000000003,0.878,77.79,17.54,79.7429351103,134.34,73.64288,8.82584,74.1698673748,0.8428800000000001,0.24584000000000003,0.878,72.8,8.58,73.3038634725,130.2,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,130.2
2020-04-02 02:30:00,74.23672,28.52696,79.5291018634,0.84672,0.24696,0.882,73.39,28.28,78.6501780036,134.57,78.37672,17.86696,80.3874274847,0.84672,0.24696,0.882,77.53,17.62,79.507014156,134.34,73.39672,8.89696,73.933986799,0.84672,0.24696,0.882,72.55,8.65,73.0638419466,130.2,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,130.2
2020-04-02 03:00:00,72.96936,28.86648,78.471658364,0.87936,0.25648000000000004,0.916,72.09,28.61,77.5596557496,134.9,77.03936,18.14648,79.147695643,0.87936,0.25648000000000004,0.916,76.16,17.89,78.2329706709,134.67,72.14936,9.11648,72.7230386879,0.87936,0.25648000000000004,0.916,71.27,8.86,71.8186083129,130.51,0.87936,0.25648000000000004,0.916,0.87936,0.25648000000000004,0.916,0.0,0.0,0.0,130.51
2020-04-02 03:30:00,72.29968,29.43074,78.0603112026,0.8596800000000001,0.25074,0.8955000000000001,71.44,29.18,77.1695924571,135.19,76.34968,18.69074,78.6041818089,0.8596800000000001,0.25074,0.8955000000000001,75.49,18.44,77.7095470325,134.96,71.48968,9.62074,72.1341318978,0.8596800000000001,0.25074,0.8955000000000001,70.63,9.37,71.2488161305,130.8,0.8596800000000001,0.25074,0.8955000000000001,0.8596800000000001,0.25074,0.8955000000000001,0.0,0.0,0.0,130.8
2020-04-02 04:00:00,71.29192,29.46681,77.1416278598,0.8119200000000001,0.23681000000000002,0.8457500000000001,70.48,29.23,76.3008735206,135.01,75.29192,18.75681,77.5931127012,0.8119200000000001,0.23681000000000002,0.8457500000000001,74.48,18.52,76.7480345025,134.77,70.50192,9.69681,71.1656437325,0.8119200000000001,0.23681000000000002,0.8457500000000001,69.69,9.46,70.3291383425,130.61,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.0,0.0,0.0,130.61
2020-04-02 04:30:00,70.85176,29.43843,76.7241360718,0.8517600000000001,0.24843,0.8872500000000001,70.0,29.19,75.8423107507,134.84,74.84176,18.76843,77.1592055724,0.8517600000000001,0.24843,0.8872500000000001,73.99,18.52,76.2726064849,134.61,70.05176,9.71843,70.7226764253,0.8517600000000001,0.24843,0.8872500000000001,69.2,9.47,69.844977629,130.45,0.8517600000000001,0.24843,0.8872500000000001,0.8517600000000001,0.24843,0.8872500000000001,0.0,0.0,0.0,130.45
2020-04-02 05:00:00,70.23344,29.30517,76.1020964426,0.9434400000000001,0.27517,0.9827500000000001,69.29,29.03,75.1255282843,134.66,74.20344,18.64517,76.5100834672,0.9434400000000001,0.27517,0.9827500000000001,73.26,18.37,75.5280378403,134.44,69.44344,9.60517,70.1045693929,0.9434400000000001,0.27517,0.9827500000000001,68.5,9.33,69.1324735562,130.28,0.9434400000000001,0.27517,0.9827500000000001,0.9434400000000001,0.27517,0.9827500000000001,0.0,0.0,0.0,130.28
2020-04-02 05:30:00,71.08368,28.93524,76.7472323683,0.9436800000000001,0.27524000000000004,0.983,70.14,28.66,75.7694872624,134.4,75.08368,18.31524,77.2852315685,0.9436800000000001,0.27524000000000004,0.983,74.14,18.04,76.303218805,134.18,70.29368,9.34524,70.9121636858,0.9436800000000001,0.27524000000000004,0.983,69.35,9.07,69.9405990824,130.02,0.9436800000000001,0.27524000000000004,0.983,0.9436800000000001,0.27524000000000004,0.983,0.0,0.0,0.0,130.02
2020-04-02 06:00:00,72.95496,27.88228,78.1015219224,0.8649600000000001,0.25228,0.901,72.09,27.63,77.2035297121,133.6,77.05496,17.36228,78.9868066667,0.8649600000000001,0.25228,0.901,76.19,17.11,78.0875675124,133.37,72.12496,8.53228,72.6278848446,0.8649600000000001,0.25228,0.901,71.26,8.28,71.7394312774,129.26,0.8649600000000001,0.25228,0.901,0.8649600000000001,0.25228,0.901,0.0,0.0,0.0,129.26
2020-04-02 06:30:00,78.9848,23.82265,82.4991956571,0.9348000000000001,0.27265,0.9737500000000001,78.05,23.55,81.5254868124,132.26,83.3548,13.37265,84.4206754952,0.9348000000000001,0.27265,0.9737500000000001,82.42,13.1,83.4545768667,132.04,78.0848,4.95265,78.2417071201,0.9348000000000001,0.27265,0.9737500000000001,77.15,4.68,77.2918165138,127.97,0.9348000000000001,0.27265,0.9737500000000001,0.9348000000000001,0.27265,0.9737500000000001,0.0,0.0,0.0,127.97
2020-04-02 07:00:00,82.96112,21.04366,85.5884516617,1.04112,0.30366000000000004,1.0845,81.92,20.74,84.5046389259,132.74,87.53112,10.35366,88.1413367487,1.04112,0.30366000000000004,1.0845,86.49,10.05,87.0719392227,132.52,82.02112,2.05366,82.0468259316,1.04112,0.30366000000000004,1.0845,80.98,1.75,80.9989067827,128.4,1.04112,0.30366000000000004,1.0845,1.04112,0.30366000000000004,1.0845,0.0,0.0,0.0,128.4
2020-04-02 07:30:00,87.79424,19.01707,89.8302706695,1.46424,0.42707000000000006,1.52525,86.33,18.59,88.3088727139,132.0,92.57424,8.37707,92.9524890111,1.46424,0.42707000000000006,1.52525,91.11,7.95,91.4561895117,131.78,86.81424,0.90707,86.8189785863,1.46424,0.42707000000000006,1.52525,85.35,0.48,85.3513497257,127.7,1.46424,0.42707000000000006,1.52525,1.46424,0.42707000000000006,1.52525,0.0,0.0,0.0,127.7
2020-04-02 08:00:00,92.6772,16.55085,94.1434757992,1.7172,0.50085,1.78875,90.96,16.05,92.3651671357,131.18,97.6672,5.95085,97.8483243166,1.7172,0.50085,1.78875,95.95,5.45,96.1046564949,130.97,91.6372,2.90085,91.6831028847,1.7172,0.50085,1.78875,89.92,2.4,89.9520227677,126.92,1.7172,0.50085,1.78875,1.7172,0.50085,1.78875,0.0,0.0,0.0,126.92
2020-04-02 08:30:00,95.84208,14.97269,97.0045655862,2.99208,0.8726900000000001,3.11675,92.85,14.1,93.9144956862,130.75,100.91208,4.36269,101.0063411572,2.99208,0.8726900000000001,3.11675,97.92,3.49,97.9821743992,130.55,94.75208,5.06269,94.8872356767,2.99208,0.8726900000000001,3.11675,91.76,4.19,91.8556133287,126.49,2.99208,0.8726900000000001,3.11675,2.99208,0.8726900000000001,3.11675,0.0,0.0,0.0,126.49
2020-04-02 09:00:00,96.97592,14.39006,98.0377625543,4.04592,1.18006,4.2145,92.93,13.21,93.864205105,131.36,102.07592,3.64006,102.1408022323,4.04592,1.18006,4.2145,98.03,2.46,98.0608612036,131.14,95.88592,6.39006,96.09860832,4.04592,1.18006,4.2145,91.84,5.21,91.9876605855,127.07,4.04592,1.18006,4.2145,4.04592,1.18006,4.2145,0.0,0.0,0.0,127.07
2020-04-02 09:30:00,97.28176,15.12718,98.4508628883,6.40176,1.86718,6.6685,90.88,13.26,91.8422669581,132.02,102.25176,4.26718,102.340760444,6.40176,1.86718,6.6685,95.85,2.4,95.8800422403,131.81,96.18176,7.21718,96.4521572794,6.40176,1.86718,6.6685,89.78,5.35,89.9392622829,127.72,6.40176,1.86718,6.6685,6.40176,1.86718,6.6685,0.0,0.0,0.0,127.72
2020-04-02 10:00:00,98.4476,15.4018,99.6450971649,6.4176,1.8718,6.6850000000000005,92.03,13.53,93.0192549959,131.56,103.5276,4.6518,103.6320568405,6.4176,1.8718,6.6850000000000005,97.11,2.7800000000000002,97.1497838392,131.35,97.4276,6.8018,97.6647414628,6.4176,1.8718,6.6850000000000005,91.01,4.93,91.1434309207,127.3,6.4176,1.8718,6.6850000000000005,6.4176,1.8718,6.6850000000000005,0.0,0.0,0.0,127.3
2020-04-02 10:30:00,105.04848,12.33414,105.7701005003,2.44848,0.7141400000000001,2.5505,102.6,11.62,103.2559170217,131.34,110.57848,1.54414,110.5892608143,2.44848,0.7141400000000001,2.5505,108.13,0.8300000000000001,108.1331854705,131.14,103.83848,7.44414,104.1049717787,2.44848,0.7141400000000001,2.5505,101.39,6.73,101.6131143111,127.08,2.44848,0.7141400000000001,2.5505,2.44848,0.7141400000000001,2.5505,0.0,0.0,0.0,127.08
2020-04-02 11:00:00,105.59376,12.23318,106.3000133765,3.47376,1.01318,3.6185,102.12,11.22,102.7345258421,131.34,111.10376,1.39318,111.1124945119,3.47376,1.01318,3.6185,107.63,0.38,107.6306708146,131.14,104.37376,8.14318,104.6909411413,3.47376,1.01318,3.6185,100.9,7.13,101.1516035464,127.08,3.47376,1.01318,3.6185,3.47376,1.01318,3.6185,0.0,0.0,0.0,127.08
2020-04-02 11:30:00,106.34416,11.76538,106.9930116066,3.34416,0.97538,3.4835000000000003,103.0,10.79,103.5636234399,131.06,111.91416,1.22538,111.9208683162,3.34416,0.97538,3.4835000000000003,108.57,0.25,108.5702878324,130.86,105.15416,8.47538,105.4951630713,3.34416,0.97538,3.4835000000000003,101.81,7.5,102.0858761044,126.8,3.34416,0.97538,3.4835000000000003,3.34416,0.97538,3.4835000000000003,0.0,0.0,0.0,126.8
2020-04-02 12:00:00,107.96376,10.74193,108.4968319052,3.26376,0.95193,3.39975,104.7,9.79,105.1567121015,130.25,113.59376,1.87193,113.6091828721,3.26376,0.95193,3.39975,110.33,0.92,110.3338356988,130.03,106.72376,9.21193,107.1205890707,3.26376,0.95193,3.39975,103.46,8.26,103.7892056044,126.02,3.26376,0.95193,3.39975,3.26376,0.95193,3.39975,0.0,0.0,0.0,126.02
2020-04-02 12:30:00,110.81248,10.30989,111.2910578419,3.22248,0.9398900000000001,3.35675,107.59,9.37,107.9972453352,130.25,116.61248,2.25989,116.6343756984,3.22248,0.9398900000000001,3.35675,113.39,1.32,113.3976829569,130.03,109.54248,9.569890000000001,109.9597095265,3.22248,0.9398900000000001,3.35675,106.32,8.63,106.6696737597,126.02,3.22248,0.9398900000000001,3.35675,3.22248,0.9398900000000001,3.35675,0.0,0.0,0.0,126.02
2020-04-02 13:00:00,112.07232,10.11401,112.5277659445,2.96232,0.8640100000000001,3.08575,109.11,9.25,109.5013908587,129.97,117.92232,2.27401,117.9442439276,2.96232,0.8640100000000001,3.08575,114.96,1.4100000000000001,114.9686465955,129.76,110.80232,9.53401,111.2117415746,2.96232,0.8640100000000001,3.08575,107.84,8.67,108.1879591267,125.78,2.96232,0.8640100000000001,3.08575,2.96232,0.8640100000000001,3.08575,0.0,0.0,0.0,125.78
2020-04-02 13:30:00,110.32888,11.41884,110.9182206357,3.69888,1.07884,3.8529999999999998,106.63,10.34,107.1301661531,130.35,116.06888,1.53884,116.0790805141,3.69888,1.07884,3.8529999999999998,112.37,0.46,112.3709415285,130.14,109.12888,8.78884,109.4822184585,3.69888,1.07884,3.8529999999999998,105.43,7.71,105.7115367403,126.16,3.69888,1.07884,3.8529999999999998,3.69888,1.07884,3.8529999999999998,0.0,0.0,0.0,126.16
2020-04-02 14:00:00,110.77848,11.22539,111.345772312,2.65848,0.77539,2.76925,108.12,10.45,108.6238320996,130.81,116.58848,1.15539,116.5942048078,2.65848,0.77539,2.76925,113.93,0.38,113.9306337207,130.59,109.52848,8.47539,109.8559063809,2.65848,0.77539,2.76925,106.87,7.7,107.1470340233,126.59,2.65848,0.77539,2.76925,2.65848,0.77539,2.76925,0.0,0.0,0.0,126.59
2020-04-02 14:30:00,108.51936,12.43273,109.2292280942,3.60936,1.05273,3.75975,104.91,11.38,105.5254116315,131.16,114.14936,1.67273,114.161615327,3.60936,1.05273,3.75975,110.54,0.62,110.5417387234,130.94,107.25936,7.97273,107.5552636149,3.60936,1.05273,3.75975,103.65,6.92,103.8807436439,126.93,3.60936,1.05273,3.75975,3.60936,1.05273,3.75975,0.0,0.0,0.0,126.93
2020-04-02 15:00:00,107.66968,12.57449,108.4014658114,3.40968,0.9944900000000001,3.55175,104.26,11.58,104.901115342,131.58,113.25968,1.73449,113.2729604507,3.40968,0.9944900000000001,3.55175,109.85,0.74,109.8524924615,131.36,106.44968,7.84449,106.738326741,3.40968,0.9944900000000001,3.55175,103.04,6.85,103.2674396894,127.32,3.40968,0.9944900000000001,3.55175,3.40968,0.9944900000000001,3.55175,0.0,0.0,0.0,127.32
2020-04-02 15:30:00,105.18016,12.01588,105.8642877924,6.74016,1.96588,7.021,98.44,10.05,98.9516856855,134.48,35.82016,3.15588,35.9589132344,6.74016,1.96588,7.021,29.08,1.19,29.1043381646,134.18,106.22016,18.03588,107.7405000814,6.74016,1.96588,7.021,99.48,16.07,100.769614964,130.11,73.76016,13.97588,75.0725410853,6.74016,1.96588,7.021,67.02,12.01,68.0875943179,130.11
2020-04-02 16:00:00,99.7548,19.0789,101.5629093136,7.5048,2.1889,7.8175,92.25,16.89,93.7834452342,134.59,7.5048,2.1889,7.8175,7.5048,2.1889,7.8175,0.0,0.0,0.0,134.27,100.0148,19.2389,101.8483946474,7.5048,2.1889,7.8175,92.51,17.05,94.0680742867,130.24,98.8848,20.1789,100.922701491,7.5048,2.1889,7.8175,91.38,17.99,93.1340136577,130.24
2020-04-02 16:30:00,101.13864,19.56002,103.012712242,5.34864,1.5600200000000002,5.5715,95.79,18.0,97.4665281007,134.96,5.34864,1.5600200000000002,5.5715,5.34864,1.5600200000000002,5.5715,0.0,0.0,0.0,134.55,101.43864,19.74002,103.3415021889,5.34864,1.5600200000000002,5.5715,96.09,18.18,97.7946854384,130.6,100.23864,18.630020000000002,101.9551989565,5.34864,1.5600200000000002,5.5715,94.89,17.07,96.4131578157,130.6
2020-04-02 17:00:00,99.71008,22.35919,102.1862683097,8.26008,2.40919,8.60425,91.45,19.95,93.6007745694,133.91,8.26008,2.40919,8.60425,8.26008,2.40919,8.60425,0.0,0.0,0.0,133.25,99.96008,22.52919,102.467467987,8.26008,2.40919,8.60425,91.7,20.12,93.8813314776,129.61,98.84008,17.04919,100.2997322731,8.26008,2.40919,8.60425,90.58,14.64,91.7554685019,129.61
2020-04-02 17:30:00,101.90152,22.52586,104.3615549283,9.07152,2.64586,9.4495,92.83,19.88,94.9348371253,132.94,9.07152,2.64586,9.4495,9.07152,2.64586,9.4495,0.0,0.0,0.0,132.26,102.14152,22.70586,104.6348230096,9.07152,2.64586,9.4495,93.07,20.06,95.2072922627,128.69,101.00152,16.83586,102.3950839848,9.07152,2.64586,9.4495,91.93,14.19,93.0187131711,128.69
2020-04-02 18:00:00,103.26768,22.56474,105.7042157336,8.58768,2.50474,8.9455,94.68,20.06,96.7817441463,132.62,8.58768,2.50474,8.9455,8.58768,2.50474,8.9455,0.0,0.0,0.0,131.95,103.53768,22.76474,106.010775712,8.58768,2.50474,8.9455,94.95,20.26,97.0874353354,128.39,102.33768,16.34474,103.6347011066,8.58768,2.50474,8.9455,93.75,13.84,94.766070405,128.39
2020-04-02 18:30:00,104.66336,22.33848,107.0206831187,7.02336,2.04848,7.316,97.64,20.29,99.7258928263,132.55,7.02336,2.04848,7.316,7.02336,2.04848,7.316,0.0,0.0,0.0,131.89,104.95336,22.53848,107.3461264136,7.02336,2.04848,7.316,97.93,20.49,100.050612192,128.34,103.69336,15.61848,104.863005038,7.02336,2.04848,7.316,96.67,13.57,97.6177944844,128.34
2020-04-02 19:00:00,104.938,21.7665,107.1716584095,5.748,1.6764999999999999,5.9875,99.19,20.09,101.2040720525,132.5,5.748,1.6764999999999999,5.9875,5.748,1.6764999999999999,5.9875,0.0,0.0,0.0,131.89,105.228,21.9865,107.5004100748,5.748,1.6764999999999999,5.9875,99.48,20.31,101.5320959106,128.28,103.958,15.4265,105.096349443,5.748,1.6764999999999999,5.9875,98.21,13.75,99.167870805,128.28
2020-04-02 19:30:00,105.37984,21.51412,107.5535589267,5.25984,1.5341200000000002,5.479,100.12,19.98,102.094146747,132.7,5.25984,1.5341200000000002,5.479,5.25984,1.5341200000000002,5.479,0.0,0.0,0.0,132.09,105.66984,21.73412,107.8818198669,5.25984,1.5341200000000002,5.479,100.41,20.2,102.4217169354,128.48,104.36984,15.49412,105.513654359,5.25984,1.5341200000000002,5.479,99.11,13.96,100.0883294895,128.48
2020-04-02 20:00:00,105.56272,21.63871,107.7576986775,5.17272,1.50871,5.38825,100.39,20.13,102.3883245297,132.79,5.17272,1.50871,5.38825,5.17272,1.50871,5.38825,0.0,0.0,0.0,132.2,105.85272,21.84871,108.0840620076,5.17272,1.50871,5.38825,100.68,20.34,102.7140594077,128.57,104.55272,15.33871,105.6718850209,5.17272,1.50871,5.38825,99.38,13.83,100.337696306,128.57
2020-04-02 20:30:00,109.11256,20.97658,111.1106100166,5.06256,1.47658,5.2735,104.05,19.5,105.861477885,132.66,5.06256,1.47658,5.2735,5.06256,1.47658,5.2735,0.0,0.0,0.0,132.2,109.43256,21.21658,111.4703030186,5.06256,1.47658,5.2735,104.37,19.74,106.2203582182,128.46,108.06256,15.83658,109.216821689,5.06256,1.47658,5.2735,103.0,14.36,103.9961999306,128.46
2020-04-02 21:00:00,105.20424,22.73207,107.6321472445,4.94424,1.44207,5.15025,100.26,21.29,102.4955203899,133.07,4.94424,1.44207,5.15025,4.94424,1.44207,5.15025,0.0,0.0,0.0,132.36,105.48424,22.95207,107.9524080587,4.94424,1.44207,5.15025,100.54,21.51,102.8152308756,128.87,104.19424,14.22207,105.1603866685,4.94424,1.44207,5.15025,99.25,12.78,100.0694303971,128.87
2020-04-02 21:30:00,102.08496,24.25353,104.9265113099,4.91496,1.43353,5.11975,97.17,22.82,99.8136328364,133.45,4.91496,1.43353,5.11975,4.91496,1.43353,5.11975,0.0,0.0,0.0,132.52,102.33496,24.46353,105.2183840318,4.91496,1.43353,5.11975,97.42,23.03,100.1051312371,129.21,101.12496,12.92353,101.9474137125,4.91496,1.43353,5.11975,96.21,11.49,96.8936747162,129.21
2020-04-02 22:00:00,96.75584,27.07962,100.4738692071,4.93584,1.4396200000000001,5.1415,91.82,25.64,95.33269114,135.13,4.93584,1.4396200000000001,5.1415,4.93584,1.4396200000000001,5.1415,0.0,0.0,0.0,133.88,96.98584,27.29962,100.7547637219,4.93584,1.4396200000000001,5.1415,92.05,25.86,95.6135037534,130.81,95.87584,10.99962,96.5047580995,4.93584,1.4396200000000001,5.1415,90.94,9.56,91.4411132916,130.81
2020-04-02 22:30:00,92.17752,27.28136,96.1299526516,1.30752,0.38136000000000003,1.362,90.87,26.9,94.7679634687,135.85,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0,134.51,92.41752,27.38136,96.3884685966,1.30752,0.38136000000000003,1.362,91.11,27.0,95.0264810461,131.52,91.29752,9.47136,91.7874927122,1.30752,0.38136000000000003,1.362,89.99,9.09,90.4479308774,131.52
2020-04-02 23:00:00,87.4004,35.18095,94.2153340124,1.1004,0.32095,1.14625,86.3,34.86,93.0747527528,135.58,1.1004,0.32095,1.14625,1.1004,0.32095,1.14625,0.0,0.0,0.0,135.45,87.3004,34.91095,94.0219882265,1.1004,0.32095,1.14625,86.2,34.59,92.881150402,131.27,85.2404,20.76095,87.732222342,1.1004,0.32095,1.14625,84.14,20.44,86.5871422326,131.27
2020-04-02 23:30:00,82.74632,46.13476,94.7384270178,0.9763200000000001,0.28476,1.017,81.77,45.85,93.7472954277,135.88,0.9763200000000001,0.28476,1.017,0.9763200000000001,0.28476,1.017,0.0,0.0,0.0,136.15,81.76632,30.99476,87.4437318154,0.9763200000000001,0.28476,1.017,80.79,30.71,86.42990339,131.56,79.90632,24.75476,83.6529624018,0.9763200000000001,0.28476,1.017,78.93,24.47,82.6361047001,131.56
2020-04-03 00:00:00,78.47616,51.32138,93.7677542306,0.8961600000000001,0.26138,0.9335,77.58,51.06,92.8750773889,135.16,0.8961600000000001,0.26138,0.9335,0.8961600000000001,0.26138,0.9335,0.0,0.0,0.0,135.52,77.15616,29.40138,82.5682394862,0.8961600000000001,0.26138,0.9335,76.26,29.14,81.6377804696,130.85,75.42616,25.71138,79.688020893,0.8961600000000001,0.26138,0.9335,74.53,25.45,78.7554658421,130.85
2020-04-03 00:30:00,75.48728,52.291290000000004,91.8297797649,0.82728,0.24129000000000003,0.86175,74.66,52.05,91.012735922,135.67,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,135.92,74.21728,30.21129,80.1306850967,0.82728,0.24129000000000003,0.86175,73.39,29.97,79.2735327836,131.33,72.59728,25.22129,76.8536175639,0.82728,0.24129000000000003,0.86175,71.77,24.98,75.9929819128,131.33
2020-04-03 01:00:00,73.60304,52.92172,90.6538247676,0.86304,0.25172,0.899,72.74,52.67,89.8066617796,135.91,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,136.11,72.39304,30.75172,78.6538017098,0.86304,0.25172,0.899,71.53,30.5,77.7611143181,131.57,70.83304,24.86172,75.0694656768,0.86304,0.25172,0.899,69.97,24.61,74.1717803481,131.57
2020-04-03 01:30:00,74.25496,52.67353,91.0401002156,0.83496,0.24353000000000002,0.86975,73.42,52.43,90.2186305593,135.54,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,135.75,73.01496,30.61353,79.1730547779,0.83496,0.24353000000000002,0.86975,72.18,30.37,78.3089349947,131.21,71.43496,24.75353,75.602187519,0.83496,0.24353000000000002,0.86975,70.6,24.51,74.7335272819,131.21
2020-04-03 02:00:00,76.70096,52.03528,92.6860703105,0.84096,0.24528000000000003,0.876,75.86,51.79,91.8528371908,135.12,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,135.39,75.45096,30.12528,81.2427218894,0.84096,0.24528000000000003,0.876,74.61,29.88,80.370806267,130.82,73.74096,24.88528,77.8267713734,0.84096,0.24528000000000003,0.876,72.9,24.64,76.9515405954,130.82
2020-04-03 02:30:00,76.23536,52.00198,92.2823712214,0.7953600000000001,0.23198000000000002,0.8285,75.44,51.77,91.4949534127,135.12,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,135.39,74.97536,30.08198,80.7850860484,0.7953600000000001,0.23198000000000002,0.8285,74.18,29.85,79.9605834146,130.82,73.31536,24.91198,77.4322204218,0.7953600000000001,0.23198000000000002,0.8285,72.52,24.68,76.6045220597,130.82
2020-04-03 03:00:00,74.7948,52.49015,91.3754778596,0.7548,0.22015,0.7862500000000001,74.04,52.27,90.6315314888,135.49,0.7548,0.22015,0.7862500000000001,0.7548,0.22015,0.7862500000000001,0.0,0.0,0.0,135.71,73.5548,30.46015,79.6123692718,0.7548,0.22015,0.7862500000000001,72.8,30.24,78.8308163094,131.16,71.9448,24.79015,76.0960300151,0.7548,0.22015,0.7862500000000001,71.19,24.57,75.3106964514,131.16
2020-04-03 03:30:00,73.77344,52.75517,90.6952502128,0.7034400000000001,0.20517000000000002,0.73275,73.07,52.55,90.0040410204,135.96,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,136.19,72.56344,30.55517,78.7341808769,0.7034400000000001,0.20517000000000002,0.73275,71.86,30.35,78.0062952588,131.6,70.98344,25.06517,75.2788914727,0.7034400000000001,0.20517000000000002,0.73275,70.28,24.86,74.5472870063,131.6
2020-04-03 04:00:00,72.67264,52.88202,89.87669689,0.69264,0.20202,0.7215,71.98,52.68,89.1981098454,135.75,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,135.93,71.47264,30.73202,77.7997128648,0.69264,0.20202,0.7215,70.78,30.53,77.0836513147,131.4,69.93264,24.71202,74.1704662912,0.69264,0.20202,0.7215,69.24,24.51,73.4501034717,131.4
2020-04-03 04:30:00,72.2368,53.0349,89.6150427788,0.7368,0.2149,0.7675000000000001,71.5,52.82,88.8943327777,135.96,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,136.13,71.0468,30.8349,77.4495890773,0.7368,0.2149,0.7675000000000001,70.31,30.62,76.6882031345,131.6,69.5368,24.7749,73.8184409497,0.7368,0.2149,0.7675000000000001,68.8,24.56,73.0522662208,131.6
2020-04-03 05:00:00,71.74736,52.98673,89.1923607887,0.77736,0.22673000000000001,0.8097500000000001,70.97,52.76,88.432790864,135.86,0.77736,0.22673000000000001,0.8097500000000001,0.77736,0.22673000000000001,0.8097500000000001,0.0,0.0,0.0,136.03,70.56736,30.76673,76.9827511347,0.77736,0.22673000000000001,0.8097500000000001,69.79,30.54,76.1796278542,131.48,69.05736,24.86673,73.3980465071,0.77736,0.22673000000000001,0.8097500000000001,68.28,24.64,72.589861551,131.48
2020-04-03 05:30:00,72.69048,52.82764,89.8591421648,0.7804800000000001,0.22764,0.8130000000000001,71.91,52.6,89.0943774881,136.05,0.7804800000000001,0.22764,0.8130000000000001,0.7804800000000001,0.22764,0.8130000000000001,0.0,0.0,0.0,136.24,71.51048,30.59764,77.7815165923,0.7804800000000001,0.22764,0.8130000000000001,70.73,30.37,76.9744749901,131.67,69.96048,25.10764,74.3294177846,0.7804800000000001,0.22764,0.8130000000000001,69.18,24.88,73.5179352267,131.67
2020-04-03 06:00:00,74.70624,51.63932,90.8165274881,0.78624,0.22932000000000002,0.8190000000000001,73.92,51.41,90.0397384492,135.86,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,136.18,73.49624,29.47932,79.1879258587,0.78624,0.22932000000000002,0.8190000000000001,72.71,29.25,78.37286903,131.48,71.87624,26.08932,76.4646748152,0.78624,0.22932000000000002,0.8190000000000001,71.09,25.86,75.6473905697,131.48
2020-04-03 06:30:00,80.85768,47.56974,93.8128167078,0.78768,0.22974000000000003,0.8205,80.07,47.34,93.0176354247,135.0,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,135.75,79.55768,25.73974,83.6179326595,0.78768,0.22974000000000003,0.8205,78.77,25.51,82.7977837868,130.65,77.69768,29.04974,82.9506893971,0.78768,0.22974000000000003,0.8205,76.91,28.82,82.1324570435,130.65
2020-04-03 07:00:00,84.77752,45.12136,96.0373105912,0.82752,0.24136000000000002,0.862,83.95,44.88,95.1935759387,134.84,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,135.88,83.40752,23.42136,86.6335644932,0.82752,0.24136000000000002,0.862,82.58,23.18,85.7716083561,130.48,81.41752,31.19136,87.1878059226,0.82752,0.24136000000000002,0.862,80.59,30.95,86.3287356562,130.48
2020-04-03 07:30:00,89.33224,43.64357,99.4233891283,0.9722400000000001,0.28357000000000004,1.01275,88.36,43.36,98.4255007607,134.57,0.9722400000000001,0.28357000000000004,1.01275,0.9722400000000001,0.28357000000000004,1.01275,0.0,0.0,0.0,135.8,87.88224,22.08357,90.61441481,0.9722400000000001,0.28357000000000004,1.01275,86.91,21.8,89.602388919,130.24,85.73224,32.31357,91.6197783318,0.9722400000000001,0.28357000000000004,1.01275,84.76,32.03,90.6100353162,130.24
2020-04-03 08:00:00,94.58392,41.05406,103.1094261697,1.21392,0.35406000000000004,1.2645,93.37,40.7,101.85502884,133.64,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,135.14,93.06392,19.84406,95.1560819026,1.21392,0.35406000000000004,1.2645,91.85,19.49,93.895061638,129.35,90.72392,33.89406,96.8485258713,1.21392,0.35406000000000004,1.2645,89.51,33.54,95.5875080751,129.35
2020-04-03 08:30:00,99.40152,38.02461,106.4261863639,1.66152,0.48461000000000004,1.73075,97.74,37.54,104.7012855699,132.59,1.66152,0.48461000000000004,1.73075,1.66152,0.48461000000000004,1.73075,0.0,0.0,0.0,134.4,97.77152,17.20461,99.2737061279,1.66152,0.48461000000000004,1.73075,96.11,16.72,97.553526333,128.33,95.29152,35.92461,101.8383591166,1.66152,0.48461000000000004,1.73075,93.63,35.44,100.1127888933,128.33
2020-04-03 09:00:00,101.58816,36.86113,108.0689463124,2.67816,0.7811300000000001,2.78975,98.91,36.08,105.2851105333,132.55,2.67816,0.7811300000000001,2.78975,2.67816,0.7811300000000001,2.78975,0.0,0.0,0.0,134.53,99.95816,16.10113,101.2466302544,2.67816,0.7811300000000001,2.78975,97.28,15.32,98.4789358188,128.29,97.42816,37.52113,104.4034556778,2.67816,0.7811300000000001,2.78975,94.75,36.74,101.6237673972,128.29
2020-04-03 09:30:00,102.2392,36.81935,108.6670076475,3.5292,1.02935,3.67625,98.71,35.79,104.9980390293,132.59,3.5292,1.02935,3.67625,3.5292,1.02935,3.67625,0.0,0.0,0.0,134.61,100.5892,16.05935,101.8630938027,3.5292,1.02935,3.67625,97.06,15.03,98.2168239153,128.33,98.0692,38.08935,105.2063048114,3.5292,1.02935,3.67625,94.54,37.06,101.5443509015,128.33
2020-04-03 10:00:00,103.14288,36.21834,109.3170702455,3.90288,1.13834,4.0655,99.24,35.08,105.257702806,132.44,3.90288,1.13834,4.0655,3.90288,1.13834,4.0655,0.0,0.0,0.0,134.54,101.51288,15.51834,102.6921792653,3.90288,1.13834,4.0655,97.61,14.38,98.6635520342,128.19,98.95288,38.64834,106.2326063177,3.90288,1.13834,4.0655,95.05,37.51,102.1836709069,128.19
2020-04-03 10:30:00,105.0392,34.9606,110.7044583068,3.4992,1.0206,3.645,101.54,33.94,107.0621090769,132.1,3.4992,1.0206,3.645,3.4992,1.0206,3.645,0.0,0.0,0.0,134.33,103.3592,14.4006,104.3575656337,3.4992,1.0206,3.645,99.86,13.38,100.7523895498,127.88,100.7292,39.2706,108.1136057904,3.4992,1.0206,3.645,97.23,38.25,104.4831823788,127.88
2020-04-03 11:00:00,108.6668,33.2999,113.6545501168,3.2568,0.9499000000000001,3.3925,105.41,32.35,110.2623716415,131.86,3.2568,0.9499000000000001,3.3925,3.2568,0.9499000000000001,3.3925,0.0,0.0,0.0,134.27,106.9168,12.8799,107.6898042818,3.2568,0.9499000000000001,3.3925,103.66,11.93,104.3442403777,127.64,104.1468,40.3799,111.7009054316,3.2568,0.9499000000000001,3.3925,100.89,39.43,108.3213598511,127.64
2020-04-03 11:30:00,109.18712,33.17916,114.1169743386,3.11712,0.9091600000000001,3.247,106.07,32.27,110.8701844501,131.77,3.11712,0.9091600000000001,3.247,3.11712,0.9091600000000001,3.247,0.0,0.0,0.0,134.2,107.42712,12.79916,108.1868966567,3.11712,0.9091600000000001,3.247,104.31,11.89,104.9854666132,127.56,104.64712,40.31916,112.1456837663,3.11712,0.9091600000000001,3.247,101.53,39.41,108.9104632255,127.56
2020-04-03 12:00:00,109.67608,33.34844,114.6340306131,4.00608,1.16844,4.173,105.67,32.18,110.4613113266,131.72,4.00608,1.16844,4.173,4.00608,1.16844,4.173,0.0,0.0,0.0,134.14,107.88608,13.00844,108.6675009789,4.00608,1.16844,4.173,103.88,11.84,104.5525705088,127.52,105.11608,40.47844,112.6405538845,4.00608,1.16844,4.173,101.11,39.31,108.4827553116,127.52
2020-04-03 12:30:00,106.4512,34.4991,111.9019476249,6.7512,1.9691,7.0325,99.7,32.53,104.8727366859,131.69,6.7512,1.9691,7.0325,6.7512,1.9691,7.0325,0.0,0.0,0.0,134.01,104.7612,14.0891,105.7043601951,6.7512,1.9691,7.0325,98.01,12.12,98.7565415555,127.48,102.2212,41.0991,110.173997614,6.7512,1.9691,7.0325,95.47,39.13,103.1778939502,127.48
2020-04-03 13:00:00,103.7148,36.02765,109.7941314623,7.7748,2.26765,8.09875,95.94,33.76,101.7065445289,132.02,7.7748,2.26765,8.09875,7.7748,2.26765,8.09875,0.0,0.0,0.0,134.17,102.1148,15.51765,103.2871233047,7.7748,2.26765,8.09875,94.34,13.25,95.2659335754,127.81,99.6748,40.47765,107.5802300823,7.7748,2.26765,8.09875,91.9,38.21,99.5269516262,127.81
2020-04-03 13:30:00,101.23192,37.46056,107.9407021582,7.44192,2.17056,7.752,93.79,35.29,100.2095215037,132.62,7.44192,2.17056,7.752,7.44192,2.17056,7.752,0.0,0.0,0.0,134.61,99.66192,16.74056,101.0581250924,7.44192,2.17056,7.752,92.22,14.57,93.3638757764,128.38,97.32192,39.56056,105.0551951119,7.44192,2.17056,7.752,89.88,37.39,97.3469388322,128.38
2020-04-03 14:00:00,98.97552,38.78286,106.3026988794,8.13552,2.37286,8.4745,90.84,36.41,97.8651812444,133.19,8.13552,2.37286,8.4745,8.13552,2.37286,8.4745,0.0,0.0,0.0,135.08,97.45552,17.85286,99.0772576763,8.13552,2.37286,8.4745,89.32,15.48,90.6514908868,128.94,95.22552,39.29286,103.0137296978,8.13552,2.37286,8.4745,87.09,36.92,94.5925710614,128.94
2020-04-03 14:30:00,98.2628,39.1729,105.7832404412,8.0328,2.3429,8.3675,90.23,36.83,97.4571793148,133.22,8.0328,2.3429,8.3675,8.0328,2.3429,8.3675,0.0,0.0,0.0,135.08,96.7528,18.1929,98.4483921568,8.0328,2.3429,8.3675,88.72,15.85,90.1246963934,128.97,94.5528,39.0129,102.2850837329,8.0328,2.3429,8.3675,86.52,36.67,93.9702043203,128.97
2020-04-03 15:00:00,97.11848,39.88539,104.9897304167,7.69848,2.24539,8.01925,89.42,37.64,97.0191012121,133.6,7.69848,2.24539,8.01925,7.69848,2.24539,8.01925,0.0,0.0,0.0,135.35,95.64848,18.77539,97.4738272356,7.69848,2.24539,8.01925,87.95,16.53,89.4899066934,129.34,93.45848,38.55539,101.0989890254,7.69848,2.24539,8.01925,85.76,36.31,93.1299828197,129.34
2020-04-03 15:30:00,94.88352,41.11061,103.4067919537,8.09352,2.36061,8.43075,86.79,38.75,95.0477069687,133.94,8.09352,2.36061,8.43075,8.09352,2.36061,8.43075,0.0,0.0,0.0,135.56,93.43352,19.86061,95.5210264244,8.09352,2.36061,8.43075,85.34,17.5,87.1158171631,129.66,91.34352,38.01061,98.9365711886,8.09352,2.36061,8.43075,83.25,35.65,90.562050551,129.66
2020-04-03 16:00:00,92.6128,42.6954,101.9805270873,5.8128,1.6954,6.055,86.8,41.0,95.9960415851,133.72,5.8128,1.6954,6.055,5.8128,1.6954,6.055,0.0,0.0,0.0,135.11,91.1928,21.4654,93.6850584085,5.8128,1.6954,6.055,85.38,19.77,87.6390169959,129.48,89.0828,35.0054,95.7137570311,5.8128,1.6954,6.055,83.27,33.31,89.6852774986,129.48
2020-04-03 16:30:00,100.02312,41.59466,108.3270062129,2.79312,0.81466,2.9095,97.23,40.78,105.4356737542,133.52,2.79312,0.81466,2.9095,2.79312,0.81466,2.9095,0.0,0.0,0.0,135.0,98.41312,20.47466,100.5204152909,2.79312,0.81466,2.9095,95.62,19.66,97.6201823395,129.29,95.94312,34.04466,101.804327756,2.79312,0.81466,2.9095,93.15,33.23,98.8997239632,129.29
2020-04-03 17:00:00,103.89112,40.50741,111.5088116687,2.63112,0.76741,2.7407500000000002,101.26,39.74,108.7789281065,132.97,2.63112,0.76741,2.7407500000000002,2.63112,0.76741,2.7407500000000002,0.0,0.0,0.0,134.58,102.20112,19.57741,104.059328806,2.63112,0.76741,2.7407500000000002,99.57,18.81,101.3311452615,128.77,99.60112,34.47741,105.3995963254,2.63112,0.76741,2.7407500000000002,96.97,33.71,102.662286162,128.77
2020-04-03 17:30:00,106.23704,39.59247,113.3749193987,3.19704,0.93247,3.33025,103.04,38.66,110.0537923018,132.25,3.19704,0.93247,3.33025,3.19704,0.93247,3.33025,0.0,0.0,0.0,133.93,104.48704,18.91247,106.1848532017,3.19704,0.93247,3.33025,101.29,17.98,102.8734392348,128.09,101.83704,34.88247,107.6455731986,3.19704,0.93247,3.33025,98.64,33.95,104.3189920388,128.09
2020-04-03 18:00:00,106.16944,41.80567,114.1037424192,6.49944,1.89567,6.77025,99.67,39.91,107.3634807558,132.08,6.49944,1.89567,6.77025,6.49944,1.89567,6.77025,0.0,0.0,0.0,133.58,104.47944,21.14567,106.597808338,6.49944,1.89567,6.77025,97.98,19.25,99.8531066117,127.93,101.92944,34.47567,107.6019635539,6.49944,1.89567,6.77025,95.43,32.58,100.838193657,127.93
2020-04-03 18:30:00,106.90112,42.08116,114.8854798667,5.66112,1.65116,5.897,101.24,40.43,109.0143224535,132.03,5.66112,1.65116,5.897,5.66112,1.65116,5.897,0.0,0.0,0.0,133.5,105.16112,21.46116,107.3286660133,5.66112,1.65116,5.897,99.5,19.81,101.452876253,127.93,102.57112,33.61116,107.9376891294,5.66112,1.65116,5.897,96.91,31.96,102.0440576418,127.93
2020-04-03 19:00:00,106.29696,41.86703,114.2448769366,5.40696,1.5770300000000002,5.63225,100.89,40.29,108.6373609768,131.88,5.40696,1.5770300000000002,5.63225,5.40696,1.5770300000000002,5.63225,0.0,0.0,0.0,133.34,104.56696,21.25703,106.7057189098,5.40696,1.5770300000000002,5.63225,99.16,19.68,101.0940552159,127.74,101.98696,33.58703,107.3751768067,5.40696,1.5770300000000002,5.63225,96.58,32.01,101.7464323699,127.74
2020-04-03 19:30:00,107.4296,39.1553,114.342715003,1.6296,0.4753,1.6975,105.8,38.68,112.6489343048,131.57,1.6296,0.4753,1.6975,1.6296,0.4753,1.6975,0.0,0.0,0.0,133.23,105.6096,18.7053,107.2533256373,1.6296,0.4753,1.6975,103.98,18.23,105.5659665801,127.45,102.8496,33.6553,108.2160775405,1.6296,0.4753,1.6975,101.22,33.18,106.5194855414,127.45
2020-04-03 20:00:00,105.624,41.86325,113.6176090074,4.674,1.36325,4.86875,100.95,40.5,108.7711014011,131.88,4.674,1.36325,4.86875,4.674,1.36325,4.86875,0.0,0.0,0.0,133.3,103.904,21.27325,106.0593813935,4.674,1.36325,4.86875,99.23,19.91,101.2077121567,127.73,101.314,33.10325,106.5849508916,4.674,1.36325,4.86875,96.64,31.74,101.7188143855,127.73
2020-04-03 20:30:00,107.166,41.89925,115.0656278241,4.626,1.34925,4.81875,102.54,40.55,110.2667406791,131.6,4.626,1.34925,4.81875,4.626,1.34925,4.81875,0.0,0.0,0.0,133.03,105.396,21.39925,107.5464770067,4.626,1.34925,4.81875,100.77,20.05,102.7452938095,127.48,102.756,32.78925,107.8606992911,4.626,1.34925,4.81875,98.13,31.44,103.0435369152,127.48
2020-04-03 21:00:00,103.56568,43.28249,112.2462650357,4.70568,1.37249,4.90175,98.86,41.91,107.3766627345,131.42,4.70568,1.37249,4.90175,4.70568,1.37249,4.90175,0.0,0.0,0.0,132.67,101.85568,22.79249,104.3746959213,4.70568,1.37249,4.90175,97.15,21.42,99.4833599151,127.3,99.35568,31.35249,104.1850746387,4.70568,1.37249,4.90175,94.65,29.98,99.2845551936,127.3
2020-04-03 21:30:00,101.59288,42.88459,110.2733028714,0.8728800000000001,0.25459000000000004,0.9092500000000001,100.72,42.63,109.3701755507,131.88,0.8728800000000001,0.25459000000000004,0.9092500000000001,0.8728800000000001,0.25459000000000004,0.9092500000000001,0.0,0.0,0.0,133.08,99.86288,22.25459,102.3125680352,0.8728800000000001,0.25459000000000004,0.9092500000000001,98.99,22.0,101.4052271828,127.74,97.29288,30.00459,101.8144386605,0.8728800000000001,0.25459000000000004,0.9092500000000001,96.42,29.75,100.9052966895,127.74
2020-04-03 22:00:00,96.49864,44.74377,106.367252835,0.93864,0.27377,0.9777500000000001,95.56,44.47,105.4006380436,131.39,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,132.31,94.84864,24.21377,97.8906081678,0.93864,0.27377,0.9777500000000001,93.91,23.94,96.9134237348,127.27,92.44864,27.76377,96.5276020756,0.93864,0.27377,0.9777500000000001,91.51,27.49,95.5498833071,127.27
2020-04-03 22:30:00,91.47168,46.80424,102.7506940317,0.8716800000000001,0.25424,0.908,90.6,46.55,101.859032491,132.02,0.8716800000000001,0.25424,0.908,0.8716800000000001,0.25424,0.908,0.0,0.0,0.0,132.73,89.89168,26.01424,93.5802052573,0.8716800000000001,0.25424,0.908,89.02,25.76,92.6722072684,127.88,87.69168,26.46424,91.5979625319,0.8716800000000001,0.25424,0.908,86.82,26.21,90.6900022053,127.88
2020-04-03 23:00:00,85.8576,47.90805,98.3194219499,0.9876,0.28805000000000003,1.02875,84.87,47.62,97.3169116855,131.97,0.9876,0.28805000000000003,1.02875,0.9876,0.28805000000000003,1.02875,0.0,0.0,0.0,132.51,84.3876,27.04805,88.6163869866,0.9876,0.28805000000000003,1.02875,83.4,26.76,87.587999178,127.81,82.3776,25.58805,86.2601720643,0.9876,0.28805000000000003,1.02875,81.39,25.3,85.2315792415,127.81
2020-04-03 23:30:00,81.20856,50.14708,95.4440142167,0.77856,0.22708000000000003,0.811,80.43,49.92,94.6625126436,133.43,0.77856,0.22708000000000003,0.811,0.77856,0.22708000000000003,0.811,0.0,0.0,0.0,133.78,79.83856,28.82708,84.8834271469,0.77856,0.22708000000000003,0.811,79.06,28.6,84.0740364203,129.2,77.97856,24.77708,81.8202879059,0.77856,0.22708000000000003,0.811,77.2,24.55,81.0095210454,129.2
2020-04-04 00:00:00,76.57928,52.40229,92.792166278,0.8992800000000001,0.26229,0.9367500000000001,75.68,52.14,91.9023503508,134.68,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,134.85,75.28928,30.67229,81.2973865309,0.8992800000000001,0.26229,0.9367500000000001,74.39,30.41,80.3656655544,130.41,73.62928,23.95229,77.4272760051,0.8992800000000001,0.26229,0.9367500000000001,72.73,23.69,76.4909733237,130.41
2020-04-04 00:30:00,72.48,53.15,89.8792128359,0.0,0.0,0.0,72.48,53.15,89.8792128359,135.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.27,71.26,31.21,77.7949336397,0.0,0.0,0.0,71.26,31.21,77.7949336397,130.91,69.71,23.3,73.5008442128,0.0,0.0,0.0,69.71,23.3,73.5008442128,130.91
2020-04-04 01:00:00,70.09,53.54,88.1994314041,0.0,0.0,0.0,70.09,53.54,88.1994314041,135.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.27,68.91,31.57,75.7974471866,0.0,0.0,0.0,68.91,31.57,75.7974471866,130.91,67.44,23.02,71.2606062281,0.0,0.0,0.0,67.44,23.02,71.2606062281,130.91
2020-04-04 01:30:00,70.47,53.27,88.3386314134,0.0,0.0,0.0,70.47,53.27,88.3386314134,134.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.92,69.3,31.39,76.0777372166,0.0,0.0,0.0,69.3,31.39,76.0777372166,130.62,67.8,23.0,71.5949718905,0.0,0.0,0.0,67.8,23.0,71.5949718905,130.62
2020-04-04 02:00:00,72.43,52.75,89.6028314285,0.0,0.0,0.0,72.43,52.75,89.6028314285,134.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.6,71.22,30.98,77.6662655211,0.0,0.0,0.0,71.22,30.98,77.6662655211,130.27,69.64,23.12,73.3775442489,0.0,0.0,0.0,69.64,23.12,73.3775442489,130.27
2020-04-04 02:30:00,72.16,52.84,89.4378622285,0.0,0.0,0.0,72.16,52.84,89.4378622285,134.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.6,70.93,31.05,77.4284663415,0.0,0.0,0.0,70.93,31.05,77.4284663415,130.31,69.39,23.08,73.1276862754,0.0,0.0,0.0,69.39,23.08,73.1276862754,130.31
2020-04-04 03:00:00,70.31,53.23,88.1868981198,0.0,0.0,0.0,70.31,53.23,88.1868981198,134.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.85,69.13,31.35,75.9063857656,0.0,0.0,0.0,69.13,31.35,75.9063857656,130.56,67.64,23.02,71.4499125262,0.0,0.0,0.0,67.64,23.02,71.4499125262,130.56
2020-04-04 03:30:00,69.64,54.07,88.1662889091,0.0,0.0,0.0,69.64,54.07,88.1662889091,135.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.84,68.49,31.87,75.5418890418,0.0,0.0,0.0,68.49,31.87,75.5418890418,131.52,67.03,23.3,70.9641522179,0.0,0.0,0.0,67.03,23.3,70.9641522179,131.52
2020-04-04 04:00:00,68.06,54.51,87.198071653,0.0,0.0,0.0,68.06,54.51,87.198071653,136.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.12,66.92,32.17,74.2508942707,0.0,0.0,0.0,66.92,32.17,74.2508942707,131.82,65.52,23.28,69.5329332043,0.0,0.0,0.0,65.52,23.28,69.5329332043,131.82
2020-04-04 04:30:00,67.17,54.45,86.4674007936,0.0,0.0,0.0,67.17,54.45,86.4674007936,136.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.12,66.05,32.11,73.4415046142,0.0,0.0,0.0,66.05,32.11,73.4415046142,131.82,64.7,23.4,68.8015261459,0.0,0.0,0.0,64.7,23.4,68.8015261459,131.82
2020-04-04 05:00:00,67.12,60.14,90.1216622128,0.0,0.0,0.0,67.12,60.14,90.1216622128,135.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.54,65.84,36.89,75.4703763075,0.0,0.0,0.0,65.84,36.89,75.4703763075,131.21,63.97,32.76,71.8705676894,0.0,0.0,0.0,63.97,32.76,71.8705676894,131.21
2020-04-04 05:30:00,66.94,62.41,91.5203348989,0.0,0.0,0.0,66.94,62.41,91.5203348989,134.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.4,65.59,38.32,75.9636129999,0.0,0.0,0.0,65.59,38.32,75.9636129999,130.67,63.53,36.42,73.2289375862,0.0,0.0,0.0,63.53,36.42,73.2289375862,130.67
2020-04-04 06:00:00,68.12,61.7,91.9087830406,0.0,0.0,0.0,68.12,61.7,91.9087830406,134.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.2,66.74,37.7,76.6519249595,0.0,0.0,0.0,66.74,37.7,76.6519249595,130.4,64.62,36.76,74.3440784461,0.0,0.0,0.0,64.62,36.76,74.3440784461,130.4
2020-04-04 06:30:00,70.64,59.96,92.6564147806,0.0,0.0,0.0,70.64,59.96,92.6564147806,134.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.77,69.21,36.2,78.1054677984,0.0,0.0,0.0,69.21,36.2,78.1054677984,129.85,66.94,37.51,76.7330678391,0.0,0.0,0.0,66.94,37.51,76.7330678391,129.85
2020-04-04 07:00:00,71.39,59.36,92.8447182127,0.0,0.0,0.0,71.39,59.36,92.8447182127,134.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.88,69.95,35.61,78.4925130188,0.0,0.0,0.0,69.95,35.61,78.4925130188,129.85,67.64,38.17,77.6667142346,0.0,0.0,0.0,67.64,38.17,77.6667142346,129.85
2020-04-04 07:30:00,72.99,58.68,93.6529898081,0.0,0.0,0.0,72.99,58.68,93.6529898081,133.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.77,71.5,35.0,79.6068464392,0.0,0.0,0.0,71.5,35.0,79.6068464392,129.71,69.12,38.56,79.1482659317,0.0,0.0,0.0,69.12,38.56,79.1482659317,129.71
2020-04-04 08:00:00,74.31,57.31,93.8424861137,0.0,0.0,0.0,74.31,57.31,93.8424861137,133.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.42,72.8,33.82,80.2722392861,0.0,0.0,0.0,72.8,33.82,80.2722392861,129.24,70.35,39.2,80.5342318521,0.0,0.0,0.0,70.35,39.2,80.5342318521,129.24
2020-04-04 08:30:00,71.33,57.48,91.6074194593,0.0,0.0,0.0,71.33,57.48,91.6074194593,133.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.42,69.86,33.98,77.6856486103,0.0,0.0,0.0,69.86,33.98,77.6856486103,129.26,67.57,39.04,78.0373404211,0.0,0.0,0.0,67.57,39.04,78.0373404211,129.26
2020-04-04 09:00:00,75.31,55.4,93.4920108886,0.0,0.0,0.0,75.31,55.4,93.4920108886,133.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.31,73.8,32.07,80.4669180471,0.0,0.0,0.0,73.8,32.07,80.4669180471,128.96,71.26,40.46,81.9450986942,0.0,0.0,0.0,71.26,40.46,81.9450986942,128.96
2020-04-04 09:30:00,76.44,53.85,93.5034550164,0.0,0.0,0.0,76.44,53.85,93.5034550164,132.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.96,74.91,30.72,80.9643532673,0.0,0.0,0.0,74.91,30.72,80.9643532673,128.52,72.32,41.23,83.2471939467,0.0,0.0,0.0,72.32,41.23,83.2471939467,128.52
2020-04-04 10:00:00,74.69,52.6,91.3529205882,0.0,0.0,0.0,74.69,52.6,91.3529205882,132.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.73,73.15,29.62,78.9193696123,0.0,0.0,0.0,73.15,29.62,78.9193696123,128.21,70.66,41.89,82.1438232614,0.0,0.0,0.0,70.66,41.89,82.1438232614,128.21
2020-04-04 10:30:00,73.47,51.39,89.6592047701,0.0,0.0,0.0,73.47,51.39,89.6592047701,131.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.16,72.0,28.64,77.4870931188,0.0,0.0,0.0,72.0,28.64,77.4870931188,127.62,69.54,42.11,81.2961481252,0.0,0.0,0.0,69.54,42.11,81.2961481252,127.62
2020-04-04 11:00:00,74.43,50.37,89.8719188623,0.0,0.0,0.0,74.43,50.37,89.8719188623,131.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.07,72.91,27.71,77.9981551064,0.0,0.0,0.0,72.91,27.71,77.9981551064,127.43,70.42,42.84,82.4271921152,0.0,0.0,0.0,70.42,42.84,82.4271921152,127.43
