Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-04 11:30:00,75.7,50.26,90.8656018524,0.0,0.0,0.0,75.7,50.26,90.8656018524,131.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.82,74.18,27.66,79.1691101377,0.0,0.0,0.0,74.18,27.66,79.1691101377,127.18,71.6,42.71,83.3708828069,0.0,0.0,0.0,71.6,42.71,83.3708828069,127.18
2020-04-04 12:00:00,80.34,50.45,94.86684405,0.0,0.0,0.0,80.34,50.45,94.86684405,131.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.82,78.71,27.88,83.501847285,0.0,0.0,0.0,78.71,27.88,83.501847285,127.2,75.91,42.44,86.9682798496,0.0,0.0,0.0,75.91,42.44,86.9682798496,127.2
2020-04-04 12:30:00,84.14,50.17,97.9620768461,0.0,0.0,0.0,84.14,50.17,97.9620768461,131.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.82,82.44,27.64,86.95011903380001,0.0,0.0,0.0,82.44,27.64,86.95011903380001,127.12,79.44,42.71,90.1934459925,0.0,0.0,0.0,79.44,42.71,90.1934459925,127.12
2020-04-04 13:00:00,83.43,50.58,97.5648568902,0.0,0.0,0.0,83.43,50.58,97.5648568902,131.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.93,81.72,28.0,86.3837855156,0.0,0.0,0.0,81.72,28.0,86.3837855156,127.28,78.78,42.43,89.4795691764,0.0,0.0,0.0,78.78,42.43,89.4795691764,127.28
2020-04-04 13:30:00,82.61,51.16,97.1687074114,0.0,0.0,0.0,82.61,51.16,97.1687074114,131.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.22,80.9,28.43,85.7500723032,0.0,0.0,0.0,80.9,28.43,85.7500723032,127.58,78.01,42.47,88.821512034,0.0,0.0,0.0,78.01,42.47,88.821512034,127.58
2020-04-04 14:00:00,74.44,52.68,91.1948244145,0.0,0.0,0.0,74.44,52.68,91.1948244145,132.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.91,72.9,29.65,78.6989993583,0.0,0.0,0.0,72.9,29.65,78.6989993583,128.4,70.45,42.03,82.0348913573,0.0,0.0,0.0,70.45,42.03,82.0348913573,128.4
2020-04-04 14:30:00,75.86,53.41,92.7759004268,0.0,0.0,0.0,75.86,53.41,92.7759004268,133.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.52,74.36,30.14,80.2360841517,0.0,0.0,0.0,74.36,30.14,80.2360841517,129.02,71.79,42.28,83.3150796675,0.0,0.0,0.0,71.79,42.28,83.3150796675,129.02
2020-04-04 15:00:00,81.69,54.0,97.9247471276,0.0,0.0,0.0,81.69,54.0,97.9247471276,133.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.85,80.03,30.67,85.7055995837,0.0,0.0,0.0,80.03,30.67,85.7055995837,129.32,77.21,42.08,87.9324200736,0.0,0.0,0.0,77.21,42.08,87.9324200736,129.32
2020-04-04 15:30:00,82.63,54.2,98.8198203803,0.0,0.0,0.0,82.63,54.2,98.8198203803,133.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.97,80.94,30.79,86.5985432903,0.0,0.0,0.0,80.94,30.79,86.5985432903,129.45,78.08,42.18,88.7447959038,0.0,0.0,0.0,78.08,42.18,88.7447959038,129.45
2020-04-04 16:00:00,82.13,54.28,98.4462051072,0.0,0.0,0.0,82.13,54.28,98.4462051072,133.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.74,80.46,30.93,86.2002117167,0.0,0.0,0.0,80.46,30.93,86.2002117167,129.26,77.61,41.87,88.1839497868,0.0,0.0,0.0,77.61,41.87,88.1839497868,129.26
2020-04-04 16:30:00,84.19,54.22,100.1387262751,0.0,0.0,0.0,84.19,54.22,100.1387262751,133.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.66,82.47,30.92,88.0758042824,0.0,0.0,0.0,82.47,30.92,88.0758042824,129.18,79.53,41.74,89.8178629227,0.0,0.0,0.0,79.53,41.74,89.8178629227,129.18
2020-04-04 17:00:00,85.51,53.37,100.7983978047,0.0,0.0,0.0,85.51,53.37,100.7983978047,132.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.04,83.77,30.3,89.0814397055,0.0,0.0,0.0,83.77,30.3,89.0814397055,128.56,80.74,41.67,90.8588823396,0.0,0.0,0.0,80.74,41.67,90.8588823396,128.56
2020-04-04 17:30:00,88.55,52.53,102.9587461074,0.0,0.0,0.0,88.55,52.53,102.9587461074,132.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.53,86.74,29.69,91.6805524634,0.0,0.0,0.0,86.74,29.69,91.6805524634,128.01,83.57,41.64,93.3693445409,0.0,0.0,0.0,83.57,41.64,93.3693445409,128.01
2020-04-04 18:00:00,92.26,51.31,105.5680998219,0.0,0.0,0.0,92.26,51.31,105.5680998219,131.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.89,90.37,28.73,94.8269465922,0.0,0.0,0.0,90.37,28.73,94.8269465922,127.3,86.98,41.83,96.5156427736,0.0,0.0,0.0,86.98,41.83,96.5156427736,127.3
2020-04-04 18:30:00,89.61,52.27,103.7405658361,0.0,0.0,0.0,89.61,52.27,103.7405658361,130.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.25,87.76,29.83,92.6911349591,0.0,0.0,0.0,87.76,29.83,92.6911349591,126.86,84.52,40.31,93.6404106142,0.0,0.0,0.0,84.52,40.31,93.6404106142,126.86
2020-04-04 19:00:00,90.88,52.14,104.7747774992,0.0,0.0,0.0,90.88,52.14,104.7747774992,130.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.97,88.99,29.8,93.8470036815,0.0,0.0,0.0,88.99,29.8,93.8470036815,126.59,85.67,39.98,94.5396705093,0.0,0.0,0.0,85.67,39.98,94.5396705093,126.59
2020-04-04 19:30:00,91.76,51.97,105.4551018206,0.0,0.0,0.0,91.76,51.97,105.4551018206,130.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.83,89.84,29.69,94.6188231802,0.0,0.0,0.0,89.84,29.69,94.6188231802,126.45,86.5,39.97,95.2882516368,0.0,0.0,0.0,86.5,39.97,95.2882516368,126.45
2020-04-04 20:00:00,91.74,52.22,105.5611481559,0.0,0.0,0.0,91.74,52.22,105.5611481559,130.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.97,89.83,29.91,94.6785984265,0.0,0.0,0.0,89.83,29.91,94.6785984265,126.62,86.47,39.82,95.1981790792,0.0,0.0,0.0,86.47,39.82,95.1981790792,126.62
2020-04-04 20:30:00,100.14,49.03,111.4987017862,0.0,0.0,0.0,100.14,49.03,111.4987017862,129.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.07,98.07,27.18,101.7667789605,0.0,0.0,0.0,98.07,27.18,101.7667789605,125.42,94.26,41.24,102.8867591092,0.0,0.0,0.0,94.26,41.24,102.8867591092,125.42
2020-04-04 21:00:00,98.42,50.2,110.4831951022,0.0,0.0,0.0,98.42,50.2,110.4831951022,130.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.54,96.35,28.17,100.383621174,0.0,0.0,0.0,96.35,28.17,100.383621174,125.97,92.67,40.83,101.2660742796,0.0,0.0,0.0,92.67,40.83,101.2660742796,125.97
2020-04-04 21:30:00,95.38,51.73,108.5050104834,0.0,0.0,0.0,95.38,51.73,108.5050104834,130.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.1,93.38,29.43,97.9078612778,0.0,0.0,0.0,93.38,29.43,97.9078612778,126.64,89.86,40.39,98.5199050954,0.0,0.0,0.0,89.86,40.39,98.5199050954,126.64
2020-04-04 22:00:00,90.78,54.0,105.6267409324,0.0,0.0,0.0,90.78,54.0,105.6267409324,131.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.49,88.87,31.45,94.2707770202,0.0,0.0,0.0,88.87,31.45,94.2707770202,127.24,85.59,38.98,94.0483306604,0.0,0.0,0.0,85.59,38.98,94.0483306604,127.24
2020-04-04 22:30:00,86.33,55.46,102.609358735,0.0,0.0,0.0,86.33,55.46,102.609358735,131.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.72,84.52,32.7,90.6251642757,0.0,0.0,0.0,84.52,32.7,90.6251642757,127.62,81.47,38.29,90.019359029,0.0,0.0,0.0,81.47,38.29,90.019359029,127.62
2020-04-04 23:00:00,81.9,57.34,99.9774254519,0.0,0.0,0.0,81.9,57.34,99.9774254519,132.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.44,80.18,34.25,87.1888461903,0.0,0.0,0.0,80.18,34.25,87.1888461903,128.44,77.37,37.69,86.0619137598,0.0,0.0,0.0,77.37,37.69,86.0619137598,128.44
2020-04-04 23:30:00,77.12,58.9,97.0397052757,0.0,0.0,0.0,77.12,58.9,97.0397052757,132.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.67,75.49,35.6,83.4631661273,0.0,0.0,0.0,75.49,35.6,83.4631661273,128.82,72.93,36.84,81.7066123395,0.0,0.0,0.0,72.93,36.84,81.7066123395,128.82
2020-04-05 00:00:00,73.44,59.87,94.7515197767,0.0,0.0,0.0,73.44,59.87,94.7515197767,133.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.58,71.9,36.54,80.6522262557,0.0,0.0,0.0,71.9,36.54,80.6522262557,128.86,69.53,35.98,78.2878106732,0.0,0.0,0.0,69.53,35.98,78.2878106732,128.86
2020-04-05 00:30:00,70.4512,60.68285,92.9826858375,1.1412,0.33285000000000003,1.18875,69.31,60.35,91.9021142303,132.65,1.1412,0.33285000000000003,1.18875,1.1412,0.33285000000000003,1.18875,0.0,0.0,0.0,134.08,68.9912,37.40285,78.4777603246,1.1412,0.33285000000000003,1.18875,67.85,37.07,77.3162815971,128.47,66.8012,35.52285,75.6589267275,1.1412,0.33285000000000003,1.18875,65.66,35.19,74.4954475119,128.47
2020-04-05 01:00:00,68.51544,61.29992,91.9350080785,1.16544,0.33992000000000006,1.214,67.35,60.96,90.8413127382,133.09,1.16544,0.33992000000000006,1.214,1.16544,0.33992000000000006,1.214,0.0,0.0,0.0,134.49,67.10544,37.83992,77.0389487415,1.16544,0.33992000000000006,1.214,65.94,37.5,75.8573239707,128.89,65.03544,35.59992,74.1415049753,1.16544,0.33992000000000006,1.214,63.87,35.26,72.9564561913,128.89
2020-04-05 01:30:00,69.05776,61.13518,92.2306047354,1.21776,0.35518000000000005,1.2685,67.84,60.78,91.0849822968,132.96,1.21776,0.35518000000000005,1.2685,1.21776,0.35518000000000005,1.2685,0.0,0.0,0.0,134.37,67.64776,37.72518,77.4558496116,1.21776,0.35518000000000005,1.2685,66.43,37.37,76.2198255049,128.78,65.52776,35.61518,74.5810188791,1.21776,0.35518000000000005,1.2685,64.31,35.26,73.3419641133,128.78
2020-04-05 02:00:00,70.82832,60.28076,93.0076391497,1.16832,0.34076,1.217,69.66,59.94,91.8984178319,132.33,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,133.8,69.37832,37.06076,78.6565395743,1.16832,0.34076,1.217,68.21,36.72,77.4658795858,128.16,67.15832,35.66076,76.0390014992,1.16832,0.34076,1.217,65.99,35.32,74.8477287565,128.16
2020-04-05 02:30:00,70.19864,60.69502,92.7994316289,1.14864,0.33502000000000004,1.1965,69.05,60.36,91.712769558,132.48,1.14864,0.33502000000000004,1.1965,1.14864,0.33502000000000004,1.1965,0.0,0.0,0.0,133.89,68.74864,37.46502,78.2943371225,1.14864,0.33502000000000004,1.1965,67.6,37.13,77.1258510488,128.3,66.57864000000001,35.31502,75.3648853369,1.14864,0.33502000000000004,1.1965,65.43,34.98,74.1935664327,128.3
2020-04-05 03:00:00,68.51136,61.20998,91.8720202273,1.13136,0.32998000000000005,1.1785,67.38,60.88,90.8099047461,132.98,1.13136,0.32998000000000005,1.1785,1.13136,0.32998000000000005,1.1785,0.0,0.0,0.0,134.38,67.10136,37.77998,77.0059699157,1.13136,0.32998000000000005,1.1785,65.97,37.45,75.8587068173,128.78,65.01136,35.52998,74.086816694,1.13136,0.32998000000000005,1.1785,63.88,35.2,72.9362351647,128.78
2020-04-05 03:30:00,67.28488,61.43559,91.1130440456,1.18488,0.34559,1.23425,66.1,61.09,90.006655865,133.21,1.18488,0.34559,1.23425,1.18488,0.34559,1.23425,0.0,0.0,0.0,134.6,65.90488,37.89559,76.0232132264,1.18488,0.34559,1.23425,64.72,37.55,74.8243336088,129.0,63.88488,35.80559,73.2346787244,1.18488,0.34559,1.23425,62.7,35.46,72.0326426004,129.0
2020-04-05 04:00:00,65.944,61.9995,90.5127015189,1.164,0.3395,1.2125,64.78,61.66,89.4337967437,133.7,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,135.08,64.584,38.2595,75.0658537302,1.164,0.3395,1.2125,63.42,37.92,73.8919670871,129.47,62.644,35.9995,72.2511919365,1.164,0.3395,1.2125,61.48,35.66,71.0733846106,129.47
2020-04-05 04:30:00,65.3844,61.887950000000004,90.0290959555,1.1244,0.32795,1.1712500000000001,64.26,61.56,88.9886577042,133.35,1.1244,0.32795,1.1712500000000001,1.1244,0.32795,1.1712500000000001,0.0,0.0,0.0,134.69,64.0444,38.28795,74.6167024637,1.1244,0.32795,1.1712500000000001,62.92,37.96,73.4839302161,129.13,62.1344,35.54795,71.5844984097,1.1244,0.32795,1.1712500000000001,61.01,35.22,70.4462099761,129.13
2020-04-05 05:00:00,64.70672,62.07321,89.6662869359,1.17672,0.34321,1.2257500000000001,63.53,61.73,88.5813400215,133.25,1.17672,0.34321,1.2257500000000001,1.17672,0.34321,1.2257500000000001,0.0,0.0,0.0,134.56,63.38672,38.50321,74.1645026456,1.17672,0.34321,1.2257500000000001,62.21,38.16,72.9812969191,129.04,61.48672,35.23321,70.8660413969,1.17672,0.34321,1.2257500000000001,60.31,34.89,69.6750184786,129.04
2020-04-05 05:30:00,64.57168,62.02924,89.5384189776,1.23168,0.35924,1.283,63.34,61.67,88.4033059337,132.97,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,134.26,63.25168,38.53924,74.067861064,1.23168,0.35924,1.283,62.02,38.18,72.8298894685,128.76,61.36168,34.91924,70.601764104,1.23168,0.35924,1.283,60.13,34.56,69.354239236,128.76
2020-04-05 06:00:00,64.90968,61.65824,89.5265609615,1.39968,0.40824000000000005,1.458,63.51,61.25,88.2331150986,132.76,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0,134.09,63.58968,38.23824,74.2011482445,1.39968,0.40824000000000005,1.458,62.19,37.83,72.7922042529,128.55,61.68968,35.14824,71.0001084056,1.39968,0.40824000000000005,1.458,60.29,34.74,69.5826968434,128.55
2020-04-05 06:30:00,66.5824,60.95695,90.2716220252,1.2924,0.37695,1.34625,65.29,60.58,89.0658211661,132.62,1.2924,0.37695,1.34625,1.2924,0.37695,1.34625,0.0,0.0,0.0,133.99,65.2124,37.64695,75.2990701009,1.2924,0.37695,1.34625,63.92,37.27,73.9920218672,128.41,63.2124,35.36695,72.4336155805,1.2924,0.37695,1.34625,61.92,34.99,71.122334748,128.41
2020-04-05 07:00:00,67.06152,60.72211,90.4677959694,1.4815200000000002,0.43211000000000005,1.54325,65.58,60.29,89.0820997732,132.57,1.4815200000000002,0.43211000000000005,1.54325,1.4815200000000002,0.43211000000000005,1.54325,0.0,0.0,0.0,133.99,65.70152,37.43211,75.6164835824,1.4815200000000002,0.43211000000000005,1.54325,64.22,37.0,74.1161817689,128.37,63.68152,35.59211,72.95295939,1.4815200000000002,0.43211000000000005,1.54325,62.2,35.16,71.449741777,128.37
2020-04-05 07:30:00,69.35024,59.57882,91.4280677946,1.7102400000000002,0.49882000000000004,1.7815,67.64,59.08,89.808774627,132.2,1.7102400000000002,0.49882000000000004,1.7815,1.7102400000000002,0.49882000000000004,1.7815,0.0,0.0,0.0,133.72,67.94024,36.41882,77.0857098394,1.7102400000000002,0.49882000000000004,1.7815,66.23,35.92,75.3436082226,127.99,65.82024,36.41882,75.2238954312,1.7102400000000002,0.49882000000000004,1.7815,64.11,35.92,73.4869954482,127.99
2020-04-05 08:00:00,70.6648,59.32015,92.2626368313,2.6748000000000003,0.78015,2.78625,67.99,58.54,89.7194053703,132.4,2.6748000000000003,0.78015,2.78625,2.6748000000000003,0.78015,2.78625,0.0,0.0,0.0,134.0,69.2348,36.11015,78.0858531622,2.6748000000000003,0.78015,2.78625,66.56,35.33,75.3554410776,128.18,67.1048,37.48015,76.8623173412,2.6748000000000003,0.78015,2.78625,64.43,36.7,74.1492744401,128.18
2020-04-05 08:30:00,72.29712,59.30041,93.5062146943,3.8071200000000003,1.11041,3.96575,68.49,58.19,89.8718877069,132.71,3.8071200000000003,1.11041,3.96575,3.8071200000000003,1.11041,3.96575,0.0,0.0,0.0,134.39,70.88712,36.02041,79.5138586566,3.8071200000000003,1.11041,3.96575,67.08,34.91,75.6203312608,128.5,68.71712,38.44041,78.7382226245,3.8071200000000003,1.11041,3.96575,64.91,37.33,74.8788154287,128.5
2020-04-05 09:00:00,73.11904,58.76222,93.8050772072,5.21904,1.52222,5.4365,67.9,57.24,88.8078127194,132.54,5.21904,1.52222,5.4365,5.21904,1.52222,5.4365,0.0,0.0,0.0,134.3,71.70904,35.57222,80.0472938546,5.21904,1.52222,5.4365,66.49,34.05,74.701556878,128.33,69.57904,39.45222,79.9857516702,5.21904,1.52222,5.4365,64.36,37.93,74.7053846787,128.33
2020-04-05 09:30:00,74.6192,58.2006,94.6326309948,6.6192,1.9306,6.895,68.0,56.27,88.2627492207,132.84,6.6192,1.9306,6.895,6.6192,1.9306,6.895,0.0,0.0,0.0,134.72,73.2192,34.9206,81.1202783094,6.6192,1.9306,6.895,66.6,32.99,74.3229446403,128.61,71.0792,41.2206,82.1668457287,6.6192,1.9306,6.895,64.46,39.29,75.4903682598,128.61
2020-04-05 10:00:00,75.77776,57.16893,94.9239457037,7.84776,2.28893,8.17475,67.93,54.88,87.3286854361,132.46,7.84776,2.28893,8.17475,7.84776,2.28893,8.17475,0.0,0.0,0.0,134.47,74.37776,34.00893,81.7842191524,7.84776,2.28893,8.17475,66.53,31.72,73.7048119189,128.24,72.23776,42.46893,83.7968017597,7.84776,2.28893,8.17475,64.39,40.18,75.8979874568,128.24
2020-04-05 10:30:00,76.7492,56.0856,95.058057144,9.1392,2.6656,9.52,67.61,53.42,86.1673284952,131.66,9.1392,2.6656,9.52,9.1392,2.6656,9.52,0.0,0.0,0.0,133.73,75.3492,33.2356,82.3535490917,9.1392,2.6656,9.52,66.21,30.57,72.9266000853,127.48,73.2192,43.0856,84.9554010996,9.1392,2.6656,9.52,64.08,40.42,75.762938169,127.48
2020-04-05 11:00:00,77.0892,55.27685,94.8592373075,10.0692,2.93685,10.48875,67.02,52.34,85.0362040545,131.55,10.0692,2.93685,10.48875,10.0692,2.93685,10.48875,0.0,0.0,0.0,133.73,75.7092,32.50685,82.392828945,10.0692,2.93685,10.48875,65.64,29.57,71.9930170225,127.38,73.5992,44.08685,85.7933131635,10.0692,2.93685,10.48875,63.53,41.15,75.6926905322,127.38
2020-04-05 11:30:00,77.25808,54.93819,94.7998715493,10.58808,3.08819,11.02925,66.67,51.85,84.4589332161,131.58,10.58808,3.08819,11.02925,10.58808,3.08819,11.02925,0.0,0.0,0.0,133.78,75.87808,32.16819,82.4152623751,10.58808,3.08819,11.02925,65.29,29.08,71.473285219,127.38,73.78808,44.71819,86.2809206428,10.58808,3.08819,11.02925,63.2,41.63,75.6789065724,127.38
2020-04-05 12:00:00,77.93024,54.75757,95.2444947425,10.14024,2.95757,10.56275,67.79,51.8,85.3154388139,131.58,10.14024,2.95757,10.56275,10.14024,2.95757,10.56275,0.0,0.0,0.0,133.78,76.55024,32.01757,82.9762859663,10.14024,2.95757,10.56275,66.41,29.06,72.4898041106,127.38,74.40024,44.59757,86.7429476209,10.14024,2.95757,10.56275,64.26,41.64,76.5717780909,127.38
2020-04-05 12:30:00,80.58128,54.21079,97.119269143,9.19128,2.68079,9.57425,71.39,51.53,88.0447215908,131.48,9.19128,2.68079,9.57425,9.19128,2.68079,9.57425,0.0,0.0,0.0,133.73,79.12128,31.51079,85.1651738404,9.19128,2.68079,9.57425,69.93,28.83,75.6397633524,127.31,76.78128,44.46079,88.7250066546,9.19128,2.68079,9.57425,67.59,41.78,79.4605342293,127.31
2020-04-05 13:00:00,82.83256,53.98033,98.8691510182,8.09256,2.3603300000000003,8.42975,74.74,51.62,90.8333198777,131.68,8.09256,2.3603300000000003,8.42975,8.09256,2.3603300000000003,8.42975,0.0,0.0,0.0,133.94,81.30256,31.27033,87.1087814222,8.09256,2.3603300000000003,8.42975,73.21,28.91,78.7114489766,127.51,78.80256,44.15033,90.3277094897,8.09256,2.3603300000000003,8.42975,70.71,41.79,82.1359129736,127.51
2020-04-05 13:30:00,82.73536,54.58573,99.1198351187,7.90536,2.30573,8.23475,74.83,52.28,91.2837734759,132.22,7.90536,2.30573,8.23475,7.90536,2.30573,8.23475,0.0,0.0,0.0,134.47,81.20536,31.66573,87.1609370599,7.90536,2.30573,8.23475,73.3,29.36,78.9613804337,128.04,78.72536,44.28573,90.3266748462,7.90536,2.30573,8.23475,70.82,41.98,82.3273514696,128.04
2020-04-05 14:00:00,82.50264,55.04577,99.180252076,7.56264,2.2057700000000002,7.87775,74.94,52.84,91.6955244273,132.6,7.56264,2.2057700000000002,7.87775,7.56264,2.2057700000000002,7.87775,0.0,0.0,0.0,134.83,80.96264,31.98577,87.0519302386,7.56264,2.2057700000000002,7.87775,73.4,29.78,79.2111633547,128.4,78.47264,44.21577,90.0721352321,7.56264,2.2057700000000002,7.87775,70.91,42.01,82.4200715845,128.4
2020-04-05 14:30:00,82.0804,55.39595,99.0247612497,7.2204,2.10595,7.52125,74.86,53.29,91.8903895954,132.65,7.2204,2.10595,7.52125,7.2204,2.10595,7.52125,0.0,0.0,0.0,134.83,80.5604,32.27595,86.7854538305,7.2204,2.10595,7.52125,73.34,30.17,79.3031178454,128.43,78.0704,43.91595,89.5745389079,7.2204,2.10595,7.52125,70.85,41.81,82.2666311453,128.43
2020-04-05 15:00:00,82.47088,55.38984,99.3452586851,6.41088,1.86984,6.678,76.06,53.52,93.0027633998,132.7,6.41088,1.86984,6.678,6.41088,1.86984,6.678,0.0,0.0,0.0,134.83,80.90088,32.23984,87.0882292161,6.41088,1.86984,6.678,74.49,30.37,80.4431289794,128.49,78.37088,43.55984,89.6630051515,6.41088,1.86984,6.678,71.96,41.69,83.1642813953,128.49
2020-04-05 15:30:00,83.08184,55.51512,99.9225734577,5.81184,1.6951200000000002,6.054,77.27,53.82,94.1660517384,132.08,5.81184,1.6951200000000002,6.054,5.81184,1.6951200000000002,6.054,0.0,0.0,0.0,134.18,81.50184,32.58512,87.7743696577,5.81184,1.6951200000000002,6.054,75.69,30.89,81.7506464806,127.92,78.90184,42.19512,89.4758543251,5.81184,1.6951200000000002,6.054,73.09,40.5,83.5607449704,127.92
2020-04-05 16:00:00,83.24432,55.04251,99.7962660592,5.25432,1.53251,5.47325,77.99,53.51,94.5820289484,131.13,5.25432,1.53251,5.47325,5.25432,1.53251,5.47325,0.0,0.0,0.0,133.18,81.62432,32.42251,87.8279498233,5.25432,1.53251,5.47325,76.37,30.89,82.3806348604,127.01,78.96432,41.06251,89.002772769,5.25432,1.53251,5.47325,73.71,39.53,83.6408094174,127.01
2020-04-05 16:30:00,85.08344,53.63392,100.5772794263,5.05344,1.4739200000000001,5.264,80.03,52.16,95.5273076141,129.88,5.05344,1.4739200000000001,5.264,5.05344,1.4739200000000001,5.264,0.0,0.0,0.0,131.95,83.42344,31.44392,89.1526244504,5.05344,1.4739200000000001,5.264,78.37,29.97,83.9050522913,125.81,80.65344,40.66392,90.3245911898,5.05344,1.4739200000000001,5.264,75.6,39.19,85.1540727153,125.81
2020-04-05 17:00:00,87.76744,52.63592,102.340918495,5.19744,1.51592,5.414,82.57,51.12,97.1136411633,129.42,5.19744,1.51592,5.414,5.19744,1.51592,5.414,0.0,0.0,0.0,131.57,86.02744,30.63592,91.3196584926,5.19744,1.51592,5.414,80.83,29.12,85.915442733,125.38,83.12744,40.98592,92.6823441611,5.19744,1.51592,5.414,77.93,39.47,87.3553993752,125.38
2020-04-05 17:30:00,92.55264,52.30202,106.3084778701,3.81264,1.11202,3.9715,88.74,51.19,102.4461014388,130.54,3.81264,1.11202,3.9715,3.81264,1.11202,3.9715,0.0,0.0,0.0,132.84,90.70264,29.96202,95.5232513342,3.81264,1.11202,3.9715,86.89,28.85,91.5543259491,126.47,87.50264,42.02202,97.069882929,3.81264,1.11202,3.9715,83.69,40.91,93.1538737788,126.47
2020-04-05 18:00:00,94.51872,51.85921,107.8107883853,3.28872,0.9592100000000001,3.42575,91.23,50.9,104.4687651885,130.67,3.28872,0.9592100000000001,3.42575,3.28872,0.9592100000000001,3.42575,0.0,0.0,0.0,133.05,92.59872,29.48921,97.1809469601,3.28872,0.9592100000000001,3.42575,89.31,28.53,93.7562637907,126.6,89.28872,42.37921,98.8355854916,3.28872,0.9592100000000001,3.42575,86.0,41.42,95.4547872032,126.6
2020-04-05 18:30:00,93.84536,52.79323,107.6757945286,3.40536,0.9932300000000001,3.54725,90.44,51.8,104.2239588578,130.84,3.40536,0.9932300000000001,3.54725,3.40536,0.9932300000000001,3.54725,0.0,0.0,0.0,133.13,91.92536,30.37323,96.8132476047,3.40536,0.9932300000000001,3.54725,88.52,29.38,93.2682947201,126.8,88.66536,41.63323,97.9534170112,3.40536,0.9932300000000001,3.54725,85.26,40.64,94.4503954465,126.8
2020-04-05 19:00:00,92.46336,51.70473,105.9379631995,2.79336,0.8147300000000001,2.90975,89.67,50.89,103.104320957,129.36,2.79336,0.8147300000000001,2.90975,2.79336,0.8147300000000001,2.90975,0.0,0.0,0.0,131.58,90.58336,29.82473,95.3669734681,2.79336,0.8147300000000001,2.90975,87.79,29.01,92.4589865832,125.37,87.34336,40.20473,96.1523938884,2.79336,0.8147300000000001,2.90975,84.55,39.39,93.2752625298,125.37
2020-04-05 19:30:00,92.8724,51.50695,106.1990987724,2.0124,0.5869500000000001,2.09625,90.86,50.92,104.1555855439,129.26,2.0124,0.5869500000000001,2.09625,2.0124,0.5869500000000001,2.09625,0.0,0.0,0.0,131.5,90.9724,29.64695,95.6813419955,2.0124,0.5869500000000001,2.09625,88.96,29.06,93.5861378624,125.28,87.6424,39.89695,96.2961935751,2.0124,0.5869500000000001,2.09625,85.63,39.31,94.2219348135,125.28
2020-04-05 20:00:00,93.9552,51.25985,107.0287430042,1.6452,0.47985000000000005,1.71375,92.31,50.78,105.3553249722,129.09,1.6452,0.47985000000000005,1.71375,1.6452,0.47985000000000005,1.71375,0.0,0.0,0.0,131.35,92.0152,29.46985,96.6191962814,1.6452,0.47985000000000005,1.71375,90.37,28.99,94.906043011,125.12,88.6152,39.62985,97.0730584769,1.6452,0.47985000000000005,1.71375,86.97,39.15,95.375591217,125.12
2020-04-05 20:30:00,95.29088,26.94734,99.0278291403,1.4308800000000002,0.41734000000000004,1.4905,93.86,26.53,97.53738001400001,131.88,1.4308800000000002,0.41734000000000004,1.4905,1.4308800000000002,0.41734000000000004,1.4905,0.0,0.0,0.0,131.0,95.47088,27.30734,99.2994448416,1.4308800000000002,0.41734000000000004,1.4905,94.04,26.89,97.8089653355,127.79,93.92088,12.927340000000001,94.8063701417,1.4308800000000002,0.41734000000000004,1.4905,92.49,12.51,93.3322034455,127.79
2020-04-05 21:00:00,92.22904,26.66972,96.0076548209,1.43904,0.41972000000000004,1.499,90.79,26.25,94.5086588626,132.84,1.43904,0.41972000000000004,1.499,1.43904,0.41972000000000004,1.499,0.0,0.0,0.0,131.38,92.43904,26.84972,96.259459692,1.43904,0.41972000000000004,1.499,91.0,26.43,94.7604606363,128.74,91.33904,8.20972,91.7072501529,1.43904,0.41972000000000004,1.499,89.9,7.79,90.2368777164,128.74
2020-04-05 21:30:00,88.94384,27.78987,93.1841378592,1.47384,0.42987000000000003,1.53525,87.47,27.36,91.6491707546,132.63,1.47384,0.42987000000000003,1.53525,1.47384,0.42987000000000003,1.53525,0.0,0.0,0.0,131.02,89.15384,27.979870000000002,93.4413201531,1.47384,0.42987000000000003,1.53525,87.68,27.55,91.9063920519,128.54,88.10384,7.04987,88.3854472736,1.47384,0.42987000000000003,1.53525,86.63,6.62,86.8825719002,128.54
2020-04-05 22:00:00,84.85296,29.18628,89.7321779575,1.6329600000000002,0.47628000000000004,1.701,83.22,28.71,88.0331329671,133.99,1.6329600000000002,0.47628000000000004,1.701,1.6329600000000002,0.47628000000000004,1.701,0.0,0.0,0.0,132.22,85.02296,29.33628,89.9417647781,1.6329600000000002,0.47628000000000004,1.701,83.39,28.86,88.2427997063,129.84,84.08296,6.50628,84.3343099918,1.6329600000000002,0.47628000000000004,1.701,82.45,6.03,82.6702086607,129.84
2020-04-05 22:30:00,81.30696,30.01203,86.6691622733,1.44696,0.42203,1.50725,79.86,29.59,85.1656485914,133.05,1.44696,0.42203,1.50725,1.44696,0.42203,1.50725,0.0,0.0,0.0,131.11,81.45696,30.17203,86.8653424949,1.44696,0.42203,1.50725,80.01,29.75,85.36195054,128.94,80.57696,5.11203,80.7389579668,1.44696,0.42203,1.50725,79.13,4.69,79.2688652625,128.94
2020-04-05 23:00:00,77.16096,31.24028,83.2452331524,1.44096,0.42028000000000004,1.501,75.72,30.82,81.7520079264,134.21,1.44096,0.42028000000000004,1.501,1.44096,0.42028000000000004,1.501,0.0,0.0,0.0,132.12,77.30096,31.36028,83.4200550144,1.44096,0.42028000000000004,1.501,75.86,30.94,81.9269381827,130.03,76.50096,4.47028,76.6314575367,1.44096,0.42028000000000004,1.501,75.06,4.05,75.1691831803,130.03
2020-04-05 23:30:00,72.5416,31.73005,79.1775208223,1.6116000000000001,0.47005,1.67875,70.93,31.26,77.5129182782,134.1,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,131.92,72.6516,31.86005,79.3304340626,1.6116000000000001,0.47005,1.67875,71.04,31.39,77.666039554,129.91,71.9316,4.11005,72.0489249716,1.6116000000000001,0.47005,1.67875,70.32,3.64,70.414146306,129.91
2020-04-06 00:00:00,68.98976,33.18368,76.5554936187,1.34976,0.39368000000000003,1.4060000000000001,67.64,32.79,75.1688346324,135.08,1.34976,0.39368000000000003,1.4060000000000001,1.34976,0.39368000000000003,1.4060000000000001,0.0,0.0,0.0,132.74,69.08976,33.29368,76.6933117345,1.34976,0.39368000000000003,1.4060000000000001,67.74,32.9,75.306823064,130.86,68.44976,2.9536800000000003,68.5134575802,1.34976,0.39368000000000003,1.4060000000000001,67.1,2.56,67.1488168176,130.86
2020-04-06 00:30:00,65.78048,33.45889,73.8008730915,1.71048,0.49889000000000006,1.7817500000000002,64.07,32.96,72.0508605084,134.85,1.71048,0.49889000000000006,1.7817500000000002,1.71048,0.49889000000000006,1.7817500000000002,0.0,0.0,0.0,132.46,65.86048,33.55889,73.917534617,1.71048,0.49889000000000006,1.7817500000000002,64.15,33.06,72.167763579,130.61,65.28048,2.88889,65.3443704879,1.71048,0.49889000000000006,1.7817500000000002,63.57,2.39,63.6149117739,130.61
2020-04-06 01:00:00,64.13992,33.57581,72.3965769547,1.69992,0.49581000000000003,1.77075,62.44,33.08,70.6614463481,134.98,1.69992,0.49581000000000003,1.77075,1.69992,0.49581000000000003,1.77075,0.0,0.0,0.0,132.58,64.21992,33.65581,72.5045631086,1.69992,0.49581000000000003,1.77075,62.52,33.16,70.7695979924,130.74,63.67992,2.87581,63.744823275,1.69992,0.49581000000000003,1.77075,61.98,2.38,62.0256785533,130.74
2020-04-06 01:30:00,64.92832,33.59076,73.1028446464,1.64832,0.48076,1.717,63.28,33.11,71.418698532,134.53,1.64832,0.48076,1.717,1.64832,0.48076,1.717,0.0,0.0,0.0,132.11,65.01832,33.68076,73.2241458113,1.64832,0.48076,1.717,63.37,33.2,71.5401768239,130.32,64.43832,2.55076,64.4887855445,1.64832,0.48076,1.717,62.79,2.07,62.8241116133,130.32
2020-04-06 02:00:00,66.35472,33.17471,74.1856471958,1.52472,0.44471000000000005,1.58825,64.83,32.73,72.6235622921,134.28,1.52472,0.44471000000000005,1.58825,1.52472,0.44471000000000005,1.58825,0.0,0.0,0.0,131.9,66.44472,33.27471,74.3108817164,1.52472,0.44471000000000005,1.58825,64.92,32.83,72.7489883091,130.08,65.84472,2.77471,65.9031574924,1.52472,0.44471000000000005,1.58825,64.32,2.33,64.3621884339,130.08
2020-04-06 02:30:00,65.97032,33.47926,73.979348274,1.3003200000000001,0.37926000000000004,1.3545,64.67,33.1,72.6485987477,134.82,1.3003200000000001,0.37926000000000004,1.3545,1.3003200000000001,0.37926000000000004,1.3545,0.0,0.0,0.0,132.43,66.05032,33.56926,74.0914299299,1.3003200000000001,0.37926000000000004,1.3545,64.75,33.19,72.7608314961,130.61,65.47032,2.56926,65.5207135023,1.3003200000000001,0.37926000000000004,1.3545,64.17,2.19,64.2073593913,130.61
2020-04-06 03:00:00,64.47576,33.59793,72.7045014278,1.29576,0.37793000000000004,1.34975,63.18,33.22,71.3812356295,135.16,1.29576,0.37793000000000004,1.34975,1.29576,0.37793000000000004,1.34975,0.0,0.0,0.0,132.77,64.56576,33.67793,72.8212903859,1.29576,0.37793000000000004,1.34975,63.27,33.3,71.4981321434,130.93,63.99576,2.64793,64.0505178064,1.29576,0.37793000000000004,1.34975,62.7,2.27,62.7410782502,130.93
2020-04-06 03:30:00,63.69808,33.79569,72.1082107548,1.28808,0.37569,1.34175,62.41,33.42,70.7948056004,135.47,1.28808,0.37569,1.34175,1.28808,0.37569,1.34175,0.0,0.0,0.0,133.06,63.77808,33.88569,72.221073623,1.28808,0.37569,1.34175,62.49,33.51,70.9078289049,131.24,63.23808,2.61569,63.2921527226,1.28808,0.37569,1.34175,61.95,2.24,61.9904839471,131.24
2020-04-06 04:00:00,62.6156,33.7108,71.1135106713,1.3056,0.3808,1.3599999999999999,61.31,33.33,69.7839881348,135.53,1.3056,0.3808,1.3599999999999999,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,133.13,62.7056,33.7908,71.2306846521,1.3056,0.3808,1.3599999999999999,61.4,33.41,69.9012739512,131.28,62.1756,2.8008,62.2386513029,1.3056,0.3808,1.3599999999999999,60.87,2.42,60.9180868052,131.28
2020-04-06 04:30:00,62.34112,33.54366,70.7926010897,1.28112,0.37366000000000005,1.3345,61.06,33.17,69.4879306067,135.32,1.28112,0.37366000000000005,1.3345,1.28112,0.37366000000000005,1.3345,0.0,0.0,0.0,132.94,62.42112,33.63366,70.9057071543,1.28112,0.37366000000000005,1.3345,61.14,33.26,69.6012011391,131.08,61.89112,2.85366,61.9568729864,1.28112,0.37366000000000005,1.3345,60.61,2.48,60.6607162833,131.08
2020-04-06 05:00:00,62.27944,33.24067,70.5951187318,1.33944,0.39067,1.39525,60.94,32.85,69.2300953343,135.01,1.33944,0.39067,1.39525,1.33944,0.39067,1.39525,0.0,0.0,0.0,132.63,62.36944,33.30067,70.7027698776,1.33944,0.39067,1.39525,61.03,32.91,69.3377891196,130.77,61.83944,3.04067,61.91415035,1.33944,0.39067,1.39525,60.5,2.65,60.5580093794,130.77
2020-04-06 05:30:00,63.74456,32.84383,71.7083405098,1.14456,0.33383,1.19225,62.6,32.51,70.538359068,134.92,1.14456,0.33383,1.19225,1.14456,0.33383,1.19225,0.0,0.0,0.0,132.63,63.82456,32.92383,71.8161057219,1.14456,0.33383,1.19225,62.68,32.59,70.6462348607,130.7,63.27456,3.23383,63.357143241,1.14456,0.33383,1.19225,62.13,2.9,62.197643846,130.7
2020-04-06 06:00:00,65.50592,31.95756,72.8856034907,1.4659200000000001,0.42756000000000005,1.5270000000000001,64.04,31.53,71.3811074445,134.53,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.0,0.0,0.0,132.3,65.61592,32.03756,73.0195467543,1.4659200000000001,0.42756000000000005,1.5270000000000001,64.15,31.61,71.515135461,130.31,65.01592,4.07756,65.1436593154,1.4659200000000001,0.42756000000000005,1.5270000000000001,63.55,3.65,63.6547327384,130.31
2020-04-06 06:30:00,71.63432,28.77001,77.1957853595,1.23432,0.36001000000000005,1.28575,70.4,28.41,75.9163230142,135.12,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,133.32,71.80432,28.85001,77.383353815,1.23432,0.36001000000000005,1.28575,70.57,28.49,76.1039092294,130.86,71.08432,7.39001,71.4674247309,1.23432,0.36001000000000005,1.28575,69.85,7.03,70.2028731606,130.86
2020-04-06 07:00:00,75.41728,26.27754,79.8641047721,1.15728,0.33754,1.2055,74.26,25.94,78.66022629,134.1,1.15728,0.33754,1.2055,1.15728,0.33754,1.2055,0.0,0.0,0.0,132.57,75.60728,26.36754,80.0731412813,1.15728,0.33754,1.2055,74.45,26.03,78.8692804582,129.88,74.79728,9.24754,75.3667704725,1.15728,0.33754,1.2055,73.64,8.91,74.1770699071,129.88
2020-04-06 07:30:00,81.04224,24.41482,84.6399911381,1.18224,0.34482,1.2315,79.86,24.07,83.4085397307,134.16,1.18224,0.34482,1.2315,1.18224,0.34482,1.2315,0.0,0.0,0.0,132.9,81.27224,24.52482,84.8919536272,1.18224,0.34482,1.2315,80.09,24.18,83.6605074094,129.96,80.35224,11.08482,81.1132276972,1.18224,0.34482,1.2315,79.17,10.74,79.8951594278,129.96
2020-04-06 08:00:00,85.07128,22.837040000000002,88.0832167714,2.08128,0.60704,2.168,82.99,22.23,85.9157319703,133.44,2.08128,0.60704,2.168,2.08128,0.60704,2.168,0.0,0.0,0.0,132.41,85.31128,22.93704,88.3409435041,2.08128,0.60704,2.168,83.23,22.33,86.1734402238,129.28,84.32128,12.74704,85.2793368267,2.08128,0.60704,2.168,82.24,12.14,83.1312047308,129.28
2020-04-06 08:30:00,90.55656,20.12608,92.7661018649,2.14656,0.6260800000000001,2.236,88.41,19.5,90.5349551278,133.05,2.14656,0.6260800000000001,2.236,2.14656,0.6260800000000001,2.236,0.0,0.0,0.0,132.36,90.84656,20.25608,93.0774206819,2.14656,0.6260800000000001,2.236,88.7,19.63,90.8461716309,128.9,89.74656,15.25608,91.0340211613,2.14656,0.6260800000000001,2.236,87.6,14.63,88.8132698418,128.9
2020-04-06 09:00:00,91.7224,19.5582,93.7844435341,3.4224,0.9982000000000001,3.565,88.3,18.56,90.2295051521,132.91,3.4224,0.9982000000000001,3.565,3.4224,0.9982000000000001,3.565,0.0,0.0,0.0,132.31,91.9624,19.6782,94.0442160316,3.4224,0.9982000000000001,3.565,88.54,18.68,90.4890822144,128.76,90.8924,16.4582,92.3704537447,3.4224,0.9982000000000001,3.565,87.47,15.46,88.8257423273,128.76
2020-04-06 09:30:00,90.18824,19.56407,92.2858140196,5.32824,1.55407,5.55025,84.86,18.01,86.7500991354,132.74,5.32824,1.55407,5.55025,5.32824,1.55407,5.55025,0.0,0.0,0.0,132.16,90.41824,19.67407,92.533924347,5.32824,1.55407,5.55025,85.09,18.12,86.997945378,128.56,89.41824,17.56407,91.1269345455,5.32824,1.55407,5.55025,84.09,16.01,85.6005151854,128.56
2020-04-06 10:00:00,90.384,19.1695,92.3944651278,6.204,1.8094999999999999,6.4625,84.18,17.36,85.9513932406,132.95,6.204,1.8094999999999999,6.4625,6.204,1.8094999999999999,6.4625,0.0,0.0,0.0,132.46,90.614,19.2595,92.6381419084,6.204,1.8094999999999999,6.4625,84.41,17.45,86.1948409129,128.75,89.624,18.5395,91.5214424944,6.204,1.8094999999999999,6.4625,83.42,16.73,85.0810748639,128.75
2020-04-06 10:30:00,89.51168,19.05799,91.5180192053,7.26168,2.11799,7.56425,82.25,16.94,83.9763425019,133.28,7.26168,2.11799,7.56425,7.26168,2.11799,7.56425,0.0,0.0,0.0,132.81,89.73168,19.15799,91.7540352053,7.26168,2.11799,7.56425,82.47,17.04,84.2120092386,129.06,88.78168,19.42799,90.882525818,7.26168,2.11799,7.56425,81.52,17.31,83.3375455602,129.06
2020-04-06 11:00:00,89.8908,18.5469,91.7842220877,8.0808,2.3569,8.4175,81.81,16.19,83.3965958538,133.36,8.0808,2.3569,8.4175,8.0808,2.3569,8.4175,0.0,0.0,0.0,133.0,90.1108,18.6369,92.0178804268,8.0808,2.3569,8.4175,82.03,16.28,83.6298947745,129.16,89.1608,20.4069,91.4663316431,8.0808,2.3569,8.4175,81.08,18.05,83.064847559,129.16
2020-04-06 11:30:00,88.35048,18.67514,90.302647637,9.00048,2.62514,9.3755,79.35,16.05,80.9569329953,133.47,9.00048,2.62514,9.3755,9.00048,2.62514,9.3755,0.0,0.0,0.0,133.11,88.55048,18.75514,90.5148760406,9.00048,2.62514,9.3755,79.55,16.13,81.1688326884,129.29,87.66048,20.86514,90.1094546707,9.00048,2.62514,9.3755,78.66,18.24,80.7470940654,129.29
2020-04-06 12:00:00,88.72136,18.22498,90.5738903672,9.17136,2.67498,9.5535,79.55,15.55,81.0555673597,133.32,9.17136,2.67498,9.5535,9.17136,2.67498,9.5535,0.0,0.0,0.0,133.01,88.95136,18.31498,90.8173052796,9.17136,2.67498,9.5535,79.78,15.64,81.2985731732,129.14,88.03136,21.34498,90.5821644401,9.17136,2.67498,9.5535,78.86,18.67,81.0399191757,129.14
2020-04-06 12:30:00,92.15016,17.41213,93.7807776635,6.59016,1.9221300000000001,6.86475,85.56,15.49,86.9508694609,133.42,6.59016,1.9221300000000001,6.86475,6.59016,1.9221300000000001,6.86475,0.0,0.0,0.0,133.16,92.45016,17.52213,94.0959995099,6.59016,1.9221300000000001,6.86475,85.86,15.6,87.2656839772,129.25,91.39016,20.68213,93.7011838034,6.59016,1.9221300000000001,6.86475,84.8,18.76,86.850317213,129.25
2020-04-06 13:00:00,93.44216,17.85188,95.1321548426,7.41216,2.16188,7.721,86.03,15.69,87.4490537399,133.74,7.41216,2.16188,7.721,7.41216,2.16188,7.721,0.0,0.0,0.0,133.46,93.66216,17.96188,95.3689118581,7.41216,2.16188,7.721,86.25,15.8,87.6852467636,129.58,92.66216,20.80188,94.9683847783,7.41216,2.16188,7.721,85.25,18.64,87.2640366932,129.58
2020-04-06 13:30:00,91.90448,18.53964,93.7558088622,7.40448,2.15964,7.713,84.5,16.38,86.0729597493,134.03,7.40448,2.15964,7.713,7.40448,2.15964,7.713,0.0,0.0,0.0,133.65,92.15448,18.64964,94.0226422528,7.40448,2.15964,7.713,84.75,16.49,86.3393456079,129.85,91.15448,20.30964,93.3896177367,7.40448,2.15964,7.713,83.75,18.15,85.6941363222,129.85
2020-04-06 14:00:00,90.51072,18.84896,92.4525485208,6.99072,2.03896,7.282,83.52,16.81,85.1948736721,134.57,6.99072,2.03896,7.282,6.99072,2.03896,7.282,0.0,0.0,0.0,134.13,90.75072,18.96896,92.7119982742,6.99072,2.03896,7.282,83.76,16.93,85.4538618203,130.36,89.76072,20.09896,91.9834498592,6.99072,2.03896,7.282,82.77,18.06,84.717391957,130.36
2020-04-06 14:30:00,90.23968,20.10824,92.4529132175,6.91968,2.01824,7.208,83.32,18.09,85.2611898814,135.25,6.91968,2.01824,7.208,6.91968,2.01824,7.208,0.0,0.0,0.0,134.69,90.45968,20.21824,92.691590419,6.91968,2.01824,7.208,83.54,18.2,85.4995415192,131.03,89.50968,19.11824,91.5286289332,6.91968,2.01824,7.208,82.59,17.1,84.3416747522,131.03
2020-04-06 15:00:00,90.39456,19.97383,92.574998582,5.94456,1.7338300000000002,6.19225,84.45,18.24,86.3973385007,135.3,5.94456,1.7338300000000002,6.19225,5.94456,1.7338300000000002,6.19225,0.0,0.0,0.0,134.74,90.65456,20.09383,92.8547858371,5.94456,1.7338300000000002,6.19225,84.71,18.36,86.6768348522,131.08,89.66456,18.75383,91.6048004182,5.94456,1.7338300000000002,6.19225,83.72,17.02,85.4325394683,131.08
2020-04-06 15:30:00,91.94128,20.02329,94.0963926538,6.01128,1.75329,6.26175,85.93,18.27,87.8507700592,135.16,6.01128,1.75329,6.26175,6.01128,1.75329,6.26175,0.0,0.0,0.0,134.6,92.20128,20.15329,94.3781284592,6.01128,1.75329,6.26175,86.19,18.4,88.132151341,130.95,91.17128,18.68329,93.0659315865,6.01128,1.75329,6.26175,85.16,16.93,86.826554118,130.95
2020-04-06 16:00:00,91.36544,20.41117,93.6176238064,5.21544,1.5211700000000001,5.43275,86.15,18.89,88.1966813435,135.04,5.21544,1.5211700000000001,5.43275,5.21544,1.5211700000000001,5.43275,0.0,0.0,0.0,134.42,91.62544,20.54117,93.8997386586,5.21544,1.5211700000000001,5.43275,86.41,19.02,88.4785199921,130.84,90.59544,17.79117,92.3258332146,5.21544,1.5211700000000001,5.43275,85.38,16.27,86.9163810797,130.84
2020-04-06 16:30:00,93.7184,21.06245,96.0560528991,4.0884,1.19245,4.25875,89.63,19.87,91.8060662484,135.38,4.0884,1.19245,4.25875,4.0884,1.19245,4.25875,0.0,0.0,0.0,134.68,93.9784,21.21245,96.342657746,4.0884,1.19245,4.25875,89.89,20.02,92.0924128254,131.18,92.8884,16.63245,94.3657419171,4.0884,1.19245,4.25875,88.8,15.44,90.1323116313,131.18
2020-04-06 17:00:00,96.92704,20.66247,99.104938069,3.19704,0.93247,3.33025,93.73,19.73,95.7840581725,134.77,3.19704,0.93247,3.33025,3.19704,0.93247,3.33025,0.0,0.0,0.0,134.13,97.22704,20.84247,99.4359384874,3.19704,0.93247,3.33025,94.03,19.91,96.1147699368,130.61,96.05704,16.18247,97.4106116851,3.19704,0.93247,3.33025,92.86,15.25,94.1038899302,130.61
2020-04-06 17:30:00,98.27888,21.36634,100.5746426245,4.23888,1.23634,4.4155,94.04,20.13,96.1703618585,134.46,4.23888,1.23634,4.4155,4.23888,1.23634,4.4155,0.0,0.0,0.0,133.77,98.54888,21.54634,100.8767887903,4.23888,1.23634,4.4155,94.31,20.31,96.4721317273,130.34,97.37888,15.92634,98.6726637719,4.23888,1.23634,4.4155,93.14,14.69,94.2913341723,130.34
2020-04-06 18:00:00,98.30528,21.60654,100.6517294767,3.48528,1.01654,3.6305,94.82,20.59,97.0297918167,133.96,3.48528,1.01654,3.6305,3.48528,1.01654,3.6305,0.0,0.0,0.0,133.22,98.59528,21.79654,100.9758307431,3.48528,1.01654,3.6305,95.11,20.78,97.3535849366,129.86,97.39528,14.98654,98.5415493457,3.48528,1.01654,3.6305,93.91,13.97,94.943398928,129.86
2020-04-06 18:30:00,98.2136,23.2198,100.9211094717,4.8336,1.4098,5.035,93.38,21.81,95.8931723325,133.9,4.8336,1.4098,5.035,4.8336,1.4098,5.035,0.0,0.0,0.0,133.03,98.4836,23.4098,101.2276553369,4.8336,1.4098,5.035,93.65,22.0,96.1993892912,129.8,97.3236,14.1598,98.3482742757,4.8336,1.4098,5.035,92.49,12.75,93.3646753328,129.8
2020-04-06 19:00:00,98.78296,22.60753,101.3369310719,3.5229600000000003,1.02753,3.66975,95.26,21.58,97.6737631096,134.03,3.5229600000000003,1.02753,3.66975,3.5229600000000003,1.02753,3.66975,0.0,0.0,0.0,133.19,99.06296,22.797530000000002,101.6523360187,3.5229600000000003,1.02753,3.66975,95.54,21.77,97.9888998816,129.92,97.86296,14.06753,98.8688744766,3.5229600000000003,1.02753,3.66975,94.34,13.04,95.2369529122,129.92
2020-04-06 19:30:00,97.82296,22.860030000000002,100.4585112112,2.50296,0.7300300000000001,2.60725,95.32,22.13,97.8551955698,133.94,2.50296,0.7300300000000001,2.60725,2.50296,0.7300300000000001,2.60725,0.0,0.0,0.0,133.03,98.12296,23.07003,100.7985196487,2.50296,0.7300300000000001,2.60725,95.62,22.34,98.1950100565,129.84,96.91296,13.17003,97.8037397351,2.50296,0.7300300000000001,2.60725,94.41,12.44,95.2260557831,129.84
2020-04-06 20:00:00,97.58328,23.46929,100.3658513074,2.12328,0.61929,2.21175,95.46,22.85,98.1566813824,134.21,2.12328,0.61929,2.21175,2.12328,0.61929,2.21175,0.0,0.0,0.0,133.22,97.86328,23.66929,100.6849386029,2.12328,0.61929,2.21175,95.74,23.05,98.4756320112,130.11,96.65328,12.40929,97.4466367458,2.12328,0.61929,2.21175,94.53,11.79,95.2624007676,130.11
2020-04-06 20:30:00,99.98528,23.29029,102.6620369219,3.15528,0.92029,3.28675,96.83,22.37,99.3804095383,133.2,3.15528,0.92029,3.28675,3.15528,0.92029,3.28675,0.0,0.0,0.0,132.3,100.28528,23.50029,103.0019466552,3.15528,0.92029,3.28675,97.13,22.58,99.7200747092,129.17,99.05528,12.70029,99.8661397169,3.15528,0.92029,3.28675,95.9,11.78,96.6207969332,129.17
2020-04-06 21:00:00,99.0208,22.48315,101.5411781819,1.2108,0.35315,1.26125,97.81,22.13,100.2822666278,133.38,1.2108,0.35315,1.26125,1.2108,0.35315,1.26125,0.0,0.0,0.0,132.51,99.2908,22.69315,101.8510776652,1.2108,0.35315,1.26125,98.08,22.34,100.5920573405,129.31,98.0408,12.48315,98.8323201112,1.2108,0.35315,1.26125,96.83,12.13,97.5868116089,129.31
2020-04-06 21:30:00,94.56896,26.86553,98.3109602113,4.57896,1.33553,4.76975,89.99,25.53,93.54133311,134.72,4.57896,1.33553,4.76975,4.57896,1.33553,4.76975,0.0,0.0,0.0,133.42,94.79896,27.06553,98.5869450346,4.57896,1.33553,4.76975,90.22,25.73,93.8172761276,130.6,93.71896,10.77553,94.3363954699,4.57896,1.33553,4.76975,89.14,9.44,89.6384582643,130.6
2020-04-06 22:00:00,90.72352,26.64686,94.5558682952,0.9835200000000001,0.28686,1.0245,89.74,26.36,93.5313701386,135.17,0.9835200000000001,0.28686,1.0245,0.9835200000000001,0.28686,1.0245,0.0,0.0,0.0,133.79,90.98352,26.83686,94.8589371976,0.9835200000000001,0.28686,1.0245,90.0,26.55,93.834441971,131.04,89.89352,9.14686,90.3576780681,0.9835200000000001,0.28686,1.0245,88.91,8.86,89.3503648566,131.04
2020-04-06 22:30:00,86.19208,28.07144,90.6481130438,0.8620800000000001,0.25144,0.898,85.33,27.82,89.7505504161,135.71,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,134.15,86.41208,28.25144,90.9130982422,0.8620800000000001,0.25144,0.898,85.55,28.0,90.015568098,131.55,85.42208,8.02144,85.7978743979,0.8620800000000001,0.25144,0.898,84.56,7.77,84.9162322527,131.55
2020-04-06 23:00:00,81.63032,31.39926,87.460977995,0.82032,0.23926000000000003,0.8545,80.81,31.16,86.6094781187,135.96,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,134.66,81.71032,31.19926,87.4641081762,0.82032,0.23926000000000003,0.8545,80.89,30.96,86.6124338649,131.78,80.54032,10.85926,81.2691003608,0.82032,0.23926000000000003,0.8545,79.72,10.62,80.4242674819,131.78
2020-04-06 23:30:00,76.79584,37.15087,85.309953599,0.82584,0.24087000000000003,0.8602500000000001,75.97,36.91,84.4617605784,135.78,0.82584,0.24087000000000003,0.8602500000000001,0.82584,0.24087000000000003,0.8602500000000001,0.0,0.0,0.0,135.32,76.67584,36.84087,85.0672330693,0.82584,0.24087000000000003,0.8602500000000001,75.85,36.6,84.2186588589,131.6,74.98584,18.950870000000002,77.343465621,0.82584,0.24087000000000003,0.8602500000000001,74.16,18.71,76.4837871709,131.6
2020-04-07 00:00:00,72.7384,38.3237,82.2166699414,0.6984,0.20370000000000002,0.7275,72.04,38.12,81.5039630938,135.94,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,135.32,72.6084,37.9837,81.9435245535,0.6984,0.20370000000000002,0.7275,71.91,37.78,81.23039148,131.77,71.0684,17.7737,73.2572309759,0.6984,0.20370000000000002,0.7275,70.37,17.57,72.5302819517,131.77
2020-04-07 00:30:00,69.42,38.44,79.3521896358,0.0,0.0,0.0,69.42,38.44,79.3521896358,135.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.18,69.29,38.1,79.0741051167,0.0,0.0,0.0,69.29,38.1,79.0741051167,131.67,67.83,17.27,69.9940126011,0.0,0.0,0.0,67.83,17.27,69.9940126011,131.67
2020-04-07 01:00:00,67.96,38.88,78.2956959226,0.0,0.0,0.0,67.96,38.88,78.2956959226,136.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.37,67.83,38.53,78.0094212259,0.0,0.0,0.0,67.83,38.53,78.0094212259,131.89,66.41,17.02,68.5563162663,0.0,0.0,0.0,66.41,17.02,68.5563162663,131.89
2020-04-07 01:30:00,68.54,38.84,78.7799289159,0.0,0.0,0.0,68.54,38.84,78.7799289159,136.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.37,68.41,38.48,78.4897349976,0.0,0.0,0.0,68.41,38.48,78.4897349976,131.89,66.98,17.11,69.1308361008,0.0,0.0,0.0,66.98,17.11,69.1308361008,131.89
2020-04-07 02:00:00,69.86,38.56,79.7953206648,0.0,0.0,0.0,69.86,38.56,79.7953206648,135.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.28,69.74,38.21,79.5215172139,0.0,0.0,0.0,69.74,38.21,79.5215172139,131.76,68.25,17.27,70.4011036845,0.0,0.0,0.0,68.25,17.27,70.4011036845,131.76
2020-04-07 02:30:00,69.8,38.99,79.9516109906,0.0,0.0,0.0,69.8,38.99,79.9516109906,136.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.34,69.35,38.46,79.3006563655,0.0,0.0,0.0,69.35,38.46,79.3006563655,131.83,67.89,17.09,70.0080009713,0.0,0.0,0.0,67.89,17.09,70.0080009713,131.83
2020-04-07 03:00:00,68.19,41.61,79.8828404603,0.0,0.0,0.0,68.19,41.61,79.8828404603,135.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.62,67.97,40.77,79.2597867774,0.0,0.0,0.0,67.97,40.77,79.2597867774,131.62,66.31,21.5,69.7084363617,0.0,0.0,0.0,66.31,21.5,69.7084363617,131.62
2020-04-07 03:30:00,67.15,46.09,81.4457524982,0.0,0.0,0.0,67.15,46.09,81.4457524982,134.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.62,66.77,45.18,80.6192613462,0.0,0.0,0.0,66.77,45.18,80.6192613462,130.71,64.68,29.88,71.2482757686,0.0,0.0,0.0,64.68,29.88,71.2482757686,130.71
2020-04-07 04:00:00,66.7,46.13,81.0978846826,0.0,0.0,0.0,66.7,46.13,81.0978846826,135.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.79,66.31,45.21,80.2555929515,0.0,0.0,0.0,66.31,45.21,80.2555929515,130.87,64.24,30.0,70.8997715088,0.0,0.0,0.0,64.24,30.0,70.8997715088,130.87
2020-04-07 04:30:00,66.75,46.2,81.1788303685,0.0,0.0,0.0,66.75,46.2,81.1788303685,135.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.88,66.37,45.29,80.3502395765,0.0,0.0,0.0,66.37,45.29,80.3502395765,130.94,64.3,29.96,70.937237048,0.0,0.0,0.0,64.3,29.96,70.937237048,130.94
2020-04-07 05:00:00,66.86,46.48,81.4288032578,0.0,0.0,0.0,66.86,46.48,81.4288032578,135.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.08,66.49,45.56,80.6016978729,0.0,0.0,0.0,66.49,45.56,80.6016978729,131.18,64.4,29.81,70.9647525184,0.0,0.0,0.0,64.4,29.81,70.9647525184,131.18
2020-04-07 05:30:00,67.89,45.96,81.9839844116,0.0,0.0,0.0,67.89,45.96,81.9839844116,135.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.87,67.5,45.05,81.1526493714,0.0,0.0,0.0,67.5,45.05,81.1526493714,130.93,65.36,30.01,71.9203010283,0.0,0.0,0.0,65.36,30.01,71.9203010283,130.93
2020-04-07 06:00:00,70.13,44.75,83.1912218927,0.0,0.0,0.0,70.13,44.75,83.1912218927,134.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.6,69.73,43.85,82.3716905253,0.0,0.0,0.0,69.73,43.85,82.3716905253,130.54,67.47,30.78,74.1593507253,0.0,0.0,0.0,67.47,30.78,74.1593507253,130.54
2020-04-07 06:30:00,74.97,41.43,85.655973522,0.0,0.0,0.0,74.97,41.43,85.655973522,134.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.34,74.59,40.57,84.9093222208,0.0,0.0,0.0,74.59,40.57,84.9093222208,129.93,72.04,33.3,79.3640447558,0.0,0.0,0.0,72.04,33.3,79.3640447558,129.93
2020-04-07 07:00:00,79.43,38.25,88.1600102087,0.0,0.0,0.0,79.43,38.25,88.1600102087,133.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.94,79.05,37.43,87.4637490621,0.0,0.0,0.0,79.05,37.43,87.4637490621,129.23,76.29,35.52,84.1536362851,0.0,0.0,0.0,76.29,35.52,84.1536362851,129.23
