Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-07 07:30:00,79.09,37.27,87.4315789632,0.0,0.0,0.0,79.09,37.27,87.4315789632,132.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.61,78.73,36.44,86.7541728103,0.0,0.0,0.0,78.73,36.44,86.7541728103,128.83,75.96,36.06,84.0847501037,0.0,0.0,0.0,75.96,36.06,84.0847501037,128.83
2020-04-07 08:00:00,81.19,35.95,88.7931224814,0.0,0.0,0.0,81.19,35.95,88.7931224814,132.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.53,80.81,35.14,88.1196669308,0.0,0.0,0.0,80.81,35.14,88.1196669308,128.61,77.94,36.91,86.2379945268,0.0,0.0,0.0,77.94,36.91,86.2379945268,128.61
2020-04-07 08:30:00,82.0,33.83,88.704390534,0.0,0.0,0.0,82.0,33.83,88.704390534,132.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.18,81.63,33.06,88.0705427484,0.0,0.0,0.0,81.63,33.06,88.0705427484,128.06,78.7,38.43,87.5817041396,0.0,0.0,0.0,78.7,38.43,87.5817041396,128.06
2020-04-07 09:00:00,81.87,32.59,88.118130938,0.0,0.0,0.0,81.87,32.59,88.118130938,132.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.18,81.51,31.82,87.5008142819,0.0,0.0,0.0,81.51,31.82,87.5008142819,127.94,78.59,39.38,87.9043372081,0.0,0.0,0.0,78.59,39.38,87.9043372081,127.94
2020-04-07 09:30:00,86.02,29.71,91.0061783617,0.0,0.0,0.0,86.02,29.71,91.0061783617,131.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.93,85.64,28.97,90.4072480501,0.0,0.0,0.0,85.64,28.97,90.4072480501,127.39,82.48,41.56,92.3589952306,0.0,0.0,0.0,82.48,41.56,92.3589952306,127.39
2020-04-07 10:00:00,85.48,29.29,90.3589204229,0.0,0.0,0.0,85.48,29.29,90.3589204229,131.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.06,85.09,28.54,89.7487587658,0.0,0.0,0.0,85.09,28.54,89.7487587658,127.46,81.99,41.94,92.094102417,0.0,0.0,0.0,81.99,41.94,92.094102417,127.46
2020-04-07 10:30:00,82.74,29.12,87.7147764063,0.0,0.0,0.0,82.74,29.12,87.7147764063,131.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.97,82.37,28.37,87.118733921,0.0,0.0,0.0,82.37,28.37,87.118733921,127.4,79.4,42.1,89.8708517819,0.0,0.0,0.0,79.4,42.1,89.8708517819,127.4
2020-04-07 11:00:00,81.25,28.22,86.0112254302,0.0,0.0,0.0,81.25,28.22,86.0112254302,131.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.66,80.89,27.45,85.4206918726,0.0,0.0,0.0,80.89,27.45,85.4206918726,127.02,78.0,42.56,88.8558022866,0.0,0.0,0.0,78.0,42.56,88.8558022866,127.02
2020-04-07 11:30:00,79.79,27.96,84.5470620424,0.0,0.0,0.0,79.79,27.96,84.5470620424,130.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.49,79.44,27.19,83.9643358814,0.0,0.0,0.0,79.44,27.19,83.9643358814,126.85,76.62,42.62,87.6760446188,0.0,0.0,0.0,76.62,42.62,87.6760446188,126.85
2020-04-07 12:00:00,78.49,27.83,83.2777821511,0.0,0.0,0.0,78.49,27.83,83.2777821511,130.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.43,78.15,27.04,82.6957320543,0.0,0.0,0.0,78.15,27.04,82.6957320543,126.8,75.38,42.73,86.6487005096,0.0,0.0,0.0,75.38,42.73,86.6487005096,126.8
2020-04-07 12:30:00,79.39,27.51,84.0212604047,0.0,0.0,0.0,79.39,27.51,84.0212604047,130.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.12,79.04,26.74,83.4406927105,0.0,0.0,0.0,79.04,26.74,83.4406927105,126.51,76.21,42.72,87.3668272286,0.0,0.0,0.0,76.21,42.72,87.3668272286,126.51
2020-04-07 13:00:00,80.32,27.74,84.9753493667,0.0,0.0,0.0,80.32,27.74,84.9753493667,131.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79,79.96,26.97,84.3859141089,0.0,0.0,0.0,79.96,26.97,84.3859141089,127.14,77.12,43.22,88.4051061874,0.0,0.0,0.0,77.12,43.22,88.4051061874,127.14
2020-04-07 13:30:00,79.95,28.47,84.8677995473,0.0,0.0,0.0,79.95,28.47,84.8677995473,131.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.16,79.59,27.68,84.2659510123,0.0,0.0,0.0,79.59,27.68,84.2659510123,127.58,76.76,42.91,87.9395570833,0.0,0.0,0.0,76.76,42.91,87.9395570833,127.58
2020-04-07 14:00:00,80.28,29.03,85.3675541409,0.0,0.0,0.0,80.28,29.03,85.3675541409,131.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.05,79.93,28.26,84.7787266948,0.0,0.0,0.0,79.93,28.26,84.7787266948,127.54,77.09,42.29,87.927880675,0.0,0.0,0.0,77.09,42.29,87.927880675,127.54
2020-04-07 14:30:00,83.32,29.28,88.3150089169,0.0,0.0,0.0,83.32,29.28,88.3150089169,131.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.87,82.96,28.52,87.7254353081,0.0,0.0,0.0,82.96,28.52,87.7254353081,127.39,79.97,41.99,90.323645852,0.0,0.0,0.0,79.97,41.99,90.323645852,127.39
2020-04-07 15:00:00,80.02,29.67,85.3434783683,0.0,0.0,0.0,80.02,29.67,85.3434783683,131.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.87,79.66,28.89,84.7369323259,0.0,0.0,0.0,79.66,28.89,84.7369323259,127.47,76.85,41.7,87.43461843,0.0,0.0,0.0,76.85,41.7,87.43461843,127.47
2020-04-07 15:30:00,78.86,30.14,84.4234517181,0.0,0.0,0.0,78.86,30.14,84.4234517181,131.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.93,78.51,29.36,83.8202225003,0.0,0.0,0.0,78.51,29.36,83.8202225003,127.56,75.76,41.49,86.3770669796,0.0,0.0,0.0,75.76,41.49,86.3770669796,127.56
2020-04-07 16:00:00,77.68,31.13,83.6854784297,0.0,0.0,0.0,77.68,31.13,83.6854784297,131.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98,77.3,30.33,83.0373343744,0.0,0.0,0.0,77.3,30.33,83.0373343744,127.72,74.61,40.73,85.0034411068,0.0,0.0,0.0,74.61,40.73,85.0034411068,127.72
2020-04-07 16:30:00,82.19,32.22,88.2798079971,0.0,0.0,0.0,82.19,32.22,88.2798079971,131.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.82,81.81,31.45,87.646897264,0.0,0.0,0.0,81.81,31.45,87.646897264,127.68,78.87,39.53,88.2218669038,0.0,0.0,0.0,78.87,39.53,88.2218669038,127.68
2020-04-07 17:00:00,85.55,31.94,91.3179396395,0.0,0.0,0.0,85.55,31.94,91.3179396395,131.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.18,85.15,31.2,90.686065633,0.0,0.0,0.0,85.15,31.2,90.686065633,127.04,82.05,39.14,90.9073269874,0.0,0.0,0.0,82.05,39.14,90.9073269874,127.04
2020-04-07 17:30:00,86.5,33.2,92.6525229014,0.0,0.0,0.0,86.5,33.2,92.6525229014,130.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.91,86.09,32.46,92.0061938132,0.0,0.0,0.0,86.09,32.46,92.0061938132,126.93,82.94,37.83,91.1600378455,0.0,0.0,0.0,82.94,37.83,91.1600378455,126.93
2020-04-07 18:00:00,91.57,33.24,97.4164385512,0.0,0.0,0.0,91.57,33.24,97.4164385512,130.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.91,91.16,32.54,96.7935803656,0.0,0.0,0.0,91.16,32.54,96.7935803656,126.87,87.77,37.54,95.4611151202,0.0,0.0,0.0,87.77,37.54,95.4611151202,126.87
2020-04-07 18:30:00,92.66,33.36,98.4823090712,0.0,0.0,0.0,92.66,33.36,98.4823090712,130.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.68,92.24,32.66,97.8513832299,0.0,0.0,0.0,92.24,32.66,97.8513832299,126.72,88.78,37.28,96.2895986075,0.0,0.0,0.0,88.78,37.28,96.2895986075,126.72
2020-04-07 19:00:00,93.24,33.5,99.0754641675,0.0,0.0,0.0,93.24,33.5,99.0754641675,130.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.68,92.83,32.8,98.4542985349,0.0,0.0,0.0,92.83,32.8,98.4542985349,126.75,89.35,37.24,96.8000005165,0.0,0.0,0.0,89.35,37.24,96.8000005165,126.75
2020-04-07 19:30:00,99.63,31.95,104.6276225478,0.0,0.0,0.0,99.63,31.95,104.6276225478,130.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.55,99.21,31.29,104.0273435208,0.0,0.0,0.0,99.21,31.29,104.0273435208,126.4,95.37,38.25,102.7545590229,0.0,0.0,0.0,95.37,38.25,102.7545590229,126.4
2020-04-07 20:00:00,98.67,32.73,103.9568266157,0.0,0.0,0.0,98.67,32.73,103.9568266157,130.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.89,98.26,32.06,103.3579759864,0.0,0.0,0.0,98.26,32.06,103.3579759864,126.8,94.5,37.81,101.7833291851,0.0,0.0,0.0,94.5,37.81,101.7833291851,126.8
2020-04-07 20:30:00,96.86,33.49,102.4862903027,0.0,0.0,0.0,96.86,33.49,102.4862903027,130.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.82,96.43,32.82,101.8621485145,0.0,0.0,0.0,96.43,32.82,101.8621485145,126.8,92.75,37.26,99.9543400759,0.0,0.0,0.0,92.75,37.26,99.9543400759,126.8
2020-04-07 21:00:00,98.83,33.38,104.3148757369,0.0,0.0,0.0,98.83,33.38,104.3148757369,131.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.4,98.43,32.7,103.7195974732,0.0,0.0,0.0,98.43,32.7,103.7195974732,127.32,94.67,37.81,101.9411840229,0.0,0.0,0.0,94.67,37.81,101.9411840229,127.32
2020-04-07 21:30:00,95.6,34.73,101.7129927787,0.0,0.0,0.0,95.6,34.73,101.7129927787,131.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.71,95.19,34.04,101.093311846,0.0,0.0,0.0,95.19,34.04,101.093311846,127.75,91.62,37.18,98.8765735652,0.0,0.0,0.0,91.62,37.18,98.8765735652,127.75
2020-04-07 22:00:00,90.51,37.09,97.8147647342,0.0,0.0,0.0,90.51,37.09,97.8147647342,132.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.77,90.1,36.36,97.1599691231,0.0,0.0,0.0,90.1,36.36,97.1599691231,128.07,86.8,35.25,93.6845905152,0.0,0.0,0.0,86.8,35.25,93.6845905152,128.07
2020-04-07 22:30:00,85.55,39.77,94.3422249049,0.0,0.0,0.0,85.55,39.77,94.3422249049,132.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.26,85.15,38.99,93.6522428989,0.0,0.0,0.0,85.15,38.99,93.6522428989,128.82,82.11,33.51,88.6846784963,0.0,0.0,0.0,82.11,33.51,88.6846784963,128.82
2020-04-07 23:00:00,80.57,41.01,90.406553966,0.0,0.0,0.0,80.57,41.01,90.406553966,133.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.39,80.17,40.2,89.6842734263,0.0,0.0,0.0,80.17,40.2,89.6842734263,129.09,77.39,32.66,83.999331545,0.0,0.0,0.0,77.39,32.66,83.999331545,129.09
2020-04-07 23:30:00,75.28,42.9,86.6457638895,0.0,0.0,0.0,75.28,42.9,86.6457638895,134.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.06,74.88,42.05,85.8790830179,0.0,0.0,0.0,74.88,42.05,85.8790830179,129.91,72.39,31.79,79.0627358495,0.0,0.0,0.0,72.39,31.79,79.0627358495,129.91
2020-04-08 00:00:00,71.57,44.03,84.0291961166,0.0,0.0,0.0,71.57,44.03,84.0291961166,134.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.57,71.18,43.16,83.2428855819,0.0,0.0,0.0,71.18,43.16,83.2428855819,130.51,68.88,31.4,75.6995006589,0.0,0.0,0.0,68.88,31.4,75.6995006589,130.51
2020-04-08 00:30:00,69.3944,44.77795,82.5872118282,0.6444000000000001,0.18795,0.67125,68.75,44.59,81.9440699502,134.93,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,135.82,69.0044,43.887950000000004,81.778722016,0.6444000000000001,0.18795,0.67125,68.36,43.7,81.1343305882,130.79,66.8544,31.50795,73.9071154393,0.6444000000000001,0.18795,0.67125,66.21,31.32,73.2441567635,130.79
2020-04-08 01:00:00,68.01392,45.28656,81.7114791838,0.6739200000000001,0.19656,0.7020000000000001,67.34,45.09,81.0418638729,135.01,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,135.82,67.62392,44.38656,80.8898094002,0.6739200000000001,0.19656,0.7020000000000001,66.95,44.19,80.2188169945,130.88,65.55392,31.12656,72.5684446905,0.6739200000000001,0.19656,0.7020000000000001,64.88,30.93,71.8754429552,130.88
2020-04-08 01:30:00,68.29008,45.16544,81.8746114299,0.67008,0.19544,0.6980000000000001,67.62,44.97,81.2081603042,134.95,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,135.82,67.91008,44.28544,81.0739117201,0.67008,0.19544,0.6980000000000001,67.24,44.09,80.4061297415,130.82,65.80008,31.21544,72.8289380837,0.67008,0.19544,0.6980000000000001,65.13,31.02,72.1398454393,130.82
2020-04-08 02:00:00,69.71104,45.13697,83.048029228,0.64104,0.18697000000000003,0.6677500000000001,69.07,44.95,82.408539606,134.95,0.64104,0.18697000000000003,0.6677500000000001,0.64104,0.18697000000000003,0.6677500000000001,0.0,0.0,0.0,135.82,69.31104,44.23697,82.2248732481,0.64104,0.18697000000000003,0.6677500000000001,68.67,44.05,81.5841369385,130.82,67.14104,31.14697,74.0138702708,0.64104,0.18697000000000003,0.6677500000000001,66.5,30.96,73.3537429175,130.82
2020-04-08 02:30:00,68.75616,45.25013,82.3102897757,0.6861600000000001,0.20013000000000003,0.7147500000000001,68.07,45.05,81.6273691846,135.03,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.0,0.0,0.0,135.9,68.36616,44.36013,81.4969506593,0.6861600000000001,0.20013000000000003,0.7147500000000001,67.68,44.16,80.8126722736,130.9,66.24616,31.17013,73.2129136079,0.6861600000000001,0.20013000000000003,0.7147500000000001,65.56,30.97,72.5069272553,130.9
2020-04-08 03:00:00,66.96672,45.49321,80.9578516493,0.69672,0.20321000000000003,0.72575,66.27,45.29,80.2676584933,135.37,0.69672,0.20321000000000003,0.72575,0.69672,0.20321000000000003,0.72575,0.0,0.0,0.0,136.23,66.58672,44.58321,80.1339746566,0.69672,0.20321000000000003,0.72575,65.89,44.38,79.442284081,131.21,64.55672,31.37321,71.7763777497,0.69672,0.20321000000000003,0.72575,63.86,31.17,71.0610195536,131.21
2020-04-08 03:30:00,66.29432,45.77376,80.5616159768,0.66432,0.19376000000000002,0.6920000000000001,65.63,45.58,79.905151899,135.67,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,136.5,65.92432,44.86376,79.7419145042,0.66432,0.19376000000000002,0.6920000000000001,65.26,44.67,79.08398384,131.51,63.93432,31.41376,71.2349744943,0.66432,0.19376000000000002,0.6920000000000001,63.27,31.22,70.5533932565,131.51
2020-04-08 04:00:00,65.04976,46.27868,79.8322459824,0.7497600000000001,0.21868,0.781,64.3,46.06,79.0949657058,135.99,0.7497600000000001,0.21868,0.781,0.7497600000000001,0.21868,0.781,0.0,0.0,0.0,136.8,64.66976,45.34868,78.9853191182,0.7497600000000001,0.21868,0.781,63.92,45.13,78.246298954,131.81,62.75976,31.39868,70.175954436,0.7497600000000001,0.21868,0.781,62.01,31.18,69.4077265151,131.81
2020-04-08 04:30:00,65.17184,46.59137,80.1131979605,0.6218400000000001,0.18137,0.64775,64.55,46.41,79.5021421095,136.23,0.6218400000000001,0.18137,0.64775,0.6218400000000001,0.18137,0.64775,0.0,0.0,0.0,136.99,64.78184,45.67137,79.2626067668,0.6218400000000001,0.18137,0.64775,64.16,45.49,78.6501474887,132.05,62.85184,31.12137,70.1348234621,0.6218400000000001,0.18137,0.64775,62.23,30.94,69.4971690071,132.05
2020-04-08 05:00:00,64.95504,46.35397,79.7987954556,0.6650400000000001,0.19397,0.6927500000000001,64.29,46.16,79.1451179796,136.23,0.6650400000000001,0.19397,0.6927500000000001,0.6650400000000001,0.19397,0.6927500000000001,0.0,0.0,0.0,136.99,64.58504,45.42397,78.9592581168,0.6650400000000001,0.19397,0.6927500000000001,63.92,45.23,78.3040184154,132.05,62.66504,31.36397,70.0757151399,0.6650400000000001,0.19397,0.6927500000000001,62.0,31.17,69.3943001982,132.05
2020-04-08 05:30:00,66.03544,45.73117,80.3244623111,0.65544,0.19117,0.6827500000000001,65.38,45.54,79.6770732394,135.96,0.65544,0.19117,0.6827500000000001,0.65544,0.19117,0.6827500000000001,0.0,0.0,0.0,136.8,65.64544,44.81117,79.4818516994,0.65544,0.19117,0.6827500000000001,64.99,44.62,78.8330165603,131.78,63.67544,31.71117,71.134801342,0.65544,0.19117,0.6827500000000001,63.02,31.52,70.4629746746,131.78
2020-04-08 06:00:00,68.04576,45.07418,81.6205069615,0.66576,0.19418000000000002,0.6935,67.38,44.88,80.9585004802,135.77,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,136.69,67.66576,44.16418,80.8030313259,0.66576,0.19418000000000002,0.6935,67.0,43.97,80.1396337651,131.61,65.56576,32.08418,72.9949552411,0.66576,0.19418000000000002,0.6935,64.9,31.89,72.3117009895,131.61
2020-04-08 06:30:00,72.35304,41.83297,83.5760717925,0.59304,0.17297,0.61775,71.76,41.66,82.97622069,134.81,0.59304,0.17297,0.61775,0.59304,0.17297,0.61775,0.0,0.0,0.0,136.04,71.97304,40.96297,82.8135459817,0.59304,0.17297,0.61775,71.38,40.79,82.2127027898,130.68,69.62304,34.05297,77.5046609222,0.59304,0.17297,0.61775,69.03,33.88,76.8960031471,130.68
2020-04-08 07:00:00,76.35896,39.44178,85.9438466782,0.58896,0.17178000000000002,0.6135,75.77,39.27,85.3418174168,134.31,0.58896,0.17178000000000002,0.6135,0.58896,0.17178000000000002,0.6135,0.0,0.0,0.0,135.8,75.97896,38.60178,85.2226482917,0.58896,0.17178000000000002,0.6135,75.39,38.43,84.6198380996,130.19,73.42896,35.80178,81.6919801318,0.58896,0.17178000000000002,0.6135,72.84,35.63,81.0873757129,130.19
2020-04-08 07:30:00,80.4344,37.98545,88.9527240452,0.9444,0.27545000000000003,0.9837500000000001,79.49,37.71,87.9812718708,133.51,0.9444,0.27545000000000003,0.9837500000000001,0.9444,0.27545000000000003,0.9837500000000001,0.0,0.0,0.0,135.13,80.0744,37.16545,88.2789907569,0.9444,0.27545000000000003,0.9837500000000001,79.13,36.89,87.3065232385,129.42,77.2944,36.44545,85.4558078603,0.9444,0.27545000000000003,0.9837500000000001,76.35,36.17,84.4842671744,129.42
2020-04-08 08:00:00,83.6664,36.1077,91.1253668758,1.9464000000000001,0.5677,2.0275,81.72,35.54,89.1136914284,132.8,1.9464000000000001,0.5677,2.0275,1.9464000000000001,0.5677,2.0275,0.0,0.0,0.0,134.66,83.2864,35.3177,90.4652660321,1.9464000000000001,0.5677,2.0275,81.34,34.75,88.4520101524,128.73,80.4064,38.0277,88.9454615382,1.9464000000000001,0.5677,2.0275,78.46,37.46,86.943793338,128.73
2020-04-08 08:30:00,87.37008,33.99294,93.7499378616,2.89008,0.84294,3.0105,84.48,33.15,90.7512694126,132.28,2.89008,0.84294,3.0105,2.89008,0.84294,3.0105,0.0,0.0,0.0,134.38,87.00008,33.23294,93.13131708,2.89008,0.84294,3.0105,84.11,32.39,90.1310390487,128.23,83.96008,39.94294,92.9770589417,2.89008,0.84294,3.0105,81.07,39.1,90.0064158824,128.23
2020-04-08 09:00:00,88.3148,32.59015,94.1361873886,4.5948,1.34015,4.78625,83.72,31.25,89.3621894315,131.85,4.5948,1.34015,4.78625,4.5948,1.34015,4.78625,0.0,0.0,0.0,134.13,87.9548,31.82015,93.5337842122,4.5948,1.34015,4.78625,83.36,30.48,88.7576475578,127.8,84.9648,41.92015,94.7434230702,4.5948,1.34015,4.78625,80.37,40.58,90.0337342333,127.8
2020-04-08 09:30:00,88.43944,31.98817,94.0466775993,5.47944,1.59817,5.70775,82.96,30.39,88.3510820534,131.55,5.47944,1.59817,5.70775,5.47944,1.59817,5.70775,0.0,0.0,0.0,133.9,88.08944,31.22817,93.4609439342,5.47944,1.59817,5.70775,82.61,29.63,87.763027523,127.51,85.11944,42.62817,95.1970584811,5.47944,1.59817,5.70775,79.64,41.03,89.5878925972,127.51
2020-04-08 10:00:00,88.44864,31.88377,94.0198740015,6.69864,1.95377,6.97775,81.75,29.93,87.0566907251,131.64,6.69864,1.95377,6.97775,6.69864,1.95377,6.97775,0.0,0.0,0.0,134.03,88.08864,31.10377,93.4186973002,6.69864,1.95377,6.97775,81.39,29.15,86.4526147667,127.6,85.18864,43.41377,95.6130734296,6.69864,1.95377,6.97775,78.49,41.46,88.7671769293,127.6
2020-04-08 10:30:00,86.9364,32.39395,92.7755659727,7.7964,2.27395,8.12125,79.14,30.12,84.6779428187,131.76,7.7964,2.27395,8.12125,7.7964,2.27395,8.12125,0.0,0.0,0.0,134.11,86.5864,31.61395,92.1772558691,7.7964,2.27395,8.12125,78.79,29.34,84.0755594688,127.71,83.8064,43.68395,94.5082015942,7.7964,2.27395,8.12125,76.01,41.41,86.5581203585,127.71
2020-04-08 11:00:00,86.53896,31.91428,92.2361798092,8.44896,2.46428,8.801,78.09,29.45,83.458676002,131.94,8.44896,2.46428,8.801,8.44896,2.46428,8.801,0.0,0.0,0.0,134.36,86.19896,31.12428,91.6459574155,8.44896,2.46428,8.801,77.75,28.66,82.8640941542,127.87,83.47896,44.67428,94.6811916708,8.44896,2.46428,8.801,75.03,42.21,86.0882396149,127.87
2020-04-08 11:30:00,85.88184,31.81512,91.5854371743,8.93184,2.6051200000000003,9.304,76.95,29.21,82.3075124153,131.98,8.93184,2.6051200000000003,9.304,8.93184,2.6051200000000003,9.304,0.0,0.0,0.0,134.41,85.53184,31.01512,90.9814998909,8.93184,2.6051200000000003,9.304,76.6,28.41,81.6987643725,127.92,82.88184,45.02512,94.3221121095,8.93184,2.6051200000000003,9.304,73.95,42.42,85.2529113872,127.92
2020-04-08 12:00:00,85.39488,31.75434,91.1077583911,9.61488,2.80434,10.0155,75.78,28.95,81.1215809757,131.98,9.61488,2.80434,10.0155,9.61488,2.80434,10.0155,0.0,0.0,0.0,134.41,85.05488,30.96434,90.5158713345,9.61488,2.80434,10.0155,75.44,28.16,80.5244012707,127.92,82.45488,45.57434,94.2116112921,9.61488,2.80434,10.0155,72.84,42.77,84.4685651589,127.92
2020-04-08 12:30:00,86.20992,31.62831,91.8286464011,9.55992,2.78831,9.95825,76.65,28.84,81.8960811028,131.94,9.55992,2.78831,9.95825,9.55992,2.78831,9.95825,0.0,0.0,0.0,134.41,85.85992,30.828310000000002,91.2266987228,9.55992,2.78831,9.95825,76.3,28.04,81.2891850125,127.87,83.19992,45.60831,94.8806862805,9.55992,2.78831,9.95825,73.64,42.82,85.1845173726,127.87
2020-04-08 13:00:00,88.33432,31.57126,93.8066977771,8.16432,2.38126,8.5045,80.17,29.19,85.3187259633,132.04,8.16432,2.38126,8.5045,8.16432,2.38126,8.5045,0.0,0.0,0.0,134.5,87.99432,30.80126,93.2293836183,8.16432,2.38126,8.5045,79.83,28.42,84.7379802686,127.98,85.17432,44.95126,96.3082580211,8.16432,2.38126,8.5045,77.01,42.57,87.9928690293,127.98
2020-04-08 13:30:00,86.03544,32.23117,91.8746170363,9.05544,2.64117,9.43275,76.98,29.59,82.4711373754,132.33,9.05544,2.64117,9.43275,9.05544,2.64117,9.43275,0.0,0.0,0.0,134.73,85.69544,31.43117,91.277745833,9.05544,2.64117,9.43275,76.64,28.79,81.8691254381,128.24,83.05544,45.20117,94.5587218767,9.05544,2.64117,9.43275,74.0,42.56,85.3659979149,128.24
2020-04-08 14:00:00,86.05928,32.03354,91.8278136462,8.78928,2.56354,9.1555,77.27,29.47,82.6990556173,132.6,8.78928,2.56354,9.1555,8.78928,2.56354,9.1555,0.0,0.0,0.0,135.01,85.69928,31.24354,91.2169139154,8.78928,2.56354,9.1555,76.91,28.68,82.0834362097,128.5,83.03928,45.54354,94.7086905128,8.78928,2.56354,9.1555,74.25,42.98,85.7924408092,128.5
2020-04-08 14:30:00,84.5308,33.05815,90.7650672344,9.2508,2.69815,9.63625,75.28,30.36,81.1714728214,132.9,9.2508,2.69815,9.63625,9.2508,2.69815,9.63625,0.0,0.0,0.0,135.21,84.1908,32.24815,90.1556098258,9.2508,2.69815,9.63625,74.94,29.55,80.5556087433,128.8,81.6508,45.11815,93.2871941912,9.2508,2.69815,9.63625,72.4,42.42,83.9119562399,128.8
2020-04-08 15:00:00,81.95168,33.79174,88.6451326755,8.85168,2.58174,9.2205,73.1,31.21,79.48379772,133.1,8.85168,2.58174,9.2205,8.85168,2.58174,9.2205,0.0,0.0,0.0,135.32,81.62168,32.96174,88.0259901952,8.85168,2.58174,9.2205,72.77,30.38,78.8569419899,128.98,79.18168,44.42174,90.7911308017,8.85168,2.58174,9.2205,70.33,41.84,81.8345556596,128.98
2020-04-08 15:30:00,81.6328,34.3429,88.5626829779,8.5128,2.4829,8.8675,73.12,31.86,79.7596013029,133.16,8.5128,2.4829,8.8675,8.5128,2.4829,8.8675,0.0,0.0,0.0,135.32,81.2928,33.5229,87.933521232,8.5128,2.4829,8.8675,72.78,31.04,79.1227527327,129.06,78.8528,43.7229,90.1634962291,8.5128,2.4829,8.8675,70.34,41.24,81.5380475606,129.06
2020-04-08 16:00:00,82.22528,34.68279,89.2406442898,7.65528,2.23279,7.97425,74.57,32.45,81.32458054,132.98,7.65528,2.23279,7.97425,7.65528,2.23279,7.97425,0.0,0.0,0.0,135.07,81.86528,33.86279,88.5923959269,7.65528,2.23279,7.97425,74.21,31.63,80.6695791485,128.92,79.35528,42.72279,90.1248980541,7.65528,2.23279,7.97425,71.7,40.49,82.3427598517,128.92
2020-04-08 16:30:00,84.47912,34.95391,91.4248190606,6.93912,2.02391,7.22825,77.54,32.93,84.2427237214,132.89,6.93912,2.02391,7.22825,6.93912,2.02391,7.22825,0.0,0.0,0.0,134.95,84.10912,34.15391,90.7790374231,6.93912,2.02391,7.22825,77.17,32.13,83.5915414381,128.85,81.43912,41.92391,91.5966402007,6.93912,2.02391,7.22825,74.5,39.9,84.5118926542,128.85
2020-04-08 17:00:00,87.69216,34.51063,94.2385192395,6.00216,1.7506300000000001,6.25225,81.69,32.76,88.0140539914,132.39,6.00216,1.7506300000000001,6.25225,6.00216,1.7506300000000001,6.25225,0.0,0.0,0.0,134.47,87.32216,33.75063,93.6176513936,6.00216,1.7506300000000001,6.25225,81.32,32.0,87.389601212,128.38,84.43216,41.41063,94.0405759195,6.00216,1.7506300000000001,6.25225,78.43,39.66,87.88731706,128.38
2020-04-08 17:30:00,92.01408,34.31994,98.2061566291,5.07408,1.47994,5.2855,86.94,32.84,92.9356185754,131.84,5.07408,1.47994,5.2855,5.07408,1.47994,5.2855,0.0,0.0,0.0,133.92,91.63408,33.56994,97.5896792138,5.07408,1.47994,5.2855,86.56,32.09,92.3168549074,127.89,88.48408,40.38994,97.2665392962,5.07408,1.47994,5.2855,83.41,38.91,92.0392101226,127.89
2020-04-08 18:00:00,93.55336,35.68598,100.1285190935,7.32336,2.13598,7.6285,86.23,33.55,92.5268361072,131.49,7.32336,2.13598,7.6285,7.32336,2.13598,7.6285,0.0,0.0,0.0,133.47,93.17336,34.95598,99.5148006653,7.32336,2.13598,7.6285,85.85,32.82,91.9096017835,127.54,90.05336,40.10598,98.5804102195,7.32336,2.13598,7.6285,82.73,37.97,91.0273244691,127.54
2020-04-08 18:30:00,95.3092,35.98685,101.8768716518,6.4692,1.88685,6.73875,88.84,34.1,95.1596321977,131.49,6.4692,1.88685,6.73875,6.4692,1.88685,6.73875,0.0,0.0,0.0,133.41,94.8992,35.26685,101.2403519826,6.4692,1.88685,6.73875,88.43,33.38,94.5203115738,127.54,91.6392,39.30685,99.7134466036,6.4692,1.88685,6.73875,85.17,37.42,93.0278737799,127.54
2020-04-08 19:00:00,95.71176,35.70468,102.154614072,5.50176,1.60468,5.731,90.21,34.1,96.4398989008,131.38,5.50176,1.60468,5.731,5.50176,1.60468,5.731,0.0,0.0,0.0,133.32,95.31176,34.98468,101.5295987828,5.50176,1.60468,5.731,89.81,33.38,95.8126322569,127.46,92.00176,38.91468,99.8933239141,5.50176,1.60468,5.731,86.5,37.31,94.2034293431,127.46
2020-04-08 19:30:00,96.87072,33.86271,102.6188068624,2.34072,0.68271,2.43825,94.53,33.18,100.1839972251,131.04,2.34072,0.68271,2.43825,2.34072,0.68271,2.43825,0.0,0.0,0.0,133.12,96.48072,33.17271,102.024301127,2.34072,0.68271,2.43825,94.14,32.49,99.5888532919,127.16,92.94072,38.37271,100.5506952083,2.34072,0.68271,2.43825,90.6,37.69,98.126938707,127.16
2020-04-08 20:00:00,94.98728,36.04254,101.5955119651,4.6372800000000005,1.35254,4.8305,90.35,34.69,96.7807759837,131.11,4.6372800000000005,1.35254,4.8305,4.6372800000000005,1.35254,4.8305,0.0,0.0,0.0,132.97,94.58728,35.34254,100.9744951532,4.6372800000000005,1.35254,4.8305,89.95,33.99,96.1578005156,127.22,91.25728,37.72254,98.7465502033,4.6372800000000005,1.35254,4.8305,86.62,36.37,93.945735933,127.22
2020-04-08 20:30:00,97.29304,35.66172,103.622844517,4.46304,1.30172,4.649,92.83,34.36,98.9849407738,130.81,4.46304,1.30172,4.649,4.46304,1.30172,4.649,0.0,0.0,0.0,132.72,96.89304,34.97172,103.0110790168,4.46304,1.30172,4.649,92.43,33.67,98.3716107421,126.92,93.42304,37.75172,100.76237773,4.46304,1.30172,4.649,88.96,36.45,96.1378390645,126.92
2020-04-08 21:00:00,95.28472,36.91096,102.1841320049,4.49472,1.3109600000000001,4.682,90.79,35.6,97.5201727849,131.39,4.49472,1.3109600000000001,4.682,4.49472,1.3109600000000001,4.682,0.0,0.0,0.0,133.18,94.88472,36.20096,101.5559924101,4.49472,1.3109600000000001,4.682,90.39,34.89,96.8899592321,127.49,91.55472,37.05096,98.7676080059,4.49472,1.3109600000000001,4.682,87.06,35.74,94.1105265101,127.49
2020-04-08 21:30:00,94.08168,35.26299,100.4730858258,0.90168,0.26299,0.93925,93.18,35.0,99.5364877821,131.36,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,133.24,93.69168,34.56299,99.8635628193,0.90168,0.26299,0.93925,92.79,34.3,98.926609666,127.45,90.21168,36.67299,97.3809807096,0.90168,0.26299,0.93925,89.31,36.41,96.4466909749,127.45
2020-04-08 22:00:00,89.04112,37.61616,96.6607290682,0.7411200000000001,0.21616000000000002,0.772,88.3,37.4,95.8939518426,131.98,0.7411200000000001,0.21616000000000002,0.772,0.7411200000000001,0.21616000000000002,0.772,0.0,0.0,0.0,133.6,88.65112,36.88616,96.0187996009,0.7411200000000001,0.21616000000000002,0.772,87.91,36.67,95.2515459192,128.04,85.46112,35.02616,92.360353594,0.7411200000000001,0.21616000000000002,0.772,84.72,34.81,91.5926552732,128.04
2020-04-08 22:30:00,83.7088,40.27715,92.8946285291,0.7788,0.22715000000000002,0.81125,82.93,40.05,92.0944482583,132.66,0.7788,0.22715000000000002,0.81125,0.7788,0.22715000000000002,0.81125,0.0,0.0,0.0,133.98,83.3188,39.49715,92.2065469018,0.7788,0.22715000000000002,0.81125,82.54,39.27,91.405604314,128.69,80.4088,33.18715,86.9882868124,0.7788,0.22715000000000002,0.81125,79.63,32.96,86.1817759158,128.69
2020-04-08 23:00:00,79.03056,41.64683,89.3324569401,0.8805600000000001,0.25683,0.9172500000000001,78.15,41.39,88.4338996087,133.15,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,134.31,78.63056,40.83683,88.6025487803,0.8805600000000001,0.25683,0.9172500000000001,77.75,40.58,87.7029013203,129.16,75.97056,32.44683,82.6094592874,0.8805600000000001,0.25683,0.9172500000000001,75.09,32.19,81.6988629052,129.16
2020-04-08 23:30:00,74.45952,42.88236,85.9250657131,0.8995200000000001,0.26236000000000004,0.937,73.56,42.62,85.0149281009,133.9,0.8995200000000001,0.26236000000000004,0.937,0.8995200000000001,0.26236000000000004,0.937,0.0,0.0,0.0,134.96,74.08952,42.04236,85.1869532745,0.8995200000000001,0.26236000000000004,0.937,73.19,41.78,84.2754086315,129.87,71.68952,32.19236,78.5858468186,0.8995200000000001,0.26236000000000004,0.937,70.79,31.93,77.6578972159,129.87
2020-04-09 00:00:00,70.4536,44.2948,83.2210253482,0.8736,0.2548,0.91,69.58,44.04,82.3462081701,134.72,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0.0,0.0,0.0,135.66,70.0836,43.4048,82.4359609151,0.8736,0.2548,0.91,69.21,43.15,81.5594666486,130.64,67.8836,31.7548,74.9436486435,0.8736,0.2548,0.91,67.01,31.5,74.044514314,130.64
2020-04-09 00:30:00,67.54312,44.92466,81.1190368252,0.8731200000000001,0.25466,0.9095000000000001,66.67,44.67,80.2514660302,135.09,0.8731200000000001,0.25466,0.9095000000000001,0.8731200000000001,0.25466,0.9095000000000001,0.0,0.0,0.0,135.96,67.16312,44.03466,80.3114933833,0.8731200000000001,0.25466,0.9095000000000001,66.29,43.78,79.4421330278,130.99,65.12312,31.63466,72.4000861315,0.8731200000000001,0.25466,0.9095000000000001,64.25,31.38,71.5036145939,130.99
2020-04-09 01:00:00,65.7048,45.3939,79.8606717994,0.9048,0.2639,0.9425,64.8,45.13,78.9668088503,135.06,0.9048,0.2639,0.9425,0.9048,0.2639,0.9425,0.0,0.0,0.0,135.88,65.3348,44.4839,79.0408340685,0.9048,0.2639,0.9425,64.43,44.22,78.1449505726,130.96,63.3848,31.1739,70.6360029464,0.9048,0.2639,0.9425,62.48,30.91,69.7078080275,130.96
2020-04-09 01:30:00,65.56656,45.53608,79.8279924087,0.9465600000000001,0.27608000000000005,0.986,64.62,45.26,78.8936752852,134.79,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,135.57,65.18656,44.63608,79.0042229403,0.9465600000000001,0.27608000000000005,0.986,64.24,44.36,78.0678371674,130.72,63.23656,30.65608,70.2755843917,0.9465600000000001,0.27608000000000005,0.986,62.29,30.38,69.3035965878,130.72
2020-04-09 02:00:00,66.43016,45.38338,80.4525781927,1.04016,0.30338000000000004,1.0835,65.39,45.08,79.4232868874,134.65,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,135.45,66.05016,44.47338,79.6272890701,1.04016,0.30338000000000004,1.0835,65.01,44.17,78.5957314363,130.58,64.05016,30.74338,71.0463117259,1.04016,0.30338000000000004,1.0835,63.01,30.44,69.9775228198,130.58
2020-04-09 02:30:00,65.79136,45.49373,79.9886399432,1.04136,0.30373,1.08475,64.75,45.19,78.9601076494,134.74,1.04136,0.30373,1.08475,1.04136,0.30373,1.08475,0.0,0.0,0.0,135.55,65.42136,44.58373,79.1685753627,1.04136,0.30373,1.08475,64.38,44.28,78.137716885,130.66,63.47136,30.78373,70.5425515059,1.04136,0.30373,1.08475,62.43,30.48,69.4732703995,130.66
2020-04-09 03:00:00,64.13016,45.78088,78.7944566274,1.10016,0.32088,1.146,63.03,45.46,77.7135284233,134.94,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,135.72,63.77016,44.87088,77.9745418608,1.10016,0.32088,1.146,62.67,44.55,76.8910358885,130.85,61.90016,30.82088,69.1487993533,1.10016,0.32088,1.146,60.8,30.5,68.0212466807,130.85
2020-04-09 03:30:00,63.23424,45.96832,78.1770781751,1.19424,0.34832,1.244,62.04,45.62,77.0074411989,135.04,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,135.81,62.86424,45.02832,77.3269828249,1.19424,0.34832,1.244,61.67,44.68,76.1543912063,130.94,61.05424,30.86832,68.413985424,1.19424,0.34832,1.244,59.86,30.52,67.1914429076,130.94
2020-04-09 04:00:00,62.836240000000004,46.10807,77.9380983631,1.05624,0.30807,1.10025,61.78,45.8,76.9051909821,135.24,1.05624,0.30807,1.10025,1.05624,0.30807,1.10025,0.0,0.0,0.0,136.01,62.46624,45.17807,77.0914336918,1.05624,0.30807,1.10025,61.41,44.87,76.0559333649,131.14,60.66624,30.79807,68.0361212259,1.05624,0.30807,1.10025,59.61,30.49,66.9551506607,131.14
2020-04-09 04:30:00,62.65688,46.35284,77.9388888001,1.10688,0.32284,1.153,61.55,46.03,76.8580730958,135.41,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0.0,0.0,0.0,136.15,62.30688,45.42284,77.1063012276,1.10688,0.32284,1.153,61.2,45.1,76.0226939802,131.32,60.49688,30.72284,67.8510529572,1.10688,0.32284,1.153,59.39,30.4,66.7183040852,131.32
2020-04-09 05:00:00,62.63488,46.10684,77.7751174052,1.15488,0.33684000000000003,1.203,61.48,45.77,76.6464826329,135.35,1.15488,0.33684000000000003,1.203,1.15488,0.33684000000000003,1.203,0.0,0.0,0.0,136.15,62.27488,45.16684,76.9298649069,1.15488,0.33684000000000003,1.203,61.12,44.83,75.7983067093,131.25,60.48488,30.96684,67.9512022572,1.15488,0.33684000000000003,1.203,59.33,30.63,66.7700966002,131.25
2020-04-09 05:30:00,64.03352,45.67311,78.6531923107,1.07352,0.31311,1.11825,62.96,45.36,77.5982680219,135.11,1.07352,0.31311,1.11825,1.07352,0.31311,1.11825,0.0,0.0,0.0,135.89,63.66352,44.75311,77.8195645931,1.07352,0.31311,1.11825,62.59,44.44,76.7621110966,131.0,61.79352,31.08311,69.1707947132,1.07352,0.31311,1.11825,60.72,30.77,68.071369165,131.0
2020-04-09 06:00:00,65.6872,45.1971,79.734472421,1.0872,0.3171,1.1325,64.6,44.88,78.6598652427,134.92,1.0872,0.3171,1.1325,1.0872,0.3171,1.1325,0.0,0.0,0.0,135.76,65.3072,44.2771,78.9017867748,1.0872,0.3171,1.1325,64.22,43.96,77.8247389973,130.82,63.3472,31.2171,70.6213500313,1.0872,0.3171,1.1325,62.26,30.9,69.5062414464,130.82
2020-04-09 06:30:00,69.91048,41.95264,81.5321974241,1.14048,0.33264000000000005,1.188,68.77,41.62,80.3836880219,134.22,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0,135.39,69.54048,41.07264,80.7641016492,1.14048,0.33264000000000005,1.188,68.4,40.74,79.6134888069,130.13,67.34048,33.61264,75.2632035885,1.14048,0.33264000000000005,1.188,66.2,33.28,74.0945234144,130.13
2020-04-09 07:00:00,72.75336,40.34848,83.1928556404,1.50336,0.43848000000000004,1.566,71.25,39.91,81.6662145566,133.8,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0,135.14,72.38336,39.47848,82.4493856132,1.50336,0.43848000000000004,1.566,70.88,39.04,80.920306475,129.72,70.05336,34.93848,78.2826330165,1.50336,0.43848000000000004,1.566,68.55,34.5,76.742116859,129.72
2020-04-09 07:30:00,77.3888,38.52215,86.4464134945,1.8588,0.54215,1.93625,75.53,37.98,84.5414768028,133.18,1.8588,0.54215,1.93625,1.8588,0.54215,1.93625,0.0,0.0,0.0,134.74,77.0288,37.68215,85.7518539628,1.8588,0.54215,1.93625,75.17,37.14,83.8445496142,129.14,74.4588,36.16215,82.7756847756,1.8588,0.54215,1.93625,72.6,35.62,80.8674495703,129.14
2020-04-09 08:00:00,80.92992,37.03081,88.9996226984,2.29992,0.67081,2.39575,78.63,36.36,86.629824541,133.06,2.29992,0.67081,2.39575,2.29992,0.67081,2.39575,0.0,0.0,0.0,134.81,80.56992,36.20081,88.3289910135,2.29992,0.67081,2.39575,78.27,35.53,85.9568135752,129.02,77.83992,37.61081,86.4501369256,2.29992,0.67081,2.39575,75.54,36.94,84.0883773182,129.02
2020-04-09 08:30:00,83.46736,37.30048,91.4227870588,6.44736,1.88048,6.716,77.02,35.42,84.7741517209,132.78,6.44736,1.88048,6.716,6.44736,1.88048,6.716,0.0,0.0,0.0,134.59,83.08736,36.48048,90.7432356311,6.44736,1.88048,6.716,76.64,34.6,84.0883440198,128.73,80.45736,39.54048,89.6484039836,6.44736,1.88048,6.716,74.01,37.66,83.0406870155,128.73
2020-04-09 09:00:00,85.89016,33.72338,92.2734303223,4.40016,1.28338,4.5835,81.49,32.44,87.7095986765,132.13,4.40016,1.28338,4.5835,4.40016,1.28338,4.5835,0.0,0.0,0.0,134.26,85.55016,32.94338,91.6738575705,4.40016,1.28338,4.5835,81.15,31.66,87.1072792595,128.1,82.63016,40.98338,92.2354637753,4.40016,1.28338,4.5835,78.23,39.7,87.7269793165,128.1
2020-04-09 09:30:00,87.158,33.264,93.2899279665,4.608,1.344,4.8,82.55,31.92,88.5064342294,132.34,4.608,1.344,4.8,4.608,1.344,4.8,0.0,0.0,0.0,134.56,86.808,32.474,92.6832754061,4.608,1.344,4.8,82.2,31.13,87.8971950633,128.32,83.858,41.644,93.6289853624,4.608,1.344,4.8,79.25,40.3,88.9081126782,128.32
2020-04-09 10:00:00,87.38232,33.27526,93.503544193,6.05232,1.76526,6.3045,81.33,31.51,87.2206913525,132.46,6.05232,1.76526,6.3045,6.05232,1.76526,6.3045,0.0,0.0,0.0,134.72,87.03232,32.48526,92.8973457202,6.05232,1.76526,6.3045,80.98,30.72,86.6110778134,128.43,84.16232,42.54526,94.3047997519,6.05232,1.76526,6.3045,78.11,40.78,88.1145873281,128.43
2020-04-09 10:30:00,86.51352,33.21311,92.6698430918,7.79352,2.27311,8.11825,78.72,30.94,84.5820430115,132.38,7.79352,2.27311,8.11825,7.79352,2.27311,8.11825,0.0,0.0,0.0,134.67,86.17352,32.42311,92.0713506541,7.79352,2.27311,8.11825,78.38,30.15,83.9788479321,128.34,83.43352,43.67311,94.1726754248,7.79352,2.27311,8.11825,75.64,41.4,86.2285892265,128.34
2020-04-09 11:00:00,85.4216,32.81755,91.5086954041,8.1516,2.3775500000000003,8.49125,77.27,30.44,83.049662853,132.21,8.1516,2.3775500000000003,8.49125,8.1516,2.3775500000000003,8.49125,0.0,0.0,0.0,134.56,85.0716,32.01755,90.8971981667,8.1516,2.3775500000000003,8.49125,76.92,29.64,82.4331001479,128.16,82.4016,44.07755,93.4497410192,8.1516,2.3775500000000003,8.49125,74.25,41.7,85.1583965326,128.16
2020-04-09 11:30:00,85.43448,32.61089,91.4468179843,8.09448,2.36089,8.43175,77.34,30.25,83.0453978255,132.21,8.09448,2.36089,8.43175,8.09448,2.36089,8.43175,0.0,0.0,0.0,134.56,85.10448,31.80089,90.8519076347,8.09448,2.36089,8.43175,77.01,29.44,82.445458941,128.16,82.41448,44.20089,93.5193305711,8.09448,2.36089,8.43175,74.32,41.84,85.2880296407,128.16
2020-04-09 12:00:00,84.03688,32.88284,90.2412232109,9.26688,2.70284,9.653,74.77,30.18,80.6311682912,132.31,9.26688,2.70284,9.653,9.26688,2.70284,9.653,0.0,0.0,0.0,134.64,83.69688,32.06284,89.6280839391,9.26688,2.70284,9.653,74.43,29.36,80.0114648035,128.27,81.15688,44.60284,92.6058988801,9.26688,2.70284,9.653,71.89,41.9,83.2092669118,128.27
2020-04-09 12:30:00,84.54992,32.48706,90.5764761925,9.82992,2.86706,10.2395,74.72,29.62,80.3767553463,132.03,9.82992,2.86706,10.2395,9.82992,2.86706,10.2395,0.0,0.0,0.0,134.42,84.19992,31.67706,89.9614509568,9.82992,2.86706,10.2395,74.37,28.81,79.7553321101,128.02,81.65992,45.16706,93.3188397027,9.82992,2.86706,10.2395,71.83,42.3,83.3596958968,128.02
2020-04-09 13:00:00,84.20328,32.62679,90.3033763957,9.86328,2.87679,10.27425,74.34,29.75,80.071830877,132.11,9.86328,2.87679,10.27425,9.86328,2.87679,10.27425,0.0,0.0,0.0,134.47,83.86328,31.81679,89.6959188495,9.86328,2.87679,10.27425,74.0,28.94,79.4576843358,128.09,81.33328,45.12679,93.0135990663,9.86328,2.87679,10.27425,71.47,42.25,83.0242338116,128.09
2020-04-09 13:30:00,83.46968,33.25449,89.8501451555,9.64968,2.81449,10.05175,73.82,30.44,79.8497714461,132.54,9.64968,2.81449,10.05175,9.64968,2.81449,10.05175,0.0,0.0,0.0,134.81,83.13968,32.43449,89.2423808068,9.64968,2.81449,10.05175,73.49,29.62,79.2346168035,128.5,80.63968,44.76449,92.2313263239,9.64968,2.81449,10.05175,70.99,41.95,82.45836889,128.5
2020-04-09 14:00:00,81.81464,33.71677,88.4898632475,9.31464,2.71677,9.70275,72.5,31.0,78.849540265,133.02,9.31464,2.71677,9.70275,9.31464,2.71677,9.70275,0.0,0.0,0.0,135.26,81.47464,32.87677,87.8578338497,9.31464,2.71677,9.70275,72.16,30.16,78.209278222,128.97,79.06464,44.59677,90.7749370298,9.31464,2.71677,9.70275,69.75,41.88,81.3572178728,128.97
2020-04-09 14:30:00,81.2544,34.15545,88.1412065045,9.1044,2.65545,9.48375,72.15,31.5,78.7265679425,133.24,9.1044,2.65545,9.48375,9.1044,2.65545,9.48375,0.0,0.0,0.0,135.43,80.9144,33.31545,87.5046246553,9.1044,2.65545,9.48375,71.81,30.66,78.0814427377,129.17,78.5244,44.34545,90.1809310834,9.1044,2.65545,9.48375,69.42,41.69,80.9764935027,129.17
2020-04-09 15:00:00,81.39176,34.09343,88.2438698441,8.65176,2.5234300000000003,9.01225,72.74,31.57,79.2954759113,132.99,8.65176,2.5234300000000003,9.01225,8.65176,2.5234300000000003,9.01225,0.0,0.0,0.0,135.15,81.05176,33.26343,87.6118917411,8.65176,2.5234300000000003,9.01225,72.4,30.74,78.6556266265,128.93,78.63176,43.88343,90.0483709417,8.65176,2.5234300000000003,9.01225,69.98,41.36,81.2886830992,128.93
2020-04-09 15:30:00,81.31952,34.60736,88.3772238713,8.21952,2.39736,8.562,73.1,32.21,79.8817507319,132.9,8.21952,2.39736,8.562,8.21952,2.39736,8.562,0.0,0.0,0.0,135.0,80.97952,33.76736,87.7377755633,8.21952,2.39736,8.562,72.76,31.37,79.2344274921,128.86,78.51952,43.07736,89.559890384,8.21952,2.39736,8.562,70.3,40.68,81.2216251992,128.86
2020-04-09 16:00:00,82.934,35.08325,90.0493352922,7.074,2.06325,7.36875,75.86,33.02,82.7348777723,133.16,7.074,2.06325,7.36875,7.074,2.06325,7.36875,0.0,0.0,0.0,135.2,82.564,34.26325,89.3911874659,7.074,2.06325,7.36875,75.49,32.2,82.0705799906,129.13,79.984,42.13325,90.4027157311,7.074,2.06325,7.36875,72.91,40.07,83.1953904973,129.13
2020-04-09 16:30:00,84.61624,35.58057,91.7926197102,6.51624,1.90057,6.78775,78.1,33.68,85.0526448736,133.26,6.51624,1.90057,6.78775,6.51624,1.90057,6.78775,0.0,0.0,0.0,135.24,84.26624,34.77057,91.1580591164,6.51624,1.90057,6.78775,77.75,32.87,84.4126732191,129.24,81.56624,41.45057,91.4942690067,6.51624,1.90057,6.78775,75.05,39.55,84.8333955468,129.24
2020-04-09 17:00:00,86.42144,35.47792,93.4202767027,6.30144,1.83792,6.564,80.12,33.64,86.895707604,132.76,6.30144,1.83792,6.564,6.30144,1.83792,6.564,0.0,0.0,0.0,134.75,86.05144,34.68792,92.7798583745,6.30144,1.83792,6.564,79.75,32.85,86.250710142,128.76,83.24144,40.95792,92.7722401584,6.30144,1.83792,6.564,76.94,39.12,86.314181917,128.76
2020-04-09 17:30:00,90.60176,35.14343,97.1789050528,4.81176,1.40343,5.01225,85.79,33.74,92.1862880259,132.29,4.81176,1.40343,5.01225,4.81176,1.40343,5.01225,0.0,0.0,0.0,134.27,90.21176,34.39343,96.5456869542,4.81176,1.40343,5.01225,85.4,32.99,91.5505330405,128.32,87.12176,39.92343,95.8336127278,4.81176,1.40343,5.01225,82.31,38.52,90.877535728,128.32
2020-04-09 18:00:00,93.46928,34.27604,99.5557794495,3.9292800000000003,1.14604,4.093,89.54,33.13,95.4725536476,131.59,3.9292800000000003,1.14604,4.093,3.9292800000000003,1.14604,4.093,0.0,0.0,0.0,133.67,93.08928,33.55604,98.9526243785,3.9292800000000003,1.14604,4.093,89.16,32.41,94.867874963,127.67,89.78928,39.56604,98.120264595,3.9292800000000003,1.14604,4.093,85.86,38.42,94.0639994897,127.67
2020-04-09 18:30:00,93.46488,36.98934,100.5181330261,6.61488,1.92934,6.8905,86.85,35.06,93.6596289764,131.54,6.61488,1.92934,6.8905,6.61488,1.92934,6.8905,0.0,0.0,0.0,133.37,93.07488,36.23934,99.8810445012,6.61488,1.92934,6.8905,86.46,34.31,93.0188566905,127.63,89.92488,38.36934,97.7685547354,6.61488,1.92934,6.8905,83.31,36.44,90.9309061871,127.63
2020-04-09 19:00:00,95.0836,36.49355,101.8463066614,5.7036,1.66355,5.94125,89.38,34.83,95.9266037135,131.39,5.7036,1.66355,5.94125,5.7036,1.66355,5.94125,0.0,0.0,0.0,133.26,94.6836,35.77355,101.2162585189,5.7036,1.66355,5.94125,88.98,34.11,95.2939268789,127.49,91.3936,38.20355,99.057061099,5.7036,1.66355,5.94125,85.69,36.54,93.1555027897,127.49
2020-04-09 19:30:00,96.94944,34.05442,102.7564958426,1.48944,0.43442000000000003,1.5514999999999999,95.46,33.62,101.2072922274,131.36,1.48944,0.43442000000000003,1.5514999999999999,1.48944,0.43442000000000003,1.5514999999999999,0.0,0.0,0.0,133.41,96.53944,33.36442,102.1422928931,1.48944,0.43442000000000003,1.5514999999999999,95.05,32.93,100.5926806482,127.49,92.92944,38.03442,100.41164237,1.48944,0.43442000000000003,1.5514999999999999,91.44,37.6,98.8687695888,127.49
2020-04-09 20:00:00,95.63872,34.66046,101.7256715419,1.09872,0.32046,1.1445,94.54,34.34,100.5835334436,131.54,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0,133.53,95.22872,33.96046,101.1030264446,1.09872,0.32046,1.1445,94.13,33.64,99.9605247085,127.64,91.69872,37.43046,99.0439023133,1.09872,0.32046,1.1445,90.6,37.11,97.905628541,127.64
2020-04-09 20:30:00,98.02368,34.20149,103.8189951741,1.03368,0.30149000000000004,1.07675,96.99,33.9,102.7437107564,131.16,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,133.21,97.61368,33.52149,103.2091120733,1.03368,0.30149000000000004,1.07675,96.58,33.22,102.1335635332,127.28,93.92368,37.48149,101.1262565181,1.03368,0.30149000000000004,1.07675,92.89,37.18,100.0545076446,127.28
2020-04-09 21:00:00,95.79728,35.46004,102.1495633481,1.09728,0.32004000000000005,1.143,94.7,35.14,101.009453023,131.5,1.09728,0.32004000000000005,1.143,1.09728,0.32004000000000005,1.143,0.0,0.0,0.0,133.41,95.38728,34.75004,101.5199412224,1.09728,0.32004000000000005,1.143,94.29,34.43,100.3794251827,127.6,91.84728,36.66004,98.8932827658,1.09728,0.32004000000000005,1.143,90.75,36.34,97.7556039314,127.6
2020-04-09 21:30:00,91.96752,37.68136,99.3876734128,1.06752,0.31136,1.112,90.9,37.37,98.2818747277,131.99,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0.0,0.0,0.0,133.65,91.57752,36.95136,98.7514312565,1.06752,0.31136,1.112,90.51,36.64,97.6450188182,128.06,88.23752,35.08136,94.9555777993,1.06752,0.31136,1.112,87.17,34.77,93.8486110712,128.06
2020-04-09 22:00:00,86.9204,40.23345,95.7804073653,1.0404,0.30345,1.08375,85.88,39.93,94.7089187986,132.57,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,133.94,86.5204,39.45345,95.0912947281,1.0404,0.30345,1.08375,85.48,39.15,94.0188965049,128.62,83.4504,33.23345,89.8244480031,1.0404,0.30345,1.08375,82.41,32.93,88.7456646828,128.62
2020-04-09 22:30:00,83.24912,41.39266,92.9718682325,0.9691200000000001,0.28266,1.0095,82.28,41.11,91.9784241004,132.94,0.9691200000000001,0.28266,1.0095,0.9691200000000001,0.28266,1.0095,0.0,0.0,0.0,134.19,82.85912,40.59266,92.2680758066,0.9691200000000001,0.28266,1.0095,81.89,40.31,91.2735898275,128.97,79.95912,32.57266,86.3390934088,0.9691200000000001,0.28266,1.0095,78.99,32.29,85.335011572,128.97
2020-04-09 23:00:00,79.06352,42.27936,89.6581534318,0.9235200000000001,0.26936000000000004,0.962,78.14,42.01,88.7169639922,133.48,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,134.63,78.68352,41.44936,88.9333782334,0.9235200000000001,0.26936000000000004,0.962,77.76,41.18,87.9909654453,129.46,76.02352,32.41936,82.6473865044,0.9235200000000001,0.26936000000000004,0.962,75.1,32.15,81.6923037991,129.46
2020-04-09 23:30:00,73.73888,44.15759,85.9494920186,0.8488800000000001,0.24759000000000003,0.8842500000000001,72.89,43.91,85.0943018069,134.35,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,135.31,73.34888,43.29759,85.1747585677,0.8488800000000001,0.24759000000000003,0.8842500000000001,72.5,43.05,84.3181623377,130.3,70.97888,31.46759,77.6415521899,0.8488800000000001,0.24759000000000003,0.8842500000000001,70.13,31.22,76.7652610235,130.3
2020-04-10 00:00:00,70.09296,45.37878,83.5000402147,0.85296,0.24878000000000003,0.8885000000000001,69.24,45.13,82.6492256467,135.02,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0,135.87,69.72296,44.48878,82.707573396,0.85296,0.24878000000000003,0.8885000000000001,68.87,44.24,81.8550823101,130.94,67.53296,31.05878,74.3326879741,0.85296,0.24878000000000003,0.8885000000000001,66.68,30.81,73.4539209301,130.94
2020-04-10 00:30:00,67.35472,46.10346,81.6222232621,0.83472,0.24346,0.8695,66.52,45.86,80.7963489274,135.52,0.83472,0.24346,0.8695,0.83472,0.24346,0.8695,0.0,0.0,0.0,136.3,66.98472,45.18346,80.7991198656,0.83472,0.24346,0.8695,66.15,44.94,79.9714080156,131.41,64.94472,30.91346,71.9267590334,0.83472,0.24346,0.8695,64.11,30.67,71.0685654843,131.41
2020-04-10 01:00:00,65.64352,46.46186,80.4224853673,0.8635200000000001,0.25186000000000003,0.8995000000000001,64.78,46.21,79.5726868969,135.22,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,135.93,65.27352,45.54186,79.5907873152,0.8635200000000001,0.25186000000000003,0.8995000000000001,64.41,45.29,78.7390132018,131.13,63.31352,30.21186,70.1523933979,0.8635200000000001,0.25186000000000003,0.8995000000000001,62.45,29.96,69.2647392257,131.13
2020-04-10 01:30:00,65.13984,46.59787,80.0909498243,0.84984,0.24787,0.8852500000000001,64.29,46.35,79.2560824164,135.27,0.84984,0.24787,0.8852500000000001,0.84984,0.24787,0.8852500000000001,0.0,0.0,0.0,135.98,64.75984,45.65787,79.2368472982,0.84984,0.24787,0.8852500000000001,63.91,45.41,78.3999757653,131.18,62.81984,30.10787,69.6621571125,0.84984,0.24787,0.8852500000000001,61.97,29.86,68.7888108634,131.18
2020-04-10 02:00:00,66.1184,46.2862,80.7096966231,0.8784000000000001,0.25620000000000004,0.915,65.24,46.03,79.8437129648,135.1,0.8784000000000001,0.25620000000000004,0.915,0.8784000000000001,0.25620000000000004,0.915,0.0,0.0,0.0,135.83,65.7484,45.3662,79.8808124959,0.8784000000000001,0.25620000000000004,0.915,64.87,45.11,79.0128407286,131.02,63.7484,30.2762,70.5727056942,0.8784000000000001,0.25620000000000004,0.915,62.87,30.02,69.6694861471,131.02
