Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-10 02:30:00,64.80576,46.60543,79.8238851138,0.8757600000000001,0.25543000000000005,0.9122500000000001,63.93,46.35,78.9643425858,135.42,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.0,0.0,0.0,136.12,64.43576,45.68543,78.9881363311,0.8757600000000001,0.25543000000000005,0.9122500000000001,63.56,45.43,78.1265543845,131.3,62.79576,30.49543,69.8088728233,0.8757600000000001,0.25543000000000005,0.9122500000000001,61.92,30.24,68.9096800167,131.3
2020-04-10 03:00:00,62.87768,47.18599,78.61374113,0.8776800000000001,0.25599,0.9142500000000001,62.0,46.93,77.7587609212,135.78,0.8776800000000001,0.25599,0.9142500000000001,0.8776800000000001,0.25599,0.9142500000000001,0.0,0.0,0.0,136.44,62.51768,46.24599,77.7634355186,0.8776800000000001,0.25599,0.9142500000000001,61.64,45.99,76.9062396688,131.66,60.68768,30.22599,67.7982667571,0.8776800000000001,0.25599,0.9142500000000001,59.81,29.97,66.8987070129,131.66
2020-04-10 03:30:00,62.25736,47.48298,78.2982264413,0.86736,0.25298000000000004,0.9035000000000001,61.39,47.23,77.4558261204,135.88,0.86736,0.25298000000000004,0.9035000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.0,0.0,0.0,136.51,61.88736,46.53298,77.4297330194,0.86736,0.25298000000000004,0.9035000000000001,61.02,46.28,76.585108213,131.75,60.10736,30.09298,67.219656139,0.86736,0.25298000000000004,0.9035000000000001,59.24,29.84,66.3310123547,131.75
2020-04-10 04:00:00,61.42824,47.52907,77.6687914452,0.88824,0.25907,0.9252500000000001,60.54,47.27,76.808492369,135.88,0.88824,0.25907,0.9252500000000001,0.88824,0.25907,0.9252500000000001,0.0,0.0,0.0,136.51,61.07824,46.56907,76.806442973,0.88824,0.25907,0.9252500000000001,60.19,46.31,75.9437436528,131.75,59.32824,30.07907,66.5175955185,0.88824,0.25907,0.9252500000000001,58.44,29.82,65.6084293365,131.75
2020-04-10 04:30:00,60.8676,47.68305,77.3210061178,0.8676,0.25305,0.90375,60.0,47.43,76.4827098108,136.05,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,136.66,60.4976,46.73305,76.4456510736,0.8676,0.25305,0.90375,59.63,46.48,75.6050745651,131.9,58.7976,30.09305,66.0511122091,0.8676,0.25305,0.90375,57.93,29.84,65.1637207348,131.9
2020-04-10 05:00:00,60.6948,47.68515,77.1863477408,0.8748,0.25515000000000004,0.9112500000000001,59.82,47.43,76.3415830331,136.12,0.8748,0.25515000000000004,0.9112500000000001,0.8748,0.25515000000000004,0.9112500000000001,0.0,0.0,0.0,136.73,60.3348,46.72515,76.3120418647,0.8748,0.25515000000000004,0.9112500000000001,59.46,46.47,75.4649090637,131.97,58.6248,30.13515,65.9165718205,0.8748,0.25515000000000004,0.9112500000000001,57.75,29.88,65.0221262341,131.97
2020-04-10 05:30:00,61.40432,47.56501,77.6718783793,0.8743200000000001,0.25501,0.9107500000000001,60.53,47.31,76.825236739,136.06,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,136.68,61.03432,46.60501,76.7933276722,0.8743200000000001,0.25501,0.9107500000000001,60.16,46.35,75.9443750386,131.91,59.29432,30.13501,66.5126695597,0.8743200000000001,0.25501,0.9107500000000001,58.42,29.88,65.6179152366,131.91
2020-04-10 06:00:00,62.26904,47.15347,78.1081498665,0.86904,0.25347000000000003,0.9052500000000001,61.4,46.9,77.2629924349,135.8,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,136.47,61.89904,46.21347,77.2474980978,0.86904,0.25347000000000003,0.9052500000000001,61.03,45.96,76.4001472512,131.66,60.11904,30.33347,67.3380900588,0.86904,0.25347000000000003,0.9052500000000001,59.25,30.08,66.4482422642,131.66
2020-04-10 06:30:00,64.46944,46.51942,79.5007240914,0.8894400000000001,0.25942000000000004,0.9265,63.58,46.26,78.6282646381,135.92,0.8894400000000001,0.25942000000000004,0.9265,0.8894400000000001,0.25942000000000004,0.9265,0.0,0.0,0.0,136.68,64.09944,45.56942,78.6467434002,0.8894400000000001,0.25942000000000004,0.9265,63.21,45.31,77.7721042534,131.79,62.18944,30.91942,69.4516881051,0.8894400000000001,0.25942000000000004,0.9265,61.3,30.66,68.5399562299,131.79
2020-04-10 07:00:00,66.01808,45.96694,80.4446795,1.01808,0.29694000000000004,1.0605,65.0,45.67,79.44022218,135.82,1.01808,0.29694000000000004,1.0605,1.01808,0.29694000000000004,1.0605,0.0,0.0,0.0,136.68,65.64808,45.04694,79.6171916803,1.01808,0.29694000000000004,1.0605,64.63,44.75,78.6104280614,131.69,63.67808,31.45694,71.0241997255,1.01808,0.29694000000000004,1.0605,62.66,31.16,69.9801486137,131.69
2020-04-10 07:30:00,68.78328,44.89679,82.1392802492,1.4632800000000001,0.42679000000000006,1.5242499999999999,67.32,44.47,80.6818647529,135.29,1.4632800000000001,0.42679000000000006,1.5242499999999999,1.4632800000000001,0.42679000000000006,1.5242499999999999,0.0,0.0,0.0,136.24,68.41328,43.98679,81.3339693785,1.4632800000000001,0.42679000000000006,1.5242499999999999,66.95,43.56,79.8735006119,131.17,66.31328,32.20679,73.7206105947,1.4632800000000001,0.42679000000000006,1.5242499999999999,64.85,31.78,72.2183556999,131.17
2020-04-10 08:00:00,70.38528,44.40779,83.2234309156,2.49528,0.72779,2.59925,67.89,43.68,80.7279040977,135.12,2.49528,0.72779,2.59925,2.49528,0.72779,2.59925,0.0,0.0,0.0,136.14,70.01528,43.49779,82.4269201679,2.49528,0.72779,2.59925,67.52,42.77,79.9263617338,131.01,67.87528,32.99779,75.4712380975,2.49528,0.72779,2.59925,65.38,32.27,72.9102002466,131.01
2020-04-10 08:30:00,72.6264,43.33645,84.5732929214,3.4164,0.9964500000000001,3.55875,69.21,42.34,81.1338381934,134.84,3.4164,0.9964500000000001,3.55875,3.4164,0.9964500000000001,3.55875,0.0,0.0,0.0,135.99,72.2664,42.45645,83.8151699608,3.4164,0.9964500000000001,3.55875,68.85,41.46,80.3694848808,130.73,70.0564,34.25645,77.983354298,3.4164,0.9964500000000001,3.55875,66.64,33.26,74.4789715289,130.73
2020-04-10 09:00:00,74.00488,42.68184,85.4310349323,4.39488,1.28184,4.578,69.61,41.4,80.9908149113,134.62,4.39488,1.28184,4.578,4.39488,1.28184,4.578,0.0,0.0,0.0,135.86,73.63488,41.79184,84.6679009023,4.39488,1.28184,4.578,69.24,40.51,80.2199333084,130.52,71.40488,35.10184,79.5662997707,4.39488,1.28184,4.578,67.01,33.82,75.0608586415,130.52
2020-04-10 09:30:00,75.05032,41.97676,85.9918537549,5.44032,1.58676,5.667,69.61,40.39,80.4792159505,134.16,5.44032,1.58676,5.667,5.44032,1.58676,5.667,0.0,0.0,0.0,135.48,74.69032,41.09676,85.2501471213,5.44032,1.58676,5.667,69.25,39.51,79.728304886,130.07,72.44032,35.916760000000004,80.8555107003,5.44032,1.58676,5.667,67.0,34.33,75.2831249351,130.07
2020-04-10 10:00:00,76.23568,40.50624,86.3286417361,6.53568,1.90624,6.808,69.7,38.6,79.6746509249,133.05,6.53568,1.90624,6.808,6.53568,1.90624,6.808,0.0,0.0,0.0,134.52,75.88568,39.64624,85.6181100889,6.53568,1.90624,6.808,69.35,37.74,78.9539745675,129.02,73.61568,36.76624,82.2862366718,6.53568,1.90624,6.808,67.08,34.86,75.5972618552,129.02
2020-04-10 10:30:00,76.35688,39.77159,86.0938586338,7.37688,2.15159,7.6842500000000005,68.98,37.62,78.5716539218,132.64,7.37688,2.15159,7.6842500000000005,7.37688,2.15159,7.6842500000000005,0.0,0.0,0.0,134.15,75.99688,38.91159,85.379374594,7.37688,2.15159,7.6842500000000005,68.62,36.76,77.84601467,128.61,73.74688,37.45159,82.7116914545,7.37688,2.15159,7.6842500000000005,66.37,35.3,75.1735784701,128.61
2020-04-10 11:00:00,76.57048,39.01639,85.937867649,8.01048,2.33639,8.34425,68.56,36.68,77.7553599439,132.64,8.01048,2.33639,8.34425,8.01048,2.33639,8.34425,0.0,0.0,0.0,134.25,76.22048,38.14639,85.2332601832,8.01048,2.33639,8.34425,68.21,35.81,77.0386928757,128.61,74.01048,38.56639,83.4560817883,8.01048,2.33639,8.34425,66.0,36.23,75.2901912602,128.61
2020-04-10 11:30:00,75.89944,39.01067,85.3379011118,8.77944,2.56067,9.14525,67.12,36.45,76.378641648,132.53,8.77944,2.56067,9.14525,8.77944,2.56067,9.14525,0.0,0.0,0.0,134.12,75.54944,38.15067,84.6356396902,8.77944,2.56067,9.14525,66.77,35.59,75.6629433739,128.49,73.38944,38.82067,83.0244200387,8.77944,2.56067,9.14525,64.61,36.26,74.0894034259,128.49
2020-04-10 12:00:00,75.33056,38.83058,84.7496738227,9.19056,2.68058,9.5735,66.14,36.15,75.3745454381,132.38,9.19056,2.68058,9.5735,9.19056,2.68058,9.5735,0.0,0.0,0.0,133.99,75.00056,37.97058,84.0645522551,9.19056,2.68058,9.5735,65.81,35.29,74.674896719,128.34,72.90056,39.04058,82.6961821069,9.19056,2.68058,9.5735,63.71,36.36,73.3553931214,128.34
2020-04-10 12:30:00,75.88128,38.52454,85.1005807069,9.34128,2.72454,9.7305,66.54,35.8,75.5593250367,132.15,9.34128,2.72454,9.7305,9.34128,2.72454,9.7305,0.0,0.0,0.0,133.77,75.54128,37.67454,84.4147851283,9.34128,2.72454,9.7305,66.2,34.95,74.859485037,128.12,73.41128,39.17454,83.2097387056,9.34128,2.72454,9.7305,64.07,36.45,73.7127356703,128.12
2020-04-10 13:00:00,76.10904,38.51597,85.2998588203,9.20904,2.68597,9.59275,66.9,35.83,75.8907036468,132.41,9.20904,2.68597,9.59275,9.20904,2.68597,9.59275,0.0,0.0,0.0,134.05,75.75904,37.65597,84.6014433586,9.20904,2.68597,9.59275,66.55,34.97,75.1784769731,128.38,73.62904,39.38597,83.5014380964,9.20904,2.68597,9.59275,64.42,36.7,74.1405853767,128.38
2020-04-10 13:30:00,74.45632,39.21601,84.152474879,9.10632,2.65601,9.48575,65.35,36.56,74.8816138982,132.73,9.10632,2.65601,9.48575,9.10632,2.65601,9.48575,0.0,0.0,0.0,134.29,74.12632,38.33601,83.4527469857,9.10632,2.65601,9.48575,65.02,35.68,74.166453333,128.68,72.06632,39.08601,81.9833559697,9.10632,2.65601,9.48575,62.96,36.43,72.7399924388,128.68
2020-04-10 14:00:00,72.76488,39.41559,82.7545557445,9.10488,2.65559,9.48425,63.66,36.76,73.5111773814,132.93,9.10488,2.65559,9.48425,9.10488,2.65559,9.48425,0.0,0.0,0.0,134.47,72.41488,38.53559,82.0299124836,9.10488,2.65559,9.48425,63.31,35.88,72.7703957664,128.87,70.45488,39.11559,80.5848589802,9.10488,2.65559,9.48425,61.35,36.46,71.3663373027,128.87
2020-04-10 14:30:00,72.0472,39.7671,82.2935068535,9.0072,2.6271,9.3825,63.04,37.14,73.1670772957,133.23,9.0072,2.6271,9.3825,9.0072,2.6271,9.3825,0.0,0.0,0.0,134.74,71.7072,38.8771,81.5680785372,9.0072,2.6271,9.3825,62.7,36.25,72.4248058334,129.17,69.7872,39.0171,79.953657679,9.0072,2.6271,9.3825,60.78,36.39,70.8409521393,129.17
2020-04-10 15:00:00,70.89816,40.33488,81.5686927442,8.82816,2.5748800000000003,9.196,62.07,37.76,72.6533034349,133.18,8.82816,2.5748800000000003,9.196,8.82816,2.5748800000000003,9.196,0.0,0.0,0.0,134.6,70.53816,39.44488,80.8178852384,8.82816,2.5748800000000003,9.196,61.71,36.87,71.8854714111,129.13,68.67816,38.22488,78.5991800975,8.82816,2.5748800000000003,9.196,59.85,35.65,69.6630820449,129.13
2020-04-10 15:30:00,71.4132,40.5976,82.1462735613,8.0832,2.3576,8.42,63.33,38.24,73.9796357115,133.2,8.0832,2.3576,8.42,8.0832,2.3576,8.42,0.0,0.0,0.0,134.6,71.0732,39.7076,81.4131024836,8.0832,2.3576,8.42,62.99,37.35,73.2308855607,129.17,69.1432,37.5576,78.6851664801,8.0832,2.3576,8.42,61.06,35.2,70.4795261051,129.17
2020-04-10 16:00:00,71.5376,40.78805,82.3486079819,7.7076,2.24805,8.02875,63.83,38.54,74.562728625,133.12,7.7076,2.24805,8.02875,7.7076,2.24805,8.02875,0.0,0.0,0.0,134.47,71.1876,39.90805,81.6108255599,7.7076,2.24805,8.02875,63.48,37.66,73.8104735116,129.09,69.2276,37.16805,78.5743249577,7.7076,2.24805,8.02875,61.52,34.92,70.7397823011,129.09
2020-04-10 16:30:00,72.27872,43.14046,84.1742992478,10.45872,3.05046,10.8945,61.82,40.09,73.6812085949,133.12,10.45872,3.05046,10.8945,10.45872,3.05046,10.8945,0.0,0.0,0.0,134.31,71.92872,42.25046,83.419674724,10.45872,3.05046,10.8945,61.47,39.2,72.9054243524,129.13,70.07872,36.56046,79.0423572033,10.45872,3.05046,10.8945,59.62,33.51,68.3919914902,129.13
2020-04-10 17:00:00,76.36536,42.64698,87.4667543187,9.55536,2.78698,9.9535,66.81,39.86,77.7971445491,132.64,9.55536,2.78698,9.9535,9.55536,2.78698,9.9535,0.0,0.0,0.0,133.85,75.99536,41.78698,86.726273061,9.55536,2.78698,9.9535,66.44,39.0,77.0407268917,128.68,73.89536,35.89698,82.1530121338,9.55536,2.78698,9.9535,64.34,33.11,72.3595722762,128.68
2020-04-10 17:30:00,80.97936,41.90023,91.177223143,8.46936,2.47023,8.82225,72.51,39.43,82.5374157579,132.23,8.46936,2.47023,8.82225,8.46936,2.47023,8.82225,0.0,0.0,0.0,133.51,80.59936,41.08023,90.464590472,8.46936,2.47023,8.82225,72.13,38.61,81.8136235599,128.31,78.19936,35.55023,85.9008658714,8.46936,2.47023,8.82225,69.73,33.08,77.1787490181,128.31
2020-04-10 18:00:00,84.62848,40.79164,93.9464609286,7.30848,2.13164,7.6129999999999995,77.32,38.66,86.4463880101,131.68,7.30848,2.13164,7.6129999999999995,7.30848,2.13164,7.6129999999999995,0.0,0.0,0.0,133.05,84.23848,40.00164,93.2537008134,7.30848,2.13164,7.6129999999999995,76.93,37.87,85.7459141884,127.78,81.58848,35.35164,88.9180438348,7.30848,2.13164,7.6129999999999995,74.28,33.22,81.3700608332,127.78
2020-04-10 18:30:00,87.08728,40.15004,95.8969240894,6.37728,1.8600400000000001,6.643,80.71,38.29,89.3321230018,131.13,6.37728,1.8600400000000001,6.643,6.37728,1.8600400000000001,6.643,0.0,0.0,0.0,132.54,86.69728,39.38004,95.2218772646,6.37728,1.8600400000000001,6.643,80.32,37.52,88.6512989189,127.27,83.85728,34.87004,90.8182971576,6.37728,1.8600400000000001,6.643,77.48,33.01,84.2188250927,127.27
2020-04-10 19:00:00,87.9092,39.7431,96.475600243,5.5992,1.6331,5.8325,82.31,38.11,90.7045103619,130.98,5.5992,1.6331,5.8325,5.5992,1.6331,5.8325,0.0,0.0,0.0,132.39,87.5192,38.9931,95.8126933984,5.5992,1.6331,5.8325,81.92,37.36,90.0369701845,127.11,84.6092,34.6331,91.4230186564,5.5992,1.6331,5.8325,79.01,33.0,85.6246465686,127.11
2020-04-10 19:30:00,87.37376,39.96568,96.0803284466,5.09376,1.4856800000000001,5.306,82.28,38.48,90.8334123547,130.8,5.09376,1.4856800000000001,5.306,5.09376,1.4856800000000001,5.306,0.0,0.0,0.0,132.15,86.97376,39.20568,95.4018882035,5.09376,1.4856800000000001,5.306,81.88,37.72,90.1506117561,126.96,84.05376,33.88568,90.6271144813,5.09376,1.4856800000000001,5.306,78.96,32.4,85.3489402395,126.96
2020-04-10 20:00:00,87.17336,40.28723,96.0325756958,4.89336,1.42723,5.09725,82.28,38.86,90.9950438211,131.01,4.89336,1.42723,5.09725,4.89336,1.42723,5.09725,0.0,0.0,0.0,132.33,86.77336,39.53723,95.3562193135,4.89336,1.42723,5.09725,81.88,38.11,90.3144866563,127.16,83.85336,33.59723,90.3336030886,4.89336,1.42723,5.09725,78.96,32.17,85.2618935985,127.16
2020-04-10 20:30:00,89.65952,39.97736,98.1683189181,4.85952,1.41736,5.062,84.8,38.56,93.1553197622,130.78,4.85952,1.41736,5.062,4.85952,1.41736,5.062,0.0,0.0,0.0,132.16,89.25952,39.22736,97.4989624724,4.85952,1.41736,5.062,84.4,37.81,92.4821934212,126.95,86.20952,33.70736,92.5649364328,4.85952,1.41736,5.062,81.35,32.29,87.5240915406,126.95
2020-04-10 21:00:00,88.42296,40.76503,97.3673843033,4.78296,1.39503,4.9822500000000005,83.64,39.37,92.4426660152,131.29,4.78296,1.39503,4.9822500000000005,4.78296,1.39503,4.9822500000000005,0.0,0.0,0.0,132.6,88.02296,40.01503,96.6914893518,4.78296,1.39503,4.9822500000000005,83.24,38.62,91.7627484331,127.44,85.02296,33.405030000000004,91.3498755142,4.78296,1.39503,4.9822500000000005,80.24,32.01,86.3892221287,127.44
2020-04-10 21:30:00,86.74176,39.52718,95.3232966627,1.12176,0.32718,1.1685,85.62,39.2,94.1670027133,131.52,1.12176,0.32718,1.1685,1.12176,0.32718,1.1685,0.0,0.0,0.0,132.88,86.35176,38.77718,94.6588408119,1.12176,0.32718,1.1685,85.23,38.45,93.5016331408,127.65,83.26176,32.837180000000004,89.5030785429,1.12176,0.32718,1.1685,82.14,32.51,88.3395704087,127.65
2020-04-10 22:00:00,83.072,40.9785,92.629340094,0.852,0.2485,0.8875000000000001,82.22,40.73,91.7554428903,132.04,0.852,0.2485,0.8875000000000001,0.852,0.2485,0.8875000000000001,0.0,0.0,0.0,133.24,82.672,40.2085,91.9314040807,0.852,0.2485,0.8875000000000001,81.82,39.96,91.0566526949,128.14,79.772,31.7785,85.8687664186,0.852,0.2485,0.8875000000000001,78.92,31.53,84.9853357939,128.14
2020-04-10 22:30:00,79.08544,42.61867,89.8379532968,0.9554400000000001,0.27867000000000003,0.9952500000000001,78.13,42.34,88.8649115231,132.52,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.0,0.0,0.0,133.53,78.69544,41.79867,89.1072448826,0.9554400000000001,0.27867000000000003,0.9952500000000001,77.74,41.52,88.1329563784,128.6,76.00544,30.86867,82.0347590791,0.9554400000000001,0.27867000000000003,0.9952500000000001,75.05,30.59,81.0447444317,128.6
2020-04-10 23:00:00,74.98808,43.87319,86.8796232891,0.8680800000000001,0.25319,0.9042500000000001,74.12,43.62,86.0027836759,133.28,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,134.19,74.59808,43.02319,86.1154365806,0.8680800000000001,0.25319,0.9042500000000001,73.73,42.77,85.237232475,129.32,72.13808,30.42319,78.2909514303,0.8680800000000001,0.25319,0.9042500000000001,71.27,30.17,77.3927761487,129.32
2020-04-10 23:30:00,70.73952,45.15986,83.9255184378,0.95952,0.27986,0.9995,69.78,44.88,82.966636668,133.92,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,134.71,70.35952,44.28986,83.1387620394,0.95952,0.27986,0.9995,69.4,44.01,82.1780998807,129.93,68.12952,30.05986,74.4662788022,0.95952,0.27986,0.9995,67.17,29.78,73.4755557992,129.93
2020-04-11 00:00:00,67.56832,46.45451,81.9969473027,0.8383200000000001,0.24451000000000003,0.8732500000000001,66.73,46.21,81.1680787009,134.75,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.0,0.0,0.0,135.45,67.17832,45.54451,81.1617463413,0.8383200000000001,0.24451000000000003,0.8732500000000001,66.34,45.3,80.3310998306,130.73,65.10832,29.61451,71.5270056396,0.8383200000000001,0.24451000000000003,0.8732500000000001,64.27,29.37,70.662789359,130.73
2020-04-11 00:30:00,64.95904,47.09972,80.2375255214,0.9590400000000001,0.27972,0.999,64.0,46.82,79.297619132,135.17,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,135.81,64.56904,46.17972,79.3834205978,0.9590400000000001,0.27972,0.999,63.61,45.9,78.44132903,131.14,62.65904,29.55972,69.2815440085,0.9590400000000001,0.27972,0.999,61.7,29.28,68.2950100666,131.14
2020-04-11 01:00:00,63.0548,47.5414,78.9689338728,0.9648,0.28140000000000004,1.005,62.09,47.26,78.0299666795,135.47,0.9648,0.28140000000000004,1.005,0.9648,0.28140000000000004,1.005,0.0,0.0,0.0,136.07,62.6848,46.6114,78.1153426735,0.9648,0.28140000000000004,1.005,61.72,46.33,77.1740066344,131.42,60.8648,29.4714,67.6246057068,0.9648,0.28140000000000004,1.005,59.9,29.19,66.633820992,131.42
2020-04-11 01:30:00,62.4816,47.68505,78.5990733537,1.0116,0.29505000000000003,1.05375,61.47,47.39,77.6168345142,135.43,1.0116,0.29505000000000003,1.05375,1.0116,0.29505000000000003,1.05375,0.0,0.0,0.0,136.01,62.1016,46.75505,77.7344416785,1.0116,0.29505000000000003,1.05375,61.09,46.46,76.7497211721,131.38,60.3316,29.38505,67.1072508904,1.0116,0.29505000000000003,1.05375,59.32,29.09,66.068831532,131.38
2020-04-11 02:00:00,62.8172,47.67585,78.8605559774,1.1172,0.32585000000000003,1.16375,61.7,47.35,77.7747549016,135.23,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,135.81,62.4372,46.73585,77.9913047657,1.1172,0.32585000000000003,1.16375,61.32,46.41,76.9027340216,131.19,60.6372,29.25585,67.3258849408,1.1172,0.32585000000000003,1.16375,59.52,28.93,66.178359756,131.19
2020-04-11 02:30:00,62.04368,47.77524,78.3063968332,0.9436800000000001,0.27524000000000004,0.983,61.1,47.5,77.3916016115,135.37,0.9436800000000001,0.27524000000000004,0.983,0.9436800000000001,0.27524000000000004,0.983,0.0,0.0,0.0,135.93,61.66368,46.84524,77.4395631561,0.9436800000000001,0.27524000000000004,0.983,60.72,46.57,76.5224365791,131.32,59.91368,29.24524,66.6703315861,0.9436800000000001,0.27524000000000004,0.983,58.97,28.97,65.7017640555,131.32
2020-04-11 03:00:00,60.43416,48.58163,77.5400700823,1.03416,0.30163,1.07725,59.4,48.28,76.5461847514,136.12,1.03416,0.30163,1.07725,1.03416,0.30163,1.07725,0.0,0.0,0.0,136.64,60.07416,47.63163,76.6660086098,1.03416,0.30163,1.07725,59.04,47.33,75.6693498056,132.04,58.39416,29.28163,65.3245113075,1.03416,0.30163,1.07725,57.36,28.98,64.2651538549,132.04
2020-04-11 03:30:00,59.358,48.729,76.7977057274,0.888,0.259,0.925,58.47,48.47,75.9478887132,136.25,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,136.77,58.978,47.779,75.9028150005,0.888,0.259,0.925,58.09,47.52,75.0506395709,132.17,57.368,29.259,64.3985753336,0.888,0.259,0.925,56.48,29.0,63.4900811151,132.17
2020-04-11 04:00:00,58.748,54.20025,79.9311866799,0.858,0.25025000000000003,0.89375,57.89,53.95,79.1318810594,135.47,0.858,0.25025000000000003,0.89375,0.858,0.25025000000000003,0.89375,0.0,0.0,0.0,137.1,58.198,52.99025,78.7081558611,0.858,0.25025000000000003,0.89375,57.34,52.74,77.9062462194,131.44,56.228,38.99025,68.4238816428,0.858,0.25025000000000003,0.89375,55.37,38.74,67.5768044524,131.44
2020-04-11 04:30:00,58.47072,56.15271,81.0675763648,0.9007200000000001,0.26271,0.93825,57.57,55.89,80.2371298091,135.08,0.9007200000000001,0.26271,0.93825,0.9007200000000001,0.26271,0.93825,0.0,0.0,0.0,137.15,57.84072,54.54271,79.5012962427,0.9007200000000001,0.26271,0.93825,56.94,54.28,78.6669053669,131.05,55.76072,42.69271,70.2276682089,0.9007200000000001,0.26271,0.93825,54.86,42.43,69.3536192278,131.05
2020-04-11 05:00:00,58.0568,56.2199,80.8162680545,0.8568,0.2499,0.8925000000000001,57.2,55.97,80.0280007247,135.11,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0,137.15,57.4368,54.5999,79.2473032617,0.8568,0.2499,0.8925000000000001,56.58,54.35,78.4552031417,131.05,55.3868,42.6199,69.8867189833,0.8568,0.2499,0.8925000000000001,54.53,42.37,69.0560482507,131.05
2020-04-11 05:30:00,58.34824,55.93782,80.8304201242,0.9182400000000001,0.26782,0.9565,57.43,55.67,79.9834595401,134.83,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,136.88,57.71824,54.31782,79.2579383926,0.9182400000000001,0.26782,0.9565,56.8,54.05,78.406903395,130.79,55.63824,42.64782,70.1031404507,0.9182400000000001,0.26782,0.9565,54.72,42.38,69.2123023747,130.79
2020-04-11 06:00:00,59.26064,55.52727,81.2102282158,0.95064,0.27727,0.9902500000000001,58.31,55.25,80.3281930582,134.47,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,136.53,58.62064,53.91727,79.6457873228,0.95064,0.27727,0.9902500000000001,57.67,53.64,78.7596248087,130.45,56.50064,42.54727,70.7290075207,0.95064,0.27727,0.9902500000000001,55.55,42.27,69.8036918794,130.45
2020-04-11 06:30:00,60.55832,54.38076,81.3915055728,0.92832,0.27076,0.967,59.63,54.11,80.5209848425,133.8,0.92832,0.27076,0.967,0.92832,0.27076,0.967,0.0,0.0,0.0,135.92,59.93832,52.79076,79.8715628106,0.92832,0.27076,0.967,59.01,52.52,78.9970284251,129.79,57.67832,42.64076,71.7288157674,0.92832,0.27076,0.967,56.75,42.37,70.8221674337,129.79
2020-04-11 07:00:00,61.82136,53.93623,82.0426563372,1.22136,0.35623000000000005,1.27225,60.6,53.58,80.8899029546,133.4,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,135.54,61.18136,52.35623,80.5253601747,1.22136,0.35623000000000005,1.27225,59.96,52.0,79.3675097253,129.4,58.86136,42.64623,72.6867294233,1.22136,0.35623000000000005,1.27225,57.64,42.29,71.4899552385,129.4
2020-04-11 07:30:00,64.51704,52.73372,83.326428433,1.7270400000000001,0.5037200000000001,1.799,62.79,52.23,81.6734779473,132.82,1.7270400000000001,0.5037200000000001,1.799,1.7270400000000001,0.5037200000000001,1.799,0.0,0.0,0.0,135.08,63.86704,51.19372,81.8522801503,1.7270400000000001,0.5037200000000001,1.799,62.14,50.69,80.1926162436,128.85,61.37704,43.32372,75.1271306107,1.7270400000000001,0.5037200000000001,1.799,59.65,42.82,73.4280253037,128.85
2020-04-11 08:00:00,65.98936,52.27398,84.1852993001,2.61936,0.7639800000000001,2.7285,63.37,51.51,81.6641720707,133.05,2.61936,0.7639800000000001,2.7285,2.61936,0.7639800000000001,2.7285,0.0,0.0,0.0,135.4,65.33936,50.72398,82.7173144647,2.61936,0.7639800000000001,2.7285,62.72,49.96,80.1860336966,129.06,62.82936,44.57398,77.0348503669,2.61936,0.7639800000000001,2.7285,60.21,43.81,74.4618036311,129.06
2020-04-11 08:30:00,68.69192,51.47806,85.8403782299,3.18192,0.9280600000000001,3.3145,65.51,50.55,82.7457708889,133.26,3.18192,0.9280600000000001,3.3145,3.18192,0.9280600000000001,3.3145,0.0,0.0,0.0,135.76,68.02192,49.94806,84.3907003067,3.18192,0.9280600000000001,3.3145,64.84,49.02,81.2845987872,129.25,65.38192,45.94806,79.9125752348,3.18192,0.9280600000000001,3.3145,62.2,45.02,76.7830736556,129.25
2020-04-11 09:00:00,70.49264,50.65577,86.8056411097,3.96264,1.15577,4.12775,66.53,49.5,82.9246097368,133.1,3.96264,1.15577,4.12775,3.96264,1.15577,4.12775,0.0,0.0,0.0,135.7,69.83264,49.13577,85.3868930391,3.96264,1.15577,4.12775,65.87,47.98,81.4919462278,129.09,67.09264,46.84577,81.8287755564,3.96264,1.15577,4.12775,63.13,45.69,77.9292820447,129.09
2020-04-11 09:30:00,72.52152,49.79211,87.9694553886,5.56152,1.6221100000000002,5.7932500000000005,66.96,48.17,82.4863049239,132.62,5.56152,1.6221100000000002,5.7932500000000005,5.56152,1.6221100000000002,5.7932500000000005,0.0,0.0,0.0,135.34,71.86152,48.29211,86.5806326205,5.56152,1.6221100000000002,5.7932500000000005,66.3,46.67,81.0788437263,128.64,69.10152,47.96211,84.1153021867,5.56152,1.6221100000000002,5.7932500000000005,63.54,46.34,78.643036564,128.64
2020-04-11 10:00:00,73.94224,48.96732,88.6862632215,6.40224,1.86732,6.6690000000000005,67.54,47.1,82.3411294555,132.26,6.40224,1.86732,6.6690000000000005,6.40224,1.86732,6.6690000000000005,0.0,0.0,0.0,135.04,73.27224,47.47732,87.30931834,6.40224,1.86732,6.6690000000000005,66.87,45.61,80.9436161782,128.3,70.46224,48.56732,85.5786879883,6.40224,1.86732,6.6690000000000005,64.06,46.7,79.2753025854,128.3
2020-04-11 10:30:00,74.80008,48.18419,88.9762222954,6.22008,1.81419,6.47925,68.58,46.37,82.7852239231,131.88,6.22008,1.81419,6.47925,6.22008,1.81419,6.47925,0.0,0.0,0.0,134.7,74.14008,46.71419,87.6297153354,6.22008,1.81419,6.47925,67.92,44.9,81.4195087187,127.92,71.25008,48.60419,86.249296725,6.22008,1.81419,6.47925,65.03,46.79,80.1137004513,127.92
2020-04-11 11:00:00,75.53432,47.24001,89.0901343734,7.47432,2.1800100000000002,7.78575,68.06,45.06,81.6245502285,131.39,7.47432,2.1800100000000002,7.78575,7.47432,2.1800100000000002,7.78575,0.0,0.0,0.0,134.31,74.88432,45.79001,87.7746341357,7.47432,2.1800100000000002,7.78575,67.41,43.61,80.2866128318,127.45,72.00432,49.63001,87.4514722075,7.47432,2.1800100000000002,7.78575,64.53,47.45,80.0975867302,127.45
2020-04-11 11:30:00,75.23128,47.09704,88.7574034501,8.56128,2.49704,8.918,66.67,44.6,80.2125233364,131.51,8.56128,2.49704,8.918,8.56128,2.49704,8.918,0.0,0.0,0.0,134.45,74.58128,45.62704,87.4310820338,8.56128,2.49704,8.918,66.02,43.13,78.8596049952,127.57,71.81128,50.47704,87.7769417467,8.56128,2.49704,8.918,63.25,47.98,79.3891862913,127.57
2020-04-11 12:00:00,73.57472,47.09596,87.3571340613,9.41472,2.74596,9.807,64.16,44.35,77.9963338882,131.59,9.41472,2.74596,9.807,9.41472,2.74596,9.807,0.0,0.0,0.0,134.55,72.94472,45.62596,86.0387145522,9.41472,2.74596,9.807,63.53,42.88,76.6469523204,127.64,70.33472,51.13596,86.9589514806,9.41472,2.74596,9.807,60.92,48.39,77.7999903599,127.64
2020-04-11 12:30:00,74.50808,46.88944,88.03450215,9.59808,2.79944,9.998,64.91,44.09,78.4680584697,131.53,9.59808,2.79944,9.998,9.59808,2.79944,9.998,0.0,0.0,0.0,134.55,73.87808,45.41944,86.723100927,9.59808,2.79944,9.998,64.28,42.62,77.1257596397,127.59,71.20808,51.29944,87.7623108265,9.59808,2.79944,9.998,61.61,48.5,78.4094515986,127.59
2020-04-11 13:00:00,74.25128,46.90829,87.8273320349,9.73128,2.83829,10.13675,64.52,44.07,78.1344693461,131.58,9.73128,2.83829,10.13675,9.73128,2.83829,10.13675,0.0,0.0,0.0,134.55,73.60128,45.43829,86.4973214369,9.73128,2.83829,10.13675,63.87,42.6,76.7732824621,127.65,70.98128,51.41829,87.6480613417,9.73128,2.83829,10.13675,61.25,48.58,78.1765879276,127.65
2020-04-11 13:30:00,71.94696,47.31453,86.1105673095,10.26696,2.99453,10.69475,61.68,44.32,75.9518584368,131.78,10.26696,2.99453,10.69475,10.26696,2.99453,10.69475,0.0,0.0,0.0,134.73,71.31696,45.82453,84.7702561832,10.26696,2.99453,10.69475,61.05,42.83,74.5755415669,127.82,68.89696,51.85453,86.2304086663,10.26696,2.99453,10.69475,58.63,48.86,76.3202234011,127.82
2020-04-11 14:00:00,70.27776,47.83643,85.0134553219,9.82776,2.8664300000000003,10.23725,60.45,44.97,75.3425736221,132.3,9.82776,2.8664300000000003,10.23725,9.82776,2.8664300000000003,10.23725,0.0,0.0,0.0,135.22,69.65776,46.32643,83.6560914982,9.82776,2.8664300000000003,10.23725,59.83,43.46,73.9486341997,128.32,67.32776,51.81643,84.9586351383,9.82776,2.8664300000000003,10.23725,57.5,48.95,75.5139225574,128.32
2020-04-11 14:30:00,69.60384,48.48112,84.8240151089,9.12384,2.66112,9.504,60.48,45.82,75.8768923981,132.5,9.12384,2.66112,9.504,9.12384,2.66112,9.504,0.0,0.0,0.0,135.33,68.97384,46.96112,83.4430188572,9.12384,2.66112,9.504,59.85,44.3,74.461483332,128.52,66.65384,51.13112,84.0067010375,9.12384,2.66112,9.504,57.53,48.47,75.2266030072,128.52
2020-04-11 15:00:00,68.82544,48.80617,84.3740684172,9.17544,2.67617,9.55775,59.65,46.13,75.4062291857,132.75,9.17544,2.67617,9.55775,9.17544,2.67617,9.55775,0.0,0.0,0.0,135.56,68.20544,47.28617,82.9937583127,9.17544,2.67617,9.55775,59.03,44.61,73.9904926325,128.76,65.94544,51.18617,83.4794888345,9.17544,2.67617,9.55775,56.77,48.51,74.672973692,128.76
2020-04-11 15:30:00,68.93784,49.00687,84.581907587,8.69784,2.53687,9.06025,60.24,46.47,76.0809995991,132.83,8.69784,2.53687,9.06025,8.69784,2.53687,9.06025,0.0,0.0,0.0,135.61,68.29784,47.48687,83.1841197048,8.69784,2.53687,9.06025,59.6,44.95,74.6502679165,128.85,66.00784,50.80687,83.2968965848,8.69784,2.53687,9.06025,57.31,48.27,74.9294935256,128.85
2020-04-11 16:00:00,69.81288,49.14459,85.375810041,8.07288,2.35459,8.40925,61.74,46.79,77.4669716718,132.75,8.07288,2.35459,8.40925,8.07288,2.35459,8.40925,0.0,0.0,0.0,135.49,69.17288,47.63459,83.9877460822,8.07288,2.35459,8.40925,61.1,45.28,76.0492498319,128.78,66.78288,50.16459,83.5250809695,8.07288,2.35459,8.40925,58.71,47.81,75.7143328571,128.78
2020-04-11 16:30:00,72.66096,48.90778,87.5875907458,7.26096,2.11778,7.5635,65.4,46.79,80.4143277035,132.64,7.26096,2.11778,7.5635,7.26096,2.11778,7.5635,0.0,0.0,0.0,135.4,71.99096,47.41778,86.2040844847,7.26096,2.11778,7.5635,64.73,45.3,79.0067269288,128.69,69.36096,49.76778,85.3684643077,7.26096,2.11778,7.5635,62.1,47.65,78.2747245284,128.69
2020-04-11 17:00:00,76.64848,48.35289,90.6255563164,6.31848,1.8428900000000001,6.58175,70.33,46.51,84.3177857869,132.54,6.31848,1.8428900000000001,6.58175,6.31848,1.8428900000000001,6.58175,0.0,0.0,0.0,135.4,75.95848,46.90289,89.2724580947,6.31848,1.8428900000000001,6.58175,69.64,45.06,82.9465683437,128.63,73.01848,49.56289,88.2506571458,6.31848,1.8428900000000001,6.58175,66.7,47.72,82.0127331577,128.63
2020-04-11 17:30:00,81.37808,47.38194,94.1670863022,4.97808,1.45194,5.1855,76.4,45.93,89.1432829775,132.14,4.97808,1.45194,5.1855,4.97808,1.45194,5.1855,0.0,0.0,0.0,135.03,80.65808,45.971940000000004,92.8393512292,4.97808,1.45194,5.1855,75.68,44.52,87.8037174612,128.26,77.28808,49.04194,91.5344699501,4.97808,1.45194,5.1855,72.31,47.59,86.5652597755,128.26
2020-04-11 18:00:00,84.08672,46.64946,96.160015592,3.90672,1.13946,4.0695,80.18,45.51,92.1954038985,131.76,3.90672,1.13946,4.0695,3.90672,1.13946,4.0695,0.0,0.0,0.0,134.69,83.34672,45.25946,94.8424717848,3.90672,1.13946,4.0695,79.44,44.12,90.8696208862,127.9,79.71672,48.56946,93.3474578778,3.90672,1.13946,4.0695,75.81,47.43,89.4246107064,127.9
2020-04-11 18:30:00,86.11504,45.67272,97.47716382,2.61504,0.7627200000000001,2.724,83.5,44.91,94.8111707553,130.9,2.61504,0.7627200000000001,2.724,2.61504,0.7627200000000001,2.724,0.0,0.0,0.0,133.84,85.35504,44.31272,96.1722413548,2.61504,0.7627200000000001,2.724,82.74,43.55,93.5013908987,127.08,81.49504,47.64272,94.3995249649,2.61504,0.7627200000000001,2.724,78.88,46.88,91.7594071472,127.08
2020-04-11 19:00:00,87.9832,44.4101,98.5560777641,1.5432000000000001,0.4501,1.6075,86.44,43.96,96.9760547764,130.45,1.5432000000000001,0.4501,1.6075,1.5432000000000001,0.4501,1.6075,0.0,0.0,0.0,133.48,87.2132,43.0901,97.2774330061,1.5432000000000001,0.4501,1.6075,85.67,42.64,95.6949241078,126.64,83.1332,47.6701,95.8309312083,1.5432000000000001,0.4501,1.6075,81.59,47.22,94.2690643849,126.64
2020-04-11 19:30:00,87.80504,44.92772,98.6317650344,1.05504,0.30772000000000005,1.099,86.75,44.62,97.5525853066,130.64,1.05504,0.30772000000000005,1.099,1.05504,0.30772000000000005,1.099,0.0,0.0,0.0,133.63,87.03504,43.59772,97.3440258927,1.05504,0.30772000000000005,1.099,85.98,43.29,96.2631004072,126.84,82.95504,47.11772,95.4024014341,1.05504,0.30772000000000005,1.099,81.9,46.81,94.333377444,126.84
2020-04-11 20:00:00,87.21384,45.29862,98.2762375218,0.7838400000000001,0.22862000000000002,0.8165,86.43,45.07,97.4753804814,130.25,0.7838400000000001,0.22862000000000002,0.8165,0.7838400000000001,0.22862000000000002,0.8165,0.0,0.0,0.0,133.19,86.44384,43.97862,96.9879193047,0.7838400000000001,0.22862000000000002,0.8165,85.66,43.75,96.1857479048,126.47,82.36384,46.03862,94.3575999644,0.7838400000000001,0.22862000000000002,0.8165,81.58,45.81,93.5620248819,126.47
2020-04-11 20:30:00,89.7024,44.73945,100.2404057856,0.7524000000000001,0.21945,0.7837500000000001,88.95,44.52,99.4692560543,130.01,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,133.01,88.9124,43.43945,98.9565596111,0.7524000000000001,0.21945,0.7837500000000001,88.16,43.22,98.1842859117,126.24,84.6724,46.29945,96.5041677445,0.7524000000000001,0.21945,0.7837500000000001,83.92,46.08,95.7388782053,126.24
2020-04-11 21:00:00,88.32016,45.38213,99.2974742164,0.8301600000000001,0.24213,0.86475,87.49,45.14,98.4485637275,130.21,0.8301600000000001,0.24213,0.86475,0.8301600000000001,0.24213,0.86475,0.0,0.0,0.0,133.13,87.55016,44.07213,98.0172594942,0.8301600000000001,0.24213,0.86475,86.72,43.83,97.1670072607,126.42,83.41016,46.00213,95.2546626458,0.8301600000000001,0.24213,0.86475,82.58,45.76,94.4109845304,126.42
2020-04-11 21:30:00,85.57304,46.57172,97.4252035081,0.86304,0.25172,0.899,84.71,46.32,96.5470170435,130.79,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,133.61,84.81304,45.21172,96.1111407663,0.86304,0.25172,0.899,83.95,44.96,95.231318903,126.96,80.85304,45.75172,92.9001289569,0.86304,0.25172,0.899,79.99,45.5,92.0252688124,126.96
2020-04-11 22:00:00,82.38216,48.12688,95.4097314995,0.8121600000000001,0.23688,0.846,81.57,47.89,94.5892012864,131.36,0.8121600000000001,0.23688,0.846,0.8121600000000001,0.23688,0.846,0.0,0.0,0.0,134.05,81.63216,46.74688,94.0695505251,0.8121600000000001,0.23688,0.846,80.82,46.51,93.2472653755,127.52,77.90216,44.96688,89.9486899827,0.8121600000000001,0.23688,0.846,77.09,44.73,89.1271058657,127.52
2020-04-11 22:30:00,78.37216,49.18438,92.5272862406,0.87216,0.25438,0.9085000000000001,77.5,48.93,91.6536682299,131.25,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,133.8,77.65216,47.77438,91.1715379768,0.87216,0.25438,0.9085000000000001,76.78,47.52,90.2957296886,127.41,74.18216,43.98438,86.2416288474,0.87216,0.25438,0.9085000000000001,73.31,43.73,85.3619880275,127.41
2020-04-11 23:00:00,74.7724,50.1932,90.0570326404,0.6624,0.1932,0.6900000000000001,74.11,50.0,89.3996202453,131.89,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,134.35,74.0524,48.7532,88.66020785,0.6624,0.1932,0.6900000000000001,73.39,48.56,88.0009414722,128.01,70.8324,43.7732,83.2665714918,0.6624,0.1932,0.6900000000000001,70.17,43.58,82.6017269795,128.01
2020-04-11 23:30:00,70.45096,51.71653,87.3952930092,0.81096,0.23653000000000002,0.8447500000000001,69.64,51.48,86.602078497,132.53,0.81096,0.23653000000000002,0.8447500000000001,0.81096,0.23653000000000002,0.8447500000000001,0.0,0.0,0.0,134.87,69.76096,50.22653,85.9610135815,0.81096,0.23653000000000002,0.8447500000000001,68.95,49.99,85.1651489754,128.61,66.85096,43.39653,79.701378087,0.81096,0.23653000000000002,0.8447500000000001,66.04,43.16,78.892757589,128.61
2020-04-12 00:00:00,67.02296,52.74378,85.2876514851,0.7329600000000001,0.21378000000000003,0.7635000000000001,66.29,52.53,84.5799326082,133.02,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.0,0.0,0.0,135.25,66.33296,51.21378,83.8028212189,0.7329600000000001,0.21378000000000003,0.7635000000000001,65.6,51.0,83.0924786007,129.08,63.64296,43.00378,76.809839551,0.7329600000000001,0.21378000000000003,0.7635000000000001,62.91,42.79,76.0831926249,129.08
2020-04-12 00:30:00,63.75848,53.86039,83.4630779618,0.85848,0.25039,0.8942500000000001,62.9,53.61,82.6464887336,133.54,0.85848,0.25039,0.8942500000000001,0.85848,0.25039,0.8942500000000001,0.0,0.0,0.0,135.69,63.09848,52.32039,81.9685390138,0.85848,0.25039,0.8942500000000001,62.24,52.07,81.1486444742,129.59,60.65848,42.77039,74.2210041475,0.85848,0.25039,0.8942500000000001,59.8,42.52,73.3756798946,129.59
2020-04-12 01:00:00,61.836240000000004,54.62807,82.5102818397,0.8162400000000001,0.23807000000000003,0.8502500000000001,61.02,54.39,81.7417427022,134.02,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.0,0.0,0.0,136.12,61.16624,53.05807,80.9720180548,0.8162400000000001,0.23807000000000003,0.8502500000000001,60.35,52.82,80.2002175808,130.05,58.85624,42.63807,72.6777957857,0.8162400000000001,0.23807000000000003,0.8502500000000001,58.04,42.4,71.8776849933,130.05
2020-04-12 01:30:00,61.30392,54.98031,82.3468584408,0.8239200000000001,0.24031000000000002,0.8582500000000001,60.48,54.74,81.5738806236,134.23,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,136.31,60.65392,53.40031,80.8114541353,0.8239200000000001,0.24031000000000002,0.8582500000000001,59.83,53.16,80.0350829324,130.26,58.39392,42.62031,72.2934348158,0.8239200000000001,0.24031000000000002,0.8582500000000001,57.57,42.38,71.486847042,130.26
2020-04-12 02:00:00,61.70224,54.91982,82.6035898121,0.8222400000000001,0.23982000000000003,0.8565,60.88,54.68,81.8307814945,134.23,0.8222400000000001,0.23982000000000003,0.8565,0.8222400000000001,0.23982000000000003,0.8565,0.0,0.0,0.0,136.31,61.04224,53.34982,81.0700830038,0.8222400000000001,0.23982000000000003,0.8565,60.22,53.11,80.2939630358,130.26,58.75224,42.65982,72.6063767685,0.8222400000000001,0.23982000000000003,0.8565,57.93,42.42,71.8007054283,130.26
2020-04-12 02:30:00,60.74544,55.39117,82.2082124533,0.8954400000000001,0.26117,0.9327500000000001,59.85,55.13,81.3716129863,134.57,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,136.65,60.08544,53.80117,80.65250147,0.8954400000000001,0.26117,0.9327500000000001,59.19,53.54,79.8122027011,130.58,57.86544,42.77117,71.9568073886,0.8954400000000001,0.26117,0.9327500000000001,56.97,42.51,71.082212965,130.58
2020-04-12 03:00:00,59.1484,55.7487,81.2800761211,0.8184,0.23870000000000002,0.8525,58.33,55.51,80.5217299864,134.86,0.8184,0.23870000000000002,0.8525,0.8184,0.23870000000000002,0.8525,0.0,0.0,0.0,136.93,58.5184,54.1387,79.7207750605,0.8184,0.23870000000000002,0.8525,57.7,53.9,78.9588500423,130.87,56.3984,42.8987,70.8595652276,0.8184,0.23870000000000002,0.8525,55.58,42.66,70.064341858,130.87
2020-04-12 03:30:00,58.21184,56.13262,80.8671091622,0.83184,0.24262000000000003,0.8665,57.38,55.89,80.1009144767,135.19,0.83184,0.24262000000000003,0.8665,0.83184,0.24262000000000003,0.8665,0.0,0.0,0.0,137.25,57.56184,54.52262,79.2848126431,0.83184,0.24262000000000003,0.8665,56.73,54.28,78.5150386869,131.17,55.53184,43.02262,70.247641138,0.83184,0.24262000000000003,0.8665,54.7,42.78,69.4421946658,131.17
2020-04-12 04:00:00,57.52816,56.39613,80.5606148932,0.87816,0.25613,0.9147500000000001,56.65,56.14,79.7553891596,135.56,0.87816,0.25613,0.9147500000000001,0.87816,0.25613,0.9147500000000001,0.0,0.0,0.0,137.62,56.89816,54.77613,78.9799026915,0.87816,0.25613,0.9147500000000001,56.02,54.52,78.170779707,131.52,54.89816,43.32613,69.9354095731,0.87816,0.25613,0.9147500000000001,54.02,43.07,69.0882428493,131.52
2020-04-12 04:30:00,57.14744,56.53717,80.388316876,0.8474400000000001,0.24717000000000003,0.88275,56.3,56.29,79.6131528078,135.68,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,137.7,56.51744,54.91717,78.8042929349,0.8474400000000001,0.24717000000000003,0.88275,55.67,54.67,78.0253663881,131.64,54.55744,43.34717,69.6813562322,0.8474400000000001,0.24717000000000003,0.88275,53.71,43.1,68.8648974442,131.64
2020-04-12 05:00:00,56.69464,56.709270000000004,80.1886744414,0.8546400000000001,0.24927000000000002,0.8902500000000001,55.84,56.46,79.4093017222,135.75,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,137.8,56.07464,55.08927,78.607842613,0.8546400000000001,0.24927000000000002,0.8902500000000001,55.22,54.84,77.8246362022,131.71,54.12464,43.30927,69.3193300823,0.8546400000000001,0.24927000000000002,0.8902500000000001,53.27,43.06,68.497127677,131.71
2020-04-12 05:30:00,56.73224,56.85732,80.3199968439,0.88224,0.25732000000000005,0.919,55.85,56.6,79.5159260777,135.75,0.88224,0.25732000000000005,0.919,0.88224,0.25732000000000005,0.919,0.0,0.0,0.0,137.8,56.11224,55.23732,78.738459463,0.88224,0.25732000000000005,0.919,55.23,54.98,77.9304388541,131.71,54.17224,43.14732,69.2554893839,0.88224,0.25732000000000005,0.919,53.29,42.89,68.4059661141,131.71
2020-04-12 06:00:00,57.1844,56.99045,80.7339271593,0.8244,0.24045000000000002,0.8587500000000001,56.36,56.75,79.9813234449,135.86,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,137.88,56.5444,55.35045,79.1261112817,0.8244,0.24045000000000002,0.8587500000000001,55.72,55.11,78.369831568,131.82,54.5844,43.04045,69.5121360596,0.8244,0.24045000000000002,0.8587500000000001,53.76,42.8,68.7166471825,131.82
2020-04-12 06:30:00,57.24448,56.83964,80.6701627977,0.9244800000000001,0.26964000000000005,0.963,56.32,56.57,79.8254802679,135.95,0.9244800000000001,0.26964000000000005,0.963,0.9244800000000001,0.26964000000000005,0.963,0.0,0.0,0.0,137.99,56.62448,55.21964,79.091974163,0.9244800000000001,0.26964000000000005,0.963,55.7,54.95,78.2431626406,131.91,54.64448,43.26964,69.7013697154,0.9244800000000001,0.26964000000000005,0.963,53.72,43.0,68.8101620402,131.91
2020-04-12 07:00:00,58.21912,56.473910000000004,81.1096075953,1.17912,0.34391000000000005,1.22825,57.04,56.13,80.0258614449,135.73,1.17912,0.34391000000000005,1.22825,1.17912,0.34391000000000005,1.22825,0.0,0.0,0.0,137.83,57.58912,54.84391,79.525852441,1.17912,0.34391000000000005,1.22825,56.41,54.5,78.4368414713,131.69,55.55912,43.60391,70.6266010966,1.17912,0.34391000000000005,1.22825,54.38,43.26,69.4882148281,131.69
2020-04-12 07:30:00,60.32888,55.86009,82.2187534378,1.7488800000000002,0.51009,1.8217500000000002,58.58,55.35,80.5930449853,135.38,1.7488800000000002,0.51009,1.8217500000000002,1.7488800000000002,0.51009,1.8217500000000002,0.0,0.0,0.0,137.53,59.69888,54.26009,80.6728804498,1.7488800000000002,0.51009,1.8217500000000002,57.95,53.75,79.0396419526,131.35,57.56888,43.99009,72.4520804578,1.7488800000000002,0.51009,1.8217500000000002,55.82,43.48,70.7557969357,131.35
2020-04-12 08:00:00,61.74296,55.64378,83.116925847,2.41296,0.7037800000000001,2.5135,59.33,54.94,80.8606981172,135.16,2.41296,0.7037800000000001,2.5135,2.41296,0.7037800000000001,2.5135,0.0,0.0,0.0,137.33,61.10296,54.04378,81.5739043901,2.41296,0.7037800000000001,2.5135,58.69,53.34,79.3074504697,131.13,58.91296,44.21378,73.6586396687,2.41296,0.7037800000000001,2.5135,56.5,43.51,71.3117809341,131.13
2020-04-12 08:30:00,64.30352,54.64061,84.3832859372,3.29352,0.9606100000000001,3.43075,61.01,53.68,81.2635373338,134.75,3.29352,0.9606100000000001,3.43075,3.29352,0.9606100000000001,3.43075,0.0,0.0,0.0,137.02,63.66352,53.06061,82.8762457666,3.29352,0.9606100000000001,3.43075,60.37,52.1,79.7430053359,130.72,61.34352,45.13061,76.1564140763,3.29352,0.9606100000000001,3.43075,58.05,44.17,72.9437550446,130.72
2020-04-12 09:00:00,65.47288,54.38584,85.1147320268,4.92288,1.43584,5.128,60.55,52.95,80.4363412892,134.6,4.92288,1.43584,5.128,4.92288,1.43584,5.128,0.0,0.0,0.0,136.92,64.83288,52.81584,83.6230547397,4.92288,1.43584,5.128,59.91,51.38,78.9247267971,130.58,62.54288,45.92584,77.5937795084,4.92288,1.43584,5.128,57.62,44.49,72.7971462353,130.58
2020-04-12 09:30:00,67.37496,52.90353,85.6631117895,6.35496,1.8535300000000001,6.61975,61.02,51.05,79.5584244439,133.7,6.35496,1.8535300000000001,6.61975,6.35496,1.8535300000000001,6.61975,0.0,0.0,0.0,136.17,66.73496,51.35353,84.2065313955,6.35496,1.8535300000000001,6.61975,60.38,49.5,78.0768493217,129.72,64.40496,47.05353,79.7623567735,6.35496,1.8535300000000001,6.61975,58.05,45.2,73.5720225357,129.72
2020-04-12 10:00:00,69.86592,51.29131,86.6720558136,6.65592,1.94131,6.93325,63.21,49.35,80.1930583031,132.99,6.65592,1.94131,6.93325,6.65592,1.94131,6.93325,0.0,0.0,0.0,135.58,69.23592,49.77131,85.2689622158,6.65592,1.94131,6.93325,62.58,47.83,78.7652543956,129.03,66.72592,47.78131,82.0694948514,6.65592,1.94131,6.93325,60.07,45.84,75.562626344,129.03
2020-04-12 10:30:00,71.91592,50.03131,87.6072572894,7.37592,2.15131,7.68325,64.54,47.88,80.3610975535,132.6,7.37592,2.15131,7.68325,7.37592,2.15131,7.68325,0.0,0.0,0.0,135.3,71.26592,48.52131,86.2157113151,7.37592,2.15131,7.68325,63.89,46.37,78.9437077923,128.65,68.65592,48.68131,84.1635627476,7.37592,2.15131,7.68325,61.28,46.53,76.9433512397,128.65
2020-04-12 11:00:00,71.60352,49.56186,87.082960693,8.543520000000001,2.49186,8.8995,63.06,47.07,78.6902058709,132.31,8.543520000000001,2.49186,8.8995,8.543520000000001,2.49186,8.8995,0.0,0.0,0.0,135.05,70.97352,48.06186,85.7157099244,8.543520000000001,2.49186,8.8995,62.43,45.57,77.2924951079,128.38,68.45352,49.32186,84.3713830291,8.543520000000001,2.49186,8.8995,59.91,46.83,76.0411533316,128.38
2020-04-12 11:30:00,72.86616,48.70638,87.6458140806,8.21616,2.39638,8.5585,64.65,46.31,79.5250815781,131.79,8.21616,2.39638,8.5585,8.21616,2.39638,8.5585,0.0,0.0,0.0,134.6,72.22616,47.21638,86.2902354189,8.21616,2.39638,8.5585,64.01,44.82,78.1416182325,127.88,69.59616,49.30638,85.292113325,8.21616,2.39638,8.5585,61.38,46.91,77.2531714559,127.88
2020-04-12 12:00:00,74.88784,47.83812,88.8632337078,8.66784,2.52812,9.029,66.22,45.31,80.237675066,131.63,8.66784,2.52812,9.029,8.66784,2.52812,9.029,0.0,0.0,0.0,134.52,74.23784,46.37812,87.5339185836,8.66784,2.52812,9.029,65.57,43.85,78.8812233678,127.72,71.51784,50.16812,87.3592679834,8.66784,2.52812,9.029,62.85,47.64,78.8650245673,127.72
2020-04-12 12:30:00,77.4708,47.35815,90.7993349318,7.8108,2.27815,8.13625,69.66,45.08,82.9742249135,131.56,7.8108,2.27815,8.13625,7.8108,2.27815,8.13625,0.0,0.0,0.0,134.47,76.8008,45.91815,89.4809442287,7.8108,2.27815,8.13625,68.99,43.64,81.6337534357,127.66,73.8408,49.92815,89.1363220414,7.8108,2.27815,8.13625,66.03,47.65,81.4277802718,127.66
2020-04-12 13:00:00,77.77584,47.40087,91.0819617952,8.50584,2.48087,8.86025,69.27,44.92,82.5599133963,131.53,8.50584,2.48087,8.86025,8.50584,2.48087,8.86025,0.0,0.0,0.0,134.47,77.11584,45.95087,89.7682306424,8.50584,2.48087,8.86025,68.61,43.47,81.2217520126,127.66,74.17584,50.22087,89.5778489542,8.50584,2.48087,8.86025,65.67,47.74,81.1890171144,127.66
2020-04-12 13:30:00,78.25928,47.48104,91.5366815304,7.88928,2.30104,8.218,70.37,45.18,83.6251714497,131.72,7.88928,2.30104,8.218,7.88928,2.30104,8.218,0.0,0.0,0.0,134.64,77.58928,46.04104,90.2212488009,7.88928,2.30104,8.218,69.7,43.74,82.2877730893,127.82,74.58928,50.02104,89.8090481722,7.88928,2.30104,8.218,66.7,47.72,82.0127331577,127.82
2020-04-12 14:00:00,76.66384,47.93862,90.4182263211,8.94384,2.60862,9.3165,67.72,45.33,81.4911485991,132.11,8.94384,2.60862,9.3165,8.94384,2.60862,9.3165,0.0,0.0,0.0,135.02,76.00384,46.46862,89.0837602453,8.94384,2.60862,9.3165,67.06,43.86,80.129540121,128.19,73.18384,50.79862,89.0863302143,8.94384,2.60862,9.3165,64.24,48.19,80.3060003985,128.19
