Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-12 14:30:00,76.23344,48.46017,90.3323056866,7.78344,2.2701700000000002,8.10775,68.45,46.19,82.5767436994,132.35,7.78344,2.2701700000000002,8.10775,7.78344,2.2701700000000002,8.10775,0.0,0.0,0.0,135.16,75.56344,46.99017,88.9826361784,7.78344,2.2701700000000002,8.10775,67.78,44.72,81.2034900728,128.41,72.71344,49.91017,88.1944977085,7.78344,2.2701700000000002,8.10775,64.93,47.64,80.5324437727,128.41
2020-04-12 15:00:00,77.00016,48.30838,90.899528152,6.68016,1.9483800000000002,6.9585,70.32,46.36,84.2267890876,132.13,6.68016,1.9483800000000002,6.9585,6.68016,1.9483800000000002,6.9585,0.0,0.0,0.0,134.94,76.32016,46.85838,89.5571024467,6.68016,1.9483800000000002,6.9585,69.64,44.91,82.8651778493,128.2,73.35016,49.29838,88.3774645634,6.68016,1.9483800000000002,6.9585,66.67,47.35,81.7735372844,128.2
2020-04-12 15:30:00,78.01296,48.09003,91.644273762,5.38296,1.57003,5.6072500000000005,72.63,46.52,86.250955357,131.87,5.38296,1.57003,5.6072500000000005,5.38296,1.57003,5.6072500000000005,0.0,0.0,0.0,134.64,77.31296,46.66003,90.3020054238,5.38296,1.57003,5.6072500000000005,71.93,45.09,84.894245977,127.95,74.18296,48.45003,88.6031430671,5.38296,1.57003,5.6072500000000005,68.8,46.88,83.253674994,127.95
2020-04-12 16:00:00,78.1484,48.3462,91.8941101323,4.9584,1.4462000000000002,5.165,73.19,46.9,86.9274760936,131.75,4.9584,1.4462000000000002,5.165,4.9584,1.4462000000000002,5.165,0.0,0.0,0.0,134.48,77.4484,46.9062,90.5452718865,4.9584,1.4462000000000002,5.165,72.49,45.46,85.5652482028,127.85,74.2784,47.7262,88.2896985667,4.9584,1.4462000000000002,5.165,69.32,46.28,83.3492699428,127.85
2020-04-12 16:30:00,81.04112,47.86491,94.1207349109,4.13112,1.20491,4.30325,76.91,46.66,89.9572326164,131.75,4.13112,1.20491,4.30325,4.13112,1.20491,4.30325,0.0,0.0,0.0,134.53,80.31112,46.45491,92.7789559047,4.13112,1.20491,4.30325,76.18,45.25,88.6056143819,127.85,76.91112,47.70491,90.5045789878,4.13112,1.20491,4.30325,72.78,46.5,86.3665351858,127.85
2020-04-12 17:00:00,84.81248,46.61614,96.7792398826,3.31248,0.9661400000000001,3.4505,81.5,45.65,93.4139844991,131.08,3.31248,0.9661400000000001,3.4505,3.31248,0.9661400000000001,3.4505,0.0,0.0,0.0,133.96,84.06248,45.24614,95.4657725504,3.31248,0.9661400000000001,3.4505,80.75,44.28,92.0938700457,127.25,80.34248,47.48614,93.3265641961,3.31248,0.9661400000000001,3.4505,77.03,46.52,89.9873952284,127.25
2020-04-12 17:30:00,86.9112,45.5391,98.1191434647,3.3912,0.9891000000000001,3.5324999999999998,83.52,44.55,94.6588236775,130.52,3.3912,0.9891000000000001,3.5324999999999998,3.3912,0.9891000000000001,3.5324999999999998,0.0,0.0,0.0,133.47,86.1512,44.1891,96.8230645056,3.3912,0.9891000000000001,3.5324999999999998,82.76,43.2,93.3566151914,126.72,82.2712,47.7691,95.1337861343,3.3912,0.9891000000000001,3.5324999999999998,78.88,46.78,91.7083573073,126.72
2020-04-12 18:00:00,86.48224,46.06357,97.9848473825,3.61224,1.0535700000000001,3.76275,82.87,45.01,94.3044908793,130.3,3.61224,1.0535700000000001,3.76275,3.61224,1.0535700000000001,3.76275,0.0,0.0,0.0,133.16,85.72224,44.71357,96.6830169821,3.61224,1.0535700000000001,3.76275,82.11,43.66,92.9959552884,126.52,81.89224,46.96357,94.4029442304,3.61224,1.0535700000000001,3.76275,78.28,45.91,90.7495812663,126.52
2020-04-12 18:30:00,86.13008,46.90419,98.0734098539,3.58008,1.04419,3.72925,82.55,45.86,94.4332679727,130.28,3.58008,1.04419,3.72925,3.58008,1.04419,3.72925,0.0,0.0,0.0,133.07,85.35008,45.54419,96.7414564639,3.58008,1.04419,3.72925,81.77,44.5,93.0944837249,126.52,81.53008,46.11419,93.6678838459,3.58008,1.04419,3.72925,77.95,45.07,90.0416981181,126.52
2020-04-12 19:00:00,85.60272,46.70996,97.5174140069,2.7427200000000003,0.7999600000000001,2.857,82.86,45.91,94.7286002219,130.11,2.7427200000000003,0.7999600000000001,2.857,2.7427200000000003,0.7999600000000001,2.857,0.0,0.0,0.0,132.88,84.83272,45.34996,96.1936029817,2.7427200000000003,0.7999600000000001,2.857,82.09,44.55,93.3995214121,126.35,80.99272,45.76996,93.0306934909,2.7427200000000003,0.7999600000000001,2.857,78.25,44.97,90.2516670206,126.35
2020-04-12 19:30:00,85.59568,46.89374,97.5994020773,1.79568,0.5237400000000001,1.8705,83.8,46.37,95.7737798147,129.76,1.79568,0.5237400000000001,1.8705,1.79568,0.5237400000000001,1.8705,0.0,0.0,0.0,132.48,84.79568,45.54374,96.2524784089,1.79568,0.5237400000000001,1.8705,83.0,45.02,94.4235161387,126.03,80.89568,44.54374,92.3485561113,1.79568,0.5237400000000001,1.8705,79.1,44.02,90.5238664663,126.03
2020-04-12 20:00:00,85.67608,46.93219,97.6883879607,1.51608,0.44219,1.57925,84.16,46.49,96.1468964658,129.37,1.51608,0.44219,1.57925,1.51608,0.44219,1.57925,0.0,0.0,0.0,132.06,84.88608,45.58219,96.3503120024,1.51608,0.44219,1.57925,83.37,45.14,94.8059940088,125.66,80.93608,43.78219,92.0191784736,1.51608,0.44219,1.57925,79.42,43.34,90.4759194482,125.66
2020-04-12 20:30:00,86.69232,27.47526,90.942004921,1.73232,0.50526,1.8045,84.96,26.97,89.1379969486,130.31,1.73232,0.50526,1.8045,1.73232,0.50526,1.8045,0.0,0.0,0.0,131.01,87.55232,45.84526,98.8291283066,1.73232,0.50526,1.8045,85.82,45.34,97.0607438669,126.53,84.37232,26.69526,88.4947754879,1.73232,0.50526,1.8045,82.64,26.19,86.6907474878,126.53
2020-04-12 21:00:00,84.81392,27.79656,89.2527297823,1.63392,0.47656000000000004,1.702,83.18,27.32,87.5516693159,131.48,1.63392,0.47656000000000004,1.702,1.63392,0.47656000000000004,1.702,0.0,0.0,0.0,131.92,85.72392,47.39656,97.9541952139,1.63392,0.47656000000000004,1.702,84.09,46.92,96.2944157259,127.67,82.71392,25.00656,86.4113453477,1.63392,0.47656000000000004,1.702,81.08,24.53,84.709428637,127.67
2020-04-12 21:30:00,82.28232,28.69651,87.1428130758,1.70232,0.49651000000000006,1.77325,80.58,28.2,85.3719883803,131.23,1.70232,0.49651000000000006,1.77325,1.70232,0.49651000000000006,1.77325,0.0,0.0,0.0,131.55,83.13232,48.24651,96.1181999195,1.70232,0.49651000000000006,1.77325,81.43,47.75,94.3976027238,127.43,80.27232,24.03651,83.7937895739,1.70232,0.49651000000000006,1.77325,78.57,23.54,82.0205858306,127.43
2020-04-12 22:00:00,78.60064,29.70602,84.0268304332,1.9406400000000001,0.5660200000000001,2.0215,76.66,29.14,82.0115552834,131.75,1.9406400000000001,0.5660200000000001,2.0215,1.9406400000000001,0.5660200000000001,2.0215,0.0,0.0,0.0,131.94,79.39064,49.41602,93.5137249405,1.9406400000000001,0.5660200000000001,2.0215,77.45,48.85,91.5686900638,127.91,76.72064,23.65602,80.284892005,1.9406400000000001,0.5660200000000001,2.0215,74.78,23.09,78.2636345949,127.91
2020-04-12 22:30:00,75.73336,30.60473,81.6834825118,2.07336,0.6047300000000001,2.15975,73.66,30.0,79.53487034,131.89,2.07336,0.6047300000000001,2.15975,2.07336,0.6047300000000001,2.15975,0.0,0.0,0.0,131.94,76.45336,50.37473,91.5572480903,2.07336,0.6047300000000001,2.15975,74.38,49.77,89.4954596614,128.02,73.95336,23.07473,77.4696238526,2.07336,0.6047300000000001,2.15975,71.88,22.47,75.3102602572,128.02
2020-04-12 23:00:00,72.32648,31.72439,78.9782035125,1.62648,0.47439000000000003,1.69425,70.7,31.25,77.2984637622,133.36,1.62648,0.47439000000000003,1.69425,1.62648,0.47439000000000003,1.69425,0.0,0.0,0.0,133.33,72.99648,51.89439,89.5629041839,1.62648,0.47439000000000003,1.69425,71.37,51.42,87.9641591786,129.43,70.65648,22.76439,74.2331167207,1.62648,0.47439000000000003,1.69425,69.03,22.29,72.5395409415,129.43
2020-04-12 23:30:00,68.22656,31.90233,75.3168118607,1.27656,0.37233000000000005,1.32975,66.95,31.53,74.0029958853,133.03,1.27656,0.37233000000000005,1.32975,1.27656,0.37233000000000005,1.32975,0.0,0.0,0.0,132.94,68.82656,51.97233,86.2451068007,1.27656,0.37233000000000005,1.32975,67.55,51.6,85.0033087591,129.12,66.69656,22.19233,70.2917536178,1.27656,0.37233000000000005,1.32975,65.42,21.82,68.962952373,129.12
2020-04-13 00:00:00,64.90232,33.27401,72.9347028709,1.5223200000000001,0.44401,1.58575,63.38,32.83,71.3781009834,134.35,1.5223200000000001,0.44401,1.58575,1.5223200000000001,0.44401,1.58575,0.0,0.0,0.0,134.14,65.44232,53.69401,84.6507174031,1.5223200000000001,0.44401,1.58575,63.92,53.25,83.1945244592,130.37,63.49232,21.97401,67.187289084,1.5223200000000001,0.44401,1.58575,61.97,21.53,65.6035197226,130.37
2020-04-13 00:30:00,62.05592,34.03506,70.7765675648,1.5259200000000002,0.44506,1.5895000000000001,60.53,33.59,69.2254938588,134.52,1.5259200000000002,0.44506,1.5895000000000001,1.5259200000000002,0.44506,1.5895000000000001,0.0,0.0,0.0,134.21,62.53592,54.51506,82.9616360558,1.5259200000000002,0.44506,1.5895000000000001,61.01,54.07,81.5216842319,130.52,60.75592,21.40506,64.4162899324,1.5259200000000002,0.44506,1.5895000000000001,59.23,20.96,62.829248762,130.52
2020-04-13 01:00:00,60.18464,33.88427,69.0676092344,1.6946400000000001,0.49427000000000004,1.76525,58.49,33.39,67.3496265765,134.63,1.6946400000000001,0.49427000000000004,1.76525,1.6946400000000001,0.49427000000000004,1.76525,0.0,0.0,0.0,134.35,60.63464,54.43427,81.4840433359,1.6946400000000001,0.49427000000000004,1.76525,58.94,53.94,79.89647802,130.62,58.95464,21.85427,62.8749448887,1.6946400000000001,0.49427000000000004,1.76525,57.26,21.36,61.1142961998,130.62
2020-04-13 01:30:00,60.16112,34.26616,69.235323938,1.70112,0.49616000000000005,1.772,58.46,33.77,67.5128469256,135.57,1.70112,0.49616000000000005,1.772,1.70112,0.49616000000000005,1.772,0.0,0.0,0.0,135.28,60.60112,55.09616,81.9028851262,1.70112,0.49616000000000005,1.772,58.9,54.6,80.3141955074,131.52,58.95112,22.21616,62.99835168,1.70112,0.49616000000000005,1.772,57.25,21.72,61.2316984902,131.52
2020-04-13 02:00:00,60.96664,34.19027,69.8992543277,1.64664,0.48027000000000003,1.7152500000000002,59.32,33.71,68.2292202799,136.01,1.64664,0.48027000000000003,1.7152500000000002,1.64664,0.48027000000000003,1.7152500000000002,0.0,0.0,0.0,135.76,61.41664,55.19027,82.5709971574,1.64664,0.48027000000000003,1.7152500000000002,59.77,54.71,81.0286184012,131.99,59.71664,22.70027,63.8856740667,1.64664,0.48027000000000003,1.7152500000000002,58.07,22.22,62.1759865221,131.99
2020-04-13 02:30:00,60.16232,34.55651,69.3805241488,1.70232,0.49651000000000006,1.77325,58.46,34.06,67.6583712485,135.72,1.70232,0.49651000000000006,1.77325,1.70232,0.49651000000000006,1.77325,0.0,0.0,0.0,135.43,60.61232,55.44651,82.1472385839,1.70232,0.49651000000000006,1.77325,58.91,54.95,80.5598572491,131.71,58.94232,22.06651,62.9374924076,1.70232,0.49651000000000006,1.77325,57.24,21.57,61.1692937674,131.71
2020-04-13 03:00:00,58.78088,34.73609,68.2772861357,1.7008800000000002,0.49609000000000003,1.77175,57.08,34.24,66.562031219,136.03,1.7008800000000002,0.49609000000000003,1.77175,1.7008800000000002,0.49609000000000003,1.77175,0.0,0.0,0.0,135.72,59.20088,55.70609,81.2890684893,1.7008800000000002,0.49609000000000003,1.77175,57.5,55.21,79.71445352,132.0,57.61088,22.15609,61.7244345334,1.7008800000000002,0.49609000000000003,1.77175,55.91,21.66,59.9590168365,132.0
2020-04-13 03:30:00,58.20224,43.45357,72.634106911,1.69224,0.49357000000000006,1.76275,56.51,42.96,70.9855034496,135.83,1.69224,0.49357000000000006,1.76275,1.69224,0.49357000000000006,1.76275,0.0,0.0,0.0,135.94,58.14224,51.41357,77.6136280067,1.69224,0.49357000000000006,1.76275,56.45,50.92,76.0226867455,131.79,56.59224,26.02357,62.288906105,1.69224,0.49357000000000006,1.76275,54.9,25.53,60.5457752449,131.79
2020-04-13 04:00:00,57.57608,49.39844,75.8631060701,1.60608,0.46844,1.673,55.97,48.93,74.3423553568,135.71,1.60608,0.46844,1.673,1.60608,0.46844,1.673,0.0,0.0,0.0,136.11,57.18608,48.42844,74.9370505598,1.60608,0.46844,1.673,55.58,47.96,73.4118382824,131.67,55.67608,28.64844,62.6143673497,1.60608,0.46844,1.673,54.07,28.18,60.9727586714,131.67
2020-04-13 04:30:00,57.72544,55.56617,80.123814635,1.49544,0.43617000000000006,1.55775,56.23,55.13,78.7472526505,135.16,1.49544,0.43617000000000006,1.55775,1.49544,0.43617000000000006,1.55775,0.0,0.0,0.0,136.9,57.15544,54.47617,78.9582004573,1.49544,0.43617000000000006,1.55775,55.66,54.04,77.578071644,131.16,55.20544,40.50617,68.4718220414,1.49544,0.43617000000000006,1.55775,53.71,40.07,67.0102156391,131.16
2020-04-13 05:00:00,57.95392,56.30281,80.8001439186,1.48392,0.43281000000000003,1.54575,56.47,55.87,79.4375087726,134.81,1.48392,0.43281000000000003,1.54575,1.48392,0.43281000000000003,1.54575,0.0,0.0,0.0,136.86,57.32392,54.68281,79.222733566,1.48392,0.43281000000000003,1.54575,55.84,54.25,77.8535040958,130.8,55.29392,42.91281,69.9923342307,1.48392,0.43281000000000003,1.54575,53.81,42.48,68.5570310034,130.8
2020-04-13 05:30:00,58.87464,56.17927,81.3777218461,1.57464,0.45927,1.64025,57.3,55.72,79.92501736,135.06,1.57464,0.45927,1.64025,1.57464,0.45927,1.64025,0.0,0.0,0.0,137.14,58.24464,54.54927,79.8001312421,1.57464,0.45927,1.64025,56.67,54.09,78.3403918806,131.02,56.15464,43.36927,70.9523584799,1.57464,0.45927,1.64025,54.58,42.91,69.4279806706,131.02
2020-04-13 06:00:00,59.91152,55.77961,81.8581402211,1.54152,0.44961,1.60575,58.37,55.33,80.4267729055,134.89,1.54152,0.44961,1.60575,1.54152,0.44961,1.60575,0.0,0.0,0.0,137.0,59.29152,54.15961,80.3040951587,1.54152,0.44961,1.60575,57.75,53.71,78.8658772854,130.85,57.13152,43.48961,71.8008130557,1.54152,0.44961,1.60575,55.59,43.04,70.3042651622,130.85
2020-04-13 06:30:00,61.44888,54.840090000000004,82.3614006951,1.50888,0.44009000000000004,1.5717500000000002,59.94,54.4,80.945435943,134.97,1.50888,0.44009000000000004,1.5717500000000002,1.50888,0.44009000000000004,1.5717500000000002,0.0,0.0,0.0,137.19,60.81888,53.23009,80.8231318736,1.50888,0.44009000000000004,1.5717500000000002,59.31,52.79,79.4006309799,130.91,58.53888,44.43009,73.490362423,1.50888,0.44009000000000004,1.5717500000000002,57.03,43.99,72.02458608,130.91
2020-04-13 07:00:00,62.99944,54.51942,83.3144441106,1.84944,0.53942,1.9264999999999999,61.15,53.98,81.5669228303,134.87,1.84944,0.53942,1.9264999999999999,1.84944,0.53942,1.9264999999999999,0.0,0.0,0.0,137.13,62.34944,52.90942,81.77321929,1.84944,0.53942,1.9264999999999999,60.5,52.37,80.0179161188,130.81,59.99944,44.76942,74.8614304395,1.84944,0.53942,1.9264999999999999,58.15,44.23,73.0596701334,130.81
2020-04-13 07:30:00,65.64824,54.10532,85.0710119101,2.41824,0.7053200000000001,2.519,63.23,53.4,82.7622673687,134.99,2.41824,0.7053200000000001,2.519,2.41824,0.7053200000000001,2.519,0.0,0.0,0.0,137.34,65.02824,52.53532,83.5980373274,2.41824,0.7053200000000001,2.519,62.61,51.83,81.2795238667,130.95,62.51824,45.44532,77.2904097712,2.41824,0.7053200000000001,2.519,60.1,44.74,74.9244793108,130.95
2020-04-13 08:00:00,67.7624,53.3607,86.250258888,3.3624,0.9807,3.5025,64.4,52.38,83.0121942849,134.72,3.3624,0.9807,3.5025,3.3624,0.9807,3.5025,0.0,0.0,0.0,137.16,67.1224,51.7907,84.7802641435,3.3624,0.9807,3.5025,63.76,50.81,81.5290972598,130.68,64.5424,46.2807,79.4205552124,3.3624,0.9807,3.5025,61.18,45.3,76.1254385866,130.68
2020-04-13 08:30:00,69.68936,52.93273,87.5127465142,4.80936,1.40273,5.00975,64.88,51.53,82.8538188619,134.62,4.80936,1.40273,5.00975,4.80936,1.40273,5.00975,0.0,0.0,0.0,137.16,69.05936,51.37273,86.0717874292,4.80936,1.40273,5.00975,64.25,49.97,81.3944924427,130.61,66.43936,47.30273,81.5581805993,4.80936,1.40273,5.00975,61.63,45.9,76.84443311,130.61
2020-04-13 09:00:00,71.83424,52.17832,88.784768482,5.75424,1.67832,5.994,66.08,50.5,83.1673998632,134.51,5.75424,1.67832,5.994,5.75424,1.67832,5.994,0.0,0.0,0.0,137.16,71.18424,50.63832,87.3580876439,5.75424,1.67832,5.994,65.43,48.96,81.7200495595,130.48,68.47424,48.35832,83.8286863597,5.75424,1.67832,5.994,62.72,46.68,78.1845304392,130.48
2020-04-13 09:30:00,75.40752,50.61011,90.8167237174,6.37752,1.8601100000000002,6.64325,69.03,48.75,84.5085995624,133.7,6.37752,1.8601100000000002,6.64325,6.37752,1.8601100000000002,6.64325,0.0,0.0,0.0,136.48,74.74752,49.10011,89.4316082163,6.37752,1.8601100000000002,6.64325,68.37,47.24,83.1027947785,129.71,71.83752,49.06011,86.9915149481,6.37752,1.8601100000000002,6.64325,65.46,47.2,80.7022403654,129.71
2020-04-13 10:00:00,80.75168,48.68299,94.2913958862,5.22168,1.52299,5.43925,75.53,47.16,89.0440705494,133.47,5.22168,1.52299,5.43925,5.22168,1.52299,5.43925,0.0,0.0,0.0,136.48,80.07168,47.21299,92.9545069524,5.22168,1.52299,5.43925,74.85,45.69,87.6932072626,129.47,76.71168,50.00299,91.5695411005,5.22168,1.52299,5.43925,71.49,48.48,86.3778356987,129.47
2020-04-13 10:30:00,80.44424,48.48832,93.9275940584,6.71424,1.95832,6.994,73.73,46.53,87.1845961165,133.43,6.71424,1.95832,6.994,6.71424,1.95832,6.994,0.0,0.0,0.0,136.48,79.77424,46.99832,92.5892620686,6.71424,1.95832,6.994,73.06,45.04,85.8275317133,129.43,76.52424,50.97832,91.9497059136,6.71424,1.95832,6.994,69.81,49.02,85.3017965813,129.43
2020-04-13 11:00:00,78.26104,48.44447,92.0416050244,9.34104,2.72447,9.73025,68.92,45.72,82.7060142916,133.43,9.34104,2.72447,9.73025,9.34104,2.72447,9.73025,0.0,0.0,0.0,136.53,77.63104,46.96447,90.7316913425,9.34104,2.72447,9.73025,68.29,44.24,81.3676944493,129.43,74.70104,52.45447,91.2782383707,9.34104,2.72447,9.73025,65.36,49.73,82.1279641779,129.43
2020-04-13 11:30:00,81.32008,47.78669,94.3213822649,8.32008,2.42669,8.66675,73.0,45.36,85.9449218977,133.43,8.32008,2.42669,8.66675,8.32008,2.42669,8.66675,0.0,0.0,0.0,136.53,80.62008,46.29669,92.9676330997,8.32008,2.42669,8.66675,72.3,43.87,84.5687111171,129.4,77.44008,52.50669,93.5623775091,8.32008,2.42669,8.66675,69.12,50.08,85.355613758,129.4
2020-04-13 12:00:00,83.61288,47.20334,96.0170245792,7.38288,2.15334,7.6905,76.23,45.05,88.5466848617,133.33,7.38288,2.15334,7.6905,7.38288,2.15334,7.6905,0.0,0.0,0.0,136.53,82.95288,45.75334,94.7340932371,7.38288,2.15334,7.6905,75.57,43.6,87.2455437257,129.33,79.53288,52.39334,95.2393882669,7.38288,2.15334,7.6905,72.15,50.24,87.9185992837,129.33
2020-04-13 12:30:00,84.91776,46.62018,96.8734594543,8.29776,2.42018,8.6435,76.62,44.2,88.45487211,132.84,8.29776,2.42018,8.6435,8.29776,2.42018,8.6435,0.0,0.0,0.0,136.09,84.22776,45.18018,95.5801455296,8.29776,2.42018,8.6435,75.93,42.76,87.1423117664,128.88,80.79776,52.76018,96.4982622364,8.29776,2.42018,8.6435,72.5,50.34,88.2630477607,128.88
2020-04-13 13:00:00,82.98208,47.40019,95.5657031218,8.57208,2.50019,8.92925,74.41,44.9,86.9071809461,133.03,8.57208,2.50019,8.92925,8.57208,2.50019,8.92925,0.0,0.0,0.0,136.21,82.32208,45.95019,94.2780187348,8.57208,2.50019,8.92925,73.75,43.45,85.5976927259,129.06,79.01208,52.38019,94.7976428524,8.57208,2.50019,8.92925,70.44,49.88,86.3122702749,129.06
2020-04-13 13:30:00,81.73808,47.96319,94.771205105,8.30808,2.42319,8.65425,73.43,45.54,86.4051879229,133.12,8.30808,2.42319,8.65425,8.30808,2.42319,8.65425,0.0,0.0,0.0,136.21,81.08808,46.49319,93.4713508753,8.30808,2.42319,8.65425,72.78,44.07,85.0828613764,129.14,77.85808,51.81319,93.5226565024,8.30808,2.42319,8.65425,69.55,49.39,85.3028405154,129.14
2020-04-13 14:00:00,83.22712,47.86541,96.0096400262,7.04712,2.05541,7.34075,76.18,45.81,88.8929046662,133.54,7.04712,2.05541,7.34075,7.04712,2.05541,7.34075,0.0,0.0,0.0,136.68,82.54712,46.39541,94.6919272661,7.04712,2.05541,7.34075,75.5,44.34,87.55732750600001,129.54,79.14712,51.69541,94.5340257228,7.04712,2.05541,7.34075,72.1,49.64,87.5359331932,129.54
2020-04-13 14:30:00,82.08936,48.58773,95.3909352704,7.32936,2.13773,7.63475,74.76,46.45,88.0151129068,134.05,7.32936,2.13773,7.63475,7.32936,2.13773,7.63475,0.0,0.0,0.0,137.13,81.43936,47.11773,94.0874584499,7.32936,2.13773,7.63475,74.11,44.98,86.6919402251,130.03,78.11936,51.81773,93.742794652,7.32936,2.13773,7.63475,70.79,49.68,86.483099505,130.03
2020-04-13 15:00:00,76.70248,49.98489,91.5519506426,9.58248,2.79489,9.98175,67.12,47.19,82.0487080946,134.42,9.58248,2.79489,9.98175,9.58248,2.79489,9.98175,0.0,0.0,0.0,137.41,76.08248,48.46489,90.2074793222,9.58248,2.79489,9.98175,66.5,45.67,80.6721693027,130.39,73.28248,52.30489,90.0340124223,9.58248,2.79489,9.98175,63.7,49.51,80.6779406034,130.39
2020-04-13 15:30:00,75.04256,50.49533,90.4497880769,10.61256,3.09533,11.05475,64.43,47.4,79.9874046335,134.2,10.61256,3.09533,11.05475,10.61256,3.09533,11.05475,0.0,0.0,0.0,137.13,74.41256,48.96533,89.0776774942,10.61256,3.09533,11.05475,63.8,45.87,78.5779670137,130.19,71.80256,52.16533,88.7515029538,10.61256,3.09533,11.05475,61.19,49.07,78.435202556,130.19
2020-04-13 16:00:00,77.55248,49.84739,92.1908316698,9.28248,2.70739,9.66925,68.27,47.14,82.9636818132,133.47,9.28248,2.70739,9.66925,9.28248,2.70739,9.66925,0.0,0.0,0.0,136.41,76.89248,48.33739,90.8237675532,9.28248,2.70739,9.66925,67.61,45.63,81.5672054198,129.48,74.03248,51.11739,89.9655248157,9.28248,2.70739,9.66925,64.75,48.41,80.8460920515,129.48
2020-04-13 16:30:00,79.16024,51.40507,94.3865711771,11.40024,3.32507,11.87525,67.76,48.08,83.0849204128,133.29,11.40024,3.32507,11.87525,11.40024,3.32507,11.87525,0.0,0.0,0.0,136.12,78.53024,49.90507,93.0457661915,11.40024,3.32507,11.87525,67.13,46.58,81.7076085808,129.32,75.68024,50.63507,91.0571745683,11.40024,3.32507,11.87525,64.28,47.31,79.8132476472,129.32
2020-04-13 17:00:00,84.33096,48.20028,97.1338139198,7.68096,2.24028,8.001,76.65,45.96,89.3730613776,132.72,7.68096,2.24028,8.001,7.68096,2.24028,8.001,0.0,0.0,0.0,135.78,83.63096,46.750280000000004,95.8108874325,7.68096,2.24028,8.001,75.95,44.51,88.0314864125,128.79,80.21096,50.76028,94.9231485455,7.68096,2.24028,8.001,72.53,48.52,87.2627715581,128.79
2020-04-13 17:30:00,88.12096,48.60278,100.6356488281,9.54096,2.78278,9.9385,78.58,45.82,90.9631178006,132.06,9.54096,2.78278,9.9385,9.54096,2.78278,9.9385,0.0,0.0,0.0,135.09,87.42096,47.18278,99.34102363,9.54096,2.78278,9.9385,77.88,44.4,89.6473892537,128.16,83.84096,50.45278,97.8508537697,9.54096,2.78278,9.9385,74.3,47.67,88.2775107261,128.16
2020-04-13 18:00:00,91.12688,47.83034,102.9167123603,8.36688,2.44034,8.7155,82.76,45.39,94.3899872868,131.76,8.36688,2.44034,8.7155,8.36688,2.44034,8.7155,0.0,0.0,0.0,134.85,90.39688,46.44034,101.6282494833,8.36688,2.44034,8.7155,82.03,44.0,93.0855568818,127.88,86.53688,50.09034,99.9883681307,8.36688,2.44034,8.7155,78.17,47.65,91.5481916807,127.88
2020-04-13 18:30:00,92.9116,47.8263,104.4984228888,6.9816,2.0362999999999998,7.2725,85.93,45.79,97.3688297146,131.97,6.9816,2.0362999999999998,7.2725,6.9816,2.0362999999999998,7.2725,0.0,0.0,0.0,135.07,92.1716,46.4463,103.2127057598,6.9816,2.0362999999999998,7.2725,85.19,44.41,96.0707249895,128.1,88.1016,49.6463,101.1268857735,6.9816,2.0362999999999998,7.2725,81.12,47.61,94.0593775229,128.1
2020-04-13 19:00:00,93.93976,47.57368,105.299257061,5.66976,1.65368,5.906,88.27,45.92,99.4999462311,132.09,5.66976,1.65368,5.906,5.66976,1.65368,5.906,0.0,0.0,0.0,135.18,93.18976,46.21368,104.019400056,5.66976,1.65368,5.906,87.52,44.56,98.2107122467,128.21,88.96976,49.14368,101.6401469814,5.66976,1.65368,5.906,83.3,47.49,95.8863394859,128.21
2020-04-13 19:30:00,94.9876,45.05555,105.1315687107,1.7676,0.5155500000000001,1.84125,93.22,44.54,103.3139874364,131.67,1.7676,0.5155500000000001,1.84125,1.7676,0.5155500000000001,1.84125,0.0,0.0,0.0,134.92,94.2176,43.71555,103.8653236724,1.7676,0.5155500000000001,1.84125,92.45,43.2,102.0452963149,127.81,89.6776,48.77555,102.0839175363,1.7676,0.5155500000000001,1.84125,87.91,48.26,100.2855707467,127.81
2020-04-13 20:00:00,94.51208,45.39269,104.8476493364,1.31208,0.38269000000000003,1.3667500000000001,93.2,45.01,103.4994690808,131.87,1.31208,0.38269000000000003,1.3667500000000001,1.31208,0.38269000000000003,1.3667500000000001,0.0,0.0,0.0,135.08,93.75208,44.05269,103.5861573791,1.31208,0.38269000000000003,1.3667500000000001,92.44,43.67,102.2361115262,127.99,89.18208,48.32269,101.4323703852,1.31208,0.38269000000000003,1.3667500000000001,87.87,47.94,100.096855595,127.99
2020-04-13 20:30:00,95.35072,46.65896,106.1546906773,3.87072,1.12896,4.032,91.48,45.53,102.1840070657,131.66,3.87072,1.12896,4.032,3.87072,1.12896,4.032,0.0,0.0,0.0,134.79,94.55072,45.30896,104.8462708388,3.87072,1.12896,4.032,90.68,44.18,100.869890453,127.79,90.13072,48.55896,102.3792912849,3.87072,1.12896,4.032,86.26,47.43,98.4397912432,127.79
2020-04-13 21:00:00,96.38568,44.65874,106.2290090674,0.9556800000000001,0.27874000000000004,0.9955,95.43,44.38,105.2448065227,131.4,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,134.67,95.63568,43.34874,105.0014121269,0.9556800000000001,0.27874000000000004,0.9955,94.68,43.07,104.0159954046,127.53,90.89568,48.36874,102.9638754702,0.9556800000000001,0.27874000000000004,0.9955,89.94,48.09,101.989468574,127.53
2020-04-13 21:30:00,93.7388,46.12215,104.4711220676,0.8988,0.26215,0.93625,92.84,45.86,103.5490473158,132.18,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,135.34,92.9788,44.77215,103.1969120907,0.8988,0.26215,0.93625,92.08,44.51,102.2734887446,128.29,88.4488,47.92215,100.5968323659,0.8988,0.26215,0.93625,87.55,47.66,99.6818845127,128.29
2020-04-13 22:00:00,88.91144,47.45042,100.7808837084,0.9614400000000001,0.28042,1.0015,87.95,47.17,99.8008587137,131.82,0.9614400000000001,0.28042,1.0015,0.9614400000000001,0.28042,1.0015,0.0,0.0,0.0,134.76,88.17144,46.06042,99.4774603729,0.9614400000000001,0.28042,1.0015,87.21,45.78,98.4956471119,127.93,83.95144,46.25042,95.848555692,0.9614400000000001,0.28042,1.0015,82.99,45.97,94.8713918945,127.93
2020-04-13 22:30:00,84.97968,48.74449,97.9671951128,1.00968,0.29449000000000003,1.05175,83.97,48.45,96.9451566609,132.22,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,135.02,84.25968,47.33449,96.6449565019,1.00968,0.29449000000000003,1.05175,83.25,47.04,95.6207304929,128.3,80.31968,45.61449,92.3684615725,1.00968,0.29449000000000003,1.05175,79.31,45.32,91.3453802882,128.3
2020-04-13 23:00:00,79.90976,50.47868,94.5180769895,0.9897600000000001,0.28868000000000005,1.031,78.92,50.19,93.5275494173,133.09,0.9897600000000001,0.28868000000000005,1.031,0.9897600000000001,0.28868000000000005,1.031,0.0,0.0,0.0,135.73,79.21976,49.00868,93.1537497356,0.9897600000000001,0.28868000000000005,1.031,78.23,48.72,92.1605734574,129.12,75.62976,45.16868,88.0912609207,0.9897600000000001,0.28868000000000005,1.031,74.64,44.88,87.093880382,129.12
2020-04-13 23:30:00,75.08192,51.42431,91.004144795,0.87192,0.25431000000000004,0.9082500000000001,74.21,51.17,90.1415165171,133.39,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,135.93,74.40192,49.92431,89.5995671232,0.87192,0.25431000000000004,0.9082500000000001,73.53,49.67,88.734265084,129.38,71.14192,44.87431,84.1122849485,0.87192,0.25431000000000004,0.9082500000000001,70.27,44.62,83.2395176584,129.38
2020-04-14 00:00:00,70.96728,52.98129,88.5628134189,0.82728,0.24129000000000003,0.86175,70.14,52.74,87.756066457,134.1,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,136.51,70.31728,51.45129,87.1306783473,0.82728,0.24129000000000003,0.86175,69.49,51.21,86.321053052,130.07,67.32728,44.23129,80.5566238572,0.82728,0.24129000000000003,0.86175,66.5,43.99,79.7331179624,130.07
2020-04-14 00:30:00,67.61032,53.85676,86.439030352,0.8803200000000001,0.25676000000000004,0.917,66.73,53.6,85.5911963931,134.24,0.8803200000000001,0.25676000000000004,0.917,0.8803200000000001,0.25676000000000004,0.917,0.0,0.0,0.0,136.51,66.96032,52.29676,84.9625538752,0.8803200000000001,0.25676000000000004,0.917,66.08,52.04,84.1114023186,130.2,64.21032,43.66676,77.6514721264,0.8803200000000001,0.25676000000000004,0.917,63.33,43.41,76.7796652767,130.2
2020-04-14 01:00:00,65.85128,54.59954,85.542392098,0.8212800000000001,0.23954000000000003,0.8555,65.03,54.36,84.7579524293,134.58,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,136.83,65.21128,53.01954,84.0451227678,0.8212800000000001,0.23954000000000003,0.8555,64.39,52.78,83.2574351034,130.54,62.59128,43.35954,76.1427477903,0.8212800000000001,0.23954000000000003,0.8555,61.77,43.12,75.3317151006,130.54
2020-04-14 01:30:00,66.05432,54.31751,85.5193842545,0.81432,0.23751000000000003,0.8482500000000001,65.24,54.08,84.7402147743,134.48,0.81432,0.23751000000000003,0.8482500000000001,0.81432,0.23751000000000003,0.8482500000000001,0.0,0.0,0.0,136.75,65.41432,52.75751,84.038015936,0.81432,0.23751000000000003,0.8482500000000001,64.6,52.52,83.2556928984,130.44,62.76432,43.63751,76.4433917619,0.81432,0.23751000000000003,0.8482500000000001,61.95,43.4,75.6396886562,130.44
2020-04-14 02:00:00,67.2672,53.86835,86.1781603863,0.8172,0.23835,0.8512500000000001,66.45,53.63,85.3919164793,134.09,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,136.4,66.6072,52.30835,84.6916912782,0.8172,0.23835,0.8512500000000001,65.79,52.07,83.9023777971,130.07,63.8872,43.58835,77.3402778606,0.8172,0.23835,0.8512500000000001,63.07,43.35,76.5313491322,130.07
2020-04-14 02:30:00,66.68816,54.20863,85.941179016,0.8181600000000001,0.23863,0.8522500000000001,65.87,53.97,85.1564313484,134.33,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,136.59,66.04816,52.63863,84.4581837815,0.8181600000000001,0.23863,0.8522500000000001,65.23,52.4,83.6702629373,130.27,63.35816,43.44863,76.8247348675,0.8181600000000001,0.23863,0.8522500000000001,62.54,43.21,76.0154964464,130.27
2020-04-14 03:00:00,65.19416,54.43163,84.9298583689,0.7941600000000001,0.23163000000000003,0.82725,64.4,54.2,84.1724420461,134.5,0.7941600000000001,0.23163000000000003,0.82725,0.7941600000000001,0.23163000000000003,0.82725,0.0,0.0,0.0,136.74,64.55416,52.86163,83.4361522337,0.7941600000000001,0.23163000000000003,0.82725,63.76,52.63,82.6755979718,130.43,61.98416,43.49163,75.7202612975,0.7941600000000001,0.23163000000000003,0.82725,61.19,43.26,74.9375987072,130.43
2020-04-14 03:30:00,64.49288,54.61834,84.5132808205,0.78288,0.22834000000000002,0.8155,63.71,54.39,83.7689453198,134.9,0.78288,0.22834000000000002,0.8155,0.78288,0.22834000000000002,0.8155,0.0,0.0,0.0,137.17,63.86288,53.02834,83.0088687132,0.78288,0.22834000000000002,0.8155,63.08,52.8,82.2613299187,130.81,61.33288,44.00834,75.4881193212,0.78288,0.22834000000000002,0.8155,60.55,43.78,74.7194144784,130.81
2020-04-14 04:00:00,63.71408,55.03869,84.1946636502,0.7840800000000001,0.22869000000000003,0.8167500000000001,62.93,54.81,83.4525074518,135.24,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.0,0.0,0.0,137.48,63.08408,53.44869,82.6823053148,0.7840800000000001,0.22869000000000003,0.8167500000000001,62.3,53.22,81.9369171985,131.14,60.61408,44.07869,74.9466317213,0.7840800000000001,0.22869000000000003,0.8167500000000001,59.83,43.85,74.1785103652,131.14
2020-04-14 04:30:00,63.504,55.07575,84.060075268,0.774,0.22575,0.80625,62.73,54.85,83.3281189035,135.15,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,137.36,62.864,53.47575,82.5320442862,0.774,0.22575,0.80625,62.09,53.25,81.7968862488,131.04,60.414,43.83575,74.6419746126,0.774,0.22575,0.80625,59.64,43.61,73.8834331904,131.04
2020-04-14 05:00:00,63.6316,55.01505,84.1168012056,0.7716000000000001,0.22505000000000003,0.8037500000000001,62.86,54.79,83.3865918479,135.19,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.0,0.0,0.0,137.41,62.9916,53.42505,82.5964747314,0.7716000000000001,0.22505000000000003,0.8037500000000001,62.22,53.2,81.8631076859,131.08,60.5316,43.90505,74.7778577793,0.7716000000000001,0.22505000000000003,0.8037500000000001,59.76,43.68,74.0216184638,131.08
2020-04-14 05:30:00,64.67072,54.29771,84.4425445884,0.7807200000000001,0.22771000000000002,0.81325,63.89,54.07,83.6988470649,134.76,0.7807200000000001,0.22771000000000002,0.81325,0.7807200000000001,0.22771000000000002,0.81325,0.0,0.0,0.0,137.03,64.02072,52.71771,82.9325601737,0.7807200000000001,0.22771000000000002,0.81325,63.24,52.49,82.1857511981,130.66,61.49072,44.08771,75.6626381985,0.7807200000000001,0.22771000000000002,0.81325,60.71,43.86,74.8959524941,130.66
2020-04-14 06:00:00,67.15912,53.43016,85.8203320711,0.78912,0.23016000000000003,0.8220000000000001,66.37,53.2,85.0600781801,134.53,0.78912,0.23016000000000003,0.8220000000000001,0.78912,0.23016000000000003,0.8220000000000001,0.0,0.0,0.0,136.89,66.50912,51.87016,84.3443924728,0.78912,0.23016000000000003,0.8220000000000001,65.72,51.64,83.5811461994,130.45,63.79912,44.44016,77.7512413637,0.78912,0.23016000000000003,0.8220000000000001,63.01,44.21,76.9726198073,130.45
2020-04-14 06:30:00,70.6152,51.22235,87.2366643709,0.8652000000000001,0.25235,0.9012500000000001,69.75,50.97,86.3886763413,133.8,0.8652000000000001,0.25235,0.9012500000000001,0.8652000000000001,0.25235,0.9012500000000001,0.0,0.0,0.0,136.34,69.9452,49.69235,85.800120347,0.8652000000000001,0.25235,0.9012500000000001,69.08,49.44,84.9491612672,129.75,66.9952,45.51235,80.992165211,0.8652000000000001,0.25235,0.9012500000000001,66.13,45.26,80.1351639419,129.75
2020-04-14 07:00:00,74.8372,48.7146,89.2956816257,1.1472,0.3346,1.195,73.69,48.38,88.1523709267,133.12,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,135.92,74.1572,47.2346,87.9226805153,1.1472,0.3346,1.195,73.01,46.9,86.7759765142,129.08,70.9372,47.1846,85.1966714197,1.1472,0.3346,1.195,69.79,46.85,84.0569247594,129.08
2020-04-14 07:30:00,79.14344,46.24767,91.6653210078,1.8434400000000002,0.5376700000000001,1.9202500000000002,77.3,45.71,89.8036419083,132.21,1.8434400000000002,0.5376700000000001,1.9202500000000002,1.8434400000000002,0.5376700000000001,1.9202500000000002,0.0,0.0,0.0,135.24,78.45344,44.80767,90.3474932616,1.8434400000000002,0.5376700000000001,1.9202500000000002,76.61,44.27,88.4812126951,128.2,74.96344,48.64767,89.3650554359,1.8434400000000002,0.5376700000000001,1.9202500000000002,73.12,48.11,87.5277470292,128.2
2020-04-14 08:00:00,83.33144,43.96292,94.2171280999,2.82144,0.8229200000000001,2.939,80.51,43.14,91.3395845184,131.46,2.82144,0.8229200000000001,2.939,2.82144,0.8229200000000001,2.939,0.0,0.0,0.0,134.73,82.64144,42.57292,92.9626867221,2.82144,0.8229200000000001,2.939,79.82,41.75,90.0793811036,127.49,78.90144,50.20292,93.5188238303,2.82144,0.8229200000000001,2.939,76.08,49.38,90.7003351703,127.49
2020-04-14 08:30:00,86.8976,41.93305,96.4861314804,4.2276,1.23305,4.4037500000000005,82.67,40.7,92.1456396147,130.97,4.2276,1.23305,4.4037500000000005,4.2276,1.23305,4.4037500000000005,0.0,0.0,0.0,134.46,86.1976,40.55305,95.2605695451,4.2276,1.23305,4.4037500000000005,81.97,39.32,90.9128335275,127.0,82.3176,52.20305,97.4748464942,4.2276,1.23305,4.4037500000000005,78.09,50.97,93.2522868352,127.0
2020-04-14 09:00:00,87.84448,41.07214,96.9720235462,5.66448,1.6521400000000002,5.9005,82.18,39.42,91.1454266543,130.81,5.66448,1.6521400000000002,5.9005,5.66448,1.6521400000000002,5.9005,0.0,0.0,0.0,134.4,87.15448,39.71214,95.7755576724,5.66448,1.6521400000000002,5.9005,81.49,38.06,89.9398893706,126.83,83.29448,53.49214,98.9918150164,5.66448,1.6521400000000002,5.9005,77.63,51.84,93.3477503746,126.83
2020-04-14 09:30:00,88.94552,39.77911,97.4355331512,7.02552,2.04911,7.31825,81.92,37.73,90.1911265037,130.37,7.02552,2.04911,7.31825,7.02552,2.04911,7.31825,0.0,0.0,0.0,134.12,88.26552,38.42911,96.2683671632,7.02552,2.04911,7.31825,81.24,36.38,89.0137180439,126.4,84.40552,55.02911,100.7595888929,7.02552,2.04911,7.31825,77.38,52.98,93.7792343752,126.4
2020-04-14 10:00:00,89.23128,39.41829,97.5501046486,7.81128,2.27829,8.13675,81.42,37.14,89.4907592995,130.27,7.81128,2.27829,8.13675,7.81128,2.27829,8.13675,0.0,0.0,0.0,134.12,88.55128,38.06829,96.3873637629,7.81128,2.27829,8.13675,80.74,35.79,88.3168823046,126.3,84.73128,55.64829,101.3712088828,7.81128,2.27829,8.13675,76.92,53.37,93.621809959,126.3
2020-04-14 10:30:00,87.9896,39.3403,96.3837585501,8.9496,2.6103,9.3225,79.04,36.73,87.157412192,130.1,8.9496,2.6103,9.3225,8.9496,2.6103,9.3225,0.0,0.0,0.0,133.93,87.3296,37.9903,95.2350877054,8.9496,2.6103,9.3225,78.38,35.38,85.9951673061,126.12,83.6496,56.1903,100.7700619939,8.9496,2.6103,9.3225,74.7,53.58,91.9288115881,126.12
2020-04-14 11:00:00,87.99816,38.91988,96.2207525568,9.90816,2.8898800000000002,10.321,78.09,36.03,86.0012151077,130.26,9.90816,2.8898800000000002,10.321,9.90816,2.8898800000000002,10.321,0.0,0.0,0.0,134.17,87.33816,37.56988,95.0760226103,9.90816,2.8898800000000002,10.321,77.43,34.68,84.8416601676,126.29,83.72816,57.14988,101.3731402345,9.90816,2.8898800000000002,10.321,73.82,54.26,91.6162649315,126.29
2020-04-14 11:30:00,87.78632,38.93851,96.034605951,10.48632,3.05851,10.92325,77.3,35.88,85.2212672987,130.34,10.48632,3.05851,10.92325,10.48632,3.05851,10.92325,0.0,0.0,0.0,134.27,87.13632,37.57851,94.8940602828,10.48632,3.05851,10.92325,76.65,34.52,84.0645757736,126.38,83.57632,57.56851,101.4846520828,10.48632,3.05851,10.92325,73.09,54.51,91.1783318558,126.38
2020-04-14 12:00:00,86.59512,39.24566,95.0733224235,10.78512,3.14566,11.2345,75.81,36.1,83.9664581842,130.39,10.78512,3.14566,11.2345,10.78512,3.14566,11.2345,0.0,0.0,0.0,134.27,85.94512,37.87566,93.9208670757,10.78512,3.14566,11.2345,75.16,34.73,82.7961261171,126.44,82.49512,57.40566,100.5030080338,10.78512,3.14566,11.2345,71.71,54.26,89.9248113704,126.44
2020-04-14 12:30:00,87.48464,38.98927,95.7795667722,10.93464,3.18927,11.39025,76.55,35.8,84.5076475829,130.19,10.93464,3.18927,11.39025,10.93464,3.18927,11.39025,0.0,0.0,0.0,134.08,86.82464,37.62927,94.6281145953,10.93464,3.18927,11.39025,75.89,34.44,83.3391006671,126.24,83.32464,57.54927,101.2665498013,10.93464,3.18927,11.39025,72.39,54.36,90.5280161055,126.24
2020-04-14 13:00:00,87.46152,38.90586,95.7245184007,10.99152,3.20586,11.4495,76.47,35.7,84.3928367813,130.32,10.99152,3.20586,11.4495,10.99152,3.20586,11.4495,0.0,0.0,0.0,134.22,86.81152,37.54586,94.5829350774,10.99152,3.20586,11.4495,75.82,34.34,83.2340555302,126.35,83.30152,57.77586,101.3764925071,10.99152,3.20586,11.4495,72.31,54.57,90.5904023614,126.35
2020-04-14 13:30:00,85.52832,39.61076,94.2555347436,11.00832,3.21076,11.467,74.52,36.4,82.9348563633,130.51,11.00832,3.21076,11.467,11.00832,3.21076,11.467,0.0,0.0,0.0,134.33,84.89832,38.23076,93.1091603925,11.00832,3.21076,11.467,73.89,35.02,81.7687746025,126.53,81.52832,57.44076,99.7311780307,11.00832,3.21076,11.467,70.52,54.23,88.960459194,126.53
2020-04-14 14:00:00,83.64496,40.34353,92.8659234933,10.91496,3.18353,11.36975,72.73,37.16,81.6732422523,130.85,10.91496,3.18353,11.36975,10.91496,3.18353,11.36975,0.0,0.0,0.0,134.62,82.99496,38.94353,91.6774885905,10.91496,3.18353,11.36975,72.08,35.76,80.4630598474,126.86,79.76496,57.20353,98.156470435,10.91496,3.18353,11.36975,68.85,54.02,87.5127584984,126.86
2020-04-14 14:30:00,82.43184,41.26012,92.1813741935,10.73184,3.13012,11.179,71.7,38.13,81.2082932957,131.1,10.73184,3.13012,11.179,10.73184,3.13012,11.179,0.0,0.0,0.0,134.75,81.80184,39.85012,90.9921595051,10.73184,3.13012,11.179,71.07,36.72,79.9956455065,127.1,78.63184,56.59012,96.878315135,10.73184,3.13012,11.179,67.9,53.46,86.4197986575,127.1
2020-04-14 15:00:00,81.9552,41.57485,91.8973501226,10.4052,3.03485,10.838750000000001,71.55,38.54,81.2695151948,131.46,10.4052,3.03485,10.838750000000001,10.4052,3.03485,10.838750000000001,0.0,0.0,0.0,135.09,81.3152,40.15485,90.6894356006,10.4052,3.03485,10.838750000000001,70.91,37.12,80.0382564778,127.44,78.1852,56.61485,96.5306518136,10.4052,3.03485,10.838750000000001,67.78,53.58,86.399912037,127.44
2020-04-14 15:30:00,82.45192,42.06681,92.5631439357,8.97192,2.61681,9.34575,73.48,39.45,83.4003171457,131.72,8.97192,2.61681,9.34575,8.97192,2.61681,9.34575,0.0,0.0,0.0,135.31,81.80192,40.65681,91.3484007253,8.97192,2.61681,9.34575,72.83,38.04,82.165993574,127.71,78.55192,55.75681,96.3287392062,8.97192,2.61681,9.34575,69.58,53.14,87.5513335135,127.71
2020-04-14 16:00:00,83.07672,42.77821,93.443654984,7.29672,2.12821,7.60075,75.78,40.65,85.9943655131,131.89,7.29672,2.12821,7.60075,7.29672,2.12821,7.60075,0.0,0.0,0.0,135.38,82.41672,41.37821,92.2207785608,7.29672,2.12821,7.60075,75.12,39.25,84.7559844495,127.88,79.00672,54.27821,95.8550253558,7.29672,2.12821,7.60075,71.71,52.15,88.6676186666,127.88
2020-04-14 16:30:00,83.71448,45.68214,95.3675630214,10.22448,2.9821400000000002,10.650500000000001,73.49,42.7,84.994529824,132.11,10.22448,2.9821400000000002,10.650500000000001,10.22448,2.9821400000000002,10.650500000000001,0.0,0.0,0.0,135.38,83.05448,44.25214,94.1079090335,10.22448,2.9821400000000002,10.650500000000001,72.83,41.27,83.7103446415,128.12,79.81448,53.65214,96.1712188976,10.22448,2.9821400000000002,10.650500000000001,69.59,50.67,86.0826172929,128.12
2020-04-14 17:00:00,88.88024,42.64632,98.5819743767,5.85024,1.70632,6.094,83.03,40.94,92.5746428565,131.35,5.85024,1.70632,6.094,5.85024,1.70632,6.094,0.0,0.0,0.0,134.84,88.15024,41.28632,97.3397402462,5.85024,1.70632,6.094,82.3,39.58,91.3228689869,127.41,84.29024,52.93632,99.5344087962,5.85024,1.70632,6.094,78.44,51.23,93.6874938292,127.41
2020-04-14 17:30:00,92.93376,41.29068,101.693677299,5.69376,1.6606800000000002,5.931,87.24,39.63,95.819384782,130.11,5.69376,1.6606800000000002,5.931,5.69376,1.6606800000000002,5.931,0.0,0.0,0.0,133.66,92.20376,39.98068,100.4986971627,5.69376,1.6606800000000002,5.931,86.51,38.32,94.6171363972,126.22,88.02376,52.46068,102.4709972168,5.69376,1.6606800000000002,5.931,82.33,50.8,96.7412471493,126.22
2020-04-14 18:00:00,95.308,40.694,103.6321209857,4.608,1.344,4.8,90.7,39.35,98.8681571589,129.58,4.608,1.344,4.8,4.608,1.344,4.8,0.0,0.0,0.0,133.14,94.578,39.414,102.4620001757,4.608,1.344,4.8,89.97,38.07,97.6930181743,125.71,90.148,51.634,103.888073714,4.608,1.344,4.8,85.54,50.29,99.2278977909,125.71
2020-04-14 18:30:00,95.33152,43.39586,104.7439705694,6.91152,2.01586,7.1995000000000005,88.42,41.38,97.6237716952,129.5,6.91152,2.01586,7.1995000000000005,6.91152,2.01586,7.1995000000000005,0.0,0.0,0.0,132.81,94.57152,42.09586,103.5173117128,6.91152,2.01586,7.1995000000000005,87.66,40.08,96.3881839231,125.65,90.30152,50.30586,103.3684868064,6.91152,2.01586,7.1995000000000005,83.39,48.29,96.3629399718,125.65
2020-04-14 19:00:00,95.88096,42.86403,105.0261089366,5.91096,1.72403,6.15725,89.97,41.14,98.9297755987,129.23,5.91096,1.72403,6.15725,5.91096,1.72403,6.15725,0.0,0.0,0.0,132.57,95.12096,41.58403,103.8134316086,5.91096,1.72403,6.15725,89.21,39.86,97.7099979531,125.4,90.75096,49.99403,103.6105196231,5.91096,1.72403,6.15725,84.84,48.27,97.6105450246,125.4
2020-04-14 19:30:00,97.43496,40.18853,105.3977674041,1.67496,0.48853,1.74475,95.76,39.7,103.6632413153,129.03,1.67496,0.48853,1.74475,1.67496,0.48853,1.74475,0.0,0.0,0.0,132.57,96.64496,38.94853,104.1980627582,1.67496,0.48853,1.74475,94.97,38.46,102.4620539517,125.22,91.88496,49.70853,104.4690568013,1.67496,0.48853,1.74475,90.21,49.22,102.7640622981,125.22
2020-04-14 20:00:00,94.57144,43.29292,104.0097792796,4.74144,1.38292,4.939,89.83,41.91,99.1255617891,129.27,4.74144,1.38292,4.939,4.74144,1.38292,4.939,0.0,0.0,0.0,132.51,93.79144,42.00292,102.7671129584,4.74144,1.38292,4.939,89.05,40.62,97.8768966611,125.44,89.43144,48.94292,101.9479861429,4.74144,1.38292,4.939,84.69,47.56,97.1305806634,125.44
2020-04-14 20:30:00,97.6652,42.37235,106.4608253564,4.4652,1.3023500000000001,4.65125,93.2,41.07,101.8478517201,128.85,4.4652,1.3023500000000001,4.65125,4.4652,1.3023500000000001,4.65125,0.0,0.0,0.0,132.18,96.8652,41.11235,105.2287617221,4.4652,1.3023500000000001,4.65125,92.4,39.81,100.6111132033,125.04,92.2852,49.13235,104.5492513391,4.4652,1.3023500000000001,4.65125,87.82,47.83,100.0003064995,125.04
2020-04-14 21:00:00,97.54368,42.80024,106.5205616395,4.42368,1.29024,4.608,93.12,41.51,101.9530014271,129.11,4.42368,1.29024,4.608,4.42368,1.29024,4.608,0.0,0.0,0.0,132.41,96.74368,41.54024,105.2849996875,4.42368,1.29024,4.608,92.32,40.25,100.7126849012,125.28,92.18368,49.02024,104.406967143,4.42368,1.29024,4.608,87.76,47.73,99.8998023021,125.28
2020-04-14 21:30:00,95.79056,41.89183,104.5502597121,0.76056,0.22183000000000003,0.79225,95.03,41.67,103.7645883719,129.44,0.76056,0.22183000000000003,0.79225,0.76056,0.22183000000000003,0.79225,0.0,0.0,0.0,132.78,95.00056,40.62183,103.3210504828,0.76056,0.22183000000000003,0.79225,94.24,40.4,102.5345678296,125.6,90.29056,48.17183,102.3372387289,0.76056,0.22183000000000003,0.79225,89.53,47.95,101.5619190445,125.6
2020-04-14 22:00:00,90.32504,44.27522,100.5927828278,0.63504,0.18522000000000002,0.6615,89.69,44.09,99.9411036561,130.09,0.63504,0.18522000000000002,0.6615,0.63504,0.18522000000000002,0.6615,0.0,0.0,0.0,133.17,89.56504,42.95522,99.3330122137,0.63504,0.18522000000000002,0.6615,88.93,42.77,98.6803820422,126.21,85.21504,46.73522,97.1894224216,0.63504,0.18522000000000002,0.6615,84.58,46.55,96.5436631789,126.21
2020-04-14 22:30:00,85.16568,46.30124,96.9381136365,0.65568,0.19124000000000002,0.683,84.51,46.11,96.270827357,130.09,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,132.9,84.43568,44.94124,95.6509232041,0.65568,0.19124000000000002,0.683,83.78,44.75,94.9823715223,126.21,80.43568,44.91124,92.1244706655,0.65568,0.19124000000000002,0.683,79.78,44.72,91.458880378,126.21
2020-04-14 23:00:00,80.50136,48.39873,93.9303253878,0.6813600000000001,0.19873000000000002,0.7097500000000001,79.82,48.2,93.2441547766,131.32,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.0,0.0,0.0,133.98,79.77136,46.98873,92.581913046,0.6813600000000001,0.19873000000000002,0.7097500000000001,79.09,46.79,91.8941358303,127.39,76.11136,44.42873,88.129740556,0.6813600000000001,0.19873000000000002,0.7097500000000001,75.43,44.23,87.4412820126,127.39
2020-04-14 23:30:00,75.50584,49.57587,90.3266226556,0.70584,0.20587000000000003,0.7352500000000001,74.8,49.37,89.6238634516,131.75,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,134.28,74.80584,48.11587,88.9440871782,0.70584,0.20587000000000003,0.7352500000000001,74.1,47.91,88.2393228668,127.79,71.49584,44.12587,84.0163528164,0.70584,0.20587000000000003,0.7352500000000001,70.79,43.92,83.3078057567,127.79
2020-04-15 00:00:00,71.80128,51.00454,88.0731906442,0.70128,0.20454000000000003,0.7305,71.1,50.8,87.383350817,132.66,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,135.09,71.12128,49.51454,86.6598300267,0.70128,0.20454000000000003,0.7305,70.42,49.31,85.9677410428,128.65,68.07128,44.01454,81.0615746963,0.70128,0.20454000000000003,0.7305,67.37,43.81,80.3618877329,128.65
2020-04-15 00:30:00,68.42496,51.95728,85.9158547417,0.7449600000000001,0.21728000000000003,0.776,67.68,51.74,85.1916075679,132.73,0.7449600000000001,0.21728000000000003,0.776,0.7449600000000001,0.21728000000000003,0.776,0.0,0.0,0.0,135.09,67.73496,50.42728,84.4448658854,0.7449600000000001,0.21728000000000003,0.776,66.99,50.21,83.7180040374,128.72,64.92496,43.35728,78.0711480638,0.7449600000000001,0.21728000000000003,0.776,64.18,43.14,77.331313192,128.72
2020-04-15 01:00:00,66.56936,52.53148,84.7999768974,0.75936,0.22148,0.791,65.81,52.31,84.0671886053,133.06,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,135.32,65.90936,50.99148,83.3317152602,0.75936,0.22148,0.791,65.15,50.77,82.5960979708,129.03,63.22936,43.29148,76.6296561822,0.75936,0.22148,0.791,62.47,43.07,75.8783618695,129.03
2020-04-15 01:30:00,66.52688,52.42784,84.7024448856,0.7468800000000001,0.21784,0.778,65.78,52.21,83.9815009392,132.95,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,135.23,65.86688,50.89784,83.2408313125,0.7468800000000001,0.21784,0.778,65.12,50.68,82.5171303427,128.94,63.18688,43.33784,76.6208207996,0.7468800000000001,0.21784,0.778,62.44,43.12,75.8820663925,128.94
2020-04-15 02:00:00,67.71024,52.13007,85.4530327084,0.7202400000000001,0.21007,0.7502500000000001,66.99,51.92,84.7546252425,132.91,0.7202400000000001,0.21007,0.7502500000000001,0.7202400000000001,0.21007,0.7502500000000001,0.0,0.0,0.0,135.23,67.04024,50.60007,83.9926238622,0.7202400000000001,0.21007,0.7502500000000001,66.32,50.39,83.2916232283,128.89,64.27024,43.54007,77.6299004589,0.7202400000000001,0.21007,0.7502500000000001,63.55,43.33,76.9161322481,128.89
