Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-15 02:30:00,67.2888,52.4009,85.285619692,0.6888000000000001,0.20090000000000002,0.7175,66.6,52.2,84.6191467695,133.19,0.6888000000000001,0.20090000000000002,0.7175,0.6888000000000001,0.20090000000000002,0.7175,0.0,0.0,0.0,135.52,66.6188,50.8709,83.8207192778,0.6888000000000001,0.20090000000000002,0.7175,65.93,50.67,83.1517516352,129.16,63.8888,43.6009,77.3486732029,0.6888000000000001,0.20090000000000002,0.7175,63.2,43.4,76.6668115941,129.16
2020-04-15 03:00:00,65.66888,53.11384,84.4599419844,0.6988800000000001,0.20384000000000002,0.728,64.97,52.91,83.7888357718,133.52,0.6988800000000001,0.20384000000000002,0.728,0.6988800000000001,0.20384000000000002,0.728,0.0,0.0,0.0,135.79,65.00888,51.55384,82.9695901979,0.6988800000000001,0.20384000000000002,0.728,64.31,51.35,82.2957994068,129.48,62.38888,43.37384,75.9846191278,0.6988800000000001,0.20384000000000002,0.728,61.69,43.17,75.2947873362,129.48
2020-04-15 03:30:00,64.97176,53.39468,84.0970953708,0.70176,0.20468000000000003,0.731,64.27,53.19,83.425469732,133.72,0.70176,0.20468000000000003,0.731,0.70176,0.20468000000000003,0.731,0.0,0.0,0.0,135.98,64.32176,51.83468,82.6082493471,0.70176,0.20468000000000003,0.731,63.62,51.63,81.9338837112,129.67,61.75176,43.37468,75.462856613,0.70176,0.20468000000000003,0.731,61.05,43.17,74.7713273923,129.67
2020-04-15 04:00:00,64.27664,53.51902,83.6407314139,0.71664,0.20902,0.7465,63.56,53.31,82.9567941762,133.92,0.71664,0.20902,0.7465,0.71664,0.20902,0.7465,0.0,0.0,0.0,136.18,63.61664,51.95902,82.1390080549,0.71664,0.20902,0.7465,62.9,51.75,81.4522713004,129.85,61.10664,43.65902,75.1008087803,0.71664,0.20902,0.7465,60.39,43.45,74.3966034171,129.85
2020-04-15 04:30:00,64.12904,53.62847,83.5975272712,0.74904,0.21847000000000003,0.7802500000000001,63.38,53.41,82.8833668476,134.09,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,136.34,63.47904,52.04847,82.0891694967,0.74904,0.21847000000000003,0.7802500000000001,62.73,51.83,81.3719964115,130.02,60.96904,43.73847,75.0351757275,0.74904,0.21847000000000003,0.7802500000000001,60.22,43.52,74.2996554501,130.02
2020-04-15 05:00:00,64.2788,53.7759,83.8069898651,0.8088000000000001,0.2359,0.8425,63.47,53.54,83.035971121,134.25,0.8088000000000001,0.2359,0.8425,0.8088000000000001,0.2359,0.8425,0.0,0.0,0.0,136.51,63.6288,52.2059,82.3048004933,0.8088000000000001,0.2359,0.8425,62.82,51.97,81.5305666606,130.18,61.1188,43.7559,75.1670572675,0.8088000000000001,0.2359,0.8425,60.31,43.52,74.3726192896,130.18
2020-04-15 05:30:00,65.62928,53.22854,84.5013601302,0.7492800000000001,0.21854,0.7805000000000001,64.88,53.01,83.7823042175,133.97,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,136.26,64.96928,51.67854,83.0161360234,0.7492800000000001,0.21854,0.7805000000000001,64.22,51.46,82.2942282302,129.91,62.35928,43.91854,76.2726553743,0.7492800000000001,0.21854,0.7805000000000001,61.61,43.7,75.5346417215,129.91
2020-04-15 06:00:00,67.80096,52.07778,85.4930719219,0.7809600000000001,0.22778,0.8135,67.02,51.85,84.7354878431,133.57,0.7809600000000001,0.22778,0.8135,0.7809600000000001,0.22778,0.8135,0.0,0.0,0.0,135.95,67.13096,50.53778,84.0275728428,0.7809600000000001,0.22778,0.8135,66.35,50.31,83.2671519868,129.52,64.38096,44.36778,78.188285009,0.7809600000000001,0.22778,0.8135,63.6,44.14,77.4164039465,129.52
2020-04-15 06:30:00,72.8516,48.11255,87.3050576431,0.8316,0.24255000000000002,0.8662500000000001,72.02,47.87,86.4778428269,132.53,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,135.28,72.1616,46.63255,85.9179331343,0.8316,0.24255000000000002,0.8662500000000001,71.33,46.39,85.088195421,128.52,69.0416,46.68255,83.3426841724,0.8316,0.24255000000000002,0.8662500000000001,68.21,46.44,82.5183476567,128.52
2020-04-15 07:00:00,77.58552,45.72911,90.0592272622,1.26552,0.36911000000000005,1.31825,76.32,45.36,88.7821603702,132.22,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,135.28,76.89552,44.28911,88.7380767239,1.26552,0.36911000000000005,1.31825,75.63,43.92,87.4577800999,128.2,73.47552,48.59911,88.0938450294,1.26552,0.36911000000000005,1.31825,72.21,48.23,86.8355745072,128.2
2020-04-15 07:30:00,80.89408,45.62744,92.8747299323,4.41408,1.2874400000000001,4.598,76.48,44.34,88.4037668881,132.08,4.41408,1.2874400000000001,4.598,4.41408,1.2874400000000001,4.598,0.0,0.0,0.0,135.21,80.19408,44.19744,91.5669381906,4.41408,1.2874400000000001,4.598,75.78,42.91,87.0854551576,128.08,76.77408,50.29744,91.7828515051,4.41408,1.2874400000000001,4.598,72.36,49.01,87.3953642935,128.08
2020-04-15 08:00:00,86.66368,40.86524,95.8152455061,2.14368,0.62524,2.233,84.52,40.24,93.6102985787,131.17,2.14368,0.62524,2.233,2.14368,0.62524,2.233,0.0,0.0,0.0,134.75,85.93368,39.50524,94.5793917606,2.14368,0.62524,2.233,83.79,38.88,92.371091257,127.19,81.94368,52.35524,97.2411324872,2.14368,0.62524,2.233,79.8,51.73,95.1001203995,127.19
2020-04-15 08:30:00,89.58392,39.12406,97.7546458919,2.89392,0.84406,3.0145,86.69,38.28,94.765576556,130.69,2.89392,0.84406,3.0145,2.89392,0.84406,3.0145,0.0,0.0,0.0,134.44,88.87392,37.79406,96.5762114987,2.89392,0.84406,3.0145,85.98,36.95,93.5834542,126.71,84.71392,53.76406,100.334552321,2.89392,0.84406,3.0145,81.82,52.92,97.4424897055,126.71
2020-04-15 09:00:00,91.28232,38.28151,98.9845238028,4.22232,1.23151,4.39825,87.06,37.05,94.6157814532,130.52,4.22232,1.23151,4.39825,4.22232,1.23151,4.39825,0.0,0.0,0.0,134.4,90.57232,36.97151,97.8275917207,4.22232,1.23151,4.39825,86.35,35.74,93.4541069189,126.55,86.38232,54.85151,102.3259173321,4.22232,1.23151,4.39825,82.16,53.62,98.1089700282,126.55
2020-04-15 09:30:00,91.28744,37.93467,98.8556315531,5.94744,1.73467,6.19525,85.34,36.2,92.7003538289,130.48,5.94744,1.73467,6.19525,5.94744,1.73467,6.19525,0.0,0.0,0.0,134.4,90.58744,36.61467,97.707309578,5.94744,1.73467,6.19525,84.64,34.88,91.5453111852,126.51,86.50744,56.03467,103.0699831055,5.94744,1.73467,6.19525,80.56,54.3,97.1514467211,126.51
2020-04-15 10:00:00,90.30176,38.02968,97.9829802568,7.54176,2.19968,7.856,82.76,35.83,90.1831830221,130.52,7.54176,2.19968,7.856,7.54176,2.19968,7.856,0.0,0.0,0.0,134.5,89.62176,36.69968,96.8448572594,7.54176,2.19968,7.856,82.08,34.5,89.0358152655,126.54,85.71176,56.90968,102.8844860997,7.54176,2.19968,7.856,78.17,54.71,95.413484372,126.54
2020-04-15 10:30:00,89.73232,37.60776,97.2945674989,7.67232,2.23776,7.992,82.06,35.37,89.3581585531,130.34,7.67232,2.23776,7.992,7.67232,2.23776,7.992,0.0,0.0,0.0,134.36,89.05232,36.26776,96.154386862,7.67232,2.23776,7.992,81.38,34.03,88.2085330339,126.36,85.19232,57.35776,102.7017235454,7.67232,2.23776,7.992,77.52,55.12,95.118687964,126.36
2020-04-15 11:00:00,88.78112,37.27741,96.289628542,8.15112,2.3774100000000002,8.49075,80.63,34.9,87.8590171809,130.34,8.15112,2.3774100000000002,8.49075,8.15112,2.3774100000000002,8.49075,0.0,0.0,0.0,134.36,88.12112,35.94741,95.1711514891,8.15112,2.3774100000000002,8.49075,79.97,33.57,86.7303049689,126.33,84.35112,57.89741,102.3094400823,8.15112,2.3774100000000002,8.49075,76.2,55.52,94.281018238,126.33
2020-04-15 11:30:00,87.15904,37.57597,94.9139177105,10.16904,2.96597,10.59275,76.99,34.61,84.4115643736,130.24,10.16904,2.96597,10.59275,10.16904,2.96597,10.59275,0.0,0.0,0.0,134.29,86.50904,36.22597,93.7877119039,10.16904,2.96597,10.59275,76.34,33.26,83.2707823909,126.25,82.97904,58.59597,101.5825220181,10.16904,2.96597,10.59275,72.81,55.63,91.6296513144,126.25
2020-04-15 12:00:00,87.24,37.41375,94.9242133971,10.47,3.05375,10.90625,76.77,34.36,84.1085162157,130.24,10.47,3.05375,10.90625,10.47,3.05375,10.90625,0.0,0.0,0.0,134.29,86.58,36.07375,93.7945192379,10.47,3.05375,10.90625,76.11,33.02,82.9641639505,126.25,83.07,58.80375,101.7767454484,10.47,3.05375,10.90625,72.6,55.75,91.5359082546,126.25
2020-04-15 12:30:00,87.61272,37.35621,95.2442918571,10.51272,3.06621,10.95075,77.1,34.29,84.3813610935,130.24,10.51272,3.06621,10.95075,10.51272,3.06621,10.95075,0.0,0.0,0.0,134.29,86.97272,36.01621,94.1351231314,10.51272,3.06621,10.95075,76.46,32.95,83.257636887,126.25,83.43272,58.99621,102.1840083426,10.51272,3.06621,10.95075,72.92,55.93,91.8993541871,126.25
2020-04-15 13:00:00,87.4272,37.76835,95.2363563014,10.6572,3.10835,11.10125,76.77,34.66,84.2315172605,130.46,10.6572,3.10835,11.10125,10.6572,3.10835,11.10125,0.0,0.0,0.0,134.48,86.7672,36.41835,94.1001764747,10.6572,3.10835,11.10125,76.11,33.31,83.0800108329,126.46,83.2672,58.98835,102.0443630563,10.6572,3.10835,11.10125,72.61,55.88,91.6230675103,126.46
2020-04-15 13:30:00,85.93752,38.68136,94.2417368006,10.18752,2.9713600000000002,10.612,75.75,35.71,83.7452482234,130.77,10.18752,2.9713600000000002,10.612,10.18752,2.9713600000000002,10.612,0.0,0.0,0.0,134.68,85.28752,37.31136,93.0918828513,10.18752,2.9713600000000002,10.612,75.1,34.34,82.578723652,126.78,81.86752,58.30136,100.5054197981,10.18752,2.9713600000000002,10.612,71.68,55.33,90.5507112065,126.78
2020-04-15 14:00:00,87.6836,38.49105,95.7599845398,8.6436,2.52105,9.00375,79.04,35.97,86.8398669967,130.77,8.6436,2.52105,9.00375,8.6436,2.52105,9.00375,0.0,0.0,0.0,134.68,87.0036,37.14105,94.5995983504,8.6436,2.52105,9.00375,78.36,34.62,85.6669948113,126.78,83.3636,57.48105,101.2598682305,8.6436,2.52105,9.00375,74.72,54.96,92.7560240631,126.78
2020-04-15 14:30:00,85.51504,39.12022,94.038362805,9.39504,2.74022,9.7865,76.12,36.38,84.36681101,130.85,9.39504,2.74022,9.7865,9.39504,2.74022,9.7865,0.0,0.0,0.0,134.68,84.86504,37.76022,92.886539545,9.39504,2.74022,9.7865,75.47,35.02,83.1992866556,126.86,81.42504,57.44022,99.6464550932,9.39504,2.74022,9.7865,72.03,54.7,90.4456239959,126.86
2020-04-15 15:00:00,83.4692,39.34685,92.2782853848,9.8292,2.8668500000000003,10.23875,73.64,36.48,82.1805329747,131.25,9.8292,2.8668500000000003,10.23875,9.8292,2.8668500000000003,10.23875,0.0,0.0,0.0,135.08,82.8192,37.96685,91.1070885692,9.8292,2.8668500000000003,10.23875,72.99,35.1,80.9910495055,127.23,79.5492,58.06685,98.4877367471,9.8292,2.8668500000000003,10.23875,69.72,55.2,88.9264774969,127.23
2020-04-15 15:30:00,83.65592,39.66131,92.5814909254,8.81592,2.57131,9.18325,74.84,37.09,83.5266047436,131.43,8.81592,2.57131,9.18325,8.81592,2.57131,9.18325,0.0,0.0,0.0,135.18,82.99592,38.28131,91.3990231456,8.81592,2.57131,9.18325,74.18,35.71,82.3278598046,127.4,79.65592,57.47131,98.2243201257,8.81592,2.57131,9.18325,70.84,54.9,89.623186732,127.4
2020-04-15 16:00:00,83.44544,40.42242,92.7206206593,8.54544,2.49242,8.9015,74.9,37.93,83.9565060016,131.64,8.54544,2.49242,8.9015,8.54544,2.49242,8.9015,0.0,0.0,0.0,135.37,82.79544,39.03242,91.5347731512,8.54544,2.49242,8.9015,74.25,36.54,82.7540579065,127.62,79.45544,56.99242,97.7819149079,8.54544,2.49242,8.9015,70.91,54.5,89.4342110157,127.62
2020-04-15 16:30:00,83.68288,43.79459,94.4499365715,11.43288,3.33459,11.90925,72.25,40.46,82.8074519593,132.01,11.43288,3.33459,11.90925,11.43288,3.33459,11.90925,0.0,0.0,0.0,135.46,83.01288,42.38459,93.2072514098,11.43288,3.33459,11.90925,71.58,39.05,81.5389410037,128.01,79.87288,55.93459,97.5107959047,11.43288,3.33459,11.90925,68.44,52.6,86.3179795871,128.01
2020-04-15 17:00:00,86.82752,43.69886,97.2039535958,10.48752,3.05886,10.9245,76.34,40.64,86.483554506,131.55,10.48752,3.05886,10.9245,10.48752,3.05886,10.9245,0.0,0.0,0.0,135.0,86.13752,42.31886,95.9716534371,10.48752,3.05886,10.9245,75.65,39.26,85.2306875486,127.6,82.72752,54.84886,99.2584505654,10.48752,3.05886,10.9245,72.24,51.79,88.8865664766,127.6
2020-04-15 17:30:00,90.83032,43.30676,100.6261521325,9.28032,2.70676,9.667,81.55,40.6,91.0975438747,130.92,9.28032,2.70676,9.667,9.28032,2.70676,9.667,0.0,0.0,0.0,134.34,90.10032,41.95676,99.3903283715,9.28032,2.70676,9.667,80.82,39.25,89.8467300462,127.01,86.34032,53.61676,101.6336942682,9.28032,2.70676,9.667,77.06,50.91,92.3583872748,127.01
2020-04-15 18:00:00,93.6464,42.3777,102.7887040985,7.9464,2.3177,8.2775,85.7,40.06,94.6007061284,130.2,7.9464,2.3177,8.2775,7.9464,2.3177,8.2775,0.0,0.0,0.0,133.66,92.8964,41.0677,101.5691740453,7.9464,2.3177,8.2775,84.95,38.75,93.3705788779,126.3,88.8464,52.8677,103.386055618,7.9464,2.3177,8.2775,80.9,50.55,95.3945098001,126.3
2020-04-15 18:30:00,94.86368,42.39649,103.9065933782,6.67368,1.94649,6.9517500000000005,88.19,40.45,97.0241134976,129.81,6.67368,1.94649,6.9517500000000005,6.67368,1.94649,6.9517500000000005,0.0,0.0,0.0,133.23,94.10368,41.10649,102.6900487373,6.67368,1.94649,6.9517500000000005,87.43,39.16,95.7993241104,125.93,89.88368,51.68649,103.6849515545,6.67368,1.94649,6.9517500000000005,83.21,49.74,96.9431364254,125.93
2020-04-15 19:00:00,95.71048,42.32639,104.6518956936,5.61048,1.63639,5.84425,90.1,40.69,98.8619547652,129.81,5.61048,1.63639,5.84425,5.61048,1.63639,5.84425,0.0,0.0,0.0,133.23,94.92048,41.04639,103.4152003115,5.61048,1.63639,5.84425,89.31,39.41,97.6187697116,125.97,90.58048,51.01639,103.9591044866,5.61048,1.63639,5.84425,84.97,49.38,98.2765755407,125.97
2020-04-15 19:30:00,95.59736,42.61423,104.6653134399,4.91736,1.4342300000000001,5.12225,90.68,41.18,99.5924434884,129.9,4.91736,1.4342300000000001,5.12225,4.91736,1.4342300000000001,5.12225,0.0,0.0,0.0,133.23,94.82736,41.33423,103.4444139345,4.91736,1.4342300000000001,5.12225,89.91,39.9,98.3657364126,126.07,90.42736,50.34423,103.4970962436,4.91736,1.4342300000000001,5.12225,85.51,48.91,98.5096350618,126.07
2020-04-15 20:00:00,95.36304,41.33172,103.9346933233,2.30304,0.6717200000000001,2.399,93.06,40.66,101.5549073162,129.87,2.30304,0.6717200000000001,2.399,2.30304,0.6717200000000001,2.399,0.0,0.0,0.0,133.31,94.56304,40.06172,102.6991233818,2.30304,0.6717200000000001,2.399,92.26,39.39,100.3168963834,126.02,90.03304,50.15172,103.058931251,2.30304,0.6717200000000001,2.399,87.73,49.48,100.7215135907,126.02
2020-04-15 20:30:00,97.48656,39.56983,105.2112200617,0.61656,0.17983000000000002,0.6422500000000001,96.87,39.39,104.5723146918,129.3,0.61656,0.17983000000000002,0.6422500000000001,0.61656,0.17983000000000002,0.6422500000000001,0.0,0.0,0.0,132.86,96.67656,38.34983,104.0051283085,0.61656,0.17983000000000002,0.6422500000000001,96.06,38.17,103.3657220746,125.49,91.86656,50.03983,104.6109431783,0.61656,0.17983000000000002,0.6422500000000001,91.25,49.86,103.9835664901,125.49
2020-04-15 21:00:00,97.35552,34.11536,103.159851989,0.6355200000000001,0.18536000000000002,0.662,96.72,33.93,102.4987965783,130.12,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,132.45,96.93552,34.18536,102.7868370756,0.6355200000000001,0.18536000000000002,0.662,96.3,34.0,102.1258537296,126.26,93.00552,39.68536,101.1185173388,0.6355200000000001,0.18536000000000002,0.662,92.37,39.5,100.461270647,126.26
2020-04-15 21:30:00,94.35368,35.03774,100.6491935082,0.64368,0.18774000000000002,0.6705,93.71,34.85,99.9804310853,131.13,0.64368,0.18774000000000002,0.6705,0.64368,0.18774000000000002,0.6705,0.0,0.0,0.0,133.0,93.94368,34.31774,100.0156102349,0.64368,0.18774000000000002,0.6705,93.3,34.13,99.3465998412,127.22,90.45368,36.51774,97.5469812975,0.64368,0.18774000000000002,0.6705,89.81,36.33,96.8798482658,127.22
2020-04-15 22:00:00,89.1292,37.9406,96.8684851796,0.6192000000000001,0.1806,0.645,88.51,37.76,96.2280504843,132.1,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,133.66,88.7292,37.1806,96.204303173,0.6192000000000001,0.1806,0.645,88.11,37.0,95.5634454172,128.15,85.4992,34.7206,92.2801889086,0.6192000000000001,0.1806,0.645,84.88,34.54,91.6385617521,128.15
2020-04-15 22:30:00,84.24528,39.90404,93.2180219196,0.6652800000000001,0.19404000000000002,0.6930000000000001,83.58,39.71,92.5337803183,132.13,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,133.45,83.84528,39.11404,92.5199389505,0.6652800000000001,0.19404000000000002,0.6930000000000001,83.18,38.92,91.8350630206,128.19,80.86528,33.00404,87.3410565874,0.6652800000000001,0.19404000000000002,0.6930000000000001,80.2,32.81,86.6518095599,128.19
2020-04-15 23:00:00,79.73312,40.98216,89.64880291,0.6931200000000001,0.20216,0.722,79.04,40.78,88.9400359793,132.89,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,134.11,79.34312,40.16216,88.9287905416,0.6931200000000001,0.20216,0.722,78.65,39.96,88.2191821544,128.92,76.61312,32.78216,83.3321076801,0.6931200000000001,0.20216,0.722,75.92,32.58,82.6153908179,128.92
2020-04-15 23:30:00,74.55704,42.31497,85.7281103236,0.73704,0.21497000000000002,0.76775,73.82,42.1,84.9811885066,133.21,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,134.26,74.15704,41.44497,84.9526463382,0.73704,0.21497000000000002,0.76775,73.42,41.23,84.2045681659,129.21,71.70704,31.99497,78.5211926225,0.73704,0.21497000000000002,0.76775,70.97,31.78,77.7605896325,129.21
2020-04-16 00:00:00,70.38544,44.27742,83.1540743791,0.7454400000000001,0.21742000000000003,0.7765000000000001,69.64,44.06,82.4076040181,134.27,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.0,0.0,0.0,135.14,69.99544,43.39742,82.3571349881,0.7454400000000001,0.21742000000000003,0.7765000000000001,69.25,43.18,81.6092819476,130.22,67.77544,31.13742,74.5858511479,0.7454400000000001,0.21742000000000003,0.7765000000000001,67.03,30.92,73.8177979894,130.22
2020-04-16 00:30:00,67.51872,45.06546,81.1768023234,0.73872,0.21546,0.7695000000000001,66.78,44.85,80.4430910644,134.77,0.73872,0.21546,0.7695000000000001,0.73872,0.21546,0.7695000000000001,0.0,0.0,0.0,135.58,67.13872,44.15546,80.3574039591,0.73872,0.21546,0.7695000000000001,66.4,43.94,79.6221300896,130.69,65.06872,31.08546,72.1127183363,0.73872,0.21546,0.7695000000000001,64.33,30.87,71.3533867451,130.69
2020-04-16 01:00:00,66.35288,45.22209,80.2978337707,0.69288,0.20209000000000002,0.7217500000000001,65.66,45.02,79.6117830475,135.06,0.69288,0.20209000000000002,0.7217500000000001,0.69288,0.20209000000000002,0.7217500000000001,0.0,0.0,0.0,135.87,65.97288,44.30209,79.4675787593,0.69288,0.20209000000000002,0.7217500000000001,65.28,44.1,78.78,130.96,63.96288,31.21209,71.1719367452,0.69288,0.20209000000000002,0.7217500000000001,63.27,31.01,70.4607195535,130.96
2020-04-16 01:30:00,66.4696,45.5653,80.5878668799,0.6696000000000001,0.1953,0.6975,65.8,45.37,79.9254458855,135.41,0.6696000000000001,0.1953,0.6975,0.6696000000000001,0.1953,0.6975,0.0,0.0,0.0,136.21,66.0896,44.6353,79.7505187083,0.6696000000000001,0.1953,0.6975,65.42,44.44,79.0865981061,131.3,64.0896,31.2753,71.313541619,0.6696000000000001,0.1953,0.6975,63.42,31.08,70.6262189275,131.3
2020-04-16 02:00:00,66.89144,45.47292,80.8841838594,0.66144,0.19292,0.6890000000000001,66.23,45.28,80.2289928891,135.19,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,135.99,66.51144,44.56292,80.0601367086,0.66144,0.19292,0.6890000000000001,65.85,44.37,79.4035225919,131.1,64.48144,31.10292,71.5908355657,0.66144,0.19292,0.6890000000000001,63.82,30.91,70.9113566363,131.1
2020-04-16 02:30:00,66.52592,45.74131,80.733917732,0.6559200000000001,0.19131,0.68325,65.87,45.55,80.085325747,135.47,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,136.26,66.13592,44.81131,79.8875047687,0.6559200000000001,0.19131,0.68325,65.48,44.62,79.2374583136,131.36,64.12592,31.10131,71.2700855869,0.6559200000000001,0.19131,0.68325,63.47,30.91,70.5965225772,131.36
2020-04-16 03:00:00,64.63088,46.41984,79.5735646757,0.65088,0.18984,0.678,63.98,46.23,78.934487393,135.97,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,136.71,64.26088,45.46984,78.7208171197,0.65088,0.18984,0.678,63.61,45.28,78.0801543287,131.84,62.35088,31.02984,69.645410525,0.65088,0.18984,0.678,61.7,30.84,68.9782255498,131.84
2020-04-16 03:30:00,63.71672,47.02446,79.1904050113,0.6667200000000001,0.19446000000000002,0.6945,63.05,46.83,78.5388528055,136.25,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,136.91,63.33672,46.07446,78.3223848248,0.6667200000000001,0.19446000000000002,0.6945,62.67,45.88,77.6691914468,132.11,61.47672,30.71446,68.7223773967,0.6667200000000001,0.19446000000000002,0.6945,60.81,30.52,68.0391541688,132.11
2020-04-16 04:00:00,63.27576,46.93418,78.7822255071,0.66576,0.19418000000000002,0.6935,62.61,46.74,78.1321937488,136.23,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,136.91,62.89576,45.98418,77.9129093042,0.66576,0.19418000000000002,0.6935,62.23,45.79,77.2612257216,132.08,61.05576,30.84418,68.4044535761,0.66576,0.19418000000000002,0.6935,60.39,30.65,67.7227775567,132.08
2020-04-16 04:30:00,62.94088,46.92859,78.5101708988,0.68088,0.19859000000000002,0.70925,62.26,46.73,77.8460050356,136.19,0.68088,0.19859000000000002,0.70925,0.68088,0.19859000000000002,0.70925,0.0,0.0,0.0,136.91,62.56088,45.96859,77.6335943581,0.68088,0.19859000000000002,0.70925,61.88,45.77,76.9677029669,132.04,60.74088,30.86859,68.134604657,0.68088,0.19859000000000002,0.70925,60.06,30.67,67.4377676084,132.04
2020-04-16 05:00:00,63.07056,47.13558,78.7379098062,0.67056,0.19558,0.6985,62.4,46.94,78.0840803237,136.39,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0.0,0.0,0.0,137.08,62.69056,46.17558,77.8607121818,0.67056,0.19558,0.6985,62.02,45.98,77.2051863543,132.25,60.88056,30.84558,68.2487537721,0.67056,0.19558,0.6985,60.21,30.65,67.5623164197,132.25
2020-04-16 05:30:00,64.45288,46.61209,79.5415657029,0.69288,0.20209000000000002,0.7217500000000001,63.76,46.41,78.862067561,135.83,0.69288,0.20209000000000002,0.7217500000000001,0.69288,0.20209000000000002,0.7217500000000001,0.0,0.0,0.0,136.53,64.06288,45.67209,78.6765047448,0.69288,0.20209000000000002,0.7217500000000001,63.37,45.47,77.9953703754,131.7,62.16288,30.68209,69.322538158,0.69288,0.20209000000000002,0.7217500000000001,61.47,30.48,68.6118889115,131.7
2020-04-16 06:00:00,66.65592,45.14006,80.5024017521,0.6859200000000001,0.20006000000000002,0.7145,65.97,44.94,79.8225813915,135.16,0.6859200000000001,0.20006000000000002,0.7145,0.6859200000000001,0.20006000000000002,0.7145,0.0,0.0,0.0,135.99,66.26592,44.21006,79.6599118669,0.6859200000000001,0.20006000000000002,0.7145,65.58,44.01,78.9785825398,131.06,64.24592,31.37006,71.4955865844,0.6859200000000001,0.20006000000000002,0.7145,63.56,31.17,70.791542574,131.06
2020-04-16 06:30:00,71.40216,41.46813,82.5704199963,0.7821600000000001,0.22813000000000003,0.8147500000000001,70.62,41.24,81.7797163116,134.22,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.0,0.0,0.0,135.4,71.01216,40.57813,81.7882112664,0.7821600000000001,0.22813000000000003,0.8147500000000001,70.23,40.35,80.9961443527,130.14,68.73216,33.89813,76.6367603423,0.7821600000000001,0.22813000000000003,0.8147500000000001,67.95,33.67,75.8345000643,130.14
2020-04-16 07:00:00,75.56872,39.26296,85.1599170408,1.03872,0.30296,1.082,74.53,38.96,84.0987663405,133.63,1.03872,0.30296,1.082,1.03872,0.30296,1.082,0.0,0.0,0.0,135.06,75.19872,38.39296,84.4326173182,1.03872,0.30296,1.082,74.16,38.09,83.3699808084,129.57,72.69872,35.42296,80.8695862782,1.03872,0.30296,1.082,71.66,35.12,79.8033207329,129.57
2020-04-16 07:30:00,79.72224,36.62482,87.7326221576,1.6622400000000002,0.48482000000000003,1.7315,78.06,36.14,86.0201325272,132.71,1.6622400000000002,0.48482000000000003,1.7315,1.6622400000000002,0.48482000000000003,1.7315,0.0,0.0,0.0,134.42,79.33224,35.80482,87.0378620983,1.6622400000000002,0.48482000000000003,1.7315,77.67,35.32,85.3236854572,128.67,76.64224,37.36482,85.2652492276,1.6622400000000002,0.48482000000000003,1.7315,74.98,36.88,83.5591694549,128.67
2020-04-16 08:00:00,83.00072,35.25646,90.178364879,2.73072,0.7964600000000001,2.8445,80.27,34.46,87.3542471778,132.55,2.73072,0.7964600000000001,2.8445,2.73072,0.7964600000000001,2.8445,0.0,0.0,0.0,134.46,82.63072,34.43646,89.5193033097,2.73072,0.7964600000000001,2.8445,79.9,33.64,86.6929039772,128.51,79.82072,39.06646,88.8680799739,2.73072,0.7964600000000001,2.8445,77.09,38.27,86.0666079267,128.51
2020-04-16 08:30:00,86.73544,32.93117,92.7766054001,4.01544,1.17117,4.18275,82.72,31.76,88.6075391826,131.74,4.01544,1.17117,4.18275,4.01544,1.17117,4.18275,0.0,0.0,0.0,133.92,86.34544,32.13117,92.1300553259,4.01544,1.17117,4.18275,82.33,30.96,87.9588000146,127.72,83.40544,41.27117,93.0579222569,4.01544,1.17117,4.18275,79.39,40.1,88.942577543,127.72
2020-04-16 09:00:00,88.05512,32.42316,93.8347774687,5.08512,1.48316,5.297,82.97,30.94,88.5511405912,131.72,5.08512,1.48316,5.297,5.08512,1.48316,5.297,0.0,0.0,0.0,133.99,87.69512,31.64316,93.2294140634,5.08512,1.48316,5.297,82.61,30.16,87.9433778064,127.72,84.70512,42.19316,94.6320247326,5.08512,1.48316,5.297,79.62,40.71,89.4239816828,127.72
2020-04-16 09:30:00,89.8088,30.60715,94.8810739218,5.5788,1.62715,5.81125,84.23,28.98,89.0759973281,131.05,5.5788,1.62715,5.81125,5.5788,1.62715,5.81125,0.0,0.0,0.0,133.49,89.4488,29.84715,94.2970847087,5.5788,1.62715,5.81125,83.87,28.22,88.4903684024,127.05,86.3988,43.50715,96.7348165996,5.5788,1.62715,5.81125,80.82,41.88,91.0264071575,127.05
2020-04-16 10:00:00,88.42152,30.92961,93.6750018621,7.30152,2.12961,7.6057500000000005,81.12,28.8,86.0807434912,131.18,7.30152,2.12961,7.6057500000000005,7.30152,2.12961,7.6057500000000005,0.0,0.0,0.0,133.61,88.07152,30.13961,93.0859212022,7.30152,2.12961,7.6057500000000005,80.77,28.01,85.488905713,127.17,85.17152,44.25961,95.9848993147,7.30152,2.12961,7.6057500000000005,77.87,42.13,88.5362852169,127.17
2020-04-16 10:30:00,87.32392,31.19281,92.7278728315,8.44392,2.46281,8.79575,78.88,28.73,83.9491947549,131.21,8.44392,2.46281,8.79575,8.44392,2.46281,8.79575,0.0,0.0,0.0,133.61,86.98392,30.39281,92.1407903063,8.44392,2.46281,8.79575,78.54,27.93,83.3583619081,127.2,84.19392,44.72281,95.334914377,8.44392,2.46281,8.79575,75.75,42.26,86.7408214164,127.2
2020-04-16 11:00:00,87.00912,30.42141,92.1740155877,9.15912,2.67141,9.54075,77.85,27.75,82.6479582325,130.91,9.15912,2.67141,9.54075,9.15912,2.67141,9.54075,0.0,0.0,0.0,133.44,86.65912,29.63141,91.585061761,9.15912,2.67141,9.54075,77.5,26.96,82.0554178589,126.91,83.92912,45.58141,95.5079165387,9.15912,2.67141,9.54075,74.77,42.91,86.2080100687,126.91
2020-04-16 11:30:00,86.91056,30.05058,91.9591365654,9.67056,2.82058,10.0735,77.24,27.23,81.8992704485,131.15,9.67056,2.82058,10.0735,9.67056,2.82058,10.0735,0.0,0.0,0.0,133.75,86.58056,29.25058,91.388127239,9.67056,2.82058,10.0735,76.91,26.43,81.3246149699,127.15,83.88056,46.50058,95.9075194458,9.67056,2.82058,10.0735,74.21,43.68,86.1107803936,127.15
2020-04-16 12:00:00,86.40976,30.02368,91.4771445991,9.98976,2.9136800000000003,10.406,76.42,27.11,81.0861794636,131.24,9.98976,2.9136800000000003,10.406,9.98976,2.9136800000000003,10.406,0.0,0.0,0.0,133.83,86.04976,29.21368,90.8735401269,9.98976,2.9136800000000003,10.406,76.06,26.3,80.4786530702,127.22,83.40976,46.83368,95.6586726105,9.98976,2.9136800000000003,10.406,73.42,43.92,85.5538590597,127.22
2020-04-16 12:30:00,87.1876,30.21305,92.2740807815,9.9876,2.91305,10.40375,77.2,27.3,81.8848581851,131.24,9.9876,2.91305,10.40375,9.9876,2.91305,10.40375,0.0,0.0,0.0,133.83,86.8476,29.42305,91.6963548734,9.9876,2.91305,10.40375,76.86,26.51,81.3033806185,127.22,84.1576,46.60305,96.1995109502,9.9876,2.91305,10.40375,74.17,43.69,86.0813859089,127.22
2020-04-16 13:00:00,86.0572,31.20585,91.5404104539,9.7572,2.84585,10.16375,76.3,28.36,81.400120393,131.6,9.7572,2.84585,10.16375,9.7572,2.84585,10.16375,0.0,0.0,0.0,134.04,85.7172,30.40585,90.9502836173,9.7572,2.84585,10.16375,75.96,27.56,80.8051681515,127.58,83.0772,45.79585,94.8634863215,9.7572,2.84585,10.16375,73.32,42.95,84.9736718049,127.58
2020-04-16 13:30:00,83.79088,33.13234,90.1036265921,10.43088,3.04234,10.8655,73.36,30.09,79.2912208255,132.22,10.43088,3.04234,10.8655,10.43088,3.04234,10.8655,0.0,0.0,0.0,134.46,83.44088,32.30234,89.4752570527,10.43088,3.04234,10.8655,73.01,29.26,78.6549915771,128.19,80.97088,44.97234,92.6217834694,10.43088,3.04234,10.8655,70.54,41.93,82.0610534907,128.19
2020-04-16 14:00:00,82.86,33.82375,89.4976293768,9.51,2.77375,9.90625,73.35,31.05,79.6512711763,132.69,9.51,2.77375,9.90625,9.51,2.77375,9.90625,0.0,0.0,0.0,134.86,82.51,32.99375,88.8621834025,9.51,2.77375,9.90625,73.0,30.22,79.0079008707,128.63,80.05,44.26375,91.4728487807,9.51,2.77375,9.90625,70.54,41.49,81.8371046653,128.63
2020-04-16 14:30:00,83.31664,33.49027,89.7956607279,8.60664,2.5102700000000002,8.96525,74.71,30.98,80.8785787462,132.53,8.60664,2.5102700000000002,8.96525,8.60664,2.5102700000000002,8.96525,0.0,0.0,0.0,134.7,82.95664,32.66027,89.1543456965,8.60664,2.5102700000000002,8.96525,74.35,30.15,80.2305739728,128.47,80.44664,44.05027,91.7174365885,8.60664,2.5102700000000002,8.96525,71.84,41.54,82.9852830326,128.47
2020-04-16 15:00:00,84.82856,33.31083,91.1344939469,6.92856,2.02083,7.21725,77.9,31.29,83.9492352556,132.62,6.92856,2.02083,7.21725,6.92856,2.02083,7.21725,0.0,0.0,0.0,134.8,84.46856,32.51083,90.5090696879,6.92856,2.02083,7.21725,77.54,30.49,83.3192156708,128.58,81.77856,43.26083,92.516119071,6.92856,2.02083,7.21725,74.85,41.24,85.4591136158,128.58
2020-04-16 15:30:00,83.19544,34.00742,89.8776159667,8.42544,2.45742,8.7765,74.77,31.55,81.153899475,132.41,8.42544,2.45742,8.7765,8.42544,2.45742,8.7765,0.0,0.0,0.0,134.5,82.85544,33.17742,89.2511352054,8.42544,2.45742,8.7765,74.43,30.72,80.5204526813,128.38,80.30544,43.19742,91.1865164827,8.42544,2.45742,8.7765,71.88,40.74,82.6225271945,128.38
2020-04-16 16:00:00,82.97448,34.41089,89.8269095642,7.85448,2.29089,8.18175,75.12,32.12,81.6988910573,132.56,7.85448,2.29089,8.18175,7.85448,2.29089,8.18175,0.0,0.0,0.0,134.63,82.60448,33.59089,89.1731350075,7.85448,2.29089,8.18175,74.75,31.3,81.0385864882,128.54,80.07448,42.81089,90.8003009349,7.85448,2.29089,8.18175,72.22,40.52,82.8106200919,128.54
2020-04-16 16:30:00,83.924,37.6795,91.9944699221,10.764,3.1395,11.2125,73.16,34.54,80.9036290904,132.56,10.764,3.1395,11.2125,10.764,3.1395,11.2125,0.0,0.0,0.0,134.34,83.534,36.8495,91.3006834928,10.764,3.1395,11.2125,72.77,33.71,80.198734404,128.54,81.104,41.2795,91.0047028249,10.764,3.1395,11.2125,70.34,38.14,80.0148436229,128.54
2020-04-16 17:00:00,88.3192,37.09435,95.792859288,9.4092,2.74435,9.80125,78.91,34.35,86.062248402,131.85,9.4092,2.74435,9.80125,9.4092,2.74435,9.80125,0.0,0.0,0.0,133.68,87.9192,36.30435,95.1198799282,9.4092,2.74435,9.80125,78.51,33.56,85.3820455365,127.9,85.1992,40.38435,94.2857327784,9.4092,2.74435,9.80125,75.79,37.64,84.6220639077,127.9
2020-04-16 17:30:00,94.2116,35.67255,100.7390510083,7.3116,2.13255,7.61625,86.9,33.54,93.1479554258,130.99,7.3116,2.13255,7.61625,7.3116,2.13255,7.61625,0.0,0.0,0.0,132.92,93.8116,34.92255,100.1009530078,7.3116,2.13255,7.61625,86.5,32.79,92.5064003191,127.1,90.6616,39.58255,98.9257498282,7.3116,2.13255,7.61625,83.35,37.45,91.376829667,127.1
2020-04-16 18:00:00,97.51904,34.58472,103.4701213878,6.35904,1.85472,6.624,91.16,32.73,96.8576197312,130.22,6.35904,1.85472,6.624,6.35904,1.85472,6.624,0.0,0.0,0.0,132.23,97.08904,33.88472,102.8321736501,6.35904,1.85472,6.624,90.73,32.03,96.2177416073,126.37,93.70904,39.19472,101.575638091,6.35904,1.85472,6.624,87.35,37.34,94.9963057176,126.37
2020-04-16 18:30:00,97.44976,35.41243,103.68459829,5.93976,1.73243,6.18725,91.51,33.68,97.5111403892,129.68,5.93976,1.73243,6.18725,5.93976,1.73243,6.18725,0.0,0.0,0.0,131.55,97.02976,34.71243,103.0520602519,5.93976,1.73243,6.18725,91.09,32.98,96.8765632132,125.87,93.62976,37.60243,100.8983384381,5.93976,1.73243,6.18725,87.69,35.87,94.7427728114,125.87
2020-04-16 19:00:00,96.31864,35.70752,102.7244245348,5.64864,1.64752,5.884,90.67,34.06,96.8562465719,129.52,5.64864,1.64752,5.884,5.64864,1.64752,5.884,0.0,0.0,0.0,131.35,95.88864,35.00752,102.0791738681,5.64864,1.64752,5.884,90.24,33.36,96.2088727717,125.71,92.51864,37.02752,99.6530781502,5.64864,1.64752,5.884,86.87,35.38,93.798407769,125.71
2020-04-16 19:30:00,95.61896,36.21428,102.2470517296,5.32896,1.5542799999999999,5.551,90.29,34.66,96.7140098435,130.25,5.32896,1.5542799999999999,5.551,5.32896,1.5542799999999999,5.551,0.0,0.0,0.0,132.05,95.18896,35.49428,101.5912497147,5.32896,1.5542799999999999,5.551,89.86,33.94,96.0559378696,126.42,91.86896,37.14428,99.0939117615,5.32896,1.5542799999999999,5.551,86.54,35.59,93.5725371036,126.42
2020-04-16 20:00:00,93.90808,37.17444,100.9983488905,5.15808,1.50444,5.373,88.75,35.67,95.6499419759,130.72,5.15808,1.50444,5.373,5.15808,1.50444,5.373,0.0,0.0,0.0,132.42,93.47808,36.42444,100.3239316903,5.15808,1.50444,5.373,88.32,34.92,94.9727792581,126.87,90.22808,36.59444,97.3666239499,5.15808,1.50444,5.373,85.07,35.09,92.0228938906,126.87
2020-04-16 20:30:00,94.86496,37.29728,101.9335456619,5.06496,1.47728,5.276,89.8,35.82,96.6804654519,130.39,5.06496,1.47728,5.276,5.06496,1.47728,5.276,0.0,0.0,0.0,132.07,94.43496,36.57728,101.2712154682,5.06496,1.47728,5.276,89.37,35.1,96.0156596603,126.56,91.13496,36.10728,98.0271217735,5.06496,1.47728,5.276,86.07,34.63,92.7754374821,126.56
2020-04-16 21:00:00,94.6656,37.3483,101.7667496595,4.9656,1.4483000000000001,5.1725,89.7,35.9,96.617286238,130.67,4.9656,1.4483000000000001,5.1725,4.9656,1.4483000000000001,5.1725,0.0,0.0,0.0,132.36,94.2356,36.6183,101.1001889328,4.9656,1.4483000000000001,5.1725,89.27,35.17,95.9482245797,126.81,90.9456,36.3283,97.9328726233,4.9656,1.4483000000000001,5.1725,85.98,34.88,92.785638975,126.81
2020-04-16 21:30:00,93.25128,36.27204,100.0572941239,1.48128,0.43204000000000004,1.5430000000000001,91.77,35.84,98.5202441126,131.08,1.48128,0.43204000000000004,1.5430000000000001,1.48128,0.43204000000000004,1.5430000000000001,0.0,0.0,0.0,132.84,92.83128,35.55204,99.4062075255,1.48128,0.43204000000000004,1.5430000000000001,91.35,35.12,97.8684673427,127.2,89.42128,35.82204,96.3295586339,1.48128,0.43204000000000004,1.5430000000000001,87.94,35.39,94.7939644703,127.2
2020-04-16 22:00:00,87.97624,39.01182,96.2379390067,1.20624,0.35182,1.2565,86.77,38.66,94.9927813047,131.62,1.20624,0.35182,1.2565,1.20624,0.35182,1.2565,0.0,0.0,0.0,133.05,87.57624,38.24182,95.5616796077,1.20624,0.35182,1.2565,86.37,37.89,94.3155819576,127.72,84.42624,33.54182,90.8451632694,1.20624,0.35182,1.2565,83.22,33.19,89.5943329681,127.72
2020-04-16 22:30:00,83.17552,40.48161,92.5036641191,1.20552,0.35161000000000003,1.25575,81.97,40.13,91.2660824184,131.67,1.20552,0.35161000000000003,1.25575,1.20552,0.35161000000000003,1.25575,0.0,0.0,0.0,132.9,82.75552,39.69161,91.781806448,1.20552,0.35161000000000003,1.25575,81.55,39.34,90.5430179528,127.75,79.85552,32.39161,86.1749410958,1.20552,0.35161000000000003,1.25575,78.65,32.04,84.9257563993,127.75
2020-04-16 23:00:00,78.34048,42.02264,88.8995673735,1.14048,0.33264000000000005,1.188,77.2,41.69,87.7376549721,132.42,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0,133.49,77.93048,41.18264,88.1428927957,1.14048,0.33264000000000005,1.188,76.79,40.85,86.9794607939,128.45,75.31048,31.76264,81.7345318553,1.14048,0.33264000000000005,1.188,74.17,31.43,80.5545392886,128.45
2020-04-16 23:30:00,74.71552,43.15661,86.2838450439,1.08552,0.31661,1.13075,73.63,42.84,85.1859290024,132.97,1.08552,0.31661,1.13075,1.08552,0.31661,1.13075,0.0,0.0,0.0,133.92,74.31552,42.28661,85.5041162644,1.08552,0.31661,1.13075,73.23,41.97,84.4044655217,128.98,71.86552,31.17661,78.3366706975,1.08552,0.31661,1.13075,70.78,30.86,77.2149467396,128.98
2020-04-17 00:00:00,70.15016,44.82838,83.2503970048,1.16016,0.33838,1.2085,68.99,44.49,82.0912918646,133.85,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,134.65,69.76016,43.92838,82.4389622245,1.16016,0.33838,1.2085,68.6,43.59,81.2775990049,129.82,67.56016,30.52838,74.1374210817,1.16016,0.33838,1.2085,66.4,30.19,72.9410453723,129.82
2020-04-17 00:30:00,67.81104,45.72322,81.7860012047,1.2110400000000001,0.35322000000000003,1.2615,66.6,45.37,80.5853392374,134.44,1.2110400000000001,0.35322000000000003,1.2615,1.2110400000000001,0.35322000000000003,1.2615,0.0,0.0,0.0,135.16,67.40104,44.80322,80.9334832776,1.2110400000000001,0.35322000000000003,1.2615,66.19,44.45,79.7302865917,130.38,65.34104,30.34322,72.0427824855,1.2110400000000001,0.35322000000000003,1.2615,64.13,29.99,70.7958826486,130.38
2020-04-17 01:00:00,65.8512,46.3591,80.5328920023,1.2312,0.35910000000000003,1.2825,64.62,46.0,79.3205168919,134.87,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,135.55,65.4612,45.4291,79.6804356931,1.2312,0.35910000000000003,1.2825,64.23,45.07,78.4652649266,130.8,63.5012,30.2191,70.3249344561,1.2312,0.35910000000000003,1.2825,62.27,29.86,69.0591956223,130.8
2020-04-17 01:30:00,65.37712,46.39416,80.1659896814,1.31712,0.38416000000000006,1.3719999999999999,64.06,46.01,78.8708038503,134.91,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,135.55,64.99712,45.45416,79.3139727261,1.31712,0.38416000000000006,1.3719999999999999,63.68,45.07,78.0156862432,130.8,63.06712,30.41416,70.0177317085,1.31712,0.38416000000000006,1.3719999999999999,61.75,30.03,68.6648629213,130.8
2020-04-17 02:00:00,66.24648,46.24314,80.7900000585,1.17648,0.34314,1.2255,65.07,45.9,79.629861861,135.03,1.17648,0.34314,1.2255,1.17648,0.34314,1.2255,0.0,0.0,0.0,135.74,65.85648,45.31314,79.9397061206,1.17648,0.34314,1.2255,64.68,44.97,78.7769211127,130.95,63.88648,30.66314,70.8640281204,1.17648,0.34314,1.2255,62.71,30.32,69.6551972217,130.95
2020-04-17 02:30:00,65.56936,46.46398,80.3631906301,1.17936,0.34398,1.2285,64.39,46.12,79.2030712788,135.33,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,136.03,65.17936,45.53398,79.509070581,1.17936,0.34398,1.2285,64.0,45.19,78.3462577281,131.23,63.25936,30.78398,70.3519726252,1.17936,0.34398,1.2285,62.08,30.44,69.1413045871,131.23
2020-04-17 03:00:00,64.10512,47.25941,79.6424399662,1.09512,0.31941,1.14075,63.01,46.94,78.5724105523,136.06,1.09512,0.31941,1.14075,1.09512,0.31941,1.14075,0.0,0.0,0.0,136.72,63.73512,46.29941,78.7769058022,1.09512,0.31941,1.14075,62.64,45.98,77.704118295,131.94,61.86512,30.71941,69.0722464045,1.09512,0.31941,1.14075,60.77,30.4,67.9496350248,131.94
2020-04-17 03:30:00,63.47472,47.66721,79.380117084,1.22472,0.35721,1.27575,62.25,47.31,78.1875859712,136.18,1.22472,0.35721,1.27575,1.22472,0.35721,1.27575,0.0,0.0,0.0,136.79,63.08472,46.71721,78.4995516399,1.22472,0.35721,1.27575,61.86,46.36,77.3040050709,132.05,61.27472,30.53721,68.4624897711,1.22472,0.35721,1.27575,60.05,30.18,67.2074021221,132.05
2020-04-17 04:00:00,62.8392,51.4381,81.2074084567,1.1592,0.3381,1.2075,61.68,51.1,80.0976429116,135.39,1.1592,0.3381,1.2075,1.1592,0.3381,1.2075,0.0,0.0,0.0,137.18,62.3592,53.1581,81.9417684716,1.1592,0.3381,1.2075,61.2,52.82,80.8417738549,131.31,60.1092,40.6081,72.5405659631,1.1592,0.3381,1.2075,58.95,40.27,71.3917039998,131.31
2020-04-17 04:30:00,62.63488,54.86059,83.2635125836,1.30488,0.38059000000000004,1.35925,61.33,54.48,82.0331597587,135.05,1.30488,0.38059000000000004,1.35925,1.30488,0.38059000000000004,1.35925,0.0,0.0,0.0,137.28,61.97488,53.27059,81.7229558323,1.30488,0.38059000000000004,1.35925,60.67,52.89,80.4872722857,130.98,59.63488,44.31059,74.2950018424,1.30488,0.38059000000000004,1.35925,58.33,43.93,73.0221459559,130.98
2020-04-17 05:00:00,62.13904,55.02347,82.9990514582,1.34904,0.39347000000000004,1.40525,60.79,54.63,81.7304166146,135.13,1.34904,0.39347000000000004,1.40525,1.34904,0.39347000000000004,1.40525,0.0,0.0,0.0,137.28,61.47904,53.44347,81.4608915061,1.34904,0.39347000000000004,1.40525,60.13,53.05,80.1867782119,131.05,59.17904,44.25347,73.8953880994,1.34904,0.39347000000000004,1.40525,57.83,43.86,72.5810478018,131.05
2020-04-17 05:30:00,63.75976,54.37868,83.7994500805,1.22976,0.35868000000000005,1.2810000000000001,62.53,54.02,82.6326890522,135.02,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,137.28,63.10976,52.78868,82.2768894854,1.22976,0.35868000000000005,1.2810000000000001,61.88,52.43,81.1051126625,130.95,60.68976,44.53868,75.2790873019,1.22976,0.35868000000000005,1.2810000000000001,59.46,44.18,74.0767439889,130.95
2020-04-17 06:00:00,65.97152,52.63211,84.3941968038,1.24152,0.36211000000000004,1.29325,64.73,52.27,83.1993136991,134.54,1.24152,0.36211000000000004,1.29325,1.24152,0.36211000000000004,1.29325,0.0,0.0,0.0,136.94,65.30152,51.08211,82.907602042,1.24152,0.36211000000000004,1.29325,64.06,50.72,81.7080289812,130.47,62.72152,45.55211,77.5176353907,1.24152,0.36211000000000004,1.29325,61.48,45.19,76.3015497877,130.47
2020-04-17 06:30:00,70.40392,49.46656,86.0444798322,1.39392,0.40656000000000003,1.452,69.01,49.06,84.6715046518,133.62,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,136.31,69.74392,47.97656,84.6520211596,1.39392,0.40656000000000003,1.452,68.35,47.57,83.2744102351,129.58,66.85392,47.32656,81.9100109926,1.39392,0.40656000000000003,1.452,65.46,46.92,80.5387981038,129.58
2020-04-17 07:00:00,73.85184,47.48637,87.8011936545,1.94184,0.56637,2.02275,71.91,46.92,85.8634642907,132.86,1.94184,0.56637,2.02275,1.94184,0.56637,2.02275,0.0,0.0,0.0,135.73,73.17184,46.00637,86.4332357925,1.94184,0.56637,2.02275,71.23,45.44,84.4896828021,128.86,70.07184,48.32637,85.1205075077,1.94184,0.56637,2.02275,68.13,47.76,83.2028515136,128.86
2020-04-17 07:30:00,77.96512,45.54816,90.2950431419,2.5651200000000003,0.74816,2.672,75.4,44.8,87.7051879879,132.19,2.5651200000000003,0.74816,2.672,2.5651200000000003,0.74816,2.672,0.0,0.0,0.0,135.26,77.25512,44.11816,88.9649684314,2.5651200000000003,0.74816,2.672,74.69,43.37,86.3687038226,128.21,73.90512,49.60816,89.0108774297,2.5651200000000003,0.74816,2.672,71.34,48.86,86.4678853679,128.21
2020-04-17 08:00:00,81.45272,43.05496,92.1318358441,3.58272,1.04496,3.732,77.87,42.01,88.4792461541,131.32,3.58272,1.04496,3.732,3.58272,1.04496,3.732,0.0,0.0,0.0,134.66,80.76272,41.67496,90.8813470015,3.58272,1.04496,3.732,77.18,40.63,87.2212663288,127.36,77.22272,51.51496,92.8285494231,3.58272,1.04496,3.732,73.64,50.47,89.2752513298,127.36
2020-04-17 08:30:00,85.54768,41.02474,94.8758918032,4.98768,1.4547400000000001,5.1955,80.56,39.57,89.7535431056,130.84,4.98768,1.4547400000000001,5.1955,4.98768,1.4547400000000001,5.1955,0.0,0.0,0.0,134.39,84.82768,39.65474,93.6388471664,4.98768,1.4547400000000001,5.1955,79.84,38.2,88.5079973788,126.88,81.09768,53.46474,97.1355348194,4.98768,1.4547400000000001,5.1955,76.11,52.01,92.1833618393,126.88
2020-04-17 09:00:00,86.0748,40.30265,95.0430154828,6.2148,1.81265,6.47375,79.86,38.49,88.651563438,130.48,6.2148,1.81265,6.47375,6.2148,1.81265,6.47375,0.0,0.0,0.0,134.14,85.3848,38.95265,93.8502691156,6.2148,1.81265,6.47375,79.17,37.14,87.4486620824,126.53,81.6848,54.31265,98.0931725507,6.2148,1.81265,6.47375,75.47,52.5,91.9346012119,126.53
2020-04-17 09:30:00,87.2488,39.5759,95.805036205,7.2888,2.1259,7.5925,79.96,37.45,88.295549718,130.02,7.2888,2.1259,7.5925,7.2888,2.1259,7.5925,0.0,0.0,0.0,133.73,86.5588,38.2459,94.6317849575,7.2888,2.1259,7.5925,79.27,36.12,87.1113500068,126.09,82.8388,54.9559,99.4103502169,7.2888,2.1259,7.5925,75.55,52.83,92.188998259,126.09
2020-04-17 10:00:00,88.1288,38.92715,96.3431803324,7.7388,2.25715,8.06125,80.39,36.67,88.3585932437,129.77,7.7388,2.25715,8.06125,7.7388,2.25715,8.06125,0.0,0.0,0.0,133.54,87.4388,37.60715,95.1831995499,7.7388,2.25715,8.06125,79.7,35.35,87.1878001787,125.84,83.6988,55.40715,100.3764982083,7.7388,2.25715,8.06125,75.96,53.15,92.7083820374,125.84
2020-04-17 10:30:00,88.03864,38.86877,96.2371207714,7.53864,2.19877,7.85275,80.5,36.67,88.4586847065,129.81,7.53864,2.19877,7.85275,7.53864,2.19877,7.85275,0.0,0.0,0.0,133.54,87.34864,37.54877,95.0773108494,7.53864,2.19877,7.85275,79.81,35.35,87.2883646313,125.88,83.57864000000001,55.32877,100.2330377369,7.53864,2.19877,7.85275,76.04,53.13,92.762484335,125.88
2020-04-17 11:00:00,89.13,37.895,96.8513702794,7.5600000000000005,2.205,7.875,81.57,35.69,89.0361780402,129.47,7.5600000000000005,2.205,7.875,7.5600000000000005,2.205,7.875,0.0,0.0,0.0,133.33,88.43,36.595,95.7029723938,7.5600000000000005,2.205,7.875,80.87,34.39,87.8784899734,125.56,84.59,55.715,101.2898283393,7.5600000000000005,2.205,7.875,77.03,53.51,93.7920092545,125.56
2020-04-17 11:30:00,90.48664,36.64902,97.6267518944,8.15664,2.37902,8.4965,82.33,34.27,89.1776978846,128.91,8.15664,2.37902,8.4965,8.15664,2.37902,8.4965,0.0,0.0,0.0,132.87,89.79664,35.35902,96.5074963443,8.15664,2.37902,8.4965,81.64,32.98,88.0498154456,125.0,85.89664,56.59902,102.8673020364,8.15664,2.37902,8.4965,77.74,54.22,94.7803566146,125.0
2020-04-17 12:00:00,88.11176,37.37718,95.7117330062,9.52176,2.77718,9.9185,78.59,34.6,85.8693664819,128.95,9.52176,2.77718,9.9185,9.52176,2.77718,9.9185,0.0,0.0,0.0,132.87,87.42176,36.06718,94.5695807046,9.52176,2.77718,9.9185,77.9,33.29,84.7150169687,125.05,83.77176,56.70718,101.1603283756,9.52176,2.77718,9.9185,74.25,53.93,91.7687713768,125.05
2020-04-17 12:30:00,87.95208,37.74769,95.7102736213,10.55208,3.07769,10.99175,77.4,34.67,84.8101933732,128.82,10.55208,3.07769,10.99175,10.55208,3.07769,10.99175,0.0,0.0,0.0,132.7,87.27208,36.43769,94.5733641152,10.55208,3.07769,10.99175,76.72,33.36,83.6591178533,124.95,83.69208,56.78769,101.1395372259,10.55208,3.07769,10.99175,73.14,53.71,90.7426233917,124.95
2020-04-17 13:00:00,87.03872,38.34921,95.112568501,11.44872,3.33921,11.92575,75.59,35.01,83.3039506866,128.91,11.44872,3.33921,11.92575,11.44872,3.33921,11.92575,0.0,0.0,0.0,132.74,86.35872,37.01921,93.9587698358,11.44872,3.33921,11.92575,74.91,33.68,82.1331266908,125.04,82.90872,56.79921,100.4987866029,11.44872,3.33921,11.92575,71.46,53.46,89.2440653489,125.04
2020-04-17 13:30:00,88.82552,38.36911,96.758263758,9.18552,2.67911,9.56825,79.64,35.69,87.2714483666,128.91,9.18552,2.67911,9.56825,9.18552,2.67911,9.56825,0.0,0.0,0.0,132.74,88.14552,37.05911,95.6190897785,9.18552,2.67911,9.56825,78.96,34.38,86.1200673479,125.04,84.42552,55.52911,101.05023743,9.18552,2.67911,9.56825,75.24,52.85,91.9466154896,125.04
2020-04-17 14:00:00,87.95656,38.97733,96.205970194,8.59656,2.50733,8.95475,79.36,36.47,87.3388258451,129.4,8.59656,2.50733,8.95475,8.59656,2.50733,8.95475,0.0,0.0,0.0,133.12,87.25656,37.65733,95.0356868011,8.59656,2.50733,8.95475,78.66,35.15,86.1563584421,125.51,83.57656,55.14733,100.1312607908,8.59656,2.50733,8.95475,74.98,52.64,91.6131540773,125.51
2020-04-17 14:30:00,86.41872,39.73921,95.1178215576,8.32872,2.42921,8.67575,78.09,37.31,86.5452725456,129.66,8.32872,2.42921,8.67575,8.32872,2.42921,8.67575,0.0,0.0,0.0,133.31,85.72872,38.39921,93.9356841752,8.32872,2.42921,8.67575,77.4,35.97,85.3498734621,125.76,82.12872,54.73921,98.6990767954,8.32872,2.42921,8.67575,73.8,52.31,90.4586983103,125.76
2020-04-17 15:00:00,85.51152,40.61961,94.6687528663,8.74152,2.54961,9.10575,76.77,38.07,85.6910602105,129.9,8.74152,2.54961,9.10575,8.74152,2.54961,9.10575,0.0,0.0,0.0,133.49,84.83152,39.25961,93.47568541,8.74152,2.54961,9.10575,76.09,36.71,84.4826147796,126.0,81.32152,54.41961,97.8503120468,8.74152,2.54961,9.10575,72.58,51.87,89.2096031826,126.0
2020-04-17 15:30:00,87.54032,40.10176,96.2884145721,6.76032,1.9717600000000002,7.042,80.78,38.13,89.3269572973,129.69,6.76032,1.9717600000000002,7.042,6.76032,1.9717600000000002,7.042,0.0,0.0,0.0,133.28,86.81032,38.77176,95.0751336155,6.76032,1.9717600000000002,7.042,80.05,36.8,88.1035895977,125.78,83.07032,53.73176,98.9332102865,6.76032,1.9717600000000002,7.042,76.31,51.76,92.2079915192,125.78
2020-04-17 16:00:00,90.7468,40.30865,99.2963693952,4.2468,1.23865,4.42375,86.5,39.07,94.9142502473,130.11,4.2468,1.23865,4.42375,4.2468,1.23865,4.42375,0.0,0.0,0.0,133.68,90.0068,39.00865,98.0963751678,4.2468,1.23865,4.42375,85.76,37.77,93.7088603068,126.2,85.8768,52.65865,100.7360819074,4.2468,1.23865,4.42375,81.63,51.42,96.4752470844,126.2
