Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-17 16:30:00,92.09856,43.80458,101.9852243369,7.55856,2.20458,7.8735,84.54,41.6,94.2208660542,130.6,7.55856,2.20458,7.8735,7.55856,2.20458,7.8735,0.0,0.0,0.0,133.92,91.33856,42.46458,100.7272212336,7.55856,2.20458,7.8735,83.78,40.26,92.9513636264,126.69,87.34856,51.87458,101.5910575998,7.55856,2.20458,7.8735,79.79,49.67,93.9869831413,126.69
2020-04-17 17:00:00,96.04328,42.64429,105.0849518378,7.04328,2.05429,7.33675,89.0,40.59,97.8189557294,129.71,7.04328,2.05429,7.33675,7.04328,2.05429,7.33675,0.0,0.0,0.0,133.13,95.25328,41.34429,103.8389987739,7.04328,2.05429,7.33675,88.21,39.29,96.5645286842,125.85,90.97328,51.55429,104.5656850566,7.04328,2.05429,7.33675,83.93,49.5,97.4396987885,125.85
2020-04-17 17:30:00,98.66224,38.27607,105.826722223,7.39224,2.15607,7.7002500000000005,91.27,36.12,98.1573598871,129.43,7.39224,2.15607,7.7002500000000005,7.39224,2.15607,7.7002500000000005,0.0,0.0,0.0,132.12,98.10224,37.91607,105.1745114429,7.39224,2.15607,7.7002500000000005,90.71,35.76,97.5042650349,125.59,94.18224,44.94607,104.3572879097,7.39224,2.15607,7.7002500000000005,86.79,42.79,96.7651187154,125.59
2020-04-17 18:00:00,99.29928,29.44479,103.5728857697,6.8392800000000005,1.99479,7.12425,92.46,27.45,96.4487122776,131.03,6.8392800000000005,1.99479,7.12425,6.8392800000000005,1.99479,7.12425,0.0,0.0,0.0,131.53,99.21928,29.20479,103.4281648424,6.8392800000000005,1.99479,7.12425,92.38,27.21,96.3039381334,127.13,96.86928,26.08479,100.3198568433,6.8392800000000005,1.99479,7.12425,90.03,24.09,93.1972585434,127.13
2020-04-17 18:30:00,99.58616,30.14388,104.048338598,6.35616,1.8538800000000002,6.621,93.23,28.29,97.4277013996,131.03,6.35616,1.8538800000000002,6.621,6.35616,1.8538800000000002,6.621,0.0,0.0,0.0,131.41,99.48616,29.91388,103.8861696676,6.35616,1.8538800000000002,6.621,93.13,28.06,97.2654126604,127.13,97.12616,25.10388,100.3179732022,6.35616,1.8538800000000002,6.621,90.77,23.25,93.7003489855,127.13
2020-04-17 19:00:00,99.79792,30.10981,104.24118905,6.06792,1.76981,6.32075,93.73,28.34,97.9207255896,131.48,6.06792,1.76981,6.32075,6.06792,1.76981,6.32075,0.0,0.0,0.0,131.89,99.70792,29.87981,104.0887715191,6.06792,1.76981,6.32075,93.64,28.11,97.7682039315,127.57,97.32792,25.34981,100.575031089,6.06792,1.76981,6.32075,91.26,23.58,94.2571164422,127.57
2020-04-17 19:30:00,99.62264,28.57702,103.6403226194,2.25264,0.65702,2.3465,97.37,27.92,101.2938463086,131.79,2.25264,0.65702,2.3465,2.25264,0.65702,2.3465,0.0,0.0,0.0,132.31,99.53264,28.36702,103.4960590991,2.25264,0.65702,2.3465,97.28,27.71,101.1496045469,127.89,97.03264,24.82702,100.1584452128,2.25264,0.65702,2.3465,94.78,24.17,97.8132777285,127.89
2020-04-17 20:00:00,97.84136,29.48748,102.1882733165,1.9113600000000002,0.5574800000000001,1.991,95.93,28.93,100.1973542565,132.3,1.9113600000000002,0.5574800000000001,1.991,1.9113600000000002,0.5574800000000001,1.991,0.0,0.0,0.0,132.72,97.76136,29.24748,102.0426312646,1.9113600000000002,0.5574800000000001,1.991,95.85,28.69,100.0516796461,128.37,95.31136,24.12748,98.3178042686,1.9113600000000002,0.5574800000000001,1.991,93.4,23.57,96.3281106427,128.37
2020-04-17 20:30:00,97.3276,30.08555,101.8714976849,1.7676,0.5155500000000001,1.84125,95.56,29.57,100.0304878525,132.48,1.7676,0.5155500000000001,1.84125,1.7676,0.5155500000000001,1.84125,0.0,0.0,0.0,132.84,97.2576,29.86555,101.739824231,1.7676,0.5155500000000001,1.84125,95.49,29.35,99.8987617541,128.55,94.8176,23.70555,97.7360239142,1.7676,0.5155500000000001,1.84125,93.05,23.19,95.8961865769,128.55
2020-04-17 21:00:00,95.98912,30.12766,100.6060985003,1.56912,0.45766,1.6345,94.42,29.67,98.9719419836,131.54,1.56912,0.45766,1.6345,1.56912,0.45766,1.6345,0.0,0.0,0.0,131.85,95.91912,29.897660000000002,100.4706308085,1.56912,0.45766,1.6345,94.35,29.44,98.8364108009,127.65,93.50912,22.79766,96.2480588098,1.56912,0.45766,1.6345,91.94,22.34,94.6152165352,127.65
2020-04-17 21:30:00,92.64088,31.79859,97.9463270019,1.6408800000000001,0.47859,1.70925,91.0,31.32,96.2389858633,132.18,1.6408800000000001,0.47859,1.70925,1.6408800000000001,0.47859,1.70925,0.0,0.0,0.0,132.29,92.56088,31.53859,97.7864978694,1.6408800000000001,0.47859,1.70925,90.92,31.06,96.0789779296,128.24,90.28088,21.80859,92.877617817,1.6408800000000001,0.47859,1.70925,88.64,21.33,91.1702720189,128.24
2020-04-17 22:00:00,88.5936,34.06355,94.9165496611,1.3836,0.40355,1.4412500000000001,87.21,33.66,93.4803706668,133.57,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,133.44,88.5136,33.79355,94.7452447702,1.3836,0.40355,1.4412500000000001,87.13,33.39,93.3087830807,129.57,86.3636,20.49355,88.7617991963,1.3836,0.40355,1.4412500000000001,84.98,20.09,87.3224398422,129.57
2020-04-17 22:30:00,83.60504,36.15647,91.0883803581,1.32504,0.38647000000000004,1.38025,82.28,35.77,89.7189573056,134.11,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,133.73,83.50504,35.84647,90.8738747763,1.32504,0.38647000000000004,1.38025,82.18,35.46,89.5039887379,130.1,81.54504,18.88647,83.7035978776,1.32504,0.38647000000000004,1.38025,80.22,18.5,82.325563466,130.1
2020-04-17 23:00:00,79.37736,37.33173,87.7178621796,1.37736,0.40173000000000003,1.43475,78.0,36.93,86.3007815724,134.68,1.37736,0.40173000000000003,1.43475,1.37736,0.40173000000000003,1.43475,0.0,0.0,0.0,134.18,79.24736,37.00173,87.460117139,1.37736,0.40173000000000003,1.43475,77.87,36.6,86.0424133785,130.64,77.45736,18.24173,79.5763993378,1.37736,0.40173000000000003,1.43475,76.08,17.84,78.1436625709,130.64
2020-04-17 23:30:00,74.6916,38.71755,84.1301598035,1.4316,0.41755000000000003,1.49125,73.26,38.3,82.6675123613,135.55,1.4316,0.41755000000000003,1.49125,1.4316,0.41755000000000003,1.49125,0.0,0.0,0.0,134.89,74.5816,38.37755,83.8764055177,1.4316,0.41755000000000003,1.49125,73.15,37.96,82.4128879484,131.45,72.9616,17.66755,75.0702164481,1.4316,0.41755000000000003,1.49125,71.53,17.25,73.5805911909,131.45
2020-04-18 00:00:00,70.81096,43.94278,83.3376263776,1.38096,0.40278,1.4385,69.43,43.54,81.9527699349,135.61,1.38096,0.40278,1.4385,1.38096,0.40278,1.4385,0.0,0.0,0.0,135.67,70.54096,43.07278,82.6516268119,1.38096,0.40278,1.4385,69.16,42.67,81.2639803357,131.52,68.65096,24.38278,72.8524143008,1.38096,0.40278,1.4385,67.27,23.98,71.4163377666,131.52
2020-04-18 00:30:00,68.04872,47.01421,82.7101217238,1.48872,0.43421000000000004,1.55075,66.56,46.58,81.239953225,134.65,1.48872,0.43421000000000004,1.55075,1.48872,0.43421000000000004,1.55075,0.0,0.0,0.0,135.29,67.65872,46.09421,81.8680559655,1.48872,0.43421000000000004,1.55075,66.17,45.66,80.3946795503,130.58,65.58872,29.66421,71.9850369602,1.48872,0.43421000000000004,1.55075,64.1,29.23,70.4500028389,130.58
2020-04-18 01:00:00,66.26752,47.57511,81.5768061306,1.4575200000000001,0.42511000000000004,1.51825,64.81,47.15,80.1464821436,134.99,1.4575200000000001,0.42511000000000004,1.51825,1.4575200000000001,0.42511000000000004,1.51825,0.0,0.0,0.0,135.57,65.88752,46.63511,80.7217367037,1.4575200000000001,0.42511000000000004,1.51825,64.43,46.21,79.2880129654,130.91,63.89752,29.34511,70.3137862945,1.4575200000000001,0.42511000000000004,1.51825,62.44,28.92,68.8122082192,130.91
2020-04-18 01:30:00,66.27096,47.50403,81.5381690104,1.3509600000000002,0.39403000000000005,1.4072500000000001,64.92,47.11,80.2119598314,135.27,1.3509600000000002,0.39403000000000005,1.4072500000000001,1.3509600000000002,0.39403000000000005,1.4072500000000001,0.0,0.0,0.0,135.88,65.89096,46.55403,80.6777312458,1.3509600000000002,0.39403000000000005,1.4072500000000001,64.54,46.16,79.3483282748,131.16,63.91096,29.74403,70.4933906743,1.3509600000000002,0.39403000000000005,1.4072500000000001,62.56,29.35,69.1026490086,131.16
2020-04-18 02:00:00,66.94808,47.26069,81.9488757395,1.40808,0.41069000000000006,1.46675,65.54,46.85,80.5631063204,135.03,1.40808,0.41069000000000006,1.46675,1.40808,0.41069000000000006,1.46675,0.0,0.0,0.0,135.66,66.56808,46.32069,81.0981849178,1.40808,0.41069000000000006,1.46675,65.16,45.91,79.7091820307,130.93,64.54808,29.81069,71.0994505602,1.40808,0.41069000000000006,1.46675,63.14,29.4,69.6492613026,130.93
2020-04-18 02:30:00,66.39496,47.43728,81.6001608283,1.22496,0.35728000000000004,1.276,65.17,47.08,80.3968612571,135.26,1.22496,0.35728000000000004,1.276,1.22496,0.35728000000000004,1.276,0.0,0.0,0.0,135.89,66.01496,46.48728,80.7405854921,1.22496,0.35728000000000004,1.276,64.79,46.13,79.5344013619,131.15,64.01496,29.74728,70.5890626882,1.22496,0.35728000000000004,1.276,62.79,29.39,69.3278890491,131.15
2020-04-18 03:00:00,64.49312,47.77466,80.2607043668,1.35312,0.39466,1.4095,63.14,47.38,78.9400025336,135.45,1.35312,0.39466,1.4095,1.35312,0.39466,1.4095,0.0,0.0,0.0,136.05,64.11312,46.82466,79.3916931439,1.35312,0.39466,1.4095,62.76,46.43,78.0676789715,131.33,62.22312,29.70466,68.9498621337,1.35312,0.39466,1.4095,60.87,29.31,67.5591074541,131.33
2020-04-18 03:30:00,63.95056,48.14433,80.0471775609,1.18056,0.34433,1.2297500000000001,62.77,47.8,78.8981172145,135.98,1.18056,0.34433,1.2297500000000001,1.18056,0.34433,1.2297500000000001,0.0,0.0,0.0,136.55,63.58056,47.18433,79.1760608231,1.18056,0.34433,1.2297500000000001,62.4,46.84,78.0240065621,131.85,61.71056,29.69433,68.4831836998,1.18056,0.34433,1.2297500000000001,60.53,29.35,67.270375352,131.85
2020-04-18 04:00:00,62.74712,48.43916,79.2688670904,1.19712,0.34916,1.2469999999999999,61.55,48.09,78.1092222468,136.06,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,136.61,62.38712,47.46916,78.3930729912,1.19712,0.34916,1.2469999999999999,61.19,47.12,77.2302434283,131.93,60.57712,29.52916,67.3910881185,1.19712,0.34916,1.2469999999999999,59.38,29.18,66.1623518324,131.93
2020-04-18 04:30:00,61.85072,48.87771,78.8323670795,1.26072,0.36771000000000004,1.31325,60.59,48.51,77.616803593,136.12,1.26072,0.36771000000000004,1.31325,1.26072,0.36771000000000004,1.31325,0.0,0.0,0.0,136.61,61.48072,47.897710000000004,77.9363173043,1.26072,0.36771000000000004,1.31325,60.22,47.53,76.7173337649,131.99,59.71072,29.13771,66.4407723236,1.26072,0.36771000000000004,1.31325,58.45,28.77,65.1468755966,131.99
2020-04-18 05:00:00,61.2488,48.58965,78.1816448315,1.4388,0.41965,1.49875,59.81,48.17,76.7957355587,135.89,1.4388,0.41965,1.49875,1.4388,0.41965,1.49875,0.0,0.0,0.0,136.42,60.8888,47.60965,77.2924623658,1.4388,0.41965,1.49875,59.45,47.19,75.9025599041,131.75,59.1688,29.45965,66.0970337577,1.4388,0.41965,1.49875,57.73,29.04,64.6225541123,131.75
2020-04-18 05:30:00,61.88304,48.47922,78.6113567587,1.40304,0.40922000000000003,1.4615,60.48,48.07,77.2564256227,135.89,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,136.42,61.50304,47.50922,77.7158279519,1.40304,0.40922000000000003,1.4615,60.1,47.1,76.3571869571,131.73,59.76304,29.53922,66.6647318171,1.40304,0.40922000000000003,1.4615,58.36,29.13,65.226118235,131.73
2020-04-18 06:00:00,62.72936,47.97023,78.9690798494,1.26936,0.37023,1.32225,61.46,47.6,77.7373243687,135.58,1.26936,0.37023,1.32225,1.26936,0.37023,1.32225,0.0,0.0,0.0,136.15,62.34936,47.01023,78.085878474,1.26936,0.37023,1.32225,61.08,46.64,76.8508685702,131.44,60.54936,29.64023,67.4148962089,1.26936,0.37023,1.32225,59.28,29.27,66.1124141141,131.44
2020-04-18 06:30:00,64.64104,46.90822,79.8676727835,1.33104,0.38822,1.3865,63.31,46.52,78.5637734583,135.58,1.33104,0.38822,1.3865,1.33104,0.38822,1.3865,0.0,0.0,0.0,136.27,64.28104,45.95822,79.0203144074,1.33104,0.38822,1.3865,62.95,45.57,77.7131095762,131.44,62.37104,30.65822,69.4987272132,1.33104,0.38822,1.3865,61.04,30.27,68.1333582029,131.44
2020-04-18 07:00:00,66.88944,46.03442,81.1995382268,1.48944,0.43442000000000003,1.5514999999999999,65.4,45.6,79.7277868751,135.27,1.48944,0.43442000000000003,1.5514999999999999,1.48944,0.43442000000000003,1.5514999999999999,0.0,0.0,0.0,136.04,66.50944,45.08442,80.3499255497,1.48944,0.43442000000000003,1.5514999999999999,65.02,44.65,78.8747291596,131.15,64.50944,31.21442,71.6645509652,1.48944,0.43442000000000003,1.5514999999999999,63.02,30.78,70.1350753903,131.15
2020-04-18 07:30:00,70.52536,44.61323,83.4515829338,1.48536,0.43323000000000006,1.54725,69.04,44.18,81.9658099454,134.68,1.48536,0.43323000000000006,1.54725,1.48536,0.43323000000000006,1.54725,0.0,0.0,0.0,135.6,70.13536,43.70323,82.6374069944,1.48536,0.43323000000000006,1.54725,68.65,43.27,81.1487239579,130.56,67.93536,31.98323,75.0875498306,1.48536,0.43323000000000006,1.54725,66.45,31.55,73.5595337125,130.56
2020-04-18 08:00:00,74.01384,43.79612,86.0008641736,1.56384,0.45612,1.629,72.45,43.34,84.423682104,134.92,1.56384,0.45612,1.629,1.56384,0.45612,1.629,0.0,0.0,0.0,135.99,73.63384,42.90612,85.2225177204,1.56384,0.45612,1.629,72.07,42.45,83.6426171279,130.77,71.25384,33.02612,78.5355608435,1.56384,0.45612,1.629,69.69,32.57,76.9252949296,130.77
2020-04-18 08:30:00,78.07304,42.62547,88.9512803031,1.4930400000000001,0.43547,1.55525,76.58,42.19,87.4327884721,134.7,1.4930400000000001,0.43547,1.55525,1.4930400000000001,0.43547,1.55525,0.0,0.0,0.0,135.99,77.70304,41.74547,88.2068403853,1.4930400000000001,0.43547,1.55525,76.21,41.31,86.6861015388,130.61,75.10304,33.85547,82.3811839328,1.4930400000000001,0.43547,1.55525,73.61,33.42,80.8413786374,130.61
2020-04-18 09:00:00,80.00584,41.98712,90.3540407508,1.8758400000000002,0.54712,1.9540000000000002,78.13,41.44,88.4396432602,134.45,1.8758400000000002,0.54712,1.9540000000000002,1.8758400000000002,0.54712,1.9540000000000002,0.0,0.0,0.0,135.77,79.61584,41.12712,89.6109478713,1.8758400000000002,0.54712,1.9540000000000002,77.74,40.58,87.6940362853,130.36,76.93584,34.37712,84.2668965609,1.8758400000000002,0.54712,1.9540000000000002,75.06,33.83,82.3314793988,130.36
2020-04-18 09:30:00,83.74392,41.19531,93.3279042032,1.90392,0.5553100000000001,1.98325,81.84,40.64,91.3750250342,134.23,1.90392,0.5553100000000001,1.98325,1.90392,0.5553100000000001,1.98325,0.0,0.0,0.0,135.61,83.35392,40.35531,92.6090007751,1.90392,0.5553100000000001,1.98325,81.45,39.8,90.6539712313,130.16,80.47392,34.72531,87.6464429099,1.90392,0.5553100000000001,1.98325,78.57,34.17,85.678665956,130.16
2020-04-18 10:00:00,86.71656,39.68483,95.3658613465,1.93656,0.56483,2.01725,84.78,39.12,93.3703528964,133.61,1.93656,0.56483,2.01725,1.93656,0.56483,2.01725,0.0,0.0,0.0,135.15,86.31656,38.85483,94.6585777654,1.93656,0.56483,2.01725,84.38,38.29,92.6612567366,129.57,83.28656,35.59483,90.5739642467,1.93656,0.56483,2.01725,81.35,35.03,88.5715721888,129.57
2020-04-18 10:30:00,89.7428,38.58665,97.6867427549,2.1828,0.63665,2.27375,87.56,37.95,95.4303730476,133.14,2.1828,0.63665,2.27375,2.1828,0.63665,2.27375,0.0,0.0,0.0,134.8,89.3528,37.79665,97.0180891332,2.1828,0.63665,2.27375,87.17,37.16,94.7600891726,129.11,86.1728,36.32665,93.5167202166,2.1828,0.63665,2.27375,83.99,35.69,91.2584034487,129.11
2020-04-18 11:00:00,92.68392,37.67531,100.048678203,1.90392,0.5553100000000001,1.98325,90.78,37.12,98.0760052204,133.09,1.90392,0.5553100000000001,1.98325,1.90392,0.5553100000000001,1.98325,0.0,0.0,0.0,134.85,92.28392,36.89531,99.3860442445,1.90392,0.5553100000000001,1.98325,90.38,36.34,97.412216893,129.06,88.92392,36.91531,96.2818968476,1.90392,0.5553100000000001,1.98325,87.02,36.36,94.3108159227,129.06
2020-04-18 11:30:00,94.91248,36.61364,101.7297276798,1.93248,0.56364,2.013,92.98,36.05,99.724033713,132.84,1.93248,0.56364,2.013,1.93248,0.56364,2.013,0.0,0.0,0.0,134.74,94.53248,35.85364,101.1032802445,1.93248,0.56364,2.013,92.6,35.29,99.0966402054,128.82,91.06248,37.72364,98.5669735692,1.93248,0.56364,2.013,89.13,37.16,96.5661560797,128.82
2020-04-18 12:00:00,94.55888,37.18884,101.6090134161,2.97888,0.8688400000000001,3.103,91.58,36.32,98.5192306101,132.84,2.97888,0.8688400000000001,3.103,2.97888,0.8688400000000001,3.103,0.0,0.0,0.0,134.69,94.15888,36.40884,100.9529509871,2.97888,0.8688400000000001,3.103,91.18,35.54,97.8615552707,128.82,90.76888,37.67884,98.2786068287,2.97888,0.8688400000000001,3.103,87.79,36.81,95.1948538525,128.82
2020-04-18 12:30:00,95.0124,37.0932,101.996380524,3.7824,1.1032,3.94,91.23,35.99,98.0723865316,132.51,3.7824,1.1032,3.94,3.7824,1.1032,3.94,0.0,0.0,0.0,134.37,94.6224,36.3432,101.3618605196,3.7824,1.1032,3.94,90.84,35.24,97.4359440864,128.51,91.2324,37.8732,98.7812233575,3.7824,1.1032,3.94,87.45,36.77,94.8658811164,128.51
2020-04-18 13:00:00,94.64288,37.46334,101.7878999619,3.5428800000000003,1.03334,3.6905,91.1,36.43,98.1139893185,132.51,3.5428800000000003,1.03334,3.6905,3.5428800000000003,1.03334,3.6905,0.0,0.0,0.0,134.3,94.23288,36.68334,101.1212297525,3.5428800000000003,1.03334,3.6905,90.69,35.65,97.4453621267,128.51,90.86288,37.25334,98.2032295958,3.5428800000000003,1.03334,3.6905,87.32,36.22,94.5339663825,128.51
2020-04-18 13:30:00,90.0304,39.16595,98.1806730653,4.8204,1.40595,5.02125,85.21,37.76,93.2017258424,133.02,4.8204,1.40595,5.02125,4.8204,1.40595,5.02125,0.0,0.0,0.0,134.65,89.6604,38.35595,97.5200811554,4.8204,1.40595,5.02125,84.84,36.95,92.5371714502,128.99,86.5604,36.95595,94.1193130477,4.8204,1.40595,5.02125,81.74,35.55,89.1360202163,128.99
2020-04-18 14:00:00,85.69368,40.47649,94.7721110594,5.47368,1.5964900000000002,5.7017500000000005,80.22,38.88,89.1454025735,133.59,5.47368,1.5964900000000002,5.7017500000000005,5.47368,1.5964900000000002,5.7017500000000005,0.0,0.0,0.0,135.08,85.31368,39.62649,94.0674370059,5.47368,1.5964900000000002,5.7017500000000005,79.84,38.03,88.4347584381,129.52,82.51368,36.66649,90.2936258883,5.47368,1.5964900000000002,5.7017500000000005,77.04,35.07,84.6467158252,129.52
2020-04-18 14:30:00,84.94096,41.08028,94.3533576011,5.28096,1.54028,5.501,79.66,39.54,88.933273863,133.88,5.28096,1.54028,5.501,5.28096,1.54028,5.501,0.0,0.0,0.0,135.33,84.56096,40.25028,93.6517004448,5.28096,1.54028,5.501,79.28,38.71,88.2257473757,129.8,81.78096,36.38028,89.5078219565,5.28096,1.54028,5.501,76.5,34.84,84.0599524149,129.8
2020-04-18 15:00:00,83.7712,41.8591,93.6472007176,4.3512,1.2691,4.5325,79.42,40.59,89.1912804034,134.43,4.3512,1.2691,4.5325,4.3512,1.2691,4.5325,0.0,0.0,0.0,135.8,83.4012,40.9991,92.9337740665,4.3512,1.2691,4.5325,79.05,39.73,88.4724556006,130.33,80.6512,35.6391,88.1746080811,4.3512,1.2691,4.5325,76.3,34.37,83.6838508913,130.33
2020-04-18 15:30:00,83.17208,42.45894,93.382848947,3.80208,1.10894,3.9605,79.37,41.35,89.4953596562,134.58,3.80208,1.10894,3.9605,3.80208,1.10894,3.9605,0.0,0.0,0.0,135.85,82.79208,41.60894,92.6597668821,3.80208,1.10894,3.9605,78.99,40.5,88.7675058791,130.48,80.05208,34.89894,87.3285264129,3.80208,1.10894,3.9605,76.25,33.79,83.401598306,130.48
2020-04-18 16:00:00,83.69048,42.58264,93.9008928179,4.26048,1.24264,4.438,79.43,41.34,89.5439584785,134.39,4.26048,1.24264,4.438,4.26048,1.24264,4.438,0.0,0.0,0.0,135.67,83.31048,41.73264,93.1785883087,4.26048,1.24264,4.438,79.05,40.49,88.8163419648,130.3,80.56048,34.85264,87.7764060144,4.26048,1.24264,4.438,76.3,33.61,83.3745890545,130.3
2020-04-18 16:30:00,85.8832,41.92635,95.5706171716,3.7932,1.10635,3.95125,82.09,40.82,91.6790079571,133.91,3.7932,1.10635,3.95125,3.7932,1.10635,3.95125,0.0,0.0,0.0,135.25,85.4832,41.09635,94.8487610123,3.7932,1.10635,3.95125,81.69,39.99,90.9530439293,129.84,82.5932,34.74635,89.6043834004,3.7932,1.10635,3.95125,78.8,33.64,85.68015873,129.84
2020-04-18 17:00:00,90.02128,40.38954,98.6668424257,2.50128,0.7295400000000001,2.6055,87.52,39.66,96.0867628761,133.22,2.50128,0.7295400000000001,2.6055,2.50128,0.7295400000000001,2.6055,0.0,0.0,0.0,134.69,89.61128,39.58954,97.9668983925,2.50128,0.7295400000000001,2.6055,87.11,38.86,95.3847561196,129.2,86.44128,34.63954,93.1235341869,2.50128,0.7295400000000001,2.6055,83.94,33.91,90.5307224096,129.2
2020-04-18 17:30:00,94.52448,38.53464,102.077401021,2.96448,0.8646400000000001,3.088,91.56,37.67,99.0063760573,132.38,2.96448,0.8646400000000001,3.088,2.96448,0.8646400000000001,3.088,0.0,0.0,0.0,134.04,94.11448,37.77464,101.4123206164,2.96448,0.8646400000000001,3.088,91.15,36.91,98.339567825,128.4,90.73448,35.85464,97.5617807874,2.96448,0.8646400000000001,3.088,87.77,34.99,94.4874224434,128.4
2020-04-18 18:00:00,95.5184,40.4587,103.7336548293,5.8584,1.7086999999999999,6.1025,89.66,38.75,97.6753710001,132.38,5.8584,1.7086999999999999,6.1025,5.8584,1.7086999999999999,6.1025,0.0,0.0,0.0,133.93,95.1184,39.6887,103.0664975938,5.8584,1.7086999999999999,6.1025,89.26,37.98,97.0042679473,128.4,91.8184,35.6587,98.4995505789,5.8584,1.7086999999999999,6.1025,85.96,33.95,92.4214482682,128.4
2020-04-18 18:30:00,96.81624,40.27682,104.8599378078,5.64624,1.64682,5.8815,91.17,38.63,99.0163915723,132.01,5.64624,1.64682,5.8815,5.64624,1.64682,5.8815,0.0,0.0,0.0,133.55,96.39624,39.51682,104.1816401726,5.64624,1.64682,5.8815,90.75,37.87,98.334629709,128.06,93.03624,35.32682,99.517466631,5.64624,1.64682,5.8815,87.39,33.68,93.6555097151,128.06
2020-04-18 19:00:00,96.55344,39.88017,104.4652800459,5.14344,1.50017,5.35775,91.41,38.38,99.1403676612,131.67,5.14344,1.50017,5.35775,5.14344,1.50017,5.35775,0.0,0.0,0.0,133.22,96.14344,39.14017,103.8051731016,5.14344,1.50017,5.35775,91.0,37.64,98.4772542265,127.72,92.74344,35.07017,99.1527230431,5.14344,1.50017,5.35775,87.6,33.57,93.8120722509,127.72
2020-04-18 19:30:00,95.59504,40.48022,103.8126190973,4.83504,1.41022,5.0365,90.76,39.07,98.8121576528,131.92,4.83504,1.41022,5.0365,4.83504,1.41022,5.0365,0.0,0.0,0.0,133.4,95.17504,39.72022,103.1309076652,4.83504,1.41022,5.0365,90.34,38.31,98.1273239215,127.96,91.82504,34.56022,98.1134383122,4.83504,1.41022,5.0365,86.99,33.15,93.0923337338,127.96
2020-04-18 20:00:00,93.29432,41.55751,102.1315660394,4.65432,1.35751,4.84825,88.64,40.2,97.3297981093,132.37,4.65432,1.35751,4.84825,4.65432,1.35751,4.84825,0.0,0.0,0.0,133.74,92.88432,40.77751,101.4411268848,4.65432,1.35751,4.84825,88.23,39.42,96.635755805,128.4,89.63432,33.81751,95.8015412426,4.65432,1.35751,4.84825,84.98,32.46,90.9684121,128.4
2020-04-18 20:30:00,92.24912,41.83141,101.2905079628,4.83912,1.41141,5.04075,87.41,40.42,96.3030866587,132.18,4.83912,1.41141,5.04075,4.83912,1.41141,5.04075,0.0,0.0,0.0,133.49,91.81912,41.06141,100.5822558345,4.83912,1.41141,5.04075,86.98,39.65,95.5910189296,128.2,88.65912,33.54141,94.7916965982,4.83912,1.41141,5.04075,83.82,32.13,89.7670836109,128.2
2020-04-18 21:00:00,92.6136,41.9248,101.6610434729,4.7136,1.3748,4.91,87.9,40.55,96.8024405684,132.25,4.7136,1.3748,4.91,4.7136,1.3748,4.91,0.0,0.0,0.0,133.55,92.1836,41.1448,100.9490499014,4.7136,1.3748,4.91,87.47,39.77,96.0866993917,128.26,88.9836,33.4748,95.0717797456,4.7136,1.3748,4.91,84.27,32.1,90.1767314777,128.26
2020-04-18 21:30:00,91.84784,40.15812,100.2432058276,0.98784,0.28812000000000004,1.029,90.86,39.87,99.2227620055,132.14,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,133.55,91.42784,39.39812,99.5553202325,0.98784,0.28812000000000004,1.029,90.44,39.11,98.5341854384,128.15,88.08784,32.95812,94.0516093951,0.98784,0.28812000000000004,1.029,87.1,32.67,93.025474468,128.15
2020-04-18 22:00:00,88.71688,41.37784,97.8918303026,0.7468800000000001,0.21784,0.778,87.97,41.16,97.1229452807,132.75,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,134.0,88.32688,40.58784,97.2060208341,0.7468800000000001,0.21784,0.778,87.58,40.37,96.436472872,128.74,85.11688,32.20784,91.0067482025,0.7468800000000001,0.21784,0.778,84.37,31.99,90.2311309915,128.74
2020-04-18 22:30:00,84.42048,42.90889,94.6994735173,0.75048,0.21889000000000003,0.7817500000000001,83.67,42.69,93.9313845315,133.15,0.75048,0.21889000000000003,0.7817500000000001,0.75048,0.21889000000000003,0.7817500000000001,0.0,0.0,0.0,134.24,84.02048,42.09889,93.9774313262,0.75048,0.21889000000000003,0.7817500000000001,83.27,41.88,93.2085151689,129.12,81.04048,31.23889,86.8529081094,0.75048,0.21889000000000003,0.7817500000000001,80.29,31.02,86.0739478588,129.12
2020-04-18 23:00:00,80.08968,43.81199,91.2899080417,0.8296800000000001,0.24199,0.8642500000000001,79.26,43.57,90.4460750945,133.08,0.8296800000000001,0.24199,0.8642500000000001,0.8296800000000001,0.24199,0.8642500000000001,0.0,0.0,0.0,134.03,79.69968,42.98199,90.5510378541,0.8296800000000001,0.24199,0.8642500000000001,78.87,42.74,89.7061006844,129.05,76.94968,30.35199,82.719384361,0.8296800000000001,0.24199,0.8642500000000001,76.12,30.11,81.8588205388,129.05
2020-04-18 23:30:00,75.37368,45.33024,87.9546604518,0.8236800000000001,0.24024,0.858,74.55,45.09,87.1252581058,133.89,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,134.71,74.99368,44.45024,87.1772669679,0.8236800000000001,0.24024,0.858,74.17,44.21,86.3464706864,129.81,72.48368,29.91024,78.412411793,0.8236800000000001,0.24024,0.858,71.66,29.67,77.5594256039,129.81
2020-04-19 00:00:00,71.38992,46.96206,85.4514818891,0.8299200000000001,0.24206000000000003,0.8645,70.56,46.72,84.6254807963,134.81,0.8299200000000001,0.24206000000000003,0.8645,0.8299200000000001,0.24206000000000003,0.8645,0.0,0.0,0.0,135.46,70.98992,46.06206,84.6243588635,0.8299200000000001,0.24206000000000003,0.8645,70.16,45.82,83.7967660474,130.69,68.72992,29.26206,74.6998665236,0.8299200000000001,0.24206000000000003,0.8645,67.9,29.02,73.8415221945,130.69
2020-04-19 00:30:00,68.2172,47.9471,83.3817172661,0.8472000000000001,0.24710000000000001,0.8825000000000001,67.37,47.7,82.5469981283,135.49,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.0,0.0,0.0,136.07,67.8272,47.0071,82.5239147778,0.8472000000000001,0.24710000000000001,0.8825000000000001,66.98,46.76,81.6873184772,131.35,65.7172,29.1171,71.8787582548,0.8472000000000001,0.24710000000000001,0.8825000000000001,64.87,28.87,71.004181567,131.35
2020-04-19 01:00:00,65.75904,48.77097,81.8709891015,0.9290400000000001,0.27097000000000004,0.9677500000000001,64.83,48.5,80.9640593103,135.89,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.0,0.0,0.0,136.39,65.37904,47.84097,81.0134388967,0.9290400000000001,0.27097000000000004,0.9677500000000001,64.45,47.57,80.1043531901,131.72,63.40904,28.81097,69.6475293608,0.9290400000000001,0.27097000000000004,0.9677500000000001,62.48,28.54,68.6897517829,131.72
2020-04-19 01:30:00,65.85256,48.77158,81.9464866498,0.8625600000000001,0.25158,0.8985000000000001,64.99,48.52,81.1041953292,135.86,0.8625600000000001,0.25158,0.8985000000000001,0.8625600000000001,0.25158,0.8985000000000001,0.0,0.0,0.0,136.39,65.46256,47.82158,81.0694164001,0.8625600000000001,0.25158,0.8985000000000001,64.6,47.57,80.2250889685,131.72,63.49256,28.70158,69.6784462359,0.8625600000000001,0.25158,0.8985000000000001,62.63,28.45,68.7889482403,131.72
2020-04-19 02:00:00,66.5464,48.4352,82.3066944543,0.8064,0.23520000000000002,0.84,65.74,48.2,81.5167933619,135.56,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,136.1,66.1564,47.5052,81.445769,0.8064,0.23520000000000002,0.84,65.35,47.27,80.6540476356,131.42,64.1564,28.7052,70.2853624021,0.8064,0.23520000000000002,0.84,63.35,28.47,69.4533181353,131.42
2020-04-19 02:30:00,65.7076,49.83555,82.4686045812,0.8076,0.23555,0.84125,64.9,49.6,81.683352037,135.92,0.8076,0.23555,0.84125,0.8076,0.23555,0.84125,0.0,0.0,0.0,136.57,65.2876,48.28555,81.2032330179,0.8076,0.23555,0.84125,64.48,48.05,80.4143824201,131.76,63.2776,29.87555,69.9757325761,0.8076,0.23555,0.84125,62.47,29.64,69.1449962036,131.76
2020-04-19 03:00:00,64.60296,56.17628,85.6114295839,0.9129600000000001,0.26628,0.9510000000000001,63.69,55.91,84.7487120846,135.0,0.9129600000000001,0.26628,0.9510000000000001,0.9129600000000001,0.26628,0.9510000000000001,0.0,0.0,0.0,137.08,63.94296,54.60628,84.0865503455,0.9129600000000001,0.26628,0.9510000000000001,63.03,54.34,83.2202889925,130.89,61.43296,42.52628,74.7160830411,0.9129600000000001,0.26628,0.9510000000000001,60.52,42.26,73.8144836736,130.89
2020-04-19 03:30:00,63.47048,56.15264,84.744444127,0.9004800000000001,0.26264000000000004,0.9380000000000001,62.57,55.89,83.8969427333,134.9,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,136.96,62.81048,54.57264,83.2065468242,0.9004800000000001,0.26264000000000004,0.9380000000000001,61.91,54.31,82.3554746207,130.77,60.38048,42.51264,73.8452904714,0.9004800000000001,0.26264000000000004,0.9380000000000001,59.48,42.25,72.958432686,130.77
2020-04-19 04:00:00,62.63624,56.42307,84.3022027563,0.9362400000000001,0.27307000000000003,0.9752500000000001,61.7,56.15,83.4248913694,135.18,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.0,0.0,0.0,137.23,61.97624,54.82307,82.7443250547,0.9362400000000001,0.27307000000000003,0.9752500000000001,61.04,54.55,81.8632035777,131.04,59.60624,42.60307,73.2661273739,0.9362400000000001,0.27307000000000003,0.9752500000000001,58.67,42.33,72.3463737861,131.04
2020-04-19 04:30:00,61.9312,56.3091,83.7029765077,0.9912000000000001,0.2891,1.0325,60.94,56.02,82.7763492792,134.92,0.9912000000000001,0.2891,1.0325,0.9912000000000001,0.2891,1.0325,0.0,0.0,0.0,136.97,61.2912,54.7191,82.1631979797,0.9912000000000001,0.2891,1.0325,60.3,54.43,81.2324744176,130.79,58.9612,42.4991,72.6814736109,0.9912000000000001,0.2891,1.0325,57.97,42.21,71.7091695671,130.79
2020-04-19 05:00:00,61.46552,56.26536,83.329471886,0.8755200000000001,0.25536000000000003,0.912,60.59,56.01,82.5122306086,134.94,0.8755200000000001,0.25536000000000003,0.912,0.8755200000000001,0.25536000000000003,0.912,0.0,0.0,0.0,136.97,60.81552,54.67536,81.7797191485,0.8755200000000001,0.25536000000000003,0.912,59.94,54.42,80.9588784507,130.79,58.52552,42.53536,72.3497984904,0.8755200000000001,0.25536000000000003,0.912,57.65,42.28,71.4921037598,130.79
2020-04-19 05:30:00,61.7068,56.4374,83.6236167898,0.9168000000000001,0.2674,0.9550000000000001,60.79,56.17,82.7677050546,134.97,0.9168000000000001,0.2674,0.9550000000000001,0.9168000000000001,0.2674,0.9550000000000001,0.0,0.0,0.0,136.97,61.0668,54.8374,82.0749322327,0.9168000000000001,0.2674,0.9550000000000001,60.15,54.57,81.2151919286,130.84,58.7468,42.3374,72.412995719,0.9168000000000001,0.2674,0.9550000000000001,57.83,42.07,71.5135917151,130.84
2020-04-19 06:00:00,61.32744,56.49842,83.3854085524,1.05744,0.30842,1.1015,60.27,56.19,82.4001759707,134.92,1.05744,0.30842,1.1015,1.05744,0.30842,1.1015,0.0,0.0,0.0,136.97,60.69744,54.90842,81.8481142694,1.05744,0.30842,1.1015,59.64,54.6,80.8584541035,130.79,58.40744,42.22842,72.0740487488,1.05744,0.30842,1.1015,57.35,41.92,71.0373767815,130.79
2020-04-19 06:30:00,62.47952,55.82611,83.7869021814,1.04952,0.30611000000000005,1.09325,61.43,55.52,82.8016624229,134.83,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,136.92,61.82952,54.23611,82.2462471567,1.04952,0.30611000000000005,1.09325,60.78,53.93,81.2567123381,130.68,59.46952,42.83611,73.2909007242,1.04952,0.30611000000000005,1.09325,58.42,42.53,72.2613126092,130.68
2020-04-19 07:00:00,63.41784,55.52562,84.2906691553,1.52784,0.44562,1.5915,61.89,55.08,82.8503379595,134.83,1.52784,0.44562,1.5915,1.52784,0.44562,1.5915,0.0,0.0,0.0,136.97,62.76784,53.94562,82.7643139007,1.52784,0.44562,1.5915,61.24,53.5,81.3178184656,130.68,60.37784,43.39562,74.3549823364,1.52784,0.44562,1.5915,58.85,42.95,72.8561939714,130.68
2020-04-19 07:30:00,65.69384,55.00237,85.6792934119,2.13384,0.6223700000000001,2.22275,63.56,54.38,83.6484189928,134.62,2.13384,0.6223700000000001,2.22275,2.13384,0.6223700000000001,2.22275,0.0,0.0,0.0,136.85,65.02384,53.43237,84.1612614696,2.13384,0.6223700000000001,2.22275,62.89,52.81,82.1221541364,130.49,62.51384,43.88237,76.3782861052,2.13384,0.6223700000000001,2.22275,60.38,43.26,74.2776682456,130.49
2020-04-19 08:00:00,68.21552,54.06786,87.0441879384,2.25552,0.65786,2.3495,65.96,53.41,84.8725497437,134.32,2.25552,0.65786,2.3495,2.25552,0.65786,2.3495,0.0,0.0,0.0,136.63,67.55552,52.52786,85.5740869577,2.25552,0.65786,2.3495,65.3,51.87,83.3941658631,130.2,64.87552,44.36786,78.596056493,2.25552,0.65786,2.3495,62.62,43.71,76.3664095005,130.2
2020-04-19 08:30:00,70.85352,53.08936,88.5364413199,2.84352,0.8293600000000001,2.9619999999999997,68.01,52.26,85.7698530954,133.8,2.84352,0.8293600000000001,2.9619999999999997,2.84352,0.8293600000000001,2.9619999999999997,0.0,0.0,0.0,136.18,70.17352,51.56936,87.084566945,2.84352,0.8293600000000001,2.9619999999999997,67.33,50.74,84.3082232051,129.68,67.35352,44.92936,80.9638440688,2.84352,0.8293600000000001,2.9619999999999997,64.51,44.1,78.1431385344,129.68
2020-04-19 09:00:00,72.54232,52.44151,89.5125698551,3.98232,1.16151,4.14825,68.56,51.28,85.6160732573,133.4,3.98232,1.16151,4.14825,3.98232,1.16151,4.14825,0.0,0.0,0.0,135.85,71.87232,50.92151,88.0830889721,3.98232,1.16151,4.14825,67.89,49.76,84.173093682,129.28,69.00232,45.61151,82.7147508602,3.98232,1.16151,4.14825,65.02,44.45,78.7616842126,129.28
2020-04-19 09:30:00,75.95,51.265,91.6324327135,4.92,1.435,5.125,71.03,49.83,86.7657178844,132.94,4.92,1.435,5.125,4.92,1.435,5.125,0.0,0.0,0.0,135.51,75.27,49.785,90.2447733944,4.92,1.435,5.125,70.35,48.35,85.3630189251,128.84,72.21,46.515,85.8948736829,4.92,1.435,5.125,67.29,45.08,80.9947560031,128.84
2020-04-19 10:00:00,75.3524,50.8232,90.8899435801,6.9024,2.0132,7.19,68.45,48.81,84.0703193761,132.53,6.9024,2.0132,7.19,6.9024,2.0132,7.19,0.0,0.0,0.0,135.16,74.6924,49.3332,89.513793574,6.9024,2.0132,7.19,67.79,47.32,82.6720418279,128.44,71.7924,47.4132,86.0358078477,6.9024,2.0132,7.19,64.89,45.4,79.1951519981,128.44
2020-04-19 10:30:00,76.86312,49.54216,91.4459667432,8.13312,2.37216,8.472,68.73,47.17,83.3595933291,132.22,8.13312,2.37216,8.472,8.13312,2.37216,8.472,0.0,0.0,0.0,135.01,76.18312,48.07216,90.0821865854,8.13312,2.37216,8.472,68.05,45.7,81.971290706,128.15,73.27312,48.87216,88.0763199595,8.13312,2.37216,8.472,65.14,46.5,80.0341776993,128.15
2020-04-19 11:00:00,79.3592,48.7556,93.1396325739,8.4192,2.4556,8.77,70.94,46.3,84.712298989,132.22,8.4192,2.4556,8.77,8.4192,2.4556,8.77,0.0,0.0,0.0,135.07,78.6892,47.2956,91.8088447591,8.4192,2.4556,8.77,70.27,44.84,83.3576541177,128.12,75.6192,49.5956,90.4322229518,8.4192,2.4556,8.77,67.2,47.14,82.0854408528,128.12
2020-04-19 11:30:00,81.06504,47.96772,94.1936456041,8.73504,2.54772,9.099,72.33,45.42,85.4084615246,131.74,8.73504,2.54772,9.099,8.73504,2.54772,9.099,0.0,0.0,0.0,134.69,80.37504,46.51772,92.8657381869,8.73504,2.54772,9.099,71.64,43.97,84.0574238244,127.68,77.20504,50.00772,91.9858155424,8.73504,2.54772,9.099,68.47,47.46,83.3102184609,127.68
2020-04-19 12:00:00,80.07056,47.71308,93.2085435022,10.81056,3.15308,11.261,69.26,44.56,82.3561849529,131.51,10.81056,3.15308,11.261,10.81056,3.15308,11.261,0.0,0.0,0.0,134.49,79.41056,46.27308,91.9088405552,10.81056,3.15308,11.261,68.6,43.12,81.0265043057,127.45,76.44056,51.14308,91.9715925979,10.81056,3.15308,11.261,65.63,47.99,81.3039789924,127.45
2020-04-19 12:30:00,80.9528,47.26415,93.7403632544,10.6428,3.10415,11.08625,70.31,44.16,83.0277164566,131.15,10.6428,3.10415,11.08625,10.6428,3.10415,11.08625,0.0,0.0,0.0,134.16,80.2928,45.83415,92.4537886626,10.6428,3.10415,11.08625,69.65,42.73,81.7127615492,127.12,77.2328,50.92415,92.5104018425,10.6428,3.10415,11.08625,66.59,47.82,81.9815863472,127.12
2020-04-19 13:00:00,79.93696,47.32078,92.8933463379,10.59696,3.09078,11.0385,69.34,44.23,82.2455378729,130.94,10.59696,3.09078,11.0385,10.59696,3.09078,11.0385,0.0,0.0,0.0,133.89,79.28696,45.89078,91.6099651515,10.59696,3.09078,11.0385,68.69,42.8,80.9330346645,126.91,76.29696,50.55078,91.5238081804,10.59696,3.09078,11.0385,65.7,47.46,81.0490073968,126.91
2020-04-19 13:30:00,77.69952,47.73736,91.1924939236,11.33952,3.30736,11.812,66.36,44.43,79.8603437258,130.9,11.33952,3.30736,11.812,11.33952,3.30736,11.812,0.0,0.0,0.0,133.81,77.05952,46.27736,89.8875056457,11.33952,3.30736,11.812,65.72,42.97,78.5209481603,126.86,74.25952,50.63736,89.8811356092,11.33952,3.30736,11.812,62.92,47.33,78.7340796606,126.86
2020-04-19 14:00:00,76.01528,48.47029,90.1537121042,11.55528,3.37029,12.03675,64.46,45.1,78.6708433919,131.37,11.55528,3.37029,12.03675,11.55528,3.37029,12.03675,0.0,0.0,0.0,134.24,75.37528,47.00029,88.8282618042,11.55528,3.37029,12.03675,63.82,43.63,77.3082744601,127.32,72.71528,50.62029,88.5998064623,11.55528,3.37029,12.03675,61.16,47.25,77.2858855161,127.32
2020-04-19 14:30:00,74.60952,49.13861,89.3374695599,11.78952,3.43861,12.28075,62.82,45.7,77.6842480816,131.49,11.78952,3.43861,12.28075,11.78952,3.43861,12.28075,0.0,0.0,0.0,134.31,73.97952,47.65861,88.0017754739,11.78952,3.43861,12.28075,62.19,44.22,76.3086135374,127.44,71.44952,50.47861,87.4821351806,11.78952,3.43861,12.28075,59.66,47.04,75.9741877219,127.44
2020-04-19 15:00:00,73.42248,49.37364,88.479471609,11.53248,3.36364,12.013,61.89,46.01,77.1186890449,131.55,11.53248,3.36364,12.013,11.53248,3.36364,12.013,0.0,0.0,0.0,134.31,72.79248,47.87364,87.1242248252,11.53248,3.36364,12.013,61.26,44.51,75.7227026723,127.49,70.32248,50.26364,86.4389073242,11.53248,3.36364,12.013,58.79,46.9,75.2055456732,127.49
2020-04-19 15:30:00,73.2612,49.71035,88.5343002602,11.0412,3.22035,11.50125,62.22,46.49,77.6701261747,131.68,11.0412,3.22035,11.50125,11.0412,3.22035,11.50125,0.0,0.0,0.0,134.41,72.6212,48.22035,87.1724775578,11.0412,3.22035,11.50125,61.58,45.0,76.2698918316,127.62,70.1312,49.89035,86.0664408266,11.0412,3.22035,11.50125,59.09,46.67,75.2975231996,127.62
2020-04-19 16:00:00,74.58752,49.81011,89.6902737088,10.21752,2.98011,10.64325,64.37,46.83,79.6024233299,131.84,10.21752,2.98011,10.64325,10.21752,2.98011,10.64325,0.0,0.0,0.0,134.58,73.92752,48.32011,88.3182384548,10.21752,2.98011,10.64325,63.71,45.34,78.1964174371,127.79,71.32752,49.59011,86.872286255,10.21752,2.98011,10.64325,61.11,46.61,76.8565169651,127.79
2020-04-19 16:30:00,78.22672,49.84446,92.7571555981,9.06672,2.64446,9.4445,69.16,47.2,83.731389574,131.97,9.06672,2.64446,9.4445,9.06672,2.64446,9.4445,0.0,0.0,0.0,134.69,77.53672,48.38446,91.3947422878,9.06672,2.64446,9.4445,68.47,45.74,82.3425072487,127.95,74.60672,48.80446,89.1517693882,9.06672,2.64446,9.4445,65.54,46.16,80.1638147795,127.95
2020-04-19 17:00:00,81.05728,49.04754,94.7414577735,8.11728,2.36754,8.4555,72.94,46.68,86.5983025238,131.23,8.11728,2.36754,8.4555,8.11728,2.36754,8.4555,0.0,0.0,0.0,133.98,80.34728,47.61754,93.3976205213,8.11728,2.36754,8.4555,72.23,45.25,85.2334171555,127.25,77.15728,48.13754,90.942116834,8.11728,2.36754,8.4555,69.04,45.77,82.8336555996,127.25
2020-04-19 17:30:00,85.54264,48.15077,98.1633328171,6.96264,2.03077,7.25275,78.58,46.12,91.1146025618,130.69,6.96264,2.03077,7.25275,6.96264,2.03077,7.25275,0.0,0.0,0.0,133.48,84.80264,46.76077,96.8403705175,6.96264,2.03077,7.25275,77.84,44.73,89.7766032995,126.76,81.22264,47.44077,94.0624468466,6.96264,2.03077,7.25275,74.26,45.41,87.0437573867,126.76
2020-04-19 18:00:00,88.39208,46.67269,99.9574899573,5.63208,1.64269,5.86675,82.76,45.03,94.2174001976,129.85,5.63208,1.64269,5.86675,5.63208,1.64269,5.86675,0.0,0.0,0.0,132.74,87.63208,45.32269,98.6586421656,5.63208,1.64269,5.86675,82.0,43.68,92.908247212,125.95,83.76208,47.01269,96.0535218873,5.63208,1.64269,5.86675,78.13,45.37,90.3478488953,125.95
2020-04-19 18:30:00,90.6072,45.40585,101.3476980797,4.2372,1.2358500000000001,4.41375,86.37,44.17,97.0091016348,129.05,4.2372,1.2358500000000001,4.41375,4.2372,1.2358500000000001,4.41375,0.0,0.0,0.0,131.99,89.7972,44.09585,100.0398976162,4.2372,1.2358500000000001,4.41375,85.56,42.86,95.6947919168,125.17,85.6972,46.56585,97.531474274,4.2372,1.2358500000000001,4.41375,81.46,45.33,93.223068497,125.17
2020-04-19 19:00:00,91.28816,45.54238,102.0178245811,2.88816,0.84238,3.0085,88.4,44.7,99.0588209096,129.35,2.88816,0.84238,3.0085,2.88816,0.84238,3.0085,0.0,0.0,0.0,132.27,90.48816,44.24238,100.7248494079,2.88816,0.84238,3.0085,87.6,43.4,97.7615466326,125.46,86.23816,45.88238,97.6842517228,2.88816,0.84238,3.0085,83.35,45.04,94.7408259411,125.46
2020-04-19 19:30:00,91.45928,45.38354,102.1002722869,1.82928,0.53354,1.9055,89.63,44.85,100.2250437765,129.17,1.82928,0.53354,1.9055,1.82928,0.53354,1.9055,0.0,0.0,0.0,132.06,90.64928,44.08354,100.800051902,1.82928,0.53354,1.9055,88.82,43.55,98.9221658679,125.3,86.31928,45.16354,97.4205493982,1.82928,0.53354,1.9055,84.49,44.63,95.553110886,125.3
2020-04-19 20:00:00,90.91536,45.54948,101.687549937,1.57536,0.45948000000000006,1.641,89.34,45.09,100.0736913479,129.44,1.57536,0.45948000000000006,1.641,1.57536,0.45948000000000006,1.641,0.0,0.0,0.0,132.33,90.10536,44.23948,100.3798161554,1.57536,0.45948000000000006,1.641,88.53,43.78,98.7636031137,125.54,85.79536,45.30948,97.0247018826,1.57536,0.45948000000000006,1.641,84.22,44.85,95.4176655552,125.54
2020-04-19 20:30:00,91.8096,42.4978,101.1685013085,1.3296000000000001,0.38780000000000003,1.385,90.48,42.11,99.7992109187,129.2,1.3296000000000001,0.38780000000000003,1.385,1.3296000000000001,0.38780000000000003,1.385,0.0,0.0,0.0,131.6,91.1596,41.8778,100.3186064746,1.3296000000000001,0.38780000000000003,1.385,89.83,41.49,98.9487190417,125.31,87.0996,40.7878,96.1768420619,1.3296000000000001,0.38780000000000003,1.385,85.77,40.4,94.8085064749,125.31
2020-04-19 21:00:00,93.538,38.23275,101.0499906807,1.278,0.37275,1.33125,92.26,37.86,99.7260607865,129.92,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,131.39,93.098,37.51275,100.3715299104,1.278,0.37275,1.33125,91.82,37.14,99.0469181752,126.0,89.648,32.71275,95.4300158051,1.278,0.37275,1.33125,88.37,32.34,94.1017135869,126.0
2020-04-19 21:30:00,92.1448,39.55015,100.2740172331,1.2348,0.36015,1.28625,90.91,39.19,98.9973949152,131.06,1.2348,0.36015,1.28625,1.2348,0.36015,1.28625,0.0,0.0,0.0,132.45,91.7048,38.81015,99.5791046659,1.2348,0.36015,1.28625,90.47,38.45,98.3016958145,127.09,88.3348,32.54015,94.1376558719,1.2348,0.36015,1.28625,87.1,32.18,92.8545227762,127.09
2020-04-19 22:00:00,87.69568,41.867490000000004,97.1772556186,1.22568,0.35749000000000003,1.27675,86.47,41.51,95.9173654767,132.6,1.22568,0.35749000000000003,1.27675,1.22568,0.35749000000000003,1.27675,0.0,0.0,0.0,133.81,87.26568,41.08749,96.4545527197,1.22568,0.35749000000000003,1.27675,86.04,40.73,95.1935633328,128.56,84.14568,31.96749,90.0134205525,1.22568,0.35749000000000003,1.27675,82.92,31.61,88.7407375448,128.56
2020-04-19 22:30:00,84.02536,43.30823,94.5296985548,1.12536,0.32823,1.17225,82.9,42.98,93.3792824988,133.49,1.12536,0.32823,1.17225,1.12536,0.32823,1.17225,0.0,0.0,0.0,134.57,83.60536,42.47823,93.7776958805,1.12536,0.32823,1.17225,82.48,42.15,92.6259839354,129.43,80.68536,31.47823,86.6083499569,1.12536,0.32823,1.17225,79.56,31.15,85.4407168743,129.43
2020-04-19 23:00:00,78.95752,44.87886,90.8207137136,1.12752,0.32886000000000004,1.1745,77.83,44.55,89.67837755,134.17,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,135.09,78.54752,44.02886,90.0458406094,1.12752,0.32886000000000004,1.1745,77.42,43.7,88.9018919934,130.08,75.88752,30.72886,81.8729413705,1.12752,0.32886000000000004,1.1745,74.76,30.4,80.7045079286,130.08
2020-04-19 23:30:00,74.17728,46.27629,87.4286216543,1.18728,0.34629000000000004,1.23675,72.99,45.93,86.2386514273,134.68,1.18728,0.34629000000000004,1.23675,1.18728,0.34629000000000004,1.23675,0.0,0.0,0.0,135.45,73.78728,45.39629,86.6336299341,1.18728,0.34629000000000004,1.23675,72.6,45.05,85.4415736044,130.59,71.37728,29.95629,77.4086262038,1.18728,0.34629000000000004,1.23675,70.19,29.61,76.1799724337,130.59
2020-04-20 00:00:00,70.41072,47.19021,84.7619337366,1.20072,0.35021,1.25075,69.21,46.84,83.570387698,134.88,1.20072,0.35021,1.25075,1.20072,0.35021,1.25075,0.0,0.0,0.0,135.53,70.02072,46.29021,83.9385773716,1.20072,0.35021,1.25075,68.82,45.94,82.7446433312,130.77,67.80072,29.25021,73.8411295794,1.20072,0.35021,1.25075,66.6,28.9,72.6000688705,130.77
2020-04-20 00:30:00,67.39328,47.46804,82.4322085753,1.43328,0.41804,1.4929999999999999,65.96,47.05,81.0211336628,134.75,1.43328,0.41804,1.4929999999999999,1.43328,0.41804,1.4929999999999999,0.0,0.0,0.0,135.34,67.00328,46.55804,81.5909959456,1.43328,0.41804,1.4929999999999999,65.57,46.14,80.1768326888,130.64,64.96328,29.13804,71.1986876522,1.43328,0.41804,1.4929999999999999,63.53,28.72,69.7201498851,130.64
2020-04-20 01:00:00,65.58696,47.65078,81.0693909972,1.47696,0.43078000000000005,1.5385,64.11,47.22,79.6229897705,134.73,1.47696,0.43078000000000005,1.5385,1.47696,0.43078000000000005,1.5385,0.0,0.0,0.0,135.34,65.19696,46.72078,80.2089451187,1.47696,0.43078000000000005,1.5385,63.72,46.29,78.7591423265,130.6,63.24696,29.05078,69.5997540789,1.47696,0.43078000000000005,1.5385,61.77,28.62,68.0781705101,130.6
2020-04-20 01:30:00,66.00592,47.70131,81.4382984275,1.37592,0.40131000000000006,1.4332500000000001,64.63,47.3,80.0894930687,134.7,1.37592,0.40131000000000006,1.4332500000000001,1.37592,0.40131000000000006,1.4332500000000001,0.0,0.0,0.0,135.26,65.61592,46.77131,80.5791809127,1.37592,0.40131000000000006,1.4332500000000001,64.24,46.37,79.2272333229,130.6,63.64592,28.85131,69.8799057052,1.37592,0.40131000000000006,1.4332500000000001,62.27,28.45,68.4613423766,130.6
2020-04-20 02:00:00,66.9996,47.44405,82.0967982358,1.4196,0.41405000000000003,1.47875,65.58,47.03,80.7004169754,134.51,1.4196,0.41405000000000003,1.47875,1.4196,0.41405000000000003,1.47875,0.0,0.0,0.0,135.11,66.5896,46.51405,81.2264222748,1.4196,0.41405000000000003,1.47875,65.17,46.1,79.8269309193,130.41,64.5696,28.95405,70.7641876627,1.4196,0.41405000000000003,1.47875,63.15,28.54,69.2997409808,130.41
2020-04-20 02:30:00,66.83,47.635,82.0691301587,1.32,0.385,1.375,65.51,47.25,80.7720409548,134.83,1.32,0.385,1.375,1.32,0.385,1.375,0.0,0.0,0.0,135.41,66.46,46.715,81.2356007241,1.32,0.385,1.375,65.14,46.33,79.9355271453,130.71,64.44,28.945,70.6422439125,1.32,0.385,1.375,63.12,28.56,69.2806466483,130.71
2020-04-20 03:00:00,65.28432,47.96501,81.0103982348,1.35432,0.39501000000000003,1.4107500000000002,63.93,47.57,79.6865722691,135.09,1.35432,0.39501000000000003,1.4107500000000002,1.35432,0.39501000000000003,1.4107500000000002,0.0,0.0,0.0,135.65,64.90432,47.02501,80.1493750454,1.35432,0.39501000000000003,1.4107500000000002,63.55,46.63,78.8223280549,130.96,62.96432,28.92501,69.2904163399,1.35432,0.39501000000000003,1.4107500000000002,61.61,28.53,67.8951618306,130.96
2020-04-20 03:30:00,64.37776,47.94393,80.2690251994,1.48776,0.43393000000000004,1.54975,62.89,47.51,78.8184762603,135.17,1.48776,0.43393000000000004,1.54975,1.48776,0.43393000000000004,1.54975,0.0,0.0,0.0,135.73,64.00776,47.00393,79.4126109359,1.48776,0.43393000000000004,1.54975,62.52,46.57,77.9584203278,131.01,62.11776,29.27393,68.6700741594,1.48776,0.43393000000000004,1.54975,60.63,28.84,67.1397237111,131.01
2020-04-20 04:00:00,63.83072,48.69646,80.2851544948,1.29072,0.37646,1.3445,62.54,48.32,79.0321073995,135.86,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,136.35,63.46072,47.74646,79.4165437768,1.29072,0.37646,1.3445,62.17,47.37,78.1602571644,131.68,61.59072,28.99646,68.0750430235,1.29072,0.37646,1.3445,60.3,28.62,66.7472426397,131.68
2020-04-20 04:30:00,63.0572,48.3146,79.4387250968,1.3872,0.4046,1.445,61.67,47.91,78.0932583518,135.33,1.3872,0.4046,1.445,1.3872,0.4046,1.445,0.0,0.0,0.0,135.86,62.6772,47.3646,78.5610382633,1.3872,0.4046,1.445,61.29,46.96,77.2120826037,131.16,60.8572,29.0646,67.4414543512,1.3872,0.4046,1.445,59.47,28.66,66.0157291863,131.16
2020-04-20 05:00:00,63.19568,48.08499,79.4094467552,1.2856800000000002,0.37499000000000005,1.33925,61.91,47.71,78.1606819315,135.23,1.2856800000000002,0.37499000000000005,1.33925,1.2856800000000002,0.37499000000000005,1.33925,0.0,0.0,0.0,135.77,62.81568,47.14499,78.5395424991,1.2856800000000002,0.37499000000000005,1.33925,61.53,46.77,77.2876044395,131.05,60.99568,29.15499,67.6053727196,1.2856800000000002,0.37499000000000005,1.33925,59.71,28.78,66.2840289964,131.05
