Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-20 05:30:00,64.97728,47.36504,80.4082951591,1.2172800000000001,0.35504,1.268,63.76,47.01,79.2166503962,134.84,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0,135.45,64.59728,46.42504,79.5493112629,1.2172800000000001,0.35504,1.268,63.38,46.07,78.3547656496,130.69,62.66728,29.39504,69.218901748,1.2172800000000001,0.35504,1.268,61.45,29.04,67.9663453483,130.69
2020-04-20 06:00:00,66.64136,46.30623,81.1500942665,1.22136,0.35623000000000005,1.27225,65.42,45.95,79.9448491149,134.43,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,135.12,66.25136,45.37623,80.300964819,1.22136,0.35623000000000005,1.27225,65.03,45.02,79.0929914721,130.3,64.23136,29.80623,70.8101613772,1.22136,0.35623000000000005,1.27225,63.01,29.45,69.5525887369,130.3
2020-04-20 06:30:00,72.55928,42.51479,84.0973036599,1.31928,0.38479,1.37425,71.24,42.13,82.765176856,133.48,1.31928,0.38479,1.37425,1.31928,0.38479,1.37425,0.0,0.0,0.0,134.55,72.17928,41.63479,83.3264915838,1.31928,0.38479,1.37425,70.86,41.25,81.9920855937,129.37,69.83928,32.50479,77.0330215159,1.31928,0.38479,1.37425,68.52,32.12,75.6748624049,129.37
2020-04-20 07:00:00,77.21384,39.63487,86.7922808057,1.5938400000000001,0.46487000000000006,1.66025,75.62,39.17,85.1626285409,132.89,1.5938400000000001,0.46487000000000006,1.66025,1.5938400000000001,0.46487000000000006,1.66025,0.0,0.0,0.0,134.29,76.83384,38.78487,86.0680260611,1.5938400000000001,0.46487000000000006,1.66025,75.24,38.32,84.43624814020001,128.79,74.26384,34.70487,81.9728365574,1.5938400000000001,0.46487000000000006,1.66025,72.67,34.24,80.3324747534,128.79
2020-04-20 07:30:00,82.45072,37.24396,90.4722818602,2.31072,0.67396,2.407,80.14,36.57,88.0896390048,132.28,2.31072,0.67396,2.407,2.31072,0.67396,2.407,0.0,0.0,0.0,133.95,82.08072,36.42396,89.7994958661,2.31072,0.67396,2.407,79.77,35.75,87.4146177707,128.2,79.24072,36.71396,87.3327347848,2.31072,0.67396,2.407,76.93,36.04,84.953554958,128.2
2020-04-20 08:00:00,86.05272,35.15621,92.9571391608,3.55272,1.03621,3.70075,82.5,34.12,89.2772333801,131.89,3.55272,1.03621,3.70075,3.55272,1.03621,3.70075,0.0,0.0,0.0,133.84,85.67272,34.36621,92.3084575863,3.55272,1.03621,3.70075,82.12,33.33,88.6260870173,127.81,82.73272,38.95621,91.4455535068,3.55272,1.03621,3.70075,79.18,37.92,87.7917923271,127.81
2020-04-20 08:30:00,89.85432,32.30501,95.4851427907,4.95432,1.44501,5.16075,84.9,30.86,90.3346533729,131.03,4.95432,1.44501,5.16075,4.95432,1.44501,5.16075,0.0,0.0,0.0,133.28,89.49432,31.54501,94.8911005741,4.95432,1.44501,5.16075,84.54,30.1,89.7386293633,126.98,86.40432,41.52501,95.8646596518,4.95432,1.44501,5.16075,81.45,40.08,90.7772488017,126.98
2020-04-20 09:00:00,91.47352,30.94436,96.5658235454,6.32352,1.84436,6.587,85.15,29.1,89.9851793353,130.68,6.32352,1.84436,6.587,6.32352,1.84436,6.587,0.0,0.0,0.0,133.13,91.11352,30.18436,95.983171001,6.32352,1.84436,6.587,84.79,28.34,89.4007813165,126.65,87.99352,43.15436,98.0059097657,6.32352,1.84436,6.587,81.67,41.31,91.5232484126,126.65
2020-04-20 09:30:00,92.3192,30.1056,97.103974378,7.6992,2.2456,8.02,84.62,27.86,89.0882932826,131.0,7.6992,2.2456,8.02,7.6992,2.2456,8.02,0.0,0.0,0.0,133.58,91.9692,29.3356,96.5345076954,7.6992,2.2456,8.02,84.27,27.09,88.5172356098,126.95,88.8792,45.0156,99.6288935801,7.6992,2.2456,8.02,81.18,42.77,91.7576443682,126.95
2020-04-20 10:00:00,91.65744,29.94842,96.4261072939,8.97744,2.61842,9.3515,82.68,27.33,87.0799132981,130.97,8.97744,2.61842,9.3515,8.97744,2.61842,9.3515,0.0,0.0,0.0,133.58,91.31744,29.17842,95.8658179011,8.97744,2.61842,9.3515,82.34,26.56,86.5176814299,126.91,88.31744,45.75842,99.46759879,8.97744,2.61842,9.3515,79.34,43.14,90.3099950172,126.91
2020-04-20 10:30:00,90.45184,29.62637,95.1801300628,10.34184,3.01637,10.77275,80.11,26.61,84.4138862984,130.45,10.34184,3.01637,10.77275,10.34184,3.01637,10.77275,0.0,0.0,0.0,133.11,90.10184,28.85637,94.6098919826,10.34184,3.01637,10.77275,79.76,25.84,83.8412976999,126.4,87.24184,46.48637,98.8540400913,10.34184,3.01637,10.77275,76.9,43.47,88.3360113431,126.4
2020-04-20 11:00:00,90.04208,29.35019,94.7048563895,10.73208,3.13019,11.17925,79.31,26.22,83.5318172914,130.5,10.73208,3.13019,11.17925,10.73208,3.13019,11.17925,0.0,0.0,0.0,133.17,89.71208,28.58019,94.154578,10.73208,3.13019,11.17925,78.98,25.45,82.979171483,126.45,86.87208,46.88019,98.7142872028,10.73208,3.13019,11.17925,76.14,43.75,87.8143615817,126.45
2020-04-20 11:30:00,89.1196,29.1153,93.7550201229,10.9896,3.2053,11.4475,78.13,25.91,82.3141846828,130.43,10.9896,3.2053,11.4475,10.9896,3.2053,11.4475,0.0,0.0,0.0,133.17,88.78960000000001,28.3353,93.2012998528,10.9896,3.2053,11.4475,77.8,25.13,81.7579164363,126.39,86.0296,47.3453,98.1970952129,10.9896,3.2053,11.4475,75.04,44.14,87.0594118979,126.39
2020-04-20 12:00:00,89.0024,29.2232,93.6772257488,11.2224,3.2732,11.69,77.78,25.95,81.9947004385,130.62,11.2224,3.2732,11.69,11.2224,3.2732,11.69,0.0,0.0,0.0,133.34,88.6624,28.4432,93.1130323854,11.2224,3.2732,11.69,77.44,25.17,81.4277747455,126.58,85.9124,47.5232,98.1804207161,11.2224,3.2732,11.69,74.69,44.25,86.8139309097,126.58
2020-04-20 12:30:00,89.31248,29.45989,94.0457558987,11.62248,3.38989,12.10675,77.69,26.07,81.9474282696,130.59,11.62248,3.38989,12.10675,11.62248,3.38989,12.10675,0.0,0.0,0.0,133.29,88.97248,28.67989,93.4806840356,11.62248,3.38989,12.10675,77.35,25.29,81.379399113,126.58,86.23248,47.44989,98.4252643784,11.62248,3.38989,12.10675,74.61,44.06,86.6483450506,126.58
2020-04-20 13:00:00,88.114,30.192,93.1430827276,12.144,3.542,12.65,75.97,26.65,80.5087784034,130.76,12.144,3.542,12.65,12.144,3.542,12.65,0.0,0.0,0.0,133.39,87.754,29.412,92.5517707016,12.144,3.542,12.65,75.61,25.87,79.9132592252,126.73,85.114,47.262,97.3554807908,12.144,3.542,12.65,72.97,43.72,85.0650298301,126.73
2020-04-20 13:30:00,86.93352,30.78061,92.2219217516,12.17352,3.55061,12.68075,74.76,27.23,79.5646309613,131.15,12.17352,3.55061,12.68075,12.17352,3.55061,12.68075,0.0,0.0,0.0,133.71,86.60352,29.97061,91.6428237243,12.17352,3.55061,12.68075,74.43,26.42,78.9800056976,127.09,84.02352,47.21061,96.3783876694,12.17352,3.55061,12.68075,71.85,43.66,84.0750741897,127.09
2020-04-20 14:00:00,86.33304,30.65172,91.6128906574,12.14304,3.54172,12.649000000000001,74.19,27.11,78.9880256748,131.56,12.14304,3.54172,12.649000000000001,12.14304,3.54172,12.649000000000001,0.0,0.0,0.0,134.15,85.99304,29.85172,91.0270735298,12.14304,3.54172,12.649000000000001,73.85,26.31,78.3966746744,127.49,83.45304,47.63172,96.089492846,12.14304,3.54172,12.649000000000001,71.31,44.09,83.8393952745,127.49
2020-04-20 14:30:00,85.59408,31.08994,91.065530802,12.03408,3.5099400000000003,12.5355,73.56,27.58,78.5603589605,131.76,12.03408,3.5099400000000003,12.5355,12.03408,3.5099400000000003,12.5355,0.0,0.0,0.0,134.28,85.26408,30.27994,90.4811477859,12.03408,3.5099400000000003,12.5355,73.23,26.77,77.9696466582,127.68,82.75408,47.41994,95.3776098791,12.03408,3.5099400000000003,12.5355,70.72,43.91,83.2430567675,127.68
2020-04-20 15:00:00,84.44352,31.93561,90.2806250314,11.81352,3.4456100000000003,12.30575,72.63,28.49,78.017927427,132.07,11.81352,3.4456100000000003,12.30575,11.81352,3.4456100000000003,12.30575,0.0,0.0,0.0,134.52,84.10352,31.11561,89.6748753111,11.81352,3.4456100000000003,12.30575,72.29,27.67,77.4046058061,127.97,81.65352,46.85561,94.1421558966,11.81352,3.4456100000000003,12.30575,69.84,43.41,82.2317073883,127.97
2020-04-20 15:30:00,83.77656,33.52483,90.2353934549,11.29656,3.29483,11.76725,72.48,30.23,78.5315433441,132.47,11.29656,3.29483,11.76725,11.29656,3.29483,11.76725,0.0,0.0,0.0,134.75,83.41656,32.70483,89.5987075106,11.29656,3.29483,11.76725,72.12,29.41,77.8860866908,128.39,80.99656,45.43483,92.869621023,11.29656,3.29483,11.76725,69.7,42.14,81.448570276,128.39
2020-04-20 16:00:00,84.29264,34.12702,90.9390051202,10.65264,3.10702,11.0965,73.64,31.02,79.9067581622,132.64,10.65264,3.10702,11.0965,10.65264,3.10702,11.0965,0.0,0.0,0.0,134.86,83.92264,33.29702,90.2867711542,10.65264,3.10702,11.0965,73.27,30.19,79.2460030538,128.56,81.44264,44.75702,92.9305894173,10.65264,3.10702,11.0965,70.79,41.65,82.1337117145,128.56
2020-04-20 16:30:00,86.89712,34.70166,93.5698384687,9.77712,2.85166,10.1845,77.12,31.85,83.4381022076,132.93,9.77712,2.85166,10.1845,9.77712,2.85166,10.1845,0.0,0.0,0.0,135.1,86.53712,33.88166,92.9335247489,9.77712,2.85166,10.1845,76.76,31.03,82.7946767613,128.85,83.88712,43.98166,94.7176610683,9.77712,2.85166,10.1845,74.11,41.13,84.7582975289,128.85
2020-04-20 17:00:00,90.54104,34.37447,96.8467041879,8.62104,2.51447,8.98025,81.92,31.86,87.8973605975,132.51,8.62104,2.51447,8.98025,8.62104,2.51447,8.98025,0.0,0.0,0.0,134.71,90.15104,33.60447,96.2105525245,8.62104,2.51447,8.98025,81.53,31.09,87.2566845577,128.45,87.26104,43.25447,97.3932147373,8.62104,2.51447,8.98025,78.64,40.74,88.5663434946,128.45
2020-04-20 17:30:00,95.02768,34.23724,101.0071708791,7.80768,2.27724,8.133,87.22,31.96,92.8911728853,132.1,7.80768,2.27724,8.133,7.80768,2.27724,8.133,0.0,0.0,0.0,134.29,94.64768,33.47724,100.3937693654,7.80768,2.27724,8.133,86.84,31.2,92.2747289348,128.08,91.47768,42.37724,100.8166474755,7.80768,2.27724,8.133,83.67,40.1,92.782966648,128.08
2020-04-20 18:00:00,96.4964,35.74145,102.9028982151,9.2964,2.71145,9.68375,87.2,33.03,93.2460235077,131.58,9.2964,2.71145,9.68375,9.2964,2.71145,9.68375,0.0,0.0,0.0,133.64,96.0964,35.01145,102.2757044662,9.2964,2.71145,9.68375,86.8,32.3,92.6149555957,127.61,92.9064,41.23145,101.6446340446,9.2964,2.71145,9.68375,83.61,38.52,92.0566265947,127.61
2020-04-20 18:30:00,97.44824,35.87782,103.8430423623,7.87824,2.29782,8.2065,89.57,33.58,95.6577299542,130.9,7.87824,2.29782,8.2065,7.87824,2.29782,8.2065,0.0,0.0,0.0,132.88,97.03824,35.15782,103.210911872,7.87824,2.29782,8.2065,89.16,32.86,95.0225510076,126.96,93.72824,39.62782,101.7612258743,7.87824,2.29782,8.2065,85.85,37.33,93.6149101372,126.96
2020-04-20 19:00:00,98.35696,35.44953,104.5502786111,6.54696,1.9095300000000002,6.81975,91.81,33.54,97.7446044547,130.97,6.54696,1.9095300000000002,6.81975,6.54696,1.9095300000000002,6.81975,0.0,0.0,0.0,132.96,97.94696,34.73953,103.9251746107,6.54696,1.9095300000000002,6.81975,91.4,32.83,97.1172945463,127.01,94.51696,39.37953,102.3923977191,6.54696,1.9095300000000002,6.81975,87.97,37.47,95.6175810194,127.01
2020-04-20 19:30:00,98.93136,33.30498,104.3869516954,2.45136,0.7149800000000001,2.5535,96.48,32.59,101.8356445455,130.89,2.45136,0.7149800000000001,2.5535,2.45136,0.7149800000000001,2.5535,0.0,0.0,0.0,133.04,98.50136,32.61498,103.7605649669,2.45136,0.7149800000000001,2.5535,96.05,31.9,101.2087570322,126.94,94.85136,39.07498,102.58476766,2.45136,0.7149800000000001,2.5535,92.4,38.36,100.0462373106,126.94
2020-04-20 20:00:00,98.0548,33.77015,103.7071204598,1.9548,0.57015,2.03625,96.1,33.2,101.6732511529,131.32,1.9548,0.57015,2.03625,1.9548,0.57015,2.03625,0.0,0.0,0.0,133.42,97.6248,33.06015,103.0707285948,1.9548,0.57015,2.03625,95.67,32.49,101.036374638,127.34,93.9948,38.78015,101.6804920379,1.9548,0.57015,2.03625,92.04,38.21,99.6562376372,127.34
2020-04-20 20:30:00,98.13656,33.79608,103.7928679245,1.66656,0.48608,1.736,96.47,33.31,102.0588898627,131.13,1.66656,0.48608,1.736,1.66656,0.48608,1.736,0.0,0.0,0.0,133.21,97.71656,33.11608,103.1755826385,1.66656,0.48608,1.736,96.05,32.63,101.4412115464,127.16,94.05656,38.39608,101.5918079296,1.66656,0.48608,1.736,92.39,37.91,99.8653102934,127.16
2020-04-20 21:00:00,99.99832,32.88326,105.2661996609,1.58832,0.46326000000000006,1.6545,98.41,32.42,103.6126657316,130.13,1.58832,0.46326000000000006,1.6545,1.58832,0.46326000000000006,1.6545,0.0,0.0,0.0,132.28,99.55832,32.20326,104.6370347241,1.58832,0.46326000000000006,1.6545,97.97,31.74,102.9832437827,126.2,95.80832,38.22326,103.1515961401,1.58832,0.46326000000000006,1.6545,94.22,37.76,101.5048077679,126.2
2020-04-20 21:30:00,97.9804,33.9872,103.7077072739,1.4304000000000001,0.4172,1.49,96.55,33.57,102.219603795,130.79,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,132.83,97.5704,33.2972,103.0955211636,1.4304000000000001,0.4172,1.49,96.14,32.88,101.6070568415,126.83,93.8904,37.7272,101.1867028418,1.4304000000000001,0.4172,1.49,92.46,37.31,99.7040004212,126.83
2020-04-20 22:00:00,93.43968,37.03949,100.5131713656,1.36968,0.39949,1.42675,92.07,36.64,99.0927570512,132.04,1.36968,0.39949,1.42675,1.36968,0.39949,1.42675,0.0,0.0,0.0,133.77,93.04968,36.29949,99.8794068983,1.36968,0.39949,1.42675,91.68,35.9,98.458277458,128.04,89.59968,35.93949,96.5388501981,1.36968,0.39949,1.42675,88.23,35.54,95.119001782,128.04
2020-04-20 22:30:00,88.3876,38.84555,96.5471107209,1.5276,0.44555000000000006,1.59125,86.86,38.4,94.9695719691,131.95,1.5276,0.44555000000000006,1.59125,1.5276,0.44555000000000006,1.59125,0.0,0.0,0.0,133.44,87.9676,38.06555,95.8503247077,1.5276,0.44555000000000006,1.59125,86.44,37.62,94.2716182104,127.95,84.8076,34.33555,91.4945846024,1.5276,0.44555000000000006,1.59125,83.28,33.89,89.9115704456,127.95
2020-04-20 23:00:00,83.63272,40.38246,92.8718198931,1.48272,0.43246,1.5445,82.15,39.95,91.3489189865,133.1,1.48272,0.43246,1.5445,1.48272,0.43246,1.5445,0.0,0.0,0.0,134.46,83.24272,39.56246,92.1658216165,1.48272,0.43246,1.5445,81.76,39.13,90.6413509387,129.05,80.33272,34.01246,87.236422083,1.48272,0.43246,1.5445,78.85,33.58,85.7026189798,129.05
2020-04-20 23:30:00,78.31192,41.42931,88.5953979683,1.4719200000000001,0.42931,1.53325,76.84,41.0,87.0941192045,133.01,1.4719200000000001,0.42931,1.53325,1.4719200000000001,0.42931,1.53325,0.0,0.0,0.0,134.21,77.92192,40.59931,87.8642679874,1.4719200000000001,0.42931,1.53325,76.45,40.17,86.3610525642,128.96,75.28192,33.01931,82.204880097,1.4719200000000001,0.42931,1.53325,73.81,32.59,80.6847209824,128.96
2020-04-21 00:00:00,73.92528,43.32029,85.683105387,1.4752800000000001,0.43029000000000006,1.53675,72.45,42.89,84.1935543851,134.21,1.4752800000000001,0.43029000000000006,1.53675,1.4752800000000001,0.43029000000000006,1.53675,0.0,0.0,0.0,135.25,73.52528,42.44029,84.8949057032,1.4752800000000001,0.43029000000000006,1.53675,72.05,42.01,83.4028932352,130.1,71.13528,32.46029,78.1914220843,1.4752800000000001,0.43029000000000006,1.53675,69.66,32.03,76.6709625608,130.1
2020-04-21 00:30:00,70.53688,43.91034,83.0877211088,1.4068800000000001,0.41034000000000004,1.4655,69.13,43.5,81.6774564981,133.74,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0,134.64,70.14688,43.01034,82.2828908136,1.4068800000000001,0.41034000000000004,1.4655,68.74,42.6,80.8699425003,129.64,67.92688,31.51034,74.8796538016,1.4068800000000001,0.41034000000000004,1.4655,66.52,31.1,73.4310588239,129.64
2020-04-21 01:00:00,68.76232,44.28026,81.7862951689,1.37232,0.40026000000000006,1.4295,67.39,43.88,80.4168297062,134.03,1.37232,0.40026000000000006,1.4295,1.37232,0.40026000000000006,1.4295,0.0,0.0,0.0,134.89,68.38232,43.39026,80.9867665205,1.37232,0.40026000000000006,1.4295,67.01,42.99,79.6145727866,129.9,66.25232,31.42026,73.3253206188,1.37232,0.40026000000000006,1.4295,64.88,31.02,71.9142183438,129.9
2020-04-21 01:30:00,69.10632,44.44476,82.1645918593,1.45632,0.42476,1.517,67.65,44.02,80.7111076618,134.32,1.45632,0.42476,1.517,1.45632,0.42476,1.517,0.0,0.0,0.0,135.19,68.72632,43.54476,81.3600220268,1.45632,0.42476,1.517,67.27,43.12,79.9036125591,130.18,66.58632,31.60476,73.7061657244,1.45632,0.42476,1.517,65.13,31.18,72.2087896312,130.18
2020-04-21 02:00:00,69.93392,44.40781,82.8420590978,1.60392,0.46781000000000006,1.67075,68.33,43.94,81.2386145869,134.12,1.60392,0.46781000000000006,1.67075,1.60392,0.46781000000000006,1.67075,0.0,0.0,0.0,135.01,69.54392,43.49781,82.0269241393,1.60392,0.46781000000000006,1.67075,67.94,43.03,80.4202990544,130.0,67.36392,31.61781,74.4149422291,1.60392,0.46781000000000006,1.67075,65.76,31.15,72.7646899258,130.0
2020-04-21 02:30:00,69.34424,45.02957,82.6818347375,1.64424,0.47957000000000005,1.7127500000000002,67.7,44.55,81.0431520858,134.8,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,135.67,68.96424,44.13957,81.8802054135,1.64424,0.47957000000000005,1.7127500000000002,67.32,43.66,80.2382577079,130.66,66.83424,31.63957,73.9451014345,1.64424,0.47957000000000005,1.7127500000000002,65.19,31.16,72.254284994,130.66
2020-04-21 03:00:00,67.84856,45.38333,81.6276530103,1.5885600000000002,0.46333,1.65475,66.26,44.92,80.0511961185,135.06,1.5885600000000002,0.46333,1.65475,1.5885600000000002,0.46333,1.65475,0.0,0.0,0.0,135.9,67.75856,44.64333,81.1433876959,1.5885600000000002,0.46333,1.65475,66.17,44.18,79.5634419819,130.91,65.40856,31.59333,72.6389580168,1.5885600000000002,0.46333,1.65475,63.82,31.13,71.0075298824,130.91
2020-04-21 03:30:00,67.08552,45.20786,80.8963386035,1.53552,0.44786000000000004,1.5995,65.55,44.76,79.374177791,134.67,1.53552,0.44786000000000004,1.5995,1.53552,0.44786000000000004,1.5995,0.0,0.0,0.0,135.5,66.69552,44.28786,80.060645335,1.53552,0.44786000000000004,1.5995,65.16,43.84,78.5351590054,130.52,64.67552,31.42786,71.9071155829,1.53552,0.44786000000000004,1.5995,63.14,30.98,70.3307898434,130.52
2020-04-21 04:00:00,66.5056,45.22955,80.4282725449,1.3356,0.38955,1.39125,65.17,44.84,79.1059700655,134.98,1.3356,0.38955,1.39125,1.3356,0.38955,1.39125,0.0,0.0,0.0,135.82,66.1356,44.30955,79.6068703603,1.3356,0.38955,1.39125,64.8,43.92,78.2815840412,130.81,64.1356,31.58955,71.4931804899,1.3356,0.38955,1.39125,62.8,31.2,70.1233199442,130.81
2020-04-21 04:30:00,66.19824,45.38282,80.2608704803,1.27824,0.37282000000000004,1.3315000000000001,64.92,45.01,78.9968765205,134.84,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,135.66,65.80824,44.46282,79.4208210374,1.27824,0.37282000000000004,1.3315000000000001,64.53,44.09,78.1540082146,130.69,63.81824,31.22282,71.0466906017,1.27824,0.37282000000000004,1.3315000000000001,62.54,30.85,69.7350277837,130.69
2020-04-21 05:00:00,66.28168,45.10799,80.1747582813,1.2616800000000001,0.36799000000000004,1.31425,65.02,44.74,78.9257119068,134.57,1.2616800000000001,0.36799000000000004,1.31425,1.2616800000000001,0.36799000000000004,1.31425,0.0,0.0,0.0,135.37,65.92168,44.17799,79.3559241296,1.2616800000000001,0.36799000000000004,1.31425,64.66,43.81,78.1039800522,130.42,63.91168,31.19799,71.1197400196,1.2616800000000001,0.36799000000000004,1.31425,62.65,30.83,69.8248623343,130.42
2020-04-21 05:30:00,67.81552,44.45911,81.0898095624,1.26552,0.36911000000000005,1.31825,66.55,44.09,79.8300106476,134.33,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,135.2,67.43552,43.54911,80.2749919929,1.26552,0.36911000000000005,1.31825,66.17,43.18,79.0125388783,130.19,65.34552,31.56911,72.5716590017,1.26552,0.36911000000000005,1.31825,64.08,31.2,71.2719187338,130.19
2020-04-21 06:00:00,68.63264,43.72452,81.3773489529,1.35264,0.39452000000000004,1.409,67.28,43.33,80.0255415477,134.11,1.35264,0.39452000000000004,1.409,1.35264,0.39452000000000004,1.409,0.0,0.0,0.0,135.06,68.26264,42.81452,80.5783540574,1.35264,0.39452000000000004,1.409,66.91,42.42,79.2237622182,129.98,66.13264,32.04452,73.4872596808,1.35264,0.39452000000000004,1.409,64.78,31.65,72.0983418672,129.98
2020-04-21 06:30:00,74.5864,39.81645,84.5486886685,1.4964,0.43645000000000006,1.55875,73.09,39.38,83.0236863792,133.24,1.4964,0.43645000000000006,1.55875,1.4964,0.43645000000000006,1.55875,0.0,0.0,0.0,134.59,74.2264,38.94645,83.8235314489,1.4964,0.43645000000000006,1.55875,72.73,38.51,82.2962514335,129.12,71.7664,34.90645,79.8052405583,1.4964,0.43645000000000006,1.55875,70.27,34.47,78.2691114042,129.12
2020-04-21 07:00:00,79.1008,37.4719,87.527594793,1.7208,0.5019,1.7925,77.38,36.97,85.7580625947,132.74,1.7208,0.5019,1.7925,1.7208,0.5019,1.7925,0.0,0.0,0.0,134.36,78.7308,36.6219,86.8314598993,1.7208,0.5019,1.7925,77.01,36.12,85.0599465083,128.64,76.0508,36.6719,84.4307552391,1.7208,0.5019,1.7925,74.33,36.17,82.6632796349,128.64
2020-04-21 07:30:00,82.8844,35.7667,90.2722581542,2.5944000000000003,0.7567,2.7025,80.29,35.01,87.591005246,132.23,2.5944000000000003,0.7567,2.7025,2.5944000000000003,0.7567,2.7025,0.0,0.0,0.0,134.06,82.5344,34.9567,89.6320146948,2.5944000000000003,0.7567,2.7025,79.94,34.2,86.9485112006,128.15,79.7044,38.2267,88.3972396189,2.5944000000000003,0.7567,2.7025,77.11,37.47,85.7318668874,128.15
2020-04-21 08:00:00,86.93664,33.87277,93.3024325619,3.74664,1.09277,3.90275,83.19,32.78,89.4153482351,131.96,3.74664,1.09277,3.90275,3.74664,1.09277,3.90275,0.0,0.0,0.0,134.06,86.57664,33.08277,92.6821679967,3.74664,1.09277,3.90275,82.83,31.99,88.7928431801,127.89,83.57664,40.18277,92.7346200648,3.74664,1.09277,3.90275,79.83,39.09,88.8867650441,127.89
2020-04-21 08:30:00,90.47168,30.85799,95.5894368059,5.34168,1.5579900000000002,5.56425,85.13,29.3,90.0311440558,131.11,5.34168,1.5579900000000002,5.56425,5.34168,1.5579900000000002,5.56425,0.0,0.0,0.0,133.53,90.12168,30.08799,95.0116011246,5.34168,1.5579900000000002,5.56425,84.78,28.53,89.4517149081,127.06,87.01168,43.26799,97.1758787718,5.34168,1.5579900000000002,5.56425,81.67,41.71,91.7044873493,127.06
2020-04-21 09:00:00,90.95736,30.40548,95.9048202761,6.80736,1.9854800000000001,7.091,84.15,28.42,88.8195862409,131.48,6.80736,1.9854800000000001,7.091,6.80736,1.9854800000000001,7.091,0.0,0.0,0.0,134.0,90.58736,29.63548,95.3117593301,6.80736,1.9854800000000001,7.091,83.78,27.65,88.2247748651,127.41,87.53736,44.84548,98.3560189932,6.80736,1.9854800000000001,7.091,80.73,42.86,91.4019283166,127.41
2020-04-21 09:30:00,91.37432,29.64501,96.0629635883,8.07432,2.35501,8.41075,83.3,27.29,87.6563409001,131.3,8.07432,2.35501,8.41075,8.07432,2.35501,8.41075,0.0,0.0,0.0,133.92,91.03432,28.88501,95.507021839,8.07432,2.35501,8.41075,82.96,26.53,87.0988088323,127.24,88.01432,46.13501,99.3728316632,8.07432,2.35501,8.41075,79.94,43.78,91.1432498872,127.24
2020-04-21 10:00:00,91.0856,29.4983,95.7430740589,9.2856,2.7083,9.6725,81.8,26.79,86.0752234967,131.48,9.2856,2.7083,9.6725,9.2856,2.7083,9.6725,0.0,0.0,0.0,134.17,90.7256,28.7183,95.1623625718,9.2856,2.7083,9.6725,81.44,26.01,85.4926529007,127.4,87.8056,47.0883,99.6349907826,9.2856,2.7083,9.6725,78.52,44.38,90.1940951504,127.4
2020-04-21 10:30:00,90.158,29.714,94.9283243295,10.368,3.024,10.8,79.79,26.69,84.1356060179,131.57,10.368,3.024,10.8,10.368,3.024,10.8,0.0,0.0,0.0,134.28,89.798,28.934,94.3443541501,10.368,3.024,10.8,79.43,25.91,83.5491053214,127.5,86.978,47.584,99.1433786997,10.368,3.024,10.8,76.61,44.56,88.6266647234,127.5
2020-04-21 11:00:00,89.99736,29.21173,94.6195010374,11.21736,3.27173,11.68475,78.78,25.94,82.9407740499,131.44,11.21736,3.27173,11.68475,11.21736,3.27173,11.68475,0.0,0.0,0.0,134.2,89.65736,28.42173,94.0544360377,11.21736,3.27173,11.68475,78.44,25.15,82.3732729713,127.38,86.86736,48.30173,99.3931353483,11.21736,3.27173,11.68475,75.65,45.03,88.0376249112,127.38
2020-04-21 11:30:00,89.19904,29.10347,93.8268655714,11.909040000000001,3.47347,12.40525,77.29,25.63,81.4287479948,131.23,11.909040000000001,3.47347,12.40525,11.909040000000001,3.47347,12.40525,0.0,0.0,0.0,133.98,88.85904,28.32347,93.2638619325,11.909040000000001,3.47347,12.40525,76.95,24.85,80.8630014283,127.18,86.15904,48.61347,98.9274968811,11.909040000000001,3.47347,12.40525,74.25,45.14,86.8946609407,127.18
2020-04-21 12:00:00,89.3692,29.03435,93.9672676444,12.0492,3.5143500000000003,12.55125,77.32,25.52,81.4226798871,131.18,12.0492,3.5143500000000003,12.55125,12.0492,3.5143500000000003,12.55125,0.0,0.0,0.0,133.98,89.0392,28.24435,93.411575533,12.0492,3.5143500000000003,12.55125,76.99,24.73,80.864287544,127.14,86.3092,48.66435,99.0832829773,12.0492,3.5143500000000003,12.55125,74.26,45.15,86.9084006296,127.14
2020-04-21 12:30:00,89.8092,28.83185,94.3237402729,12.1092,3.53185,12.61375,77.7,25.3,81.7152372572,130.98,12.1092,3.53185,12.61375,12.1092,3.53185,12.61375,0.0,0.0,0.0,133.78,89.4692,28.05185,93.7637671868,12.1092,3.53185,12.61375,77.36,24.52,81.1529420292,126.94,86.7492,48.83185,99.5488486878,12.1092,3.53185,12.61375,74.64,45.3,87.311050847,126.94
2020-04-21 13:00:00,88.68,29.63375,93.5002756096,12.15,3.54375,12.65625,76.53,26.09,80.8549874776,131.24,12.15,3.54375,12.65625,12.15,3.54375,12.65625,0.0,0.0,0.0,133.94,88.35,28.85375,92.9422476007,12.15,3.54375,12.65625,76.2,25.31,80.2934374653,127.19,85.67,48.27375,98.3346522802,12.15,3.54375,12.65625,73.52,44.73,86.0579066675,127.19
2020-04-21 13:30:00,87.33840000000001,30.2312,92.4225165639,12.0384,3.5112,12.54,75.3,26.72,79.9002403,131.54,12.0384,3.5112,12.54,12.0384,3.5112,12.54,0.0,0.0,0.0,134.16,86.9884,29.4312,91.8323323672,12.0384,3.5112,12.54,74.95,25.92,79.3054153258,127.48,84.4084,47.9812,97.0926029314,12.0384,3.5112,12.54,72.37,44.47,84.9411431522,127.48
2020-04-21 14:00:00,86.24872,30.42421,91.457499724,12.04872,3.5142100000000003,12.55075,74.2,26.91,78.9290067086,131.95,12.04872,3.5142100000000003,12.55075,12.04872,3.5142100000000003,12.55075,0.0,0.0,0.0,134.55,85.90872,29.62421,90.8729992361,12.04872,3.5142100000000003,12.55075,73.86,26.11,78.3392092122,127.87,83.36872,48.17421,96.2865410302,12.04872,3.5142100000000003,12.55075,71.32,44.66,84.1490225731,127.87
2020-04-21 14:30:00,86.44568,30.71749,91.7410474246,12.02568,3.5074899999999998,12.52675,74.42,27.21,79.2383776967,132.17,12.02568,3.5074899999999998,12.52675,12.02568,3.5074899999999998,12.52675,0.0,0.0,0.0,134.75,86.09568,29.90749,91.1423286556,12.02568,3.5074899999999998,12.52675,74.07,26.4,78.6341204567,128.08,83.55568,48.18749,96.4550975986,12.02568,3.5074899999999998,12.52675,71.53,44.68,84.3376742625,128.08
2020-04-21 15:00:00,84.21784,31.89812,90.0562859205,11.06784,3.22812,11.529,73.15,28.67,78.5677503814,132.23,11.06784,3.22812,11.529,11.06784,3.22812,11.529,0.0,0.0,0.0,134.64,83.87784,31.09812,89.4571691403,11.06784,3.22812,11.529,72.81,27.87,77.9617406168,128.13,81.40784,46.60812,93.8059340522,11.06784,3.22812,11.529,70.34,43.38,82.6410309713,128.13
2020-04-21 15:30:00,84.5348,32.69515,90.6372177671,9.0348,2.6351500000000003,9.41125,75.5,30.06,81.2640978538,132.18,9.0348,2.6351500000000003,9.41125,9.0348,2.6351500000000003,9.41125,0.0,0.0,0.0,134.46,84.1748,31.88515,90.0114423035,9.0348,2.6351500000000003,9.41125,75.14,29.25,80.6323886537,128.1,81.5948,44.72515,93.048645501,9.0348,2.6351500000000003,9.41125,72.56,42.09,83.8839776119,128.1
2020-04-21 16:00:00,85.42856,33.17708,91.6447352607,8.69856,2.53708,9.061,76.73,30.64,82.6214409218,132.07,8.69856,2.53708,9.061,8.69856,2.53708,9.061,0.0,0.0,0.0,134.29,85.07856,32.37708,91.0309655062,8.69856,2.53708,9.061,76.38,29.84,82.0020121704,128.0,82.41856,43.90708,93.3844243255,8.69856,2.53708,9.061,73.72,41.37,84.5346987929,128.0
2020-04-21 16:30:00,86.51696,33.82703,92.8948455312,9.72696,2.83703,10.13225,76.79,30.99,82.8075129442,132.7,9.72696,2.83703,10.13225,9.72696,2.83703,10.13225,0.0,0.0,0.0,134.93,86.15696,33.02703,92.270290273,9.72696,2.83703,10.13225,76.43,30.19,82.1765234115,128.63,83.51696,44.53703,94.6500377647,9.72696,2.83703,10.13225,73.79,41.7,84.7576197165,128.63
2020-04-21 17:00:00,88.10384,36.40362,95.3284331763,14.34384,4.18362,14.9415,73.76,32.22,80.4901608894,132.41,14.34384,4.18362,14.9415,14.34384,4.18362,14.9415,0.0,0.0,0.0,134.47,87.72384,35.59362,94.6698362154,14.34384,4.18362,14.9415,73.38,31.41,79.8198753444,128.36,85.25384,44.51362,96.1752546149,14.34384,4.18362,14.9415,70.91,40.33,81.5765713915,128.36
2020-04-21 17:30:00,95.18368,33.52274,100.9143549524,7.48368,2.18274,7.7955,87.7,31.34,93.131549971,131.68,7.48368,2.18274,7.7955,7.48368,2.18274,7.7955,0.0,0.0,0.0,133.91,94.82368,32.78274,100.3306450226,7.48368,2.18274,7.7955,87.34,30.6,92.5453164671,127.69,91.59368,42.38274,100.9242233849,7.48368,2.18274,7.7955,84.11,40.2,93.2230234438,127.69
2020-04-21 18:00:00,96.51848,34.83414,102.6120572401,9.40848,2.74414,9.8005,87.11,32.09,92.832753918,131.09,9.40848,2.74414,9.8005,9.40848,2.74414,9.8005,0.0,0.0,0.0,133.2,96.11848,34.10414,101.989482608,9.40848,2.74414,9.8005,86.71,31.36,92.2066901044,127.13,92.92848,41.72414,101.8656284222,9.40848,2.74414,9.8005,83.52,38.98,92.1684913623,127.13
2020-04-21 18:30:00,97.90984,35.21537,104.0502717587,7.86984,2.29537,8.19775,90.04,32.92,95.8693277331,131.48,7.86984,2.29537,8.19775,7.86984,2.29537,8.19775,0.0,0.0,0.0,133.55,97.49984,34.48537,103.418854877,7.86984,2.29537,8.19775,89.63,32.19,95.2351458234,127.5,94.16984,40.94537,102.6863286424,7.86984,2.29537,8.19775,86.3,38.65,94.5595711708,127.5
2020-04-21 19:00:00,98.27976,34.94493,104.307523019,6.59976,1.92493,6.87475,91.68,33.02,97.445075812,131.19,6.59976,1.92493,6.87475,6.59976,1.92493,6.87475,0.0,0.0,0.0,133.25,97.85976,34.24493,103.6785795522,6.59976,1.92493,6.87475,91.26,32.32,96.8141002127,127.24,94.44976,40.19493,102.6469169618,6.59976,1.92493,6.87475,87.85,38.27,95.8238769827,127.24
2020-04-21 19:30:00,99.28512,32.54441,104.4828869991,2.17512,0.63441,2.26575,97.11,31.91,102.2183946264,130.87,2.17512,0.63441,2.26575,2.17512,0.63441,2.26575,0.0,0.0,0.0,133.09,98.87512,31.86441,103.8827703696,2.17512,0.63441,2.26575,96.7,31.23,101.6179260761,126.93,95.19512,39.61441,103.1087404222,2.17512,0.63441,2.26575,93.02,38.98,100.8571306354,126.93
2020-04-21 20:00:00,98.31968,33.26574,103.7948405897,1.69968,0.49574,1.7705000000000002,96.62,32.77,102.0259638523,131.49,1.69968,0.49574,1.7705000000000002,1.69968,0.49574,1.7705000000000002,0.0,0.0,0.0,133.65,97.88968,32.56574,103.1645136287,1.69968,0.49574,1.7705000000000002,96.19,32.07,101.3952710929,127.52,94.22968,39.25574,102.0796047987,1.69968,0.49574,1.7705000000000002,92.53,38.76,100.3201799241,127.52
2020-04-21 20:30:00,96.43504,36.09647,102.9692773902,5.16504,1.5064700000000002,5.38025,91.27,34.59,97.6047181237,131.38,5.16504,1.5064700000000002,5.38025,5.16504,1.5064700000000002,5.38025,0.0,0.0,0.0,133.28,96.00504,35.38647,102.3189619008,5.16504,1.5064700000000002,5.38025,90.84,33.88,96.9523594349,127.42,92.63504,38.55647,100.3386865305,5.16504,1.5064700000000002,5.38025,87.47,37.05,94.9931755444,127.42
2020-04-21 21:00:00,98.40728,35.73254,104.6938736118,5.11728,1.49254,5.3305,93.29,34.24,99.3750557233,131.06,5.11728,1.49254,5.3305,5.11728,1.49254,5.3305,0.0,0.0,0.0,133.0,97.98728,35.02254,104.0580864222,5.11728,1.49254,5.3305,92.87,33.53,98.7375197177,127.12,94.48728,38.49254,102.027063652,5.11728,1.49254,5.3305,89.37,37.0,96.7264022902,127.12
2020-04-21 21:30:00,96.97744,36.90217,103.761235631,5.04744,1.47217,5.25775,91.93,35.43,98.5211134732,131.61,5.04744,1.47217,5.25775,5.04744,1.47217,5.25775,0.0,0.0,0.0,133.45,96.52744,36.18217,103.0858676001,5.04744,1.47217,5.25775,91.48,34.71,97.8436226844,127.65,93.12744,37.91217,100.5487578992,5.04744,1.47217,5.25775,88.08,36.44,95.3203021397,127.65
2020-04-21 22:00:00,91.39576,39.61043,99.6100954259,5.07576,1.4804300000000001,5.28725,86.32,38.13,94.3665157776,131.88,5.07576,1.4804300000000001,5.28725,5.07576,1.4804300000000001,5.28725,0.0,0.0,0.0,133.39,90.95576,38.85043,98.9055417475,5.07576,1.4804300000000001,5.28725,85.88,37.37,93.6583754931,127.9,87.85576,35.61043,94.7984034146,5.07576,1.4804300000000001,5.28725,82.78,34.13,89.5398531381,127.9
2020-04-21 22:30:00,86.74128,41.62829,96.2131185669,5.17128,1.5082900000000001,5.38675,81.57,40.12,90.9025813715,132.5,5.17128,1.5082900000000001,5.38675,5.17128,1.5082900000000001,5.38675,0.0,0.0,0.0,133.78,86.30128,40.82829,95.4717769499,5.17128,1.5082900000000001,5.38675,81.13,39.32,90.1561939081,128.5,83.46128,34.42829,90.2834005317,5.17128,1.5082900000000001,5.38675,78.29,32.92,84.9296797356,128.5
2020-04-21 23:00:00,82.7032,40.7801,92.210822826,1.5432000000000001,0.4501,1.6075,81.16,40.33,90.6281109811,133.14,1.5432000000000001,0.4501,1.6075,1.5432000000000001,0.4501,1.6075,0.0,0.0,0.0,134.44,82.3032,39.9701,91.4954951036,1.5432000000000001,0.4501,1.6075,80.76,39.52,89.9111116604,129.11,79.4532,33.7601,86.3281839393,1.5432000000000001,0.4501,1.6075,77.91,33.31,84.7320730302,129.11
2020-04-21 23:30:00,77.4056,41.8458,87.992601331,1.4256,0.4158,1.4849999999999999,75.98,41.43,86.5413502321,133.24,1.4256,0.4158,1.4849999999999999,1.4256,0.4158,1.4849999999999999,0.0,0.0,0.0,134.39,77.0056,41.0058,87.2429828983,1.4256,0.4158,1.4849999999999999,75.58,40.59,85.7897692036,129.19,74.4356,32.8558,81.3643788214,1.4256,0.4158,1.4849999999999999,73.01,32.44,79.8925134165,129.19
2020-04-22 00:00:00,73.40864,43.07502,85.1133701286,1.14864,0.33502000000000004,1.1965,72.26,42.74,83.9536491166,133.95,1.14864,0.33502000000000004,1.1965,1.14864,0.33502000000000004,1.1965,0.0,0.0,0.0,134.99,73.01864,42.20502,84.3385173017,1.14864,0.33502000000000004,1.1965,71.87,41.87,83.1768826057,129.86,70.64864,32.31502,77.6884216048,1.14864,0.33502000000000004,1.1965,69.5,31.98,76.5047083518,129.86
2020-04-22 00:30:00,70.12104,44.46947,83.0330898664,1.30104,0.37947000000000003,1.35525,68.82,44.09,81.7320041355,134.68,1.30104,0.37947000000000003,1.35525,1.30104,0.37947000000000003,1.35525,0.0,0.0,0.0,135.6,69.74104,43.56947,82.2320580818,1.30104,0.37947000000000003,1.35525,68.44,43.19,80.9284233134,130.56,67.54104,31.94947,74.7165357706,1.30104,0.37947000000000003,1.35525,66.24,31.57,73.3784879921,130.56
2020-04-22 01:00:00,68.8304,44.77345,82.111423012,1.2804,0.37345,1.33375,67.55,44.4,80.8354037536,134.78,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,135.64,68.4504,43.86345,81.2985824358,1.2804,0.37345,1.33375,67.17,43.49,80.0199287678,130.66,66.3204,31.65345,73.4869808406,1.2804,0.37345,1.33375,65.04,31.28,72.1709082664,130.66
2020-04-22 01:30:00,68.8824,44.6807,82.1045064674,1.2024,0.3507,1.2525,67.68,44.33,80.9056938664,134.69,1.2024,0.3507,1.2525,1.2024,0.3507,1.2525,0.0,0.0,0.0,135.56,68.5024,43.7807,81.2977767116,1.2024,0.3507,1.2525,67.3,43.43,80.0965348814,130.57,66.3724,31.6207,73.5198214786,1.2024,0.3507,1.2525,65.17,31.27,72.2837588951,130.57
2020-04-22 02:00:00,69.51208,44.78144,82.6880078028,1.10208,0.32144,1.148,68.41,44.46,81.5881100406,134.62,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,135.5,69.14208,43.87144,81.8860822997,1.10208,0.32144,1.148,68.04,43.55,80.7839346653,130.51,66.97208,31.44144,73.985293463,1.10208,0.32144,1.148,65.87,31.12,72.8512958018,130.51
2020-04-22 02:30:00,69.15912,44.94016,82.4778870971,1.02912,0.30016000000000004,1.072,68.13,44.64,81.451988926,134.95,1.02912,0.30016000000000004,1.072,1.02912,0.30016000000000004,1.072,0.0,0.0,0.0,135.83,68.77912,44.03016,81.6653068175,1.02912,0.30016000000000004,1.072,67.75,43.73,80.6373077428,130.83,66.62912,31.58016,73.7342941758,1.02912,0.30016000000000004,1.072,65.6,31.28,72.6759822775,130.83
2020-04-22 03:00:00,67.44888,45.34259,81.2730083186,0.9688800000000001,0.28259,1.00925,66.48,45.06,80.3118546667,135.25,0.9688800000000001,0.28259,1.00925,0.9688800000000001,0.28259,1.00925,0.0,0.0,0.0,136.1,67.07888,44.43259,80.4601217757,0.9688800000000001,0.28259,1.00925,66.11,44.15,79.4968842157,131.12,65.01888,31.48259,72.2399351437,0.9688800000000001,0.28259,1.00925,64.05,31.2,71.2449471893,131.12
2020-04-22 03:30:00,66.53312,45.42841,80.56299704,1.02312,0.29841,1.06575,65.51,45.13,79.5504682576,135.33,1.02312,0.29841,1.06575,1.02312,0.29841,1.06575,0.0,0.0,0.0,136.18,66.17312,44.50841,79.7488581189,1.02312,0.29841,1.06575,65.15,44.21,78.7340244113,131.2,64.14312,31.59841,71.5038415602,1.02312,0.29841,1.06575,63.12,31.3,70.4544136304,131.2
2020-04-22 04:00:00,66.13704,45.62372,80.346946965,1.00704,0.29372000000000004,1.049,65.13,45.33,79.3519111301,135.53,1.00704,0.29372000000000004,1.049,1.00704,0.29372000000000004,1.049,0.0,0.0,0.0,136.36,65.76704,44.69372,79.5162383278,1.00704,0.29372000000000004,1.049,64.76,44.4,78.5188996357,131.39,63.77704,31.54372,71.1513675385,1.00704,0.29372000000000004,1.049,62.77,31.25,70.118723605,131.39
2020-04-22 04:30:00,65.87712,45.60166,80.1205737264,1.13712,0.33166,1.1844999999999999,64.74,45.27,78.9977246508,135.41,1.13712,0.33166,1.1844999999999999,1.13712,0.33166,1.1844999999999999,0.0,0.0,0.0,136.23,65.51712,44.66166,79.2915940504,1.13712,0.33166,1.1844999999999999,64.38,44.33,78.1660623289,131.26,63.53712,31.51166,70.9221427613,1.13712,0.33166,1.1844999999999999,62.4,31.18,69.7563789198,131.26
2020-04-22 05:00:00,66.04696,45.24453,80.0579066686,1.14696,0.33453000000000005,1.19475,64.9,44.91,78.9234952343,135.27,1.14696,0.33453000000000005,1.19475,1.14696,0.33453000000000005,1.19475,0.0,0.0,0.0,136.11,65.68696,44.31453,79.2373288492,1.14696,0.33453000000000005,1.19475,64.54,43.98,78.1002688856,131.12,63.68696,31.76453,71.1689134395,1.14696,0.33453000000000005,1.19475,62.54,31.43,69.9935461311,131.12
2020-04-22 05:30:00,67.71392,44.77906,81.1809040123,1.09392,0.31906,1.1395,66.62,44.46,80.0931707451,135.12,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0.0,0.0,0.0,136.01,67.34392,43.86906,80.3722463681,1.09392,0.31906,1.1395,66.25,43.55,79.2821858932,130.97,65.27392,31.93906,72.6690318213,1.09392,0.31906,1.1395,64.18,31.62,71.5464660203,130.97
2020-04-22 06:00:00,68.33752,44.27636,81.4273461105,1.1875200000000001,0.34636,1.237,67.15,43.93,80.243176657,135.31,1.1875200000000001,0.34636,1.237,1.1875200000000001,0.34636,1.237,0.0,0.0,0.0,136.27,67.97752,43.35636,80.6270251082,1.1875200000000001,0.34636,1.237,66.79,43.01,79.4403184787,131.16,65.87752,32.60636,73.5052539197,1.1875200000000001,0.34636,1.237,64.69,32.26,72.2876455558,131.16
2020-04-22 06:30:00,73.11472,41.68721,84.1640407672,1.46472,0.42721000000000003,1.52575,71.65,41.26,82.6807722509,134.25,1.46472,0.42721000000000003,1.52575,1.46472,0.42721000000000003,1.52575,0.0,0.0,0.0,135.45,72.76472,40.78721,83.4164310928,1.46472,0.42721000000000003,1.52575,71.3,40.36,81.9305779303,130.13,70.38472,34.15721,78.2350548313,1.46472,0.42721000000000003,1.52575,68.92,33.73,76.7312146392,130.13
2020-04-22 07:00:00,77.13,39.36375,86.5941205514,1.83,0.5337500000000001,1.90625,75.3,38.83,84.7222456029,133.67,1.83,0.5337500000000001,1.90625,1.83,0.5337500000000001,1.90625,0.0,0.0,0.0,135.14,76.78,38.50375,85.893580459,1.83,0.5337500000000001,1.90625,74.95,37.97,84.019184714,129.58,74.22,35.88375,82.4393832708,1.83,0.5337500000000001,1.90625,72.39,35.35,80.5601303375,129.58
2020-04-22 07:30:00,79.68736,39.95673,89.1437917976,6.05736,1.76673,6.30975,73.63,38.19,82.9448792874,133.14,6.05736,1.76673,6.30975,6.05736,1.76673,6.30975,0.0,0.0,0.0,134.64,79.31736,39.09673,88.4296211349,6.05736,1.76673,6.30975,73.26,37.33,82.22260334,129.06,76.83736,37.20673,85.3716618619,6.05736,1.76673,6.30975,70.78,35.44,79.1568190366,129.06
2020-04-22 08:00:00,83.46208,37.34394,91.435707755,7.28208,2.12394,7.5855,76.18,35.22,83.9275926022,132.32,7.28208,2.12394,7.5855,7.28208,2.12394,7.5855,0.0,0.0,0.0,134.1,83.10208,36.50394,90.7661464195,7.28208,2.12394,7.5855,75.82,34.38,83.2505663644,128.24,80.48208,39.57394,89.6853495742,7.28208,2.12394,7.5855,73.2,37.45,82.223734408,128.24
2020-04-22 08:30:00,87.09568,35.55874,94.074871592,8.63568,2.51874,8.9955,78.46,33.04,85.1329149037,132.12,8.63568,2.51874,8.9955,8.63568,2.51874,8.9955,0.0,0.0,0.0,134.1,86.72568,34.74874,93.4281462036,8.63568,2.51874,8.9955,78.09,32.23,84.4797076226,128.04,83.98568,41.80874,93.816657292,8.63568,2.51874,8.9955,75.35,39.29,84.9783890174,128.04
2020-04-22 09:00:00,87.87976,35.13743,94.6440236077,9.89976,2.88743,10.31225,77.98,32.25,84.3856794723,132.22,9.89976,2.88743,10.31225,9.89976,2.88743,10.31225,0.0,0.0,0.0,134.32,87.51976,34.32743,94.0110676509,9.89976,2.88743,10.31225,77.62,31.44,83.7456745152,128.13,84.79976,42.89743,95.0325670318,9.89976,2.88743,10.31225,74.9,40.01,84.9164889759,128.13
2020-04-22 09:30:00,88.17096,34.30653,94.6100216043,11.13096,3.24653,11.59475,77.04,31.06,83.0655476115,132.15,11.13096,3.24653,11.59475,11.13096,3.24653,11.59475,0.0,0.0,0.0,134.37,87.80096,33.48653,93.9699753558,11.13096,3.24653,11.59475,76.67,30.24,82.4181199737,128.07,85.14096,44.39653,96.0210130428,11.13096,3.24653,11.59475,74.01,41.15,84.680591637,128.07
2020-04-22 10:00:00,88.09632,33.86601,94.381503648,12.22632,3.56601,12.73575,75.87,30.3,81.696676187,132.26,12.22632,3.56601,12.73575,12.22632,3.56601,12.73575,0.0,0.0,0.0,134.56,87.73632,33.04601,93.7534032666,12.22632,3.56601,12.73575,75.51,29.48,81.0606593854,128.18,85.12632,45.42601,96.4884072895,12.22632,3.56601,12.73575,72.9,41.86,84.0634855333,128.18
2020-04-22 10:30:00,87.91264,33.33702,94.0212166176,13.29264,3.87702,13.8465,74.62,29.46,80.2249088501,131.96,13.29264,3.87702,13.8465,13.29264,3.87702,13.8465,0.0,0.0,0.0,134.32,87.56264,32.51702,93.4054201503,13.29264,3.87702,13.8465,74.27,28.64,79.6007694686,127.89,85.01264,46.21702,96.7634326461,13.29264,3.87702,13.8465,71.72,42.34,83.2852567985,127.89
2020-04-22 11:00:00,87.7208,32.74815,93.6342890242,14.0508,4.09815,14.63625,73.67,28.65,79.0448695362,132.13,14.0508,4.09815,14.63625,14.0508,4.09815,14.63625,0.0,0.0,0.0,134.57,87.3808,31.92815,93.0312365341,14.0508,4.09815,14.63625,73.33,27.83,78.4333972234,128.06,84.8708,47.29815,97.1605253488,14.0508,4.09815,14.63625,70.82,43.2,82.9560871787,128.06
2020-04-22 11:30:00,86.4324,32.7532,92.4301459482,14.8224,4.3232,15.44,71.61,28.43,77.0471089659,131.92,14.8224,4.3232,15.44,14.8224,4.3232,15.44,0.0,0.0,0.0,134.36,86.0824,31.9232,91.8110575476,14.8224,4.3232,15.44,71.26,27.6,76.4182412779,127.85,83.6924,47.5932,96.2784010254,14.8224,4.3232,15.44,68.87,43.27,81.3349236183,127.85
2020-04-22 12:00:00,86.14824,32.42907,92.0497899843,15.28824,4.45907,15.92525,70.86,27.97,76.1804469664,131.67,15.28824,4.45907,15.92525,15.28824,4.45907,15.92525,0.0,0.0,0.0,134.14,85.79824,31.59907,91.4321563344,15.28824,4.45907,15.92525,70.51,27.14,75.5528933926,127.6,83.43824,48.01907,96.269262893,15.28824,4.45907,15.92525,68.15,43.56,80.8819887243,127.6
2020-04-22 12:30:00,86.28264,32.92577,92.3515040238,15.24264,4.44577,15.87775,71.04,28.48,76.5362136508,131.67,15.24264,4.44577,15.87775,15.24264,4.44577,15.87775,0.0,0.0,0.0,134.09,85.93264,32.10577,91.7343942296,15.24264,4.44577,15.87775,70.69,27.66,75.9088380889,127.62,83.55264,47.42577,96.0741760884,15.24264,4.44577,15.87775,68.31,42.98,80.7064836305,127.62
2020-04-22 13:00:00,85.72232,33.33776,91.9767491706,15.35232,4.47776,15.992,70.37,28.86,76.0581126508,131.85,15.35232,4.47776,15.992,15.35232,4.47776,15.992,0.0,0.0,0.0,134.22,85.37232,32.50776,91.3519976924,15.35232,4.47776,15.992,70.02,28.03,75.42202132,127.8,83.04232,47.16776,95.5030077767,15.35232,4.47776,15.992,67.69,42.69,80.0273215846,127.8
2020-04-22 13:30:00,85.50704,31.01997,90.9598396457,12.13704,3.5399700000000003,12.64275,73.37,27.48,78.3473503062,131.57,12.13704,3.5399700000000003,12.64275,12.13704,3.5399700000000003,12.64275,0.0,0.0,0.0,134.08,85.16704,30.20997,90.3662934382,12.13704,3.5399700000000003,12.64275,73.03,26.67,77.7474745571,127.52,82.66704,47.41997,95.3021146521,12.13704,3.5399700000000003,12.64275,70.53,43.88,83.06584918,127.52
2020-04-22 14:00:00,83.25776,33.31518,89.6758374293,15.37776,4.48518,16.0185,67.88,28.83,73.7486494792,132.13,15.37776,4.48518,16.0185,15.37776,4.48518,16.0185,0.0,0.0,0.0,134.48,82.90776,32.47518,89.0411926259,15.37776,4.48518,16.0185,67.53,27.99,73.1008960273,128.06,80.71776,47.52518,93.6696296216,15.37776,4.48518,16.0185,65.34,43.04,78.2416589804,128.06
2020-04-22 14:30:00,82.41696,33.30578,88.8922396897,15.27696,4.45578,15.9135,67.14,28.85,73.0760022169,131.62,15.27696,4.45578,15.9135,15.27696,4.45578,15.9135,0.0,0.0,0.0,133.92,82.07696,32.46578,88.264682823,15.27696,4.45578,15.9135,66.8,28.01,72.4347989574,127.55,79.90696,47.19578,92.803900275,15.27696,4.45578,15.9135,64.63,42.74,77.4838337978,127.55
2020-04-22 15:00:00,82.22112,33.86241,88.9211751219,14.75112,4.30241,15.36575,67.47,29.56,73.6613501098,131.85,14.75112,4.30241,15.36575,14.75112,4.30241,15.36575,0.0,0.0,0.0,134.09,81.87112,33.01241,88.2762680683,14.75112,4.30241,15.36575,67.12,28.71,73.0024554382,127.79,79.69112,46.49241,92.2616864926,14.75112,4.30241,15.36575,64.94,42.19,77.4415889558,127.79
2020-04-22 15:30:00,82.07856,34.26958,88.9454558988,14.15856,4.12958,14.7485,67.92,30.14,74.3071059859,131.88,14.15856,4.12958,14.7485,14.15856,4.12958,14.7485,0.0,0.0,0.0,134.09,81.73856,33.41958,88.3066278274,14.15856,4.12958,14.7485,67.58,29.29,73.6543311693,127.82,79.53856,45.82958,91.7972381385,14.15856,4.12958,14.7485,65.38,41.7,77.5463371153,127.82
2020-04-22 16:00:00,82.84152,34.83586,89.8679841648,13.39152,3.90586,13.9495,69.45,30.93,76.0260968352,132.03,13.39152,3.90586,13.9495,13.39152,3.90586,13.9495,0.0,0.0,0.0,134.14,82.47152,34.00586,89.2073434502,13.39152,3.90586,13.9495,69.08,30.1,75.3528791753,127.97,80.20152,44.92586,91.9272359372,13.39152,3.90586,13.9495,66.81,41.02,78.3978092806,127.97
2020-04-22 16:30:00,84.87736,35.59298,92.0381793923,12.38736,3.6129800000000003,12.9035,72.49,31.98,79.2308052464,132.62,12.38736,3.6129800000000003,12.9035,12.38736,3.6129800000000003,12.9035,0.0,0.0,0.0,134.69,84.52736,34.76298,91.3966047895,12.38736,3.6129800000000003,12.9035,72.14,31.15,78.5780001018,128.56,82.09736,44.20298,93.2409779005,12.38736,3.6129800000000003,12.9035,69.71,40.59,80.6661775467,128.56
2020-04-22 17:00:00,88.05992,35.87456,95.0869789487,11.32992,3.30456,11.802,76.73,32.57,83.3564502603,132.34,11.32992,3.30456,11.802,11.32992,3.30456,11.802,0.0,0.0,0.0,134.36,87.69992,35.07456,94.4536962072,11.32992,3.30456,11.802,76.37,31.77,82.7146286941,128.3,85.05992,43.07456,95.3446784545,11.32992,3.30456,11.802,73.73,39.77,83.7721063362,128.3
2020-04-22 17:30:00,92.06256,35.88908,98.8106321051,10.28256,2.99908,10.711,81.78,32.89,88.1460180609,131.73,10.28256,2.99908,10.711,10.28256,2.99908,10.711,0.0,0.0,0.0,133.74,91.71256,35.12908,98.2102129282,10.28256,2.99908,10.711,81.43,32.13,87.5396013242,127.74,88.79256,41.78908,98.134835398,10.28256,2.99908,10.711,78.51,38.79,87.5698818088,127.74
2020-04-22 18:00:00,94.77224,35.02107,101.0358986626,8.95224,2.61107,9.32525,85.82,32.41,91.7359280762,131.11,8.95224,2.61107,9.32525,8.95224,2.61107,9.32525,0.0,0.0,0.0,133.17,94.40224,34.28107,100.4339319023,8.95224,2.61107,9.32525,85.45,31.67,91.1300795566,127.15,91.28224,41.27107,100.1785833318,8.95224,2.61107,9.32525,82.33,38.66,90.9550685778,127.15
2020-04-22 18:30:00,96.13048,35.40389,102.4426894032,7.83048,2.28389,8.15675,88.3,33.12,94.3070750262,131.02,7.83048,2.28389,8.15675,7.83048,2.28389,8.15675,0.0,0.0,0.0,133.04,95.74048,34.68389,101.8293265035,7.83048,2.28389,8.15675,87.91,32.4,93.690597714,127.08,92.49048,40.18389,100.8426194928,7.83048,2.28389,8.15675,84.66,37.9,92.7562698689,127.08
2020-04-22 19:00:00,96.23952,35.70986,102.651056064,6.71952,1.95986,6.9995,89.52,33.75,95.6707525841,131.29,6.71952,1.95986,6.9995,6.71952,1.95986,6.9995,0.0,0.0,0.0,133.26,95.84952,34.98986,102.0363699229,6.71952,1.95986,6.9995,89.13,33.03,95.0533418666,127.36,92.54952,39.43986,100.6027644205,6.71952,1.95986,6.9995,85.83,37.48,93.6564963043,127.36
2020-04-22 19:30:00,95.74176,35.92593,102.2602418062,5.95176,1.7359300000000002,6.19975,89.79,34.19,96.0791350919,131.5,5.95176,1.7359300000000002,6.19975,5.95176,1.7359300000000002,6.19975,0.0,0.0,0.0,133.43,95.32176,35.20593,101.615429127,5.95176,1.7359300000000002,6.19975,89.37,33.47,95.4318489814,127.56,92.01176,39.02593,99.9459213308,5.95176,1.7359300000000002,6.19975,86.06,37.29,93.7916184955,127.56
2020-04-22 20:00:00,94.97112,36.45241,101.7265541973,5.39112,1.57241,5.61575,89.58,34.88,96.1311125495,131.87,5.39112,1.57241,5.61575,5.39112,1.57241,5.61575,0.0,0.0,0.0,133.75,94.56112,35.72241,101.0836089179,5.39112,1.57241,5.61575,89.17,34.15,95.4856607036,127.93,91.27112,38.53241,99.071509358,5.39112,1.57241,5.61575,85.88,36.96,93.4955400006,127.93
2020-04-22 20:30:00,95.40472,36.53221,102.1599871073,5.18472,1.51221,5.40075,90.22,35.02,96.7783488183,131.87,5.18472,1.51221,5.40075,5.18472,1.51221,5.40075,0.0,0.0,0.0,133.75,95.00472,35.80221,101.526819428,5.18472,1.51221,5.40075,89.82,34.29,96.1427922415,127.93,91.68472,38.40221,99.4023018565,5.18472,1.51221,5.40075,86.5,36.89,94.0378758799,127.93
