Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-22 21:00:00,96.80352,36.25811,103.3710405537,5.03352,1.46811,5.24325,91.77,34.79,98.143145456,131.75,5.03352,1.46811,5.24325,5.03352,1.46811,5.24325,0.0,0.0,0.0,133.66,96.38352,35.53811,102.7265310909,5.03352,1.46811,5.24325,91.35,34.07,97.4966019921,127.81,92.99352,38.45811,100.6321071367,5.03352,1.46811,5.24325,87.96,36.99,95.4212853613,127.81
2020-04-22 21:30:00,94.80312,37.40841,101.9167341532,5.10312,1.48841,5.31575,89.7,35.92,96.6247194045,131.75,5.10312,1.48841,5.31575,5.10312,1.48841,5.31575,0.0,0.0,0.0,133.53,94.38312,36.68841,101.2630869037,5.10312,1.48841,5.31575,89.28,35.2,95.9685281746,127.81,91.09312,37.44841,98.4903036997,5.10312,1.48841,5.31575,85.99,35.96,93.2062320878,127.81
2020-04-22 22:00:00,89.59512,39.79691,98.0361136182,4.99512,1.4569100000000001,5.20325,84.6,38.34,92.8822674142,131.75,4.99512,1.4569100000000001,5.20325,4.99512,1.4569100000000001,5.20325,0.0,0.0,0.0,133.19,89.18512,39.03691,97.3543320647,4.99512,1.4569100000000001,5.20325,84.19,37.58,92.1965970088,127.78,86.14512,35.09691,93.0202923633,4.99512,1.4569100000000001,5.20325,81.15,33.64,87.8462981576,127.78
2020-04-22 22:30:00,86.1252,39.31985,94.6762941769,1.4052,0.40985000000000005,1.46375,84.72,38.91,93.2280349466,132.32,1.4052,0.40985000000000005,1.46375,1.4052,0.40985000000000005,1.46375,0.0,0.0,0.0,133.76,85.7252,38.54985,93.9941532759,1.4052,0.40985000000000005,1.46375,84.32,38.14,92.5447027117,128.34,82.6852,34.17985,89.4712492651,1.4052,0.40985000000000005,1.46375,81.28,33.77,88.0161990772,128.34
2020-04-22 23:00:00,81.22392,40.72531,90.8618514821,1.42392,0.41531,1.48325,79.8,40.31,89.4032219777,133.03,1.42392,0.41531,1.48325,1.42392,0.41531,1.48325,0.0,0.0,0.0,134.34,80.81392,39.89531,90.1250543731,1.42392,0.41531,1.48325,79.39,39.48,88.6647759823,129.01,78.06392,33.66531,85.0136971503,1.42392,0.41531,1.48325,76.64,33.25,83.5419182207,129.01
2020-04-22 23:30:00,76.89832,42.18701,87.7102926204,1.2583199999999999,0.36701,1.31075,75.64,41.82,86.4310245224,133.88,1.2583199999999999,0.36701,1.31075,1.2583199999999999,0.36701,1.31075,0.0,0.0,0.0,135.04,76.49832,41.34701,86.9572780092,1.2583199999999999,0.36701,1.31075,75.24,40.98,85.6762394133,129.82,73.94832,33.12701,81.0293330983,1.2583199999999999,0.36701,1.31075,72.69,32.76,79.7311338186,129.82
2020-04-23 00:00:00,72.4712,43.9641,84.763889235,1.1112,0.3241,1.1575,71.36,43.64,83.6462742745,134.74,1.1112,0.3241,1.1575,1.1112,0.3241,1.1575,0.0,0.0,0.0,135.73,72.0712,43.0941,83.9723723867,1.1112,0.3241,1.1575,70.96,42.77,82.8528484725,130.66,69.7812,32.2241,76.8622696402,1.1112,0.3241,1.1575,68.67,31.9,75.7177581549,130.66
2020-04-23 00:30:00,69.42808,45.04069,82.7582143848,1.16808,0.34069000000000005,1.21675,68.26,44.7,81.5936124951,135.51,1.16808,0.34069000000000005,1.21675,1.16808,0.34069000000000005,1.21675,0.0,0.0,0.0,136.42,69.03808,44.14069,81.9430107072,1.16808,0.34069000000000005,1.21675,67.87,43.8,80.7760911409,131.39,66.89808,32.12069,74.2097826015,1.16808,0.34069000000000005,1.21675,65.73,31.78,73.0095973143,131.39
2020-04-23 01:00:00,67.21896,45.62678,81.2415634798,1.18896,0.34678000000000003,1.2385,66.03,45.28,80.063970049,135.31,1.18896,0.34678000000000003,1.2385,1.18896,0.34678000000000003,1.2385,0.0,0.0,0.0,136.12,66.84896,44.69678,80.415083134,1.18896,0.34678000000000003,1.2385,65.66,44.35,79.2348288318,131.2,64.81896,31.38678,72.0182444541,1.18896,0.34678000000000003,1.2385,63.63,31.04,70.7973057397,131.2
2020-04-23 01:30:00,67.1524,45.83445,81.3033925034,1.1124,0.32445,1.15875,66.04,45.51,80.202504325,135.36,1.1124,0.32445,1.15875,1.1124,0.32445,1.15875,0.0,0.0,0.0,136.12,66.7824,44.93445,80.4921968054,1.1124,0.32445,1.15875,65.67,44.61,79.3889224011,131.24,64.7424,31.12445,71.8352959593,1.1124,0.32445,1.15875,63.63,30.8,70.6924104837,131.24
2020-04-23 02:00:00,68.05088,45.75484,82.0026075939,1.01088,0.29484000000000005,1.053,67.04,45.46,80.9998345677,135.45,1.01088,0.29484000000000005,1.053,1.01088,0.29484000000000005,1.053,0.0,0.0,0.0,136.25,67.67088,44.83484,81.1758022923,1.01088,0.29484000000000005,1.053,66.66,44.54,80.1708625375,131.33,65.58088,31.20484,72.6263992017,1.01088,0.29484000000000005,1.053,64.57,30.91,71.5871007934,131.33
2020-04-23 02:30:00,67.15488,46.15184,81.4847853479,1.03488,0.30184,1.078,66.12,45.85,80.4616486284,135.6,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0.0,0.0,0.0,136.36,66.77488,45.23184,80.652364806,1.03488,0.30184,1.078,65.74,44.93,79.6269583747,131.48,64.74488,31.00184,71.7844939357,1.03488,0.30184,1.078,63.71,30.7,70.7209594109,131.48
2020-04-23 03:00:00,65.75576,46.32918,80.4376335595,1.02576,0.29918,1.0685,64.73,46.03,79.4275380457,135.75,1.02576,0.29918,1.0685,1.02576,0.29918,1.0685,0.0,0.0,0.0,136.51,65.38576,45.40918,79.6071054558,1.02576,0.29918,1.0685,64.36,45.11,78.5946671219,131.63,63.41576,31.03918,70.6044567393,1.02576,0.29918,1.0685,62.39,30.74,69.5518490049,131.63
2020-04-23 03:30:00,65.1852,46.3611,79.9903862489,1.1352,0.3311,1.1825,64.05,46.03,78.8743519783,135.96,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,136.74,64.8152,45.4211,79.1459820601,1.1352,0.3311,1.1825,63.68,45.09,78.0272420376,131.82,62.8952,31.3511,70.2758682212,1.1352,0.3311,1.1825,61.76,31.02,69.1125024869,131.82
2020-04-23 04:00:00,64.89376,46.43193,79.794261764,1.10376,0.32193000000000005,1.14975,63.79,46.11,78.7102039128,136.08,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,136.85,64.53376,45.49193,78.9564555617,1.10376,0.32193000000000005,1.14975,63.43,45.17,77.8697232562,131.94,62.60376,31.41193,70.0424165236,1.10376,0.32193000000000005,1.14975,61.5,31.09,68.9118139364,131.94
2020-04-23 04:30:00,64.79432,46.32251,79.6497259064,1.17432,0.34251000000000004,1.22325,63.62,45.98,78.496272523,136.08,1.17432,0.34251000000000004,1.22325,1.17432,0.34251000000000004,1.22325,0.0,0.0,0.0,136.85,64.42432,45.38251,78.8039670408,1.17432,0.34251000000000004,1.22325,63.25,45.04,77.6476921743,131.91,62.52432,31.60251,70.0571854256,1.17432,0.34251000000000004,1.22325,61.35,31.26,68.854993283,131.91
2020-04-23 05:00:00,65.08288,46.33209,79.8901986032,1.17288,0.34209,1.2217500000000001,63.91,45.99,78.7373367596,136.16,1.17288,0.34209,1.2217500000000001,1.17288,0.34209,1.2217500000000001,0.0,0.0,0.0,136.94,64.72288,45.40209,79.0594774323,1.17288,0.34209,1.2217500000000001,63.55,45.06,77.9038259651,132.0,62.80288,31.64209,70.3237057887,1.17288,0.34209,1.2217500000000001,61.63,31.3,69.1226945366,132.0
2020-04-23 05:30:00,67.09144,45.66167,81.1557110034,1.17144,0.34167000000000003,1.22025,65.92,45.32,79.9959298965,135.89,1.17144,0.34167000000000003,1.22025,1.17144,0.34167000000000003,1.22025,0.0,0.0,0.0,136.74,66.73144,44.73167,80.3368370392,1.17144,0.34167000000000003,1.22025,65.56,44.39,79.1744005345,131.74,64.69144,31.99167,72.1695874913,1.17144,0.34167000000000003,1.22025,63.52,31.65,70.9683936693,131.74
2020-04-23 06:00:00,67.70992,45.19831,81.4095847752,1.39992,0.40831,1.45825,66.31,44.79,80.0197488124,135.89,1.39992,0.40831,1.45825,1.39992,0.40831,1.45825,0.0,0.0,0.0,136.74,67.33992,44.26831,80.5875182386,1.39992,0.40831,1.45825,65.94,43.86,79.1945907244,131.74,65.28992,32.38831,72.8819338263,1.39992,0.40831,1.45825,63.89,31.98,71.4468508753,131.74
2020-04-23 06:30:00,71.0208,44.3794,83.7465532246,5.3808,1.5694,5.605,65.64,42.81,78.3664832693,134.92,5.3808,1.5694,5.605,5.3808,1.5694,5.605,0.0,0.0,0.0,135.96,70.6708,43.4494,82.9591003628,5.3808,1.5694,5.605,65.29,41.88,77.5675093064,130.8,68.6208,34.4994,76.8050961395,5.3808,1.5694,5.605,63.24,32.93,71.2999474053,130.8
2020-04-23 07:00:00,75.35976,41.79868,86.1755364184,5.78976,1.6886800000000002,6.031,69.57,40.11,80.3044021209,134.43,5.78976,1.6886800000000002,6.031,5.78976,1.6886800000000002,6.031,0.0,0.0,0.0,135.77,74.99976,40.89868,85.4263778104,5.78976,1.6886800000000002,6.031,69.21,39.21,79.5452588153,130.31,72.74976,36.65868,81.4640190477,5.78976,1.6886800000000002,6.031,66.96,34.97,75.5416606913,130.31
2020-04-23 07:30:00,81.3676,36.8268,89.3134901793,2.6976,0.7868,2.81,78.67,36.04,86.5323667768,133.17,2.6976,0.7868,2.81,2.6976,0.7868,2.81,0.0,0.0,0.0,134.93,81.0376,35.9868,88.6687227155,2.6976,0.7868,2.81,78.34,35.2,85.8847809568,129.09,78.2776,38.2668,87.1305379531,2.6976,0.7868,2.81,75.58,37.48,84.3628283073,129.09
2020-04-23 08:00:00,85.66352,34.68311,92.4183790058,3.23352,0.9431100000000001,3.36825,82.43,33.74,89.0679094848,132.67,3.23352,0.9431100000000001,3.36825,3.23352,0.9431100000000001,3.36825,0.0,0.0,0.0,134.68,85.31352,33.88311,91.7957615474,3.23352,0.9431100000000001,3.36825,82.08,32.94,88.4430325125,128.59,82.37352,39.99311,91.5688027915,3.23352,0.9431100000000001,3.36825,79.14,39.05,88.2498844192,128.59
2020-04-23 08:30:00,89.31256,34.81908,95.8598023459,7.16256,2.08908,7.461,82.15,32.73,88.430059369,132.62,7.16256,2.08908,7.461,7.16256,2.08908,7.461,0.0,0.0,0.0,134.74,88.98256,34.00908,95.2602409539,7.16256,2.08908,7.461,81.82,31.92,87.8259574386,128.55,86.02256,41.99908,95.7277574677,7.16256,2.08908,7.461,78.86,39.91,88.3838656091,128.55
2020-04-23 09:00:00,91.32504,33.86397,97.401393189,8.10504,2.36397,8.44275,83.22,31.5,88.9821240475,132.37,8.10504,2.36397,8.44275,8.10504,2.36397,8.44275,0.0,0.0,0.0,134.63,90.97504,33.08397,96.8039615613,8.10504,2.36397,8.44275,82.87,30.72,88.3807405491,128.29,87.98504,43.22397,98.0289694242,8.10504,2.36397,8.44275,79.88,40.86,89.7237649678,128.29
2020-04-23 09:30:00,91.77584,33.78087,97.795459944,9.70584,2.83087,10.11025,82.07,30.95,87.7119569956,132.18,9.70584,2.83087,10.11025,9.70584,2.83087,10.11025,0.0,0.0,0.0,134.44,91.41584,32.99087,97.1866930514,9.70584,2.83087,10.11025,81.71,30.16,87.0985057277,128.12,88.48584,43.99087,98.8177136138,9.70584,2.83087,10.11025,78.78,41.16,88.8843855804,128.12
2020-04-23 10:00:00,90.63504,33.10522,96.4917927445,11.43504,3.33522,11.9115,79.2,29.77,84.6102411059,131.73,11.43504,3.33522,11.9115,11.43504,3.33522,11.9115,0.0,0.0,0.0,134.1,90.28504,32.31522,95.8940138458,11.43504,3.33522,11.9115,78.85,28.98,84.0069217386,127.68,87.49504,45.17522,98.4691958262,11.43504,3.33522,11.9115,76.06,41.84,86.8084627211,127.68
2020-04-23 10:30:00,90.71968,30.725740000000002,95.7816863385,9.37968,2.73574,9.7705,81.34,27.99,86.0211351936,131.51,9.37968,2.73574,9.7705,9.37968,2.73574,9.7705,0.0,0.0,0.0,134.1,90.38968,29.93574,95.2178700657,9.37968,2.73574,9.7705,81.01,27.2,85.4544328868,127.47,87.45968,45.95574,98.7984092213,9.37968,2.73574,9.7705,78.08,43.22,89.243794182,127.47
2020-04-23 11:00:00,90.10928,29.67854,94.8709548737,10.10928,2.94854,10.5305,80.0,26.73,84.3474534293,131.12,10.10928,2.94854,10.5305,10.10928,2.94854,10.5305,0.0,0.0,0.0,133.82,89.76928,28.89854,94.3061463843,10.10928,2.94854,10.5305,79.66,25.95,83.7801772498,127.09,86.91928,47.00854,98.8168207779,10.10928,2.94854,10.5305,76.81,44.06,88.5497583283,127.09
2020-04-23 11:30:00,88.84944,30.01692,93.7829327468,10.30944,3.00692,10.739,78.54,27.01,83.0546308161,131.25,10.30944,3.00692,10.739,10.30944,3.00692,10.739,0.0,0.0,0.0,133.9,88.52944,29.22692,93.2291510173,10.30944,3.00692,10.739,78.22,26.22,82.4976169353,127.22,85.75944,46.87692,97.7349844109,10.30944,3.00692,10.739,75.45,43.87,87.2770267596,127.22
2020-04-23 12:00:00,87.37048,30.43514,92.5197196399,10.92048,3.18514,11.3755,76.45,27.25,81.1613516398,131.38,10.92048,3.18514,11.3755,10.92048,3.18514,11.3755,0.0,0.0,0.0,134.0,87.04048,29.64514,91.9504186192,10.92048,3.18514,11.3755,76.12,26.46,80.587753412,127.35,84.38048,46.97514,96.5749925346,10.92048,3.18514,11.3755,73.46,43.79,85.5215510851,127.35
2020-04-23 12:30:00,87.92368,30.60899,93.0993220897,10.93368,3.18899,11.38925,76.99,27.42,81.7270854735,131.3,10.93368,3.18899,11.38925,10.93368,3.18899,11.38925,0.0,0.0,0.0,133.91,87.60368,29.82899,92.5428192458,10.93368,3.18899,11.38925,76.67,26.64,81.1663631069,127.27,84.89368,46.80899,96.9433775395,10.93368,3.18899,11.38925,73.96,43.62,85.8649288126,127.27
2020-04-23 13:00:00,87.21912,31.14641,92.6135721666,10.95912,3.19641,11.41575,76.26,27.95,81.2206260749,131.47,10.95912,3.19641,11.41575,10.95912,3.19641,11.41575,0.0,0.0,0.0,134.01,86.87912,30.35641,92.0298490712,10.95912,3.19641,11.41575,75.92,27.16,80.6319539637,127.43,84.23912,46.44641,96.1951055941,10.95912,3.19641,11.41575,73.28,43.25,85.0912504315,127.43
2020-04-23 13:30:00,86.06736,32.04548,91.839551642,10.16736,2.9654800000000003,10.591,75.9,29.08,81.2801107283,131.87,10.16736,2.9654800000000003,10.591,10.16736,2.9654800000000003,10.591,0.0,0.0,0.0,134.28,85.72736,31.24548,91.2439602001,10.16736,2.9654800000000003,10.591,75.56,28.28,80.6788200211,127.82,83.09736,45.52548,94.7509396692,10.16736,2.9654800000000003,10.591,72.93,42.56,84.4401474418,127.82
2020-04-23 14:00:00,85.3236,32.05855,91.14750323,10.1436,2.9585500000000002,10.56625,75.18,29.1,80.6153980329,131.8,10.1436,2.9585500000000002,10.56625,10.1436,2.9585500000000002,10.56625,0.0,0.0,0.0,134.2,84.9836,31.25855,90.5500370903,10.1436,2.9585500000000002,10.56625,74.84,28.3,80.0119716043,127.76,82.4036,45.31855,94.0432042577,10.1436,2.9585500000000002,10.56625,72.26,42.36,83.7608333292,127.76
2020-04-23 14:30:00,85.09952,31.98986,90.9135823024,9.83952,2.86986,10.2495,75.26,29.12,80.6972242397,131.77,9.83952,2.86986,10.2495,9.83952,2.86986,10.2495,0.0,0.0,0.0,134.15,84.76952,31.18986,90.3254055504,9.83952,2.86986,10.2495,74.93,28.32,80.1032290236,127.73,82.17952,45.29986,93.8378965208,9.83952,2.86986,10.2495,72.34,42.43,83.8652520416,127.73
2020-04-23 15:00:00,84.1568,32.49365,90.2119963007,9.4068,2.74365,9.79875,74.75,29.75,80.4526258117,132.14,9.4068,2.74365,9.79875,9.4068,2.74365,9.79875,0.0,0.0,0.0,134.46,83.8268,31.69365,89.618189273,9.4068,2.74365,9.79875,74.42,28.95,79.8526073463,128.09,81.2768,44.84365,92.8271036043,9.4068,2.74365,9.79875,71.87,42.1,83.2928982567,128.09
2020-04-23 15:30:00,84.08224,32.64732,90.1979522306,9.28224,2.70732,9.669,74.8,29.94,80.5694954682,132.14,9.28224,2.70732,9.669,9.28224,2.70732,9.669,0.0,0.0,0.0,134.46,83.74224,31.83732,89.5900536053,9.28224,2.70732,9.669,74.46,29.13,79.9552906317,128.13,81.19224,44.81732,92.7403472508,9.28224,2.70732,9.669,71.91,42.11,83.3324678622,128.13
2020-04-23 16:00:00,83.96008,33.52669,90.4064929967,9.04008,2.63669,9.41675,74.92,30.89,81.0382533129,132.38,9.04008,2.63669,9.41675,9.04008,2.63669,9.41675,0.0,0.0,0.0,134.59,83.64008,32.72669,89.8148051312,9.04008,2.63669,9.41675,74.6,30.09,80.4398414966,128.34,81.06008,43.99669,92.2303924992,9.04008,2.63669,9.41675,72.02,41.36,83.0513696455,128.34
2020-04-23 16:30:00,86.53416,34.03413,92.9864659602,6.73416,1.96413,7.01475,79.8,32.07,86.00305169,132.5,6.73416,1.96413,7.01475,6.73416,1.96413,7.01475,0.0,0.0,0.0,134.59,86.19416,33.25413,92.3865270489,6.73416,1.96413,7.01475,79.46,31.29,85.3988038558,128.48,83.38416,42.21413,93.4609592855,6.73416,1.96413,7.01475,76.65,40.25,86.5753140335,128.48
2020-04-23 17:00:00,89.58512,36.38941,96.6937582554,9.01512,2.62941,9.39075,80.57,33.76,87.3570975937,132.4,9.01512,2.62941,9.39075,9.01512,2.62941,9.39075,0.0,0.0,0.0,134.36,89.22512,35.61941,96.0721833194,9.01512,2.62941,9.39075,80.21,32.99,86.7293733403,128.4,86.39512,41.22941,95.7286843572,9.01512,2.62941,9.39075,77.38,38.6,86.4732582941,128.4
2020-04-23 17:30:00,92.29624,36.65932,99.3101286929,9.18624,2.67932,9.569,83.11,33.98,89.7881534502,132.04,9.18624,2.67932,9.569,9.18624,2.67932,9.569,0.0,0.0,0.0,133.95,91.90624,35.89932,98.6687292277,9.18624,2.67932,9.569,82.72,33.22,89.1412743907,128.08,88.94624,40.67932,97.8071607082,9.18624,2.67932,9.569,79.76,38.0,88.34963271,128.08
2020-04-23 18:00:00,93.75696,36.38203,100.5684824155,8.16696,2.38203,8.50725,85.59,34.0,92.0958636422,131.79,8.16696,2.38203,8.50725,8.16696,2.38203,8.50725,0.0,0.0,0.0,133.71,93.38696,35.63203,99.9538186362,8.16696,2.38203,8.50725,85.22,33.25,91.4768325862,127.84,90.29696,40.10203,98.8013855943,8.16696,2.38203,8.50725,82.13,37.72,90.3777367497,127.84
2020-04-23 18:30:00,94.79944,36.52567,101.5926099343,6.97944,2.03567,7.27025,87.82,34.49,94.3499470058,131.68,6.97944,2.03567,7.27025,6.97944,2.03567,7.27025,0.0,0.0,0.0,133.56,94.40944,35.80567,100.9712254321,6.97944,2.03567,7.27025,87.43,33.77,93.7252249931,127.74,91.20944,39.25567,99.2983865542,6.97944,2.03567,7.27025,84.23,37.22,92.0870311173,127.74
2020-04-23 19:00:00,95.86392,36.10406,102.4372701035,5.77392,1.6840600000000001,6.0145,90.09,34.42,96.44140449,131.74,5.77392,1.6840600000000001,6.0145,5.77392,1.6840600000000001,6.0145,0.0,0.0,0.0,133.66,95.46392,35.39406,101.8140437516,5.77392,1.6840600000000001,6.0145,89.69,33.71,95.8157617514,127.81,92.15392,38.96406,100.0527008284,5.77392,1.6840600000000001,6.0145,86.38,37.28,94.0813626602,127.81
2020-04-23 19:30:00,95.0648,36.64265,101.8822850061,5.4948,1.6026500000000001,5.72375,89.57,35.04,96.1799693283,131.93,5.4948,1.6026500000000001,5.72375,5.4948,1.6026500000000001,5.72375,0.0,0.0,0.0,133.78,94.6748,35.92265,101.2608243007,5.4948,1.6026500000000001,5.72375,89.18,34.32,95.5559249864,127.99,91.3748,38.52265,99.1632423737,5.4948,1.6026500000000001,5.72375,85.88,36.92,93.4797347022,127.99
2020-04-23 20:00:00,92.64936,37.37523,99.9040125619,5.22936,1.52523,5.44725,87.42,35.85,94.4853369576,131.86,5.22936,1.52523,5.44725,5.22936,1.52523,5.44725,0.0,0.0,0.0,133.6,92.23936,36.64523,99.2520650413,5.22936,1.52523,5.44725,87.01,35.12,93.830456143,127.92,89.07936,37.68523,96.7228459991,5.22936,1.52523,5.44725,83.85,36.16,91.3146653063,127.92
2020-04-23 20:30:00,94.8732,35.74385,101.3831686774,2.4132,0.7038500000000001,2.51375,92.46,35.04,98.8769599047,131.51,2.4132,0.7038500000000001,2.51375,2.4132,0.7038500000000001,2.51375,0.0,0.0,0.0,133.38,94.4732,35.04385,100.7633710287,2.4132,0.7038500000000001,2.51375,92.06,34.34,98.2561916624,127.61,91.0332,37.16385,98.3269812872,2.4132,0.7038500000000001,2.51375,88.62,36.46,95.8271151606,127.61
2020-04-23 21:00:00,95.23472,37.24346,102.2581400488,4.67472,1.36346,4.8695,90.56,35.88,97.4088702326,131.4,4.67472,1.36346,4.8695,4.67472,1.36346,4.8695,0.0,0.0,0.0,133.17,94.82472,36.52346,101.6154055911,4.67472,1.36346,4.8695,90.15,35.16,96.7638780744,127.51,91.47472,36.94346,98.6531481294,4.67472,1.36346,4.8695,86.8,35.58,93.8092554069,127.51
2020-04-23 21:30:00,93.18632,38.23101,100.7238817797,4.66632,1.36101,4.86075,88.52,36.87,95.8915392514,131.58,4.66632,1.36101,4.86075,4.66632,1.36101,4.86075,0.0,0.0,0.0,133.23,92.76632,37.51101,100.0633099471,4.66632,1.36101,4.86075,88.1,36.15,95.2283177422,127.68,89.55632,36.17101,96.5850734656,4.66632,1.36101,4.86075,84.89,34.81,91.7499220708,127.68
2020-04-23 22:00:00,88.31296,40.46253,97.1411099276,4.84296,1.41253,5.04475,83.47,39.05,92.1528263267,131.86,4.84296,1.41253,5.04475,4.84296,1.41253,5.04475,0.0,0.0,0.0,133.23,87.89296,39.71253,96.4482112668,4.84296,1.41253,5.04475,83.05,38.3,91.4559593466,127.93,84.93296,34.52253,91.6810382356,4.84296,1.41253,5.04475,80.09,33.11,86.6641806054,127.93
2020-04-23 22:30:00,85.49616,39.79388,94.3034795763,1.07616,0.31388000000000005,1.121,84.42,39.48,93.1955299357,132.33,1.07616,0.31388000000000005,1.121,1.07616,0.31388000000000005,1.121,0.0,0.0,0.0,133.71,85.09616,39.02388,93.6174110783,1.07616,0.31388000000000005,1.121,84.02,38.71,92.5085104193,128.37,82.09616,33.49388,88.6657740292,1.07616,0.31388000000000005,1.121,81.02,33.18,87.5508583624,128.37
2020-04-23 23:00:00,80.69248,41.17739,90.5916871228,0.88248,0.25739,0.9192500000000001,79.81,40.92,89.6888092239,133.03,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,134.27,80.28248,40.37739,89.8643990586,0.88248,0.25739,0.9192500000000001,79.4,40.12,88.9605215812,129.04,77.52248,32.79739,84.1748400424,0.88248,0.25739,0.9192500000000001,76.64,32.54,83.261883236,129.04
2020-04-23 23:30:00,76.01432,42.68251,87.1778269112,0.93432,0.27251000000000003,0.9732500000000001,75.08,42.41,86.2300092775,133.72,0.93432,0.27251000000000003,0.9732500000000001,0.93432,0.27251000000000003,0.9732500000000001,0.0,0.0,0.0,134.8,75.61432,41.85251,86.4242904649,0.93432,0.27251000000000003,0.9732500000000001,74.68,41.58,85.4751355658,129.7,73.11432,32.20251,79.8918358743,0.93432,0.27251000000000003,0.9732500000000001,72.18,31.93,78.9270378261,129.7
2020-04-24 00:00:00,72.11744,43.71592,84.3327149664,0.8774400000000001,0.25592000000000004,0.914,71.24,43.46,83.4500401438,133.61,0.8774400000000001,0.25592000000000004,0.914,0.8774400000000001,0.25592000000000004,0.914,0.0,0.0,0.0,134.53,71.71744,42.84592,83.5413913028,0.8774400000000001,0.25592000000000004,0.914,70.84,42.59,82.6572059775,129.58,69.39744,31.06592,76.0335193451,0.8774400000000001,0.25592000000000004,0.914,68.52,30.81,75.128200431,129.58
2020-04-24 00:30:00,69.20088,44.37234,82.2050263053,0.8308800000000001,0.24234000000000003,0.8655,68.37,44.13,81.3751423962,133.88,0.8308800000000001,0.24234000000000003,0.8655,0.8308800000000001,0.24234000000000003,0.8655,0.0,0.0,0.0,134.72,68.80088,43.48234,81.3896491002,0.8308800000000001,0.24234000000000003,0.8655,67.97,43.24,80.5581684251,129.85,66.64088,30.68234,73.3649294626,0.8308800000000001,0.24234000000000003,0.8655,65.81,30.44,72.5089628943,129.85
2020-04-24 01:00:00,67.748,44.4165,81.00998072,0.9480000000000001,0.2765,0.9875,66.8,44.14,80.0660951964,133.96,0.9480000000000001,0.2765,0.9875,0.9480000000000001,0.2765,0.9875,0.0,0.0,0.0,134.8,67.358,43.5365,80.2030360788,0.9480000000000001,0.2765,0.9875,66.41,43.26,79.2572753758,129.92,65.278,30.8965,72.2205718355,0.9480000000000001,0.2765,0.9875,64.33,30.62,71.2455844246,129.92
2020-04-24 01:30:00,68.16304,44.60297,81.4593454115,0.8330400000000001,0.24297000000000002,0.86775,67.33,44.36,80.6296378511,133.96,0.8330400000000001,0.24297000000000002,0.86775,0.8330400000000001,0.24297000000000002,0.86775,0.0,0.0,0.0,134.8,67.78304,43.71297,80.6558383371,0.8330400000000001,0.24297000000000002,0.86775,66.95,43.47,79.8244536467,129.95,65.67304,30.57297,72.44069766,0.8330400000000001,0.24297000000000002,0.86775,64.84,30.33,71.5830601469,129.95
2020-04-24 02:00:00,68.41496,44.71978,81.7341145119,0.9249600000000001,0.26978,0.9635,67.49,44.45,80.8127626059,133.93,0.9249600000000001,0.26978,0.9635,0.9249600000000001,0.26978,0.9635,0.0,0.0,0.0,134.73,68.03496,43.82978,80.9308680112,0.9249600000000001,0.26978,0.9635,67.11,43.56,80.0076602583,129.89,65.90496,30.50978,72.6244478688,0.9249600000000001,0.26978,0.9635,64.98,30.24,71.67187733,129.89
2020-04-24 02:30:00,67.8412,45.0216,81.4209609622,0.9312,0.2716,0.97,66.91,44.75,80.4954073224,134.18,0.9312,0.2716,0.97,0.9312,0.2716,0.97,0.0,0.0,0.0,134.97,67.4512,44.1316,80.6055984408,0.9312,0.2716,0.97,66.52,43.86,79.6781651395,130.13,65.3612,30.4816,72.1194453944,0.9312,0.2716,0.97,64.43,30.21,71.1608670549,130.13
2020-04-24 03:00:00,66.79488,45.38809,80.7566387863,0.8848800000000001,0.25809000000000004,0.9217500000000001,65.91,45.13,79.8801915371,134.54,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.0,0.0,0.0,135.31,66.42488,44.49809,79.952140038,0.8848800000000001,0.25809000000000004,0.9217500000000001,65.54,44.24,79.0738212053,130.49,64.37488,30.47809,71.2252704106,0.8848800000000001,0.25809000000000004,0.9217500000000001,63.49,30.22,70.3152081701,130.49
2020-04-24 03:30:00,66.40496,45.65978,80.5880526024,0.9249600000000001,0.26978,0.9635,65.48,45.39,79.6735997681,134.78,0.9249600000000001,0.26978,0.9635,0.9249600000000001,0.26978,0.9635,0.0,0.0,0.0,135.54,66.02496,44.73978,79.7555217991,0.9249600000000001,0.26978,0.9635,65.1,44.47,78.8390188929,130.72,64.02496,30.55978,70.9443137725,0.9249600000000001,0.26978,0.9635,63.1,30.29,69.9935289866,130.72
2020-04-24 04:00:00,65.56536,45.99323,80.0886611061,1.00536,0.29323000000000005,1.04725,64.56,45.7,79.097936762,134.96,1.00536,0.29323000000000005,1.04725,1.00536,0.29323000000000005,1.04725,0.0,0.0,0.0,135.69,65.17536,45.07323,79.2428142721,1.00536,0.29323000000000005,1.04725,64.17,44.78,78.2498389775,130.88,63.21536,30.44323,70.163893797,1.00536,0.29323000000000005,1.04725,62.21,30.15,69.1310827342,130.88
2020-04-24 04:30:00,64.65272,46.01621,79.3565736796,0.9127200000000001,0.26621,0.9507500000000001,63.74,45.75,78.4592257163,134.96,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,135.69,64.28272,45.08621,78.5177331739,0.9127200000000001,0.26621,0.9507500000000001,63.37,44.82,77.6182278849,130.88,62.35272,30.49621,69.4109538601,0.9127200000000001,0.26621,0.9507500000000001,61.44,30.23,68.4742761919,130.88
2020-04-24 05:00:00,64.25104,46.21572,79.1459974743,0.9110400000000001,0.26572,0.9490000000000001,63.34,45.95,78.2518887951,135.1,0.9110400000000001,0.26572,0.9490000000000001,0.9110400000000001,0.26572,0.9490000000000001,0.0,0.0,0.0,135.82,63.88104,45.29572,78.3102133939,0.9110400000000001,0.26572,0.9490000000000001,62.97,45.03,77.4139638567,131.01,61.99104,30.42572,69.0551480905,0.9110400000000001,0.26572,0.9490000000000001,61.08,30.16,68.120422782,131.01
2020-04-24 05:30:00,65.91928,45.74229,80.2353324301,0.8992800000000001,0.26229,0.9367500000000001,65.02,45.48,79.3475317827,134.99,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,135.75,65.53928,44.82229,79.4004716848,0.8992800000000001,0.26229,0.9367500000000001,64.64,44.56,78.5106566015,130.9,63.54928,30.71229,70.5815538619,0.8992800000000001,0.26229,0.9367500000000001,62.65,30.45,69.6579141232,130.9
2020-04-24 06:00:00,66.22288,45.14209,80.1453562289,0.93288,0.27209,0.9717500000000001,65.29,44.87,79.2218467343,135.2,0.93288,0.27209,0.9717500000000001,0.93288,0.27209,0.9717500000000001,0.0,0.0,0.0,136.06,65.86288,44.22209,79.3316595431,0.93288,0.27209,0.9717500000000001,64.93,43.95,78.406041859,131.09,63.85288,31.49209,71.1965028415,0.93288,0.27209,0.9717500000000001,62.92,31.22,70.2396953296,131.09
2020-04-24 06:30:00,70.47736,42.86173,82.4874909981,1.13736,0.33173,1.18475,69.34,42.53,81.3439395407,134.64,1.13736,0.33173,1.18475,1.13736,0.33173,1.18475,0.0,0.0,0.0,135.74,70.11736,41.95173,81.7091905685,1.13736,0.33173,1.18475,68.98,41.62,80.56342098,130.57,67.88736,33.23173,75.5846646256,1.13736,0.33173,1.18475,66.75,32.9,74.4175550526,130.57
2020-04-24 07:00:00,74.82784,41.02937,85.3382378636,1.43784,0.41937,1.49775,73.39,40.61,83.8764818051,134.56,1.43784,0.41937,1.49775,1.43784,0.41937,1.49775,0.0,0.0,0.0,135.89,74.47784,40.15937,84.6151502384,1.43784,0.41937,1.49775,73.04,39.74,83.1511226623,130.47,72.02784,34.98937,80.0766242299,1.43784,0.41937,1.49775,70.59,34.57,78.6004643752,130.47
2020-04-24 07:30:00,80.25152,38.10836,88.8400448233,2.05152,0.59836,2.137,78.2,37.51,86.7308486065,133.82,2.05152,0.59836,2.137,2.05152,0.59836,2.137,0.0,0.0,0.0,135.49,79.90152,37.26836,88.1656597287,2.05152,0.59836,2.137,77.85,36.67,86.0541190182,129.76,77.20152,37.44836,85.8047455389,2.05152,0.59836,2.137,75.15,36.85,83.6985364269,129.76
2020-04-24 08:00:00,84.02256,35.73908,91.3075704868,3.08256,0.8990800000000001,3.211,80.94,34.84,88.119857013,133.15,3.08256,0.8990800000000001,3.211,3.08256,0.8990800000000001,3.211,0.0,0.0,0.0,135.09,83.66256,34.91908,90.657410584,3.08256,0.8990800000000001,3.211,80.58,34.02,87.4671183931,129.1,80.80256,39.549080000000004,89.9621222037,3.08256,0.8990800000000001,3.211,77.72,38.65,86.7998899769,129.1
2020-04-24 08:30:00,87.18304,33.99547,93.576569953,4.37304,1.27547,4.55525,82.81,32.72,89.0398478211,132.39,4.37304,1.27547,4.55525,4.37304,1.27547,4.55525,0.0,0.0,0.0,134.54,86.84304,33.21547,92.9783901977,4.37304,1.27547,4.55525,82.47,31.94,88.4390439795,128.37,83.88304,41.08547,93.4043909287,4.37304,1.27547,4.55525,79.51,39.81,88.9194928011,128.37
2020-04-24 09:00:00,88.02304,33.44172,94.1615856249,5.90304,1.72172,6.149,82.12,31.72,88.0332482645,132.31,5.90304,1.72172,6.149,5.90304,1.72172,6.149,0.0,0.0,0.0,134.54,87.67304,32.65172,93.555848357,5.90304,1.72172,6.149,81.77,30.93,87.4242403456,128.29,84.73304,42.26172,94.6875971023,5.90304,1.72172,6.149,78.83,40.54,88.6434458942,128.29
2020-04-24 09:30:00,87.6024,33.0607,93.6332759773,7.4424,2.1707,7.7525,80.16,30.89,85.9058653411,132.02,7.4424,2.1707,7.7525,7.4424,2.1707,7.7525,0.0,0.0,0.0,134.31,87.2624,32.2707,93.0382960519,7.4424,2.1707,7.7525,79.82,30.1,85.306754715,128.02,84.4224,43.1907,94.8292053549,7.4424,2.1707,7.7525,76.98,41.02,87.2270646073,128.02
2020-04-24 10:00:00,88.1292,32.1906,93.8242539059,7.5792,2.2106,7.895,80.55,29.98,85.9482571086,131.82,7.5792,2.2106,7.895,7.5792,2.2106,7.895,0.0,0.0,0.0,134.23,87.7992,31.4106,93.2487282112,7.5792,2.2106,7.895,80.22,29.2,85.3691302521,127.82,84.9392,43.8606,95.5950831842,7.5792,2.2106,7.895,77.36,41.65,87.8595020473,127.82
2020-04-24 10:30:00,86.85456,32.29508,92.664377109,9.03456,2.6350800000000003,9.411,77.82,29.66,83.2806580185,131.82,9.03456,2.6350800000000003,9.411,9.03456,2.6350800000000003,9.411,0.0,0.0,0.0,134.23,86.51456,31.49508,92.0690455919,9.03456,2.6350800000000003,9.411,77.48,28.86,82.680408804,127.82,83.79456,44.59508,94.9223337566,9.03456,2.6350800000000003,9.411,74.76,41.96,85.7303866782,127.82
2020-04-24 11:00:00,86.32144,31.57167,91.913880074,9.81144,2.86167,10.22025,76.51,28.71,81.7193012697,131.65,9.81144,2.86167,10.22025,9.81144,2.86167,10.22025,0.0,0.0,0.0,134.13,85.99144,30.77167,91.3313934409,9.81144,2.86167,10.22025,76.18,27.91,81.1317477933,127.64,83.32144,45.55167,94.960081105,9.81144,2.86167,10.22025,73.51,42.69,85.0068009044,127.64
2020-04-24 11:30:00,86.08312,31.35716,91.6164561212,10.41312,3.03716,10.847,75.67,28.32,80.795861899,131.65,10.41312,3.03716,10.847,10.41312,3.03716,10.847,0.0,0.0,0.0,134.13,85.75312,30.55716,91.0348154115,10.41312,3.03716,10.847,75.34,27.52,80.2088897816,127.64,83.13312,46.06716,95.0436682341,10.41312,3.03716,10.847,72.72,43.03,84.497214747,127.64
2020-04-24 12:00:00,85.3656,31.5483,91.0086858286,10.7256,3.1283,11.1725,74.64,28.42,79.86755286100001,131.7,10.7256,3.1283,11.1725,10.7256,3.1283,11.1725,0.0,0.0,0.0,134.2,85.0356,30.7383,90.4206633146,10.7256,3.1283,11.1725,74.31,27.61,79.2735025087,127.7,82.4856,46.0683,94.4783703937,10.7256,3.1283,11.1725,71.76,42.94,83.626199244,127.7
2020-04-24 12:30:00,85.51832,31.95701,91.2942141856,10.85832,3.16701,11.31075,74.66,28.79,80.0186209579,131.59,10.85832,3.16701,11.31075,10.85832,3.16701,11.31075,0.0,0.0,0.0,134.04,85.19832,31.16701,90.7200983419,10.85832,3.16701,11.31075,74.34,28.0,79.4382502325,127.61,82.62832,45.66701,94.4082362316,10.85832,3.16701,11.31075,71.77,42.5,83.4097290488,127.61
2020-04-24 13:00:00,84.80984,32.38037,90.7810405435,10.86984,3.17037,11.32275,73.94,29.21,79.500614463,131.68,10.86984,3.17037,11.32275,10.86984,3.17037,11.32275,0.0,0.0,0.0,134.04,84.47984,31.56037,90.1825943348,10.86984,3.17037,11.32275,73.61,28.39,78.8950201217,127.68,81.94984,45.33037,93.6515815155,10.86984,3.17037,11.32275,71.08,42.16,82.6427976293,127.68
2020-04-24 13:30:00,82.09328,33.82429,88.7884520372,10.88328,3.17429,11.33675,71.21,30.65,77.5260382065,132.14,10.88328,3.17429,11.33675,10.88328,3.17429,11.33675,0.0,0.0,0.0,134.36,81.75328,33.00429,88.1639492602,10.88328,3.17429,11.33675,70.87,29.83,76.8920399001,128.13,79.38328,44.45429,90.9829052238,10.88328,3.17429,11.33675,68.5,41.28,79.9767991357,128.13
2020-04-24 14:00:00,79.6692,34.72435,86.9077781994,10.8492,3.16435,11.30125,68.82,31.56,75.7114654461,132.42,10.8492,3.16435,11.30125,10.8492,3.16435,11.30125,0.0,0.0,0.0,134.53,79.3392,33.88435,86.2719991165,10.8492,3.16435,11.30125,68.49,30.72,75.0639627251,128.4,77.0992,43.87435,88.7087663569,10.8492,3.16435,11.30125,66.25,40.71,77.7583860429,128.4
2020-04-24 14:30:00,78.62472,35.09596,86.1021080079,10.61472,3.09596,11.057,68.01,32.0,75.1622252199,132.52,10.61472,3.09596,11.057,10.61472,3.09596,11.057,0.0,0.0,0.0,134.58,78.30472,34.25596,85.4698775581,10.61472,3.09596,11.057,67.69,31.16,74.5176603229,128.5,76.10472,43.48596,87.652479277,10.61472,3.09596,11.057,65.49,40.39,76.9434350676,128.5
2020-04-24 15:00:00,77.37424,35.74832,85.2332998211,10.31424,3.00832,10.744,67.06,32.74,74.6254058615,132.74,10.31424,3.00832,10.744,10.31424,3.00832,10.744,0.0,0.0,0.0,134.73,77.03424,34.89832,84.5704846338,10.31424,3.00832,10.744,66.72,31.89,73.949513183,128.72,74.88424,43.01832,86.3610169926,10.31424,3.00832,10.744,64.57,40.01,75.9610755585,128.72
2020-04-24 15:30:00,76.99856,36.91708,85.3911531589,9.65856,2.81708,10.061,67.34,34.1,75.4816904951,133.36,9.65856,2.81708,10.061,9.65856,2.81708,10.061,0.0,0.0,0.0,135.23,76.66856,36.05708,84.7241471518,9.65856,2.81708,10.061,67.01,33.24,74.8013215124,129.31,74.51856,42.20708,85.6414233102,9.65856,2.81708,10.061,64.86,39.39,75.8840674977,129.31
2020-04-24 16:00:00,77.0956,37.46205,85.7154404385,8.9556,2.61205,9.32875,68.14,34.85,76.5348423922,133.7,8.9556,2.61205,9.32875,8.9556,2.61205,9.32875,0.0,0.0,0.0,135.51,76.7556,36.61205,85.0403688642,8.9556,2.61205,9.32875,67.8,34.0,75.8474785342,129.65,74.5756,41.64205,85.4141700397,8.9556,2.61205,9.32875,65.62,39.03,76.3500183366,129.65
2020-04-24 16:30:00,79.06112,37.83366,87.6472847534,8.00112,2.33366,8.3345,71.06,35.5,79.4340833648,133.7,8.00112,2.33366,8.3345,8.00112,2.33366,8.3345,0.0,0.0,0.0,135.46,78.72112,36.98366,86.9758922981,8.00112,2.33366,8.3345,70.72,34.65,78.752402503,129.68,76.39112,40.80366,86.6056688921,8.00112,2.33366,8.3345,68.39,38.47,78.4674008745,129.68
2020-04-24 17:00:00,82.1616,37.41505,90.2796459954,7.0116,2.04505,7.30375,75.15,35.37,83.0575667835,133.29,7.0116,2.04505,7.30375,7.0116,2.04505,7.30375,0.0,0.0,0.0,135.07,81.8116,36.59505,89.6232981934,7.0116,2.04505,7.30375,74.8,34.55,82.3938256182,129.29,79.2616,40.19505,88.8709360762,7.0116,2.04505,7.30375,72.25,38.15,81.7036412897,129.29
2020-04-24 17:30:00,86.19472,36.80721,93.7245990328,6.02472,1.7572100000000002,6.27575,80.17,35.05,87.4970365212,132.58,6.02472,1.7572100000000002,6.27575,6.02472,1.7572100000000002,6.27575,0.0,0.0,0.0,134.39,85.84472,36.03721,93.1020754681,6.02472,1.7572100000000002,6.27575,79.82,34.28,86.8697346606,128.62,83.03472,39.46721,91.9370729938,6.02472,1.7572100000000002,6.27575,77.01,37.71,85.7472110334,128.62
2020-04-24 18:00:00,89.34616,36.12013,96.3711580192,4.76616,1.39013,4.96475,84.58,34.73,91.4327583528,132.27,4.76616,1.39013,4.96475,4.76616,1.39013,4.96475,0.0,0.0,0.0,134.15,88.97616,35.37013,95.7486456539,4.76616,1.39013,4.96475,84.21,33.98,90.8072932093,128.33,85.93616,39.04013,94.3883220847,4.76616,1.39013,4.96475,81.17,37.65,89.4767645816,128.33
2020-04-24 18:30:00,90.09832,38.33701,97.9154410834,7.01832,2.04701,7.31075,83.08,36.29,90.6600821751,132.49,7.01832,2.04701,7.31075,7.01832,2.04701,7.31075,0.0,0.0,0.0,134.2,89.71832,37.57701,97.2697724073,7.01832,2.04701,7.31075,82.7,35.53,90.0092822991,128.56,86.77832,38.47701,94.9260613349,7.01832,2.04701,7.31075,79.76,36.43,87.6858169831,128.56
2020-04-24 19:00:00,90.86976,38.36743,98.6375839488,6.05976,1.76743,6.31225,84.81,36.6,92.3704287096,132.24,6.05976,1.76743,6.31225,6.05976,1.76743,6.31225,0.0,0.0,0.0,133.91,90.47976,37.60743,97.9842117939,6.05976,1.76743,6.31225,84.42,35.84,91.7128235308,128.34,87.43976,37.54743,95.1605019347,6.05976,1.76743,6.31225,81.38,35.78,88.8983284432,128.34
2020-04-24 19:30:00,93.298,35.31025,99.7563559833,1.5779999999999998,0.46025000000000005,1.64375,91.72,34.85,98.117689027,131.61,1.5779999999999998,0.46025000000000005,1.64375,1.5779999999999998,0.46025000000000005,1.64375,0.0,0.0,0.0,133.49,92.908,34.60025,99.1416852997,1.5779999999999998,0.46025000000000005,1.64375,91.33,34.14,97.5023512537,127.73,89.498,37.25025,96.9405649306,1.5779999999999998,0.46025000000000005,1.64375,87.92,36.79,95.307032794,127.73
2020-04-24 20:00:00,93.40632,35.06476,99.7711281374,1.21632,0.35476,1.267,92.19,34.71,98.5077672064,131.56,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0.0,0.0,0.0,133.44,93.01632,34.36476,99.1613458773,1.21632,0.35476,1.267,91.8,34.01,97.8974979251,127.68,89.58632,37.22476,97.0123264756,1.21632,0.35476,1.267,88.37,36.87,95.7530876787,127.68
2020-04-24 20:30:00,93.1244,35.5142,99.6665052914,0.9744,0.2842,1.015,92.15,35.23,98.6548295827,131.56,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0.0,0.0,0.0,133.44,92.7244,34.8042,99.0411363677,0.9744,0.2842,1.015,91.75,34.52,98.0290411052,127.7,89.3044,36.6542,96.5339641629,0.9744,0.2842,1.015,88.33,36.37,95.5246868616,127.7
2020-04-24 21:00:00,92.42352,36.00186,99.1879073912,0.8635200000000001,0.25186000000000003,0.8995000000000001,91.56,35.75,98.2918923411,131.49,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,133.29,92.03352,35.30186,98.5717511412,0.8635200000000001,0.25186000000000003,0.8995000000000001,91.17,35.05,97.6753367028,127.63,88.63352,36.10186,95.7039453892,0.8635200000000001,0.25186000000000003,0.8995000000000001,87.77,35.85,94.8092579868,127.63
2020-04-24 21:30:00,90.60048,37.54764,98.0727905476,0.7804800000000001,0.22764,0.8130000000000001,89.82,37.32,97.264663676,131.83,0.7804800000000001,0.22764,0.8130000000000001,0.7804800000000001,0.22764,0.8130000000000001,0.0,0.0,0.0,133.47,90.19048,36.83764,97.4234797336,0.7804800000000001,0.22764,0.8130000000000001,89.41,36.61,96.6149067173,127.95,86.90048,34.98764,93.679391421,0.7804800000000001,0.22764,0.8130000000000001,86.12,34.76,92.8704043278,127.95
2020-04-24 22:00:00,86.91584,39.78337,95.5880733746,0.7658400000000001,0.22337,0.7977500000000001,86.15,39.56,94.7988190855,132.59,0.7658400000000001,0.22337,0.7977500000000001,0.7658400000000001,0.22337,0.7977500000000001,0.0,0.0,0.0,134.0,86.49584,39.02337,94.8912732735,0.7658400000000001,0.22337,0.7977500000000001,85.73,38.8,94.1013969078,128.68,83.40584,33.57337,89.9094284225,0.7658400000000001,0.22337,0.7977500000000001,82.64,33.35,89.1156108659,128.68
2020-04-24 22:30:00,82.6956,41.35955,92.4617468771,0.8556,0.24955000000000002,0.8912500000000001,81.84,41.11,91.5850298903,132.81,0.8556,0.24955000000000002,0.8912500000000001,0.8556,0.24955000000000002,0.8912500000000001,0.0,0.0,0.0,134.0,82.2856,40.57955,91.7475876825,0.8556,0.24955000000000002,0.8912500000000001,81.43,40.33,90.8699829427,128.89,79.4356,32.37955,85.7814071088,0.8556,0.24955000000000002,0.8912500000000001,78.58,32.13,84.8949545026,128.89
2020-04-24 23:00:00,78.22632,42.99226,89.2619267137,0.79632,0.23226000000000002,0.8295,77.43,42.76,88.4523741909,133.37,0.79632,0.23226000000000002,0.8295,0.79632,0.23226000000000002,0.8295,0.0,0.0,0.0,134.4,77.81632,42.17226,88.5092038821,0.79632,0.23226000000000002,0.8295,77.02,41.94,87.6985974802,129.42,75.17632,31.32226,81.4405492384,0.79632,0.23226000000000002,0.8295,74.38,31.09,80.6162049466,129.42
2020-04-24 23:30:00,73.75216,44.30438,86.0363829542,0.87216,0.25438,0.9085000000000001,72.88,44.05,85.1580700815,133.96,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,134.86,73.35216,43.45438,85.2573898137,0.87216,0.25438,0.9085000000000001,72.48,43.2,84.3776652912,129.97,70.97216,30.90438,77.4088379854,0.87216,0.25438,0.9085000000000001,70.1,30.65,76.5077283678,129.97
2020-04-25 00:00:00,70.59912,45.53766,84.0113934121,0.8491200000000001,0.24766000000000002,0.8845000000000001,69.75,45.29,83.1639741715,134.71,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,135.51,70.19912,44.65766,83.1998981096,0.8491200000000001,0.24766000000000002,0.8845000000000001,69.35,44.41,82.3508992058,130.69,67.98912,30.47766,74.5077727318,0.8491200000000001,0.24766000000000002,0.8845000000000001,67.14,30.23,73.6317356851,130.69
2020-04-25 00:30:00,67.56624,46.19307,81.8473976603,0.9362400000000001,0.27307000000000003,0.9752500000000001,66.63,45.92,80.9209694702,134.82,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.0,0.0,0.0,135.51,67.15624,45.29307,81.0026095935,0.9362400000000001,0.27307000000000003,0.9752500000000001,66.22,45.02,80.0742705243,130.78,65.10624,30.14307,71.7455723788,0.9362400000000001,0.27307000000000003,0.9752500000000001,64.17,29.87,70.781394448,130.78
2020-04-25 01:00:00,65.66848,46.46289,80.4434547534,0.7984800000000001,0.23289,0.8317500000000001,64.87,46.23,79.6575784216,134.58,0.7984800000000001,0.23289,0.8317500000000001,0.7984800000000001,0.23289,0.8317500000000001,0.0,0.0,0.0,135.23,65.27848,45.55289,79.6011666903,0.7984800000000001,0.23289,0.8317500000000001,64.48,45.32,78.8135318331,130.55,63.29848,29.58289,69.8702007372,0.7984800000000001,0.23289,0.8317500000000001,62.5,29.35,69.0483345201,130.55
2020-04-25 01:30:00,65.42552,46.53911,80.289397973,0.7855200000000001,0.22911,0.81825,64.64,46.31,79.5169522806,134.58,0.7855200000000001,0.22911,0.81825,0.7855200000000001,0.22911,0.81825,0.0,0.0,0.0,135.23,65.03552,45.62911,79.4457962454,0.7855200000000001,0.22911,0.81825,64.25,45.4,78.6716117796,130.55,63.07552,29.47911,69.6242712684,0.7855200000000001,0.22911,0.81825,62.29,29.25,68.8157438382,130.55
2020-04-25 02:00:00,65.94528,46.51779,80.7012065632,0.8152800000000001,0.23779000000000003,0.8492500000000001,65.13,46.28,79.8984061168,134.52,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,135.16,65.55528,45.59779,79.8539491119,0.8152800000000001,0.23779000000000003,0.8492500000000001,64.74,45.36,79.049333963,130.5,63.56528,29.47779,70.0677167086,0.8152800000000001,0.23779000000000003,0.8492500000000001,62.75,29.24,69.2281741779,130.5
2020-04-25 02:30:00,65.3728,46.5104,80.2297967591,0.8928,0.2604,0.93,64.48,46.25,79.3519558675,134.57,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0,135.21,64.9828,45.6004,79.3861497744,0.8928,0.2604,0.93,64.09,45.34,78.5063290442,130.54,63.0228,29.6304,69.6407490195,0.8928,0.2604,0.93,62.13,29.37,68.7221492679,130.54
2020-04-25 03:00:00,64.17592,47.15631,79.6383467976,0.77592,0.22631,0.80825,63.4,46.93,78.8795594562,135.57,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,136.21,63.78592,46.23631,78.7809618668,0.77592,0.22631,0.80825,63.01,46.01,78.0203832341,131.49,61.90592,30.00631,68.7947786599,0.77592,0.22631,0.80825,61.13,29.78,67.9979801171,131.49
2020-04-25 03:30:00,63.65648,47.579390000000004,79.4729249415,0.7864800000000001,0.22939,0.81925,62.87,47.35,78.70615859,135.82,0.7864800000000001,0.22939,0.81925,0.7864800000000001,0.22939,0.81925,0.0,0.0,0.0,136.42,63.27648,46.63939,78.607541755,0.7864800000000001,0.22939,0.81925,62.49,46.41,77.8388604747,131.72,61.41648,29.89939,68.3078146186,0.7864800000000001,0.22939,0.81925,60.63,29.67,67.5004133321,131.72
2020-04-25 04:00:00,62.71536,47.81448,78.8634318148,0.73536,0.21448,0.766,61.98,47.6,78.1490908456,135.93,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,136.52,62.33536,46.86448,77.9870283573,0.73536,0.21448,0.766,61.6,46.65,77.2708386133,131.84,60.52536,29.73448,67.434846363,0.73536,0.21448,0.766,59.79,29.52,66.6803906707,131.84
2020-04-25 04:30:00,61.6864,50.4452,79.6864489609,0.8064,0.23520000000000002,0.84,60.88,50.21,78.9139943229,135.7,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,136.79,61.2264,49.5452,78.7616588195,0.8064,0.23520000000000002,0.84,60.42,49.31,77.9875150264,131.63,59.2664,34.2052,68.4288088162,0.8064,0.23520000000000002,0.84,58.46,33.97,67.6131089361,131.63
2020-04-25 05:00:00,61.33856,54.59708,82.1173555797,0.77856,0.22708000000000003,0.811,60.56,54.37,81.3855669022,134.28,0.77856,0.22708000000000003,0.811,0.77856,0.22708000000000003,0.811,0.0,0.0,0.0,136.4,60.69856,53.00708,80.5857662134,0.77856,0.22708000000000003,0.811,59.92,52.78,79.8507031904,130.24,58.38856,43.09708,72.5712218679,0.77856,0.22708000000000003,0.811,57.61,42.87,71.8105075877,130.24
2020-04-25 05:30:00,61.8096,54.5303,82.4256044579,0.7896000000000001,0.2303,0.8225,61.02,54.3,81.6818853847,134.14,0.7896000000000001,0.2303,0.8225,0.7896000000000001,0.2303,0.8225,0.0,0.0,0.0,136.27,61.1596,52.9403,80.8898759812,0.7896000000000001,0.2303,0.8225,60.37,52.71,80.1428786606,130.11,58.8196,43.0203,72.8731195727,0.7896000000000001,0.2303,0.8225,58.03,42.79,72.1003814137,130.11
2020-04-25 06:00:00,61.3324,54.5407,82.0752779237,0.7224,0.2107,0.7525000000000001,60.61,54.33,81.3960748439,134.29,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,136.42,60.6924,52.9507,80.5440503591,0.7224,0.2107,0.7525000000000001,59.97,52.74,79.8618087699,130.27,58.3624,42.9807,72.4811030976,0.7224,0.2107,0.7525000000000001,57.64,42.77,71.7749433995,130.27
2020-04-25 06:30:00,62.46752,53.61761,82.3227742308,0.9175200000000001,0.26761,0.9557500000000001,61.55,53.35,81.4532074261,133.89,0.9175200000000001,0.26761,0.9557500000000001,0.9175200000000001,0.26761,0.9557500000000001,0.0,0.0,0.0,136.1,61.82752,52.04761,80.8182896136,0.9175200000000001,0.26761,0.9557500000000001,60.91,51.78,79.9449591907,129.85,59.43752,43.59761,73.7127558938,0.9175200000000001,0.26761,0.9557500000000001,58.52,43.33,72.8153781835,129.85
2020-04-25 07:00:00,63.72776,53.49643,83.2051405705,0.94776,0.27643,0.9872500000000001,62.78,53.22,82.3024714088,134.04,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,136.29,63.08776,51.92643,81.7093605064,0.94776,0.27643,0.9872500000000001,62.14,51.65,80.8028594791,129.99,60.60776,43.92643,74.8520662692,0.94776,0.27643,0.9872500000000001,59.66,43.65,73.9231905426,129.99
2020-04-25 07:30:00,66.27992,52.87456,84.7864782285,1.24992,0.36456000000000005,1.302,65.03,52.51,83.583497175,133.81,1.24992,0.36456000000000005,1.302,1.24992,0.36456000000000005,1.302,0.0,0.0,0.0,136.15,65.62992,51.32456,83.31564594,1.24992,0.36456000000000005,1.302,64.38,50.96,82.1078924343,129.79,62.99992,44.42456,77.08781649,1.24992,0.36456000000000005,1.302,61.75,44.06,75.8574063622,129.79
2020-04-25 08:00:00,68.91784,51.69187,86.1493940452,1.85784,0.5418700000000001,1.93525,67.06,51.15,84.3407736507,133.34,1.85784,0.5418700000000001,1.93525,1.85784,0.5418700000000001,1.93525,0.0,0.0,0.0,135.79,68.26784,50.17187,84.7213935058,1.85784,0.5418700000000001,1.93525,66.41,49.63,82.9061216075,129.32,65.47784,45.29187,79.6159595757,1.85784,0.5418700000000001,1.93525,63.62,44.75,77.7821759788,129.32
2020-04-25 08:30:00,73.29464,50.43927,88.9731656785,2.2946400000000002,0.66927,2.39025,71.0,49.77,86.7067061997,133.05,2.2946400000000002,0.66927,2.39025,2.2946400000000002,0.66927,2.39025,0.0,0.0,0.0,135.62,72.61464,48.93927,87.5667636176,2.2946400000000002,0.66927,2.39025,70.32,48.27,85.2929967817,129.03,69.56464,46.16927,83.4915602361,2.2946400000000002,0.66927,2.39025,67.27,45.5,81.2127015928,129.03
2020-04-25 09:00:00,75.59792,49.75231,90.5004854057,2.8879200000000003,0.8423100000000001,3.00825,72.71,48.91,87.6295167167,132.96,2.8879200000000003,0.8423100000000001,3.00825,2.8879200000000003,0.8423100000000001,3.00825,0.0,0.0,0.0,135.62,74.90792,48.26231,89.109186088,2.8879200000000003,0.8423100000000001,3.00825,72.02,47.42,86.2295587371,128.94,71.75792,47.00231,85.7812113931,2.8879200000000003,0.8423100000000001,3.00825,68.87,46.16,82.9085188627,128.94
2020-04-25 09:30:00,78.35504,48.22522,92.0064353045,3.51504,1.02522,3.6615,74.84,47.2,88.48087703,132.23,3.51504,1.02522,3.6615,3.51504,1.02522,3.6615,0.0,0.0,0.0,135.04,77.64504,46.76522,90.6407085048,3.51504,1.02522,3.6615,74.13,45.74,87.1057087681,128.23,74.32504,47.92522,88.4366342816,3.51504,1.02522,3.6615,70.81,46.9,84.9333038331,128.23
2020-04-25 10:00:00,79.33976,47.55368,92.4994594492,4.46976,1.30368,4.656,74.87,46.25,88.0032919839,131.96,4.46976,1.30368,4.656,4.46976,1.30368,4.656,0.0,0.0,0.0,134.84,78.63976,46.11368,91.1629493599,4.46976,1.30368,4.656,74.17,44.81,86.6552075758,127.95,75.31976,48.57368,89.6240404981,4.46976,1.30368,4.656,70.85,47.27,85.1714470935,127.95
2020-04-25 10:30:00,79.59024,47.32132,92.5954298537,5.97024,1.74132,6.219,73.62,45.58,86.5877635697,131.85,5.97024,1.74132,6.219,5.97024,1.74132,6.219,0.0,0.0,0.0,134.79,78.89024,45.87132,91.2570433764,5.97024,1.74132,6.219,72.92,44.13,85.2336981481,127.85,75.65024,49.51132,90.4119993154,5.97024,1.74132,6.219,69.68,47.77,84.4823963912,127.85
