Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-25 11:00:00,78.3244,47.5642,91.6354994366,8.6544,2.5242,9.015,69.67,45.04,82.9608974156,131.98,8.6544,2.5242,9.015,8.6544,2.5242,9.015,0.0,0.0,0.0,134.94,77.6444,46.1142,90.3059925642,8.6544,2.5242,9.015,68.99,43.59,81.6070352359,127.97,74.6644,50.7542,90.2815675816,8.6544,2.5242,9.015,66.01,48.23,81.7523883443,127.97
2020-04-25 11:30:00,76.04912,47.67766,89.758720556,10.20912,2.97766,10.6345,65.84,44.7,79.5801206332,132.03,10.20912,2.97766,10.6345,10.20912,2.97766,10.6345,0.0,0.0,0.0,135.01,75.39912,46.19766,88.4265293125,10.20912,2.97766,10.6345,65.19,43.22,78.2157560853,128.02,72.67912,51.65766,89.1670809248,10.20912,2.97766,10.6345,62.47,48.68,79.1974955412,128.02
2020-04-25 12:00:00,74.38504,47.90772,88.4775893173,10.89504,3.17772,11.349,63.49,44.73,77.6643611961,132.13,10.89504,3.17772,11.349,10.89504,3.17772,11.349,0.0,0.0,0.0,135.11,73.74504,46.41772,87.1374526515,10.89504,3.17772,11.349,62.85,43.24,76.2877454117,128.12,71.16504,51.91772,88.0903659216,10.89504,3.17772,11.349,60.27,48.74,77.5116797651,128.12
2020-04-25 12:30:00,73.75776,48.10018,88.0558599768,11.17776,3.26018,11.6435,62.58,44.84,76.9862455248,132.21,11.17776,3.26018,11.6435,11.17776,3.26018,11.6435,0.0,0.0,0.0,135.16,73.12776,46.60018,86.7135863556,11.17776,3.26018,11.6435,61.95,43.34,75.6052782549,128.2,70.62776,51.98018,87.6938971391,11.17776,3.26018,11.6435,59.45,48.72,76.8631309537,128.2
2020-04-25 13:00:00,73.1872,48.0746,87.5644528847,11.2272,3.2746,11.695,61.96,44.8,76.459673031,132.27,11.2272,3.2746,11.695,11.2272,3.2746,11.695,0.0,0.0,0.0,135.23,72.5572,46.5646,86.2137416251,11.2272,3.2746,11.695,61.33,43.29,75.0692546919,128.25,70.0772,52.1146,87.3312400748,11.2272,3.2746,11.695,58.85,48.84,76.4765853056,128.25
2020-04-25 13:30:00,71.56232,48.78651,86.6099832685,11.06232,3.22651,11.52325,60.5,45.56,75.7361446074,132.68,11.06232,3.22651,11.52325,11.06232,3.22651,11.52325,0.0,0.0,0.0,135.59,70.93232,47.27651,85.2435476641,11.06232,3.22651,11.52325,59.87,44.05,74.3291288796,128.64,68.58232,51.95651,86.0407667793,11.06232,3.22651,11.52325,57.52,48.73,75.386758121,128.64
2020-04-25 14:00:00,70.016,49.31175,85.6381278641,11.046,3.22175,11.50625,58.97,46.09,74.844832821,133.05,11.046,3.22175,11.50625,11.046,3.22175,11.50625,0.0,0.0,0.0,135.9,69.406,47.78175,84.2632094633,11.046,3.22175,11.50625,58.36,44.56,73.4267199322,129.0,67.146,51.90175,84.8668190111,11.046,3.22175,11.50625,56.1,48.68,74.2761899938,129.0
2020-04-25 14:30:00,68.75224,49.87357,84.9367028414,10.81224,3.15357,11.26275,57.94,46.72,74.429846164,133.12,10.81224,3.15357,11.26275,10.81224,3.15357,11.26275,0.0,0.0,0.0,135.9,68.15224,48.32357,83.5457673049,10.81224,3.15357,11.26275,57.34,45.17,72.9945511665,129.08,65.97224,51.43357,83.6525467249,10.81224,3.15357,11.26275,55.16,48.28,73.3047338171,129.08
2020-04-25 15:00:00,67.60136,50.56123,84.4179000743,10.46136,3.05123,10.89725,57.14,47.51,74.3113699241,133.47,10.46136,3.05123,10.89725,10.46136,3.05123,10.89725,0.0,0.0,0.0,136.21,66.98136,49.02123,83.0035154567,10.46136,3.05123,10.89725,56.52,45.97,72.8543155894,129.41,64.87136,51.01123,82.525383576,10.46136,3.05123,10.89725,54.41,47.96,72.5300606645,129.41
2020-04-25 15:30:00,67.05592,51.21006,84.3739690441,9.80592,2.86006,10.2145,57.25,48.35,74.9352053444,133.54,9.80592,2.86006,10.2145,9.80592,2.86006,10.2145,0.0,0.0,0.0,136.21,66.45592,49.65006,82.9549140259,9.80592,2.86006,10.2145,56.65,46.79,73.4746663824,129.49,64.32592,50.16006,81.571168945,9.80592,2.86006,10.2145,54.52,47.3,72.1783928887,129.49
2020-04-25 16:00:00,67.6496,50.9253,84.6749937127,9.0696,2.6452999999999998,9.4475,58.58,48.28,75.9116249332,132.93,9.0696,2.6452999999999998,9.4475,9.0696,2.6452999999999998,9.4475,0.0,0.0,0.0,135.53,67.0496,49.3853,83.2739858314,9.0696,2.6452999999999998,9.4475,57.98,46.74,74.4735389249,128.9,64.8196,49.2353,81.3983741253,9.0696,2.6452999999999998,9.4475,55.75,46.59,72.6545979275,128.9
2020-04-25 16:30:00,70.20008,50.92294,86.7248352564,8.17008,2.38294,8.5105,62.03,48.54,78.7645383406,132.76,8.17008,2.38294,8.5105,8.17008,2.38294,8.5105,0.0,0.0,0.0,135.35,69.55008,49.39294,85.3046080224,8.17008,2.38294,8.5105,61.38,47.01,77.3139347078,128.75,67.11008,48.54294,82.8262027468,8.17008,2.38294,8.5105,58.94,46.16,74.86433864,128.75
2020-04-25 17:00:00,74.03904,49.80472,89.2316624209,7.07904,2.06472,7.374,66.96,47.74,82.2359361836,132.39,7.07904,2.06472,7.374,7.07904,2.06472,7.374,0.0,0.0,0.0,135.07,73.39904,48.32472,87.878880489,7.07904,2.06472,7.374,66.32,46.26,80.8599406381,128.41,70.59904,48.50472,85.6558947837,7.07904,2.06472,7.374,63.52,46.44,78.6858564165,128.41
2020-04-25 17:30:00,79.11576,48.38418,92.7379768738,5.94576,1.73418,6.1935,73.17,46.65,86.7759840048,131.62,5.94576,1.73418,6.1935,5.94576,1.73418,6.1935,0.0,0.0,0.0,134.38,78.44576,46.94418,91.4193267195,5.94576,1.73418,6.1935,72.5,45.21,85.44117333,127.69,75.22576,48.01418,89.2427949397,5.94576,1.73418,6.1935,69.28,46.28,83.3160056652,127.69
2020-04-25 18:00:00,83.04792,47.08356,95.4663220125,4.77792,1.39356,4.977,78.27,45.69,90.6298460773,130.9,4.77792,1.39356,4.977,4.77792,1.39356,4.977,0.0,0.0,0.0,133.75,82.33792,45.68356,94.1622043296,4.77792,1.39356,4.977,77.56,44.29,89.3149354811,127.01,78.77792,47.54356,92.012775075,4.77792,1.39356,4.977,74.0,46.15,87.211366805,127.01
2020-04-25 18:30:00,84.60424,48.10207,97.3225902053,7.10424,2.07207,7.40025,77.5,46.03,90.1388423489,130.13,7.10424,2.07207,7.40025,7.10424,2.07207,7.40025,0.0,0.0,0.0,132.88,83.89424,46.73207,96.0319211078,7.10424,2.07207,7.40025,76.79,44.66,88.8325373948,126.29,80.36424,46.91207,93.0545720664,7.10424,2.07207,7.40025,73.26,44.84,85.8932663251,126.29
2020-04-25 19:00:00,85.97944,47.45817,98.2076473726,5.95944,1.7381700000000002,6.20775,80.02,45.72,92.160288628,129.81,5.95944,1.7381700000000002,6.20775,5.95944,1.7381700000000002,6.20775,0.0,0.0,0.0,132.59,85.25944,46.09817,96.9237503735,5.95944,1.7381700000000002,6.20775,79.3,44.36,90.8641821622,125.98,81.56944,46.50817,93.8966635119,5.95944,1.7381700000000002,6.20775,75.61,44.77,87.8705013073,125.98
2020-04-25 19:30:00,87.21768,47.29474,99.2155035075,4.98768,1.4547400000000001,5.1955,82.23,45.84,94.1439243924,129.89,4.98768,1.4547400000000001,5.1955,4.98768,1.4547400000000001,5.1955,0.0,0.0,0.0,132.68,86.47768,45.94474,97.9250135147,4.98768,1.4547400000000001,5.1955,81.49,44.49,92.8438484769,126.07,82.63768,46.20474,94.6776856194,4.98768,1.4547400000000001,5.1955,77.65,44.75,89.6219002253,126.07
2020-04-25 20:00:00,87.88024,47.22882,99.7672191707,4.59024,1.3388200000000001,4.7815,83.29,45.89,95.09530062,130.0,4.59024,1.3388200000000001,4.7815,4.59024,1.3388200000000001,4.7815,0.0,0.0,0.0,132.8,87.12024,45.88882,98.4668473074,4.59024,1.3388200000000001,4.7815,82.53,44.55,93.7864777033,126.17,83.22024,46.11882,95.144910026,4.59024,1.3388200000000001,4.7815,78.63,44.78,90.4871554421,126.17
2020-04-25 20:30:00,87.96608,47.64344,100.0396351733,4.60608,1.34344,4.798,83.36,46.3,95.3550187457,130.16,4.60608,1.34344,4.798,4.60608,1.34344,4.798,0.0,0.0,0.0,132.92,87.18608,46.28344,98.7095201285,4.60608,1.34344,4.798,82.58,44.94,94.0162751868,126.33,83.30608,45.94344,95.1351808954,4.60608,1.34344,4.798,78.7,44.6,90.4591067831,126.33
2020-04-25 21:00:00,87.28512,47.93691,99.5823253081,4.51512,1.31691,4.70325,82.77,46.62,94.996301507,130.0,4.51512,1.31691,4.70325,4.51512,1.31691,4.70325,0.0,0.0,0.0,132.72,86.52512,46.59691,98.2744545269,4.51512,1.31691,4.70325,82.01,45.28,93.679872438,126.18,82.66512,45.47691,94.3486693481,4.51512,1.31691,4.70325,78.15,44.16,89.7637348822,126.18
2020-04-25 21:30:00,87.16224,48.36607,99.6821589306,4.51224,1.31607,4.7002500000000005,82.65,47.05,95.1037591265,130.29,4.51224,1.31607,4.7002500000000005,4.51224,1.31607,4.7002500000000005,0.0,0.0,0.0,132.98,86.39224,47.00607,98.3523754114,4.51224,1.31607,4.7002500000000005,81.88,45.69,93.765188103,126.44,82.56224,45.45607,94.2484895033,4.51224,1.31607,4.7002500000000005,78.05,44.14,89.666839467,126.44
2020-04-25 22:00:00,83.93176,49.49468,97.4385123296,4.54176,1.32468,4.731,79.39,48.17,92.8607613581,130.76,4.54176,1.32468,4.731,4.54176,1.32468,4.731,0.0,0.0,0.0,133.35,83.17176,48.10468,96.0812255303,4.54176,1.32468,4.731,78.63,46.78,91.4934167031,126.88,79.57176,45.11468,91.4713033743,4.54176,1.32468,4.731,75.03,43.79,86.8738453161,126.88
2020-04-25 22:30:00,81.5288,48.4934,94.8607140654,0.8688,0.2534,0.905,80.66,48.24,93.9847498268,130.76,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0.0,0.0,0.0,133.35,80.7888,47.1134,93.5227387591,0.8688,0.2534,0.905,79.92,46.86,92.6448379566,126.88,77.0688,43.9434,88.716527981,0.8688,0.2534,0.905,76.2,43.69,87.8365305553,126.88
2020-04-25 23:00:00,77.34672,49.54821,91.856084224,0.8167200000000001,0.23821000000000003,0.8507500000000001,76.53,49.31,91.0401944198,131.09,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.0,0.0,0.0,133.57,76.60672,48.12821,90.470515346,0.8167200000000001,0.23821000000000003,0.8507500000000001,75.79,47.89,89.6525303603,127.21,73.19672,43.37821,85.0848336754,0.8167200000000001,0.23821000000000003,0.8507500000000001,72.38,43.14,84.2610467535,127.21
2020-04-25 23:30:00,72.76944,50.88442,88.7953579679,0.76944,0.22442,0.8015,72.0,50.66,88.0365583153,131.65,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,134.0,72.04944,49.43442,87.3778214712,0.76944,0.22442,0.8015,71.28,49.21,86.616756462,127.72,68.94944,42.99442,81.2560485592,0.76944,0.22442,0.8015,68.18,42.77,80.4846898484,127.72
2020-04-26 00:00:00,68.96768,52.26849,86.5363272358,0.8176800000000001,0.23849,0.8517500000000001,68.15,52.03,85.7411418165,132.17,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,134.4,68.24768,50.75849,85.0539248504,0.8176800000000001,0.23849,0.8517500000000001,67.43,50.52,84.2560104681,128.22,65.43768,42.43849,77.9943292635,0.8176800000000001,0.23849,0.8517500000000001,64.62,42.2,77.1789116275,128.22
2020-04-26 00:30:00,66.144,53.052,84.7911754842,0.864,0.252,0.9,65.28,52.8,83.9602191517,132.69,0.864,0.252,0.9,0.864,0.252,0.9,0.0,0.0,0.0,134.85,65.454,51.522,83.2991152414,0.864,0.252,0.9,64.59,51.27,82.4650289517,128.71,62.824,42.492,75.8447429951,0.864,0.252,0.9,61.96,42.24,74.9883937686,128.71
2020-04-26 01:00:00,64.2124,53.57695,83.6284753243,0.8124,0.23695000000000002,0.8462500000000001,63.4,53.34,82.853579283,132.56,0.8124,0.23695000000000002,0.8462500000000001,0.8124,0.23695000000000002,0.8462500000000001,0.0,0.0,0.0,134.65,63.5424,52.04695,82.1372120422,0.8124,0.23695000000000002,0.8462500000000001,62.73,51.81,81.3592588462,128.6,61.0324,41.74695,73.9443147515,0.8124,0.23695000000000002,0.8462500000000001,60.22,41.51,73.140471013,128.6
2020-04-26 01:30:00,64.23288,53.74834,83.7540860248,0.78288,0.22834000000000002,0.8155,63.45,53.52,83.0077881888,132.71,0.78288,0.22834000000000002,0.8155,0.78288,0.22834000000000002,0.8155,0.0,0.0,0.0,134.79,63.56288,52.19834,82.2490511353,0.78288,0.22834000000000002,0.8155,62.78,51.97,81.4997503064,128.75,61.04288,41.68834,73.9198950936,0.78288,0.22834000000000002,0.8155,60.26,41.46,73.1450558821,128.75
2020-04-26 02:00:00,65.44296,53.62253,84.6058906765,0.7629600000000001,0.22253,0.7947500000000001,64.68,53.4,83.8752788371,132.75,0.7629600000000001,0.22253,0.7947500000000001,0.7629600000000001,0.22253,0.7947500000000001,0.0,0.0,0.0,134.86,64.77296,52.09253,83.1214053596,0.7629600000000001,0.22253,0.7947500000000001,64.01,51.87,82.3879663543,128.8,62.16296,41.78253,74.9000227581,0.7629600000000001,0.22253,0.7947500000000001,61.4,41.56,74.1430617118,128.8
2020-04-26 02:30:00,64.64008,53.68544,84.0265815704,0.9100800000000001,0.26544,0.9480000000000001,63.73,53.42,83.1577374632,132.85,0.9100800000000001,0.26544,0.9480000000000001,0.9100800000000001,0.26544,0.9480000000000001,0.0,0.0,0.0,134.98,63.97008,52.14544,82.5307097267,0.9100800000000001,0.26544,0.9480000000000001,63.06,51.88,81.6584227132,128.88,61.43008,42.13544,74.4919460935,0.9100800000000001,0.26544,0.9480000000000001,60.52,41.87,73.5918969724,128.88
2020-04-26 03:00:00,63.51272,53.75746,83.2089544908,0.8827200000000001,0.25746,0.9195000000000001,62.63,53.5,82.3696964909,133.08,0.8827200000000001,0.25746,0.9195000000000001,0.8827200000000001,0.25746,0.9195000000000001,0.0,0.0,0.0,135.22,62.84272,52.19746,81.6932205722,0.8827200000000001,0.25746,0.9195000000000001,61.96,51.94,80.8505114393,129.1,60.38272,42.46746,73.8211218653,0.8827200000000001,0.25746,0.9195000000000001,59.5,42.21,72.9515873714,129.1
2020-04-26 03:30:00,63.23096,53.89403,83.082614139,0.8709600000000001,0.25403000000000003,0.9072500000000001,62.36,53.64,82.2558155999,133.28,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.0,0.0,0.0,135.43,62.56096,52.33403,81.5642348837,0.8709600000000001,0.25403000000000003,0.9072500000000001,61.69,52.08,80.7340231873,129.29,60.13096,42.594030000000004,73.6884233931,0.8709600000000001,0.25403000000000003,0.9072500000000001,59.26,42.34,72.8314712195,129.29
2020-04-26 04:00:00,61.90208,54.74144,82.6346946603,0.8620800000000001,0.25144,0.898,61.04,54.49,81.8232344753,133.64,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,135.7,61.24208,53.17144,81.1036028448,0.8620800000000001,0.25144,0.898,60.38,52.92,80.2886716791,129.63,58.89208,42.14144,72.4166973287,0.8620800000000001,0.25144,0.898,58.03,41.89,71.5699168646,129.63
2020-04-26 04:30:00,60.83496,55.14978,82.1120611862,0.9249600000000001,0.26978,0.9635,59.91,54.88,81.2466768551,133.88,0.9249600000000001,0.26978,0.9635,0.9249600000000001,0.26978,0.9635,0.0,0.0,0.0,135.92,60.18496,53.55978,80.5659943391,0.9249600000000001,0.26978,0.9635,59.26,53.29,79.6967483653,129.86,57.92496,42.19978,71.6667455871,0.9249600000000001,0.26978,0.9635,57.0,41.93,70.7610408346,129.86
2020-04-26 05:00:00,60.02376,55.26193,81.5888023681,0.8637600000000001,0.25193000000000004,0.89975,59.16,55.01,80.7836969939,133.99,0.8637600000000001,0.25193000000000004,0.89975,0.8637600000000001,0.25193000000000004,0.89975,0.0,0.0,0.0,136.01,59.37376,53.68193,80.0436942242,0.8637600000000001,0.25193000000000004,0.89975,58.51,53.43,79.2349985802,129.96,57.16376,42.19193,71.0482541268,0.8637600000000001,0.25193000000000004,0.89975,56.3,41.94,70.2043702343,129.96
2020-04-26 05:30:00,60.00296,55.43003,81.6874741595,0.82296,0.24003000000000002,0.8572500000000001,59.18,55.19,80.9210016003,134.19,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,136.21,59.35296,53.84003,80.1344039172,0.82296,0.24003000000000002,0.8572500000000001,58.53,53.6,79.3644813503,130.16,57.14296,42.22003,71.0482146909,0.82296,0.24003000000000002,0.8572500000000001,56.32,41.98,70.2443079545,130.16
2020-04-26 06:00:00,58.59712,55.99166,81.0474457454,0.89712,0.26166,0.9345,57.7,55.73,80.2192177723,134.46,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,136.44,57.96712,54.38166,79.4830292921,0.89712,0.26166,0.9345,57.07,54.12,78.650869671,130.41,55.84712,42.06166,69.9148342932,0.89712,0.26166,0.9345,54.95,41.8,69.0415997787,130.41
2020-04-26 06:30:00,59.63856,55.61458,81.5459339725,1.07856,0.31458,1.1235,58.56,55.3,80.544171732,134.28,1.07856,0.31458,1.1235,1.07856,0.31458,1.1235,0.0,0.0,0.0,136.31,58.99856,54.01458,79.9900302203,1.07856,0.31458,1.1235,57.92,53.7,78.9836464086,130.24,56.82856,42.45458,70.93572157,1.07856,0.31458,1.1235,55.75,42.14,69.8844911264,130.24
2020-04-26 07:00:00,60.19976,55.54118,81.9074708427,1.40976,0.41118000000000005,1.4685000000000001,58.79,55.13,80.5951673489,134.19,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,136.22,59.55976,53.94118,80.3555593039,1.40976,0.41118000000000005,1.4685000000000001,58.15,53.53,79.0372279372,130.15,57.35976,42.42118,71.3421234605,1.40976,0.41118000000000005,1.4685000000000001,55.95,42.01,69.9660103193,130.15
2020-04-26 07:30:00,61.3856,55.0333,82.4430469855,2.2056,0.6433,2.2975,59.18,54.39,80.3775124024,133.81,2.2056,0.6433,2.2975,2.2056,0.6433,2.2975,0.0,0.0,0.0,135.88,60.7456,53.4433,80.9086783618,2.2056,0.6433,2.2975,58.54,52.8,78.8338226905,129.77,58.5256,42.8233,72.5195206703,2.2056,0.6433,2.2975,56.32,42.18,70.364016372,129.77
2020-04-26 08:00:00,62.65272,54.75621,83.2082078702,3.31272,0.9662100000000001,3.45075,59.34,53.79,80.0911961454,133.85,3.31272,0.9662100000000001,3.45075,3.31272,0.9662100000000001,3.45075,0.0,0.0,0.0,135.99,62.01272,53.17621,81.69018761,3.31272,0.9662100000000001,3.45075,58.7,52.21,78.5593667235,129.8,59.77272,43.76621,74.082786084,3.31272,0.9662100000000001,3.45075,56.46,42.8,70.8489350661,129.8
2020-04-26 08:30:00,64.74456,54.15883,84.4099337552,4.62456,1.34883,4.81725,60.12,52.81,80.0206879501,133.85,4.62456,1.34883,4.81725,4.62456,1.34883,4.81725,0.0,0.0,0.0,136.13,64.09456,52.58883,82.9077659955,4.62456,1.34883,4.81725,59.47,51.24,78.4997993628,129.8,61.81456,45.23883,76.6002060556,4.62456,1.34883,4.81725,57.19,43.89,72.0904168389,129.8
2020-04-26 09:00:00,66.28456,53.46633,85.1603859671,5.8845600000000005,1.7163300000000001,6.12975,60.4,51.75,79.5375540232,133.57,5.8845600000000005,1.7163300000000001,6.12975,5.8845600000000005,1.7163300000000001,6.12975,0.0,0.0,0.0,135.93,65.64456,51.89633,83.6805671889,5.8845600000000005,1.7163300000000001,6.12975,59.76,50.18,78.0339028884,129.53,63.33456,46.25633,78.4277664827,5.8845600000000005,1.7163300000000001,6.12975,57.45,44.54,72.6932878607,129.53
2020-04-26 09:30:00,68.8804,52.52845,86.6241742446,6.9204,2.01845,7.20875,61.96,50.51,79.9393626444,133.27,6.9204,2.01845,7.20875,6.9204,2.01845,7.20875,0.0,0.0,0.0,135.73,68.2504,50.97845,85.1875546342,6.9204,2.01845,7.20875,61.33,48.96,78.4757956315,129.24,65.8104,47.14845,80.9566864784,6.9204,2.01845,7.20875,58.89,45.13,74.1939957139,129.24
2020-04-26 10:00:00,70.06992,51.51831,86.9708569238,7.87992,2.29831,8.20825,62.19,49.22,79.3108094776,132.81,7.87992,2.29831,8.20825,7.87992,2.29831,8.20825,0.0,0.0,0.0,135.37,69.42992,49.98831,85.5531701801,7.87992,2.29831,8.20825,61.55,47.69,77.8635896938,128.83,66.96992,47.88831,82.3301914213,7.87992,2.29831,8.20825,59.09,45.59,74.6329431284,128.83
2020-04-26 10:30:00,72.05816,49.86113,87.6271117147,7.95816,2.32113,8.28975,64.1,47.54,79.8051477036,132.23,7.95816,2.32113,8.28975,7.95816,2.32113,8.28975,0.0,0.0,0.0,134.92,71.40816,48.35113,86.2377938427,7.95816,2.32113,8.28975,63.45,46.03,78.3879034035,128.24,68.81816,48.75113,84.3363019231,7.95816,2.32113,8.28975,60.86,46.43,76.5485760808,128.24
2020-04-26 11:00:00,72.60768,49.28849,87.7566546848,8.737680000000001,2.54849,9.10175,63.87,46.74,79.1454641783,132.07,8.737680000000001,2.54849,9.10175,8.737680000000001,2.54849,9.10175,0.0,0.0,0.0,134.82,71.94768,47.78849,86.3724981337,8.737680000000001,2.54849,9.10175,63.21,45.24,77.7313430992,128.1,69.36768000000001,49.44849,85.1881927961,8.737680000000001,2.54849,9.10175,60.63,46.9,76.6525074606,128.1
2020-04-26 11:30:00,72.22616,48.86888,87.205421969,9.83616,2.86888,10.246,62.39,46.0,77.5145928197,131.98,9.83616,2.86888,10.246,9.83616,2.86888,10.246,0.0,0.0,0.0,134.76,71.58616,47.36888,85.8393213859,9.83616,2.86888,10.246,61.75,44.5,76.1138128069,128.0,69.10616,50.32888,85.4906866974,9.83616,2.86888,10.246,59.27,47.46,75.9301290661,128.0
2020-04-26 12:00:00,72.844,48.55075,87.5409827542,10.494,3.06075,10.93125,62.35,45.49,77.1807139122,132.24,10.494,3.06075,10.93125,10.494,3.06075,10.93125,0.0,0.0,0.0,135.1,72.204,47.05075,86.1811504423,10.494,3.06075,10.93125,61.71,43.99,75.7841949222,128.25,69.744,51.37075,86.6208952364,10.494,3.06075,10.93125,59.25,48.31,76.4487972436,128.25
2020-04-26 12:30:00,73.74448,48.16589,88.0806521886,10.61448,3.09589,11.05675,63.13,45.07,77.5674016582,132.03,10.61448,3.09589,11.05675,10.61448,3.09589,11.05675,0.0,0.0,0.0,134.92,73.10448,46.68589,86.7400560362,10.61448,3.09589,11.05675,62.49,43.59,76.1911294049,128.04,70.58448,51.61589,87.4435184411,10.61448,3.09589,11.05675,59.97,48.52,77.1400758361,128.04
2020-04-26 13:00:00,73.73232,48.28901,88.137866433,10.76232,3.13901,11.21075,62.97,45.15,77.4838266995,132.38,10.76232,3.13901,11.21075,10.76232,3.13901,11.21075,0.0,0.0,0.0,135.28,73.10232,46.79901,86.799173535,10.76232,3.13901,11.21075,62.34,43.66,76.1082860141,128.38,70.58232,51.93901,87.6328971127,10.76232,3.13901,11.21075,59.82,48.8,77.2002098443,128.38
2020-04-26 13:30:00,72.54616,48.82013,87.4434126962,10.76616,3.14013,11.21475,61.78,45.68,76.8337868389,132.67,10.76616,3.14013,11.21475,10.76616,3.14013,11.21475,0.0,0.0,0.0,135.51,71.90616,47.32013,86.0795594155,10.76616,3.14013,11.21475,61.14,44.18,75.4319030649,128.65,69.48616,51.78013,86.6574191536,10.76616,3.14013,11.21475,58.72,48.64,76.2488557291,128.65
2020-04-26 14:00:00,71.0532,49.2101,86.4302676859,10.6632,3.1101,11.1075,60.39,46.1,75.9747464622,132.9,10.6632,3.1101,11.1075,10.6632,3.1101,11.1075,0.0,0.0,0.0,135.71,70.4232,47.6901,85.0515886756,10.6632,3.1101,11.1075,59.76,44.58,74.5562472232,128.86,68.1032,51.8001,85.5645733365,10.6632,3.1101,11.1075,57.44,48.69,75.2998652057,128.86
2020-04-26 14:30:00,70.35216,49.69938,86.1362571108,10.35216,3.01938,10.7835,60.0,46.68,76.01988161,132.79,10.35216,3.01938,10.7835,10.35216,3.01938,10.7835,0.0,0.0,0.0,135.54,69.70216,48.17938,84.7327785798,10.35216,3.01938,10.7835,59.35,45.16,74.5777989753,128.77,67.41216,51.13938,84.6146293654,10.35216,3.01938,10.7835,57.06,48.12,74.6416639686,128.77
2020-04-26 15:00:00,69.96664,49.82027,85.8917342692,10.04664,2.93027,10.46525,59.92,46.89,76.0859941119,132.95,10.04664,2.93027,10.46525,10.04664,2.93027,10.46525,0.0,0.0,0.0,135.66,69.33664,48.30027,84.5013948321,10.04664,2.93027,10.46525,59.29,45.37,74.6574912517,128.91,67.05664,51.01027,84.2534308712,10.04664,2.93027,10.46525,57.01,48.08,74.5776541599,128.91
2020-04-26 15:30:00,71.0348,50.1164,86.9344371351,8.7648,2.5564,9.13,62.27,47.56,78.3550030311,132.8,8.7648,2.5564,9.13,8.7648,2.5564,9.13,0.0,0.0,0.0,135.45,70.3948,48.6064,85.5453680102,8.7648,2.5564,9.13,61.63,46.05,76.9341237683,128.79,67.9548,49.7364,84.2114263506,8.7648,2.5564,9.13,59.19,47.18,75.692856334,128.79
2020-04-26 16:00:00,73.12624,49.97307,88.5706198565,6.93624,2.02307,7.22525,66.19,47.95,81.7332160141,132.72,6.93624,2.02307,7.22525,6.93624,2.02307,7.22525,0.0,0.0,0.0,135.34,72.47624,48.48307,87.1975541008,6.93624,2.02307,7.22525,65.54,46.46,80.3369354656,128.72,69.76624,48.66307,85.0612874671,6.93624,2.02307,7.22525,62.83,46.64,78.2489520697,128.72
2020-04-26 16:30:00,77.33840000000001,49.05745,91.5852690942,5.4084,1.57745,5.63375,71.93,47.48,86.1874428209,132.4,5.4084,1.57745,5.63375,5.4084,1.57745,5.63375,0.0,0.0,0.0,135.09,76.6684,47.59745,90.241679977,5.4084,1.57745,5.63375,71.26,46.02,84.8282264344,128.42,73.5584,48.33745,88.019016599,5.4084,1.57745,5.63375,68.15,46.76,82.6493805179,128.42
2020-04-26 17:00:00,84.53752,46.675110000000004,96.5668586072,2.65752,0.7751100000000001,2.76825,81.88,45.9,93.8676962538,131.58,2.65752,0.7751100000000001,2.76825,2.65752,0.7751100000000001,2.76825,0.0,0.0,0.0,134.45,83.82752,45.30511,95.2869671123,2.65752,0.7751100000000001,2.76825,81.17,44.53,92.5823406487,127.65,80.03752,47.93511,93.2940479262,2.65752,0.7751100000000001,2.76825,77.38,47.16,90.6185963255,127.65
2020-04-26 17:30:00,92.00208,44.06769,102.0114896777,1.67208,0.48769,1.7417500000000001,90.33,43.58,100.2931966785,130.31,1.67208,0.48769,1.7417500000000001,1.67208,0.48769,1.7417500000000001,0.0,0.0,0.0,133.41,91.23208,42.76769,100.7589585549,1.67208,0.48769,1.7417500000000001,89.56,42.28,99.0383360119,126.47,86.87208,47.86769,99.1870658376,1.67208,0.48769,1.7417500000000001,85.2,47.38,97.48797054,126.47
2020-04-26 18:00:00,94.5896,43.4628,104.097105685,1.4496,0.4228,1.51,93.14,43.04,102.6036120222,129.98,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,133.16,93.78960000000001,42.1828,102.8390863631,1.4496,0.4228,1.51,92.34,41.76,101.3438365171,126.16,89.2396,47.8028,101.236425737,1.4496,0.4228,1.51,87.79,47.38,99.7594531862,126.16
2020-04-26 18:30:00,92.69696,46.32453,103.6276433823,4.98696,1.45453,5.19475,87.71,44.87,98.5208658102,129.98,4.98696,1.45453,5.19475,4.98696,1.45453,5.19475,0.0,0.0,0.0,132.91,91.89696,45.02453,102.334058646,4.98696,1.45453,5.19475,86.91,43.57,97.2198179385,126.16,87.74696,47.25453,99.6620268445,4.98696,1.45453,5.19475,82.76,45.8,94.587830084,126.16
2020-04-26 19:00:00,90.12296,47.17878,101.7250470703,4.9329600000000005,1.43878,5.1385,85.19,45.74,96.6927282685,129.95,4.9329600000000005,1.43878,5.1385,4.9329600000000005,1.43878,5.1385,0.0,0.0,0.0,132.76,89.33296,45.84878,100.4115947979,4.9329600000000005,1.43878,5.1385,84.4,44.41,95.3708975527,126.16,85.34296,46.30878,97.0974970154,4.9329600000000005,1.43878,5.1385,80.41,44.87,92.0819471992,126.16
2020-04-26 19:30:00,89.30536,47.24948,101.0344529604,4.69536,1.36948,4.891,84.61,45.88,96.2487740182,129.89,4.69536,1.36948,4.891,4.69536,1.36948,4.891,0.0,0.0,0.0,132.68,88.51536,45.92948,99.7220441477,4.69536,1.36948,4.891,83.82,44.56,94.9283203264,126.08,84.55536,46.12948,96.319976276,4.69536,1.36948,4.891,79.86,44.76,91.548223358,126.08
2020-04-26 20:00:00,88.20288,47.93334,100.3860205599,4.74288,1.38334,4.9405,83.46,46.55,95.5639790925,130.3,4.74288,1.38334,4.9405,4.74288,1.38334,4.9405,0.0,0.0,0.0,133.04,87.42288,46.59334,99.0641170144,4.74288,1.38334,4.9405,82.68,45.21,94.2333619267,126.48,83.54288,45.99334,95.3666614863,4.74288,1.38334,4.9405,78.8,44.61,90.5510469293,126.48
2020-04-26 20:30:00,87.07304,48.36422,99.6032733953,4.64304,1.35422,4.8365,82.43,47.01,94.8928079467,130.53,4.64304,1.35422,4.8365,4.64304,1.35422,4.8365,0.0,0.0,0.0,133.22,86.29304,47.01422,98.2691489464,4.64304,1.35422,4.8365,81.65,45.66,93.5497626934,126.69,82.49304,45.89422,94.4001116411,4.64304,1.35422,4.8365,77.85,44.54,89.6907693132,126.69
2020-04-26 21:00:00,85.00472,49.15721,98.1948762271,4.58472,1.33721,4.77575,80.42,47.82,93.5635014308,130.77,4.58472,1.33721,4.77575,4.58472,1.33721,4.77575,0.0,0.0,0.0,133.39,84.23472,47.78721,96.8457820097,4.58472,1.33721,4.77575,79.65,46.45,92.2047992243,126.91,80.57472,45.43721,92.5031110594,4.58472,1.33721,4.77575,75.99,44.1,87.8594906655,126.91
2020-04-26 21:30:00,84.33608,49.97594,98.0314692772,4.54608,1.3259400000000001,4.7355,79.79,48.65,93.4519480803,131.07,4.54608,1.3259400000000001,4.7355,4.54608,1.3259400000000001,4.7355,0.0,0.0,0.0,133.62,83.55608,48.58594,96.655119216,4.54608,1.3259400000000001,4.7355,79.01,47.26,92.0656705836,127.21,79.93608,45.03594,91.749729032,4.54608,1.3259400000000001,4.7355,75.39,43.71,87.1448001891,127.21
2020-04-26 22:00:00,80.61992,51.50706,95.6689538495,4.54992,1.32706,4.7395,76.07,50.18,91.1300021947,131.59,4.54992,1.32706,4.7395,4.54992,1.32706,4.7395,0.0,0.0,0.0,134.01,79.84992,50.07706,94.2534968171,4.54992,1.32706,4.7395,75.3,48.75,89.7031353967,127.72,76.51992,44.30706,88.4217943872,4.54992,1.32706,4.7395,71.97,42.98,83.8269723896,127.72
2020-04-26 22:30:00,78.41128,49.69079,92.8305092201,0.7912800000000001,0.23079000000000002,0.82425,77.62,49.46,92.0388830875,131.2,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,133.67,77.67128,48.29079,91.4594343721,0.7912800000000001,0.23079000000000002,0.82425,76.88,48.06,90.665859065,127.34,74.19128,43.41079,85.9583778143,0.7912800000000001,0.23079000000000002,0.82425,73.4,43.18,85.1591005119,127.34
2020-04-26 23:00:00,74.20312,50.59216,89.8090734347,0.6931200000000001,0.20216,0.722,73.51,50.39,89.1227928198,131.88,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,134.27,73.46312,49.14216,88.3842853091,0.6931200000000001,0.20216,0.722,72.77,48.94,87.696046091,127.97,70.29312,43.49216,82.6600913428,0.6931200000000001,0.20216,0.722,69.6,43.29,81.9645295234,127.97
2020-04-26 23:30:00,70.21568,52.39874,87.6120406762,0.7156800000000001,0.20874,0.7455,69.5,52.19,86.9140155556,132.87,0.7156800000000001,0.20874,0.7455,0.7156800000000001,0.20874,0.7455,0.0,0.0,0.0,135.13,69.49568,50.90874,86.1472538567,0.7156800000000001,0.20874,0.7455,68.78,50.7,85.4469332393,128.92,66.60568,43.08874,79.3281546681,0.7156800000000001,0.20874,0.7455,65.89,42.88,78.6141622101,128.92
2020-04-27 00:00:00,66.73784,53.13562,85.3072880864,0.8078400000000001,0.23562000000000002,0.8415,65.93,52.9,84.5291363969,133.06,0.8078400000000001,0.23562000000000002,0.8415,0.8078400000000001,0.23562000000000002,0.8415,0.0,0.0,0.0,135.23,66.04784,51.60562,83.8180003594,0.8078400000000001,0.23562000000000002,0.8415,65.24,51.37,83.0369465961,129.11,63.37784,42.72562,76.4344765629,0.8078400000000001,0.23562000000000002,0.8415,62.57,42.49,75.6333590422,129.11
2020-04-27 00:30:00,64.44208,53.48519,83.7463266303,0.7720800000000001,0.22519000000000003,0.80425,63.67,53.26,83.0090145707,133.31,0.7720800000000001,0.22519000000000003,0.80425,0.7720800000000001,0.22519000000000003,0.80425,0.0,0.0,0.0,135.46,63.75208,51.95519,82.2415313103,0.7720800000000001,0.22519000000000003,0.80425,62.98,51.73,81.5013699271,129.35,61.26208,42.84519,74.7579611283,0.7720800000000001,0.22519000000000003,0.80425,60.49,42.62,73.9966519513,129.35
2020-04-27 01:00:00,62.82656,53.87108,82.7603159842,0.8265600000000001,0.24108000000000002,0.861,62.0,53.63,81.9766851001,133.2,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,135.3,62.17656,52.32108,81.261430124,0.8265600000000001,0.24108000000000002,0.861,61.35,52.08,80.4745232977,129.24,59.76656,42.38108,73.2679850699,0.8265600000000001,0.24108000000000002,0.861,58.94,42.14,72.4548355874,129.24
2020-04-27 01:30:00,62.98712,53.90666,82.9053995723,0.77712,0.22666000000000003,0.8095,62.21,53.68,82.1682815933,133.13,0.77712,0.22666000000000003,0.8095,0.77712,0.22666000000000003,0.8095,0.0,0.0,0.0,135.22,62.31712,52.35666,81.3919117078,0.77712,0.22666000000000003,0.8095,61.54,52.13,80.6517730741,129.18,59.90712,42.15666,73.2533071544,0.77712,0.22666000000000003,0.8095,59.13,41.93,72.4878044915,129.18
2020-04-27 02:00:00,63.94568,53.73374,83.5246359169,0.8356800000000001,0.24374,0.8705,63.11,53.49,82.7287870091,133.18,0.8356800000000001,0.24374,0.8705,0.8356800000000001,0.24374,0.8705,0.0,0.0,0.0,135.31,63.27568,52.18374,82.0180126548,0.8356800000000001,0.24374,0.8705,62.44,51.94,81.2189460656,129.23,60.78568,42.41374,74.1203361693,0.8356800000000001,0.24374,0.8705,59.95,42.17,73.2960530997,129.23
2020-04-27 02:30:00,63.69184,53.91637,83.4483399269,0.74184,0.21637,0.77275,62.95,53.7,82.7429302116,133.21,0.74184,0.21637,0.77275,0.74184,0.21637,0.77275,0.0,0.0,0.0,135.31,63.03184,52.37637,81.9530169558,0.74184,0.21637,0.77275,62.29,52.16,81.2447518305,129.26,60.56184,42.16637,73.7952520367,0.74184,0.21637,0.77275,59.82,41.95,73.06322536,129.26
2020-04-27 03:00:00,62.50176,53.98843,82.5906809329,0.8517600000000001,0.24843,0.8872500000000001,61.65,53.74,81.7845346016,133.23,0.8517600000000001,0.24843,0.8872500000000001,0.8517600000000001,0.24843,0.8872500000000001,0.0,0.0,0.0,135.31,61.83176,52.42843,81.0672980737,0.8517600000000001,0.24843,0.8872500000000001,60.98,52.18,80.2577896531,129.26,59.45176,42.27843,72.9518842139,0.8517600000000001,0.24843,0.8872500000000001,58.6,42.03,72.1143598737,129.26
2020-04-27 03:30:00,62.15112,53.81866,82.2144140735,0.92112,0.26866,0.9595,61.23,53.55,81.3431951671,133.19,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,135.31,61.49112,52.25866,80.6977408844,0.92112,0.26866,0.9595,60.57,51.99,79.8228350787,129.23,59.14112,42.51866,72.8389217592,0.92112,0.26866,0.9595,58.22,42.25,71.9349073816,129.23
2020-04-27 04:00:00,61.4532,53.96135,81.7821684969,0.7932,0.23135000000000003,0.82625,60.66,53.73,81.0342427619,133.35,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,135.47,60.8032,52.40135,80.2678678679,0.7932,0.23135000000000003,0.82625,60.01,52.17,79.5167215119,129.38,58.4732,42.49135,72.2816016913,0.7932,0.23135000000000003,0.82625,57.68,42.26,71.5044753844,129.38
2020-04-27 04:30:00,60.66384,54.03737,81.2412385434,0.8138400000000001,0.23737000000000003,0.8477500000000001,59.85,53.8,80.4764717169,133.44,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.0,0.0,0.0,135.55,60.02384,52.46737,79.7225581819,0.8138400000000001,0.23737000000000003,0.8477500000000001,59.21,52.23,78.9543982309,129.46,57.75384,42.53737,71.7281944654,0.8138400000000001,0.23737000000000003,0.8477500000000001,56.94,42.3,70.9327399725,129.46
2020-04-27 05:00:00,60.37224,54.08982,81.0587193968,0.8222400000000001,0.23982000000000003,0.8565,59.55,53.85,80.287140938,133.53,0.8222400000000001,0.23982000000000003,0.8565,0.8222400000000001,0.23982000000000003,0.8565,0.0,0.0,0.0,135.66,59.72224,52.50982,79.5237520936,0.8222400000000001,0.23982000000000003,0.8565,58.9,52.27,78.7487326882,129.55,57.47224,42.60982,71.5447771053,0.8222400000000001,0.23982000000000003,0.8565,56.65,42.37,70.7420624523,129.55
2020-04-27 05:30:00,61.87064,53.68227,81.9131381792,0.83064,0.24227,0.8652500000000001,61.04,53.44,81.127770831,133.38,0.83064,0.24227,0.8652500000000001,0.83064,0.24227,0.8652500000000001,0.0,0.0,0.0,135.52,61.22064,52.12227,80.4033444078,0.83064,0.24227,0.8652500000000001,60.39,51.88,79.6146123523,129.41,58.88064,42.69227,72.72935916509999,0.83064,0.24227,0.8652500000000001,58.05,42.45,71.915262636,129.41
2020-04-27 06:00:00,62.43944,52.78692,81.7627212769,0.9494400000000001,0.27692,0.989,61.49,52.51,80.8598800395,133.17,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,135.42,61.79944,51.22692,80.2705931023,0.9494400000000001,0.27692,0.989,60.85,50.95,79.3638771734,129.2,59.39944,43.36692,73.545789972,0.9494400000000001,0.27692,0.989,58.45,43.09,72.6164623209,129.2
2020-04-27 06:30:00,67.85944,49.54817,84.0233583443,0.91944,0.26817,0.9577500000000001,66.94,49.28,83.1232939675,132.31,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,134.86,67.20944,48.04817,82.6180093289,0.91944,0.26817,0.9577500000000001,66.29,47.78,81.7147018596,128.37,64.41944,45.18817,78.6882135892,0.91944,0.26817,0.9577500000000001,63.5,44.92,77.7821084826,128.37
2020-04-27 07:00:00,72.93328,47.06304,86.7997296401,1.07328,0.31304000000000004,1.118,71.86,46.75,85.7287705499,132.01,1.07328,0.31304000000000004,1.118,1.07328,0.31304000000000004,1.118,0.0,0.0,0.0,134.86,72.27328,45.60304,85.4579677924,1.07328,0.31304000000000004,1.118,71.2,45.29,84.383790505,128.07,69.15328,47.06304,83.6487051233,1.07328,0.31304000000000004,1.118,68.08,46.75,82.5860091057,128.07
2020-04-27 07:30:00,79.02792,44.03356,90.4674888886,1.41792,0.41356000000000004,1.477,77.61,43.62,89.0281781236,131.42,1.41792,0.41356000000000004,1.477,1.41792,0.41356000000000004,1.477,0.0,0.0,0.0,134.58,78.34792,42.62356,89.1917285145,1.41792,0.41356000000000004,1.477,76.93,42.21,87.7491253518,127.49,74.81792,49.34356,89.6242604801,1.41792,0.41356000000000004,1.477,73.4,48.93,88.2139722493,127.49
2020-04-27 08:00:00,85.49104,41.07072,94.8447255339,1.27104,0.37072000000000005,1.324,84.22,40.7,93.5387534661,130.94,1.27104,0.37072000000000005,1.324,1.27104,0.37072000000000005,1.324,0.0,0.0,0.0,134.44,84.79104,39.73072,93.6378693478,1.27104,0.37072000000000005,1.324,83.52,39.36,92.329843496,127.04,80.81104,51.24072,95.687175588,1.27104,0.37072000000000005,1.324,79.54,50.87,94.415933507,127.04
2020-04-27 08:30:00,91.27088,38.00984,98.8692139789,1.37088,0.39984000000000003,1.428,89.9,37.61,97.4501005643,130.25,1.37088,0.39984000000000003,1.428,1.37088,0.39984000000000003,1.428,0.0,0.0,0.0,134.07,90.55088,36.71984,97.7128881898,1.37088,0.39984000000000003,1.428,89.18,36.32,96.2923402977,126.37,86.16088,53.31984,101.3247382429,1.37088,0.39984000000000003,1.428,84.79,52.92,99.9493396677,126.37
2020-04-27 09:00:00,94.41312,35.21716,100.7674827839,2.01312,0.58716,2.097,92.4,34.63,98.6762225665,129.39,2.01312,0.58716,2.097,2.01312,0.58716,2.097,0.0,0.0,0.0,133.5,93.69312,33.98716,99.6670847381,2.01312,0.58716,2.097,91.68,33.4,97.5744966679,125.54,89.14312,55.06716,104.7801887467,2.01312,0.58716,2.097,87.13,54.48,102.7604364529,125.54
2020-04-27 09:30:00,96.30736,34.17173,102.1900911114,2.57736,0.75173,2.68475,93.73,33.42,99.5098452416,129.18,2.57736,0.75173,2.68475,2.57736,0.75173,2.68475,0.0,0.0,0.0,133.42,95.56736,32.95173,101.0887570769,2.57736,0.75173,2.68475,92.99,32.2,98.4072156907,125.35,90.91736,55.95173,106.754683454,2.57736,0.75173,2.68475,88.34,55.2,104.1681122033,125.35
2020-04-27 10:00:00,97.10104,33.52697,102.7261879292,2.80104,0.8169700000000001,2.91775,94.3,32.71,99.8119937683,129.1,2.80104,0.8169700000000001,2.91775,2.80104,0.8169700000000001,2.91775,0.0,0.0,0.0,133.42,96.37104,32.32697,101.6484645239,2.80104,0.8169700000000001,2.91775,93.57,31.51,98.7330998197,125.25,91.68104,56.63697,107.7643701149,2.80104,0.8169700000000001,2.91775,88.88,55.82,104.9548798294,125.25
2020-04-27 10:30:00,97.80952,33.52361,103.3950416126,4.70952,1.37361,4.90575,93.1,32.15,98.49483489,129.44,4.70952,1.37361,4.90575,4.70952,1.37361,4.90575,0.0,0.0,0.0,133.83,97.06952,32.31361,102.3067011699,4.70952,1.37361,4.90575,92.36,30.94,97.4045851077,125.59,92.46952,58.06361,109.187888226,4.70952,1.37361,4.90575,87.76,56.69,104.477622963,125.59
2020-04-27 11:00:00,94.75152,33.95211,100.6508634626,7.00152,2.04211,7.2932500000000005,87.75,31.91,93.3718940581,129.48,7.00152,2.04211,7.2932500000000005,7.00152,2.04211,7.2932500000000005,0.0,0.0,0.0,133.83,94.04152,32.72211,99.5718030708,7.00152,2.04211,7.2932500000000005,87.04,30.68,92.2888075554,125.61,89.80152,59.03211,107.4667530233,7.00152,2.04211,7.2932500000000005,82.8,56.99,100.5171632111,125.61
2020-04-27 11:30:00,93.1228,34.1754,99.1958358249,7.0128,2.0454,7.305,86.11,32.13,91.9090256721,129.48,7.0128,2.0454,7.305,7.0128,2.0454,7.305,0.0,0.0,0.0,133.83,92.4328,32.9154,98.118530732,7.0128,2.0454,7.305,85.42,30.87,90.8269414876,125.61,88.2928,58.8054,106.0834275511,7.0128,2.0454,7.305,81.28,56.76,99.1369557733,125.61
2020-04-27 12:00:00,90.26688,34.90034,96.7788373409,8.84688,2.58034,9.2155,81.42,32.32,87.6002214609,129.55,8.84688,2.58034,9.2155,8.84688,2.58034,9.2155,0.0,0.0,0.0,133.83,89.60688,33.63034,95.709940507,8.84688,2.58034,9.2155,80.76,31.05,86.5232922397,125.65,85.77688,59.29034,104.2737625669,8.84688,2.58034,9.2155,76.93,56.71,95.5732650902,125.65
2020-04-27 12:30:00,91.16984,34.71412,97.5551631284,8.61984,2.51412,8.979,82.55,32.2,88.6078015753,129.2,8.61984,2.51412,8.979,8.61984,2.51412,8.979,0.0,0.0,0.0,133.47,90.48984,33.44412,96.4723810518,8.61984,2.51412,8.979,81.87,30.93,87.5177799079,125.31,86.57984,58.98412,104.7625653876,8.61984,2.51412,8.979,77.96,56.47,96.2632977827,125.31
2020-04-27 13:00:00,91.41728,34.77254,97.8072012719,8.23728,2.40254,8.5805,83.18,32.37,89.2565364553,129.36,8.23728,2.40254,8.5805,8.23728,2.40254,8.5805,0.0,0.0,0.0,133.63,90.73728,33.51254,96.7281981588,8.23728,2.40254,8.5805,82.5,31.11,88.1707553557,125.48,86.78728,58.75254,104.8040692256,8.23728,2.40254,8.5805,78.55,56.35,96.6717383727,125.48
2020-04-27 13:30:00,91.9952,35.2686,98.5240628933,7.1952,2.0986,7.495,84.8,33.17,91.0565148685,129.56,7.1952,2.0986,7.495,7.1952,2.0986,7.495,0.0,0.0,0.0,133.76,91.3152,34.0086,97.4425503823,7.1952,2.0986,7.495,84.12,31.91,89.9690085529,125.67,87.2652,57.9486,104.7533072175,7.1952,2.0986,7.495,80.07,55.85,97.6239079324,125.67
2020-04-27 14:00:00,91.67632,35.73476,98.3947189691,6.01632,1.75476,6.267,85.66,33.98,92.1535457809,129.8,6.01632,1.75476,6.267,6.01632,1.75476,6.267,0.0,0.0,0.0,133.93,90.96632,34.46476,97.2763643245,6.01632,1.75476,6.267,84.95,32.71,91.0299214544,125.91,86.87632,57.18476,104.0076523771,6.01632,1.75476,6.267,80.86,55.43,98.0348126943,125.91
2020-04-27 14:30:00,92.03168,35.65924,98.6985892554,5.55168,1.61924,5.783,86.48,34.04,92.9382160362,129.73,5.55168,1.61924,5.783,5.55168,1.61924,5.783,0.0,0.0,0.0,133.86,91.34168,34.39924,97.6043555268,5.55168,1.61924,5.783,85.79,32.78,91.8392753674,125.84,87.18168,57.09924,104.2159706389,5.55168,1.61924,5.783,81.63,55.48,98.6989731456,125.84
2020-04-27 15:00:00,91.6452,36.07235,98.488867988,4.9452,1.44235,5.15125,86.7,34.63,93.3601997641,129.87,4.9452,1.44235,5.15125,4.9452,1.44235,5.15125,0.0,0.0,0.0,133.95,90.9252,34.82235,97.3652302137,4.9452,1.44235,5.15125,85.98,33.38,92.2322329774,125.98,86.7752,56.52235,103.5601824282,4.9452,1.44235,5.15125,81.83,55.08,98.6405357852,125.98
2020-04-27 15:30:00,92.88776,36.19143,99.6892951287,3.94776,1.15143,4.11225,88.94,35.04,95.5935416229,130.01,3.94776,1.15143,4.11225,3.94776,1.15143,4.11225,0.0,0.0,0.0,134.08,92.19776,34.93143,98.5932642266,3.94776,1.15143,4.11225,88.25,33.78,94.4941844771,126.14,87.87776,56.00143,104.2048984677,3.94776,1.15143,4.11225,83.93,54.85,100.2634898655,126.14
2020-04-27 16:00:00,93.76616,36.87138,100.7551061944,3.53616,1.03138,3.6835,90.23,35.84,97.0873755954,130.32,3.53616,1.03138,3.6835,3.53616,1.03138,3.6835,0.0,0.0,0.0,134.35,93.01616,35.62138,99.6036582373,3.53616,1.03138,3.6835,89.48,34.59,95.9329896334,126.44,88.63616,55.51138,104.5843304183,3.53616,1.03138,3.6835,85.1,54.48,101.0449424761,126.44
2020-04-27 16:30:00,94.75888,39.89634,102.815189949,6.8788800000000005,2.00634,7.1655,87.88,37.89,95.7002951929,130.56,6.8788800000000005,2.00634,7.1655,6.8788800000000005,2.00634,7.1655,0.0,0.0,0.0,134.35,94.02888,38.61634,101.6496531674,6.8788800000000005,2.00634,7.1655,87.15,36.61,94.5273219762,126.7,89.82888,54.92634,105.2906952577,6.8788800000000005,2.00634,7.1655,82.95,52.92,98.393236048,126.7
2020-04-27 17:00:00,97.66992,40.15331,105.6016173018,6.55992,1.91331,6.83325,91.11,38.24,98.8095627963,130.37,6.55992,1.91331,6.83325,6.55992,1.91331,6.83325,0.0,0.0,0.0,134.14,96.90992,38.89331,104.4232835969,6.55992,1.91331,6.83325,90.35,36.98,97.6250116517,126.55,92.47992,54.11331,107.1484293976,6.55992,1.91331,6.83325,85.92,52.2,100.534006187,126.55
2020-04-27 17:30:00,99.23784,40.29687,107.1073602497,6.53784,1.90687,6.81025,92.7,38.39,100.3348498778,129.24,6.53784,1.90687,6.81025,6.53784,1.90687,6.81025,0.0,0.0,0.0,132.93,98.47784,39.05687,105.9401909818,6.53784,1.90687,6.81025,91.94,37.15,99.1619185978,125.47,93.90784,52.54687,107.6097391515,6.53784,1.90687,6.81025,87.37,50.64,100.9847835072,125.47
2020-04-27 18:00:00,100.1576,40.11555,107.8925492773,6.3276,1.84555,6.5912500000000005,93.83,38.27,101.3344058057,128.93,6.3276,1.84555,6.5912500000000005,6.3276,1.84555,6.5912500000000005,0.0,0.0,0.0,132.63,99.3776,38.90555,106.7218309558,6.3276,1.84555,6.5912500000000005,93.05,37.06,100.1586047227,125.18,94.7476,52.19555,108.1733938895,6.3276,1.84555,6.5912500000000005,88.42,50.35,101.7507685475,125.18
2020-04-27 18:30:00,99.9256,40.4708,107.8100699749,5.8656,1.7107999999999999,6.11,94.06,38.76,101.7330880294,128.9,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11,0.0,0.0,0.0,132.55,99.1556,39.2508,106.6417287557,5.8656,1.7107999999999999,6.11,93.29,37.54,100.5598115551,125.14,94.4956,51.6908,107.7095967126,5.8656,1.7107999999999999,6.11,88.63,49.98,101.7510555228,125.14
2020-04-27 19:00:00,99.42752,40.42886,107.3327743713,5.44752,1.58886,5.6745,93.98,38.84,101.6896553244,128.85,5.44752,1.58886,5.6745,5.44752,1.58886,5.6745,0.0,0.0,0.0,132.47,98.64752,39.20886,106.153982048,5.44752,1.58886,5.6745,93.2,37.62,100.5062406023,125.08,94.00752,51.36886,107.1269041569,5.44752,1.58886,5.6745,88.56,49.78,101.59193865660001,125.08
2020-04-27 19:30:00,99.77968,38.65449,107.0053930326,2.68968,0.78449,2.80175,97.09,37.87,104.214226476,128.7,2.68968,0.78449,2.80175,2.68968,0.78449,2.80175,0.0,0.0,0.0,132.47,98.98968,37.44449,105.8349969427,2.68968,0.78449,2.80175,96.3,36.66,103.0419603851,124.94,94.11968,51.32449,107.2040924455,2.68968,0.78449,2.80175,91.43,50.54,104.4688302797,124.94
2020-04-27 20:00:00,98.2652,20.70985,100.4238388933,0.9252,0.26985000000000003,0.9637500000000001,97.34,20.44,99.4629036375,130.04,0.9252,0.26985000000000003,0.9637500000000001,0.9252,0.26985000000000003,0.9637500000000001,0.0,0.0,0.0,132.84,99.6352,46.78985,110.0748070271,0.9252,0.26985000000000003,0.9637500000000001,98.71,46.52,109.1227496904,126.2,94.6752,43.28985,104.1028559073,0.9252,0.26985000000000003,0.9637500000000001,93.75,43.02,103.1493233133,126.2
2020-04-27 20:30:00,97.14072,12.43771,97.9337332698,0.7807200000000001,0.22771000000000002,0.81325,96.36,12.21,97.1304983,130.65,0.7807200000000001,0.22771000000000002,0.81325,0.7807200000000001,0.22771000000000002,0.81325,0.0,0.0,0.0,132.84,99.57072,52.52771,112.5765899251,0.7807200000000001,0.22771000000000002,0.81325,98.79,52.3,111.7799360351,126.81,94.63072,38.57771,102.1920392035,0.7807200000000001,0.22771000000000002,0.81325,93.85,38.35,101.383159351,126.81
2020-04-27 21:00:00,95.26768,13.01849,96.153065133,0.8176800000000001,0.23849,0.8517500000000001,94.45,12.78,95.3107071635,130.37,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,132.53,97.65768,52.99849,111.1119363762,0.8176800000000001,0.23849,0.8517500000000001,96.84,52.76,110.2796590492,126.53,92.84768,37.90849,100.2883108615,0.8176800000000001,0.23849,0.8517500000000001,92.03,37.67,99.4411876438,126.53
2020-04-27 21:30:00,93.62984,19.57037,95.6532608977,0.7898400000000001,0.23037000000000002,0.8227500000000001,92.84,19.34,94.833017457,131.4,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.0,0.0,0.0,132.84,95.00984,43.41037,104.4573114739,0.7898400000000001,0.23037000000000002,0.8227500000000001,94.22,43.18,103.6432380814,127.51,91.23984,32.36037,96.8085840706,0.7898400000000001,0.23037000000000002,0.8227500000000001,90.45,32.13,95.9871835195,127.51
2020-04-27 22:00:00,88.83976,23.83368,91.9812331903,0.8697600000000001,0.25368,0.906,87.97,23.58,91.0754483931,132.66,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,133.62,89.85976,43.76368,99.950168356,0.8697600000000001,0.25368,0.906,88.99,43.51,99.0572571799,128.72,86.62976,29.25368,91.4357321357,0.8697600000000001,0.25368,0.906,85.76,29.0,90.5305340755,128.72
2020-04-27 22:30:00,84.00824,25.98282,87.9345854772,0.7982400000000001,0.23282000000000003,0.8315,83.21,25.75,87.1031951194,133.24,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,133.94,84.94824,46.06282,96.6332596234,0.7982400000000001,0.23282000000000003,0.8315,84.15,45.83,95.8207253156,129.28,81.94824,27.58282,86.4657504348,0.7982400000000001,0.23282000000000003,0.8315,81.15,27.35,85.6349519764,129.28
2020-04-27 23:00:00,79.19064,27.04727,83.6822100453,0.95064,0.27727,0.9902500000000001,78.24,26.77,82.6929894247,133.31,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,133.86,80.02064,47.16727,92.8873198303,0.95064,0.27727,0.9902500000000001,79.07,46.89,91.9278902184,129.34,77.30064,26.76727,81.8038855291,0.95064,0.27727,0.9902500000000001,76.35,26.49,80.8148662067,129.34
2020-04-27 23:30:00,75.09728,28.13379,80.1942117809,0.7672800000000001,0.22379000000000002,0.79925,74.33,27.91,79.3972102784,134.15,0.7672800000000001,0.22379000000000002,0.79925,0.7672800000000001,0.22379000000000002,0.79925,0.0,0.0,0.0,134.56,75.83728,48.48379,90.0109489482,0.7672800000000001,0.22379000000000002,0.79925,75.07,48.26,89.2442295053,130.13,73.34728,26.25379,77.9043321823,0.7672800000000001,0.22379000000000002,0.79925,72.58,26.03,77.1065321487,130.13
2020-04-28 00:00:00,71.22904,29.54722,77.1142940644,0.7790400000000001,0.22722,0.8115,70.45,29.32,76.3076988252,134.94,0.7790400000000001,0.22722,0.8115,0.7790400000000001,0.22722,0.8115,0.0,0.0,0.0,135.21,71.90904,50.12722,87.6564214342,0.7790400000000001,0.22722,0.8115,71.13,49.9,86.887783376,130.91,69.62904,25.52722,74.1609207888,0.7790400000000001,0.22722,0.8115,68.85,25.3,73.3512951488,130.91
