Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-28 00:30:00,68.36584,29.93837,74.6337328369,0.8858400000000001,0.25837000000000004,0.9227500000000001,67.48,29.68,73.7187411721,135.33,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,135.54,68.97584,50.67837,85.5918435925,0.8858400000000001,0.25837000000000004,0.9227500000000001,68.09,50.42,84.7255835034,131.26,66.84584,25.64837,71.5975223661,0.8858400000000001,0.25837000000000004,0.9227500000000001,65.96,25.39,70.6779576672,131.26
2020-04-28 01:00:00,66.87128,30.51829,73.5060141306,0.85128,0.24829,0.88675,66.02,30.27,72.6285983618,135.86,0.85128,0.24829,0.88675,0.85128,0.24829,0.88675,0.0,0.0,0.0,136.03,67.47128,51.40829,84.8244416755,0.85128,0.24829,0.88675,66.62,51.16,83.9974404372,131.78,65.42128,25.47829,70.2074578529,0.85128,0.24829,0.88675,64.57,25.23,69.3241501931,131.78
2020-04-28 01:30:00,66.79728,30.95629,73.6217936888,0.9472800000000001,0.27629000000000004,0.9867500000000001,65.85,30.68,72.6462999746,136.16,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.0,0.0,0.0,136.28,67.38728,51.94629,85.0850312955,0.9472800000000001,0.27629000000000004,0.9867500000000001,66.44,51.67,84.166872937,132.07,65.35728,25.33629,70.096373943,0.9472800000000001,0.27629000000000004,0.9867500000000001,64.41,25.06,69.1133250539,132.07
2020-04-28 02:00:00,67.42224,30.91607,74.1725139851,0.91224,0.26607000000000003,0.95025,66.51,30.65,73.2325241952,136.03,0.91224,0.26607000000000003,0.95025,0.91224,0.26607000000000003,0.95025,0.0,0.0,0.0,136.16,68.02224,51.84607,85.5280077464,0.91224,0.26607000000000003,0.95025,67.11,51.58,84.6418838401,131.94,65.95224,25.21607,70.6084141393,0.91224,0.26607000000000003,0.95025,65.04,24.95,69.6613529871,131.94
2020-04-28 02:30:00,67.02496,31.21103,73.9356047968,0.8949600000000001,0.26103000000000004,0.93225,66.13,30.95,73.0142410767,136.13,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,136.23,67.62496,52.18103,85.4165973735,0.8949600000000001,0.26103000000000004,0.93225,66.73,51.92,84.5492714339,132.05,65.56496,24.98103,70.1627810143,0.8949600000000001,0.26103000000000004,0.93225,64.67,24.72,69.2335706143,132.05
2020-04-28 03:00:00,65.86096,31.34153,72.9380391487,0.9309600000000001,0.27153000000000005,0.9697500000000001,64.93,31.07,71.9808988552,136.18,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.0,0.0,0.0,136.23,66.42096,52.31153,84.5472654689,0.9309600000000001,0.27153000000000005,0.9697500000000001,65.49,52.04,83.6486802048,132.09,64.45096,24.95153,69.1122644273,0.9309600000000001,0.27153000000000005,0.9697500000000001,63.52,24.68,68.1461136089,132.09
2020-04-28 03:30:00,65.41192,31.38181,72.5502396754,0.9319200000000001,0.27181,0.9707500000000001,64.48,31.11,71.5926148426,136.18,0.9319200000000001,0.27181,0.9707500000000001,0.9319200000000001,0.27181,0.9707500000000001,0.0,0.0,0.0,136.23,65.98192,52.35181,84.2278206839,0.9319200000000001,0.27181,0.9707500000000001,65.05,52.08,83.3296399848,132.09,64.01192,24.86181,68.6704849157,0.9319200000000001,0.27181,0.9707500000000001,63.08,24.59,67.7034304892,132.09
2020-04-28 04:00:00,64.32216,31.70813,71.7129400817,1.02216,0.29813,1.06475,63.3,31.41,70.6645462732,136.32,1.02216,0.29813,1.06475,1.02216,0.29813,1.06475,0.0,0.0,0.0,136.41,64.85216,52.45813,83.4125773476,1.02216,0.29813,1.06475,63.83,52.16,82.4313926851,132.22,62.94216,25.03813,67.7393789414,1.02216,0.29813,1.06475,61.92,24.74,66.6794871006,132.22
2020-04-28 04:30:00,64.05256,37.90908,74.4300261252,0.92256,0.26908000000000004,0.961,63.13,37.64,73.4994319706,134.87,0.92256,0.26908000000000004,0.961,0.92256,0.26908000000000004,0.961,0.0,0.0,0.0,136.41,64.30256,59.39908,87.5389623391,0.92256,0.26908000000000004,0.961,63.38,59.13,86.6797629208,130.83,61.81256,37.99908,72.5584085727,0.92256,0.26908000000000004,0.961,60.89,37.73,71.6320110007,130.83
2020-04-28 05:00:00,63.63552,37.99411,74.114990389,0.9055200000000001,0.26411,0.94325,62.73,37.73,73.2024985912,134.95,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,136.53,63.87552,59.50411,87.2973147477,0.9055200000000001,0.26411,0.94325,62.97,59.24,86.4557603633,130.91,61.40552,37.98411,72.2040892122,0.9055200000000001,0.26411,0.94325,60.5,37.72,71.2955005593,130.91
2020-04-28 05:30:00,64.99136,37.39623,74.9823638789,0.9813600000000001,0.28623000000000004,1.02225,64.01,37.11,73.9894059984,134.59,0.9813600000000001,0.28623000000000004,1.02225,0.9813600000000001,0.28623000000000004,1.02225,0.0,0.0,0.0,136.21,65.27136,58.79623,87.8484325328,0.9813600000000001,0.28623000000000004,1.02225,64.29,58.51,86.9288456153,130.54,62.69136,38.25623,73.4421251903,0.9813600000000001,0.28623000000000004,1.02225,61.71,37.97,72.4558141214,130.54
2020-04-28 06:00:00,65.98224,36.49482,75.402439498,0.9422400000000001,0.27482,0.9815,65.04,36.22,74.4452147556,134.33,0.9422400000000001,0.27482,0.9815,0.9422400000000001,0.27482,0.9815,0.0,0.0,0.0,136.03,66.28224,57.80482,87.9473282974,0.9422400000000001,0.27482,0.9815,65.34,57.53,87.0575470594,130.29,63.62224,38.76482,74.5016824793,0.9422400000000001,0.27482,0.9815,62.68,38.49,73.5544866069,130.29
2020-04-28 06:30:00,71.18688,33.05659,78.4876425086,1.01688,0.29659,1.05925,70.17,32.76,77.4405998169,133.0,1.01688,0.29659,1.05925,1.01688,0.29659,1.05925,0.0,0.0,0.0,135.02,71.57688,53.92659,89.6176704649,1.01688,0.29659,1.05925,70.56,53.63,88.6278201244,129.0,68.53688,40.72659,79.7242689096,1.01688,0.29659,1.05925,67.52,40.43,78.6990171476,129.0
2020-04-28 07:00:00,76.38632,29.96851,82.0547468143,1.12632,0.32851,1.17325,75.26,29.64,80.8863227004,132.78,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,135.16,76.88632,50.77851,92.1409967439,1.12632,0.32851,1.17325,75.76,50.45,91.0207674105,128.78,73.48632,43.45851,85.3749454967,1.12632,0.32851,1.17325,72.36,43.13,84.238747023,128.78
2020-04-28 07:30:00,81.97784,27.57687,86.491907194,1.25784,0.36687000000000003,1.31025,80.72,27.21,85.1827594059,132.18,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,134.84,82.56784,48.18687,95.6003276284,1.25784,0.36687000000000003,1.31025,81.31,47.82,94.3295738356,128.2,78.77784,45.13687,90.792538837,1.25784,0.36687000000000003,1.31025,77.52,44.77,89.5192901,128.2
2020-04-28 08:00:00,87.28384,24.81612,90.7430908499,1.3238400000000001,0.38612,1.379,85.96,24.43,89.3641231144,131.36,1.3238400000000001,0.38612,1.379,1.3238400000000001,0.38612,1.379,0.0,0.0,0.0,134.35,87.96384,45.14612,98.8726923807,1.3238400000000001,0.38612,1.379,86.64,44.76,97.5189581569,127.43,83.79384,46.82612,95.9900679039,1.3238400000000001,0.38612,1.379,82.47,46.44,94.6465768002,127.43
2020-04-28 08:30:00,92.62016,22.40338,95.2911615726,1.76016,0.5133800000000001,1.8335,90.86,21.89,93.4596795415,130.65,1.76016,0.5133800000000001,1.8335,1.76016,0.5133800000000001,1.8335,0.0,0.0,0.0,133.93,93.40016,42.51338,102.6205504129,1.76016,0.5133800000000001,1.8335,91.64,42.0,100.8061982221,126.75,88.88016,48.67338,101.3349927826,1.76016,0.5133800000000001,1.8335,87.12,48.16,99.5453665421,126.75
2020-04-28 09:00:00,96.00192,20.46556,98.1590942796,1.80192,0.52556,1.877,94.2,19.94,96.2872971892,129.87,1.80192,0.52556,1.877,1.80192,0.52556,1.877,0.0,0.0,0.0,133.36,96.83192,40.33556,104.8969881903,1.80192,0.52556,1.877,95.03,39.81,103.0317281229,125.99,92.07192,49.65556,104.6083796424,1.80192,0.52556,1.877,90.27,49.13,102.7736824289,125.99
2020-04-28 09:30:00,99.15552,19.18286,100.9940555887,1.89552,0.55286,1.9745,97.26,18.63,99.0282005289,129.59,1.89552,0.55286,1.9745,1.89552,0.55286,1.9745,0.0,0.0,0.0,133.26,100.06552,38.96286,107.3834845414,1.89552,0.55286,1.9745,98.17,38.41,105.4166827404,125.72,95.07552,50.62286,107.7127126102,1.89552,0.55286,1.9745,93.18,50.07,105.7805147463,125.72
2020-04-28 10:00:00,101.71128,18.24079,103.3339774666,2.23128,0.6507900000000001,2.32425,99.48,17.59,101.0231582361,129.19,2.23128,0.6507900000000001,2.32425,2.23128,0.6507900000000001,2.32425,0.0,0.0,0.0,132.99,102.63128,37.86079,109.3920429184,2.23128,0.6507900000000001,2.32425,100.4,37.21,107.0735452855,125.34,97.50128,51.16079,110.1087009962,2.23128,0.6507900000000001,2.32425,95.27,50.51,107.8315028181,125.34
2020-04-28 10:30:00,103.37704,17.97747,104.9285558214,2.35704,0.68747,2.45525,101.02,17.29,102.4889481847,129.07,2.35704,0.68747,2.45525,2.35704,0.68747,2.45525,0.0,0.0,0.0,132.91,104.32704,37.56747,110.8848324946,2.35704,0.68747,2.45525,101.97,36.88,108.4343824624,125.22,99.08704,51.34747,111.6010939524,2.35704,0.68747,2.45525,96.73,50.66,109.1930789931,125.22
2020-04-28 11:00:00,104.56312,17.62466,106.0380813871,2.31312,0.67466,2.4095,102.25,16.95,103.6453809873,129.87,2.31312,0.67466,2.4095,2.31312,0.67466,2.4095,0.0,0.0,0.0,132.91,105.13312,28.63466,108.9629142151,2.31312,0.67466,2.4095,102.82,27.96,106.5538080033,125.96,100.92312,44.43466,110.2720053316,2.31312,0.67466,2.4095,98.61,43.76,107.8835932846,125.96
2020-04-28 11:30:00,105.24984,18.74162,106.9054588889,2.4398400000000002,0.71162,2.5415,102.81,18.03,104.3790065099,131.03,2.4398400000000002,0.71162,2.5415,2.4398400000000002,0.71162,2.5415,0.0,0.0,0.0,132.76,105.25984,18.55162,106.8821618487,2.4398400000000002,0.71162,2.5415,102.82,17.84,104.3562072902,127.07,102.51984,33.84162,107.9609783109,2.4398400000000002,0.71162,2.5415,100.08,33.13,105.421076166,127.07
2020-04-28 12:00:00,106.90648,17.80564,108.3791321325,2.55648,0.7456400000000001,2.6630000000000003,104.35,17.06,105.7353587973,130.76,2.55648,0.7456400000000001,2.6630000000000003,2.55648,0.7456400000000001,2.6630000000000003,0.0,0.0,0.0,132.63,106.92648,17.61564,108.3678130157,2.55648,0.7456400000000001,2.6630000000000003,104.37,16.87,105.7246130284,126.83,104.14648,34.62564,109.7516480141,2.55648,0.7456400000000001,2.6630000000000003,101.59,33.88,107.0905341288,126.83
2020-04-28 12:30:00,108.42512,17.73191,109.8654963092,3.19512,0.9319100000000001,3.32825,105.23,16.8,106.5626243108,130.76,3.19512,0.9319100000000001,3.32825,3.19512,0.9319100000000001,3.32825,0.0,0.0,0.0,132.68,108.44512,17.55191,109.8563316175,3.19512,0.9319100000000001,3.32825,105.25,16.62,106.5541500834,126.87,105.62512,35.07191,111.2955742429,3.19512,0.9319100000000001,3.32825,102.43,34.14,107.9696461974,126.87
2020-04-28 13:00:00,107.98592,18.78881,109.6082948479,3.59592,1.04881,3.74575,104.39,17.74,105.8866360784,131.21,3.59592,1.04881,3.74575,3.59592,1.04881,3.74575,0.0,0.0,0.0,133.01,107.98592,18.61881,109.5792818194,3.59592,1.04881,3.74575,104.39,17.57,105.8582873468,127.28,105.20592,34.52881,110.727251944,3.59592,1.04881,3.74575,101.61,33.48,106.9836552937,127.28
2020-04-28 13:30:00,106.39,20.95625,108.4342958388,4.89,1.42625,5.09375,101.5,19.53,103.3618445075,131.61,4.89,1.42625,5.09375,4.89,1.42625,5.09375,0.0,0.0,0.0,133.17,106.38,20.76625,108.3879215552,4.89,1.42625,5.09375,101.49,19.34,103.3162896159,127.67,103.7,33.52625,108.9848587606,4.89,1.42625,5.09375,98.81,32.1,103.8933400175,127.67
2020-04-28 14:00:00,105.09288,21.97084,107.3649441717,6.72288,1.9608400000000001,7.003,98.37,20.01,100.3845456233,131.94,6.72288,1.9608400000000001,7.003,6.72288,1.9608400000000001,7.003,0.0,0.0,0.0,133.43,105.06288,21.76084,107.2927905845,6.72288,1.9608400000000001,7.003,98.34,19.8,100.3134866307,127.99,102.52288,33.83084,107.9604865615,6.72288,1.9608400000000001,7.003,95.8,31.87,100.9620567342,127.99
2020-04-28 14:30:00,105.30864,22.48002,107.6812934444,7.02864,2.05002,7.3215,98.28,20.43,100.3809907303,132.21,7.02864,2.05002,7.3215,7.02864,2.05002,7.3215,0.0,0.0,0.0,133.65,105.29864,22.26002,107.6257965185,7.02864,2.05002,7.3215,98.27,20.21,100.326651494,128.23,102.73864,33.81002,108.1588905336,7.02864,2.05002,7.3215,95.71,31.76,100.8419639833,128.23
2020-04-28 15:00:00,104.83944,23.29817,107.3969874106,6.43944,1.8781700000000001,6.70775,98.4,21.42,100.7044010955,132.82,6.43944,1.8781700000000001,6.70775,6.43944,1.8781700000000001,6.70775,0.0,0.0,0.0,134.18,104.80944,23.07817,107.3201781757,6.43944,1.8781700000000001,6.70775,98.37,21.2,100.6285093798,128.83,102.26944,33.10817,107.4950662992,6.43944,1.8781700000000001,6.70775,95.83,31.23,100.7903854542,128.83
2020-04-28 15:30:00,104.40672,23.99946,107.1295349633,6.30672,1.83946,6.5695,98.1,22.16,100.5717435466,133.13,6.30672,1.83946,6.5695,6.30672,1.83946,6.5695,0.0,0.0,0.0,134.41,104.37672,23.76946,107.0489930203,6.30672,1.83946,6.5695,98.07,21.93,100.4920384906,129.13,101.83672,32.56946,106.9181334716,6.30672,1.83946,6.5695,95.53,30.73,100.3509531594,129.13
2020-04-28 16:00:00,104.16472,24.38471,106.9808533078,6.08472,1.77471,6.33825,98.08,22.61,100.6523646021,132.92,6.08472,1.77471,6.33825,6.08472,1.77471,6.33825,0.0,0.0,0.0,134.15,104.13472,24.17471,106.9039592955,6.08472,1.77471,6.33825,98.05,22.4,100.5761527401,128.93,101.60472,31.93471,106.5051399185,6.08472,1.77471,6.33825,95.52,30.16,100.1683383111,128.93
2020-04-28 16:30:00,105.19448,24.72714,108.0616031486,6.02448,1.7571400000000001,6.2755,99.17,22.97,101.7954311352,132.71,6.02448,1.7571400000000001,6.2755,6.02448,1.7571400000000001,6.2755,0.0,0.0,0.0,133.91,105.17448,24.51714,107.9942655748,6.02448,1.7571400000000001,6.2755,99.15,22.76,101.7287574877,128.73,102.59448,31.46714,107.3117338703,6.02448,1.7571400000000001,6.2755,96.57,29.71,101.0368695081,128.73
2020-04-28 17:00:00,107.70472,24.64221,110.4877605165,5.90472,1.72221,6.15075,101.8,22.92,104.3482937091,132.49,5.90472,1.72221,6.15075,5.90472,1.72221,6.15075,0.0,0.0,0.0,133.7,107.70472,24.45221,110.4455399016,5.90472,1.72221,6.15075,101.8,22.73,104.3067250948,128.52,105.02472,31.25221,109.5759665299,5.90472,1.72221,6.15075,99.12,29.53,103.4253126657,128.52
2020-04-28 17:30:00,109.35784,24.89812,112.1563798854,5.78784,1.68812,6.029,103.57,23.21,106.1388194771,132.33,5.78784,1.68812,6.029,5.78784,1.68812,6.029,0.0,0.0,0.0,133.51,109.31784,24.70812,112.0753377697,5.78784,1.68812,6.029,103.53,23.02,106.0583862785,128.37,106.58784,30.84812,110.9620391999,5.78784,1.68812,6.029,100.8,29.16,104.9330529433,128.37
2020-04-28 18:00:00,110.31624,25.26182,113.171694153,5.52624,1.61182,5.7565,104.79,23.65,107.4256328815,132.19,5.52624,1.61182,5.7565,5.52624,1.61182,5.7565,0.0,0.0,0.0,133.33,110.28624,25.07182,113.1001807755,5.52624,1.61182,5.7565,104.76,23.46,107.3546887658,128.25,107.50624,30.13182,111.6490851528,5.52624,1.61182,5.7565,101.98,28.52,105.8929213876,128.25
2020-04-28 18:30:00,109.00168,26.22174,112.1113102744,5.25168,1.53174,5.4705,103.75,24.69,106.6473562729,132.21,5.25168,1.53174,5.4705,5.25168,1.53174,5.4705,0.0,0.0,0.0,133.23,108.96168,26.05174,112.0327669276,5.25168,1.53174,5.4705,103.71,24.52,106.5692005225,128.28,106.23168,29.05174,110.1325266788,5.25168,1.53174,5.4705,100.98,27.52,104.6628434546,128.28
2020-04-28 19:00:00,106.85704,27.04247,110.2257782067,5.11704,1.49247,5.33025,101.74,25.55,104.8991425132,132.48,5.11704,1.49247,5.33025,5.11704,1.49247,5.33025,0.0,0.0,0.0,133.38,106.80704,26.85247,110.1308264686,5.11704,1.49247,5.33025,101.69,25.36,104.8045118304,128.52,104.14704,28.35247,107.937335968,5.11704,1.49247,5.33025,99.03,26.86,102.6079943279,128.52
2020-04-28 19:30:00,105.4236,27.19855,108.8756013029,4.8636,1.41855,5.06625,100.56,25.78,103.8119549956,132.14,4.8636,1.41855,5.06625,4.8636,1.41855,5.06625,0.0,0.0,0.0,133.0,105.3736,27.00855,108.7798572809,4.8636,1.41855,5.06625,100.51,25.59,103.7164798863,128.19,102.7536,27.87855,106.4683796395,4.8636,1.41855,5.06625,97.89,26.46,101.4030753971,128.19
2020-04-28 20:00:00,103.87008,27.77419,107.5192966372,4.78008,1.39419,4.97925,99.09,26.38,102.5413697002,132.33,4.78008,1.39419,4.97925,4.78008,1.39419,4.97925,0.0,0.0,0.0,133.12,103.82008,27.56419,107.4169147833,4.78008,1.39419,4.97925,99.04,26.17,102.4392039212,128.37,101.27008,27.42419,104.9176596211,4.78008,1.39419,4.97925,96.49,26.03,99.9393866301,128.37
2020-04-28 20:30:00,104.23696,25.45703,107.3005321816,1.08696,0.31703000000000003,1.13225,103.15,25.14,106.1694028428,132.17,1.08696,0.31703000000000003,1.13225,1.08696,0.31703000000000003,1.13225,0.0,0.0,0.0,133.12,104.23696,25.28703,107.2603268514,1.08696,0.31703000000000003,1.13225,103.15,24.97,106.1292768278,128.22,101.48696,27.41703,105.1251472487,1.08696,0.31703000000000003,1.13225,100.4,27.1,103.9931247727,128.22
2020-04-28 21:00:00,101.25032,26.70176,104.7120398388,0.7603200000000001,0.22176,0.792,100.49,26.48,103.9203084099,132.46,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,133.23,101.20032,26.49176,104.6103155334,0.7603200000000001,0.22176,0.792,100.44,26.27,103.8186230885,128.48,98.59032,26.23176,102.0203726243,0.7603200000000001,0.22176,0.792,97.83,26.01,101.228597738,128.48
2020-04-28 21:30:00,98.74936,28.14148,102.6809573241,0.75936,0.22148,0.791,97.99,27.92,101.8899725194,133.1,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,133.7,98.69936,27.93148,102.5754904419,0.75936,0.22148,0.791,97.94,27.71,101.784516013,129.1,96.18936,25.36148,99.4766185845,0.75936,0.22148,0.791,95.43,25.14,98.6858880489,129.1
2020-04-28 22:00:00,93.79288,30.19709,98.534098581,0.81288,0.23709000000000002,0.8467500000000001,92.98,29.96,97.6876757836,133.26,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,133.6,93.73288,29.96709,98.4067034107,0.81288,0.23709000000000002,0.8467500000000001,92.92,29.73,97.5602342146,129.25,91.39288,23.53709,94.3750662006,0.81288,0.23709000000000002,0.8467500000000001,90.58,23.3,93.5287463831,129.25
2020-04-28 22:30:00,88.40456,32.89008,94.3245651525,0.75456,0.22008000000000003,0.786,87.65,32.67,93.5406403656,134.3,0.75456,0.22008000000000003,0.786,0.75456,0.22008000000000003,0.786,0.0,0.0,0.0,134.34,88.32456,32.63008,94.1591738494,0.75456,0.22008000000000003,0.786,87.57,32.41,93.3751198125,130.24,86.19456,21.74008,88.8939438432,0.75456,0.22008000000000003,0.786,85.44,21.52,88.1084785932,130.24
2020-04-28 23:00:00,83.12208,34.71644,90.0805827568,0.7420800000000001,0.21644000000000002,0.773,82.38,34.5,89.3124537789,134.92,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,134.73,83.02208,34.42644,89.8768353838,0.7420800000000001,0.21644000000000002,0.773,82.28,34.21,89.1084872501,130.82,81.09208,20.45644,83.6324779987,0.7420800000000001,0.21644000000000002,0.773,80.35,20.24,82.8600030171,130.82
2020-04-28 23:30:00,78.4064,35.72645,86.1623049283,0.7764000000000001,0.22645,0.8087500000000001,77.63,35.5,85.3619757269,135.14,0.7764000000000001,0.22645,0.8087500000000001,0.7764000000000001,0.22645,0.8087500000000001,0.0,0.0,0.0,134.83,78.3064,35.40645,85.9389840675,0.7764000000000001,0.22645,0.8087500000000001,77.53,35.18,85.138318635,131.04,76.5364,19.77645,79.0501644499,0.7764000000000001,0.22645,0.8087500000000001,75.76,19.55,78.2418053217,131.04
2020-04-29 00:00:00,73.96208,36.74394,82.586357255,0.80208,0.23394,0.8355,73.16,36.51,81.7640856367,135.49,0.80208,0.23394,0.8355,0.80208,0.23394,0.8355,0.0,0.0,0.0,135.05,73.83208,36.40394,82.3190311207,0.80208,0.23394,0.8355,73.03,36.17,81.4963177082,131.34,72.24208,19.19394,74.7484144009,0.80208,0.23394,0.8355,71.44,18.96,73.9131598567,131.34
2020-04-29 00:30:00,71.26912,37.62391,80.5906078229,0.6991200000000001,0.20391,0.7282500000000001,70.57,37.42,79.8772890126,135.85,0.6991200000000001,0.20391,0.7282500000000001,0.6991200000000001,0.20391,0.7282500000000001,0.0,0.0,0.0,135.28,71.14912,37.27391,80.3214893006,0.6991200000000001,0.20391,0.7282500000000001,70.45,37.07,79.6077094257,131.69,69.63912,18.51391,72.058114726,0.6991200000000001,0.20391,0.7282500000000001,68.94,18.31,71.3300757044,131.69
2020-04-29 01:00:00,69.22072,38.21146,79.0672103508,0.6907200000000001,0.20146000000000003,0.7195,68.53,38.01,78.365304823,136.22,0.6907200000000001,0.20146000000000003,0.7195,0.6907200000000001,0.20146000000000003,0.7195,0.0,0.0,0.0,135.59,69.09072,37.85146,78.7798236495,0.6907200000000001,0.20146000000000003,0.7195,68.4,37.65,78.0774135074,132.04,67.65072,18.25146,70.0695062681,0.6907200000000001,0.20146000000000003,0.7195,66.96,18.05,69.3501557316,132.04
2020-04-29 01:30:00,69.28736,38.41798,79.2254974301,0.74736,0.21798,0.7785000000000001,68.54,38.2,78.4663724152,136.26,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,135.59,69.16736,38.04798,78.9415763172,0.74736,0.21798,0.7785000000000001,68.42,37.83,78.1818732188,132.08,67.72736,18.10798,70.106306651,0.74736,0.21798,0.7785000000000001,66.98,17.89,69.3280066063,132.08
2020-04-29 02:00:00,70.59904,37.86722,80.1133621779,0.7790400000000001,0.22722,0.8115,69.82,37.64,79.3196192628,136.08,0.7790400000000001,0.22722,0.8115,0.7790400000000001,0.22722,0.8115,0.0,0.0,0.0,135.51,70.48904,37.50722,79.8467050807,0.7790400000000001,0.22722,0.8115,69.71,37.28,79.0524035055,131.91,69.00904,18.58722,71.4684010528,0.7790400000000001,0.22722,0.8115,68.23,18.36,70.6570767864,131.91
2020-04-29 02:30:00,70.5352,38.52235,80.3690605181,0.6252,0.18235,0.6512500000000001,69.91,38.34,79.7330778285,136.45,0.6252,0.18235,0.6512500000000001,0.6252,0.18235,0.6512500000000001,0.0,0.0,0.0,135.85,70.3952,37.94235,79.9694073166,0.6252,0.18235,0.6512500000000001,69.77,37.76,79.33265721,132.28,68.9152,18.27235,71.2964484779,0.6252,0.18235,0.6512500000000001,68.29,18.09,70.6453975854,132.28
2020-04-29 03:00:00,69.25088,53.34734,87.4163775608,0.7108800000000001,0.20734000000000002,0.7405,68.54,53.14,86.7271076423,135.99,0.7108800000000001,0.20734000000000002,0.7405,0.7108800000000001,0.20734000000000002,0.7405,0.0,0.0,0.0,136.08,68.10088,31.09734,74.86504132,0.7108800000000001,0.20734000000000002,0.7405,67.39,30.89,74.1323424694,131.84,66.69088,24.56734,71.0719893478,0.7108800000000001,0.20734000000000002,0.7405,65.98,24.36,70.3332780411,131.84
2020-04-29 03:30:00,68.52424,53.51957,86.947776513,0.6842400000000001,0.19957000000000003,0.7127500000000001,67.84,53.32,86.2860823076,135.95,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.0,0.0,0.0,136.01,67.38424,31.28957,74.2945017559,0.6842400000000001,0.19957000000000003,0.7127500000000001,66.7,31.09,73.589932056,131.8,66.00424,24.31957,70.3420299889,0.6842400000000001,0.19957000000000003,0.7127500000000001,65.32,24.12,69.6310045885,131.8
2020-04-29 04:00:00,67.26896,53.84553,86.1652718934,0.7389600000000001,0.21553000000000003,0.76975,66.53,53.63,85.4541853861,136.05,0.7389600000000001,0.21553000000000003,0.76975,0.7389600000000001,0.21553000000000003,0.76975,0.0,0.0,0.0,136.08,66.16896,31.57553,73.3167468063,0.7389600000000001,0.21553000000000003,0.76975,65.43,31.36,72.5571119877,131.89,64.80896,24.14553,69.1607396957,0.7389600000000001,0.21553000000000003,0.76975,64.07,23.93,68.3930537409,131.89
2020-04-29 04:30:00,66.60904,54.02347,85.7630428597,0.62904,0.18347000000000002,0.65525,65.98,53.84,85.1592977895,135.88,0.62904,0.18347000000000002,0.65525,0.62904,0.18347000000000002,0.65525,0.0,0.0,0.0,135.85,65.48904,31.81347,72.8073570016,0.62904,0.18347000000000002,0.65525,64.86,31.63,72.1614613211,131.73,64.16904,23.673470000000002,68.3966291301,0.62904,0.18347000000000002,0.65525,63.54,23.49,67.7429826624,131.73
2020-04-29 05:00:00,65.61992,54.03456,85.0041621052,0.76992,0.22456,0.802,64.85,53.81,84.2676604635,135.76,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,135.72,64.52992,31.82456,71.9507692412,0.76992,0.22456,0.802,63.76,31.6,71.1610680077,131.61,63.23992,23.71456,67.5401202072,0.76992,0.22456,0.802,62.47,23.49,66.7404000587,131.61
2020-04-29 05:30:00,67.03304,53.23797,85.602043792,0.71304,0.20797000000000002,0.74275,66.32,53.03,84.9148002412,135.35,0.71304,0.20797000000000002,0.74275,0.71304,0.20797000000000002,0.74275,0.0,0.0,0.0,135.36,65.93304,31.15797,72.9245147955,0.71304,0.20797000000000002,0.74275,65.22,30.95,72.1910721627,131.21,64.58304,24.02797,68.9079995208,0.71304,0.20797000000000002,0.74275,63.87,23.82,68.1672157272,131.21
2020-04-29 06:00:00,67.97192,52.34181,85.7895505441,0.6919200000000001,0.20181000000000002,0.7207500000000001,67.28,52.14,85.1186113609,135.3,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,135.41,66.84192,30.32181,73.3979184375,0.6919200000000001,0.20181000000000002,0.7207500000000001,66.15,30.12,72.6845024747,131.16,65.46192,24.72181,69.9745014971,0.6919200000000001,0.20181000000000002,0.7207500000000001,64.77,24.52,69.2559261002,131.16
2020-04-29 06:30:00,73.89088,48.59359,88.4375437032,0.80088,0.23359000000000002,0.83425,73.09,48.36,87.6403885204,134.47,0.80088,0.23359000000000002,0.83425,0.80088,0.23359000000000002,0.83425,0.0,0.0,0.0,134.98,72.67088,26.91359,77.4945038481,0.80088,0.23359000000000002,0.83425,71.87,26.68,76.6623721261,130.36,71.07088,27.44359,76.1854357214,0.80088,0.23359000000000002,0.83425,70.27,27.21,75.3542102341,130.36
2020-04-29 07:00:00,78.84496,45.36853,90.9660993544,0.95496,0.27853,0.9947500000000001,77.89,45.09,89.9997788886,133.77,0.95496,0.27853,0.9947500000000001,0.95496,0.27853,0.9947500000000001,0.0,0.0,0.0,134.62,77.55496,23.96853,81.1742708681,0.95496,0.27853,0.9947500000000001,76.6,23.69,80.1796489142,129.68,75.76496,29.84853,81.432572764,0.95496,0.27853,0.9947500000000001,74.81,29.57,80.4420350314,129.68
2020-04-29 07:30:00,85.03064,43.00227,95.2859116762,1.07064,0.31227000000000005,1.11525,83.96,42.69,94.1897961565,133.43,1.07064,0.31227000000000005,1.11525,1.07064,0.31227000000000005,1.11525,0.0,0.0,0.0,134.57,83.64064,21.81227,86.4380227803,1.07064,0.31227000000000005,1.11525,82.57,21.5,85.3232377492,129.37,81.63064,31.66227,87.5560433572,1.07064,0.31227000000000005,1.11525,80.56,31.35,86.4449888658,129.37
2020-04-29 08:00:00,90.45136,40.18623,98.9766720367,1.46136,0.42623000000000005,1.52225,88.99,39.76,97.4683420399,132.76,1.46136,0.42623000000000005,1.52225,1.46136,0.42623000000000005,1.52225,0.0,0.0,0.0,134.23,88.95136,19.26623,91.0139113777,1.46136,0.42623000000000005,1.52225,87.49,18.84,89.4955065911,128.71,86.77136,33.86623,93.1460705058,1.46136,0.42623000000000005,1.52225,85.31,33.44,91.6298515769,128.71
2020-04-29 08:30:00,96.36792,36.37856,103.0057067972,1.5379200000000002,0.44856,1.6019999999999999,94.83,35.93,101.4085489493,131.57,1.5379200000000002,0.44856,1.6019999999999999,1.5379200000000002,0.44856,1.6019999999999999,0.0,0.0,0.0,133.43,94.79792,15.89856,96.1218489543,1.5379200000000002,0.44856,1.6019999999999999,93.26,15.45,94.5311065206,127.56,92.38792,36.30856,99.2665063916,1.5379200000000002,0.44856,1.6019999999999999,90.85,35.86,97.6711938086,127.56
2020-04-29 09:00:00,98.77784,34.91312,104.7663477611,2.06784,0.6031200000000001,2.154,96.71,34.31,102.6157892334,131.11,2.06784,0.6031200000000001,2.154,2.06784,0.6031200000000001,2.154,0.0,0.0,0.0,133.13,97.16784,14.64312,98.2649993314,2.06784,0.6031200000000001,2.154,95.1,14.04,96.1308046362,127.1,94.68784,37.40312,101.8075656796,2.06784,0.6031200000000001,2.154,92.62,36.8,99.662954,127.1
2020-04-29 09:30:00,101.2184,33.66995,106.6715989922,2.4684,0.7199500000000001,2.57125,98.75,32.95,104.1021853757,130.84,2.4684,0.7199500000000001,2.57125,2.4684,0.7199500000000001,2.57125,0.0,0.0,0.0,133.01,99.5684,13.49995,100.4794253992,2.4684,0.7199500000000001,2.57125,97.1,12.78,97.937420836,126.84,97.0284,38.53995,104.4022899776,2.4684,0.7199500000000001,2.57125,94.56,37.82,101.8427513375,126.84
2020-04-29 10:00:00,104.0416,32.09005,108.878031942,2.5716,0.7500500000000001,2.67875,101.47,31.34,106.1996068731,130.77,2.5716,0.7500500000000001,2.67875,2.5716,0.7500500000000001,2.67875,0.0,0.0,0.0,133.14,102.3316,11.98005,103.0304710101,2.5716,0.7500500000000001,2.67875,99.76,11.23,100.3900916426,126.76,99.7016,40.06005,107.4486698315,2.5716,0.7500500000000001,2.67875,97.13,39.31,104.7831713588,126.76
2020-04-29 10:30:00,104.3024,32.5082,109.2509666456,2.9424,0.8582000000000001,3.065,101.36,31.65,106.1864967875,130.77,2.9424,0.8582000000000001,3.065,2.9424,0.8582000000000001,3.065,0.0,0.0,0.0,133.14,102.6024,12.4082,103.3499681326,2.9424,0.8582000000000001,3.065,99.66,11.55,100.3270556729,126.76,99.9624,39.8082,107.5972778513,2.9424,0.8582000000000001,3.065,97.02,38.95,104.5465585278,126.76
2020-04-29 11:00:00,105.73496,31.87603,110.4353342674,2.9349600000000002,0.8560300000000001,3.05725,102.8,31.02,107.3782119426,130.54,2.9349600000000002,0.8560300000000001,3.05725,2.9349600000000002,0.8560300000000001,3.05725,0.0,0.0,0.0,132.98,104.02496,11.87603,104.7006799957,2.9349600000000002,0.8560300000000001,3.05725,101.09,11.02,101.6888809064,126.56,101.33496,40.12603,108.9902399381,2.9349600000000002,0.8560300000000001,3.05725,98.4,39.27,105.9466511977,126.56
2020-04-29 11:30:00,106.31832,31.49076,110.8839624698,3.32832,0.9707600000000001,3.467,102.99,30.52,107.4169935345,130.29,3.32832,0.9707600000000001,3.467,3.32832,0.9707600000000001,3.467,0.0,0.0,0.0,132.74,104.57832,11.60076,105.219782582,3.32832,0.9707600000000001,3.467,101.25,10.63,101.8064801474,126.32,101.87832,40.36076,109.5818554041,3.32832,0.9707600000000001,3.467,98.55,39.39,106.1304602836,126.32
2020-04-29 12:00:00,106.91936,30.45773,111.1729412203,3.72936,1.08773,3.88475,103.19,29.37,107.2882705611,129.95,3.72936,1.08773,3.88475,3.72936,1.08773,3.88475,0.0,0.0,0.0,132.52,105.18936,10.66773,105.7289076864,3.72936,1.08773,3.88475,101.46,9.58,101.9112751368,126.0,102.48936,41.28773,110.4931923775,3.72936,1.08773,3.88475,98.76,40.2,106.628221405,126.0
2020-04-29 12:30:00,105.25928,31.46104,109.8604253769,5.24928,1.53104,5.468,100.01,29.93,104.3925524163,130.02,5.24928,1.53104,5.468,5.24928,1.53104,5.468,0.0,0.0,0.0,132.52,103.57928,11.60104,104.2269225028,5.24928,1.53104,5.468,98.33,10.07,98.8442906798,126.06,100.99928,41.40104,109.1553969055,5.24928,1.53104,5.468,95.75,39.87,103.7192335105,126.06
2020-04-29 13:00:00,107.93728,31.16379,112.3460645548,3.6472800000000003,1.06379,3.79925,104.29,30.1,108.5468290647,130.3,3.6472800000000003,1.06379,3.79925,3.6472800000000003,1.06379,3.79925,0.0,0.0,0.0,132.81,106.19728,11.27379,106.794010227,3.6472800000000003,1.06379,3.79925,102.55,10.21,103.0570065546,126.33,103.44728,40.89379,111.2368724837,3.6472800000000003,1.06379,3.79925,99.8,39.83,107.4544968812,126.33
2020-04-29 13:30:00,108.06464,31.69677,112.6172795212,3.31464,0.9667700000000001,3.45275,104.75,30.73,109.1645336178,130.37,3.31464,0.9667700000000001,3.45275,3.31464,0.9667700000000001,3.45275,0.0,0.0,0.0,132.81,106.28464,11.75677,106.9329057903,3.31464,0.9667700000000001,3.45275,102.97,10.79,103.5337867558,126.39,103.53464,40.36677,111.1255947123,3.31464,0.9667700000000001,3.45275,100.22,39.4,107.6866212675,126.39
2020-04-29 14:00:00,107.3048,31.698900000000002,111.8889644436,3.4248,0.9989,3.5675,103.88,30.7,108.3214863266,130.64,3.4248,0.9989,3.5675,3.4248,0.9989,3.5675,0.0,0.0,0.0,133.1,105.5648,11.6589,106.2066709216,3.4248,0.9989,3.5675,102.14,10.66,102.69476715,126.65,102.8448,40.7289,110.6159852022,3.4248,0.9989,3.5675,99.42,39.73,107.0645099928,126.65
2020-04-29 14:30:00,107.71184,31.91262,112.3399118366,2.99184,0.8726200000000001,3.1165,104.72,31.04,109.2234407076,130.91,2.99184,0.8726200000000001,3.1165,2.99184,0.8726200000000001,3.1165,0.0,0.0,0.0,133.36,105.96184,11.802620000000001,106.6171345284,2.99184,0.8726200000000001,3.1165,102.97,10.93,103.5484707758,126.93,103.21184,40.55262,110.8927360337,2.99184,0.8726200000000001,3.1165,100.22,39.68,107.7893816663,126.93
2020-04-29 15:00:00,108.81184,31.62012,113.3130553511,2.09184,0.61012,2.179,106.72,31.01,111.1340564364,130.91,2.09184,0.61012,2.179,2.09184,0.61012,2.179,0.0,0.0,0.0,133.36,107.01184,11.54012,107.6322826563,2.09184,0.61012,2.179,104.92,10.93,105.487777965,126.93,104.19184,40.25012,111.6960683399,2.09184,0.61012,2.179,102.1,39.64,109.5250637982,126.93
2020-04-29 15:30:00,107.17152,33.29086,112.2230638445,2.23152,0.6508600000000001,2.3245,104.94,32.64,109.8989226517,131.24,2.23152,0.6508600000000001,2.3245,2.23152,0.6508600000000001,2.3245,0.0,0.0,0.0,133.53,105.39152,13.06086,106.1977332708,2.23152,0.6508600000000001,2.3245,103.16,12.41,103.9037713464,127.25,102.66152,39.12086,109.8627752055,2.23152,0.6508600000000001,2.3245,100.43,38.47,107.5459241441,127.25
2020-04-29 16:00:00,105.62296,34.81378,111.2124496495,2.17296,0.63378,2.2635,103.45,34.18,108.950332262,131.58,2.17296,0.63378,2.2635,2.17296,0.63378,2.2635,0.0,0.0,0.0,133.69,103.86296,14.44378,104.8624682174,2.17296,0.63378,2.2635,101.69,13.81,102.6234485875,127.56,101.18296,38.02378,108.0916242817,2.17296,0.63378,2.2635,99.01,37.39,105.8347400431,127.56
2020-04-29 16:30:00,105.62848,36.69539,111.820961516,2.17848,0.63539,2.26925,103.45,36.06,109.5546717397,132.06,2.17848,0.63539,2.26925,2.17848,0.63539,2.26925,0.0,0.0,0.0,133.99,103.86848,16.16539,105.1188896981,2.17848,0.63539,2.26925,101.69,15.53,102.8690283808,128.04,101.18848,36.69539,107.6367043901,2.17848,0.63539,2.26925,99.01,36.06,105.3722150284,128.04
2020-04-29 17:00:00,103.92496,38.64853,110.8787904974,4.31496,1.25853,4.49475,99.61,37.39,106.3962602726,132.01,4.31496,1.25853,4.49475,4.31496,1.25853,4.49475,0.0,0.0,0.0,133.78,102.22496,18.04853,103.8060300857,4.31496,1.25853,4.49475,97.91,16.79,99.3391775686,127.98,99.69496,36.17853,106.0564523372,4.31496,1.25853,4.49475,95.38,34.92,101.571407394,127.98
2020-04-29 17:30:00,104.146,38.583,111.0632126539,4.056,1.183,4.225,100.09,37.4,106.8492774894,131.63,4.056,1.183,4.225,4.056,1.183,4.225,0.0,0.0,0.0,133.37,102.446,18.093,104.0314354654,4.056,1.183,4.225,98.39,16.91,99.8325608206,127.6,99.886,35.733,106.0851558183,4.056,1.183,4.225,95.83,34.55,101.8680096988,127.6
2020-04-29 18:00:00,103.52416,41.46538,111.5196370253,7.66416,2.23538,7.9835,95.86,39.23,103.5766986344,131.69,7.66416,2.23538,7.9835,7.66416,2.23538,7.9835,0.0,0.0,0.0,133.18,101.88416,20.96538,104.0188887532,7.66416,2.23538,7.9835,94.22,18.73,96.0636315158,127.68,99.48416,34.91538,105.4333052287,7.66416,2.23538,7.9835,91.82,32.68,97.4622737268,127.68
2020-04-29 18:30:00,103.22024,41.79882,111.3622884959,6.75024,1.96882,7.0315,96.47,39.83,104.3690078519,131.62,6.75024,1.96882,7.0315,6.75024,1.96882,7.0315,0.0,0.0,0.0,133.06,101.59024,21.27882,103.7948218547,6.75024,1.96882,7.0315,94.84,19.31,96.7858548549,127.61,99.14024,34.09882,104.840434531,6.75024,1.96882,7.0315,92.39,32.13,97.8174268727,127.61
2020-04-29 19:00:00,102.6512,41.2966,110.6466358865,6.0912,1.7766000000000002,6.345,96.56,39.52,104.3343855112,131.36,6.0912,1.7766000000000002,6.345,6.0912,1.7766000000000002,6.345,0.0,0.0,0.0,132.82,100.9812,20.8466,103.1105401256,6.0912,1.7766000000000002,6.345,94.89,19.07,96.7872770564,127.35,98.5612,33.9866,104.2564104744,6.0912,1.7766000000000002,6.345,92.47,32.21,97.9192779794,127.35
2020-04-29 19:30:00,103.12664,38.45527,110.0632166914,2.00664,0.5852700000000001,2.09025,101.12,37.87,107.9786613179,130.98,2.00664,0.5852700000000001,2.09025,2.00664,0.5852700000000001,2.09025,0.0,0.0,0.0,132.63,101.42664,18.17527,103.0422425089,2.00664,0.5852700000000001,2.09025,99.42,17.59,100.9640752941,126.99,98.79664,33.91527,104.4558357128,2.00664,0.5852700000000001,2.09025,96.79,33.33,102.3679295483,126.99
2020-04-29 20:00:00,102.19216,38.86688,109.3337638902,1.5321600000000002,0.44688000000000005,1.596,100.66,38.42,107.7428976778,131.21,1.5321600000000002,0.44688000000000005,1.596,1.5321600000000002,0.44688000000000005,1.596,0.0,0.0,0.0,132.83,100.48216,18.52688,102.1758766089,1.5321600000000002,0.44688000000000005,1.596,98.95,18.08,100.5882145184,127.21,97.90216,33.44688,103.4578499409,1.5321600000000002,0.44688000000000005,1.596,96.37,33.0,101.8635209484,127.21
2020-04-29 20:30:00,102.50264,38.88952,109.63204811,1.23264,0.35952,1.284,101.27,38.53,108.3520825827,131.26,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,132.83,100.78264,18.53952,102.4736762647,1.23264,0.35952,1.284,99.55,18.18,101.1964174267,127.28,98.17264,33.27952,103.6599908161,1.23264,0.35952,1.284,96.94,32.92,102.3771947262,127.28
2020-04-29 21:00:00,101.13328,39.59179,108.606860552,0.86328,0.25179,0.8992500000000001,100.27,39.34,107.7112273628,131.35,0.86328,0.25179,0.8992500000000001,0.86328,0.25179,0.8992500000000001,0.0,0.0,0.0,132.83,99.41328,19.20179,101.2507233533,0.86328,0.25179,0.8992500000000001,98.55,18.95,100.3553934774,127.36,96.85328,32.50179,102.1612656537,0.86328,0.25179,0.8992500000000001,95.99,32.25,101.262740433,127.36
2020-04-29 21:30:00,100.55448,40.37714,108.3582801758,0.74448,0.21714000000000003,0.7755000000000001,99.81,40.16,107.5865312202,131.49,0.74448,0.21714000000000003,0.7755000000000001,0.74448,0.21714000000000003,0.7755000000000001,0.0,0.0,0.0,132.92,98.85448,19.93714,100.8449193933,0.74448,0.21714000000000003,0.7755000000000001,98.11,19.72,100.0722264167,127.5,96.29448,31.81714,101.4147783918,0.74448,0.21714000000000003,0.7755000000000001,95.55,31.6,100.6397659973,127.5
2020-04-29 22:00:00,95.19928,43.74479,104.7688387101,0.83928,0.24479,0.8742500000000001,94.36,43.5,103.9040884662,132.61,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,133.69,93.58928,22.90479,96.3513504621,0.83928,0.24479,0.8742500000000001,92.75,22.66,95.477945621,128.57,91.25928,29.80479,96.0030296036,0.83928,0.24479,0.8742500000000001,90.42,29.56,95.1292278955,128.57
2020-04-29 22:30:00,89.706,46.47175,101.0286592213,0.966,0.28175,1.00625,88.74,46.19,100.0415098846,133.4,0.966,0.28175,1.00625,0.966,0.28175,1.00625,0.0,0.0,0.0,134.19,88.176,25.27175,91.7260504113,0.966,0.28175,1.00625,87.21,24.99,90.7198115077,129.33,86.046,28.25175,90.5653106551,0.966,0.28175,1.00625,85.08,27.97,89.5596298563,129.33
2020-04-29 23:00:00,84.01608,48.37594,96.9480957495,0.94608,0.27594,0.9855,83.07,48.1,95.9908063306,134.12,0.94608,0.27594,0.9855,0.94608,0.27594,0.9855,0.0,0.0,0.0,134.69,82.59608,26.93594,86.8772541869,0.94608,0.27594,0.9855,81.65,26.66,85.8922470308,130.01,80.66608,27.12594,85.1048358406,0.94608,0.27594,0.9855,79.72,26.85,84.1201575129,130.01
2020-04-29 23:30:00,78.7448,50.7364,93.6745739889,1.3248,0.3864,1.38,77.42,50.35,92.3524710011,135.28,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0.0,0.0,0.0,135.65,77.4348,28.8664,82.6402886007,1.3248,0.3864,1.38,76.11,28.48,81.264029558,131.12,75.7248,26.3864,80.1903201141,1.3248,0.3864,1.38,74.4,26.0,78.8121817995,131.12
2020-04-30 00:00:00,73.99912,51.80391,90.3300329462,1.6591200000000002,0.48391000000000006,1.72825,72.34,51.32,88.6950844185,135.39,1.6591200000000002,0.48391000000000006,1.72825,1.6591200000000002,0.48391000000000006,1.72825,0.0,0.0,0.0,135.65,72.78912,29.80391,78.6544915543,1.6591200000000002,0.48391000000000006,1.72825,71.13,29.32,76.9359428356,131.21,71.23912,25.89391,75.7991213238,1.6591200000000002,0.48391000000000006,1.72825,69.58,25.41,74.0745874103,131.21
2020-04-30 00:30:00,71.69528,52.72154,88.993111836,1.2052800000000001,0.35154,1.2555,70.49,52.37,87.8149019244,136.02,1.2052800000000001,0.35154,1.2555,1.2052800000000001,0.35154,1.2555,0.0,0.0,0.0,136.14,70.51528,30.57154,76.8571647373,1.2052800000000001,0.35154,1.2555,69.31,30.22,75.611669073,131.81,69.04528,25.31154,73.5385935917,1.2052800000000001,0.35154,1.2555,67.84,24.96,72.2860097114,131.81
2020-04-30 01:00:00,69.27312,60.72341,92.1200177842,1.1431200000000001,0.33341000000000004,1.19075,68.13,60.39,91.042017772,134.8,1.1431200000000001,0.33341000000000004,1.19075,1.1431200000000001,0.33341000000000004,1.19075,0.0,0.0,0.0,134.36,67.91312,37.06341,77.36852221,1.1431200000000001,0.33341000000000004,1.19075,66.77,36.73,76.2058121143,130.65,65.79312,37.86341,75.9102921623,1.1431200000000001,0.33341000000000004,1.19075,64.65,37.53,74.7537517453,130.65
2020-04-30 01:30:00,69.75848,60.36164,92.2484315064,1.06848,0.31164000000000003,1.113,68.69,60.05,91.2377038291,134.41,1.06848,0.31164000000000003,1.113,1.06848,0.31164000000000003,1.113,0.0,0.0,0.0,134.04,68.37848,36.55164,77.5347593909,1.06848,0.31164000000000003,1.113,67.31,36.24,76.4458873976,130.28,66.22848,37.99164,76.3516618876,1.06848,0.31164000000000003,1.113,65.16,37.68,75.2702331603,130.28
2020-04-30 02:00:00,71.202,59.906,93.0508121405,1.152,0.336,1.2,70.05,59.57,91.9542679814,134.24,1.152,0.336,1.2,1.152,0.336,1.2,0.0,0.0,0.0,133.9,69.792,36.166,78.6059973539,1.152,0.336,1.2,68.64,35.83,77.4289254736,130.11,67.552,38.166,77.5881193225,1.152,0.336,1.2,66.4,37.83,76.4203434957,130.11
2020-04-30 02:30:00,71.1372,60.00585,93.065585788,1.1172,0.32585000000000003,1.16375,70.02,59.68,92.0027325681,134.41,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,134.08,69.7272,36.23585,78.5806543945,1.1172,0.32585000000000003,1.16375,68.61,35.91,77.4393969501,130.27,67.5072,38.22585,77.578590217,1.1172,0.32585000000000003,1.16375,66.39,37.9,76.4463347715,130.27
2020-04-30 03:00:00,69.88048,60.09264,92.1651065599,1.14048,0.33264000000000005,1.188,68.74,59.76,91.0848242025,134.51,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0,134.17,68.50048,36.26264,77.5067404811,1.14048,0.33264000000000005,1.188,67.36,35.93,76.3435295228,130.36,66.34048,38.40264,76.6539108304,1.14048,0.33264000000000005,1.188,65.2,38.07,75.5007609233,130.36
2020-04-30 03:30:00,69.38312,60.28091,91.9119440082,1.20312,0.35091000000000006,1.25325,68.18,59.93,90.7750918479,134.56,1.20312,0.35091000000000006,1.25325,1.20312,0.35091000000000006,1.25325,0.0,0.0,0.0,134.17,68.02312,36.43091,77.1644740665,1.20312,0.35091000000000006,1.25325,66.82,36.08,75.9386515551,130.42,65.89312,38.27091,76.200825557,1.20312,0.35091000000000006,1.25325,64.69,37.92,74.9848151295,130.42
2020-04-30 04:00:00,67.634,60.43075,90.6985859954,1.374,0.40075000000000005,1.43125,66.26,60.03,89.4091074779,134.51,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,134.17,66.314,36.54075,75.715077802,1.374,0.40075000000000005,1.43125,64.94,36.14,74.3189289481,130.34,64.284,38.42075,74.8904979725,1.374,0.40075000000000005,1.43125,62.91,38.02,73.5063840765,130.34
2020-04-30 04:30:00,67.27256,60.39908,90.4082197248,1.16256,0.33908000000000005,1.211,66.11,60.06,89.3181711635,134.57,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,134.17,65.94256,36.46908,75.355258711,1.16256,0.33908000000000005,1.211,64.78,36.13,74.1742900202,130.4,63.91256,38.43908,74.5813528772,1.16256,0.33908000000000005,1.211,62.75,38.1,73.4109835106,130.4
2020-04-30 05:00:00,67.16088,60.47234,90.3741539792,1.07088,0.31234,1.1155,66.09,60.16,89.3706534607,134.57,1.07088,0.31234,1.1155,1.07088,0.31234,1.1155,0.0,0.0,0.0,134.17,65.85088,36.56234,75.3202702003,1.07088,0.31234,1.1155,64.78,36.25,74.2328155198,130.4,63.83088,38.21234,74.3946514869,1.07088,0.31234,1.1155,62.76,37.9,73.3159436958,130.4
2020-04-30 05:30:00,67.93368,59.89774,90.5688916541,1.12368,0.32774000000000003,1.1705,66.81,59.57,89.510675341,134.38,1.12368,0.32774000000000003,1.1705,1.12368,0.32774000000000003,1.1705,0.0,0.0,0.0,134.03,66.60368,36.07774,75.7473003681,1.12368,0.32774000000000003,1.1705,65.48,35.75,74.6035716303,130.22,64.52368,38.50774,75.1408764964,1.12368,0.32774000000000003,1.1705,63.4,38.18,74.0085967979,130.22
2020-04-30 06:00:00,69.14472,58.92596,90.8474604257,1.25472,0.36596,1.307,67.89,58.56,89.6567102899,134.1,1.25472,0.36596,1.307,1.25472,0.36596,1.307,0.0,0.0,0.0,133.85,67.77472,35.19596,76.368634081,1.25472,0.36596,1.307,66.52,34.83,75.0868783477,129.95,65.64472,39.13596,76.4254710748,1.25472,0.36596,1.307,64.39,38.77,75.161060397,129.95
2020-04-30 06:30:00,74.22688,55.23034,92.5203770585,1.64688,0.48034000000000004,1.7155,72.58,54.75,90.9143492525,133.14,1.64688,0.48034000000000004,1.7155,1.64688,0.48034000000000004,1.7155,0.0,0.0,0.0,133.25,72.78688,31.93034,79.4825547693,1.64688,0.48034000000000004,1.7155,71.14,31.45,77.7817594298,129.02,70.39688,41.44034,81.6885701494,1.64688,0.48034000000000004,1.7155,68.75,40.96,80.0267711457,129.02
2020-04-30 07:00:00,78.60064,52.33102,94.427730369,2.30064,0.6710200000000001,2.3965,76.3,51.66,92.1436139947,132.63,2.30064,0.6710200000000001,2.3965,2.30064,0.6710200000000001,2.3965,0.0,0.0,0.0,133.05,77.07064,29.27102,82.4419563199,2.30064,0.6710200000000001,2.3965,74.77,28.6,80.053187944,128.52,74.48064,43.82102,86.4155514283,2.30064,0.6710200000000001,2.3965,72.18,43.15,84.0944403632,128.52
2020-04-30 07:30:00,83.42008,49.35669,96.9277699886,2.80008,0.81669,2.91675,80.62,48.54,94.1048139045,131.49,2.80008,0.81669,2.91675,2.80008,0.81669,2.91675,0.0,0.0,0.0,132.2,81.81008,26.74669,86.0713344591,2.80008,0.81669,2.91675,79.01,25.93,83.1561482994,127.42,78.98008,45.33669,91.0673843753,2.80008,0.81669,2.91675,76.18,44.52,88.2350429251,127.42
2020-04-30 08:00:00,88.45152,46.50711,99.9328908361,3.52152,1.02711,3.66825,84.93,45.48,96.3407250336,130.78,3.52152,1.02711,3.66825,3.52152,1.02711,3.66825,0.0,0.0,0.0,131.79,86.74152,24.22711,90.0613354934,3.52152,1.02711,3.66825,83.22,23.2,86.3933353911,126.72,83.70152,47.32711,96.1550819835,3.52152,1.02711,3.66825,80.18,46.3,92.5879171383,126.72
2020-04-30 08:30:00,91.0912,44.80535,101.5141670215,4.9212,1.4353500000000001,5.12625,86.17,43.37,96.4687814788,130.42,4.9212,1.4353500000000001,5.12625,4.9212,1.4353500000000001,5.12625,0.0,0.0,0.0,131.64,89.3712,22.72535,92.2152531963,4.9212,1.4353500000000001,5.12625,84.45,21.29,87.0922878331,126.39,86.2412,49.14535,99.2613217928,4.9212,1.4353500000000001,5.12625,81.32,47.71,94.2824824663,126.39
2020-04-30 09:00:00,94.81464,42.37177,103.8517349458,5.59464,1.63177,5.82775,89.22,40.74,98.0813743786,129.43,5.59464,1.63177,5.82775,5.59464,1.63177,5.82775,0.0,0.0,0.0,130.88,93.03464,20.70177,95.3100599153,5.59464,1.63177,5.82775,87.44,19.07,89.495354628,125.44,89.72464,50.33177,102.8775879114,5.59464,1.63177,5.82775,84.13,48.7,97.2087799533,125.44
2020-04-30 09:30:00,95.124,34.97575,101.3502760927,7.254,2.11575,7.55625,87.87,32.86,93.8132000307,129.39,7.254,2.11575,7.55625,7.254,2.11575,7.55625,0.0,0.0,0.0,130.32,93.834,19.55575,95.8501273555,7.254,2.11575,7.55625,86.58,17.44,88.3190239982,125.37,90.934,46.47575,102.1224152381,7.254,2.11575,7.55625,83.68,44.36,94.7108863859,125.37
2020-04-30 10:00:00,96.19632,20.50976,98.3584375476,6.13632,1.78976,6.392,90.06,18.72,91.9850096483,130.83,6.13632,1.78976,6.392,6.13632,1.78976,6.392,0.0,0.0,0.0,130.37,96.19632,20.22976,98.3004332198,6.13632,1.78976,6.392,90.06,18.44,91.9284352091,126.75,93.88632,34.17976,99.914448789,6.13632,1.78976,6.392,87.75,32.39,93.5370226167,126.75
2020-04-30 10:30:00,102.37408,18.77869,104.0821380159,3.6640800000000002,1.06869,3.81675,98.71,17.71,100.2861316434,130.52,3.6640800000000002,1.06869,3.81675,3.6640800000000002,1.06869,3.81675,0.0,0.0,0.0,130.25,102.39408,18.52869,104.0570034748,3.6640800000000002,1.06869,3.81675,98.73,17.46,100.2619793341,126.46,99.78408,34.16869,105.4720910846,3.6640800000000002,1.06869,3.81675,96.12,33.1,101.659551445,126.46
2020-04-30 11:00:00,104.1684,17.7937,105.6772033991,4.5384,1.3237,4.7275,99.63,16.47,100.9821657522,130.74,4.5384,1.3237,4.7275,4.5384,1.3237,4.7275,0.0,0.0,0.0,130.61,104.1684,17.5637,105.6387197776,4.5384,1.3237,4.7275,99.63,16.24,100.9449082421,126.68,101.5584,35.8137,107.6881131706,4.5384,1.3237,4.7275,97.02,34.49,102.9681528435,126.68
2020-04-30 11:30:00,102.17696,18.93328,103.9163136683,4.77696,1.39328,4.976,97.4,17.54,98.9667196587,131.51,4.77696,1.39328,4.976,4.77696,1.39328,4.976,0.0,0.0,0.0,131.26,102.18696,18.68328,103.8808921101,4.77696,1.39328,4.976,97.41,17.29,98.9325639009,127.44,99.64696,35.36328,105.7358889384,4.77696,1.39328,4.976,94.87,33.97,100.7684365265,127.44
2020-04-30 12:00:00,104.71616,18.11888,106.272141117,4.07616,1.18888,4.246,100.64,16.93,102.0540763517,131.21,4.07616,1.18888,4.246,4.07616,1.18888,4.246,0.0,0.0,0.0,131.06,104.73616,17.89888,106.2545675103,4.07616,1.18888,4.246,100.66,16.71,102.0375406407,127.14,102.06616,35.49888,108.0632754381,4.07616,1.18888,4.246,97.99,34.31,103.8230041946,127.14
