Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-30 12:30:00,108.68832,17.91701,110.1552093719,4.13832,1.20701,4.31075,104.55,16.71,105.8769408323,130.78,4.13832,1.20701,4.31075,4.13832,1.20701,4.31075,0.0,0.0,0.0,130.7,108.72832,17.70701,110.160727,4.13832,1.20701,4.31075,104.59,16.5,105.8835119365,126.72,105.90832,35.46701,111.6892163262,4.13832,1.20701,4.31075,101.77,34.26,107.3819374942,126.72
2020-04-30 13:00:00,106.88232,19.48401,108.6437157606,4.88232,1.42401,5.08575,102.0,18.06,103.5865029818,130.99,4.88232,1.42401,5.08575,4.88232,1.42401,5.08575,0.0,0.0,0.0,130.7,106.85232,19.29401,108.5802795689,4.88232,1.42401,5.08575,101.97,17.87,103.5239962521,126.89,104.17232,34.46401,109.7252944378,4.88232,1.42401,5.08575,99.29,33.04,104.6429438615,126.89
2020-04-30 13:30:00,101.80416,21.87538,104.1278984876,6.22416,1.8153800000000002,6.4835,95.58,20.06,97.6623776078,131.73,6.22416,1.8153800000000002,6.4835,6.22416,1.8153800000000002,6.4835,0.0,0.0,0.0,131.18,101.77416,21.62538,104.0463199919,6.22416,1.8153800000000002,6.4835,95.55,19.81,97.5819583735,127.59,99.31416,33.53538,104.8232993578,6.22416,1.8153800000000002,6.4835,93.09,31.72,98.3458514631,127.59
2020-04-30 14:00:00,103.59472,21.71971,105.847115286,5.24472,1.5297100000000001,5.46325,98.35,20.19,100.400989039,132.15,5.24472,1.5297100000000001,5.46325,5.24472,1.5297100000000001,5.46325,0.0,0.0,0.0,131.61,103.60472,21.49971,105.8119820075,5.24472,1.5297100000000001,5.46325,98.36,19.97,100.3667798627,127.98,101.03472,33.35971,106.3996470707,5.24472,1.5297100000000001,5.46325,95.79,31.83,100.9399474935,127.98
2020-04-30 14:30:00,105.1832,21.34885,107.327903914,3.7332,1.08885,3.88875,101.45,20.26,103.4532266292,132.19,3.7332,1.08885,3.88875,3.7332,1.08885,3.88875,0.0,0.0,0.0,131.67,105.1732,21.12885,107.2745556997,3.7332,1.08885,3.88875,101.44,20.04,103.4005570585,128.01,102.5132,32.90885,107.6659118875,3.7332,1.08885,3.88875,98.78,31.82,103.7786143673,128.01
2020-04-30 15:00:00,103.69432,21.81876,105.9649483943,3.9043200000000002,1.13876,4.067,99.79,20.68,101.9102865269,132.28,3.9043200000000002,1.13876,4.067,3.9043200000000002,1.13876,4.067,0.0,0.0,0.0,131.72,103.68432,21.59876,105.9100781201,3.9043200000000002,1.13876,4.067,99.78,20.46,101.85607492930001,128.09,101.08432,32.70876,106.2445421215,3.9043200000000002,1.13876,4.067,97.18,31.57,102.1793389096,128.09
2020-04-30 15:30:00,103.04456,22.502580000000002,105.4729702448,4.05456,1.18258,4.2235,98.99,21.32,101.2598760615,132.19,4.05456,1.18258,4.2235,4.05456,1.18258,4.2235,0.0,0.0,0.0,131.54,103.03456,22.27258,105.4143651228,4.05456,1.18258,4.2235,98.98,21.09,101.2019194482,128.02,100.45456,31.98258,105.4229768516,4.05456,1.18258,4.2235,96.4,30.8,101.2007905107,128.02
2020-04-30 16:00:00,101.05528,23.78779,103.8172845386,4.89528,1.4277900000000001,5.09925,96.16,22.36,98.7254536581,132.38,4.89528,1.4277900000000001,5.09925,4.89528,1.4277900000000001,5.09925,0.0,0.0,0.0,131.59,101.02528,23.54779,103.7333389657,4.89528,1.4277900000000001,5.09925,96.13,22.12,98.6421375478,128.21,98.55528,31.35779,103.4236636827,4.89528,1.4277900000000001,5.09925,93.66,29.93,98.3259909688,128.21
2020-04-30 16:30:00,100.04664,26.98902,103.6230542681,7.91664,2.30902,8.2465,92.13,24.68,95.3784005947,132.78,7.91664,2.30902,8.2465,7.91664,2.30902,8.2465,0.0,0.0,0.0,131.71,100.01664,26.74902,103.5318228751,7.91664,2.30902,8.2465,92.1,24.44,95.2875836613,128.61,97.67664,30.36902,102.2888233262,7.91664,2.30902,8.2465,89.76,28.06,94.0437196202,128.61
2020-04-30 17:00:00,105.01536,25.88698,108.1589643509,5.95536,1.73698,6.2035,99.06,24.15,101.961297069,132.32,5.95536,1.73698,6.2035,5.95536,1.73698,6.2035,0.0,0.0,0.0,131.37,104.99536,25.65698,108.0847179034,5.95536,1.73698,6.2035,99.04,23.92,101.8876243712,128.19,102.41536,29.98698,106.7151579367,5.95536,1.73698,6.2035,96.46,28.25,100.5116615125,128.19
2020-04-30 17:30:00,106.70528,26.73029,110.0023871712,7.47528,2.18029,7.78675,99.23,24.55,102.221795132,132.01,7.47528,2.18029,7.78675,7.47528,2.18029,7.78675,0.0,0.0,0.0,131.01,106.66528,26.51029,109.9103154093,7.47528,2.18029,7.78675,99.19,24.33,102.1303333981,127.92,104.08528,29.67029,108.2315648107,7.47528,2.18029,7.78675,96.61,27.49,100.444971004,127.92
2020-04-30 18:00:00,105.1092,27.43685,108.6311403906,6.9492,2.02685,7.23875,98.16,25.41,101.3955309666,131.72,6.9492,2.02685,7.23875,6.9492,2.02685,7.23875,0.0,0.0,0.0,130.62,105.0792,27.22685,108.5492498065,6.9492,2.02685,7.23875,98.13,25.2,101.3140508518,127.65,102.5292,28.46685,106.4076989769,6.9492,2.02685,7.23875,95.58,26.44,99.1696021974,127.65
2020-04-30 18:30:00,105.59592,28.02631,109.2518758322,6.29592,1.83631,6.55825,99.3,26.19,102.6956965992,132.36,6.29592,1.83631,6.55825,6.29592,1.83631,6.55825,0.0,0.0,0.0,131.18,105.55592,27.81631,109.1595133237,6.29592,1.83631,6.55825,99.26,25.98,102.6036451594,128.28,102.97592,27.99631,106.7137923301,6.29592,1.83631,6.55825,96.68,26.16,100.1567171986,128.28
2020-04-30 19:00:00,104.96624,26.99682,108.3823778566,3.96624,1.15682,4.1315,101.0,25.84,104.2530843668,132.49,3.96624,1.15682,4.1315,3.96624,1.15682,4.1315,0.0,0.0,0.0,131.37,104.93624,26.77682,108.2987190813,3.96624,1.15682,4.1315,100.97,25.62,104.1696947293,128.4,102.28624,27.78682,105.9933123317,3.96624,1.15682,4.1315,98.32,26.63,101.8625510185,128.4
2020-04-30 19:30:00,104.34216,25.82938,107.4915960652,1.71216,0.49938000000000005,1.7835,102.63,25.33,105.7096296465,132.02,1.71216,0.49938000000000005,1.7835,1.71216,0.49938000000000005,1.7835,0.0,0.0,0.0,130.97,104.32216,25.63938,107.4266767328,1.71216,0.49938000000000005,1.7835,102.61,25.14,105.6448375454,127.96,101.62216,27.30938,105.2276847557,1.71216,0.49938000000000005,1.7835,99.91,26.81,103.4445948322,127.96
2020-04-30 20:00:00,103.14664,26.58152,106.5166961035,1.37664,0.40152000000000004,1.434,101.77,26.18,105.0834206714,132.4,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0,131.26,103.12664,26.38152,106.4475855771,1.37664,0.40152000000000004,1.434,101.75,25.98,105.0143937753,128.32,100.44664,26.631520000000002,103.9171080468,1.37664,0.40152000000000004,1.434,99.07,26.23,102.4835489237,128.32
2020-04-30 20:30:00,103.58336,26.83598,107.0031882303,1.08336,0.31598000000000004,1.1285,102.5,26.52,105.875211452,132.51,1.08336,0.31598000000000004,1.1285,1.08336,0.31598000000000004,1.1285,0.0,0.0,0.0,131.33,103.54336,26.63598,106.9144650206,1.08336,0.31598000000000004,1.1285,102.46,26.32,105.7865492395,128.45,100.86336,26.25598,104.2247277581,1.08336,0.31598000000000004,1.1285,99.78,25.94,103.0967118777,128.45
2020-04-30 21:00:00,101.08096,27.21903,104.6815937434,0.9909600000000001,0.28903,1.03225,100.09,26.93,103.6495682577,132.22,0.9909600000000001,0.28903,1.03225,0.9909600000000001,0.28903,1.03225,0.0,0.0,0.0,130.96,101.04096,27.01903,104.5911257223,0.9909600000000001,0.28903,1.03225,100.05,26.73,103.5591396256,128.16,98.44096,25.66903,101.7325990372,0.9909600000000001,0.28903,1.03225,97.45,25.38,100.7007790437,128.16
2020-04-30 21:30:00,98.87576,28.72793,102.964604975,1.29576,0.37793000000000004,1.34975,97.58,28.35,101.6148557053,132.5,1.29576,0.37793000000000004,1.34975,1.29576,0.37793000000000004,1.34975,0.0,0.0,0.0,131.08,98.83576,28.50793,102.8650063319,1.29576,0.37793000000000004,1.34975,97.54,28.13,101.5152623993,128.43,96.32576,24.56793,99.4094322691,1.29576,0.37793000000000004,1.34975,95.03,24.19,98.0604762379,128.43
2020-04-30 22:00:00,94.81936,31.00273,99.7591113546,1.20936,0.35273000000000004,1.25975,93.61,30.65,98.5000233503,133.18,1.20936,0.35273000000000004,1.25975,1.20936,0.35273000000000004,1.25975,0.0,0.0,0.0,131.49,94.75936,30.77273,99.63080457,1.20936,0.35273000000000004,1.25975,93.55,30.42,98.3716366642,129.08,92.39936,22.85273,95.1834491751,1.20936,0.35273000000000004,1.25975,91.19,22.5,93.9247895925,129.08
2020-04-30 22:30:00,89.48696,33.21953,95.4539322577,1.02696,0.29953,1.06975,88.46,32.92,94.386958845,134.11,1.02696,0.29953,1.06975,1.02696,0.29953,1.06975,0.0,0.0,0.0,132.14,89.40696,32.95953,95.2886935279,1.02696,0.29953,1.06975,88.38,32.66,94.2215474294,129.95,87.23696,21.45953,89.837623621,1.02696,0.29953,1.06975,86.21,21.16,88.7688554618,129.95
2020-04-30 23:00:00,84.38552,35.11411,91.3997631658,0.9055200000000001,0.26411,0.94325,83.48,34.85,90.4623286236,134.55,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,132.35,84.29552,34.83411,91.2093740334,0.9055200000000001,0.26411,0.94325,83.39,34.57,90.2716843756,130.39,82.31552,19.84411,84.6736885612,0.9055200000000001,0.26411,0.94325,81.41,19.58,83.7315024349,130.39
2020-04-30 23:30:00,79.35264,36.39452,87.3006446769,0.8726400000000001,0.25452,0.909,78.48,36.14,86.4014467471,135.29,0.8726400000000001,0.25452,0.909,0.8726400000000001,0.25452,0.909,0.0,0.0,0.0,132.91,79.26264,36.07452,87.0858030508,0.8726400000000001,0.25452,0.909,78.39,35.82,86.1862198962,131.08,77.46264,19.20452,79.8077326091,0.8726400000000001,0.25452,0.909,76.59,18.95,78.8994968298,131.08
2020-05-01 00:00:00,75.30456,37.70008,84.2144452502,0.75456,0.22008000000000003,0.786,74.55,37.48,83.4413141076,136.14,0.75456,0.22008000000000003,0.786,0.75456,0.22008000000000003,0.786,0.0,0.0,0.0,133.69,75.18456,37.17008,83.8709300628,0.75456,0.22008000000000003,0.786,74.43,36.95,83.0970962188,131.89,73.52456,19.11008,75.9674672528,0.75456,0.22008000000000003,0.786,72.77,18.89,75.1818129603,131.89
2020-05-01 00:30:00,72.93304,60.20422,94.5715413296,0.8030400000000001,0.23422,0.8365,72.13,59.97,93.8037195425,134.75,0.8030400000000001,0.23422,0.8365,0.8030400000000001,0.23422,0.8365,0.0,0.0,0.0,134.44,71.46304,36.33422,80.1694557113,0.8030400000000001,0.23422,0.8365,70.66,36.1,79.3476250432,130.57,69.16304,38.37422,79.0955552648,0.8030400000000001,0.23422,0.8365,68.36,38.14,78.2799412366,130.57
2020-05-01 01:00:00,71.07608,60.39219,93.2685679163,0.79608,0.23219,0.82925,70.28,60.16,92.5121829815,134.88,0.79608,0.23219,0.82925,0.79608,0.23219,0.82925,0.0,0.0,0.0,134.57,69.65608,36.44219,78.6129931561,0.79608,0.23219,0.82925,68.86,36.21,77.8001523135,130.68,67.41608,38.49219,77.6310281625,0.79608,0.23219,0.82925,66.62,38.26,76.8248136997,130.68
2020-05-01 01:30:00,71.306,60.7355,93.6661443439,0.876,0.2555,0.9125000000000001,70.43,60.48,92.8343433219,135.09,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,134.74,69.886,36.7155,78.9435300468,0.876,0.2555,0.9125000000000001,69.01,36.46,78.0494183194,130.88,67.656,38.4355,77.8114515753,0.876,0.2555,0.9125000000000001,66.78,38.18,76.9238636575,130.88
2020-05-01 02:00:00,72.46232,60.29901,94.2696049995,0.92232,0.26901,0.9607500000000001,71.54,60.03,93.3893596723,134.77,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,134.47,71.01232,36.37901,79.7883572983,0.92232,0.26901,0.9607500000000001,70.09,36.11,78.8450391591,130.57,68.72232,38.49901,78.771384634,0.92232,0.26901,0.9607500000000001,67.8,38.23,77.835550361,130.57
2020-05-01 02:30:00,72.20336,60.22473,94.0230998152,0.87336,0.25473,0.9097500000000001,71.33,59.97,93.1899661981,134.6,0.87336,0.25473,0.9097500000000001,0.87336,0.25473,0.9097500000000001,0.0,0.0,0.0,134.31,70.76336,36.36473,79.5603337503,0.87336,0.25473,0.9097500000000001,69.89,36.11,78.6673007037,130.41,68.47336,38.33473,78.4738972771,0.87336,0.25473,0.9097500000000001,67.6,38.08,77.5876691234,130.41
2020-05-01 03:00:00,70.87376,60.72193,93.3286806907,0.8637600000000001,0.25193000000000004,0.89975,70.01,60.47,92.5095724777,135.03,0.8637600000000001,0.25193000000000004,0.89975,0.8637600000000001,0.25193000000000004,0.89975,0.0,0.0,0.0,134.7,69.45376,36.70193,78.5547989868,0.8637600000000001,0.25193000000000004,0.89975,68.59,36.45,77.6736158551,130.82,67.24376,38.43193,77.4515106532,0.8637600000000001,0.25193000000000004,0.89975,66.38,38.18,76.5768685701,130.82
2020-05-01 03:30:00,70.40944,60.88817,93.0852216362,0.91944,0.26817,0.9577500000000001,69.49,60.62,92.2152075311,135.24,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,134.88,68.99944,36.79817,78.1986447176,0.91944,0.26817,0.9577500000000001,68.08,36.53,77.2614218093,131.01,66.80944,38.59817,77.1577604682,0.91944,0.26817,0.9577500000000001,65.89,38.33,76.2278230045,131.01
2020-05-01 04:00:00,68.98904,61.20347,92.2244673618,0.86904,0.25347000000000003,0.9052500000000001,68.12,60.95,91.4069849629,135.36,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,134.98,67.62904,37.04347,77.1096992665,0.86904,0.25347000000000003,0.9052500000000001,66.76,36.79,76.2259909742,131.13,65.51904,38.49347,75.9900772151,0.86904,0.25347000000000003,0.9052500000000001,64.65,38.24,75.1127159674,131.13
2020-05-01 04:30:00,67.90136,61.89248,91.8764048622,0.8313600000000001,0.24248000000000003,0.866,67.07,61.65,91.0994368808,135.53,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,135.08,66.54136,37.69248,76.4753269964,0.8313600000000001,0.24248000000000003,0.866,65.71,37.45,75.6327085328,131.3,64.49136,37.94248,74.8249109802,0.8313600000000001,0.24248000000000003,0.866,63.66,37.7,73.9857121342,131.3
2020-05-01 05:00:00,67.36904,61.93472,91.5122783674,0.8390400000000001,0.24472000000000002,0.874,66.53,61.69,90.72980216,135.53,0.8390400000000001,0.24472000000000002,0.874,0.8390400000000001,0.24472000000000002,0.874,0.0,0.0,0.0,135.08,66.04904,37.72472,76.0633300875,0.8390400000000001,0.24472000000000002,0.874,65.21,37.48,75.2136589989,131.3,63.99904,37.91472,74.3868477192,0.8390400000000001,0.24472000000000002,0.874,63.16,37.67,73.5405636367,131.3
2020-05-01 05:30:00,67.95112,61.18116,91.435709918,0.8611200000000001,0.25116,0.897,67.09,60.93,90.6285440686,135.34,0.8611200000000001,0.25116,0.897,0.8611200000000001,0.25116,0.897,0.0,0.0,0.0,134.96,66.61112,37.01116,76.2028035718,0.8611200000000001,0.25116,0.897,65.75,36.76,75.3283485814,131.1,64.55112,38.50116,75.1610698074,0.8611200000000001,0.25116,0.897,63.69,38.25,74.2931934971,131.1
2020-05-01 06:00:00,68.81808,60.45194,91.5989365913,0.8980800000000001,0.26194,0.9355,67.92,60.19,90.75220383,135.22,0.8980800000000001,0.26194,0.9355,0.8980800000000001,0.26194,0.9355,0.0,0.0,0.0,134.9,67.44808,36.36194,76.6252841838,0.8980800000000001,0.26194,0.9355,66.55,36.1,75.7107158862,130.98,65.33808,38.98194,76.0832198599,0.8980800000000001,0.26194,0.9355,64.44,38.72,75.1781351192,130.98
2020-05-01 06:30:00,74.90824,56.29407,93.7030775218,1.00824,0.29407,1.05025,73.9,56.0,92.7211410629,133.79,1.00824,0.29407,1.05025,1.00824,0.29407,1.05025,0.0,0.0,0.0,133.83,73.44824,32.76407,80.4246743361,1.00824,0.29407,1.05025,72.44,32.47,79.3842207243,129.6,70.98824,40.93407,81.9446661172,1.00824,0.29407,1.05025,69.98,40.64,80.9247181027,129.6
2020-05-01 07:00:00,80.20288,52.81209,96.0292601787,1.17288,0.34209,1.2217500000000001,79.03,52.47,94.8622253587,132.83,1.17288,0.34209,1.2217500000000001,1.17288,0.34209,1.2217500000000001,0.0,0.0,0.0,133.21,78.62288,29.71209,84.0497802,1.17288,0.34209,1.2217500000000001,77.45,29.37,82.8317535731,128.67,75.88288,42.95209,87.1957195765,1.17288,0.34209,1.2217500000000001,74.71,42.61,86.00695437,128.67
2020-05-01 07:30:00,85.94952,49.72611,99.2975629306,1.52952,0.44611000000000006,1.59325,84.42,49.28,97.75098362680001,131.85,1.52952,0.44611000000000006,1.59325,1.52952,0.44611000000000006,1.59325,0.0,0.0,0.0,132.54,84.24952,27.03611,88.4812571348,1.52952,0.44611000000000006,1.59325,82.72,26.59,86.8885867073,127.71,81.24952,44.63611,92.7031111461,1.52952,0.44611000000000006,1.59325,79.72,44.19,91.1484201728,127.71
2020-05-01 08:00:00,90.35048,47.20389,101.9382973537,2.31048,0.6738900000000001,2.40675,88.04,46.53,99.5795285187,131.32,2.31048,0.6738900000000001,2.40675,2.31048,0.6738900000000001,2.40675,0.0,0.0,0.0,132.3,88.57048,24.78389,91.9726651292,2.31048,0.6738900000000001,2.40675,86.26,24.11,89.5660633276,127.21,85.37048,46.60389,97.2627442475,2.31048,0.6738900000000001,2.40675,83.06,45.93,94.9132683032,127.21
2020-05-01 08:30:00,92.4824,47.72945,104.0725454049,6.7524,1.9694500000000001,7.03375,85.73,45.76,97.1782408773,131.08,6.7524,1.9694500000000001,7.03375,6.7524,1.9694500000000001,7.03375,0.0,0.0,0.0,132.1,90.7424,25.41945,94.2355113323,6.7524,1.9694500000000001,7.03375,83.99,23.45,87.2021937797,126.97,87.6624,48.24945,100.0635088285,6.7524,1.9694500000000001,7.03375,80.91,46.28,93.2108711471,126.97
2020-05-01 09:00:00,94.73096,46.63153,105.5862413985,8.37096,2.44153,8.71975,86.36,44.19,97.0093072854,130.88,8.37096,2.44153,8.71975,8.37096,2.44153,8.71975,0.0,0.0,0.0,132.04,92.98096,24.42153,96.1346454202,8.37096,2.44153,8.71975,84.61,21.98,87.4183762146,126.77,89.86096,49.89153,102.782084518,8.37096,2.44153,8.71975,81.49,47.45,94.2980519417,126.77
2020-05-01 09:30:00,96.13208,43.18019,105.3845606034,7.13208,2.08019,7.42925,89.0,41.1,98.0316785534,130.17,7.13208,2.08019,7.42925,7.13208,2.08019,7.42925,0.0,0.0,0.0,131.65,94.33208,21.24019,96.6937794709,7.13208,2.08019,7.42925,87.2,19.16,89.2801523296,126.09,91.06208,51.59019,104.6606426416,7.13208,2.08019,7.42925,83.93,49.51,97.4447792342,126.09
2020-05-01 10:00:00,94.85808,43.06944,104.1778863445,7.91808,2.30944,8.248,86.94,40.76,96.0205248892,130.17,7.91808,2.30944,8.248,7.91808,2.30944,8.248,0.0,0.0,0.0,131.65,93.09808,21.15944,95.4723750663,7.91808,2.30944,8.248,85.18,18.85,87.2407869061,126.09,89.94808,52.01944,103.907070181,7.91808,2.30944,8.248,82.03,49.71,95.9166565306,126.09
2020-05-01 10:30:00,95.23088,42.63359,104.3386002487,8.00088,2.33359,8.33425,87.23,40.3,96.0893485252,130.01,8.00088,2.33359,8.33425,8.00088,2.33359,8.33425,0.0,0.0,0.0,131.56,93.47088,20.76359,95.749318941,8.00088,2.33359,8.33425,85.47,18.43,87.4344657444,125.94,90.29088,52.39359,104.3912414155,8.00088,2.33359,8.33425,82.29,50.06,96.3205466139,125.94
2020-05-01 11:00:00,98.09128,41.21204,106.3970462607,7.00128,2.04204,7.293,91.09,39.17,99.1548132972,129.87,7.00128,2.04204,7.293,7.00128,2.04204,7.293,0.0,0.0,0.0,131.56,96.25128,19.45204,98.1972034317,7.00128,2.04204,7.293,89.25,17.41,90.9322308095,125.8,92.87128,52.85204,106.8569734786,7.00128,2.04204,7.293,85.87,50.81,99.7763148247,125.8
2020-05-01 11:30:00,101.77928,39.98854,109.3531214399,4.34928,1.26854,4.5305,97.43,38.72,104.8419920642,129.9,4.34928,1.26854,4.5305,4.34928,1.26854,4.5305,0.0,0.0,0.0,131.7,99.80928,18.24854,101.4637944601,4.34928,1.26854,4.5305,95.46,16.98,96.9584034522,125.83,96.10928,52.55854,109.5417446869,4.34928,1.26854,4.5305,91.76,51.29,105.1216519086,125.83
2020-05-01 12:00:00,105.93184,38.89262,112.8458710643,3.4718400000000003,1.01262,3.6165000000000003,102.46,37.88,109.2380245153,129.64,3.4718400000000003,1.01262,3.6165000000000003,3.4718400000000003,1.01262,3.6165000000000003,0.0,0.0,0.0,131.56,103.87184,17.29262,105.3014427795,3.4718400000000003,1.01262,3.6165000000000003,100.4,16.28,101.7113484327,125.59,99.91184,52.66262,112.9412560469,3.4718400000000003,1.01262,3.6165000000000003,96.44,51.65,109.4001649907,125.59
2020-05-01 12:30:00,107.85256,39.07908,114.714206584,4.76256,1.38908,4.961,103.09,37.69,109.7637654237,129.38,4.76256,1.38908,4.961,4.76256,1.38908,4.961,0.0,0.0,0.0,131.32,105.71256,17.55908,107.1609379961,4.76256,1.38908,4.961,100.95,16.17,102.2368397399,125.36,101.76256,52.91908,114.6998153695,4.76256,1.38908,4.961,97.0,51.53,109.8377935867,125.36
2020-05-01 13:00:00,101.95952,41.64236,110.1355068314,9.05952,2.64236,9.437,92.9,39.0,100.7542058675,129.77,9.05952,2.64236,9.437,9.05952,2.64236,9.437,0.0,0.0,0.0,131.48,100.02952,19.94236,101.9980519118,9.05952,2.64236,9.437,90.97,17.3,92.6003828286,125.74,96.59952,53.46236,110.4069345693,9.05952,2.64236,9.437,87.54,50.82,101.2221517258,125.74
2020-05-01 13:30:00,96.06496,45.45353,106.275584822,8.51496,2.48353,8.86975,87.55,42.97,97.5265266479,130.72,8.51496,2.48353,8.86975,8.51496,2.48353,8.86975,0.0,0.0,0.0,132.01,94.27496,23.34353,97.1220287878,8.51496,2.48353,8.86975,85.76,20.86,88.2605075897,126.65,91.11496,50.83353,104.3359176318,8.51496,2.48353,8.86975,82.6,48.35,95.7104095697,126.65
2020-05-01 14:00:00,98.34072,45.35771,108.2969023867,4.62072,1.34771,4.81325,93.72,44.01,103.538970924,131.19,4.62072,1.34771,4.81325,4.62072,1.34771,4.81325,0.0,0.0,0.0,132.45,96.44072,23.13771,99.177447528,4.62072,1.34771,4.81325,91.82,21.79,94.3701038465,127.11,92.94072,49.23771,105.1776094051,4.62072,1.34771,4.81325,88.32,47.89,100.4682760875,127.11
2020-05-01 14:30:00,99.32344,45.46642,109.2352556689,5.9534400000000005,1.73642,6.2015,93.37,43.73,103.1031997564,131.05,5.9534400000000005,1.73642,6.2015,5.9534400000000005,1.73642,6.2015,0.0,0.0,0.0,132.32,97.37344,23.23642,100.1075323432,5.9534400000000005,1.73642,6.2015,91.42,21.5,93.9141437697,126.97,93.94344,49.86642,106.3580263198,5.9534400000000005,1.73642,6.2015,87.99,48.13,100.2932550075,126.97
2020-05-01 15:00:00,95.10624,47.66307,106.3812254524,6.69624,1.95307,6.97525,88.41,45.71,99.527544931,131.67,6.69624,1.95307,6.97525,6.69624,1.95307,6.97525,0.0,0.0,0.0,132.71,93.28624,25.20307,96.6308300221,6.69624,1.95307,6.97525,86.59,23.25,89.6570722252,127.56,90.09624,48.97307,102.5460581756,6.69624,1.95307,6.97525,83.4,47.02,95.7415291292,127.56
2020-05-01 15:30:00,92.1412,49.00535,104.3624696242,7.3212,2.13535,7.62625,84.82,46.87,96.9083551609,132.05,7.3212,2.13535,7.62625,7.3212,2.13535,7.62625,0.0,0.0,0.0,132.97,90.3912,26.35535,94.1550503747,7.3212,2.13535,7.62625,83.07,24.22,86.5288004077,127.92,87.4012,48.74535,100.07536614,7.3212,2.13535,7.62625,80.08,46.61,92.6568858747,127.92
2020-05-01 16:00:00,90.50664,50.05027,103.4237951884,6.92664,2.02027,7.21525,83.58,48.03,96.3976000739,132.21,6.92664,2.02027,7.21525,6.92664,2.02027,7.21525,0.0,0.0,0.0,132.97,88.77664,27.34027,92.8912384101,6.92664,2.02027,7.21525,81.85,25.32,85.6768632712,128.08,85.84664,47.61027,98.1650824314,6.92664,2.02027,7.21525,78.92,45.59,91.1417275456,128.08
2020-05-01 16:30:00,89.7448,53.0889,104.2715705753,9.9048,2.8889,10.3175,79.84,50.2,94.3104744978,132.11,9.9048,2.8889,10.3175,9.9048,2.8889,10.3175,0.0,0.0,0.0,132.65,88.0848,30.3189,93.1566835404,9.9048,2.8889,10.3175,78.18,27.43,82.8523825849,127.99,85.3548,46.5289,97.2130671168,9.9048,2.8889,10.3175,75.45,43.64,87.1616435136,127.99
2020-05-01 17:00:00,92.89248,51.87864,106.39739719,8.77248,2.55864,9.138,84.12,49.32,97.5122392318,131.34,8.77248,2.55864,9.138,8.77248,2.55864,9.138,0.0,0.0,0.0,131.97,91.15248,29.36864,95.7668607902,8.77248,2.55864,9.138,82.38,26.81,86.6327911359,127.27,88.17248,46.00864,99.4544176193,8.77248,2.55864,9.138,79.4,43.45,90.5111181016,127.27
2020-05-01 17:30:00,97.59624,50.77557,110.0144743703,7.83624,2.28557,8.16275,89.76,48.49,102.0202808269,130.86,7.83624,2.28557,8.16275,7.83624,2.28557,8.16275,0.0,0.0,0.0,131.57,95.74624,28.48557,99.8937944637,7.83624,2.28557,8.16275,87.91,26.2,91.7311730002,126.82,92.46624,45.79557,103.1854629847,7.83624,2.28557,8.16275,84.63,43.51,95.1596395538,126.82
2020-05-01 18:00:00,100.97736,49.17548,112.3149814842,6.32736,1.8454800000000002,6.591,94.65,47.33,105.8241531977,130.24,6.32736,1.8454800000000002,6.591,6.32736,1.8454800000000002,6.591,0.0,0.0,0.0,131.09,99.01736,27.10548,102.6603361937,6.32736,1.8454800000000002,6.591,92.69,25.26,96.0703060264,126.22,95.48736,45.69548,105.8579841684,6.32736,1.8454800000000002,6.591,89.16,43.85,99.3595898744,126.22
2020-05-01 18:30:00,103.5952,48.70985,114.4753901503,6.4452,1.87985,6.71375,97.15,46.83,107.8479086492,129.93,6.4452,1.87985,6.71375,6.4452,1.87985,6.71375,0.0,0.0,0.0,130.84,101.5452,26.72985,105.0043452628,6.4452,1.87985,6.71375,95.1,24.85,98.2930948745,125.93,97.9052,45.93985,108.1475751234,6.4452,1.87985,6.71375,91.46,44.06,101.5195311258,125.93
2020-05-01 19:00:00,100.97816,49.81738,112.59822444,6.36816,1.85738,6.6335,94.61,47.96,106.0717384603,130.27,6.36816,1.85738,6.6335,6.36816,1.85738,6.6335,0.0,0.0,0.0,131.05,98.98816,27.72738,102.7981683779,6.36816,1.85738,6.6335,92.62,25.87,96.1650731815,126.26,95.48816,45.18738,105.6403711251,6.36816,1.85738,6.6335,89.12,43.33,99.0952233965,126.26
2020-05-01 19:30:00,98.8844,50.3292,110.9556349898,5.1744,1.5091999999999999,5.39,93.71,48.82,105.6643577561,130.56,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,131.26,96.9144,28.1092,100.9085132781,5.1744,1.5091999999999999,5.39,91.74,26.6,95.5185196703,126.53,93.4744,44.4692,103.5131547389,5.1744,1.5091999999999999,5.39,88.3,42.96,98.1959856613,126.53
2020-05-01 20:00:00,98.39888,51.11884,110.8849646625,5.13888,1.49884,5.353,93.26,49.62,105.63887542,131.02,5.13888,1.49884,5.353,5.13888,1.49884,5.353,0.0,0.0,0.0,131.65,96.45888,28.76884,100.6576459381,5.13888,1.49884,5.353,91.32,27.27,95.3047496193,126.97,93.01888,44.19884,102.9856761584,5.13888,1.49884,5.353,87.88,42.7,97.7045771702,126.97
2020-05-01 20:30:00,98.25912,51.10016,110.7523409017,4.62912,1.35016,4.822,93.63,49.75,106.0265976064,130.48,4.62912,1.35016,4.822,4.62912,1.35016,4.822,0.0,0.0,0.0,131.06,96.29912,28.93016,100.5508561396,4.62912,1.35016,4.822,91.67,27.58,95.7290201559,126.46,92.84912,43.18016,102.3986586943,4.62912,1.35016,4.822,88.22,41.83,97.6346111786,126.46
2020-05-01 21:00:00,96.08984,51.96412,109.2406843562,4.77984,1.39412,4.979,91.31,50.57,104.3783550359,130.44,4.77984,1.39412,4.979,4.77984,1.39412,4.979,0.0,0.0,0.0,130.92,94.16984,29.76412,98.7616403519,4.77984,1.39412,4.979,89.39,28.37,93.78394852,126.41,90.83984,42.44412,100.2665440404,4.77984,1.39412,4.979,86.06,41.05,95.3489701046,126.41
2020-05-01 21:30:00,96.4096,50.63405,108.8972818373,0.9396,0.27405,0.9787500000000001,95.47,50.36,107.9381790656,130.24,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,130.77,94.4296,28.51405,98.6407644109,0.9396,0.27405,0.9787500000000001,93.49,28.24,97.6620586512,126.21,90.8596,41.28405,99.7989964707,0.9396,0.27405,0.9787500000000001,89.92,41.01,98.8302914091,126.21
2020-05-01 22:00:00,92.8224,52.22445,106.5053572341,0.6324000000000001,0.18445,0.6587500000000001,92.19,52.04,105.8638639952,130.62,0.6324000000000001,0.18445,0.6587500000000001,0.6324000000000001,0.18445,0.6587500000000001,0.0,0.0,0.0,130.95,90.8724,29.95445,95.6820890061,0.6324000000000001,0.18445,0.6587500000000001,90.24,29.77,95.0237365083,126.59,87.5024,40.03445,96.225917468,0.6324000000000001,0.18445,0.6587500000000001,86.87,39.85,95.5741565487,126.59
2020-05-01 22:30:00,88.26528,53.95904,103.4521031744,0.7852800000000001,0.22904000000000002,0.8180000000000001,87.48,53.73,102.6628623213,131.11,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,131.27,86.43528,31.44904,91.9788005227,0.7852800000000001,0.22904000000000002,0.8180000000000001,85.65,31.22,91.1625520705,127.05,83.30528,39.29904,92.1096315311,0.7852800000000001,0.22904000000000002,0.8180000000000001,82.52,39.07,91.3017814722,127.05
2020-05-01 23:00:00,83.2244,56.3942,100.5316196478,0.7344,0.2142,0.765,82.49,56.18,99.8037699689,132.21,0.7344,0.2142,0.765,0.7344,0.2142,0.765,0.0,0.0,0.0,132.14,81.5044,33.4942,88.1182651497,0.7344,0.2142,0.765,80.77,33.28,87.3576058509,128.1,78.6544,38.3642,87.5118648013,0.7344,0.2142,0.765,77.92,38.15,86.7579904101,128.1
2020-05-01 23:30:00,78.55992,58.36956,97.8706624326,0.88992,0.25956,0.927,77.67,58.11,97.0020669883,133.03,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0.0,0.0,0.0,132.79,76.93992,35.08956,84.5637541184,0.88992,0.25956,0.927,76.05,34.83,83.6464667514,128.88,74.32992,37.82956,83.402713487,0.88992,0.25956,0.927,73.44,37.57,82.4920511322,128.88
2020-05-02 00:00:00,74.43616,59.40263,95.2334729308,0.86616,0.25263,0.9022500000000001,73.57,59.15,94.3995095326,133.36,0.86616,0.25263,0.9022500000000001,0.86616,0.25263,0.9022500000000001,0.0,0.0,0.0,133.0,72.90616,35.99263,81.3066884104,0.86616,0.25263,0.9022500000000001,72.04,35.74,80.4183387046,129.2,70.50616,37.28263,79.7565865472,0.86616,0.25263,0.9022500000000001,69.64,37.03,78.8730023519,129.2
2020-05-02 00:30:00,70.3,60.05,92.4558948905,0.0,0.0,0.0,70.3,60.05,92.4558948905,133.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.21,68.84,36.49,77.9131933629,0.0,0.0,0.0,68.84,36.49,77.9131933629,129.47,66.62,36.72,76.0695918222,0.0,0.0,0.0,66.62,36.72,76.0695918222,129.47
2020-05-02 01:00:00,68.37,61.09,91.686667515,0.0,0.0,0.0,68.37,61.09,91.686667515,134.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.68,66.97,37.37,76.6909238437,0.0,0.0,0.0,66.97,37.37,76.6909238437,130.03,64.83,36.29,74.2959823947,0.0,0.0,0.0,64.83,36.29,74.2959823947,130.03
2020-05-02 01:30:00,68.19,61.18,91.6126001159,0.0,0.0,0.0,68.19,61.18,91.6126001159,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.93,66.79,37.35,76.5240262924,0.0,0.0,0.0,66.79,37.35,76.5240262924,130.25,64.67,36.61,74.3135317422,0.0,0.0,0.0,64.67,36.61,74.3135317422,130.25
2020-05-02 02:00:00,69.1,61.18,92.2919411433,0.0,0.0,0.0,69.1,61.18,92.2919411433,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.93,67.69,37.33,77.3011319451,0.0,0.0,0.0,67.69,37.33,77.3011319451,130.25,65.51,36.69,75.0847268091,0.0,0.0,0.0,65.51,36.69,75.0847268091,130.25
2020-05-02 02:30:00,69.1,61.17,92.2853124825,0.0,0.0,0.0,69.1,61.17,92.2853124825,134.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.17,67.67,37.26,77.249831715,0.0,0.0,0.0,67.67,37.26,77.249831715,130.44,65.53,37.03,75.2688634164,0.0,0.0,0.0,65.53,37.03,75.2688634164,130.44
2020-05-02 03:00:00,67.38,61.72,91.37517606,0.0,0.0,0.0,67.38,61.72,91.37517606,134.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.46,66.0,37.67,75.9936109157,0.0,0.0,0.0,66.0,37.67,75.9936109157,130.77,63.93,36.94,73.8350086341,0.0,0.0,0.0,63.93,36.94,73.8350086341,130.77
2020-05-02 03:30:00,66.3,62.04,90.8000638766,0.0,0.0,0.0,66.3,62.04,90.8000638766,135.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.75,64.96,37.89,75.2027506146,0.0,0.0,0.0,64.96,37.89,75.2027506146,131.07,62.94,37.06,73.0403121571,0.0,0.0,0.0,62.94,37.06,73.0403121571,131.07
2020-05-02 04:00:00,64.76,62.33,89.8826262411,0.0,0.0,0.0,64.76,62.33,89.8826262411,135.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.83,63.45,38.12,74.0205167504,0.0,0.0,0.0,63.45,38.12,74.0205167504,131.16,61.52,36.98,71.7790415093,0.0,0.0,0.0,61.52,36.98,71.7790415093,131.16
2020-05-02 04:30:00,63.9,62.5,89.3837792891,0.0,0.0,0.0,63.9,62.5,89.3837792891,135.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.83,62.6,38.28,73.3765521131,0.0,0.0,0.0,62.6,38.28,73.3765521131,131.16,60.71,36.84,71.0133064996,0.0,0.0,0.0,60.71,36.84,71.0133064996,131.16
2020-05-02 05:00:00,63.18,62.82,89.0958180837,0.0,0.0,0.0,63.18,62.82,89.0958180837,135.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.87,61.9,38.57,72.9332221967,0.0,0.0,0.0,61.9,38.57,72.9332221967,131.26,60.04,36.62,70.3265668151,0.0,0.0,0.0,60.04,36.62,70.3265668151,131.26
2020-05-02 05:30:00,62.1,63.13,88.5539773246,0.0,0.0,0.0,62.1,63.13,88.5539773246,135.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.97,60.84,38.81,72.1645460043,0.0,0.0,0.0,60.84,38.81,72.1645460043,131.38,59.04,36.57,69.448444907,0.0,0.0,0.0,59.04,36.57,69.448444907,131.38
2020-05-02 06:00:00,61.31,63.21,88.0591857787,0.0,0.0,0.0,61.31,63.21,88.0591857787,135.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.04,60.07,38.84,71.5328630771,0.0,0.0,0.0,60.07,38.84,71.5328630771,131.44,58.31,36.71,68.9034121071,0.0,0.0,0.0,58.31,36.71,68.9034121071,131.44
2020-05-02 06:30:00,63.72,62.23,89.0663309001,0.0,0.0,0.0,63.72,62.23,89.0663309001,135.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.53,62.43,38.09,73.1324346648,0.0,0.0,0.0,62.43,38.09,73.1324346648,130.88,60.54,36.75,70.8212828181,0.0,0.0,0.0,60.54,36.75,70.8212828181,130.88
2020-05-02 07:00:00,64.79,61.16,89.0970801991,0.0,0.0,0.0,64.79,61.16,89.0970801991,134.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.13,63.47,37.21,73.5732628065,0.0,0.0,0.0,63.47,37.21,73.5732628065,130.4,61.52,37.06,71.8202896123,0.0,0.0,0.0,61.52,37.06,71.8202896123,130.4
2020-05-02 07:30:00,66.53,59.51,89.2618675583,0.0,0.0,0.0,66.53,59.51,89.2618675583,134.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.84,65.18,35.74,74.3355903992,0.0,0.0,0.0,65.18,35.74,74.3355903992,129.97,63.13,38.03,73.699917232,0.0,0.0,0.0,63.13,38.03,73.699917232,129.97
2020-05-02 08:00:00,66.49,58.7,88.6939124179,0.0,0.0,0.0,66.49,58.7,88.6939124179,134.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.91,65.13,34.96,73.9196760004,0.0,0.0,0.0,65.13,34.96,73.9196760004,129.97,63.08,38.73,74.020938254,0.0,0.0,0.0,63.08,38.73,74.020938254,129.97
2020-05-02 08:30:00,67.27,57.38,88.4178562283,0.0,0.0,0.0,67.27,57.38,88.4178562283,134.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.14,65.92,33.66,74.0164981609,0.0,0.0,0.0,65.92,33.66,74.0164981609,130.04,63.82,40.02,75.3298931368,0.0,0.0,0.0,63.82,40.02,75.3298931368,130.04
2020-05-02 09:00:00,67.17,56.25,87.612050541,0.0,0.0,0.0,67.17,56.25,87.612050541,133.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.89,65.79,32.66,73.4506616716,0.0,0.0,0.0,65.79,32.66,73.4506616716,129.74,63.7,40.56,75.5169093647,0.0,0.0,0.0,63.7,40.56,75.5169093647,129.74
2020-05-02 09:30:00,67.41,54.1,86.4344728682,0.0,0.0,0.0,67.41,54.1,86.4344728682,133.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.2,66.03,30.81,72.8643740109,0.0,0.0,0.0,66.03,30.81,72.8643740109,128.89,63.92,41.53,76.2266836482,0.0,0.0,0.0,63.92,41.53,76.2266836482,128.89
2020-05-02 10:00:00,68.97,47.55,83.772688867,0.0,0.0,0.0,68.97,47.55,83.772688867,132.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.85,67.92,31.88,75.0297327731,0.0,0.0,0.0,67.92,31.88,75.0297327731,128.66,65.71,40.33,77.0993709443,0.0,0.0,0.0,65.71,40.33,77.0993709443,128.66
2020-05-02 10:30:00,69.27,37.11,78.584254148,0.0,0.0,0.0,69.27,37.11,78.584254148,133.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.85,68.9,36.23,77.8448643136,0.0,0.0,0.0,68.9,36.23,77.8448643136,129.05,66.65,36.56,76.0187878093,0.0,0.0,0.0,66.65,36.56,76.0187878093,129.05
2020-05-02 11:00:00,70.98,37.02,80.0539867839,0.0,0.0,0.0,70.98,37.02,80.0539867839,133.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.03,70.61,36.16,79.3304336305,0.0,0.0,0.0,70.61,36.16,79.3304336305,129.21,68.27,36.75,77.532931068,0.0,0.0,0.0,68.27,36.75,77.532931068,129.21
2020-05-02 11:30:00,71.92,36.86,80.8155059379,0.0,0.0,0.0,71.92,36.86,80.8155059379,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.09,71.53,36.0,80.0783422656,0.0,0.0,0.0,71.53,36.0,80.0783422656,129.26,69.16,36.99,78.4306426086,0.0,0.0,0.0,69.16,36.99,78.4306426086,129.26
2020-05-02 12:00:00,72.61,36.9,81.4482786804,0.0,0.0,0.0,72.61,36.9,81.4482786804,133.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.37,72.24,36.05,80.7354946724,0.0,0.0,0.0,72.24,36.05,80.7354946724,129.54,69.82,37.06,79.0460372188,0.0,0.0,0.0,69.82,37.06,79.0460372188,129.54
2020-05-02 12:30:00,72.88,36.98,81.7252396754,0.0,0.0,0.0,72.88,36.98,81.7252396754,133.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.29,72.5,36.12,80.9994098744,0.0,0.0,0.0,72.5,36.12,80.9994098744,129.46,70.07,36.98,79.2295733928,0.0,0.0,0.0,70.07,36.98,79.2295733928,129.46
2020-05-02 13:00:00,72.05,37.2,81.0866357669,0.0,0.0,0.0,72.05,37.2,81.0866357669,133.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.29,71.66,36.35,80.3522127884,0.0,0.0,0.0,71.66,36.35,80.3522127884,129.53,69.29,36.85,78.4794661042,0.0,0.0,0.0,69.29,36.85,78.4794661042,129.53
2020-05-02 13:30:00,71.29,37.99,80.7805929664,0.0,0.0,0.0,71.29,37.99,80.7805929664,134.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53,70.9,37.12,80.0293970988,0.0,0.0,0.0,70.9,37.12,80.0293970988,129.8,68.59,36.47,77.683003289,0.0,0.0,0.0,68.59,36.47,77.683003289,129.8
2020-05-02 14:00:00,69.01,38.96,79.2481021855,0.0,0.0,0.0,69.01,38.96,79.2481021855,133.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36,68.63,38.09,78.4915600558,0.0,0.0,0.0,68.63,38.09,78.4915600558,129.8,66.41,35.35,75.2323773385,0.0,0.0,0.0,66.41,35.35,75.2323773385,129.8
2020-05-02 14:30:00,68.49,39.92,79.274753232,0.0,0.0,0.0,68.49,39.92,79.274753232,133.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.95,68.12,39.04,78.5140496981,0.0,0.0,0.0,68.12,39.04,78.5140496981,129.49,65.93,34.25,74.295540916,0.0,0.0,0.0,65.93,34.25,74.295540916,129.49
2020-05-02 15:00:00,69.26,39.55,79.7568185173,0.0,0.0,0.0,69.26,39.55,79.7568185173,133.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.05,68.87,38.68,78.9887289428,0.0,0.0,0.0,68.87,38.68,78.9887289428,129.52,66.65,34.68,75.1327152444,0.0,0.0,0.0,66.65,34.68,75.1327152444,129.52
2020-05-02 15:30:00,67.26,39.94,78.2247480022,0.0,0.0,0.0,67.26,39.94,78.2247480022,133.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.19,66.88,39.07,77.4557893253,0.0,0.0,0.0,66.88,39.07,77.4557893253,129.73,64.75,34.49,73.3629511402,0.0,0.0,0.0,64.75,34.49,73.3629511402,129.73
2020-05-02 16:00:00,71.39,40.69,82.1718212041,0.0,0.0,0.0,71.39,40.69,82.1718212041,134.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.39,71.0,39.81,81.3992389399,0.0,0.0,0.0,71.0,39.81,81.3992389399,129.96,68.66,33.97,76.6038935042,0.0,0.0,0.0,68.66,33.97,76.6038935042,129.96
2020-05-02 16:30:00,76.35,40.25,86.3098198353,0.0,0.0,0.0,76.35,40.25,86.3098198353,134.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.29,75.97,39.4,85.5792083394,0.0,0.0,0.0,75.97,39.4,85.5792083394,129.82,73.37,34.21,80.9535731145,0.0,0.0,0.0,73.37,34.21,80.9535731145,129.82
2020-05-02 17:00:00,80.04,39.78,89.3803669717,0.0,0.0,0.0,80.04,39.78,89.3803669717,133.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9,79.64,38.97,88.663354888,0.0,0.0,0.0,79.64,38.97,88.663354888,129.39,76.87,34.13,84.1062054785,0.0,0.0,0.0,76.87,34.13,84.1062054785,129.39
2020-05-02 17:30:00,81.61,38.59,90.2739176064,0.0,0.0,0.0,81.61,38.59,90.2739176064,132.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.1,81.22,37.8,89.5853135285,0.0,0.0,0.0,81.22,37.8,89.5853135285,128.55,78.33,34.37,85.5387970456,0.0,0.0,0.0,78.33,34.37,85.5387970456,128.55
2020-05-02 18:00:00,86.81,38.16,94.8270093381,0.0,0.0,0.0,86.81,38.16,94.8270093381,132.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.02,86.4,37.39,94.1433592985,0.0,0.0,0.0,86.4,37.39,94.1433592985,128.4,83.26,34.41,90.0903751796,0.0,0.0,0.0,83.26,34.41,90.0903751796,128.4
2020-05-02 18:30:00,84.88,39.33,93.5492560099,0.0,0.0,0.0,84.88,39.33,93.5492560099,132.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.72,84.46,38.55,92.8417691559,0.0,0.0,0.0,84.46,38.55,92.8417691559,128.25,81.43,33.24,87.9530698725,0.0,0.0,0.0,81.43,33.24,87.9530698725,128.25
2020-05-02 19:00:00,85.81,39.04,94.2734199019,0.0,0.0,0.0,85.81,39.04,94.2734199019,132.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.57,85.37,38.29,93.5636735063,0.0,0.0,0.0,85.37,38.29,93.5636735063,128.08,82.29,33.33,88.7836302479,0.0,0.0,0.0,82.29,33.33,88.7836302479,128.08
2020-05-02 19:30:00,85.45,39.55,94.1589347858,0.0,0.0,0.0,85.45,39.55,94.1589347858,132.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.45,85.02,38.79,93.4508667697,0.0,0.0,0.0,85.02,38.79,93.4508667697,128.04,81.94,32.79,88.257281286,0.0,0.0,0.0,81.94,32.79,88.257281286,128.04
2020-05-02 20:00:00,84.28,40.14,93.3506186375,0.0,0.0,0.0,84.28,40.14,93.3506186375,132.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.55,83.84,39.36,92.6194104926,0.0,0.0,0.0,83.84,39.36,92.6194104926,128.18,80.85,32.43,87.1115801716,0.0,0.0,0.0,80.85,32.43,87.1115801716,128.18
2020-05-02 20:30:00,84.26,40.68,93.5660729111,0.0,0.0,0.0,84.26,40.68,93.5660729111,132.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.29,83.84,39.92,92.8587744912,0.0,0.0,0.0,83.84,39.92,92.8587744912,128.01,80.84,31.66,86.8185533167,0.0,0.0,0.0,80.84,31.66,86.8185533167,128.01
2020-05-02 21:00:00,82.98,41.28,92.6807358624,0.0,0.0,0.0,82.98,41.28,92.6807358624,132.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.29,82.54,40.49,91.9363459139,0.0,0.0,0.0,82.54,40.49,91.9363459139,128.07,79.61,31.12,85.4763505304,0.0,0.0,0.0,79.61,31.12,85.4763505304,128.07
2020-05-02 21:30:00,82.82,41.31,92.5508968082,0.0,0.0,0.0,82.82,41.31,92.5508968082,131.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.0,82.39,40.53,91.8193498126,0.0,0.0,0.0,82.39,40.53,91.8193498126,127.79,79.46,31.03,85.3038832645,0.0,0.0,0.0,79.46,31.03,85.3038832645,127.79
2020-05-02 22:00:00,80.81,42.47,91.2905088166,0.0,0.0,0.0,80.81,42.47,91.2905088166,132.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.48,80.37,41.68,90.5348513005,0.0,0.0,0.0,80.37,41.68,90.5348513005,128.36,77.56,30.38,83.2976470256,0.0,0.0,0.0,77.56,30.38,83.2976470256,128.36
2020-05-02 22:30:00,82.06,42.55,92.4356321988,0.0,0.0,0.0,82.06,42.55,92.4356321988,132.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.07,81.64,41.74,91.6914238083,0.0,0.0,0.0,81.64,41.74,91.6914238083,128.9,78.76,30.92,84.6119613294,0.0,0.0,0.0,78.76,30.92,84.6119613294,128.9
2020-05-02 23:00:00,78.1,43.92,89.6023236306,0.0,0.0,0.0,78.1,43.92,89.6023236306,133.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.5,77.69,43.11,88.8493567788,0.0,0.0,0.0,77.69,43.11,88.8493567788,129.46,75.02,30.24,80.885462229,0.0,0.0,0.0,75.02,30.24,80.885462229,129.46
2020-05-02 23:30:00,74.11,44.84,86.6193840892,0.0,0.0,0.0,74.11,44.84,86.6193840892,133.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.79,73.69,43.97,85.8112871364,0.0,0.0,0.0,73.69,43.97,85.8112871364,129.82,71.24,29.91,77.2641294522,0.0,0.0,0.0,71.24,29.91,77.2641294522,129.82
2020-05-03 00:00:00,70.56,46.35,84.4217750346,0.0,0.0,0.0,70.56,46.35,84.4217750346,134.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.47,70.13,45.46,83.5752864189,0.0,0.0,0.0,70.13,45.46,83.5752864189,130.62,67.89,29.26,73.9269889824,0.0,0.0,0.0,67.89,29.26,73.9269889824,130.62
2020-05-03 00:30:00,68.43648,47.09189,83.0734488183,0.72648,0.21189000000000002,0.75675,67.71,46.88,82.3551971645,135.05,0.72648,0.21189000000000002,0.75675,0.72648,0.21189000000000002,0.75675,0.0,0.0,0.0,133.69,68.03648,46.19189,82.2353531795,0.72648,0.21189000000000002,0.75675,67.31,45.98,81.5156212023,130.88,65.93648,29.36189,72.178528519,0.72648,0.21189000000000002,0.75675,65.21,29.15,71.4287519141,130.88
2020-05-03 01:00:00,66.38736,47.50923,81.6358285495,0.7173600000000001,0.20923000000000003,0.7472500000000001,65.67,47.3,80.9310749959,135.18,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.0,0.0,0.0,133.77,65.98736,46.57923,80.7710117998,0.7173600000000001,0.20923000000000003,0.7472500000000001,65.27,46.37,80.0646601192,131.0,63.98736,29.10923,70.2974360198,0.7173600000000001,0.20923000000000003,0.7472500000000001,63.27,28.9,69.5579104056,131.0
2020-05-03 01:30:00,66.61064,47.33852,81.7184975205,0.68064,0.19852000000000003,0.709,65.93,47.14,81.0490252872,134.84,0.68064,0.19852000000000003,0.709,0.68064,0.19852000000000003,0.709,0.0,0.0,0.0,133.42,66.21064,46.43852,80.8726467293,0.68064,0.19852000000000003,0.709,65.53,46.24,80.2017362655,130.68,64.18064,28.86852,70.3743276899,0.68064,0.19852000000000003,0.709,63.5,28.67,69.6722247384,130.68
2020-05-03 02:00:00,67.45184,47.03387,82.2309895755,0.8018400000000001,0.23387000000000002,0.83525,66.65,46.8,81.4399318516,134.72,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,133.35,67.05184,46.11387,81.3783647769,0.8018400000000001,0.23387000000000002,0.83525,66.25,45.88,80.5855874211,130.56,64.99184,29.20387,71.251703766,0.8018400000000001,0.23387000000000002,0.83525,64.19,28.97,70.4245482769,130.56
2020-05-03 02:30:00,67.02872,47.17671,81.9664033081,0.70872,0.20671,0.7382500000000001,66.32,46.97,81.2682182652,134.9,0.70872,0.20671,0.7382500000000001,0.70872,0.20671,0.7382500000000001,0.0,0.0,0.0,133.52,66.63872,46.26671,81.1253810929,0.70872,0.20671,0.7382500000000001,65.93,46.06,80.4256706531,130.73,64.58872,29.23671,70.8977288978,0.70872,0.20671,0.7382500000000001,63.88,29.03,70.1669102925,130.73
2020-05-03 03:00:00,65.90096,47.36028,81.1537593128,0.72096,0.21028000000000002,0.751,65.18,47.15,80.4459750392,135.25,0.72096,0.21028000000000002,0.751,0.72096,0.21028000000000002,0.751,0.0,0.0,0.0,133.86,65.50096,46.43028,80.2878986012,0.72096,0.21028000000000002,0.751,64.78,46.22,79.5784945824,131.07,63.52096,29.39028,69.9907202263,0.72096,0.21028000000000002,0.751,62.8,29.18,69.2481942003,131.07
2020-05-03 03:30:00,64.616,47.7105,80.3213500027,0.756,0.2205,0.7875000000000001,63.86,47.49,79.5826595434,135.43,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,134.0,64.216,46.7805,79.4487875065,0.756,0.2205,0.7875000000000001,63.46,46.56,78.7083553379,131.24,62.316,29.2605,68.8437413005,0.756,0.2205,0.7875000000000001,61.56,29.04,68.0658152085,131.24
2020-05-03 04:00:00,63.02872,48.35421,79.4402238766,0.7687200000000001,0.22421000000000002,0.8007500000000001,62.26,48.13,78.6943740048,135.89,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,134.42,62.62872,47.40421,78.5462646761,0.7687200000000001,0.22421000000000002,0.8007500000000001,61.86,47.18,77.7985346906,131.69,60.80872,29.08421,67.4061695942,0.7687200000000001,0.22421000000000002,0.8007500000000001,60.04,28.86,66.6160731355,131.69
2020-05-03 04:30:00,61.7372,48.5921,78.5663671443,0.7272000000000001,0.2121,0.7575000000000001,61.01,48.38,77.8642697262,136.02,0.7272000000000001,0.2121,0.7575000000000001,0.7272000000000001,0.2121,0.7575000000000001,0.0,0.0,0.0,134.52,61.3572,47.6421,77.681887749,0.7272000000000001,0.2121,0.7575000000000001,60.63,47.43,76.9779306035,131.8,59.5972,29.0221,66.2880723528,0.7272000000000001,0.2121,0.7575000000000001,58.87,28.81,65.5415364483,131.8
2020-05-03 05:00:00,60.88952,48.92861,78.1123711224,0.7495200000000001,0.21861000000000003,0.78075,60.14,48.71,77.3917547288,136.09,0.7495200000000001,0.21861000000000003,0.78075,0.7495200000000001,0.21861000000000003,0.78075,0.0,0.0,0.0,134.52,60.49952,47.95861,77.202462353,0.7495200000000001,0.21861000000000003,0.78075,59.75,47.74,76.4798672854,131.88,58.78952,28.80861,65.4686464803,0.7495200000000001,0.21861000000000003,0.78075,58.04,28.59,64.6995340014,131.88
2020-05-03 05:30:00,60.41136,49.17373,77.8947247197,0.8013600000000001,0.23373000000000002,0.8347500000000001,59.61,48.94,77.1263619005,136.31,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.0,0.0,0.0,134.74,60.03136,48.21373,76.9956358761,0.8013600000000001,0.23373000000000002,0.8347500000000001,59.23,47.98,76.2251487371,132.08,58.34136,28.77373,65.0510708964,0.8013600000000001,0.23373000000000002,0.8347500000000001,57.54,28.54,64.229146032,132.08
2020-05-03 06:00:00,59.48888,55.45509,81.327694241,0.90888,0.26509000000000005,0.9467500000000001,58.58,55.19,80.4832435977,135.08,0.90888,0.26509000000000005,0.9467500000000001,0.90888,0.26509000000000005,0.9467500000000001,0.0,0.0,0.0,134.85,58.87888,53.61509,79.6322823091,0.90888,0.26509000000000005,0.9467500000000001,57.97,53.35,78.7828877359,130.9,56.79888,40.44509,69.7274556711,0.90888,0.26509000000000005,0.9467500000000001,55.89,40.18,68.8340359125,130.9
2020-05-03 06:30:00,60.7564,56.0252,82.6448012642,1.0464,0.3052,1.09,59.71,55.72,81.6700832619,134.92,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0.0,0.0,0.0,134.95,60.0964,54.4152,81.0715195614,1.0464,0.3052,1.09,59.05,54.11,80.0924128741,130.73,57.8564,42.7852,71.9578790682,1.0464,0.3052,1.09,56.81,42.48,70.9360733337,130.73
2020-05-03 07:00:00,61.8092,55.84935,83.3038240423,1.3692,0.39935000000000004,1.42625,60.44,55.45,82.0225340989,134.92,1.3692,0.39935000000000004,1.42625,1.3692,0.39935000000000004,1.42625,0.0,0.0,0.0,134.95,61.169200000000004,54.25935,81.7664239836,1.3692,0.39935000000000004,1.42625,59.8,53.86,80.4794358827,130.73,58.8892,43.15935,73.0114194429,1.3692,0.39935000000000004,1.42625,57.52,42.76,71.6726447119,130.73
2020-05-03 07:30:00,64.15672,55.11446,84.5794799124,1.6267200000000002,0.47446000000000005,1.6945000000000001,62.53,54.64,83.0393310426,134.77,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.0,0.0,0.0,134.95,63.49672,53.52446,83.0463802285,1.6267200000000002,0.47446000000000005,1.6945000000000001,61.87,53.05,81.49968957,130.58,61.06672,43.75446,75.1238781044,1.6267200000000002,0.47446000000000005,1.6945000000000001,59.44,43.28,73.5273554536,130.58
