Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-03 08:00:00,66.29488,54.29309,85.6898520011,1.96488,0.5730900000000001,2.04675,64.33,53.72,83.8104247692,134.55,1.96488,0.5730900000000001,2.04675,1.96488,0.5730900000000001,2.04675,0.0,0.0,0.0,134.8,65.64488,52.74309,84.2085732747,1.96488,0.5730900000000001,2.04675,63.68,52.17,82.3216332442,130.37,63.08488,44.45309,77.1736956169,1.96488,0.5730900000000001,2.04675,61.12,43.88,75.2403402438,130.37
2020-05-03 08:30:00,68.91896,53.32553,87.1403190106,2.89896,0.8455300000000001,3.01975,66.02,52.48,84.3373630131,133.92,2.89896,0.8455300000000001,3.01975,2.89896,0.8455300000000001,3.01975,0.0,0.0,0.0,134.25,68.23896,51.77553,85.6578144051,2.89896,0.8455300000000001,3.01975,65.34,50.93,82.8443148321,129.76,65.55896,45.03553,79.5372629568,2.89896,0.8455300000000001,3.01975,62.66,44.19,76.6748439842,129.76
2020-05-03 09:00:00,69.8788,52.85465,87.6165550342,4.4388,1.29465,4.62375,65.44,51.56,83.3116270397,133.59,4.4388,1.29465,4.62375,4.4388,1.29465,4.62375,0.0,0.0,0.0,134.01,69.2288,51.32465,86.1791532046,4.4388,1.29465,4.62375,64.79,50.03,81.858078404,129.44,66.5788,45.82465,80.8247187255,4.4388,1.29465,4.62375,62.14,44.53,76.4480248273,129.44
2020-05-03 09:30:00,74.65296,51.13503,90.4867710213,3.34296,0.9750300000000001,3.48225,71.31,50.16,87.1845267235,132.99,3.34296,0.9750300000000001,3.48225,3.34296,0.9750300000000001,3.48225,0.0,0.0,0.0,133.55,73.98296,49.63503,89.0904853139,3.34296,0.9750300000000001,3.48225,70.64,48.66,85.7776497696,128.87,70.90296,45.96503,84.4986018799,3.34296,0.9750300000000001,3.48225,67.56,44.99,81.1692903751,128.87
2020-05-03 10:00:00,79.5536,49.08855,93.4797358472,2.9436,0.85855,3.06625,76.61,48.23,90.5274820151,132.55,2.9436,0.85855,3.06625,2.9436,0.85855,3.06625,0.0,0.0,0.0,133.32,78.8636,47.64855,92.1403913713,2.9436,0.85855,3.06625,75.92,46.79,89.1804378774,128.45,75.4236,46.94855,88.8419145677,2.9436,0.85855,3.06625,72.48,46.09,85.8931807538,128.45
2020-05-03 10:30:00,82.29776,47.77018,95.157298187,3.49776,1.02018,3.6435,78.8,46.75,91.6242462452,131.9,3.49776,1.02018,3.6435,3.49776,1.02018,3.6435,0.0,0.0,0.0,132.81,81.57776,46.36018,93.8306837674,3.49776,1.02018,3.6435,78.08,45.34,90.2895453527,127.83,77.99776,47.67018,91.4116875801,3.49776,1.02018,3.6435,74.5,46.65,87.9003555169,127.83
2020-05-03 11:00:00,83.01928,47.50979,95.6523967162,4.07928,1.18979,4.24925,78.94,46.32,91.5263131564,131.87,4.07928,1.18979,4.24925,4.07928,1.18979,4.24925,0.0,0.0,0.0,132.81,82.28928,46.08979,94.3175187606,4.07928,1.18979,4.24925,78.21,44.9,90.1821162981,127.8,78.71928,48.21979,92.3139923921,4.07928,1.18979,4.24925,74.64,47.03,88.2210320729,127.8
2020-05-03 11:30:00,85.22744,46.67717,97.1723969456,3.48744,1.01717,3.63275,81.74,45.66,93.6283247741,131.58,3.48744,1.01717,3.63275,3.48744,1.01717,3.63275,0.0,0.0,0.0,132.61,84.50744,45.29717,95.8819118779,3.48744,1.01717,3.63275,81.02,44.28,92.3307034523,127.52,80.71744,48.20717,94.0172131025,3.48744,1.01717,3.63275,77.23,47.19,90.5061821093,127.52
2020-05-03 12:00:00,87.4488,45.79465,98.7139432404,3.7188,1.08465,3.8737500000000002,83.73,44.71,94.9194237235,131.29,3.7188,1.08465,3.8737500000000002,3.7188,1.08465,3.8737500000000002,0.0,0.0,0.0,132.4,86.7088,44.43465,97.4312789512,3.7188,1.08465,3.8737500000000002,82.99,43.35,93.6299236356,127.23,82.7888,48.79465,96.0984041182,3.7188,1.08465,3.8737500000000002,79.07,47.71,92.3488440642,127.23
2020-05-03 12:30:00,90.19936,47.09773,101.7551999436,7.08936,2.06773,7.38475,83.11,45.03,94.5249861148,131.07,7.08936,2.06773,7.38475,7.08936,2.06773,7.38475,0.0,0.0,0.0,132.13,89.43936,45.72773,100.4511045642,7.08936,2.06773,7.38475,82.35,43.66,93.2079293837,127.04,85.56936,49.09773,98.6544599193,7.08936,2.06773,7.38475,78.48,47.03,91.4927937053,127.04
2020-05-03 13:00:00,90.54928,47.07604,102.0555027943,7.52928,2.19604,7.843,83.02,44.88,94.3744393361,130.97,7.52928,2.19604,7.843,7.52928,2.19604,7.843,0.0,0.0,0.0,132.03,89.78928,45.71604,100.7574866509,7.52928,2.19604,7.843,82.26,43.52,93.0628712216,126.95,85.92928,49.28604,99.0603598833,7.52928,2.19604,7.843,78.4,47.09,91.4550605489,126.95
2020-05-03 13:30:00,90.3348,47.60765,102.112019026,7.2948,2.12765,7.59875,83.04,45.48,94.6787832621,131.36,7.2948,2.12765,7.59875,7.2948,2.12765,7.59875,0.0,0.0,0.0,132.38,89.5948,46.24765,100.826947378,7.2948,2.12765,7.59875,82.3,44.12,93.3802141784,127.31,85.7248,49.10765,98.7942438787,7.2948,2.12765,7.59875,78.43,46.98,91.4242052194,127.31
2020-05-03 14:00:00,91.46064,45.42352,102.1192677138,3.92064,1.14352,4.084,87.54,44.28,98.1018348452,131.36,3.92064,1.14352,4.084,3.92064,1.14352,4.084,0.0,0.0,0.0,132.58,90.68064,44.07352,100.8238743354,3.92064,1.14352,4.084,86.76,42.93,96.8002195245,127.34,86.51064,49.23352,99.5390894312,3.92064,1.14352,4.084,82.59,48.09,95.5706869286,127.34
2020-05-03 14:30:00,91.90952,44.92736,102.3026272546,3.17952,0.9273600000000001,3.312,88.73,44.0,99.0404609238,131.24,3.17952,0.9273600000000001,3.312,3.17952,0.9273600000000001,3.312,0.0,0.0,0.0,132.46,91.13952,43.60736,101.0347165681,3.17952,0.9273600000000001,3.312,87.96,42.68,97.7678065623,127.21,86.89952,49.18736,99.8545089618,3.17952,0.9273600000000001,3.312,83.72,48.26,96.6336690807,127.21
2020-05-03 15:00:00,91.57624,45.20432,102.1256005084,2.8262400000000003,0.82432,2.944,88.75,44.38,99.2277526703,131.51,2.8262400000000003,0.82432,2.944,2.8262400000000003,0.82432,2.944,0.0,0.0,0.0,132.71,90.79624,43.86432,100.8366786799,2.8262400000000003,0.82432,2.944,87.97,43.04,97.9344806491,127.46,86.57624,49.11432,99.537238065,2.8262400000000003,0.82432,2.944,83.75,48.29,96.6746430043,127.46
2020-05-03 15:30:00,91.10976,45.45618,101.8197066753,2.48976,0.72618,2.5935,88.62,44.73,99.2687125936,131.56,2.48976,0.72618,2.5935,2.48976,0.72618,2.5935,0.0,0.0,0.0,132.71,90.32976,44.12618,100.5315139797,2.48976,0.72618,2.5935,87.84,43.4,97.9766584448,127.5,86.10976,48.74618,98.9498905095,2.48976,0.72618,2.5935,83.62,48.02,96.4273031874,127.5
2020-05-03 16:00:00,90.96664,45.48777,101.7057855408,2.42664,0.70777,2.52775,88.54,44.78,99.2198568836,131.4,2.42664,0.70777,2.52775,2.42664,0.70777,2.52775,0.0,0.0,0.0,132.56,90.17664,44.14777,100.4034461444,2.42664,0.70777,2.52775,87.75,43.44,97.9137176293,127.35,85.96664,48.55777,98.7325691971,2.42664,0.70777,2.52775,83.54,47.85,96.2733301595,127.35
2020-05-03 16:30:00,93.068,47.40525,104.4457292165,5.7780000000000005,1.68525,6.01875,87.29,45.72,98.5386345552,131.23,5.7780000000000005,1.68525,6.01875,5.7780000000000005,1.68525,6.01875,0.0,0.0,0.0,132.28,92.288,46.07525,103.1503931479,5.7780000000000005,1.68525,6.01875,86.51,44.39,97.2340074254,127.22,88.148,48.27525,100.5015903683,5.7780000000000005,1.68525,6.01875,82.37,46.59,94.6332129857,127.22
2020-05-03 17:00:00,95.03536,46.58948,105.8409150423,6.13536,1.7894800000000002,6.391,88.9,44.8,99.5502385733,130.71,6.13536,1.7894800000000002,6.391,6.13536,1.7894800000000002,6.391,0.0,0.0,0.0,131.83,94.26536,45.26948,104.5719078692,6.13536,1.7894800000000002,6.391,88.13,43.48,98.272108454,126.72,89.99536,48.63948,102.2984058341,6.13536,1.7894800000000002,6.391,83.86,46.85,96.0594716829,126.72
2020-05-03 17:30:00,97.23224,45.63857,107.4103699233,5.89224,1.7185700000000002,6.13775,91.34,43.92,101.3506882068,130.26,5.89224,1.7185700000000002,6.13775,5.89224,1.7185700000000002,6.13775,0.0,0.0,0.0,131.44,96.41224,44.33857,106.1189371011,5.89224,1.7185700000000002,6.13775,90.52,42.62,100.0516606559,126.29,92.00224,48.68857,104.0912533005,5.89224,1.7185700000000002,6.13775,86.11,46.97,98.087272365,126.29
2020-05-03 18:00:00,97.40552,46.00161,107.7217872534,5.76552,1.68161,6.00575,91.64,44.32,101.7946560483,130.23,5.76552,1.68161,6.00575,5.76552,1.68161,6.00575,0.0,0.0,0.0,131.36,96.60552,44.71161,106.450714245,5.76552,1.68161,6.00575,90.84,43.03,100.5161007003,126.27,92.15552,48.11161,103.9584863456,5.76552,1.68161,6.00575,86.39,46.43,98.0763834978,126.27
2020-05-03 18:30:00,96.54688,46.06909,106.9750489187,5.27688,1.53909,5.4967500000000005,91.27,44.53,101.5536006255,129.83,5.27688,1.53909,5.4967500000000005,5.27688,1.53909,5.4967500000000005,0.0,0.0,0.0,130.91,95.72688,44.77909,105.6825551156,5.27688,1.53909,5.4967500000000005,90.45,43.24,100.2541774691,125.9,91.31688,47.24909,102.8165797854,5.27688,1.53909,5.4967500000000005,86.04,45.71,97.4283618871,125.9
2020-05-03 19:00:00,95.2476,46.47305,105.9804212204,4.9475999999999996,1.44305,5.15375,90.3,45.03,100.9048606361,129.96,4.9475999999999996,1.44305,5.15375,4.9475999999999996,1.44305,5.15375,0.0,0.0,0.0,130.98,94.4376,45.18305,104.689867232,4.9475999999999996,1.44305,5.15375,89.49,43.74,99.6074680935,126.0,90.0776,46.80305,101.5110807304,4.9475999999999996,1.44305,5.15375,85.13,45.36,96.4605955818,126.0
2020-05-03 19:30:00,93.83176,46.61093,104.7710741577,4.87176,1.42093,5.07475,88.96,45.19,99.7798461614,129.86,4.87176,1.42093,5.07475,4.87176,1.42093,5.07475,0.0,0.0,0.0,130.84,93.02176,45.29093,103.4616652377,4.87176,1.42093,5.07475,88.15,43.87,98.4631880451,125.9,88.77176,46.61093,100.2646705922,4.87176,1.42093,5.07475,83.9,45.19,95.296096982,125.9
2020-05-03 20:00:00,92.8424,46.91945,104.0247375679,4.5924,1.33945,4.78375,88.25,45.58,99.3257212408,130.02,4.5924,1.33945,4.78375,4.5924,1.33945,4.78375,0.0,0.0,0.0,130.96,92.0424,45.60945,102.7230515856,4.5924,1.33945,4.78375,87.45,44.27,98.0170158697,126.06,87.8224,46.31945,99.2887979082,4.5924,1.33945,4.78375,83.23,44.98,94.6067296761,126.06
2020-05-03 20:30:00,92.96648,46.58064,103.9832795521,4.59648,1.34064,4.788,88.37,45.24,99.2769585553,129.76,4.59648,1.34064,4.788,4.59648,1.34064,4.788,0.0,0.0,0.0,130.74,92.15648,45.28064,102.6798576392,4.59648,1.34064,4.788,87.56,43.94,97.9667147556,125.81,87.93648,46.44064,99.4462546223,4.59648,1.34064,4.788,83.34,45.1,94.760569859,125.81
2020-05-03 21:00:00,90.68368,47.82649,102.5226948732,4.51368,1.31649,4.7017500000000005,86.17,46.51,97.9206260192,130.18,4.51368,1.31649,4.7017500000000005,4.51368,1.31649,4.7017500000000005,0.0,0.0,0.0,131.02,89.89368,46.49649,101.2067057376,4.51368,1.31649,4.7017500000000005,85.38,45.18,96.5969813193,126.22,85.81368,45.60649,97.1799341699,4.51368,1.31649,4.7017500000000005,81.3,44.29,92.5812837457,126.22
2020-05-03 21:30:00,89.28856,48.28208,101.5066805486,4.73856,1.38208,4.936,84.55,46.9,96.6866717806,130.21,4.73856,1.38208,4.936,4.73856,1.38208,4.936,0.0,0.0,0.0,131.02,88.48856,46.94208,100.1687781976,4.73856,1.38208,4.936,83.75,45.56,95.340317285,126.24,84.53856,45.67208,96.0869763204,4.73856,1.38208,4.936,79.8,44.29,91.2668839174,126.24
2020-05-03 22:00:00,87.51352,46.86936,99.2741310191,0.9235200000000001,0.26936000000000004,0.962,86.59,46.6,98.3330468357,130.3,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,131.17,86.74352,45.52936,97.9661211032,0.9235200000000001,0.26936000000000004,0.962,85.82,45.26,97.0233992396,126.32,82.63352,44.78936,93.9914112927,0.9235200000000001,0.26936000000000004,0.962,81.71,44.52,93.0513541008,126.32
2020-05-03 22:30:00,83.56272,48.09121,96.4131352724,0.7927200000000001,0.23121000000000003,0.8257500000000001,82.77,47.86,95.6109434113,130.85,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.0,0.0,0.0,131.56,82.77272,46.72121,95.0483805231,0.7927200000000001,0.23121000000000003,0.8257500000000001,81.98,46.49,94.2445780934,126.84,78.96272,44.35121,90.5656721847,0.7927200000000001,0.23121000000000003,0.8257500000000001,78.17,44.12,89.7614800457,126.84
2020-05-03 23:00:00,78.8884,49.6512,93.212774425,0.7584000000000001,0.2212,0.79,78.13,49.43,92.4533493174,131.62,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,132.18,78.1384,48.2412,91.8304030918,0.7584000000000001,0.2212,0.79,77.38,48.02,91.0691210016,127.57,74.6284,43.9112,86.5886341964,0.7584000000000001,0.2212,0.79,73.87,43.69,85.8230330389,127.57
2020-05-03 23:30:00,74.53232,51.04526,90.3365114062,0.7723200000000001,0.22526000000000002,0.8045,73.76,50.82,89.5723729729,132.27,0.7723200000000001,0.22526000000000002,0.8045,0.7723200000000001,0.22526000000000002,0.8045,0.0,0.0,0.0,132.68,73.79232,49.58526,88.904468393,0.7723200000000001,0.22526000000000002,0.8045,73.02,49.36,88.1381302275,128.17,70.61232,43.58526,82.9805677556,0.7723200000000001,0.22526000000000002,0.8045,69.84,43.36,82.2053234286,128.17
2020-05-04 00:00:00,70.8336,52.28105,88.0381001502,0.7236,0.21105000000000002,0.75375,70.11,52.07,87.330962436,132.92,0.7236,0.21105000000000002,0.75375,0.7236,0.21105000000000002,0.75375,0.0,0.0,0.0,133.23,70.1136,50.79105,86.5774085144,0.7236,0.21105000000000002,0.75375,69.39,50.58,85.8679713281,128.81,67.1736,43.24105,79.8879273862,0.7236,0.21105000000000002,0.75375,66.45,43.03,79.1655442727,128.81
2020-05-04 00:30:00,67.71392,53.07156,86.0335134852,0.7939200000000001,0.23156000000000002,0.8270000000000001,66.92,52.84,85.2663591342,133.37,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,133.63,67.02392,51.55156,84.5563078108,0.7939200000000001,0.23156000000000002,0.8270000000000001,66.23,51.32,83.7863670295,129.24,64.29392,43.29156,77.5104335957,0.7939200000000001,0.23156000000000002,0.8270000000000001,63.5,43.06,76.7229665746,129.24
2020-05-04 01:00:00,66.21392,53.54531,85.1550551921,0.7039200000000001,0.20531000000000002,0.7332500000000001,65.51,53.34,84.4790843937,133.71,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.0,0.0,0.0,133.93,65.52392,52.00531,83.6536691387,0.7039200000000001,0.20531000000000002,0.7332500000000001,64.82,51.8,82.9751312141,129.56,62.90392,43.24531,76.3351818519,0.7039200000000001,0.20531000000000002,0.7332500000000001,62.2,43.04,75.6391538821,129.56
2020-05-04 01:30:00,66.34816000000001,53.52238,85.2450790149,0.72816,0.21238,0.7585000000000001,65.62,53.31,84.5454936706,133.39,0.72816,0.21238,0.7585000000000001,0.72816,0.21238,0.7585000000000001,0.0,0.0,0.0,133.57,65.65816,51.98238,83.7446225441,0.72816,0.21238,0.7585000000000001,64.93,51.77,83.042385563,129.27,63.02816,42.80238,76.1878775571,0.72816,0.21238,0.7585000000000001,62.3,42.59,75.4665362926,129.27
2020-05-04 02:00:00,67.58528,53.24154,86.0373852128,0.72528,0.21154,0.7555000000000001,66.86,53.03,85.337216383,133.21,0.72528,0.21154,0.7555000000000001,0.72528,0.21154,0.7555000000000001,0.0,0.0,0.0,133.44,66.89528,51.72154,84.5582413857,0.72528,0.21154,0.7555000000000001,66.17,51.51,83.8555245646,129.11,64.16528,42.80154,77.1307654821,0.72528,0.21154,0.7555000000000001,63.44,42.59,76.4103507386,129.11
2020-05-04 02:30:00,67.3672,53.4021,85.9658299573,0.7272000000000001,0.2121,0.7575000000000001,66.64,53.19,85.2646802609,133.29,0.7272000000000001,0.2121,0.7575000000000001,0.7272000000000001,0.2121,0.7575000000000001,0.0,0.0,0.0,133.52,66.6672,51.8721,84.4702924954,0.7272000000000001,0.2121,0.7575000000000001,65.94,51.66,83.7665756731,129.2,64.2472,42.9221,77.2658357636,0.7272000000000001,0.2121,0.7575000000000001,63.52,42.71,76.5436770739,129.2
2020-05-04 03:00:00,66.12872,53.69421,85.1826026625,0.7687200000000001,0.22421000000000002,0.8007500000000001,65.36,53.47,84.4450738646,133.48,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,133.67,65.44872,52.14421,83.6812618581,0.7687200000000001,0.22421000000000002,0.8007500000000001,64.68,51.92,82.9408753269,129.37,62.81872,42.68421,75.9482281937,0.7687200000000001,0.22421000000000002,0.8007500000000001,62.05,42.46,75.1867947182,129.37
2020-05-04 03:30:00,65.46456,53.53758,84.5687950029,0.8145600000000001,0.23758,0.8485,64.65,53.3,83.7884986141,133.37,0.8145600000000001,0.23758,0.8485,0.8145600000000001,0.23758,0.8485,0.0,0.0,0.0,133.57,64.77456,51.99758,83.0631804655,0.8145600000000001,0.23758,0.8485,63.96,51.76,82.2798833251,129.25,62.19456,42.77758,75.4856585336,0.8145600000000001,0.23758,0.8485,61.38,42.54,74.6803588636,129.25
2020-05-04 04:00:00,64.22256,53.91533,83.8534437096,0.77256,0.22533000000000003,0.8047500000000001,63.45,53.69,83.1174987593,133.4,0.77256,0.22533000000000003,0.8047500000000001,0.77256,0.22533000000000003,0.8047500000000001,0.0,0.0,0.0,133.57,63.56256,52.36533,82.3548833996,0.77256,0.22533000000000003,0.8047500000000001,62.79,52.14,81.6159524848,129.28,61.05256,42.43533,74.3516799727,0.77256,0.22533000000000003,0.8047500000000001,60.28,42.21,73.5891466182,129.28
2020-05-04 04:30:00,63.87296,54.01878,83.6527561521,0.85296,0.24878000000000003,0.8885000000000001,63.02,53.77,82.8416157496,133.53,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0,133.68,63.19296,52.45878,82.1296158073,0.85296,0.24878000000000003,0.8885000000000001,62.34,52.21,81.3151873883,129.41,60.71296,42.50878,74.1151798827,0.85296,0.24878000000000003,0.8885000000000001,59.86,42.26,73.2743283831,129.41
2020-05-04 05:00:00,63.91616,53.80138,83.5455803681,0.8961600000000001,0.26138,0.9335,63.02,53.54,82.6925147761,133.53,0.8961600000000001,0.26138,0.9335,0.8961600000000001,0.26138,0.9335,0.0,0.0,0.0,133.68,63.25616,52.25138,82.0460144666,0.8961600000000001,0.26138,0.9335,62.36,51.99,81.189467913,129.41,60.77616,42.79138,74.3292931935,0.8961600000000001,0.26138,0.9335,59.88,42.53,73.4466833833,129.41
2020-05-04 05:30:00,64.59216,53.48313,83.8605528724,0.9021600000000001,0.26313000000000003,0.9397500000000001,63.69,53.22,82.9987017971,133.53,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.0,0.0,0.0,133.76,63.92216,51.93313,82.3595321178,0.9021600000000001,0.26313000000000003,0.9397500000000001,63.02,51.67,81.49422863,129.41,61.41216,43.11313,75.0346278345,0.9021600000000001,0.26313000000000003,0.9397500000000001,60.51,42.85,74.1456849722,129.41
2020-05-04 06:00:00,65.94568,52.35749,84.2029659202,0.9856800000000001,0.28749,1.02675,64.96,52.07,83.2531470877,133.26,0.9856800000000001,0.28749,1.02675,0.9856800000000001,0.28749,1.02675,0.0,0.0,0.0,133.58,65.28568,50.80749,82.7261811832,0.9856800000000001,0.28749,1.02675,64.3,50.52,81.7726139976,129.13,62.67568,43.91749,76.5309531586,0.9856800000000001,0.28749,1.02675,61.69,43.63,75.5594666471,129.13
2020-05-04 06:30:00,72.7948,48.22015,87.3170417104,1.2348,0.36015,1.28625,71.56,47.86,86.089564989,131.95,1.2348,0.36015,1.28625,1.2348,0.36015,1.28625,0.0,0.0,0.0,132.67,72.1248,46.75015,85.9509354228,1.2348,0.36015,1.28625,70.89,46.39,84.7196801222,127.88,69.0448,46.11015,83.0260822878,1.2348,0.36015,1.28625,67.81,45.75,81.8001136919,127.88
2020-05-04 07:00:00,78.04416,45.57913,90.3789134791,1.57416,0.45913000000000004,1.63975,76.47,45.12,88.7889368108,131.95,1.57416,0.45913000000000004,1.63975,1.57416,0.45913000000000004,1.63975,0.0,0.0,0.0,132.96,77.35416,44.14913,89.066333421,1.57416,0.45913000000000004,1.63975,75.78,43.69,87.4724213681,127.84,73.93416,48.61913,88.4877382289,1.57416,0.45913000000000004,1.63975,72.36,48.16,86.9215462357,127.84
2020-05-04 07:30:00,84.92976,42.24243,94.8550843443,1.85976,0.5424300000000001,1.9372500000000001,83.07,41.7,92.9489908498,131.21,1.85976,0.5424300000000001,1.9372500000000001,1.85976,0.5424300000000001,1.9372500000000001,0.0,0.0,0.0,132.61,84.21976,40.87243,93.6136929544,1.85976,0.5424300000000001,1.9372500000000001,82.36,40.33,91.7042992449,127.15,80.34976,50.80243,95.0629834687,1.85976,0.5424300000000001,1.9372500000000001,78.49,50.26,93.2027236726,127.15
2020-05-04 08:00:00,90.8156,39.10205,98.875899579,2.2356,0.65205,2.32875,88.58,38.45,96.5651018743,130.61,2.2356,0.65205,2.32875,2.2356,0.65205,2.32875,0.0,0.0,0.0,132.37,90.0656,37.79205,97.6731864258,2.2356,0.65205,2.32875,87.83,37.14,95.3597845006,126.57,85.8056,53.16205,100.9396084377,2.2356,0.65205,2.32875,83.57,52.51,98.6977456683,126.57
2020-05-04 08:30:00,95.8144,37.5717,102.9175975635,6.0744,1.7717,6.3275,89.74,35.8,96.6173255685,129.52,6.0744,1.7717,6.3275,6.0744,1.7717,6.3275,0.0,0.0,0.0,131.5,95.0944,36.3117,101.7913771802,6.0744,1.7717,6.3275,89.02,34.54,95.4859780282,125.51,90.7244,55.4317,106.3183432915,6.0744,1.7717,6.3275,84.65,53.66,100.22483774,125.51
2020-05-04 09:00:00,99.71744,35.72717,105.9244944116,6.36744,1.85717,6.63275,93.35,33.87,99.3045789478,129.01,6.36744,1.85717,6.63275,6.36744,1.85717,6.63275,0.0,0.0,0.0,131.2,98.97744,34.50717,104.820219473,6.36744,1.85717,6.63275,92.61,32.65,98.1969174669,125.02,94.34744,56.43717,109.9390448938,6.36744,1.85717,6.63275,87.98,54.58,103.5348096053,125.02
2020-05-04 09:30:00,101.3752,34.95235,107.2315156359,6.8652,2.00235,7.15125,94.51,32.95,100.0891732407,128.83,6.8652,2.00235,7.15125,6.8652,2.00235,7.15125,0.0,0.0,0.0,131.12,100.6252,33.73235,106.1287063502,6.8652,2.00235,7.15125,93.76,31.73,98.9834859964,124.83,95.9352,57.27235,111.7304106927,6.8652,2.00235,7.15125,89.07,55.27,104.8247957308,124.83
2020-05-04 10:00:00,103.40376,34.46818,108.997215628,7.19376,2.09818,7.4935,96.21,32.37,101.5095118696,128.77,7.19376,2.09818,7.4935,7.19376,2.09818,7.4935,0.0,0.0,0.0,131.12,102.64376,33.27818,107.9035621796,7.19376,2.09818,7.4935,95.45,31.18,100.4136190962,124.79,97.81376,57.69818,113.563249428,7.19376,2.09818,7.4935,90.62,55.6,106.3171876979,124.79
2020-05-04 10:30:00,105.28448,14.81339,106.3214853741,3.23448,0.9433900000000001,3.36925,102.05,13.87,102.9882488442,130.22,3.23448,0.9433900000000001,3.36925,3.23448,0.9433900000000001,3.36925,0.0,0.0,0.0,131.05,106.33448,30.74339,110.689555359,3.23448,0.9433900000000001,3.36925,103.1,29.8,107.3203149455,126.16,102.13448,43.18339,110.8884898299,3.23448,0.9433900000000001,3.36925,98.9,42.24,107.5426780399,126.16
2020-05-04 11:00:00,105.92264,11.67827,106.5644765143,3.66264,1.06827,3.81525,102.26,10.61,102.8089475678,130.58,3.66264,1.06827,3.81525,3.66264,1.06827,3.81525,0.0,0.0,0.0,131.12,107.29264,30.82827,111.6337441339,3.66264,1.06827,3.81525,103.63,29.76,107.8185257736,126.51,103.23264,40.98827,111.0721217901,3.66264,1.06827,3.81525,99.57,39.92,107.2743739203,126.51
2020-05-04 11:30:00,106.22224,11.43107,106.8355447965,4.15224,1.21107,4.3252500000000005,102.07,10.22,102.5803748287,130.49,4.15224,1.21107,4.3252500000000005,4.15224,1.21107,4.3252500000000005,0.0,0.0,0.0,131.06,107.57224,30.57107,111.8319146736,4.15224,1.21107,4.3252500000000005,103.42,29.36,107.5067718797,126.42,103.52224,41.47107,111.5199705056,4.15224,1.21107,4.3252500000000005,99.37,40.26,107.2159712916,126.42
2020-05-04 12:00:00,105.19776,11.87893,105.8663198896,5.20776,1.5189300000000001,5.42475,99.99,10.36,100.5252689626,130.41,5.20776,1.5189300000000001,5.42475,5.20776,1.5189300000000001,5.42475,0.0,0.0,0.0,130.95,106.50776,30.97893,110.9215806061,5.20776,1.5189300000000001,5.42475,101.3,29.46,105.4968321799,126.34,102.54776,41.56893,110.6526955043,5.20776,1.5189300000000001,5.42475,97.34,40.05,105.2571997537,126.34
2020-05-04 12:30:00,103.51952,14.86111,104.5807994398,9.80952,2.86111,10.21825,93.71,12.0,94.4752036251,130.56,9.80952,2.86111,10.21825,9.80952,2.86111,10.21825,0.0,0.0,0.0,130.84,104.70952,34.01111,110.0946828056,9.80952,2.86111,10.21825,94.9,31.15,99.8815923982,126.48,101.07952,41.48111,109.2600194502,9.80952,2.86111,10.21825,91.27,38.62,99.1045775936,126.48
2020-05-04 13:00:00,100.62704,16.20122,101.9229155227,10.90704,3.18122,11.3615,89.72,13.02,90.6597970437,130.75,10.90704,3.18122,11.3615,10.90704,3.18122,11.3615,0.0,0.0,0.0,130.9,101.73704,35.40122,107.7203401659,10.90704,3.18122,11.3615,90.83,32.22,96.3753977943,126.67,98.33704,40.95122,106.5231235716,10.90704,3.18122,11.3615,87.43,37.77,95.2395810575,126.67
2020-05-04 13:30:00,96.868,15.829,98.1527720699,8.568,2.499,8.925,88.3,13.33,89.300497759,131.34,8.568,2.499,8.925,8.568,2.499,8.925,0.0,0.0,0.0,131.43,97.948,35.199,104.0806432772,8.568,2.499,8.925,89.38,32.7,95.1739165948,127.24,94.638,40.459,102.9236694109,8.568,2.499,8.925,86.07,37.96,94.06915807,127.24
2020-05-04 14:00:00,97.29096,15.34903,98.4942821674,7.47096,2.17903,7.78225,89.82,13.17,90.7804015193,131.81,7.47096,2.17903,7.78225,7.47096,2.17903,7.78225,0.0,0.0,0.0,131.93,98.41096,34.82903,104.3924249113,7.47096,2.17903,7.78225,90.94,32.65,96.6235276731,127.68,95.04096,40.56903,103.3374582272,7.47096,2.17903,7.78225,87.57,38.39,95.6153596448,127.68
2020-05-04 14:30:00,99.36064,14.99352,100.4855334026,4.64064,1.35352,4.834,94.72,13.64,95.6970636958,131.99,4.64064,1.35352,4.834,4.64064,1.35352,4.834,0.0,0.0,0.0,132.11,100.58064,34.55352,106.3504155478,4.64064,1.35352,4.834,95.94,33.2,101.5220350466,127.88,96.95064,39.38352,104.6445805763,4.64064,1.35352,4.834,92.31,38.03,99.8369520769,127.88
2020-05-04 15:00:00,98.17008,16.04794,99.4731168982,4.45008,1.29794,4.6355,93.72,14.75,94.8736048646,132.25,4.45008,1.29794,4.6355,4.45008,1.29794,4.6355,0.0,0.0,0.0,132.24,99.34008,35.67794,105.5526735666,4.45008,1.29794,4.6355,94.89,34.38,100.9261933296,128.13,95.74008,38.40794,103.1568358057,4.45008,1.29794,4.6355,91.29,37.11,98.5444884304,128.13
2020-05-04 15:30:00,92.18248,18.31239,93.9837924669,7.48248,2.18239,7.79425,84.7,16.13,86.2221949384,132.59,7.48248,2.18239,7.79425,7.48248,2.18239,7.79425,0.0,0.0,0.0,132.37,93.15248,38.06239,100.6286741573,7.48248,2.18239,7.79425,85.67,35.88,92.880155577,128.48,90.04248,38.34239,97.8661692081,7.48248,2.18239,7.79425,82.56,36.16,90.1315660576,128.48
2020-05-04 16:00:00,89.87008,19.49294,91.9598063778,8.65008,2.52294,9.0105,81.22,16.97,82.9739073444,132.91,8.65008,2.52294,9.0105,8.65008,2.52294,9.0105,0.0,0.0,0.0,132.58,90.82008,39.32294,98.9675731816,8.65008,2.52294,9.0105,82.17,36.8,90.034154075,128.78,87.91008,38.14294,95.8283154263,8.65008,2.52294,9.0105,79.26,35.62,86.8960988768,128.78
2020-05-04 16:30:00,90.4612,21.89285,93.0726897998,10.5012,3.06285,10.93875,79.96,18.83,82.1472488888,133.18,10.5012,3.06285,10.93875,10.5012,3.06285,10.93875,0.0,0.0,0.0,132.63,91.3512,41.86285,100.4865162674,10.5012,3.06285,10.93875,80.85,38.8,89.6781049086,129.04,88.5112,37.13285,95.9847960594,10.5012,3.06285,10.93875,78.01,34.07,85.1253487511,129.04
2020-05-04 17:00:00,92.78328,22.04429,95.3660724218,9.92328,2.89429,10.33675,82.86,19.15,85.0441185503,132.81,9.92328,2.89429,10.33675,9.92328,2.89429,10.33675,0.0,0.0,0.0,132.24,93.74328,41.93429,102.6951178146,9.92328,2.89429,10.33675,83.82,39.04,92.4657450086,128.69,90.76328,36.43429,97.8030187886,9.92328,2.89429,10.33675,80.84,33.54,87.5216384673,128.69
2020-05-04 17:30:00,97.75488,22.04059,100.2088028636,8.50488,2.48059,8.85925,89.25,19.56,91.3682444835,132.58,8.50488,2.48059,8.85925,8.50488,2.48059,8.85925,0.0,0.0,0.0,132.03,98.82488,41.88059,107.3328501707,8.50488,2.48059,8.85925,90.32,39.4,98.5396488729,128.52,95.50488,35.29059,101.8165401414,8.50488,2.48059,8.85925,87.0,32.81,92.9811599196,128.52
2020-05-04 18:00:00,98.03008,22.43919,100.5654703796,8.50008,2.47919,8.85425,89.53,19.96,91.7279810091,132.2,8.50008,2.47919,8.85425,8.50008,2.47919,8.85425,0.0,0.0,0.0,131.59,99.09008,42.15919,107.6858451973,8.50008,2.47919,8.85425,90.59,39.68,98.8991936266,128.16,95.75008,34.58919,101.8061387386,8.50008,2.47919,8.85425,87.25,32.11,92.9710417281,128.16
2020-05-04 18:30:00,98.05584,23.09837,100.739676666,7.60584,2.21837,7.92275,90.45,20.88,92.8287503956,132.1,7.60584,2.21837,7.92275,7.60584,2.21837,7.92275,0.0,0.0,0.0,131.38,99.13584,42.81837,107.9876269855,7.60584,2.21837,7.92275,91.53,40.6,100.1304194538,128.08,95.74584,33.38837,101.40043948900001,7.60584,2.21837,7.92275,88.14,31.17,93.4891892146,128.08
2020-05-04 19:00:00,96.94152,23.58961,99.7703763642,6.82152,1.98961,7.1057500000000005,90.12,21.6,92.6724036593,132.1,6.82152,1.98961,7.1057500000000005,6.82152,1.98961,7.1057500000000005,0.0,0.0,0.0,131.31,97.99152,43.31961,107.1397526713,6.82152,1.98961,7.1057500000000005,91.17,41.33,100.1006383596,128.08,94.62152,32.45961,100.0342857647,6.82152,1.98961,7.1057500000000005,87.8,30.47,92.936865129,128.08
2020-05-04 19:30:00,97.268,21.17275,99.5457139538,2.478,0.7227500000000001,2.58125,94.79,20.45,96.9708543842,131.6,2.478,0.7227500000000001,2.58125,2.478,0.7227500000000001,2.58125,0.0,0.0,0.0,130.96,98.458,40.80275,106.5778690515,2.478,0.7227500000000001,2.58125,95.98,40.08,104.0123396526,127.61,94.838,32.02275,100.0984653307,2.478,0.7227500000000001,2.58125,92.36,31.3,97.5195344534,127.61
2020-05-04 20:00:00,97.18216,20.92188,99.408738474,1.65216,0.48188000000000003,1.721,95.53,20.44,97.6922438068,131.02,1.65216,0.48188000000000003,1.721,1.65216,0.48188000000000003,1.721,0.0,0.0,0.0,130.38,98.35216,40.34188,106.3043491989,1.65216,0.48188000000000003,1.721,96.7,39.86,104.5930666918,127.07,94.67216,31.23188,99.6907628991,1.65216,0.48188000000000003,1.721,93.02,30.75,97.9708267802,127.07
2020-05-04 20:30:00,97.71128,20.15079,99.7674725392,1.5112800000000002,0.44079,1.5742500000000001,96.2,19.71,98.1983915347,130.24,1.5112800000000002,0.44079,1.5742500000000001,1.5112800000000002,0.44079,1.5742500000000001,0.0,0.0,0.0,129.66,98.91128,39.38079,106.4626128379,1.5112800000000002,0.44079,1.5742500000000001,97.4,38.94,104.8955842731,126.29,95.20128,31.44079,100.258700318,1.5112800000000002,0.44079,1.5742500000000001,93.69,31.0,98.6854401622,126.29
2020-05-04 21:00:00,96.38824,20.68657,98.5830968709,1.42824,0.41657000000000005,1.4877500000000001,94.96,20.27,97.0993022632,130.24,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,129.6,97.56824,39.91657,105.4177120662,1.42824,0.41657000000000005,1.4877500000000001,96.14,39.5,103.9382008696,126.29,93.89824,30.85657,98.8382890749,1.42824,0.41657000000000005,1.4877500000000001,92.47,30.44,97.351397011,126.29
2020-05-04 21:30:00,96.35512,21.07941,98.6339225427,1.33512,0.38941000000000003,1.3907500000000002,95.02,20.69,97.2464729438,130.45,1.33512,0.38941000000000003,1.3907500000000002,1.33512,0.38941000000000003,1.3907500000000002,0.0,0.0,0.0,129.76,97.51512,40.40941,105.5562364106,1.33512,0.38941000000000003,1.3907500000000002,96.18,40.02,104.1738585251,126.48,93.85512,30.67941,98.7421376524,1.33512,0.38941000000000003,1.3907500000000002,92.52,30.29,97.352116053,126.48
2020-05-04 22:00:00,92.69664,23.82277,95.7088890217,1.10664,0.32277,1.15275,91.59,23.5,94.5567453966,131.98,1.10664,0.32277,1.15275,1.10664,0.32277,1.15275,0.0,0.0,0.0,131.0,93.77664,43.57277,103.4052440409,1.10664,0.32277,1.15275,92.67,43.25,102.2657880232,127.96,90.31664,28.92277,94.834709286,1.10664,0.32277,1.15275,89.21,28.6,93.6823574639,127.96
2020-05-04 22:30:00,87.60984,25.83412,91.339399062,1.17984,0.34412000000000004,1.229,86.43,25.49,90.1104045047,132.65,1.17984,0.34412000000000004,1.229,1.17984,0.34412000000000004,1.229,0.0,0.0,0.0,131.41,88.58984,45.80412,99.730522711,1.17984,0.34412000000000004,1.229,87.41,45.46,98.5247161884,128.6,85.40984,27.65412,89.7752255458,1.17984,0.34412000000000004,1.229,84.23,27.31,88.5467616573,128.6
2020-05-04 23:00:00,82.72736,27.66923,87.2318885578,0.9573600000000001,0.27923000000000003,0.9972500000000001,81.77,27.39,86.2354045622,133.84,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.0,0.0,0.0,132.36,83.60736,47.94923,96.3811148709,0.9573600000000001,0.27923000000000003,0.9972500000000001,82.65,47.67,95.4120086782,129.73,80.68736,26.56923,84.9492439434,0.9573600000000001,0.27923000000000003,0.9972500000000001,79.73,26.29,83.95258781,129.73
2020-05-04 23:30:00,77.88368,41.75899,88.3723987236,1.09368,0.31899000000000005,1.13925,76.79,41.44,87.2581096518,134.17,1.09368,0.31899000000000005,1.13925,1.09368,0.31899000000000005,1.13925,0.0,0.0,0.0,131.27,77.59368,42.96899,88.6967489684,1.09368,0.31899000000000005,1.13925,76.5,42.65,87.5858007899,130.04,74.97368,31.80899,81.4424001216,1.09368,0.31899000000000005,1.13925,73.88,31.49,80.3111106884,130.04
2020-05-05 00:00:00,74.31848,44.17789,86.4576337541,0.9184800000000001,0.26789,0.9567500000000001,73.4,43.91,85.5315620108,134.89,0.9184800000000001,0.26789,0.9567500000000001,0.9184800000000001,0.26789,0.9567500000000001,0.0,0.0,0.0,131.88,73.91848,43.30789,85.6709695391,0.9184800000000001,0.26789,0.9567500000000001,73.0,43.04,84.7433867626,130.73,71.48848,32.05789,78.3473744548,0.9184800000000001,0.26789,0.9567500000000001,70.57,31.79,77.3997997413,130.73
2020-05-05 00:30:00,70.93304,45.20047,84.1105145143,1.13304,0.33047000000000004,1.18025,69.8,44.87,82.9780507122,135.36,1.13304,0.33047000000000004,1.18025,1.13304,0.33047000000000004,1.18025,0.0,0.0,0.0,132.25,70.54304,44.30047,83.2997727168,1.13304,0.33047000000000004,1.18025,69.41,43.97,82.1651325077,131.19,68.30304,31.80047,75.3430498816,1.13304,0.33047000000000004,1.18025,67.17,31.47,74.1766122171,131.19
2020-05-05 01:00:00,68.93144,45.82417,82.7731718413,1.11144,0.32417,1.15775,67.82,45.5,81.6688582019,135.44,1.11144,0.32417,1.15775,1.11144,0.32417,1.15775,0.0,0.0,0.0,132.25,68.54144,44.90417,81.9409145706,1.11144,0.32417,1.15775,67.43,44.58,80.8342829497,131.27,66.41144,31.26417,73.4025046484,1.11144,0.32417,1.15775,65.3,30.94,72.2590727867,131.27
2020-05-05 01:30:00,69.49776,46.02518,83.3561985641,0.9777600000000001,0.28518000000000004,1.0185,68.52,45.74,82.3840882695,135.67,0.9777600000000001,0.28518000000000004,1.0185,0.9777600000000001,0.28518000000000004,1.0185,0.0,0.0,0.0,132.47,69.11776,45.11518,82.5387437138,0.9777600000000001,0.28518000000000004,1.0185,68.14,44.83,81.56462775,131.5,66.95776,31.10518,73.830033503,0.9777600000000001,0.28518000000000004,1.0185,65.98,30.82,72.8232984697,131.5
2020-05-05 02:00:00,70.65488,45.62809,84.1072806888,0.8848800000000001,0.25809000000000004,0.9217500000000001,69.77,45.37,83.2243341818,135.35,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.0,0.0,0.0,132.19,70.27488,44.71809,83.2962564121,0.8848800000000001,0.25809000000000004,0.9217500000000001,69.39,44.46,82.4115507681,131.19,68.04488,31.13809,74.8310519976,0.8848800000000001,0.25809000000000004,0.9217500000000001,67.16,30.88,73.9191450167,131.19
2020-05-05 02:30:00,70.44896,46.05178,84.1654466289,1.06896,0.31178,1.1135,69.38,45.74,83.1007340521,135.5,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,132.34,69.74896,44.93178,82.9685619681,1.06896,0.31178,1.1135,68.68,44.62,81.9016898483,131.34,67.55896,31.28178,74.4497336211,1.06896,0.31178,1.1135,66.49,30.97,73.3488991056,131.34
2020-05-05 03:00:00,68.84848,45.83914,82.7123929907,1.12848,0.32914000000000004,1.1755,67.72,45.51,81.5914119255,135.53,1.12848,0.32914000000000004,1.1755,1.12848,0.32914000000000004,1.1755,0.0,0.0,0.0,132.38,68.48848,44.92914,81.9103138429,1.12848,0.32914000000000004,1.1755,67.36,44.6,80.7869395385,131.36,66.34848,31.46914,73.4331503522,1.12848,0.32914000000000004,1.1755,65.22,31.14,72.2727334477,131.36
2020-05-05 03:30:00,68.11448,45.95464,82.1669722163,1.04448,0.30464,1.088,67.07,45.65,81.1314205472,135.67,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,132.49,67.73448,45.02464,81.3337444607,1.04448,0.30464,1.088,66.69,44.72,80.2959183271,131.48,65.64448,31.47464,72.8000736099,1.04448,0.30464,1.088,64.6,31.17,71.726765576,131.48
2020-05-05 04:00:00,66.68016,46.67963,81.3955256422,1.13016,0.32963000000000003,1.17725,65.55,46.35,80.2815358597,136.08,1.13016,0.32963000000000003,1.17725,1.13016,0.32963000000000003,1.17725,0.0,0.0,0.0,132.84,66.31016,45.75963,80.566624957,1.13016,0.32963000000000003,1.17725,65.18,45.43,79.4500931403,131.87,64.30016,31.22963,71.4828676395,1.13016,0.32963000000000003,1.17725,63.17,30.9,70.322534795,131.87
2020-05-05 04:30:00,66.31248,46.53739,81.0127994317,1.12248,0.32739,1.16925,65.19,46.21,79.9068219866,136.02,1.12248,0.32739,1.16925,1.12248,0.32739,1.16925,0.0,0.0,0.0,132.79,65.94248,45.59739,80.1718943481,1.12248,0.32739,1.16925,64.82,45.27,79.063299324,131.81,63.94248,31.36739,71.2218639461,1.12248,0.32739,1.16925,62.82,31.04,70.0702076492,131.81
2020-05-05 05:00:00,66.54224,46.33482,81.0850494768,0.9422400000000001,0.27482,0.9815,65.6,46.06,80.1553716229,136.08,0.9422400000000001,0.27482,0.9815,0.9422400000000001,0.27482,0.9815,0.0,0.0,0.0,132.87,66.15224,45.39482,80.2297235434,0.9422400000000001,0.27482,0.9815,65.21,45.12,79.2979098085,131.86,64.15224,31.52482,71.4795367434,0.9422400000000001,0.27482,0.9815,63.21,31.25,70.5128825109,131.86
2020-05-05 05:30:00,67.05336,45.94223,81.2824801828,0.9333600000000001,0.27223,0.9722500000000001,66.12,45.67,80.3592141574,136.14,0.9333600000000001,0.27223,0.9722500000000001,0.9333600000000001,0.27223,0.9722500000000001,0.0,0.0,0.0,132.96,66.68336,45.01223,80.4535353509,0.9333600000000001,0.27223,0.9722500000000001,65.75,44.74,79.5281717381,131.92,64.64336,31.83223,72.0559148083,0.9333600000000001,0.27223,0.9722500000000001,63.71,31.56,71.0985070167,131.92
2020-05-05 06:00:00,68.29728,44.99504,81.7867475817,1.2172800000000001,0.35504,1.268,67.08,44.64,80.5757779981,135.71,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0,132.63,67.91728,44.07504,80.9652152075,1.2172800000000001,0.35504,1.268,66.7,43.72,79.7516670672,131.49,65.83728,32.57504,73.4552970779,1.2172800000000001,0.35504,1.268,64.62,32.22,72.2071520003,131.49
2020-05-05 06:30:00,74.74432,40.84251,85.1752545952,1.41432,0.41251000000000004,1.4732500000000002,73.33,40.43,83.7369321148,134.5,1.41432,0.41251000000000004,1.4732500000000002,1.41432,0.41251000000000004,1.4732500000000002,0.0,0.0,0.0,131.86,74.37432,39.98251,84.4401597663,1.41432,0.41251000000000004,1.4732500000000002,72.96,39.57,82.9996777102,130.33,71.93432,35.18251,80.0771840399,1.41432,0.41251000000000004,1.4732500000000002,70.52,34.77,78.6258437157,130.33
2020-05-05 07:00:00,79.22272,37.48746,87.6444466093,1.84272,0.53746,1.9195000000000002,77.38,36.95,85.7494425638,133.37,1.84272,0.53746,1.9195000000000002,1.84272,0.53746,1.9195000000000002,0.0,0.0,0.0,131.09,78.85272,36.64746,86.9527905007,1.84272,0.53746,1.9195000000000002,77.01,36.11,85.0557005732,129.22,76.19272,37.45746,84.9022490318,1.84272,0.53746,1.9195000000000002,74.35,36.92,83.0121009251,129.22
2020-05-05 07:30:00,83.9524,35.0707,90.9832922258,2.8824,0.8407,3.0025,81.07,34.23,88.0002147725,132.29,2.8824,0.8407,3.0025,2.8824,0.8407,3.0025,0.0,0.0,0.0,130.29,83.5824,34.2607,90.3316841106,2.8824,0.8407,3.0025,80.7,33.42,87.3463588251,128.17,80.7124,39.2307,89.7415140069,2.8824,0.8407,3.0025,77.83,38.39,86.7830686252,128.17
2020-05-05 08:00:00,88.10152,32.47836,93.8973998287,3.97152,1.15836,4.1370000000000005,84.13,31.32,89.7708154135,131.38,3.97152,1.15836,4.1370000000000005,3.97152,1.15836,4.1370000000000005,0.0,0.0,0.0,129.69,87.72152,31.70836,93.276391252,3.97152,1.15836,4.1370000000000005,83.75,30.55,89.1479949298,127.3,84.68152,41.28836,94.2108725201,3.97152,1.15836,4.1370000000000005,80.71,40.13,90.1361248335,127.3
2020-05-05 08:30:00,92.6464,30.13145,97.4230963995,4.7364,1.38145,4.93375,87.91,28.75,92.4917866624,130.72,4.7364,1.38145,4.93375,4.7364,1.38145,4.93375,0.0,0.0,0.0,129.32,92.2764,29.38145,96.8411255669,4.7364,1.38145,4.93375,87.54,28.0,91.9089310133,126.67,89.0264,43.24145,98.9723339882,4.7364,1.38145,4.93375,84.29,41.86,94.1119742647,126.67
2020-05-05 09:00:00,93.98824,29.19657,98.4186413138,5.98824,1.7465700000000002,6.23775,88.0,27.45,92.1818989824,130.6,5.98824,1.7465700000000002,6.23775,5.98824,1.7465700000000002,6.23775,0.0,0.0,0.0,129.32,93.62824,28.45657,97.8571596852,5.98824,1.7465700000000002,6.23775,87.64,26.71,91.61983246,126.55,90.35824,44.67657,100.7998385061,5.98824,1.7465700000000002,6.23775,84.37,42.93,94.6640470295,126.55
2020-05-05 09:30:00,95.30472,28.47471,99.4675764451,6.56472,1.91471,6.83825,88.74,26.56,92.6294834273,130.32,6.56472,1.91471,6.83825,6.56472,1.91471,6.83825,0.0,0.0,0.0,129.15,94.95472,27.74471,98.9250614519,6.56472,1.91471,6.83825,88.39,25.83,92.0868123023,126.28,91.65472,45.38471,102.2758994097,6.56472,1.91471,6.83825,85.09,43.47,95.5507666113,126.28
2020-05-05 10:00:00,95.3336,27.7748,99.2972044118,7.8336,2.2848,8.16,87.5,25.49,91.1372048068,130.59,7.8336,2.2848,8.16,7.8336,2.2848,8.16,0.0,0.0,0.0,129.52,94.9836,27.0448,98.7588248006,7.8336,2.2848,8.16,87.15,24.76,90.599007169,126.52,91.7336,46.9848,103.0661185841,7.8336,2.2848,8.16,83.9,44.7,95.0647148,126.52
2020-05-05 10:30:00,95.14208,28.22269,99.23978848,8.99208,2.62269,9.36675,86.15,25.6,89.8731467125,131.16,8.99208,2.62269,9.36675,8.99208,2.62269,9.36675,0.0,0.0,0.0,130.06,94.79208,27.47269,98.6928929891,8.99208,2.62269,9.36675,85.8,24.85,89.326157983,127.08,91.62208,47.78269,103.3333973465,8.99208,2.62269,9.36675,82.63,45.16,94.1655058926,127.08
2020-05-05 11:00:00,95.26672,27.46696,99.1472734431,9.72672,2.83696,10.132,85.54,24.63,89.0153273319,131.08,9.72672,2.83696,10.132,9.72672,2.83696,10.132,0.0,0.0,0.0,130.06,94.92672,26.72696,98.6175063607,9.72672,2.83696,10.132,85.2,23.89,88.4859994575,127.0,91.78672,48.84696,103.9751290915,9.72672,2.83696,10.132,82.06,46.01,94.0784975433,127.0
2020-05-05 11:30:00,95.34768,27.35224,99.193372331,8.40768,2.45224,8.758,86.94,24.9,90.4354664941,130.91,8.40768,2.45224,8.758,8.40768,2.45224,8.758,0.0,0.0,0.0,129.93,94.98768,26.60224,98.6424782981,8.40768,2.45224,8.758,86.58,24.15,89.8850315681,126.85,91.77768,48.07224,103.6054188004,8.40768,2.45224,8.758,83.37,45.62,95.0354739032,126.85
2020-05-05 12:00:00,94.85456,27.31758,98.7098664261,9.69456,2.82758,10.0985,85.16,24.49,88.6114309782,131.01,9.69456,2.82758,10.0985,9.69456,2.82758,10.0985,0.0,0.0,0.0,130.04,94.50456,26.58758,98.173373534,9.69456,2.82758,10.0985,84.81,23.76,88.0753864596,126.94,91.38456,48.84758,103.6205765196,9.69456,2.82758,10.0985,81.69,46.02,93.7608473725,126.94
2020-05-05 12:30:00,95.55584,27.30087,99.3793542989,9.22584,2.6908700000000003,9.61025,86.33,24.61,89.7692653418,130.48,9.22584,2.6908700000000003,9.61025,9.22584,2.6908700000000003,9.61025,0.0,0.0,0.0,129.49,95.20584,26.55087,98.8387609588,9.22584,2.6908700000000003,9.61025,85.98,23.86,89.2292552922,126.42,92.02584,48.23087,103.8988548958,9.22584,2.6908700000000003,9.61025,82.8,45.54,94.4972571031,126.42
2020-05-05 13:00:00,94.26032,27.95926,98.3195206775,9.94032,2.89926,10.3545,84.32,25.06,87.9651408229,130.79,9.94032,2.89926,10.3545,9.94032,2.89926,10.3545,0.0,0.0,0.0,129.74,93.91032,27.21926,97.7754382115,9.94032,2.89926,10.3545,83.97,24.32,87.4209545818,126.71,90.84032,48.20926,102.8401501722,9.94032,2.89926,10.3545,80.9,45.31,92.7243554844,126.71
2020-05-05 13:30:00,91.528,29.2465,96.0871091575,10.068,2.9365,10.4875,81.46,26.31,85.6034327583,131.21,10.068,2.9365,10.4875,10.068,2.9365,10.4875,0.0,0.0,0.0,129.97,91.198,28.4765,95.5404953737,10.068,2.9365,10.4875,81.13,25.54,85.0550909705,127.11,88.258,47.5565,100.2551507717,10.068,2.9365,10.4875,78.19,44.62,90.0256657848,127.11
2020-05-05 14:00:00,88.97528,30.21279,93.964956929,10.29528,3.00279,10.72425,78.68,27.21,83.2521861575,131.64,10.29528,3.00279,10.72425,10.29528,3.00279,10.72425,0.0,0.0,0.0,130.31,88.63528,29.41279,93.3880349738,10.29528,3.00279,10.72425,78.34,26.41,82.6719039336,127.53,85.85528,47.16279,97.9564079806,10.29528,3.00279,10.72425,75.56,44.16,87.5181078406,127.53
2020-05-05 14:30:00,87.1096,30.9578,92.4471080835,11.1696,3.2578,11.635,75.94,27.7,80.8342353214,131.68,11.1696,3.2578,11.635,11.1696,3.2578,11.635,0.0,0.0,0.0,130.31,86.7696,30.1578,91.8610711074,11.1696,3.2578,11.635,75.6,26.9,80.2431928577,127.57,84.1496,47.1178,96.4429481974,11.1696,3.2578,11.635,72.98,43.86,85.1456399353,127.57
2020-05-05 15:00:00,86.21392,31.97656,91.9529248648,11.23392,3.27656,11.702,74.98,28.7,80.2850571402,132.04,11.23392,3.27656,11.702,11.23392,3.27656,11.702,0.0,0.0,0.0,130.52,85.85392,31.16656,91.3359186826,11.23392,3.27656,11.702,74.62,27.89,79.6617630987,127.91,83.28392,46.47656,95.374430326,11.23392,3.27656,11.702,72.05,43.2,84.0085858707,127.91
2020-05-05 15:30:00,86.01184,32.44012,91.9260463949,10.25184,2.99012,10.679,75.76,29.45,81.2827171052,132.12,10.25184,2.99012,10.679,10.25184,2.99012,10.679,0.0,0.0,0.0,130.52,85.66184,31.63012,91.314923881,10.25184,2.99012,10.679,75.41,28.64,80.6654678286,127.99,83.07184,45.71012,94.8174333728,10.25184,2.99012,10.679,72.82,42.72,84.4260078412,127.99
2020-05-05 16:00:00,85.97536,33.17448,92.1537229329,9.855360000000001,2.87448,10.266,76.12,30.3,81.9288984425,132.32,9.855360000000001,2.87448,10.266,9.855360000000001,2.87448,10.266,0.0,0.0,0.0,130.66,85.60536,32.35448,91.5155180109,9.855360000000001,2.87448,10.266,75.75,29.48,81.2842721564,128.19,82.98536,44.97448,94.3889497007,9.855360000000001,2.87448,10.266,73.13,42.1,84.3825035182,128.19
2020-05-05 16:30:00,86.45216,37.12563,94.0866003826,12.60216,3.67563,13.12725,73.85,33.45,81.0723442365,132.89,12.60216,3.67563,13.12725,12.60216,3.67563,13.12725,0.0,0.0,0.0,130.9,86.08216,36.27563,93.4133802095,12.60216,3.67563,13.12725,73.48,32.6,80.3870039248,128.77,83.60216,43.28563,94.1433317934,12.60216,3.67563,13.12725,71.0,39.61,81.3016119151,128.77
2020-05-05 17:00:00,90.09448,36.95714,97.3799030778,11.54448,3.36714,12.0255,78.55,33.59,85.4306186329,132.49,11.54448,3.36714,12.0255,11.54448,3.36714,12.0255,0.0,0.0,0.0,130.52,89.69448,36.15714,96.7080064703,11.54448,3.36714,12.0255,78.15,32.79,84.7502601766,128.4,86.98448,42.48714,96.8062850555,11.54448,3.36714,12.0255,75.44,39.12,84.9798093667,128.4
2020-05-05 17:30:00,93.34584,36.67712,100.2928560606,10.03584,2.92712,10.454,83.31,33.75,89.8866986823,131.86,10.03584,2.92712,10.454,10.03584,2.92712,10.454,0.0,0.0,0.0,129.89,92.95584,35.91712,99.6535383175,10.03584,2.92712,10.454,82.92,32.99,89.2416186541,127.81,89.97584,41.22712,98.9713453844,10.03584,2.92712,10.454,79.94,38.3,88.6413763431,127.81
2020-05-05 18:00:00,96.49856,36.14583,103.0460727464,8.96856,2.61583,9.34225,87.53,33.53,93.7323946136,131.55,8.96856,2.61583,9.34225,8.96856,2.61583,9.34225,0.0,0.0,0.0,129.64,96.09856,35.39583,102.4099507639,8.96856,2.61583,9.34225,87.13,32.78,93.0922408152,127.54,92.90856,40.73583,101.446578883,8.96856,2.61583,9.34225,83.94,38.12,92.1903357191,127.54
2020-05-05 18:30:00,97.87752,36.06136,104.309302588,7.78752,2.27136,8.112,90.09,33.79,96.2183568764,131.18,7.78752,2.27136,8.112,7.78752,2.27136,8.112,0.0,0.0,0.0,129.24,97.46752,35.33136,103.6736343262,7.78752,2.27136,8.112,89.68,33.06,95.5796317214,127.19,94.14752,39.76136,102.1994191334,7.78752,2.27136,8.112,86.36,37.49,94.1464269104,127.19
2020-05-05 19:00:00,97.81536,35.66573,104.1147873665,6.70536,1.95573,6.98475,91.11,33.71,97.1462618941,130.82,6.70536,1.95573,6.98475,6.70536,1.95573,6.98475,0.0,0.0,0.0,128.89,97.40536,34.94573,103.4843379549,6.70536,1.95573,6.98475,90.7,32.99,96.5133674679,126.84,94.01536,39.20573,101.8625406161,6.70536,1.95573,6.98475,87.31,37.25,94.9241728961,126.84
2020-05-05 19:30:00,97.74224,35.90232,104.12743184,5.80224,1.69232,6.044,91.94,34.21,98.0983572747,130.98,5.80224,1.69232,6.044,5.80224,1.69232,6.044,0.0,0.0,0.0,129.0,97.30224,35.18232,103.467490303,5.80224,1.69232,6.044,91.5,33.49,97.4362873882,127.0,93.88224,38.53232,101.4820904002,5.80224,1.69232,6.044,88.08,36.84,95.4739336154,127.0
2020-05-05 20:00:00,97.19712,36.48541,103.8193877807,5.12712,1.4954100000000001,5.34075,92.07,34.99,98.4945937603,131.33,5.12712,1.4954100000000001,5.34075,5.12712,1.4954100000000001,5.34075,0.0,0.0,0.0,129.28,96.78712,35.75541,103.1804048362,5.12712,1.4954100000000001,5.34075,91.66,34.26,97.8534782213,127.36,93.35712,37.82541,100.7289109261,5.12712,1.4954100000000001,5.34075,88.23,36.33,95.4169890533,127.36
2020-05-05 20:30:00,97.7432,36.1976,104.2305108498,5.2032,1.5176,5.42,92.54,34.68,98.8248652921,130.91,5.2032,1.5176,5.42,5.2032,1.5176,5.42,0.0,0.0,0.0,128.88,97.3232,35.4876,103.5913848348,5.2032,1.5176,5.42,92.12,33.97,98.1837832842,126.94,93.8632,37.9176,101.2326266774,5.2032,1.5176,5.42,88.66,36.4,95.8413042482,126.94
