Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-05 21:00:00,96.27864,36.67252,103.0264540951,4.8086400000000005,1.40252,5.009,91.47,35.27,98.0343501024,130.47,4.8086400000000005,1.40252,5.009,4.8086400000000005,1.40252,5.009,0.0,0.0,0.0,128.36,95.86864,35.95252,102.3883774156,4.8086400000000005,1.40252,5.009,91.06,34.55,97.3941789842,126.53,92.43864,36.63252,99.432608769,4.8086400000000005,1.40252,5.009,87.63,35.23,94.4466505494,126.53
2020-05-05 21:30:00,97.7056,34.1108,103.4887962438,1.0656,0.3108,1.11,96.64,33.8,102.3803184211,129.73,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,127.83,97.2856,33.4308,102.8693654885,1.0656,0.3108,1.11,96.22,33.12,101.7606151711,125.82,93.6056,36.2208,100.3690923741,1.0656,0.3108,1.11,92.54,35.91,99.263184011,125.82
2020-05-05 22:00:00,94.05496,36.24603,100.7973719467,0.7749600000000001,0.22603,0.80725,93.28,36.02,99.9929937546,130.87,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,128.73,93.65496,35.51603,100.1630666442,0.7749600000000001,0.22603,0.80725,92.88,35.29,99.3583338226,126.9,90.15496,35.16603,96.7706901834,0.7749600000000001,0.22603,0.80725,89.38,34.94,95.9665983559,126.9
2020-05-05 22:30:00,89.16024,38.55882,97.1407792673,0.75024,0.21882000000000001,0.7815000000000001,88.41,38.34,96.3653656663,131.63,0.75024,0.21882000000000001,0.7815000000000001,0.75024,0.21882000000000001,0.7815000000000001,0.0,0.0,0.0,129.2,88.77024,37.80882,96.4865917081,0.75024,0.21882000000000001,0.7815000000000001,88.02,37.59,95.7106498776,127.62,85.51024,33.82882,91.9586331317,0.75024,0.21882000000000001,0.7815000000000001,84.76,33.61,91.1805335584,127.62
2020-05-05 23:00:00,83.8368,40.69365,93.191105716,0.7668,0.22365000000000002,0.7987500000000001,83.07,40.47,92.4037109644,132.5,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,129.83,83.4268,39.87365,92.465879775,0.7668,0.22365000000000002,0.7987500000000001,82.66,39.65,91.6776859437,128.44,80.4568,32.71365,86.8532069791,0.7668,0.22365000000000002,0.7987500000000001,79.69,32.49,86.0586788186,128.44
2020-05-05 23:30:00,78.53824,42.35282,89.2301322662,0.7982400000000001,0.23282000000000003,0.8315,77.74,42.12,88.4172042082,133.34,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,130.49,78.14824,41.51282,88.4898956913,0.7982400000000001,0.23282000000000003,0.8315,77.35,41.28,87.6758855102,129.24,75.47824,32.18282,82.0530232024,0.7982400000000001,0.23282000000000003,0.8315,74.68,31.95,81.2274885738,129.24
2020-05-06 00:00:00,74.4904,43.55595,86.2898630927,0.7404000000000001,0.21595000000000003,0.7712500000000001,73.75,43.34,85.5419084426,134.1,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,131.13,74.1004,42.67595,85.5108530455,0.7404000000000001,0.21595000000000003,0.7712500000000001,73.36,42.46,84.7616729424,129.96,71.6504,31.91595,78.4372850407,0.7404000000000001,0.21595000000000003,0.7712500000000001,70.91,31.7,77.6731491572,129.96
2020-05-06 00:30:00,71.82312,44.65341,84.5723807822,0.66312,0.19341000000000003,0.6907500000000001,71.16,44.46,83.9073131497,134.6,0.66312,0.19341000000000003,0.6907500000000001,0.66312,0.19341000000000003,0.6907500000000001,0.0,0.0,0.0,131.51,71.44312,43.77341,83.7868176885,0.66312,0.19341000000000003,0.6907500000000001,70.78,43.58,83.1205437903,130.45,69.12312,31.363410000000002,75.9056599033,0.66312,0.19341000000000003,0.6907500000000001,68.46,31.17,75.2219416128,130.45
2020-05-06 01:00:00,69.89128,45.05079,83.1526590054,0.7912800000000001,0.23079000000000002,0.82425,69.1,44.82,82.3628702754,134.89,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,131.76,69.51128,44.15079,82.3474972593,0.7912800000000001,0.23079000000000002,0.82425,68.72,43.92,81.5561450781,130.72,67.31128,31.39079,74.2710583745,0.7912800000000001,0.23079000000000002,0.82425,66.52,31.16,73.4564905233,130.72
2020-05-06 01:30:00,70.00208,45.17019,83.3104871488,0.6520800000000001,0.19019000000000003,0.67925,69.35,44.98,82.6596812237,134.98,0.6520800000000001,0.19019000000000003,0.67925,0.6520800000000001,0.19019000000000003,0.67925,0.0,0.0,0.0,131.83,69.61208,44.27019,82.4966145036,0.6520800000000001,0.19019000000000003,0.67925,68.96,44.08,81.8445355537,130.81,67.40208,31.28019,74.3067337108,0.6520800000000001,0.19019000000000003,0.67925,66.75,31.09,73.6352537851,130.81
2020-05-06 02:00:00,71.29,44.88125,84.2412648383,0.6900000000000001,0.20125,0.7187500000000001,70.6,44.68,83.5503584672,134.9,0.6900000000000001,0.20125,0.7187500000000001,0.6900000000000001,0.20125,0.7187500000000001,0.0,0.0,0.0,131.83,70.9,43.98125,83.4335684935,0.6900000000000001,0.20125,0.7187500000000001,70.21,43.78,82.7413590655,130.74,68.63,31.54125,75.5309694864,0.6900000000000001,0.20125,0.7187500000000001,67.94,31.34,74.8200454424,130.74
2020-05-06 02:30:00,70.98368,45.19524,84.1504161903,0.7036800000000001,0.20524,0.733,70.28,44.99,83.4468603364,135.22,0.7036800000000001,0.20524,0.733,0.7036800000000001,0.20524,0.733,0.0,0.0,0.0,132.1,70.60368,44.28524,83.3430387699,0.7036800000000001,0.20524,0.733,69.9,44.08,82.6381050122,131.04,68.35368,31.54524,75.2816560405,0.7036800000000001,0.20524,0.733,67.65,31.34,74.5568112247,131.04
2020-05-06 03:00:00,69.85128,45.44579,83.3337935436,0.6712800000000001,0.19579000000000002,0.69925,69.18,45.25,82.6645927831,135.65,0.6712800000000001,0.19579000000000002,0.69925,0.6712800000000001,0.19579000000000002,0.69925,0.0,0.0,0.0,132.52,69.46128,44.53579,82.5124597268,0.6712800000000001,0.19579000000000002,0.69925,68.79,44.34,81.8419189658,131.45,67.27128,31.73579,74.3813516936,0.6712800000000001,0.19579000000000002,0.69925,66.6,31.54,73.6907836843,131.45
2020-05-06 03:30:00,68.7472,46.01335,82.7248806954,0.6972,0.20335,0.7262500000000001,68.05,45.81,82.032667883,135.99,0.6972,0.20335,0.7262500000000001,0.6972,0.20335,0.7262500000000001,0.0,0.0,0.0,132.8,68.3772,45.09335,81.907580199,0.6972,0.20335,0.7262500000000001,67.68,44.89,81.2138812027,131.78,66.2272,31.58335,73.3726789552,0.6972,0.20335,0.7262500000000001,65.53,31.38,72.6559378165,131.78
2020-05-06 04:00:00,67.52168,46.38174,81.917294117,0.6916800000000001,0.20174,0.7205,66.83,46.18,81.2332524278,136.25,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,133.02,67.14168,45.44174,81.0737745973,0.6916800000000001,0.20174,0.7205,66.45,45.24,80.3881838332,132.02,65.08168,31.53174,72.3178795254,0.6916800000000001,0.20174,0.7205,64.39,31.33,71.6075484848,132.02
2020-05-06 04:30:00,67.30208,46.37769,81.7340816432,0.71208,0.20769,0.74175,66.59,46.17,81.0302227567,136.28,0.71208,0.20769,0.74175,0.71208,0.20769,0.74175,0.0,0.0,0.0,133.02,66.93208,45.45769,80.9092387386,0.71208,0.20769,0.74175,66.22,45.25,80.2038085131,132.05,64.87208,31.59769,72.1581650048,0.71208,0.20769,0.74175,64.16,31.39,71.4271496001,132.05
2020-05-06 05:00:00,67.52744,53.58967,86.2079339949,0.78744,0.22967,0.82025,66.74,53.36,85.4489157333,134.84,0.78744,0.22967,0.82025,0.78744,0.22967,0.82025,0.0,0.0,0.0,133.15,66.84744,51.75967,84.543738225,0.78744,0.22967,0.82025,66.06,51.53,83.7810509602,130.69,64.13744,44.81967,78.2458563035,0.78744,0.22967,0.82025,63.35,44.59,77.4692881083,130.69
2020-05-06 05:30:00,67.58256,52.88158,85.8129589249,0.8625600000000001,0.25158,0.8985000000000001,66.72,52.63,84.9792639413,134.62,0.8625600000000001,0.25158,0.8985000000000001,0.8625600000000001,0.25158,0.8985000000000001,0.0,0.0,0.0,133.0,66.91256,51.33158,84.333989536,0.8625600000000001,0.25158,0.8985000000000001,66.05,51.08,83.49711911200001,130.46,64.20256,45.23158,78.5357532583,0.8625600000000001,0.25158,0.8985000000000001,63.34,44.98,77.6862664826,130.46
2020-05-06 06:00:00,68.9628,51.9754,86.3557177551,1.0128,0.2954,1.055,67.95,51.68,85.3699297177,134.37,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,132.82,68.2928,50.4454,84.9037390991,1.0128,0.2954,1.055,67.28,50.15,83.9143664696,130.21,65.4728,45.8254,79.916549131,1.0128,0.2954,1.055,64.46,45.53,78.9181379659,130.21
2020-05-06 06:30:00,74.93368,48.09649,89.0411632261,1.15368,0.33649,1.20175,73.78,47.76,87.8891688435,133.1,1.15368,0.33649,1.20175,1.15368,0.33649,1.20175,0.0,0.0,0.0,131.93,74.21368,46.62649,87.6453071697,1.15368,0.33649,1.20175,73.06,46.29,86.4900439357,128.98,70.99368,47.74649,85.5560045074,1.15368,0.33649,1.20175,69.84,47.41,84.4116917257,128.98
2020-05-06 07:00:00,79.216,45.51925,91.3628851151,1.506,0.43925000000000003,1.56875,77.71,45.08,89.8390254845,132.43,1.506,0.43925000000000003,1.56875,1.506,0.43925000000000003,1.56875,0.0,0.0,0.0,131.53,78.526,44.09925,90.0615152358,1.506,0.43925000000000003,1.56875,77.02,43.66,88.5340386518,128.32,75.006,49.36925,89.7954502275,1.506,0.43925000000000003,1.56875,73.5,48.93,88.2971964447,128.32
2020-05-06 07:30:00,83.49736,43.28423,94.0496342027,2.27736,0.6642300000000001,2.37225,81.22,42.62,91.7232402393,131.56,2.27736,0.6642300000000001,2.37225,2.27736,0.6642300000000001,2.37225,0.0,0.0,0.0,130.91,82.78736,41.90423,92.7885309058,2.27736,0.6642300000000001,2.37225,80.51,41.24,90.4577122196,127.49,79.01736,50.63423,93.8486463891,2.27736,0.6642300000000001,2.37225,76.74,49.97,91.5752613974,127.49
2020-05-06 08:00:00,88.26192,39.95681,96.8850514138,3.69192,1.07681,3.8457500000000002,84.57,38.88,93.0792098162,130.53,3.69192,1.07681,3.8457500000000002,3.69192,1.07681,3.8457500000000002,0.0,0.0,0.0,130.26,87.56192,38.63681,95.7073295054,3.69192,1.07681,3.8457500000000002,83.87,37.56,91.8963029724,126.5,83.53192,53.17681,99.0219913992,3.69192,1.07681,3.8457500000000002,79.84,52.1,95.3353848264,126.5
2020-05-06 08:30:00,92.03936,37.36023,99.3329279487,5.10936,1.49023,5.32225,86.93,35.87,94.0397883877,129.7,5.10936,1.49023,5.32225,5.10936,1.49023,5.32225,0.0,0.0,0.0,129.73,91.32936,36.08023,98.1979378341,5.10936,1.49023,5.32225,86.22,34.59,92.8997120555,125.71,87.14936,55.30023,103.2139834832,5.10936,1.49023,5.32225,82.04,53.81,98.1125766658,125.71
2020-05-06 09:00:00,93.01224,36.32857,99.855103966,6.37224,1.85857,6.6377500000000005,86.64,34.47,93.2452170355,129.5,6.37224,1.85857,6.6377500000000005,6.37224,1.85857,6.6377500000000005,0.0,0.0,0.0,129.73,92.31224,35.05857,98.7453947496,6.37224,1.85857,6.6377500000000005,85.94,33.2,92.1299278194,125.52,88.12224,56.60857,104.738051252,6.37224,1.85857,6.6377500000000005,81.75,54.75,98.3901671916,125.52
2020-05-06 09:30:00,92.74152,35.68836,99.3712663268,7.57152,2.20836,7.8870000000000005,85.17,33.48,91.5141480865,129.24,7.57152,2.20836,7.8870000000000005,7.57152,2.20836,7.8870000000000005,0.0,0.0,0.0,129.49,92.05152,34.40836,98.2721607181,7.57152,2.20836,7.8870000000000005,84.48,32.2,90.4085748146,125.27,87.95152,57.63836,105.1553632194,7.57152,2.20836,7.8870000000000005,80.38,55.43,97.6392815418,125.27
2020-05-06 10:00:00,92.69736,34.96298,99.0717443142,8.54736,2.49298,8.9035,84.15,32.47,90.1971363182,129.15,8.54736,2.49298,8.9035,8.54736,2.49298,8.9035,0.0,0.0,0.0,129.49,92.00736,33.69298,97.9825045375,8.54736,2.49298,8.9035,83.46,31.2,89.1011313059,125.17,87.96736,58.65298,105.7280875087,8.54736,2.49298,8.9035,79.42,56.16,97.2701495835,125.17
2020-05-06 10:30:00,91.05272,35.24121,97.6347310216,9.43272,2.75121,9.82575,81.62,32.49,87.8488730719,129.21,9.43272,2.75121,9.82575,9.43272,2.75121,9.82575,0.0,0.0,0.0,129.49,90.38272,33.96121,96.5525756221,9.43272,2.75121,9.82575,80.95,31.21,86.7580924179,125.22,86.51272,58.95121,104.6885661487,9.43272,2.75121,9.82575,77.08,56.2,95.3926957371,125.22
2020-05-06 11:00:00,90.65624,34.63057,97.0455059725,10.11624,2.95057,10.53775,80.54,31.68,86.5466001643,129.15,10.11624,2.95057,10.53775,10.11624,2.95057,10.53775,0.0,0.0,0.0,129.55,89.98624,33.35057,95.9676190632,10.11624,2.95057,10.53775,79.87,30.4,85.4597969808,125.17,86.19624,59.76057,104.8862122343,10.11624,2.95057,10.53775,76.08,56.81,94.9502106369,125.17
2020-05-06 11:30:00,90.29872,34.27921,96.5863503393,10.48872,3.05921,10.92575,79.81,31.22,85.69903441700001,129.08,10.48872,3.05921,10.92575,10.48872,3.05921,10.92575,0.0,0.0,0.0,129.5,89.64872,32.99921,95.5292670246,10.48872,3.05921,10.92575,79.16,29.94,84.6327903357,125.09,85.88872,60.25921,104.9192289957,10.48872,3.05921,10.92575,75.4,57.2,94.6414285606,125.09
2020-05-06 12:00:00,89.86584,34.54212,96.2757874702,10.63584,3.10212,11.079,79.23,31.44,85.2400522055,129.08,10.63584,3.10212,11.079,10.63584,3.10212,11.079,0.0,0.0,0.0,129.5,89.21584,33.26212,95.2146770923,10.63584,3.10212,11.079,78.58,30.16,84.1691273568,125.09,85.50584,60.04212,104.4811219704,10.63584,3.10212,11.079,74.87,56.94,94.0621097999,125.09
2020-05-06 12:30:00,89.53136,35.24623,96.2193387665,10.58136,3.08623,11.02225,78.95,32.16,85.2488598164,129.02,10.58136,3.08623,11.02225,10.58136,3.08623,11.02225,0.0,0.0,0.0,129.33,88.87136,33.95623,95.1375014601,10.58136,3.08623,11.02225,78.29,30.87,84.1562891292,125.04,85.18136,59.24623,103.7592398809,10.58136,3.08623,11.02225,74.6,56.16,93.3761511308,125.04
2020-05-06 13:00:00,88.82008,35.92794,95.8113953758,10.69008,3.11794,11.1355,78.13,32.81,84.7395598289,129.3,10.69008,3.11794,11.1355,10.69008,3.11794,11.1355,0.0,0.0,0.0,129.53,88.15008,34.63794,94.7112638045,10.69008,3.11794,11.1355,77.46,31.52,83.627519394,125.31,84.53008,58.97794,103.0714889358,10.69008,3.11794,11.1355,73.84,55.86,92.5887962985,125.31
2020-05-06 13:30:00,87.09496,36.81103,94.5546613714,10.734960000000001,3.13103,11.18225,76.36,33.68,83.4577258257,129.57,10.734960000000001,3.13103,11.18225,10.734960000000001,3.13103,11.18225,0.0,0.0,0.0,129.71,86.44496,35.49103,93.4470134347,10.734960000000001,3.13103,11.18225,75.71,32.36,82.3357376842,125.57,82.94496,58.77103,101.6557935224,10.734960000000001,3.13103,11.18225,72.21,55.64,91.1597153352,125.57
2020-05-06 14:00:00,85.6836,36.99855,93.3304452527,10.8636,3.16855,11.31625,74.82,33.83,82.1127353095,129.94,10.8636,3.16855,11.31625,10.8636,3.16855,11.31625,0.0,0.0,0.0,130.07,85.0336,35.65855,92.2076207103,10.8636,3.16855,11.31625,74.17,32.49,80.9740020006,125.92,81.6436,59.08855,100.7826084305,10.8636,3.16855,11.31625,70.78,55.92,90.2045165166,125.92
2020-05-06 14:30:00,84.8344,37.89295,92.9125991621,10.8444,3.16295,11.29625,73.99,34.73,81.7355063605,130.28,10.8444,3.16295,11.29625,10.8444,3.16295,11.29625,0.0,0.0,0.0,130.31,84.2044,36.55295,91.7959646883,10.8444,3.16295,11.29625,73.36,33.39,80.6013752984,126.25,80.8744,58.68295,99.9217553692,10.8444,3.16295,11.29625,70.03,55.52,89.3681783411,126.25
2020-05-06 15:00:00,83.81624,38.63182,92.2907341191,10.56624,3.08182,11.0065,73.25,35.55,81.4209125471,130.62,10.56624,3.08182,11.0065,10.56624,3.08182,11.0065,0.0,0.0,0.0,130.57,83.15624,37.27182,91.1271025384,10.56624,3.08182,11.0065,72.59,34.19,80.2387948564,126.57,79.90624,58.30182,98.9146571861,10.56624,3.08182,11.0065,69.34,55.22,88.6413221923,126.57
2020-05-06 15:30:00,83.43104,39.53322,92.3234202088,10.09104,2.94322,10.5115,73.34,36.59,81.9608668817,130.98,10.09104,2.94322,10.5115,10.09104,2.94322,10.5115,0.0,0.0,0.0,130.84,82.79104,38.16322,91.16352157,10.09104,2.94322,10.5115,72.7,35.22,80.782042559,126.93,79.52104,57.79322,98.3038762239,10.09104,2.94322,10.5115,69.43,54.85,88.4819043647,126.93
2020-05-06 16:00:00,84.27688,39.98534,93.2814017768,9.44688,2.75534,9.8405,74.83,37.23,83.5799126585,131.23,9.44688,2.75534,9.8405,9.44688,2.75534,9.8405,0.0,0.0,0.0,131.05,83.60688,38.62534,92.0979221994,9.44688,2.75534,9.8405,74.16,35.87,82.3793815223,127.18,80.26688,57.30534,98.6239018568,9.44688,2.75534,9.8405,70.82,54.55,89.3933716782,127.18
2020-05-06 16:30:00,86.13784,40.64437,95.2454318724,8.51784,2.48437,8.87275,77.62,38.16,86.4930633057,131.23,8.51784,2.48437,8.87275,8.51784,2.48437,8.87275,0.0,0.0,0.0,130.95,85.45784,39.28437,94.0547933056,8.51784,2.48437,8.87275,76.94,36.8,85.2877693459,127.18,81.92784,56.17437,99.3364525839,8.51784,2.48437,8.87275,73.41,53.69,90.9485799779,127.18
2020-05-06 17:00:00,87.74032,43.48551,97.9252435977,11.23032,3.27551,11.69825,76.51,40.21,86.4327727196,131.31,11.23032,3.27551,11.69825,11.23032,3.27551,11.69825,0.0,0.0,0.0,130.84,87.04032,42.11551,96.6940199199,11.23032,3.27551,11.69825,75.81,38.84,85.1804067847,127.3,83.60032,55.11551,100.1335755212,11.23032,3.27551,11.69825,72.37,51.84,89.0213597964,127.3
2020-05-06 17:30:00,92.66816,40.78238,101.2451993738,6.48816,1.8923800000000002,6.7585,86.18,38.89,94.5485298669,130.45,6.48816,1.8923800000000002,6.7585,6.48816,1.8923800000000002,6.7585,0.0,0.0,0.0,130.14,91.89816,39.48238,100.0206485774,6.48816,1.8923800000000002,6.7585,85.41,37.59,93.3160018432,126.48,87.82816,53.86238,103.0288390124,6.48816,1.8923800000000002,6.7585,81.34,51.97,96.5250045325,126.48
2020-05-06 18:00:00,94.83096,40.24153,103.0159779416,5.25096,1.53153,5.46975,89.58,38.71,97.5860671408,129.5,5.25096,1.53153,5.46975,5.25096,1.53153,5.46975,0.0,0.0,0.0,129.19,94.08096,38.98153,101.8370596377,5.25096,1.53153,5.46975,88.83,37.45,96.4016151317,125.58,89.73096,52.38153,103.9012505587,5.25096,1.53153,5.46975,84.48,50.85,98.6032093798,125.58
2020-05-06 18:30:00,94.89616,42.98888,104.1792925029,7.43616,2.16888,7.746,87.46,40.82,96.5169622398,129.58,7.43616,2.16888,7.746,7.43616,2.16888,7.746,0.0,0.0,0.0,129.03,94.13616,41.70888,102.9623586093,7.43616,2.16888,7.746,86.7,39.54,95.290616537,125.67,89.95616,51.19888,103.5057294801,7.43616,2.16888,7.746,82.52,49.03,95.9869329649,125.67
2020-05-06 19:00:00,95.96608,41.99469,104.7522911385,6.25608,1.82469,6.51675,89.71,40.17,98.2929956813,129.39,6.25608,1.82469,6.51675,6.25608,1.82469,6.51675,0.0,0.0,0.0,128.92,95.19608,40.73469,103.5452008389,6.25608,1.82469,6.51675,88.94,38.91,97.0788942047,125.5,90.84608,51.17469,104.2682077527,6.25608,1.82469,6.51675,84.59,49.35,97.9330924662,125.5
2020-05-06 19:30:00,97.56272,39.57996,105.2856000002,1.78272,0.5199600000000001,1.857,95.78,39.06,103.4383487881,129.24,1.78272,0.5199600000000001,1.857,1.78272,0.5199600000000001,1.857,0.0,0.0,0.0,128.92,96.76272,38.34996,104.0852699175,1.78272,0.5199600000000001,1.857,94.98,37.83,102.2365360329,125.37,92.02272,50.62996,105.0312993626,1.78272,0.5199600000000001,1.857,90.24,50.11,103.2195218939,125.37
2020-05-06 20:00:00,95.5952,42.30985,104.5397803234,4.7652,1.38985,4.96375,90.83,40.92,99.6219619361,129.53,4.7652,1.38985,4.96375,4.7652,1.38985,4.96375,0.0,0.0,0.0,128.99,94.8052,41.05985,103.3147483618,4.7652,1.38985,4.96375,90.04,39.67,98.3916180373,125.65,90.3952,50.09985,103.3503127865,4.7652,1.38985,4.96375,85.63,48.71,98.5147755415,125.65
2020-05-06 20:30:00,96.35736,42.38798,105.2686167604,4.58736,1.33798,4.7785,91.77,41.05,100.5327578454,129.53,4.58736,1.33798,4.7785,4.58736,1.33798,4.7785,0.0,0.0,0.0,128.99,95.55736,41.12798,104.0323016618,4.58736,1.33798,4.7785,90.97,39.79,99.2914145332,125.65,91.08736,49.94798,103.8831452058,4.58736,1.33798,4.7785,86.5,48.61,99.2228910081,125.65
2020-05-06 21:00:00,94.7096,42.8628,103.9573371918,4.5696,1.3328,4.76,90.14,41.53,99.2469672081,129.53,4.5696,1.3328,4.76,4.5696,1.3328,4.76,0.0,0.0,0.0,128.91,93.9196,41.5928,102.7173416517,4.5696,1.3328,4.76,89.35,40.26,98.0014800909,125.62,89.5696,49.6028,102.3872600083,4.5696,1.3328,4.76,85.0,48.27,97.7496439891,125.62
2020-05-06 21:30:00,96.692,40.7785,104.9391677414,0.852,0.2485,0.8875000000000001,95.84,40.53,104.0576114467,129.18,0.852,0.2485,0.8875000000000001,0.852,0.2485,0.8875000000000001,0.0,0.0,0.0,128.72,95.872,39.5585,103.7126574062,0.852,0.2485,0.8875000000000001,95.02,39.31,102.8303286973,125.31,91.132,48.9985,103.4692921898,0.852,0.2485,0.8875000000000001,90.28,48.75,102.6013688993,125.31
2020-05-06 22:00:00,92.67984,43.18287,102.2463349165,0.72984,0.21287,0.7602500000000001,91.95,42.97,101.4949427312,130.0,0.72984,0.21287,0.7602500000000001,0.72984,0.21287,0.7602500000000001,0.0,0.0,0.0,129.29,91.90984,41.89287,101.0070851261,0.72984,0.21287,0.7602500000000001,91.18,41.68,100.2547495134,126.09,87.41984,47.78287,99.6264577864,0.72984,0.21287,0.7602500000000001,86.69,47.57,98.8840785971,126.09
2020-05-06 22:30:00,87.6372,45.30085,98.6531592731,0.7572,0.22085000000000002,0.7887500000000001,86.88,45.08,97.8792153626,130.44,0.7572,0.22085000000000002,0.7887500000000001,0.7572,0.22085000000000002,0.7887500000000001,0.0,0.0,0.0,129.49,86.8772,43.97085,97.3708556477,0.7572,0.22085000000000002,0.7887500000000001,86.12,43.75,96.5956360298,126.51,82.7372,46.47085,94.8945950176,0.7572,0.22085000000000002,0.7887500000000001,81.98,46.25,94.1264197768,126.51
2020-05-06 23:00:00,82.62344,46.99517,95.0535577491,0.7034400000000001,0.20517000000000002,0.73275,81.92,46.79,94.3408209631,131.04,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,129.89,81.88344,45.62517,93.7366197586,0.7034400000000001,0.20517000000000002,0.73275,81.18,45.42,93.0224102031,127.07,78.09344,45.62517,90.4446875641,0.7034400000000001,0.20517000000000002,0.73275,77.39,45.42,89.7339874295,127.07
2020-05-06 23:30:00,77.68368,48.69274,91.6828068236,0.76368,0.22274000000000002,0.7955,76.92,48.47,90.9176951974,131.79,0.76368,0.22274000000000002,0.7955,0.76368,0.22274000000000002,0.7955,0.0,0.0,0.0,130.49,76.96368,47.27274,90.3223116746,0.76368,0.22274000000000002,0.7955,76.2,47.05,89.5552483107,127.78,73.51368,45.19274,86.293944723,0.76368,0.22274000000000002,0.7955,72.75,44.97,85.5269746922,127.78
2020-05-07 00:00:00,73.68088,50.31984,89.2242028555,0.65088,0.18984,0.678,73.03,50.13,88.5798950101,132.38,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,130.9,72.98088,48.84984,87.8209298152,0.65088,0.18984,0.678,72.33,48.66,87.1746780895,128.36,69.81088,44.27984,82.6696026167,0.65088,0.18984,0.678,69.16,44.09,82.0184960847,128.36
2020-05-07 00:30:00,70.5036,51.08105,87.06337509,0.7236,0.21105000000000002,0.75375,69.78,50.87,86.3539535864,132.76,0.7236,0.21105000000000002,0.75375,0.7236,0.21105000000000002,0.75375,0.0,0.0,0.0,131.19,69.7936,49.59105,85.617865198,0.7236,0.21105000000000002,0.75375,69.07,49.38,84.9061205097,128.71,66.8636,44.26105,80.1859186645,0.7236,0.21105000000000002,0.75375,66.14,44.05,79.4663582908,128.71
2020-05-07 01:00:00,68.7136,51.57105,85.913514787,0.7236,0.21105000000000002,0.75375,67.99,51.36,85.2085072044,132.94,0.7236,0.21105000000000002,0.75375,0.7236,0.21105000000000002,0.75375,0.0,0.0,0.0,131.32,68.0236,50.05105,84.4530506439,0.7236,0.21105000000000002,0.75375,67.3,49.84,83.7455407768,128.88,65.2036,44.05105,78.689290625,0.7236,0.21105000000000002,0.75375,64.48,43.84,77.9718923715,128.88
2020-05-07 01:30:00,68.7024,51.74945,86.0117744327,0.7524000000000001,0.21945,0.7837500000000001,67.95,51.53,85.279208486,133.16,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,131.52,68.0124,50.24945,84.5617749285,0.7524000000000001,0.21945,0.7837500000000001,67.26,50.03,83.8266574545,129.1,65.2024,44.18945,78.7658584481,0.7524000000000001,0.21945,0.7837500000000001,64.45,43.97,78.0202755699,129.1
2020-05-07 02:00:00,69.77112,51.63491,86.799614727,0.77112,0.22491000000000003,0.80325,69.0,51.41,86.0464299085,133.16,0.77112,0.22491000000000003,0.80325,0.77112,0.22491000000000003,0.80325,0.0,0.0,0.0,131.52,69.08112,50.12491,85.3504993715,0.77112,0.22491000000000003,0.80325,68.31,49.9,84.5947167381,129.1,66.19112,44.29491,79.6448580811,0.77112,0.22491000000000003,0.80325,65.42,44.07,78.879283085,129.1
2020-05-07 02:30:00,69.2476,51.81555,86.4874634127,0.8076,0.23555,0.84125,68.44,51.58,85.7002333719,133.28,0.8076,0.23555,0.84125,0.8076,0.23555,0.84125,0.0,0.0,0.0,131.66,68.5676,50.31555,85.0480472531,0.8076,0.23555,0.84125,67.76,50.08,84.2580797313,129.22,65.7176,44.31555,79.263301228,0.8076,0.23555,0.84125,64.91,44.08,78.4624400589,129.22
2020-05-07 03:00:00,67.64368,52.58024,85.6758372145,0.8236800000000001,0.24024,0.858,66.82,52.34,84.878666342,133.67,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,132.0,66.96368,51.05024,84.2036901994,0.8236800000000001,0.24024,0.858,66.14,50.81,83.4035712665,129.6,64.23368,44.16024,77.949294052,0.8236800000000001,0.24024,0.858,63.41,43.92,77.1349110326,129.6
2020-05-07 03:30:00,66.64424,52.99707,85.1477783255,0.74424,0.21707,0.7752500000000001,65.9,52.78,84.4306721518,134.04,0.74424,0.21707,0.7752500000000001,0.74424,0.21707,0.7752500000000001,0.0,0.0,0.0,132.35,65.96424,51.45707,83.6606897638,0.74424,0.21707,0.7752500000000001,65.22,51.24,82.9408584475,129.96,63.29424,44.29707,77.2553637475,0.74424,0.21707,0.7752500000000001,62.55,44.08,76.5215584002,129.96
2020-05-07 04:00:00,65.73432,53.05001,84.4707309478,0.7543200000000001,0.22001,0.7857500000000001,64.98,52.83,83.7461002077,134.19,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,132.49,65.05432,51.50001,82.9717758076,0.7543200000000001,0.22001,0.7857500000000001,64.3,51.28,82.2443213845,130.08,62.46432,44.51001,76.7002755097,0.7543200000000001,0.22001,0.7857500000000001,61.71,44.29,75.9587269509,130.08
2020-05-07 04:30:00,65.68616,53.09638,84.4624010116,0.7761600000000001,0.22638000000000003,0.8085,64.91,52.87,83.717053221,134.32,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,132.63,65.01616,51.55638,82.9768725601,0.7761600000000001,0.22638000000000003,0.8085,64.24,51.33,82.2286233619,130.22,62.43616,44.61638,76.7391389048,0.7761600000000001,0.22638000000000003,0.8085,61.66,44.39,75.9764943914,130.22
2020-05-07 05:00:00,65.71248,53.08864,84.4780073439,0.85248,0.24864000000000003,0.888,64.86,52.84,83.6593401839,134.32,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,132.63,65.04248,51.52864,82.9802684064,0.85248,0.24864000000000003,0.888,64.19,51.28,82.1583501538,130.2,62.44248,44.68864,76.7863129314,0.85248,0.24864000000000003,0.888,61.59,44.44,75.9489414014,130.2
2020-05-07 05:30:00,65.6892,52.6806,84.2040177961,0.8592000000000001,0.2506,0.895,64.83,52.43,83.3776576788,134.24,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0,132.63,65.0192,51.1406,82.7215651266,0.8592000000000001,0.2506,0.895,64.16,50.89,81.8919880086,130.12,62.4392,44.9806,76.9539347467,0.8592000000000001,0.2506,0.895,61.58,44.73,76.1109013217,130.12
2020-05-07 06:00:00,67.16704,51.80247,84.822798589,1.03704,0.30247,1.08025,66.13,51.5,83.8178197044,133.8,1.03704,0.30247,1.08025,1.03704,0.30247,1.08025,0.0,0.0,0.0,132.22,66.50704,50.27247,83.3697043863,1.03704,0.30247,1.08025,65.47,49.97,82.360923987,129.7,63.80704,45.26247,78.2306176894,1.03704,0.30247,1.08025,62.77,44.96,77.2105854142,129.7
2020-05-07 06:30:00,73.00696,48.38203,87.5833148229,1.20696,0.35203,1.25725,71.8,48.03,86.3835684607,132.83,1.20696,0.35203,1.25725,1.20696,0.35203,1.25725,0.0,0.0,0.0,131.58,72.31696,46.92203,86.2056819645,1.20696,0.35203,1.25725,71.11,46.57,85.002335262,128.76,69.22696,47.14203,83.7540624887,1.20696,0.35203,1.25725,68.02,46.79,82.5592181407,128.76
2020-05-07 07:00:00,76.86488,45.90934,89.5314317804,1.57488,0.45934,1.6405,75.29,45.45,87.9447929101,132.56,1.57488,0.45934,1.6405,1.57488,0.45934,1.6405,0.0,0.0,0.0,131.58,76.16488,44.47934,88.2014774947,1.57488,0.45934,1.6405,74.59,44.02,86.6107874344,128.49,72.83488,49.25934,87.9283931495,1.57488,0.45934,1.6405,71.26,48.8,86.3679778622,128.49
2020-05-07 07:30:00,81.28696,43.28953,92.0953488167,2.4669600000000003,0.7195300000000001,2.56975,78.82,42.57,89.5812329676,131.72,2.4669600000000003,0.7195300000000001,2.56975,2.4669600000000003,0.7195300000000001,2.56975,0.0,0.0,0.0,131.06,80.57696,41.89953,90.819695535,2.4669600000000003,0.7195300000000001,2.56975,78.11,41.18,88.3004218563,127.68,76.99696,51.13953,92.4325882893,2.4669600000000003,0.7195300000000001,2.56975,74.53,50.42,89.9827611268,127.68
2020-05-07 08:00:00,85.53888,40.21009,94.5185237372,3.66888,1.07009,3.82175,81.87,39.14,90.7448979282,130.88,3.66888,1.07009,3.82175,3.66888,1.07009,3.82175,0.0,0.0,0.0,130.57,84.82888,38.86009,93.3061920607,3.66888,1.07009,3.82175,81.16,37.79,89.5266982525,126.86,81.00888,53.54009,97.1029344359,3.66888,1.07009,3.82175,77.34,52.47,93.4589562321,126.86
2020-05-07 08:30:00,88.1184,39.61995,96.61569674,7.2684,2.1199500000000002,7.57125,80.85,37.5,89.1233555248,130.14,7.2684,2.1199500000000002,7.57125,7.2684,2.1199500000000002,7.57125,0.0,0.0,0.0,129.95,87.4284,38.28995,95.4455100964,7.2684,2.1199500000000002,7.57125,80.16,36.17,87.9425636424,126.15,83.6584,55.11995,100.1845136663,7.2684,2.1199500000000002,7.57125,76.39,53.0,92.9754381544,126.15
2020-05-07 09:00:00,89.20056,38.22183,97.044568075,8.20056,2.39183,8.54225,81.0,35.83,88.5708129126,129.67,8.20056,2.39183,8.54225,8.20056,2.39183,8.54225,0.0,0.0,0.0,129.65,88.53056,36.92183,95.9212259329,8.20056,2.39183,8.54225,80.33,34.53,87.437004752,125.7,84.72056,56.24183,101.6893147212,8.20056,2.39183,8.54225,76.52,53.85,93.5688671514,125.7
2020-05-07 09:30:00,90.3124,35.4032,97.0036914968,6.6624,1.9432,6.94,83.65,33.46,90.0938072234,129.32,6.6624,1.9432,6.94,6.6624,1.9432,6.94,0.0,0.0,0.0,129.54,89.6124,34.1432,95.896508487,6.6624,1.9432,6.94,82.95,32.2,88.9805737226,125.37,85.6324,57.5432,103.1703823585,6.6624,1.9432,6.94,78.97,55.6,96.5796091315,125.37
2020-05-07 10:00:00,90.56536,34.78323,97.0152437567,7.00536,2.04323,7.29725,83.56,32.74,89.7450901164,129.37,7.00536,2.04323,7.29725,7.00536,2.04323,7.29725,0.0,0.0,0.0,129.66,89.88536,33.50323,95.92624439,7.00536,2.04323,7.29725,82.88,31.46,88.6500197406,125.41,85.90536,58.24323,103.7882686895,7.00536,2.04323,7.29725,78.9,56.2,96.8692417643,125.41
2020-05-07 10:30:00,90.2584,34.6387,96.6768757679,6.8184000000000005,1.9887000000000001,7.1025,83.44,32.65,89.6005362707,129.12,6.8184000000000005,1.9887000000000001,7.1025,6.8184000000000005,1.9887000000000001,7.1025,0.0,0.0,0.0,129.41,89.5584,33.3687,95.5728892011,6.8184000000000005,1.9887000000000001,7.1025,82.74,31.38,88.4907452788,125.18,85.6084,58.0987,103.4613797136,6.8184000000000005,1.9887000000000001,7.1025,78.79,56.11,96.7274325101,125.18
2020-05-07 11:00:00,91.21552,33.88411,97.3057243915,6.66552,1.9441100000000002,6.94325,84.55,31.94,90.3817796904,128.99,6.66552,1.9441100000000002,6.94325,6.66552,1.9441100000000002,6.94325,0.0,0.0,0.0,129.33,90.52552,32.63411,96.2281398904,6.66552,1.9441100000000002,6.94325,83.86,30.69,89.2993600201,125.04,86.48552,58.49411,104.4093198635,6.66552,1.9441100000000002,6.94325,79.82,56.55,97.8219551021,125.04
2020-05-07 11:30:00,91.2236,11.81105,91.9850319295,6.2436,1.82105,6.50375,84.98,9.99,85.5651827556,131.71,6.2436,1.82105,6.50375,6.2436,1.82105,6.50375,0.0,0.0,0.0,128.89,92.3636,28.42105,96.6374186745,6.2436,1.82105,6.50375,86.12,26.6,90.1344240565,127.63,89.9736,31.96105,95.4817124588,6.2436,1.82105,6.50375,83.73,30.14,88.9895078085,127.63
2020-05-07 12:00:00,87.698,9.844,88.2487594247,8.448,2.464,8.8,79.25,7.38,79.5928822195,132.43,8.448,2.464,8.8,8.448,2.464,8.8,0.0,0.0,0.0,129.07,88.958,28.564,93.4314072462,8.448,2.464,8.8,80.51,26.1,84.6349224611,128.34,87.048,28.694,91.65533230529999,8.448,2.464,8.8,78.6,26.23,82.8611664171,128.34
2020-05-07 12:30:00,84.37264,12.93077,85.3577600067,13.44264,3.92077,14.00275,70.93,9.01,71.499965035,132.71,13.44264,3.92077,14.00275,13.44264,3.92077,14.00275,0.0,0.0,0.0,129.07,85.42264,31.74077,91.1290508277,13.44264,3.92077,14.00275,71.98,27.82,77.1691181756,128.62,83.82264,28.72077,88.6065325242,13.44264,3.92077,14.00275,70.38,24.8,74.6216081306,128.62
2020-05-07 13:00:00,84.04208,12.24394,84.9292957551,10.64208,3.10394,11.0855,73.4,9.14,73.9668817783,132.85,10.64208,3.10394,11.0855,10.64208,3.10394,11.0855,0.0,0.0,0.0,129.22,85.15208,31.07394,90.6447266831,10.64208,3.10394,11.0855,74.51,27.97,79.5868142345,128.76,83.46208,27.79394,87.9683005329,10.64208,3.10394,11.0855,72.82,24.69,76.8917973519,128.76
2020-05-07 13:30:00,82.03888,13.18759,83.0920595584,10.20888,2.97759,10.63425,71.83,10.21,72.5520020399,133.34,10.20888,2.97759,10.63425,10.20888,2.97759,10.63425,0.0,0.0,0.0,129.57,83.10888,32.16759,89.1170005176,10.20888,2.97759,10.63425,72.9,29.19,78.5268495484,129.24,81.47888,26.86759,85.7943778954,10.20888,2.97759,10.63425,71.27,23.89,75.1674464113,129.24
2020-05-07 14:00:00,80.5828,12.95915,81.618179498,9.8028,2.85915,10.21125,70.78,10.1,71.4969817545,133.44,9.8028,2.85915,10.21125,9.8028,2.85915,10.21125,0.0,0.0,0.0,129.68,81.6228,31.97915,87.66383242,9.8028,2.85915,10.21125,71.82,29.12,77.4989470896,129.33,80.0628,26.94915,84.4766750622,9.8028,2.85915,10.21125,70.26,24.09,74.2751351396,129.33
2020-05-07 14:30:00,80.77296,12.85628,81.7896998564,9.31296,2.7162800000000002,9.701,71.46,10.14,72.1758352913,133.52,9.31296,2.7162800000000002,9.701,9.31296,2.7162800000000002,9.701,0.0,0.0,0.0,129.75,81.83296,31.92628,87.8403136208,9.31296,2.7162800000000002,9.701,72.52,29.21,78.1816762419,129.4,80.22296,26.83628,84.5926074512,9.31296,2.7162800000000002,9.701,70.91,24.12,74.8999499332,129.4
2020-05-07 15:00:00,80.17848,13.36664,81.2850276496,8.62848,2.5166399999999998,8.988,71.55,10.85,72.3679832523,133.74,8.62848,2.5166399999999998,8.988,8.62848,2.5166399999999998,8.988,0.0,0.0,0.0,129.9,81.22848,32.49664,87.4876995606,8.62848,2.5166399999999998,8.988,72.6,29.98,78.5465492558,129.61,79.62848,26.03664,83.777093824,8.62848,2.5166399999999998,8.988,71.0,23.52,74.79432064,129.61
2020-05-07 15:30:00,79.49336,14.79723,80.8588418156,8.49336,2.47723,8.84725,71.0,12.32,72.0609630799,134.54,8.49336,2.47723,8.84725,8.49336,2.47723,8.84725,0.0,0.0,0.0,130.52,80.53336,34.16723,87.481550505,8.49336,2.47723,8.84725,72.04,31.69,78.7020819293,130.41,78.96336,24.90723,82.7984439996,8.49336,2.47723,8.84725,70.47,22.43,73.9535381168,130.41
2020-05-07 16:00:00,79.85264,15.22577,81.2912552927,7.80264,2.27577,8.12775,72.05,12.95,73.2045422088,134.54,7.80264,2.27577,8.12775,7.80264,2.27577,8.12775,0.0,0.0,0.0,130.44,80.91264,34.63577,88.0141572434,7.80264,2.27577,8.12775,73.11,32.36,79.951495921,130.41,79.30264,24.12577,82.8912630442,7.80264,2.27577,8.12775,71.5,21.85,74.7641123802,130.41
2020-05-07 16:30:00,81.78432,17.86751,83.7133377155,9.45432,2.75751,9.84825,72.33,15.11,73.8914135742,135.13,9.45432,2.75751,9.84825,9.45432,2.75751,9.84825,0.0,0.0,0.0,130.82,82.82432,37.49751,90.917166914,9.45432,2.75751,9.84825,73.37,34.74,81.1789658717,131.0,81.23432,22.75751,84.3618338306,9.45432,2.75751,9.84825,71.78,20.0,74.5142160933,131.0
2020-05-07 17:00:00,84.82856,18.38583,86.7981758821,8.96856,2.61583,9.34225,75.86,15.77,77.4818204484,134.85,8.96856,2.61583,9.34225,8.96856,2.61583,9.34225,0.0,0.0,0.0,130.5,85.96856,37.93583,93.9665925011,8.96856,2.61583,9.34225,77.0,35.32,84.7142396531,130.76,84.21856,21.76583,86.9857298875,8.96856,2.61583,9.34225,75.25,19.15,77.6484706868,130.76
2020-05-07 17:30:00,87.89968,18.27199,89.7787244433,8.50968,2.48199,8.86425,79.39,15.79,80.9450196121,134.21,8.50968,2.48199,8.86425,8.50968,2.48199,8.86425,0.0,0.0,0.0,129.87,89.08968,37.67199,96.727193245,8.50968,2.48199,8.86425,80.58,35.19,87.9287922128,130.16,87.24968,21.31199,89.8148516553,8.50968,2.48199,8.86425,78.74,18.83,80.9602155383,130.16
2020-05-07 18:00:00,89.8012,17.2841,91.449415713,8.0712,2.3541,8.4075,81.73,14.93,83.0824758899,133.17,8.0712,2.3541,8.4075,8.0712,2.3541,8.4075,0.0,0.0,0.0,128.97,91.0512,36.4041,98.0590613776,8.0712,2.3541,8.4075,82.98,34.05,89.694386112,129.17,89.0912,21.5041,91.6497039507,8.0712,2.3541,8.4075,81.02,19.15,83.2524047701,129.17
2020-05-07 18:30:00,90.73312,17.66091,92.4359605725,6.96312,2.03091,7.25325,83.77,15.63,85.2156664,133.17,6.96312,2.03091,7.25325,6.96312,2.03091,7.25325,0.0,0.0,0.0,128.92,92.02312,36.78091,99.1014124771,6.96312,2.03091,7.25325,85.06,34.75,91.8845259007,129.17,90.00312,20.45091,92.2973527766,6.96312,2.03091,7.25325,83.04,18.42,85.0584387348,129.17
2020-05-07 19:00:00,90.54344,17.57267,92.232929358,6.04344,1.76267,6.29525,84.5,15.81,85.9663079351,133.13,6.04344,1.76267,6.29525,6.04344,1.76267,6.29525,0.0,0.0,0.0,128.85,91.84344,36.70267,98.9055279353,6.04344,1.76267,6.29525,85.8,34.94,92.641478831,129.14,89.77344,20.02267,91.9792250639,6.04344,1.76267,6.29525,83.73,18.26,85.6979608859,129.14
2020-05-07 19:30:00,90.72,17.4825,92.3891563239,5.22,1.5225,5.4375,85.5,15.96,86.9768451946,133.16,5.22,1.5225,5.4375,5.22,1.5225,5.4375,0.0,0.0,0.0,128.85,92.04,36.6425,99.0658084621,5.22,1.5225,5.4375,86.82,35.12,93.654294082,129.19,89.96,19.6325,92.0773406232,5.22,1.5225,5.4375,84.74,18.11,86.6535613809,129.19
2020-05-07 20:00:00,89.25424,18.10457,91.0719211001,4.88424,1.4245700000000001,5.08775,84.37,16.68,86.0030191331,133.33,4.88424,1.4245700000000001,5.08775,4.88424,1.4245700000000001,5.08775,0.0,0.0,0.0,128.96,90.55424,37.30457,97.937231556,4.88424,1.4245700000000001,5.08775,85.67,35.88,92.880155577,129.36,88.50424,18.92457,90.5049161519,4.88424,1.4245700000000001,5.08775,83.62,17.5,85.4315773002,129.36
2020-05-07 20:30:00,89.91944,18.435670000000002,91.7898666426,4.57944,1.33567,4.77025,85.34,17.1,87.0363464307,133.41,4.57944,1.33567,4.77025,4.57944,1.33567,4.77025,0.0,0.0,0.0,128.96,91.24944,37.70567,98.7328610467,4.57944,1.33567,4.77025,86.67,36.37,93.9918390074,129.43,89.15944,18.46567,91.0515607206,4.57944,1.33567,4.77025,84.58,17.13,86.2972380786,129.43
2020-05-07 21:00:00,90.4324,16.55945,91.9360340349,0.9924000000000001,0.28945000000000004,1.03375,89.44,16.27,90.9077911953,133.27,0.9924000000000001,0.28945000000000004,1.03375,0.9924000000000001,0.28945000000000004,1.03375,0.0,0.0,0.0,128.96,91.8524,35.75945,98.5677515725,0.9924000000000001,0.28945000000000004,1.03375,90.86,35.47,97.5379951609,129.31,89.6224,18.13945,91.4396753497,0.9924000000000001,0.28945000000000004,1.03375,88.63,17.85,90.4096200634,129.31
2020-05-07 21:30:00,88.91968,19.99699,91.1404910035,4.54968,1.32699,4.73925,84.37,18.67,86.4110282314,133.45,4.54968,1.32699,4.73925,4.54968,1.32699,4.73925,0.0,0.0,0.0,128.87,90.20968,39.30699,98.4013507456,4.54968,1.32699,4.73925,85.66,37.98,93.7022731848,129.48,88.16968,16.95699,89.7854775627,4.54968,1.32699,4.73925,83.62,15.63,85.0682155684,129.48
2020-05-07 22:00:00,86.99712,18.79666,89.0045690706,0.77712,0.22666000000000003,0.8095,86.22,18.57,88.1971275042,133.18,0.77712,0.22666000000000003,0.8095,0.77712,0.22666000000000003,0.8095,0.0,0.0,0.0,128.65,88.33712,38.02666,96.1741838575,0.77712,0.22666000000000003,0.8095,87.56,37.8,95.3708215336,129.21,86.22712,15.80666,87.6639419822,0.77712,0.22666000000000003,0.8095,85.45,15.58,86.8587295555,129.21
2020-05-07 22:30:00,82.77392,20.60906,85.3009682609,0.61392,0.17906000000000002,0.6395000000000001,82.16,20.43,84.6619778885,133.94,0.61392,0.17906000000000002,0.6395000000000001,0.61392,0.17906000000000002,0.6395000000000001,0.0,0.0,0.0,129.14,84.01392,40.05906,93.0755985307,0.61392,0.17906000000000002,0.6395000000000001,83.4,39.88,92.4444395299,129.95,82.03392,14.29906,83.2708060934,0.61392,0.17906000000000002,0.6395000000000001,81.42,14.12,82.6352878618,129.95
2020-05-07 23:00:00,78.27488,22.12684,81.3422023761,0.67488,0.19684000000000001,0.7030000000000001,77.6,21.93,80.6392268068,134.87,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,129.87,79.42488,41.82684,89.7652277188,0.67488,0.19684000000000001,0.7030000000000001,78.75,41.63,89.076480622,130.84,77.64488,13.29684,78.7752076748,0.67488,0.19684000000000001,0.7030000000000001,76.97,13.1,78.0768269079,130.84
2020-05-07 23:30:00,73.39016,23.19588,76.9685938146,0.74016,0.21588000000000002,0.771,72.65,22.98,76.1977880256,135.13,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,129.98,74.42016,43.00588,85.9526958798,0.74016,0.21588000000000002,0.771,73.68,42.79,85.2040286606,131.08,72.81016,12.50588,73.8763590995,0.74016,0.21588000000000002,0.771,72.07,12.29,73.1103891386,131.08
2020-05-08 00:00:00,70.02824,24.10782,74.0617403431,0.6782400000000001,0.19782000000000002,0.7065,69.35,23.91,73.3560536016,135.83,0.6782400000000001,0.19782000000000002,0.7065,0.6782400000000001,0.19782000000000002,0.7065,0.0,0.0,0.0,130.55,70.99824,44.08782,83.5732370765,0.6782400000000001,0.19782000000000002,0.7065,70.32,43.89,82.8929098295,131.74,69.50824,11.89782,70.5191714972,0.6782400000000001,0.19782000000000002,0.7065,68.83,11.7,69.8173252137,131.74
2020-05-08 00:30:00,66.46,34.72,74.9827313453,0.0,0.0,0.0,66.46,34.72,74.9827313453,135.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.1,66.69,43.43,79.5846781736,0.0,0.0,0.0,66.69,43.43,79.5846781736,131.46,65.07,19.73,67.9954248461,0.0,0.0,0.0,65.07,19.73,67.9954248461,131.46
2020-05-08 01:00:00,64.89,45.21,79.086384416,0.0,0.0,0.0,64.89,45.21,79.086384416,134.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.28,64.5,44.31,78.2536011951,0.0,0.0,0.0,64.5,44.31,78.2536011951,130.51,62.53,30.22,69.4496169896,0.0,0.0,0.0,62.53,30.22,69.4496169896,130.51
2020-05-08 01:30:00,64.73,45.56,79.1560894688,0.0,0.0,0.0,64.73,45.56,79.1560894688,134.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.43,64.33,44.66,78.3126075418,0.0,0.0,0.0,64.33,44.66,78.3126075418,130.67,62.38,29.99,69.2146263444,0.0,0.0,0.0,62.38,29.99,69.2146263444,130.67
2020-05-08 02:00:00,65.17,45.03,79.2138232886,0.0,0.0,0.0,65.17,45.03,79.2138232886,134.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.43,64.75,44.11,78.3470139827,0.0,0.0,0.0,64.75,44.11,78.3470139827,130.59,62.79,30.57,69.8363014485,0.0,0.0,0.0,62.79,30.57,69.8363014485,130.59
2020-05-08 02:30:00,64.65,45.27,78.9239849475,0.0,0.0,0.0,64.65,45.27,78.9239849475,134.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.63,64.27,44.36,78.0925252505,0.0,0.0,0.0,64.27,44.36,78.0925252505,130.82,62.31,30.57,69.4050502485,0.0,0.0,0.0,62.31,30.57,69.4050502485,130.82
2020-05-08 03:00:00,63.19,45.72,77.995477433,0.0,0.0,0.0,63.19,45.72,77.995477433,135.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.99,62.8,44.8,77.1419470846,0.0,0.0,0.0,62.8,44.8,77.1419470846,131.21,60.93,30.53,68.1509046162,0.0,0.0,0.0,60.93,30.53,68.1509046162,131.21
2020-05-08 03:30:00,62.08,46.19,77.3785661537,0.0,0.0,0.0,62.08,46.19,77.3785661537,135.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27,61.69,45.26,76.5122454252,0.0,0.0,0.0,61.69,45.26,76.5122454252,131.5,59.88,30.45,67.1775029307,0.0,0.0,0.0,59.88,30.45,67.1775029307,131.5
2020-05-08 04:00:00,60.72,46.98,76.7726435653,0.0,0.0,0.0,60.72,46.98,76.7726435653,136.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.62,60.34,46.03,75.8925325707,0.0,0.0,0.0,60.34,46.03,75.8925325707,131.94,58.61,30.17,65.919352242,0.0,0.0,0.0,58.61,30.17,65.919352242,131.94
2020-05-08 04:30:00,59.45,47.09,75.8404285325,0.0,0.0,0.0,59.45,47.09,75.8404285325,136.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.67,59.08,46.15,74.9684526985,0.0,0.0,0.0,59.08,46.15,74.9684526985,131.97,57.41,30.2,64.8686989233,0.0,0.0,0.0,57.41,30.2,64.8686989233,131.97
2020-05-08 05:00:00,59.34,47.19,75.8164342343,0.0,0.0,0.0,59.34,47.19,75.8164342343,136.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.73,58.95,46.23,74.9153882724,0.0,0.0,0.0,58.95,46.23,74.9153882724,132.01,57.3,30.21,64.776030289,0.0,0.0,0.0,57.3,30.21,64.776030289,132.01
2020-05-08 05:30:00,58.66,52.88,78.9765154967,0.0,0.0,0.0,58.66,52.88,78.9765154967,135.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.99,58.09,51.74,77.791231511,0.0,0.0,0.0,58.09,51.74,77.791231511,131.24,56.06,39.91,68.8151996292,0.0,0.0,0.0,56.06,39.91,68.8151996292,131.24
2020-05-08 06:00:00,57.83,54.59,79.525951739,0.0,0.0,0.0,57.83,54.59,79.525951739,134.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.76,57.19,52.99,77.965609085,0.0,0.0,0.0,57.19,52.99,77.965609085,130.63,55.1,43.22,70.0284113771,0.0,0.0,0.0,55.1,43.22,70.0284113771,130.63
2020-05-08 06:30:00,60.7,53.13,80.6677562599,0.0,0.0,0.0,60.7,53.13,80.6677562599,134.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.42,60.05,51.57,79.1547054824,0.0,0.0,0.0,60.05,51.57,79.1547054824,130.15,57.75,43.95,72.5717920407,0.0,0.0,0.0,57.75,43.95,72.5717920407,130.15
2020-05-08 07:00:00,61.68,52.06,80.7134809062,0.0,0.0,0.0,61.68,52.06,80.7134809062,134.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.42,61.02,50.5,79.2066310355,0.0,0.0,0.0,61.02,50.5,79.2066310355,130.0,58.65,44.72,73.7543280086,0.0,0.0,0.0,58.65,44.72,73.7543280086,130.0
2020-05-08 07:30:00,64.43,50.9,82.1098952624,0.0,0.0,0.0,64.43,50.9,82.1098952624,133.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27,63.77,49.37,80.6474413729,0.0,0.0,0.0,63.77,49.37,80.6474413729,129.76,61.21,45.4,76.2090814798,0.0,0.0,0.0,61.21,45.4,76.2090814798,129.76
2020-05-08 08:00:00,65.72,49.56,82.312283409,0.0,0.0,0.0,65.72,49.56,82.312283409,133.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.09,65.07,48.05,80.8882401836,0.0,0.0,0.0,65.07,48.05,80.8882401836,129.45,62.41,46.23,77.6673741026,0.0,0.0,0.0,62.41,46.23,77.6673741026,129.45
2020-05-08 08:30:00,66.71,47.87,82.1082273588,0.0,0.0,0.0,66.71,47.87,82.1082273588,132.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.64,66.05,46.38,80.7075393009,0.0,0.0,0.0,66.05,46.38,80.7075393009,128.87,63.31,47.05,78.8787588645,0.0,0.0,0.0,63.31,47.05,78.8787588645,128.87
2020-05-08 09:00:00,68.77,46.39,82.9538727245,0.0,0.0,0.0,68.77,46.39,82.9538727245,132.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.43,68.11,44.93,81.5945892814,0.0,0.0,0.0,68.11,44.93,81.5945892814,128.54,65.22,47.84,80.8845720765,0.0,0.0,0.0,65.22,47.84,80.8845720765,128.54
2020-05-08 09:30:00,64.98,46.16,79.7066245678,0.0,0.0,0.0,64.98,46.16,79.7066245678,132.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.06,64.33,44.67,78.3183107581,0.0,0.0,0.0,64.33,44.67,78.3183107581,128.22,61.68,47.52,77.862525004,0.0,0.0,0.0,61.68,47.52,77.862525004,128.22
2020-05-08 10:00:00,63.23,44.94,77.5734265068,0.0,0.0,0.0,63.23,44.94,77.5734265068,131.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.92,62.6,43.47,76.2128657118,0.0,0.0,0.0,62.6,43.47,76.2128657118,127.99,60.06,48.3,77.0720026988,0.0,0.0,0.0,60.06,48.3,77.0720026988,127.99
2020-05-08 10:30:00,67.43,42.91,79.9254214878,0.0,0.0,0.0,67.43,42.91,79.9254214878,131.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.8,66.76,41.48,78.5969973981,0.0,0.0,0.0,66.76,41.48,78.5969973981,127.67,63.95,49.82,81.0656209499,0.0,0.0,0.0,63.95,49.82,81.0656209499,127.67
2020-05-08 11:00:00,68.01,41.47,79.6562678011,0.0,0.0,0.0,68.01,41.47,79.6562678011,131.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.64,67.37,40.04,78.3703930065,0.0,0.0,0.0,67.37,40.04,78.3703930065,127.36,64.5,50.8,82.1029232123,0.0,0.0,0.0,64.5,50.8,82.1029232123,127.36
2020-05-08 11:30:00,69.27,41.35,80.673139272,0.0,0.0,0.0,69.27,41.35,80.673139272,131.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.64,68.61,39.94,79.3885111335,0.0,0.0,0.0,68.61,39.94,79.3885111335,127.36,65.67,50.84,83.049711017,0.0,0.0,0.0,65.67,50.84,83.049711017,127.36
2020-05-08 12:00:00,69.18,41.17,80.503672587,0.0,0.0,0.0,69.18,41.17,80.503672587,131.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.57,68.54,39.76,79.2375491797,0.0,0.0,0.0,68.54,39.76,79.2375491797,127.28,65.59,50.85,82.9925936455,0.0,0.0,0.0,65.59,50.85,82.9925936455,127.28
2020-05-08 12:30:00,71.58,41.3,82.6401016456,0.0,0.0,0.0,71.58,41.3,82.6401016456,131.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.72,70.91,39.9,81.364845603,0.0,0.0,0.0,70.91,39.9,81.364845603,127.45,67.8,50.79,84.7140135987,0.0,0.0,0.0,67.8,50.79,84.7140135987,127.45
2020-05-08 13:00:00,71.26,41.24,82.3330140345,0.0,0.0,0.0,71.26,41.24,82.3330140345,131.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.64,70.58,39.84,81.0478994176,0.0,0.0,0.0,70.58,39.84,81.0478994176,127.36,67.51,50.86,84.5241959441,0.0,0.0,0.0,67.51,50.86,84.5241959441,127.36
2020-05-08 13:30:00,68.81,41.64,80.4282643105,0.0,0.0,0.0,68.81,41.64,80.4282643105,131.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.64,68.16,40.22,79.1418599731,0.0,0.0,0.0,68.16,40.22,79.1418599731,127.44,65.25,50.72,82.6443034939,0.0,0.0,0.0,65.25,50.72,82.6443034939,127.44
2020-05-08 14:00:00,67.04,42.08,79.1523088735,0.0,0.0,0.0,67.04,42.08,79.1523088735,131.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.95,66.4,40.65,77.8548810287,0.0,0.0,0.0,66.4,40.65,77.8548810287,127.75,63.61,50.64,81.3058528029,0.0,0.0,0.0,63.61,50.64,81.3058528029,127.75
