Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-08 14:30:00,66.11,42.48,78.5816931607,0.0,0.0,0.0,66.11,42.48,78.5816931607,131.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.95,65.47,41.04,77.2696738702,0.0,0.0,0.0,65.47,41.04,77.2696738702,127.84,62.74,50.47,80.5203607791,0.0,0.0,0.0,62.74,50.47,80.5203607791,127.84
2020-05-08 15:00:00,66.51,42.7,79.0371437996,0.0,0.0,0.0,66.51,42.7,79.0371437996,132.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.17,65.86,41.26,77.7169685461,0.0,0.0,0.0,65.86,41.26,77.7169685461,128.04,63.12,50.44,80.7980692839,0.0,0.0,0.0,63.12,50.44,80.7980692839,128.04
2020-05-08 15:30:00,67.27,43.7,80.2180958388,0.0,0.0,0.0,67.27,43.7,80.2180958388,132.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.34,66.63,42.25,78.8962571989,0.0,0.0,0.0,66.63,42.25,78.8962571989,128.3,63.85,49.84,80.9990623403,0.0,0.0,0.0,63.85,49.84,80.9990623403,128.3
2020-05-08 16:00:00,68.11,44.33,81.2657430902,0.0,0.0,0.0,68.11,44.33,81.2657430902,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.12,67.44,42.89,79.9231236877,0.0,0.0,0.0,67.44,42.89,79.9231236877,128.16,64.61,48.96,81.0649967619,0.0,0.0,0.0,64.61,48.96,81.0649967619,128.16
2020-05-08 16:30:00,68.44,45.64,82.2620398483,0.0,0.0,0.0,68.44,45.64,82.2620398483,132.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.12,67.75,44.19,80.8876912762,0.0,0.0,0.0,67.75,44.19,80.8876912762,128.27,64.91,47.96,80.7060697841,0.0,0.0,0.0,64.91,47.96,80.7060697841,128.27
2020-05-08 17:00:00,70.69,44.96,83.7763552561,0.0,0.0,0.0,70.69,44.96,83.7763552561,131.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.92,70.0,43.54,82.4362274731,0.0,0.0,0.0,70.0,43.54,82.4362274731,128.04,66.99,48.28,82.5749265819,0.0,0.0,0.0,66.99,48.28,82.5749265819,128.04
2020-05-08 17:30:00,74.3,44.2,86.4530508426,0.0,0.0,0.0,74.3,44.2,86.4530508426,131.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.25,73.58,42.81,85.127624776,0.0,0.0,0.0,73.58,42.81,85.127624776,127.36,70.33,47.99,85.1431089402,0.0,0.0,0.0,70.33,47.99,85.1431089402,127.36
2020-05-08 18:00:00,75.67,44.52,87.7950983825,0.0,0.0,0.0,75.67,44.52,87.7950983825,131.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.33,74.94,43.13,86.465024721,0.0,0.0,0.0,74.94,43.13,86.465024721,127.45,71.6,47.82,86.1005946553,0.0,0.0,0.0,71.6,47.82,86.1005946553,127.45
2020-05-08 18:30:00,76.71,45.12,88.9957218073,0.0,0.0,0.0,76.71,45.12,88.9957218073,131.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.21,75.99,43.73,87.6743577108,0.0,0.0,0.0,75.99,43.73,87.6743577108,127.4,72.58,47.26,86.6104150781,0.0,0.0,0.0,72.58,47.26,86.6104150781,127.4
2020-05-08 19:00:00,78.17,44.77,90.082749736,0.0,0.0,0.0,78.17,44.77,90.082749736,130.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.84,77.43,43.4,88.763533616,0.0,0.0,0.0,77.43,43.4,88.763533616,127.01,73.93,47.11,87.664114665,0.0,0.0,0.0,73.93,47.11,87.664114665,127.01
2020-05-08 19:30:00,78.79,44.39,90.4341539464,0.0,0.0,0.0,78.79,44.39,90.4341539464,130.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.19,78.04,43.04,89.1217324787,0.0,0.0,0.0,78.04,43.04,89.1217324787,126.39,74.47,46.56,87.8271854268,0.0,0.0,0.0,74.47,46.56,87.8271854268,126.39
2020-05-08 20:00:00,79.34,44.88,91.1539905874,0.0,0.0,0.0,79.34,44.88,91.1539905874,130.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.5,78.6,43.52,89.8440337474,0.0,0.0,0.0,78.6,43.52,89.8440337474,126.72,75.0,46.45,88.219059732,0.0,0.0,0.0,75.0,46.45,88.219059732,126.72
2020-05-08 20:30:00,80.23,45.32,92.1452945082,0.0,0.0,0.0,80.23,45.32,92.1452945082,130.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.61,79.48,43.97,90.8318848203,0.0,0.0,0.0,79.48,43.97,90.8318848203,126.88,75.82,46.19,88.7816901168,0.0,0.0,0.0,75.82,46.19,88.7816901168,126.88
2020-05-08 21:00:00,79.45,45.54,91.5761655672,0.0,0.0,0.0,79.45,45.54,91.5761655672,130.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.75,78.69,44.16,90.2342601233,0.0,0.0,0.0,78.69,44.16,90.2342601233,126.99,75.09,46.25,88.1905357734,0.0,0.0,0.0,75.09,46.25,88.1905357734,126.99
2020-05-08 21:30:00,85.19,44.85,96.2749115814,0.0,0.0,0.0,85.19,44.85,96.2749115814,130.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.65,84.41,43.52,94.9686185011,0.0,0.0,0.0,84.41,43.52,94.9686185011,126.81,80.44,46.64,92.9832415008,0.0,0.0,0.0,80.44,46.64,92.9832415008,126.81
2020-05-08 22:00:00,83.33,45.73,95.0532577032,0.0,0.0,0.0,83.33,45.73,95.0532577032,130.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.91,82.57,44.39,93.7458105731,0.0,0.0,0.0,82.57,44.39,93.7458105731,127.13,78.71,46.28,91.3077351597,0.0,0.0,0.0,78.71,46.28,91.3077351597,127.13
2020-05-08 22:30:00,80.38,46.81,93.0167753687,0.0,0.0,0.0,80.38,46.81,93.0167753687,131.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.82,79.65,45.43,91.6951874419,0.0,0.0,0.0,79.65,45.43,91.6951874419,127.17,75.99,45.29,88.4627842655,0.0,0.0,0.0,75.99,45.29,88.4627842655,127.17
2020-05-08 23:00:00,76.24,48.27,90.2359712088,0.0,0.0,0.0,76.24,48.27,90.2359712088,131.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.25,75.52,46.85,88.87177786,0.0,0.0,0.0,75.52,46.85,88.87177786,127.72,72.14,44.79,84.9136249373,0.0,0.0,0.0,72.14,44.79,84.9136249373,127.72
2020-05-08 23:30:00,72.06,49.61,87.4859743045,0.0,0.0,0.0,72.06,49.61,87.4859743045,132.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.57,71.35,48.15,86.0769713687,0.0,0.0,0.0,71.35,48.15,86.0769713687,128.15,68.27,44.28,81.3726692447,0.0,0.0,0.0,68.27,44.28,81.3726692447,128.15
2020-05-09 00:00:00,68.77,50.7,85.4388840049,0.0,0.0,0.0,68.77,50.7,85.4388840049,132.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.89,68.08,49.2,83.9971809051,0.0,0.0,0.0,68.08,49.2,83.9971809051,128.58,65.22,43.86,78.5961067738,0.0,0.0,0.0,65.22,43.86,78.5961067738,128.58
2020-05-09 00:30:00,66.59696,51.13078,83.9613705501,0.7569600000000001,0.22078000000000003,0.7885000000000001,65.84,50.91,83.2270010273,132.01,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.0,0.0,0.0,130.36,65.92696,49.64078,82.5261842923,0.7569600000000001,0.22078000000000003,0.7885000000000001,65.17,49.42,81.7891514811,128.12,63.25696,43.36078,76.6915916555,0.7569600000000001,0.22078000000000003,0.7885000000000001,62.5,43.14,75.9428047941,128.12
2020-05-09 01:00:00,64.91192,51.76181,83.0231433551,0.6919200000000001,0.20181000000000002,0.7207500000000001,64.22,51.56,82.3567969265,132.56,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,130.84,64.24192,50.24181,81.5552803769,0.6919200000000001,0.20181000000000002,0.7207500000000001,63.55,50.04,80.8863653529,128.65,61.68192,43.31181,75.3695703873,0.6919200000000001,0.20181000000000002,0.7207500000000001,60.99,43.11,74.6876977822,128.65
2020-05-09 01:30:00,64.156,52.34425,82.8004398784,0.906,0.26425000000000004,0.9437500000000001,63.25,52.08,81.9322213784,132.64,0.906,0.26425000000000004,0.9437500000000001,0.906,0.26425000000000004,0.9437500000000001,0.0,0.0,0.0,130.84,63.476,50.80425,81.30359398,0.906,0.26425000000000004,0.9437500000000001,62.57,50.54,80.4319370648,128.74,60.986,43.02425,74.6349668993,0.906,0.26425000000000004,0.9437500000000001,60.08,42.76,73.7429589859,128.74
2020-05-09 02:00:00,64.28824,52.18157,82.800326388,0.8282400000000001,0.24157,0.86275,63.46,51.94,82.0057022408,132.73,0.8282400000000001,0.24157,0.86275,0.8282400000000001,0.24157,0.86275,0.0,0.0,0.0,131.01,63.61824,50.65157,81.3195056808,0.8282400000000001,0.24157,0.86275,62.79,50.41,80.5217498568,128.82,61.12824,43.38157,74.9574702159,0.8282400000000001,0.24157,0.86275,60.3,43.14,74.1427649876,128.82
2020-05-09 02:30:00,63.6852,52.37485,82.4556220737,0.8052,0.23485000000000003,0.8387500000000001,62.88,52.14,81.6852128601,133.05,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,131.32,63.0252,50.84485,80.9776179358,0.8052,0.23485000000000003,0.8387500000000001,62.22,50.61,80.2041177247,129.12,60.5652,43.54485,74.5942183588,0.8052,0.23485000000000003,0.8387500000000001,59.76,43.31,73.803886754,129.12
2020-05-09 03:00:00,61.90376,52.96318,81.4688525625,0.8337600000000001,0.24318,0.8685,61.07,52.72,80.6780224101,133.43,0.8337600000000001,0.24318,0.8685,0.8337600000000001,0.24318,0.8685,0.0,0.0,0.0,131.65,61.24376,51.40318,79.9567699013,0.8337600000000001,0.24318,0.8685,60.41,51.16,79.1625776488,129.48,58.92376,43.59318,73.2964858302,0.8337600000000001,0.24318,0.8685,58.09,43.35,72.4822088516,129.48
2020-05-09 03:30:00,60.87616,53.58388,81.0995625894,0.83616,0.24388,0.871,60.04,53.34,80.3116255594,133.85,0.83616,0.24388,0.871,0.83616,0.24388,0.871,0.0,0.0,0.0,132.02,60.23616,52.01388,79.5854175349,0.83616,0.24388,0.871,59.4,51.77,78.7939902531,129.88,57.97616,43.54388,72.5072728338,0.83616,0.24388,0.871,57.14,43.3,71.6928838868,129.88
2020-05-09 04:00:00,59.66056,54.09933,80.5364509149,0.8205600000000001,0.23933000000000001,0.8547500000000001,58.84,53.86,79.7686981215,134.0,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.0,0.0,0.0,132.13,59.01056,52.52933,79.0036499268,0.8205600000000001,0.23933000000000001,0.8547500000000001,58.19,52.29,78.2324753539,130.04,56.84056,43.15933,71.369300313,0.8205600000000001,0.23933000000000001,0.8547500000000001,56.02,42.92,70.5717138803,130.04
2020-05-09 04:30:00,58.615520000000004,54.33411,79.9248065019,0.9055200000000001,0.26411,0.94325,57.71,54.07,79.0822925818,133.94,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,132.05,57.98552,52.75411,78.3920700809,0.9055200000000001,0.26411,0.94325,57.08,52.49,77.5456413991,129.96,55.88552,43.00411,70.5162734591,0.9055200000000001,0.26411,0.94325,54.98,42.74,69.6384089422,129.96
2020-05-09 05:00:00,58.5636,54.05605,79.6978781811,0.8436,0.24605000000000002,0.87875,57.72,53.81,78.9120681518,133.94,0.8436,0.24605000000000002,0.87875,0.8436,0.24605000000000002,0.87875,0.0,0.0,0.0,132.05,57.9236,52.46605,78.1526060958,0.8436,0.24605000000000002,0.87875,57.08,52.22,77.363135924,129.96,55.8236,43.26605,70.6273700456,0.8436,0.24605000000000002,0.87875,54.98,43.02,69.810606644,129.96
2020-05-09 05:30:00,57.80808,54.30194,79.3125135212,0.8980800000000001,0.26194,0.9355,56.91,54.04,78.4797406978,134.2,0.8980800000000001,0.26194,0.9355,0.8980800000000001,0.26194,0.9355,0.0,0.0,0.0,132.3,57.18808,52.71194,77.7754788648,0.8980800000000001,0.26194,0.9355,56.29,52.45,76.938719771,130.21,55.13808,43.34194,70.1336697247,0.8980800000000001,0.26194,0.9355,54.24,43.08,69.2666153352,130.21
2020-05-09 06:00:00,57.71416,54.37038,79.2909987694,1.06416,0.31038000000000004,1.1085,56.65,54.06,78.3052111931,134.08,1.06416,0.31038000000000004,1.1085,1.06416,0.31038000000000004,1.1085,0.0,0.0,0.0,132.16,57.07416,52.77038,77.7314141454,1.06416,0.31038000000000004,1.1085,56.01,52.46,76.7409388788,130.08,55.05416,43.26038,70.0172908006,1.06416,0.31038000000000004,1.1085,53.99,42.95,68.9900181186,130.08
2020-05-09 06:30:00,59.6376,53.9618,80.4271048403,1.1376,0.33180000000000004,1.185,58.5,53.63,79.3626291147,133.93,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,132.07,58.9876,52.3818,78.8884650947,1.1376,0.33180000000000004,1.185,57.85,52.05,77.8191814401,129.95,56.8376,43.4118,71.5199073895,1.1376,0.33180000000000004,1.185,55.7,43.08,70.4157397178,129.95
2020-05-09 07:00:00,61.24648,53.16814,81.104762027,1.29648,0.37814000000000003,1.3505,59.95,52.79,79.8798259888,133.64,1.29648,0.37814000000000003,1.3505,1.29648,0.37814000000000003,1.3505,0.0,0.0,0.0,131.86,60.59648,51.60814,79.5948082644,1.29648,0.37814000000000003,1.3505,59.3,51.23,78.3645512971,129.67,58.33648,43.82814,72.9660931848,1.29648,0.37814000000000003,1.3505,57.04,43.45,71.704003375,129.67
2020-05-09 07:30:00,63.58768,52.57974,82.5107393389,1.74768,0.5097400000000001,1.8205,61.84,52.07,80.8422568958,133.49,1.74768,0.5097400000000001,1.8205,1.74768,0.5097400000000001,1.8205,0.0,0.0,0.0,131.77,62.93768,51.02974,81.0258349432,1.74768,0.5097400000000001,1.8205,61.19,50.52,79.3504032756,129.52,60.53768,44.34974,75.0447209193,1.74768,0.5097400000000001,1.8205,58.79,43.84,73.3362781984,129.52
2020-05-09 08:00:00,64.54392,52.13781,82.9714941444,3.28392,0.95781,3.42075,61.26,51.18,79.825935635,133.37,3.28392,0.95781,3.42075,3.28392,0.95781,3.42075,0.0,0.0,0.0,131.77,63.90392,50.58781,81.5036042882,3.28392,0.95781,3.42075,60.62,49.63,78.3448868785,129.4,61.53392,45.47781,76.515714157,3.28392,0.95781,3.42075,58.25,44.52,73.3150250631,129.4
2020-05-09 08:30:00,65.36648,53.47189,84.4512861226,8.16648,2.38189,8.50675,57.2,51.09,76.6943811501,133.63,8.16648,2.38189,8.50675,8.16648,2.38189,8.50675,0.0,0.0,0.0,132.01,64.73648,51.91189,82.9798539777,8.16648,2.38189,8.50675,56.57,49.53,75.1890005253,129.65,62.65648,47.33189,78.5247877868,8.16648,2.38189,8.50675,54.49,44.95,70.6375438418,129.65
2020-05-09 09:00:00,66.52448,52.61589,84.817087428,9.41448,2.74589,9.806750000000001,57.11,49.87,75.8193181188,133.23,9.41448,2.74589,9.806750000000001,9.41448,2.74589,9.806750000000001,0.0,0.0,0.0,131.72,65.90448,51.06589,83.3734106629,9.41448,2.74589,9.806750000000001,56.49,48.32,74.3366834073,129.26,63.79448,48.35589,80.0501578772,9.41448,2.74589,9.806750000000001,54.38,45.61,70.9750413878,129.26
2020-05-09 09:30:00,68.5972,51.1821,85.5872841505,10.5672,3.0821,11.0075,58.03,48.1,75.3730117482,132.7,10.5672,3.0821,11.0075,10.5672,3.0821,11.0075,0.0,0.0,0.0,131.34,67.9572,49.6421,84.1577038913,10.5672,3.0821,11.0075,57.39,46.56,73.9015947054,128.74,65.8072,49.6321,82.4253172408,10.5672,3.0821,11.0075,55.24,46.55,72.2382177244,128.74
2020-05-09 10:00:00,69.972,49.781,85.873329649,11.352,3.311,11.825,58.62,46.47,74.8048481049,132.43,11.352,3.311,11.825,11.352,3.311,11.825,0.0,0.0,0.0,131.23,69.352,48.271,84.4972741868,11.352,3.311,11.825,58.0,44.96,73.3852955298,128.49,67.132,50.811,84.1930112598,11.352,3.311,11.825,55.78,47.5,73.2643050878,128.49
2020-05-09 10:30:00,70.55264,48.98952,85.8932365254,12.03264,3.50952,12.534,58.52,45.48,74.1149161775,132.28,12.03264,3.50952,12.534,12.03264,3.50952,12.534,0.0,0.0,0.0,131.17,69.93264,47.47952,84.5273858391,12.03264,3.50952,12.534,57.9,43.97,72.7033073526,128.34,67.72264,51.84952,85.2920201004,12.03264,3.50952,12.534,55.69,48.34,73.7436892215,128.34
2020-05-09 11:00:00,71.67856,45.72833,85.0229153127,8.90856,2.59833,9.27975,62.77,43.13,76.1595023618,131.7,8.90856,2.59833,9.27975,8.90856,2.59833,9.27975,0.0,0.0,0.0,130.83,71.04856,44.26833,83.7113069965,8.90856,2.59833,9.27975,62.14,41.67,74.8182364133,127.78,68.53856,52.31833,86.2249491787,8.90856,2.59833,9.27975,59.63,49.72,77.6390063048,127.78
2020-05-09 11:30:00,71.00272,45.30621,84.2261177543,9.31272,2.7162100000000002,9.70075,61.69,42.59,74.9637525742,131.3,9.31272,2.7162100000000002,9.70075,9.31272,2.7162100000000002,9.70075,0.0,0.0,0.0,130.44,70.39272,43.83621,82.9261619524,9.31272,2.7162100000000002,9.70075,61.08,41.12,73.6316562356,127.41,67.93272,52.30621,85.7367718728,9.31272,2.7162100000000002,9.70075,58.62,49.59,76.7819803079,127.41
2020-05-09 12:00:00,70.82872,45.18546,84.0144831101,9.37872,2.7354600000000002,9.7695,61.45,42.45,74.6867123389,131.3,9.37872,2.7354600000000002,9.7695,9.37872,2.7354600000000002,9.7695,0.0,0.0,0.0,130.44,70.22872,43.71546,82.7231198387,9.37872,2.7354600000000002,9.7695,60.85,40.98,73.3626805672,127.41,67.78872,52.34546,85.6467030413,9.37872,2.7354600000000002,9.7695,58.41,49.61,76.6347192857,127.41
2020-05-09 12:30:00,70.64384,45.05612,83.7890570385,9.48384,2.76612,9.879,61.16,42.29,74.3571765198,131.11,9.48384,2.76612,9.879,9.48384,2.76612,9.879,0.0,0.0,0.0,130.24,70.02384,43.60612,82.4914048238,9.48384,2.76612,9.879,60.54,40.84,73.0273729501,127.22,67.60384,52.40612,85.5375975592,9.48384,2.76612,9.879,58.12,49.64,76.4333958424,127.22
2020-05-09 13:00:00,71.37944,45.05817,84.411273764,8.83944,2.57817,9.20775,62.54,42.48,75.6029232239,131.17,8.83944,2.57817,9.20775,8.83944,2.57817,9.20775,0.0,0.0,0.0,130.31,70.74944,43.58817,83.0988075983,8.83944,2.57817,9.20775,61.91,41.01,74.2608120074,127.28,68.24944,52.21817,85.9344130047,8.83944,2.57817,9.20775,59.41,49.64,77.4188458968,127.28
2020-05-09 13:30:00,72.20808,45.57069,85.3855643792,8.12808,2.37069,8.46675,64.08,43.2,77.2818633316,131.5,8.12808,2.37069,8.46675,8.12808,2.37069,8.46675,0.0,0.0,0.0,130.56,71.57808,44.12069,84.0836299321,8.12808,2.37069,8.46675,63.45,41.75,75.9537030039,127.6,68.97808,51.68069,86.1908883778,8.12808,2.37069,8.46675,60.85,49.31,78.3211248642,127.6
2020-05-09 14:00:00,73.2672,45.84585,86.4287253062,7.3572,2.14585,7.66375,65.91,43.7,79.0810856021,131.82,7.3572,2.14585,7.66375,7.3572,2.14585,7.66375,0.0,0.0,0.0,130.87,72.6272,44.38585,85.1164723192,7.3572,2.14585,7.66375,65.27,42.24,77.7456783365,127.92,69.9172,51.34585,86.7456694485,7.3572,2.14585,7.66375,62.56,49.2,79.5889037492,127.92
2020-05-09 14:30:00,74.13232,46.16651,87.3323967046,6.26232,1.82651,6.52325,67.87,44.34,81.0701702231,131.91,6.26232,1.82651,6.52325,6.26232,1.82651,6.52325,0.0,0.0,0.0,130.87,73.45232,44.72651,85.9982791116,6.26232,1.82651,6.52325,67.19,42.9,79.7176649181,128.0,70.63232,50.62651,86.9020606393,6.26232,1.82651,6.52325,64.37,48.8,80.7770815269,128.0
2020-05-09 15:00:00,73.71928,46.35229,87.0808074834,4.97928,1.45229,5.18675,68.74,44.9,82.1047964494,132.05,4.97928,1.45229,5.18675,4.97928,1.45229,5.18675,0.0,0.0,0.0,131.01,73.05928,44.90229,85.754731889,4.97928,1.45229,5.18675,68.08,43.45,80.763784582,128.13,70.17928,49.88229,86.1009535195,4.97928,1.45229,5.18675,65.2,48.43,81.2188703443,128.13
2020-05-09 15:30:00,76.04176,46.00718,88.8763741129,4.00176,1.16718,4.1685,72.04,44.84,84.8550953096,131.93,4.00176,1.16718,4.1685,4.00176,1.16718,4.1685,0.0,0.0,0.0,130.89,75.34176,44.57718,87.5414517623,4.00176,1.16718,4.1685,71.34,43.41,83.5094228216,128.03,72.25176,49.60718,87.6423934557,4.00176,1.16718,4.1685,68.25,48.44,83.692867677,128.03
2020-05-09 16:00:00,78.65064,45.70602,90.9668260227,3.14064,0.9160200000000001,3.2715,75.51,44.79,87.7946706811,131.93,3.14064,0.9160200000000001,3.2715,3.14064,0.9160200000000001,3.2715,0.0,0.0,0.0,130.97,77.94064,44.30602,89.6535931898,3.14064,0.9160200000000001,3.2715,74.8,43.39,86.4738810277,128.06,74.61064,49.43602,89.5023333475,3.14064,0.9160200000000001,3.2715,71.47,48.52,86.3837444199,128.06
2020-05-09 16:30:00,80.44192,45.72056,92.5271425042,3.60192,1.05056,3.752,76.84,44.67,88.8807881378,131.73,3.60192,1.05056,3.752,3.60192,1.05056,3.752,0.0,0.0,0.0,130.74,79.74192,44.33056,91.2358063219,3.60192,1.05056,3.752,76.14,43.28,87.5811509401,127.87,76.32192,49.33056,90.8765075385,3.60192,1.05056,3.752,72.72,48.28,87.2877815046,127.87
2020-05-09 17:00:00,82.06936,47.72273,94.9359721574,6.72936,1.96273,7.00975,75.34,45.76,88.1481321413,131.47,6.72936,1.96273,7.00975,6.72936,1.96273,7.00975,0.0,0.0,0.0,130.36,81.33936,46.31273,93.6000023785,6.72936,1.96273,7.00975,74.61,44.35,86.7961669661,127.64,78.01936,48.84273,92.0469054812,6.72936,1.96273,7.00975,71.29,46.88,85.3229072407,127.64
2020-05-09 17:30:00,85.56768,46.70599,97.484754513,6.15768,1.7959900000000002,6.41425,79.41,44.91,91.2296892464,130.8,6.15768,1.7959900000000002,6.41425,6.15768,1.7959900000000002,6.41425,0.0,0.0,0.0,129.76,84.81768,45.34599,96.1784677028,6.15768,1.7959900000000002,6.41425,78.66,43.55,89.911056606,127.0,81.22768,48.61599,94.6649379753,6.15768,1.7959900000000002,6.41425,75.07,46.82,88.4738226822,127.0
2020-05-09 18:00:00,87.12816,46.24488,98.6402817879,5.70816,1.6648800000000001,5.946,81.42,44.58,92.8256042264,130.53,5.70816,1.6648800000000001,5.946,5.70816,1.6648800000000001,5.946,0.0,0.0,0.0,129.54,86.36816,44.89488,97.3396595022,5.70816,1.6648800000000001,5.946,80.66,43.23,91.5143076245,126.76,82.63816,48.37488,95.7559110614,5.70816,1.6648800000000001,5.946,76.93,46.71,90.0002722218,126.76
2020-05-09 18:30:00,86.61496,46.52978,98.3217764417,5.48496,1.59978,5.7135,81.13,44.93,92.7404000423,130.37,5.48496,1.59978,5.7135,5.48496,1.59978,5.7135,0.0,0.0,0.0,129.33,85.87496,45.17978,97.0346395668,5.48496,1.59978,5.7135,80.39,43.58,91.4427061061,126.62,82.13496,47.74978,95.006279499,5.48496,1.59978,5.7135,76.65,46.15,89.4709170625,126.62
2020-05-09 19:00:00,84.69368,46.89399,96.8094299646,5.29368,1.54399,5.5142500000000005,79.4,45.35,91.438408232,130.21,5.29368,1.54399,5.5142500000000005,5.29368,1.54399,5.5142500000000005,0.0,0.0,0.0,129.1,83.95368,45.53399,95.5068826361,5.29368,1.54399,5.5142500000000005,78.66,43.99,90.1250004161,126.47,80.33368,47.06399,93.1048833148,5.29368,1.54399,5.5142500000000005,75.04,45.52,87.7671464729,126.47
2020-05-09 19:30:00,84.2276,47.0793,96.4922229522,5.0376,1.4693,5.2475,79.19,45.61,91.3856017106,130.21,5.0376,1.4693,5.2475,5.0376,1.4693,5.2475,0.0,0.0,0.0,129.05,83.4776,45.7093,95.1727366857,5.0376,1.4693,5.2475,78.44,44.24,90.0556006032,126.47,79.8876,46.7593,92.5659806314,5.0376,1.4693,5.2475,74.85,45.29,87.4854650785,126.47
2020-05-09 20:00:00,83.12736,47.35548,95.6697416459,4.88736,1.42548,5.091,78.24,45.93,90.7252032238,130.4,4.88736,1.42548,5.091,4.88736,1.42548,5.091,0.0,0.0,0.0,129.23,82.38736,45.98548,94.3522202102,4.88736,1.42548,5.091,77.5,44.56,89.3971118102,126.62,78.85736,46.81548,91.706992066,4.88736,1.42548,5.091,73.97,45.39,86.7860184592,126.62
2020-05-09 20:30:00,83.69736,47.44798,96.2110122442,4.58736,1.33798,4.7785,79.11,46.11,91.5670475663,130.57,4.58736,1.33798,4.7785,4.58736,1.33798,4.7785,0.0,0.0,0.0,129.42,82.93736,46.07798,94.8777419875,4.58736,1.33798,4.7785,78.35,44.74,90.224110414,126.79,79.37736,46.83798,92.1659462657,4.58736,1.33798,4.7785,74.79,45.5,87.5430985287,126.79
2020-05-09 21:00:00,82.86968,47.95199,95.7432880586,4.42968,1.29199,4.61425,78.44,46.66,91.2687745069,130.76,4.42968,1.29199,4.61425,4.42968,1.29199,4.61425,0.0,0.0,0.0,129.56,82.13968,46.58199,94.4288558803,4.42968,1.29199,4.61425,77.71,45.29,89.9445840504,126.99,78.58968,46.39199,91.2609146276,4.42968,1.29199,4.61425,74.16,45.1,86.7969792101,126.99
2020-05-09 21:30:00,84.38392,46.20656,96.2065077924,0.9139200000000001,0.26656,0.9520000000000001,83.47,45.94,95.2770932596,130.76,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,129.66,83.59392,44.85656,94.8686167075,0.9139200000000001,0.26656,0.9520000000000001,82.68,44.59,93.9374818696,126.99,79.74392,46.07656,92.0985459082,0.9139200000000001,0.26656,0.9520000000000001,78.83,45.81,91.1741465548,126.99
2020-05-09 22:00:00,82.5496,46.5628,94.7762143367,0.7296,0.21280000000000002,0.76,81.82,46.35,94.0363488232,130.52,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76,0.0,0.0,0.0,129.37,81.8096,45.2028,93.4671267345,0.7296,0.21280000000000002,0.76,81.08,44.99,92.7257596356,126.75,78.0396,45.3428,90.2560174171,0.7296,0.21280000000000002,0.76,77.31,45.13,89.5184506122,126.75
2020-05-09 22:30:00,79.31608,47.58969,92.4976710024,0.6160800000000001,0.17969000000000002,0.64175,78.7,47.41,91.877081473,130.93,0.6160800000000001,0.17969000000000002,0.64175,0.6160800000000001,0.17969000000000002,0.64175,0.0,0.0,0.0,129.64,78.57608,46.18969,91.1465183672,0.6160800000000001,0.17969000000000002,0.64175,77.96,46.01,90.5244812192,127.12,75.03608,44.93969,87.4642157631,0.6160800000000001,0.17969000000000002,0.64175,74.42,44.76,86.8435029234,127.12
2020-05-09 23:00:00,75.36584,48.66712,89.7134237893,0.6758400000000001,0.19712000000000002,0.704,74.69,48.47,89.0389633812,131.22,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0,129.82,74.63584,47.24712,88.3334532372,0.6758400000000001,0.19712000000000002,0.704,73.96,47.05,87.65719651,127.4,71.35584,44.43712,84.0613676786,0.6758400000000001,0.19712000000000002,0.704,70.68,44.24,83.383691451,127.4
2020-05-09 23:30:00,71.3804,49.9547,87.1242420699,0.7704000000000001,0.2247,0.8025,70.61,49.73,86.3646050185,131.7,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,130.17,70.6804,48.4847,85.7116391061,0.7704000000000001,0.2247,0.8025,69.91,48.26,84.9496068266,127.84,67.7004,44.0247,80.7559184843,0.7704000000000001,0.2247,0.8025,66.93,43.8,79.9879047106,127.84
2020-05-10 00:00:00,68.13888,50.95634,85.0849901795,0.63888,0.18634,0.6655,67.5,50.77,84.4620796571,132.28,0.63888,0.18634,0.6655,0.63888,0.18634,0.6655,0.0,0.0,0.0,130.65,67.44888,49.46634,83.6437099025,0.63888,0.18634,0.6655,66.81,49.28,83.0186394733,128.39,64.67888,43.82634,78.1287757222,0.63888,0.18634,0.6655,64.04,43.64,77.4956205214,128.39
2020-05-10 00:30:00,65.43544,51.73242,83.4148673022,0.62544,0.18242000000000003,0.6515000000000001,64.81,51.55,82.8114641822,132.68,0.62544,0.18242000000000003,0.6515000000000001,0.62544,0.18242000000000003,0.6515000000000001,0.0,0.0,0.0,130.98,64.75544,50.21242,81.9423830008,0.62544,0.18242000000000003,0.6515000000000001,64.13,50.03,81.3366940562,128.79,62.17544,43.58242,75.9289975717,0.62544,0.18242000000000003,0.6515000000000001,61.55,43.4,75.3124325726,128.79
2020-05-10 01:00:00,63.68544,52.13742,82.3051993027,0.7454400000000001,0.21742000000000003,0.7765000000000001,62.94,51.92,81.5912372746,132.87,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.0,0.0,0.0,131.13,63.00544,50.59742,80.8070812507,0.7454400000000001,0.21742000000000003,0.7765000000000001,62.26,50.38,80.0902740662,128.98,60.55544,43.52742,74.5761195387,0.7454400000000001,0.21742000000000003,0.7765000000000001,59.81,43.31,73.8443782559,128.98
2020-05-10 01:30:00,63.17936,52.61273,82.2175825968,0.72936,0.21273000000000003,0.75975,62.45,52.4,81.5215462317,133.17,0.72936,0.21273000000000003,0.75975,0.72936,0.21273000000000003,0.75975,0.0,0.0,0.0,131.38,62.50936,51.08273,80.7271044437,0.72936,0.21273000000000003,0.75975,61.78,50.87,80.0282781272,129.26,60.08936,43.45273,74.1543722896,0.72936,0.21273000000000003,0.75975,59.36,43.24,73.4391394285,129.26
2020-05-10 02:00:00,63.58608,52.43344,82.4163527463,0.7660800000000001,0.22344000000000003,0.798,62.82,52.21,81.6837590957,132.87,0.7660800000000001,0.22344000000000003,0.798,0.7660800000000001,0.22344000000000003,0.798,0.0,0.0,0.0,131.1,62.90608,50.88344,80.9092044653,0.7660800000000001,0.22344000000000003,0.798,62.14,50.66,80.1736565213,128.98,60.45608,43.32344,74.3764617497,0.7660800000000001,0.22344000000000003,0.798,59.69,43.1,73.624086412,128.98
2020-05-10 02:30:00,63.026,52.11425,81.7812431372,0.666,0.19425,0.6937500000000001,62.36,51.92,81.1446609457,132.21,0.666,0.19425,0.6937500000000001,0.666,0.19425,0.6937500000000001,0.0,0.0,0.0,130.43,62.356,50.58425,80.2934435933,0.666,0.19425,0.6937500000000001,61.69,50.39,79.6543043407,128.34,59.926,42.70425,73.5851781547,0.666,0.19425,0.6937500000000001,59.26,42.51,72.9304305486,128.34
2020-05-10 03:00:00,61.56264,52.40202,80.8451009267,0.69264,0.20202,0.7215,60.87,52.2,80.1872614572,132.41,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,130.58,60.90264,50.86202,79.3478206219,0.69264,0.20202,0.7215,60.21,50.66,78.6872270448,128.52,58.57264,42.62202,72.4388759262,0.69264,0.20202,0.7215,57.88,42.42,71.7603706791,128.52
2020-05-10 03:30:00,60.42152,52.60211,80.1108111029,0.7615200000000001,0.22211000000000003,0.79325,59.66,52.38,79.3913093481,132.06,0.7615200000000001,0.22211000000000003,0.79325,0.7615200000000001,0.22211000000000003,0.79325,0.0,0.0,0.0,130.18,59.75152,51.04211,78.5846113152,0.7615200000000001,0.22211000000000003,0.79325,58.99,50.82,77.8620093499,128.19,57.50152,42.08211,71.2553772312,0.7615200000000001,0.22211000000000003,0.79325,56.74,41.86,70.5101921711,128.19
2020-05-10 04:00:00,59.12848,52.77164,79.2529061637,0.8284800000000001,0.24164000000000002,0.863,58.3,52.53,78.4747787509,132.13,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,130.24,58.45848,51.22164,77.7241937121,0.8284800000000001,0.24164000000000002,0.863,57.63,50.98,76.9426884116,128.26,56.30848,42.09164,70.3018568588,0.8284800000000001,0.24164000000000002,0.863,55.48,41.85,69.494265231,128.26
2020-05-10 04:30:00,58.49048,52.73889,78.7561221053,0.75048,0.21889000000000003,0.7817500000000001,57.74,52.52,78.0529179467,131.71,0.75048,0.21889000000000003,0.7817500000000001,0.75048,0.21889000000000003,0.7817500000000001,0.0,0.0,0.0,129.81,57.84048,51.17889,77.2321170774,0.75048,0.21889000000000003,0.7817500000000001,57.09,50.96,76.525745341,127.86,55.70048,41.51889,69.4720209801,0.75048,0.21889000000000003,0.7817500000000001,54.95,41.3,68.7400356415,127.86
2020-05-10 05:00:00,57.852,52.877250000000004,78.3763833789,0.882,0.25725000000000003,0.9187500000000001,56.97,52.62,77.5528548798,131.74,0.882,0.25725000000000003,0.9187500000000001,0.882,0.25725000000000003,0.9187500000000001,0.0,0.0,0.0,129.81,57.192,51.31725,76.839996171,0.882,0.25725000000000003,0.9187500000000001,56.31,51.06,76.012760113,127.89,55.112,41.47725,68.9760452009,0.882,0.25725000000000003,0.9187500000000001,54.23,41.22,68.1174082008,127.89
2020-05-10 05:30:00,56.85208,52.77519,77.5717711533,1.01208,0.29519,1.05425,55.84,52.48,76.6306466109,131.19,1.01208,0.29519,1.05425,1.01208,0.29519,1.05425,0.0,0.0,0.0,129.25,56.21208,51.21519,76.0446817645,1.01208,0.29519,1.05425,55.2,50.92,75.0991770927,127.36,54.19208,40.95519,67.9272340278,1.01208,0.29519,1.05425,53.18,40.66,66.9428711664,127.36
2020-05-10 06:00:00,56.03,53.3225,77.3475914703,1.1400000000000001,0.3325,1.1875,54.89,52.99,76.2945096321,131.83,1.1400000000000001,0.3325,1.1875,1.1400000000000001,0.3325,1.1875,0.0,0.0,0.0,129.84,55.37,51.7425,75.7833966397,1.1400000000000001,0.3325,1.1875,54.23,51.41,74.7253705243,127.96,53.43,41.3325,67.551021134,1.1400000000000001,0.3325,1.1875,52.29,41.0,66.4473031808,127.96
2020-05-10 06:30:00,57.37568,51.91249,77.3749007978,1.58568,0.46249,1.65175,55.79,51.45,75.8922038157,130.56,1.58568,0.46249,1.65175,1.58568,0.46249,1.65175,0.0,0.0,0.0,128.67,56.71568,50.37249,75.8554949009,1.58568,0.46249,1.65175,55.13,49.91,74.3661549362,126.74,54.68568,41.39249,68.5847054777,1.58568,0.46249,1.65175,53.1,40.93,67.0438282022,126.74
2020-05-10 07:00:00,59.38008,51.83669,78.8228160558,1.6000800000000002,0.46669000000000005,1.66675,57.78,51.37,77.3136811955,131.59,1.6000800000000002,0.46669000000000005,1.66675,1.6000800000000002,0.46669000000000005,1.66675,0.0,0.0,0.0,129.79,58.72008,50.28669,77.3097599683,1.6000800000000002,0.46669000000000005,1.66675,57.12,49.82,75.7939760139,127.72,56.58008,42.73669,70.9064885956,1.6000800000000002,0.46669000000000005,1.66675,54.98,42.27,69.3509430361,127.72
2020-05-10 07:30:00,61.65,51.78375,80.512603138,1.83,0.5337500000000001,1.90625,59.82,51.25,78.7717900012,131.15,1.83,0.5337500000000001,1.90625,1.83,0.5337500000000001,1.90625,0.0,0.0,0.0,129.34,60.96,50.25375,79.0035504839,1.83,0.5337500000000001,1.90625,59.13,49.72,77.2556489844,127.32,58.68,42.22375,72.292374868,1.83,0.5337500000000001,1.90625,56.85,41.69,70.498075151,127.32
2020-05-10 08:00:00,64.0976,51.40055,82.1615412834,2.3676,0.6905500000000001,2.46625,61.73,50.71,79.888027889,131.23,2.3676,0.6905500000000001,2.46625,2.3676,0.6905500000000001,2.46625,0.0,0.0,0.0,129.46,63.4176,49.88055,80.6837112313,2.3676,0.6905500000000001,2.46625,61.05,49.19,78.4012665714,127.39,60.9976,43.03055,74.648077263,2.3676,0.6905500000000001,2.46625,58.63,42.34,72.3197932796,127.39
2020-05-10 08:30:00,67.63496,50.75853,84.5630899504,2.63496,0.76853,2.74475,65.0,49.99,82.0000006098,131.76,2.63496,0.76853,2.74475,2.63496,0.76853,2.74475,0.0,0.0,0.0,130.14,66.93496,49.24853,83.1005810892,2.63496,0.76853,2.74475,64.3,48.48,80.5282583942,127.88,64.30496,44.56853,78.2398986896,2.63496,0.76853,2.74475,61.67,43.8,75.6414496159,127.88
2020-05-10 09:00:00,70.22144,50.80417,86.6724542462,3.03144,0.8841700000000001,3.15775,67.19,49.92,83.7048535032,132.05,3.03144,0.8841700000000001,3.15775,3.03144,0.8841700000000001,3.15775,0.0,0.0,0.0,130.47,69.52144,49.30417,85.2298762117,3.03144,0.8841700000000001,3.15775,66.49,48.42,82.2521519475,128.17,66.74144,44.98417,80.4859948305,3.03144,0.8841700000000001,3.15775,63.71,44.1,77.4840248051,128.17
2020-05-10 09:30:00,73.92088,49.80359,89.1330133949,3.20088,0.93359,3.33425,70.72,48.87,85.9627553072,131.54,3.20088,0.93359,3.33425,3.20088,0.93359,3.33425,0.0,0.0,0.0,130.08,73.21088,48.33359,87.7266713871,3.20088,0.93359,3.33425,70.01,47.4,84.5467923697,127.68,70.18088,45.39359,83.5818995397,3.20088,0.93359,3.33425,66.98,44.46,80.3928603795,127.68
2020-05-10 10:00:00,76.72752,48.88761,90.9786279126,3.79752,1.10761,3.95575,72.93,47.78,87.1878047665,131.21,3.79752,1.10761,3.95575,3.79752,1.10761,3.95575,0.0,0.0,0.0,129.88,76.00752,47.43761,89.5961491308,3.79752,1.10761,3.95575,72.21,46.33,85.79483084660001,127.36,72.81752,46.12761,86.1983040626,3.79752,1.10761,3.95575,69.02,45.02,82.40485908,127.36
2020-05-10 10:30:00,79.43,47.88125,92.7455605491,4.29,1.25125,4.46875,75.14,46.63,88.4328926362,130.81,4.29,1.25125,4.46875,4.29,1.25125,4.46875,0.0,0.0,0.0,129.59,78.69,46.44125,91.3723470289,4.29,1.25125,4.46875,74.4,45.19,87.0488144664,126.97,75.34,46.82125,88.7036924348,4.29,1.25125,4.46875,71.05,45.57,84.4081003222,126.97
2020-05-10 11:00:00,82.04408,46.98869,94.5471736805,3.90408,1.13869,4.06675,78.14,45.85,90.5984663226,130.51,3.90408,1.13869,4.06675,3.90408,1.13869,4.06675,0.0,0.0,0.0,129.38,81.30408,45.58869,93.2131003699,3.90408,1.13869,4.06675,77.4,44.45,89.2556020651,126.68,77.75408,47.04869,90.880560008,3.90408,1.13869,4.06675,73.85,45.91,86.9571768171,126.68
2020-05-10 11:30:00,85.23136,45.49248,96.6123722098,3.71136,1.08248,3.866,81.52,44.41,92.8318829929,130.05,3.71136,1.08248,3.866,3.71136,1.08248,3.866,0.0,0.0,0.0,129.05,84.48136,44.12248,95.3094613813,3.71136,1.08248,3.866,80.77,43.04,91.5217706341,126.23,80.69136,47.69248,93.7318954636,3.71136,1.08248,3.866,76.98,46.61,89.9911801234,126.23
2020-05-10 12:00:00,87.966,44.513,98.587140769,3.816,1.113,3.975,84.15,43.4,94.6825353484,129.64,3.816,1.113,3.975,3.816,1.113,3.975,0.0,0.0,0.0,128.76,87.186,43.153,97.2809334094,3.816,1.113,3.975,83.37,42.04,93.3697943663,125.84,83.216,48.133,96.1337003605,3.816,1.113,3.975,79.4,47.02,92.278060231,125.84
2020-05-10 12:30:00,91.0484,43.8137,101.0418302004,3.8184,1.1137,3.9775,87.23,42.7,97.1203526559,129.85,3.8184,1.1137,3.9775,3.8184,1.1137,3.9775,0.0,0.0,0.0,129.08,90.2884,42.4837,99.784066565,3.8184,1.1137,3.9775,86.47,41.37,95.856860996,126.05,86.0984,48.9737,99.0522981775,3.8184,1.1137,3.9775,82.28,47.86,95.1870684494,126.05
2020-05-10 13:00:00,91.38632,43.73601,101.3128721035,4.30632,1.25601,4.48575,87.08,42.48,96.8889921508,129.36,4.30632,1.25601,4.48575,4.30632,1.25601,4.48575,0.0,0.0,0.0,128.59,90.60632,42.40601,100.0388669871,4.30632,1.25601,4.48575,86.3,41.15,95.6086423918,125.58,86.42632,48.71601,99.2106769409,4.30632,1.25601,4.48575,82.12,47.46,94.8480152665,125.58
2020-05-10 13:30:00,90.95056,43.91058,100.9957593182,4.39056,1.28058,4.5735,86.56,42.63,96.4880847566,129.21,4.39056,1.28058,4.5735,4.39056,1.28058,4.5735,0.0,0.0,0.0,128.43,90.19056,42.58058,99.7368683399,4.39056,1.28058,4.5735,85.8,41.3,95.2225288469,125.44,86.04056,48.50058,98.7688423818,4.39056,1.28058,4.5735,81.65,47.22,94.3209992526,125.44
2020-05-10 14:00:00,90.1856,44.15205,100.4133754366,3.9156,1.14205,4.07875,86.27,43.01,96.3969553461,129.25,3.9156,1.14205,4.07875,3.9156,1.14205,4.07875,0.0,0.0,0.0,128.43,89.4056,42.82205,99.131676459,3.9156,1.14205,4.07875,85.49,41.68,95.109213539,125.47,85.2756,48.00205,97.857676038,3.9156,1.14205,4.07875,81.36,46.86,93.8898780487,125.47
2020-05-10 14:30:00,91.08424,44.36707,101.315229244,3.38424,0.9870700000000001,3.5252499999999998,87.7,43.38,97.8422935136,129.76,3.38424,0.9870700000000001,3.5252499999999998,3.38424,0.9870700000000001,3.5252499999999998,0.0,0.0,0.0,128.93,90.29424,43.01707,100.017588896,3.38424,0.9870700000000001,3.5252499999999998,86.91,42.03,96.5394686126,125.95,86.08424,48.21707,98.6680404982,3.38424,0.9870700000000001,3.5252499999999998,82.7,47.23,95.2363528281,125.95
2020-05-10 15:00:00,89.49136,45.04748,100.1897148863,3.59136,1.04748,3.741,85.9,44.0,96.5132633372,129.85,3.59136,1.04748,3.741,3.59136,1.04748,3.741,0.0,0.0,0.0,128.93,88.72136,43.69748,98.8986828962,3.59136,1.04748,3.741,85.13,42.65,95.2162769699,126.04,84.63136,47.80748,97.200937441,3.59136,1.04748,3.741,81.04,46.76,93.5627019704,126.04
2020-05-10 15:30:00,88.37048,45.84264,99.5534498528,4.26048,1.24264,4.438,84.11,44.6,95.2032147566,130.09,4.26048,1.24264,4.438,4.26048,1.24264,4.438,0.0,0.0,0.0,129.12,87.62048,44.47264,98.2606952143,4.26048,1.24264,4.438,83.36,43.23,93.9027289273,126.28,83.63048,47.65264,96.2539936003,4.26048,1.24264,4.438,79.37,46.41,91.9428355012,126.28
2020-05-10 16:00:00,87.14176,41.91468,96.6981216746,4.54176,1.32468,4.731,82.6,40.59,92.0342767669,129.73,4.54176,1.32468,4.731,4.54176,1.32468,4.731,0.0,0.0,0.0,127.87,86.58176,41.22468,95.8951271223,4.54176,1.32468,4.731,82.04,39.9,91.2281294339,125.92,83.25176,39.44468,92.1234949587,4.54176,1.32468,4.731,78.71,38.12,87.4551227773,125.92
2020-05-10 16:30:00,89.73648,33.19314,95.6787352856,3.8164800000000003,1.11314,3.9755000000000003,85.92,32.08,91.7135366236,132.81,3.8164800000000003,1.11314,3.9755000000000003,3.8164800000000003,1.11314,3.9755000000000003,0.0,0.0,0.0,128.89,89.63648,32.90314,95.4846331545,3.8164800000000003,1.11314,3.9755000000000003,85.82,31.79,91.5187221283,128.87,87.53648,22.23314,90.3158227834,3.8164800000000003,1.11314,3.9755000000000003,83.72,21.12,86.3428792663,128.87
2020-05-10 17:00:00,91.08232,35.11901,97.6183070943,6.92232,2.01901,7.21075,84.16,33.1,90.4351458228,132.74,6.92232,2.01901,7.21075,6.92232,2.01901,7.21075,0.0,0.0,0.0,128.69,90.96232,34.83901,97.405853405,6.92232,2.01901,7.21075,84.04,32.82,90.2212502684,128.82,88.94232,22.10901,91.6490295102,6.92232,2.01901,7.21075,82.02,20.09,84.4445883405,128.82
2020-05-10 17:30:00,94.7496,32.32905,100.1132067914,3.4596,1.00905,3.60375,91.29,31.32,96.513245205,132.33,3.4596,1.00905,3.60375,3.4596,1.00905,3.60375,0.0,0.0,0.0,128.53,94.6496,32.07905,99.9380419513,3.4596,1.00905,3.60375,91.19,31.07,96.3377444203,128.45,92.3596,22.42905,95.0439792731,3.4596,1.00905,3.60375,88.9,21.42,91.4441162678,128.45
2020-05-10 18:00:00,94.0484,34.77245,100.2707575595,6.7284,1.96245,7.00875,87.32,32.81,93.2806437585,132.33,6.7284,1.96245,7.00875,6.7284,1.96245,7.00875,0.0,0.0,0.0,128.37,93.9384,34.50245,100.0741827374,6.7284,1.96245,7.00875,87.21,32.54,93.0829506408,128.45,91.7984,21.98245,94.3937198682,6.7284,1.96245,7.00875,85.07,20.02,87.3939660389,128.45
2020-05-10 18:30:00,95.54944,31.91942,100.739986388,2.80944,0.81942,2.9265,92.74,31.1,97.8157328859,131.99,2.80944,0.81942,2.9265,2.80944,0.81942,2.9265,0.0,0.0,0.0,128.24,95.45944,31.67942,100.5787767705,2.80944,0.81942,2.9265,92.65,30.86,97.6542989325,128.12,93.11944,22.24942,95.7406224977,2.80944,0.81942,2.9265,90.31,21.43,92.8177838563,128.12
2020-05-10 19:00:00,94.8236,32.10855,100.1123074355,2.2236000000000002,0.6485500000000001,2.31625,92.6,31.46,97.7982187977,132.65,2.2236000000000002,0.6485500000000001,2.31625,2.2236000000000002,0.6485500000000001,2.31625,0.0,0.0,0.0,128.87,94.7436,31.85855,99.9565753168,2.2236000000000002,0.6485500000000001,2.31625,92.52,31.21,97.6422782405,128.76,92.4036,22.15855,95.0232952021,2.2236000000000002,0.6485500000000001,2.31625,90.18,21.51,92.7098295759,128.76
2020-05-10 19:30:00,90.2104,34.23345,96.4875399576,2.4804,0.72345,2.58375,87.73,33.51,93.9120492802,133.75,2.4804,0.72345,2.58375,2.4804,0.72345,2.58375,0.0,0.0,0.0,129.71,90.1204,33.953450000000004,96.3043262946,2.4804,0.72345,2.58375,87.64,33.23,93.7283441655,129.8,87.9604,21.13345,90.4635544132,2.4804,0.72345,2.58375,85.48,20.41,87.8828680688,129.8
2020-05-10 20:00:00,90.95328,34.01679,97.1063393639,2.18328,0.6367900000000001,2.27425,88.77,33.38,94.8384800595,133.65,2.18328,0.6367900000000001,2.27425,2.18328,0.6367900000000001,2.27425,0.0,0.0,0.0,129.64,90.86328,33.74679,96.9277126918,2.18328,0.6367900000000001,2.27425,88.68,33.11,94.659465982,129.71,88.67328,21.09679,91.1483687965,2.18328,0.6367900000000001,2.27425,86.49,20.46,88.8770594698,129.71
2020-05-10 20:30:00,90.76408,33.49869,96.7485423661,1.98408,0.57869,2.06675,88.78,32.92,94.6869304603,132.87,1.98408,0.57869,2.06675,1.98408,0.57869,2.06675,0.0,0.0,0.0,128.89,90.66408,33.22869,96.5614894322,1.98408,0.57869,2.06675,88.68,32.65,94.4995497344,128.94,88.47408,20.94869,90.9203522021,1.98408,0.57869,2.06675,86.49,20.37,88.8563841263,128.94
2020-05-10 21:00:00,89.64744,34.00092,95.8787049318,1.71744,0.50092,1.7890000000000001,87.93,33.5,94.0953500445,133.15,1.71744,0.50092,1.7890000000000001,1.71744,0.50092,1.7890000000000001,0.0,0.0,0.0,129.11,89.55744,33.72092,95.6955354497,1.71744,0.50092,1.7890000000000001,87.84,33.22,93.9118416388,129.21,87.39744,20.46092,89.7605802443,1.71744,0.50092,1.7890000000000001,85.68,19.96,87.9742234976,129.21
2020-05-10 21:30:00,89.768,33.99775,95.9903163296,1.3980000000000001,0.40775000000000006,1.45625,88.37,33.59,94.5385900043,132.84,1.3980000000000001,0.40775000000000006,1.45625,1.3980000000000001,0.40775000000000006,1.45625,0.0,0.0,0.0,128.79,89.668,33.72775,95.8014161903,1.3980000000000001,0.40775000000000006,1.45625,88.27,33.32,94.3494319008,128.92,87.478,20.09775,89.7570055152,1.3980000000000001,0.40775000000000006,1.45625,86.08,19.69,88.3032417298,128.92
2020-05-10 22:00:00,87.86008,34.88544,94.532468399,1.39008,0.40544,1.448,86.47,34.48,93.0909839888,133.84,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0,129.7,87.78008,34.59544,94.3514012275,1.39008,0.40544,1.448,86.39,34.19,92.909570013,129.86,85.67008,19.96544,87.9657967712,1.39008,0.40544,1.448,84.28,19.56,86.5200092464,129.86
2020-05-10 22:30:00,84.18168,36.15799,91.6185324509,1.50168,0.43799000000000005,1.56425,82.68,35.72,90.0660912886,134.5,1.50168,0.43799000000000005,1.56425,1.50168,0.43799000000000005,1.56425,0.0,0.0,0.0,130.21,84.08168,35.84799,91.4046349955,1.50168,0.43799000000000005,1.56425,82.58,35.41,89.851680563,130.49,82.12168,19.37799,84.3769922577,1.50168,0.43799000000000005,1.56425,80.62,18.94,82.8149020406,130.49
2020-05-10 23:00:00,79.41256,38.00908,88.0400184473,1.40256,0.40908000000000005,1.461,78.01,37.6,86.598614885,135.78,1.40256,0.40908000000000005,1.461,1.40256,0.40908000000000005,1.461,0.0,0.0,0.0,131.27,79.31256,37.68908,87.8120090022,1.40256,0.40908000000000005,1.461,77.91,37.28,86.3699397939,131.72,77.51256,18.44908,79.6778859571,1.40256,0.40908000000000005,1.461,76.11,18.04,78.2187554235,131.72
2020-05-10 23:30:00,74.3736,38.7748,83.8744150024,1.3536000000000001,0.39480000000000004,1.4100000000000001,73.02,38.38,82.4920893177,135.17,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,130.52,74.2636,38.4148,83.61087934,1.3536000000000001,0.39480000000000004,1.4100000000000001,72.91,38.02,82.2276626203,131.12,72.6336,17.3548,74.6781690456,1.3536000000000001,0.39480000000000004,1.4100000000000001,71.28,16.96,73.2699119694,131.12
2020-05-11 00:00:00,71.042,39.421,81.2464214904,1.272,0.371,1.325,69.77,39.05,79.9547084292,135.34,1.272,0.371,1.325,1.272,0.371,1.325,0.0,0.0,0.0,130.61,70.922,39.051,80.9624029102,1.272,0.371,1.325,69.65,38.68,79.6697238604,131.27,69.422,16.751,71.4143548945,1.272,0.371,1.325,68.15,16.38,70.0908474767,131.27
2020-05-11 00:30:00,68.56008,39.85044,79.300328737,1.27008,0.37044000000000005,1.323,67.29,39.48,78.0167578152,135.09,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0,130.29,68.42008,39.48044,78.9937496882,1.27008,0.37044000000000005,1.323,67.15,39.11,77.7091667694,131.04,67.01008,16.18044,68.9358938449,1.27008,0.37044000000000005,1.323,65.74,15.81,67.6143749509,131.04
2020-05-11 01:00:00,66.29032,40.47801,77.6715895245,1.33032,0.38801,1.38575,64.96,40.09,76.3348524594,135.37,1.33032,0.38801,1.38575,1.33032,0.38801,1.38575,0.0,0.0,0.0,130.49,66.15032,40.09801,77.3544778411,1.33032,0.38801,1.38575,64.82,39.71,76.0165541182,131.3,64.83032,15.83801,66.7368934853,1.33032,0.38801,1.38575,63.5,15.45,65.3525248173,131.3
2020-05-11 01:30:00,66.93064,40.37852,78.167355387,1.40064,0.40852000000000005,1.459,65.53,39.97,76.7579429115,135.83,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,130.97,66.79064,39.98852,77.8464599285,1.40064,0.40852000000000005,1.459,65.39,39.58,76.4357802341,131.74,65.44064,16.31852,67.4445806466,1.40064,0.40852000000000005,1.459,64.04,15.91,65.9867388193,131.74
2020-05-11 02:00:00,67.8924,40.0132,78.8063078186,1.3824,0.4032,1.44,66.51,39.61,77.4114474739,135.64,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,130.84,67.7524,39.6432,78.4982229863,1.3824,0.4032,1.44,66.37,39.24,77.1022340792,131.55,66.3724,16.5332,68.4006007576,1.3824,0.4032,1.44,64.99,16.13,66.9617577428,131.55
2020-05-11 02:30:00,67.42528,40.40154,78.6031349085,1.44528,0.42154,1.5055,65.98,39.98,77.1476558296,135.84,1.44528,0.42154,1.5055,1.44528,0.42154,1.5055,0.0,0.0,0.0,130.98,67.30528,40.00154,78.295107882,1.44528,0.42154,1.5055,65.86,39.58,76.8382456853,131.76,65.93528,16.29154,67.9181523913,1.44528,0.42154,1.5055,64.49,15.87,66.4139819616,131.76
2020-05-11 03:00:00,65.9424,40.62195,77.4502610684,1.6524,0.48195000000000005,1.72125,64.29,40.14,75.7919764883,136.02,1.6524,0.48195000000000005,1.72125,1.6524,0.48195000000000005,1.72125,0.0,0.0,0.0,131.15,65.8124,40.24195,77.1406931105,1.6524,0.48195000000000005,1.72125,64.16,39.76,75.4808796981,131.92,64.5224,16.40195,66.574500115,1.6524,0.48195000000000005,1.72125,62.87,15.92,64.8543236801,131.92
2020-05-11 03:30:00,65.38568,45.11749,79.4410161879,1.46568,0.42749000000000004,1.52675,63.92,44.69,77.9933490754,135.98,1.46568,0.42749000000000004,1.52675,1.46568,0.42749000000000004,1.52675,0.0,0.0,0.0,131.61,65.04568,41.25749,77.0267548827,1.46568,0.42749000000000004,1.52675,63.58,40.83,75.5612685177,131.9,63.56568,20.93749,66.9251384859,1.46568,0.42749000000000004,1.52675,62.1,20.51,65.3993126875,131.9
2020-05-11 04:00:00,64.18,48.03625,80.1657889256,1.53,0.44625000000000004,1.59375,62.65,47.59,78.6754764841,135.09,1.53,0.44625000000000004,1.59375,1.53,0.44625000000000004,1.59375,0.0,0.0,0.0,131.61,63.8,47.07625,79.2881662927,1.53,0.44625000000000004,1.59375,62.27,46.63,77.7940216212,131.02,61.93,29.16625,68.4543281251,1.53,0.44625000000000004,1.59375,60.4,28.72,66.8804784672,131.02
2020-05-11 04:30:00,63.79968,47.62574,79.6153897098,1.45968,0.42574,1.5205000000000002,62.34,47.2,78.1928104112,134.55,1.45968,0.42574,1.5205000000000002,1.45968,0.42574,1.5205000000000002,0.0,0.0,0.0,131.11,63.40968,46.67574,78.7363462592,1.45968,0.42574,1.5205000000000002,61.95,46.25,77.3101869096,130.5,61.53968,28.94574,68.0072648961,1.45968,0.42574,1.5205000000000002,60.08,28.52,66.5056148006,130.5
2020-05-11 05:00:00,63.72624,47.35557,79.3951111503,1.3562400000000001,0.39557000000000003,1.41275,62.37,46.96,78.0721365149,134.5,1.3562400000000001,0.39557000000000003,1.41275,1.3562400000000001,0.39557000000000003,1.41275,0.0,0.0,0.0,131.11,63.33624,46.40557,78.5172352058,1.3562400000000001,0.39557000000000003,1.41275,61.98,46.01,77.1909353487,130.43,61.45624,29.12557,68.0085896249,1.3562400000000001,0.39557000000000003,1.41275,60.1,28.73,66.6139842676,130.43
2020-05-11 05:30:00,64.03592,46.95756,79.4078805371,1.4659200000000001,0.42756000000000005,1.5270000000000001,62.57,46.53,77.9746484442,134.58,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.0,0.0,0.0,131.2,63.66592,46.01756,78.5554912008,1.4659200000000001,0.42756000000000005,1.5270000000000001,62.2,45.59,77.1186624625,130.49,61.77592,29.59756,68.5002178814,1.4659200000000001,0.42756000000000005,1.5270000000000001,60.31,29.17,66.9939176344,130.49
2020-05-11 06:00:00,66.17192,45.90806,80.5374010597,1.74192,0.5080600000000001,1.8145,64.43,45.4,78.8186836987,134.27,1.74192,0.5080600000000001,1.8145,1.74192,0.5080600000000001,1.8145,0.0,0.0,0.0,131.02,65.79192,44.97806,79.6969423419,1.74192,0.5080600000000001,1.8145,64.05,44.47,77.9742483131,130.19,63.81192,30.48806,70.7211632869,1.74192,0.5080600000000001,1.8145,62.07,29.98,68.931018417,130.19
