Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-11 06:30:00,72.24912,42.27141,83.7066750275,1.95912,0.5714100000000001,2.04075,70.29,41.7,81.7286614353,132.91,1.95912,0.5714100000000001,2.04075,1.95912,0.5714100000000001,2.04075,0.0,0.0,0.0,130.02,71.84912,41.39141,82.9189053628,1.95912,0.5714100000000001,2.04075,69.89,40.82,80.937534556,128.88,69.54912,32.51141,76.7728589605,1.95912,0.5714100000000001,2.04075,67.59,31.94,74.7567501969,128.88
2020-05-11 07:00:00,77.10632,38.83351,86.3332269921,2.44632,0.7135100000000001,2.54825,74.66,38.12,83.8286943713,132.21,2.44632,0.7135100000000001,2.54825,2.44632,0.7135100000000001,2.54825,0.0,0.0,0.0,129.7,76.71632,37.98351,85.6045605459,2.44632,0.7135100000000001,2.54825,74.27,37.27,83.0968459089,128.19,74.17632,35.29351,82.1447399221,2.44632,0.7135100000000001,2.54825,71.73,34.58,79.6302034407,128.19
2020-05-11 07:30:00,82.2068,36.2649,89.8504364945,3.6168,1.0549,3.7675,78.59,35.21,86.1169681306,131.91,3.6168,1.0549,3.7675,3.6168,1.0549,3.7675,0.0,0.0,0.0,129.7,81.8368,35.4449,89.1829735446,3.6168,1.0549,3.7675,78.22,34.39,85.4461263019,127.89,79.0768,38.0949,87.7744934719,3.6168,1.0549,3.7675,75.46,37.04,84.060532951,127.89
2020-05-11 08:00:00,86.9296,33.73155,93.2446932622,4.8396,1.41155,5.04125,82.09,32.32,88.2232990768,131.62,4.8396,1.41155,5.04125,4.8396,1.41155,5.04125,0.0,0.0,0.0,129.79,86.5496,32.93155,92.6030250346,4.8396,1.41155,5.04125,81.71,31.52,87.5787331491,127.6,83.6096,40.88155,93.0691481779,4.8396,1.41155,5.04125,78.77,39.47,88.105583251,127.6
2020-05-11 08:30:00,91.17864,31.71877,96.5382036427,6.09864,1.7787700000000002,6.35275,85.08,29.94,90.1942902849,131.87,6.09864,1.7787700000000002,6.35275,6.09864,1.7787700000000002,6.35275,0.0,0.0,0.0,130.32,90.82864000000001,30.94877,95.9565954417,6.09864,1.7787700000000002,6.35275,84.73,29.17,89.6106120948,127.85,87.71864,43.61877,97.9650800018,6.09864,1.7787700000000002,6.35275,81.62,41.84,91.7191910126,127.85
2020-05-11 09:00:00,93.0212,29.8316,97.6876041676,6.9312000000000005,2.0216,7.22,86.09,27.81,90.470349839,131.06,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22,0.0,0.0,0.0,129.73,92.6512,29.0716,97.105112059,6.9312000000000005,2.0216,7.22,85.72,27.05,89.8867114762,127.09,89.4812,45.0516,100.1824925623,6.9312000000000005,2.0216,7.22,82.55,43.03,93.0918009279,127.09
2020-05-11 09:30:00,97.4112,27.42785,101.1989567192,6.0612,1.7678500000000001,6.31375,91.35,25.66,94.885499946,130.36,6.0612,1.7678500000000001,6.31375,6.0612,1.7678500000000001,6.31375,0.0,0.0,0.0,129.3,97.0412,26.69785,100.6467569873,6.0612,1.7678500000000001,6.31375,90.98,24.93,94.3337972309,126.38,93.5912,46.14785,104.3500684095,6.0612,1.7678500000000001,6.31375,87.53,44.38,98.1380930118,126.38
2020-05-11 10:00:00,99.43216,26.39313,102.8754186065,6.18216,1.80313,6.43975,93.25,24.59,96.4377032078,130.19,6.18216,1.80313,6.43975,6.18216,1.80313,6.43975,0.0,0.0,0.0,129.24,99.11216,25.67313,102.3832499184,6.18216,1.80313,6.43975,92.93,23.87,95.9466612238,126.19,95.54216,46.98313,106.4693328713,6.18216,1.80313,6.43975,89.36,45.18,100.1321227179,126.19
2020-05-11 10:30:00,96.24016,27.31838,100.0423024658,8.840160000000001,2.57838,9.2085,87.4,24.74,90.8340662967,130.3,8.840160000000001,2.57838,9.2085,8.840160000000001,2.57838,9.2085,0.0,0.0,0.0,129.29,95.88016,26.58838,99.4984775394,8.840160000000001,2.57838,9.2085,87.04,24.01,90.2908727392,126.28,92.64016,47.75838,104.2260145312,8.840160000000001,2.57838,9.2085,83.8,45.18,95.2033213706,126.28
2020-05-11 11:00:00,102.4368,24.80365,105.3969593848,6.0468,1.7636500000000002,6.29875,96.39,23.04,99.1053666559,130.11,6.0468,1.7636500000000002,6.29875,6.0468,1.7636500000000002,6.29875,0.0,0.0,0.0,129.38,102.0768,24.11365,104.8863252029,6.0468,1.7636500000000002,6.29875,96.03,22.35,98.5965689058,126.07,98.3568,48.30365,109.5778385877,6.0468,1.7636500000000002,6.29875,92.31,46.54,103.378468261,126.07
2020-05-11 11:30:00,100.95072,24.53771,103.8900720982,6.30072,1.83771,6.56325,94.65,22.7,97.3340253971,129.65,6.30072,1.83771,6.56325,6.30072,1.83771,6.56325,0.0,0.0,0.0,128.93,100.63072,23.83771,103.4155608492,6.30072,1.83771,6.56325,94.33,22.0,96.861493381,125.61,96.97072,48.26771,108.3193997674,6.30072,1.83771,6.56325,90.67,46.43,101.8665489746,125.61
2020-05-11 12:00:00,103.30928,24.11729,106.0869973704,6.77928,1.97729,7.06175,96.53,22.14,99.0364604578,129.74,6.77928,1.97729,7.06175,6.77928,1.97729,7.06175,0.0,0.0,0.0,129.1,102.93928,23.44729,105.575900542,6.77928,1.97729,7.06175,96.16,21.47,98.5276940763,125.7,99.20928,48.87729,110.5959796551,6.77928,1.97729,7.06175,92.43,46.9,103.6480337488,125.7
2020-05-11 12:30:00,100.53616,25.20013,103.6463507296,7.64616,2.23013,7.96475,92.89,22.97,95.6878936961,129.79,7.64616,2.23013,7.96475,7.64616,2.23013,7.96475,0.0,0.0,0.0,129.0,100.19616,24.50013,103.1480821381,7.64616,2.23013,7.96475,92.55,22.27,95.1916771572,125.73,96.64616,48.51013,108.1374724846,7.64616,2.23013,7.96475,89.0,46.28,100.3136999617,125.73
2020-05-11 13:00:00,100.59336,25.69098,103.8222063407,8.16336,2.38098,8.5035,92.43,23.31,95.3239791448,129.98,8.16336,2.38098,8.5035,8.16336,2.38098,8.5035,0.0,0.0,0.0,129.16,100.22336,24.98098,103.2897441736,8.16336,2.38098,8.5035,92.06,22.6,94.7934786787,125.92,96.72336,48.54098,108.2203082099,8.16336,2.38098,8.5035,88.56,46.16,99.8680088917,125.92
2020-05-11 13:30:00,103.00976,25.91743,106.2201667908,6.05976,1.76743,6.31225,96.95,24.15,99.9125867947,130.37,6.05976,1.76743,6.31225,6.05976,1.76743,6.31225,0.0,0.0,0.0,129.54,102.66976,25.21743,105.7213242173,6.05976,1.76743,6.31225,96.61,23.45,99.4152634156,126.3,98.90976,47.55743,109.7490308452,6.05976,1.76743,6.31225,92.85,45.79,103.5270331846,126.3
2020-05-11 14:00:00,99.62544,27.39492,103.3233271677,6.08544,1.77492,6.339,93.54,25.62,96.9851328813,131.12,6.08544,1.77492,6.339,6.08544,1.77492,6.339,0.0,0.0,0.0,130.1,99.26544,26.68492,102.7896518809,6.08544,1.77492,6.339,93.18,24.91,96.4521669015,127.01,95.70544,46.78492,106.5286815135,6.08544,1.77492,6.339,89.62,45.01,100.2878083318,127.01
2020-05-11 14:30:00,99.66752,27.70136,103.4455406907,6.82752,1.9913600000000002,7.112,92.84,25.71,96.3341564555,131.34,6.82752,1.9913600000000002,7.112,6.82752,1.9913600000000002,7.112,0.0,0.0,0.0,130.3,99.30752,26.98136,102.9076154422,6.82752,1.9913600000000002,7.112,92.48,24.99,95.7969232283,127.23,95.79752,47.24136,106.8125036351,6.82752,1.9913600000000002,7.112,88.97,45.25,99.8159476236,127.23
2020-05-11 15:00:00,101.30896,27.21553,104.9008600988,6.01896,1.75553,6.26975,95.29,25.46,98.6326299964,131.46,6.01896,1.75553,6.26975,6.01896,1.75553,6.26975,0.0,0.0,0.0,130.46,100.94896,26.51553,104.3732046852,6.01896,1.75553,6.26975,94.93,24.76,98.1058739322,127.33,97.30896,47.40553,108.2419418288,6.01896,1.75553,6.26975,91.29,45.65,102.0675589989,127.33
2020-05-11 15:30:00,99.2556,28.55205,103.2806549677,7.5156,2.19205,7.82875,91.74,26.36,95.4519627876,131.79,7.5156,2.19205,7.82875,7.5156,2.19205,7.82875,0.0,0.0,0.0,130.67,98.9056,27.82205,102.7442659109,7.5156,2.19205,7.82875,91.39,25.63,94.9159048843,127.67,95.4556,47.36205,106.5595389985,7.5156,2.19205,7.82875,87.94,45.17,98.8623917372,127.67
2020-05-11 16:00:00,99.49696,29.43328,103.7591587321,5.73696,1.67328,5.976,93.76,27.76,97.7832051019,131.99,5.73696,1.67328,5.976,5.73696,1.67328,5.976,0.0,0.0,0.0,130.76,99.10696,28.70328,103.1797838881,5.73696,1.67328,5.976,93.37,27.03,97.2037951934,127.88,95.57696,45.79328,105.9810349827,5.73696,1.67328,5.976,89.84,44.12,100.0889604302,127.88
2020-05-11 16:30:00,100.31352,30.70811,104.9084854269,5.51352,1.60811,5.74325,94.8,29.1,99.1657703041,131.74,5.51352,1.60811,5.74325,5.51352,1.60811,5.74325,0.0,0.0,0.0,130.37,99.95352,29.98811,104.3551287756,5.51352,1.60811,5.74325,94.44,28.38,98.6120580862,127.68,96.34352,44.12811,105.9686931983,5.51352,1.60811,5.74325,90.83,42.52,100.2897766475,127.68
2020-05-11 17:00:00,98.09256,32.31908,103.2795878158,5.96256,1.73908,6.211,92.13,30.58,97.0725156777,131.35,5.96256,1.73908,6.211,5.96256,1.73908,6.211,0.0,0.0,0.0,129.79,97.69256,31.58908,102.6728116621,5.96256,1.73908,6.211,91.73,29.85,96.4645810648,127.32,94.24256,42.40908,103.3450055968,5.96256,1.73908,6.211,88.28,40.67,97.1977741515,127.32
2020-05-11 17:30:00,102.91192,31.43056,107.6045695126,5.52192,1.61056,5.752,97.39,29.82,101.8530534643,130.77,5.52192,1.61056,5.752,5.52192,1.61056,5.752,0.0,0.0,0.0,129.33,102.54192,30.73056,107.0477121437,5.52192,1.61056,5.752,97.02,29.12,101.2958775074,126.79,98.77192,42.36056,107.4723649316,5.52192,1.61056,5.752,93.25,40.75,101.7650480273,126.79
2020-05-11 18:00:00,101.2188,33.7684,106.7030942007,7.7088,2.2484,8.03,93.51,31.52,98.6794330142,130.7,7.7088,2.2484,8.03,7.7088,2.2484,8.03,0.0,0.0,0.0,129.05,100.8388,33.0584,106.1193733302,7.7088,2.2484,8.03,93.13,30.81,98.0941027789,126.73,97.2888,41.4184,105.7383301552,7.7088,2.2484,8.03,89.58,39.17,97.7694497274,126.73
2020-05-11 18:30:00,101.10808,34.87944,106.9552204243,6.95808,2.02944,7.248,94.15,32.85,99.7163226358,130.67,6.95808,2.02944,7.248,6.95808,2.02944,7.248,0.0,0.0,0.0,128.88,100.71808,34.159440000000004,106.3531803944,6.95808,2.02944,7.248,93.76,32.13,99.1124336297,126.73,97.13808,39.77944,104.9676637484,6.95808,2.02944,7.248,90.18,37.75,97.762441152,126.73
2020-05-11 19:00:00,102.35848,34.31664,107.9578168027,6.4684800000000005,1.88664,6.7379999999999995,95.89,32.43,101.2254760423,130.39,6.4684800000000005,1.88664,6.7379999999999995,6.4684800000000005,1.88664,6.7379999999999995,0.0,0.0,0.0,128.65,101.95848,33.62664,107.3605260866,6.4684800000000005,1.88664,6.7379999999999995,95.49,31.74,100.6268736472,126.45,98.28848,39.79664,106.0396051294,6.4684800000000005,1.88664,6.7379999999999995,91.82,37.91,99.3382126878,126.45
2020-05-11 19:30:00,100.68488,34.16684,106.3241177542,5.47488,1.59684,5.703,95.21,32.57,100.6267807296,130.15,5.47488,1.59684,5.703,5.47488,1.59684,5.703,0.0,0.0,0.0,128.38,100.28488,33.46684,105.7217410763,5.47488,1.59684,5.703,94.81,31.87,100.0231623175,126.24,96.64488,39.16684,104.2797880023,5.47488,1.59684,5.703,91.17,37.57,98.6076761718,126.24
2020-05-11 20:00:00,100.02472,32.28221,105.1051173519,1.58472,0.46221000000000007,1.65075,98.44,31.82,103.4550433763,130.26,1.58472,0.46221000000000007,1.65075,1.58472,0.46221000000000007,1.65075,0.0,0.0,0.0,128.62,99.63472,31.59221,104.5234192043,1.58472,0.46221000000000007,1.65075,98.05,31.13,102.8731228261,126.34,95.82472,38.88221,103.4127807264,1.58472,0.46221000000000007,1.65075,94.24,38.42,101.7706932275,126.34
2020-05-11 20:30:00,100.22248,32.46239,105.3487174192,1.24248,0.36239000000000005,1.29425,98.98,32.1,104.055035438,130.2,1.24248,0.36239000000000005,1.29425,1.24248,0.36239000000000005,1.29425,0.0,0.0,0.0,128.53,99.83248,31.77239,104.7664489675,1.24248,0.36239000000000005,1.29425,98.59,31.41,103.4725867078,126.29,96.00248,38.45239,103.4169350874,1.24248,0.36239000000000005,1.29425,94.76,38.09,102.128868103,126.29
2020-05-11 21:00:00,98.90136,32.75248,104.1835109602,1.07136,0.31248000000000004,1.116,97.83,32.44,103.0682419565,130.03,1.07136,0.31248000000000004,1.116,1.07136,0.31248000000000004,1.116,0.0,0.0,0.0,128.3,98.52136,32.07248,103.6103390092,1.07136,0.31248000000000004,1.116,97.45,31.76,102.4948784086,126.12,94.73136,37.89248,102.0287734318,1.07136,0.31248000000000004,1.116,93.66,37.58,100.9180459581,126.12
2020-05-11 21:30:00,97.04016,35.82213,103.4408896451,4.43016,1.29213,4.61475,92.61,34.53,98.8379127663,130.26,4.43016,1.29213,4.61475,4.43016,1.29213,4.61475,0.0,0.0,0.0,128.3,96.65016,35.10213,102.827102257,4.43016,1.29213,4.61475,92.22,33.81,98.2224236109,126.34,93.14016,37.19213,100.2912954287,4.43016,1.29213,4.61475,88.71,35.9,95.6988719892,126.34
2020-05-11 22:00:00,93.83056,38.02808,101.243808988,4.69056,1.36808,4.886,89.14,36.66,96.3841024236,131.12,4.69056,1.36808,4.886,4.69056,1.36808,4.886,0.0,0.0,0.0,128.9,93.44056,37.26808,100.598449491,4.69056,1.36808,4.886,88.75,35.9,95.7359519721,127.16,90.12056,36.13808,97.0962211458,4.69056,1.36808,4.886,85.43,34.77,92.2346887022,127.16
2020-05-11 22:30:00,90.3532,38.3901,98.1707722708,0.8232,0.2401,0.8575,89.53,38.15,97.3192858585,132.03,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0.0,0.0,0.0,129.69,89.9632,37.6301,97.5161616362,0.8232,0.2401,0.8575,89.14,37.39,96.66411795490001,128.04,86.6532,34.4601,93.2538233117,0.8232,0.2401,0.8575,85.83,34.22,92.4002018396,128.04
2020-05-11 23:00:00,85.4364,40.21895,94.4295630831,0.7164,0.20895000000000002,0.7462500000000001,84.72,40.01,93.6924676802,133.05,0.7164,0.20895000000000002,0.7462500000000001,0.7164,0.20895000000000002,0.7462500000000001,0.0,0.0,0.0,130.48,85.0564,39.41895,93.7467055424,0.7164,0.20895000000000002,0.7462500000000001,84.34,39.21,93.0089226902,129.01,81.9864,33.73895,88.6571290538,0.7164,0.20895000000000002,0.7462500000000001,81.27,33.53,87.9151511402,129.01
2020-05-11 23:30:00,80.14792,41.73856,90.3647966367,0.8179200000000001,0.23856000000000002,0.852,79.33,41.5,89.5293186615,133.68,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,130.93,79.76792,40.89856,89.6415822663,0.8179200000000001,0.23856000000000002,0.852,78.95,40.66,88.8050567254,129.6,76.99792,33.16856,83.8381360528,0.8179200000000001,0.23856000000000002,0.852,76.18,32.93,82.9926340105,129.6
2020-05-12 00:00:00,75.91952,42.79986,87.1527482817,0.71952,0.20986000000000002,0.7495,75.2,42.59,86.4230762007,133.74,0.71952,0.20986000000000002,0.7495,0.71952,0.20986000000000002,0.7495,0.0,0.0,0.0,130.85,75.54952,41.93986,86.409963714,0.71952,0.20986000000000002,0.7495,74.83,41.73,85.6791795012,129.66,72.97952,32.19986,79.767420188,0.71952,0.20986000000000002,0.7495,72.26,31.99,79.0244753225,129.66
2020-05-12 00:30:00,72.74904,44.26847,85.1593814977,0.74904,0.21847000000000003,0.7802500000000001,72.0,44.05,84.4061757219,134.72,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,131.7,72.36904,43.37847,84.3739865721,0.74904,0.21847000000000003,0.7802500000000001,71.62,43.16,83.6194355398,130.6,69.99904,31.90847,76.9286426415,0.74904,0.21847000000000003,0.7802500000000001,69.25,31.69,76.1565401,130.6
2020-05-12 01:00:00,70.72432,45.10751,83.8845450477,0.81432,0.23751000000000003,0.8482500000000001,69.91,44.87,83.0706025017,134.85,0.81432,0.23751000000000003,0.8482500000000001,0.81432,0.23751000000000003,0.8482500000000001,0.0,0.0,0.0,131.7,70.34432,44.20751,83.0820515916,0.81432,0.23751000000000003,0.8482500000000001,69.53,43.97,82.2665290382,130.72,68.08432,31.33751,74.9500778042,0.81432,0.23751000000000003,0.8482500000000001,67.27,31.1,74.1111523322,130.72
2020-05-12 01:30:00,71.53288,44.92084,84.4679512442,0.7228800000000001,0.21084000000000003,0.753,70.81,44.71,83.743896494,134.98,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,131.88,71.14288,44.02084,83.6608852989,0.7228800000000001,0.21084000000000003,0.753,70.42,43.81,82.9354719044,130.85,68.85288,31.56084,75.7417038744,0.7228800000000001,0.21084000000000003,0.753,68.13,31.35,74.9967959316,130.85
2020-05-12 02:00:00,72.29856,44.55583,84.9252834264,0.8085600000000001,0.23583,0.84225,71.49,44.32,84.1135096165,134.63,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,131.57,71.90856,43.66583,84.1281505256,0.8085600000000001,0.23583,0.84225,71.1,43.43,83.314914031,130.52,69.56856,31.62583,76.4197465559,0.8085600000000001,0.23583,0.84225,68.76,31.39,75.5861740003,130.52
2020-05-12 02:30:00,71.62152,44.57836,84.361557047,0.85152,0.24836000000000003,0.887,70.77,44.33,83.5077349711,134.11,0.85152,0.24836000000000003,0.887,0.85152,0.24836000000000003,0.887,0.0,0.0,0.0,131.04,71.24152,43.68836,83.5704910324,0.85152,0.24836000000000003,0.887,70.39,43.44,82.7150874992,130.03,68.92152,31.09836,75.612723227,0.85152,0.24836000000000003,0.887,68.07,30.85,74.7345127769,130.03
2020-05-12 03:00:00,70.50064,45.03227,83.655517342,0.83064,0.24227,0.8652500000000001,69.67,44.79,82.825436914,134.27,0.83064,0.24227,0.8652500000000001,0.83064,0.24227,0.8652500000000001,0.0,0.0,0.0,131.14,70.12064,44.14227,82.8579758066,0.83064,0.24227,0.8652500000000001,69.29,43.9,82.0263012698,130.18,67.86064,30.72227,74.4911023892,0.83064,0.24227,0.8652500000000001,67.03,30.48,73.6345795126,130.18
2020-05-12 03:30:00,69.50856,45.25083,82.9402045389,0.92856,0.27083,0.96725,68.58,44.98,82.0147352614,134.37,0.92856,0.27083,0.96725,0.92856,0.27083,0.96725,0.0,0.0,0.0,131.22,69.11856,44.34083,82.1187222353,0.92856,0.27083,0.96725,68.19,44.07,81.191385011,130.27,66.90856,30.66083,73.5991976693,0.92856,0.27083,0.96725,65.98,30.39,72.6423602315,130.27
2020-05-12 04:00:00,68.86192,45.35306,82.4552246826,0.90192,0.26306,0.9395,67.96,45.09,81.5577690965,134.49,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,131.32,68.50192,44.44306,81.6559772818,0.90192,0.26306,0.9395,67.6,44.18,80.7566244961,130.37,66.32192,30.733060000000002,73.0966350077,0.90192,0.26306,0.9395,65.42,30.47,72.167841176,130.37
2020-05-12 04:30:00,68.56536,45.44323,82.257496587,1.00536,0.29323000000000005,1.04725,67.56,45.15,81.2580832902,134.67,1.00536,0.29323000000000005,1.04725,1.00536,0.29323000000000005,1.04725,0.0,0.0,0.0,131.49,68.17536,44.53323,81.4314944316,1.00536,0.29323000000000005,1.04725,67.17,44.24,80.4300099465,130.53,66.04536,30.85323,72.8965800224,1.00536,0.29323000000000005,1.04725,65.04,30.56,71.8617784361,130.53
2020-05-12 05:00:00,68.57248,45.34364,82.2084588215,0.9724800000000001,0.28364,1.013,67.6,45.06,81.2413909285,134.67,0.9724800000000001,0.28364,1.013,0.9724800000000001,0.28364,1.013,0.0,0.0,0.0,131.49,68.19248,44.42364,81.3859577532,0.9724800000000001,0.28364,1.013,67.22,44.14,80.4168390326,130.53,66.04248,30.83364,72.885681174,0.9724800000000001,0.28364,1.013,65.07,30.55,71.884681261,130.53
2020-05-12 05:30:00,68.1724,44.91445,81.638127983,1.1124,0.32445,1.15875,67.06,44.59,80.5314329936,134.37,1.1124,0.32445,1.15875,1.1124,0.32445,1.15875,0.0,0.0,0.0,131.23,67.8024,44.00445,80.8304216589,1.1124,0.32445,1.15875,66.69,43.68,79.7213804446,130.24,65.6724,31.09445,72.6617433218,1.1124,0.32445,1.15875,64.56,30.77,71.5177355626,130.24
2020-05-12 06:00:00,69.63672,44.20196,82.4808222571,1.20672,0.35196000000000005,1.2570000000000001,68.43,43.85,81.2741496418,134.16,1.20672,0.35196000000000005,1.2570000000000001,1.20672,0.35196000000000005,1.2570000000000001,0.0,0.0,0.0,131.11,69.27672,43.30196,81.6965340379,1.20672,0.35196000000000005,1.2570000000000001,68.07,42.95,80.4874362867,130.03,67.06672,31.56196,74.1222115874,1.20672,0.35196000000000005,1.2570000000000001,65.86,31.21,72.8807498589,130.03
2020-05-12 06:30:00,76.05912,39.90391,85.8912787684,1.41912,0.41391000000000006,1.47825,74.64,39.49,84.4428191145,132.87,1.41912,0.41391000000000006,1.47825,1.41912,0.41391000000000006,1.47825,0.0,0.0,0.0,130.27,75.66912,39.05391,85.1529424498,1.41912,0.41391000000000006,1.47825,74.25,38.64,83.7025214674,128.8,73.12912,34.37391,80.8049124785,1.41912,0.41391000000000006,1.47825,71.71,33.96,79.3448530152,128.8
2020-05-12 07:00:00,80.73976,36.68868,88.6846552962,1.94976,0.5686800000000001,2.031,78.79,36.12,86.6747858376,132.71,1.94976,0.5686800000000001,2.031,1.94976,0.5686800000000001,2.031,0.0,0.0,0.0,130.49,80.36976,35.85868,88.0064955205,1.94976,0.5686800000000001,2.031,78.42,35.29,85.9946539036,128.62,77.60976,37.44868,86.1723765542,1.94976,0.5686800000000001,2.031,75.66,36.88,84.1698877271,128.62
2020-05-12 07:30:00,85.79848,33.95914,92.2746030056,2.8084800000000003,0.8191400000000001,2.9255,82.99,33.14,89.3621827173,132.03,2.8084800000000003,0.8191400000000001,2.9255,2.8084800000000003,0.8191400000000001,2.9255,0.0,0.0,0.0,130.16,85.43848,33.16914,91.6511086297,2.8084800000000003,0.8191400000000001,2.9255,82.63,32.35,88.7369111475,127.96,82.44848,39.87914,91.5865583012,2.8084800000000003,0.8191400000000001,2.9255,79.64,39.06,88.7029492182,127.96
2020-05-12 08:00:00,90.2564,31.50895,95.598282783,3.8364000000000003,1.1189500000000001,3.99625,86.42,30.39,91.6076879962,131.88,3.8364000000000003,1.1189500000000001,3.99625,3.8364000000000003,1.1189500000000001,3.99625,0.0,0.0,0.0,130.32,89.9064,30.72895,95.0127840296,3.8364000000000003,1.1189500000000001,3.99625,86.07,29.61,91.0208602464,127.8,86.7264,42.55895,96.6060695922,3.8364000000000003,1.1189500000000001,3.99625,82.89,41.44,92.6716013674,127.8
2020-05-12 08:30:00,93.17672,29.54696,97.749291533,5.16672,1.50696,5.382,88.01,28.04,92.3688351123,131.25,5.16672,1.50696,5.382,5.16672,1.50696,5.382,0.0,0.0,0.0,129.93,92.82672,28.79696,97.1908681472,5.16672,1.50696,5.382,87.66,27.29,91.8096928434,127.2,89.55672,44.44696,99.9796896895,5.16672,1.50696,5.382,84.39,42.94,94.6864071554,127.2
2020-05-12 09:00:00,93.53128,28.95954,97.9119772829,6.34128,1.8495400000000002,6.6055,87.19,27.11,91.3074378131,131.19,6.34128,1.8495400000000002,6.6055,6.34128,1.8495400000000002,6.6055,0.0,0.0,0.0,129.93,93.19128,28.21954,97.3702064589,6.34128,1.8495400000000002,6.6055,86.85,26.37,90.7650780862,127.13,89.95128,45.56954,100.8355877131,6.34128,1.8495400000000002,6.6055,83.61,43.72,94.3507843105,127.13
2020-05-12 09:30:00,93.50616,28.85388,97.8567746709,7.55616,2.20388,7.871,85.95,26.65,89.9868045882,131.14,7.55616,2.20388,7.871,7.55616,2.20388,7.871,0.0,0.0,0.0,129.93,93.15616,28.09388,97.3002376122,7.55616,2.20388,7.871,85.6,25.89,89.4295929768,127.07,89.98616,46.34388,101.21889253,7.55616,2.20388,7.871,82.43,44.14,93.5042485666,127.07
2020-05-12 10:00:00,93.15592,28.23131,97.3397775597,8.33592,2.43131,8.68325,84.82,25.8,88.6570493531,131.14,8.33592,2.43131,8.68325,8.33592,2.43131,8.68325,0.0,0.0,0.0,130.03,92.80592,27.47131,96.7864229123,8.33592,2.43131,8.68325,84.47,25.04,88.1032490888,127.07,89.70592,47.40131,101.4595302215,8.33592,2.43131,8.68325,81.37,44.97,92.9697682045,127.07
2020-05-12 10:30:00,92.33608,28.61969,96.6697384162,9.01608,2.62969,9.39175,83.32,25.99,87.279450617,131.14,9.01608,2.62969,9.39175,9.01608,2.62969,9.39175,0.0,0.0,0.0,129.98,92.00608,27.85969,96.1315821354,9.01608,2.62969,9.39175,82.99,25.23,86.7403769879,127.07,88.96608,47.34969,100.7817271814,9.01608,2.62969,9.39175,79.95,44.72,91.6072098691,127.07
2020-05-12 11:00:00,91.4884,28.2237,95.7429087518,9.8184,2.8637,10.2275,81.67,25.36,85.5167732085,130.59,9.8184,2.8637,10.2275,9.8184,2.8637,10.2275,0.0,0.0,0.0,129.49,91.1284,27.4537,95.1740034371,9.8184,2.8637,10.2275,81.31,24.59,84.9469493272,126.57,88.1884,47.7037,100.263836393,9.8184,2.8637,10.2275,78.37,44.84,90.2910986753,126.57
2020-05-12 11:30:00,92.79752,27.56011,96.8036124396,8.77752,2.56011,9.14325,84.02,25.0,87.6604836856,130.73,8.77752,2.56011,9.14325,8.77752,2.56011,9.14325,0.0,0.0,0.0,129.67,92.44752,26.81011,96.2565631651,8.77752,2.56011,9.14325,83.67,24.25,87.1133250427,126.69,89.38752,47.92011,101.4222148948,8.77752,2.56011,9.14325,80.61,45.36,92.4959550467,126.69
2020-05-12 12:00:00,96.2512,26.78535,99.9087007025,6.6012,1.9253500000000001,6.87625,89.65,24.86,93.0330161824,130.7,6.6012,1.9253500000000001,6.87625,6.6012,1.9253500000000001,6.87625,0.0,0.0,0.0,129.67,95.8912,26.06535,99.3706430897,6.6012,1.9253500000000001,6.87625,89.29,24.14,92.4956415189,126.69,92.5412,47.33535,103.9447404012,6.6012,1.9253500000000001,6.87625,85.94,45.41,97.1995457808,126.69
2020-05-12 12:30:00,101.57296,27.29253,105.1757975818,8.68296,2.53253,9.04475,92.89,24.76,96.1332913199,130.66,8.68296,2.53253,9.04475,8.68296,2.53253,9.04475,0.0,0.0,0.0,129.67,101.19296,26.59253,104.6287618457,8.68296,2.53253,9.04475,92.51,24.06,95.5875708447,126.62,97.68296,48.12253,108.8932439041,8.68296,2.53253,9.04475,89.0,45.59,99.9972404619,126.62
2020-05-12 13:00:00,101.64904,28.16222,105.4781397648,9.77904,2.85222,10.1865,91.87,25.31,95.2926702323,130.95,9.77904,2.85222,10.1865,9.77904,2.85222,10.1865,0.0,0.0,0.0,129.92,101.27904,27.45222,104.9336377252,9.77904,2.85222,10.1865,91.5,24.6,94.7491952472,126.91,97.81904,48.14222,109.0240245682,9.77904,2.85222,10.1865,88.04,45.29,99.0061902105,126.91
2020-05-12 13:30:00,101.18336,26.86348,104.6886760763,5.46336,1.59348,5.691,95.72,25.27,98.9994510086,131.06,5.46336,1.59348,5.691,5.46336,1.59348,5.691,0.0,0.0,0.0,130.07,100.78336,26.17348,104.1265418047,5.46336,1.59348,5.691,95.32,24.58,98.4381978705,127.02,97.15336,46.96348,107.9089607632,5.46336,1.59348,5.691,91.69,45.37,102.3009921751,127.02
2020-05-12 14:00:00,105.41944,24.47442,108.2231748021,3.16944,0.9244200000000001,3.3015,102.25,23.55,104.9269507801,130.75,3.16944,0.9244200000000001,3.3015,3.16944,0.9244200000000001,3.3015,0.0,0.0,0.0,130.01,105.04944,23.83442,107.719378113,3.16944,0.9244200000000001,3.3015,101.88,22.91,104.4241471117,126.73,101.05944,47.58442,111.7017790362,3.16944,0.9244200000000001,3.3015,97.89,46.66,108.4417249033,126.73
2020-05-12 14:30:00,104.95624,25.09182,107.9139089545,4.08624,1.19182,4.2565,100.87,23.9,103.6627556068,130.94,4.08624,1.19182,4.2565,4.08624,1.19182,4.2565,0.0,0.0,0.0,130.14,104.57624,24.42182,107.3900147344,4.08624,1.19182,4.2565,100.49,23.23,103.1400649602,126.92,100.64624,47.79182,111.4168913812,4.08624,1.19182,4.2565,96.56,46.6,107.2165733457,126.92
2020-05-12 15:00:00,103.802,25.79475,106.9589843424,3.102,0.90475,3.23125,100.7,24.89,103.7304299615,131.27,3.102,0.90475,3.23125,3.102,0.90475,3.23125,0.0,0.0,0.0,130.36,103.432,25.13475,106.4421640214,3.102,0.90475,3.23125,100.33,24.23,103.2143488087,127.23,99.522,46.88475,110.0127641075,3.102,0.90475,3.23125,96.42,45.98,106.8221737281,127.23
2020-05-12 15:30:00,103.818,26.4765,107.1409453769,2.868,0.8365,2.9875,100.95,25.64,104.1552307856,131.38,2.868,0.8365,2.9875,2.868,0.8365,2.9875,0.0,0.0,0.0,130.36,103.428,25.8065,106.5989053708,2.868,0.8365,2.9875,100.56,24.97,103.6137756285,127.34,99.528,46.2965,109.768796551,2.868,0.8365,2.9875,96.66,45.46,106.8165118322,127.34
2020-05-12 16:00:00,104.02472,26.89971,107.4464367448,2.60472,0.7597100000000001,2.71325,101.42,26.14,104.7345024335,130.98,2.60472,0.7597100000000001,2.71325,2.60472,0.7597100000000001,2.71325,0.0,0.0,0.0,129.97,103.64472,26.23971,106.9146873201,2.60472,0.7597100000000001,2.71325,101.04,25.48,104.2032245182,126.98,99.69472,45.26971,109.491478387,2.60472,0.7597100000000001,2.71325,97.09,44.51,106.80640523860001,126.98
2020-05-12 16:30:00,103.05912,31.25266,107.6935976382,6.48912,1.8926600000000002,6.7595,96.57,29.36,100.9345059927,131.51,6.48912,1.8926600000000002,6.7595,6.48912,1.8926600000000002,6.7595,0.0,0.0,0.0,130.1,102.65912,30.55266,107.1091030317,6.48912,1.8926600000000002,6.7595,96.17,28.66,100.349711011,127.49,98.98912,43.87266,108.2758337481,6.48912,1.8926600000000002,6.7595,92.5,41.98,101.5803642443,127.49
2020-05-12 17:00:00,106.1504,28.7172,109.9662902712,2.8704,0.8372,2.99,103.28,27.88,106.9768797451,131.09,2.8704,0.8372,2.99,2.8704,0.8372,2.99,0.0,0.0,0.0,129.89,105.7404,28.0772,109.4045764673,2.8704,0.8372,2.99,102.87,27.24,106.4154805468,127.08,101.7104,43.8472,110.7591188842,2.8704,0.8372,2.99,98.84,43.01,107.7924194923,127.08
2020-05-12 17:30:00,108.84376,28.32943,112.4700880015,2.12376,0.61943,2.21225,106.72,27.71,110.2587978349,130.84,2.12376,0.61943,2.21225,2.12376,0.61943,2.21225,0.0,0.0,0.0,129.7,108.44376,27.69943,111.9254551264,2.12376,0.61943,2.21225,106.32,27.08,109.7144876486,126.86,104.22376,43.48943,112.9332664464,2.12376,0.61943,2.21225,102.1,42.87,110.7350301395,126.86
2020-05-12 18:00:00,108.83392,31.16531,113.2082094636,5.74392,1.67531,5.98325,103.09,29.49,107.2250353229,130.7,5.74392,1.67531,5.98325,5.74392,1.67531,5.98325,0.0,0.0,0.0,129.32,108.41392,30.51531,112.6266495735,5.74392,1.67531,5.98325,102.67,28.84,106.6436800753,126.74,104.39392,42.68531,112.7835370201,5.74392,1.67531,5.98325,98.65,41.01,106.8346507459,126.74
2020-05-12 18:30:00,107.06344,32.20392,111.8019349028,5.77344,1.68392,6.014,101.29,30.52,105.7881586001,130.66,5.77344,1.68392,6.014,5.77344,1.68392,6.014,0.0,0.0,0.0,129.17,106.64344,31.55392,111.2136374839,5.77344,1.68392,6.014,100.87,29.87,105.1996853607,126.69,102.71344,41.83392,110.9059404144,5.77344,1.68392,6.014,96.94,40.15,104.9256217518,126.69
2020-05-12 19:00:00,105.36736,32.54173,110.2780338271,5.69736,1.66173,5.93475,99.67,30.88,104.3440621214,130.66,5.69736,1.66173,5.93475,5.69736,1.66173,5.93475,0.0,0.0,0.0,129.1,104.95736,31.87173,109.689810791,5.69736,1.66173,5.93475,99.26,30.21,103.755441785,126.69,101.10736,41.41173,109.2594601294,5.69736,1.66173,5.93475,95.41,39.75,103.3592308408,126.69
2020-05-12 19:30:00,102.998,33.42025,108.2843530436,5.418,1.58025,5.64375,97.58,31.84,102.6432754738,130.58,5.418,1.58025,5.64375,5.418,1.58025,5.64375,0.0,0.0,0.0,128.91,102.578,32.74025,107.6762278967,5.418,1.58025,5.64375,97.16,31.16,102.0343628392,126.63,98.848,40.34025,106.7626473729,5.418,1.58025,5.64375,93.43,38.76,101.1508897638,126.63
2020-05-12 20:00:00,101.3252,33.50985,106.722566508,5.0052,1.45985,5.21375,96.32,32.05,101.5122894038,130.64,5.0052,1.45985,5.21375,5.0052,1.45985,5.21375,0.0,0.0,0.0,128.91,100.9052,32.82985,106.1115377236,5.0052,1.45985,5.21375,95.9,31.37,100.9003810696,126.67,97.2452,40.11985,105.1961562371,5.0052,1.45985,5.21375,92.24,38.66,100.0140650109,126.67
2020-05-12 20:30:00,101.12184,33.66762,106.579243577,4.7918400000000005,1.39762,4.9915,96.33,32.27,101.591445506,130.41,4.7918400000000005,1.39762,4.9915,4.7918400000000005,1.39762,4.9915,0.0,0.0,0.0,128.67,100.71184,32.97762,105.9735728238,4.7918400000000005,1.39762,4.9915,95.92,31.58,100.9848642124,126.46,97.02184,39.58762,104.7874853895,4.7918400000000005,1.39762,4.9915,92.23,38.19,99.8240902789,126.46
2020-05-12 21:00:00,98.99432,34.75626,104.9184111653,4.68432,1.36626,4.8795,94.31,33.39,100.0463302675,130.54,4.68432,1.36626,4.8795,4.68432,1.36626,4.8795,0.0,0.0,0.0,128.67,98.58432,34.04626,104.2977275392,4.68432,1.36626,4.8795,93.9,32.68,99.4243048756,126.59,95.00432,38.50626,102.511232935,4.68432,1.36626,4.8795,90.32,37.14,97.6579848246,126.59
2020-05-12 21:30:00,97.61888,35.55259,103.8914452116,4.56888,1.3325900000000002,4.75925,93.05,34.22,99.1428812371,130.42,4.56888,1.3325900000000002,4.75925,4.56888,1.3325900000000002,4.75925,0.0,0.0,0.0,128.44,97.19888,34.85259,103.2585362232,4.56888,1.3325900000000002,4.75925,92.63,33.52,98.5084123311,126.47,93.68888,37.62259,100.9607127251,4.56888,1.3325900000000002,4.75925,89.12,36.29,96.225456611,126.47
2020-05-12 22:00:00,95.84472,34.72971,101.9429404548,0.9247200000000001,0.26971,0.96325,94.92,34.46,100.9816716043,130.9,0.9247200000000001,0.26971,0.96325,0.9247200000000001,0.26971,0.96325,0.0,0.0,0.0,128.94,95.43472,34.02971,101.3203185159,0.9247200000000001,0.26971,0.96325,94.51,33.76,100.3587450101,126.94,91.83472,36.70971,98.9000435074,0.9247200000000001,0.26971,0.96325,90.91,36.44,97.9413176346,126.94
2020-05-12 22:30:00,90.7552,37.5086,98.2008217939,0.9552,0.2786,0.995,89.8,37.23,97.2116911693,131.72,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,129.43,90.3652,36.7486,97.551673348,0.9552,0.2786,0.995,89.41,36.47,96.5619438495,127.72,87.0352,34.9986,93.8084646554,0.9552,0.2786,0.995,86.08,34.72,92.8183430147,127.72
2020-05-12 23:00:00,85.38896,38.97803,93.864590302,0.9189600000000001,0.26803000000000005,0.95725,84.47,38.71,92.9174095635,132.07,0.9189600000000001,0.26803000000000005,0.95725,0.9189600000000001,0.26803000000000005,0.95725,0.0,0.0,0.0,129.59,84.99896,38.20803,93.1916131289,0.9189600000000001,0.26803000000000005,0.95725,84.08,37.94,92.2436447675,128.03,81.95896,34.07803,88.7613837936,0.9189600000000001,0.26803000000000005,0.95725,81.04,33.81,87.8100091106,128.03
2020-05-12 23:30:00,80.36312,40.96466,90.2016320531,0.8731200000000001,0.25466,0.9095000000000001,79.49,40.71,89.3082538179,133.02,0.8731200000000001,0.25466,0.9095000000000001,0.8731200000000001,0.25466,0.9095000000000001,0.0,0.0,0.0,130.33,79.97312,40.13466,89.4789967302,0.8731200000000001,0.25466,0.9095000000000001,79.1,39.88,88.5845607315,128.94,77.19312,33.19466,84.027752724,0.8731200000000001,0.25466,0.9095000000000001,76.32,32.94,83.1251225563,128.94
2020-05-13 00:00:00,76.21896,42.39178,87.2146368166,0.82896,0.24178000000000002,0.8635,75.39,42.15,86.3728811607,133.6,0.82896,0.24178000000000002,0.8635,0.82896,0.24178000000000002,0.8635,0.0,0.0,0.0,130.74,75.82896,41.54178,86.4624234003,0.82896,0.24178000000000002,0.8635,75.0,41.3,85.6194487252,129.5,73.26896,32.32178,80.0814458027,0.82896,0.24178000000000002,0.8635,72.44,32.08,79.2255009451,129.5
2020-05-13 00:30:00,73.0156,43.48955,84.985991802,0.8556,0.24955000000000002,0.8912500000000001,72.16,43.24,84.1234996894,134.07,0.8556,0.24955000000000002,0.8912500000000001,0.8556,0.24955000000000002,0.8912500000000001,0.0,0.0,0.0,131.09,72.6356,42.60955,84.2110689789,0.8556,0.24955000000000002,0.8912500000000001,71.78,42.36,83.3470935306,129.96,70.2456,31.86955,77.1369725654,0.8556,0.24955000000000002,0.8912500000000001,69.39,31.62,76.2548129629,129.96
2020-05-13 01:00:00,70.994,44.39325,83.7311691162,0.834,0.24325000000000002,0.86875,70.16,44.15,82.8954045771,134.34,0.834,0.24325000000000002,0.86875,0.834,0.24325000000000002,0.86875,0.0,0.0,0.0,131.27,70.604,43.51325,82.9356843678,0.834,0.24325000000000002,0.86875,69.77,43.27,82.0983909708,130.22,68.334,31.33325,75.175182817,0.834,0.24325000000000002,0.86875,67.5,31.09,74.3157998006,130.22
2020-05-13 01:30:00,71.63624,44.26807,84.2105272686,0.8162400000000001,0.23807000000000003,0.8502500000000001,70.82,44.03,83.3913262876,134.34,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.0,0.0,0.0,131.27,71.24624,43.37807,83.4127308692,0.8162400000000001,0.23807000000000003,0.8502500000000001,70.43,43.14,82.5920365411,130.22,68.95624,31.34807,75.7473730743,0.8162400000000001,0.23807000000000003,0.8502500000000001,68.14,31.11,74.9058856166,130.22
2020-05-13 02:00:00,72.46072,43.88771,84.71532938,1.02072,0.29771000000000003,1.06325,71.44,43.59,83.6884800913,134.06,1.02072,0.29771000000000003,1.06325,1.02072,0.29771000000000003,1.06325,0.0,0.0,0.0,131.04,72.05072,43.01771,83.9156101459,1.02072,0.29771000000000003,1.06325,71.03,42.72,82.8870273324,129.96,69.72072,31.64771,76.5673321042,1.02072,0.29771000000000003,1.06325,68.7,31.35,75.5149819572,129.96
2020-05-13 02:30:00,72.10888,43.88634,84.4138697931,0.8788800000000001,0.25634,0.9155000000000001,71.23,43.63,83.5301729916,134.06,0.8788800000000001,0.25634,0.9155000000000001,0.8788800000000001,0.25634,0.9155000000000001,0.0,0.0,0.0,131.04,71.72888,42.996340000000004,83.6284489839,0.8788800000000001,0.25634,0.9155000000000001,70.85,42.74,82.743157421,129.96,69.38888,31.576340000000002,76.235699744,0.8788800000000001,0.25634,0.9155000000000001,68.51,31.32,75.3296920211,129.96
2020-05-13 03:00:00,70.90368,44.18899,83.5463863657,0.8536800000000001,0.24899000000000002,0.8892500000000001,70.05,43.94,82.6905441994,134.49,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,131.44,70.52368,43.29899,82.7550117864,0.8536800000000001,0.24899000000000002,0.8892500000000001,69.67,43.05,81.8975665084,130.35,68.25368,31.68899,75.2512918212,0.8536800000000001,0.24899000000000002,0.8892500000000001,67.4,31.44,74.3722636471,130.35
2020-05-13 03:30:00,69.9192,44.31935,82.782240324,0.8892,0.25935,0.9262500000000001,69.03,44.06,81.8927621954,134.32,0.8892,0.25935,0.9262500000000001,0.8892,0.25935,0.9262500000000001,0.0,0.0,0.0,131.26,69.5392,43.42935,81.9866378019,0.8892,0.25935,0.9262500000000001,68.65,43.17,81.0954462347,130.19,67.3192,31.47935,74.3157060456,0.8892,0.25935,0.9262500000000001,66.43,31.22,73.4004993171,130.19
2020-05-13 04:00:00,68.75632,44.47351,81.8860466237,0.7663200000000001,0.22351000000000001,0.79825,67.99,44.25,81.1215298179,134.59,0.7663200000000001,0.22351000000000001,0.79825,0.7663200000000001,0.22351000000000001,0.79825,0.0,0.0,0.0,131.51,68.37632,43.57351,81.0800339816,0.7663200000000001,0.22351000000000001,0.79825,67.61,43.35,80.3139751226,130.44,66.20632,31.60351,73.3625153076,0.7663200000000001,0.22351000000000001,0.79825,65.44,31.38,72.5747752322,130.44
2020-05-13 04:30:00,68.51536,44.76573,81.8432962335,0.7053600000000001,0.20573000000000002,0.73475,67.81,44.56,81.1405552113,134.82,0.7053600000000001,0.20573000000000002,0.73475,0.7053600000000001,0.20573000000000002,0.73475,0.0,0.0,0.0,131.73,68.13536,43.84573,81.0239182067,0.7053600000000001,0.20573000000000002,0.73475,67.43,43.64,80.3197018172,130.67,65.99536,31.45573,73.1084844007,0.7053600000000001,0.20573000000000002,0.73475,65.29,31.25,72.383330954,130.67
2020-05-13 05:00:00,67.90032,44.97426,81.4440760194,0.94032,0.27426,0.9795,66.96,44.7,80.5092019585,135.06,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,131.95,67.54032,44.06426,80.6433744027,0.94032,0.27426,0.9795,66.6,43.79,79.7064871889,130.89,65.43032,31.684260000000002,72.6981368884,0.94032,0.27426,0.9795,64.49,31.41,71.7324766058,130.89
2020-05-13 05:30:00,68.04728,44.65754,81.3924332739,0.9172800000000001,0.26754,0.9555,67.13,44.39,80.4792457718,135.33,0.9172800000000001,0.26754,0.9555,0.9172800000000001,0.26754,0.9555,0.0,0.0,0.0,132.25,67.67728,43.73754,80.5803116986,0.9172800000000001,0.26754,0.9555,66.76,43.47,79.6651649091,131.14,65.56728,32.22754,73.0594452556,0.9172800000000001,0.26754,0.9555,64.65,31.96,72.1184033378,131.14
2020-05-13 06:00:00,69.55936,44.08398,82.3523032844,1.17936,0.34398,1.2285,68.38,43.74,81.1727294108,134.99,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,131.98,69.17936,43.18398,81.551456018,1.17936,0.34398,1.2285,68.0,42.84,80.3695564253,130.82,67.00936,32.52398,74.4853247469,1.17936,0.34398,1.2285,65.83,32.18,73.2744245969,130.82
2020-05-13 06:30:00,75.846,40.2755,85.8762575818,1.596,0.4655,1.6625,74.25,39.81,84.2490272941,133.55,1.596,0.4655,1.6625,1.596,0.4655,1.6625,0.0,0.0,0.0,130.95,75.466,39.4255,85.1439205478,1.596,0.4655,1.6625,73.87,38.96,83.5144209104,129.44,72.956,34.8355,80.8460883176,1.596,0.4655,1.6625,71.36,34.37,79.2057226468,129.44
2020-05-13 07:00:00,80.74024,37.00507,88.8164487072,2.04024,0.5950700000000001,2.12525,78.7,36.41,86.7143477171,132.74,2.04024,0.5950700000000001,2.12525,2.04024,0.5950700000000001,2.12525,0.0,0.0,0.0,130.49,80.38024,36.17507,88.1454404491,2.04024,0.5950700000000001,2.12525,78.34,35.58,86.0412226784,128.64,77.63024,37.32507,86.1371871665,2.04024,0.5950700000000001,2.12525,75.59,36.73,84.0413053207,128.64
2020-05-13 07:30:00,86.25912,33.78266,92.6385659423,2.40912,0.7026600000000001,2.5095,83.85,33.08,90.1393859531,132.06,2.40912,0.7026600000000001,2.5095,2.40912,0.7026600000000001,2.5095,0.0,0.0,0.0,130.19,85.90912,33.01266,92.0337580426,2.40912,0.7026600000000001,2.5095,83.5,32.31,89.5331564282,127.98,82.86912,39.78266,91.9236154981,2.40912,0.7026600000000001,2.5095,80.46,39.08,89.4486333043,127.98
2020-05-13 08:00:00,90.73472,30.86096,95.8393878612,3.29472,0.96096,3.432,87.44,29.9,92.4108413553,131.68,3.29472,0.96096,3.432,3.29472,0.96096,3.432,0.0,0.0,0.0,130.19,90.36472,30.10096,95.2462619403,3.29472,0.96096,3.432,87.07,29.14,91.8167985719,127.6,87.13472,42.51096,96.951746501,3.29472,0.96096,3.432,83.84,41.55,93.5710858118,127.6
2020-05-13 08:30:00,94.50624,28.31557,98.6569860849,4.2362400000000004,1.23557,4.41275,90.27,27.08,94.2443595129,130.86,4.2362400000000004,1.23557,4.41275,4.2362400000000004,1.23557,4.41275,0.0,0.0,0.0,129.66,94.17624,27.57557,98.1304042658,4.2362400000000004,1.23557,4.41275,89.94,26.34,93.7176568209,126.81,90.76624,44.64557,101.1520501244,4.2362400000000004,1.23557,4.41275,86.53,43.41,96.8084138905,126.81
2020-05-13 09:00:00,96.5312,27.1841,100.2858308349,5.1912,1.5141,5.4075,91.34,25.67,94.8785776664,130.45,5.1912,1.5141,5.4075,5.1912,1.5141,5.4075,0.0,0.0,0.0,129.42,96.2112,26.4741,99.7871383308,5.1912,1.5141,5.4075,91.02,24.96,94.3803051489,126.41,92.7412,45.7341,103.4047294869,5.1912,1.5141,5.4075,87.55,44.22,98.083693344,126.41
2020-05-13 09:30:00,98.60984,25.85787,101.9437589348,5.16984,1.50787,5.38525,93.44,24.35,96.56063431850001,130.33,5.16984,1.50787,5.38525,5.16984,1.50787,5.38525,0.0,0.0,0.0,129.47,98.25984,25.14787,101.4268777118,5.16984,1.50787,5.38525,93.09,23.64,96.0447692485,126.29,94.69984,46.99787,105.7206672348,5.16984,1.50787,5.38525,89.53,45.49,100.4239065163,126.29
2020-05-13 10:00:00,98.62416,26.06788,102.0110744155,6.16416,1.7978800000000001,6.421,92.46,24.27,95.5922826383,130.39,6.16416,1.7978800000000001,6.421,6.16416,1.7978800000000001,6.421,0.0,0.0,0.0,129.53,98.30416,25.34788,101.519569019,6.16416,1.7978800000000001,6.421,92.14,23.55,95.1019563416,126.34,94.77416,47.31788,105.9298030367,6.16416,1.7978800000000001,6.421,88.61,45.52,99.6182839643,126.34
2020-05-13 10:30:00,97.75984,26.69162,101.3381907035,7.23984,2.11162,7.5415,90.52,24.58,93.7979040278,130.44,7.23984,2.11162,7.5415,7.23984,2.11162,7.5415,0.0,0.0,0.0,129.53,97.42984,25.98162,100.8346086433,7.23984,2.11162,7.5415,90.19,23.87,93.2952999888,126.41,94.00984,47.35162,105.2617021212,7.23984,2.11162,7.5415,86.77,45.24,97.8554571805,126.41
2020-05-13 11:00:00,100.50816,25.05113,103.5830552787,6.51816,1.9011300000000002,6.78975,93.99,23.15,96.7989803665,130.14,6.51816,1.9011300000000002,6.78975,6.51816,1.9011300000000002,6.78975,0.0,0.0,0.0,129.4,100.15816,24.36113,103.0782308223,6.51816,1.9011300000000002,6.78975,93.64,22.46,96.2959043781,126.11,96.56816,48.18113,107.9204837548,6.51816,1.9011300000000002,6.78975,90.05,46.28,101.2464364805,126.11
2020-05-13 11:30:00,103.47984,23.32662,106.0764275749,5.43984,1.58662,5.6665,98.04,21.74,100.4214578663,129.75,5.43984,1.58662,5.6665,5.43984,1.58662,5.6665,0.0,0.0,0.0,129.2,103.13984,22.66662,105.6011470461,5.43984,1.58662,5.6665,97.7,21.08,99.9482686193,125.75,99.31984,48.79662,110.6595713938,5.43984,1.58662,5.6665,93.88,47.21,105.0820560324,125.75
2020-05-13 12:00:00,103.3456,23.0783,105.8910806926,5.9256,1.7283,6.1725,97.42,21.35,99.7320354751,129.41,5.9256,1.7283,6.1725,5.9256,1.7283,6.1725,0.0,0.0,0.0,128.89,103.0056,22.4183,105.4169521768,5.9256,1.7283,6.1725,97.08,20.69,99.2602765461,125.41,99.2156,49.0283,110.6684665307,5.9256,1.7283,6.1725,93.29,47.3,104.5959564228,125.41
2020-05-13 12:30:00,105.28696,22.87203,107.7426271369,5.52696,1.61203,5.75725,99.76,21.26,102.0002215684,129.28,5.52696,1.61203,5.75725,5.52696,1.61203,5.75725,0.0,0.0,0.0,128.79,104.94696,22.22203,107.2738692812,5.52696,1.61203,5.75725,99.42,20.61,101.5337800931,125.3,101.02696,48.87203,112.2270999499,5.52696,1.61203,5.75725,95.5,47.26,106.5540125946,125.3
2020-05-13 13:00:00,104.0392,23.98185,106.7674307364,5.6292,1.64185,5.86375,98.41,22.34,100.9138429553,129.64,5.6292,1.64185,5.86375,5.6292,1.64185,5.86375,0.0,0.0,0.0,129.03,103.7092,23.32185,106.2991385293,5.6292,1.64185,5.86375,98.08,21.68,100.4475425284,125.65,99.8692,48.21185,110.8974282347,5.6292,1.64185,5.86375,94.24,46.57,105.1187067082,125.65
2020-05-13 13:30:00,100.58496,25.71353,103.8196503715,6.11496,1.78353,6.36975,94.47,23.93,97.4537110633,130.36,6.11496,1.78353,6.36975,6.11496,1.78353,6.36975,0.0,0.0,0.0,129.54,100.24496,25.01353,103.318578622,6.11496,1.78353,6.36975,94.13,23.23,96.9540602554,126.33,96.63496,47.65353,107.7458788802,6.11496,1.78353,6.36975,90.52,45.87,101.4787036772,126.33
2020-05-13 14:00:00,103.84984,24.90662,106.7947985056,5.19984,1.51662,5.4165,98.65,23.39,101.3849821226,130.58,5.19984,1.51662,5.4165,5.19984,1.51662,5.4165,0.0,0.0,0.0,129.86,103.47984,24.23662,106.280247626,5.19984,1.51662,5.4165,98.28,22.72,100.8719822349,126.54,99.65984,48.00662,110.6197056254,5.19984,1.51662,5.4165,94.46,46.49,105.2806330718,126.54
2020-05-13 14:30:00,101.73136,26.13748,105.0354105443,5.75136,1.67748,5.991,95.98,24.46,99.0477258699,131.11,5.75136,1.67748,5.991,5.75136,1.67748,5.991,0.0,0.0,0.0,130.24,101.41136,25.43748,104.5529976892,5.75136,1.67748,5.991,95.66,23.76,98.5665927178,127.06,97.70136,47.74748,108.7445520116,5.75136,1.67748,5.991,91.95,46.07,102.8457456582,127.06
2020-05-13 15:00:00,97.46016,27.97588,101.3959202779,6.98016,2.03588,7.271,90.48,25.94,94.1249913679,131.73,6.98016,2.03588,7.271,6.98016,2.03588,7.271,0.0,0.0,0.0,130.69,97.13016,27.24588,100.8791651363,6.98016,2.03588,7.271,90.15,25.21,93.6085818715,127.65,93.72016,47.30588,104.982449357,6.98016,2.03588,7.271,86.74,45.27,97.8427335064,127.65
2020-05-13 15:30:00,97.72384,28.46362,101.7847069449,5.94384,1.7336200000000002,6.1915,91.78,26.73,95.5932073947,131.88,5.94384,1.7336200000000002,6.1915,5.94384,1.7336200000000002,6.1915,0.0,0.0,0.0,130.75,97.35384,27.72362,101.2243511644,5.94384,1.7336200000000002,6.1915,91.41,25.99,95.0329848,127.8,93.91384,46.47362,104.783618469,5.94384,1.7336200000000002,6.1915,87.97,44.74,98.693406568,127.8
2020-05-13 16:00:00,98.56968,29.36574,102.8510014587,5.29968,1.54574,5.5205,93.27,27.82,97.3305979638,132.06,5.29968,1.54574,5.5205,5.29968,1.54574,5.5205,0.0,0.0,0.0,130.84,98.21968,28.64574,102.3117000125,5.29968,1.54574,5.5205,92.92,27.1,96.7912000132,127.98,94.68968,45.38574,105.004766053,5.29968,1.54574,5.5205,89.39,43.84,99.5616276484,127.98
2020-05-13 16:30:00,96.84712,33.17916,102.3729520459,9.11712,2.65916,9.497,87.73,30.52,92.887153579,132.33,9.11712,2.65916,9.497,9.11712,2.65916,9.497,0.0,0.0,0.0,130.78,96.50712,32.41916,101.8068079541,9.11712,2.65916,9.497,87.39,29.76,92.3183064186,128.26,93.25712,44.27916,103.2353352346,9.11712,2.65916,9.497,84.14,41.62,93.8709965857,128.26
2020-05-13 17:00:00,97.55064,33.90102,103.2734550669,9.74064,2.8410200000000003,10.1465,87.81,31.06,93.1413962747,132.09,9.74064,2.8410200000000003,10.1465,9.74064,2.8410200000000003,10.1465,0.0,0.0,0.0,130.48,97.17064,33.15102,102.6699732397,9.74064,2.8410200000000003,10.1465,87.43,30.31,92.5348637001,128.03,93.95064,43.71102,103.6213106743,9.74064,2.8410200000000003,10.1465,84.21,40.87,93.6038514165,128.03
2020-05-13 17:30:00,103.23144,32.61042,108.2597325743,7.44144,2.17042,7.7515,95.79,30.44,100.5102865382,131.46,7.44144,2.17042,7.7515,7.44144,2.17042,7.7515,0.0,0.0,0.0,129.97,102.85144,31.90042,107.6849827332,7.44144,2.17042,7.7515,95.41,29.73,99.93468366889999,127.44,99.20144,43.00042,108.1201267954,7.44144,2.17042,7.7515,91.76,40.83,100.4339907601,127.44
2020-05-13 18:00:00,104.11304,32.910470000000004,109.1907694527,8.09304,2.36047,8.430250000000001,96.02,30.55,100.7628051416,131.21,8.09304,2.36047,8.430250000000001,8.09304,2.36047,8.430250000000001,0.0,0.0,0.0,129.7,103.71304,32.21047,108.5997653941,8.09304,2.36047,8.430250000000001,95.62,29.85,100.1708884856,127.19,100.05304,42.84047,108.8389483736,8.09304,2.36047,8.430250000000001,91.96,40.48,100.4752307785,127.19
2020-05-13 18:30:00,103.39416,33.66913,108.7380459502,6.85416,1.99913,7.13975,96.54,31.67,101.6019709454,131.21,6.85416,1.99913,7.13975,6.85416,1.99913,7.13975,0.0,0.0,0.0,129.61,103.01416,32.95913,108.1583164202,6.85416,1.99913,7.13975,96.16,30.96,101.0211225438,127.23,99.30416,41.44913,107.6073722896,6.85416,1.99913,7.13975,92.45,39.45,100.5151978558,127.23
2020-05-13 19:00:00,101.76992,34.27331,107.3861089488,6.79992,1.9833100000000001,7.08325,94.97,32.29,100.309246832,131.12,6.79992,1.9833100000000001,7.08325,6.79992,1.9833100000000001,7.08325,0.0,0.0,0.0,129.42,101.38992,33.56331,106.8008036288,6.79992,1.9833100000000001,7.08325,94.59,31.58,99.7224372947,127.13,97.75992,40.66331,105.8796804801,6.79992,1.9833100000000001,7.08325,90.96,38.68,98.8426223853,127.13
2020-05-13 19:30:00,102.36928,30.51104,106.8194413466,2.12928,0.62104,2.218,100.24,29.89,104.6014803911,129.71,2.12928,0.62104,2.218,2.12928,0.62104,2.218,0.0,0.0,0.0,128.28,101.96928,29.85104,106.2488524776,2.12928,0.62104,2.218,99.84,29.23,104.0308535964,125.78,98.06928,40.20104,105.9891848105,2.12928,0.62104,2.218,95.94,39.58,103.7837174127,125.78
2020-05-13 20:00:00,101.79544,30.54617,106.2797257546,1.49544,0.43617000000000006,1.55775,100.3,30.11,104.7220229942,130.07,1.49544,0.43617000000000006,1.55775,1.49544,0.43617000000000006,1.55775,0.0,0.0,0.0,128.62,101.42544,29.88617,105.7369520861,1.49544,0.43617000000000006,1.55775,99.93,29.45,104.1792080984,126.11,97.51544,40.08617,105.4332113884,1.49544,0.43617000000000006,1.55775,96.02,39.65,103.884372742,126.11
