Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-13 20:30:00,102.13912,30.67891,106.6470597493,1.29912,0.37891,1.35325,100.84,30.3,105.2938535718,129.92,1.29912,0.37891,1.35325,1.29912,0.37891,1.35325,0.0,0.0,0.0,128.47,101.75912,30.00891,106.0917206127,1.29912,0.37891,1.35325,100.46,29.63,104.7384766931,125.98,97.82912,39.74891,105.5959874529,1.29912,0.37891,1.35325,96.53,39.37,104.2498815347,125.98
2020-05-13 21:00:00,101.14904,31.46847,105.9310761631,0.98904,0.28847,1.03025,100.16,31.18,104.9009914157,130.01,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,128.47,100.77904,30.798470000000002,105.3800771382,0.98904,0.28847,1.03025,99.79,30.51,104.3499123143,126.07,96.86904,38.83847,104.3649254418,0.98904,0.28847,1.03025,95.88,38.55,103.3396192174,126.07
2020-05-13 21:30:00,100.60792000000001,32.04231,105.5872302737,0.72792,0.21231000000000003,0.7582500000000001,99.88,31.83,104.8292101468,130.06,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,128.47,100.22792,31.36231,105.0201430015,0.72792,0.21231000000000003,0.7582500000000001,99.5,31.15,104.2620376743,126.12,96.32792,38.24231,103.6414127927,0.72792,0.21231000000000003,0.7582500000000001,95.6,38.03,102.8865438238,126.12
2020-05-13 22:00:00,97.3064,33.8552,103.0277149509,0.8064,0.23520000000000002,0.84,96.5,33.62,102.1888173921,130.54,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,128.71,96.9464,33.1552,102.4591223855,0.8064,0.23520000000000002,0.84,96.14,32.92,101.6200078725,126.56,93.2164,37.1152,100.3336199885,0.8064,0.23520000000000002,0.84,92.41,36.88,99.4974497161,126.56
2020-05-13 22:30:00,92.68816,36.43988,99.5939750115,0.7881600000000001,0.22988000000000003,0.8210000000000001,91.9,36.21,98.7763843234,131.54,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.0,0.0,0.0,129.4,92.30816,35.67988,98.9638835101,0.7881600000000001,0.22988000000000003,0.8210000000000001,91.52,35.45,98.1458756138,127.51,88.84816000000001,35.73988,95.7670849395,0.7881600000000001,0.22988000000000003,0.8210000000000001,88.06,35.51,94.9501116376,127.51
2020-05-13 23:00:00,87.43288,38.39584,95.492141218,0.8428800000000001,0.24584000000000003,0.878,86.59,38.15,94.6216180373,132.23,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,129.86,87.06288,37.62584,94.8453947728,0.8428800000000001,0.24584000000000003,0.878,86.22,37.38,93.9742134843,128.16,83.89288,34.64584,90.7653543154,0.8428800000000001,0.24584000000000003,0.878,83.05,34.4,89.8925052493,128.16
2020-05-13 23:30:00,81.73384,40.54737,91.238751718,0.8138400000000001,0.23737000000000003,0.8477500000000001,80.92,40.31,90.4043278831,132.96,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.0,0.0,0.0,130.35,81.37384,39.71737,90.5492756242,0.8138400000000001,0.23737000000000003,0.8477500000000001,80.56,39.48,89.7139008181,128.87,78.50384,33.38737,85.3086711317,0.8138400000000001,0.23737000000000003,0.8477500000000001,77.69,33.15,84.4669083133,128.87
2020-05-14 00:00:00,77.81832,41.49576,88.1906402381,0.80832,0.23576000000000003,0.842,77.01,41.26,87.3666280682,133.4,0.80832,0.23576000000000003,0.842,0.80832,0.23576000000000003,0.842,0.0,0.0,0.0,130.67,77.44832,40.65576,87.4707556387,0.80832,0.23576000000000003,0.842,76.64,40.42,86.6456346275,129.28,74.78832,33.04576,81.7637759793,0.80832,0.23576000000000003,0.842,73.98,32.81,80.929206718,129.28
2020-05-14 00:30:00,74.5728,42.94915,86.0565627106,0.9228000000000001,0.26915,0.96125,73.65,42.68,85.1228811777,134.15,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,131.27,74.1928,42.06915,85.2900050039,0.9228000000000001,0.26915,0.96125,73.27,41.8,84.3548036569,130.0,71.7328,32.57915,78.784488388,0.9228000000000001,0.26915,0.96125,70.81,32.31,77.833104782,130.0
2020-05-14 01:00:00,72.53064,44.04227,84.8552608007,0.83064,0.24227,0.8652500000000001,71.7,43.8,84.0198190905,134.56,0.83064,0.24227,0.8652500000000001,0.83064,0.24227,0.8652500000000001,0.0,0.0,0.0,131.57,72.16064,43.16227,84.0841216685,0.83064,0.24227,0.8652500000000001,71.33,42.92,83.2471939467,130.41,69.79064,31.89227,76.7323290234,0.83064,0.24227,0.8652500000000001,68.96,31.65,75.8762419997,130.41
2020-05-14 01:30:00,73.08528,44.11529,85.3675404616,0.8752800000000001,0.25529,0.9117500000000001,72.21,43.86,84.4865888766,134.6,0.8752800000000001,0.25529,0.9117500000000001,0.8752800000000001,0.25529,0.9117500000000001,0.0,0.0,0.0,131.57,72.70528,43.22529,84.5841795814,0.8752800000000001,0.25529,0.9117500000000001,71.83,42.97,83.701671429,130.46,70.32528,31.87529,77.211910478,0.8752800000000001,0.25529,0.9117500000000001,69.45,31.62,76.3094155396,130.46
2020-05-14 02:00:00,74.1116,43.8813,86.1283794359,0.8616,0.2513,0.8975000000000001,73.25,43.63,85.2592481787,134.46,0.8616,0.2513,0.8975000000000001,0.8616,0.2513,0.8975000000000001,0.0,0.0,0.0,131.51,73.7316,43.0013,85.3549098778,0.8616,0.2513,0.8975000000000001,72.87,42.75,84.4843145205,130.34,71.2916,31.9013,78.1036821939,0.8616,0.2513,0.8975000000000001,70.43,31.65,77.2146838367,130.34
2020-05-14 02:30:00,73.65904,43.91222,85.7551003676,0.8990400000000001,0.26222,0.9365,72.76,43.65,84.8489251552,134.5,0.8990400000000001,0.26222,0.9365,0.8990400000000001,0.26222,0.9365,0.0,0.0,0.0,131.51,73.28904,43.03222,84.9885600669,0.8990400000000001,0.26222,0.9365,72.39,42.77,84.080824211,130.37,70.86904,31.96222,77.7431948009,0.8990400000000001,0.26222,0.9365,69.97,31.7,76.815954723,130.37
2020-05-14 03:00:00,72.63648,44.16064,85.0071782381,0.75648,0.22064000000000003,0.788,71.88,43.94,84.2464123865,134.7,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,131.7,72.27648,43.27064,84.239170504,0.75648,0.22064000000000003,0.788,71.52,43.05,83.4770201912,130.56,69.89648,31.84064,76.8071889344,0.75648,0.22064000000000003,0.788,69.14,31.62,76.0273898013,130.56
2020-05-14 03:30:00,71.2272,44.62335,84.0509213814,0.9372,0.27335000000000004,0.9762500000000001,70.29,44.35,83.1120123689,134.79,0.9372,0.27335000000000004,0.9762500000000001,0.9372,0.27335000000000004,0.9762500000000001,0.0,0.0,0.0,131.7,70.8472,43.71335,83.2477189841,0.9372,0.27335000000000004,0.9762500000000001,69.91,43.44,82.3069966649,130.64,68.5672,31.66335,75.5250200203,0.9372,0.27335000000000004,0.9762500000000001,67.63,31.39,74.5597009114,130.64
2020-05-14 04:00:00,70.63784,44.64562,83.5639624782,0.8078400000000001,0.23562000000000002,0.8415,69.83,44.41,82.7555254953,134.94,0.8078400000000001,0.23562000000000002,0.8415,0.8078400000000001,0.23562000000000002,0.8415,0.0,0.0,0.0,131.9,70.27784,43.74562,82.7807590219,0.8078400000000001,0.23562000000000002,0.8415,69.47,43.51,81.9707325818,130.78,68.00784,31.76562,75.0607814737,0.8078400000000001,0.23562000000000002,0.8415,67.2,31.53,74.2292455842,130.78
2020-05-14 04:30:00,70.26368,44.69649,83.275212071,0.91368,0.26649,0.9517500000000001,69.35,44.43,82.361686481,135.06,0.91368,0.26649,0.9517500000000001,0.91368,0.26649,0.9517500000000001,0.0,0.0,0.0,132.02,69.88368,43.78649,82.4680873845,0.91368,0.26649,0.9517500000000001,68.97,43.52,81.5527516397,130.89,67.65368,31.84649,74.7744564866,0.91368,0.26649,0.9517500000000001,66.74,31.58,73.8344364101,130.89
2020-05-14 05:00:00,69.71392,44.77906,82.8564714205,0.8539200000000001,0.24906000000000003,0.8895000000000001,68.86,44.53,82.0037834493,135.13,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.0,0.0,0.0,132.07,69.35392,43.86906,82.0637596302,0.8539200000000001,0.24906000000000003,0.8895000000000001,68.5,43.62,81.2093245878,130.96,67.14392,31.81906,74.3018073283,0.8539200000000001,0.24906000000000003,0.8895000000000001,66.29,31.57,73.4236269875,130.96
2020-05-14 05:30:00,70.09224,44.34357,82.9413908044,0.9722400000000001,0.28357000000000004,1.01275,69.12,44.06,81.968640345,135.0,0.9722400000000001,0.28357000000000004,1.01275,0.9722400000000001,0.28357000000000004,1.01275,0.0,0.0,0.0,131.98,69.72224,43.44357,82.1494645446,0.9722400000000001,0.28357000000000004,1.01275,68.75,43.16,81.174799661,130.82,67.49224,32.17357,74.7685834209,0.9722400000000001,0.28357000000000004,1.01275,66.52,31.89,73.7691161666,130.82
2020-05-14 06:00:00,71.19696,43.75328,83.5664802657,1.17696,0.34328000000000003,1.226,70.02,43.41,82.3846375242,134.56,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,131.6,70.81696,42.86328,82.7786361086,1.17696,0.34328000000000003,1.226,69.64,42.52,81.594607665,130.4,68.54696,32.36328,75.8028206441,1.17696,0.34328000000000003,1.226,67.37,32.02,74.5922066975,130.4
2020-05-14 06:30:00,77.52752,39.47261,86.9977200711,1.27752,0.37261000000000005,1.33075,76.25,39.1,85.6905624909,133.37,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,130.85,77.15752,38.62261,86.2843490777,1.27752,0.37261000000000005,1.33075,75.88,38.25,84.9755076478,129.24,74.53752,35.25261,82.4535529833,1.27752,0.37261000000000005,1.33075,73.26,34.88,81.1396450571,129.24
2020-05-14 07:00:00,82.13248,36.51864,89.8852342624,1.81248,0.52864,1.888,80.32,35.99,88.0146720723,132.72,1.81248,0.52864,1.888,1.81248,0.52864,1.888,0.0,0.0,0.0,130.53,81.77248,35.68864,89.221171873,1.81248,0.52864,1.888,79.96,35.16,87.3488820764,128.6,78.93248,37.52864,87.3998582333,1.81248,0.52864,1.888,77.12,37.0,85.5365091642,128.6
2020-05-14 07:30:00,87.078,33.824,93.4164924411,2.688,0.784,2.8,84.39,33.04,90.6273341768,132.25,2.688,0.784,2.8,2.688,0.784,2.8,0.0,0.0,0.0,130.41,86.708,33.044,92.7910728465,2.688,0.784,2.8,84.02,32.26,90.000377777,128.13,83.648,40.114,92.769180766,2.688,0.784,2.8,80.96,39.33,90.0076135669,128.13
2020-05-14 08:00:00,91.13792,31.92481,96.5676651652,4.02792,1.17481,4.19575,87.11,30.75,92.3781067137,132.01,4.02792,1.17481,4.19575,4.02792,1.17481,4.19575,0.0,0.0,0.0,130.41,90.79792,31.15481,95.9941897328,4.02792,1.17481,4.19575,86.77,29.98,91.8032314246,127.91,87.57792,42.25481,97.2386807791,4.02792,1.17481,4.19575,83.55,41.08,93.1030015628,127.91
2020-05-14 08:30:00,93.57552,31.74786,98.8144956869,8.97552,2.6178600000000003,9.3495,84.6,29.13,89.4746718351,131.24,8.97552,2.6178600000000003,9.3495,8.97552,2.6178600000000003,9.3495,0.0,0.0,0.0,129.81,93.22552,30.97786,98.2375966189,8.97552,2.6178600000000003,9.3495,84.25,28.36,88.8951747847,127.17,90.12552,44.43786,100.4854853034,8.97552,2.6178600000000003,9.3495,81.15,41.82,91.292030868,127.17
2020-05-14 09:00:00,93.87328,30.78429,98.7920300873,10.16328,2.96429,10.58675,83.71,27.82,88.2117707565,130.83,10.16328,2.96429,10.58675,10.16328,2.96429,10.58675,0.0,0.0,0.0,129.52,93.54328,30.02429,98.2435912575,10.16328,2.96429,10.58675,83.38,27.06,87.661097415,126.76,90.47328,45.65429,101.3396693766,10.16328,2.96429,10.58675,80.31,42.69,90.951262773,126.76
2020-05-14 09:30:00,95.69912,27.32891,99.5248254988,7.5391200000000005,2.19891,7.85325,88.16,25.13,91.6717104673,130.05,7.5391200000000005,2.19891,7.85325,7.5391200000000005,2.19891,7.85325,0.0,0.0,0.0,129.03,95.33912,26.59891,98.9800475629,7.5391200000000005,2.19891,7.85325,87.8,24.4,91.1273833708,126.0,92.04912,46.69891,103.2173855897,7.5391200000000005,2.19891,7.85325,84.51,44.5,95.5101570515,126.0
2020-05-14 10:00:00,95.7972,26.39085,99.365891993,8.1972,2.39085,8.53875,87.6,24.0,90.8281894568,130.19,8.1972,2.39085,8.53875,8.1972,2.39085,8.53875,0.0,0.0,0.0,129.28,95.4572,25.66085,98.8461241251,8.1972,2.39085,8.53875,87.26,23.27,90.3094707104,126.12,92.1872,48.03085,103.949229894,8.1972,2.39085,8.53875,83.99,45.64,95.5893806864,126.12
2020-05-14 10:30:00,94.2072,27.44585,98.123754586,9.0372,2.63585,9.41375,85.17,24.81,88.7100050727,130.72,9.0372,2.63585,9.41375,9.0372,2.63585,9.41375,0.0,0.0,0.0,129.7,93.8672,26.69585,97.589546792,9.0372,2.63585,9.41375,84.83,24.06,88.1760313237,126.64,90.7372,47.96585,102.6350925856,9.0372,2.63585,9.41375,81.7,45.33,93.4328577108,126.64
2020-05-14 11:00:00,94.29088,26.57234,97.9635611044,8.27088,2.41234,8.6155,86.02,24.16,89.3484527006,130.31,8.27088,2.41234,8.6155,8.27088,2.41234,8.6155,0.0,0.0,0.0,129.38,93.95088,25.83234,97.4375576595,8.27088,2.41234,8.6155,85.68,23.42,88.8231884138,126.24,90.78088,48.09234,102.7328639738,8.27088,2.41234,8.6155,82.51,45.68,94.3109882251,126.24
2020-05-14 11:30:00,95.54848,25.68039,98.9393473845,7.57848,2.21039,7.89425,87.97,23.47,91.0470307039,130.16,7.57848,2.21039,7.89425,7.57848,2.21039,7.89425,0.0,0.0,0.0,129.31,95.19848,24.95039,98.4137823451,7.57848,2.21039,7.89425,87.62,22.74,90.522770616,126.09,91.91848,48.40039,103.8826487805,7.57848,2.21039,7.89425,84.34,46.19,96.160031718,126.09
2020-05-14 12:00:00,97.9436,24.77855,101.0293290142,6.5436,1.90855,6.81625,91.4,22.87,94.2178162557,129.81,6.5436,1.90855,6.81625,6.5436,1.90855,6.81625,0.0,0.0,0.0,129.05,97.6036,24.07855,100.5297931116,6.5436,1.90855,6.81625,91.06,22.17,93.7199685233,125.76,94.1336,48.26855,105.7874641348,6.5436,1.90855,6.81625,87.59,46.36,99.1022588037,125.76
2020-05-14 12:30:00,98.62328,25.40804,101.8436048783,6.71328,1.95804,6.993,91.91,23.45,94.8543652132,130.21,6.71328,1.95804,6.993,6.71328,1.95804,6.993,0.0,0.0,0.0,129.38,98.28328,24.70804,101.3414543422,6.71328,1.95804,6.993,91.57,22.75,94.3537354851,126.15,94.79328,48.12804,106.3112137425,6.71328,1.95804,6.993,88.08,46.17,99.4472488307,126.15
2020-05-14 13:00:00,96.0168,27.24865,99.8083904743,7.3668,2.14865,7.67375,88.65,25.1,92.134860395,130.94,7.3668,2.14865,7.67375,7.3668,2.14865,7.67375,0.0,0.0,0.0,129.93,95.6568,26.51865,99.2646069053,7.3668,2.14865,7.67375,88.29,24.37,91.5915989597,126.86,92.3568,47.41865,103.8186248901,7.3668,2.14865,7.67375,84.99,45.27,96.2947194814,126.86
2020-05-14 13:30:00,93.20264,28.70327,97.5223554456,8.10264,2.36327,8.44025,85.1,26.34,89.0831386964,131.25,8.10264,2.36327,8.44025,8.10264,2.36327,8.44025,0.0,0.0,0.0,130.08,92.86264,27.95327,96.9786327572,8.10264,2.36327,8.44025,84.76,25.59,88.5387242962,127.17,89.73264,46.83327,101.2190785389,8.10264,2.36327,8.44025,81.63,44.47,92.9571826165,127.17
2020-05-14 14:00:00,91.2732,28.97135,95.7608278946,8.7132,2.54135,9.07625,82.56,26.43,86.6873606704,131.57,8.7132,2.54135,9.07625,8.7132,2.54135,9.07625,0.0,0.0,0.0,130.38,90.9332,28.20135,95.2058979479,8.7132,2.54135,9.07625,82.22,25.66,86.131086142,127.47,87.9632,47.29135,99.8698970614,8.7132,2.54135,9.07625,79.25,44.75,91.0116750752,127.47
2020-05-14 14:30:00,89.55168,30.78799,94.6963764833,9.18168,2.6779900000000003,9.56425,80.37,28.11,85.1440485295,132.18,9.18168,2.6779900000000003,9.56425,9.18168,2.6779900000000003,9.56425,0.0,0.0,0.0,130.8,89.21168,29.99799,94.1201532748,9.18168,2.6779900000000003,9.56425,80.03,27.32,84.5646693365,128.07,86.35168,46.40799,98.0322098836,9.18168,2.6779900000000003,9.56425,77.17,43.73,88.6990518551,128.07
2020-05-14 15:00:00,87.72584,31.52337,93.2177336126,9.40584,2.74337,9.79775,78.32,28.78,83.4404626066,132.25,9.40584,2.74337,9.79775,9.40584,2.74337,9.79775,0.0,0.0,0.0,130.8,87.36584,30.72337,92.6105580539,9.40584,2.74337,9.79775,77.96,27.98,82.8289925087,128.13,84.62584,45.96337,96.3024619491,9.40584,2.74337,9.79775,75.22,43.22,86.7526184043,128.13
2020-05-14 15:30:00,87.11376,32.18693,92.8698317225,9.38376,2.73693,9.774750000000001,77.73,29.45,83.1219309208,132.39,9.38376,2.73693,9.774750000000001,9.38376,2.73693,9.774750000000001,0.0,0.0,0.0,130.8,86.75376,31.37693,92.2535994439,9.38376,2.73693,9.774750000000001,77.37,28.64,82.5007060576,128.28,84.04376,45.47693,95.5589072623,9.38376,2.73693,9.774750000000001,74.66,42.74,86.0280372902,128.28
2020-05-14 16:00:00,87.03176,32.73968,92.9860951713,8.74176,2.54968,9.106,78.29,30.19,83.9092378705,132.83,8.74176,2.54968,9.106,8.74176,2.54968,9.106,0.0,0.0,0.0,131.22,86.66176,31.92968,92.3567274821,8.74176,2.54968,9.106,77.92,29.38,83.2749109876,128.69,83.94176,45.10968,95.2948178108,8.74176,2.54968,9.106,75.2,42.56,86.408295898,128.69
2020-05-14 16:30:00,88.49856,33.94833,94.7865192518,7.46856,2.17833,7.77975,81.03,31.77,87.0355892724,133.18,7.46856,2.17833,7.77975,7.46856,2.17833,7.77975,0.0,0.0,0.0,131.42,88.12856,33.13833,94.1530243957,7.46856,2.17833,7.77975,80.66,30.96,86.39766895,129.05,85.25856,43.62833,95.7729253592,7.46856,2.17833,7.77975,77.79,41.45,88.1441240242,129.05
2020-05-14 17:00:00,91.3392,33.65435,97.3419988009,6.2892,1.8343500000000001,6.55125,85.05,31.82,90.8075707196,132.65,6.2892,1.8343500000000001,6.55125,6.2892,1.8343500000000001,6.55125,0.0,0.0,0.0,130.9,90.9492,32.87435,96.708220274,6.2892,1.8343500000000001,6.55125,84.66,31.04,90.1709332324,128.55,87.9092,42.72435,97.7414831459,6.2892,1.8343500000000001,6.55125,81.62,40.89,91.289739292,128.55
2020-05-14 17:30:00,94.9184,33.48495,100.651599764,5.2284,1.52495,5.44625,89.69,31.96,95.2141675382,131.94,5.2284,1.52495,5.44625,5.2284,1.52495,5.44625,0.0,0.0,0.0,130.21,94.5384,32.73495,100.0454198155,5.2284,1.52495,5.44625,89.31,31.21,94.6062376379,127.89,91.2184,41.59495,100.2543583295,5.2284,1.52495,5.44625,85.99,40.07,94.8677236999,127.89
2020-05-14 18:00:00,96.00496,35.52978,102.3685381914,8.36496,2.43978,8.7135,87.64,33.09,93.6788006968,131.82,8.36496,2.43978,8.7135,8.36496,2.43978,8.7135,0.0,0.0,0.0,129.94,95.60496,34.78978,101.7380812137,8.36496,2.43978,8.7135,87.24,32.35,93.0448284431,127.77,92.39496,41.25978,101.1889227092,8.36496,2.43978,8.7135,84.03,38.82,92.5636715996,127.77
2020-05-14 18:30:00,96.75184,35.46637,103.047474226,7.22184,2.10637,7.52275,89.53,33.36,95.5432389026,131.25,7.22184,2.10637,7.52275,7.22184,2.10637,7.52275,0.0,0.0,0.0,129.35,96.35184,34.71637,102.4153475675,7.22184,2.10637,7.52275,89.13,32.61,94.9082135539,127.25,93.03184,40.19637,101.344321079,7.22184,2.10637,7.52275,85.81,38.09,93.8839933109,127.25
2020-05-14 19:00:00,97.47784,35.02562,103.579550817,6.32784,1.84562,6.5915,91.15,33.18,97.0012108172,131.02,6.32784,1.84562,6.5915,6.32784,1.84562,6.5915,0.0,0.0,0.0,129.14,97.06784,34.30562,102.9516446,6.32784,1.84562,6.5915,90.74,32.46,96.3711533603,127.03,93.66784,39.75562,101.7554596661,6.32784,1.84562,6.5915,87.34,37.91,95.2126236378,127.03
2020-05-14 19:30:00,96.83416,34.75788,102.8832579432,5.44416,1.5878800000000002,5.671,91.39,33.17,97.2233562474,130.59,5.44416,1.5878800000000002,5.671,5.44416,1.5878800000000002,5.671,0.0,0.0,0.0,128.69,96.43416,34.03788,102.2649719591,5.44416,1.5878800000000002,5.671,90.99,32.45,96.6032225135,126.63,93.02416,39.13788,100.9220887348,5.44416,1.5878800000000002,5.671,87.58,37.55,95.2903924853,126.63
2020-05-14 20:00:00,95.55944,35.11192,101.8059600377,4.90944,1.43192,5.114,90.65,33.68,96.7045236791,130.92,4.90944,1.43192,5.114,4.90944,1.43192,5.114,0.0,0.0,0.0,128.98,95.14944,34.38192,101.1708078212,4.90944,1.43192,5.114,90.24,32.95,96.0674768067,126.95,91.76944,38.85192,99.6549136049,4.90944,1.43192,5.114,86.86,37.42,94.5775660503,126.95
2020-05-14 20:30:00,96.29096,35.41153,102.5959328368,4.7709600000000005,1.39153,4.96975,91.52,34.02,97.6384698774,131.02,4.7709600000000005,1.39153,4.96975,4.7709600000000005,1.39153,4.96975,0.0,0.0,0.0,129.06,95.88096,34.69153,101.9640169092,4.7709600000000005,1.39153,4.96975,91.11,33.3,97.0047529763,127.05,92.46096,38.60153,100.1953454132,4.7709600000000005,1.39153,4.96975,87.69,37.21,95.2581765519,127.05
2020-05-14 21:00:00,96.10296,35.78253,102.5483708986,4.60296,1.34253,4.7947500000000005,91.5,34.44,97.7668839638,131.31,4.60296,1.34253,4.7947500000000005,4.60296,1.34253,4.7947500000000005,0.0,0.0,0.0,129.3,95.69296,35.05253,101.9108554226,4.60296,1.34253,4.7947500000000005,91.09,33.71,97.1275048583,127.31,92.28296,38.36253,99.9391235421,4.60296,1.34253,4.7947500000000005,87.68,37.02,95.1749063567,127.31
2020-05-14 21:30:00,95.06936,36.70773,101.9099634607,4.68936,1.3677300000000001,4.88475,90.38,35.34,97.0435984494,131.47,4.68936,1.3677300000000001,4.88475,4.68936,1.3677300000000001,4.88475,0.0,0.0,0.0,129.37,94.64936,35.96773,101.2530441506,4.68936,1.3677300000000001,4.88475,89.96,34.6,96.3844468781,127.47,91.29936,37.75773,98.7988831473,4.68936,1.3677300000000001,4.88475,86.61,36.39,93.9442611339,127.47
2020-05-14 22:00:00,92.05808,38.40569,99.7481183665,4.64808,1.35569,4.84175,87.41,37.05,94.9379302492,131.64,4.64808,1.35569,4.84175,4.64808,1.35569,4.84175,0.0,0.0,0.0,129.37,91.65808,37.64569,99.0878479172,4.64808,1.35569,4.84175,87.01,36.29,94.2746211873,127.63,88.45808,36.30569,95.6186960989,4.64808,1.35569,4.84175,83.81,34.95,90.8053886066,127.63
2020-05-14 22:30:00,88.88008,38.06919,96.6898745891,1.06008,0.30919,1.10425,87.82,37.76,95.593775948,131.97,1.06008,0.30919,1.10425,1.06008,0.30919,1.10425,0.0,0.0,0.0,129.6,88.47008,37.31919,96.0191491186,1.06008,0.30919,1.10425,87.41,37.01,94.9223271944,127.94,85.26008,34.97919,92.1565243196,1.06008,0.30919,1.10425,84.2,34.67,91.0584916414,127.94
2020-05-14 23:00:00,83.98248,39.77614,92.9257674719,0.9124800000000001,0.26614000000000004,0.9505,83.07,39.51,91.9873089073,132.77,0.9124800000000001,0.26614000000000004,0.9505,0.9124800000000001,0.26614000000000004,0.9505,0.0,0.0,0.0,130.22,83.57248,38.96614,92.2101918437,0.9124800000000001,0.26614000000000004,0.9505,82.66,38.7,91.2708365251,128.71,80.62248,34.11614,87.5436764698,0.9124800000000001,0.26614000000000004,0.9505,79.71,33.85,86.5996916854,128.71
2020-05-14 23:30:00,79.02936,41.41773,89.2248177379,0.8493600000000001,0.24773000000000003,0.88475,78.18,41.17,88.3576895352,133.71,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,130.99,78.64936,40.58773,88.5047210886,0.8493600000000001,0.24773000000000003,0.88475,77.8,40.34,87.6364969633,129.62,75.94936,33.51773,83.0165255161,0.8493600000000001,0.24773000000000003,0.88475,75.1,33.27,82.1395331129,129.62
2020-05-15 00:00:00,74.64872,43.39421,86.3451727612,0.7687200000000001,0.22421000000000002,0.8007500000000001,73.88,43.17,85.5681208161,134.28,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,131.33,74.24872,42.53421,85.5688695845,0.7687200000000001,0.22421000000000002,0.8007500000000001,73.48,42.31,84.7906038426,130.16,71.78872,32.11421,78.6444073229,0.7687200000000001,0.22421000000000002,0.8007500000000001,71.02,31.89,77.8512202859,130.16
2020-05-15 00:30:00,71.8368,44.00615,84.2440922087,0.7068,0.20615000000000003,0.7362500000000001,71.13,43.8,83.5339266406,134.47,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,131.45,71.4568,43.11615,83.4570347967,0.7068,0.20615000000000003,0.7362500000000001,70.75,42.91,82.7455775253,130.35,69.1368,31.79615,76.0979123831,0.7068,0.20615000000000003,0.7362500000000001,68.43,31.59,75.3697087695,130.35
2020-05-15 01:00:00,69.7924,44.8207,82.9450073618,0.7224,0.2107,0.7525000000000001,69.07,44.61,82.2235793432,134.84,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,131.72,69.3924,43.9307,82.1292370612,0.7224,0.2107,0.7525000000000001,68.67,43.72,81.4064327925,130.7,67.1924,31.4207,74.1760002039,0.7224,0.2107,0.7525000000000001,66.47,31.21,73.4324519542,130.7
2020-05-15 01:30:00,70.19432,44.62251,83.176985753,0.69432,0.20251000000000002,0.7232500000000001,69.5,44.42,82.4826430226,134.78,0.69432,0.20251000000000002,0.7232500000000001,0.69432,0.20251000000000002,0.7232500000000001,0.0,0.0,0.0,131.72,69.80432,43.73251,82.3721768655,0.69432,0.20251000000000002,0.7232500000000001,69.11,43.53,81.6765143722,130.64,67.58432,31.56251,74.5911009931,0.69432,0.20251000000000002,0.7232500000000001,66.89,31.36,73.8763947415,130.64
2020-05-15 02:00:00,71.0044,44.36295,83.723928193,0.7644000000000001,0.22295,0.79625,70.24,44.14,82.9578037318,134.5,0.7644000000000001,0.22295,0.79625,0.7644000000000001,0.22295,0.79625,0.0,0.0,0.0,131.45,70.6144,43.48295,82.928646607,0.7644000000000001,0.22295,0.79625,69.85,43.26,82.1611228015,130.38,68.3544,31.57295,75.2939251936,0.7644000000000001,0.22295,0.79625,67.59,31.35,74.5065809174,130.38
2020-05-15 02:30:00,70.65464,44.77552,83.64762605600001,0.70464,0.20552,0.734,69.95,44.57,82.9426753849,134.81,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0.0,0.0,0.0,131.71,70.26464,43.87552,82.8382815466,0.70464,0.20552,0.734,69.56,43.67,82.1319821994,130.69,68.00464,31.32552,74.8726870414,0.70464,0.20552,0.734,67.3,31.12,74.1467760594,130.69
2020-05-15 03:00:00,68.78768,45.06974,82.2376214603,0.78768,0.22974000000000003,0.8205,68.0,44.84,81.4532111092,134.78,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,131.65,68.40768,44.16974,81.4283526461,0.78768,0.22974000000000003,0.8205,67.62,43.94,80.642346196,130.66,66.25768,31.21974,73.2444695841,0.78768,0.22974000000000003,0.8205,65.47,30.99,72.4341148907,130.66
2020-05-15 03:30:00,68.10672,45.22946,81.7571364533,0.7867200000000001,0.22946000000000003,0.8195,67.32,45.0,80.9751962023,134.83,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,131.65,67.72672,44.30946,80.9335335164,0.7867200000000001,0.22946000000000003,0.8195,66.94,44.08,80.1499220212,130.68,65.59672,31.08946,72.5912129521,0.7867200000000001,0.22946000000000003,0.8195,64.81,30.86,71.7821405365,130.68
2020-05-15 04:00:00,67.0504,45.4897,81.0251130592,0.8904000000000001,0.2597,0.9275,66.16,45.23,80.1429878405,135.04,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,131.86,66.6704,44.5797,80.2015703602,0.8904000000000001,0.2597,0.9275,65.78,44.32,79.3175314795,130.9,64.6104,31.0997,71.7056143426,0.8904000000000001,0.2597,0.9275,63.72,30.84,70.790846866,130.9
2020-05-15 04:30:00,66.7928,45.48165,80.8075406046,0.8628,0.25165000000000004,0.89875,65.93,45.23,79.9532225742,135.07,0.8628,0.25165000000000004,0.89875,0.8628,0.25165000000000004,0.89875,0.0,0.0,0.0,131.86,66.4128,44.56165,79.9775009272,0.8628,0.25165000000000004,0.89875,65.55,44.31,79.1212904344,130.9,64.3728,31.17165,71.5229273979,0.8628,0.25165000000000004,0.89875,63.51,30.92,70.6368636053,130.9
2020-05-15 05:00:00,66.5536,45.4848,80.6117156746,0.8736,0.2548,0.91,65.68,45.23,79.747196189,135.33,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0.0,0.0,0.0,132.16,66.1936,44.5648,79.7973312837,0.8736,0.2548,0.91,65.32,44.31,78.930846315,131.16,64.1536,31.4148,71.4323039808,0.8736,0.2548,0.91,63.28,31.16,70.5358348643,131.16
2020-05-15 05:30:00,66.5344,45.2467,80.4617315514,0.9144,0.2667,0.9525,65.62,44.98,79.5561738648,135.2,0.9144,0.2667,0.9525,0.9144,0.2667,0.9525,0.0,0.0,0.0,132.05,66.1444,44.3267,79.6237275204,0.9144,0.2667,0.9525,65.23,44.06,78.7161768635,131.03,64.1244,31.5567,71.4686224175,0.9144,0.2667,0.9525,63.21,31.29,70.5306188829,131.03
2020-05-15 06:00:00,68.07664,44.35277,81.2502130481,1.10664,0.32277,1.15275,66.97,44.03,80.1475002729,134.75,1.10664,0.32277,1.15275,1.10664,0.32277,1.15275,0.0,0.0,0.0,131.68,67.69664,43.44277,80.4369898278,1.10664,0.32277,1.15275,66.59,43.12,79.331976529,130.59,65.59664,32.00277,72.986960938,1.10664,0.32277,1.15275,64.49,31.68,71.8511134221,130.59
2020-05-15 06:30:00,73.70168,41.22549,84.448082634,1.32168,0.38549000000000005,1.37675,72.38,40.84,83.1069792496,133.71,1.32168,0.38549000000000005,1.37675,1.32168,0.38549000000000005,1.37675,0.0,0.0,0.0,130.96,73.33168,40.35549,83.7024543533,1.32168,0.38549000000000005,1.37675,72.01,39.97,82.3592192775,129.59,70.92168,33.90549,78.609585587,1.32168,0.38549000000000005,1.37675,69.6,33.52,77.2512161717,129.59
2020-05-15 07:00:00,77.3996,38.69905,86.535048108,1.7796,0.51905,1.8537500000000002,75.62,38.18,84.7118456888,133.25,1.7796,0.51905,1.8537500000000002,1.7796,0.51905,1.8537500000000002,0.0,0.0,0.0,130.81,77.0196,37.84905,85.8170692232,1.7796,0.51905,1.8537500000000002,75.24,37.33,83.9915858881,129.13,74.4396,36.02905,82.7003415474,1.7796,0.51905,1.8537500000000002,72.66,35.51,80.8729602525,129.13
2020-05-15 07:30:00,82.53288,36.16834,90.110072131,2.70288,0.78834,2.8155,79.83,35.38,87.3188026716,132.72,2.70288,0.78834,2.8155,2.70288,0.78834,2.8155,0.0,0.0,0.0,130.6,82.16288,35.35834,89.4480355148,2.70288,0.78834,2.8155,79.46,34.57,86.6543507275,128.63,79.34288,38.32834,88.1155732765,2.70288,0.78834,2.8155,76.64,37.54,85.3401499882,128.63
2020-05-15 08:00:00,86.65784,33.25062,92.8180206848,3.56784,1.04062,3.7165,83.09,32.21,89.1147137122,132.11,3.56784,1.04062,3.7165,3.56784,1.04062,3.7165,0.0,0.0,0.0,130.33,86.30784,32.47062,92.2137972792,3.56784,1.04062,3.7165,82.74,31.43,88.5084882935,128.04,83.31784,40.87062,92.8023170047,3.56784,1.04062,3.7165,79.75,39.83,89.1430950775,128.04
2020-05-15 08:30:00,90.39312,30.36966,95.3584416392,5.07312,1.47966,5.2845,85.32,28.89,90.0784907733,131.16,5.07312,1.47966,5.2845,5.07312,1.47966,5.2845,0.0,0.0,0.0,129.74,90.03312,29.60966,94.7770787809,5.07312,1.47966,5.2845,84.96,28.13,89.4958015775,127.13,86.92312,43.58966,97.240358131,5.07312,1.47966,5.2845,81.85,42.11,92.047132492,127.13
2020-05-15 09:00:00,92.35736,29.39048,96.9210104198,5.96736,1.74048,6.216,86.39,27.65,90.7069710662,131.12,5.96736,1.74048,6.216,5.96736,1.74048,6.216,0.0,0.0,0.0,129.85,92.00736,28.64048,96.361981034,5.96736,1.74048,6.216,86.04,26.9,90.147055415,127.1,88.80736,44.87048,99.4992822366,5.96736,1.74048,6.216,82.84,43.13,93.3951952726,127.1
2020-05-15 09:30:00,92.39016,29.07588,96.857361427,6.98016,2.03588,7.271,85.41,27.04,89.5881113765,130.94,6.98016,2.03588,7.271,6.98016,2.03588,7.271,0.0,0.0,0.0,129.71,92.04016,28.32588,96.3002935125,6.98016,2.03588,7.271,85.06,26.29,89.0301505109,126.92,88.91016,45.54588,99.8971658066,6.98016,2.03588,7.271,81.93,43.51,92.7666157624,126.92
2020-05-15 10:00:00,93.43656,28.20358,97.6003722813,7.48656,2.18358,7.7985,85.95,26.02,89.8022432905,130.81,7.48656,2.18358,7.7985,7.48656,2.18358,7.7985,0.0,0.0,0.0,129.71,93.07656,27.46358,97.0437749052,7.48656,2.18358,7.7985,85.59,25.28,89.2453164037,126.79,89.91656,46.51358,101.2348797927,7.48656,2.18358,7.7985,82.43,44.33,93.5940906254,126.79
2020-05-15 10:30:00,94.54144,27.83042,98.5526060267,6.48144,1.8904200000000002,6.7515,88.06,25.94,91.8011285334,130.67,6.48144,1.8904200000000002,6.7515,6.48144,1.8904200000000002,6.7515,0.0,0.0,0.0,129.57,94.20144,27.11042,98.0249262721,6.48144,1.8904200000000002,6.7515,87.72,25.22,91.2734725975,126.66,90.92144,46.15042,101.9635695621,6.48144,1.8904200000000002,6.7515,84.44,44.26,95.3365680104,126.66
2020-05-15 11:00:00,95.4996,26.84155,99.2000121299,6.5196000000000005,1.90155,6.79125,88.98,24.94,92.4091121048,130.43,6.5196000000000005,1.90155,6.79125,6.5196000000000005,1.90155,6.79125,0.0,0.0,0.0,129.44,95.1396,26.12155,98.6604219663,6.5196000000000005,1.90155,6.79125,88.62,24.22,91.8700865353,126.43,91.8196,46.91155,103.1093228935,6.5196000000000005,1.90155,6.79125,85.3,45.01,96.4468252458,126.43
2020-05-15 11:30:00,96.51232,26.74401,100.1492385526,5.36232,1.5640100000000001,5.58575,91.15,25.18,94.5640254008,130.7,5.36232,1.5640100000000001,5.58575,5.36232,1.5640100000000001,5.58575,0.0,0.0,0.0,129.71,96.15232,26.02401,99.6118353303,5.36232,1.5640100000000001,5.58575,90.79,24.46,94.0272072328,126.69,92.73232,46.57401,103.7710054883,5.36232,1.5640100000000001,5.58575,87.37,45.01,98.2823331021,126.69
2020-05-15 12:00:00,97.9396,26.4053,101.4367049753,5.4696,1.5953,5.6975,92.47,24.81,95.7404668884,130.74,5.4696,1.5953,5.6975,5.4696,1.5953,5.6975,0.0,0.0,0.0,129.8,97.5896,25.7053,100.9182464981,5.4696,1.5953,5.6975,92.12,24.11,95.2228255199,126.73,94.0896,47.0253,105.1866515688,5.4696,1.5953,5.6975,88.62,45.43,99.5860898921,126.73
2020-05-15 12:30:00,98.40392,26.51781,101.9143057601,5.20392,1.5178099999999999,5.42075,93.2,25.0,96.4947666975,130.8,5.20392,1.5178099999999999,5.42075,5.20392,1.5178099999999999,5.42075,0.0,0.0,0.0,129.8,98.03392,25.81781,101.3765692049,5.20392,1.5178099999999999,5.42075,92.83,24.3,95.9577974945,126.78,94.50392,46.91781,105.5095815107,5.20392,1.5178099999999999,5.42075,89.3,45.4,100.1780914172,126.78
2020-05-15 13:00:00,97.37856,26.89583,101.0245990789,5.60856,1.63583,5.84225,91.77,25.26,95.1829842987,131.31,5.60856,1.63583,5.84225,5.60856,1.63583,5.84225,0.0,0.0,0.0,130.3,97.02856,26.18583,100.4999460122,5.60856,1.63583,5.84225,91.42,24.55,94.6589610127,127.17,93.57856,47.22583,104.8199690463,5.60856,1.63583,5.84225,87.97,45.59,99.081627964,127.17
2020-05-15 13:30:00,95.46936,30.22898,100.140850459,6.09936,1.7789800000000002,6.3535,89.37,28.45,93.7891219705,132.14,6.09936,1.7789800000000002,6.3535,6.09936,1.7789800000000002,6.3535,0.0,0.0,0.0,130.78,95.09936,29.48898,99.5665014643,6.09936,1.7789800000000002,6.3535,89.0,27.71,93.2139694466,128.01,91.78936,45.19898,102.3143900058,6.09936,1.7789800000000002,6.3535,85.69,43.42,96.062857026,128.01
2020-05-15 14:00:00,92.90664,31.73902,98.1784556135,6.23664,1.81902,6.4965,86.67,29.92,91.6891231281,132.79,6.23664,1.81902,6.4965,6.23664,1.81902,6.4965,0.0,0.0,0.0,131.27,92.53664,30.97902,97.5844732662,6.23664,1.81902,6.4965,86.3,29.16,91.0933345531,128.7,89.39664,44.46902,99.8461465608,6.23664,1.81902,6.4965,83.16,42.65,93.4591252902,128.7
2020-05-15 14:30:00,90.14184,32.62512,95.8642257237,7.01184,2.04512,7.304,83.13,30.58,88.5761440795,132.92,7.01184,2.04512,7.304,7.01184,2.04512,7.304,0.0,0.0,0.0,131.31,89.75184,31.84512,95.2339458975,7.01184,2.04512,7.304,82.74,29.8,87.9428655435,128.83,86.79184,44.38512,97.4826259802,7.01184,2.04512,7.304,79.78,42.34,90.319012395,128.83
2020-05-15 15:00:00,89.01296,33.01128,94.937093147,6.31296,1.84128,6.5760000000000005,82.7,31.17,88.3790636972,133.25,6.31296,1.84128,6.5760000000000005,6.31296,1.84128,6.5760000000000005,0.0,0.0,0.0,131.56,88.63296,32.22128,94.3080722059,6.31296,1.84128,6.5760000000000005,82.32,30.38,87.7469475253,129.14,85.70296,43.98128,96.32938463,6.31296,1.84128,6.5760000000000005,79.39,42.14,89.8807637929,129.14
2020-05-15 15:30:00,86.456,34.0955,92.9362311279,7.116,2.0755,7.4125,79.34,32.02,85.5576764528,132.94,7.116,2.0755,7.4125,7.116,2.0755,7.4125,0.0,0.0,0.0,131.13,86.086,33.2955,92.3005401731,7.116,2.0755,7.4125,78.97,31.22,84.9173086008,128.86,83.316,43.0755,93.7926146146,7.116,2.0755,7.4125,76.2,41.0,86.5299947995,128.86
2020-05-15 16:00:00,84.43808,35.10319,91.4440993299,7.82808,2.28319,8.15425,76.61,32.82,83.3441329669,132.98,7.82808,2.28319,8.15425,7.82808,2.28319,8.15425,0.0,0.0,0.0,131.06,84.05808,34.29319,90.7842700784,7.82808,2.28319,8.15425,76.23,32.01,82.6780079586,128.9,81.44808,42.56319,91.8989383979,7.82808,2.28319,8.15425,73.62,40.28,83.9189060939,128.9
2020-05-15 16:30:00,85.4336,35.9273,92.680477417,7.5336,2.1973,7.8475,77.9,33.73,84.8888856094,133.29,7.5336,2.1973,7.8475,7.5336,2.1973,7.8475,0.0,0.0,0.0,131.31,85.0436,35.1073,92.0050890671,7.5336,2.1973,7.8475,77.51,32.91,84.2072930333,129.21,82.3536,41.9273,92.4121957225,7.5336,2.1973,7.8475,74.82,39.73,84.7142567694,129.21
2020-05-15 17:00:00,85.72392,38.23406,93.8639110854,11.05392,3.22406,11.5145,74.67,35.01,82.4700491088,133.39,11.05392,3.22406,11.5145,11.05392,3.22406,11.5145,0.0,0.0,0.0,131.23,85.33392,37.40406,93.1715708092,11.05392,3.22406,11.5145,74.28,34.18,81.7666851474,129.3,82.83392,41.82406,92.7939130409,11.05392,3.22406,11.5145,71.78,38.6,81.5004809802,129.3
2020-05-15 17:30:00,87.71304,38.59797,95.8299570811,10.31304,3.00797,10.742750000000001,77.4,35.59,85.1904225838,133.01,10.31304,3.00797,10.742750000000001,10.31304,3.00797,10.742750000000001,0.0,0.0,0.0,130.79,87.29304,37.77797,95.1170323852,10.31304,3.00797,10.742750000000001,76.98,34.77,84.4681792156,128.94,84.66304,40.69797,93.9369741058,10.31304,3.00797,10.742750000000001,74.35,37.69,83.3574147872,128.94
2020-05-15 18:00:00,90.53584,38.15837,98.2486616986,9.04584,2.63837,9.42275,81.49,35.52,88.8948283085,132.52,9.04584,2.63837,9.42275,9.04584,2.63837,9.42275,0.0,0.0,0.0,130.34,90.10584,37.36837,97.5472064109,9.04584,2.63837,9.42275,81.06,34.73,88.1867138519,128.47,87.24584,39.88837,95.9318438193,9.04584,2.63837,9.42275,78.2,37.25,86.6187191085,128.47
2020-05-15 18:30:00,92.33512,38.24816,99.9434646628,7.84512,2.28816,8.172,84.49,35.96,91.8241890789,132.17,7.84512,2.28816,8.172,7.84512,2.28816,8.172,0.0,0.0,0.0,129.94,91.89512,37.48816,99.2475451586,7.84512,2.28816,8.172,84.05,35.2,91.1232270061,128.15,88.88512,38.74816,96.9638306834,7.84512,2.28816,8.172,81.04,36.46,88.8640152143,128.15
2020-05-15 19:00:00,92.94912,38.03391,100.4296630417,6.93912,2.02391,7.22825,86.01,36.01,93.2439821114,131.97,6.93912,2.02391,7.22825,6.93912,2.02391,7.22825,0.0,0.0,0.0,129.75,92.51912,37.28391,99.7490727298,6.93912,2.02391,7.22825,85.58,35.26,92.559191872,127.97,89.42912,38.20391,97.2476541787,6.93912,2.02391,7.22825,82.49,36.18,90.0754822357,127.97
2020-05-15 19:30:00,95.08616,34.81263,101.2585652232,2.30616,0.6726300000000001,2.40225,92.78,34.14,98.8618632234,131.17,2.30616,0.6726300000000001,2.40225,2.30616,0.6726300000000001,2.40225,0.0,0.0,0.0,129.19,94.65616,34.09263,100.6086280905,2.30616,0.6726300000000001,2.40225,92.35,33.42,98.2110935689,127.22,91.19616,37.86263,98.7437003017,2.30616,0.6726300000000001,2.40225,88.89,37.19,96.3562566728,127.22
2020-05-15 20:00:00,93.00024,37.57507,100.3041899701,5.16024,1.50507,5.37525,87.84,36.07,94.9574141392,131.58,5.16024,1.50507,5.37525,5.16024,1.50507,5.37525,0.0,0.0,0.0,129.37,92.55024,36.83507,99.6110902759,5.16024,1.50507,5.37525,87.39,35.33,94.2614502328,127.61,89.37024,37.24507,96.8206333225,5.16024,1.50507,5.37525,84.21,35.74,91.4804443583,127.61
2020-05-15 20:30:00,92.64624,38.02057,100.1443434711,4.83624,1.41057,5.03775,87.81,36.61,95.1361561132,131.65,4.83624,1.41057,5.03775,4.83624,1.41057,5.03775,0.0,0.0,0.0,129.37,92.20624,37.28057,99.4576874578,4.83624,1.41057,5.03775,87.37,35.87,94.4466717254,127.68,89.02624,36.73057,96.3057951582,4.83624,1.41057,5.03775,84.19,35.32,91.2987321927,127.68
2020-05-15 21:00:00,92.50888,38.22634,100.0956839661,4.71888,1.37634,4.9155,87.79,36.85,95.2103282213,131.77,4.71888,1.37634,4.9155,4.71888,1.37634,4.9155,0.0,0.0,0.0,129.49,92.07888,37.46634,99.4094903671,4.71888,1.37634,4.9155,87.36,36.09,94.5212023834,127.79,88.87888,36.61634,96.1260197088,4.71888,1.37634,4.9155,84.16,35.24,91.2401402892,127.79
2020-05-15 21:30:00,92.68536,36.74323,99.702762796,1.00536,0.29323000000000005,1.04725,91.68,36.45,98.6601484897,131.17,1.00536,0.29323000000000005,1.04725,1.00536,0.29323000000000005,1.04725,0.0,0.0,0.0,128.97,92.23536,36.03323,99.024013747,1.00536,0.29323000000000005,1.04725,91.23,35.74,97.9809190608,127.22,88.85536,35.32323,95.6190649314,1.00536,0.29323000000000005,1.04725,87.85,35.03,94.576547833,127.22
2020-05-15 22:00:00,90.9708,38.2919,98.7013478036,0.7608,0.22190000000000001,0.7925000000000001,90.21,38.07,97.9140898952,131.78,0.7608,0.22190000000000001,0.7925000000000001,0.7608,0.22190000000000001,0.7925000000000001,0.0,0.0,0.0,129.43,90.5508,37.5419,98.0246991133,0.7608,0.22190000000000001,0.7925000000000001,89.79,37.32,97.2369605654,127.81,87.2308,34.2419,93.710832801,0.7608,0.22190000000000001,0.7925000000000001,86.47,34.02,92.9215868354,127.81
2020-05-15 22:30:00,87.24312,39.58716,95.8045156775,0.8131200000000001,0.23716,0.847,86.43,39.35,94.9661381757,132.15,0.8131200000000001,0.23716,0.847,0.8131200000000001,0.23716,0.847,0.0,0.0,0.0,129.64,86.82312,38.81716,95.1053420003,0.8131200000000001,0.23716,0.847,86.01,38.58,94.2663062817,128.16,83.69312,33.49716,90.1476459116,0.8131200000000001,0.23716,0.847,82.88,33.26,89.3046583331,128.16
2020-05-15 23:00:00,82.72032,41.43301,92.5167317763,0.7303200000000001,0.21301,0.76075,81.99,41.22,91.7684504609,133.23,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,130.51,82.30032,40.62301,91.7800175069,0.7303200000000001,0.21301,0.76075,81.57,40.41,91.0309452879,129.2,79.42032,32.75301,85.9089453606,0.7303200000000001,0.21301,0.76075,78.69,32.54,85.1526141701,129.2
2020-05-15 23:30:00,77.43464,43.19927,88.6696137381,0.8546400000000001,0.24927000000000002,0.8902500000000001,76.58,42.95,87.8020438259,133.88,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,130.95,77.03464,42.34927,87.9078860482,0.8546400000000001,0.24927000000000002,0.8902500000000001,76.18,42.1,87.0390854731,129.8,74.43464,31.95927,81.0056206128,0.8546400000000001,0.24927000000000002,0.8902500000000001,73.58,31.71,80.1220350465,129.8
2020-05-16 00:00:00,73.60256,44.74408,86.1357622222,0.80256,0.23408,0.836,72.8,44.51,85.3286593121,134.62,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0.0,0.0,0.0,131.53,73.19256,43.86408,85.3299967983,0.80256,0.23408,0.836,72.39,43.63,84.5215298016,130.52,70.82256,31.13408,77.363854237,0.80256,0.23408,0.836,70.02,30.9,76.5350272751,130.52
2020-05-16 00:30:00,70.67832,45.57326,84.0972469529,0.8683200000000001,0.25326000000000004,0.9045000000000001,69.81,45.32,83.2306343842,134.74,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.0,0.0,0.0,131.53,70.26832,44.68326,83.2720272351,0.8683200000000001,0.25326000000000004,0.9045000000000001,69.4,44.43,82.4037917817,130.65,68.04832,30.54326,74.5886357715,0.8683200000000001,0.25326000000000004,0.9045000000000001,67.18,30.29,73.692852435,130.65
2020-05-16 01:00:00,68.61136,45.66498,82.4184998617,1.25136,0.36498,1.3035,67.36,45.3,81.1754864476,134.72,1.25136,0.36498,1.3035,1.25136,0.36498,1.3035,0.0,0.0,0.0,131.53,68.22136,44.76498,81.5969202522,1.25136,0.36498,1.3035,66.97,44.4,80.3513590426,130.61,66.10136,30.83498,72.9396036831,1.25136,0.36498,1.3035,64.85,30.47,71.6515415047,130.61
2020-05-16 01:30:00,68.5648,45.8539,82.4846164097,0.9048,0.2639,0.9425,67.66,45.59,81.5862960306,135.19,0.9048,0.2639,0.9425,0.9048,0.2639,0.9425,0.0,0.0,0.0,131.97,68.1548,44.9339,81.6341358272,0.9048,0.2639,0.9425,67.25,44.67,80.733954443,131.06,66.0548,30.9339,72.9393088276,0.9048,0.2639,0.9425,65.15,30.67,72.0081342627,131.06
2020-05-16 02:00:00,69.23992,45.80456,83.0194208508,1.00992,0.29456000000000004,1.052,68.23,45.51,82.0151998108,134.97,1.00992,0.29456000000000004,1.052,1.00992,0.29456000000000004,1.052,0.0,0.0,0.0,131.77,68.82992,44.904560000000004,82.1825857223,1.00992,0.29456000000000004,1.052,67.82,44.61,81.1763789535,130.84,66.68992,30.87456,73.4900257504,1.00992,0.29456000000000004,1.052,65.68,30.58,72.4499744651,130.84
2020-05-16 02:30:00,68.46808,45.93819,82.45116906,0.9880800000000001,0.28819,1.02925,67.48,45.65,81.4706873667,135.09,0.9880800000000001,0.28819,1.02925,0.9880800000000001,0.28819,1.02925,0.0,0.0,0.0,131.88,68.07808,45.02819,81.6220734309,0.9880800000000001,0.28819,1.02925,67.09,44.74,80.6395417894,130.96,65.96808,30.83819,72.8202000915,0.9880800000000001,0.28819,1.02925,64.98,30.55,71.8032234652,130.96
2020-05-16 03:00:00,66.71552,46.29911,81.2069467205,1.02552,0.29911000000000004,1.06825,65.69,46.0,80.1946139089,135.46,1.02552,0.29911000000000004,1.06825,1.02552,0.29911000000000004,1.06825,0.0,0.0,0.0,132.21,66.59552,45.57911,80.6995573251,1.02552,0.29911000000000004,1.06825,65.57,45.28,79.6850255694,131.32,64.30552,30.92911,71.3569180098,1.02552,0.29911000000000004,1.06825,63.28,30.63,70.3033093104,131.32
2020-05-16 03:30:00,65.74296,46.98878,80.8089242315,0.85296,0.24878000000000003,0.8885000000000001,64.89,46.74,79.9708678207,135.94,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0,132.63,65.35296,46.04878,79.9468543487,0.85296,0.24878000000000003,0.8885000000000001,64.5,45.8,79.1068265069,131.79,63.40296,30.59878,70.4004309238,0.85296,0.24878000000000003,0.8885000000000001,62.55,30.35,69.5242763357,131.79
2020-05-16 04:00:00,64.09272,47.74371,79.9208270826,0.97272,0.28371,1.01325,63.12,47.46,78.9720583498,136.18,0.97272,0.28371,1.01325,0.97272,0.28371,1.01325,0.0,0.0,0.0,132.79,63.70272,46.79371,79.0423167105,0.97272,0.28371,1.01325,62.73,46.51,78.0911838814,132.02,61.83272,30.21371,68.8197176292,0.97272,0.28371,1.01325,60.86,29.93,67.8214162341,132.02
2020-05-16 04:30:00,63.42872,47.55671,79.2770028877,0.9487200000000001,0.27671,0.9882500000000001,62.48,47.28,78.3527204378,136.13,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,132.79,63.03872,46.61671,78.4027924915,0.9487200000000001,0.27671,0.9882500000000001,62.09,46.34,77.4762137691,131.95,61.20872,30.42671,68.3541665552,0.9487200000000001,0.27671,0.9882500000000001,60.26,30.15,67.3816748085,131.95
2020-05-16 05:00:00,62.68112,48.23241,79.0903798124,0.8311200000000001,0.24241000000000001,0.86575,61.85,47.99,78.2844978268,136.7,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,133.26,62.28112,47.27241,78.189632661,0.8311200000000001,0.24241000000000001,0.86575,61.45,47.03,77.381673541,132.5,60.49112,30.25241,67.6341918682,0.8311200000000001,0.24241000000000001,0.86575,59.66,30.01,66.7826002788,132.5
2020-05-16 05:30:00,61.53504,48.56022,78.3878569311,0.99504,0.29022000000000003,1.0365,60.54,48.27,77.4279310068,136.55,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,133.05,61.15504,47.60022,77.4965796758,0.99504,0.29022000000000003,1.0365,60.16,47.31,76.5340558183,132.35,59.41504,29.85022,66.4919740439,0.99504,0.29022000000000003,1.0365,58.42,29.56,65.4728187876,132.35
2020-05-16 06:00:00,61.46232,48.34651,78.1984770246,0.9823200000000001,0.28651000000000004,1.02325,60.48,48.06,77.2502038832,136.27,0.9823200000000001,0.28651000000000004,1.02325,0.9823200000000001,0.28651000000000004,1.02325,0.0,0.0,0.0,132.79,61.07232,47.38651,77.3001267797,0.9823200000000001,0.28651000000000004,1.02325,60.09,47.1,76.3493163034,132.08,59.34232,29.86651,66.4343236781,0.9823200000000001,0.28651000000000004,1.02325,58.36,29.58,65.4283271985,132.08
2020-05-16 06:30:00,64.39984,47.08287,79.7755353443,1.20984,0.35287,1.26025,63.19,46.73,78.5917871027,135.82,1.20984,0.35287,1.26025,1.20984,0.35287,1.26025,0.0,0.0,0.0,132.48,64.01984,46.13287,78.9099588649,1.20984,0.35287,1.26025,62.81,45.78,77.7232558505,131.64,62.13984,30.68287,69.3022238219,1.20984,0.35287,1.26025,60.93,30.33,68.0615442082,131.64
2020-05-16 07:00:00,66.2296,46.30655,80.8124773105,1.5996000000000001,0.46655,1.66625,64.63,45.84,79.2359924529,135.73,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,132.48,65.8396,45.36655,79.9560928702,1.5996000000000001,0.46655,1.66625,64.24,44.9,78.3759376339,131.55,63.8896,31.47655,71.2225679687,1.5996000000000001,0.46655,1.66625,62.29,31.01,69.5820680923,131.55
2020-05-16 07:30:00,69.64592,44.26256,82.5210784612,1.82592,0.53256,1.9020000000000001,67.82,43.73,80.6961293991,134.81,1.82592,0.53256,1.9020000000000001,1.82592,0.53256,1.9020000000000001,0.0,0.0,0.0,131.79,69.27592,43.35256,81.722686877,1.82592,0.53256,1.9020000000000001,67.45,42.82,79.8940229304,130.66,67.12592,32.62256,74.6332402941,1.82592,0.53256,1.9020000000000001,65.3,32.09,72.7589039225,130.66
2020-05-16 08:00:00,71.9504,42.8847,83.7613129926,2.4504,0.7147,2.5525,69.5,42.17,81.2930433678,134.18,2.4504,0.7147,2.5525,2.4504,0.7147,2.5525,0.0,0.0,0.0,131.31,71.5604,41.9947,82.9725597788,2.4504,0.7147,2.5525,69.11,41.28,80.4998788819,130.05,69.3304,33.5547,77.0235175531,2.4504,0.7147,2.5525,66.88,32.84,74.5077177211,130.05
2020-05-16 08:30:00,74.26944,42.00567,85.325412569,3.37944,0.98567,3.52025,70.89,41.02,81.9025793245,133.71,3.37944,0.98567,3.52025,3.37944,0.98567,3.52025,0.0,0.0,0.0,130.94,73.86944,41.12567,84.5459336625,3.37944,0.98567,3.52025,70.49,40.14,81.1175671479,129.6,71.54944,34.36567,79.3745654405,3.37944,0.98567,3.52025,68.17,33.38,75.903710713,129.6
2020-05-16 09:00:00,75.8196,41.10905,86.247120161,3.6996,1.07905,3.8537500000000002,72.12,40.03,82.4845155166,133.37,3.6996,1.07905,3.8537500000000002,3.6996,1.07905,3.8537500000000002,0.0,0.0,0.0,130.71,75.4496,40.22905,85.5044946425,3.6996,1.07905,3.8537500000000002,71.75,39.15,81.7360691494,129.28,73.0496,35.01905,81.0097396803,3.6996,1.07905,3.8537500000000002,69.35,33.94,77.2097539175,129.28
