Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-16 09:30:00,78.0152,39.86985,87.6126496007,4.7652,1.38985,4.96375,73.25,38.48,82.74220748810001,132.68,4.7652,1.38985,4.96375,4.7652,1.38985,4.96375,0.0,0.0,0.0,130.15,77.6152,39.01985,86.8715601625,4.7652,1.38985,4.96375,72.85,37.63,81.9947522711,128.61,75.1852,36.06985,83.3897378462,4.7652,1.38985,4.96375,70.42,34.68,78.4963616991,128.61
2020-05-16 10:00:00,76.98712,39.59666,86.5731605583,6.53712,1.90666,6.8095,70.45,37.69,79.898301609,132.5,6.53712,1.90666,6.8095,6.53712,1.90666,6.8095,0.0,0.0,0.0,130.04,76.59712,38.72666,85.8304898451,6.53712,1.90666,6.8095,70.06,36.82,79.1461685744,128.44,74.28712,37.06666,83.0211628529,6.53712,1.90666,6.8095,67.75,35.16,76.3301257696,128.44
2020-05-16 10:30:00,79.86472,38.35596,88.5977040797,5.81472,1.69596,6.057,74.05,36.66,82.62782884719999,132.03,5.81472,1.69596,6.057,5.81472,1.69596,6.057,0.0,0.0,0.0,129.68,79.49472,37.52596,87.9068153319,5.81472,1.69596,6.057,73.68,35.83,81.9300390577,127.99,76.98472,37.41596,85.5955675032,5.81472,1.69596,6.057,71.17,35.72,79.6309443621,127.99
2020-05-16 11:00:00,82.56,37.3625,90.6206930356,5.46,1.5925,5.6875,77.1,35.77,84.9935462256,131.8,5.46,1.5925,5.6875,5.46,1.5925,5.6875,0.0,0.0,0.0,129.56,82.16,36.5525,89.9241394524,5.46,1.5925,5.6875,76.7,34.96,84.2917054045,127.76,79.5,37.8325,88.0428762379,5.46,1.5925,5.6875,74.04,36.24,82.4333621782,127.76
2020-05-16 11:30:00,83.8808,36.75065,91.5783756356,4.6308,1.35065,4.82375,79.25,35.4,86.797018958,131.4,4.6308,1.35065,4.82375,4.6308,1.35065,4.82375,0.0,0.0,0.0,129.19,83.4908,35.96065,90.9058965803,4.6308,1.35065,4.82375,78.86,34.61,86.1205649076,127.37,80.7108,37.66065,89.0649077643,4.6308,1.35065,4.82375,76.08,36.31,84.300548634,127.37
2020-05-16 12:00:00,85.894,36.347,93.267806048,5.784,1.687,6.025,80.11,34.66,87.2864691691,131.13,5.784,1.687,6.025,5.784,1.687,6.025,0.0,0.0,0.0,129.0,85.484,35.557,92.5840942333,5.784,1.687,6.025,79.7,33.87,86.5983077202,127.14,82.664,38.297,91.1043199031,5.784,1.687,6.025,76.88,36.61,85.1517850664,127.14
2020-05-16 12:30:00,83.25464,37.22427,91.1974854838,6.01464,1.75427,6.26525,77.24,35.47,84.9949322019,131.09,6.01464,1.75427,6.26525,6.01464,1.75427,6.26525,0.0,0.0,0.0,128.83,82.83464,36.42427,90.4892536656,6.01464,1.75427,6.26525,76.82,34.67,84.2812037171,127.09,80.17464,37.63427,88.5681160326,6.01464,1.75427,6.26525,74.16,35.88,82.383736259,127.09
2020-05-16 13:00:00,82.18552,37.72036,90.4283432127,5.55552,1.62036,5.787,76.63,36.1,84.707537445,131.39,5.55552,1.62036,5.787,5.55552,1.62036,5.787,0.0,0.0,0.0,129.05,81.78552,36.91036,89.7287354029,5.55552,1.62036,5.787,76.23,35.29,84.002363062,127.37,79.14552,37.16036,87.4351513489,5.55552,1.62036,5.787,73.59,35.54,81.7225776637,127.37
2020-05-16 13:30:00,80.08016,38.26713,88.7536211321,6.47016,1.88713,6.73975,73.61,36.38,82.1092960632,131.43,6.47016,1.88713,6.73975,6.47016,1.88713,6.73975,0.0,0.0,0.0,129.05,79.66016,37.45713,88.0271417181,6.47016,1.88713,6.73975,73.19,35.57,81.3756781846,127.4,77.20016,37.38713,85.7768161782,6.47016,1.88713,6.73975,70.73,35.5,79.1390099761,127.4
2020-05-16 14:00:00,78.2692,39.3681,87.6122991723,6.6792,1.9481000000000002,6.9575,71.59,37.42,80.7798520672,132.38,6.6792,1.9481000000000002,6.9575,6.6792,1.9481000000000002,6.9575,0.0,0.0,0.0,129.9,77.8592,38.5181,86.865983286,6.6792,1.9481000000000002,6.9575,71.18,36.57,80.0247293029,128.32,75.4992,37.2681,84.1964398193,6.6792,1.9481000000000002,6.9575,68.82,35.32,77.3543457086,128.32
2020-05-16 14:30:00,75.93656,40.01983,85.8367516735,7.57656,2.20983,7.89225,68.36,37.81,78.1196882994,132.94,7.57656,2.20983,7.89225,7.57656,2.20983,7.89225,0.0,0.0,0.0,130.4,75.53656,39.15983,85.0838655813,7.57656,2.20983,7.89225,67.96,36.95,77.3554400156,128.84,73.35656,37.88983,82.5640606588,7.57656,2.20983,7.89225,65.78,35.68,74.8336207864,128.84
2020-05-16 15:00:00,74.0208,41.1519,84.6909540993,7.4808,2.1819,7.7925,66.54,38.97,77.1118181604,133.61,7.4808,2.1819,7.7925,7.4808,2.1819,7.7925,0.0,0.0,0.0,130.95,73.6108,40.2619,83.9021481742,7.4808,2.1819,7.7925,66.13,38.08,76.3103092642,129.49,71.5408,37.4219,80.7371331188,7.4808,2.1819,7.7925,64.06,35.24,73.1132081091,129.49
2020-05-16 15:30:00,74.02728,41.56379,84.8975077571,7.48728,2.18379,7.79925,66.54,39.38,77.3198292807,133.77,7.48728,2.18379,7.79925,7.48728,2.18379,7.79925,0.0,0.0,0.0,131.06,73.61728,40.67379,84.106248921,7.48728,2.18379,7.79925,66.13,38.49,76.5157304089,129.65,71.55728,37.24379,80.6693511475,7.48728,2.18379,7.79925,64.07,35.06,73.0353921055,129.65
2020-05-16 16:00:00,73.91792,42.23481,85.1330609861,7.62792,2.22481,7.94575,66.29,40.01,77.4284456773,133.87,7.62792,2.22481,7.94575,7.62792,2.22481,7.94575,0.0,0.0,0.0,131.11,73.50792,41.35481,84.3423654687,7.62792,2.22481,7.94575,65.88,39.13,76.6246128865,129.75,71.44792,36.80481,80.3703882749,7.62792,2.22481,7.94575,63.82,34.58,72.586285206,129.75
2020-05-16 16:30:00,76.09672,42.45571,87.1389586027,6.39672,1.86571,6.66325,69.7,40.59,80.6575359157,133.87,6.39672,1.86571,6.66325,6.39672,1.86571,6.66325,0.0,0.0,0.0,131.11,75.70672,41.58571,86.3763783066,6.39672,1.86571,6.66325,69.31,39.72,79.8846324395,129.78,73.46672,35.87571,81.7583360616,6.39672,1.86571,6.66325,67.07,34.01,75.2001662232,129.78
2020-05-16 17:00:00,78.49784,41.95187,89.0048890857,5.9378400000000005,1.73187,6.18525,72.56,40.22,82.9614488784,133.45,5.9378400000000005,1.73187,6.18525,5.9378400000000005,1.73187,6.18525,0.0,0.0,0.0,130.72,78.08784,41.09187,88.2397446504,5.9378400000000005,1.73187,6.18525,72.15,39.36,82.1877855889,129.38,75.69784,35.57187,83.6392307232,5.9378400000000005,1.73187,6.18525,69.76,33.84,77.5345290822,129.38
2020-05-16 17:30:00,83.16616,40.88388,92.6720120263,4.91616,1.43388,5.121,78.25,39.45,87.6319861694,132.89,4.91616,1.43388,5.121,4.91616,1.43388,5.121,0.0,0.0,0.0,130.27,82.75616,40.06388,91.9439856576,4.91616,1.43388,5.121,77.84,38.63,86.8984608609,128.86,80.05616,35.37388,87.5231405984,4.91616,1.43388,5.121,75.14,33.94,82.4496403873,128.86
2020-05-16 18:00:00,85.88504,40.00022,94.7431142398,4.11504,1.20022,4.2865,81.77,38.8,90.5084134211,132.55,4.11504,1.20022,4.2865,4.11504,1.20022,4.2865,0.0,0.0,0.0,130.0,85.45504,39.21022,94.0213019153,4.11504,1.20022,4.2865,81.34,38.01,89.782825195,128.53,82.60504,35.39022,89.8669032795,4.11504,1.20022,4.2865,78.49,34.19,85.6132945284,128.53
2020-05-16 18:30:00,86.81184,41.53512,96.2364887015,6.77184,1.97512,7.054,80.04,39.56,89.282670211,131.8,6.77184,1.97512,7.054,6.77184,1.97512,7.054,0.0,0.0,0.0,129.13,86.38184,40.74512,95.509094256,6.77184,1.97512,7.054,79.61,38.77,88.5486589396,127.83,83.58184,34.68512,90.4929915916,6.77184,1.97512,7.054,76.81,32.71,83.4848501226,127.83
2020-05-16 19:00:00,87.36008,41.07294,96.5337763576,6.25008,1.82294,6.5105,81.11,39.25,90.1076833572,131.59,6.25008,1.82294,6.5105,6.25008,1.82294,6.5105,0.0,0.0,0.0,128.97,86.93008,40.29294,95.814194265,6.25008,1.82294,6.5105,80.68,38.47,89.3823433347,127.62,84.10008,34.68294,90.9710381553,6.25008,1.82294,6.5105,77.85,32.86,84.5008999952,127.62
2020-05-16 19:30:00,87.56784,41.20562,96.7782502521,5.36784,1.56562,5.5915,82.2,39.64,91.2588056025,131.66,5.36784,1.56562,5.5915,5.36784,1.56562,5.5915,0.0,0.0,0.0,128.97,87.11784,40.42562,96.0403498466,5.36784,1.56562,5.5915,81.75,38.86,90.5160875204,127.69,84.22784,34.04562,90.8484081988,5.36784,1.56562,5.5915,78.86,32.48,85.2868688603,127.69
2020-05-16 20:00:00,86.65176,41.22843,95.9599445152,4.93176,1.43843,5.13725,81.72,39.79,90.8922576461,131.85,4.93176,1.43843,5.13725,4.93176,1.43843,5.13725,0.0,0.0,0.0,129.18,86.22176,40.45843,95.2421989223,4.93176,1.43843,5.13725,81.29,39.02,90.1699756016,127.88,83.34176,34.05843,90.0323587049,4.93176,1.43843,5.13725,78.41,32.62,84.9246283477,127.88
2020-05-16 20:30:00,88.37928,38.89854,96.5608282248,0.98928,0.28854,1.0305,87.39,38.61,95.5392285922,131.77,0.98928,0.28854,1.0305,0.98928,0.28854,1.0305,0.0,0.0,0.0,129.29,87.94928,38.12854,95.858548993,0.98928,0.28854,1.0305,86.96,37.84,94.8362124929,127.82,84.77928,33.90854,91.3089010023,0.98928,0.28854,1.0305,83.79,33.62,90.2832681066,127.82
2020-05-16 21:00:00,88.81664,38.63777,96.8569708976,0.7466400000000001,0.21777000000000002,0.77775,88.07,38.42,96.0854895393,131.6,0.7466400000000001,0.21777000000000002,0.77775,0.7466400000000001,0.21777000000000002,0.77775,0.0,0.0,0.0,129.13,88.37664,37.90777,96.1635561118,0.7466400000000001,0.21777000000000002,0.77775,87.63,37.69,95.3915771963,127.64,85.18664,33.82777,91.6574146355,0.7466400000000001,0.21777000000000002,0.77775,84.44,33.61,90.8831431015,127.64
2020-05-16 21:30:00,88.17016,39.14713,96.47007257,0.71016,0.20713,0.73975,87.46,38.94,95.7370106072,131.52,0.71016,0.20713,0.73975,0.71016,0.20713,0.73975,0.0,0.0,0.0,129.0,87.73016,38.38713,95.7609143819,0.71016,0.20713,0.73975,87.02,38.18,95.0273265961,127.57,84.56016,33.28713,90.8760347004,0.71016,0.20713,0.73975,83.85,33.08,90.1393859531,127.57
2020-05-16 22:00:00,87.22696,39.82203,95.8871035341,0.72696,0.21203000000000002,0.7572500000000001,86.5,39.61,95.1378058397,132.06,0.72696,0.21203000000000002,0.7572500000000001,0.72696,0.21203000000000002,0.7572500000000001,0.0,0.0,0.0,129.49,86.77696,39.07203,95.1675591531,0.72696,0.21203000000000002,0.7572500000000001,86.05,38.86,94.4177001414,128.09,83.67696,33.17203,90.0123169859,0.72696,0.21203000000000002,0.7572500000000001,82.95,32.96,89.2584119285,128.09
2020-05-16 22:30:00,83.90744,41.26092,93.5035935491,0.7574400000000001,0.22092,0.789,83.15,41.04,92.7265016055,132.54,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,129.81,83.46744,40.48092,92.7659335327,0.7574400000000001,0.22092,0.789,82.71,40.26,91.9881062964,128.56,80.54744,32.28092,86.7752723222,0.7574400000000001,0.22092,0.789,79.79,32.06,85.9900441912,128.56
2020-05-16 23:00:00,79.84904,42.84847,90.6193167612,0.74904,0.21847000000000003,0.7802500000000001,79.1,42.63,89.8561455884,133.28,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,130.37,79.39904,42.01847,89.8318394227,0.74904,0.21847000000000003,0.7802500000000001,78.65,41.8,89.0677410739,129.26,76.69904,31.55847,82.9378066123,0.74904,0.21847000000000003,0.7802500000000001,75.95,31.34,82.1620234658,129.26
2020-05-16 23:30:00,75.13424,43.82707,86.9825619602,0.74424,0.21707,0.7752500000000001,74.39,43.61,86.2305293965,133.56,0.74424,0.21707,0.7752500000000001,0.74424,0.21707,0.7752500000000001,0.0,0.0,0.0,130.52,74.70424,42.98707,86.1893941339,0.74424,0.21707,0.7752500000000001,73.96,42.77,85.4362598666,129.51,72.24424,31.11707,78.66067796909999,0.74424,0.21707,0.7752500000000001,71.5,30.9,77.891334563,129.51
2020-05-17 00:00:00,71.4424,45.2107,84.5459869672,0.7224,0.2107,0.7525000000000001,70.72,45.0,83.8231376172,134.16,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,130.98,71.0224,44.3307,83.7221133527,0.7224,0.2107,0.7525000000000001,70.3,44.12,82.9979782886,130.1,68.7624,30.3007,75.1425317264,0.7224,0.2107,0.7525000000000001,68.04,30.09,74.3965704855,130.1
2020-05-17 00:30:00,68.83984,45.75787,82.6601853262,0.84984,0.24787,0.8852500000000001,67.99,45.51,81.8156476476,134.64,0.84984,0.24787,0.8852500000000001,0.84984,0.24787,0.8852500000000001,0.0,0.0,0.0,131.42,68.41984,44.85787,81.8138313891,0.84984,0.24787,0.8852500000000001,67.57,44.61,80.9676293342,130.53,66.30984,30.54787,73.007994373,0.84984,0.24787,0.8852500000000001,65.46,30.3,72.13252803,130.53
2020-05-17 01:00:00,67.06056,46.78183,81.7658750682,0.76056,0.22183000000000003,0.79225,66.3,46.56,81.0155762801,135.62,0.76056,0.22183000000000003,0.79225,0.76056,0.22183000000000003,0.79225,0.0,0.0,0.0,132.3,66.64056,45.87183,80.9023425165,0.76056,0.22183000000000003,0.79225,65.88,45.65,80.1504641284,131.48,64.63056,30.44183,71.4409847333,0.76056,0.22183000000000003,0.79225,63.87,30.22,70.6585118722,131.48
2020-05-17 01:30:00,66.36624,47.17557,81.4248869607,0.87624,0.25557,0.9127500000000001,65.49,46.92,80.5631832787,135.39,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,132.03,65.94624,46.26557,80.5568714485,0.87624,0.25557,0.9127500000000001,65.07,46.01,79.693318415,131.27,63.95624,29.93557,70.6154302271,0.87624,0.25557,0.9127500000000001,63.08,29.68,69.7136199031,131.27
2020-05-17 02:00:00,67.09312,46.79591,81.8006353524,0.8431200000000001,0.24591000000000002,0.8782500000000001,66.25,46.55,80.9689137879,135.23,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,131.9,66.68312,45.87591,80.939715908,0.8431200000000001,0.24591000000000002,0.8782500000000001,65.84,45.63,80.1061951412,131.1,64.67312,30.14591,71.3539651334,0.8431200000000001,0.24591000000000002,0.8782500000000001,63.83,29.9,70.4860191811,131.1
2020-05-17 02:30:00,66.27784,47.21937,81.3782586338,0.71784,0.20937000000000003,0.74775,65.56,47.01,80.6725089482,135.58,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,132.21,65.85784,46.29937,80.5039548834,0.71784,0.20937000000000003,0.74775,65.14,46.09,79.7966647173,131.45,63.88784,29.98937,70.5763304009,0.71784,0.20937000000000003,0.74775,63.17,29.78,69.8376495882,131.45
2020-05-17 03:00:00,64.61,47.45,80.1620521194,0.72,0.21,0.75,63.89,47.24,79.4578485739,135.77,0.72,0.21,0.75,0.72,0.21,0.75,0.0,0.0,0.0,132.38,64.19,46.51,79.2687592939,0.72,0.21,0.75,63.47,46.3,78.5629104603,131.63,62.29,30.0,69.1378629985,0.72,0.21,0.75,61.57,29.79,68.3981651801,131.63
2020-05-17 03:30:00,62.97128,47.79329,79.0542894084,0.73128,0.21329,0.76175,62.24,47.58,78.3433085847,135.73,0.73128,0.21329,0.76175,0.73128,0.21329,0.76175,0.0,0.0,0.0,132.27,62.56128,46.85329,78.1610167479,0.73128,0.21329,0.76175,61.83,46.64,77.4482956559,131.58,60.75128,29.68329,67.6152033707,0.73128,0.21329,0.76175,60.02,29.47,66.8646491055,131.58
2020-05-17 04:00:00,62.08136,48.03623,78.4956983029,0.74136,0.21623,0.7722500000000001,61.34,47.82,77.7775546029,136.01,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,132.53,61.68136,47.08623,77.5996341941,0.74136,0.21623,0.7722500000000001,60.94,46.87,76.8796494529,131.85,59.91136,29.70623,66.8717515687,0.74136,0.21623,0.7722500000000001,59.17,29.49,66.1116404274,131.85
2020-05-17 04:30:00,61.13952,48.16736,77.8340251767,0.7795200000000001,0.22736,0.812,60.36,47.94,77.0816009175,136.06,0.7795200000000001,0.22736,0.812,0.7795200000000001,0.22736,0.812,0.0,0.0,0.0,132.58,60.72952,47.21736,76.9256373701,0.7795200000000001,0.22736,0.812,59.95,46.99,76.1712714874,131.89,59.02952,29.73736,66.0968593142,0.7795200000000001,0.22736,0.812,58.25,29.51,65.2985650685,131.89
2020-05-17 05:00:00,60.00136,53.32623,80.2735947112,0.74136,0.21623,0.7722500000000001,59.26,53.11,79.576502185,135.33,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,131.44,59.44136,52.28623,79.165176222,0.74136,0.21623,0.7722500000000001,58.7,52.07,78.4663934433,131.2,57.43136,37.95623,68.8406602762,0.74136,0.21623,0.7722500000000001,56.69,37.74,68.1033310492,131.2
2020-05-17 05:30:00,58.84088,55.80609,81.0960470076,0.9808800000000001,0.28609,1.02175,57.86,55.52,80.1888396225,134.83,0.9808800000000001,0.28609,1.02175,0.9808800000000001,0.28609,1.02175,0.0,0.0,0.0,130.84,58.17088,54.20609,79.5119580507,0.9808800000000001,0.28609,1.02175,57.19,53.92,78.6006520329,130.7,56.09088,43.06609,70.7168645166,0.9808800000000001,0.28609,1.02175,55.11,42.78,69.7656111562,130.7
2020-05-17 06:00:00,58.7928,55.7354,81.0125184462,1.0128,0.2954,1.055,57.78,55.44,80.0757266592,134.86,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,130.84,58.1328,54.1354,79.4359110793,1.0128,0.2954,1.055,57.12,53.84,78.4948405948,130.7,56.0428,43.3054,70.8248056898,1.0128,0.2954,1.055,55.03,43.01,69.8438329418,130.7
2020-05-17 06:30:00,60.17688,55.43659,81.8197555445,1.25688,0.36659,1.30925,58.92,55.07,80.6490626108,134.68,1.25688,0.36659,1.30925,1.25688,0.36659,1.30925,0.0,0.0,0.0,130.73,59.50688,53.83659,80.2461662023,1.25688,0.36659,1.30925,58.25,53.47,79.0702434548,130.54,57.34688,43.38659,71.9100885659,1.25688,0.36659,1.30925,56.09,43.02,70.6881072034,130.54
2020-05-17 07:00:00,61.54096,54.58903,82.2633086744,1.47096,0.42903,1.53225,60.07,54.16,80.8808413656,134.31,1.47096,0.42903,1.53225,1.47096,0.42903,1.53225,0.0,0.0,0.0,130.43,60.88096,53.00903,80.724522619,1.47096,0.42903,1.53225,59.41,52.58,79.3360227135,130.18,58.61096,43.72903,73.12641586230001,1.47096,0.42903,1.53225,57.14,43.3,71.6928838868,130.18
2020-05-17 07:30:00,63.78984,53.88537,83.5031543552,1.86984,0.54537,1.94775,61.92,53.34,81.726629687,134.17,1.86984,0.54537,1.94775,1.86984,0.54537,1.94775,0.0,0.0,0.0,130.43,63.11984,52.31537,81.9817793163,1.86984,0.54537,1.94775,61.25,51.77,80.1978515922,130.05,60.72984,44.38537,75.2208384456,1.86984,0.54537,1.94775,58.86,43.84,73.3924056017,130.05
2020-05-17 08:00:00,65.96912,53.28141,84.7987820972,2.19912,0.64141,2.29075,63.77,52.64,82.6896758973,134.37,2.19912,0.64141,2.29075,2.19912,0.64141,2.29075,0.0,0.0,0.0,130.69,65.28912,51.73141,83.2995076274,2.19912,0.64141,2.29075,63.09,51.09,81.182117489,130.24,62.78912,45.39141,77.4780852381,2.19912,0.64141,2.29075,60.59,44.75,75.324037332,130.24
2020-05-17 08:30:00,69.31584,52.72962,87.0924709734,2.5358400000000003,0.73962,2.6415,66.78,51.99,84.6317227758,134.51,2.5358400000000003,0.73962,2.6415,2.5358400000000003,0.73962,2.6415,0.0,0.0,0.0,130.92,68.62584,51.18962,85.614736532,2.5358400000000003,0.73962,2.6415,66.09,50.45,83.1449974442,130.39,65.91584,46.12962,80.4539607742,2.5358400000000003,0.73962,2.6415,63.38,45.39,77.956888727,130.39
2020-05-17 09:00:00,71.2684,51.67495,88.0311609378,3.0684,0.89495,3.19625,68.2,50.78,85.028515217,133.74,3.0684,0.89495,3.19625,3.0684,0.89495,3.19625,0.0,0.0,0.0,130.24,70.5784,50.16495,86.5900268799,3.0684,0.89495,3.19625,67.51,49.27,83.5771081098,129.64,67.7684,46.41495,82.1395375082,3.0684,0.89495,3.19625,64.7,45.52,79.1085355698,129.64
2020-05-17 09:30:00,74.09984,50.22412,89.5167499287,3.57984,1.04412,3.729,70.52,49.18,85.9752452744,132.92,3.57984,1.04412,3.729,3.57984,1.04412,3.729,0.0,0.0,0.0,129.56,73.39984,48.73412,88.1053401571,3.57984,1.04412,3.729,69.82,47.69,84.5527557209,128.86,70.39984,46.85412,84.5662227665,3.57984,1.04412,3.729,66.82,45.81,81.0152362213,128.86
2020-05-17 10:00:00,75.37144,48.73417,89.7545168404,4.47144,1.30417,4.65775,70.9,47.43,85.3019044336,132.16,4.47144,1.30417,4.65775,4.47144,1.30417,4.65775,0.0,0.0,0.0,128.97,74.65144,47.27417,88.3611036784,4.47144,1.30417,4.65775,70.18,45.97,83.8956095395,128.12,71.62144,47.89417,86.1596320075,4.47144,1.30417,4.65775,67.15,46.59,81.7297412207,128.12
2020-05-17 10:30:00,77.06728,47.89504,90.7375363518,5.53728,1.61504,5.768,71.53,46.28,85.1961225644,131.88,5.53728,1.61504,5.768,5.53728,1.61504,5.768,0.0,0.0,0.0,128.77,76.36728,46.44504,89.3817833521,5.53728,1.61504,5.768,70.83,44.83,83.8249235013,127.85,73.28728,48.72504,88.0065618735,5.53728,1.61504,5.768,67.75,47.11,82.5191771651,127.85
2020-05-17 11:00:00,76.09488,47.57684,89.7440051847,6.91488,2.01684,7.203,69.18,45.56,82.8346908004,131.72,6.91488,2.01684,7.203,6.91488,2.01684,7.203,0.0,0.0,0.0,128.63,75.39488,46.12684,88.3859338277,6.91488,2.01684,7.203,68.48,44.11,81.4567523291,127.69,72.47488,49.51684,87.7754275102,6.91488,2.01684,7.203,65.56,47.5,80.9590242036,127.69
2020-05-17 11:30:00,76.04504,47.05022,89.4235500897,7.71504,2.25022,8.0365,68.33,44.8,81.706969715,131.46,7.71504,2.25022,8.0365,7.71504,2.25022,8.0365,0.0,0.0,0.0,128.45,75.36504,45.60022,88.0867147659,7.71504,2.25022,8.0365,67.65,43.35,80.347650868,127.45,72.47504,50.08022,88.09460743,7.71504,2.25022,8.0365,64.76,47.83,80.5081766034,127.45
2020-05-17 12:00:00,77.41416,46.40038,90.2549025408,7.54416,2.20038,7.8585,69.87,44.2,82.6768220241,131.25,7.54416,2.20038,7.8585,7.54416,2.20038,7.8585,0.0,0.0,0.0,128.3,76.73416,44.98038,88.9458593519,7.54416,2.20038,7.8585,69.19,42.78,81.3473078842,127.24,73.75416,50.38038,89.3188603054,7.54416,2.20038,7.8585,66.21,48.18,81.8845315063,127.24
2020-05-17 12:30:00,79.73744,45.55967,91.8354118424,7.74744,2.25967,8.07025,71.99,43.3,84.0086311042,130.95,7.74744,2.25967,8.07025,7.74744,2.25967,8.07025,0.0,0.0,0.0,128.1,79.03744,44.13967,90.5274952126,7.74744,2.25967,8.07025,71.29,41.88,82.6813068353,126.96,75.90744,50.88967,91.3876247643,7.74744,2.25967,8.07025,68.16,48.63,83.7296990321,126.96
2020-05-17 13:00:00,79.49384,45.49237,91.590536226,6.69384,1.9523700000000002,6.9727500000000004,72.8,43.54,84.8267151315,131.03,6.69384,1.9523700000000002,6.9727500000000004,6.69384,1.9523700000000002,6.9727500000000004,0.0,0.0,0.0,128.17,78.78384,44.08237,90.278174494,6.69384,1.9523700000000002,6.9727500000000004,72.09,42.13,83.4979341062,127.03,75.61384,50.55237,90.9560053661,6.69384,1.9523700000000002,6.9727500000000004,68.92,48.6,84.3322382011,127.03
2020-05-17 13:30:00,80.09624,45.88057,92.3061989558,5.79624,1.6905700000000001,6.03775,74.3,44.19,86.4479386683,131.63,5.79624,1.6905700000000001,6.03775,5.79624,1.6905700000000001,6.03775,0.0,0.0,0.0,128.72,79.38624,44.48057,90.9983308026,5.79624,1.6905700000000001,6.03775,73.59,42.79,85.1262133541,127.6,76.10624,50.44057,91.3039477178,5.79624,1.6905700000000001,6.03775,70.31,48.75,85.5573410059,127.6
2020-05-17 14:00:00,79.51784,46.84562,92.2908391524,6.08784,1.77562,6.3415,73.43,45.07,86.1583994745,132.25,6.08784,1.77562,6.3415,6.08784,1.77562,6.3415,0.0,0.0,0.0,129.27,78.79784,45.42562,90.9537604558,6.08784,1.77562,6.3415,72.71,43.65,84.80605285,128.2,75.61784,50.44562,90.9000456735,6.08784,1.77562,6.3415,69.53,48.67,84.8716077378,128.2
2020-05-17 14:30:00,75.26016,48.11588,89.3265335239,7.9401600000000006,2.31588,8.271,67.32,45.8,81.4224932067,132.67,7.9401600000000006,2.31588,8.271,7.9401600000000006,2.31588,8.271,0.0,0.0,0.0,129.57,74.57016,46.63588,87.9523397403,7.9401600000000006,2.31588,8.271,66.63,44.32,80.0238670648,128.61,71.80016,50.84588,87.9804892519,7.9401600000000006,2.31588,8.271,63.86,48.53,80.2076087413,128.61
2020-05-17 15:00:00,75.67936,48.57023,89.9245949241,7.26936,2.12023,7.57225,68.41,46.45,82.6893620728,132.86,7.26936,2.12023,7.57225,7.26936,2.12023,7.57225,0.0,0.0,0.0,129.71,74.98936,47.11023,88.5594595956,7.26936,2.12023,7.57225,67.72,44.99,81.3025122613,128.81,72.13936,50.26023,87.9214307257,7.26936,2.12023,7.57225,64.87,48.14,80.7810404736,128.81
2020-05-17 15:30:00,74.0152,48.8461,88.6802758016,7.7352,2.2561,8.0575,66.28,46.59,81.0164582045,132.91,7.7352,2.2561,8.0575,7.7352,2.2561,8.0575,0.0,0.0,0.0,129.71,73.3352,47.3561,87.2963445183,7.7352,2.2561,8.0575,65.6,45.1,79.6076001397,128.86,70.6552,50.3761,86.7750467488,7.7352,2.2561,8.0575,62.92,48.12,79.2114941154,128.86
2020-05-17 16:00:00,75.29552,48.59786,89.6167803966,7.53552,2.19786,7.8495,67.76,46.4,82.1241596608,132.74,7.53552,2.19786,7.8495,7.53552,2.19786,7.8495,0.0,0.0,0.0,129.59,74.61552,47.12786,88.2525411138,7.53552,2.19786,7.8495,67.08,44.93,80.7368026367,128.69,71.79552,50.39786,87.718532732,7.53552,2.19786,7.8495,64.26,48.2,80.3280000996,128.69
2020-05-17 16:30:00,78.72184,48.14387,92.2765425857,5.84184,1.7038700000000002,6.08525,72.88,46.44,86.4185628207,132.53,5.84184,1.7038700000000002,6.08525,5.84184,1.7038700000000002,6.08525,0.0,0.0,0.0,129.41,78.01184,46.70387,90.9235868912,5.84184,1.7038700000000002,6.08525,72.17,45.0,85.0500376249,128.5,74.87184,49.53387,89.7741427259,5.84184,1.7038700000000002,6.08525,69.03,47.83,83.9812467162,128.5
2020-05-17 17:00:00,81.5264,47.66395,94.4373126818,5.8764,1.71395,6.12125,75.65,45.95,88.5117223875,131.94,5.8764,1.71395,6.12125,5.8764,1.71395,6.12125,0.0,0.0,0.0,128.86,80.8064,46.26395,93.1129816436,5.8764,1.71395,6.12125,74.93,44.55,87.1734328795,127.96,77.4564,49.15395,91.7366050253,5.8764,1.71395,6.12125,71.58,47.44,85.8734534067,127.96
2020-05-17 17:30:00,84.12728,47.08504,96.4074697936,4.33728,1.26504,4.518,79.79,45.82,92.0104151713,131.48,4.33728,1.26504,4.518,4.33728,1.26504,4.518,0.0,0.0,0.0,128.43,83.36728,45.68504,95.0643269287,4.33728,1.26504,4.518,79.03,44.42,90.658023914,127.52,79.74728,48.20504,93.1845188258,4.33728,1.26504,4.518,75.41,46.94,88.825850404,127.52
2020-05-17 18:00:00,87.16512,45.52066,98.3355918854,3.70512,1.08066,3.8595,83.46,44.44,94.5541389893,130.7,3.70512,1.08066,3.8595,3.70512,1.08066,3.8595,0.0,0.0,0.0,127.77,86.40512,44.18066,97.045223892,3.70512,1.08066,3.8595,82.7,43.1,93.257171306,126.76,82.52512,48.42066,95.6815329405,3.70512,1.08066,3.8595,78.82,47.34,91.9438306794,126.76
2020-05-17 18:30:00,87.0128,48.11665,99.4305756348,6.7428,1.96665,7.02375,80.27,46.15,92.5910114428,130.65,6.7428,1.96665,7.02375,6.7428,1.96665,7.02375,0.0,0.0,0.0,127.53,86.2328,46.75665,98.0932215551,6.7428,1.96665,7.02375,79.49,44.79,91.2403649708,126.73,82.5828,47.51665,95.2772317139,6.7428,1.96665,7.02375,75.84,45.55,88.4675539393,126.73
2020-05-17 19:00:00,87.18,47.9075,99.4760320693,6.06,1.7675,6.3125,81.12,46.14,93.3239197634,130.5,6.06,1.7675,6.3125,6.06,1.7675,6.3125,0.0,0.0,0.0,127.37,86.4,46.5475,98.1408669019,6.06,1.7675,6.3125,80.34,44.78,91.9769753797,126.59,82.69,47.0975,95.1620229201,6.06,1.7675,6.3125,76.63,45.33,89.033509422,126.59
2020-05-17 19:30:00,86.7388,47.4284,98.8588516624,5.5488,1.6184,5.78,81.19,45.81,93.2221658191,130.38,5.5488,1.6184,5.78,5.5488,1.6184,5.78,0.0,0.0,0.0,127.29,85.9588,46.0784,97.5301709421,5.5488,1.6184,5.78,80.41,44.46,91.8828585755,126.47,82.2388,47.2984,94.8702211866,5.5488,1.6184,5.78,76.69,45.68,89.2637580432,126.47
2020-05-17 20:00:00,86.02968,47.98074,98.5051128209,4.93968,1.44074,5.1455,81.09,46.54,93.4963084833,130.98,4.93968,1.44074,5.1455,4.93968,1.44074,5.1455,0.0,0.0,0.0,127.84,85.24968,46.61074,97.1600176176,4.93968,1.44074,5.1455,80.31,45.17,92.1413316596,127.05,81.54968,47.13074,94.1894737274,4.93968,1.44074,5.1455,76.61,45.69,89.2001580716,127.05
2020-05-17 20:30:00,86.84248,48.30989,99.3753581345,4.66248,1.35989,4.85675,82.18,46.95,94.6459449739,131.5,4.66248,1.35989,4.85675,4.66248,1.35989,4.85675,0.0,0.0,0.0,128.35,86.05248,46.93989,98.0223575893,4.66248,1.35989,4.85675,81.39,45.58,93.2838062045,127.57,82.28248,47.23989,94.8789424591,4.66248,1.35989,4.85675,77.62,45.88,90.1656187247,127.57
2020-05-17 21:00:00,86.14216,48.45813,98.8365422936,4.62216,1.34813,4.81475,81.52,47.11,94.1533987703,131.45,4.62216,1.34813,4.81475,4.62216,1.34813,4.81475,0.0,0.0,0.0,128.31,85.35216,47.07813,97.4748251651,4.62216,1.34813,4.81475,80.73,45.73,92.7823571591,127.53,81.64216,47.13813,94.2732495959,4.62216,1.34813,4.81475,77.02,45.79,89.603596468,127.53
2020-05-17 21:30:00,86.74328,45.97179,98.1723082186,0.86328,0.25179,0.8992500000000001,85.88,45.72,97.2917920485,130.48,0.86328,0.25179,0.8992500000000001,0.86328,0.25179,0.8992500000000001,0.0,0.0,0.0,127.48,85.96328,44.64179,96.8636924898,0.86328,0.25179,0.8992500000000001,85.1,44.39,95.9816758553,126.6,81.91328,46.19179,94.0397091859,0.86328,0.25179,0.8992500000000001,81.05,45.94,93.1642962728,126.6
2020-05-17 22:00:00,85.77576,46.63418,97.6331283318,0.66576,0.19418000000000002,0.6935,85.11,46.44,96.9555862238,131.0,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,127.93,84.96576,45.28418,96.2799944467,0.66576,0.19418000000000002,0.6935,84.3,45.09,95.6012452848,127.08,81.00576,45.99418,93.1525509423,0.66576,0.19418000000000002,0.6935,80.34,45.8,92.4778654598,127.08
2020-05-17 22:30:00,82.33168,47.64174,95.1222419934,0.6916800000000001,0.20174,0.7205,81.64,47.44,94.4226837153,131.33,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,128.16,81.55168,46.27174,93.7643345492,0.6916800000000001,0.20174,0.7205,80.86,46.07,93.06333596,127.4,77.84168,45.68174,90.2560165011,0.6916800000000001,0.20174,0.7205,77.15,45.48,89.5575396044,127.4
2020-05-17 23:00:00,77.48424,49.18707,91.7778584603,0.74424,0.21707,0.7752500000000001,76.74,48.97,91.0334471499,131.8,0.74424,0.21707,0.7752500000000001,0.74424,0.21707,0.7752500000000001,0.0,0.0,0.0,128.45,76.70424,47.76707,90.3616810953,0.74424,0.21707,0.7752500000000001,75.96,47.55,89.6154233377,127.84,73.32424,44.90707,85.9830745412,0.74424,0.21707,0.7752500000000001,72.58,44.69,85.2352773211,127.84
2020-05-17 23:30:00,73.33784,50.60937,89.1052585859,0.71784,0.20937000000000003,0.74775,72.62,50.4,88.3958392686,132.08,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,128.56,72.59784,49.14937,87.6704451002,0.71784,0.20937000000000003,0.74775,71.88,48.94,86.9589443358,128.12,69.49784,43.82937,82.1642467212,0.71784,0.20937000000000003,0.74775,68.78,43.62,81.4456432229,128.12
2020-05-18 00:00:00,69.55272,51.45871,86.5192446469,0.85272,0.24871000000000001,0.8882500000000001,68.7,51.21,85.6863705615,132.54,0.85272,0.24871000000000001,0.8882500000000001,0.85272,0.24871000000000001,0.8882500000000001,0.0,0.0,0.0,128.92,68.82272,49.96871,85.0496253211,0.85272,0.24871000000000001,0.8882500000000001,67.97,49.72,84.2140089296,128.53,65.99272,43.85871,79.2377784637,0.85272,0.24871000000000001,0.8882500000000001,65.14,43.61,78.3903801496,128.53
2020-05-18 00:30:00,66.88704,52.08372,84.7737577851,0.76704,0.22372000000000003,0.799,66.12,51.86,84.0316249992,132.54,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,128.83,66.15704,50.57372,83.2733756743,0.76704,0.22372000000000003,0.799,65.39,50.35,82.528628972,128.53,63.48704,43.21372,76.798631786,0.76704,0.22372000000000003,0.799,62.72,42.99,76.039059042,128.53
2020-05-18 01:00:00,65.12304,52.57422,83.6962301866,0.8030400000000001,0.23422,0.8365,64.32,52.34,82.9248937292,132.64,0.8030400000000001,0.23422,0.8365,0.8030400000000001,0.23422,0.8365,0.0,0.0,0.0,128.89,64.43304,51.04422,82.2017581263,0.8030400000000001,0.23422,0.8365,63.63,50.81,81.4274707946,128.65,61.87304,42.89422,75.2873640676,0.8030400000000001,0.23422,0.8365,61.07,42.66,74.4944326779,128.65
2020-05-18 01:30:00,64.96632,52.43976,83.4898267048,0.8563200000000001,0.24976,0.892,64.11,52.19,82.6673345403,132.18,0.8563200000000001,0.24976,0.892,0.8563200000000001,0.24976,0.892,0.0,0.0,0.0,128.41,64.26632,50.91976,81.9937915016,0.8563200000000001,0.24976,0.892,63.41,50.67,81.168201902,128.21,61.71632,42.39976,74.8775253491,0.8563200000000001,0.24976,0.892,60.86,42.15,74.0308185825,128.21
2020-05-18 02:00:00,65.66928,51.80104,83.6409115254,0.9292800000000001,0.27104,0.968,64.74,51.53,82.7442354488,132.04,0.9292800000000001,0.27104,0.968,0.9292800000000001,0.27104,0.968,0.0,0.0,0.0,128.35,64.96928,50.29104,82.1595767272,0.9292800000000001,0.27104,0.968,64.04,50.02,81.2595963564,128.04,62.38928,43.07104,75.8125104821,0.9292800000000001,0.27104,0.968,61.46,42.8,74.8944029952,128.04
2020-05-18 02:30:00,65.53144,52.10917,83.7241615459,0.7514400000000001,0.21917000000000003,0.7827500000000001,64.78,51.89,83.0001234939,132.55,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,128.84,64.83144,50.57917,82.2275382725,0.7514400000000001,0.21917000000000003,0.7827500000000001,64.08,50.36,81.5007730025,128.54,62.24144,43.25917,75.7981044774,0.7514400000000001,0.21917000000000003,0.7827500000000001,61.49,43.04,75.0563901344,128.54
2020-05-18 03:00:00,63.88104,52.47822,82.6725519495,0.85104,0.24822000000000002,0.8865000000000001,63.03,52.23,81.8581321556,132.83,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,129.09,63.18104,50.94822,81.1638154392,0.85104,0.24822000000000002,0.8865000000000001,62.33,50.7,80.346243845,128.81,60.72104,43.38822,74.6296344186,0.85104,0.24822000000000002,0.8865000000000001,59.87,43.14,73.7934719335,128.81
2020-05-18 03:30:00,62.98392,52.48781,81.9874647563,0.88392,0.25781000000000004,0.9207500000000001,62.1,52.23,81.1442105144,132.44,0.88392,0.25781000000000004,0.9207500000000001,0.88392,0.25781000000000004,0.9207500000000001,0.0,0.0,0.0,128.67,62.30392,50.93781,80.4763253073,0.88392,0.25781000000000004,0.9207500000000001,61.42,50.68,79.6296351869,128.44,59.88392,42.86781,73.6459979141,0.88392,0.25781000000000004,0.9207500000000001,59.0,42.61,72.7778269805,128.44
2020-05-18 04:00:00,61.90464,52.53177,81.1897241827,1.03464,0.30177000000000004,1.07775,60.87,52.23,80.2067939766,132.54,1.03464,0.30177000000000004,1.07775,1.03464,0.30177000000000004,1.07775,0.0,0.0,0.0,128.77,61.22464,50.99177,79.6782100129,1.03464,0.30177000000000004,1.07775,60.19,50.69,78.6912460189,128.52,58.90464,43.19177,73.0430394306,1.03464,0.30177000000000004,1.07775,57.87,42.89,72.0311668655,128.52
2020-05-18 04:30:00,61.886,52.443,81.1180944364,0.936,0.273,0.975,60.95,52.17,80.2284949379,132.65,0.936,0.273,0.975,0.936,0.273,0.975,0.0,0.0,0.0,128.89,61.196,50.893,79.5930139208,0.936,0.273,0.975,60.26,50.62,78.6997585765,128.62,58.856,43.363,73.1052563432,0.936,0.273,0.975,57.92,43.09,72.1905430095,128.62
2020-05-18 05:00:00,62.10712,52.30541,81.1982159284,0.8071200000000001,0.23541,0.8407500000000001,61.3,52.07,80.4299378341,132.65,0.8071200000000001,0.23541,0.8407500000000001,0.8071200000000001,0.23541,0.8407500000000001,0.0,0.0,0.0,128.89,61.44712,50.75541,79.6985583343,0.8071200000000001,0.23541,0.8407500000000001,60.64,50.52,78.9270549305,128.62,59.07712,43.28541,73.2375096953,0.8071200000000001,0.23541,0.8407500000000001,58.27,43.05,72.4478805763,128.62
2020-05-18 05:30:00,62.47144,51.87167,81.1994517485,0.93144,0.27167,0.9702500000000001,61.54,51.6,80.3102210182,132.55,0.93144,0.27167,0.9702500000000001,0.93144,0.27167,0.9702500000000001,0.0,0.0,0.0,128.84,61.80144,50.33167,79.7037953366,0.93144,0.27167,0.9702500000000001,60.87,50.06,78.8109161221,128.52,59.41144,43.64167,73.7178035705,0.93144,0.27167,0.9702500000000001,58.48,43.37,72.80705529,128.52
2020-05-18 06:00:00,63.9996,51.06905,81.8779376149,1.0596,0.30905000000000005,1.10375,62.94,50.76,80.858031141,131.89,1.0596,0.30905000000000005,1.10375,1.0596,0.30905000000000005,1.10375,0.0,0.0,0.0,128.25,63.3196,49.53905,80.3958283685,1.0596,0.30905000000000005,1.10375,62.26,49.23,79.3719125384,127.88,60.8396,43.60905,74.854566795,1.0596,0.30905000000000005,1.10375,59.78,43.3,73.8142154331,127.88
2020-05-18 06:30:00,71.47496,46.34853,85.1871829571,1.19496,0.34853,1.24475,70.28,46.0,83.9957046521,130.45,1.19496,0.34853,1.24475,1.19496,0.34853,1.24475,0.0,0.0,0.0,127.28,70.77496,44.89853,83.8151117589,1.19496,0.34853,1.24475,69.58,44.55,82.6200877511,126.52,67.74496,45.96853,81.8687080377,1.19496,0.34853,1.24475,66.55,45.62,80.6851095308,126.52
2020-05-18 07:00:00,75.90472,43.11721,87.2961643857,1.9447200000000002,0.56721,2.02575,73.96,42.55,85.3263388409,129.92,1.9447200000000002,0.56721,2.02575,1.9447200000000002,0.56721,2.02575,0.0,0.0,0.0,127.13,75.20472,41.72721,86.0052903295,1.9447200000000002,0.56721,2.02575,73.26,41.16,84.0307872152,125.98,71.92472,48.83721,86.9381298836,1.9447200000000002,0.56721,2.02575,69.98,48.27,85.0129007857,125.98
2020-05-18 07:30:00,80.6588,41.45465,90.688091964,2.7588,0.8046500000000001,2.8737500000000002,77.9,40.65,87.8682678787,130.58,2.7588,0.8046500000000001,2.8737500000000002,2.7588,0.8046500000000001,2.8737500000000002,0.0,0.0,0.0,128.05,79.9488,40.08465,89.4348354226,2.7588,0.8046500000000001,2.8737500000000002,77.19,39.28,86.6095520136,126.61,76.4088,51.65465,92.2307301503,2.7588,0.8046500000000001,2.8737500000000002,73.65,50.85,89.4988547413,126.61
2020-05-18 08:00:00,86.2312,38.3741,94.3842751959,3.2712,0.9541000000000001,3.4075,82.96,37.42,91.0088896757,129.82,3.2712,0.9541000000000001,3.4075,3.2712,0.9541000000000001,3.4075,0.0,0.0,0.0,127.65,85.5012,37.0441,93.1811168974,3.2712,0.9541000000000001,3.4075,82.23,36.09,89.8012305038,125.9,81.6012,53.6341,97.649232072,3.2712,0.9541000000000001,3.4075,78.33,52.68,94.3968818341,125.9
2020-05-18 08:30:00,90.2256,35.1408,96.827344898,5.1456,1.5008,5.36,85.08,33.64,91.4891031763,128.85,5.1456,1.5008,5.36,5.1456,1.5008,5.36,0.0,0.0,0.0,127.04,89.5056,33.8808,95.7035058919,5.1456,1.5008,5.36,84.36,32.38,90.3607990226,124.96,85.4356,56.4308,102.3898282839,5.1456,1.5008,5.36,80.29,54.93,97.2820075862,124.96
2020-05-18 09:00:00,90.51584,29.38712,95.1668015266,6.1958400000000005,1.80712,6.454,84.32,27.58,88.7159444519,129.98,6.1958400000000005,1.80712,6.454,6.1958400000000005,1.80712,6.454,0.0,0.0,0.0,127.08,90.05584,28.56712,94.4782232221,6.1958400000000005,1.80712,6.454,83.86,26.76,88.0261165791,126.02,86.84584,47.72712,99.0963062319,6.1958400000000005,1.80712,6.454,80.65,45.92,92.8066209923,126.02
2020-05-18 09:30:00,89.38584,16.65087,90.9234835687,6.58584,1.92087,6.86025,82.8,14.73,84.1000172414,133.07,6.58584,1.92087,6.86025,6.58584,1.92087,6.86025,0.0,0.0,0.0,127.0,89.63584,16.74087,91.1857474656,6.58584,1.92087,6.86025,83.05,14.82,84.3619280244,129.01,88.66584,21.29087,91.1862507633,6.58584,1.92087,6.86025,82.08,19.37,84.3345913608,129.01
2020-05-18 10:00:00,90.45432,15.49501,91.7718875341,7.59432,2.21501,7.91075,82.86,13.28,83.9174475303,133.07,7.59432,2.21501,7.91075,7.59432,2.21501,7.91075,0.0,0.0,0.0,127.14,90.68432,15.60501,92.0171844329,7.59432,2.21501,7.91075,83.09,13.39,84.1619878568,128.99,89.71432,22.98501,92.6119317246,7.59432,2.21501,7.91075,82.12,20.77,84.7058870445,128.99
2020-05-18 10:30:00,89.99736,15.38673,91.3032106065,8.45736,2.46673,8.80975,81.54,12.92,82.5572407485,133.82,8.45736,2.46673,8.80975,8.45736,2.46673,8.80975,0.0,0.0,0.0,127.91,90.24736,15.47673,91.564813976,8.45736,2.46673,8.80975,81.79,13.01,82.8182600638,129.74,89.29736,23.91673,92.4447320125,8.45736,2.46673,8.80975,80.84,21.45,83.6373606709,129.74
2020-05-18 11:00:00,89.61456,14.74008,90.8187168066,9.15456,2.67008,9.536,80.46,12.07,81.3602882247,133.89,9.15456,2.67008,9.536,9.15456,2.67008,9.536,0.0,0.0,0.0,128.05,89.86456,14.82008,91.0783943381,9.15456,2.67008,9.536,80.71,12.15,81.6194008799,129.81,88.93456,25.03008,92.3897227358,9.15456,2.67008,9.536,79.78,22.36,82.8541972383,129.81
2020-05-18 11:30:00,92.60064,13.69227,93.6074611672,7.07064,2.06227,7.36525,85.53,11.63,86.3170771053,134.07,7.07064,2.06227,7.36525,7.07064,2.06227,7.36525,0.0,0.0,0.0,128.33,92.87064,13.79227,93.8892032438,7.07064,2.06227,7.36525,85.8,11.73,86.5981114113,130.0,91.84064,24.88227,95.1516185672,7.07064,2.06227,7.36525,84.77,22.82,87.7878425524,130.0
2020-05-18 12:00:00,90.51688,13.99659,91.5926312351,8.69688,2.53659,9.05925,81.82,11.46,82.6186661718,133.91,8.69688,2.53659,9.05925,8.69688,2.53659,9.05925,0.0,0.0,0.0,128.14,90.77688,14.08659,91.8633439429,8.69688,2.53659,9.05925,82.08,11.55,82.8886536264,129.83,89.82688,25.48659,93.3725582833,8.69688,2.53659,9.05925,81.13,22.95,84.3135777915,129.83
2020-05-18 12:30:00,90.2748,14.59765,91.4474215086,9.4548,2.75765,9.84875,80.82,11.84,81.6826664599,133.72,9.4548,2.75765,9.84875,9.4548,2.75765,9.84875,0.0,0.0,0.0,127.9,90.5248,14.68765,91.7085954399,9.4548,2.75765,9.84875,81.07,11.93,81.9430887873,129.65,89.5848,25.20765,93.0637523935,9.4548,2.75765,9.84875,80.13,22.45,83.2154997582,129.65
2020-05-18 13:00:00,89.26992,14.90206,90.5051932712,8.50992,2.48206,8.8645,80.76,12.42,81.709448658,133.89,8.50992,2.48206,8.8645,8.50992,2.48206,8.8645,0.0,0.0,0.0,128.0,89.52992,14.99206,90.7764751367,8.50992,2.48206,8.8645,81.02,12.51,81.9801225908,129.81,88.58992,24.46206,91.9052028182,8.50992,2.48206,8.8645,80.08,21.98,83.0417172269,129.81
2020-05-18 13:30:00,92.64912,14.48891,93.7751990121,7.05912,2.05891,7.35325,85.59,12.43,86.4878777633,133.82,7.05912,2.05891,7.35325,7.05912,2.05891,7.35325,0.0,0.0,0.0,128.0,92.92912,14.58891,94.0673037722,7.05912,2.05891,7.35325,85.87,12.53,86.7793627541,129.74,91.90912,23.99891,94.9907049156,7.05912,2.05891,7.35325,84.85,21.94,87.6406646483,129.74
2020-05-18 14:00:00,91.0652,14.78985,92.2583888547,6.6852,1.94985,6.96375,84.38,12.84,85.3513327371,134.2,6.6852,1.94985,6.96375,6.6852,1.94985,6.96375,0.0,0.0,0.0,128.29,91.3352,14.89985,92.5425539364,6.6852,1.94985,6.96375,84.65,12.95,85.6348352016,130.11,90.3252,23.64985,93.3700013926,6.6852,1.94985,6.96375,83.64,21.7,86.4091407202,130.11
2020-05-18 14:30:00,90.39168,15.33674,91.68353945530001,7.05168,2.05674,7.3455,83.34,13.28,84.3914332145,134.28,7.05168,2.05674,7.3455,7.05168,2.05674,7.3455,0.0,0.0,0.0,128.29,90.65168,15.44674,91.9582995898,7.05168,2.05674,7.3455,83.6,13.39,84.6655307667,130.19,89.67168,23.37674,92.6686687454,7.05168,2.05674,7.3455,82.62,21.32,85.3264718596,130.19
2020-05-18 15:00:00,89.55448,15.79464,90.9366567496,6.56448,1.9146400000000001,6.838,82.99,13.88,84.1427031893,134.41,6.56448,1.9146400000000001,6.838,6.56448,1.9146400000000001,6.838,0.0,0.0,0.0,128.35,89.81448,15.90464,91.2118325175,6.56448,1.9146400000000001,6.838,83.25,13.99,84.4173122055,130.31,88.84448,22.72464,91.7046939344,6.56448,1.9146400000000001,6.838,82.28,20.81,84.8708106477,130.31
2020-05-18 15:30:00,88.92472,17.09346,90.5527040008,5.63472,1.6434600000000001,5.8695,83.29,15.45,84.7108411008,134.27,5.63472,1.6434600000000001,5.8695,5.63472,1.6434600000000001,5.8695,0.0,0.0,0.0,128.04,89.17472,17.20346,90.8189942856,5.63472,1.6434600000000001,5.8695,83.54,15.56,84.9767332862,130.18,88.20472,20.86346,90.6386043221,5.63472,1.6434600000000001,5.8695,82.57,19.22,84.7774339079,130.18
2020-05-18 16:00:00,92.73392,16.45906,94.1832287334,4.21392,1.22906,4.3895,88.52,15.23,89.8206173437,133.77,4.21392,1.22906,4.3895,4.21392,1.22906,4.3895,0.0,0.0,0.0,127.64,93.02392,16.58906,94.4915160417,4.21392,1.22906,4.3895,88.81,15.36,90.1284954939,129.71,91.92392,20.43906,94.1687965403,4.21392,1.22906,4.3895,87.71,19.21,89.7890204869,129.71
2020-05-18 16:30:00,93.98384,17.13112,95.5323895524,3.60384,1.05112,3.754,90.38,16.08,91.7992962936,134.74,3.60384,1.05112,3.754,3.60384,1.05112,3.754,0.0,0.0,0.0,128.49,94.27384,17.29112,95.846438323,3.60384,1.05112,3.754,90.67,16.24,92.1129008337,130.66,93.17384,19.85112,95.2650587865,3.60384,1.05112,3.754,89.57,18.8,91.5217181875,130.66
2020-05-18 17:00:00,96.21688,17.67159,97.8262392718,3.05688,0.8915900000000001,3.18425,93.16,16.78,94.6591464149,134.4,3.05688,0.8915900000000001,3.18425,3.05688,0.8915900000000001,3.18425,0.0,0.0,0.0,128.13,96.52688,17.84159,98.1619116372,3.05688,0.8915900000000001,3.18425,93.47,16.95,94.9944387846,130.35,95.36688,18.81159,97.2045149119,3.05688,0.8915900000000001,3.18425,92.31,17.92,94.03330527,130.35
2020-05-18 17:30:00,97.66792,20.57856,99.8123225298,6.33792,1.84856,6.602,91.33,18.73,93.2307985593,134.4,6.33792,1.84856,6.602,6.33792,1.84856,6.602,0.0,0.0,0.0,127.89,97.93792,20.75856,100.1137052915,6.33792,1.84856,6.602,91.6,18.91,93.5315353237,130.35,96.82792,17.82856,98.4555922393,6.33792,1.84856,6.602,90.49,15.98,91.8901545325,130.35
2020-05-18 18:00:00,97.98816,21.27738,100.2716629953,6.36816,1.85738,6.6335,91.62,19.42,93.655543349,134.02,6.36816,1.85738,6.6335,6.36816,1.85738,6.6335,0.0,0.0,0.0,127.46,98.24816,21.45738,100.5640099631,6.36816,1.85738,6.6335,91.88,19.6,93.9472958632,130.02,97.11816,16.97738,98.5909145583,6.36816,1.85738,6.6335,90.75,15.12,92.000961408,130.02
2020-05-18 18:30:00,96.88632,22.61226,99.4900663657,6.07632,1.7722600000000002,6.3295,90.81,20.84,93.1706053431,133.91,6.07632,1.7722600000000002,6.3295,6.07632,1.7722600000000002,6.3295,0.0,0.0,0.0,127.19,97.13632,22.79226,99.7745046545,6.07632,1.7722600000000002,6.3295,91.06,21.02,93.4546093031,129.94,96.03632,15.44226,97.2699241958,6.07632,1.7722600000000002,6.3295,89.96,13.67,90.9926947617,129.94
2020-05-18 19:00:00,94.86968,23.18699,97.6621353881,5.98968,1.74699,6.23925,88.88,21.44,91.4293607109,133.73,5.98968,1.74699,6.23925,5.98968,1.74699,6.23925,0.0,0.0,0.0,126.94,95.08968,23.36699,97.9186573854,5.98968,1.74699,6.23925,89.1,21.62,91.6855190311,129.75,94.01968,14.76699,95.1722870428,5.98968,1.74699,6.23925,88.03,13.02,88.9876468955,129.75
2020-05-18 19:30:00,94.82544,23.05742,97.5884659591,5.30544,1.54742,5.5265,89.52,21.51,92.067966742,133.47,5.30544,1.54742,5.5265,5.30544,1.54742,5.5265,0.0,0.0,0.0,126.67,95.07544,23.23742,97.8739852027,5.30544,1.54742,5.5265,89.77,21.69,92.353175365,129.5,93.97544,14.35742,95.0658657576,5.30544,1.54742,5.5265,88.67,12.81,89.5905407953,129.5
2020-05-18 20:00:00,93.54424,23.75582,96.513542164,5.09424,1.48582,5.3065,88.45,22.27,91.210500492,134.5,5.09424,1.48582,5.3065,5.09424,1.48582,5.3065,0.0,0.0,0.0,127.6,93.76424,23.94582,96.7736275968,5.09424,1.48582,5.3065,88.67,22.46,91.4703257893,130.5,92.71424,14.05582,93.7736443498,5.09424,1.48582,5.3065,87.62,12.57,88.5170565484,130.5
2020-05-18 20:30:00,91.9164,24.71145,95.1802518911,4.7364,1.38145,4.93375,87.18,23.33,90.2476664518,134.57,4.7364,1.38145,4.93375,4.7364,1.38145,4.93375,0.0,0.0,0.0,127.54,92.1364,24.89145,95.4395121952,4.7364,1.38145,4.93375,87.4,23.51,90.5067958774,130.58,91.1164,12.94145,92.0308615469,4.7364,1.38145,4.93375,86.38,11.56,87.1500889271,130.58
2020-05-18 21:00:00,91.5052,24.5161,94.7324695458,4.6152,1.3461,4.8075,86.89,23.17,89.9261975177,134.7,4.6152,1.3461,4.8075,4.6152,1.3461,4.8075,0.0,0.0,0.0,127.7,91.7252,24.6961,94.9916294747,4.6152,1.3461,4.8075,87.11,23.35,90.1852238452,130.7,90.7052,13.1561,91.6543303628,4.6152,1.3461,4.8075,86.09,11.81,86.8962841553,130.7
2020-05-18 21:30:00,89.99816,25.46113,93.5304118683,4.59816,1.3411300000000002,4.78975,85.4,24.12,88.7408271316,134.65,4.59816,1.3411300000000002,4.78975,4.59816,1.3411300000000002,4.78975,0.0,0.0,0.0,127.52,90.21816,25.64113,93.7911719804,4.59816,1.3411300000000002,4.78975,85.62,24.3,89.0015415597,130.64,89.22816,12.19113,90.0571384603,4.59816,1.3411300000000002,4.78975,84.63,10.85,85.3226781108,130.64
2020-05-18 22:00:00,86.98464,27.28177,91.1626160784,4.63464,1.3517700000000001,4.82775,82.35,25.93,86.3358986749,135.06,4.63464,1.3517700000000001,4.82775,4.63464,1.3517700000000001,4.82775,0.0,0.0,0.0,127.73,87.16464,27.45177,91.3853059439,4.63464,1.3517700000000001,4.82775,82.53,26.1,86.5587135995,131.04,86.24464,10.66177,86.9011580375,4.63464,1.3517700000000001,4.82775,81.61,9.31,82.1393218867,131.04
2020-05-18 22:30:00,84.45944,26.29817,88.4589777833,0.91944,0.26817,0.9577500000000001,83.54,26.03,87.5013857033,135.45,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,128.09,84.66944,26.46817,88.7100788697,0.91944,0.26817,0.9577500000000001,83.75,26.2,87.7525070867,131.4,83.70944,9.65817,84.264764836,0.91944,0.26817,0.9577500000000001,82.79,9.39,83.3208029246,131.4
2020-05-18 23:00:00,79.9796,27.41405,84.5474219214,0.9396,0.27405,0.9787500000000001,79.04,27.14,83.5697385421,135.79,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,128.28,80.1596,27.57405,84.7696272586,0.9396,0.27405,0.9787500000000001,79.22,27.3,83.7919948444,131.72,79.2996,8.75405,79.7813258323,0.9396,0.27405,0.9787500000000001,78.36,8.48,78.8175107448,131.72
2020-05-18 23:30:00,74.99208,28.85894,80.3532854378,0.9220800000000001,0.26894,0.9605,74.07,28.59,79.3961774899,135.83,0.9220800000000001,0.26894,0.9605,0.9220800000000001,0.26894,0.9605,0.0,0.0,0.0,128.11,75.13208,28.99894,80.5342657895,0.9220800000000001,0.26894,0.9605,74.21,28.73,79.5772392082,131.75,74.37208,7.36894,74.7362533196,0.9220800000000001,0.26894,0.9605,73.45,7.1,73.7923607157,131.75
2020-05-19 00:00:00,71.57112,32.69241,78.6842988763,0.8311200000000001,0.24241000000000001,0.86575,70.74,32.45,77.8276949421,135.78,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,128.53,71.59112,32.34241,78.5577491242,0.8311200000000001,0.24241000000000001,0.86575,70.76,32.1,77.7006280541,131.71,70.58112,12.02241,71.5977153453,0.8311200000000001,0.24241000000000001,0.86575,69.75,11.78,70.7377614856,131.71
2020-05-19 00:30:00,68.17,43.11,80.6574299119,0.0,0.0,0.0,68.17,43.11,80.6574299119,133.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.63,67.76,42.23,79.8422851627,0.0,0.0,0.0,67.76,42.23,79.8422851627,129.69,65.61,31.3,72.6936180142,0.0,0.0,0.0,65.61,31.3,72.6936180142,129.69
