Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-19 01:00:00,67.07,43.41,79.8925090356,0.0,0.0,0.0,67.07,43.41,79.8925090356,133.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.63,66.67,42.52,79.0748967751,0.0,0.0,0.0,66.67,42.52,79.0748967751,129.74,64.59,31.05,71.6656863499,0.0,0.0,0.0,64.59,31.05,71.6656863499,129.74
2020-05-19 01:30:00,66.5,43.78,79.6174503485,0.0,0.0,0.0,66.5,43.78,79.6174503485,134.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.92,66.1,42.88,78.7902557427,0.0,0.0,0.0,66.1,42.88,78.7902557427,130.03,64.05,31.03,71.1706639002,0.0,0.0,0.0,64.05,31.03,71.1706639002,130.03
2020-05-19 02:00:00,66.69,43.78,79.7762151271,0.0,0.0,0.0,66.69,43.78,79.7762151271,134.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.92,66.28,42.88,78.9413250459,0.0,0.0,0.0,66.28,42.88,78.9413250459,130.0,64.22,31.03,71.3236938191,0.0,0.0,0.0,64.22,31.03,71.3236938191,130.0
2020-05-19 02:30:00,65.86,43.86,79.1279925185,0.0,0.0,0.0,65.86,43.86,79.1279925185,134.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.03,65.47,42.96,78.3063375468,0.0,0.0,0.0,65.47,42.96,78.3063375468,130.13,63.45,31.17,70.6927959555,0.0,0.0,0.0,63.45,31.17,70.6927959555,130.13
2020-05-19 03:00:00,64.52,44.0,78.0950088034,0.0,0.0,0.0,64.52,44.0,78.0950088034,134.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.3,64.12,43.08,77.2480472245,0.0,0.0,0.0,64.12,43.08,77.2480472245,130.39,62.18,31.4,69.658541472,0.0,0.0,0.0,62.18,31.4,69.658541472,130.39
2020-05-19 03:30:00,63.59,44.52,77.6255016087,0.0,0.0,0.0,63.59,44.52,77.6255016087,134.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.3,63.19,43.61,76.7776543012,0.0,0.0,0.0,63.19,43.61,76.7776543012,130.46,61.3,30.93,68.6611600543,0.0,0.0,0.0,61.3,30.93,68.6611600543,130.46
2020-05-19 04:00:00,62.15,44.62,76.5086067054,0.0,0.0,0.0,62.15,44.62,76.5086067054,134.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.3,61.75,43.67,75.6315502948,0.0,0.0,0.0,61.75,43.67,75.6315502948,130.46,59.93,31.02,67.4821850565,0.0,0.0,0.0,59.93,31.02,67.4821850565,130.46
2020-05-19 04:30:00,62.38,44.51,76.6316155382,0.0,0.0,0.0,62.38,44.51,76.6316155382,134.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.3,62.0,43.59,75.7897625013,0.0,0.0,0.0,62.0,43.59,75.7897625013,130.46,60.16,31.07,67.7094565035,0.0,0.0,0.0,60.16,31.07,67.7094565035,130.46
2020-05-19 05:00:00,61.86,44.58,76.2498262293,0.0,0.0,0.0,61.86,44.58,76.2498262293,134.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.59,61.48,43.65,75.3996876651,0.0,0.0,0.0,61.48,43.65,75.3996876651,130.73,59.67,31.28,67.3717099382,0.0,0.0,0.0,59.67,31.28,67.3717099382,130.73
2020-05-19 05:30:00,61.69,44.53,76.0826984274,0.0,0.0,0.0,61.69,44.53,76.0826984274,134.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.32,61.29,43.6,75.2158500583,0.0,0.0,0.0,61.29,43.6,75.2158500583,130.48,59.5,31.02,67.1005991031,0.0,0.0,0.0,59.5,31.02,67.1005991031,130.48
2020-05-19 06:00:00,62.4,43.81,76.2435315289,0.0,0.0,0.0,62.4,43.81,76.2435315289,133.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.85,62.02,42.88,75.4000981432,0.0,0.0,0.0,62.02,42.88,75.4000981432,129.94,60.16,31.14,67.7416061221,0.0,0.0,0.0,60.16,31.14,67.7416061221,129.94
2020-05-19 06:30:00,68.74,39.48,79.2707890714,0.0,0.0,0.0,68.74,39.48,79.2707890714,133.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.37,68.37,38.6,78.5138006977,0.0,0.0,0.0,68.37,38.6,78.5138006977,129.02,66.17,34.27,74.5177951901,0.0,0.0,0.0,66.17,34.27,74.5177951901,129.02
2020-05-19 07:00:00,73.33,36.34,81.8406042255,0.0,0.0,0.0,73.33,36.34,81.8406042255,132.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.06,72.96,35.48,81.129476764,0.0,0.0,0.0,72.96,35.48,81.129476764,128.37,70.5,36.5,79.3882862896,0.0,0.0,0.0,70.5,36.5,79.3882862896,128.37
2020-05-19 07:30:00,79.22,32.36,85.5744003777,0.0,0.0,0.0,79.22,32.36,85.5744003777,131.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.44,78.86,31.56,84.940762888,0.0,0.0,0.0,78.86,31.56,84.940762888,127.36,76.09,39.16,85.5756606752,0.0,0.0,0.0,76.09,39.16,85.5756606752,127.36
2020-05-19 08:00:00,82.66,29.81,87.8709946456,0.0,0.0,0.0,82.66,29.81,87.8709946456,131.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.88,82.29,29.04,87.263770833,0.0,0.0,0.0,82.29,29.04,87.263770833,127.5,79.34,41.63,89.598507242,0.0,0.0,0.0,79.34,41.63,89.598507242,127.5
2020-05-19 08:30:00,80.57,28.35,85.4122204371,0.0,0.0,0.0,80.57,28.35,85.4122204371,130.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.3,80.18,27.57,84.7876010983,0.0,0.0,0.0,80.18,27.57,84.7876010983,126.82,77.34,42.25,88.1279643473,0.0,0.0,0.0,77.34,42.25,88.1279643473,126.82
2020-05-19 09:00:00,80.3,26.91,84.6890671811,0.0,0.0,0.0,80.3,26.91,84.6890671811,130.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.02,79.94,26.15,84.1084187225,0.0,0.0,0.0,79.94,26.15,84.1084187225,126.41,77.09,43.13,88.3349591045,0.0,0.0,0.0,77.09,43.13,88.3349591045,126.41
2020-05-19 09:30:00,79.83,25.15,83.6979772754,0.0,0.0,0.0,79.83,25.15,83.6979772754,129.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.57,79.46,24.4,83.1219080628,0.0,0.0,0.0,79.46,24.4,83.1219080628,125.82,76.63,44.19,88.4585383103,0.0,0.0,0.0,76.63,44.19,88.4585383103,125.82
2020-05-19 10:00:00,82.54,22.8,85.6311368604,0.0,0.0,0.0,82.54,22.8,85.6311368604,129.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.97,82.2,22.07,85.1112501377,0.0,0.0,0.0,82.2,22.07,85.1112501377,125.92,79.21,46.43,91.8148626313,0.0,0.0,0.0,79.21,46.43,91.8148626313,125.92
2020-05-19 10:30:00,80.07,22.94,83.2913470896,0.0,0.0,0.0,80.07,22.94,83.2913470896,130.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.54,79.72,22.18,82.7479957461,0.0,0.0,0.0,79.72,22.18,82.7479957461,126.48,76.88,47.02,90.1188925809,0.0,0.0,0.0,76.88,47.02,90.1188925809,126.48
2020-05-19 11:00:00,80.4,22.44,83.4728315082,0.0,0.0,0.0,80.4,22.44,83.4728315082,130.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.63,80.05,21.69,82.9364732793,0.0,0.0,0.0,80.05,21.69,82.9364732793,126.54,77.21,47.45,90.6249777931,0.0,0.0,0.0,77.21,47.45,90.6249777931,126.54
2020-05-19 11:30:00,82.15,22.41,85.1518091411,0.0,0.0,0.0,82.15,22.41,85.1518091411,130.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.78,81.81,21.67,84.6313476201,0.0,0.0,0.0,81.81,21.67,84.6313476201,126.67,78.86,47.56,92.0915479292,0.0,0.0,0.0,78.86,47.56,92.0915479292,126.67
2020-05-19 12:00:00,79.99,22.12,82.9921351695,0.0,0.0,0.0,79.99,22.12,82.9921351695,130.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.71,79.64,21.37,82.4573010715,0.0,0.0,0.0,79.64,21.37,82.4573010715,126.6,76.81,47.67,90.4002488935,0.0,0.0,0.0,76.81,47.67,90.4002488935,126.6
2020-05-19 12:30:00,81.09,22.43,84.1349689487,0.0,0.0,0.0,81.09,22.43,84.1349689487,130.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.48,80.74,21.69,83.602653666,0.0,0.0,0.0,80.74,21.69,83.602653666,126.43,77.84,47.2,91.0324425686,0.0,0.0,0.0,77.84,47.2,91.0324425686,126.43
2020-05-19 13:00:00,81.07,23.49,84.4045318689,0.0,0.0,0.0,81.07,23.49,84.4045318689,130.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.74,80.71,22.75,83.8550332419,0.0,0.0,0.0,80.71,22.75,83.8550332419,126.78,77.83,46.5,90.6628860119,0.0,0.0,0.0,77.83,46.5,90.6628860119,126.78
2020-05-19 13:30:00,80.29,23.63,83.6950476432,0.0,0.0,0.0,80.29,23.63,83.6950476432,130.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.74,79.95,22.88,83.159466689,0.0,0.0,0.0,79.95,22.88,83.159466689,126.83,77.1,46.56,90.0679943154,0.0,0.0,0.0,77.1,46.56,90.0679943154,126.83
2020-05-19 14:00:00,78.95,23.48,82.3675476143,0.0,0.0,0.0,78.95,23.48,82.3675476143,130.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.04,78.61,22.72,81.8274434404,0.0,0.0,0.0,78.61,22.72,81.8274434404,127.08,75.83,46.96,89.1932200338,0.0,0.0,0.0,75.83,46.96,89.1932200338,127.08
2020-05-19 14:30:00,77.52,23.59,81.0298617795,0.0,0.0,0.0,77.52,23.59,81.0298617795,131.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.13,77.17,22.83,80.4761939955,0.0,0.0,0.0,77.17,22.83,80.4761939955,127.21,74.5,47.01,88.0919411751,0.0,0.0,0.0,74.5,47.01,88.0919411751,127.21
2020-05-19 15:00:00,76.43,24.2,80.1697255827,0.0,0.0,0.0,76.43,24.2,80.1697255827,131.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.22,76.08,23.43,79.6061008969,0.0,0.0,0.0,76.08,23.43,79.6061008969,127.37,73.45,46.52,86.9425839276,0.0,0.0,0.0,73.45,46.52,86.9425839276,127.37
2020-05-19 15:30:00,75.77,25.06,79.8066193996,0.0,0.0,0.0,75.77,25.06,79.8066193996,131.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.9,75.42,24.29,79.2349701836,0.0,0.0,0.0,75.42,24.29,79.2349701836,127.16,72.82,45.56,85.8979976484,0.0,0.0,0.0,72.82,45.56,85.8979976484,127.16
2020-05-19 16:00:00,76.76,25.43,80.8627386378,0.0,0.0,0.0,76.76,25.43,80.8627386378,130.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.69,76.4,24.66,80.2812281919,0.0,0.0,0.0,76.4,24.66,80.2812281919,126.99,73.74,45.06,86.4175398863,0.0,0.0,0.0,73.74,45.06,86.4175398863,126.99
2020-05-19 16:30:00,79.35,26.5,83.6580689474,0.0,0.0,0.0,79.35,26.5,83.6580689474,131.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.82,78.98,25.76,83.0747735477,0.0,0.0,0.0,78.98,25.76,83.0747735477,127.24,76.21,44.18,88.0899341582,0.0,0.0,0.0,76.21,44.18,88.0899341582,127.24
2020-05-19 17:00:00,77.03,28.73,82.2133431993,0.0,0.0,0.0,77.03,28.73,82.2133431993,130.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.36,76.65,27.97,81.5937705956,0.0,0.0,0.0,76.65,27.97,81.5937705956,127.05,74.0,41.9,85.0388734638,0.0,0.0,0.0,74.0,41.9,85.0388734638,127.05
2020-05-19 17:30:00,80.23,29.56,85.502318682,0.0,0.0,0.0,80.23,29.56,85.502318682,130.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.13,79.84,28.82,84.8823774408,0.0,0.0,0.0,79.84,28.82,84.8823774408,126.92,77.02,41.03,87.2670688175,0.0,0.0,0.0,77.02,41.03,87.2670688175,126.92
2020-05-19 18:00:00,82.88,30.09,88.1731393339,0.0,0.0,0.0,82.88,30.09,88.1731393339,130.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.77,82.48,29.36,87.5497572812,0.0,0.0,0.0,82.48,29.36,87.5497572812,126.61,79.52,40.21,89.1082179151,0.0,0.0,0.0,79.52,40.21,89.1082179151,126.61
2020-05-19 18:30:00,85.33,30.81,90.7219102533,0.0,0.0,0.0,85.33,30.81,90.7219102533,130.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.53,84.91,30.1,90.0872804562,0.0,0.0,0.0,84.91,30.1,90.0872804562,126.45,81.85,39.35,90.8176469636,0.0,0.0,0.0,81.85,39.35,90.8176469636,126.45
2020-05-19 19:00:00,86.84,30.92,92.1804317629,0.0,0.0,0.0,86.84,30.92,92.1804317629,130.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.39,86.42,30.21,91.5481321492,0.0,0.0,0.0,86.42,30.21,91.5481321492,126.32,83.26,39.08,91.9753988847,0.0,0.0,0.0,83.26,39.08,91.9753988847,126.32
2020-05-19 19:30:00,87.5,31.2,92.8961247846,0.0,0.0,0.0,87.5,31.2,92.8961247846,130.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.48,87.08,30.5,92.2668759632,0.0,0.0,0.0,87.08,30.5,92.2668759632,126.44,83.91,38.96,92.5136189974,0.0,0.0,0.0,83.91,38.96,92.5136189974,126.44
2020-05-19 20:00:00,86.83,32.1,92.5735323945,0.0,0.0,0.0,86.83,32.1,92.5735323945,130.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.1,86.4,31.39,91.9254703551,0.0,0.0,0.0,86.4,31.39,91.9254703551,127.13,83.26,38.74,91.8314499504,0.0,0.0,0.0,83.26,38.74,91.8314499504,127.13
2020-05-19 20:30:00,86.47,32.99,92.5494516461,0.0,0.0,0.0,86.47,32.99,92.5494516461,131.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.26,86.03,32.27,91.8831529716,0.0,0.0,0.0,86.03,32.27,91.8831529716,127.4,82.93,38.22,91.3134891459,0.0,0.0,0.0,82.93,38.22,91.3134891459,127.4
2020-05-19 21:00:00,86.26,33.33,92.4752750739,0.0,0.0,0.0,86.26,33.33,92.4752750739,131.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.15,85.83,32.6,91.8125748468,0.0,0.0,0.0,85.83,32.6,91.8125748468,127.31,82.73,37.83,90.9690156042,0.0,0.0,0.0,82.73,37.83,90.9690156042,127.31
2020-05-19 21:30:00,85.09,33.95,91.6128298875,0.0,0.0,0.0,85.09,33.95,91.6128298875,130.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.88,84.66,33.23,90.9480538549,0.0,0.0,0.0,84.66,33.23,90.9480538549,127.11,81.63,37.15,89.6860044823,0.0,0.0,0.0,81.63,37.15,89.6860044823,127.11
2020-05-19 22:00:00,83.06,35.7,90.4071545841,0.0,0.0,0.0,83.06,35.7,90.4071545841,131.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.17,82.62,34.96,89.7121285,0.0,0.0,0.0,82.62,34.96,89.7121285,127.56,79.71,35.92,87.4295745157,0.0,0.0,0.0,79.71,35.92,87.4295745157,127.56
2020-05-19 22:30:00,83.62,37.32,91.5701195806,0.0,0.0,0.0,83.62,37.32,91.5701195806,132.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.16,83.21,36.56,90.8875002407,0.0,0.0,0.0,83.21,36.56,90.8875002407,128.63,80.26,35.63,87.8132364738,0.0,0.0,0.0,80.26,35.63,87.8132364738,128.63
2020-05-19 23:00:00,79.59,38.62,88.4650919855,0.0,0.0,0.0,79.59,38.62,88.4650919855,132.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.08,79.17,37.84,87.7482449967,0.0,0.0,0.0,79.17,37.84,87.7482449967,128.71,76.44,34.41,83.8279291167,0.0,0.0,0.0,76.44,34.41,83.8279291167,128.71
2020-05-19 23:30:00,75.0,39.87,84.9389009818,0.0,0.0,0.0,75.0,39.87,84.9389009818,132.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.24,74.58,39.05,84.184790194,0.0,0.0,0.0,74.58,39.05,84.184790194,129.02,72.1,33.49,79.498365392,0.0,0.0,0.0,72.1,33.49,79.498365392,129.02
2020-05-20 00:00:00,71.25,40.86,82.1346583362,0.0,0.0,0.0,71.25,40.86,82.1346583362,132.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.87,70.84,40.02,81.3628047697,0.0,0.0,0.0,70.84,40.02,81.3628047697,128.8,68.53,32.29,75.7562208667,0.0,0.0,0.0,68.53,32.29,75.7562208667,128.8
2020-05-20 00:30:00,68.93504,41.65272,80.5418451688,0.6950400000000001,0.20272,0.724,68.24,41.45,79.8423452812,133.14,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,128.27,68.52504,40.79272,79.7478972262,0.6950400000000001,0.20272,0.724,67.83,40.59,79.047182113,129.22,66.38504,32.55272,73.9368184006,0.6950400000000001,0.20272,0.724,65.69,32.35,73.223620506,129.22
2020-05-20 01:00:00,67.10784,42.50437,79.4360350128,0.59784,0.17437000000000002,0.62275,66.51,42.33,78.8378652679,133.68,0.59784,0.17437000000000002,0.62275,0.59784,0.17437000000000002,0.62275,0.0,0.0,0.0,128.72,66.68784,41.61437,78.6067668484,0.59784,0.17437000000000002,0.62275,66.09,41.44,78.0074464394,129.74,64.65784,32.25437,72.2563537522,0.59784,0.17437000000000002,0.62275,64.06,32.08,71.6436319571,129.74
2020-05-20 01:30:00,65.95864,43.20877,78.8513791608,0.57864,0.16877,0.60275,65.38,43.04,78.2750662727,134.0,0.57864,0.16877,0.60275,0.57864,0.16877,0.60275,0.0,0.0,0.0,128.96,65.55864,42.31877,78.0308501361,0.57864,0.16877,0.60275,64.98,42.15,77.453359514,130.07,63.57864,31.81877,71.0962557985,0.57864,0.16877,0.60275,63.0,31.65,70.5033509842,130.07
2020-05-20 02:00:00,66.25664,43.01027,78.9925671792,0.68664,0.20027,0.71525,65.57,42.81,78.3078603973,133.76,0.68664,0.20027,0.71525,0.68664,0.20027,0.71525,0.0,0.0,0.0,128.74,65.85664,42.12027,78.1742552057,0.68664,0.20027,0.71525,65.17,41.92,77.4881623217,129.83,63.84664,31.88027,71.3634714302,0.68664,0.20027,0.71525,63.16,31.68,70.6598046983,129.83
2020-05-20 02:30:00,65.67128,43.40829,78.7210051864,0.61128,0.17829,0.63675,65.06,43.23,78.1129726742,134.05,0.61128,0.17829,0.63675,0.61128,0.17829,0.63675,0.0,0.0,0.0,129.0,65.27128,42.51829,77.8982989375,0.61128,0.17829,0.63675,64.66,42.34,77.2890108618,130.12,63.30128,31.68829,70.789828173,0.61128,0.17829,0.63675,62.69,31.51,70.1634962071,130.12
2020-05-20 03:00:00,64.05488,43.85809,77.6309198082,0.64488,0.18809,0.6717500000000001,63.41,43.67,76.9928373292,134.25,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,129.17,63.67488,42.95809,76.8107273723,0.64488,0.18809,0.6717500000000001,63.03,42.77,76.1712137228,130.31,61.78488,31.52809,69.3641972177,0.64488,0.18809,0.6717500000000001,61.14,31.34,68.7044045167,130.31
2020-05-20 03:30:00,63.0328,44.2254,77.0001290973,0.7728,0.22540000000000002,0.805,62.26,44.0,76.2384915905,134.51,0.7728,0.22540000000000002,0.805,0.7728,0.22540000000000002,0.805,0.0,0.0,0.0,129.38,62.6328,43.3054,76.1460787237,0.7728,0.22540000000000002,0.805,61.86,43.08,75.3826637895,130.56,60.8128,31.5554,68.512334021,0.7728,0.22540000000000002,0.805,60.04,31.33,67.7227472863,130.56
2020-05-20 04:00:00,62.30808,44.346940000000004,76.4784147368,0.7780800000000001,0.22694000000000003,0.8105,61.53,44.12,75.7133759649,134.14,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,128.98,61.91808,43.42694,75.6290139341,0.7780800000000001,0.22694000000000003,0.8105,61.14,43.2,74.8621372925,130.2,60.11808,31.03694,67.6570409303,0.7780800000000001,0.22694000000000003,0.8105,59.34,30.81,66.8617356939,130.2
2020-05-20 04:30:00,62.0912,44.1966,76.2145430282,0.8112,0.2366,0.845,61.28,43.96,75.4169742167,133.81,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,128.66,61.7012,43.2766,75.3651258143,0.8112,0.2366,0.845,60.89,43.04,74.565633505,129.88,59.9112,30.9066,67.4134245459,0.8112,0.2366,0.845,59.1,30.67,66.5842241075,129.88
2020-05-20 05:00:00,61.69048,44.46014,76.0422209792,0.72048,0.21014000000000002,0.7505000000000001,60.97,44.25,75.3352732789,134.09,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,128.91,61.31048,43.54014,75.1978639926,0.72048,0.21014000000000002,0.7505000000000001,60.59,43.33,74.48917371,130.15,59.54048,30.82014,67.044386702,0.72048,0.21014000000000002,0.7505000000000001,58.82,30.61,66.3081028231,130.15
2020-05-20 05:30:00,61.7028,43.9629,75.7626036,1.0728,0.3129,1.1175,60.63,43.65,74.7082284625,133.74,1.0728,0.3129,1.1175,1.0728,0.3129,1.1175,0.0,0.0,0.0,128.61,61.3028,43.0329,74.8990238271,1.0728,0.3129,1.1175,60.23,42.72,73.8420699872,129.81,59.5528,31.2429,67.2506861545,1.0728,0.3129,1.1175,58.48,30.93,66.1556898536,129.81
2020-05-20 06:00:00,63.48776,43.18018,76.7803595632,1.09776,0.32018,1.1435,62.39,42.86,75.6934059215,133.44,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,128.4,63.10776,42.26018,75.9507220891,1.09776,0.32018,1.1435,62.01,41.94,74.8612296185,129.52,61.23776,31.61018,68.9149238514,1.09776,0.32018,1.1435,60.14,31.29,67.7929472733,129.52
2020-05-20 06:30:00,70.21608,38.68969,80.169757408,1.33608,0.38969000000000004,1.39175,68.88,38.3,78.81208283,132.6,1.33608,0.38969000000000004,1.39175,1.33608,0.38969000000000004,1.39175,0.0,0.0,0.0,128.06,69.84608,37.81969,79.4279789688,1.33608,0.38969000000000004,1.39175,68.51,37.43,78.0680792642,128.69,67.63608,35.16969,76.2334992799,1.33608,0.38969000000000004,1.39175,66.3,34.78,74.8688079243,128.69
2020-05-20 07:00:00,74.80888,36.23509,83.1225016116,1.86888,0.5450900000000001,1.9467500000000002,72.94,35.69,81.2035695028,132.53,1.86888,0.5450900000000001,1.9467500000000002,1.86888,0.5450900000000001,1.9467500000000002,0.0,0.0,0.0,128.29,74.43888,35.39509,82.4254769581,1.86888,0.5450900000000001,1.9467500000000002,72.57,34.85,80.5042073435,128.61,72.00888,37.65509,81.2599815516,1.86888,0.5450900000000001,1.9467500000000002,70.14,37.11,79.3522003476,128.61
2020-05-20 07:30:00,80.17176,33.67843,86.9583104066,2.77176,0.8084300000000001,2.88725,77.4,32.87,84.0904090845,131.86,2.77176,0.8084300000000001,2.88725,2.77176,0.8084300000000001,2.88725,0.0,0.0,0.0,127.94,79.80176,32.868430000000004,86.305588404,2.77176,0.8084300000000001,2.88725,77.03,32.06,83.4353911719,127.97,77.13176,39.85843,86.8216726559,2.77176,0.8084300000000001,2.88725,74.36,39.05,83.9899523753,127.97
2020-05-20 08:00:00,83.4096,32.7528,89.609749916,7.4496,2.1728,7.76,75.96,30.58,81.8844185422,131.2,7.4496,2.1728,7.76,7.4496,2.1728,7.76,0.0,0.0,0.0,127.51,83.0496,31.9628,88.9879578595,7.4496,2.1728,7.76,75.6,29.79,81.2576402562,127.34,80.4396,42.7828,91.1092598148,7.4496,2.1728,7.76,72.99,40.61,83.5267154867,127.34
2020-05-20 08:30:00,87.41096,30.26653,92.5026419426,8.25096,2.40653,8.59475,79.16,27.86,83.9195162045,130.26,8.25096,2.40653,8.59475,8.25096,2.40653,8.59475,0.0,0.0,0.0,126.87,87.04096,29.50653,91.9062785144,8.25096,2.40653,8.59475,78.79,27.1,83.3203102491,126.44,84.26096,44.54653,95.3116085016,8.25096,2.40653,8.59475,76.01,42.14,86.9097215506,126.44
2020-05-20 09:00:00,87.44808,29.71069,92.3574133243,10.28808,3.00069,10.71675,77.16,26.71,81.6522485912,129.67,10.28808,3.00069,10.71675,10.28808,3.00069,10.71675,0.0,0.0,0.0,126.4,87.08808,28.95069,91.7740493253,10.28808,3.00069,10.71675,76.8,25.95,81.0656678255,125.88,84.40808,45.63069,95.9525082484,10.28808,3.00069,10.71675,74.12,42.63,85.5049197415,125.88
2020-05-20 09:30:00,88.3868,28.6549,92.9157129244,11.2968,3.2949,11.7675,77.09,25.36,81.1541600905,129.45,11.2968,3.2949,11.7675,11.2968,3.2949,11.7675,0.0,0.0,0.0,126.3,88.0168,27.9049,92.33439514209999,11.2968,3.2949,11.7675,76.72,24.61,80.5705312133,125.66,85.3368,46.9649,97.4067311137,11.2968,3.2949,11.7675,74.04,43.67,85.9592374326,125.66
2020-05-20 10:00:00,89.20024,26.79007,93.1364089208,12.24024,3.5700700000000003,12.75025,76.96,23.22,80.3866282413,129.3,12.24024,3.5700700000000003,12.75025,12.24024,3.5700700000000003,12.75025,0.0,0.0,0.0,126.38,88.84024,26.04007,92.5779319755,12.24024,3.5700700000000003,12.75025,76.6,22.47,79.8276950688,125.51,86.14024,49.02007,99.1115947307,12.24024,3.5700700000000003,12.75025,73.9,45.45,86.7577806309,125.51
2020-05-20 10:30:00,89.8584,24.05495,93.0224310049,9.0684,2.64495,9.44625,80.79,21.41,83.578778407,129.09,9.0684,2.64495,9.44625,9.0684,2.64495,9.44625,0.0,0.0,0.0,126.38,89.5184,23.33495,92.5098039673,9.0684,2.64495,9.44625,80.45,20.69,83.0679155872,125.3,86.6284,49.66495,99.8553300784,9.0684,2.64495,9.44625,77.56,47.02,90.6996912894,125.3
2020-05-20 11:00:00,89.41472,23.71971,92.5073877869,9.32472,2.71971,9.71325,80.09,21.0,82.7973918671,129.03,9.32472,2.71971,9.71325,9.32472,2.71971,9.71325,0.0,0.0,0.0,126.38,89.06472,23.00971,91.9889727248,9.32472,2.71971,9.71325,79.74,20.29,82.2809315698,125.25,86.20472,49.89971,99.6053954782,9.32472,2.71971,9.71325,76.88,47.18,90.2024766844,125.25
2020-05-20 11:30:00,89.2076,23.74305,92.3132077282,9.9876,2.91305,10.40375,79.22,20.83,81.912741988,129.03,9.9876,2.91305,10.40375,9.9876,2.91305,10.40375,0.0,0.0,0.0,126.33,88.8676,23.01305,91.7989694935,9.9876,2.91305,10.40375,78.88,20.1,81.4006412751,125.23,86.0576,50.30305,99.6810280699,9.9876,2.91305,10.40375,76.07,47.39,89.6239755869,125.23
2020-05-20 12:00:00,89.3988,23.73965,92.4971157581,10.3188,3.00965,10.74875,79.08,20.73,81.7519375917,129.0,10.3188,3.00965,10.74875,10.3188,3.00965,10.74875,0.0,0.0,0.0,126.33,89.0488,23.01965,91.9760461618,10.3188,3.00965,10.74875,78.73,20.01,81.2330782379,125.23,86.2388,50.40965,99.8912580688,10.3188,3.00965,10.74875,75.92,47.4,89.5019910393,125.23
2020-05-20 12:30:00,89.78816,24.11113,92.969136094,10.35816,3.02113,10.78975,79.43,21.09,82.1821939352,129.0,10.35816,3.02113,10.78975,10.35816,3.02113,10.78975,0.0,0.0,0.0,126.28,89.44816,23.39113,92.4560343626,10.35816,3.02113,10.78975,79.09,20.37,81.6710781121,125.23,86.62816,50.15113,100.0978218807,10.35816,3.02113,10.78975,76.27,47.13,89.6568446913,125.23
2020-05-20 13:00:00,88.58696,24.72953,91.9739046473,10.62696,3.09953,11.06975,77.96,21.63,80.9049967555,129.48,10.62696,3.09953,11.06975,10.62696,3.09953,11.06975,0.0,0.0,0.0,126.7,88.23696,23.99953,91.4425423436,10.62696,3.09953,11.06975,77.61,20.9,80.3748847589,125.68,85.50696,50.28953,99.1991786058,10.62696,3.09953,11.06975,74.88,47.19,88.5093808588,125.68
2020-05-20 13:30:00,86.88936,25.10273,90.4428434685,10.80936,3.15273,11.25975,76.08,21.95,79.1831351994,129.92,10.80936,3.15273,11.25975,10.80936,3.15273,11.25975,0.0,0.0,0.0,127.09,86.53936,24.36273,89.9033005082,10.80936,3.15273,11.25975,75.73,21.21,78.6441161181,126.11,83.91936,50.53273,97.9592557345,10.80936,3.15273,11.25975,73.11,47.38,87.1202416204,126.11
2020-05-20 14:00:00,86.69032,24.934260000000002,90.2049272681,10.54032,3.07426,10.9795,76.15,21.86,79.2255141984,130.18,10.54032,3.07426,10.9795,10.54032,3.07426,10.9795,0.0,0.0,0.0,127.35,86.35032,24.17426,89.6703552499,10.54032,3.07426,10.9795,75.81,21.1,78.6915884958,126.35,83.71032,50.73426,97.8845381674,10.54032,3.07426,10.9795,73.17,47.66,87.3231040447,126.35
2020-05-20 14:30:00,86.22752,25.60261,89.9482008945,10.39752,3.03261,10.83075,75.83,22.57,79.1175947562,130.39,10.39752,3.03261,10.83075,10.39752,3.03261,10.83075,0.0,0.0,0.0,127.47,85.87752,24.84261,89.3985666158,10.39752,3.03261,10.83075,75.48,21.81,78.5678464768,126.57,83.26752,50.17261,97.2150743515,10.39752,3.03261,10.83075,72.87,47.14,86.7883431113,126.57
2020-05-20 15:00:00,85.23016,26.26213,89.1845258201,10.19016,2.97213,10.61475,75.04,23.29,78.5711505579,130.48,10.19016,2.97213,10.61475,10.19016,2.97213,10.61475,0.0,0.0,0.0,127.47,84.89016,25.50213,88.6380161069,10.19016,2.97213,10.61475,74.7,22.53,78.0236560282,126.64,82.32016,49.60213,96.1092089394,10.19016,2.97213,10.61475,72.13,46.63,85.8900098964,126.64
2020-05-20 15:30:00,85.4924,26.7357,89.5753767073,9.4824,2.7657,9.8775,76.01,23.97,79.6999435382,130.48,9.4824,2.7657,9.8775,9.4824,2.7657,9.8775,0.0,0.0,0.0,127.4,85.1424,25.9857,89.0195758373,9.4824,2.7657,9.8775,75.66,23.22,79.1429339866,126.64,82.5324,48.7457,95.8527011526,9.4824,2.7657,9.8775,73.05,45.98,86.3160639742,126.64
2020-05-20 16:00:00,85.90816,27.16863,90.1018668545,8.97816,2.61863,9.35225,76.93,24.55,80.7522594111,130.59,8.97816,2.61863,9.35225,8.97816,2.61863,9.35225,0.0,0.0,0.0,127.48,85.53816,26.40863,89.5220227355,8.97816,2.61863,9.35225,76.56,23.79,80.171052756,126.76,82.88816,48.21863,95.8930828958,8.97816,2.61863,9.35225,73.91,45.6,86.8449658875,126.76
2020-05-20 16:30:00,86.3268,30.8099,91.6600585656,11.6568,3.3999,12.1425,74.67,27.41,79.5419197656,131.28,11.6568,3.3999,12.1425,11.6568,3.3999,12.1425,0.0,0.0,0.0,127.84,85.9568,30.0399,91.0547475876,11.6568,3.3999,12.1425,74.3,26.64,78.9314867464,127.44,83.4368,46.9299,95.729384769,11.6568,3.3999,12.1425,71.78,43.53,83.9477772189,127.44
2020-05-20 17:00:00,88.1988,31.53465,93.6667628995,10.918800000000001,3.18465,11.37375,77.28,28.35,82.3159820448,131.04,10.918800000000001,3.18465,11.37375,10.918800000000001,3.18465,11.37375,0.0,0.0,0.0,127.52,87.8188,30.77465,93.054933862,10.918800000000001,3.18465,11.37375,76.9,27.59,81.6995599743,127.22,85.1588,45.58465,96.5918295357,10.918800000000001,3.18465,11.37375,74.24,42.4,85.494664161,127.22
2020-05-20 17:30:00,89.31424,32.42832,95.0191002104,10.07424,2.93832,10.494,79.24,29.49,84.5496167939,130.17,10.07424,2.93832,10.494,10.07424,2.93832,10.494,0.0,0.0,0.0,126.52,88.93424,31.68832,94.4110622162,10.07424,2.93832,10.494,78.86,28.75,83.9372509676,126.41,86.16424,43.44832,96.4988744266,10.07424,2.93832,10.494,76.09,40.51,86.2017876845,126.41
2020-05-20 18:00:00,91.47152,31.50586,96.7453264269,8.83152,2.57586,9.1995,82.64,28.93,87.5574925406,129.67,8.83152,2.57586,9.1995,8.83152,2.57586,9.1995,0.0,0.0,0.0,126.11,91.06152,30.79586,96.1279637663,8.83152,2.57586,9.1995,82.23,28.22,86.9375712796,125.92,88.12152,43.12586,98.1083181379,8.83152,2.57586,9.1995,79.29,40.55,89.0573219898,125.92
2020-05-20 18:30:00,91.6424,32.20445,97.1362758065,7.5924,2.2144500000000003,7.90875,84.05,29.99,89.2401400716,129.81,7.5924,2.2144500000000003,7.90875,7.5924,2.2144500000000003,7.90875,0.0,0.0,0.0,126.11,91.2224,31.48445,96.5028333966,7.5924,2.2144500000000003,7.90875,83.63,29.27,88.6042312759,126.08,88.2224,41.83445,97.6386863316,7.5924,2.2144500000000003,7.90875,80.63,39.62,89.8384177287,126.08
2020-05-20 19:00:00,91.68848,32.05664,97.130868074,6.4684800000000005,1.88664,6.7379999999999995,85.22,30.17,90.4028611273,129.47,6.4684800000000005,1.88664,6.7379999999999995,6.4684800000000005,1.88664,6.7379999999999995,0.0,0.0,0.0,125.8,91.26848,31.35664,96.5047890708,6.4684800000000005,1.88664,6.7379999999999995,84.8,29.47,89.7748344471,125.75,88.19848,41.02664,97.2736195687,6.4684800000000005,1.88664,6.7379999999999995,81.73,39.14,90.6186101196,125.75
2020-05-20 19:30:00,91.20808,32.24569,96.7403658297,5.36808,1.56569,5.59175,85.84,30.68,91.1579288927,130.06,5.36808,1.56569,5.59175,5.36808,1.56569,5.59175,0.0,0.0,0.0,126.35,90.77808,31.53569,96.0997375244,5.36808,1.56569,5.59175,85.41,29.97,90.5155732457,126.34,87.68808,40.85569,96.7387553128,5.36808,1.56569,5.59175,82.32,39.29,91.2156044764,126.34
2020-05-20 20:00:00,90.49472,33.35471,96.4460005758,4.88472,1.4247100000000001,5.08825,85.61,31.93,91.3706572155,130.53,4.88472,1.4247100000000001,5.08825,4.88472,1.4247100000000001,5.08825,0.0,0.0,0.0,126.69,90.08472,32.63471,95.8137833209,4.88472,1.4247100000000001,5.08825,85.2,31.21,90.7364540854,126.8,87.02472,39.92471,95.7459365178,4.88472,1.4247100000000001,5.08825,82.14,38.5,90.7151012787,126.8
2020-05-20 20:30:00,91.6772,31.67585,96.9951981959,1.1172,0.32585000000000003,1.16375,90.56,31.35,95.8328550133,131.11,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,127.38,91.2572,30.97585,96.3710528897,1.1172,0.32585000000000003,1.16375,90.14,30.65,95.2084140189,127.36,87.9372,40.02585,96.6179062703,1.1172,0.32585000000000003,1.16375,86.82,39.7,95.4662369637,127.36
2020-05-20 21:00:00,90.47072,32.13646,96.0088706248,0.8107200000000001,0.23646000000000003,0.8445,89.66,31.9,95.1657795639,130.23,0.8107200000000001,0.23646000000000003,0.8445,0.8107200000000001,0.23646000000000003,0.8445,0.0,0.0,0.0,126.45,90.05072,31.44646,95.3834997211,0.8107200000000001,0.23646000000000003,0.8445,89.24,31.21,94.5401591917,126.52,86.77072,38.54646,94.9472876277,0.8107200000000001,0.23646000000000003,0.8445,85.96,38.31,94.1104547859,126.52
2020-05-20 21:30:00,90.00208,32.68519,95.7533082962,0.7720800000000001,0.22519000000000003,0.80425,89.23,32.46,94.950747759,130.18,0.7720800000000001,0.22519000000000003,0.80425,0.7720800000000001,0.22519000000000003,0.80425,0.0,0.0,0.0,126.34,89.59208,31.99519,95.1337636271,0.7720800000000001,0.22519000000000003,0.80425,88.82,31.77,94.3309350107,126.47,86.32208,37.85519,94.2577153631,0.7720800000000001,0.22519000000000003,0.80425,85.55,37.63,93.460255724,126.47
2020-05-20 22:00:00,89.20928,33.63104,95.338043244,0.68928,0.20104000000000002,0.718,88.52,33.43,94.6221712919,130.62,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0,126.67,88.78928,32.93104,94.6994701062,0.68928,0.20104000000000002,0.718,88.1,32.73,93.9833118165,126.89,85.56928,37.36104,93.3699576395,0.68928,0.20104000000000002,0.718,84.88,37.16,92.6578652895,126.89
2020-05-20 22:30:00,85.23216,35.75438,92.4277922892,0.87216,0.25438,0.9085000000000001,84.36,35.5,91.5251856048,131.78,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,127.6,84.80216,35.01438,91.7464612258,0.87216,0.25438,0.9085000000000001,83.93,34.76,90.8432853875,127.99,81.83216,36.75438,89.7072285797,0.87216,0.25438,0.9085000000000001,80.96,36.5,88.8074974312,127.99
2020-05-20 23:00:00,80.9532,37.62885,89.2712212449,0.8532000000000001,0.24885000000000002,0.88875,80.1,37.38,88.3927282077,132.3,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,127.9,80.5332,36.85885,88.5673253834,0.8532000000000001,0.24885000000000002,0.88875,79.68,36.61,87.6880522078,128.5,77.7832,35.42885,85.4718059629,0.8532000000000001,0.24885000000000002,0.88875,76.93,35.18,84.5923004771,128.5
2020-05-20 23:30:00,76.1664,39.0102,85.5752078175,0.9264,0.2702,0.965,75.24,38.74,84.6276857772,132.3,0.9264,0.2702,0.965,0.9264,0.2702,0.965,0.0,0.0,0.0,127.74,75.7564,38.2102,84.8472246158,0.9264,0.2702,0.965,74.83,37.94,83.8985846126,128.5,73.2564,34.2002,80.8464830466,0.9264,0.2702,0.965,72.33,33.93,79.8928895459,128.5
2020-05-21 00:00:00,72.50832,39.95201,82.7865905341,0.8983200000000001,0.26201,0.9357500000000001,71.61,39.69,81.8736111333,132.82,0.8983200000000001,0.26201,0.9357500000000001,0.8983200000000001,0.26201,0.9357500000000001,0.0,0.0,0.0,128.13,72.07832,39.11201,82.0063018326,0.8983200000000001,0.26201,0.9357500000000001,71.18,38.85,81.09201502,128.99,69.77832,33.82201,77.5431641247,0.8983200000000001,0.26201,0.9357500000000001,68.88,33.56,76.6206760607,128.99
2020-05-21 00:30:00,69.21384,40.82237,80.355594329,0.9338400000000001,0.27237,0.9727500000000001,68.28,40.55,79.4132287469,133.15,0.9338400000000001,0.27237,0.9727500000000001,0.9338400000000001,0.27237,0.9727500000000001,0.0,0.0,0.0,128.35,68.81384,39.96237,79.5759737079,0.9338400000000001,0.27237,0.9727500000000001,67.88,39.69,78.6319941245,129.28,66.67384,33.51237,74.6222479115,0.9338400000000001,0.27237,0.9727500000000001,65.74,33.24,73.665766812,129.28
2020-05-21 01:00:00,67.53992,41.35456,79.194952026,0.76992,0.22456,0.802,66.77,41.13,78.4213606105,133.15,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,128.27,67.13992,40.48456,78.4013294275,0.76992,0.22456,0.802,66.37,40.26,77.6263131934,129.28,65.06992,32.84456,72.8893655508,0.76992,0.22456,0.802,64.3,32.62,72.10100138,129.28
2020-05-21 01:30:00,66.6476,42.05305,78.8058474992,0.8676,0.25305,0.90375,65.78,41.8,77.9374646752,133.55,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,128.62,66.2676,41.17305,78.0167600972,0.8676,0.25305,0.90375,65.4,40.92,77.1466551446,129.68,64.2476,32.56305,72.0285105431,0.8676,0.25305,0.90375,63.38,32.31,71.140428028,129.68
2020-05-21 02:00:00,66.10152,42.18211,78.4139104392,1.00152,0.29211000000000004,1.04325,65.1,41.89,77.4130615594,133.6,1.00152,0.29211000000000004,1.04325,1.00152,0.29211000000000004,1.04325,0.0,0.0,0.0,128.67,65.71152,41.31211,77.6189042268,1.00152,0.29211000000000004,1.04325,64.71,41.02,76.6160851258,129.72,63.73152,32.69211,71.6273739415,1.00152,0.29211000000000004,1.04325,62.73,32.4,70.6032074342,129.72
2020-05-21 02:30:00,65.25664,42.58902,77.9246667535,0.95664,0.27902000000000005,0.9965,64.3,42.31,76.9715928119,133.83,0.95664,0.27902000000000005,0.9965,0.95664,0.27902000000000005,0.9965,0.0,0.0,0.0,128.86,64.86664,41.70902,77.1188909039,0.95664,0.27902000000000005,0.9965,63.91,41.43,76.1638562574,129.95,62.92664,32.51902,70.8325397219,0.95664,0.27902000000000005,0.9965,61.97,32.24,69.854838773,129.95
2020-05-21 03:00:00,63.94712,42.76041,76.9265027131,0.92712,0.27041000000000004,0.9657500000000001,63.02,42.49,76.0060556798,133.93,0.92712,0.27041000000000004,0.9657500000000001,0.92712,0.27041000000000004,0.9657500000000001,0.0,0.0,0.0,128.95,63.56712,41.86041,76.112237324,0.92712,0.27041000000000004,0.9657500000000001,62.64,41.59,75.1897446465,130.05,61.70712,32.49041,69.7380484432,0.92712,0.27041000000000004,0.9657500000000001,60.78,32.22,68.7919820909,130.05
2020-05-21 03:30:00,63.0028,43.33415,76.4669952598,1.0428,0.30415000000000003,1.08625,61.96,43.03,75.4362147778,134.18,1.0428,0.30415000000000003,1.08625,1.0428,0.30415000000000003,1.08625,0.0,0.0,0.0,129.15,62.6228,42.42415,75.6400924316,1.0428,0.30415000000000003,1.08625,61.58,42.12,74.6069085273,130.28,60.8128,32.30415,68.8604004567,1.0428,0.30415000000000003,1.08625,59.77,32.0,67.7971452201,130.28
2020-05-21 04:00:00,62.322,43.47475,75.9874040323,0.9420000000000001,0.27475000000000005,0.9812500000000001,61.38,43.2,75.0582733614,134.26,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,129.21,61.942,42.564750000000004,75.1569644581,0.9420000000000001,0.27475000000000005,0.9812500000000001,61.0,42.29,74.2256296706,130.35,60.162,32.21475,68.2440939684,0.9420000000000001,0.27475000000000005,0.9812500000000001,59.22,31.94,67.2842626474,130.35
2020-05-21 04:30:00,62.46792,43.44606,76.0907429235,0.87792,0.25606,0.9145000000000001,61.59,43.19,75.2243590867,134.35,0.87792,0.25606,0.9145000000000001,0.87792,0.25606,0.9145000000000001,0.0,0.0,0.0,129.32,62.08792,42.52606,75.2554023911,0.87792,0.25606,0.9145000000000001,61.21,42.27,74.3869410582,130.45,60.28792,32.30606,68.3982076567,0.87792,0.25606,0.9145000000000001,59.41,32.05,67.5037080463,130.45
2020-05-21 05:00:00,61.46112,43.82866,75.4878845183,0.92112,0.26866,0.9595,60.54,43.56,74.5826065514,134.66,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,129.59,61.08112,42.89866,74.6404598743,0.92112,0.26866,0.9595,60.16,42.63,73.7329132749,130.75,59.35112,32.14866,67.4988280272,0.92112,0.26866,0.9595,58.43,31.88,66.5612447299,130.75
2020-05-21 05:30:00,62.30224,43.49607,75.983400914,1.15224,0.33607000000000004,1.20025,61.15,43.16,74.8472317457,134.42,1.15224,0.33607000000000004,1.20025,1.15224,0.33607000000000004,1.20025,0.0,0.0,0.0,129.37,61.92224,42.58607,75.1527588626,1.15224,0.33607000000000004,1.20025,60.77,42.25,74.0138865349,130.52,60.14224,32.37607,68.302993645,1.15224,0.33607000000000004,1.20025,58.99,32.04,67.1295888562,130.52
2020-05-21 06:00:00,63.40864,42.81502,76.510009569,1.14864,0.33502000000000004,1.1965,62.26,42.48,75.3714667497,134.03,1.14864,0.33502000000000004,1.1965,1.14864,0.33502000000000004,1.1965,0.0,0.0,0.0,129.06,63.02864,41.89502,75.6822446882,1.14864,0.33502000000000004,1.1965,61.88,41.56,74.5410490938,130.14,61.17864,32.61502,69.3293986837,1.14864,0.33502000000000004,1.1965,60.03,32.28,68.158633349,130.14
2020-05-21 06:30:00,69.48208,39.21644,79.7852656034,1.46208,0.42644000000000004,1.5230000000000001,68.02,38.79,78.303157663,133.14,1.46208,0.42644000000000004,1.5230000000000001,1.46208,0.42644000000000004,1.5230000000000001,0.0,0.0,0.0,128.57,69.12208,38.33644,79.0414105099,1.46208,0.42644000000000004,1.5230000000000001,67.66,37.91,77.5567127978,129.28,66.96208,35.26644,75.6811862235,1.46208,0.42644000000000004,1.5230000000000001,65.5,34.84,74.1894574721,129.28
2020-05-21 07:00:00,73.47392,35.90906,81.7794443014,2.29392,0.6690600000000001,2.3895,71.18,35.24,79.4257514916,132.33,2.29392,0.6690600000000001,2.3895,2.29392,0.6690600000000001,2.3895,0.0,0.0,0.0,128.14,73.11392,35.05906,81.0850355235,2.29392,0.6690600000000001,2.3895,70.82,34.39,78.7282954217,128.48,70.77392,38.07906,80.3676711287,2.29392,0.6690600000000001,2.3895,68.48,37.41,78.0321632406,128.48
2020-05-21 07:30:00,79.57472,33.17846,86.2145363094,2.15472,0.62846,2.2445,77.42,32.55,83.9842776953,131.88,2.15472,0.62846,2.2445,2.15472,0.62846,2.2445,0.0,0.0,0.0,128.02,79.23472,32.37846,85.5950087648,2.15472,0.62846,2.2445,77.08,31.75,83.3629947879,128.05,76.54472,39.97846,86.3560734624,2.15472,0.62846,2.2445,74.39,39.35,84.1563699312,128.05
2020-05-21 08:00:00,85.64288,29.45834,90.5676359979,1.74288,0.50834,1.8155000000000001,83.9,28.95,88.7542252515,130.78,1.74288,0.50834,1.8155000000000001,1.74288,0.50834,1.8155000000000001,0.0,0.0,0.0,127.34,85.29288,28.71834,89.9978801475,1.74288,0.50834,1.8155000000000001,83.55,28.21,88.1839361789,126.99,82.26288,42.19834,92.4547528505,1.74288,0.50834,1.8155000000000001,80.52,41.69,90.6726336885,126.99
2020-05-21 08:30:00,91.39152,26.46086,95.1450841602,1.99152,0.58086,2.0745,89.4,25.88,93.070588265,129.96,1.99152,0.58086,2.0745,1.99152,0.58086,2.0745,0.0,0.0,0.0,126.89,91.04152,25.75086,94.6132398486,1.99152,0.58086,2.0745,89.05,25.17,92.5388102366,126.2,87.72152,44.27086,98.2597278454,1.99152,0.58086,2.0745,85.73,43.69,96.2208345422,126.2
2020-05-21 09:00:00,92.0872,25.68585,95.6023812154,4.2372,1.2358500000000001,4.41375,87.85,24.45,91.1889521817,129.93,4.2372,1.2358500000000001,4.41375,4.2372,1.2358500000000001,4.41375,0.0,0.0,0.0,126.99,91.7172,24.99585,95.062281127,4.2372,1.2358500000000001,4.41375,87.48,23.76,90.6492581327,126.17,88.4772,46.19585,99.8111791187,4.2372,1.2358500000000001,4.41375,84.24,44.96,95.4870629981,126.17
2020-05-21 09:30:00,91.27288,25.81959,94.8545721158,6.03288,1.7595900000000002,6.28425,85.24,24.06,88.5705436361,129.9,6.03288,1.7595900000000002,6.28425,6.03288,1.7595900000000002,6.28425,0.0,0.0,0.0,126.99,90.91288,25.09959,94.3140560471,6.03288,1.7595900000000002,6.28425,84.88,23.34,88.030506076,126.13,87.82288,47.02959,99.6224903677,6.03288,1.7595900000000002,6.28425,81.79,45.27,93.4824956877,126.13
2020-05-21 10:00:00,89.6952,25.93985,93.3707915842,8.3652,2.43985,8.713750000000001,81.33,23.5,84.6570664505,130.01,8.3652,2.43985,8.713750000000001,8.3652,2.43985,8.713750000000001,0.0,0.0,0.0,127.11,89.3452,25.21985,92.8364454138,8.3652,2.43985,8.713750000000001,80.98,22.78,84.1230574813,126.25,86.4352,48.25985,98.9952368605,8.3652,2.43985,8.713750000000001,78.07,45.82,90.5229103598,126.25
2020-05-21 10:30:00,89.22008,26.05669,92.9471557874,9.28008,2.70669,9.66675,79.94,23.35,83.2804064591,130.25,9.28008,2.70669,9.66675,9.28008,2.70669,9.66675,0.0,0.0,0.0,127.35,88.88008,25.31669,92.4153851551,9.28008,2.70669,9.66675,79.6,22.61,82.7488495388,126.48,86.05008,48.94669,98.9969430334,9.28008,2.70669,9.66675,76.77,46.24,89.6201456147,126.48
2020-05-21 11:00:00,88.31152,25.627110000000002,91.9547352324,10.00152,2.91711,10.41825,78.31,22.71,81.5364961229,130.08,10.00152,2.91711,10.41825,10.00152,2.91711,10.41825,0.0,0.0,0.0,127.24,87.98152,24.877110000000002,91.4309491554,10.00152,2.91711,10.41825,77.98,21.96,81.0130977065,126.32,85.22152,49.56711,98.5880614723,10.00152,2.91711,10.41825,75.22,46.65,88.5114167777,126.32
2020-05-21 11:30:00,87.3052,25.4861,90.9491024708,10.3752,3.0261,10.8075,76.93,22.46,80.141602804,129.94,10.3752,3.0261,10.8075,10.3752,3.0261,10.8075,0.0,0.0,0.0,127.11,86.9652,24.7461,90.4174511709,10.3752,3.0261,10.8075,76.59,21.72,79.610216053,126.18,84.2852,49.8761,97.9368178483,10.3752,3.0261,10.8075,73.91,46.85,87.5077745118,126.18
2020-05-21 12:00:00,87.17888,25.32759,90.783500336,10.68888,3.11759,11.13425,76.49,22.21,79.6492573726,129.88,10.68888,3.11759,11.13425,10.68888,3.11759,11.13425,0.0,0.0,0.0,127.06,86.84888,24.58759,90.2622708515,10.68888,3.11759,11.13425,76.16,21.47,79.1284177777,126.11,84.18888,50.10759,97.9721291555,10.68888,3.11759,11.13425,73.5,46.99,87.2370913087,126.11
2020-05-21 12:30:00,88.69104,24.94697,92.1327948586,10.72104,3.12697,11.16775,77.97,21.82,80.9656303625,129.82,10.72104,3.12697,11.16775,10.72104,3.12697,11.16775,0.0,0.0,0.0,127.06,88.36104,24.21697,91.6195122551,10.72104,3.12697,11.16775,77.64,21.09,80.4534505164,126.07,85.61104,50.48697,99.3890552811,10.72104,3.12697,11.16775,74.89,47.36,88.6085870557,126.07
2020-05-21 13:00:00,88.63608,25.28844,92.1729888601,10.72608,3.12844,11.173,77.91,22.16,81.0002080244,130.19,10.72608,3.12844,11.173,10.72608,3.12844,11.173,0.0,0.0,0.0,127.37,88.29608,24.54844,91.645096158,10.72608,3.12844,11.173,77.57,21.42,80.4731091732,126.44,85.56608,50.39844,99.305371461,10.72608,3.12844,11.173,74.84,47.27,88.5182382337,126.44
2020-05-21 13:30:00,87.91896,25.48178,91.5372308924,10.66896,3.11178,11.1135,77.25,22.37,80.42374898,130.32,10.66896,3.11178,11.1135,10.66896,3.11178,11.1135,0.0,0.0,0.0,127.47,87.56896,24.74178,90.9971342024,10.66896,3.11178,11.1135,76.9,21.63,79.884084147,126.56,84.87896,50.42178,98.7258514729,10.66896,3.11178,11.1135,74.21,47.31,88.0077280698,126.56
2020-05-21 14:00:00,87.08184,25.34887,90.6962627017,10.28184,2.99887,10.71025,76.8,22.35,79.9860144025,130.55,10.28184,2.99887,10.71025,10.28184,2.99887,10.71025,0.0,0.0,0.0,127.7,86.74184,24.59887,90.1623602833,10.28184,2.99887,10.71025,76.46,21.6,79.4524486721,126.76,84.08184,50.60887,98.1377274062,10.28184,2.99887,10.71025,73.8,47.61,87.8245529451,126.76
2020-05-21 14:30:00,87.1304,25.3597,90.7459144438,9.7704,2.8497,10.1775,77.36,22.51,80.5684162684,130.66,9.7704,2.8497,10.1775,9.7704,2.8497,10.1775,0.0,0.0,0.0,127.79,86.7904,24.5997,90.2093053529,9.7704,2.8497,10.1775,77.02,21.75,80.0321366702,126.88,84.1004,50.4297,98.0613681439,9.7704,2.8497,10.1775,74.33,47.58,88.2542083982,126.88
2020-05-21 15:00:00,85.14832,26.14826,89.0728235763,10.34832,3.01826,10.7795,74.8,23.13,78.2945521732,131.12,10.34832,3.01826,10.7795,10.34832,3.01826,10.7795,0.0,0.0,0.0,128.15,84.81832,25.37826,88.5336291375,10.34832,3.01826,10.7795,74.47,22.36,77.7544243114,127.31,82.26832,50.46826,96.5148783507,10.34832,3.01826,10.7795,71.92,47.45,86.1625725011,127.31
2020-05-21 15:30:00,85.09288,27.17084,89.3255437879,9.842880000000001,2.8708400000000003,10.253,75.25,24.3,79.0762448527,131.59,9.842880000000001,2.8708400000000003,10.253,9.842880000000001,2.8708400000000003,10.253,0.0,0.0,0.0,128.51,84.74288,26.41084,88.7631014566,9.842880000000001,2.8708400000000003,10.253,74.9,23.54,78.5120474832,127.77,82.18288,49.77084,96.0789377512,9.842880000000001,2.8708400000000003,10.253,72.34,46.9,86.2130245381,127.77
2020-05-21 16:00:00,85.82728,27.77129,90.2084615791,9.22728,2.69129,9.61175,76.6,25.08,80.6012803869,131.13,9.22728,2.69129,9.61175,9.22728,2.69129,9.61175,0.0,0.0,0.0,127.97,85.46728,27.00129,89.6310527232,9.22728,2.69129,9.61175,76.24,24.31,80.0219576116,127.33,82.83728,48.32129,95.9007926196,9.22728,2.69129,9.61175,73.61,45.63,86.6055945075,127.33
2020-05-21 16:30:00,86.26088,30.64609,91.5430076558,11.54088,3.36609,12.02175,74.72,27.28,79.544181434,131.08,11.54088,3.36609,12.02175,11.54088,3.36609,12.02175,0.0,0.0,0.0,127.66,85.90088,29.87609,90.9480177819,11.54088,3.36609,12.02175,74.36,26.51,78.9442189144,127.29,83.36088,46.91609,95.6564468045,11.54088,3.36609,12.02175,71.82,43.55,83.9923502469,127.29
2020-05-21 17:00:00,89.06128,31.01579,94.3074271972,10.51128,3.06579,10.94925,78.55,27.95,83.3744865052,130.83,10.51128,3.06579,10.94925,10.51128,3.06579,10.94925,0.0,0.0,0.0,127.38,88.70128,30.26579,93.722649973,10.51128,3.06579,10.94925,78.19,27.2,82.785965598,127.06,85.96128,45.69579,97.3521796518,10.51128,3.06579,10.94925,75.45,42.63,86.6603681045,127.06
2020-05-21 17:30:00,91.15856,31.87083,96.5693163803,9.08856,2.65083,9.46725,82.07,29.22,87.1165500924,130.61,9.08856,2.65083,9.46725,9.08856,2.65083,9.46725,0.0,0.0,0.0,127.03,90.76856,31.14083,95.9618818988,9.08856,2.65083,9.46725,81.68,28.49,86.5060836011,126.86,87.86856,43.86083,98.2072107575,9.08856,2.65083,9.46725,78.78,41.21,88.907550298,126.86
2020-05-21 18:00:00,92.2916,32.40755,97.8160964646,8.6316,2.51755,8.99125,83.66,29.89,88.8392238822,130.61,8.6316,2.51755,8.99125,8.6316,2.51755,8.99125,0.0,0.0,0.0,127.03,91.8816,31.67755,97.1889684715,8.6316,2.51755,8.99125,83.25,29.16,88.209229109,126.89,88.8916,43.01755,98.7533602393,8.6316,2.51755,8.99125,80.26,40.5,89.8994860942,126.89
2020-05-21 18:30:00,92.82904,32.83222,98.4641322383,7.13904,2.08222,7.4365,85.69,30.75,91.0403130487,130.61,7.13904,2.08222,7.4365,7.13904,2.08222,7.4365,0.0,0.0,0.0,126.92,92.42904,32.11222,97.8484650296,7.13904,2.08222,7.4365,85.29,30.03,90.4222594276,126.89,89.32904,41.69222,98.5795039339,7.13904,2.08222,7.4365,82.19,39.61,91.2367699998,126.89
2020-05-21 19:00:00,93.60336,32.66473,99.1391627424,5.91336,1.72473,6.15975,87.69,30.94,92.9882772182,130.64,5.91336,1.72473,6.15975,5.91336,1.72473,6.15975,0.0,0.0,0.0,126.92,93.19336,31.96473,98.5228212754,5.91336,1.72473,6.15975,87.28,30.24,92.3702116486,126.93,90.00336,41.13473,98.9579245107,5.91336,1.72473,6.15975,84.09,39.41,92.8669812151,126.93
2020-05-21 19:30:00,93.75648,30.14939,98.484837713,1.74648,0.50939,1.81925,92.01,29.64,96.6662800567,129.89,1.74648,0.50939,1.81925,1.74648,0.50939,1.81925,0.0,0.0,0.0,126.35,93.35648,29.46939,97.8972793542,1.74648,0.50939,1.81925,91.61,28.96,96.0784767781,126.21,89.93648,40.42939,98.6058112413,1.74648,0.50939,1.81925,88.19,39.92,96.8043516584,126.21
2020-05-21 20:00:00,92.46776,30.95893,97.5127785788,1.12776,0.32893,1.17475,91.34,30.63,96.3389459149,130.25,1.12776,0.32893,1.17475,1.12776,0.32893,1.17475,0.0,0.0,0.0,126.62,92.05776,30.28893,96.912591838,1.12776,0.32893,1.17475,90.93,29.96,95.7385319503,126.57,88.66776,39.60893,97.1125069142,1.12776,0.32893,1.17475,87.54,39.28,95.9487884238,126.57
2020-05-21 20:30:00,92.96376,30.87443,97.9565776309,0.80376,0.23443000000000003,0.83725,92.16,30.64,97.1199011532,130.12,0.80376,0.23443000000000003,0.83725,0.80376,0.23443000000000003,0.83725,0.0,0.0,0.0,126.49,92.55376,30.19443,97.3545175796,0.80376,0.23443000000000003,0.83725,91.75,29.96,96.5176880162,126.44,89.13376,39.42443,97.4633923715,0.80376,0.23443000000000003,0.83725,88.33,39.19,96.6335604229,126.44
2020-05-21 21:00:00,92.36024,31.15382,97.472942058,0.63024,0.18382,0.6565000000000001,91.73,30.97,96.8170119349,130.08,0.63024,0.18382,0.6565000000000001,0.63024,0.18382,0.6565000000000001,0.0,0.0,0.0,126.42,91.95024,30.46382,96.8653238525,0.63024,0.18382,0.6565000000000001,91.32,30.28,96.209255272,126.41,88.54024,39.03382,96.7626643032,0.63024,0.18382,0.6565000000000001,87.91,38.85,96.1118650324,126.41
2020-05-21 21:30:00,90.70704,32.11122,96.2231653785,0.58704,0.17122,0.6115,90.12,31.94,95.6126456072,129.94,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0.0,0.0,0.0,126.16,90.27704,31.42122,95.5888958899,0.58704,0.17122,0.6115,89.69,31.25,94.9782006568,126.28,86.97704,38.01122,94.9202735618,0.58704,0.17122,0.6115,86.39,37.84,94.3138256037,126.28
