Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-21 22:00:00,88.3512,33.9041,94.6330943077,0.6312,0.1841,0.6575000000000001,87.72,33.72,93.9778527101,130.41,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,126.43,87.9312,33.2041,93.9915325455,0.6312,0.1841,0.6575000000000001,87.3,33.02,93.3360080569,126.73,84.7512,36.8141,92.4015360275,0.6312,0.1841,0.6575000000000001,84.12,36.63,91.7492850108,126.73
2020-05-21 22:30:00,84.84528,35.45529,91.9554192381,0.6352800000000001,0.18529,0.6617500000000001,84.21,35.27,91.2978477293,130.66,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,126.47,84.41528,34.71529,91.2748095438,0.6352800000000001,0.18529,0.6617500000000001,83.78,34.53,90.6168268039,126.96,81.42528,35.70529,88.9097517546,0.6352800000000001,0.18529,0.6617500000000001,80.79,35.52,88.2535806639,126.96
2020-05-21 23:00:00,80.20944,36.78817,88.2435477362,0.67944,0.19817,0.7077500000000001,79.53,36.59,87.5434120879,130.66,0.67944,0.19817,0.7077500000000001,0.67944,0.19817,0.7077500000000001,0.0,0.0,0.0,126.33,79.77944,36.02817,87.537352486,0.67944,0.19817,0.7077500000000001,79.1,35.83,86.8366218827,126.96,77.01944,34.54817,84.4130925169,0.67944,0.19817,0.7077500000000001,76.34,34.35,83.712114416,126.96
2020-05-21 23:30:00,75.5348,39.3314,85.1614057951,0.7248,0.2114,0.755,74.81,39.12,84.4210311475,132.27,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0.0,0.0,0.0,127.64,75.1048,38.5214,84.4075188653,0.7248,0.2114,0.755,74.38,38.31,83.6662446869,128.48,72.6248,33.7314,80.0760196376,0.7248,0.2114,0.755,71.9,33.52,79.3296943143,128.48
2020-05-22 00:00:00,72.17488,40.24684,82.6378934448,0.67488,0.19684000000000001,0.7030000000000001,71.5,40.05,81.9527455306,132.85,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,128.11,71.75488,39.39684,81.8588651632,0.67488,0.19684000000000001,0.7030000000000001,71.08,39.2,81.1726949165,129.01,69.45488,33.51684,77.1191216197,0.67488,0.19684000000000001,0.7030000000000001,68.78,33.32,76.4258516472,129.01
2020-05-22 00:30:00,68.53,40.99,79.8532466466,0.0,0.0,0.0,68.53,40.99,79.8532466466,133.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.27,68.12,40.14,79.0667692523,0.0,0.0,0.0,68.12,40.14,79.0667692523,129.28,65.96,32.76,73.6473977816,0.0,0.0,0.0,65.96,32.76,73.6473977816,129.28
2020-05-22 01:00:00,66.6,41.59,78.5193485709,0.0,0.0,0.0,66.6,41.59,78.5193485709,133.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.63,66.19,40.71,77.7072725039,0.0,0.0,0.0,66.19,40.71,77.7072725039,129.69,64.15,32.59,71.9536698161,0.0,0.0,0.0,64.15,32.59,71.9536698161,129.69
2020-05-22 01:30:00,65.77,41.25,77.6354004305,0.0,0.0,0.0,65.77,41.25,77.6354004305,132.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.62,65.35,40.38,76.8190529752,0.0,0.0,0.0,65.35,40.38,76.8190529752,128.73,63.34,31.91,70.9239289662,0.0,0.0,0.0,63.34,31.91,70.9239289662,128.73
2020-05-22 02:00:00,65.24,41.16,77.1388566158,0.0,0.0,0.0,65.24,41.16,77.1388566158,132.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.49,64.84,40.28,76.3328500713,0.0,0.0,0.0,64.84,40.28,76.3328500713,128.58,62.84,31.94,70.4913413122,0.0,0.0,0.0,62.84,31.94,70.4913413122,128.58
2020-05-22 02:30:00,64.29,41.17,76.3424717965,0.0,0.0,0.0,64.29,41.17,76.3424717965,131.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.55,63.87,40.3,75.5213009687,0.0,0.0,0.0,63.87,40.3,75.5213009687,127.71,61.91,30.92,69.2018388484,0.0,0.0,0.0,61.91,30.92,69.2018388484,127.71
2020-05-22 03:00:00,62.72,41.62,75.2729885151,0.0,0.0,0.0,62.72,41.62,75.2729885151,132.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.35,62.32,40.73,74.4494143698,0.0,0.0,0.0,62.32,40.73,74.4494143698,128.5,60.44,31.35,68.0868276541,0.0,0.0,0.0,60.44,31.35,68.0868276541,128.5
2020-05-22 03:30:00,61.24,41.78,74.1343779902,0.0,0.0,0.0,61.24,41.78,74.1343779902,132.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.11,60.83,40.89,73.2958457213,0.0,0.0,0.0,60.83,40.89,73.2958457213,128.31,59.04,31.09,66.7256300083,0.0,0.0,0.0,59.04,31.09,66.7256300083,128.31
2020-05-22 04:00:00,60.72,41.92,73.7848548145,0.0,0.0,0.0,60.72,41.92,73.7848548145,132.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.52,60.33,41.01,72.9488108196,0.0,0.0,0.0,60.33,41.01,72.9488108196,128.71,58.56,31.32,66.4094571578,0.0,0.0,0.0,58.56,31.32,66.4094571578,128.71
2020-05-22 04:30:00,60.38,41.88,73.4825067618,0.0,0.0,0.0,60.38,41.88,73.4825067618,131.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.95,59.99,40.98,72.6509497529,0.0,0.0,0.0,59.99,40.98,72.6509497529,128.17,58.22,30.78,65.8557271617,0.0,0.0,0.0,58.22,30.78,65.8557271617,128.17
2020-05-22 05:00:00,60.2,41.71,73.2377232033,0.0,0.0,0.0,60.2,41.71,73.2377232033,132.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.14,59.81,40.81,72.4064375591,0.0,0.0,0.0,59.81,40.81,72.4064375591,128.31,58.05,31.17,65.8890840732,0.0,0.0,0.0,58.05,31.17,65.8890840732,128.31
2020-05-22 05:30:00,61.12,41.59,73.928225327,0.0,0.0,0.0,61.12,41.59,73.928225327,132.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.14,60.71,40.69,73.0847466986,0.0,0.0,0.0,60.71,40.69,73.0847466986,128.34,58.92,31.21,66.6755614899,0.0,0.0,0.0,58.92,31.21,66.6755614899,128.34
2020-05-22 06:00:00,61.98,40.84,74.225507745,0.0,0.0,0.0,61.98,40.84,74.225507745,131.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.79,61.59,39.94,73.4066189114,0.0,0.0,0.0,61.59,39.94,73.4066189114,127.89,59.73,31.56,67.5552107539,0.0,0.0,0.0,59.73,31.56,67.5552107539,127.89
2020-05-22 06:30:00,67.12,37.57,76.9194338253,0.0,0.0,0.0,67.12,37.57,76.9194338253,130.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.38,66.74,36.72,76.1747070884,0.0,0.0,0.0,66.74,36.72,76.1747070884,127.16,64.6,33.78,72.8988916239,0.0,0.0,0.0,64.6,33.78,72.8988916239,127.16
2020-05-22 07:00:00,70.44,35.5,78.8799315416,0.0,0.0,0.0,70.44,35.5,78.8799315416,131.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.79,70.04,34.66,78.1467670477,0.0,0.0,0.0,70.04,34.66,78.1467670477,127.3,67.73,35.94,76.6748752852,0.0,0.0,0.0,67.73,35.94,76.6748752852,127.3
2020-05-22 07:30:00,75.01,33.75,82.2530400654,0.0,0.0,0.0,75.01,33.75,82.2530400654,131.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.45,74.64,32.94,81.5853736892,0.0,0.0,0.0,74.64,32.94,81.5853736892,127.72,72.09,37.98,81.4828110708,0.0,0.0,0.0,72.09,37.98,81.4828110708,127.72
2020-05-22 08:00:00,78.68,30.82,84.5009751423,0.0,0.0,0.0,78.68,30.82,84.5009751423,130.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.88,78.31,30.03,83.8704775234,0.0,0.0,0.0,78.31,30.03,83.8704775234,126.85,75.56,39.81,85.4057942999,0.0,0.0,0.0,75.56,39.81,85.4057942999,126.85
2020-05-22 08:30:00,82.88,28.17,87.5365255194,0.0,0.0,0.0,82.88,28.17,87.5365255194,130.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.72,82.5,27.42,86.9373705607,0.0,0.0,0.0,82.5,27.42,86.9373705607,126.41,79.52,41.8,89.8369100092,0.0,0.0,0.0,79.52,41.8,89.8369100092,126.41
2020-05-22 09:00:00,84.87,26.87,89.0219849251,0.0,0.0,0.0,84.87,26.87,89.0219849251,130.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.78,84.49,26.14,88.4412782585,0.0,0.0,0.0,84.49,26.14,88.4412782585,126.3,81.42,42.94,92.0492259609,0.0,0.0,0.0,81.42,42.94,92.0492259609,126.3
2020-05-22 09:30:00,85.08,25.86,88.9232590496,0.0,0.0,0.0,85.08,25.86,88.9232590496,130.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.18,84.69,25.13,88.3397588858,0.0,0.0,0.0,84.69,25.13,88.3397588858,126.6,81.61,44.19,92.8059707131,0.0,0.0,0.0,81.61,44.19,92.8059707131,126.6
2020-05-22 10:00:00,82.57,25.77,86.4979641379,0.0,0.0,0.0,82.57,25.77,86.4979641379,130.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.18,82.17,25.02,85.8947571159,0.0,0.0,0.0,82.17,25.02,85.8947571159,126.63,79.22,44.24,90.7358032973,0.0,0.0,0.0,79.22,44.24,90.7358032973,126.63
2020-05-22 10:30:00,77.22,24.68,81.0680627621,0.0,0.0,0.0,77.22,24.68,81.0680627621,129.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.06,76.84,23.94,80.4829745971,0.0,0.0,0.0,76.84,23.94,80.4829745971,125.49,74.13,44.03,86.2200545117,0.0,0.0,0.0,74.13,44.03,86.2200545117,125.49
2020-05-22 11:00:00,78.41,24.07,82.0212960151,0.0,0.0,0.0,78.41,24.07,82.0212960151,129.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.83,78.05,23.31,81.4564828605,0.0,0.0,0.0,78.05,23.31,81.4564828605,126.12,75.29,45.3,87.8673665248,0.0,0.0,0.0,75.29,45.3,87.8673665248,126.12
2020-05-22 11:30:00,76.66,24.36,80.4373371016,0.0,0.0,0.0,76.66,24.36,80.4373371016,130.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.31,76.29,23.58,79.8509893489,0.0,0.0,0.0,76.29,23.58,79.8509893489,126.63,73.62,45.52,86.5561944635,0.0,0.0,0.0,73.62,45.52,86.5561944635,126.63
2020-05-22 12:00:00,78.9,24.97,82.7569386819,0.0,0.0,0.0,78.9,24.97,82.7569386819,131.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.94,78.53,24.21,82.1771561932,0.0,0.0,0.0,78.53,24.21,82.1771561932,127.26,75.76,45.61,88.4299140563,0.0,0.0,0.0,75.76,45.61,88.4299140563,127.26
2020-05-22 12:30:00,78.53,25.36,82.5232724751,0.0,0.0,0.0,78.53,25.36,82.5232724751,130.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.48,78.15,24.61,81.9333546244,0.0,0.0,0.0,78.15,24.61,81.9333546244,126.88,75.41,44.86,87.7444454082,0.0,0.0,0.0,75.41,44.86,87.7444454082,126.88
2020-05-22 13:00:00,76.28,26.2,80.6540662335,0.0,0.0,0.0,76.28,26.2,80.6540662335,131.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.75,75.91,25.42,80.0531354789,0.0,0.0,0.0,75.91,25.42,80.0531354789,127.23,73.28,44.38,85.6711316606,0.0,0.0,0.0,73.28,44.38,85.6711316606,127.23
2020-05-22 13:30:00,76.07,27.24,80.8001392326,0.0,0.0,0.0,76.07,27.24,80.8001392326,131.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.83,75.69,26.46,80.1817167439,0.0,0.0,0.0,75.69,26.46,80.1817167439,127.42,73.08,43.65,85.1234920571,0.0,0.0,0.0,73.08,43.65,85.1234920571,127.42
2020-05-22 14:00:00,74.72,28.26,79.8855806764,0.0,0.0,0.0,74.72,28.26,79.8855806764,131.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.3,74.35,27.47,79.2623706433,0.0,0.0,0.0,74.35,27.47,79.2623706433,127.97,71.81,43.26,83.8337861485,0.0,0.0,0.0,71.81,43.26,83.8337861485,127.97
2020-05-22 14:30:00,74.49,28.59,79.7881457361,0.0,0.0,0.0,74.49,28.59,79.7881457361,131.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.3,74.11,27.79,79.1490758,0.0,0.0,0.0,74.11,27.79,79.1490758,128.0,71.59,43.05,83.5370013826,0.0,0.0,0.0,71.59,43.05,83.5370013826,128.0
2020-05-22 15:00:00,74.78,29.48,80.3810848397,0.0,0.0,0.0,74.78,29.48,80.3810848397,131.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.97,74.41,28.69,79.7493836967,0.0,0.0,0.0,74.41,28.69,79.7493836967,127.78,71.86,41.88,83.1732769584,0.0,0.0,0.0,71.86,41.88,83.1732769584,127.78
2020-05-22 15:30:00,73.99,29.88,79.7955794515,0.0,0.0,0.0,73.99,29.88,79.7955794515,131.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.09,73.63,29.08,79.1645330941,0.0,0.0,0.0,73.63,29.08,79.1645330941,127.92,71.13,41.84,82.5231028258,0.0,0.0,0.0,71.13,41.84,82.5231028258,127.92
2020-05-22 16:00:00,73.68,30.78,79.8508033773,0.0,0.0,0.0,73.68,30.78,79.8508033773,132.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.27,73.3,29.96,79.1864357071,0.0,0.0,0.0,73.3,29.96,79.1864357071,128.21,70.82,41.11,81.8871449008,0.0,0.0,0.0,70.82,41.11,81.8871449008,128.21
2020-05-22 16:30:00,75.0,32.24,81.6358842667,0.0,0.0,0.0,75.0,32.24,81.6358842667,132.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.27,74.61,31.43,80.959848073,0.0,0.0,0.0,74.61,31.43,80.959848073,128.33,72.09,39.95,82.4194794936,0.0,0.0,0.0,72.09,39.95,82.4194794936,128.33
2020-05-22 17:00:00,72.15,32.92,79.3054153258,0.0,0.0,0.0,72.15,32.92,79.3054153258,131.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.14,71.74,32.11,78.5982169009,0.0,0.0,0.0,71.74,32.11,78.5982169009,127.38,69.34,38.35,79.2386149551,0.0,0.0,0.0,69.34,38.35,79.2386149551,127.38
2020-05-22 17:30:00,81.16,31.5,87.0585756833,0.0,0.0,0.0,81.16,31.5,87.0585756833,130.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.83,80.76,30.74,86.4125291841,0.0,0.0,0.0,80.76,30.74,86.4125291841,126.91,77.89,39.11,87.1575825732,0.0,0.0,0.0,77.89,39.11,87.1575825732,126.91
2020-05-22 18:00:00,78.67,32.89,85.2685229144,0.0,0.0,0.0,78.67,32.89,85.2685229144,130.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.28,78.25,32.11,84.581999267,0.0,0.0,0.0,78.25,32.11,84.581999267,126.55,75.51,37.45,84.286787814,0.0,0.0,0.0,75.51,37.45,84.286787814,126.55
2020-05-22 18:30:00,84.73,32.62,90.7922755525,0.0,0.0,0.0,84.73,32.62,90.7922755525,130.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.09,84.31,31.88,90.1360665882,0.0,0.0,0.0,84.31,31.88,90.1360665882,126.32,81.24,37.37,89.422896956,0.0,0.0,0.0,81.24,37.37,89.422896956,126.32
2020-05-22 19:00:00,81.32,34.42,88.3044664782,0.0,0.0,0.0,81.32,34.42,88.3044664782,130.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.26,80.89,33.66,87.6138556394,0.0,0.0,0.0,80.89,33.66,87.6138556394,126.68,78.02,36.16,85.9922438363,0.0,0.0,0.0,78.02,36.16,85.9922438363,126.68
2020-05-22 19:30:00,87.29,33.52,93.5047298269,0.0,0.0,0.0,87.29,33.52,93.5047298269,130.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.11,86.87,32.79,92.8524690033,0.0,0.0,0.0,86.87,32.79,92.8524690033,126.41,83.68,36.63,91.3460415125,0.0,0.0,0.0,83.68,36.63,91.3460415125,126.41
2020-05-22 20:00:00,85.34,34.34,91.9899516252,0.0,0.0,0.0,85.34,34.34,91.9899516252,130.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.0,84.89,33.6,91.2977113623,0.0,0.0,0.0,84.89,33.6,91.2977113623,126.41,81.82,35.85,89.3293619142,0.0,0.0,0.0,81.82,35.85,89.3293619142,126.41
2020-05-22 20:30:00,85.24,35.3,92.2602167784,0.0,0.0,0.0,85.24,35.3,92.2602167784,130.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.23,84.8,34.54,91.5644669072,0.0,0.0,0.0,84.8,34.54,91.5644669072,126.72,81.73,35.26,89.01157509,0.0,0.0,0.0,81.73,35.26,89.01157509,126.72
2020-05-22 21:00:00,84.8,35.83,92.0588339053,0.0,0.0,0.0,84.8,35.83,92.0588339053,130.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.04,84.36,35.08,91.3630997723,0.0,0.0,0.0,84.36,35.08,91.3630997723,126.59,81.32,34.57,88.363042614,0.0,0.0,0.0,81.32,34.57,88.363042614,126.59
2020-05-22 21:30:00,78.19,38.64,87.2165448754,0.0,0.0,0.0,78.19,38.64,87.2165448754,130.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.09,77.75,37.85,86.4736086907,0.0,0.0,0.0,77.75,37.85,86.4736086907,126.96,75.03,32.39,81.7227814015,0.0,0.0,0.0,75.03,32.39,81.7227814015,126.96
2020-05-22 22:00:00,77.5,39.21,86.8543268928,0.0,0.0,0.0,77.5,39.21,86.8543268928,130.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.09,77.05,38.42,86.0976126266,0.0,0.0,0.0,77.05,38.42,86.0976126266,127.02,74.39,32.03,80.99254904,0.0,0.0,0.0,74.39,32.03,80.99254904,127.02
2020-05-22 22:30:00,74.71,40.24,84.8577733623,0.0,0.0,0.0,74.71,40.24,84.8577733623,130.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.6,74.27,39.43,84.0877981636,0.0,0.0,0.0,74.27,39.43,84.0877981636,126.66,71.75,30.62,78.0105563369,0.0,0.0,0.0,71.75,30.62,78.0105563369,126.66
2020-05-22 23:00:00,72.5,40.79,83.1869827557,0.0,0.0,0.0,72.5,40.79,83.1869827557,130.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.0,72.08,39.96,82.4155810512,0.0,0.0,0.0,72.08,39.96,82.4155810512,127.08,69.66,30.6,76.0846607405,0.0,0.0,0.0,69.66,30.6,76.0846607405,127.08
2020-05-22 23:30:00,72.41,40.91,83.1675189001,0.0,0.0,0.0,72.41,40.91,83.1675189001,131.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.48,71.99,40.08,82.3951849321,0.0,0.0,0.0,71.99,40.08,82.3951849321,127.52,69.59,31.0,76.1824658304,0.0,0.0,0.0,69.59,31.0,76.1824658304,127.52
2020-05-23 00:00:00,67.97,42.48,80.1527997016,0.0,0.0,0.0,67.97,42.48,80.1527997016,131.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.63,67.54,41.61,79.3287066578,0.0,0.0,0.0,67.54,41.61,79.3287066578,127.85,65.38,29.85,71.871878367,0.0,0.0,0.0,65.38,29.85,71.871878367,127.85
2020-05-23 00:30:00,66.25888,43.79509,79.4244866962,1.3888800000000001,0.40509,1.44675,64.87,43.39,78.0436352306,132.14,1.3888800000000001,0.40509,1.44675,1.3888800000000001,0.40509,1.44675,0.0,0.0,0.0,127.05,65.85888,42.90509,78.6017736617,1.3888800000000001,0.40509,1.44675,64.47,42.5,77.2180736615,128.33,63.84888,30.04509,70.5647710289,1.3888800000000001,0.40509,1.44675,62.46,29.64,69.1359616987,128.33
2020-05-23 01:00:00,64.62584,44.46962,78.4477297227,1.3358400000000001,0.38962,1.3915,63.29,44.08,77.1276247527,132.46,1.3358400000000001,0.38962,1.3915,1.3358400000000001,0.38962,1.3915,0.0,0.0,0.0,127.27,64.22584,43.56962,77.609730773,1.3358400000000001,0.38962,1.3915,62.89,43.18,76.2867255818,128.64,62.31584,29.67962,69.0227770975,1.3358400000000001,0.38962,1.3915,60.98,29.29,67.6495713216,128.64
2020-05-23 01:30:00,64.53256,44.59158,78.4401702385,1.10256,0.32158000000000003,1.1485,63.43,44.27,77.3511331527,132.8,1.10256,0.32158000000000003,1.1485,1.10256,0.32158000000000003,1.1485,0.0,0.0,0.0,127.6,64.12256000000001,43.67158,77.5816318509,1.10256,0.32158000000000003,1.1485,63.02,43.35,76.4901490389,128.98,62.19256,29.68158,68.9123407718,1.10256,0.32158000000000003,1.1485,61.09,29.36,67.7790358444,128.98
2020-05-23 02:00:00,64.32296,44.27753,78.08932607,1.12296,0.32753000000000004,1.16975,63.2,43.95,76.9794940228,132.57,1.12296,0.32753000000000004,1.16975,1.12296,0.32753000000000004,1.16975,0.0,0.0,0.0,127.4,63.92296,43.36753,77.2456307726,1.12296,0.32753000000000004,1.16975,62.8,43.04,76.1333146527,128.75,62.01296,29.85753,68.8264433605,1.12296,0.32753000000000004,1.16975,60.89,29.53,67.672837978,128.75
2020-05-23 02:30:00,63.29152,44.67461,77.4702348168,1.18152,0.34461,1.23075,62.11,44.33,76.3072801245,132.85,1.18152,0.34461,1.23075,1.18152,0.34461,1.23075,0.0,0.0,0.0,127.64,62.90152,43.76461,76.6285997964,1.18152,0.34461,1.23075,61.72,43.42,75.462936598,129.02,61.03152,29.74461,67.8939486078,1.18152,0.34461,1.23075,59.85,29.4,66.6812004991,129.02
2020-05-23 03:00:00,61.54168,45.00799,76.2436721378,1.2616800000000001,0.36799000000000004,1.31425,60.28,44.64,75.0093860793,133.01,1.2616800000000001,0.36799000000000004,1.31425,1.2616800000000001,0.36799000000000004,1.31425,0.0,0.0,0.0,127.78,61.13168,44.06799,75.3596048441,1.2616800000000001,0.36799000000000004,1.31425,59.87,43.7,74.1222429504,129.18,59.38168,29.70799,66.3984080341,1.2616800000000001,0.36799000000000004,1.31425,58.12,29.34,65.1058369119,129.18
2020-05-23 03:30:00,60.29848,45.60664,75.6033881675,1.42848,0.41664,1.488,58.87,45.19,74.2146414126,133.47,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,128.18,59.92848,44.68664,74.7550567494,1.42848,0.41664,1.488,58.5,44.27,73.3626805672,129.61,58.22848,29.68664,65.3594100157,1.42848,0.41664,1.488,56.8,29.27,63.8981447305,129.61
2020-05-23 04:00:00,59.32136,45.85998,74.9810743978,1.3713600000000001,0.39998000000000006,1.4285,57.95,45.46,73.653337331,133.68,1.3713600000000001,0.39998000000000006,1.4285,1.3713600000000001,0.39998000000000006,1.4285,0.0,0.0,0.0,128.37,58.93136,44.90998,74.0932621434,1.3713600000000001,0.39998000000000006,1.4285,57.56,44.51,72.761897309,129.81,57.30136,29.71998,64.5501593263,1.3713600000000001,0.39998000000000006,1.4285,55.93,29.32,63.1492462346,129.81
2020-05-23 04:30:00,58.80016,45.79963,74.5323079219,1.37016,0.39963000000000004,1.42725,57.43,45.4,73.2076833399,133.43,1.37016,0.39963000000000004,1.42725,1.37016,0.39963000000000004,1.42725,0.0,0.0,0.0,128.11,58.41016,44.84963,73.6426242224,1.37016,0.39963000000000004,1.42725,57.04,44.45,72.3143422842,129.56,56.80016,29.56963,64.0360929036,1.37016,0.39963000000000004,1.42725,55.43,29.17,62.6368405972,129.56
2020-05-23 05:00:00,57.42064,46.41602,73.8347940381,1.4606400000000002,0.42602,1.5215,55.96,45.99,72.433429437,133.72,1.4606400000000002,0.42602,1.5215,1.4606400000000002,0.42602,1.5215,0.0,0.0,0.0,128.34,57.03064,45.46602,72.9359504871,1.4606400000000002,0.42602,1.5215,55.57,45.04,71.5305983478,129.84,55.50064,29.26602,62.7440910927,1.4606400000000002,0.42602,1.5215,54.04,28.84,61.2541198614,129.84
2020-05-23 05:30:00,56.81488,46.51559,73.4277243448,1.6648800000000001,0.48559,1.73425,55.15,46.03,71.8351125843,133.63,1.6648800000000001,0.48559,1.73425,1.6648800000000001,0.48559,1.73425,0.0,0.0,0.0,128.24,56.43488,45.54559,72.5210069501,1.6648800000000001,0.48559,1.73425,54.77,45.06,70.9235962145,129.76,54.94488,29.23559,62.2387303924,1.6648800000000001,0.48559,1.73425,53.28,28.75,60.5418937596,129.76
2020-05-23 06:00:00,57.11928,46.39604,73.5880742743,1.7692800000000002,0.51604,1.843,55.35,45.88,71.8929544531,133.68,1.7692800000000002,0.51604,1.843,1.7692800000000002,0.51604,1.843,0.0,0.0,0.0,128.31,56.73928,45.43604,72.6896115398,1.7692800000000002,0.51604,1.843,54.97,44.92,70.9894872499,129.8,55.22928,29.43604,62.5839741483,1.7692800000000002,0.51604,1.843,53.46,28.92,60.7810661308,129.8
2020-05-23 06:30:00,59.44104,45.62822,74.9344493317,2.05104,0.5982200000000001,2.1365,57.39,45.03,72.9473303144,133.34,2.05104,0.5982200000000001,2.1365,2.05104,0.5982200000000001,2.1365,0.0,0.0,0.0,128.05,59.06104,44.67822,74.0563959983,2.05104,0.5982200000000001,2.1365,57.01,44.08,72.0637669013,129.47,57.45104,29.87822,64.7559265817,2.05104,0.5982200000000001,2.1365,55.4,29.28,62.6616182364,129.47
2020-05-23 07:00:00,60.9484,44.8562,75.6755319836,2.5584,0.7462000000000001,2.665,58.39,44.11,73.1784408142,133.51,2.5584,0.7462000000000001,2.665,2.5584,0.7462000000000001,2.665,0.0,0.0,0.0,128.34,60.5584,43.9062,74.8002286694,2.5584,0.7462000000000001,2.665,58.0,43.16,72.2965116724,129.62,58.8984,31.1662,66.6359778573,2.5584,0.7462000000000001,2.665,56.34,30.42,64.0279001686,129.62
2020-05-23 07:30:00,62.96464,44.55927,77.1367255804,3.73464,1.08927,3.89025,59.23,43.47,73.4699516809,133.48,3.73464,1.08927,3.89025,3.73464,1.08927,3.89025,0.0,0.0,0.0,128.34,62.57464,43.61927,76.2772986311,3.73464,1.08927,3.89025,58.84,42.53,72.6012844239,129.62,60.86464,31.96927,68.7498263755,3.73464,1.08927,3.89025,57.13,30.88,64.9415991488,129.62
2020-05-23 08:00:00,63.34864,46.15877,78.3816447758,8.73864,2.54877,9.10275,54.61,43.61,69.8862232489,133.84,8.73864,2.54877,9.10275,8.73864,2.54877,9.10275,0.0,0.0,0.0,128.71,62.95864,45.20877,77.5088590779,8.73864,2.54877,9.10275,54.22,42.66,68.990463109,129.94,61.49864,33.74877,70.1502829528,8.73864,2.54877,9.10275,52.76,31.2,61.2948415448,129.94
2020-05-23 08:30:00,67.53216,42.80688,79.9563731644,5.85216,1.70688,6.096,61.68,41.1,74.1190420877,133.3,5.85216,1.70688,6.096,5.85216,1.70688,6.096,0.0,0.0,0.0,128.46,67.16216,41.88688,79.1534361351,5.85216,1.70688,6.096,61.31,40.18,73.3031274913,129.42,65.30216,34.79688,73.9945603298,5.85216,1.70688,6.096,59.45,33.09,68.0385963994,129.42
2020-05-23 09:00:00,70.72576,41.62793,82.0671535004,5.13576,1.49793,5.34975,65.59,40.13,76.8925549062,132.84,5.13576,1.49793,5.34975,5.13576,1.49793,5.34975,0.0,0.0,0.0,128.12,70.34576,40.72793,81.2852399397,5.13576,1.49793,5.34975,65.21,39.23,76.1008344238,128.97,68.29576,34.97793,76.7317823399,5.13576,1.49793,5.34975,63.16,33.48,71.4849354759,128.97
2020-05-23 09:30:00,75.55344,39.85267,85.4198899669,4.36344,1.27267,4.54525,71.19,38.58,80.9718006469,132.16,4.36344,1.27267,4.54525,4.36344,1.27267,4.54525,0.0,0.0,0.0,127.62,75.15344,38.99267,84.666804933,4.36344,1.27267,4.54525,70.79,37.72,80.2123587734,128.33,72.82344,35.42267,80.9815964486,4.36344,1.27267,4.54525,68.46,34.15,76.5048632441,128.33
2020-05-23 10:00:00,74.93776,39.65268,84.7820907091,6.55776,1.91268,6.831,68.38,37.74,78.1033417979,132.33,6.55776,1.91268,6.831,6.55776,1.91268,6.831,0.0,0.0,0.0,127.85,74.54776,38.78268,84.0325222102,6.55776,1.91268,6.831,67.99,36.87,77.3436293433,128.49,72.34776,36.96268,81.243080258,6.55776,1.91268,6.831,65.79,35.05,74.5441251877,128.49
2020-05-23 10:30:00,73.91168,39.98049,84.0319940324,7.68168,2.24049,8.00175,66.23,37.74,76.2280820958,132.6,7.68168,2.24049,8.00175,7.68168,2.24049,8.00175,0.0,0.0,0.0,128.1,73.53168,39.10049,83.2811880431,7.68168,2.24049,8.00175,65.85,36.86,75.4644426203,128.76,71.44168,37.51049,80.6904610302,7.68168,2.24049,8.00175,63.76,35.27,72.8650156111,128.76
2020-05-23 11:00:00,75.17328,39.27679,84.8156132953,7.94328,2.31679,8.27425,67.23,36.96,76.7197138941,132.31,7.94328,2.31679,8.27425,7.94328,2.31679,8.27425,0.0,0.0,0.0,127.91,74.78328,38.40679,84.0691411022,7.94328,2.31679,8.27425,66.84,36.09,75.96100117820001,128.48,72.64328,38.05679,82.0083251522,7.94328,2.31679,8.27425,64.7,35.74,73.9150701819,128.48
2020-05-23 11:30:00,75.74336,39.36723,85.362962589,8.01336,2.33723,8.34725,67.73,37.03,77.1917987872,133.01,8.01336,2.33723,8.34725,8.01336,2.33723,8.34725,0.0,0.0,0.0,128.61,75.35336,38.48723,84.6132125401,8.01336,2.33723,8.34725,67.34,36.15,76.4296938369,129.13,73.19336,38.72723,82.8074048112,8.01336,2.33723,8.34725,65.18,36.39,74.6502813123,129.13
2020-05-23 12:00:00,75.036,39.56175,84.826489725,8.646,2.52175,9.00625,66.39,37.04,76.0236390868,133.34,8.646,2.52175,9.00625,8.646,2.52175,9.00625,0.0,0.0,0.0,128.93,74.656,38.68175,84.0820796547,8.646,2.52175,9.00625,66.01,36.16,75.2653020986,129.45,72.576,39.19175,82.4819316218,8.646,2.52175,9.00625,63.93,36.67,73.70029715,129.45
2020-05-23 12:30:00,76.21608,39.57844,85.8798216312,8.08608,2.35844,8.423,68.13,37.22,77.6339184893,132.91,8.08608,2.35844,8.423,8.08608,2.35844,8.423,0.0,0.0,0.0,128.46,75.82608,38.70844,85.1348209336,8.08608,2.35844,8.423,67.74,36.35,76.87672014340001,129.03,73.64608,38.43844,83.0738151826,8.08608,2.35844,8.423,65.56,36.08,74.8323459475,129.03
2020-05-23 13:00:00,77.83792,39.70606,87.3802780417,7.35792,2.14606,7.6645,70.48,37.56,79.8635336058,132.84,7.35792,2.14606,7.6645,7.35792,2.14606,7.6645,0.0,0.0,0.0,128.38,77.45792,38.85606,86.6575026726,7.35792,2.14606,7.6645,70.1,36.71,79.1304878034,128.97,75.15792,37.85606,84.1533969454,7.35792,2.14606,7.6645,67.8,35.71,76.6292639923,128.97
2020-05-23 13:30:00,74.14472,42.53596,85.4795144874,12.53472,3.6559600000000003,13.057,61.61,38.88,72.8522237135,132.84,12.53472,3.6559600000000003,13.057,12.53472,3.6559600000000003,13.057,0.0,0.0,0.0,128.16,73.73472,41.63596,84.6779906387,12.53472,3.6559600000000003,13.057,61.2,37.98,72.0272198547,128.97,71.91472,38.13596,81.400727256,12.53472,3.6559600000000003,13.057,59.38,34.48,68.6648002983,128.97
2020-05-23 14:00:00,73.44552,42.72911,84.970708185,12.06552,3.51911,12.56825,61.38,39.21,72.8349401043,133.42,12.06552,3.51911,12.56825,12.06552,3.51911,12.56825,0.0,0.0,0.0,128.74,73.05552,41.81911,84.1780669988,12.06552,3.51911,12.56825,60.99,38.3,72.0185399741,129.52,71.23552,38.25911,80.8595004168,12.06552,3.51911,12.56825,59.17,34.74,68.6145502062,129.52
2020-05-23 14:30:00,74.75176,40.62218,85.0763605889,7.96176,2.32218,8.2935,66.79,38.3,76.9921690823,133.28,7.96176,2.32218,8.2935,7.96176,2.32218,8.2935,0.0,0.0,0.0,128.74,74.37176,39.75218,84.3290845453,7.96176,2.32218,8.2935,66.41,37.43,76.2318371811,129.39,72.26176,37.89218,81.5939903636,7.96176,2.32218,8.2935,64.3,35.57,73.4827523981,129.39
2020-05-23 15:00:00,73.11504,42.66522,84.6529980086,9.75504,2.8452200000000003,10.1615,63.36,39.82,74.8339628778,133.6,9.75504,2.8452200000000003,10.1615,9.75504,2.8452200000000003,10.1615,0.0,0.0,0.0,128.88,72.70504,41.76522,83.8472208427,9.75504,2.8452200000000003,10.1615,62.95,38.92,74.0099243345,129.7,70.80504,37.23522,79.9988456032,9.75504,2.8452200000000003,10.1615,61.05,34.39,70.0697837873,129.7
2020-05-23 15:30:00,75.198,43.30775,86.7773035653,9.078,2.6477500000000003,9.45625,66.12,40.66,77.6214532201,132.8,9.078,2.6477500000000003,9.45625,9.078,2.6477500000000003,9.45625,0.0,0.0,0.0,128.0,74.788,42.42775,85.9846434781,9.078,2.6477500000000003,9.45625,65.71,39.78,76.8131010961,128.94,72.728,35.45775,80.911148917,9.078,2.6477500000000003,9.45625,63.65,32.81,71.6087885668,128.94
2020-05-23 16:00:00,77.062,40.901,87.2435879879,5.112,1.491,5.325,71.95,39.41,82.0362761222,132.52,5.112,1.491,5.325,5.112,1.491,5.325,0.0,0.0,0.0,127.87,76.652,40.041,86.4801178595,5.112,1.491,5.325,71.54,38.55,81.2654545302,128.66,74.292,35.131,82.179610762,5.112,1.491,5.325,69.18,33.64,76.9254314255,128.66
2020-05-23 16:30:00,77.40048,41.24389,87.7034364581,5.43048,1.58389,5.65675,71.97,39.66,82.1741839022,133.19,5.43048,1.58389,5.65675,5.43048,1.58389,5.65675,0.0,0.0,0.0,128.52,76.99048,40.39389,86.9436619885,5.43048,1.58389,5.65675,71.56,38.81,81.4066932138,129.31,74.62048,35.71389,82.7266460964,5.43048,1.58389,5.65675,69.19,34.13,77.1499384316,129.31
2020-05-23 17:00:00,79.91264,41.36202,89.9824801295,5.49264,1.60202,5.7215,74.42,39.76,84.3753162957,132.84,5.49264,1.60202,5.7215,5.49264,1.60202,5.7215,0.0,0.0,0.0,128.18,79.49264,40.51202,89.2205333914,5.49264,1.60202,5.7215,74.0,38.91,83.6061486973,128.99,77.01264,35.18202,84.6683013356,5.49264,1.60202,5.7215,71.52,33.58,79.010928358,128.99
2020-05-23 17:30:00,82.22192,41.93806,92.2997562567,8.22192,2.39806,8.5645,74.0,39.54,83.9012014217,131.2,8.22192,2.39806,8.5645,8.22192,2.39806,8.5645,0.0,0.0,0.0,126.52,81.79192,41.11806,91.5456882406,8.22192,2.39806,8.5645,73.57,38.72,83.1371355051,127.43,79.31192,34.53806,86.5058277959,8.22192,2.39806,8.5645,71.09,32.14,78.0177396494,127.43
2020-05-23 18:00:00,83.5148,40.84015,92.9657983942,8.1948,2.39015,8.53625,75.32,38.45,84.5665708185,130.53,8.1948,2.39015,8.53625,8.1948,2.39015,8.53625,0.0,0.0,0.0,125.96,83.0948,40.04015,92.2386003746,8.1948,2.39015,8.53625,74.9,37.65,83.8303793383,126.78,80.5148,34.900150000000004,87.7533673944,8.1948,2.39015,8.53625,72.32,32.51,79.2911249763,126.78
2020-05-23 18:30:00,87.1948,38.38015,95.267880532,3.1548,0.92015,3.28625,84.04,37.46,92.0107232881,130.88,3.1548,0.92015,3.28625,3.1548,0.92015,3.28625,0.0,0.0,0.0,126.5,86.7648,37.61015,94.5656063379,3.1548,0.92015,3.28625,83.61,36.69,91.3060140407,127.13,83.7548,34.70015,90.6585182598,3.1548,0.92015,3.28625,80.6,33.78,87.3924962454,127.13
2020-05-23 19:00:00,87.95856,38.47458,96.0052164387,3.23856,0.9445800000000001,3.3735,84.72,37.53,92.6605595709,131.25,3.23856,0.9445800000000001,3.3735,3.23856,0.9445800000000001,3.3735,0.0,0.0,0.0,126.86,87.50856,37.71458,95.2897561013,3.23856,0.9445800000000001,3.3735,84.27,36.77,91.9427310884,127.48,84.48856,34.97458,91.4414458386,3.23856,0.9445800000000001,3.3735,81.25,34.03,88.0886110686,127.48
2020-05-23 19:30:00,84.70072,40.73646,93.9876116403,5.37072,1.5664600000000002,5.5945,79.33,39.17,88.4733733956,131.08,5.37072,1.5664600000000002,5.5945,5.37072,1.5664600000000002,5.5945,0.0,0.0,0.0,126.49,84.25072,39.93646,93.2368202903,5.37072,1.5664600000000002,5.5945,78.88,38.37,87.7172235083,127.33,81.50072,33.97646,88.2993046102,5.37072,1.5664600000000002,5.5945,76.13,32.41,82.7416763185,127.33
2020-05-23 20:00:00,84.098,39.3415,92.8451787992,2.268,0.6615,2.3625,81.83,38.68,90.5112771979,130.74,2.268,0.6615,2.3625,2.268,0.6615,2.3625,0.0,0.0,0.0,126.21,83.658,38.5615,92.1175892338,2.268,0.6615,2.3625,81.39,37.9,89.7816356501,127.0,80.768,33.1215,87.2954957959,2.268,0.6615,2.3625,78.5,32.46,84.94646314,127.0
2020-05-23 20:30:00,83.83632,39.34476,92.6096036629,1.69632,0.49476000000000003,1.767,82.14,38.85,90.864195919,130.78,1.69632,0.49476000000000003,1.767,1.69632,0.49476000000000003,1.767,0.0,0.0,0.0,126.21,83.38632,38.56476,91.8722976582,1.69632,0.49476000000000003,1.767,81.69,38.07,90.12536269,127.03,80.48632,32.88476,86.9451272206,1.69632,0.49476000000000003,1.767,78.79,32.39,85.1878876367,127.03
2020-05-23 21:00:00,84.89592,39.37756,93.583702984,1.70592,0.49756000000000006,1.7770000000000001,83.19,38.88,91.8271773496,130.92,1.70592,0.49756000000000006,1.7770000000000001,1.70592,0.49756000000000006,1.7770000000000001,0.0,0.0,0.0,126.39,84.44592,38.60756,92.8528787588,1.70592,0.49756000000000006,1.7770000000000001,82.74,38.11,91.0948939294,127.16,81.49592,32.91756,87.8928366421,1.70592,0.49756000000000006,1.7770000000000001,79.79,32.42,86.1249121915,127.16
2020-05-23 21:30:00,82.63024,39.83382,91.7305280605,1.59024,0.46382000000000007,1.6565,81.04,39.37,90.0970504512,130.24,1.59024,0.46382000000000007,1.6565,1.59024,0.46382000000000007,1.6565,0.0,0.0,0.0,125.63,82.19024,39.06382,91.00119551,1.59024,0.46382000000000007,1.6565,80.6,38.6,89.3662128547,126.51,79.33024,31.75382,85.4493537895,1.59024,0.46382000000000007,1.6565,77.74,31.29,83.8007857958,126.51
2020-05-23 22:00:00,82.992,39.73225,92.0126282315,1.242,0.36225,1.29375,81.75,39.37,90.7362077674,130.62,1.242,0.36225,1.29375,1.242,0.36225,1.29375,0.0,0.0,0.0,126.03,82.552,38.94225,91.2761279802,1.242,0.36225,1.29375,81.31,38.58,89.9985138766,126.86,79.672,32.08225,85.888872091,1.242,0.36225,1.29375,78.43,31.72,84.6015561323,126.86
2020-05-23 22:30:00,79.97552,41.06786,89.9035757034,1.05552,0.30786,1.0995,78.92,40.76,88.8242309283,131.08,1.05552,0.30786,1.0995,1.05552,0.30786,1.0995,0.0,0.0,0.0,126.33,79.52552,40.26786,89.1392667698,1.05552,0.30786,1.0995,78.47,39.96,88.058744597,127.31,76.79552,31.14786,82.8718352316,1.05552,0.30786,1.0995,75.74,30.84,81.7780728557,127.31
2020-05-23 23:00:00,76.122,42.05725,86.9676443372,1.1219999999999999,0.32725000000000004,1.16875,75.0,41.73,85.8276930833,130.89,1.1219999999999999,0.32725000000000004,1.16875,1.1219999999999999,0.32725000000000004,1.16875,0.0,0.0,0.0,126.01,75.672,41.24725,86.1834509437,1.1219999999999999,0.32725000000000004,1.16875,74.55,40.92,85.0420419557,127.12,73.152,30.03725,79.0787676406,1.1219999999999999,0.32725000000000004,1.16875,72.03,29.71,77.9166541889,127.12
2020-05-23 23:30:00,72.49112,42.84991,84.2085344004,1.1311200000000001,0.32991000000000004,1.17825,71.36,42.52,83.067442479,131.06,1.1311200000000001,0.32991000000000004,1.17825,1.1311200000000001,0.32991000000000004,1.17825,0.0,0.0,0.0,126.07,72.05112,41.99991,83.3987789675,1.1311200000000001,0.32991000000000004,1.17825,70.92,41.67,82.2559134652,127.27,69.71112,29.51991,75.7038000239,1.1311200000000001,0.32991000000000004,1.17825,68.58,29.19,74.5337004314,127.27
2020-05-24 00:00:00,69.12776,43.59143,81.7242924231,1.30776,0.38143000000000005,1.36225,67.82,43.21,80.4155239988,131.51,1.30776,0.38143000000000005,1.36225,1.30776,0.38143000000000005,1.36225,0.0,0.0,0.0,126.42,68.70776,42.73143,80.9118742464,1.30776,0.38143000000000005,1.36225,67.4,42.35,79.6007694686,127.68,66.54776,29.41143,72.7573815888,1.30776,0.38143000000000005,1.36225,65.24,29.03,71.4072720386,127.68
2020-05-24 00:30:00,66.4676,44.9843,80.2591371512,1.0776,0.3143,1.1225,65.39,44.67,79.1912937134,132.73,1.0776,0.3143,1.1225,1.0776,0.3143,1.1225,0.0,0.0,0.0,127.5,66.0576,44.0843,79.4168245666,1.0776,0.3143,1.1225,64.98,43.77,78.3467504112,128.85,64.0376,29.2043,70.3825642631,1.0776,0.3143,1.1225,62.96,28.89,69.2718824632,128.85
2020-05-24 01:00:00,64.17416,45.76163,78.8190940824,1.03416,0.30163,1.07725,63.14,45.46,77.8027711589,133.07,1.03416,0.30163,1.07725,1.03416,0.30163,1.07725,0.0,0.0,0.0,127.75,63.75416,44.85163,77.9503792868,1.03416,0.30163,1.07725,62.72,44.55,76.9317938176,129.19,61.85416,28.75163,68.2099211036,1.03416,0.30163,1.07725,60.82,28.45,67.1451777866,129.19
2020-05-24 01:30:00,63.01264,45.78952,77.8927014655,1.23264,0.35952,1.284,61.78,45.43,76.6854177794,132.7,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,127.37,62.59264,44.86952,77.0137157083,1.23264,0.35952,1.284,61.36,44.51,75.8036259027,128.82,60.76264,28.58952,67.1525060858,1.23264,0.35952,1.284,59.53,28.23,65.8843972424,128.82
2020-05-24 02:00:00,62.6844,45.7492,77.6036294512,1.0944,0.31920000000000004,1.1400000000000001,61.59,45.43,76.5324310342,132.78,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,127.44,62.2744,44.8192,76.7258860099,1.0944,0.31920000000000004,1.1400000000000001,61.18,44.5,75.6521143128,128.89,60.4444,28.5992,66.868824814,1.0944,0.31920000000000004,1.1400000000000001,59.35,28.28,65.7432954757,128.89
2020-05-24 02:30:00,61.43624,46.09807,76.8078358181,1.29624,0.37807,1.35025,60.14,45.72,75.5456021222,132.94,1.29624,0.37807,1.35025,1.29624,0.37807,1.35025,0.0,0.0,0.0,127.58,61.03624,45.17807,75.937346558,1.29624,0.37807,1.35025,59.74,44.8,74.6720001071,129.05,59.28624,28.50807,65.7842557795,1.29624,0.37807,1.35025,57.99,28.13,64.4525949827,129.05
2020-05-24 03:00:00,59.68248,46.36614,75.5765661925,1.39248,0.40614000000000006,1.4505,58.29,45.96,74.2296820686,133.18,1.39248,0.40614000000000006,1.4505,1.39248,0.40614000000000006,1.4505,0.0,0.0,0.0,127.79,59.28248,45.42614,74.6856521043,1.39248,0.40614000000000006,1.4505,57.89,45.02,73.3352064155,129.27,57.63248,28.66614,64.3680847428,1.39248,0.40614000000000006,1.4505,56.24,28.26,62.940965992,129.27
2020-05-24 03:30:00,58.93512,46.79316,75.2525626952,1.48512,0.43316000000000004,1.5470000000000002,57.45,46.36,73.8224362914,133.59,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,128.16,58.52512,45.84316,74.3423499077,1.48512,0.43316000000000004,1.5470000000000002,57.04,45.41,72.9083650893,129.66,56.92512,28.69316,63.7476800974,1.48512,0.43316000000000004,1.5470000000000002,55.44,28.26,62.2271741284,129.66
2020-05-24 04:00:00,57.80784,47.18312,74.6189867152,1.3478400000000001,0.39312,1.404,56.46,46.79,73.3282735376,133.93,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,128.44,57.41784,46.22312,73.7114995967,1.3478400000000001,0.39312,1.404,56.07,45.83,72.4170822389,129.98,55.86784,28.63312,62.7779508044,1.3478400000000001,0.39312,1.404,54.52,28.24,61.3997394131,129.98
2020-05-24 04:30:00,57.41136,47.64748,74.6079527088,1.43136,0.41748,1.491,55.98,47.23,73.2422917446,134.63,1.43136,0.41748,1.491,1.43136,0.41748,1.491,0.0,0.0,0.0,129.12,57.01136,46.68748,73.6886419864,1.43136,0.41748,1.491,55.58,46.27,72.3190797784,130.65,55.51136,29.05748,62.6565897013,1.43136,0.41748,1.491,54.08,28.64,61.1955553942,130.65
2020-05-24 05:00:00,56.35808,48.07694,74.0785079564,1.49808,0.43694000000000005,1.5605,54.86,47.64,72.6580291503,134.89,1.49808,0.43694000000000005,1.5605,1.49808,0.43694000000000005,1.5605,0.0,0.0,0.0,129.35,55.96808,47.09694,73.1474383437,1.49808,0.43694000000000005,1.5605,54.47,46.66,71.7226358969,130.92,54.50808,28.86694,61.6800697977,1.49808,0.43694000000000005,1.5605,53.01,28.43,60.1525144944,130.92
2020-05-24 05:30:00,55.19864,48.06377,73.1916378042,1.6586400000000001,0.48377000000000003,1.72775,53.54,47.58,71.6267268553,134.48,1.6586400000000001,0.48377000000000003,1.72775,1.6586400000000001,0.48377000000000003,1.72775,0.0,0.0,0.0,128.92,54.80864,47.08377,72.2555770585,1.6586400000000001,0.48377000000000003,1.72775,53.15,46.6,70.6858012616,130.52,53.41864,28.67377,60.6278499162,1.6586400000000001,0.48377000000000003,1.72775,51.76,28.19,58.9387283541,130.52
2020-05-24 06:00:00,55.71512,48.01941,73.5529627776,1.57512,0.45941000000000004,1.6407500000000002,54.14,47.56,72.063119555,134.48,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,128.92,55.32512,47.03941,72.6193844381,1.57512,0.45941000000000004,1.6407500000000002,53.75,46.58,71.1249527241,130.52,53.90512,28.62941,61.0360965263,1.57512,0.45941000000000004,1.6407500000000002,52.33,28.17,59.4304450598,130.52
2020-05-24 06:30:00,57.3524,47.7257,74.6126009884,1.5624,0.45570000000000005,1.6275,55.79,47.27,73.1230264691,134.73,1.5624,0.45570000000000005,1.6275,1.5624,0.45570000000000005,1.6275,0.0,0.0,0.0,129.24,56.9624,46.7457,73.6876888106,1.5624,0.45570000000000005,1.6275,55.4,46.29,72.1936569236,130.77,55.4624,29.1757,62.6681680301,1.5624,0.45570000000000005,1.6275,53.9,28.72,61.0741221795,130.77
2020-05-24 07:00:00,58.48616,47.34763,75.2491128065,1.9461600000000001,0.5676300000000001,2.02725,56.54,46.78,73.3835131348,134.65,1.9461600000000001,0.5676300000000001,2.02725,1.9461600000000001,0.5676300000000001,2.02725,0.0,0.0,0.0,129.24,58.08616,46.38763,74.3358204405,1.9461600000000001,0.5676300000000001,2.02725,56.14,45.82,72.464970848,130.7,56.54616,29.62763,63.8377996971,1.9461600000000001,0.5676300000000001,2.02725,54.6,29.06,61.851787363,130.7
2020-05-24 07:30:00,60.13584,47.23212,76.4669367256,2.71584,0.79212,2.829,57.42,46.44,73.8493737279,135.09,2.71584,0.79212,2.829,2.71584,0.79212,2.829,0.0,0.0,0.0,129.72,59.76584,46.27212,75.5848180536,2.71584,0.79212,2.829,57.05,45.48,72.9598033166,131.12,58.17584,30.64212,65.7523222236,2.71584,0.79212,2.829,55.46,29.85,62.9828079717,131.12
2020-05-24 08:00:00,61.83296,46.97378,77.6521149091,3.61296,1.05378,3.7635,58.22,45.92,74.1499480782,134.83,3.61296,1.05378,3.7635,3.61296,1.05378,3.7635,0.0,0.0,0.0,129.5,61.43296,46.00378,76.7486569827,3.61296,1.05378,3.7635,57.82,44.95,73.236977682,130.87,59.81296,31.08378,67.4076521105,3.61296,1.05378,3.7635,56.2,30.03,63.7200196171,130.87
2020-05-24 08:30:00,65.51232,45.87276,79.9760850617,3.47232,1.01276,3.617,62.04,44.86,76.559657784,135.06,3.47232,1.01276,3.617,3.47232,1.01276,3.617,0.0,0.0,0.0,129.87,65.13232,44.94276,79.1332470268,3.47232,1.01276,3.617,61.66,43.93,75.7086553836,131.08,63.30232,32.26276,71.0497670665,3.47232,1.01276,3.617,59.83,31.25,67.4995659245,131.08
2020-05-24 09:00:00,68.83296,44.92378,82.195634871,3.61296,1.05378,3.7635,65.22,43.87,78.6016876409,134.53,3.61296,1.05378,3.7635,3.61296,1.05378,3.7635,0.0,0.0,0.0,129.45,68.45296,44.01378,81.3819424851,3.61296,1.05378,3.7635,64.84,42.96,77.7803779883,130.57,66.45296,32.71378,74.0688010882,3.61296,1.05378,3.7635,62.84,31.66,70.3649145526,130.57
2020-05-24 09:30:00,73.3996,43.72905,85.4384637857,2.9796,0.8690500000000001,3.10375,70.42,42.86,82.437588514,134.41,2.9796,0.8690500000000001,3.10375,2.9796,0.8690500000000001,3.10375,0.0,0.0,0.0,129.45,73.0196,42.83905,84.6584088503,2.9796,0.8690500000000001,3.10375,70.04,41.97,81.6522045018,130.47,70.7396,33.20905,78.1468618056,2.9796,0.8690500000000001,3.10375,67.76,32.34,75.0819099384,130.47
2020-05-24 10:00:00,78.18216,41.97813,88.7390192675,2.70216,0.7881300000000001,2.81475,75.48,41.19,85.9874787396,133.95,2.70216,0.7881300000000001,2.81475,2.70216,0.7881300000000001,2.81475,0.0,0.0,0.0,129.18,77.80216,41.13813,88.0086463966,2.70216,0.7881300000000001,2.81475,75.1,40.35,85.253343043,130.03,75.26216,34.19813,82.667435084,2.70216,0.7881300000000001,2.81475,72.56,33.41,79.8822990405,130.03
2020-05-24 10:30:00,81.61416,40.11038,90.9379661981,2.98416,0.87038,3.1085,78.63,39.24,87.8774971196,132.95,2.98416,0.87038,3.1085,2.98416,0.87038,3.1085,0.0,0.0,0.0,128.41,81.21416,39.28038,90.2146775057,2.98416,0.87038,3.1085,78.23,38.41,87.1507946034,129.07,78.50416,35.18038,86.026520761,2.98416,0.87038,3.1085,75.52,34.31,82.9484568874,129.07
2020-05-24 11:00:00,82.08464,39.64802,91.1583984823,3.5246399999999998,1.02802,3.6715,78.56,38.62,87.5395796197,133.04,3.5246399999999998,1.02802,3.6715,3.5246399999999998,1.02802,3.6715,0.0,0.0,0.0,128.56,81.66464,38.82802,90.4252650726,3.5246399999999998,1.02802,3.6715,78.14,37.8,86.8026474251,129.15,78.97464,36.02802,86.804446823,3.5246399999999998,1.02802,3.6715,75.45,35.0,83.1727269001,129.15
2020-05-24 11:30:00,82.26112,39.71241,91.3453193747,3.95112,1.15241,4.11575,78.31,38.56,87.2887719011,132.97,3.95112,1.15241,4.11575,3.95112,1.15241,4.11575,0.0,0.0,0.0,128.5,81.86112,38.89241,90.6303620387,3.95112,1.15241,4.11575,77.91,37.74,86.5694848084,129.1,79.17112,36.06241,86.9974922458,3.95112,1.15241,4.11575,75.22,34.91,82.926211176,129.1
2020-05-24 12:00:00,82.21136,39.93248,91.3964478084,5.15136,1.50248,5.366,77.06,38.43,86.1110242652,132.87,5.15136,1.50248,5.366,5.15136,1.50248,5.366,0.0,0.0,0.0,128.38,81.81136,39.10248,90.6758102649,5.15136,1.50248,5.366,76.66,37.6,85.3845161607,128.99,79.18136,36.37248,87.1357852596,5.15136,1.50248,5.366,74.03,34.87,81.8312764168,128.99
2020-05-24 12:30:00,84.9624,39.2482,93.5896928994,5.1024,1.4882,5.315,79.86,37.76,88.3370658331,132.79,5.1024,1.4882,5.315,5.1024,1.4882,5.315,0.0,0.0,0.0,128.38,84.5524,38.4382,92.8795110075,5.1024,1.4882,5.315,79.45,36.95,87.6219435986,128.91,81.7824,36.8982,89.7208900591,5.1024,1.4882,5.315,76.68,35.41,84.4611774723,128.91
2020-05-24 13:00:00,83.7756,39.6408,92.680872784,5.8656,1.7107999999999999,6.11,77.91,37.93,86.652484096,132.73,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11,0.0,0.0,0.0,128.28,83.3656,38.8208,91.9612841146,5.8656,1.7107999999999999,6.11,77.5,37.11,85.9267251791,128.84,80.6956,36.8608,88.7158296811,5.8656,1.7107999999999999,6.11,74.83,35.15,82.674369668,128.84
2020-05-24 13:30:00,80.07688,40.70784,89.8300336636,6.50688,1.89784,6.7780000000000005,73.57,38.81,83.1790899205,133.31,6.50688,1.89784,6.7780000000000005,6.50688,1.89784,6.7780000000000005,0.0,0.0,0.0,128.75,79.66688,39.86784,89.0856690787,6.50688,1.89784,6.7780000000000005,73.16,37.97,82.4263701736,129.4,77.23688,36.84784,85.5762755955,6.50688,1.89784,6.7780000000000005,70.73,34.95,78.8938235859,129.4
2020-05-24 14:00:00,79.722,40.8535,89.580163799,6.732,1.9635,7.0125,72.99,38.89,82.7041244437,133.68,6.732,1.9635,7.0125,6.732,1.9635,7.0125,0.0,0.0,0.0,129.11,79.322,40.0035,88.8383908918,6.732,1.9635,7.0125,72.59,38.04,81.9533385531,129.75,76.922,37.1935,85.4420887283,6.732,1.9635,7.0125,70.19,35.23,78.5352723303,129.75
2020-05-24 14:30:00,77.04808,41.96944,87.7373382637,7.43808,2.16944,7.748,69.61,39.8,80.1847373258,133.93,7.43808,2.16944,7.748,7.43808,2.16944,7.748,0.0,0.0,0.0,129.25,76.64808,41.10944,86.9765153636,7.43808,2.16944,7.748,69.21,38.94,79.4125160161,130.0,74.42808,36.80944,83.0329691484,7.43808,2.16944,7.748,66.99,34.64,75.4161103479,130.0
2020-05-24 15:00:00,72.93624,43.02057,84.6785955745,7.71624,2.25057,8.03775,65.22,40.77,76.9145064341,134.17,7.71624,2.25057,8.03775,7.71624,2.25057,8.03775,0.0,0.0,0.0,129.36,72.53624,42.12057,83.878772824,7.71624,2.25057,8.03775,64.82,39.87,76.1002582124,130.22,70.53624,36.24057,79.301576701,7.71624,2.25057,8.03775,62.82,33.99,71.4259931678,130.22
2020-05-24 15:30:00,75.23064,42.75102,86.5291795052,6.38064,1.8610200000000001,6.6465,68.85,40.89,80.0769292618,134.13,6.38064,1.8610200000000001,6.6465,6.38064,1.8610200000000001,6.6465,0.0,0.0,0.0,129.36,74.83064,41.88102,85.7533936299,6.38064,1.8610200000000001,6.6465,68.45,40.02,79.2906230269,130.18,72.65064,35.71102,80.9530261439,6.38064,1.8610200000000001,6.6465,66.27,33.85,74.4146181876,130.18
2020-05-24 16:00:00,74.92976,42.70868,86.2467406978,6.26976,1.82868,6.531,68.66,40.88,79.9085101851,133.91,6.26976,1.82868,6.531,6.26976,1.82868,6.531,0.0,0.0,0.0,129.09,74.51976,41.82868,85.4566153144,6.26976,1.82868,6.531,68.25,40.0,79.1079167972,129.97,72.35976,35.49868,80.5983321726,6.26976,1.82868,6.531,66.09,33.67,74.17248142,129.97
2020-05-24 16:30:00,74.37752,42.87886,85.8522691386,7.60752,2.21886,7.9245,66.77,40.66,78.1758818307,133.77,7.60752,2.21886,7.9245,7.60752,2.21886,7.9245,0.0,0.0,0.0,128.98,73.96752,41.99886,85.0593807657,7.60752,2.21886,7.9245,66.36,39.78,77.3698778595,129.85,71.89752,36.00886,80.4107665717,7.60752,2.21886,7.9245,64.29,33.79,72.6289763111,129.85
2020-05-24 17:00:00,78.492,41.7635,88.9111016479,5.292,1.5434999999999999,5.5125,73.2,40.22,83.5217839848,133.17,5.292,1.5434999999999999,5.5125,5.292,1.5434999999999999,5.5125,0.0,0.0,0.0,128.45,78.082,40.9235,88.1562906221,5.292,1.5434999999999999,5.5125,72.79,39.38,82.7597033586,129.28,75.662,35.0635,83.3917698352,5.292,1.5434999999999999,5.5125,70.37,33.52,77.9456688983,129.28
2020-05-24 17:30:00,81.64552,42.96411,92.2599896172,7.38552,2.15411,7.69325,74.26,40.81,84.7349024901,133.03,7.38552,2.15411,7.69325,7.38552,2.15411,7.69325,0.0,0.0,0.0,128.25,81.22552,42.12411,91.4987745413,7.38552,2.15411,7.69325,73.84,39.97,83.9639595303,129.15,78.76552,34.93411,86.16495333,7.38552,2.15411,7.69325,71.38,32.78,78.5470101277,129.15
2020-05-24 18:00:00,84.05144,42.21042,94.0551121559,6.48144,1.8904200000000002,6.7515,77.57,40.32,87.423150824,132.42,6.48144,1.8904200000000002,6.7515,6.48144,1.8904200000000002,6.7515,0.0,0.0,0.0,127.7,83.61144,41.39042,93.2954434399,6.48144,1.8904200000000002,6.7515,77.13,39.5,86.6561417327,128.56,80.98144,34.51042,88.0281927172,6.48144,1.8904200000000002,6.7515,74.5,32.62,81.3284353716,128.56
2020-05-24 18:30:00,84.46232,41.38776,94.0575896863,6.23232,1.81776,6.492,78.23,39.57,87.6682257149,130.57,6.23232,1.81776,6.492,6.23232,1.81776,6.492,0.0,0.0,0.0,125.91,84.01232,40.60776,93.3116288787,6.23232,1.81776,6.492,77.78,38.79,86.9160083069,126.82,81.32232,33.24776,87.8563217714,6.23232,1.81776,6.492,75.09,31.43,81.4024139691,126.82
