Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-24 19:00:00,84.46664,38.91777,93.0011080292,2.9066400000000003,0.84777,3.02775,81.56,38.07,90.0075469058,129.88,2.9066400000000003,0.84777,3.02775,2.9066400000000003,0.84777,3.02775,0.0,0.0,0.0,125.38,84.04664,38.15777,92.3030503649,2.9066400000000003,0.84777,3.02775,81.14,37.31,89.3069745317,126.15,81.14664,32.89777,87.5616380287,2.9066400000000003,0.84777,3.02775,78.24,32.05,84.5499858072,126.15
2020-05-24 19:30:00,80.8156,41.89955,91.0314972609,5.6556,1.64955,5.89125,75.16,40.25,85.2589473311,130.76,5.6556,1.64955,5.89125,5.6556,1.64955,5.89125,0.0,0.0,0.0,125.99,80.3556,41.09955,90.2562765771,5.6556,1.64955,5.89125,74.7,39.45,84.4771714725,126.97,77.8256,32.59955,84.3774535973,5.6556,1.64955,5.89125,72.17,30.95,78.5265012591,126.97
2020-05-24 20:00:00,79.36248,42.44489,89.9998439935,5.02248,1.46489,5.23175,74.34,40.98,84.8869601293,131.22,5.02248,1.46489,5.23175,5.02248,1.46489,5.23175,0.0,0.0,0.0,126.37,78.92248,41.63489,89.2312832737,5.02248,1.46489,5.23175,73.9,40.17,84.1120615608,127.41,76.44248,32.18489,82.9416656022,5.02248,1.46489,5.23175,71.42,30.72,77.7466063568,127.41
2020-05-24 20:30:00,78.81424,43.04707,89.8038677472,4.82424,1.40707,5.02525,73.99,41.64,84.9023539132,131.49,4.82424,1.40707,5.02525,4.82424,1.40707,5.02525,0.0,0.0,0.0,126.6,78.36424,42.21707,89.012555913,4.82424,1.40707,5.02525,73.54,40.81,84.1046235352,127.7,75.90424,31.83707,82.31070815,4.82424,1.40707,5.02525,71.08,30.43,77.3197988875,127.7
2020-05-24 21:00:00,77.66664,43.57527,89.0556630679,4.64664,1.35527,4.84025,73.02,42.22,84.3471920102,131.31,4.64664,1.35527,4.84025,4.64664,1.35527,4.84025,0.0,0.0,0.0,126.34,77.22664,42.75527,88.2721192589,4.64664,1.35527,4.84025,72.58,41.4,83.5572641965,127.52,74.82664,30.98527,80.98835108,4.64664,1.35527,4.84025,70.18,29.63,76.1785356908,127.52
2020-05-24 21:30:00,78.17224,43.34357,89.3843619822,4.57224,1.33357,4.7627500000000005,73.6,42.01,84.7455019455,130.75,4.57224,1.33357,4.7627500000000005,4.57224,1.33357,4.7627500000000005,0.0,0.0,0.0,125.8,77.72224,42.53357,88.5993858193,4.57224,1.33357,4.7627500000000005,73.15,41.2,83.9545263818,126.98,75.28224,30.68357,81.2951236383,4.57224,1.33357,4.7627500000000005,70.71,29.35,76.5593011985,126.98
2020-05-24 22:00:00,79.48,43.26875,90.4945032947,4.59,1.33875,4.78125,74.89,41.93,85.8291151067,130.81,4.59,1.33875,4.78125,4.59,1.33875,4.78125,0.0,0.0,0.0,125.9,79.03,42.45875,89.7133565951,4.59,1.33875,4.78125,74.44,41.12,85.0421542531,127.04,76.51,30.85875,82.4987427272,4.59,1.33875,4.78125,71.92,29.52,77.7426318052,127.04
2020-05-24 22:30:00,79.63488,41.34059,89.7260190478,0.5848800000000001,0.17059000000000002,0.6092500000000001,79.05,41.17,89.1283983924,131.38,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.0,0.0,0.0,126.59,79.18488,40.54059,88.9594551364,0.5848800000000001,0.17059000000000002,0.6092500000000001,78.6,40.37,88.3611730343,127.58,76.46488,30.91059,82.476314464,0.5848800000000001,0.17059000000000002,0.6092500000000001,75.88,30.74,81.8701532917,127.58
2020-05-24 23:00:00,75.90528,42.37779,86.9338174542,0.57528,0.16779000000000002,0.5992500000000001,75.33,42.21,86.3498291834,131.95,0.57528,0.16779000000000002,0.5992500000000001,0.57528,0.16779000000000002,0.5992500000000001,0.0,0.0,0.0,127.03,75.47528,41.55779,86.1601288344,0.57528,0.16779000000000002,0.5992500000000001,74.9,41.39,85.5753591871,128.13,72.95528,30.49779,79.0733082321,0.57528,0.16779000000000002,0.5992500000000001,72.38,30.33,78.4778522897,128.13
2020-05-24 23:30:00,72.01432,44.06876,84.4281818648,0.78432,0.22876000000000002,0.8170000000000001,71.23,43.84,83.6400532042,133.11,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,128.0,71.57432,43.21876,83.6106721621,0.78432,0.22876000000000002,0.8170000000000001,70.79,42.99,82.8212786668,129.22,69.28432,30.21876,75.5876342651,0.78432,0.22876000000000002,0.8170000000000001,68.5,29.99,74.7773368074,129.22
2020-05-25 00:00:00,68.08304,45.27922,81.7649564266,0.9230400000000001,0.26922,0.9615,67.16,45.01,80.8477934145,133.64,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,128.4,67.65304,44.37922,80.9101290881,0.9230400000000001,0.26922,0.9615,66.73,44.11,79.9911557611,129.73,65.57304,29.76922,72.0140960802,0.9230400000000001,0.26922,0.9615,64.65,29.5,71.0624549252,129.73
2020-05-25 00:30:00,65.37368,45.78399,79.8116017698,0.9736800000000001,0.28399,1.01425,64.4,45.5,78.8518230607,133.71,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,128.4,64.95368,44.88399,78.9528536778,0.9736800000000001,0.28399,1.01425,63.98,44.6,77.9910276891,129.8,63.00368,29.42399,69.5358532058,0.9736800000000001,0.28399,1.01425,62.03,29.14,68.533645022,129.8
2020-05-25 01:00:00,62.9272,46.5321,78.2628189516,0.9672000000000001,0.2821,1.0075,61.96,46.25,77.3182003153,133.98,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,128.61,62.5172,45.6221,77.3936451154,0.9672000000000001,0.2821,1.0075,61.55,45.34,76.4468318506,130.06,60.7172,28.9521,67.2666519923,0.9672000000000001,0.2821,1.0075,59.75,28.67,66.2724030046,130.06
2020-05-25 01:30:00,61.97696,46.62453,77.5563689748,0.9069600000000001,0.26453000000000004,0.9447500000000001,61.07,46.36,76.673297177,133.91,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.0,0.0,0.0,128.51,61.56696,45.68453,76.6652910055,0.9069600000000001,0.26453000000000004,0.9447500000000001,60.66,45.42,75.780023753,129.99,59.79696,28.82453,66.381698946,0.9069600000000001,0.26453000000000004,0.9447500000000001,58.89,28.56,65.4500244461,129.99
2020-05-25 02:00:00,61.98832,46.67576,77.5962524095,0.80832,0.23576000000000003,0.842,61.18,46.44,76.8092832931,134.13,0.80832,0.23576000000000003,0.842,0.80832,0.23576000000000003,0.842,0.0,0.0,0.0,128.73,61.56832,45.75576,76.7088495599,0.80832,0.23576000000000003,0.842,60.76,45.52,75.9200105374,130.19,59.79832,28.91576,66.4225884109,0.80832,0.23576000000000003,0.842,58.99,28.68,65.592396663,130.19
2020-05-25 02:30:00,61.0408,47.2294,77.178983467,0.8208000000000001,0.2394,0.855,60.22,46.99,76.3839544669,134.6,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,129.16,60.6408,46.2894,76.2890239615,0.8208000000000001,0.2394,0.855,59.82,46.05,75.4919525512,130.64,58.9308,28.9294,65.6486814262,0.8208000000000001,0.2394,0.855,58.11,28.69,64.8065444226,130.64
2020-05-25 03:00:00,59.38896,47.81053,76.2423461651,0.8589600000000001,0.25053000000000003,0.89475,58.53,47.56,75.4169377527,135.15,0.8589600000000001,0.25053000000000003,0.89475,0.8589600000000001,0.25053000000000003,0.89475,0.0,0.0,0.0,129.66,58.97896,46.86053,75.3287925999,0.8589600000000001,0.25053000000000003,0.89475,58.12,46.61,74.5011845543,131.17,57.35896,29.00053,64.2734862331,0.8589600000000001,0.25053000000000003,0.89475,56.5,28.75,63.3941046155,131.17
2020-05-25 03:30:00,58.848,47.9115,75.8854329648,0.8280000000000001,0.24150000000000002,0.8625,58.02,47.67,75.0916060555,135.36,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,129.88,58.458,46.9515,74.9785377041,0.8280000000000001,0.24150000000000002,0.8625,57.63,46.71,74.1824844556,131.39,56.858,29.1715,63.9046835236,0.8280000000000001,0.24150000000000002,0.8625,56.03,28.93,63.0579558819,131.39
2020-05-25 04:00:00,58.39504,48.19647,75.7157871059,0.8450400000000001,0.24647000000000002,0.8802500000000001,57.55,47.95,74.9079768783,135.61,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.0,0.0,0.0,130.08,57.99504,47.23647,74.7977858139,0.8450400000000001,0.24647000000000002,0.8802500000000001,57.15,46.99,73.9877192512,131.62,56.42504,29.11647,63.4945191671,0.8450400000000001,0.24647000000000002,0.8802500000000001,55.58,28.87,62.6307695945,131.62
2020-05-25 04:30:00,57.92304,47.97672,75.2119952188,0.9830400000000001,0.28672000000000003,1.024,56.94,47.69,74.2731425214,134.54,0.9830400000000001,0.28672000000000003,1.024,0.9830400000000001,0.28672000000000003,1.024,0.0,0.0,0.0,129.0,57.50304,47.00672,74.2713358867,0.9830400000000001,0.28672000000000003,1.024,56.52,46.72,73.3298629482,130.59,55.96304,28.33672,62.7282356391,0.9830400000000001,0.28672000000000003,1.024,54.98,28.05,61.7219806876,130.59
2020-05-25 05:00:00,56.88888,48.027590000000004,74.4512865494,0.8488800000000001,0.24759000000000003,0.8842500000000001,56.04,47.78,73.643804899,134.9,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,129.36,56.49888,47.06759,73.5355796174,0.8488800000000001,0.24759000000000003,0.8842500000000001,55.65,46.82,72.7257512852,130.93,54.98888,28.53759,61.9529738323,0.8488800000000001,0.24759000000000003,0.8842500000000001,54.14,28.29,61.0857078211,130.93
2020-05-25 05:30:00,56.78184,48.24637,74.5110030261,0.98184,0.28637,1.02275,55.8,47.96,73.5785403498,135.01,0.98184,0.28637,1.02275,0.98184,0.28637,1.02275,0.0,0.0,0.0,129.46,56.39184,47.27637,73.5873275705,0.98184,0.28637,1.02275,55.41,46.99,72.6521038925,131.04,54.89184,28.55637,61.8755231587,0.98184,0.28637,1.02275,53.91,28.27,60.8726621728,131.04
2020-05-25 06:00:00,57.47248,48.04739,74.9108646537,1.12248,0.32739,1.16925,56.35,47.72,73.8411870165,135.01,1.12248,0.32739,1.16925,1.12248,0.32739,1.16925,0.0,0.0,0.0,129.46,57.06248,47.07739,73.9757208344,1.12248,0.32739,1.16925,55.94,46.75,72.9029910223,131.01,55.55248,28.82739,62.5867114359,1.12248,0.32739,1.16925,54.43,28.5,61.4400105794,131.01
2020-05-25 06:30:00,60.11784,47.28312,76.4842998477,1.3478400000000001,0.39312,1.404,58.77,46.89,75.1836750897,134.78,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,129.34,59.72784,46.33312,75.5921482695,1.3478400000000001,0.39312,1.404,58.38,45.94,74.2880071075,130.8,58.06784,29.37312,65.074220862,1.3478400000000001,0.39312,1.404,56.72,28.98,63.6945743372,130.8
2020-05-25 07:00:00,61.4512,46.6166,77.132077484,2.0112,0.5866,2.095,59.44,46.03,75.1789498463,134.86,2.0112,0.5866,2.095,2.0112,0.5866,2.095,0.0,0.0,0.0,129.52,61.0612,45.6666,76.2489901638,2.0112,0.5866,2.095,59.05,45.08,74.2907053406,130.86,59.3712,30.4966,66.7456515512,2.0112,0.5866,2.095,57.36,29.91,64.6898577831,130.86
2020-05-25 07:30:00,63.26736,46.21048,78.3464568644,3.08736,0.9004800000000001,3.216,60.18,45.31,75.3301300941,135.28,3.08736,0.9004800000000001,3.216,3.08736,0.9004800000000001,3.216,0.0,0.0,0.0,130.05,62.86736,45.26048,77.4649340231,3.08736,0.9004800000000001,3.216,59.78,44.36,74.4409699023,131.26,61.15736,31.99048,69.0189357553,3.08736,0.9004800000000001,3.216,58.07,31.09,65.8689076879,131.26
2020-05-25 08:00:00,64.68456,45.69758,79.1982393759,4.41456,1.28758,4.5985,60.27,44.41,74.8646845983,135.07,4.41456,1.28758,4.5985,4.41456,1.28758,4.5985,0.0,0.0,0.0,129.93,64.29456,44.75758,78.3392073808,4.41456,1.28758,4.5985,59.88,43.47,73.9949680722,131.07,62.56456,32.92758,70.7004221533,4.41456,1.28758,4.5985,58.15,31.64,66.2005445597,131.07
2020-05-25 08:30:00,67.06704,44.53747,80.5082237313,5.71704,1.66747,5.95525,61.35,42.87,74.8442342469,134.51,5.71704,1.66747,5.95525,5.71704,1.66747,5.95525,0.0,0.0,0.0,129.51,66.67704,43.59747,79.6653441188,5.71704,1.66747,5.95525,60.96,41.93,73.9881510784,130.55,64.89704,34.13747,73.3279800537,5.71704,1.66747,5.95525,59.18,32.47,67.5023947723,130.55
2020-05-25 09:00:00,68.95752,43.25261,81.3998024344,7.03752,2.05261,7.33075,61.92,41.2,74.3742320969,133.84,7.03752,2.05261,7.33075,7.03752,2.05261,7.33075,0.0,0.0,0.0,129.02,68.55752,42.33261,80.5740865165,7.03752,2.05261,7.33075,61.52,40.28,73.5335896037,129.91,66.72752,35.43261,75.551517369,7.03752,2.05261,7.33075,59.69,33.38,68.3894765297,129.91
2020-05-25 09:30:00,70.66328,41.81929,82.1106092808,7.40328,2.15929,7.71175,63.26,39.66,74.6642029355,133.17,7.40328,2.15929,7.71175,7.40328,2.15929,7.71175,0.0,0.0,0.0,128.48,70.28328,40.91929,81.3272878047,7.40328,2.15929,7.71175,62.88,38.76,73.8663116718,129.27,68.35328,36.23929,77.3657354807,7.40328,2.15929,7.71175,60.95,34.08,69.8308592243,129.27
2020-05-25 10:00:00,71.77816,40.54988,82.4402633487,8.22816,2.39988,8.571,63.55,38.15,74.1216904826,132.69,8.22816,2.39988,8.571,8.22816,2.39988,8.571,0.0,0.0,0.0,128.15,71.39816,39.64988,81.6689061724,8.22816,2.39988,8.571,63.17,37.25,73.3349261948,128.8,69.45816,37.33988,78.858751125,8.22816,2.39988,8.571,61.23,34.94,70.4976347121,128.8
2020-05-25 10:30:00,72.07896,39.40428,82.1466600477,8.92896,2.60428,9.301,63.15,36.8,73.0900985086,131.75,8.92896,2.60428,9.301,8.92896,2.60428,9.301,0.0,0.0,0.0,127.3,71.68896,38.52428,81.3844403765,8.92896,2.60428,9.301,62.76,35.92,72.3122672857,127.89,69.75896,37.86428,79.3726413835,8.92896,2.60428,9.301,60.83,35.26,70.3104295251,127.89
2020-05-25 11:00:00,71.7856,39.04705,81.7180792791,9.5556,2.78705,9.95375,62.23,36.26,72.0233330248,131.67,9.5556,2.78705,9.95375,9.5556,2.78705,9.95375,0.0,0.0,0.0,127.3,71.4156,38.17705,80.9794731402,9.5556,2.78705,9.95375,61.86,35.39,71.2678868776,127.8,69.5256,38.38705,79.4189817554,9.5556,2.78705,9.95375,59.97,35.6,69.7406689099,127.8
2020-05-25 11:30:00,71.83112,37.84991,81.193136948,10.01112,2.9199100000000002,10.42825,61.82,34.93,71.0057554005,130.84,10.01112,2.9199100000000002,10.42825,10.01112,2.9199100000000002,10.42825,0.0,0.0,0.0,126.56,71.45112,36.97991,80.4535660668,10.01112,2.9199100000000002,10.42825,61.44,34.06,70.2492505298,127.01,69.57112,38.97991,79.7469380081,10.01112,2.9199100000000002,10.42825,59.56,36.06,69.6255499081,127.01
2020-05-25 12:00:00,71.51032,37.80801,80.889872584,10.21032,2.9780100000000003,10.63575,61.3,34.83,70.5040346363,130.76,10.21032,2.9780100000000003,10.63575,10.21032,2.9780100000000003,10.63575,0.0,0.0,0.0,126.47,71.12032,36.91801,80.1313882275,10.21032,2.9780100000000003,10.63575,60.91,33.94,69.7276967926,126.93,69.27032,39.05801,79.522986476,10.21032,2.9780100000000003,10.63575,59.06,36.08,69.2087422224,126.93
2020-05-25 12:30:00,71.53144,37.60417,80.8134921276,10.23144,2.98417,10.65775,61.3,34.62,70.4005284071,130.42,10.23144,2.98417,10.65775,10.23144,2.98417,10.65775,0.0,0.0,0.0,126.13,71.14144,36.74417,80.0702099052,10.23144,2.98417,10.65775,60.91,33.76,69.6402591896,126.6,69.29144,38.90417,79.4659556078,10.23144,2.98417,10.65775,59.06,35.92,69.1254656404,126.6
2020-05-25 13:00:00,70.76856,37.71208,80.1897129462,10.25856,2.99208,10.686,60.51,34.72,69.7634467325,130.42,10.25856,2.99208,10.686,10.25856,2.99208,10.686,0.0,0.0,0.0,126.13,70.38856,36.83208,79.4427560952,10.25856,2.99208,10.686,60.13,33.84,68.998278964,126.6,68.57856,38.81208,78.7997236391,10.25856,2.99208,10.686,58.32,35.82,68.4419082142,126.6
2020-05-25 13:30:00,69.66048,38.52139,79.6020097822,10.29048,3.00139,10.71925,59.37,35.52,69.1842995195,131.08,10.29048,3.00139,10.71925,10.29048,3.00139,10.71925,0.0,0.0,0.0,126.68,69.26048,37.63139,78.8234457707,10.29048,3.00139,10.71925,58.97,34.63,68.3863860721,127.23,67.52048,38.74139,77.8454270883,10.29048,3.00139,10.71925,57.23,35.74,67.4731094585,127.23
2020-05-25 14:00:00,68.11128,38.49829,78.2385122313,10.21128,2.9782900000000003,10.63675,57.9,35.52,67.9270226051,130.95,10.21128,2.9782900000000003,10.63675,10.21128,2.9782900000000003,10.63675,0.0,0.0,0.0,126.55,67.73128,37.61829,77.4768483675,10.21128,2.9782900000000003,10.63675,57.52,34.64,67.145215764,127.1,66.06128,38.65829,76.541205249,10.21128,2.9782900000000003,10.63675,55.85,35.68,66.2743155378,127.1
2020-05-25 14:30:00,67.51112,38.98741,77.9600504243,10.07112,2.93741,10.49075,57.44,36.05,67.8156036617,131.09,10.07112,2.93741,10.49075,10.07112,2.93741,10.49075,0.0,0.0,0.0,126.63,67.13112,38.08741,77.1831463013,10.07112,2.93741,10.49075,57.06,35.15,67.0176551365,127.25,65.49112,38.23741,75.8365764151,10.07112,2.93741,10.49075,55.42,35.3,65.7074303256,127.25
2020-05-25 15:00:00,66.75232,39.19776,77.4101841775,9.83232,2.86776,10.242,56.92,36.33,67.5259601931,131.2,9.83232,2.86776,10.242,9.83232,2.86776,10.242,0.0,0.0,0.0,126.7,66.37232,38.30776,76.6339959705,9.83232,2.86776,10.242,56.54,35.44,66.7290431521,127.35,64.75232,37.99776,75.0779109352,9.83232,2.86776,10.242,54.92,35.13,65.1945036027,127.35
2020-05-25 15:30:00,66.814,39.4845,77.6088676393,9.444,2.7545,9.8375,57.37,36.73,68.1205534329,131.13,9.444,2.7545,9.8375,9.444,2.7545,9.8375,0.0,0.0,0.0,126.57,66.414,38.5845,76.8087432279,9.444,2.7545,9.8375,56.97,35.83,67.3005928651,127.28,64.784,37.4645,74.8368586744,9.444,2.7545,9.8375,55.34,34.71,65.3245719466,127.28
2020-05-25 16:00:00,67.78928,39.24979,78.3321932411,8.63928,2.51979,8.99925,59.15,36.73,69.6262551054,130.76,8.63928,2.51979,8.99925,8.63928,2.51979,8.99925,0.0,0.0,0.0,126.23,67.39928,38.36979,77.5558104152,8.63928,2.51979,8.99925,58.76,35.85,68.8328417254,126.92,65.67928,36.91979,75.3447988581,8.63928,2.51979,8.99925,57.04,34.4,66.6102214379,126.92
2020-05-25 16:30:00,70.7488,40.5084,81.5249849555,7.9488,2.3184,8.28,62.8,38.19,73.5004496585,132.59,7.9488,2.3184,8.28,7.9488,2.3184,8.28,0.0,0.0,0.0,127.96,70.3488,39.6184,80.737669523,7.9488,2.3184,8.28,62.4,37.3,72.6983493623,128.69,68.4588,37.1084,77.8693819675,7.9488,2.3184,8.28,60.51,34.79,69.7983108678,128.69
2020-05-25 17:00:00,73.2148,41.7989,84.3063163722,10.3848,3.0289,10.8175,62.83,38.77,73.8290037858,131.8,10.3848,3.0289,10.8175,10.3848,3.0289,10.8175,0.0,0.0,0.0,127.1,72.8048,40.9189,83.5158384994,10.3848,3.0289,10.8175,62.42,37.89,73.0199185154,127.95,70.9148,36.5389,79.7746831536,10.3848,3.0289,10.8175,60.53,33.51,69.1867111518,127.95
2020-05-25 17:30:00,77.908,38.89775,87.0786507651,5.958,1.7377500000000001,6.20625,71.95,37.16,80.9794301042,131.3,5.958,1.7377500000000001,6.20625,5.958,1.7377500000000001,6.20625,0.0,0.0,0.0,126.8,77.518,38.07775,86.3652439877,5.958,1.7377500000000001,6.20625,71.56,36.34,80.2585148131,127.48,75.128,36.22775,83.4066319549,5.958,1.7377500000000001,6.20625,69.17,34.49,77.2919724163,127.48
2020-05-25 18:00:00,84.3336,36.40855,91.8571641303,3.4236,0.99855,3.56625,80.91,35.41,88.3192855496,129.99,3.4236,0.99855,3.56625,3.4236,0.99855,3.56625,0.0,0.0,0.0,125.74,83.9036,35.64855,91.1626744346,3.4236,0.99855,3.56625,80.48,34.65,87.6222169316,126.25,81.0736,35.70855,88.589102942,3.4236,0.99855,3.56625,77.65,34.71,85.0547270879,126.25
2020-05-25 18:30:00,83.5464,39.1327,92.2570819084,7.3464,2.1427,7.6525,76.2,36.99,84.7036014583,129.81,7.3464,2.1427,7.6525,7.3464,2.1427,7.6525,0.0,0.0,0.0,125.36,83.1164,38.3627,91.5425185378,7.3464,2.1427,7.6525,75.77,36.22,83.9820296254,126.1,80.5064,35.1827,87.8584248678,7.3464,2.1427,7.6525,73.16,33.04,80.27469838,126.1
2020-05-25 19:00:00,83.59024,38.91757,92.205777899,7.02024,2.04757,7.31275,76.57,36.87,84.9844797595,130.28,7.02024,2.04757,7.31275,7.02024,2.04757,7.31275,0.0,0.0,0.0,125.86,83.15024,38.12757,91.4749911515,7.02024,2.04757,7.31275,76.13,36.08,84.246918638,126.55,80.55024,35.73757,88.1221599461,7.02024,2.04757,7.31275,73.53,33.69,80.8806342705,126.55
2020-05-25 19:30:00,82.97752,39.21636,91.7779478797,5.98752,1.7463600000000001,6.237,76.99,37.47,85.6239510885,130.39,5.98752,1.7463600000000001,6.237,5.98752,1.7463600000000001,6.237,0.0,0.0,0.0,125.91,82.53752,38.43636,91.0483167214,5.98752,1.7463600000000001,6.237,76.55,36.69,84.8885068781,126.67,79.90752,34.96636,87.2230364308,5.98752,1.7463600000000001,6.237,73.92,33.22,81.0415621765,126.67
2020-05-25 20:00:00,81.87912,39.71141,91.0010240391,5.55912,1.62141,5.79075,76.32,38.09,85.2970720482,130.67,5.55912,1.62141,5.79075,5.55912,1.62141,5.79075,0.0,0.0,0.0,126.13,81.43912,38.93141,90.266189412,5.55912,1.62141,5.79075,75.88,37.31,84.556552082,126.94,78.84912,34.51141,86.0710238406,5.55912,1.62141,5.79075,73.29,32.89,80.3316637448,126.94
2020-05-25 20:30:00,81.32056,40.60933,90.8963759551,5.14056,1.49933,5.35475,76.18,39.11,85.6328470857,131.34,5.14056,1.49933,5.35475,5.14056,1.49933,5.35475,0.0,0.0,0.0,126.69,80.87056,39.80933,90.1378401658,5.14056,1.49933,5.35475,75.73,38.31,84.8686573477,127.57,78.31056,34.15933,85.4365474113,5.14056,1.49933,5.35475,73.17,32.66,80.1281754441,127.57
2020-05-25 21:00:00,80.21504,41.99147,90.5413507463,4.80504,1.40147,5.00525,75.41,40.59,85.6400385334,131.92,4.80504,1.40147,5.00525,4.80504,1.40147,5.00525,0.0,0.0,0.0,127.13,79.77504,41.18147,89.7773383341,4.80504,1.40147,5.00525,74.97,39.78,84.87019088,128.13,77.26504,33.20147,84.0965160774,4.80504,1.40147,5.00525,72.46,31.8,79.1308511265,128.13
2020-05-25 21:30:00,80.42624,42.00557,90.735042798,4.71624,1.37557,4.91275,75.71,40.63,85.9232273602,131.43,4.71624,1.37557,4.91275,4.71624,1.37557,4.91275,0.0,0.0,0.0,126.63,79.98624,41.20557,89.9760945383,4.71624,1.37557,4.91275,75.27,39.83,85.1586859927,127.68,77.43624,32.66557,84.0440999045,4.71624,1.37557,4.91275,72.72,31.29,79.1660438572,127.68
2020-05-25 22:00:00,81.99656,41.43483,91.8710018938,4.57656,1.33483,4.76725,77.42,40.1,87.1886827518,130.98,4.57656,1.33483,4.76725,4.57656,1.33483,4.76725,0.0,0.0,0.0,126.25,81.54656,40.64483,91.1144535931,4.57656,1.33483,4.76725,76.97,39.31,86.4271774386,127.24,78.90656,32.66483,85.4004468956,4.57656,1.33483,4.76725,74.33,31.33,80.6629890346,127.24
2020-05-25 22:30:00,80.92232,39.94401,90.2438131345,1.04232,0.30401,1.08575,79.88,39.64,89.1747946451,131.08,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,126.43,80.49232,39.15401,89.5100557371,1.04232,0.30401,1.08575,79.45,38.85,88.4399513795,127.33,77.72232,32.16401,84.1146988669,1.04232,0.30401,1.08575,76.68,31.86,83.0354261746,127.33
2020-05-25 23:00:00,76.92424,41.37332,87.3446638748,0.8342400000000001,0.24332,0.869,76.09,41.13,86.4948842418,132.03,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,127.21,76.48424,40.56332,86.5749495974,0.8342400000000001,0.24332,0.869,75.65,40.32,85.7241208762,128.25,73.93424,31.56332,80.3897693354,0.8342400000000001,0.24332,0.869,73.1,31.32,79.5270545161,128.25
2020-05-25 23:30:00,72.71192,42.02056,83.9806571348,0.9619200000000001,0.28056000000000003,1.002,71.75,41.74,83.0077713229,132.19,0.9619200000000001,0.28056000000000003,1.002,0.9619200000000001,0.28056000000000003,1.002,0.0,0.0,0.0,127.29,72.29192,41.17056,83.1933693752,0.9619200000000001,0.28056000000000003,1.002,71.33,40.89,82.2189819932,128.4,69.96192,31.36056,76.6691266,0.9619200000000001,0.28056000000000003,1.002,69.0,31.08,75.6767229734,128.4
2020-05-26 00:00:00,69.40664,42.96277,81.6276992335,0.8666400000000001,0.25277,0.90275,68.54,42.71,80.75813086,132.87,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,127.86,68.99664,42.10277,80.8280865353,0.8666400000000001,0.25277,0.90275,68.13,41.85,79.9569846855,129.05,66.83664,31.10277,73.7191884665,0.8666400000000001,0.25277,0.90275,65.97,30.85,72.8269414434,129.05
2020-05-26 00:30:00,66.34568,44.58749,79.9361840418,0.74568,0.21749000000000002,0.77675,65.6,44.37,79.1963187276,133.79,0.74568,0.21749000000000002,0.77675,0.74568,0.21749000000000002,0.77675,0.0,0.0,0.0,128.62,65.91568,43.69749,79.0844327422,0.74568,0.21749000000000002,0.77675,65.17,43.48,78.3430871232,129.94,63.92568,30.32749,70.7548529301,0.74568,0.21749000000000002,0.77675,63.18,30.11,69.9880311196,129.94
2020-05-26 01:00:00,63.84472,44.96971,78.0924009707,0.9247200000000001,0.26971,0.96325,62.92,44.7,77.1817102687,133.7,0.9247200000000001,0.26971,0.96325,0.9247200000000001,0.26971,0.96325,0.0,0.0,0.0,128.5,63.44472,44.05971,77.2430614435,0.9247200000000001,0.26971,0.96325,62.52,43.79,76.3302987024,129.85,61.57472,30.15971,68.5642344839,0.9247200000000001,0.26971,0.96325,60.65,29.89,67.6153429334,129.85
2020-05-26 01:30:00,63.38256,45.07158,77.7740074565,0.8625600000000001,0.25158,0.8985000000000001,62.52,44.82,76.9258266124,134.05,0.8625600000000001,0.25158,0.8985000000000001,0.8625600000000001,0.25158,0.8985000000000001,0.0,0.0,0.0,128.83,62.98256,44.15158,76.9166099139,0.8625600000000001,0.25158,0.8985000000000001,62.12,43.9,76.0664472682,130.19,61.15256,30.36158,68.2748938824,0.8625600000000001,0.25158,0.8985000000000001,60.29,30.11,67.3906239769,130.19
2020-05-26 02:00:00,63.52368,44.91149,77.7965285521,0.79368,0.23149000000000003,0.8267500000000001,62.73,44.68,77.0152926372,134.14,0.79368,0.23149000000000003,0.8267500000000001,0.79368,0.23149000000000003,0.8267500000000001,0.0,0.0,0.0,128.95,63.12368,44.00149,76.9462806051,0.79368,0.23149000000000003,0.8267500000000001,62.33,43.77,76.1632575459,130.27,61.27368,30.62149,68.499193503,0.79368,0.23149000000000003,0.8267500000000001,60.48,30.39,67.6859106462,130.27
2020-05-26 02:30:00,62.37896,45.67928,77.3157892801,0.8889600000000001,0.25928,0.926,61.49,45.42,76.4460365225,134.39,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,129.13,61.96896,44.74928,76.4372295678,0.8889600000000001,0.25928,0.926,61.08,44.49,75.5653789774,130.51,60.19896,30.16928,67.3357278182,0.8889600000000001,0.25928,0.926,59.31,29.91,66.42502691,130.51
2020-05-26 03:00:00,61.06592,45.55756,76.1875177349,0.74592,0.21756000000000003,0.777,60.32,45.34,75.4600424066,134.43,0.74592,0.21756000000000003,0.777,0.74592,0.21756000000000003,0.777,0.0,0.0,0.0,129.13,60.67592,44.61756,75.3146328956,0.74592,0.21756000000000003,0.777,59.93,44.4,74.5852860824,130.54,58.94592,30.35756,66.3038681662,0.74592,0.21756000000000003,0.777,58.2,30.14,65.5412816475,130.54
2020-05-26 03:30:00,60.38952,46.22861,76.0524720727,0.7495200000000001,0.21861000000000003,0.78075,59.64,46.01,75.3249606704,134.92,0.7495200000000001,0.21861000000000003,0.78075,0.7495200000000001,0.21861000000000003,0.78075,0.0,0.0,0.0,129.59,59.97952,45.28861,75.157175407,0.7495200000000001,0.21861000000000003,0.78075,59.23,45.07,74.4278026009,131.01,58.30952,30.10861,65.6241458517,0.7495200000000001,0.21861000000000003,0.78075,57.56,29.89,64.8580426778,131.01
2020-05-26 04:00:00,59.70048,46.03639,75.388968135,0.8104800000000001,0.23639000000000002,0.8442500000000001,58.89,45.8,74.6034322267,134.97,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.0,0.0,0.0,129.66,59.32048,45.08639,74.5097437297,0.8104800000000001,0.23639000000000002,0.8442500000000001,58.51,44.85,73.7220631833,131.05,57.67048,30.50639,65.2420423827,0.8104800000000001,0.23639000000000002,0.8442500000000001,56.86,30.27,64.4153126205,131.05
2020-05-26 04:30:00,60.19336,46.22848,75.8967255631,0.7833600000000001,0.22848000000000002,0.8160000000000001,59.41,46.0,75.1368624578,135.42,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.0,0.0,0.0,130.11,59.80336,45.28848,75.0165867525,0.7833600000000001,0.22848000000000002,0.8160000000000001,59.02,45.06,74.2547237555,131.49,58.13336,30.69848,65.7410390791,0.7833600000000001,0.22848000000000002,0.8160000000000001,57.35,30.47,64.9418462934,131.49
2020-05-26 05:00:00,59.33744,46.15467,75.1743662997,0.90744,0.26467,0.94525,58.43,45.89,74.2964131032,135.52,0.90744,0.26467,0.94525,0.90744,0.26467,0.94525,0.0,0.0,0.0,130.22,58.95744,45.20467,74.2929466448,0.90744,0.26467,0.94525,58.05,44.94,73.412574536,131.57,57.33744,30.99467,65.178613012,0.90744,0.26467,0.94525,56.43,30.73,64.2547881484,131.57
2020-05-26 05:30:00,60.26152,45.73586,75.6519641691,0.9115200000000001,0.26586000000000004,0.9495,59.35,45.47,74.7659240564,135.27,0.9115200000000001,0.26586000000000004,0.9495,0.9115200000000001,0.26586000000000004,0.9495,0.0,0.0,0.0,130.01,59.88152,44.78586,74.7767991656,0.9115200000000001,0.26586000000000004,0.9495,58.97,44.52,73.8883705329,131.33,58.21152,31.16586,66.0294774343,0.9115200000000001,0.26586000000000004,0.9495,57.3,30.9,65.1006912406,131.33
2020-05-26 06:00:00,61.97864,45.55252,76.9180336111,1.20864,0.35252000000000006,1.259,60.77,45.2,75.7366021155,135.4,1.20864,0.35252000000000006,1.259,1.20864,0.35252000000000006,1.259,0.0,0.0,0.0,130.19,61.59864,44.60252,76.0511488421,1.20864,0.35252000000000006,1.259,60.39,44.25,74.8666454437,131.47,59.86864,31.58252,67.6883270956,1.20864,0.35252000000000006,1.259,58.66,31.23,66.4553120525,131.47
2020-05-26 06:30:00,66.63792,44.48981,80.1246252769,5.34792,1.5598100000000001,5.57075,61.29,42.93,74.8294661213,134.37,5.34792,1.5598100000000001,5.57075,5.34792,1.5598100000000001,5.57075,0.0,0.0,0.0,129.34,66.24792,43.56981,79.2913314793,5.34792,1.5598100000000001,5.57075,60.9,42.01,73.9841205935,130.48,64.45792,33.74981,72.7590071796,5.34792,1.5598100000000001,5.57075,59.11,32.19,67.3066727747,130.48
2020-05-26 07:00:00,72.9552,38.7136,82.5905807704,2.2752,0.6636000000000001,2.37,70.68,38.05,80.2711959547,133.89,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,129.43,72.5952,37.8336,81.8623500273,2.2752,0.6636000000000001,2.37,70.32,37.17,79.5393694971,129.99,70.3052,37.0436,79.4672853947,2.2752,0.6636000000000001,2.37,68.03,36.38,77.146518392,129.99
2020-05-26 07:30:00,78.8368,35.5399,86.4773122053,2.5368,0.7399,2.6425,76.3,34.8,83.8613737069,133.17,2.5368,0.7399,2.6425,2.5368,0.7399,2.6425,0.0,0.0,0.0,129.08,78.4668,34.6999,85.7969799133,2.5368,0.7399,2.6425,75.93,33.96,83.1784016437,129.29,75.8668,39.3799,85.4783473533,2.5368,0.7399,2.6425,73.33,38.64,82.8875050897,129.29
2020-05-26 08:00:00,84.66288,31.91834,90.4797418114,2.94288,0.8583400000000001,3.0655,81.72,31.06,87.4235780554,131.88,2.94288,0.8583400000000001,3.0655,2.94288,0.8583400000000001,3.0655,0.0,0.0,0.0,128.21,84.30288,31.13834,89.8697490497,2.94288,0.8583400000000001,3.0655,81.36,30.28,86.8120268166,128.05,81.39288,41.62834,91.4205644582,2.94288,0.8583400000000001,3.0655,78.45,40.77,88.4115116939,128.05
2020-05-26 08:30:00,88.8688,29.0409,93.4935157444,4.0488,1.1809,4.2175,84.82,27.86,89.2782840337,131.04,4.0488,1.1809,4.2175,4.0488,1.1809,4.2175,0.0,0.0,0.0,127.73,88.5188,28.2909,92.9298282375,4.0488,1.1809,4.2175,84.47,27.11,88.7137700698,127.24,85.4488,44.1109,96.1627210527,4.0488,1.1809,4.2175,81.4,42.93,92.0268705325,127.24
2020-05-26 09:00:00,91.43696,26.71703,95.2602611064,3.9669600000000003,1.15703,4.13225,87.47,25.56,91.12801161,130.45,3.9669600000000003,1.15703,4.13225,3.9669600000000003,1.15703,4.13225,0.0,0.0,0.0,127.39,91.08696,25.98703,94.721486529,3.9669600000000003,1.15703,4.13225,87.12,24.83,90.5893111796,126.68,87.86696,45.62703,99.0072145162,3.9669600000000003,1.15703,4.13225,83.9,44.47,94.9567843811,126.68
2020-05-26 09:30:00,94.01656,25.59858,97.4392161927,4.96656,1.44858,5.1735,89.05,24.15,92.2665974229,130.21,4.96656,1.44858,5.1735,4.96656,1.44858,5.1735,0.0,0.0,0.0,127.3,93.68656,24.89858,96.9386961468,4.96656,1.44858,5.1735,88.72,23.45,91.7667744884,126.43,90.38656,46.97858,101.8661730284,4.96656,1.44858,5.1735,85.42,45.53,96.7964735928,126.43
2020-05-26 10:00:00,93.42904,25.25972,96.7834643408,6.95904,2.02972,7.249,86.47,23.23,89.5359916458,130.15,6.95904,2.02972,7.249,6.95904,2.02972,7.249,0.0,0.0,0.0,127.3,93.06904,24.54972,96.2524542991,6.95904,2.02972,7.249,86.11,22.52,89.0060812529,126.36,89.90904,48.36972,102.0943940018,6.95904,2.02972,7.249,82.95,46.34,95.0163043904,126.36
2020-05-26 10:30:00,91.21136,25.75873,94.7788181202,8.84136,2.57873,9.20975,82.37,23.18,85.5694413912,130.11,8.84136,2.57873,9.20975,8.84136,2.57873,9.20975,0.0,0.0,0.0,127.3,90.87136,25.02873,94.2551929268,8.84136,2.57873,9.20975,82.03,22.45,85.0465954639,126.33,87.91136,48.95873,100.6248699888,8.84136,2.57873,9.20975,79.07,46.38,91.6688022175,126.33
2020-05-26 11:00:00,90.8308,24.9844,94.2043230006,9.8208,2.8644,10.23,81.01,22.12,83.9756780264,129.73,9.8208,2.8644,10.23,9.8208,2.8644,10.23,0.0,0.0,0.0,126.98,90.5008,24.2444,93.6919726124,9.8208,2.8644,10.23,80.68,21.38,83.4647638228,125.95,87.6008,49.8044,100.7689357888,9.8208,2.8644,10.23,77.78,46.94,90.8465299282,125.95
2020-05-26 11:30:00,90.61464,24.72552,93.9274417921,10.30464,3.00552,10.734,80.31,21.72,83.1952793132,129.73,10.30464,3.00552,10.734,10.30464,3.00552,10.734,0.0,0.0,0.0,126.98,90.28464,23.99552,93.41895525,10.30464,3.00552,10.734,79.98,20.99,82.6884544541,125.98,87.41464,50.30552,100.8561581104,10.30464,3.00552,10.734,77.11,47.3,90.4612740348,125.98
2020-05-26 12:00:00,90.70704,24.30997,93.9081559129,9.97704,2.90997,10.39275,80.73,21.4,83.5182189705,129.87,9.97704,2.90997,10.39275,9.97704,2.90997,10.39275,0.0,0.0,0.0,127.17,90.38704,23.56997,93.4096380775,9.97704,2.90997,10.39275,80.41,20.66,83.0217061978,126.09,87.49704,50.62997,101.0896922093,9.97704,2.90997,10.39275,77.52,47.72,91.0304828066,126.09
2020-05-26 12:30:00,90.81984,24.57912,94.0870685993,10.17984,2.96912,10.604,80.64,21.61,83.4853382337,129.73,10.17984,2.96912,10.604,10.17984,2.96912,10.604,0.0,0.0,0.0,127.0,90.46984,23.85912,93.5630779571,10.17984,2.96912,10.604,80.29,20.89,82.9631014367,125.96,87.59984,50.39912,101.0633626237,10.17984,2.96912,10.604,77.42,47.43,90.7935091292,125.96
2020-05-26 13:00:00,90.07064,24.71352,93.399562423,10.64064,3.10352,11.084,79.43,21.61,82.3171731779,129.92,10.64064,3.10352,11.084,10.64064,3.10352,11.084,0.0,0.0,0.0,127.17,89.74064,23.98352,92.8902131508,10.64064,3.10352,11.084,79.1,20.88,81.8094395531,126.14,86.93064,50.66352,100.616740305,10.64064,3.10352,11.084,76.29,47.56,89.9005989969,126.14
2020-05-26 13:30:00,89.02072,24.977710000000002,92.458501968,10.38072,3.02771,10.81325,78.64,21.95,81.6458945692,130.08,10.38072,3.02771,10.81325,10.38072,3.02771,10.81325,0.0,0.0,0.0,127.28,88.70072,24.22771,91.9499845588,10.38072,3.02771,10.81325,78.32,21.2,81.1385383156,126.29,85.93072,50.45771,99.6497322533,10.38072,3.02771,10.81325,75.55,47.43,89.2043014658,126.29
2020-05-26 14:00:00,89.07656,24.57608,92.4046386801,9.82656,2.86608,10.236,79.25,21.71,82.1698643056,130.3,9.82656,2.86608,10.236,9.82656,2.86608,10.236,0.0,0.0,0.0,127.54,88.75656,23.83608,91.901499731,9.82656,2.86608,10.236,78.93,20.97,81.6681443404,126.5,85.95656,50.69608,99.7928992183,9.82656,2.86608,10.236,76.13,47.83,89.9082076342,126.5
2020-05-26 14:30:00,89.03784,24.605620000000002,92.3751778751,9.68784,2.82562,10.0915,79.35,21.78,82.2848157317,130.3,9.68784,2.82562,10.0915,9.68784,2.82562,10.0915,0.0,0.0,0.0,127.54,88.71784,23.86562,91.8717745134,9.68784,2.82562,10.0915,79.03,21.04,81.7827763041,126.5,85.90784,50.67562,99.7405405833,9.68784,2.82562,10.0915,76.22,47.85,89.99506042,126.5
2020-05-26 15:00:00,88.5312,25.30535,92.0767837843,9.7212,2.83535,10.12625,78.81,22.47,81.9506985937,130.57,9.7212,2.83535,10.12625,9.7212,2.83535,10.12625,0.0,0.0,0.0,127.71,88.2012,24.55535,91.5555399474,9.7212,2.83535,10.12625,78.48,21.72,81.4301467517,126.76,85.4312,50.26535,99.121618954,9.7212,2.83535,10.12625,75.71,47.43,89.3398511304,126.76
2020-05-26 15:30:00,89.16016,25.59213,92.7603969869,8.99016,2.6221300000000003,9.36475,80.17,22.97,83.3957420975,130.76,8.99016,2.6221300000000003,9.36475,8.99016,2.6221300000000003,9.36475,0.0,0.0,0.0,127.87,88.83016,24.86213,92.2438227404,8.99016,2.6221300000000003,9.36475,79.84,22.24,82.8796911191,126.96,85.99016,49.81213,99.375831629,8.99016,2.6221300000000003,9.36475,77.0,47.19,90.31,126.96
2020-05-26 16:00:00,89.84544,26.02617,93.5391074025,8.21544,2.39617,8.55775,81.63,23.63,84.9813732532,131.03,8.21544,2.39617,8.55775,8.21544,2.39617,8.55775,0.0,0.0,0.0,128.08,89.50544,25.27617,93.0059598061,8.21544,2.39617,8.55775,81.29,22.88,84.4485553458,127.23,86.60544,49.20617,99.6079786145,8.21544,2.39617,8.55775,78.39,46.81,91.3026188014,127.23
2020-05-26 16:30:00,88.586,30.578,93.7149586779,11.616,3.388,12.1,76.97,27.19,81.6313481452,131.9,11.616,3.388,12.1,11.616,3.388,12.1,0.0,0.0,0.0,128.55,88.216,29.808,93.1159466472,11.616,3.388,12.1,76.6,26.42,81.0282444583,128.09,85.586,47.698,97.9799091651,11.616,3.388,12.1,73.97,44.31,86.2260807413,128.09
2020-05-26 17:00:00,89.11272,32.14121,94.7319072228,11.11272,3.24121,11.57575,78.0,28.9,83.1817888723,131.75,11.11272,3.24121,11.57575,11.11272,3.24121,11.57575,0.0,0.0,0.0,128.23,88.75272,31.38121,94.1372702412,11.11272,3.24121,11.57575,77.64,28.14,82.5822571743,127.95,86.06272,45.83121,97.5053413094,11.11272,3.24121,11.57575,74.95,42.59,86.2056297466,127.95
2020-05-26 17:30:00,91.60832,32.96451,97.3588373634,10.19832,2.97451,10.62325,81.41,29.99,86.7582169019,131.84,10.19832,2.97451,10.62325,10.19832,2.97451,10.62325,0.0,0.0,0.0,128.23,91.21832,32.21451,96.7396328201,10.19832,2.97451,10.62325,81.02,29.24,86.134882597,128.06,88.35832,44.63451,98.9920814821,10.19832,2.97451,10.62325,78.16,41.66,88.5694145854,128.06
2020-05-26 18:00:00,93.43424,32.91082,99.0609876664,9.05424,2.64082,9.4315,84.38,30.27,89.6451744379,131.65,9.05424,2.64082,9.4315,9.05424,2.64082,9.4315,0.0,0.0,0.0,128.03,93.05424,32.18082,98.4616512042,9.05424,2.64082,9.4315,84.0,29.54,89.0427515298,127.88,90.03424,43.83082,100.1364327018,9.05424,2.64082,9.4315,80.98,41.19,90.8535992683,127.88
2020-05-26 18:30:00,94.0636,33.29855,99.7835371044,7.5036000000000005,2.18855,7.81625,86.56,31.11,91.9807898422,131.65,7.5036000000000005,2.18855,7.81625,7.5036000000000005,2.18855,7.81625,0.0,0.0,0.0,127.97,93.6736,32.56855,99.1738563638,7.5036000000000005,2.18855,7.81625,86.17,30.38,91.368557502,127.9,90.5536,42.62855,100.0857020161,7.5036000000000005,2.18855,7.81625,83.05,40.44,92.3725938794,127.9
2020-05-26 19:00:00,93.90416,33.33663,99.6459841893,6.6741600000000005,1.94663,6.95225,87.23,31.39,92.7060138287,131.76,6.6741600000000005,1.94663,6.95225,6.6741600000000005,1.94663,6.95225,0.0,0.0,0.0,128.04,93.50416,32.61663,99.0296545983,6.6741600000000005,1.94663,6.95225,86.83,30.67,92.0874464843,128.0,90.35416,42.13663,99.6963881846,6.6741600000000005,1.94663,6.95225,83.68,40.19,92.8309134933,128.0
2020-05-26 19:30:00,93.29744,33.49217,99.1268770912,5.76744,1.6821700000000002,6.00775,87.53,31.81,93.1309669229,131.82,5.76744,1.6821700000000002,6.00775,5.76744,1.6821700000000002,6.00775,0.0,0.0,0.0,128.04,92.88744,32.77217,98.4991961199,5.76744,1.6821700000000002,6.00775,87.12,31.09,92.5012567482,128.07,89.72744,41.61217,98.9069571924,5.76744,1.6821700000000002,6.00775,83.96,39.93,92.9714284068,128.07
2020-05-26 20:00:00,90.9852,34.5236,97.3148784924,5.3952,1.5735999999999999,5.62,85.59,32.95,91.7134155944,132.03,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,128.15,90.5752,33.7836,96.6705667926,5.3952,1.5735999999999999,5.62,85.18,32.21,91.0665498413,128.28,87.5152,40.6536,96.4967638007,5.3952,1.5735999999999999,5.62,82.12,39.08,90.9447128755,128.28
2020-05-26 20:30:00,89.49928,35.78854,96.3895259655,5.06928,1.47854,5.2805,84.43,34.31,91.1350700883,132.4,5.06928,1.47854,5.2805,5.06928,1.47854,5.2805,0.0,0.0,0.0,128.38,89.09928,35.04854,95.7448789892,5.06928,1.47854,5.2805,84.03,33.57,90.4874897431,128.65,86.11928,39.69854,94.8288166427,5.06928,1.47854,5.2805,81.05,38.22,89.60954692440001,128.65
2020-05-26 21:00:00,87.7252,36.54735,95.0337808732,4.8252,1.40735,5.02625,82.9,35.14,90.0401554863,132.43,4.8252,1.40735,5.02625,4.8252,1.40735,5.02625,0.0,0.0,0.0,128.31,87.3152,35.78735,94.3646044397,4.8252,1.40735,5.02625,82.49,34.38,89.3676927083,128.65,84.4152,38.88735,92.9416590182,4.8252,1.40735,5.02625,79.59,37.48,87.9733965469,128.65
2020-05-26 21:30:00,89.32056,34.17683,95.6358622461,0.8805600000000001,0.25683,0.9172500000000001,88.44,33.92,94.7216976199,131.93,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,127.98,88.93056,33.43683,95.0087685551,0.8805600000000001,0.25683,0.9172500000000001,88.05,33.18,94.0941810103,128.19,85.71056,38.32683,93.8895414482,0.8805600000000001,0.25683,0.9172500000000001,84.83,38.07,92.9809324539,128.19
2020-05-26 22:00:00,89.4864,34.01645,95.7336652153,0.7764000000000001,0.22645,0.8087500000000001,88.71,33.79,94.9274891694,130.85,0.7764000000000001,0.22645,0.8087500000000001,0.7764000000000001,0.22645,0.8087500000000001,0.0,0.0,0.0,126.94,89.0764,33.30645,95.0995512532,0.7764000000000001,0.22645,0.8087500000000001,88.3,33.08,94.2930347375,127.15,85.8364,37.37645,93.6209729685,0.7764000000000001,0.22645,0.8087500000000001,85.06,37.15,92.8187809659,127.15
2020-05-26 22:30:00,86.3216,36.1913,93.6014360053,0.6216,0.18130000000000002,0.6475000000000001,85.7,36.01,92.9581093827,131.54,0.6216,0.18130000000000002,0.6475000000000001,0.6216,0.18130000000000002,0.6475000000000001,0.0,0.0,0.0,127.36,85.9216,35.4513,92.9479210001,0.6216,0.18130000000000002,0.6475000000000001,85.3,35.27,92.3041867956,127.8,82.8516,35.8913,90.2916000426,0.6216,0.18130000000000002,0.6475000000000001,82.23,35.71,89.6491885072,127.8
2020-05-26 23:00:00,81.47648,38.06939,89.9316142864,0.5464800000000001,0.15939,0.56925,80.93,37.91,89.3690830209,132.12,0.5464800000000001,0.15939,0.56925,0.5464800000000001,0.15939,0.56925,0.0,0.0,0.0,127.71,81.08648,37.29939,89.2539171867,0.5464800000000001,0.15939,0.56925,80.54,37.14,88.6908743896,128.37,78.25648,34.52939,85.5356968509,0.5464800000000001,0.15939,0.56925,77.71,34.37,84.9714128398,128.37
2020-05-26 23:30:00,76.66136,39.70748,86.3345127107,0.7113600000000001,0.20748000000000003,0.741,75.95,39.5,85.6075493166,133.12,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,128.53,76.26136,38.87748,85.5993778026,0.7113600000000001,0.20748000000000003,0.741,75.55,38.67,84.8714993387,129.31,73.72136,34.19748,81.26688476,0.7113600000000001,0.20748000000000003,0.741,73.01,33.99,80.5343417431,129.31
2020-05-27 00:00:00,72.67552,40.79161,83.3407862554,0.72552,0.21161000000000002,0.75575,71.95,40.58,82.6047147565,133.49,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,128.76,72.28552,39.95161,82.5913284992,0.72552,0.21161000000000002,0.75575,71.56,39.74,81.8541458938,129.65,69.95552,33.64161,77.6243048398,0.72552,0.21161000000000002,0.75575,69.23,33.43,76.8788514482,129.65
2020-05-27 00:30:00,69.40224,41.69357,80.9631070078,0.7322400000000001,0.21357,0.76275,68.67,41.48,80.2256773109,134.01,0.7322400000000001,0.21357,0.76275,0.7322400000000001,0.21357,0.76275,0.0,0.0,0.0,129.17,69.01224,40.82357,80.1826236623,0.7322400000000001,0.21357,0.76275,68.28,40.61,79.4438827097,130.12,66.86224,33.46357,74.7687745985,0.7322400000000001,0.21357,0.76275,66.13,33.25,74.0185071452,130.12
2020-05-27 01:00:00,67.73216,42.89438,80.172148118,0.63216,0.18438000000000002,0.6585000000000001,67.1,42.71,79.5396385458,134.51,0.63216,0.18438000000000002,0.6585000000000001,0.63216,0.18438000000000002,0.6585000000000001,0.0,0.0,0.0,129.54,67.34216,42.01438,79.3736394545,0.63216,0.18438000000000002,0.6585000000000001,66.71,41.83,78.7399072898,130.62,65.27216,32.63438,72.9757331518,0.63216,0.18438000000000002,0.6585000000000001,64.64,32.45,72.3279482634,130.62
2020-05-27 01:30:00,66.61656,43.34358,79.4759837526,0.76656,0.22358000000000003,0.7985,65.85,43.12,78.7118599704,134.59,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,129.54,66.23656,42.44358,78.6685411321,0.76656,0.22358000000000003,0.7985,65.47,42.22,77.9028195895,130.72,64.22656,32.38358,71.928765199,0.76656,0.22358000000000003,0.7985,63.46,32.16,71.1437783647,130.72
2020-05-27 02:00:00,66.36632,43.48726,79.3450074841,0.67632,0.19726000000000002,0.7045,65.69,43.29,78.6714700511,134.83,0.67632,0.19726000000000002,0.7045,0.67632,0.19726000000000002,0.7045,0.0,0.0,0.0,129.81,65.98632,42.58726,78.5357825545,0.67632,0.19726000000000002,0.7045,65.31,42.39,77.8608258369,130.94,63.98632,32.44726,71.7431099734,0.67632,0.19726000000000002,0.7045,63.31,32.25,71.0508170256,130.94
2020-05-27 02:30:00,64.9912,43.95785,78.4611282997,0.7812,0.22785000000000002,0.8137500000000001,64.21,43.73,77.6867878085,135.09,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,130.02,64.6012,43.04785,77.6301000325,0.7812,0.22785000000000002,0.8137500000000001,63.82,42.82,76.8540486897,131.17,62.6912,32.43785,70.5861223617,0.7812,0.22785000000000002,0.8137500000000001,61.91,32.21,69.7877654034,131.17
2020-05-27 03:00:00,63.6464,44.33145,77.5637911146,0.6564,0.19145,0.6837500000000001,62.99,44.14,76.9160561911,135.25,0.6564,0.19145,0.6837500000000001,0.6564,0.19145,0.6837500000000001,0.0,0.0,0.0,130.13,63.2764,43.41145,76.7362807808,0.6564,0.19145,0.6837500000000001,62.62,43.22,76.0870080894,131.34,61.4264,32.14145,69.3273064893,0.6564,0.19145,0.6837500000000001,60.77,31.95,68.6570855775,131.34
2020-05-27 03:30:00,63.00408,44.51994,77.1462193127,0.7540800000000001,0.21994000000000002,0.7855000000000001,62.25,44.3,76.4038775194,135.38,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.0,0.0,0.0,130.24,62.64408,43.59994,76.3232305858,0.7540800000000001,0.21994000000000002,0.7855000000000001,61.89,43.38,75.5790744849,131.46,60.81408,32.15994,68.7939973184,0.7540800000000001,0.21994000000000002,0.7855000000000001,60.06,31.94,68.0247543178,131.46
2020-05-27 04:00:00,62.46384,44.59237,76.7477085636,0.69384,0.20237000000000002,0.7227500000000001,61.77,44.39,76.0657938892,135.38,0.69384,0.20237000000000002,0.7227500000000001,0.69384,0.20237000000000002,0.7227500000000001,0.0,0.0,0.0,130.24,62.08384,43.66237,75.8999719576,0.69384,0.20237000000000002,0.7227500000000001,61.39,43.46,75.2163792003,131.46,60.30384,32.06237,68.2975013362,0.69384,0.20237000000000002,0.7227500000000001,59.61,31.86,67.5900266312,131.46
2020-05-27 04:30:00,62.6344,44.4092,76.7804995295,0.8544,0.2492,0.89,61.78,44.16,75.9399367922,135.35,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0.0,0.0,0.0,130.24,62.2644,43.4792,75.9427174915,0.8544,0.2492,0.89,61.41,43.23,75.1000732357,131.43,60.4744,32.2792,68.5499803647,0.8544,0.2492,0.89,59.62,32.03,67.679134894,131.43
2020-05-27 05:00:00,61.49984,44.28162,75.7831920009,0.7598400000000001,0.22162,0.7915000000000001,60.74,44.06,75.0375319424,135.44,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,130.32,61.13984,43.35162,74.9496030133,0.7598400000000001,0.22162,0.7915000000000001,60.38,43.13,74.2020302957,131.5,59.39984,32.56162,67.7392064395,0.7598400000000001,0.22162,0.7915000000000001,58.64,32.34,66.9665976439,131.5
2020-05-27 05:30:00,62.28416,44.43663,76.5109840001,0.9141600000000001,0.26663000000000003,0.95225,61.37,44.17,75.6126034468,135.53,0.9141600000000001,0.26663000000000003,0.95225,0.9141600000000001,0.26663000000000003,0.95225,0.0,0.0,0.0,130.41,61.90416,43.50663,75.6634117607,0.9141600000000001,0.26663000000000003,0.95225,60.99,43.24,74.7628096048,131.6,60.13416,32.50663,68.3578685512,0.9141600000000001,0.26663000000000003,0.95225,59.22,32.24,67.4271903612,131.6
2020-05-27 06:00:00,63.8904,43.85845,77.4954634063,1.1604,0.33845000000000003,1.20875,62.73,43.52,76.3481715564,135.33,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,130.29,63.5304,42.92845,76.6743995318,1.1604,0.33845000000000003,1.20875,62.37,42.59,75.5243338269,131.4,61.6804,32.96845,69.9384761027,1.1604,0.33845000000000003,1.20875,60.52,32.63,68.7559982838,131.4
2020-05-27 06:30:00,70.69016,39.23713,80.8495583876,1.43016,0.41713000000000006,1.48975,69.26,38.82,79.3973551197,133.99,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,129.44,70.33016,38.34713,80.1051420626,1.43016,0.41713000000000006,1.48975,68.9,37.93,78.6504602657,130.11,68.11016,36.08713,77.0796655861,1.43016,0.41713000000000006,1.48975,66.68,35.67,75.6212357741,130.11
2020-05-27 07:00:00,75.41504,36.47397,83.7721836039,2.10504,0.61397,2.19275,73.31,35.86,81.6106347237,133.57,2.10504,0.61397,2.19275,2.10504,0.61397,2.19275,0.0,0.0,0.0,129.35,75.06504,35.62397,83.0892740898,2.10504,0.61397,2.19275,72.96,35.01,80.9250375347,129.71,72.62504,38.52397,82.2100523024,2.10504,0.61397,2.19275,70.52,37.91,80.063965053,129.71
