Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-27 07:30:00,80.708,33.7065,87.4637605311,2.868,0.8365,2.9875,77.84,32.87,84.4955768073,132.75,2.868,0.8365,2.9875,2.868,0.8365,2.9875,0.0,0.0,0.0,128.88,80.368,32.8965,86.840054907,2.868,0.8365,2.9875,77.5,32.06,83.8695033966,128.93,77.688,40.6765,87.6926621574,2.868,0.8365,2.9875,74.82,39.84,84.7659011631,128.93
2020-05-27 08:00:00,84.3532,31.16885,89.9275239321,3.4932,1.01885,3.63875,80.86,30.15,86.2981002108,132.05,3.4932,1.01885,3.63875,3.4932,1.01885,3.63875,0.0,0.0,0.0,128.49,84.0132,30.38885,89.3403603002,3.4932,1.01885,3.63875,80.52,29.37,85.7092019564,128.24,81.1532,42.76885,91.7333985011,3.4932,1.01885,3.63875,77.66,41.75,88.1710729208,128.24
2020-05-27 08:30:00,87.33616,30.84013,92.6213715185,8.60616,2.51013,8.96475,78.73,28.33,83.6719893393,131.18,8.60616,2.51013,8.96475,8.60616,2.51013,8.96475,0.0,0.0,0.0,127.78,86.99616,30.07013,92.0464261825,8.60616,2.51013,8.96475,78.39,27.56,83.0935960228,127.41,84.23616,45.05013,95.5261475438,8.60616,2.51013,8.96475,75.63,42.54,86.7729710221,127.41
2020-05-27 09:00:00,89.73424,29.28332,94.3914543727,9.71424,2.83332,10.119,80.02,26.45,84.2781282421,130.87,9.71424,2.83332,10.119,9.71424,2.83332,10.119,0.0,0.0,0.0,127.69,89.38424,28.52332,93.8249548052,9.71424,2.83332,10.119,79.67,25.69,83.7095275342,127.11,86.55424,46.80332,98.3981057999,9.71424,2.83332,10.119,76.84,43.97,88.531048226,127.11
2020-05-27 09:30:00,90.85392,28.41531,95.1938265948,10.78392,3.14531,11.23325,80.07,25.27,83.9629549266,130.54,10.78392,3.14531,11.23325,10.78392,3.14531,11.23325,0.0,0.0,0.0,127.49,90.52392,27.67531,94.6599327898,10.78392,3.14531,11.23325,79.74,24.53,83.4277441862,126.78,87.67392,47.88531,99.8985443436,10.78392,3.14531,11.23325,76.89,44.74,88.959202447,126.78
2020-05-27 10:00:00,90.33712,28.28041,94.6603234711,11.96712,3.49041,12.46575,78.37,24.79,82.1973296403,130.41,11.96712,3.49041,12.46575,11.96712,3.49041,12.46575,0.0,0.0,0.0,127.37,89.99712,27.52041,94.1108632139,11.96712,3.49041,12.46575,78.03,24.03,81.6463214113,126.62,87.24712,48.40041,99.7730406295,11.96712,3.49041,12.46575,75.28,44.91,87.6583509998,126.62
2020-05-27 10:30:00,91.94096,24.40653,95.1252796704,9.21096,2.6865300000000003,9.59475,82.73,21.72,85.5336851772,129.72,9.21096,2.6865300000000003,9.59475,9.21096,2.6865300000000003,9.59475,0.0,0.0,0.0,127.05,91.63096,23.67653,94.6404295392,9.21096,2.6865300000000003,9.59475,82.42,20.99,85.0507877683,125.96,88.63096,50.02653,101.7747550936,9.21096,2.6865300000000003,9.59475,79.42,47.34,92.4587042955,125.96
2020-05-27 11:00:00,92.698,22.94275,95.4949683573,9.198,2.68275,9.58125,83.5,20.26,85.9227420419,129.69,9.198,2.68275,9.58125,9.198,2.68275,9.58125,0.0,0.0,0.0,127.18,92.378,22.24275,95.0180762359,9.198,2.68275,9.58125,83.18,19.56,85.4488501971,125.96,89.348,51.31275,103.0342827245,9.198,2.68275,9.58125,80.15,48.63,93.7491301293,125.96
2020-05-27 11:30:00,92.14296,22.77253,94.9152948695,9.40296,2.74253,9.79475,82.74,20.03,85.1299506637,129.55,9.40296,2.74253,9.79475,9.40296,2.74253,9.79475,0.0,0.0,0.0,127.03,91.83296,22.06253,94.4460045336,9.40296,2.74253,9.79475,82.43,19.32,84.6638488376,125.8,88.83296,51.43253,102.647941648,9.40296,2.74253,9.79475,79.43,48.69,93.1656642761,125.8
2020-05-27 12:00:00,92.15688,23.04159,94.9937124291,10.49688,3.06159,10.93425,81.66,19.98,84.0687575738,129.62,10.49688,3.06159,10.93425,10.49688,3.06159,10.93425,0.0,0.0,0.0,127.1,91.83688,22.33159,94.5130278854,10.49688,3.06159,10.93425,81.34,19.27,83.5914379587,125.88,88.89688,51.77159,102.8734795993,10.49688,3.06159,10.93425,78.4,48.71,92.2996430112,125.88
2020-05-27 12:30:00,90.2308,25.3744,93.7307710627,14.1408,4.1244,14.73,76.09,21.25,79.00158606,129.94,14.1408,4.1244,14.73,14.1408,4.1244,14.73,0.0,0.0,0.0,127.21,89.9108,24.6344,93.2244904518,14.1408,4.1244,14.73,75.77,20.51,78.4968343311,126.18,87.2608,52.0944,101.6281148502,14.1408,4.1244,14.73,73.12,47.97,87.4508736377,126.18
2020-05-27 13:00:00,88.14528,27.04654,92.2014409445,14.52528,4.23654,15.1305,73.62,22.81,77.072696203,130.43,14.52528,4.23654,15.1305,14.52528,4.23654,15.1305,0.0,0.0,0.0,127.52,87.81528,26.28654,91.6651819758,14.52528,4.23654,15.1305,73.29,22.05,76.5351331089,126.66,85.30528,51.13654,99.45821494,14.52528,4.23654,15.1305,70.78,46.9,84.9082940589,126.66
2020-05-27 13:30:00,87.8064,25.747700000000002,91.5035952094,10.8264,3.1577,11.2775,76.98,22.59,80.2261085932,130.52,10.8264,3.1577,11.2775,10.8264,3.1577,11.2775,0.0,0.0,0.0,127.66,87.4964,24.9877,90.9945337053,10.8264,3.1577,11.2775,76.67,21.83,79.7172365301,126.76,84.8064,50.4277,98.6665009426,10.8264,3.1577,11.2775,73.98,47.27,87.7923305306,126.76
2020-05-27 14:00:00,88.13648,25.04939,91.6270213756,10.38648,3.02939,10.81925,77.75,22.02,80.8080620978,130.68,10.38648,3.02939,10.81925,10.38648,3.02939,10.81925,0.0,0.0,0.0,127.87,87.82648,24.30939,91.1286839111,10.38648,3.02939,10.81925,77.44,21.28,80.3105970592,126.91,85.10648,50.86939,99.1504300392,10.38648,3.02939,10.81925,74.72,47.84,88.7228493681,126.91
2020-05-27 14:30:00,87.7184,25.1087,91.2412434936,10.6584,3.1087,11.1025,77.06,22.0,80.1389019141,130.6,10.6584,3.1087,11.1025,10.6584,3.1087,11.1025,0.0,0.0,0.0,127.8,87.3884,24.3587,90.7197813062,10.6584,3.1087,11.1025,76.73,21.25,79.6181851087,126.84,84.7084,51.0387,98.8962179674,10.6584,3.1087,11.1025,74.05,47.93,88.2082048338,126.84
2020-05-27 15:00:00,86.62432,25.73501,90.3662744345,10.23432,2.98501,10.66075,76.39,22.75,79.7056748293,130.77,10.23432,2.98501,10.66075,10.23432,2.98501,10.66075,0.0,0.0,0.0,127.86,86.30432,24.97501,89.8453492128,10.23432,2.98501,10.66075,76.07,21.99,79.1846260331,127.0,83.66432,50.26501,97.6027134426,10.23432,2.98501,10.66075,73.43,47.28,87.3347771509,127.0
2020-05-27 15:30:00,86.53392,26.77281,90.58091778,9.40392,2.74281,9.79575,77.13,24.03,80.7866189415,130.73,9.40392,2.74281,9.79575,9.40392,2.74281,9.79575,0.0,0.0,0.0,127.7,86.21392,26.01281,90.0527972129,9.40392,2.74281,9.79575,76.81,23.27,80.2575167819,126.97,83.52392,48.76281,96.7163732326,9.40392,2.74281,9.79575,74.12,46.02,87.2445688854,126.97
2020-05-27 16:00:00,87.40464,27.61802,91.664203058,8.80464,2.56802,9.1715,78.6,25.05,82.4952271347,130.86,8.80464,2.56802,9.1715,8.80464,2.56802,9.1715,0.0,0.0,0.0,127.74,87.06464,26.86802,91.1160909886,8.80464,2.56802,9.1715,78.26,24.3,81.9458211259,127.1,84.31464,47.75802,96.9009132705,8.80464,2.56802,9.1715,75.51,45.19,87.9994102253,127.1
2020-05-27 16:30:00,87.54504,31.07897,92.8979892401,11.58504,3.37897,12.06775,75.96,27.7,80.8530246806,131.3,11.58504,3.37897,12.06775,11.58504,3.37897,12.06775,0.0,0.0,0.0,127.89,87.19504,30.31897,92.315843399,11.58504,3.37897,12.06775,75.61,26.94,80.2660307976,127.54,84.59504,46.54897,96.5563431405,11.58504,3.37897,12.06775,73.01,43.17,84.8180935886,127.54
2020-05-27 17:00:00,89.44088,31.72859,94.9019200995,10.52088,3.06859,10.95925,78.92,28.66,83.9628608374,131.3,10.52088,3.06859,10.95925,10.52088,3.06859,10.95925,0.0,0.0,0.0,127.84,89.09088,30.97859,94.3231569529,10.52088,3.06859,10.95925,78.57,27.91,83.3799316383,127.54,86.34088,45.39859,97.5488571597,10.52088,3.06859,10.95925,75.82,42.33,86.836059906,127.54
2020-05-27 17:30:00,92.47216,32.27188,97.941689866,9.57216,2.79188,9.971,82.9,29.48,87.9856829263,131.3,9.57216,2.79188,9.971,9.57216,2.79188,9.971,0.0,0.0,0.0,127.75,92.11216,31.53188,97.359691229,9.57216,2.79188,9.971,82.54,28.74,87.4004530881,127.57,89.15216,44.28188,99.5439226121,9.57216,2.79188,9.971,79.58,41.49,89.7462896169,127.57
2020-05-27 18:00:00,93.692,32.631,99.2117585017,8.712,2.541,9.075,84.98,30.09,90.1499223516,131.46,8.712,2.541,9.075,8.712,2.541,9.075,0.0,0.0,0.0,127.85,93.312,31.911,98.6176518936,8.712,2.541,9.075,84.6,29.37,89.5530954239,127.73,90.262,43.541,100.2150054882,8.712,2.541,9.075,81.55,41.0,91.2765166952,127.73
2020-05-27 18:30:00,93.3304,33.14095,99.0398209361,7.5804,2.21095,7.89625,85.75,30.93,91.1577062019,131.6,7.5804,2.21095,7.89625,7.5804,2.21095,7.89625,0.0,0.0,0.0,127.93,92.9404,32.41095,98.4296074972,7.5804,2.21095,7.89625,85.36,30.2,90.5448485558,127.87,89.8804,42.78095,99.542433098,7.5804,2.21095,7.89625,82.3,40.57,91.7562798941,127.87
2020-05-27 19:00:00,93.726,33.21675,99.4379985547,6.606,1.9267500000000002,6.88125,87.12,31.29,92.5686691057,131.72,6.606,1.9267500000000002,6.88125,6.606,1.9267500000000002,6.88125,0.0,0.0,0.0,128.0,93.346,32.49675,98.8408542889,6.606,1.9267500000000002,6.88125,86.74,30.57,91.9693019436,127.99,90.186,42.15675,99.5525296844,6.606,1.9267500000000002,6.88125,83.58,40.23,92.7581225554,127.99
2020-05-27 19:30:00,92.79768,33.73349,98.7388361333,6.21768,1.81349,6.47675,86.58,31.92,92.2766644391,131.58,6.21768,1.81349,6.47675,6.21768,1.81349,6.47675,0.0,0.0,0.0,127.8,92.39768,33.01349,98.1184069956,6.21768,1.81349,6.47675,86.18,31.2,91.6538728042,127.86,89.28768,41.29349,98.3739910554,6.21768,1.81349,6.47675,83.07,39.48,91.9744274241,127.86
2020-05-27 20:00:00,90.93504,34.48272,97.2534805465,5.73504,1.67272,5.974,85.2,32.81,91.2991571703,131.76,5.73504,1.67272,5.974,5.73504,1.67272,5.974,0.0,0.0,0.0,127.89,90.53504,33.74272,96.6186556561,5.73504,1.67272,5.974,84.8,32.07,90.6615955077,128.04,87.49504,40.58272,96.448634968,5.73504,1.67272,5.974,81.76,38.91,90.5465940828,128.04
2020-05-27 20:30:00,90.13456,35.45133,96.8557468876,5.28456,1.54133,5.50475,84.85,33.91,91.3751093023,131.73,5.28456,1.54133,5.50475,5.28456,1.54133,5.50475,0.0,0.0,0.0,127.74,89.73456,34.70133,96.2105688693,5.28456,1.54133,5.50475,84.45,33.16,90.7269976358,128.04,86.69456,39.35133,95.207530723,5.28456,1.54133,5.50475,81.41,37.81,89.7618192775,128.04
2020-05-27 21:00:00,88.26168,36.11549,95.3648403468,4.92168,1.4354900000000002,5.12675,83.34,34.68,90.2677018651,131.11,4.92168,1.4354900000000002,5.12675,4.92168,1.4354900000000002,5.12675,0.0,0.0,0.0,127.04,87.86168,35.37549,94.7158915133,4.92168,1.4354900000000002,5.12675,82.94,33.94,89.6156638094,127.43,84.89168,37.83549,92.9414957743,4.92168,1.4354900000000002,5.12675,79.97,36.4,87.8644461657,127.43
2020-05-27 21:30:00,89.84568,33.73249,95.9694070851,1.10568,0.32249,1.15175,88.74,33.41,94.8209665633,130.65,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,126.74,89.47568,33.01249,95.3714936837,1.10568,0.32249,1.15175,88.37,32.69,94.2225716057,126.99,86.20568,37.43249,93.9819693977,1.10568,0.32249,1.15175,85.1,37.11,92.8394425877,126.99
2020-05-27 22:00:00,89.0964,34.6352,95.5916605777,0.8064,0.23520000000000002,0.84,88.29,34.4,94.7548631997,130.38,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,126.38,88.6964,33.9252,94.9629957826,0.8064,0.23520000000000002,0.84,87.89,33.69,94.1258104879,126.73,85.4764,36.2052,92.8279670358,0.8064,0.23520000000000002,0.84,84.67,35.97,91.9937487007,126.73
2020-05-27 22:30:00,86.08696,36.48703,93.5000964719,0.84696,0.24703000000000003,0.8822500000000001,85.24,36.24,92.6239450682,131.14,0.84696,0.24703000000000003,0.8822500000000001,0.84696,0.24703000000000003,0.8822500000000001,0.0,0.0,0.0,126.93,85.69696,35.73703,92.8499018118,0.84696,0.24703000000000003,0.8822500000000001,84.85,35.49,91.9731623899,127.45,82.61696,35.14703,89.7823802172,0.84696,0.24703000000000003,0.8822500000000001,81.77,34.9,88.9063715377,127.45
2020-05-27 23:00:00,81.33408,38.36369,89.9277781326,0.9040800000000001,0.26369000000000004,0.9417500000000001,80.43,38.1,88.9977241282,132.13,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.0,0.0,0.0,127.69,80.93408,37.58369,89.2348533896,0.9040800000000001,0.26369000000000004,0.9417500000000001,80.03,37.32,88.3039257338,128.38,78.14408,34.49369,85.4184516885,0.9040800000000001,0.26369000000000004,0.9417500000000001,77.24,34.23,84.4849720365,128.38
2020-05-27 23:30:00,76.55056,39.89683,86.3234920538,0.8805600000000001,0.25683,0.9172500000000001,75.67,39.64,85.4241095944,132.73,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,128.11,76.17056,39.06683,85.6047394539,0.8805600000000001,0.25683,0.9172500000000001,75.29,38.81,84.7041923402,128.96,73.62056,33.79683,81.0074846712,0.8805600000000001,0.25683,0.9172500000000001,72.74,33.54,80.100182272,128.96
2020-05-28 00:00:00,72.78104,41.41322,83.7384892045,0.73104,0.21322000000000002,0.7615000000000001,72.05,41.2,82.9978463576,133.4,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0,128.6,72.38104,40.56322,82.9722228716,0.73104,0.21322000000000002,0.7615000000000001,71.65,40.35,82.2304384033,129.61,70.03104,32.83322,77.345761998,0.73104,0.21322000000000002,0.7615000000000001,69.3,32.62,76.5934357501,129.61
2020-05-28 00:30:00,69.21224,42.35982,81.1460936598,0.8222400000000001,0.23982000000000003,0.8565,68.39,42.12,80.3199010209,133.66,0.8222400000000001,0.23982000000000003,0.8565,0.8222400000000001,0.23982000000000003,0.8565,0.0,0.0,0.0,128.75,68.83224,41.46982,80.3593381895,0.8222400000000001,0.23982000000000003,0.8565,68.01,41.23,79.5315849207,129.85,66.67224,32.38982,74.123464748,0.8222400000000001,0.23982000000000003,0.8565,65.85,32.15,73.2792262514,129.85
2020-05-28 01:00:00,67.096,42.808,79.5889318938,0.8160000000000001,0.23800000000000002,0.85,66.28,42.57,78.773366692,133.45,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,128.47,66.706,41.918,78.7833050843,0.8160000000000001,0.23800000000000002,0.85,65.89,41.68,77.9661112279,129.65,64.646,31.748,72.0211137098,0.8160000000000001,0.23800000000000002,0.85,63.83,31.51,71.1839096988,129.65
2020-05-28 01:30:00,66.05976,43.16493,78.9119957495,0.8397600000000001,0.24493,0.87475,65.22,42.92,78.0754430023,133.91,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,128.91,65.67976,42.25493,78.0980792527,0.8397600000000001,0.24493,0.87475,64.84,42.01,77.2597288372,130.09,63.67976,31.97493,71.2566346536,0.8397600000000001,0.24493,0.87475,62.84,31.73,70.3964381201,130.09
2020-05-28 02:00:00,65.86944,43.49067,78.9317521848,0.8594400000000001,0.25067,0.8952500000000001,65.01,43.24,78.0768704547,134.1,0.8594400000000001,0.25067,0.8952500000000001,0.8594400000000001,0.25067,0.8952500000000001,0.0,0.0,0.0,129.06,65.48944,42.59067,78.1206241819,0.8594400000000001,0.25067,0.8952500000000001,64.63,42.34,77.2639146044,130.27,63.51944,31.89067,71.075551992,0.8594400000000001,0.25067,0.8952500000000001,62.66,31.64,70.1951935677,130.27
2020-05-28 02:30:00,64.63736,43.99548,78.1894530496,0.8073600000000001,0.23548000000000002,0.841,63.83,43.76,77.3899638196,134.43,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,129.35,64.28736,43.08548,77.3900719899,0.8073600000000001,0.23548000000000002,0.841,63.48,42.85,76.5887256716,130.59,62.34736,31.73548,69.9595167922,0.8073600000000001,0.23548000000000002,0.841,61.54,31.5,69.1333609772,130.59
2020-05-28 03:00:00,63.3952,44.56735,77.493225956,0.7452000000000001,0.21735000000000002,0.7762500000000001,62.65,44.35,76.7590059863,134.84,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,129.7,63.0152,43.63735,76.6494210419,0.7452000000000001,0.21735000000000002,0.7762500000000001,62.27,43.42,75.9134329352,130.99,61.1652,31.51735,68.8078850283,0.7452000000000001,0.21735000000000002,0.7762500000000001,60.42,31.3,68.0460608706,130.99
2020-05-28 03:30:00,62.60136,44.77498,76.9657658173,0.77136,0.22498,0.8035,61.83,44.55,76.2079484043,134.89,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,129.7,62.23136,43.83498,76.1199555902,0.77136,0.22498,0.8035,61.46,43.61,75.360226247,131.04,60.42136,31.42498,68.1048464667,0.77136,0.22498,0.8035,59.65,31.2,67.3168812409,131.04
2020-05-28 04:00:00,61.95936,45.12273,76.6486989731,0.72936,0.21273000000000003,0.75975,61.23,44.91,75.9343203038,135.01,0.72936,0.21273000000000003,0.75975,0.72936,0.21273000000000003,0.75975,0.0,0.0,0.0,129.8,61.58936,44.19273,75.8040015439,0.72936,0.21273000000000003,0.75975,60.86,43.98,75.0878152565,131.16,59.80936,31.12273,67.4224285106,0.72936,0.21273000000000003,0.75975,59.08,30.91,66.6773912207,131.16
2020-05-28 04:30:00,62.42128,44.51704,76.6693096826,0.8812800000000001,0.25704000000000005,0.918,61.54,44.26,75.803160884,134.83,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,129.69,62.05128,43.57704,75.8242689698,0.8812800000000001,0.25704000000000005,0.918,61.17,43.32,74.9559290517,130.96,60.25128,31.72704,68.0942127409,0.8812800000000001,0.25704000000000005,0.918,59.37,31.47,67.1949239154,130.96
2020-05-28 05:00:00,61.4224,44.22695,75.6884028637,0.8124,0.23695000000000002,0.8462500000000001,60.61,43.99,74.8912024206,134.78,0.8124,0.23695000000000002,0.8462500000000001,0.8124,0.23695000000000002,0.8462500000000001,0.0,0.0,0.0,129.69,61.0624,43.29695,74.8548099528,0.8124,0.23695000000000002,0.8462500000000001,60.25,43.06,74.0555608986,130.91,59.3124,31.96695,67.3783844127,0.8124,0.23695000000000002,0.8462500000000001,58.5,31.73,66.5510548376,130.91
2020-05-28 05:30:00,62.17816,44.34988,76.3743113684,1.02816,0.29988000000000004,1.071,61.15,44.05,75.363950268,134.6,1.02816,0.29988000000000004,1.071,1.02816,0.29988000000000004,1.071,0.0,0.0,0.0,129.46,61.80816,43.39988,75.5234945338,1.02816,0.29988000000000004,1.071,60.78,43.1,74.510525431,130.74,60.02816,31.75988,67.912222542,1.02816,0.29988000000000004,1.071,59.0,31.46,66.8635296705,130.74
2020-05-28 06:00:00,64.04376,43.44193,77.3873663918,1.34376,0.39193000000000006,1.39975,62.7,43.05,76.0565085972,134.21,1.34376,0.39193000000000006,1.39975,1.34376,0.39193000000000006,1.39975,0.0,0.0,0.0,129.19,63.67376,42.51193,76.5611644691,1.34376,0.39193000000000006,1.39975,62.33,42.12,75.2271447019,130.36,61.80376,32.44193,69.801028447,1.34376,0.39193000000000006,1.39975,60.46,32.05,68.4296288168,130.36
2020-05-28 06:30:00,70.11944,40.06192,80.757001554,1.5494400000000002,0.45192000000000004,1.6139999999999999,68.57,39.61,79.1883640442,133.26,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.0,0.0,0.0,128.6,69.75944,39.17192,80.0051172463,1.5494400000000002,0.45192000000000004,1.6139999999999999,68.21,38.72,78.433682178,129.45,67.54944,34.62192,75.90523163,1.5494400000000002,0.45192000000000004,1.6139999999999999,66.0,34.17,74.3208510446,129.45
2020-05-28 07:00:00,74.62096,36.91528,83.2527811475,2.28096,0.6652800000000001,2.376,72.34,36.25,80.9143874722,133.35,2.28096,0.6652800000000001,2.376,2.28096,0.6652800000000001,2.376,0.0,0.0,0.0,129.09,74.27096,36.05528,82.5600309787,2.28096,0.6652800000000001,2.376,71.99,35.39,80.218527785,129.52,71.88096,38.21528,81.4081079254,2.28096,0.6652800000000001,2.376,69.6,37.55,79.0832630839,129.52
2020-05-28 07:30:00,80.05848,34.48664,87.1704569129,3.10848,0.9066400000000001,3.238,76.95,33.58,83.9578400151,132.69,3.10848,0.9066400000000001,3.238,3.10848,0.9066400000000001,3.238,0.0,0.0,0.0,128.73,79.70848,33.65664,86.5228940801,3.10848,0.9066400000000001,3.238,76.6,32.75,83.3073976307,128.88,77.05848,40.26664,86.9448770015,3.10848,0.9066400000000001,3.238,73.95,39.36,83.7723826807,128.88
2020-05-28 08:00:00,84.24832,32.29826,90.2272521018,4.10832,1.19826,4.2795,80.14,31.1,85.9629548119,132.19,4.10832,1.19826,4.2795,4.10832,1.19826,4.2795,0.0,0.0,0.0,128.52,83.88832,31.49826,89.6068670106,4.10832,1.19826,4.2795,79.78,30.3,85.3401335832,128.41,81.07832,42.25826,91.4300525662,4.10832,1.19826,4.2795,76.97,41.06,87.2370592122,128.41
2020-05-28 08:30:00,89.04752,28.92386,93.6271888687,5.32752,1.55386,5.5495,83.72,27.37,88.0803911208,131.37,5.32752,1.55386,5.5495,5.32752,1.55386,5.5495,0.0,0.0,0.0,128.1,88.70752,28.15386,93.0680607805,5.32752,1.55386,5.5495,83.38,26.6,87.5201942411,127.63,85.68752,45.22386,96.889362662,5.32752,1.55386,5.5495,80.36,43.67,91.4592723566,127.63
2020-05-28 09:00:00,90.57152,27.41211,94.6288751374,6.76152,1.97211,7.04325,83.81,25.44,87.5860131528,131.1,6.76152,1.97211,7.04325,6.76152,1.97211,7.04325,0.0,0.0,0.0,128.04,90.21152,26.65211,94.0662176776,6.76152,1.97211,7.04325,83.45,24.68,87.0230136228,127.35,87.20152,47.27211,99.1905110087,6.76152,1.97211,7.04325,80.44,45.3,92.3183817016,127.35
2020-05-28 09:30:00,90.88064,27.01727,94.8115162048,7.67064,2.23727,7.99025,83.21,24.78,86.8213827349,130.91,7.67064,2.23727,7.99025,7.67064,2.23727,7.99025,0.0,0.0,0.0,127.91,90.54064,26.26727,94.2739463737,7.67064,2.23727,7.99025,82.87,24.03,86.2837052983,127.17,87.54064,47.93727,99.8065404002,7.67064,2.23727,7.99025,79.87,45.7,92.0201439903,127.17
2020-05-28 10:00:00,90.51992,26.66456,94.3655375484,8.68992,2.53456,9.052,81.83,24.13,85.3135733632,131.03,8.68992,2.53456,9.052,8.68992,2.53456,9.052,0.0,0.0,0.0,128.1,90.17992,25.90456,93.8267776277,8.68992,2.53456,9.052,81.49,23.37,84.7748606605,127.29,87.24992,48.89456,100.0161313869,8.68992,2.53456,9.052,78.56,46.36,91.2190944923,127.29
2020-05-28 10:30:00,90.26168,26.07299,93.951964769,9.54168,2.78299,9.93925,80.72,23.29,84.0127520083,131.11,9.54168,2.78299,9.93925,9.54168,2.78299,9.93925,0.0,0.0,0.0,128.25,89.94168,25.31299,93.4358243072,9.54168,2.78299,9.93925,80.4,22.53,83.4970712061,127.34,87.06168,50.15299,100.4741684731,9.54168,2.78299,9.93925,77.52,47.37,90.8474947371,127.34
2020-05-28 11:00:00,90.36712,25.92041,94.0110846212,10.04712,2.93041,10.46575,80.32,22.99,83.5454517015,131.23,10.04712,2.93041,10.46575,10.04712,2.93041,10.46575,0.0,0.0,0.0,128.38,90.02712,25.16041,93.4768878754,10.04712,2.93041,10.46575,79.98,22.23,83.0118864983,127.45,87.18712,50.46041,100.7365220328,10.04712,2.93041,10.46575,77.14,47.53,90.6072872345,127.45
2020-05-28 11:30:00,89.86584,25.59712,93.440257658,10.51584,3.06712,10.954,79.35,22.53,82.4865043507,131.0,10.51584,3.06712,10.954,10.51584,3.06712,10.954,0.0,0.0,0.0,128.19,89.54584,24.83712,92.9265300719,10.51584,3.06712,10.954,79.03,21.77,81.9736164873,127.24,86.73584,50.83712,100.5361562345,10.51584,3.06712,10.954,76.22,47.77,89.9525502696,127.24
2020-05-28 12:00:00,89.96056,25.34808,93.4635090032,10.69056,3.11808,11.136,79.27,22.23,82.3280377514,131.05,10.69056,3.11808,11.136,10.69056,3.11808,11.136,0.0,0.0,0.0,128.26,89.63056,24.57808,92.9393312995,10.69056,3.11808,11.136,78.94,21.46,81.8049827333,127.28,86.83056,51.14808,100.7753553087,10.69056,3.11808,11.136,76.14,48.03,90.0232220041,127.28
2020-05-28 12:30:00,90.6024,24.8857,93.9579318113,10.9224,3.1857,11.3775,79.68,21.7,82.5820343658,130.59,10.9224,3.1857,11.3775,10.9224,3.1857,11.3775,0.0,0.0,0.0,127.85,90.2824,24.1457,93.4554791238,10.9224,3.1857,11.3775,79.36,20.96,82.0812475539,126.84,87.4624,51.4257,101.4607019207,10.9224,3.1857,11.3775,76.54,48.24,90.4735828847,126.84
2020-05-28 13:00:00,89.96072,25.38646,93.474079264,10.89072,3.17646,11.3445,79.07,22.21,82.1300736637,130.82,10.89072,3.17646,11.3445,10.89072,3.17646,11.3445,0.0,0.0,0.0,128.03,89.62072,24.62646,92.9426489048,10.89072,3.17646,11.3445,78.73,21.45,81.5997267152,127.06,86.84072,51.13646,100.7782128808,10.89072,3.17646,11.3445,75.95,47.96,89.8251863343,127.06
2020-05-28 13:30:00,88.58688,25.92534,92.3025382221,10.88688,3.17534,11.3405,77.7,22.75,80.962043576,131.11,10.88688,3.17534,11.3405,10.88688,3.17534,11.3405,0.0,0.0,0.0,128.24,88.25688,25.15534,91.7718257302,10.88688,3.17534,11.3405,77.37,21.98,80.431569051,127.33,85.54688,50.99534,99.5931392188,10.88688,3.17534,11.3405,74.66,47.82,88.6615361924,127.33
2020-05-28 14:00:00,87.94064,25.70977,91.6217683581,10.73064,3.12977,11.17775,77.21,22.58,80.444020909,131.02,10.73064,3.12977,11.17775,10.73064,3.12977,11.17775,0.0,0.0,0.0,128.16,87.62064,24.93977,91.100870916,10.73064,3.12977,11.17775,76.89,21.81,79.9233895678,127.25,84.93064,50.96977,99.0511537775,10.73064,3.12977,11.17775,74.2,47.84,88.2853645855,127.25
2020-05-28 14:30:00,87.6896,25.1278,91.2188153892,10.4496,3.0478,10.885,77.24,22.08,80.3339529713,130.12,10.4496,3.0478,10.885,10.4496,3.0478,10.885,0.0,0.0,0.0,127.31,87.3696,24.3778,90.7068031462,10.4496,3.0478,10.885,76.92,21.33,79.8226490415,126.39,84.6696,50.4078,98.5387612313,10.4496,3.0478,10.885,74.22,47.36,88.0430462899,126.39
2020-05-28 15:00:00,86.68664,25.52152,90.3654886425,10.25664,2.99152,10.684,76.43,22.53,79.6815273448,130.54,10.25664,2.99152,10.684,10.25664,2.99152,10.684,0.0,0.0,0.0,127.67,86.36664,24.76152,89.8461428087,10.25664,2.99152,10.684,76.11,21.77,79.1622700534,126.8,83.70664,50.22152,97.6166105292,10.25664,2.99152,10.684,73.45,47.23,87.3245406515,126.8
2020-05-28 15:30:00,86.6708,25.55815,90.3606474305,9.7308,2.83815,10.13625,76.94,22.72,80.2244476453,130.51,9.7308,2.83815,10.13625,9.7308,2.83815,10.13625,0.0,0.0,0.0,127.67,86.3508,24.78815,89.8382604521,9.7308,2.83815,10.13625,76.62,21.95,79.7021135228,126.77,83.6808,50.02815,97.4950874714,9.7308,2.83815,10.13625,73.95,47.19,87.7239910173,126.77
2020-05-28 16:00:00,87.23912,26.26016,91.1057630537,9.18912,2.68016,9.572,78.05,23.58,81.5341578726,130.84,9.18912,2.68016,9.572,9.18912,2.68016,9.572,0.0,0.0,0.0,127.88,86.91912,25.51016,90.5853281983,9.18912,2.68016,9.572,77.73,22.83,81.0133433454,127.09,84.17912,49.33016,97.568380788,9.18912,2.68016,9.572,74.99,46.65,88.3160381811,127.09
2020-05-28 16:30:00,87.02504,30.36772,92.1713404752,12.095040000000001,3.52772,12.599,74.93,26.84,79.5920253543,131.63,12.095040000000001,3.52772,12.599,12.095040000000001,3.52772,12.599,0.0,0.0,0.0,128.31,86.67504,29.57772,91.582771739,12.095040000000001,3.52772,12.599,74.58,26.05,78.9986006205,127.87,84.13504,47.91772,96.8236171902,12.095040000000001,3.52772,12.599,72.04,44.39,84.6181641257,127.87
2020-05-28 17:00:00,89.17608,30.90344,94.3790010966,11.32608,3.30344,11.798,77.85,27.6,82.5977148594,131.54,11.32608,3.30344,11.798,11.32608,3.30344,11.798,0.0,0.0,0.0,128.17,88.83608,30.14344,93.8108527027,11.32608,3.30344,11.798,77.51,26.84,82.0255185903,127.79,86.13608,46.95344,98.1022415931,11.32608,3.30344,11.798,74.81,43.65,86.6132703458,127.79
2020-05-28 17:30:00,91.24992,32.02581,96.7067753891,10.099920000000001,2.94581,10.52075,81.15,29.08,86.2030678108,131.46,10.099920000000001,2.94581,10.52075,10.099920000000001,2.94581,10.52075,0.0,0.0,0.0,127.95,90.87992,31.26581,96.107807873,10.099920000000001,2.94581,10.52075,80.78,28.32,85.6004135504,127.74,88.01992,44.94581,98.8313318405,10.099920000000001,2.94581,10.52075,77.92,42.0,88.518508799,127.74
2020-05-28 18:00:00,92.29328,32.34554,97.7971548208,9.17328,2.67554,9.5555,83.12,29.67,88.2566898314,131.32,9.17328,2.67554,9.5555,9.17328,2.67554,9.5555,0.0,0.0,0.0,127.77,91.93328,31.60554,97.2143926086,9.17328,2.67554,9.5555,82.76,28.93,87.6707619449,127.62,88.97328,44.05554,99.283106109,9.17328,2.67554,9.5555,79.8,41.38,89.8907358964,127.62
2020-05-28 18:30:00,92.84952,33.10361,98.5742479518,7.8295200000000005,2.28361,8.15575,85.02,30.82,90.4338034144,131.35,7.8295200000000005,2.28361,8.15575,7.8295200000000005,2.28361,8.15575,0.0,0.0,0.0,127.67,92.47952,32.38361,97.9855081941,7.8295200000000005,2.28361,8.15575,84.65,30.1,89.8422645529,127.65,89.40952,42.56361,99.0238514847,7.8295200000000005,2.28361,8.15575,81.58,40.28,90.9822773951,127.65
2020-05-28 19:00:00,92.41792,33.35731,98.2536618532,6.60792,1.92731,6.88325,85.81,31.43,91.3849057558,131.5,6.60792,1.92731,6.88325,6.60792,1.92731,6.88325,0.0,0.0,0.0,127.77,92.02792,32.62731,97.6405623569,6.60792,1.92731,6.88325,85.42,30.7,90.7693031812,127.81,88.93792,41.71731,98.2358771914,6.60792,1.92731,6.88325,82.33,39.79,91.441090326,127.81
2020-05-28 19:30:00,91.7952,33.32485,97.6570753738,5.6052,1.6348500000000001,5.83875,86.19,31.69,91.8312158256,131.31,5.6052,1.6348500000000001,5.83875,5.6052,1.6348500000000001,5.83875,0.0,0.0,0.0,127.57,91.4052,32.59485,97.0429535493,5.6052,1.6348500000000001,5.83875,85.8,30.96,91.2149198322,127.64,88.2952,41.12485,97.4027496047,5.6052,1.6348500000000001,5.83875,82.69,39.49,91.6356710021,127.64
2020-05-28 20:00:00,90.57488,33.80684,96.6783911627,4.99488,1.4568400000000001,5.203,85.58,32.35,91.4902120448,131.69,4.99488,1.4568400000000001,5.203,4.99488,1.4568400000000001,5.203,0.0,0.0,0.0,127.88,90.18488,33.07684,96.0593042084,4.99488,1.4568400000000001,5.203,85.19,31.62,90.8689193289,128.01,87.11488,40.70684,96.1563785726,4.99488,1.4568400000000001,5.203,82.12,39.25,91.0178932958,128.01
2020-05-28 20:30:00,89.46912,35.33516,96.1940588903,4.74912,1.38516,4.947,84.72,33.95,91.269276868,132.2,4.74912,1.38516,4.947,4.74912,1.38516,4.947,0.0,0.0,0.0,128.21,89.07912,34.58516,95.5574325325,4.74912,1.38516,4.947,84.33,33.2,90.6299558645,128.5,86.05912,39.65516,94.7560227627,4.74912,1.38516,4.947,81.31,38.27,89.866061447,128.5
2020-05-28 21:00:00,87.8872,36.09835,95.0118455592,4.6572,1.35835,4.85125,83.23,34.74,90.1892482506,131.4,4.6572,1.35835,4.85125,4.6572,1.35835,4.85125,0.0,0.0,0.0,127.32,87.4872,35.34835,94.3584443045,4.6572,1.35835,4.85125,82.83,33.99,89.5328375514,127.74,84.5372,37.98835,92.6803804457,4.6572,1.35835,4.85125,79.88,36.63,87.8781616785,127.74
2020-05-28 21:30:00,89.2932,33.5751,95.3968705265,0.9432,0.2751,0.9825,88.35,33.3,94.4172256529,130.8,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,126.9,88.9032,32.8551,94.7799375725,0.9432,0.2751,0.9825,87.96,32.58,93.7998827291,127.16,85.6632,37.6551,93.5739835117,0.9432,0.2751,0.9825,84.72,37.38,92.5999071274,127.16
2020-05-28 22:00:00,88.82528,34.67279,95.3526755443,0.69528,0.20279000000000003,0.7242500000000001,88.13,34.47,94.6312728436,131.09,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,127.07,88.42528,33.95279,94.7197027649,0.69528,0.20279000000000003,0.7242500000000001,87.73,33.75,93.9979542331,127.43,85.21528,36.83279,92.8347907019,0.69528,0.20279000000000003,0.7242500000000001,84.52,36.63,92.1161619913,127.43
2020-05-28 22:30:00,85.63552,36.21036,92.9765156209,0.7555200000000001,0.22036000000000003,0.787,84.88,35.99,92.1948724171,131.71,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,127.51,85.22552,35.47036,92.3121644086,0.7555200000000001,0.22036000000000003,0.787,84.47,35.25,91.5300136567,128.02,82.20552,36.13036,89.7950468133,0.7555200000000001,0.22036000000000003,0.787,81.45,35.91,89.0147774249,128.02
2020-05-28 23:00:00,81.56848,38.09414,90.0254432472,0.76848,0.22414,0.8005,80.8,37.87,89.2343930332,132.46,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,128.06,81.17848,37.30414,89.3394900156,0.76848,0.22414,0.8005,80.41,37.08,88.5476961869,128.74,78.35848,35.09414,85.8583138097,0.76848,0.22414,0.8005,77.59,34.87,85.0654160044,128.74
2020-05-28 23:30:00,76.98088,39.75484,86.6400784222,0.77088,0.22484,0.803,76.21,39.53,85.8521112146,132.87,0.77088,0.22484,0.803,0.77088,0.22484,0.803,0.0,0.0,0.0,128.25,76.58088,38.93484,85.9101446128,0.77088,0.22484,0.803,75.81,38.71,85.121208873,129.14,74.02088,33.87484,81.4039032295,0.77088,0.22484,0.803,73.25,33.65,80.6094597426,129.14
2020-05-29 00:00:00,72.69248,41.08364,83.4988749876,0.73248,0.21364000000000002,0.763,71.96,40.87,82.756259582,133.31,0.73248,0.21364000000000002,0.763,0.73248,0.21364000000000002,0.763,0.0,0.0,0.0,128.53,72.29248,40.24364,82.7390671025,0.73248,0.21364000000000002,0.763,71.56,40.03,81.9953321842,129.55,69.96248,33.09364,77.3946872608,0.73248,0.21364000000000002,0.763,69.23,32.88,76.6412897856,129.55
2020-05-29 00:30:00,69.2144,42.1742,81.0511956297,0.7344,0.2142,0.765,68.48,41.96,80.3128383261,134.04,0.7344,0.2142,0.765,0.7344,0.2142,0.765,0.0,0.0,0.0,129.15,68.8244,41.294200000000004,80.2621267411,0.7344,0.2142,0.765,68.09,41.08,79.522415079,130.24,66.6744,32.9542,74.3737515055,0.7344,0.2142,0.765,65.94,32.74,73.6205895114,130.24
2020-05-29 01:00:00,66.9908,43.55565,79.9053310585,0.6708000000000001,0.19565000000000002,0.6987500000000001,66.32,43.36,79.2365572195,134.66,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.0,0.0,0.0,129.63,66.6008,42.65565,79.0896392555,0.6708000000000001,0.19565000000000002,0.6987500000000001,65.93,42.46,78.419490562,130.85,64.5608,32.26565,72.1745735461,0.6708000000000001,0.19565000000000002,0.6987500000000001,63.89,32.07,71.487180669,130.85
2020-05-29 01:30:00,65.96288,43.62959,79.0862988226,0.7528800000000001,0.21959,0.7842500000000001,65.21,43.41,78.337552936,134.66,0.7528800000000001,0.21959,0.7842500000000001,0.7528800000000001,0.21959,0.7842500000000001,0.0,0.0,0.0,129.63,65.56288,42.71959,78.2525054146,0.7528800000000001,0.21959,0.7842500000000001,64.81,42.5,77.5021683568,130.85,63.60288,32.33959,71.3524731573,0.7528800000000001,0.21959,0.7842500000000001,62.85,32.12,70.5819870789,130.85
2020-05-29 02:00:00,65.7584,44.05495,79.1517895569,0.6684,0.19495,0.69625,65.09,43.86,78.4882647279,135.01,0.6684,0.19495,0.69625,0.6684,0.19495,0.69625,0.0,0.0,0.0,129.92,65.3684,43.14495,78.3231410827,0.6684,0.19495,0.69625,64.7,42.95,77.65817729,131.18,63.3984,32.12495,71.0729873796,0.6684,0.19495,0.69625,62.73,31.93,70.3887618871,131.18
2020-05-29 02:30:00,64.66448,44.24714,78.3537131976,0.74448,0.21714000000000003,0.7755000000000001,63.92,44.03,77.6170554711,135.19,0.74448,0.21714000000000003,0.7755000000000001,0.74448,0.21714000000000003,0.7755000000000001,0.0,0.0,0.0,130.07,64.27448,43.32714,77.5141912159,0.74448,0.21714000000000003,0.7755000000000001,63.53,43.11,76.7758620922,131.35,62.37448,32.24714,70.2171901563,0.74448,0.21714000000000003,0.7755000000000001,61.63,32.03,69.45630137,131.35
2020-05-29 03:00:00,63.56248,44.40489,77.5369790465,0.7024800000000001,0.20489000000000002,0.73175,62.86,44.2,76.8441253448,135.24,0.7024800000000001,0.20489000000000002,0.73175,0.7024800000000001,0.20489000000000002,0.73175,0.0,0.0,0.0,130.12,63.19248,43.48489,76.7087034623,0.7024800000000001,0.20489000000000002,0.73175,62.49,43.28,76.0141993314,131.4,61.34248,32.19489,69.277779949,0.7024800000000001,0.20489000000000002,0.73175,60.64,31.99,68.5607008424,131.4
2020-05-29 03:30:00,62.92848,44.73414,77.2083990033,0.76848,0.22414,0.8005,62.16,44.51,76.4526369722,135.27,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,130.12,62.55848,43.79414,76.364193954,0.76848,0.22414,0.8005,61.79,43.57,75.6065407223,131.42,60.73848,31.98414,68.6450884204,0.76848,0.22414,0.8005,59.97,31.76,67.8608760627,131.42
2020-05-29 04:00:00,61.83304,45.08672,76.525402031,0.74304,0.21672000000000002,0.774,61.09,44.87,75.7977902053,135.44,0.74304,0.21672000000000002,0.774,0.74304,0.21672000000000002,0.774,0.0,0.0,0.0,130.25,61.44304,44.15672,75.6641466323,0.74304,0.21672000000000002,0.774,60.7,43.94,74.9347289313,131.58,59.69304,31.80672,67.6382026787,0.74304,0.21672000000000002,0.774,58.95,31.59,66.8807191947,131.58
2020-05-29 04:30:00,62.36008,44.63919,76.6905265431,0.82008,0.23919,0.8542500000000001,61.54,44.4,75.884989293,134.97,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,129.83,61.98008,43.69919,75.836333795,0.82008,0.23919,0.8542500000000001,61.16,43.46,75.028775813,131.14,60.19008,31.82919,68.0877600341,0.82008,0.23919,0.8542500000000001,59.37,31.59,67.2512081676,131.14
2020-05-29 05:00:00,61.19912,44.70766,75.7898881873,0.8491200000000001,0.24766000000000002,0.8845000000000001,60.35,44.46,74.9587493225,135.12,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,129.97,60.81912,43.76766,74.9304572217,0.8491200000000001,0.24766000000000002,0.8845000000000001,59.97,43.52,74.09717471,131.28,59.08912,31.87766,67.1394765354,0.8491200000000001,0.24766000000000002,0.8845000000000001,58.24,31.63,66.274840626,131.28
2020-05-29 05:30:00,62.03168,44.70174,76.4602830406,0.9316800000000001,0.27174000000000004,0.9705,61.1,44.43,75.5462434539,135.05,0.9316800000000001,0.27174000000000004,0.9705,0.9316800000000001,0.27174000000000004,0.9705,0.0,0.0,0.0,129.89,61.65168,43.76174,75.6043618758,0.9316800000000001,0.27174000000000004,0.9705,60.72,43.49,74.6880077389,131.2,59.89168,31.85174,67.8347011068,0.9316800000000001,0.27174000000000004,0.9705,58.96,31.58,66.8848114298,131.2
2020-05-29 06:00:00,63.60992,43.76706,77.2125473187,1.18992,0.34706000000000004,1.2395,62.42,43.42,76.0365228032,134.53,1.18992,0.34706000000000004,1.2395,1.18992,0.34706000000000004,1.2395,0.0,0.0,0.0,129.48,63.22992,42.83706,76.3743182794,1.18992,0.34706000000000004,1.2395,62.04,42.49,75.1954898913,130.69,61.37992,32.38706,69.4004051476,1.18992,0.34706000000000004,1.2395,60.19,32.04,68.186492064,130.69
2020-05-29 06:30:00,69.25336,40.71723,80.3362974636,1.29336,0.37723,1.34725,67.96,40.34,79.0308623261,133.91,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,129.19,68.88336,39.82723,79.5683701879,1.29336,0.37723,1.34725,67.59,39.45,78.2605302819,130.09,66.73336,34.54723,75.1455417012,1.29336,0.37723,1.34725,65.44,34.17,73.8239967761,130.09
2020-05-29 07:00:00,73.60592,37.76381,82.7280895752,2.03592,0.5938100000000001,2.12075,71.57,37.17,80.6465981924,133.6,2.03592,0.5938100000000001,2.12075,2.03592,0.5938100000000001,2.12075,0.0,0.0,0.0,129.24,73.23592,36.89381,82.003982797,2.03592,0.5938100000000001,2.12075,71.2,36.3,79.9195220206,129.77,70.90592,37.56381,80.2414438602,2.03592,0.5938100000000001,2.12075,68.87,36.97,78.1655793812,129.77
2020-05-29 07:30:00,78.77728,35.11879,86.25073481,3.04728,0.8887900000000001,3.17425,75.73,34.23,83.1067133269,132.8,3.04728,0.8887900000000001,3.17425,3.04728,0.8887900000000001,3.17425,0.0,0.0,0.0,128.76,78.41728,34.27879,85.5821549534,3.04728,0.8887900000000001,3.17425,75.37,33.39,82.4349986353,129.01,75.83728,39.70879,85.6042115848,3.04728,0.8887900000000001,3.17425,72.79,38.82,82.4947058907,129.01
2020-05-29 08:00:00,82.23048,32.96639,88.5925206248,4.41048,1.28639,4.59425,77.82,31.68,84.021275877,132.22,4.41048,1.28639,4.59425,4.41048,1.28639,4.59425,0.0,0.0,0.0,128.46,81.89048,32.15639,87.9777479393,4.41048,1.28639,4.59425,77.48,30.87,83.4032811105,128.45,79.19048,41.87639,89.5810480072,4.41048,1.28639,4.59425,74.78,40.59,85.0858184423,128.45
2020-05-29 08:30:00,86.77584,29.76087,91.7374285167,5.62584,1.64087,5.86025,81.15,28.12,85.8839734758,131.42,5.62584,1.64087,5.86025,5.62584,1.64087,5.86025,0.0,0.0,0.0,128.06,86.42584,29.00087,91.1618137186,5.62584,1.64087,5.86025,80.8,27.36,85.3065624674,127.69,83.54584,44.80087,94.799922648,5.62584,1.64087,5.86025,77.92,43.16,89.0747551218,127.69
2020-05-29 09:00:00,88.62472,28.40721,93.0661623527,6.74472,1.9672100000000001,7.02575,81.88,26.44,86.0430589879,131.26,6.74472,1.9672100000000001,7.02575,6.74472,1.9672100000000001,7.02575,0.0,0.0,0.0,128.06,88.26472,27.62721,92.4874236265,6.74472,1.9672100000000001,7.02575,81.52,25.66,85.4631265517,127.53,85.34472,46.46721,97.17470266,6.74472,1.9672100000000001,7.02575,78.6,44.5,90.3228099651,127.53
2020-05-29 09:30:00,89.15584,27.86587,93.4091564942,7.90584,2.30587,8.23525,81.25,25.56,85.1755604619,131.06,7.90584,2.30587,8.23525,7.90584,2.30587,8.23525,0.0,0.0,0.0,127.95,88.81584,27.10587,92.8600108947,7.90584,2.30587,8.23525,80.91,24.8,84.6254577536,127.34,85.92584,47.42587,98.1451125883,7.90584,2.30587,8.23525,78.02,45.12,90.1273254901,127.34
2020-05-29 10:00:00,89.2184,27.45245,93.3464509746,8.8884,2.59245,9.25875,80.33,24.86,84.088813168,131.0,8.8884,2.59245,9.25875,8.8884,2.59245,9.25875,0.0,0.0,0.0,127.95,88.8484,26.69245,92.7713591016,8.8884,2.59245,9.25875,79.96,24.1,83.5129427095,127.28,86.0084,48.23245,98.6094016996,8.8884,2.59245,9.25875,77.12,45.64,89.6130794025,127.28
2020-05-29 10:30:00,88.07592,27.51131,92.2726387493,9.77592,2.8513100000000002,10.18325,78.3,24.66,82.0914465703,130.78,9.77592,2.8513100000000002,10.18325,9.77592,2.8513100000000002,10.18325,0.0,0.0,0.0,127.74,87.73592,26.74131,91.7207136843,9.77592,2.8513100000000002,10.18325,77.96,23.89,81.5382959106,127.07,84.99592,48.51131,97.8654873516,9.77592,2.8513100000000002,10.18325,75.22,45.66,87.9936588624,127.07
2020-05-29 11:00:00,87.45528,26.96154,91.5169418143,10.56528,3.08154,11.0055,76.89,23.88,80.5128964825,130.65,10.56528,3.08154,11.0055,10.56528,3.08154,11.0055,0.0,0.0,0.0,127.67,87.11528,26.18154,90.964526307,10.56528,3.08154,11.0055,76.55,23.1,79.9594428445,126.94,84.43528,49.30154,97.7750395298,10.56528,3.08154,11.0055,73.87,46.22,87.1381965616,126.94
2020-05-29 11:30:00,86.78832,26.47826,90.7375927664,10.82832,3.15826,11.2795,75.96,23.32,79.4590712254,130.46,10.82832,3.15826,11.2795,10.82832,3.15826,11.2795,0.0,0.0,0.0,127.53,86.46832,25.70826,90.2091181414,10.82832,3.15826,11.2795,75.64,22.55,78.9297922207,126.75,83.82832,49.77826,97.493909567,10.82832,3.15826,11.2795,73.0,46.62,86.6165365274,126.75
2020-05-29 12:00:00,86.53792,26.69356,90.5613479549,11.01792,3.21356,11.477,75.52,23.48,79.0859077207,130.58,11.01792,3.21356,11.477,11.01792,3.21356,11.477,0.0,0.0,0.0,127.62,86.20792,25.93356,90.024191221,11.01792,3.21356,11.477,75.19,22.72,78.547657508,126.87,83.59792,49.68356,97.2474594146,11.01792,3.21356,11.477,72.58,46.47,86.1818849875,126.87
2020-05-29 12:30:00,86.328,27.1165,90.4866186585,11.028,3.2165,11.4875,75.3,23.9,79.0018987114,130.41,11.028,3.2165,11.4875,11.028,3.2165,11.4875,0.0,0.0,0.0,127.37,85.988,26.3365,89.9307921474,11.028,3.2165,11.4875,74.96,23.12,78.4444771797,126.7,83.388,49.2165,96.8288305013,11.028,3.2165,11.4875,72.36,46.0,85.7436271684,126.7
2020-05-29 13:00:00,85.3736,28.05355,89.8646384545,10.9836,3.20355,11.44125,74.39,24.85,78.4308268476,130.87,10.9836,3.20355,11.44125,10.9836,3.20355,11.44125,0.0,0.0,0.0,127.75,85.0236,27.27355,89.2908678789,10.9836,3.20355,11.44125,74.04,24.07,77.8542644946,127.16,82.4936,48.62355,95.757212029,10.9836,3.20355,11.44125,71.51,45.42,84.7151491765,127.16
2020-05-29 13:30:00,83.92672,28.56696,88.6553186989,11.16672,3.25696,11.632,72.76,25.31,77.036443973,130.87,11.16672,3.25696,11.632,11.16672,3.25696,11.632,0.0,0.0,0.0,127.66,83.57672,27.76696,88.0685652977,11.16672,3.25696,11.632,72.41,24.51,76.4457206127,127.16,81.11672,48.45696,94.4880904453,11.16672,3.25696,11.632,69.95,45.2,83.2829064094,127.16
2020-05-29 14:00:00,83.13952,28.63361,87.9321522963,10.94952,3.19361,11.40575,72.19,25.44,76.541424732,131.23,10.94952,3.19361,11.40575,10.94952,3.19361,11.40575,0.0,0.0,0.0,128.02,82.78952,27.83361,87.3430848291,10.94952,3.19361,11.40575,71.84,24.64,75.9481086005,127.5,80.37952,48.60361,93.9317738599,10.94952,3.19361,11.40575,69.43,45.41,82.9613946363,127.5
2020-05-29 14:30:00,82.08288,29.12959,87.098405282,10.83288,3.15959,11.28425,71.25,25.97,75.8353703756,131.48,10.83288,3.15959,11.28425,10.83288,3.15959,11.28425,0.0,0.0,0.0,128.2,81.74288,28.31959,86.5095232241,10.83288,3.15959,11.28425,70.91,25.16,75.2413031519,127.73,79.38288,48.40959,92.9791914412,10.83288,3.15959,11.28425,68.55,45.25,82.1380849545,127.73
2020-05-29 15:00:00,81.5168,29.6774,86.7510043342,10.5168,3.0674,10.955,71.0,26.61,75.8227676889,131.77,10.5168,3.0674,10.955,10.5168,3.0674,10.955,0.0,0.0,0.0,128.42,81.1668,28.8674,86.1474097405,10.5168,3.0674,10.955,70.65,25.8,75.2134462713,128.0,78.8268,47.9774,92.2794414212,10.5168,3.0674,10.955,68.31,44.91,81.750622016,128.0
2020-05-29 15:30:00,80.85792000000001,30.65231,86.4729283363,10.08792,2.94231,10.50825,70.77,27.71,76.0015591945,132.13,10.08792,2.94231,10.50825,10.08792,2.94231,10.50825,0.0,0.0,0.0,128.67,80.52792,29.83231,85.8761469761,10.08792,2.94231,10.50825,70.44,26.89,75.3980483832,128.35,78.19792,47.22231,91.35021211829999,10.08792,2.94231,10.50825,68.11,44.28,81.2384791832,128.35
2020-05-29 16:00:00,81.14608,31.28219,86.9670150722,9.43608,2.75219,9.82925,71.71,28.53,77.1769719541,132.25,9.43608,2.75219,9.82925,9.43608,2.75219,9.82925,0.0,0.0,0.0,128.72,80.78608,30.48219,86.3455536143,9.43608,2.75219,9.82925,71.35,27.73,76.5491698191,128.48,78.42608,46.38219,91.1150787376,9.43608,2.75219,9.82925,68.99,43.63,81.6284080452,128.48
2020-05-29 16:30:00,81.80208,33.26894,88.3085650492,8.60208,2.50894,8.9605,73.2,30.76,79.4003627196,132.82,8.60208,2.50894,8.9605,8.60208,2.50894,8.9605,0.0,0.0,0.0,129.07,81.45208,32.43894,87.6739765532,8.60208,2.50894,8.9605,72.85,29.93,78.758665555,129.05,79.01208,44.56894,90.715484889,8.60208,2.50894,8.9605,70.41,42.06,82.0159234539,129.05
2020-05-29 17:00:00,83.92328,33.43054,90.3366920506,7.85328,2.29054,8.1805,76.07,31.14,82.1969859545,132.54,7.85328,2.29054,8.1805,7.85328,2.29054,8.1805,0.0,0.0,0.0,128.78,83.55328,32.64054,89.7025944455,7.85328,2.29054,8.1805,75.7,30.35,81.5574184241,128.79,80.98328,43.72054,92.0313927823,7.85328,2.29054,8.1805,73.13,41.43,84.0502337891,128.79
2020-05-29 17:30:00,85.83016,35.65713,92.9421717277,10.31016,3.00713,10.73975,75.52,32.65,82.2757126982,132.38,10.31016,3.00713,10.73975,10.31016,3.00713,10.73975,0.0,0.0,0.0,128.44,85.43016,34.84713,92.2639404473,10.31016,3.00713,10.73975,75.12,31.84,81.5892149735,128.65,82.89016,42.83713,93.3048676729,10.31016,3.00713,10.73975,72.58,39.83,82.7906111827,128.65
2020-05-29 18:00:00,87.92968,35.37699,94.7795339003,9.10968,2.65699,9.48925,78.82,32.72,85.3416123588,132.17,9.10968,2.65699,9.48925,9.10968,2.65699,9.48925,0.0,0.0,0.0,128.26,87.53968,34.60699,94.1320313781,9.10968,2.65699,9.48925,78.43,31.95,84.6880593708,128.46,84.82968,42.15699,94.7274322188,9.10968,2.65699,9.48925,75.72,39.5,85.4035619866,128.46
2020-05-29 18:30:00,88.18416,35.55038,95.0803638668,8.02416,2.34038,8.3585,80.16,33.21,86.7671003319,131.72,8.02416,2.34038,8.3585,8.02416,2.34038,8.3585,0.0,0.0,0.0,127.77,87.79416,34.78038,94.4324592661,8.02416,2.34038,8.3585,79.77,32.44,86.1139158325,128.05,85.00416,40.93038,94.3451282486,8.02416,2.34038,8.3585,76.98,38.59,86.1110242652,128.05
2020-05-29 19:00:00,89.25752,34.61386,95.7341327879,6.76752,1.9738600000000002,7.0495,82.49,32.64,88.7128496893,131.3,6.76752,1.9738600000000002,7.0495,6.76752,1.9738600000000002,7.0495,0.0,0.0,0.0,127.42,88.84752,33.86386,95.0822950094,6.76752,1.9738600000000002,7.0495,82.08,31.89,88.0573591473,127.64,85.93752,40.68386,95.081195871,6.76752,1.9738600000000002,7.0495,79.17,38.71,88.1269141636,127.64
2020-05-29 19:30:00,89.05152,34.89586,95.644624833,5.71152,1.66586,5.9495000000000005,83.34,33.23,89.7206135735,131.3,5.71152,1.66586,5.9495000000000005,5.71152,1.66586,5.9495000000000005,0.0,0.0,0.0,127.37,88.65152,34.15586,95.0037618763,5.71152,1.66586,5.9495000000000005,82.94,32.49,89.0766170215,127.68,85.69152,39.81586,94.4898899748,5.71152,1.66586,5.9495000000000005,79.98,38.15,88.6127693958,127.68
2020-05-29 20:00:00,87.85528,35.77904,94.8614248639,5.10528,1.4890400000000001,5.318,82.75,34.29,89.5732471221,131.82,5.10528,1.4890400000000001,5.318,5.10528,1.4890400000000001,5.318,0.0,0.0,0.0,127.76,87.44528,35.02904,94.2003749334,5.10528,1.4890400000000001,5.318,82.34,33.54,88.9089826733,128.17,84.52528,39.09904,93.1303274342,5.10528,1.4890400000000001,5.318,79.42,37.61,87.8751870553,128.17
2020-05-29 20:30:00,88.23688,34.46534,94.7291225202,1.28688,0.37534,1.3405,86.95,34.09,93.3939537658,132.06,1.28688,0.37534,1.3405,1.28688,0.37534,1.3405,0.0,0.0,0.0,128.07,87.83688,33.71534,94.0852891766,1.28688,0.37534,1.3405,86.55,33.34,92.7494371951,128.41,84.70688,38.45534,93.0272470508,1.28688,0.37534,1.3405,83.42,38.08,91.7005059964,128.41
2020-05-29 21:00:00,86.12744,35.86967,93.298280514,1.02744,0.29967000000000005,1.07025,85.1,35.57,92.2346729815,131.6,1.02744,0.29967000000000005,1.07025,1.02744,0.29967000000000005,1.07025,0.0,0.0,0.0,127.43,85.70744,35.12967,92.6275282282,1.02744,0.29967000000000005,1.07025,84.68,34.83,91.5632639217,127.98,82.66744,36.35967,90.3101945445,1.02744,0.29967000000000005,1.07025,81.64,36.06,89.2491635815,127.98
2020-05-29 21:30:00,85.03632,36.84476,92.67530447,0.9763200000000001,0.28476,1.017,84.06,36.56,91.6663362418,131.28,0.9763200000000001,0.28476,1.017,0.9763200000000001,0.28476,1.017,0.0,0.0,0.0,127.01,84.62632,36.09476,92.0024224475,0.9763200000000001,0.28476,1.017,83.65,35.81,90.9927392708,127.67,81.63632,35.19476,88.8997180794,0.9763200000000001,0.28476,1.017,80.66,34.91,87.8905211044,127.67
