Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-29 22:00:00,85.65808,37.24569,93.4052894266,0.80808,0.23569,0.8417500000000001,84.85,37.01,92.5703116555,131.07,0.80808,0.23569,0.8417500000000001,0.80808,0.23569,0.8417500000000001,0.0,0.0,0.0,126.75,85.22808,36.48569,92.7093910845,0.80808,0.23569,0.8417500000000001,84.42,36.25,91.8738205366,127.45,82.20808,34.49569,89.1522352264,0.80808,0.23569,0.8417500000000001,81.4,34.26,88.3159532587,127.45
2020-05-29 22:30:00,83.18608,38.29094,91.5757609406,0.82608,0.24094000000000002,0.8605,82.36,38.05,90.7247050147,131.19,0.82608,0.24094000000000002,0.8605,0.82608,0.24094000000000002,0.8605,0.0,0.0,0.0,126.75,82.76608,37.52094,90.8737857528,0.82608,0.24094000000000002,0.8605,81.94,37.28,90.0220084202,127.56,79.85608,33.69094,86.6722155656,0.82608,0.24094000000000002,0.8605,79.03,33.45,85.8175005462,127.56
2020-05-29 23:00:00,79.4712,39.47785,88.7365328941,0.7812,0.22785000000000002,0.8137500000000001,78.69,39.25,87.9356503359,131.44,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,126.84,79.0512,38.68785,88.0104650542,0.7812,0.22785000000000002,0.8137500000000001,78.27,38.46,87.208740961,127.81,76.3412,32.67785,83.0410783773,0.7812,0.22785000000000002,0.8137500000000001,75.56,32.45,82.2333028645,127.81
2020-05-29 23:30:00,75.31424,40.58082,85.5513746158,0.89424,0.26082,0.9315,74.42,40.32,84.6406450826,131.93,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0.0,0.0,0.0,127.2,74.90424,39.76082,84.8031130151,0.89424,0.26082,0.9315,74.01,39.5,83.8911801085,128.26,72.41424,32.29082,79.2875728664,0.89424,0.26082,0.9315,71.52,32.03,78.3647325013,128.26
2020-05-30 00:00:00,71.38048,41.70139,82.669092489,0.9304800000000001,0.27139,0.9692500000000001,70.45,41.43,81.7291098691,132.5,0.9304800000000001,0.27139,0.9692500000000001,0.9304800000000001,0.27139,0.9692500000000001,0.0,0.0,0.0,127.63,70.97048,40.84139,81.8830151409,0.9304800000000001,0.27139,0.9692500000000001,70.04,40.57,80.9415004803,128.8,68.71048,31.92139,75.7634819775,0.9304800000000001,0.27139,0.9692500000000001,67.78,31.65,74.8054202582,128.8
2020-05-30 00:30:00,68.31016,42.81338,80.6180095652,0.8001600000000001,0.23338000000000003,0.8335,67.51,42.58,79.8163924266,133.43,0.8001600000000001,0.23338000000000003,0.8335,0.8001600000000001,0.23338000000000003,0.8335,0.0,0.0,0.0,128.45,67.92016,41.93338,79.8220301211,0.8001600000000001,0.23338000000000003,0.8335,67.12,41.7,79.01888635,129.68,65.80016,31.84338,73.1003550323,0.8001600000000001,0.23338000000000003,0.8335,65.0,31.61,72.2785728968,129.68
2020-05-30 01:00:00,65.7012,44.4866,79.3454804069,0.8112,0.2366,0.845,64.89,44.25,78.5415469672,134.35,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,129.21,65.2912,43.5866,78.5030731691,0.8112,0.2366,0.845,64.48,43.35,77.6974446169,130.57,63.3412,31.1666,70.5936581642,0.8112,0.2366,0.845,62.53,30.93,69.7614922432,130.57
2020-05-30 01:30:00,64.7088,44.58715,78.5827127463,0.7788,0.22715000000000002,0.81125,63.93,44.36,77.8129455811,134.33,0.7788,0.22715000000000002,0.81125,0.7788,0.22715000000000002,0.81125,0.0,0.0,0.0,129.21,64.3188,43.66715,77.7414176779,0.7788,0.22715000000000002,0.81125,63.54,43.44,76.9698980121,130.57,62.3988,31.03715,69.6915699462,0.7788,0.22715000000000002,0.81125,61.62,30.81,68.8932543868,130.57
2020-05-30 02:00:00,64.27176,44.74093,78.3109823126,0.79176,0.23093000000000002,0.8247500000000001,63.48,44.51,77.5296749638,134.36,0.79176,0.23093000000000002,0.8247500000000001,0.79176,0.23093000000000002,0.8247500000000001,0.0,0.0,0.0,129.21,63.88176,43.82093,77.467110226,0.79176,0.23093000000000002,0.8247500000000001,63.09,43.59,76.684002243,130.57,61.99176,30.92093,69.2754084792,0.79176,0.23093000000000002,0.8247500000000001,61.2,30.69,68.4639766593,130.57
2020-05-30 02:30:00,63.30864,45.21127,77.7948766543,0.7586400000000001,0.22127000000000002,0.7902500000000001,62.55,44.99,77.0493517169,134.65,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,129.43,62.91864,44.29127,76.9446025246,0.7586400000000001,0.22127000000000002,0.7902500000000001,62.16,44.07,76.1973129447,130.86,61.07864,30.72127,68.369559708,0.7586400000000001,0.22127000000000002,0.7902500000000001,60.32,30.5,67.5925469264,130.86
2020-05-30 03:00:00,61.70872,45.50421,76.6720239185,0.7687200000000001,0.22421000000000002,0.8007500000000001,60.94,45.28,75.9207613239,134.92,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,129.67,61.31872,44.56421,75.8020727643,0.7687200000000001,0.22421000000000002,0.8007500000000001,60.55,44.34,75.0489047222,131.12,59.55872,30.76421,67.0348994552,0.7687200000000001,0.22421000000000002,0.8007500000000001,58.79,30.54,66.2491939574,131.12
2020-05-30 03:30:00,60.92856,45.46333,76.0210746988,0.8685600000000001,0.25333,0.90475,60.06,45.21,75.174115891,134.78,0.8685600000000001,0.25333,0.90475,0.8685600000000001,0.25333,0.90475,0.0,0.0,0.0,129.54,60.54856,44.51333,75.1502805435,0.8685600000000001,0.25333,0.90475,59.68,44.26,74.3010767082,130.98,58.83856,30.86333,66.441863923,0.8685600000000001,0.25333,0.90475,57.97,30.61,65.5552667602,130.98
2020-05-30 04:00:00,60.3416,45.6738,75.6782973976,0.8016000000000001,0.2338,0.835,59.54,45.44,74.8986328313,134.94,0.8016000000000001,0.2338,0.835,0.8016000000000001,0.2338,0.835,0.0,0.0,0.0,129.67,59.9616,44.7338,74.8098010758,0.8016000000000001,0.2338,0.835,59.16,44.5,74.0280730534,131.12,58.2716,30.7938,65.907795328,0.8016000000000001,0.2338,0.835,57.47,30.56,65.0900491627,131.12
2020-05-30 04:30:00,60.04736,45.94548,75.6086805559,0.8073600000000001,0.23548000000000002,0.841,59.24,45.71,74.8250071834,135.07,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,129.77,59.66736,44.99548,74.7314329436,0.8073600000000001,0.23548000000000002,0.841,58.86,44.76,73.9456367881,131.26,57.99736,30.58548,65.5680208166,0.8073600000000001,0.23548000000000002,0.841,57.19,30.35,64.7442553436,131.26
2020-05-30 05:00:00,58.64352,46.12811,74.6114265389,0.95352,0.27811,0.9932500000000001,57.69,45.85,73.690966882,135.22,0.95352,0.27811,0.9932500000000001,0.95352,0.27811,0.9932500000000001,0.0,0.0,0.0,129.89,58.26352,45.16811,73.7210683846,0.95352,0.27811,0.9932500000000001,57.31,44.89,72.7979958515,131.4,56.67352,30.64811,64.4297642069,0.95352,0.27811,0.9932500000000001,55.72,30.37,63.4590836681,131.4
2020-05-30 05:30:00,58.2536,46.1548,74.3219178708,1.1136,0.32480000000000003,1.16,57.14,45.83,73.2486757559,134.8,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,129.47,57.8936,45.2048,73.4516362241,1.1136,0.32480000000000003,1.16,56.78,44.88,72.3752913638,131.0,56.3136,30.3448,63.9689646,1.1136,0.32480000000000003,1.16,55.2,30.02,62.8350252646,131.0
2020-05-30 06:00:00,58.8264,45.8977,74.6132977575,1.2264,0.3577,1.2775,57.6,45.54,73.4278666448,134.61,1.2264,0.3577,1.2775,1.2264,0.3577,1.2775,0.0,0.0,0.0,129.3,58.4364,44.9377,73.7170924973,1.2264,0.3577,1.2775,57.21,44.58,72.5283427358,130.8,56.8464,30.4577,64.4917411941,1.2264,0.3577,1.2775,55.62,30.1,63.2423465725,130.8
2020-05-30 06:30:00,60.91352,45.25561,75.884960007,1.49352,0.43561000000000005,1.5557500000000002,59.42,44.82,74.4282795717,134.52,1.49352,0.43561000000000005,1.5557500000000002,1.49352,0.43561000000000005,1.5557500000000002,0.0,0.0,0.0,129.3,60.54352,44.30561,75.0233623044,1.49352,0.43561000000000005,1.5557500000000002,59.05,43.87,73.5627582408,130.7,58.84352,31.11561,66.5638117273,1.49352,0.43561000000000005,1.5557500000000002,57.35,30.68,65.040640372,130.7
2020-05-30 07:00:00,62.35648,44.91314,76.8473860496,2.13648,0.62314,2.2255,60.22,44.29,74.7532775201,134.61,2.13648,0.62314,2.2255,2.13648,0.62314,2.2255,0.0,0.0,0.0,129.44,61.97648,43.96314,75.9857996724,2.13648,0.62314,2.2255,59.84,43.34,73.8862720673,130.79,60.23648,31.80314,68.1166149823,2.13648,0.62314,2.2255,58.1,31.18,65.9378677241,130.79
2020-05-30 07:30:00,64.72352,43.93436,78.2263512494,3.20352,0.9343600000000001,3.337,61.52,43.0,75.0580468704,134.23,3.20352,0.9343600000000001,3.337,3.20352,0.9343600000000001,3.337,0.0,0.0,0.0,129.21,64.33352,43.00436,77.3833106981,3.20352,0.9343600000000001,3.337,61.13,42.07,74.2075589142,130.41,62.52352,33.00436,70.6999174837,3.20352,0.9343600000000001,3.337,59.32,32.07,67.4340218287,130.41
2020-05-30 08:00:00,66.22624,42.80432,78.8550865525,4.50624,1.31432,4.694,61.72,41.49,74.3692039758,133.84,4.50624,1.31432,4.694,4.50624,1.31432,4.694,0.0,0.0,0.0,128.97,65.86624,41.87432,78.0501136911,4.50624,1.31432,4.694,61.36,40.56,73.553811594,130.01,64.02624,34.47432,72.7175229776,4.50624,1.31432,4.694,59.52,33.16,68.1338095221,130.01
2020-05-30 08:30:00,69.21936,41.90648,80.9164560816,5.67936,1.6564800000000002,5.916,63.54,40.25,75.215650632,134.07,5.67936,1.6564800000000002,5.916,5.67936,1.6564800000000002,5.916,0.0,0.0,0.0,129.33,68.83936,40.99648,80.1222120114,5.67936,1.6564800000000002,5.916,63.16,39.34,74.4098192445,130.24,66.92936,36.20648,76.094996051,5.67936,1.6564800000000002,5.916,61.25,34.55,70.3225781666,130.24
2020-05-30 09:00:00,70.25904,41.39097,81.5447429284,6.9290400000000005,2.02097,7.21775,63.33,39.37,74.5700060346,133.87,6.9290400000000005,2.02097,7.21775,6.9290400000000005,2.02097,7.21775,0.0,0.0,0.0,129.23,69.89904,40.48097,80.7749015788,6.9290400000000005,2.02097,7.21775,62.97,38.46,73.7861267448,130.06,67.97904,37.13097,77.4587555572,6.9290400000000005,2.02097,7.21775,61.05,35.11,70.4259511828,130.06
2020-05-30 09:30:00,71.8768,40.0199,82.2670454936,8.0568,2.3499,8.3925,63.82,37.67,74.1081729636,133.26,8.0568,2.3499,8.3925,8.0568,2.3499,8.3925,0.0,0.0,0.0,128.78,71.4968,39.1199,81.4994416315,8.0568,2.3499,8.3925,63.44,36.77,73.3257560479,129.47,69.5468,38.4799,79.4824514862,8.0568,2.3499,8.3925,61.49,36.13,71.3189806433,129.47
2020-05-30 10:00:00,73.00288,38.76584,82.6571886723,9.00288,2.62584,9.378,64.0,36.14,73.4989768636,133.02,9.00288,2.62584,9.378,9.00288,2.62584,9.378,0.0,0.0,0.0,128.7,72.65288,37.87584,81.9330228174,9.00288,2.62584,9.378,63.65,35.25,72.7590887793,129.24,70.67288,39.86584,81.1414885641,9.00288,2.62584,9.378,61.67,37.24,72.0416997301,129.24
2020-05-30 10:30:00,73.33824,38.09282,82.6411542868,9.67824,2.82282,10.0815,63.66,35.27,72.7775274381,132.73,9.67824,2.82282,10.0815,9.67824,2.82282,10.0815,0.0,0.0,0.0,128.48,72.97824,37.20282,81.9138164747,9.67824,2.82282,10.0815,63.3,34.38,72.0338420466,128.95,71.02824,40.53282,81.7797063742,9.67824,2.82282,10.0815,61.35,37.71,72.0129613334,128.95
2020-05-30 11:00:00,73.41736,37.62173,82.4954745278,10.49736,3.06173,10.93475,62.92,34.56,71.7866282813,132.73,10.49736,3.06173,10.93475,10.49736,3.06173,10.93475,0.0,0.0,0.0,128.55,73.05736,36.74173,81.7761124875,10.49736,3.06173,10.93475,62.56,33.68,71.0499542576,128.95,71.13736,41.41173,82.3131542912,10.49736,3.06173,10.93475,60.64,38.35,71.7490912834,128.95
2020-05-30 11:30:00,72.72632,37.48226,81.8170974519,10.87632,3.17226,11.3295,61.85,34.31,70.7290506086,132.67,10.87632,3.17226,11.3295,10.87632,3.17226,11.3295,0.0,0.0,0.0,128.48,72.35632,36.58226,81.0783497035,10.87632,3.17226,11.3295,61.48,33.41,69.9715549348,128.89,70.50632,41.72226,81.9261139042,10.87632,3.17226,11.3295,59.63,38.55,71.0059110215,128.89
2020-05-30 12:00:00,72.554,37.41575,81.633456769,11.094,3.23575,11.55625,61.46,34.18,70.3249884465,132.75,11.094,3.23575,11.55625,11.094,3.23575,11.55625,0.0,0.0,0.0,128.58,72.214,36.52575,80.9258438885,11.094,3.23575,11.55625,61.12,33.29,69.5979777005,128.97,70.364,42.00575,81.9486151748,11.094,3.23575,11.55625,59.27,38.77,70.8240481757,128.97
2020-05-30 12:30:00,72.56712,37.38916,81.6329356975,11.03712,3.21916,11.497,61.53,34.17,70.3813171232,132.36,11.03712,3.21916,11.497,11.03712,3.21916,11.497,0.0,0.0,0.0,128.19,72.19712,36.49916,80.8987813073,11.03712,3.21916,11.497,61.16,33.28,69.6283275686,128.61,70.35712,41.61916,81.7452066717,11.03712,3.21916,11.497,59.32,38.4,70.6641521565,128.61
2020-05-30 13:00:00,72.03312,37.82216,81.3589955936,10.77312,3.14216,11.222,61.26,34.68,70.3952413164,132.67,10.77312,3.14216,11.222,10.77312,3.14216,11.222,0.0,0.0,0.0,128.43,71.67312,36.93216,80.6289065584,10.77312,3.14216,11.222,60.9,33.79,69.6460630617,128.92,69.84312,41.24216,81.1108942917,10.77312,3.14216,11.222,59.07,38.1,70.2913572212,128.92
2020-05-30 13:30:00,70.96856,38.22958,80.6104043871,10.07856,2.9395800000000003,10.4985,60.89,35.29,70.3773841514,132.88,10.07856,2.9395800000000003,10.4985,10.07856,2.9395800000000003,10.4985,0.0,0.0,0.0,128.57,70.60856,37.33958,79.8737314757,10.07856,2.9395800000000003,10.4985,60.53,34.4,69.6221293843,129.1,68.79856,40.87958,80.0273823079,10.07856,2.9395800000000003,10.4985,58.72,37.94,69.9105285347,129.1
2020-05-30 14:00:00,71.13768,38.25974,80.7736171076,9.66768,2.81974,10.0705,61.47,35.44,70.9545946363,133.24,9.66768,2.81974,10.0705,9.66768,2.81974,10.0705,0.0,0.0,0.0,128.94,70.77768,37.35974,80.0326818184,9.66768,2.81974,10.0705,61.11,34.54,70.1957527205,129.47,68.95768,40.79974,80.1235322178,9.66768,2.81974,10.0705,59.29,37.98,70.4115366968,129.47
2020-05-30 14:30:00,69.62064,38.80727,79.7059453169,9.83064,2.86727,10.24025,59.79,35.94,69.7605024351,132.86,9.83064,2.86727,10.24025,9.83064,2.86727,10.24025,0.0,0.0,0.0,128.48,69.26064,37.91727,78.9604687009,9.83064,2.86727,10.24025,59.43,35.05,68.9958505999,129.11,67.51064,40.07727,78.5103438017,9.83064,2.86727,10.24025,57.68,37.21,68.640851539,129.11
2020-05-30 15:00:00,67.96704,39.23497,78.4786684218,9.61704,2.80497,10.01775,58.35,36.43,68.7885702715,133.01,9.61704,2.80497,10.01775,9.61704,2.80497,10.01775,0.0,0.0,0.0,128.56,67.59704,38.32497,77.7056184729,9.61704,2.80497,10.01775,57.98,35.52,67.995226303,129.24,65.93704,39.72497,76.9790002888,9.61704,2.80497,10.01775,56.32,36.92,67.3426224616,129.24
2020-05-30 15:30:00,68.38512,39.31191,78.8793439708,9.43512,2.75191,9.82825,58.95,36.56,69.3666786,133.29,9.43512,2.75191,9.82825,9.43512,2.75191,9.82825,0.0,0.0,0.0,128.83,68.01512,38.40191,78.1073827513,9.43512,2.75191,9.82825,58.58,35.65,68.5750603354,129.5,66.33512,39.92191,77.4216187086,9.43512,2.75191,9.82825,56.9,37.17,67.9648357609,129.5
2020-05-30 16:00:00,69.7272,39.4746,80.1256916663,8.5872,2.5046,8.945,61.14,36.97,71.4484464492,133.44,8.5872,2.5046,8.945,8.5872,2.5046,8.945,0.0,0.0,0.0,128.96,69.3472,38.5746,79.3538525404,8.5872,2.5046,8.945,60.76,36.07,70.6599073025,129.67,67.5472,39.3546,78.1754998001,8.5872,2.5046,8.945,58.96,36.85,69.5284409433,129.67
2020-05-30 16:30:00,71.1244,40.231700000000004,81.7145639421,7.7544,2.2617,8.0775,63.37,37.97,73.8747439928,134.0,7.7544,2.2617,8.0775,7.7544,2.2617,8.0775,0.0,0.0,0.0,129.44,70.7644,39.3317,80.9603787803,7.7544,2.2617,8.0775,63.01,37.07,73.1057111312,130.22,68.8644,38.7817,79.0337006741,7.7544,2.2617,8.0775,61.11,36.52,71.1908877596,130.22
2020-05-30 17:00:00,73.91816,39.46238,83.7924448447,6.72816,1.96238,7.0085,67.19,37.5,76.9463845804,133.25,6.72816,1.96238,7.0085,6.72816,1.96238,7.0085,0.0,0.0,0.0,128.77,73.53816,38.60238,83.0542275736,6.72816,1.96238,7.0085,66.81,36.64,76.1975439237,129.5,71.43816,38.25238,81.0349016156,6.72816,1.96238,7.0085,64.71,36.29,74.1912946376,129.5
2020-05-30 17:30:00,78.32216,38.72438,87.3724118555,5.43216,1.58438,5.6585,72.89,37.14,81.8066727107,133.1,5.43216,1.58438,5.6585,5.43216,1.58438,5.6585,0.0,0.0,0.0,128.7,77.94216,37.89438,86.6658199122,5.43216,1.58438,5.6585,72.51,36.31,81.0932561931,129.38,75.53216,37.94438,84.5274107485,5.43216,1.58438,5.6585,70.1,36.36,78.9687254551,129.38
2020-05-30 18:00:00,79.7832,38.1126,88.4190549655,4.8432,1.4126,5.045,74.94,36.7,83.443954844,132.56,4.8432,1.4126,5.045,4.8432,1.4126,5.045,0.0,0.0,0.0,128.21,79.4032,37.2926,87.7246042168,4.8432,1.4126,5.045,74.56,35.88,82.7439907184,128.87,76.8932,37.5926,85.5906991501,4.8432,1.4126,5.045,72.05,36.18,80.6237861924,128.87
2020-05-30 18:30:00,80.53744,38.78592,89.3903061411,4.47744,1.30592,4.664,76.06,37.48,84.7931247213,132.74,4.47744,1.30592,4.664,4.47744,1.30592,4.664,0.0,0.0,0.0,128.32,80.12744,37.96592,88.666891918,4.47744,1.30592,4.664,75.65,36.66,84.0647256583,129.06,77.56744,36.90592,85.8996779924,4.47744,1.30592,4.664,73.09,35.6,81.2988812961,129.06
2020-05-30 19:00:00,81.53992,38.18581,90.0384064661,3.3799200000000003,0.9858100000000001,3.52075,78.16,37.2,86.5611090502,132.31,3.3799200000000003,0.9858100000000001,3.52075,3.3799200000000003,0.9858100000000001,3.52075,0.0,0.0,0.0,127.93,81.14992,37.39581,89.3518669171,3.3799200000000003,0.9858100000000001,3.52075,77.77,36.41,85.8711884161,128.64,78.46992,36.435810000000004,86.5164527426,3.3799200000000003,0.9858100000000001,3.52075,75.09,35.45,83.0374048246,128.64
2020-05-30 19:30:00,81.81056,38.02433,90.2153944705,2.38056,0.69433,2.47975,79.43,37.33,87.7647640001,131.97,2.38056,0.69433,2.47975,2.38056,0.69433,2.47975,0.0,0.0,0.0,127.58,81.41056,37.24433,89.5255237162,2.38056,0.69433,2.47975,79.03,36.55,87.0726328992,128.32,78.67056,35.75433,86.4142877334,2.38056,0.69433,2.47975,76.29,35.06,83.9605127426,128.32
2020-05-30 20:00:00,81.51984,38.28287,90.0614370808,1.68984,0.49287000000000003,1.76025,79.83,37.79,88.3227773567,131.65,1.68984,0.49287000000000003,1.76025,1.68984,0.49287000000000003,1.76025,0.0,0.0,0.0,127.21,81.08984,37.49287,89.3379955677,1.68984,0.49287000000000003,1.76025,79.4,37.0,87.5977168652,128.04,78.32984,34.70287,85.6729421735,1.68984,0.49287000000000003,1.76025,76.64,34.21,83.9286226504,128.04
2020-05-30 20:30:00,80.88704,38.93872,89.7715832277,1.36704,0.39872,1.424,79.52,38.54,88.3671997972,131.95,1.36704,0.39872,1.424,1.36704,0.39872,1.424,0.0,0.0,0.0,127.44,80.47704,38.14872,89.0610959106,1.36704,0.39872,1.424,79.11,37.75,87.6553170093,128.32,77.72704,34.19872,84.917873247,1.36704,0.39872,1.424,76.36,33.8,83.5062249177,128.32
2020-05-30 21:00:00,79.5896,39.70155,88.9422143898,1.2396,0.36155000000000004,1.29125,78.35,39.34,87.671877475,132.0,1.2396,0.36155000000000004,1.29125,1.2396,0.36155000000000004,1.29125,0.0,0.0,0.0,127.39,79.1796,38.90155,88.2198370468,1.2396,0.36155000000000004,1.29125,77.94,38.54,86.9481178635,128.37,76.4996,33.47155,83.5016973454,1.2396,0.36155000000000004,1.29125,75.26,33.11,82.2212849571,128.37
2020-05-30 21:30:00,79.83624,39.82307,89.2171627074,0.9362400000000001,0.27307000000000003,0.9752500000000001,78.9,39.55,88.2576483938,131.87,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.0,0.0,0.0,127.25,79.40624,39.03307,88.4812494519,0.9362400000000001,0.27307000000000003,0.9752500000000001,78.47,38.76,87.5207318297,128.25,76.69624,33.03307,83.5074663953,0.9362400000000001,0.27307000000000003,0.9752500000000001,75.76,32.76,82.5396583468,128.25
2020-05-30 22:00:00,81.35024,39.45257,90.4122050813,0.90024,0.26257,0.9377500000000001,80.45,39.19,89.4877567045,131.55,0.90024,0.26257,0.9377500000000001,0.90024,0.26257,0.9377500000000001,0.0,0.0,0.0,126.99,80.94024,38.67257,89.7044598761,0.90024,0.26257,0.9377500000000001,80.04,38.41,88.7791062131,127.94,78.13024,33.08257,84.8456884011,0.90024,0.26257,0.9377500000000001,77.23,32.82,83.9143926868,127.94
2020-05-30 22:30:00,79.72728,40.27879,89.3242413909,0.8872800000000001,0.25879,0.9242500000000001,78.84,40.02,88.4157565143,132.32,0.8872800000000001,0.25879,0.9242500000000001,0.8872800000000001,0.25879,0.9242500000000001,0.0,0.0,0.0,127.68,79.30728,39.46879,88.5857214514,0.8872800000000001,0.25879,0.9242500000000001,78.42,39.21,87.6762253978,128.66,76.60728,33.11879,83.4597483825,0.8872800000000001,0.25879,0.9242500000000001,75.72,32.86,82.5427040992,128.66
2020-05-30 23:00:00,76.21992,41.78831,86.9237542762,0.9199200000000001,0.26831000000000005,0.95825,75.3,41.52,85.9883736327,133.2,0.9199200000000001,0.26831000000000005,0.95825,0.9199200000000001,0.26831000000000005,0.95825,0.0,0.0,0.0,128.38,75.79992,40.95831,86.1580584163,0.9199200000000001,0.26831000000000005,0.95825,74.88,40.69,85.2214204294,129.49,73.29992,32.55831,80.2054974554,0.9199200000000001,0.26831000000000005,0.95825,72.38,32.29,79.2559682295,129.49
2020-05-30 23:30:00,72.45896,43.33303,84.4277938434,0.7989600000000001,0.23303000000000001,0.83225,71.66,43.1,83.622757668,133.97,0.7989600000000001,0.23303000000000001,0.83225,0.7989600000000001,0.23303000000000001,0.83225,0.0,0.0,0.0,128.98,72.05896,42.47303,83.6447965725,0.7989600000000001,0.23303000000000001,0.83225,71.26,42.24,82.8384282806,130.24,69.74896,31.78303,76.6490601186,0.7989600000000001,0.23303000000000001,0.83225,68.95,31.55,75.8254904369,130.24
2020-05-31 00:00:00,68.80208,44.59269,81.9892323038,0.83208,0.24269000000000002,0.86675,67.97,44.35,81.1593703771,134.8,0.83208,0.24269000000000002,0.86675,0.83208,0.24269000000000002,0.86675,0.0,0.0,0.0,129.68,68.41208,43.70269,81.1796637291,0.83208,0.24269000000000002,0.86675,67.58,43.46,80.3481673718,131.02,66.29208,31.52269,73.4051759453,0.83208,0.24269000000000002,0.86675,65.46,31.28,72.5496381797,131.02
2020-05-31 00:30:00,66.08024,45.23382,80.0793143718,0.8702400000000001,0.25382000000000005,0.9065000000000001,65.21,44.98,79.2183343677,135.56,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.0,0.0,0.0,130.38,65.67024,44.31382,79.2230715426,0.8702400000000001,0.25382000000000005,0.9065000000000001,64.8,44.06,78.3602169471,131.74,63.71024,31.89382,71.2475293259,0.8702400000000001,0.25382000000000005,0.9065000000000001,62.84,31.64,70.3559180169,131.74
2020-05-31 01:00:00,63.75624,46.14682,78.7044289418,0.8462400000000001,0.24682,0.8815000000000001,62.91,45.9,77.8747590686,136.02,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,130.75,63.37624,45.21682,77.8531220148,0.8462400000000001,0.24682,0.8815000000000001,62.53,44.97,77.0214372756,132.18,61.54624,31.44682,69.1147028226,0.8462400000000001,0.24682,0.8815000000000001,60.7,31.2,68.2490292971,132.18
2020-05-31 01:30:00,62.43008,51.09919,80.6761557554,0.82008,0.23919,0.8542500000000001,61.61,50.86,79.8907485257,135.39,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,131.04,61.87008,50.01919,79.5602046721,0.82008,0.23919,0.8542500000000001,61.05,49.78,78.7727801972,131.6,59.75008,39.65919,71.7141785944,0.82008,0.23919,0.8542500000000001,58.93,39.42,70.8990923778,131.6
2020-05-31 02:00:00,62.06168,52.98299,81.6017729817,0.90168,0.26299,0.93925,61.16,52.72,80.7461701878,134.03,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,130.31,61.41168,51.43299,80.1045997478,0.90168,0.26299,0.93925,60.51,51.17,79.2453721046,130.29,59.08168,44.37299,73.889154503,0.90168,0.26299,0.93925,58.18,44.11,73.0109888989,130.29
2020-05-31 02:30:00,61.12496,53.38478,81.1553785688,0.8049600000000001,0.23478000000000002,0.8385,60.32,53.15,80.3954283526,134.24,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,130.46,60.46496,51.80478,79.6225258244,0.8049600000000001,0.23478000000000002,0.8385,59.66,51.57,78.8592448607,130.5,58.21496,44.06478,73.0115498004,0.8049600000000001,0.23478000000000002,0.8385,57.41,43.83,72.2286439025,130.5
2020-05-31 03:00:00,59.65088,53.70109,80.2622859876,0.8608800000000001,0.25109000000000004,0.89675,58.79,53.45,79.4554378252,134.51,0.8608800000000001,0.25109000000000004,0.89675,0.8608800000000001,0.25109000000000004,0.89675,0.0,0.0,0.0,130.72,59.01088,52.13109,78.7396628324,0.8608800000000001,0.25109000000000004,0.89675,58.15,51.88,77.9291787458,130.75,56.84088,44.19109,71.9981810504,0.8608800000000001,0.25109000000000004,0.89675,55.98,43.94,71.1651881189,130.75
2020-05-31 03:30:00,58.71,53.7825,79.6204835846,0.9,0.2625,0.9375,57.81,53.52,78.7806226175,134.51,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,130.72,58.08,52.1925,78.0854881284,0.9,0.2625,0.9375,57.18,51.93,77.2416811055,130.75,55.98,44.2225,71.3399600943,0.9,0.2625,0.9375,55.08,43.96,70.4718951072,130.75
2020-05-31 04:00:00,58.40792,54.09231,79.6081850055,0.9679200000000001,0.28231,1.00825,57.44,53.81,78.7074945606,134.76,0.9679200000000001,0.28231,1.00825,0.9679200000000001,0.28231,1.00825,0.0,0.0,0.0,130.92,57.77792,52.51231,78.0758012515,0.9679200000000001,0.28231,1.00825,56.81,52.23,77.1709077308,130.98,55.70792,44.25231,71.1451986508,0.9679200000000001,0.28231,1.00825,54.74,43.97,70.2127374484,130.98
2020-05-31 04:30:00,57.8784,54.2637,79.3376223758,0.9384,0.2737,0.9775,56.94,53.99,78.4670867307,134.8,0.9384,0.2737,0.9775,0.9384,0.2737,0.9775,0.0,0.0,0.0,130.92,57.2484,52.6637,77.7871750371,0.9384,0.2737,0.9775,56.31,52.39,76.9124710304,131.02,55.2184,44.1737,70.713417894,0.9384,0.2737,0.9775,54.28,43.9,69.8106610769,131.02
2020-05-31 05:00:00,56.11016,54.68463,78.3502317384,1.01016,0.29463,1.05225,55.1,54.39,77.4227492408,135.06,1.01016,0.29463,1.05225,1.01016,0.29463,1.05225,0.0,0.0,0.0,131.17,55.48016,53.07463,76.77867219,1.01016,0.29463,1.05225,54.47,52.78,75.8466169318,131.26,53.57016,44.09463,69.3837044072,1.01016,0.29463,1.05225,52.56,43.8,68.4177871609,131.26
2020-05-31 05:30:00,55.64408,55.10869,78.3149497386,1.26408,0.36869,1.31675,54.38,54.74,77.1599118714,135.18,1.26408,0.36869,1.31675,1.26408,0.36869,1.31675,0.0,0.0,0.0,131.27,55.02408,53.48869,76.7377960184,1.26408,0.36869,1.31675,53.76,53.12,75.5769276962,131.37,53.16408,44.14869,69.1051823741,1.26408,0.36869,1.31675,51.9,43.78,67.8991781983,131.37
2020-05-31 06:00:00,55.5984,55.33995,78.4454724542,1.5084,0.43995000000000006,1.57125,54.09,54.9,77.0696963793,135.37,1.5084,0.43995000000000006,1.57125,1.5084,0.43995000000000006,1.57125,0.0,0.0,0.0,131.43,54.9884,53.72995,76.8806325518,1.5084,0.43995000000000006,1.57125,53.48,53.29,75.4979105671,131.55,53.1484,44.30995,69.1962722375,1.5084,0.43995000000000006,1.57125,51.64,43.87,67.7588850262,131.55
2020-05-31 06:30:00,56.64472,54.95096,78.9191504567,1.85472,0.54096,1.932,54.79,54.41,77.2165280235,135.01,1.85472,0.54096,1.932,1.85472,0.54096,1.932,0.0,0.0,0.0,131.14,56.03472,53.33096,77.3568428777,1.85472,0.54096,1.932,54.18,52.79,75.6455980213,131.2,54.14472,44.48096,70.0728656928,1.85472,0.54096,1.932,52.29,43.94,68.3005688117,131.2
2020-05-31 07:00:00,57.85592,54.90381,79.760490417,2.51592,0.7338100000000001,2.62075,55.34,54.17,77.4396829797,135.21,2.51592,0.7338100000000001,2.62075,2.51592,0.7338100000000001,2.62075,0.0,0.0,0.0,131.36,57.23592,53.29381,78.2060146188,2.51592,0.7338100000000001,2.62075,54.72,52.56,75.8737899409,131.38,55.29592,44.98381,71.2824096868,2.51592,0.7338100000000001,2.62075,52.78,44.25,68.8751834843,131.38
2020-05-31 07:30:00,59.2432,54.62135,80.5806963364,3.4332000000000003,1.00135,3.57625,55.81,53.62,77.3941890584,135.17,3.4332000000000003,1.00135,3.57625,3.4332000000000003,1.00135,3.57625,0.0,0.0,0.0,131.36,58.6232,53.01135,79.0372241862,3.4332000000000003,1.00135,3.57625,55.19,52.01,75.8351910395,131.34,56.6532,45.67135,72.7698926828,3.4332000000000003,1.00135,3.57625,53.22,44.67,69.4822085141,131.34
2020-05-31 08:00:00,60.62688,53.92659,81.1399758908,4.61688,1.34659,4.8092500000000005,56.01,52.58,76.8230206383,134.88,4.61688,1.34659,4.8092500000000005,4.61688,1.34659,4.8092500000000005,0.0,0.0,0.0,131.17,60.00688,52.32659,79.6171945522,4.61688,1.34659,4.8092500000000005,55.39,50.98,75.2795622995,131.06,58.02688,46.61659,74.432689497,4.61688,1.34659,4.8092500000000005,53.41,45.27,70.0142913983,131.06
2020-05-31 08:30:00,62.45016,52.43838,81.5463437626,5.96016,1.73838,6.2085,56.49,50.7,75.905270568,133.46,5.96016,1.73838,6.2085,5.96016,1.73838,6.2085,0.0,0.0,0.0,129.89,61.83016,50.86838,80.0659776025,5.96016,1.73838,6.2085,55.87,49.13,74.3990174666,129.69,59.77016,47.05838,76.0720918251,5.96016,1.73838,6.2085,53.81,45.32,70.3521037354,129.69
2020-05-31 09:00:00,64.68168,51.07424,82.415397343,7.11168,2.07424,7.408,57.57,49.0,75.5996355811,132.87,7.11168,2.07424,7.408,7.11168,2.07424,7.408,0.0,0.0,0.0,129.45,64.05168,49.52424,80.9646099132,7.11168,2.07424,7.408,56.94,47.45,74.1192694244,129.12,61.92168,48.13424,78.4295831584,7.11168,2.07424,7.408,54.81,46.06,71.5937127128,129.12
2020-05-31 09:30:00,67.3124,49.3532,83.4667451384,8.1024,2.3632,8.44,59.21,46.99,75.5902387878,132.35,8.1024,2.3632,8.44,8.1024,2.3632,8.44,0.0,0.0,0.0,129.13,66.6924,47.8232,82.0666477687,8.1024,2.3632,8.44,58.59,45.46,74.1579375387,128.62,64.4324,49.5532,81.283785591,8.1024,2.3632,8.44,56.33,47.19,73.4844541383,128.62
2020-05-31 10:00:00,68.59752,48.65886,84.1029393461,9.04752,2.63886,9.4245,59.55,46.02,75.259835902,132.3,9.04752,2.63886,9.4245,9.04752,2.63886,9.4245,0.0,0.0,0.0,129.13,67.97752,47.14886,82.7282190347,9.04752,2.63886,9.4245,58.93,44.51,73.8504231538,128.57,65.69752,50.47886,82.8509471343,9.04752,2.63886,9.4245,56.65,47.84,74.147745077,128.57
2020-05-31 10:30:00,69.75088,47.67734,84.4885436627,10.07088,2.93734,10.4905,59.68,44.74,74.5880017161,132.02,10.07088,2.93734,10.4905,10.07088,2.93734,10.4905,0.0,0.0,0.0,129.0,69.12088,46.16734,83.1211124483,10.07088,2.93734,10.4905,59.05,43.23,73.1828900768,128.28,66.82088,51.65734,84.4601135439,10.07088,2.93734,10.4905,56.75,48.72,74.7943908325,128.28
2020-05-31 11:00:00,69.9832,47.2026,84.4140612043,10.6032,3.0926,11.045,59.38,44.11,73.9707813937,131.94,10.6032,3.0926,11.045,10.6032,3.0926,11.045,0.0,0.0,0.0,129.0,69.3632,45.7126,83.0716276053,10.6032,3.0926,11.045,58.76,42.62,72.5892691794,128.19,67.0832,52.2826,85.0507259522,10.6032,3.0926,11.045,56.48,49.19,74.8975733919,128.19
2020-05-31 11:30:00,69.854,46.7945,84.0791683252,11.124,3.2445,11.5875,58.73,43.55,73.1150832592,131.68,11.124,3.2445,11.5875,11.124,3.2445,11.5875,0.0,0.0,0.0,128.73,69.244,45.3045,82.7479864181,11.124,3.2445,11.5875,58.12,42.06,71.7424421107,127.94,67.004,52.6545,85.2175591428,11.124,3.2445,11.5875,55.88,49.41,74.5917053029,127.94
2020-05-31 12:00:00,70.90328,46.14804,84.5985621072,11.03328,3.2180400000000002,11.493,59.87,42.93,73.6709019899,131.52,11.03328,3.2180400000000002,11.493,11.03328,3.2180400000000002,11.493,0.0,0.0,0.0,128.64,70.28328,44.66804,83.2764867475,11.03328,3.2180400000000002,11.493,59.25,41.45,72.3095083651,127.79,67.96328,52.95804,86.1600918581,11.03328,3.2180400000000002,11.493,56.93,49.74,75.5982307994,127.79
2020-05-31 12:30:00,72.70096,45.54903,85.7912799698,10.59096,3.08903,11.03225,62.11,42.46,75.2363190221,131.48,10.59096,3.08903,11.03225,10.59096,3.08903,11.03225,0.0,0.0,0.0,128.64,72.07096,44.07903,84.4818569935,10.59096,3.08903,11.03225,61.48,40.99,73.8916131912,127.76,69.60096,53.18903,87.597754225,10.59096,3.08903,11.03225,59.01,50.1,77.4092378208,127.76
2020-05-31 13:00:00,74.57712,45.42541,87.3224753495,9.44712,2.75541,9.84075,65.13,42.67,77.8629937775,131.59,9.44712,2.75541,9.84075,9.44712,2.75541,9.84075,0.0,0.0,0.0,128.74,73.92712,43.99541,86.0279906342,9.44712,2.75541,9.84075,64.48,41.24,76.5402377838,127.87,71.25712,52.67541,88.6130688407,9.44712,2.75541,9.84075,61.81,49.92,79.4511327798,127.87
2020-05-31 13:30:00,75.0784,45.5062,87.7928265008,8.5584,2.4962,8.915,66.52,43.01,79.2134489844,131.92,8.5584,2.4962,8.915,8.5584,2.4962,8.915,0.0,0.0,0.0,129.06,74.4184,44.0562,86.4814836656,8.5584,2.4962,8.915,65.86,41.56,77.8766537545,128.18,71.6884,52.5762,88.9015382375,8.5584,2.4962,8.915,63.13,50.08,80.5816561011,128.18
2020-05-31 14:00:00,74.05296,45.70628,87.0224391534,8.11296,2.36628,8.451,65.94,43.34,78.9077892226,132.06,8.11296,2.36628,8.451,8.11296,2.36628,8.451,0.0,0.0,0.0,129.19,73.40296,44.25628,85.7123844972,8.11296,2.36628,8.451,65.29,41.89,77.5729089309,128.33,70.70296,52.37628,87.9896770047,8.11296,2.36628,8.451,62.59,50.01,80.1155927395,128.33
2020-05-31 14:30:00,73.5704,46.2647,86.9081481925,7.4904,2.1847,7.8025,66.08,44.08,79.4330711983,132.47,7.4904,2.1847,7.8025,7.4904,2.1847,7.8025,0.0,0.0,0.0,129.52,72.9104,44.8047,85.5767934095,7.4904,2.1847,7.8025,65.42,42.62,78.0784272383,128.73,70.2104,51.9347,87.3310559437,7.4904,2.1847,7.8025,62.72,49.75,80.0553614694,128.73
2020-05-31 15:00:00,71.98936,46.87148,85.9034550562,7.71936,2.25148,8.041,64.27,44.62,78.2405093286,132.75,7.71936,2.25148,8.041,7.71936,2.25148,8.041,0.0,0.0,0.0,129.76,71.34936,45.41148,84.5750181094,7.71936,2.25148,8.041,63.63,43.16,76.8866861036,129.01,68.77936,51.94148,86.188849085,7.71936,2.25148,8.041,61.06,49.69,78.7236921136,129.01
2020-05-31 15:30:00,72.61712,47.19666,86.6069906662,7.73712,2.25666,8.0595,64.88,44.94,78.9241281232,132.94,7.73712,2.25666,8.0595,7.73712,2.25666,8.0595,0.0,0.0,0.0,129.91,71.96712,45.72666,85.2654314236,7.73712,2.25666,8.0595,64.23,43.47,77.5572936609,129.2,69.35712,51.72666,86.5220055792,7.73712,2.25666,8.0595,61.62,49.47,79.0209168512,129.2
2020-05-31 16:00:00,73.5104,47.1997,87.3589754304,6.6504,1.9397000000000002,6.9275,66.86,45.26,80.7386351136,132.89,6.6504,1.9397000000000002,6.9275,6.6504,1.9397000000000002,6.9275,0.0,0.0,0.0,129.85,72.8504,45.7297,86.0138723826,6.6504,1.9397000000000002,6.9275,66.2,43.79,79.3725651595,129.16,70.1104,51.1697,86.797502189,6.6504,1.9397000000000002,6.9275,63.46,49.23,80.3166514491,129.16
2020-05-31 16:30:00,75.00336,46.93973,88.4807451583,7.23336,2.10973,7.53475,67.77,44.83,81.2557801021,132.4,7.23336,2.10973,7.53475,7.23336,2.10973,7.53475,0.0,0.0,0.0,129.38,74.33336,45.49973,87.1531631036,7.23336,2.10973,7.53475,67.1,43.39,79.9068338755,128.68,71.52336,51.09973,87.9020672781,7.23336,2.10973,7.53475,64.29,48.99,80.8283625963,128.68
2020-05-31 17:00:00,76.9868,46.90865,90.1520316968,6.4068,1.8686500000000001,6.67375,70.58,45.04,83.726566871,132.3,6.4068,1.8686500000000001,6.67375,6.4068,1.8686500000000001,6.67375,0.0,0.0,0.0,129.28,76.2968,45.47865,88.8229097478,6.4068,1.8686500000000001,6.67375,69.89,43.61,82.3798773973,128.6,73.3168,50.49865,89.0250909242,6.4068,1.8686500000000001,6.67375,66.91,48.63,82.7153250613,128.6
2020-05-31 17:30:00,77.42112,48.76241,91.4975543447,9.95112,2.90241,10.36575,67.47,45.86,81.5802702864,131.77,9.95112,2.90241,10.36575,9.95112,2.90241,10.36575,0.0,0.0,0.0,128.64,76.74112,47.32241,90.1588042681,9.95112,2.90241,10.36575,66.79,44.42,80.2124709755,128.09,73.96112,50.11241,89.3392461781,9.95112,2.90241,10.36575,64.01,47.21,79.5365588896,128.09
2020-05-31 18:00:00,79.11272,48.25246,92.6667273721,8.92272,2.6024599999999998,9.2945,70.19,45.65,83.7290785809,131.31,8.92272,2.6024599999999998,9.2945,8.92272,2.6024599999999998,9.2945,0.0,0.0,0.0,128.2,78.41272,46.82246,91.3285137197,8.92272,2.6024599999999998,9.2945,69.49,44.22,82.3666710509,127.66,75.42272,49.46246,90.194909177,8.92272,2.6024599999999998,9.2945,66.5,46.86,81.3517645783,127.66
2020-05-31 18:30:00,80.05592,48.34256,93.5198023651,8.54592,2.49256,8.902,71.51,45.85,84.9464690261,131.31,8.54592,2.49256,8.902,8.54592,2.49256,8.902,0.0,0.0,0.0,128.15,79.34592,46.94256,92.1920764491,8.54592,2.49256,8.902,70.8,44.45,83.596904847,127.66,76.28592,49.01256,90.6739909125,8.54592,2.49256,8.902,67.74,46.52,82.1755316381,127.66
2020-05-31 19:00:00,80.46688,48.24534,93.8218077456,7.28688,2.12534,7.5905000000000005,73.18,46.12,86.5006751419,131.12,7.28688,2.12534,7.5905000000000005,7.28688,2.12534,7.5905000000000005,0.0,0.0,0.0,127.95,79.73688,46.84534,92.4794891414,7.28688,2.12534,7.5905000000000005,72.45,44.72,85.1403599945,127.49,76.55688,48.16534,90.4480837423,7.28688,2.12534,7.5905000000000005,69.27,46.04,83.1746024938,127.49
2020-05-31 19:30:00,81.26176,47.70093,94.2276623989,6.31176,1.8409300000000002,6.57475,74.95,45.86,87.867184432,130.94,6.31176,1.8409300000000002,6.57475,6.31176,1.8409300000000002,6.57475,0.0,0.0,0.0,127.81,80.54176,46.31093,92.9068207473,6.31176,1.8409300000000002,6.57475,74.23,44.47,86.5313457656,127.33,77.24176,47.97093,90.9257917918,6.31176,1.8409300000000002,6.57475,70.93,46.13,84.6111210185,127.33
2020-05-31 20:00:00,80.99136,47.63373,93.9604843983,5.60136,1.63373,5.83475,75.39,46.0,88.3156390454,130.59,5.60136,1.63373,5.83475,5.60136,1.63373,5.83475,0.0,0.0,0.0,127.47,80.24136,46.25373,92.6179431512,5.60136,1.63373,5.83475,74.64,44.62,86.9601862923,127.02,76.91136,47.13373,90.2050209288,5.60136,1.63373,5.83475,71.31,45.5,84.5893970897,127.02
2020-05-31 20:30:00,80.70624,47.40182,93.5971672341,5.28624,1.54182,5.5065,75.42,45.86,88.268431503,130.05,5.28624,1.54182,5.5065,5.28624,1.54182,5.5065,0.0,0.0,0.0,126.9,79.97624,46.03182,92.2774480415,5.28624,1.54182,5.5065,74.69,44.49,86.9365067161,126.48,76.62624,46.51182,89.6377713704,5.28624,1.54182,5.5065,71.34,44.97,84.3308751289,126.48
2020-05-31 21:00:00,79.69832,48.36951,93.2278483526,5.03832,1.46951,5.24825,74.66,46.9,88.1687336872,130.64,5.03832,1.46951,5.24825,5.03832,1.46951,5.24825,0.0,0.0,0.0,127.39,78.95832,46.96951,91.8724723019,5.03832,1.46951,5.24825,73.92,45.5,86.8010161231,127.05,75.68832,46.08951,88.6169550169,5.03832,1.46951,5.24825,70.65,44.62,83.5605582796,127.05
2020-05-31 21:30:00,80.72384,46.25237,93.0355849929,1.17384,0.34237,1.22275,79.55,45.91,91.8473222255,130.43,1.17384,0.34237,1.22275,1.17384,0.34237,1.22275,0.0,0.0,0.0,127.32,79.99384,44.88237,91.7248143894,1.17384,0.34237,1.22275,78.82,44.54,90.5339936157,126.85,76.36384,45.57237,88.9284935606,1.17384,0.34237,1.22275,75.19,45.23,87.7455924819,126.85
2020-05-31 22:00:00,81.66352,46.16061,93.8068889494,0.8935200000000001,0.26061,0.9307500000000001,80.77,45.9,92.9010382073,130.17,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,127.08,80.90352,44.82061,92.4892784552,0.8935200000000001,0.26061,0.9307500000000001,80.01,44.56,91.5816231566,126.61,77.19352,45.16061,89.4333283824,0.8935200000000001,0.26061,0.9307500000000001,76.3,44.9,88.5307856059,126.61
2020-05-31 22:30:00,79.888,46.644,92.5081362908,1.008,0.294,1.05,78.88,46.35,91.4897639083,130.27,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,127.12,79.138,45.274,91.1732313785,1.008,0.294,1.05,78.13,44.98,90.1526333503,126.69,75.568,45.014,87.9589837367,1.008,0.294,1.05,74.56,44.72,86.9429238064,126.69
2020-05-31 23:00:00,76.34976,47.39993,89.8667859449,0.9597600000000001,0.27993,0.99975,75.39,47.12,88.9041421982,130.58,0.9597600000000001,0.27993,0.99975,0.9597600000000001,0.27993,0.99975,0.0,0.0,0.0,127.34,75.62976,45.99993,88.5203601307,0.9597600000000001,0.27993,0.99975,74.67,45.72,87.5552813941,126.98,72.27976,44.77993,85.0270888392,0.9597600000000001,0.27993,0.99975,71.32,44.5,84.0642159304,126.98
2020-05-31 23:30:00,71.9896,49.2778,87.2399225183,0.8496,0.24780000000000002,0.885,71.14,49.03,86.3993084463,131.71,0.8496,0.24780000000000002,0.885,0.8496,0.24780000000000002,0.885,0.0,0.0,0.0,128.29,71.2696,47.8278,85.8303812004,0.8496,0.24780000000000002,0.885,70.42,47.58,84.9872508086,128.04,68.2496,44.3978,81.4197306861,0.8496,0.24780000000000002,0.885,67.4,44.15,80.5728397166,128.04
2020-06-01 00:00:00,68.42304,50.80172,85.2204620839,0.86304,0.25172,0.899,67.56,50.55,84.3780546114,132.76,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,129.22,67.74304,49.32172,83.7958920962,0.86304,0.25172,0.899,66.88,49.07,82.950583482,129.04,64.96304,44.51172,78.7495383059,0.86304,0.25172,0.899,64.1,44.26,77.8958124677,129.04
2020-06-01 00:30:00,65.71584,51.57837,83.5398101432,0.8858400000000001,0.25837000000000004,0.9227500000000001,64.83,51.32,82.684165957,133.25,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,129.63,65.03584,50.05837,82.0700974263,0.8858400000000001,0.25837000000000004,0.9227500000000001,64.15,49.8,81.2112215153,129.5,62.46584,44.41837,76.6483708918,0.8858400000000001,0.25837000000000004,0.9227500000000001,61.58,44.16,75.7773185063,129.5
2020-06-01 01:00:00,63.6132,52.2501,82.3207881659,0.8232,0.2401,0.8575,62.79,52.01,81.5329638858,133.67,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0.0,0.0,0.0,129.97,62.9532,50.7201,80.8432677114,0.8232,0.2401,0.8575,62.13,50.48,80.0522785435,129.91,60.5032,44.2001,74.9285396244,0.8232,0.2401,0.8575,59.68,43.96,74.1227630354,129.91
2020-06-01 01:30:00,62.61072,52.38021,81.6320320619,0.9607200000000001,0.28021,1.00075,61.65,52.1,80.7163707063,133.61,0.9607200000000001,0.28021,1.00075,0.9607200000000001,0.28021,1.00075,0.0,0.0,0.0,129.91,61.96072,50.84021,80.1489723937,0.9607200000000001,0.28021,1.00075,61.0,50.56,79.2294995567,129.85,59.59072,44.27021,74.2354726769,0.9607200000000001,0.28021,1.00075,58.63,43.99,73.298001337,129.85
2020-06-01 02:00:00,62.20672,52.43571,81.3583412833,0.87672,0.25571000000000005,0.9132500000000001,61.33,52.18,80.5240417515,133.61,0.87672,0.25571000000000005,0.9132500000000001,0.87672,0.25571000000000005,0.9132500000000001,0.0,0.0,0.0,129.91,61.54672,50.88571,79.8583384811,0.87672,0.25571000000000005,0.9132500000000001,60.67,50.63,79.0205403677,129.85,59.20672,44.22571,73.9009412536,0.87672,0.25571000000000005,0.9132500000000001,58.33,43.97,73.0462168767,129.85
2020-06-01 02:30:00,61.146,52.8955,80.8502766616,0.876,0.2555,0.9125000000000001,60.27,52.64,80.0215127325,133.83,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,130.09,60.496,51.3355,79.3416635586,0.876,0.2555,0.9125000000000001,59.62,51.08,78.5093039072,130.05,58.226,44.0655,73.0207872201,0.876,0.2555,0.9125000000000001,57.35,43.81,72.1688201372,130.05
2020-06-01 03:00:00,59.85344,52.99142,79.9407585244,0.79344,0.23142000000000001,0.8265,59.06,52.76,79.1940730105,133.9,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,130.14,59.21344,51.43142,78.4310043277,0.79344,0.23142000000000001,0.8265,58.42,51.2,77.6809912398,130.11,57.01344,44.11142,72.0857108937,0.79344,0.23142000000000001,0.8265,56.22,43.88,71.3171984868,130.11
2020-06-01 03:30:00,59.59088,53.22359,79.8988329806,0.80088,0.23359000000000002,0.83425,58.79,52.99,79.1467257693,134.02,0.80088,0.23359000000000002,0.83425,0.80088,0.23359000000000002,0.83425,0.0,0.0,0.0,130.24,58.95088,51.65359,78.3792039553,0.80088,0.23359000000000002,0.83425,58.15,51.42,77.6237006332,130.23,56.78088,44.06359,71.8725837664,0.80088,0.23359000000000002,0.83425,55.98,43.83,71.0973227344,130.23
2020-06-01 04:00:00,59.1292,53.6906,79.8682841997,0.8592000000000001,0.2506,0.895,58.27,53.44,79.0646981908,134.31,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0,130.49,58.4992,52.1106,78.3432896488,0.8592000000000001,0.2506,0.895,57.64,51.86,77.5359864837,130.51,56.3692,44.0106,71.5151705654,0.8592000000000001,0.2506,0.895,55.51,43.76,70.6844940563,130.51
2020-06-01 04:30:00,59.60848,53.51539,80.1066030659,0.73848,0.21539000000000003,0.7692500000000001,58.87,53.3,79.4138961392,134.38,0.73848,0.21539000000000003,0.7692500000000001,0.73848,0.21539000000000003,0.7692500000000001,0.0,0.0,0.0,130.58,58.97848,51.94539,78.5925228337,0.73848,0.21539000000000003,0.7692500000000001,58.24,51.73,77.8966655256,130.58,56.78848,44.06539,71.8796915447,0.73848,0.21539000000000003,0.7692500000000001,56.05,43.85,71.1647735892,130.58
2020-06-01 05:00:00,58.79344,53.42017,79.4379201003,0.8234400000000001,0.24017000000000002,0.8577500000000001,57.97,53.18,78.6678670106,134.62,0.8234400000000001,0.24017000000000002,0.8577500000000001,0.8234400000000001,0.24017000000000002,0.8577500000000001,0.0,0.0,0.0,130.83,58.16344,51.84017,77.9127010074,0.8234400000000001,0.24017000000000002,0.8577500000000001,57.34,51.6,77.1390666265,130.81,56.05344,44.54017,71.5947964552,0.8234400000000001,0.24017000000000002,0.8577500000000001,55.23,44.3,70.8014328951,130.81
2020-06-01 05:30:00,59.92464,53.27677,80.1833941709,0.9146400000000001,0.26677,0.9527500000000001,59.01,53.01,79.3236421252,134.62,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,130.83,59.28464,51.68677,78.6523409249,0.9146400000000001,0.26677,0.9527500000000001,58.37,51.42,77.7886450583,130.81,57.10464,44.71677,72.5295072971,0.9146400000000001,0.26677,0.9527500000000001,56.19,44.45,71.6457856402,130.81
2020-06-01 06:00:00,62.66528,51.77404,81.2864597298,1.14528,0.33404,1.193,61.52,51.44,80.1921691938,133.95,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,130.36,62.03528,50.22404,79.8174802822,1.14528,0.33404,1.193,60.89,49.89,78.7185124351,130.18,59.65528,45.36404,74.9443030323,1.14528,0.33404,1.193,58.51,45.03,73.8317072808,130.18
2020-06-01 06:30:00,69.92792,44.41606,82.8414170657,1.35792,0.39606,1.4145,68.57,44.02,81.4837732312,132.68,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0,129.49,69.44792,46.22606,83.4257886714,1.35792,0.39606,1.4145,68.09,45.83,82.077018708,128.94,66.54792,47.54606,81.7878565427,1.35792,0.39606,1.4145,65.19,47.15,80.4540775847,128.94
2020-06-01 07:00:00,74.24016,29.35588,79.8333830387,1.94016,0.56588,2.021,72.3,28.79,77.8212959286,132.76,1.94016,0.56588,2.021,1.94016,0.56588,2.021,0.0,0.0,0.0,129.24,74.68016,50.10588,89.9317825254,1.94016,0.56588,2.021,72.74,49.54,88.0074951354,128.99,71.50016,44.41588,84.1726991144,1.94016,0.56588,2.021,69.56,43.85,82.2278304469,128.99
2020-06-01 07:30:00,79.07448,26.94089,83.5379251673,3.05448,0.8908900000000001,3.18175,76.02,26.05,80.3594605507,131.96,3.05448,0.8908900000000001,3.18175,3.05448,0.8908900000000001,3.18175,0.0,0.0,0.0,128.76,79.59448,47.39089,92.6346463342,3.05448,0.8908900000000001,3.18175,76.54,46.5,89.5579231559,128.24,76.14448,46.39089,89.1633136972,3.05448,0.8908900000000001,3.18175,73.09,45.5,86.0952850045,128.24
2020-06-01 08:00:00,82.91992,25.57206,86.7735177658,7.30992,2.13206,7.6145,75.61,23.44,79.1600006316,131.04,7.30992,2.13206,7.6145,7.30992,2.13206,7.6145,0.0,0.0,0.0,128.11,83.44992,45.74206,95.1642012579,7.30992,2.13206,7.6145,76.14,43.61,87.744696136,127.34,79.97992,49.25206,93.9284462634,7.30992,2.13206,7.6145,72.67,47.12,86.6096028163,127.34
2020-06-01 08:30:00,88.60056,20.75183,90.9983388896,5.80056,1.69183,6.04225,82.8,19.06,84.9654259096,130.35,5.80056,1.69183,6.04225,5.80056,1.69183,6.04225,0.0,0.0,0.0,127.93,89.27056,40.68183,98.1032322345,5.80056,1.69183,6.04225,83.47,38.99,92.1274172003,126.67,85.30056,52.16183,99.9852091325,5.80056,1.69183,6.04225,79.5,50.47,94.1672496147,126.67
2020-06-01 09:00:00,88.21392,22.22031,90.9694336481,10.663920000000001,3.11031,11.10825,77.55,19.11,79.869860398,130.26,10.663920000000001,3.11031,11.10825,10.663920000000001,3.11031,11.10825,0.0,0.0,0.0,127.81,88.77392,42.09031,98.246644055,10.663920000000001,3.11031,11.10825,78.11,38.98,87.2961196159,126.6,85.16392,53.38031,100.5104510261,10.663920000000001,3.11031,11.10825,74.5,50.27,89.87392781,126.6
2020-06-01 09:30:00,89.51496,20.48228,91.8283826374,11.66496,3.40228,12.151,77.85,17.08,79.7016241993,129.81,11.66496,3.40228,12.151,11.66496,3.40228,12.151,0.0,0.0,0.0,127.56,90.09496,40.19228,98.6535411883,11.66496,3.40228,12.151,78.43,36.79,86.6300698372,126.15,86.45496,55.17228,102.5594490479,11.66496,3.40228,12.151,74.79,51.77,90.959754837,126.15
2020-06-01 10:00:00,89.5204,19.9097,91.7076778152,12.6504,3.6897,13.1775,76.87,16.22,78.5626202465,129.75,12.6504,3.6897,13.1775,12.6504,3.6897,13.1775,0.0,0.0,0.0,127.56,90.1004,39.5697,98.4065203035,12.6504,3.6897,13.1775,77.45,35.88,85.3573482484,126.1,86.5104,56.1197,103.1187181662,12.6504,3.6897,13.1775,73.86,52.43,90.5770638738,126.1
2020-06-01 10:30:00,88.5376,19.99805,90.7679933543,13.467600000000001,3.92805,14.02875,75.07,16.07,76.7707613613,129.67,13.467600000000001,3.92805,14.02875,13.467600000000001,3.92805,14.02875,0.0,0.0,0.0,127.5,89.0876,39.60805,97.4956311768,13.467600000000001,3.92805,14.02875,75.62,35.68,83.6148718829,126.01,85.6276,56.43805,102.554080219,13.467600000000001,3.92805,14.02875,72.16,52.51,89.2432949862,126.01
2020-06-01 11:00:00,90.24128,16.40829,91.7208841909,10.45128,3.04829,10.88675,79.79,13.36,80.9007645205,129.02,10.45128,3.04829,10.88675,10.45128,3.04829,10.88675,0.0,0.0,0.0,127.19,90.89128,35.83829,97.7016264458,10.45128,3.04829,10.88675,80.44,32.79,86.8664359808,125.39,87.08128,57.45829,104.329307561,10.45128,3.04829,10.88675,76.63,54.41,93.9819397544,125.39
