Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-01 11:30:00,89.75032,16.33301,91.2243780782,10.57032,3.08301,11.01075,79.18,13.25,80.2809747076,128.84,10.57032,3.08301,11.01075,10.57032,3.08301,11.01075,0.0,0.0,0.0,127.0,90.37032,35.70301,97.1673796084,10.57032,3.08301,11.01075,79.8,32.62,86.2096537518,125.22,86.63032,57.41301,103.9281774138,10.57032,3.08301,11.01075,76.06,54.33,93.471238892,125.22
2020-06-01 12:00:00,91.11976,16.01368,92.5162072807,10.46976,3.05368,10.906,80.65,12.96,81.6846625751,128.71,10.46976,3.05368,10.906,10.46976,3.05368,10.906,0.0,0.0,0.0,126.91,91.76976,35.32368,98.3333677812,10.46976,3.05368,10.906,81.3,32.27,87.470240082,125.09,87.89976,57.45368,105.0109192113,10.46976,3.05368,10.906,77.43,54.4,94.6296195702,125.09
2020-06-01 12:30:00,92.8508,17.89815,94.5601122782,12.6108,3.67815,13.13625,80.24,14.22,81.4902816292,129.05,12.6108,3.67815,13.13625,12.6108,3.67815,13.13625,0.0,0.0,0.0,127.1,93.4908,37.33815,100.6710838824,12.6108,3.67815,13.13625,80.88,33.66,87.6046231657,125.42,89.6608,57.22815,106.367853269,12.6108,3.67815,13.13625,77.05,53.55,93.831258118,125.42
2020-06-01 13:00:00,92.15976,18.43368,93.98522182560001,12.38976,3.61368,12.906,79.77,14.82,81.1349819745,129.1,12.38976,3.61368,12.906,12.38976,3.61368,12.906,0.0,0.0,0.0,127.1,92.76976,37.90368,100.2143568956,12.38976,3.61368,12.906,80.38,34.29,87.3884918053,125.48,88.97976,56.68368,105.5008875223,12.38976,3.61368,12.906,76.59,53.07,93.1796812615,125.48
2020-06-01 13:30:00,93.23056,16.46933,94.6740521398,8.50056,2.47933,8.85475,84.73,13.99,85.8771972062,129.1,8.50056,2.47933,8.85475,8.50056,2.47933,8.85475,0.0,0.0,0.0,127.21,93.94056,35.94933,100.5842092009,8.50056,2.47933,8.85475,85.44,33.47,91.7618357489,125.48,89.82056,56.28933,106.0010456107,8.50056,2.47933,8.85475,81.32,53.81,97.5113249833,125.48
2020-06-01 14:00:00,93.84216,15.39063,95.0958594538,7.44216,2.17063,7.75225,86.4,13.22,87.4055398702,129.03,7.44216,2.17063,7.75225,7.44216,2.17063,7.75225,0.0,0.0,0.0,127.21,94.58216,34.85063,100.7985684505,7.44216,2.17063,7.75225,87.14,32.68,93.0664386339,125.41,90.34216,56.67063,106.6455164461,7.44216,2.17063,7.75225,82.9,54.5,99.2101809292,125.41
2020-06-01 14:30:00,93.27656,15.59983,94.5720431283,7.81656,2.27983,8.14225,85.46,13.32,86.4918146416,129.1,7.81656,2.27983,8.14225,7.81656,2.27983,8.14225,0.0,0.0,0.0,127.29,93.99656,35.07983,100.3291969701,7.81656,2.27983,8.14225,86.18,32.8,92.2108041392,125.49,89.81656,56.69983,106.2162189699,7.81656,2.27983,8.14225,82.0,54.42,98.4151228216,125.49
2020-06-01 15:00:00,91.79288,15.78959,93.1409897471,9.15288,2.66959,9.53425,82.64,13.12,83.6749902898,129.18,9.15288,2.66959,9.53425,9.15288,2.66959,9.53425,0.0,0.0,0.0,127.34,92.45288,35.04959,98.8737011518,9.15288,2.66959,9.53425,83.3,32.38,89.3720000895,125.56,88.52288,57.25959,105.427515054,9.15288,2.66959,9.53425,79.37,54.59,96.3310178499,125.56
2020-06-01 15:30:00,90.15904,11.44347,90.8823717745,9.02904,2.63347,9.40525,81.13,8.81,81.6069421067,130.95,9.02904,2.63347,9.40525,9.02904,2.63347,9.40525,0.0,0.0,0.0,127.51,91.14904,30.52347,96.1240329666,9.02904,2.63347,9.40525,82.12,27.89,86.726849937,127.27,88.19904,44.50347,98.7908371205,9.02904,2.63347,9.40525,79.17,41.87,89.5599564538,127.27
2020-06-01 16:00:00,90.1924,12.9857,91.1224309501,8.0424,2.3457,8.3775,82.15,10.64,82.8361762758,131.36,8.0424,2.3457,8.3775,8.0424,2.3457,8.3775,0.0,0.0,0.0,127.73,91.1724,32.2257,96.7000634035,8.0424,2.3457,8.3775,83.13,29.88,88.3369192354,127.68,88.1924,42.7357,98.0012217896,8.0424,2.3457,8.3775,80.15,40.39,89.7517387018,127.68
2020-06-01 16:30:00,88.89912,16.85516,90.4828710608,11.46912,3.34516,11.947,77.43,13.51,78.5997773534,132.12,11.46912,3.34516,11.947,11.46912,3.34516,11.947,0.0,0.0,0.0,128.13,89.78912,36.38516,96.8811949689,11.46912,3.34516,11.947,78.32,33.04,85.0039057926,128.41,87.06912,41.66516,96.5246974375,11.46912,3.34516,11.947,75.6,38.32,84.7571967446,128.41
2020-06-01 17:00:00,91.46248,17.30989,93.0860759704,10.42248,3.03989,10.85675,81.04,14.27,82.2867820491,132.15,10.42248,3.03989,10.85675,10.42248,3.03989,10.85675,0.0,0.0,0.0,128.13,92.39248,36.87989,99.4811371415,10.42248,3.03989,10.85675,81.97,33.84,88.6804741755,128.45,89.49248,40.62989,98.2837318073,10.42248,3.03989,10.85675,79.07,37.59,87.5504026261,128.45
2020-06-01 17:30:00,94.07992,17.87956,95.7638241352,9.28992,2.70956,9.677,84.79,15.17,86.1363628208,132.1,9.28992,2.70956,9.677,9.28992,2.70956,9.677,0.0,0.0,0.0,127.99,95.08992,37.47956,102.2096389946,9.28992,2.70956,9.677,85.8,34.77,92.5774967257,128.42,91.98992,39.42956,100.0841425172,9.28992,2.70956,9.677,82.7,36.72,90.4856253777,128.42
2020-06-01 18:00:00,94.42688,18.89034,96.2978743891,8.36688,2.44034,8.7155,86.06,16.45,87.6180694834,132.17,8.36688,2.44034,8.7155,8.36688,2.44034,8.7155,0.0,0.0,0.0,127.92,95.42688,38.51034,102.9044980234,8.36688,2.44034,8.7155,87.06,36.07,94.2363438382,128.5,92.28688,37.87034,99.7548538761,8.36688,2.44034,8.7155,83.92,35.43,91.0925425049,128.5
2020-06-01 18:30:00,92.88744,19.83967,94.982572167,7.26744,2.11967,7.57025,85.62,17.72,87.4344485886,132.2,7.26744,2.11967,7.57025,7.26744,2.11967,7.57025,0.0,0.0,0.0,127.81,93.88744,39.51967,101.8658711574,7.26744,2.11967,7.57025,86.62,37.4,94.3492681477,128.54,90.77744,36.39967,97.8032698281,7.26744,2.11967,7.57025,83.51,34.28,90.2720250133,128.54
2020-06-01 19:00:00,92.06808,20.49569,94.3218143563,6.80808,1.98569,7.09175,85.26,18.51,87.2461328656,132.2,6.80808,1.98569,7.09175,6.80808,1.98569,7.09175,0.0,0.0,0.0,127.73,93.04808,40.18569,101.3549943144,6.80808,1.98569,7.09175,86.24,38.2,94.3216708927,128.54,89.95808,35.52569,96.7188234382,6.80808,1.98569,7.09175,83.15,33.54,89.659657037,128.54
2020-06-01 19:30:00,90.96864,21.09502,93.3825108479,5.70864,1.6650200000000002,5.9465,85.26,19.43,87.4459404432,132.42,5.70864,1.6650200000000002,5.9465,5.70864,1.6650200000000002,5.9465,0.0,0.0,0.0,127.84,91.94864,40.86502,100.6205856545,5.70864,1.6650200000000002,5.9465,86.24,39.2,94.731080433,128.76,88.84864,34.45502,95.295483802,5.70864,1.6650200000000002,5.9465,83.14,32.79,89.3724996853,128.76
2020-06-01 20:00:00,89.24752,21.72886,91.8545762771,5.20752,1.51886,5.4245,84.04,20.21,86.4359051552,132.62,5.20752,1.51886,5.4245,5.20752,1.51886,5.4245,0.0,0.0,0.0,127.96,90.19752,41.55886,99.311285656,5.20752,1.51886,5.4245,84.99,40.04,93.9494635429,128.97,87.17752,33.71886,93.4712871049,5.20752,1.51886,5.4245,81.97,32.2,88.0677063401,128.97
2020-06-01 20:30:00,87.94664,22.33027,90.7372715347,5.00664,1.46027,5.21525,82.94,20.87,85.5254377364,132.51,5.00664,1.46027,5.21525,5.00664,1.46027,5.21525,0.0,0.0,0.0,127.77,88.86664,42.15027,98.3561130076,5.00664,1.46027,5.21525,83.86,40.69,93.2103840782,128.87,85.90664,33.02027,92.0341731476,5.00664,1.46027,5.21525,80.9,31.56,86.838030839,128.87
2020-06-01 21:00:00,86.82904,23.08847,89.846311189,4.82904,1.40847,5.03025,82.0,21.68,84.8175830828,132.76,4.82904,1.40847,5.03025,4.82904,1.40847,5.03025,0.0,0.0,0.0,127.93,87.74904,42.99847,97.7177693322,4.82904,1.40847,5.03025,82.92,41.59,92.7655889864,129.1,84.82904,32.38847,90.8018668104,4.82904,1.40847,5.03025,80.0,30.98,85.7890459208,129.1
2020-06-01 21:30:00,86.39744,23.999670000000002,89.6688451953,4.62744,1.3496700000000001,4.82025,81.77,22.65,84.8490153154,133.04,4.62744,1.3496700000000001,4.82025,4.62744,1.3496700000000001,4.82025,0.0,0.0,0.0,128.11,87.29744,43.96967,97.7454597946,4.62744,1.3496700000000001,4.82025,82.67,42.62,93.0096408981,129.39,84.39744,31.51967,90.0911620275,4.62744,1.3496700000000001,4.82025,79.77,30.17,85.2847102358,129.39
2020-06-01 22:00:00,85.61304,24.98297,89.1837508073,4.67304,1.36297,4.86775,80.94,23.62,84.3160008539,133.24,4.67304,1.36297,4.86775,4.67304,1.36297,4.86775,0.0,0.0,0.0,128.21,86.49304,45.04297,97.5187936495,4.67304,1.36297,4.86775,81.82,43.68,92.7494194052,129.57,83.64304,30.84297,89.1484544951,4.67304,1.36297,4.86775,78.97,29.48,84.2931272406,129.57
2020-06-01 22:30:00,84.65712,23.69166,87.9097418962,0.89712,0.26166,0.9345,83.76,23.43,86.9752982174,133.03,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,128.04,85.61712,43.72166,96.1346700741,0.89712,0.26166,0.9345,84.72,43.46,95.2168577511,129.36,82.61712,29.77166,87.8176534431,0.89712,0.26166,0.9345,81.72,29.51,86.8849728089,129.36
2020-06-01 23:00:00,80.76344,25.00392,84.5454271738,0.7334400000000001,0.21392000000000003,0.764,80.03,24.79,83.7815313777,133.61,0.7334400000000001,0.21392000000000003,0.764,0.7334400000000001,0.21392000000000003,0.764,0.0,0.0,0.0,128.44,81.61344,45.15392,93.2718075305,0.7334400000000001,0.21392000000000003,0.764,80.88,44.94,92.5266340034,129.92,78.82344,28.74392,83.900820201,0.7334400000000001,0.21392000000000003,0.764,78.09,28.53,83.1384928899,129.92
2020-06-01 23:30:00,75.87576,25.90668,80.1765989812,0.8457600000000001,0.24668,0.881,75.03,25.66,79.2965100115,133.92,0.8457600000000001,0.24668,0.881,0.8457600000000001,0.24668,0.881,0.0,0.0,0.0,128.62,76.64576,46.19668,89.4913725954,0.8457600000000001,0.24668,0.881,75.8,45.95,88.6399599504,130.19,74.11576,28.35668,79.3551963075,0.8457600000000001,0.24668,0.881,73.27,28.11,78.477162283,130.19
2020-06-02 00:00:00,71.79096,27.57778,76.9056297513,0.7809600000000001,0.22778,0.8135,71.01,27.35,76.094957783,134.65,0.7809600000000001,0.22778,0.8135,0.7809600000000001,0.22778,0.8135,0.0,0.0,0.0,129.15,72.49096,48.08778,86.9906539063,0.7809600000000001,0.22778,0.8135,71.71,47.86,86.2142894189,130.88,70.18096,27.28778,75.2993365432,0.7809600000000001,0.22778,0.8135,69.4,27.06,74.488949516,130.88
2020-06-02 00:30:00,68.7904,28.5647,74.4853087411,0.7704000000000001,0.2247,0.8025,68.02,28.34,73.6876923238,135.11,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,129.49,69.4304,49.1947,85.0922966681,0.7704000000000001,0.2247,0.8025,68.66,48.97,84.3341953184,131.32,67.2804,26.6747,72.3753538454,0.7704000000000001,0.2247,0.8025,66.51,26.45,71.5764109187,131.32
2020-06-02 01:00:00,66.75056000000001,29.17308,72.8471403488,0.7305600000000001,0.21308000000000002,0.761,66.02,28.96,72.0924545289,135.5,0.7305600000000001,0.21308000000000002,0.761,0.7305600000000001,0.21308000000000002,0.761,0.0,0.0,0.0,129.79,67.34056,49.91308,83.8216354899,0.7305600000000001,0.21308000000000002,0.761,66.61,49.7,83.108255306,131.69,65.31056,26.34308,70.4232000934,0.7305600000000001,0.21308000000000002,0.761,64.58,26.13,69.6660125169,131.69
2020-06-02 01:30:00,65.83,29.68125,72.2119484681,0.6900000000000001,0.20125,0.7187500000000001,65.14,29.48,71.5002797197,135.93,0.6900000000000001,0.20125,0.7187500000000001,0.6900000000000001,0.20125,0.7187500000000001,0.0,0.0,0.0,130.15,66.42,50.52125,83.450662679,0.6900000000000001,0.20125,0.7187500000000001,65.73,50.32,82.7800416767,132.11,64.43,26.12125,69.5236981292,0.6900000000000001,0.20125,0.7187500000000001,63.74,25.92,68.8086767784,132.11
2020-06-02 02:00:00,64.94176,30.28468,71.6560816302,0.70176,0.20468000000000003,0.731,64.24,30.08,70.9336591471,136.28,0.70176,0.20468000000000003,0.731,0.70176,0.20468000000000003,0.731,0.0,0.0,0.0,130.44,65.50176,51.23468,83.1593229758,0.70176,0.20468000000000003,0.731,64.8,51.03,82.4809123373,132.45,63.56176,25.82468,68.6076630662,0.70176,0.20468000000000003,0.731,62.86,25.62,67.8805126675,132.45
2020-06-02 02:30:00,64.37072,36.47271,73.9854591664,0.6607200000000001,0.19271000000000002,0.68825,63.71,36.28,73.3157725186,135.79,0.6607200000000001,0.19271000000000002,0.68825,0.6607200000000001,0.19271000000000002,0.68825,0.0,0.0,0.0,130.55,64.57072,50.48271,81.962685963,0.6607200000000001,0.19271000000000002,0.68825,63.91,50.29,81.3238722639,131.99,62.52072,31.03271,69.7987787806,0.6607200000000001,0.19271000000000002,0.68825,61.86,30.84,69.1213801946,131.99
2020-06-02 03:00:00,63.60112,51.52741,81.8546055306,0.7111200000000001,0.20741,0.74075,62.89,51.32,81.1720056423,134.15,0.7111200000000001,0.20741,0.74075,0.7111200000000001,0.20741,0.74075,0.0,0.0,0.0,130.55,62.95112,49.98741,80.3839826568,0.7111200000000001,0.20741,0.74075,62.24,49.78,79.6985947178,130.4,60.50112,45.57741,75.7475136461,0.7111200000000001,0.20741,0.74075,59.79,45.37,75.0551863631,130.4
2020-06-02 03:30:00,63.07224,51.57357,81.473557558,0.7322400000000001,0.21357,0.76275,62.34,51.36,80.7720570495,134.12,0.7322400000000001,0.21357,0.76275,0.7322400000000001,0.21357,0.76275,0.0,0.0,0.0,130.55,62.43224,50.03357,80.007141671,0.7322400000000001,0.21357,0.76275,61.7,49.82,79.3027263087,130.37,60.00224,45.53357,75.323135901,0.7322400000000001,0.21357,0.76275,59.27,45.32,74.6112277074,130.37
2020-06-02 04:00:00,62.55632,51.52476,81.043778694,0.7363200000000001,0.21476,0.767,61.82,51.31,80.339457927,134.12,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,130.55,61.91632,49.96476,79.5619753664,0.7363200000000001,0.21476,0.767,61.18,49.75,78.8546441245,130.37,59.53632,45.69476,75.0505462379,0.7363200000000001,0.21476,0.767,58.8,45.48,74.33619845,130.37
2020-06-02 04:30:00,62.96912,51.25266,81.1907952335,0.7291200000000001,0.21266000000000002,0.7595000000000001,62.24,51.04,80.4916095006,134.15,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,130.62,62.32912,49.71266,79.7262050034,0.7291200000000001,0.21266000000000002,0.7595000000000001,61.6,49.5,79.0241102449,130.37,59.91912,45.92266,75.4929906882,0.7291200000000001,0.21266000000000002,0.7595000000000001,59.19,45.71,74.7854277249,130.37
2020-06-02 05:00:00,62.19168,51.30549,80.6229394488,0.8416800000000001,0.24549,0.87675,61.35,51.06,79.8182065697,134.39,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,130.84,61.56168,49.74549,79.1483052236,0.8416800000000001,0.24549,0.87675,60.72,49.5,78.3400816951,130.61,59.21168,46.25549,75.1371639308,0.8416800000000001,0.24549,0.87675,58.37,46.01,74.3234619753,130.61
2020-06-02 05:30:00,62.9228,50.9579,80.969045519,0.9528000000000001,0.27790000000000004,0.9925,61.97,50.68,80.0546269743,133.98,0.9528000000000001,0.27790000000000004,0.9925,0.9528000000000001,0.27790000000000004,0.9925,0.0,0.0,0.0,130.46,62.2828,49.4179,79.5064526705,0.9528000000000001,0.27790000000000004,0.9925,61.33,49.14,78.5882211276,130.2,59.8828,46.2479,75.6625269883,0.9528000000000001,0.27790000000000004,0.9925,58.93,45.97,74.7394527676,130.2
2020-06-02 06:00:00,64.73104,50.05197,81.8248571057,1.24104,0.36197,1.29275,63.49,49.69,80.6230500539,133.62,1.24104,0.36197,1.29275,1.24104,0.36197,1.29275,0.0,0.0,0.0,130.19,64.09104,48.51197,80.3807977166,1.24104,0.36197,1.29275,62.85,48.15,79.1741435066,129.85,61.58104,46.72197,77.2992041884,1.24104,0.36197,1.29275,60.34,46.36,76.0931350386,129.85
2020-06-02 06:30:00,69.49608,48.28344,84.6226666656,5.08608,1.48344,5.298,64.41,46.8,79.6171344624,132.76,5.08608,1.48344,5.298,5.08608,1.48344,5.298,0.0,0.0,0.0,129.59,68.86608,46.78344,83.2539922935,5.08608,1.48344,5.298,63.78,45.3,78.2302908086,129.03,66.25608,49.28344,82.5755750522,5.08608,1.48344,5.298,61.17,47.8,77.6312366255,129.03
2020-06-02 07:00:00,74.86392,44.62031,87.1526166117,5.86392,1.7103100000000002,6.10825,69.0,42.91,81.2543420378,131.86,5.86392,1.7103100000000002,6.10825,5.86392,1.7103100000000002,6.10825,0.0,0.0,0.0,129.09,74.21392,43.17031,85.8567503884,5.86392,1.7103100000000002,6.10825,68.35,41.46,79.9415667847,128.14,71.27392,51.92031,88.1798744763,5.86392,1.7103100000000002,6.10825,65.41,50.21,82.4591547374,128.14
2020-06-02 07:30:00,82.22832,38.65326,90.8601734461,3.02832,0.88326,3.1545,79.2,37.77,87.7451588408,130.55,3.02832,0.88326,3.1545,3.02832,0.88326,3.1545,0.0,0.0,0.0,128.35,81.57832,37.30326,89.7025947264,3.02832,0.88326,3.1545,78.55,36.42,86.5824399056,126.88,77.92832,54.04326,94.8340498421,3.02832,0.88326,3.1545,74.9,53.16,91.8476760729,126.88
2020-06-02 08:00:00,85.60776,37.96768,93.6495237404,7.87776,2.29768,8.206,77.73,35.67,85.5236914545,129.86,7.87776,2.29768,8.206,7.87776,2.29768,8.206,0.0,0.0,0.0,127.86,84.94776,36.63768,92.5118453216,7.87776,2.29768,8.206,77.07,34.34,84.3742881451,126.23,81.37776,56.34768,98.9818208764,7.87776,2.29768,8.206,73.5,54.05,91.2340534011,126.23
2020-06-02 08:30:00,91.11424,32.41582,96.7087902781,5.57424,1.62582,5.8065,85.54,30.79,90.9126817336,129.16,5.57424,1.62582,5.8065,5.57424,1.62582,5.8065,0.0,0.0,0.0,127.71,90.47424,31.16582,95.6916738272,5.57424,1.62582,5.8065,84.9,29.54,89.8922777551,125.54,86.34424,59.32582,104.7610648087,5.57424,1.62582,5.8065,80.77,57.7,99.2626964171,125.54
2020-06-02 09:00:00,93.36352,30.58186,98.2445776002,6.38352,1.86186,6.6495,86.98,28.72,91.5989017401,128.62,6.38352,1.86186,6.6495,6.38352,1.86186,6.6495,0.0,0.0,0.0,127.4,92.69352,29.36186,97.232748972,6.38352,1.86186,6.6495,86.31,27.5,90.5851317822,125.02,88.47352,60.74186,107.3179262633,6.38352,1.86186,6.6495,82.09,58.88,101.0228810716,125.02
2020-06-02 09:30:00,93.35264,30.55077,98.2245638451,7.68264,2.24077,8.00275,85.67,28.31,90.2264096593,128.56,7.68264,2.24077,8.00275,7.68264,2.24077,8.00275,0.0,0.0,0.0,127.4,92.70264,29.33077,97.2320602053,7.68264,2.24077,8.00275,85.02,27.09,89.2315443103,124.98,88.56264,61.27077,107.6914502649,7.68264,2.24077,8.00275,80.88,59.03,100.13049136,124.98
2020-06-02 10:00:00,93.0828,23.65165,96.0406591167,8.5428,2.49165,8.89875,84.54,21.16,87.147904163,129.39,8.5428,2.49165,8.89875,8.5428,2.49165,8.89875,0.0,0.0,0.0,127.08,92.7228,23.07165,95.550084634,8.5428,2.49165,8.89875,84.18,20.58,86.6591530076,125.75,89.4728,52.52165,103.7492441349,8.5428,2.49165,8.89875,80.93,50.03,95.1454980543,125.75
2020-06-02 10:30:00,92.27336,22.747230000000002,95.0358323916,9.21336,2.68723,9.59725,83.06,20.06,85.4480380114,129.67,9.21336,2.68723,9.59725,9.21336,2.68723,9.59725,0.0,0.0,0.0,127.18,91.97336,22.02723,94.5742978359,9.21336,2.68723,9.59725,82.76,19.34,84.9897240847,126.02,88.94336,51.52723,102.7909369524,9.21336,2.68723,9.59725,79.73,48.84,93.4998315507,126.02
2020-06-02 11:00:00,93.78176,22.11468,96.3539183438,8.38176,2.44468,8.731,85.4,19.67,87.636002305,129.82,8.38176,2.44468,8.731,8.38176,2.44468,8.731,0.0,0.0,0.0,127.39,93.47176,21.41468,95.8934744234,8.38176,2.44468,8.731,85.09,18.97,87.1789481469,126.18,90.32176,51.66468,104.054118078,8.38176,2.44468,8.731,81.94,49.22,95.5864634768,126.18
2020-06-02 11:30:00,94.29648,21.874390000000002,96.8003878002,8.10648,2.36439,8.44425,86.19,19.51,88.3705618405,129.82,8.10648,2.36439,8.44425,8.10648,2.36439,8.44425,0.0,0.0,0.0,127.39,93.99648,21.17439,96.3519228882,8.10648,2.36439,8.44425,85.89,18.81,87.9255833077,126.18,90.80648,51.66439,104.4750018141,8.10648,2.36439,8.44425,82.7,49.3,96.2796967174,126.18
2020-06-02 12:00:00,94.6872,22.0171,97.2132631705,8.7672,2.5571,9.1325,85.92,19.46,88.0961860695,129.77,8.7672,2.5571,9.1325,8.7672,2.5571,9.1325,0.0,0.0,0.0,127.39,94.3772,21.3071,96.7525110281,8.7672,2.5571,9.1325,85.61,18.75,87.6392298004,126.13,91.1972,51.9071,104.934628785,8.7672,2.5571,9.1325,82.43,49.35,96.0735520318,126.13
2020-06-02 12:30:00,96.9948,21.59265,99.3691791305,7.8948,2.30265,8.22375,89.1,19.29,91.1642150188,129.99,7.8948,2.30265,8.22375,7.8948,2.30265,8.22375,0.0,0.0,0.0,127.6,96.6748,20.91265,98.9108481667,7.8948,2.30265,8.22375,88.78,18.61,90.7095391897,126.34,93.3548,52.06265,106.8907770019,7.8948,2.30265,8.22375,85.46,49.76,98.8911987995,126.34
2020-06-02 13:00:00,95.06376,22.75068,97.7482066628,8.57376,2.50068,8.931000000000001,86.49,20.25,88.8289513616,130.31,8.57376,2.50068,8.931000000000001,8.57376,2.50068,8.931000000000001,0.0,0.0,0.0,127.78,94.73376,22.05068,97.2662211263,8.57376,2.50068,8.931000000000001,86.16,19.55,88.3501448782,126.64,91.57376,51.63068,105.1260226481,8.57376,2.50068,8.931000000000001,83.0,49.13,96.4508004114,126.64
2020-06-02 13:30:00,91.37296,24.44628,94.5866714976,10.51296,3.06628,10.951,80.86,21.38,83.638770914,130.95,10.51296,3.06628,10.951,10.51296,3.06628,10.951,0.0,0.0,0.0,128.25,91.05296,23.70628,94.0884118061,10.51296,3.06628,10.951,80.54,20.64,83.142655719,127.25,88.16296,51.82628,102.267643048,10.51296,3.06628,10.951,77.65,48.76,91.6900218126,127.25
2020-06-02 14:00:00,88.27984,25.15662,91.7942573381,10.71984,3.12662,11.1665,77.56,22.03,80.6280007194,131.14,10.71984,3.12662,11.1665,10.71984,3.12662,11.1665,0.0,0.0,0.0,128.34,87.95984,24.39662,91.280493646,10.71984,3.12662,11.1665,77.24,21.27,80.1151078137,127.44,85.24984,51.43662,99.5653609296,10.71984,3.12662,11.1665,74.53,48.31,88.8176615319,127.44
2020-06-02 14:30:00,87.27056,26.03183,91.0703399349,10.60056,3.09183,11.04225,76.67,22.94,80.0283231113,131.2,10.60056,3.09183,11.04225,10.60056,3.09183,11.04225,0.0,0.0,0.0,128.34,86.93056,25.26183,90.5266939464,10.60056,3.09183,11.04225,76.33,22.17,79.4844500516,127.49,84.27056,50.64183,98.3164392585,10.60056,3.09183,11.04225,73.67,47.55,87.6827885049,127.49
2020-06-02 15:00:00,87.01568,25.77874,90.7539090169,10.31568,3.00874,10.7455,76.7,22.77,80.0085176716,131.2,10.31568,3.00874,10.7455,10.31568,3.00874,10.7455,0.0,0.0,0.0,128.34,86.70568,25.00874,90.2403015324,10.31568,3.00874,10.7455,76.39,22.0,79.4948558084,127.46,84.03568,50.78874,98.1910974776,10.31568,3.00874,10.7455,73.72,47.78,87.8496829818,127.46
2020-06-02 15:30:00,87.91808,26.01694,91.6868036189,9.89808,2.88694,10.3105,78.02,23.13,81.3763927684,131.3,9.89808,2.88694,10.3105,9.89808,2.88694,10.3105,0.0,0.0,0.0,128.39,87.59808,25.26694,91.1693033682,9.89808,2.88694,10.3105,77.7,22.38,80.8588548027,127.59,84.86808,50.38694,98.6987068074,9.89808,2.88694,10.3105,74.97,47.5,88.7510614021,127.59
2020-06-02 16:00:00,88.02248,26.79614,92.0108151483,9.31248,2.71614,9.7005,78.71,24.08,82.3110594027,131.56,9.31248,2.71614,9.7005,9.31248,2.71614,9.7005,0.0,0.0,0.0,128.57,87.69248,26.04614,91.478808789,9.31248,2.71614,9.7005,78.38,23.33,81.7784403128,127.85,84.94248,49.63614,98.3817630593,9.31248,2.71614,9.7005,75.63,46.92,89.0021533447,127.85
2020-06-02 16:30:00,87.54152,30.23586,92.6160080863,11.95152,3.48586,12.4495,75.59,26.75,80.1836055562,131.74,11.95152,3.48586,12.4495,11.95152,3.48586,12.4495,0.0,0.0,0.0,128.41,87.18152,29.45586,92.0231770689,11.95152,3.48586,12.4495,75.23,25.97,79.5863920529,128.02,84.62152,48.16586,97.3691517712,11.95152,3.48586,12.4495,72.67,44.68,85.3066896556,128.02
2020-06-02 17:00:00,89.60224,31.22357,94.8866309686,11.29224,3.29357,11.76275,78.31,27.93,83.141692309,131.47,11.29224,3.29357,11.76275,11.29224,3.29357,11.76275,0.0,0.0,0.0,128.05,89.24224,30.46357,94.2984967927,11.29224,3.29357,11.76275,77.95,27.17,82.5494482114,127.79,86.52224,46.53357,98.2419012009,11.29224,3.29357,11.76275,75.23,43.24,86.7712538805,127.79
2020-06-02 17:30:00,91.97784,31.89312,97.350368024,10.22784,2.98312,10.654,81.75,28.91,86.7113060679,131.57,10.22784,2.98312,10.654,10.22784,2.98312,10.654,0.0,0.0,0.0,128.05,91.60784,31.15312,96.7600807937,10.22784,2.98312,10.654,81.38,28.17,86.1176712412,127.89,88.71784,45.35312,99.6381484573,10.22784,2.98312,10.654,78.49,42.37,89.1958351046,127.89
2020-06-02 18:00:00,93.66568,31.70374,98.8857256628,8.99568,2.62374,9.3705,84.67,29.08,89.5246072318,131.4,8.99568,2.62374,9.3705,8.99568,2.62374,9.3705,0.0,0.0,0.0,127.88,93.28568,30.97374,98.2933907374,8.99568,2.62374,9.3705,84.29,28.35,88.92989711,127.72,90.25568,44.74374,100.737728987,8.99568,2.62374,9.3705,81.26,42.12,91.5274931373,127.72
2020-06-02 18:30:00,93.91696,32.26078,99.3033398323,7.47696,2.18078,7.7885,86.44,30.08,91.5242044489,131.37,7.47696,2.18078,7.7885,7.47696,2.18078,7.7885,0.0,0.0,0.0,127.75,93.52696,31.54078,98.7021430864,7.47696,2.18078,7.7885,86.05,29.36,90.9209112361,127.72,90.40696,43.30078,100.2415880014,7.47696,2.18078,7.7885,82.93,41.12,92.5647843405,127.72
2020-06-02 19:00:00,93.6484,32.69995,99.1932938891,6.5484,1.90995,6.82125,87.1,30.79,92.3820009526,131.4,6.5484,1.90995,6.82125,6.5484,1.90995,6.82125,0.0,0.0,0.0,127.75,93.2384,31.97995,98.5703628712,6.5484,1.90995,6.82125,86.69,30.07,91.7570760214,127.76,90.0884,42.34995,99.5461605466,6.5484,1.90995,6.82125,83.54,40.44,92.8133891203,127.76
2020-06-02 19:30:00,92.71,33.15375,98.4597137872,5.91,1.72375,6.15625,86.8,31.43,92.3151390618,131.35,5.91,1.72375,6.15625,5.91,1.72375,6.15625,0.0,0.0,0.0,127.59,92.31,32.43375,97.8421393831,5.91,1.72375,6.15625,86.4,30.71,91.6954966179,127.73,89.18,41.47375,98.3521445575,5.91,1.72375,6.15625,83.27,39.75,92.2710973165,127.73
2020-06-02 20:00:00,91.30096,33.71528,97.3272079246,5.16096,1.50528,5.376,86.14,32.21,91.9651221931,131.59,5.16096,1.50528,5.376,5.16096,1.50528,5.376,0.0,0.0,0.0,127.75,90.90096,32.98528,96.700637152,5.16096,1.50528,5.376,85.74,31.48,91.3364001918,127.97,87.81096,40.73528,96.7994201057,5.16096,1.50528,5.376,82.65,39.23,91.4877882561,127.97
2020-06-02 20:30:00,90.20728,34.32129,96.5158241547,4.90728,1.4312900000000002,5.11175,85.3,32.89,91.4212344043,131.68,4.90728,1.4312900000000002,5.11175,4.90728,1.4312900000000002,5.11175,0.0,0.0,0.0,127.75,89.79728,33.60129,95.8780380747,4.90728,1.4312900000000002,5.11175,84.89,32.17,90.7811709552,128.06,86.75728,40.17129,95.6062663912,4.90728,1.4312900000000002,5.11175,81.85,38.74,90.5550114571,128.06
2020-06-02 21:00:00,90.17392,32.72031,95.9268186414,1.06392,0.31031000000000003,1.10825,89.11,32.41,94.8208848303,131.47,1.06392,0.31031000000000003,1.10825,1.06392,0.31031000000000003,1.10825,0.0,0.0,0.0,127.62,89.77392,32.00031,95.3067497728,1.06392,0.31031000000000003,1.10825,88.71,31.69,94.2004256891,127.87,86.53392,39.21031,95.0029879576,1.06392,0.31031000000000003,1.10825,85.47,38.9,93.9059683939,127.87
2020-06-02 21:30:00,88.51664,35.42152,95.3408602646,4.49664,1.31152,4.684,84.02,34.11,90.6799454124,131.53,4.49664,1.31152,4.684,4.49664,1.31152,4.684,0.0,0.0,0.0,127.47,88.10664,34.67152,94.6831257997,4.49664,1.31152,4.684,83.61,33.36,90.0195628739,127.92,85.12664,38.76152,93.5360907372,4.49664,1.31152,4.684,80.63,37.45,88.9027524883,127.92
2020-06-02 22:00:00,89.1092,34.68185,95.6205011703,0.8292,0.24185,0.86375,88.28,34.44,94.7600759814,131.56,0.8292,0.24185,0.86375,0.8292,0.24185,0.86375,0.0,0.0,0.0,127.53,88.6992,33.97185,94.9822861015,0.8292,0.24185,0.86375,87.87,33.73,94.1214630146,127.96,85.4892,37.41185,93.3169322099,0.8292,0.24185,0.86375,84.66,37.17,92.4603942237,127.96
2020-06-02 22:30:00,86.35016,36.92838,93.9151499038,0.6801600000000001,0.19838000000000003,0.7085,85.67,36.73,93.2118114833,132.73,0.6801600000000001,0.19838000000000003,0.7085,0.6801600000000001,0.19838000000000003,0.7085,0.0,0.0,0.0,128.45,85.94016,36.16838,93.2408859495,0.6801600000000001,0.19838000000000003,0.7085,85.26,35.97,92.5370655467,129.06,82.91016,36.41838,90.5560215173,0.6801600000000001,0.19838000000000003,0.7085,82.23,36.22,89.8535547433,129.06
2020-06-02 23:00:00,82.33688,38.23159,90.780043413,0.65688,0.19159,0.68425,81.68,38.04,90.1036292277,133.43,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,128.99,81.91688,37.44159,90.0680181344,0.65688,0.19159,0.68425,81.26,37.25,89.3909956316,129.74,79.08688,35.87159,86.8418422033,0.65688,0.19159,0.68425,78.43,35.68,86.1645362083,129.74
2020-06-02 23:30:00,76.992,40.09725,86.8075890782,0.642,0.18725000000000003,0.6687500000000001,76.35,39.91,86.1517881416,133.82,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,129.15,76.592,39.27725,86.0757621608,0.642,0.18725000000000003,0.6687500000000001,75.95,39.09,85.4191465656,130.1,74.042,34.54725,81.705142106,0.642,0.18725000000000003,0.6687500000000001,73.4,34.36,81.0442447062,130.1
2020-06-03 00:00:00,73.22872,40.68046,83.7695962665,0.61872,0.18046,0.6445000000000001,72.61,40.5,83.1412178164,133.69,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,128.93,72.81872,39.82046,82.995391541,0.61872,0.18046,0.6445000000000001,72.2,39.64,82.3660706845,129.96,70.46872,33.93046,78.2119978919,0.61872,0.18046,0.6445000000000001,69.85,33.75,77.5763172624,129.96
2020-06-03 00:30:00,69.99928,41.36229,81.3064464514,0.6592800000000001,0.19229000000000002,0.6867500000000001,69.34,41.17,80.6412084483,134.09,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.0,0.0,0.0,129.25,69.60928,40.50229,80.5350070303,0.6592800000000001,0.19229000000000002,0.6867500000000001,68.95,40.31,79.8686333926,130.34,67.42928,33.77229,75.4140263689,0.6592800000000001,0.19229000000000002,0.6867500000000001,66.77,33.58,74.7385395897,130.34
2020-06-03 01:00:00,68.25096,42.437780000000004,80.3688914459,0.54096,0.15778,0.5635,67.71,42.28,79.8263271108,134.26,0.54096,0.15778,0.5635,0.54096,0.15778,0.5635,0.0,0.0,0.0,129.3,67.85096,41.55778,79.5663361696,0.54096,0.15778,0.5635,67.31,41.4,79.0227568489,130.51,65.75096,32.75778,73.4592464667,0.54096,0.15778,0.5635,65.21,32.6,72.9047604756,130.51
2020-06-03 01:30:00,66.62056,42.54558,79.0469821831,0.67056,0.19558,0.6985,65.95,42.35,78.3768141736,133.97,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0.0,0.0,0.0,128.98,66.22056,41.65558,78.2326652483,0.67056,0.19558,0.6985,65.55,41.46,77.5611636065,130.23,64.21056,32.50558,71.9694987245,0.67056,0.19558,0.6985,63.54,32.31,71.2830113,130.23
2020-06-03 02:00:00,66.26128,42.81329,78.8893847603,0.73128,0.21329,0.76175,65.53,42.6,78.1597140476,134.31,0.73128,0.21329,0.76175,0.73128,0.21329,0.76175,0.0,0.0,0.0,129.31,65.86128,41.91329,78.0668436781,0.73128,0.21329,0.76175,65.13,41.7,77.3356767605,130.54,63.88128,32.70329,71.7657516596,0.73128,0.21329,0.76175,63.15,32.49,71.0177625668,130.54
2020-06-03 02:30:00,65.2036,43.54355,78.4063147939,0.6636000000000001,0.19355000000000003,0.69125,64.54,43.35,77.7472449673,134.37,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,129.31,64.5236,42.45355,77.2372893398,0.6636000000000001,0.19355000000000003,0.69125,63.86,42.26,76.5768058879,130.6,62.6036,32.20355,70.4008477617,0.6636000000000001,0.19355000000000003,0.69125,61.94,32.01,69.722332864,130.6
2020-06-03 03:00:00,63.53936,43.65773,77.0924617454,0.60936,0.17773000000000003,0.63475,62.93,43.48,76.4898378871,134.67,0.60936,0.17773000000000003,0.63475,0.60936,0.17773000000000003,0.63475,0.0,0.0,0.0,129.59,63.14936,42.72773,76.2463151855,0.60936,0.17773000000000003,0.63475,62.54,42.55,75.6422772,130.9,61.29936,32.24773,69.2641871862,0.60936,0.17773000000000003,0.63475,60.69,32.07,68.6422683192,130.9
2020-06-03 03:30:00,62.88848,43.55039,76.4957344292,0.61848,0.18039000000000002,0.6442500000000001,62.27,43.37,75.8848456545,134.31,0.61848,0.18039000000000002,0.6442500000000001,0.61848,0.18039000000000002,0.6442500000000001,0.0,0.0,0.0,129.21,62.48848,42.63039,75.6449620547,0.61848,0.18039000000000002,0.6442500000000001,61.87,42.45,75.0326555574,130.53,60.67848,32.06039,68.6275931536,0.61848,0.18039000000000002,0.6442500000000001,60.06,31.88,67.9966028563,130.53
2020-06-03 04:00:00,62.58048,43.66264,76.3068975179,0.6604800000000001,0.19264,0.6880000000000001,61.92,43.47,75.6553190463,134.37,0.6604800000000001,0.19264,0.6880000000000001,0.6604800000000001,0.19264,0.6880000000000001,0.0,0.0,0.0,129.27,62.19048,42.75264,75.46816567,0.6604800000000001,0.19264,0.6880000000000001,61.53,42.56,74.8150686694,130.58,60.39048,32.06264,68.3741395441,0.6604800000000001,0.19264,0.6880000000000001,59.73,31.87,67.7005893623,130.58
2020-06-03 04:30:00,62.73416,43.27663,76.2131323006,0.6741600000000001,0.19663000000000003,0.70225,62.06,43.08,75.5468728671,134.0,0.6741600000000001,0.19663000000000003,0.70225,0.6741600000000001,0.19663000000000003,0.70225,0.0,0.0,0.0,128.93,62.34416,42.35663,75.37160202,0.6741600000000001,0.19663000000000003,0.70225,61.67,42.16,74.7037783516,130.23,60.53416,32.03663,68.4889055881,0.6741600000000001,0.19663000000000003,0.70225,59.86,31.84,67.8012182781,130.23
2020-06-03 05:00:00,62.11952,43.18236,75.6541537538,0.6595200000000001,0.19236,0.687,61.46,42.99,75.0031446007,134.09,0.6595200000000001,0.19236,0.687,0.6595200000000001,0.19236,0.687,0.0,0.0,0.0,129.03,61.71952,42.25236,74.7967985585,0.6595200000000001,0.19236,0.687,61.06,42.06,74.1442324122,130.31,59.93952,32.22236,68.0516461359,0.6595200000000001,0.19236,0.687,59.28,32.03,67.3798137427,130.31
2020-06-03 05:30:00,62.74144,42.53667,75.801428667,0.81144,0.23667000000000002,0.8452500000000001,61.93,42.3,74.9974326227,133.11,0.81144,0.23667000000000002,0.8452500000000001,0.81144,0.23667000000000002,0.8452500000000001,0.0,0.0,0.0,128.1,62.36144,41.63667,74.9837414882,0.81144,0.23667000000000002,0.8452500000000001,61.55,41.4,74.1779111326,129.36,60.51144,31.88667,68.3987872302,0.81144,0.23667000000000002,0.8452500000000001,59.7,31.65,67.5707962066,129.36
2020-06-03 06:00:00,64.38376,41.99318,76.8680409419,0.8337600000000001,0.24318,0.8685,63.55,41.75,76.0372606029,132.67,0.8337600000000001,0.24318,0.8685,0.8337600000000001,0.24318,0.8685,0.0,0.0,0.0,127.73,63.97376,41.10318,76.0402089335,0.8337600000000001,0.24318,0.8685,63.14,40.86,75.2077070519,128.95,62.06376,31.82318,69.7468643786,0.8337600000000001,0.24318,0.8685,61.23,31.58,68.8941891599,128.95
2020-06-03 06:30:00,72.21032,36.35926,80.8475485234,1.06032,0.30926000000000003,1.1045,71.15,36.05,79.7616762612,131.18,1.06032,0.30926000000000003,1.1045,1.06032,0.30926000000000003,1.1045,0.0,0.0,0.0,126.85,71.80032,35.53926,80.1144490928,1.06032,0.30926000000000003,1.1045,70.74,35.23,79.0272136672,127.51,69.45032,35.78926,78.1294955791,1.06032,0.30926000000000003,1.1045,68.39,35.48,77.0455871546,127.51
2020-06-03 07:00:00,77.56128,33.76454,84.5919400218,1.18128,0.34454,1.2305,76.38,33.42,83.3714627436,131.01,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0,127.0,77.16128,32.96454,83.9078305562,1.18128,0.34454,1.2305,75.98,32.62,82.6863035817,127.35,74.55128,38.00454,83.679378644,1.18128,0.34454,1.2305,73.37,37.66,82.470797862,127.35
2020-06-03 07:30:00,83.8388,30.6959,89.2814799511,1.2888,0.3759,1.3425,82.55,30.32,87.9420542175,130.71,1.2888,0.3759,1.3425,1.2888,0.3759,1.3425,0.0,0.0,0.0,127.08,83.4388,29.9459,88.6498182302,1.2888,0.3759,1.3425,82.15,29.57,87.309835643,127.06,80.4888,40.6959,90.1920351375,1.2888,0.3759,1.3425,79.2,40.32,88.8726189554,127.06
2020-06-03 08:00:00,89.7668,28.13365,94.0722097357,1.4868000000000001,0.43365000000000004,1.54875,88.28,27.7,92.5237720805,130.77,1.4868000000000001,0.43365000000000004,1.54875,1.4868000000000001,0.43365000000000004,1.54875,0.0,0.0,0.0,127.47,89.3768,27.40365,93.4835408591,1.4868000000000001,0.43365000000000004,1.54875,87.89,26.97,91.9349389514,127.11,86.1268,43.23365,96.3689481657,1.4868000000000001,0.43365000000000004,1.54875,84.64,42.8,94.8460310187,127.11
2020-06-03 08:30:00,94.92512,24.97816,98.1564408686,2.08512,0.60816,2.172,92.84,24.37,95.9852202164,129.98,2.08512,0.60816,2.172,2.08512,0.60816,2.172,0.0,0.0,0.0,127.08,94.53512,24.29816,97.6078352019,2.08512,0.60816,2.172,92.45,23.69,95.4369875887,126.36,91.04512,45.83816,101.9330701392,2.08512,0.60816,2.172,88.96,45.23,99.7979684162,126.36
2020-06-03 09:00:00,96.89792,23.50106,99.7071046689,2.6779200000000003,0.7810600000000001,2.7895000000000003,94.22,22.72,96.9206211288,129.35,2.6779200000000003,0.7810600000000001,2.7895000000000003,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.0,0.0,0.0,126.62,96.53792,22.84106,99.2032460147,2.6779200000000003,0.7810600000000001,2.7895000000000003,93.86,22.06,96.417546121,125.75,92.96792,46.88106,104.1194887418,2.6779200000000003,0.7810600000000001,2.7895000000000003,90.29,46.1,101.3779764051,125.75
2020-06-03 09:30:00,98.10496,23.25853,100.8243144998,3.35496,0.9785300000000001,3.49475,94.75,22.28,97.3342740251,129.58,3.35496,0.9785300000000001,3.49475,3.35496,0.9785300000000001,3.49475,0.0,0.0,0.0,126.9,97.74496,22.59853,100.3233311028,3.35496,0.9785300000000001,3.49475,94.39,21.62,96.8343766438,125.97,94.13496,47.70853,105.5343286754,3.35496,0.9785300000000001,3.49475,90.78,46.73,102.1014265326,125.97
2020-06-03 10:00:00,98.6472,23.12085,101.3205002582,3.8772,1.1308500000000001,4.03875,94.77,21.99,97.2877844336,129.96,3.8772,1.1308500000000001,4.03875,3.8772,1.1308500000000001,4.03875,0.0,0.0,0.0,127.32,98.2972,22.44085,100.8262429954,3.8772,1.1308500000000001,4.03875,94.42,21.31,96.7948991425,126.33,94.6972,48.41085,106.3539848128,3.8772,1.1308500000000001,4.03875,90.82,47.28,102.3897983199,126.33
2020-06-03 10:30:00,99.51664,22.92027,102.1219879055,3.80664,1.11027,3.96525,95.71,21.81,98.1635380373,129.99,3.80664,1.11027,3.96525,3.80664,1.11027,3.96525,0.0,0.0,0.0,127.38,99.14664,22.26027,101.6148406669,3.80664,1.11027,3.96525,95.34,21.15,97.6577600603,126.33,95.50664,48.70027,107.2065043837,3.80664,1.11027,3.96525,91.7,47.59,103.3135910711,126.33
2020-06-03 11:00:00,100.59016,22.36713,103.0469252004,4.31016,1.25713,4.48975,96.28,21.11,98.5670862915,129.89,4.31016,1.25713,4.48975,4.31016,1.25713,4.48975,0.0,0.0,0.0,127.38,100.23016,21.69713,102.551696348,4.31016,1.25713,4.48975,95.92,20.44,98.0736457974,126.24,96.55016,49.36713,108.4391392462,4.31016,1.25713,4.48975,92.24,48.11,104.0326376672,126.24
2020-06-03 11:30:00,103.08336,21.58598,105.3191988265,4.20336,1.22598,4.3785,98.88,20.36,100.9543659284,129.97,4.20336,1.22598,4.3785,4.20336,1.22598,4.3785,0.0,0.0,0.0,127.54,102.72336,20.94598,104.8371249503,4.20336,1.22598,4.3785,98.52,19.72,100.474219579,126.32,98.90336,50.09598,110.8669555433,4.20336,1.22598,4.3785,94.7,48.87,106.5662559162,126.32
2020-06-03 12:00:00,104.64072,20.90646,106.7087641754,3.6907200000000002,1.07646,3.8445,100.95,19.83,102.8792078119,129.86,3.6907200000000002,1.07646,3.8445,3.6907200000000002,1.07646,3.8445,0.0,0.0,0.0,127.54,104.27072,20.27646,106.2239044634,3.6907200000000002,1.07646,3.8445,100.58,19.2,102.3961737566,126.22,100.35072,50.32646,112.2631710787,3.6907200000000002,1.07646,3.8445,96.66,49.25,108.4837227422,126.22
2020-06-03 12:30:00,107.25504,20.00272,109.1043189466,2.85504,0.83272,2.974,104.4,19.17,106.1454139377,129.52,2.85504,0.83272,2.974,2.85504,0.83272,2.974,0.0,0.0,0.0,127.3,106.87504,19.39272,108.6202180259,2.85504,0.83272,2.974,104.02,18.56,105.6628316865,125.91,102.76504,50.37272,114.4467752556,2.85504,0.83272,2.974,99.91,49.54,111.5177999245,125.91
2020-06-03 13:00:00,107.79176,20.56593,109.7361426362,2.59176,0.7559300000000001,2.69975,105.2,19.81,107.048942545,129.64,2.59176,0.7559300000000001,2.69975,2.59176,0.7559300000000001,2.69975,0.0,0.0,0.0,127.36,107.43176,19.95593,109.2694934502,2.59176,0.7559300000000001,2.69975,104.84,19.2,106.5836084959,126.04,103.28176,49.65593,114.5985747418,2.59176,0.7559300000000001,2.69975,100.69,48.9,111.9360804209,126.04
2020-06-03 13:30:00,107.32432,21.28001,109.4136576898,2.19432,0.6400100000000001,2.28575,105.13,20.64,107.1369520754,129.8,2.19432,0.6400100000000001,2.28575,2.19432,0.6400100000000001,2.28575,0.0,0.0,0.0,127.43,106.96432,20.67001,108.9431735652,2.19432,0.6400100000000001,2.28575,104.77,20.03,106.6674917676,126.18,102.83432,49.01001,113.9161026812,2.19432,0.6400100000000001,2.28575,100.64,48.37,111.6604965957,126.18
2020-06-03 14:00:00,106.8568,20.9299,108.8872647294,2.2968,0.6699,2.3925,104.56,20.26,106.504747312,129.93,2.2968,0.6699,2.3925,2.2968,0.6699,2.3925,0.0,0.0,0.0,127.6,106.5068,20.3199,108.4278413612,2.2968,0.6699,2.3925,104.21,19.65,106.0464360552,126.31,102.3868,49.4999,113.7246539421,2.2968,0.6699,2.3925,100.09,48.83,111.3659597902,126.31
2020-06-03 14:30:00,105.85944,21.498170000000002,108.0203330418,2.59944,0.75817,2.70775,103.26,20.74,105.322244564,130.14,2.59944,0.75817,2.70775,2.59944,0.75817,2.70775,0.0,0.0,0.0,127.74,105.49944,20.88817,107.5474197099,2.59944,0.75817,2.70775,102.9,20.13,104.8504978529,126.5,101.46944,49.46817,112.8855486635,2.59944,0.75817,2.70775,98.87,48.71,110.2176982158,126.5
2020-06-03 15:00:00,105.96912,21.29516,108.0876414443,2.5891200000000003,0.75516,2.697,103.38,20.54,105.4007400354,130.42,2.5891200000000003,0.75516,2.697,2.5891200000000003,0.75516,2.697,0.0,0.0,0.0,128.05,105.60912,20.66516,107.6119652502,2.5891200000000003,0.75516,2.697,103.02,19.91,104.9263003255,126.78,101.56912,49.88516,113.1583639233,2.5891200000000003,0.75516,2.697,98.98,49.13,110.5024764428,126.78
2020-06-03 15:30:00,105.96024,22.02507,108.225118015,2.5202400000000003,0.7350700000000001,2.6252500000000003,103.44,21.29,105.6082274257,130.83,2.5202400000000003,0.7350700000000001,2.6252500000000003,2.5202400000000003,0.7350700000000001,2.6252500000000003,0.0,0.0,0.0,128.37,105.60024,21.38507,107.7438253774,2.5202400000000003,0.7350700000000001,2.6252500000000003,103.08,20.65,105.1280595274,127.17,101.57024,49.51507,112.9967070793,2.5202400000000003,0.7350700000000001,2.6252500000000003,99.05,48.78,110.4101032515,127.17
2020-06-03 16:00:00,105.77888,23.59634,108.3787742847,2.07888,0.6063400000000001,2.1655,103.7,22.99,106.2178426631,131.17,2.07888,0.6063400000000001,2.1655,2.07888,0.6063400000000001,2.1655,0.0,0.0,0.0,128.53,105.39888,22.94634,107.8677821439,2.07888,0.6063400000000001,2.1655,103.32,22.34,105.7076061596,127.51,101.34888,48.10634,112.1865206941,2.07888,0.6063400000000001,2.1655,99.27,47.5,110.0490022672,127.51
2020-06-03 16:30:00,104.1544,28.59795,108.0091745342,5.4444,1.5879500000000002,5.67125,98.71,27.01,102.3386740192,131.43,5.4444,1.5879500000000002,5.67125,5.4444,1.5879500000000002,5.67125,0.0,0.0,0.0,128.34,103.7844,27.91795,107.4737810611,5.4444,1.5879500000000002,5.67125,98.34,26.33,101.8038530705,127.78,100.0044,45.61795,109.9175935943,5.4444,1.5879500000000002,5.67125,94.56,44.03,104.3083625602,127.78
2020-06-03 17:00:00,106.50712,28.77166,110.3248613407,5.93712,1.7316600000000002,6.1845,100.57,27.04,104.1416655331,130.73,5.93712,1.7316600000000002,6.1845,5.93712,1.7316600000000002,6.1845,0.0,0.0,0.0,127.61,106.11712,28.12166,109.7801025608,5.93712,1.7316600000000002,6.1845,100.18,26.39,103.5976085631,127.1,102.22712,45.00166,111.6939276158,5.93712,1.7316600000000002,6.1845,96.29,43.27,105.5654157383,127.1
2020-06-03 17:30:00,108.1236,29.23105,112.0052104193,5.7636,1.68105,6.00375,102.36,27.55,106.0026985506,130.52,5.7636,1.68105,6.00375,5.7636,1.68105,6.00375,0.0,0.0,0.0,127.37,107.7236,28.59105,111.453228473,5.7636,1.68105,6.00375,101.96,26.91,105.451361774,126.9,103.7536,44.27105,112.8039688179,5.7636,1.68105,6.00375,97.99,42.59,106.8454407076,126.9
2020-06-03 18:00:00,108.77936,29.69523,112.7597261737,5.46936,1.59523,5.69725,103.31,28.1,107.0633742229,130.48,5.46936,1.59523,5.69725,5.46936,1.59523,5.69725,0.0,0.0,0.0,127.28,108.38936,29.04523,112.213540836,5.46936,1.59523,5.69725,102.92,27.45,106.5177398371,126.86,104.35936,43.57523,113.0914527679,5.46936,1.59523,5.69725,98.89,41.98,107.4316177855,126.86
2020-06-03 18:30:00,106.9528,31.1479,111.3961090086,5.7528,1.6779000000000002,5.9925,101.2,29.47,105.4036095207,130.15,5.7528,1.6779000000000002,5.9925,5.7528,1.6779000000000002,5.9925,0.0,0.0,0.0,126.78,106.5528,30.4979,110.8314986466,5.7528,1.6779000000000002,5.9925,100.8,28.82,104.8390785919,126.56,102.6428,41.9579,110.8873742328,5.7528,1.6779000000000002,5.9925,96.89,40.28,104.9292642688,126.56
2020-06-03 19:00:00,105.37376,31.68693,110.0349527621,5.54376,1.61693,5.77475,99.83,30.07,104.2604133888,130.41,5.54376,1.61693,5.77475,5.54376,1.61693,5.77475,0.0,0.0,0.0,126.97,104.98376,31.01693,109.4698123245,5.54376,1.61693,5.77475,99.44,29.4,103.6950992092,126.79,101.13376,41.54693,109.3351947186,5.54376,1.61693,5.77475,95.59,39.93,103.5946571981,126.79
2020-06-03 19:30:00,103.90704,30.00497,108.1525366612,1.69704,0.49497,1.76775,102.21,29.51,106.3847930862,130.67,1.69704,0.49497,1.76775,1.69704,0.49497,1.76775,0.0,0.0,0.0,127.31,103.50704,29.34497,107.5864052465,1.69704,0.49497,1.76775,101.81,28.85,105.8187062858,127.04,99.52704,41.18497,107.7118073614,1.69704,0.49497,1.76775,97.83,40.69,105.9546365196,127.04
2020-06-03 20:00:00,100.11064,31.00852,104.8029987825,1.40064,0.40852000000000005,1.459,98.71,30.6,103.3442020628,130.79,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,127.31,99.74064,30.31852,104.2468604928,1.40064,0.40852000000000005,1.459,98.34,29.91,102.7879550337,127.14,95.95064,40.25852,104.0541866001,1.40064,0.40852000000000005,1.459,94.55,39.85,102.6047026213,127.14
2020-06-03 20:30:00,97.54816,32.23113,102.7350439746,1.23816,0.36113,1.28975,96.31,31.87,101.446108846,131.13,1.23816,0.36113,1.28975,1.23816,0.36113,1.28975,0.0,0.0,0.0,127.48,97.16816,31.53113,102.1560741065,1.23816,0.36113,1.28975,95.93,31.17,100.8669113238,127.46,93.50816,39.38113,101.4625516467,1.23816,0.36113,1.28975,92.27,39.02,100.1814019666,127.46
2020-06-03 21:00:00,94.8448,33.03765,100.43416950700001,1.0548,0.30765000000000003,1.09875,93.79,32.73,99.3368864018,131.01,1.0548,0.30765000000000003,1.09875,1.0548,0.30765000000000003,1.09875,0.0,0.0,0.0,127.26,94.4848,32.30765,99.8557042916,1.0548,0.30765000000000003,1.09875,93.43,32.0,98.7581130844,127.35,90.9448,38.39765,98.7184692576,1.0548,0.30765000000000003,1.09875,89.89,38.09,97.627148888,127.35
2020-06-03 21:30:00,94.1092,33.4431,99.8748339786,1.0392,0.30310000000000004,1.0825,93.07,33.14,98.7941521549,130.59,1.0392,0.30310000000000004,1.0825,1.0392,0.30310000000000004,1.0825,0.0,0.0,0.0,126.78,93.7292,32.7231,99.2772088964,1.0392,0.30310000000000004,1.0825,92.69,32.42,98.1961939181,126.94,90.2292,37.5931,97.7473769482,1.0392,0.30310000000000004,1.0825,89.19,37.29,96.6716101035,126.94
2020-06-03 22:00:00,90.95936,35.06648,97.4846818285,1.11936,0.32648000000000005,1.166,89.84,34.74,96.3228591768,131.07,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,127.08,90.61936,34.31648,96.899376708,1.11936,0.32648000000000005,1.166,89.5,33.99,95.7369839717,127.38,87.27936,36.67648,94.6723342228,1.11936,0.32648000000000005,1.166,86.16,36.35,93.5139994867,127.38
2020-06-03 22:30:00,85.82,38.22125,93.9464547046,0.93,0.27125000000000005,0.9687500000000001,84.89,37.95,92.9866366743,132.22,0.93,0.27125000000000005,0.9687500000000001,0.93,0.27125000000000005,0.9687500000000001,0.0,0.0,0.0,127.87,85.45,37.42125,93.2847921773,0.93,0.27125000000000005,0.9687500000000001,84.52,37.15,92.324172891,128.47,82.4,34.79125,89.4437872441,0.93,0.27125000000000005,0.9687500000000001,81.47,34.52,88.4815873501,128.47
2020-06-03 23:00:00,81.66616,39.65638,90.7854072186,0.7761600000000001,0.22638000000000003,0.8085,80.89,39.43,89.9884270337,133.3,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,128.77,81.30616,38.82638,90.1009402717,0.7761600000000001,0.22638000000000003,0.8085,80.53,38.6,89.3030844932,129.49,78.46616,34.51638,85.7223352076,0.7761600000000001,0.22638000000000003,0.8085,77.69,34.29,84.9207877966,129.49
2020-06-03 23:30:00,76.19024,41.08757,86.5629313261,0.78024,0.22757000000000002,0.8127500000000001,75.41,40.86,85.7683373979,133.58,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,128.88,75.84024,40.23757,85.8533869033,0.78024,0.22757000000000002,0.8127500000000001,75.06,40.01,85.0576492739,129.77,73.29024,33.49757,80.5825444818,0.78024,0.22757000000000002,0.8127500000000001,72.51,33.27,79.7783993322,129.77
2020-06-04 00:00:00,72.16392,42.25281,83.623748437,0.76392,0.22281,0.7957500000000001,71.4,42.03,82.8521629168,134.2,0.76392,0.22281,0.7957500000000001,0.76392,0.22281,0.7957500000000001,0.0,0.0,0.0,129.35,71.81392,41.36281,82.8741283928,0.76392,0.22281,0.7957500000000001,71.05,41.14,82.1011699064,130.35,69.48392,33.08281,76.9576991344,0.76392,0.22281,0.7957500000000001,68.72,32.86,76.1722915501,130.35
2020-06-04 00:30:00,69.15952,43.81486,81.8705146158,0.83952,0.24486000000000002,0.8745,68.32,43.57,81.0306565443,134.71,0.83952,0.24486000000000002,0.8745,0.83952,0.24486000000000002,0.8745,0.0,0.0,0.0,129.7,68.79952,42.91486,81.086738503,0.83952,0.24486000000000002,0.8745,67.96,42.67,80.245189887,130.84,66.63952,32.17486,74.000319201,0.83952,0.24486000000000002,0.8745,65.8,31.93,73.1379853428,130.84
