Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-04 01:00:00,67.36584,44.17962,80.5605065913,0.85584,0.24962,0.8915000000000001,66.51,43.93,79.7083747168,134.71,0.85584,0.24962,0.8915000000000001,0.85584,0.24962,0.8915000000000001,0.0,0.0,0.0,129.65,67.02584,43.26962,79.7792156056,0.85584,0.24962,0.8915000000000001,66.17,43.02,78.9252133352,130.84,64.94584,31.78962,72.3086583547,0.85584,0.24962,0.8915000000000001,64.09,31.54,71.4303835913,130.84
2020-06-04 01:30:00,66.61232,44.39401,80.0501673931,1.04232,0.30401,1.08575,65.57,44.09,79.0148910016,134.8,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,129.73,66.26232,43.47401,79.250770326,1.04232,0.30401,1.08575,65.22,43.17,78.2131529859,130.92,64.24232,31.81401,71.6882620187,1.04232,0.30401,1.08575,63.2,31.51,70.6195447451,130.92
2020-06-04 02:00:00,66.80424,44.14957,80.0749087615,0.9242400000000001,0.26957000000000003,0.9627500000000001,65.88,43.88,79.1557249983,134.56,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.0,0.0,0.0,129.5,66.44424,43.23957,79.2748222512,0.9242400000000001,0.26957000000000003,0.9627500000000001,65.52,42.97,78.3536297819,130.69,64.39424,31.81957,71.8268973308,0.9242400000000001,0.26957000000000003,0.9627500000000001,63.47,31.55,70.8790758969,130.69
2020-06-04 02:30:00,65.68752,44.75511,79.4850310113,0.9775200000000001,0.28511000000000003,1.01825,64.71,44.47,78.5172910893,134.86,0.9775200000000001,0.28511000000000003,1.01825,0.9775200000000001,0.28511000000000003,1.01825,0.0,0.0,0.0,129.74,65.32752,43.83511,78.6714798263,0.9775200000000001,0.28511000000000003,1.01825,64.35,43.55,77.7015122118,130.99,63.65752,31.65511,71.0937820183,0.9775200000000001,0.28511000000000003,1.01825,62.68,31.37,70.0917919588,130.99
2020-06-04 03:00:00,64.37504,45.03897,78.566243347,1.02504,0.29897,1.06775,63.35,44.74,77.5557225484,134.86,1.02504,0.29897,1.06775,1.02504,0.29897,1.06775,0.0,0.0,0.0,129.74,64.01504,44.09897,77.7344486136,1.02504,0.29897,1.06775,62.99,43.8,76.7214448508,130.99,62.10504,31.20897,69.5056530209,1.02504,0.29897,1.06775,61.08,30.91,68.4557850002,130.99
2020-06-04 03:30:00,63.85728,44.80629,78.0086907502,0.9472800000000001,0.27629000000000004,0.9867500000000001,62.91,44.53,77.0752165096,134.82,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.0,0.0,0.0,129.66,63.49728,43.87629,77.1818203437,0.9472800000000001,0.27629000000000004,0.9867500000000001,62.55,43.6,76.2460654723,130.93,61.60728,31.41629,69.1551894391,0.9472800000000001,0.27629000000000004,0.9867500000000001,60.66,31.14,68.1860337606,130.93
2020-06-04 04:00:00,63.42648,44.93814,77.7325851355,0.8164800000000001,0.23814000000000002,0.8505,62.61,44.7,76.9292018677,134.82,0.8164800000000001,0.23814000000000002,0.8505,0.8164800000000001,0.23814000000000002,0.8505,0.0,0.0,0.0,129.66,63.06648,44.00814,76.9031682433,0.8164800000000001,0.23814000000000002,0.8505,62.25,43.77,76.0978015451,130.93,61.19648,31.22814,68.7037545717,0.8164800000000001,0.23814000000000002,0.8505,60.38,30.99,67.8684352258,130.93
2020-06-04 04:30:00,63.5048,44.82765,77.7327333082,0.8148000000000001,0.23765000000000003,0.8487500000000001,62.69,44.59,76.9305154019,134.76,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,129.61,63.1548,43.89765,76.9124985848,0.8148000000000001,0.23765000000000003,0.8487500000000001,62.34,43.66,76.1082860141,130.87,61.2748,31.23765,68.7778444891,0.8148000000000001,0.23765000000000003,0.8487500000000001,60.46,31.0,67.9441800304,130.87
2020-06-04 05:00:00,62.65504,44.67522,76.9514737965,0.87504,0.25522,0.9115000000000001,61.78,44.42,76.0914239583,134.87,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,129.71,62.31504,43.74522,76.1367748401,0.87504,0.25522,0.9115000000000001,61.44,43.49,75.2745222502,130.96,60.46504,31.49522,68.1760217749,0.87504,0.25522,0.9115000000000001,59.59,31.24,67.2822837008,130.96
2020-06-04 05:30:00,63.89504,44.16647,77.6740188793,0.8450400000000001,0.24647000000000002,0.8802500000000001,63.05,43.92,76.8392406261,134.62,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.0,0.0,0.0,129.52,63.53504,43.23647,76.8511134979,0.8450400000000001,0.24647000000000002,0.8802500000000001,62.69,42.99,76.014315757,130.72,61.65504,31.73647,69.3436910285,0.8450400000000001,0.24647000000000002,0.8802500000000001,60.81,31.49,68.4797502916,130.72
2020-06-04 06:00:00,65.88704,43.54622,78.9770556317,1.18704,0.34622,1.2365,64.7,43.2,77.796722296,134.32,1.18704,0.34622,1.2365,1.18704,0.34622,1.2365,0.0,0.0,0.0,129.29,65.51704,42.62622,78.1631445238,1.18704,0.34622,1.2365,64.33,42.28,76.9801747205,130.43,63.53704,32.20622,71.2333914583,1.18704,0.34622,1.2365,62.35,31.86,70.0184411423,130.43
2020-06-04 06:30:00,72.65952,38.85736,82.397210346,1.49952,0.43736,1.562,71.16,38.42,80.8692895975,132.88,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0.0,0.0,0.0,128.37,72.27952,38.00736,81.6632623987,1.49952,0.43736,1.562,70.78,37.57,80.1330974068,129.05,69.95952,35.28736,78.35516712,1.49952,0.43736,1.562,68.46,34.85,76.8198808903,129.05
2020-06-04 07:00:00,78.24272,35.24996,85.8165654929,1.78272,0.5199600000000001,1.857,76.46,34.73,83.9780000953,131.88,1.78272,0.5199600000000001,1.857,1.78272,0.5199600000000001,1.857,0.0,0.0,0.0,127.79,77.87272,34.43996,85.1485253249,1.78272,0.5199600000000001,1.857,76.09,33.92,83.3081898735,128.08,75.25272,37.74996,84.1904468892,1.78272,0.5199600000000001,1.857,73.47,37.23,82.364517846,128.08
2020-06-04 07:30:00,84.22312,32.29591,90.2028810253,1.80312,0.52591,1.87825,82.42,31.77,88.3311343751,131.39,1.80312,0.52591,1.87825,1.80312,0.52591,1.87825,0.0,0.0,0.0,127.67,83.84312,31.51591,89.5707617164,1.80312,0.52591,1.87825,82.04,30.99,87.6980142307,127.61,80.91312,40.06591,90.2895903871,1.80312,0.52591,1.87825,79.11,39.54,88.4409616637,127.61
2020-06-04 08:00:00,90.43744,29.23342,95.0448494062,1.89744,0.55342,1.9765000000000001,88.54,28.68,93.0691893163,130.96,1.89744,0.55342,1.9765000000000001,1.89744,0.55342,1.9765000000000001,0.0,0.0,0.0,127.6,90.07744,28.50342,94.4795752988,1.89744,0.55342,1.9765000000000001,88.18,27.95,92.5035939842,127.19,86.82744,42.49342,96.6679630501,1.89744,0.55342,1.9765000000000001,84.93,41.94,94.7210034786,127.19
2020-06-04 08:30:00,96.11312,25.79591,99.5146261052,2.2831200000000003,0.66591,2.37825,93.83,25.13,97.1369435385,129.98,2.2831200000000003,0.66591,2.37825,2.2831200000000003,0.66591,2.37825,0.0,0.0,0.0,127.04,95.77312,25.11591,99.011612701,2.2831200000000003,0.66591,2.37825,93.49,24.45,96.6342723882,126.25,92.20312,44.87591,102.5439546539,2.2831200000000003,0.66591,2.37825,89.92,44.21,100.2004515958,126.25
2020-06-04 09:00:00,99.10936,23.63273,101.8880325007,2.16936,0.63273,2.25975,96.94,23.0,99.631137703,129.45,2.16936,0.63273,2.25975,2.16936,0.63273,2.25975,0.0,0.0,0.0,126.76,98.75936,22.98273,101.3983089892,2.16936,0.63273,2.25975,96.59,22.35,99.1420728046,125.73,95.02936,46.32273,105.7183738839,2.16936,0.63273,2.25975,92.86,45.69,103.4918146522,125.73
2020-06-04 09:30:00,101.1592,22.4881,103.6286562021,2.3592,0.6881,2.4575,98.8,21.8,101.1764794802,129.49,2.3592,0.6881,2.4575,2.3592,0.6881,2.4575,0.0,0.0,0.0,126.94,100.8092,21.8281,103.1453380151,2.3592,0.6881,2.4575,98.45,21.14,100.6941016147,125.76,96.9792,47.6181,108.03910718,2.3592,0.6881,2.4575,94.62,46.93,105.618981722,125.76
2020-06-04 10:00:00,101.92368,22.15649,104.3041063135,2.59368,0.7564900000000001,2.70175,99.33,21.4,101.6090985099,129.52,2.59368,0.7564900000000001,2.70175,2.59368,0.7564900000000001,2.70175,0.0,0.0,0.0,127.02,101.57368,21.50649,103.8255343394,2.59368,0.7564900000000001,2.70175,98.98,20.75,101.131611774,125.76,97.73368,48.09649,108.9272443269,2.59368,0.7564900000000001,2.70175,95.14,47.34,106.2670936838,125.76
2020-06-04 10:30:00,101.14616,23.15263,103.7621798087,3.50616,1.02263,3.65225,97.64,22.13,100.1164646799,129.77,3.50616,1.02263,3.65225,3.50616,1.02263,3.65225,0.0,0.0,0.0,127.19,100.78616,22.49263,103.2655240236,3.50616,1.02263,3.65225,97.28,21.47,99.6210785928,126.04,97.01616,47.85263,108.1758267778,3.50616,1.02263,3.65225,93.51,46.83,104.5809208221,126.04
2020-06-04 11:00:00,102.85704,22.22497,105.2307938251,2.6570400000000003,0.77497,2.76775,100.2,21.45,102.470202986,129.68,2.6570400000000003,0.77497,2.76775,2.6570400000000003,0.77497,2.76775,0.0,0.0,0.0,127.19,102.49704,21.59497,104.7472478782,2.6570400000000003,0.77497,2.76775,99.84,20.82,101.9877345567,125.96,98.60704,48.09497,109.7108676334,2.6570400000000003,0.77497,2.76775,95.95,47.32,106.9840403986,125.96
2020-06-04 11:30:00,104.77344,22.41892,107.1451431629,4.45344,1.29892,4.639,100.32,21.12,102.5190557896,129.76,4.45344,1.29892,4.639,4.45344,1.29892,4.639,0.0,0.0,0.0,127.32,104.44344,21.77892,106.6899878873,4.45344,1.29892,4.639,99.99,20.48,102.0658145512,126.03,100.52344,49.02892,111.8427332722,4.45344,1.29892,4.639,96.07,47.73,107.2734720236,126.03
2020-06-04 12:00:00,104.44832,24.08076,107.1883135094,7.16832,2.09076,7.467,97.28,21.99,99.7344398891,129.87,7.16832,2.09076,7.467,7.16832,2.09076,7.467,0.0,0.0,0.0,127.32,104.07832,23.42076,106.6809668732,7.16832,2.09076,7.467,96.91,21.33,99.2296175544,126.14,100.34832,49.22076,111.769712095,7.16832,2.09076,7.467,93.18,47.13,104.4210194357,126.14
2020-06-04 12:30:00,108.25864,21.33877,110.3416342083,3.69864,1.07877,3.8527500000000003,104.56,20.26,106.504747312,129.41,3.69864,1.07877,3.8527500000000003,3.69864,1.07877,3.8527500000000003,0.0,0.0,0.0,127.1,107.88864,20.74877,109.8656911759,3.69864,1.07877,3.8527500000000003,104.19,19.67,106.0304908977,125.71,103.76864,49.31877,114.8924354419,3.69864,1.07877,3.8527500000000003,100.07,48.24,111.0905148966,125.71
2020-06-04 13:00:00,106.75144,21.59292,108.9133790505,4.02144,1.17292,4.189,102.73,20.42,104.7398171662,129.37,4.02144,1.17292,4.189,4.02144,1.17292,4.189,0.0,0.0,0.0,127.02,106.39144,20.98292,108.4408660838,4.02144,1.17292,4.189,102.37,19.81,104.2691373322,125.65,102.37144,49.28292,113.6165389871,4.02144,1.17292,4.189,98.35,48.11,109.4865041912,125.65
2020-06-04 13:30:00,105.89144,22.60292,108.2769091626,4.50144,1.31292,4.689,101.39,21.29,103.6011399551,129.64,4.50144,1.31292,4.689,4.50144,1.31292,4.689,0.0,0.0,0.0,127.18,105.54144,21.97292,107.8044747244,4.50144,1.31292,4.689,101.04,20.66,103.1305832428,125.92,101.58144,48.90292,112.7398977159,4.50144,1.31292,4.689,97.08,47.59,108.1172257321,125.92
2020-06-04 14:00:00,103.55392,23.48531,106.1836811057,5.26392,1.53531,5.48325,98.29,21.95,100.7111046509,130.09,5.26392,1.53531,5.48325,5.26392,1.53531,5.48325,0.0,0.0,0.0,127.52,103.18392,22.83531,105.6805219961,5.26392,1.53531,5.48325,97.92,21.3,100.2098617901,126.36,99.39392,48.78531,110.7210811217,5.26392,1.53531,5.48325,94.13,47.25,105.3234038569,126.36
2020-06-04 14:30:00,104.87992,22.48581,107.2632708366,2.65992,0.7758100000000001,2.77075,102.22,21.71,104.5000119617,129.98,2.65992,0.7758100000000001,2.77075,2.65992,0.7758100000000001,2.77075,0.0,0.0,0.0,127.47,104.48992,21.86581,106.7532530116,2.65992,0.7758100000000001,2.77075,101.83,21.09,103.9910428835,126.23,100.53992,48.31581,111.5468198093,2.65992,0.7758100000000001,2.77075,97.88,47.54,108.8142729609,126.23
2020-06-04 15:00:00,108.77448,21.77589,110.9327583925,1.73448,0.5058900000000001,1.80675,107.04,21.27,109.132829616,129.94,1.73448,0.5058900000000001,1.80675,1.73448,0.5058900000000001,1.80675,0.0,0.0,0.0,127.53,108.39448,21.17589,110.4435675436,1.73448,0.5058900000000001,1.80675,106.66,20.67,108.6443947012,126.2,104.16448,48.35589,114.8413296308,1.73448,0.5058900000000001,1.80675,102.43,47.85,113.0554173846,126.2
2020-06-04 15:30:00,106.74312,24.87341,109.6028293082,5.22312,1.5234100000000002,5.44075,101.52,23.35,104.1706911756,130.06,5.22312,1.5234100000000002,5.44075,5.22312,1.5234100000000002,5.44075,0.0,0.0,0.0,127.37,106.38312,24.23341,109.1083240691,5.22312,1.5234100000000002,5.44075,101.16,22.71,103.6778168173,126.33,102.42312,47.65341,112.9661143669,5.22312,1.5234100000000002,5.44075,97.2,46.13,107.590970346,126.33
2020-06-04 16:00:00,103.72048,26.96014,107.1670990568,6.24048,1.82014,6.5005,97.48,25.14,100.6696081248,130.36,6.24048,1.82014,6.5005,6.24048,1.82014,6.5005,0.0,0.0,0.0,127.44,103.36048,26.29014,106.6515836125,6.24048,1.82014,6.5005,97.12,24.47,100.1552559779,126.62,99.60048,46.53014,109.933204923,6.24048,1.82014,6.5005,93.36,44.71,103.513640164,126.62
2020-06-04 16:30:00,101.33088,29.88359,105.6455214047,6.80088,1.98359,7.08425,94.53,27.9,98.5613052876,130.95,6.80088,1.98359,7.08425,6.80088,1.98359,7.08425,0.0,0.0,0.0,127.71,100.94088,29.18359,105.0749407826,6.80088,1.98359,7.08425,94.14,27.2,97.9907118047,127.18,97.37088,44.78359,107.1758284562,6.80088,1.98359,7.08425,90.57,42.8,100.1736736873,127.18
2020-06-04 17:00:00,100.75344,31.60642,105.594609034,7.87344,2.29642,8.2015,92.88,29.31,97.3949202988,131.3,7.87344,2.29642,8.2015,7.87344,2.29642,8.2015,0.0,0.0,0.0,127.91,100.35344,30.90642,105.0048556832,7.87344,2.29642,8.2015,92.48,28.61,96.8043516584,127.52,96.89344,43.99642,106.4143960555,7.87344,2.29642,8.2015,89.02,41.7,98.3028504165,127.52
2020-06-04 17:30:00,100.95424,32.34082,106.0079582496,7.13424,2.08082,7.4315,93.82,30.26,98.5792067325,131.1,7.13424,2.08082,7.4315,7.13424,2.08082,7.4315,0.0,0.0,0.0,127.6,100.53424,31.64082,105.3958011623,7.13424,2.08082,7.4315,93.4,29.56,97.966083927,127.32,97.03424,42.79082,106.0504502991,7.13424,2.08082,7.4315,89.9,40.71,98.6879632985,127.32
2020-06-04 18:00:00,100.68288,33.23959,106.0278862774,7.23288,2.10959,7.53425,93.45,31.13,98.4986263864,131.18,7.23288,2.10959,7.53425,7.23288,2.10959,7.53425,0.0,0.0,0.0,127.6,100.28288,32.53959,105.4299812125,7.23288,2.10959,7.53425,93.05,30.43,97.8993738489,127.41,96.76288,41.95959,105.4687732879,7.23288,2.10959,7.53425,89.53,39.85,97.9981805954,127.41
2020-06-04 18:30:00,97.28128,34.78954,103.3148562979,7.06128,2.05954,7.3555,90.22,32.73,95.9734405969,131.39,7.06128,2.05954,7.3555,7.06128,2.05954,7.3555,0.0,0.0,0.0,127.6,96.87128,34.05954,102.6844542949,7.06128,2.05954,7.3555,89.81,32.0,95.3406319467,127.62,93.55128,40.63954,101.9971283961,7.06128,2.05954,7.3555,86.49,38.58,94.7044692715,127.62
2020-06-04 19:00:00,94.98408,35.36619,101.3545403451,6.60408,1.92619,6.87925,88.38,33.44,94.494751177,131.39,6.60408,1.92619,6.87925,6.60408,1.92619,6.87925,0.0,0.0,0.0,127.53,94.58408,34.62619,100.7229925259,6.60408,1.92619,6.87925,87.98,32.7,93.8603771567,127.62,91.33408,39.88619,99.663545603,6.60408,1.92619,6.87925,84.73,37.96,92.8446794383,127.62
2020-06-04 19:30:00,93.50744,36.05217,100.2167665466,6.00744,1.75217,6.25775,87.5,34.3,93.9826579748,131.67,6.00744,1.75217,6.25775,6.00744,1.75217,6.25775,0.0,0.0,0.0,127.7,93.10744,35.32217,99.582383366,6.00744,1.75217,6.25775,87.1,33.57,93.345352857,127.89,89.92744,39.20217,98.1007369884,6.00744,1.75217,6.25775,83.92,37.45,91.897055992,127.89
2020-06-04 20:00:00,92.45864,36.32502,99.3383470199,5.46864,1.5950199999999999,5.6965,86.99,34.73,93.6666055753,131.65,5.46864,1.5950199999999999,5.6965,5.46864,1.5950199999999999,5.6965,0.0,0.0,0.0,127.64,92.04864,35.57502,98.6840117438,5.46864,1.5950199999999999,5.6965,86.58,33.98,93.0093371657,127.89,88.89864,38.63502,96.9310732647,5.46864,1.5950199999999999,5.6965,83.43,37.04,91.2826736024,127.89
2020-06-04 20:30:00,93.38216,33.91188,99.3490986945,1.17216,0.34188,1.221,92.21,33.57,98.1306730844,130.88,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,127.0,92.95216,33.20188,98.7039456364,1.17216,0.34188,1.221,91.78,32.86,97.4851168128,127.14,89.53216,37.67188,97.1348455344,1.17216,0.34188,1.221,88.36,37.33,95.9219396176,127.14
2020-06-04 21:00:00,92.57536,33.92948,98.5971951538,0.8553600000000001,0.24948,0.891,91.72,33.68,97.7082432551,130.18,0.8553600000000001,0.24948,0.891,0.8553600000000001,0.24948,0.891,0.0,0.0,0.0,126.28,92.16536,33.21948,97.9693188473,0.8553600000000001,0.24948,0.891,91.31,32.97,97.0800545941,126.46,88.74536,36.61948,96.0037772017,0.8553600000000001,0.24948,0.891,87.89,36.37,95.1179741164,126.46
2020-06-04 21:30:00,92.62976,33.78368,98.5982224586,0.8697600000000001,0.25368,0.906,91.76,33.53,97.6942091426,130.18,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,126.28,92.21976,33.06368,97.9678062917,0.8697600000000001,0.25368,0.906,91.35,32.81,97.0634771683,126.46,88.80976,36.92368,96.1796840086,0.8697600000000001,0.25368,0.906,87.94,36.67,95.2792343588,126.46
2020-06-04 22:00:00,91.10112,35.65741,97.8307975699,0.7111200000000001,0.20741,0.74075,90.39,35.45,97.0930203465,130.67,0.7111200000000001,0.20741,0.74075,0.7111200000000001,0.20741,0.74075,0.0,0.0,0.0,126.58,90.70112,34.92741,97.1937093569,0.7111200000000001,0.20741,0.74075,89.99,34.72,96.4555778584,126.93,87.34112,35.48741,94.2752751858,0.7111200000000001,0.20741,0.74075,86.63,35.28,93.5384161722,126.93
2020-06-04 22:30:00,87.1124,37.70945,94.9240372775,0.7524000000000001,0.21945,0.7837500000000001,86.36,37.49,94.1464269104,131.43,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,127.1,86.7024,36.94945,94.2473767331,0.7524000000000001,0.21945,0.7837500000000001,85.95,36.73,93.4692216722,127.65,83.5624,34.32945,90.3392817719,0.7524000000000001,0.21945,0.7837500000000001,82.81,34.11,89.5599698526,127.65
2020-06-04 23:00:00,82.43232,39.09526,91.2333641551,0.7723200000000001,0.22526000000000002,0.8045,81.66,38.87,90.4391093499,131.96,0.7723200000000001,0.22526000000000002,0.8045,0.7723200000000001,0.22526000000000002,0.8045,0.0,0.0,0.0,127.45,82.04232,38.29526,90.5398763499,0.7723200000000001,0.22526000000000002,0.8045,81.27,38.07,89.7448483201,128.16,79.16232,33.68526,86.0312132255,0.7723200000000001,0.22526000000000002,0.8045,78.39,33.46,85.2324099155,128.16
2020-06-04 23:30:00,77.83576,40.80043,87.8810595234,0.7557600000000001,0.22043000000000001,0.7872500000000001,77.08,40.58,87.1094874282,132.54,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.0,0.0,0.0,127.81,77.44576,39.97043,87.1520568682,0.7557600000000001,0.22043000000000001,0.7872500000000001,76.69,39.75,86.3795033558,128.7,74.79576,32.69043,81.6276296824,0.7557600000000001,0.22043000000000001,0.7872500000000001,74.04,32.47,80.8469077949,128.7
2020-06-05 00:00:00,73.69352,41.95686,84.8004303707,0.7435200000000001,0.21686000000000002,0.7745000000000001,72.95,41.74,84.047189721,133.1,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,128.24,73.30352,41.10686,84.04272713,0.7435200000000001,0.21686000000000002,0.7745000000000001,72.56,40.89,83.2883287142,129.23,70.88352,32.21686,77.8614119821,0.7435200000000001,0.21686000000000002,0.7745000000000001,70.14,32.0,77.094874019,129.23
2020-06-05 00:30:00,70.44472,42.77596,82.4150552375,0.7747200000000001,0.22596000000000002,0.807,69.67,42.55,81.6358462932,133.64,0.7747200000000001,0.22596000000000002,0.807,0.7747200000000001,0.22596000000000002,0.807,0.0,0.0,0.0,128.69,70.05472,41.88596,81.6216726084,0.7747200000000001,0.22596000000000002,0.807,69.28,41.66,80.8410415569,129.71,67.81472,32.13596,75.0436950969,0.7747200000000001,0.22596000000000002,0.807,67.04,31.91,74.2469507791,129.71
2020-06-05 01:00:00,68.13504,44.01772,81.1168499746,0.8150400000000001,0.23772000000000001,0.849,67.32,43.78,80.3036163569,134.38,0.8150400000000001,0.23772000000000001,0.849,0.8150400000000001,0.23772000000000001,0.849,0.0,0.0,0.0,129.31,67.75504,43.10772,80.305796609,0.8150400000000001,0.23772000000000001,0.849,66.94,42.87,79.490883125,130.43,65.64504,31.69772,72.8973026236,0.8150400000000001,0.23772000000000001,0.849,64.83,31.46,72.0601172633,130.43
2020-06-05 01:30:00,67.43992,44.43831,80.7645108031,0.9199200000000001,0.26831000000000005,0.95825,66.52,44.17,79.8492285498,134.46,0.9199200000000001,0.26831000000000005,0.95825,0.9199200000000001,0.26831000000000005,0.95825,0.0,0.0,0.0,129.31,67.03992,43.53831,79.937070945,0.9199200000000001,0.26831000000000005,0.95825,66.12,43.27,79.0199171095,130.51,64.98992,31.45831,72.2032891887,0.9199200000000001,0.26831000000000005,0.95825,64.07,31.19,71.2585503641,130.51
2020-06-05 02:00:00,67.30152,44.68961,80.787720826,1.06152,0.30961000000000005,1.10575,66.24,44.38,79.7328163305,134.68,1.06152,0.30961000000000005,1.10575,1.06152,0.30961000000000005,1.10575,0.0,0.0,0.0,129.55,66.92152,43.77961,79.9696448089,1.06152,0.30961000000000005,1.10575,65.86,43.47,78.9124863377,130.75,64.88152,31.47961,72.1150295241,1.06152,0.30961000000000005,1.10575,63.82,31.17,71.0250751496,130.75
2020-06-05 02:30:00,66.00592,44.98506,79.8776382866,1.04592,0.30506,1.0895,64.96,44.68,78.8422729251,134.68,1.04592,0.30506,1.0895,1.04592,0.30506,1.0895,0.0,0.0,0.0,129.51,65.61592,44.05506,79.033519908,1.04592,0.30506,1.0895,64.57,43.75,77.9958165545,130.75,63.63592,31.27506,70.9059919347,1.04592,0.30506,1.0895,62.59,30.97,69.8330079547,130.75
2020-06-05 03:00:00,64.6804,45.4222,79.036260014,1.0704,0.31220000000000003,1.115,63.61,45.11,77.981691441,135.08,1.0704,0.31220000000000003,1.115,1.0704,0.31220000000000003,1.115,0.0,0.0,0.0,129.87,64.3004,44.5022,78.1983839027,1.0704,0.31220000000000003,1.115,63.23,44.19,77.1413572606,131.14,62.4004,31.2222,69.7756095853,1.0704,0.31220000000000003,1.115,61.33,30.91,68.6789414595,131.14
2020-06-05 03:30:00,63.8148,45.5264,78.3899342773,1.3248,0.3864,1.38,62.49,45.14,77.0883888793,134.74,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0.0,0.0,0.0,129.52,63.4248,44.5864,77.5283968621,1.3248,0.3864,1.38,62.1,44.2,76.2236839834,130.82,61.5748,31.0164,68.9454354109,1.3248,0.3864,1.38,60.25,30.63,67.5888999763,130.82
2020-06-05 04:00:00,62.8196,45.80405,77.7451808189,1.4196,0.41405000000000003,1.47875,61.4,45.39,76.35582558,134.66,1.4196,0.41405000000000003,1.47875,1.4196,0.41405000000000003,1.47875,0.0,0.0,0.0,129.4,62.4396,44.86405,76.8861927173,1.4196,0.41405000000000003,1.47875,61.02,44.45,75.493330169,130.74,60.6496,30.73405,67.9923216956,1.4196,0.41405000000000003,1.47875,59.23,30.32,66.5394266582,130.74
2020-06-05 04:30:00,62.95944,45.35067,77.5923601559,1.33944,0.39067,1.39525,61.62,44.96,76.2786077482,134.19,1.33944,0.39067,1.39525,1.33944,0.39067,1.39525,0.0,0.0,0.0,128.97,62.56944,44.42067,76.7341563136,1.33944,0.39067,1.39525,61.23,44.03,75.4171983038,130.28,60.74944,30.60067,68.0212868502,1.33944,0.39067,1.39525,59.41,30.21,66.6497726928,130.28
2020-06-05 05:00:00,62.47808,45.00194,76.9979550654,1.37808,0.40194,1.4355,61.1,44.6,75.6463482265,134.38,1.37808,0.40194,1.4355,1.37808,0.40194,1.4355,0.0,0.0,0.0,129.2,62.09808,44.06194,76.1421440219,1.37808,0.40194,1.4355,60.72,43.66,74.7871245603,130.44,60.30808,31.16194,67.8832160247,1.37808,0.40194,1.4355,58.93,30.76,66.4749764949,130.44
2020-06-05 05:30:00,63.56096,44.66778,77.6865896165,1.50096,0.43778000000000006,1.5635,62.06,44.23,76.208506743,134.07,1.50096,0.43778000000000006,1.5635,1.50096,0.43778000000000006,1.5635,0.0,0.0,0.0,128.91,63.17096,43.73778,76.8346509503,1.50096,0.43778000000000006,1.5635,61.67,43.3,75.3530284726,130.14,61.34096,31.20778,68.8232439387,1.50096,0.43778000000000006,1.5635,59.84,30.77,67.2875805777,130.14
2020-06-05 06:00:00,65.50216,43.79188,78.7925232405,1.89216,0.55188,1.971,63.61,43.24,76.915081096,133.55,1.89216,0.55188,1.971,1.89216,0.55188,1.971,0.0,0.0,0.0,128.5,65.10216,42.88188,77.9560572951,1.89216,0.55188,1.971,63.21,42.33,76.0745226735,129.65,63.18216,31.69188,70.6849389913,1.89216,0.55188,1.971,61.29,31.14,68.7470995752,129.65
2020-06-05 06:30:00,71.56912,39.84266,81.9120045747,2.16912,0.63266,2.2595,69.4,39.21,79.7106272714,132.39,2.16912,0.63266,2.2595,2.16912,0.63266,2.2595,0.0,0.0,0.0,127.76,71.16912,38.99266,81.1509160481,2.16912,0.63266,2.2595,69.0,38.36,78.946118334,128.52,68.93912,34.34266,77.0196115431,2.16912,0.63266,2.2595,66.77,33.71,74.7970387114,128.52
2020-06-05 07:00:00,77.35688,37.10284,85.7945663746,2.30688,0.6728400000000001,2.403,75.05,36.43,83.4245011972,132.06,2.30688,0.6728400000000001,2.403,2.30688,0.6728400000000001,2.403,0.0,0.0,0.0,127.76,76.94688,36.28284,85.072127164,2.30688,0.6728400000000001,2.403,74.64,35.61,82.699466141,128.19,74.42688,36.58284,82.9316866403,2.30688,0.6728400000000001,2.403,72.12,35.91,80.5656409395,128.19
2020-06-05 07:30:00,84.43776,34.22893,91.1117718122,2.32776,0.67893,2.42475,82.11,33.55,88.6998004507,132.09,2.32776,0.67893,2.42475,2.32776,0.67893,2.42475,0.0,0.0,0.0,128.16,84.04776,33.44893,90.4591448067,2.32776,0.67893,2.42475,81.72,32.77,88.0456205612,128.24,81.16776,39.19893,90.1374582322,2.32776,0.67893,2.42475,78.84,38.52,87.7469999487,128.24
2020-06-05 08:00:00,89.63272,31.46246,94.9942676368,2.68272,0.78246,2.7945,86.95,30.68,92.2039310442,131.88,2.68272,0.78246,2.7945,2.68272,0.78246,2.7945,0.0,0.0,0.0,128.29,89.25272,30.70246,94.3858521043,2.68272,0.78246,2.7945,86.57,29.92,91.5946030069,128.02,86.09272,41.95246,95.7703781816,2.68272,0.78246,2.7945,83.41,41.17,93.017186584,128.02
2020-06-05 08:30:00,92.97824,29.21782,97.4609363748,4.5182400000000005,1.31782,4.7065,88.46,27.9,92.7554936378,131.37,4.5182400000000005,1.31782,4.7065,4.5182400000000005,1.31782,4.7065,0.0,0.0,0.0,128.08,92.59824,28.48782,96.8813188362,4.5182400000000005,1.31782,4.7065,88.08,27.17,92.1753508266,127.53,89.32824,44.55782,99.8245149482,4.5182400000000005,1.31782,4.7065,84.81,43.24,95.196815598,127.53
2020-06-05 09:00:00,94.84656,27.52483,98.7597398253,5.05656,1.47483,5.26725,89.79,26.05,93.492494886,130.36,5.05656,1.47483,5.26725,5.05656,1.47483,5.26725,0.0,0.0,0.0,127.27,94.45656,26.82483,98.1917167156,5.05656,1.47483,5.26725,89.4,25.35,92.9246065367,126.56,91.13656,45.36483,101.8029487272,5.05656,1.47483,5.26725,86.08,43.89,96.6234883452,126.56
2020-06-05 09:30:00,98.59632,25.21976,101.7706765822,4.21632,1.22976,4.392,94.38,23.99,97.3812327915,129.81,4.21632,1.22976,4.392,4.21632,1.22976,4.392,0.0,0.0,0.0,126.97,98.22632,24.54976,101.2477192672,4.21632,1.22976,4.392,94.01,23.32,96.8591890323,126.03,94.64632,46.60976,105.5006901248,4.21632,1.22976,4.392,90.43,45.38,101.1777114784,126.03
2020-06-05 10:00:00,99.25648,25.01689,102.360605739,4.68648,1.3668900000000002,4.88175,94.57,23.65,97.4823440424,129.98,4.68648,1.3668900000000002,4.88175,4.68648,1.3668900000000002,4.88175,0.0,0.0,0.0,127.19,98.89648,24.33689,101.8469340298,4.68648,1.3668900000000002,4.88175,94.21,22.97,96.969814891,126.2,95.29648,47.00689,106.2594316184,4.68648,1.3668900000000002,4.88175,90.61,45.64,101.4553187369,126.2
2020-06-05 10:30:00,100.36872,24.65671,103.3529549769,4.30872,1.25671,4.48825,96.06,23.4,98.8690224489,129.78,4.30872,1.25671,4.48825,4.30872,1.25671,4.48825,0.0,0.0,0.0,127.04,99.98872,23.98671,102.8256115171,4.30872,1.25671,4.48825,95.68,22.73,98.3428456981,125.99,96.31872,47.06671,107.2034095198,4.30872,1.25671,4.48825,92.01,45.81,102.7832486352,125.99
2020-06-05 11:00:00,103.47984,23.65537,106.1492054434,4.98984,1.45537,5.19775,98.49,22.2,100.96098305780001,129.69,4.98984,1.45537,5.19775,4.98984,1.45537,5.19775,0.0,0.0,0.0,127.11,103.08984,23.00537,105.6255753123,4.98984,1.45537,5.19775,98.1,21.55,100.4390984627,125.92,99.29984,48.28537,110.417096412,4.98984,1.45537,5.19775,94.31,46.83,105.2968423078,125.92
2020-06-05 11:30:00,98.89888,24.66134,101.9272787621,8.67888,2.53134,9.0405,90.22,22.13,92.8944847663,129.33,8.67888,2.53134,9.0405,8.67888,2.53134,9.0405,0.0,0.0,0.0,126.65,98.54888,23.97134,101.4224180872,8.67888,2.53134,9.0405,89.87,21.44,92.392047818,125.56,95.14888,49.10134,107.0712424279,8.67888,2.53134,9.0405,86.47,46.57,98.2131651053,125.56
2020-06-05 12:00:00,96.30304,25.60172,99.6479983753,8.54304,2.49172,8.899000000000001,87.76,23.11,90.7518027369,129.33,8.54304,2.49172,8.899000000000001,8.54304,2.49172,8.899000000000001,0.0,0.0,0.0,126.52,95.91304,24.90172,99.0929205393,8.54304,2.49172,8.899000000000001,87.37,22.41,90.1982538634,125.56,92.67304,48.12172,104.4221828856,8.54304,2.49172,8.899000000000001,84.13,45.63,95.7076475523,125.56
2020-06-05 12:30:00,102.21624,19.55932,104.0707774479,6.78624,1.97932,7.069,95.43,17.58,97.0357733004,130.24,6.78624,1.97932,7.069,6.78624,1.97932,7.069,0.0,0.0,0.0,126.39,102.08624,19.03932,103.8465026055,6.78624,1.97932,7.069,95.3,17.06,96.8149451273,126.43,99.45624,38.14932,106.5218958309,6.78624,1.97932,7.069,92.67,36.17,99.4786298659,126.43
2020-06-05 13:00:00,99.97048,19.59889,101.8735164832,9.15048,2.66889,9.53175,90.82,16.93,92.3845079004,130.61,9.15048,2.66889,9.53175,9.15048,2.66889,9.53175,0.0,0.0,0.0,126.39,99.95048,19.33889,101.8041802612,9.15048,2.66889,9.53175,90.8,16.67,92.3175438365,126.79,97.62048,36.60889,104.259143208,9.15048,2.66889,9.53175,88.47,33.94,94.7568704633,126.79
2020-06-05 13:30:00,96.37392,21.89906,98.8306697592,7.57392,2.20906,7.8895,88.8,19.69,90.9567814954,131.37,7.57392,2.20906,7.8895,7.57392,2.20906,7.8895,0.0,0.0,0.0,126.86,96.29392,21.63906,98.6953288999,7.57392,2.20906,7.8895,88.72,19.43,90.8227025583,127.53,94.09392,34.04906,100.0650002141,7.57392,2.20906,7.8895,86.52,31.84,92.1927112086,127.53
2020-06-05 14:00:00,97.20608,21.78344,99.6169676672,9.64608,2.81344,10.048,87.56,18.97,89.5913751429,131.46,9.64608,2.81344,10.048,9.64608,2.81344,10.048,0.0,0.0,0.0,127.01,97.14608,21.51344,99.4996932659,9.64608,2.81344,10.048,87.5,18.7,89.475918548,127.61,94.96608,35.46344,101.3716524833,9.64608,2.81344,10.048,85.32,32.65,91.353844473,127.61
2020-06-05 14:30:00,93.25992,23.11331,96.0814122376,10.87992,3.17331,11.33325,82.38,19.94,84.7588815405,131.56,10.87992,3.17331,11.33325,10.87992,3.17331,11.33325,0.0,0.0,0.0,126.96,93.18992,22.82331,95.9440705253,10.87992,3.17331,11.33325,82.31,19.65,84.6230382343,127.71,91.19992,35.01331,97.6901084305,10.87992,3.17331,11.33325,80.32,31.84,86.4007407376,127.71
2020-06-05 15:00:00,90.94696,24.03078,94.0682088734,10.59696,3.09078,11.0385,80.35,20.94,83.0337648189,132.16,10.59696,3.09078,11.0385,10.59696,3.09078,11.0385,0.0,0.0,0.0,127.41,90.85696,23.72078,93.9024098959,10.59696,3.09078,11.0385,80.26,20.63,82.8689598101,128.27,88.96696,34.33078,95.3610110425,10.59696,3.09078,11.0385,78.37,31.24,84.3670225858,128.27
2020-06-05 15:30:00,88.40448,25.68839,92.0610963701,9.59448,2.79839,9.994250000000001,78.81,22.89,82.0668520171,132.35,9.59448,2.79839,9.994250000000001,9.59448,2.79839,9.994250000000001,0.0,0.0,0.0,127.41,88.30448,25.36839,91.8762014847,9.59448,2.79839,9.994250000000001,78.71,22.57,81.8820432085,128.44,86.45448,32.40839,92.3291982769,9.59448,2.79839,9.994250000000001,76.86,29.61,82.3663262505,128.44
2020-06-05 16:00:00,86.91768,26.45474,90.8544790588,10.50768,3.06474,10.9455,76.41,23.39,79.9098254284,132.46,10.50768,3.06474,10.9455,10.50768,3.06474,10.9455,0.0,0.0,0.0,127.41,86.82768,26.13474,90.6756342633,10.50768,3.06474,10.9455,76.32,23.07,79.7305919958,128.55,85.05768,32.23474,90.9609113293,10.50768,3.06474,10.9455,74.55,29.17,80.0536782415,128.55
2020-06-05 16:30:00,88.02472,26.83846,92.0252914489,9.11472,2.65846,9.4945,78.91,24.18,82.5315727464,132.34,9.11472,2.65846,9.4945,9.11472,2.65846,9.4945,0.0,0.0,0.0,127.22,87.92472,26.51846,91.8367307119,9.11472,2.65846,9.4945,78.81,23.86,82.3426724123,128.43,86.09472,31.06846,91.5289572685,9.11472,2.65846,9.4945,76.98,28.41,82.0551552311,128.43
2020-06-05 17:00:00,88.9152,27.2836,93.0070299494,8.5152,2.4836,8.87,80.4,24.8,84.1379819107,131.94,8.5152,2.4836,8.87,8.5152,2.4836,8.87,0.0,0.0,0.0,126.78,88.8052,26.9836,92.8142134374,8.5152,2.4836,8.87,80.29,24.5,83.9448277144,128.07,86.9052,29.9036,91.9061427762,8.5152,2.4836,8.87,78.39,27.42,83.0472666618,128.07
2020-06-05 17:30:00,89.4908,30.22815,94.458161834,11.8908,3.46815,12.38625,77.6,26.76,82.0844540702,132.19,11.8908,3.46815,12.38625,11.8908,3.46815,12.38625,0.0,0.0,0.0,126.78,89.3608,29.91815,94.2361304175,11.8908,3.46815,12.38625,77.47,26.45,81.8608783241,128.31,87.5808,29.12815,92.2975928779,11.8908,3.46815,12.38625,75.69,25.66,79.9212843991,128.31
2020-06-05 18:00:00,92.21584,29.63587,96.8609618864,9.34584,2.72587,9.73525,82.87,26.91,87.1297021687,132.15,9.34584,2.72587,9.73525,9.34584,2.72587,9.73525,0.0,0.0,0.0,126.78,92.08584,29.35587,96.6517926992,9.34584,2.72587,9.73525,82.74,26.63,86.919874022,128.28,90.12584,28.26587,94.4543616916,9.34584,2.72587,9.73525,80.78,25.54,84.7213078275,128.28
2020-06-05 18:30:00,92.8916,30.44755,97.754297356,8.8716,2.5875500000000002,9.24125,84.02,27.86,88.5185856191,132.75,8.8716,2.5875500000000002,9.24125,8.8716,2.5875500000000002,9.24125,0.0,0.0,0.0,127.26,92.7816,30.15755,97.55974129,8.8716,2.5875500000000002,9.24125,83.91,27.57,88.3232302398,128.87,90.7816,27.69755,94.9128714904,8.8716,2.5875500000000002,9.24125,81.91,25.11,85.6724004566,128.87
2020-06-05 19:00:00,92.214,30.732,97.2001935183,7.824,2.282,8.15,84.39,28.45,89.056580891,132.57,7.824,2.282,8.15,7.824,2.282,8.15,0.0,0.0,0.0,127.04,92.084,30.462,96.9917341839,7.824,2.282,8.15,84.26,28.18,88.8473972607,128.71,90.074,26.682,93.9428262296,7.824,2.282,8.15,82.25,24.4,85.7929047183,128.71
2020-06-05 19:30:00,93.00328,28.80554,97.3620522866,3.17328,0.92554,3.3055,89.83,27.88,94.0570215348,133.02,3.17328,0.92554,3.3055,3.17328,0.92554,3.3055,0.0,0.0,0.0,127.59,92.89328,28.55554,97.1832307235,3.17328,0.92554,3.3055,89.72,27.63,93.8780874326,129.16,90.68328,26.14554,94.3771504838,3.17328,0.92554,3.3055,87.51,25.22,91.0716668344,129.16
2020-06-05 20:00:00,91.1912,28.9891,95.688049809,2.4312,0.7091000000000001,2.5324999999999998,88.76,28.28,93.1562987672,132.63,2.4312,0.7091000000000001,2.5324999999999998,2.4312,0.7091000000000001,2.5324999999999998,0.0,0.0,0.0,127.17,91.0912,28.7191,95.5112214467,2.4312,0.7091000000000001,2.5324999999999998,88.66,28.01,92.9793294233,128.79,88.9112,25.3591,92.4569382916,2.4312,0.7091000000000001,2.5324999999999998,86.48,24.65,89.92448443,128.79
2020-06-05 20:30:00,90.0564,29.46395,94.7537837269,2.0364,0.5939500000000001,2.12125,88.02,28.87,92.6336726034,131.76,2.0364,0.5939500000000001,2.12125,2.0364,0.5939500000000001,2.12125,0.0,0.0,0.0,126.22,89.9564,29.21395,94.5812284524,2.0364,0.5939500000000001,2.12125,87.92,28.62,92.4609690626,127.97,87.7964,23.96395,91.0081246514,2.0364,0.5939500000000001,2.12125,85.76,23.37,88.8872009909,127.97
2020-06-05 21:00:00,88.93544,29.97242,93.8501915216,1.82544,0.53242,1.9015,87.11,29.44,91.9503436644,132.09,1.82544,0.53242,1.9015,1.82544,0.53242,1.9015,0.0,0.0,0.0,126.5,88.83544,29.69242,93.6662970628,1.82544,0.53242,1.9015,87.01,29.16,91.7662557807,128.28,86.70544,23.62242,89.8657445985,1.82544,0.53242,1.9015,84.88,23.09,87.9645525198,128.28
2020-06-05 21:30:00,87.22328,31.04804,92.5844552925,1.67328,0.48804000000000003,1.7429999999999999,85.55,30.56,90.8444610309,131.49,1.67328,0.48804000000000003,1.7429999999999999,1.67328,0.48804000000000003,1.7429999999999999,0.0,0.0,0.0,125.76,87.10328,30.78804,92.3844402148,1.67328,0.48804000000000003,1.7429999999999999,85.43,30.3,90.6442215478,127.7,85.02328,22.04804,87.8354951588,1.67328,0.48804000000000003,1.7429999999999999,83.35,21.56,86.0932988101,127.7
2020-06-05 22:00:00,87.51048,31.79889,93.1088261931,1.23048,0.35889000000000004,1.28175,86.28,31.44,91.829799085,132.03,1.23048,0.35889000000000004,1.28175,1.23048,0.35889000000000004,1.28175,0.0,0.0,0.0,126.23,87.38048,31.52889,92.8946671756,1.23048,0.35889000000000004,1.28175,86.15,31.17,91.6154539365,128.22,85.30048,21.468890000000002,87.960702169,1.23048,0.35889000000000004,1.28175,84.07,21.11,86.679853484,128.22
2020-06-05 22:30:00,85.1228,33.04165,91.3106878441,1.3428,0.39165000000000005,1.3987500000000002,83.78,32.65,89.9172447309,132.12,1.3428,0.39165000000000005,1.3987500000000002,1.3428,0.39165000000000005,1.3987500000000002,0.0,0.0,0.0,126.18,85.0128,32.76165,91.1070901443,1.3428,0.39165000000000005,1.3987500000000002,83.67,32.37,89.7133535211,128.29,83.0028,20.42165,85.4781176475,1.3428,0.39165000000000005,1.3987500000000002,81.66,20.03,84.080654731,128.29
2020-06-05 23:00:00,81.30368,34.82899,88.4496858443,1.33368,0.38899000000000006,1.38925,79.97,34.44,87.0707442256,133.44,1.33368,0.38899000000000006,1.38925,1.33368,0.38899000000000006,1.38925,0.0,0.0,0.0,127.26,81.19368,34.51899,88.2268345945,1.33368,0.38899000000000006,1.38925,79.86,34.13,86.8474323167,129.56,79.30368,19.59899,81.6896203355,1.33368,0.38899000000000006,1.38925,77.97,19.21,80.3015877801,129.56
2020-06-05 23:30:00,76.83,35.275,84.5409635916,1.32,0.385,1.375,75.51,34.89,83.1809605619,132.34,1.32,0.385,1.375,1.32,0.385,1.375,0.0,0.0,0.0,126.07,76.71,34.965,84.3028785096,1.32,0.385,1.375,75.39,34.58,82.9423203196,128.49,74.98,18.415,77.2082419499,1.32,0.385,1.375,73.66,18.03,75.8345336901,128.49
2020-06-06 00:00:00,72.61904,37.20472,81.5948292528,1.31904,0.38472,1.374,71.3,36.82,80.245887122,134.04,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0.0,0.0,0.0,127.55,72.48904,36.86472,81.3244643438,1.31904,0.38472,1.374,71.17,36.48,79.9747416376,130.1,70.92904,17.83472,73.1368987092,1.31904,0.38472,1.374,69.61,17.45,71.7638808873,130.1
2020-06-06 00:30:00,69.47624,37.25307,78.833616871,1.4162400000000002,0.41307000000000005,1.47525,68.06,36.84,77.3908857683,132.99,1.4162400000000002,0.41307000000000005,1.47525,1.4162400000000002,0.41307000000000005,1.47525,0.0,0.0,0.0,126.47,69.32624,36.90307,78.5363872862,1.4162400000000002,0.41307000000000005,1.47525,67.91,36.49,77.0927246892,129.09,67.88624,17.13307,70.0148817678,1.4162400000000002,0.41307000000000005,1.47525,66.47,16.72,68.5406397694,129.09
2020-06-06 01:00:00,67.34256,37.53158,77.0950055753,1.34256,0.39158000000000004,1.3985,66.0,37.14,75.7322890186,133.55,1.34256,0.39158000000000004,1.3985,1.34256,0.39158000000000004,1.3985,0.0,0.0,0.0,126.99,67.20256,37.17158,76.7978543336,1.34256,0.39158000000000004,1.3985,65.86,36.78,75.4341302064,129.62,65.82256,17.23158,68.0406992487,1.34256,0.39158000000000004,1.3985,64.48,16.84,66.6427490429,129.62
2020-06-06 01:30:00,66.32064,38.23602,76.5533834357,1.4606400000000002,0.42602,1.5215,64.86,37.81,75.076066093,134.22,1.4606400000000002,0.42602,1.5215,1.4606400000000002,0.42602,1.5215,0.0,0.0,0.0,127.6,66.17064,37.85602,76.2340596338,1.4606400000000002,0.42602,1.5215,64.71,37.43,74.7555282237,130.27,64.85064,17.13602,67.076439156,1.4606400000000002,0.42602,1.5215,63.39,16.71,65.5554437099,130.27
2020-06-06 02:00:00,66.04136,38.72873,76.5596222435,1.40136,0.40873000000000004,1.45975,64.64,38.32,75.1448734113,134.53,1.40136,0.40873000000000004,1.45975,1.40136,0.40873000000000004,1.45975,0.0,0.0,0.0,127.86,65.88136,38.35873,76.2348067661,1.40136,0.40873000000000004,1.45975,64.48,37.95,74.8189341009,130.58,64.58136,16.81873,66.7354608755,1.40136,0.40873000000000004,1.45975,63.18,16.41,65.2763395113,130.58
2020-06-06 02:30:00,64.7136,38.91355,75.5123460009,1.3836,0.40355,1.4412500000000001,63.33,38.51,74.1195588222,134.67,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,127.96,64.5736,38.52355,75.1918461109,1.3836,0.40355,1.4412500000000001,63.19,38.12,73.7977675814,130.7,63.3036,16.79355,65.4932751858,1.3836,0.40355,1.4412500000000001,61.92,16.39,64.0524667753,130.7
2020-06-06 03:00:00,63.2888,39.4434,74.5738158404,1.3488,0.3934,1.405,61.94,39.05,73.2220328863,135.48,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,128.7,63.1388,39.0634,74.2459243663,1.3488,0.3934,1.405,61.79,38.67,72.8928871701,131.46,61.9288,16.8334,64.1758492347,1.3488,0.3934,1.405,60.58,16.44,62.7710920727,131.46
2020-06-06 03:30:00,62.16984,39.59037,73.7054028031,1.50984,0.44037000000000004,1.57275,60.66,39.15,72.1966626653,135.42,1.50984,0.44037000000000004,1.57275,1.50984,0.44037000000000004,1.57275,0.0,0.0,0.0,128.63,62.01984,39.19037,73.3644713357,1.50984,0.44037000000000004,1.57275,60.51,38.75,71.8541759399,131.41,60.85984,16.84037,63.146798704,1.50984,0.44037000000000004,1.57275,59.35,16.4,61.5742032023,131.41
2020-06-06 04:00:00,61.43544,39.57117,73.0766090015,1.37544,0.40117,1.43275,60.06,39.17,71.7042014111,135.49,1.37544,0.40117,1.43275,1.37544,0.40117,1.43275,0.0,0.0,0.0,128.7,61.29544,39.17117,72.7427764384,1.37544,0.40117,1.43275,59.92,38.77,71.3688958861,131.46,60.15544,16.86117,62.4738026325,1.37544,0.40117,1.43275,58.78,16.46,61.0411336723,131.46
2020-06-06 04:30:00,61.23224,39.78232,73.0206833712,1.48224,0.43232000000000004,1.544,59.75,39.35,71.5435881124,135.75,1.48224,0.43232000000000004,1.544,1.48224,0.43232000000000004,1.544,0.0,0.0,0.0,128.93,61.09224,39.38232,72.685823355,1.48224,0.43232000000000004,1.544,59.61,38.95,71.2071246435,131.72,59.95224,16.80232,62.2622601453,1.48224,0.43232000000000004,1.544,58.47,16.37,60.718348133,131.72
2020-06-06 05:00:00,59.85672,43.30071,73.8767785956,1.71672,0.50071,1.7882500000000001,58.14,42.8,72.1948723941,135.47,1.71672,0.50071,1.7882500000000001,1.71672,0.50071,1.7882500000000001,0.0,0.0,0.0,129.44,59.60672,43.26071,73.6508662465,1.71672,0.50071,1.7882500000000001,57.89,42.76,71.9699221898,131.45,58.22672,24.26071,63.0787838474,1.71672,0.50071,1.7882500000000001,56.51,23.76,61.3018572312,131.45
2020-06-06 05:30:00,60.00096,46.85403,76.1276252629,1.59096,0.46403000000000005,1.65725,58.41,46.39,74.5906173724,134.76,1.59096,0.46403000000000005,1.65725,1.59096,0.46403000000000005,1.65725,0.0,0.0,0.0,129.39,59.62096,45.89403,75.2390913087,1.59096,0.46403000000000005,1.65725,58.03,45.43,73.6978005099,130.76,57.97096,29.94403,65.2478132658,1.59096,0.46403000000000005,1.65725,56.38,29.48,63.6221250824,130.76
2020-06-06 06:00:00,60.248,46.90025,76.3508674087,1.818,0.53025,1.89375,58.43,46.37,74.5938455906,134.69,1.818,0.53025,1.89375,1.818,0.53025,1.89375,0.0,0.0,0.0,129.33,59.868,45.93025,75.4570426737,1.818,0.53025,1.89375,58.05,45.4,73.6950642852,130.69,58.208,29.94025,65.4567783661,1.818,0.53025,1.89375,56.39,29.41,63.5985864623,130.69
2020-06-06 06:30:00,63.09672,45.34946,77.7030861488,1.98672,0.5794600000000001,2.0695,61.11,44.77,75.7547688268,133.96,1.98672,0.5794600000000001,2.0695,1.98672,0.5794600000000001,2.0695,0.0,0.0,0.0,128.75,62.70672,44.39946,76.8338778238,1.98672,0.5794600000000001,2.0695,60.72,43.82,74.8806436938,129.98,60.90672,30.74946,68.2287170585,1.98672,0.5794600000000001,2.0695,58.92,30.17,66.1951304856,129.98
2020-06-06 07:00:00,65.4236,44.40355,79.0691007256,2.1036,0.61355,2.19125,63.32,43.79,76.9869242144,133.72,2.1036,0.61355,2.19125,2.1036,0.61355,2.19125,0.0,0.0,0.0,128.62,65.0436,43.49355,78.2455033377,2.1036,0.61355,2.19125,62.94,42.88,76.1586370676,129.76,63.1236,31.36355,70.485893238,2.1036,0.61355,2.19125,61.02,30.75,68.3301024439,129.76
2020-06-06 07:30:00,69.3236,42.31605,81.2182836839,2.2836,0.66605,2.37875,67.04,41.65,78.9245468786,132.97,2.2836,0.66605,2.37875,2.2836,0.66605,2.37875,0.0,0.0,0.0,128.11,68.9336,41.41605,80.418470556,2.2836,0.66605,2.37875,66.65,40.75,78.1203238601,129.02,66.8136,32.77605,74.4199341478,2.2836,0.66605,2.37875,64.53,32.11,72.0775485155,129.02
2020-06-06 08:00:00,72.6468,40.9649,83.400722912,2.4168,0.7049000000000001,2.5175,70.23,40.26,80.951346499,132.63,2.4168,0.7049000000000001,2.5175,2.4168,0.7049000000000001,2.5175,0.0,0.0,0.0,127.93,72.2368,40.0949,82.6181352988,2.4168,0.7049000000000001,2.5175,69.82,39.39,80.164858261,128.68,69.9668,33.7549,77.6836300404,2.4168,0.7049000000000001,2.5175,67.55,33.05,75.2017619474,128.68
2020-06-06 08:30:00,77.39008,39.60919,86.9374051537,2.74008,0.7991900000000001,2.85425,74.65,38.81,84.1358342206,133.12,2.74008,0.7991900000000001,2.85425,2.74008,0.7991900000000001,2.85425,0.0,0.0,0.0,128.62,77.00008,38.74919,86.2004178973,2.74008,0.7991900000000001,2.85425,74.26,37.95,83.3951443431,129.14,74.48008,35.78919,82.6326112238,2.74008,0.7991900000000001,2.85425,71.74,34.99,79.8180913077,129.14
2020-06-06 09:00:00,80.67328,38.82554,89.5298869778,2.93328,0.8555400000000001,3.0555,77.74,37.97,86.51721505,132.82,2.93328,0.8555400000000001,3.0555,2.93328,0.8555400000000001,3.0555,0.0,0.0,0.0,128.41,80.28328,37.98554,88.8161375914,2.93328,0.8555400000000001,3.0555,77.35,37.13,85.8001130535,128.86,77.62328,36.26554,85.6770855565,2.93328,0.8555400000000001,3.0555,74.69,35.41,82.658721258,128.86
2020-06-06 09:30:00,84.63376,37.82443,92.7014608114,2.96376,0.86443,3.08725,81.67,36.96,89.6439094417,133.04,2.96376,0.86443,3.08725,2.96376,0.86443,3.08725,0.0,0.0,0.0,128.78,84.23376,37.01443,92.0075776877,2.96376,0.86443,3.08725,81.27,36.15,88.9473743289,129.09,81.35376,37.36443,89.5239347625,2.96376,0.86443,3.08725,78.39,36.5,86.4710477559,129.09
2020-06-06 10:00:00,87.308,36.6865,94.7026195321,3.348,0.9765,3.4875,83.96,35.71,91.2386195643,132.41,3.348,0.9765,3.4875,3.348,0.9765,3.4875,0.0,0.0,0.0,128.29,86.888,35.8965,94.0110804972,3.348,0.9765,3.4875,83.54,34.92,90.5446740565,128.48,83.898,38.0265,92.1134577912,3.348,0.9765,3.4875,80.55,37.05,88.6623087902,128.48
2020-06-06 10:30:00,90.5372,35.3321,97.1871487093,3.1272,0.9121,3.2575,87.41,34.42,93.9427724735,131.82,3.1272,0.9121,3.2575,3.1272,0.9121,3.2575,0.0,0.0,0.0,127.86,90.1472,34.5721,96.5491986826,3.1272,0.9121,3.2575,87.02,33.66,93.3031403544,127.92,86.9572,38.5621,95.1240778576,3.1272,0.9121,3.2575,83.83,37.65,91.8966343236,127.92
2020-06-06 11:00:00,92.29792,34.22606,98.4394698251,3.27792,0.9560600000000001,3.4145,89.02,33.27,95.0339586674,131.33,3.27792,0.9560600000000001,3.4145,3.27792,0.9560600000000001,3.4145,0.0,0.0,0.0,127.48,91.90792,33.47606,97.8146837231,3.27792,0.9560600000000001,3.4145,88.63,32.52,94.4077713962,127.45,88.61792,39.14606,96.8790470569,3.27792,0.9560600000000001,3.4145,85.34,38.19,93.4954100478,127.45
2020-06-06 11:30:00,94.0496,33.6528,99.8891295787,3.1296,0.9128000000000001,3.26,90.92,32.74,96.6351592331,131.8,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,128.02,93.6396,32.9028,99.2520475154,3.1296,0.9128000000000001,3.26,90.51,31.99,95.9969801608,127.89,90.2696,40.0728,98.7645178392,3.1296,0.9128000000000001,3.26,87.14,39.16,95.5347329509,127.89
2020-06-06 12:00:00,92.5448,34.7439,98.8518011685,6.1848,1.8039,6.4425,86.36,32.94,92.428854802,132.07,6.1848,1.8039,6.4425,6.1848,1.8039,6.4425,0.0,0.0,0.0,128.26,92.1548,33.9739,98.2177837474,6.1848,1.8039,6.4425,85.97,32.17,91.7918830834,128.16,89.0048,41.0939,98.0334791806,6.1848,1.8039,6.4425,82.82,39.29,91.6670960596,128.16
2020-06-06 12:30:00,93.24368,34.54524,99.4372036343,4.78368,1.39524,4.983,88.46,33.15,94.4674234856,131.49,4.78368,1.39524,4.983,4.78368,1.39524,4.983,0.0,0.0,0.0,127.68,92.82368,33.79524,98.7843804222,4.78368,1.39524,4.983,88.04,32.4,93.8125876415,127.62,89.60368,39.85524,98.0676278137,4.78368,1.39524,4.983,84.82,38.46,93.1321856288,127.62
2020-06-06 13:00:00,91.89896,34.80053,98.2674703926,5.65896,1.65053,5.89475,86.24,33.15,92.3918833015,131.49,5.65896,1.65053,5.89475,5.65896,1.65053,5.89475,0.0,0.0,0.0,127.63,91.50896,34.04053,97.635277656,5.65896,1.65053,5.89475,85.85,32.39,91.7569321632,127.57,88.34896,40.09053,97.0195306563,5.65896,1.65053,5.89475,82.69,38.44,91.1881006492,127.57
2020-06-06 13:30:00,90.12184,35.82387,96.9809038253,5.84184,1.7038700000000002,6.08525,84.28,34.12,90.9246545223,131.61,5.84184,1.7038700000000002,6.08525,5.84184,1.7038700000000002,6.08525,0.0,0.0,0.0,127.63,89.70184,35.05387,96.3078081017,5.84184,1.7038700000000002,6.08525,83.86,33.35,90.2481141077,127.7,86.69184,39.37387,95.2143726617,5.84184,1.7038700000000002,6.08525,80.85,37.67,89.1950189192,127.7
2020-06-06 14:00:00,87.58368,36.51274,94.8898370989,5.80368,1.6927400000000001,6.0455,81.78,34.82,88.88419882069999,132.02,5.80368,1.6927400000000001,6.0455,5.80368,1.6927400000000001,6.0455,0.0,0.0,0.0,127.96,87.22368,35.73274,94.2592120731,5.80368,1.6927400000000001,6.0455,81.42,34.04,88.2492946147,128.1,84.27368,39.04274,92.878354246,5.80368,1.6927400000000001,6.0455,78.47,37.35,86.9054854425,128.1
