Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-06 14:30:00,79.97048,38.78764,88.8805866779,8.94048,2.60764,9.313,71.03,36.18,79.7135703629,132.15,8.94048,2.60764,9.313,8.94048,2.60764,9.313,0.0,0.0,0.0,127.85,79.58048,37.93764,88.1607470805,8.94048,2.60764,9.313,70.64,35.33,78.9823936077,128.21,77.24048,38.88764,86.4773975984,8.94048,2.60764,9.313,68.3,36.28,77.3377553333,128.21
2020-06-06 15:00:00,80.73688,39.38284,89.8301279004,7.34688,2.14284,7.6530000000000005,73.39,37.24,82.297689518,132.84,7.34688,2.14284,7.6530000000000005,7.34688,2.14284,7.6530000000000005,0.0,0.0,0.0,128.48,80.35688,38.53284,89.1179438823,7.34688,2.14284,7.6530000000000005,73.01,36.39,81.5762968024,128.88,77.87688,38.10284,86.6985285608,7.34688,2.14284,7.6530000000000005,70.53,35.96,79.1681912134,128.88
2020-06-06 15:30:00,76.71632,40.81976,86.9002103611,10.45632,3.04976,10.892,66.26,37.77,76.2690009112,133.22,10.45632,3.04976,10.892,10.45632,3.04976,10.892,0.0,0.0,0.0,128.73,76.32632,39.93976,86.1445967754,10.45632,3.04976,10.892,65.87,36.89,75.49654959,129.24,74.24632,38.82976,83.7870293972,10.45632,3.04976,10.892,63.79,35.78,73.1394045642,129.24
2020-06-06 16:00:00,86.03928,38.54479,94.278621856,4.9192800000000005,1.43479,5.12425,81.12,37.11,89.2054174364,133.22,4.9192800000000005,1.43479,5.12425,4.9192800000000005,1.43479,5.12425,0.0,0.0,0.0,128.93,85.56928,37.74479,93.5241725537,4.9192800000000005,1.43479,5.12425,80.65,36.31,88.4468122659,129.24,82.79928,37.94479,91.0797884092,4.9192800000000005,1.43479,5.12425,77.88,36.51,86.0132228207,129.24
2020-06-06 16:30:00,89.07888,38.20634,96.926628324,3.5188800000000002,1.02634,3.6654999999999998,85.56,37.18,93.2891526384,133.12,3.5188800000000002,1.02634,3.6654999999999998,3.5188800000000002,1.02634,3.6654999999999998,0.0,0.0,0.0,128.84,88.66888,37.41634,96.2400788624,3.5188800000000002,1.02634,3.6654999999999998,85.15,36.39,92.5999708423,129.15,85.60888,37.30634,93.384384878,3.5188800000000002,1.02634,3.6654999999999998,82.09,36.28,89.7496880217,129.15
2020-06-06 17:00:00,88.8216,40.48255,97.6120560231,7.5516,2.20255,7.86625,81.27,38.28,89.8341321548,132.95,7.5516,2.20255,7.86625,7.5516,2.20255,7.86625,0.0,0.0,0.0,128.53,88.4216,39.68255,96.9179246634,7.5516,2.20255,7.86625,80.87,37.48,89.1330875713,129.02,85.5416,37.30255,93.321195701,7.5516,2.20255,7.86625,77.99,35.1,85.5245584613,129.02
2020-06-06 17:30:00,89.60584,40.58837,98.3698243435,7.36584,2.14837,7.67275,82.24,38.44,90.7802357344,132.77,7.36584,2.14837,7.67275,7.36584,2.14837,7.67275,0.0,0.0,0.0,128.32,89.16584,39.78837,97.6404701451,7.36584,2.14837,7.67275,81.8,37.64,90.0444867829,128.87,86.29584,36.76837,93.8023722182,7.36584,2.14837,7.67275,78.93,34.62,86.1886842921,128.87
2020-06-06 18:00:00,89.76176,40.35968,98.4178709788,7.78176,2.26968,8.106,81.98,38.09,90.39672837,132.0,7.78176,2.26968,8.106,7.78176,2.26968,8.106,0.0,0.0,0.0,127.59,89.35176,39.57968,97.7255753833,7.78176,2.26968,8.106,81.57,37.31,89.6978316349,128.12,86.44176,36.51968,93.8395700075,7.78176,2.26968,8.106,78.66,34.25,85.7931121944,128.12
2020-06-06 18:30:00,89.69736,40.89423,98.5796857282,7.79736,2.27423,8.12225,81.9,38.62,90.5489613414,131.73,7.79736,2.27423,8.12225,7.79736,2.27423,8.12225,0.0,0.0,0.0,127.26,89.26736,40.11423,97.8663017073,7.79736,2.27423,8.12225,81.47,37.84,89.8288734205,127.87,86.37736,35.63423,93.4389997178,7.79736,2.27423,8.12225,78.58,33.36,85.3680619436,127.87
2020-06-06 19:00:00,89.40744,40.25842,98.0532034574,6.57744,1.9184200000000002,6.8515,82.83,38.34,91.2730217534,130.79,6.57744,1.9184200000000002,6.8515,6.57744,1.9184200000000002,6.8515,0.0,0.0,0.0,126.35,88.97744,39.49842,97.3504494671,6.57744,1.9184200000000002,6.8515,82.4,37.58,90.5649844035,126.97,86.01744,34.52842,92.6887898931,6.57744,1.9184200000000002,6.8515,79.44,32.61,85.8727296643,126.97
2020-06-06 19:30:00,88.05376,39.98693,96.7079067138,5.54376,1.61693,5.77475,82.51,38.37,90.995368014,130.4,5.54376,1.61693,5.77475,5.54376,1.61693,5.77475,0.0,0.0,0.0,125.93,87.63376,39.21693,96.0085594641,5.54376,1.61693,5.77475,82.09,37.6,90.2913511916,126.58,84.68376,33.88693,91.2121879606,5.54376,1.61693,5.77475,79.14,32.27,85.4663237773,126.58
2020-06-06 20:00:00,86.97416,40.28413,95.8504858494,5.05416,1.4741300000000002,5.26475,81.92,38.81,90.6482349525,130.9,5.05416,1.4741300000000002,5.26475,5.05416,1.4741300000000002,5.26475,0.0,0.0,0.0,126.39,86.55416,39.51413,95.1471969265,5.05416,1.4741300000000002,5.26475,81.5,38.04,89.9404892137,127.06,83.65416,33.77413,90.214801128,5.05416,1.4741300000000002,5.26475,78.6,32.3,84.9779383134,127.06
2020-06-06 20:30:00,87.49832,40.07326,96.2383612176,4.7083200000000005,1.3732600000000001,4.9045000000000005,82.79,38.7,91.3885884561,130.86,4.7083200000000005,1.3732600000000001,4.9045000000000005,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.0,0.0,0.0,126.39,87.07832,39.30326,95.5373228673,4.7083200000000005,1.3732600000000001,4.9045000000000005,82.37,37.93,90.6835255159,127.02,84.11832,33.81326,90.6599598028,4.7083200000000005,1.3732600000000001,4.9045000000000005,79.41,32.44,85.7805438313,127.02
2020-06-06 21:00:00,86.39232,40.87401,95.57362423,4.64232,1.3540100000000002,4.83575,81.75,39.52,90.8013926105,131.45,4.64232,1.3540100000000002,4.83575,4.64232,1.3540100000000002,4.83575,0.0,0.0,0.0,126.88,85.96232,40.08401,94.8485546409,4.64232,1.3540100000000002,4.83575,81.32,38.73,90.0719451328,127.59,83.08232,33.56401,89.6058852077,4.64232,1.3540100000000002,4.83575,78.44,32.21,84.7957410487,127.59
2020-06-06 21:30:00,85.46688,41.40909,94.969996902,4.55688,1.32909,4.7467500000000005,80.91,40.08,90.2930479051,131.5,4.55688,1.32909,4.7467500000000005,4.55688,1.32909,4.7467500000000005,0.0,0.0,0.0,126.88,85.05688,40.62909,94.2623773812,4.55688,1.32909,4.7467500000000005,80.5,39.3,89.5809131456,127.63,82.19688,33.12909,88.6220270924,4.55688,1.32909,4.7467500000000005,77.64,31.8,83.8999976162,127.63
2020-06-06 22:00:00,85.21968,41.57074,94.8183541486,4.45968,1.30074,4.6455,80.76,40.27,90.2432850688,131.23,4.45968,1.30074,4.6455,4.45968,1.30074,4.6455,0.0,0.0,0.0,126.59,84.78968,40.78074,94.0869735375,4.45968,1.30074,4.6455,80.33,39.48,89.5074259489,127.38,81.95968,32.68074,88.2350265634,4.45968,1.30074,4.6455,77.5,31.38,83.6119273788,127.38
2020-06-06 22:30:00,83.812,39.971,92.8554370244,0.792,0.231,0.8250000000000001,83.02,39.74,92.0412298918,131.66,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,127.08,83.382,39.181,92.1287614429,0.792,0.231,0.8250000000000001,82.59,38.95,91.3138028997,127.78,80.442,32.591,86.7933675173,0.792,0.231,0.8250000000000001,79.65,32.36,85.9726241312,127.78
2020-06-06 23:00:00,79.76432,41.81751,90.0613728946,0.57432,0.16751000000000002,0.5982500000000001,79.19,41.65,89.4750166248,132.64,0.57432,0.16751000000000002,0.5982500000000001,0.57432,0.16751000000000002,0.5982500000000001,0.0,0.0,0.0,127.86,79.36432,40.99751,89.3279973763,0.57432,0.16751000000000002,0.5982500000000001,78.79,40.83,88.7409319311,128.72,76.61432,31.71751,82.9201692573,0.57432,0.16751000000000002,0.5982500000000001,76.04,31.55,82.3254766157,128.72
2020-06-06 23:30:00,75.53432,43.13251,86.9818769444,0.69432,0.20251000000000002,0.7232500000000001,74.84,42.93,86.2786792898,133.18,0.69432,0.20251000000000002,0.7232500000000001,0.69432,0.20251000000000002,0.7232500000000001,0.0,0.0,0.0,128.23,75.14432,42.27251,86.2185242855,0.69432,0.20251000000000002,0.7232500000000001,74.45,42.07,85.5142526132,129.22,72.62432,31.21251,79.0475340283,0.69432,0.20251000000000002,0.7232500000000001,71.93,31.01,78.3297197748,129.22
2020-06-07 00:00:00,71.42432,44.90876,84.3696047887,0.78432,0.22876000000000002,0.8170000000000001,70.64,44.68,83.584161179,134.61,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,129.49,71.02432,44.01876,83.5589927141,0.78432,0.22876000000000002,0.8170000000000001,70.24,43.79,82.7721070168,130.6,68.75432,31.06876,75.4481568138,0.78432,0.22876000000000002,0.8170000000000001,67.97,30.84,74.6393093484,130.6
2020-06-07 00:30:00,68.24256,46.20158,82.411364446,0.8625600000000001,0.25158,0.8985000000000001,67.38,45.95,81.5565257965,135.02,0.8625600000000001,0.25158,0.8985000000000001,0.8625600000000001,0.25158,0.8985000000000001,0.0,0.0,0.0,129.75,67.84256,45.28158,81.5661353421,0.8625600000000001,0.25158,0.8985000000000001,66.98,45.03,80.7094870508,131.0,65.73256,30.31158,72.3848141964,0.8625600000000001,0.25158,0.8985000000000001,64.87,30.06,71.4962971069,131.0
2020-06-07 01:00:00,65.85712,46.50916,80.6242036773,0.9571200000000001,0.27916,0.997,64.9,46.23,79.6820111443,135.35,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,130.05,65.47712,45.58916,79.7848654383,0.9571200000000001,0.27916,0.997,64.52,45.31,78.8405130628,131.31,63.50712,30.52916,70.4640610595,0.9571200000000001,0.27916,0.997,62.55,30.25,69.4806807681,131.31
2020-06-07 01:30:00,65.22944,46.78692,80.273879474,0.9494400000000001,0.27692,0.989,64.28,46.51,79.3416567762,135.21,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,129.86,64.81944,45.85692,79.4003583984,0.9494400000000001,0.27692,0.989,63.87,45.58,78.4660009176,131.17,62.89944,30.10692,69.733537012,0.9494400000000001,0.27692,0.989,61.95,29.83,68.7577733787,131.17
2020-06-07 02:00:00,64.69728,47.20504,80.0877883375,0.97728,0.28504,1.018,63.72,46.92,79.1310609053,135.48,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0,130.1,64.30728,46.27504,79.2262935395,0.97728,0.28504,1.018,63.33,45.99,78.2672920191,131.44,62.39728,29.91504,69.1977613048,0.97728,0.28504,1.018,61.42,29.63,68.193498957,131.44
2020-06-07 02:30:00,63.75368,47.46024,79.4795954595,1.06368,0.31024,1.108,62.69,47.15,78.4420716198,135.59,1.06368,0.31024,1.108,1.06368,0.31024,1.108,0.0,0.0,0.0,130.19,63.35368,46.52024,78.5991189467,1.06368,0.31024,1.108,62.29,46.21,77.5590626555,131.56,61.51368,29.87024,68.3824836109,1.06368,0.31024,1.108,60.45,29.56,67.2903863862,131.56
2020-06-07 03:00:00,62.29056,47.80308,78.5190952737,0.9705600000000001,0.28308,1.011,61.32,47.52,77.5776565771,135.94,0.9705600000000001,0.28308,1.011,0.9705600000000001,0.28308,1.011,0.0,0.0,0.0,130.51,61.89056,46.84308,77.619041227,0.9705600000000001,0.28308,1.011,60.92,46.56,76.6751589499,131.9,60.13056,29.91308,67.1600819014,0.9705600000000001,0.28308,1.011,59.16,29.63,66.1652665679,131.9
2020-06-07 03:30:00,60.87024,47.96632,77.4980901184,1.05024,0.30632000000000004,1.094,59.82,47.66,76.4846912787,135.67,1.05024,0.30632000000000004,1.094,1.05024,0.30632000000000004,1.094,0.0,0.0,0.0,130.2,60.48024,47.00632,76.5993051561,1.05024,0.30632000000000004,1.094,59.43,46.7,75.5831654537,131.62,58.78024,29.57632,65.8017881155,1.05024,0.30632000000000004,1.094,57.73,29.27,64.7262373385,131.62
2020-06-07 04:00:00,60.33288,48.30334,77.2869268651,0.9028800000000001,0.26334,0.9405,59.43,48.04,76.4183649393,135.95,0.9028800000000001,0.26334,0.9405,0.9028800000000001,0.26334,0.9405,0.0,0.0,0.0,130.43,59.93288,47.33334,76.3701196847,0.9028800000000001,0.26334,0.9405,59.03,47.07,75.499177479,131.88,58.25288,29.33334,65.2214908128,0.9028800000000001,0.26334,0.9405,57.35,29.07,64.2968692861,131.88
2020-06-07 04:30:00,59.4864,48.0677,76.479641528,0.9864,0.2877,1.0275,58.5,47.78,75.5326313589,135.82,0.9864,0.2877,1.0275,0.9864,0.2877,1.0275,0.0,0.0,0.0,130.33,59.1064,47.1077,75.582418063,0.9864,0.2877,1.0275,58.12,46.82,74.6327461641,131.75,57.4764,29.5977,64.6495197372,0.9864,0.2877,1.0275,56.49,29.31,63.6411517809,131.75
2020-06-07 05:00:00,57.8952,48.23485,75.3555236035,1.0452,0.30485,1.08875,56.85,47.93,74.3586403856,136.01,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,130.51,57.5052,47.25485,74.430295415,1.0452,0.30485,1.08875,56.46,46.95,73.4304711955,131.92,55.9652,29.70485,63.3599378516,1.0452,0.30485,1.08875,54.92,29.4,62.2941923457,131.92
2020-06-07 05:30:00,57.5232,63.00135,85.3117145535,1.2732,0.37135,1.32625,56.25,62.63,84.1818234538,135.28,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,130.51,56.4232,39.81135,69.0544791238,1.2732,0.37135,1.32625,55.15,39.44,67.8014461498,131.22,54.9132,36.15135,65.7448069513,1.2732,0.37135,1.32625,53.64,35.78,64.4783529566,131.22
2020-06-07 06:00:00,57.93376,63.84568,86.2124782291,1.49376,0.43568,1.556,56.44,63.41,84.8899387442,135.28,1.49376,0.43568,1.556,1.49376,0.43568,1.556,0.0,0.0,0.0,130.51,56.78376,39.57568,69.2143760154,1.49376,0.43568,1.556,55.29,39.14,67.7415950506,131.22,55.27376,36.43568,66.2023211194,1.49376,0.43568,1.556,53.78,36.0,64.7169869509,131.22
2020-06-07 06:30:00,59.53504,63.08147,86.739223222,1.68504,0.49147,1.7552500000000002,57.85,62.59,85.2298691774,134.88,1.68504,0.49147,1.7552500000000002,1.68504,0.49147,1.7552500000000002,0.0,0.0,0.0,130.19,58.35504,38.96147,70.1662799211,1.68504,0.49147,1.7552500000000002,56.67,38.47,68.494012877,130.83,56.77504,36.67147,67.5884744536,1.68504,0.49147,1.7552500000000002,55.09,36.18,65.9082733805,130.83
2020-06-07 07:00:00,61.35032,62.09676,87.2918631179,1.8403200000000002,0.53676,1.917,59.51,61.56,85.6216894251,134.66,1.8403200000000002,0.53676,1.917,1.8403200000000002,0.53676,1.917,0.0,0.0,0.0,130.08,60.13032,38.08676,71.1776416482,1.8403200000000002,0.53676,1.917,58.29,37.55,69.3377718131,130.61,58.47032,37.38676,69.4013554925,1.8403200000000002,0.53676,1.917,56.63,36.85,67.5638912438,130.61
2020-06-07 07:30:00,63.54488,61.41184,88.3706165329,1.9948800000000002,0.58184,2.078,61.55,60.83,86.537225516,134.5,1.9948800000000002,0.58184,2.078,1.9948800000000002,0.58184,2.078,0.0,0.0,0.0,130.0,62.26488,37.46184,72.6657053747,1.9948800000000002,0.58184,2.078,60.27,36.88,70.6583844989,130.45,60.49488,37.92184,71.3981544243,1.9948800000000002,0.58184,2.078,58.5,37.34,69.4011930733,130.45
2020-06-07 08:00:00,65.11064,60.59727,88.946189197,2.63064,0.76727,2.74025,62.48,59.83,86.5065274994,134.0,2.63064,0.76727,2.74025,2.63064,0.76727,2.74025,0.0,0.0,0.0,129.57,63.83064,36.82727,73.6925940544,2.63064,0.76727,2.74025,61.2,36.06,71.0335385575,129.96,61.99064,38.40727,72.9243295236,2.63064,0.76727,2.74025,59.36,37.64,70.2878310947,129.96
2020-06-07 08:30:00,68.30048,59.72639,90.7314566766,3.21048,0.9363900000000001,3.34425,65.09,58.79,87.7095901256,134.08,3.21048,0.9363900000000001,3.34425,3.21048,0.9363900000000001,3.34425,0.0,0.0,0.0,129.79,66.96048,36.00639,76.027402972,3.21048,0.9363900000000001,3.34425,63.75,35.07,72.7596550294,130.05,65.01048,39.47639,76.0575300497,3.21048,0.9363900000000001,3.34425,61.8,38.54,72.8324900027,130.05
2020-06-07 09:00:00,72.53968,57.80824,92.7566589868,2.83968,0.8282400000000001,2.958,69.7,56.98,90.0267204779,133.08,2.83968,0.8282400000000001,2.958,2.83968,0.8282400000000001,2.958,0.0,0.0,0.0,128.95,71.08968,34.46824,79.0050768698,2.83968,0.8282400000000001,2.958,68.25,33.64,76.0901577078,129.08,68.87968,39.68824,79.49570247,2.83968,0.8282400000000001,2.958,66.04,38.86,76.6249384992,129.08
2020-06-07 09:30:00,77.11632,56.69726,95.7157568107,3.31632,0.9672600000000001,3.4545,73.8,55.73,92.4784996634,133.35,3.31632,0.9672600000000001,3.4545,3.31632,0.9672600000000001,3.4545,0.0,0.0,0.0,129.38,75.59632,33.33726,82.6206784156,3.31632,0.9672600000000001,3.4545,72.28,32.37,79.1973187677,129.35,73.18632,41.22726,83.9995500122,3.31632,0.9672600000000001,3.4545,69.87,40.26,80.6392243266,129.35
2020-06-07 10:00:00,82.01352,54.85186,98.665819858,2.78352,0.81186,2.8995,79.23,54.04,95.9047157339,132.83,2.78352,0.81186,2.8995,2.78352,0.81186,2.8995,0.0,0.0,0.0,129.05,80.36352,31.72186,86.3977531458,2.78352,0.81186,2.8995,77.58,30.91,83.5109843075,128.86,77.68352,41.98186,88.3017884793,2.78352,0.81186,2.8995,74.9,41.17,85.4691692951,128.86
2020-06-07 10:30:00,84.672,53.6335,100.2292367837,2.412,0.7035,2.5125,82.26,52.93,97.8176492255,132.18,2.412,0.7035,2.5125,2.412,0.7035,2.5125,0.0,0.0,0.0,128.52,82.972,30.7435,88.4845499296,2.412,0.7035,2.5125,80.56,30.04,85.9785740752,128.24,80.122,42.0335,90.4784505076,2.412,0.7035,2.5125,77.71,41.33,88.0171176533,128.24
2020-06-07 11:00:00,87.38424,52.41832,101.9003713045,2.63424,0.7683200000000001,2.7439999999999998,84.75,51.65,99.2486020053,131.56,2.63424,0.7683200000000001,2.7439999999999998,2.63424,0.7683200000000001,2.7439999999999998,0.0,0.0,0.0,128.03,85.63424,29.78832,90.6673429014,2.63424,0.7683200000000001,2.7439999999999998,83.0,29.02,87.9270174633,127.66,82.63424,42.35832,92.8581977727,2.63424,0.7683200000000001,2.7439999999999998,80.0,41.59,90.1650048522,127.66
2020-06-07 11:30:00,90.77104,51.01072,104.1224051662,2.71104,0.7907200000000001,2.824,88.06,50.22,101.3736257613,131.25,2.71104,0.7907200000000001,2.824,2.71104,0.7907200000000001,2.824,0.0,0.0,0.0,127.88,88.93104,28.52072,93.3925122523,2.71104,0.7907200000000001,2.824,86.22,27.73,90.5695384773,127.36,85.78104,43.29072,96.0857599314,2.71104,0.7907200000000001,2.824,83.07,42.5,93.3106365855,127.36
2020-06-07 12:00:00,93.32112,50.35366,106.0392498722,3.20112,0.93366,3.3345000000000002,90.12,49.42,102.7810819169,131.31,3.20112,0.93366,3.3345000000000002,3.20112,0.93366,3.3345000000000002,0.0,0.0,0.0,128.02,91.47112,27.93366,95.641283738,3.20112,0.93366,3.3345000000000002,88.27,27.0,92.3070576933,127.42,88.17112,44.06366,98.5685169547,3.20112,0.93366,3.3345000000000002,84.97,43.13,95.2895471707,127.42
2020-06-07 12:30:00,93.53144,51.06542,106.5636307013,5.64144,1.64542,5.8765,87.89,49.42,100.831485658,130.95,5.64144,1.64542,5.8765,5.64144,1.64542,5.8765,0.0,0.0,0.0,127.65,91.73144,28.68542,96.1119680636,5.64144,1.64542,5.8765,86.09,27.04,90.2366316969,127.06,88.55144,44.49542,99.1019673218,5.64144,1.64542,5.8765,82.91,42.85,93.3284018935,127.06
2020-06-07 13:00:00,91.03592,52.68256,105.1807532698,8.06592,2.35256,8.402,82.97,50.33,97.0418971373,130.86,8.06592,2.35256,8.402,8.06592,2.35256,8.402,0.0,0.0,0.0,127.43,89.31592,30.28256,94.3099517845,8.06592,2.35256,8.402,81.25,27.93,85.9165141285,126.97,86.40592,44.31256,97.1060553457,8.06592,2.35256,8.402,78.34,41.96,88.8695515911,126.97
2020-06-07 13:30:00,92.94032,50.24926,105.6545844356,4.18032,1.21926,4.3545,88.76,49.03,101.4015705007,130.67,4.18032,1.21926,4.3545,4.18032,1.21926,4.3545,0.0,0.0,0.0,127.43,91.11032,27.97926,95.309650092,4.18032,1.21926,4.3545,86.93,26.76,90.9556073038,126.78,87.90032,44.05926,98.3243848079,4.18032,1.21926,4.3545,83.72,42.84,94.0441598399,126.78
2020-06-07 14:00:00,93.288,52.2915,106.9441532588,6.828,1.9915,7.1125,86.46,50.3,100.0271043268,130.96,6.828,1.9915,7.1125,6.828,1.9915,7.1125,0.0,0.0,0.0,127.56,91.478,29.8815,96.234757371,6.828,1.9915,7.1125,84.65,27.89,89.1261723626,127.06,88.398,44.0915,98.7839398701,6.828,1.9915,7.1125,81.57,42.1,91.7936539201,127.06
2020-06-07 14:30:00,93.10248,52.50489,106.8870209897,5.7424800000000005,1.67489,5.98175,87.36,50.83,101.0715513881,131.0,5.7424800000000005,1.67489,5.98175,5.7424800000000005,1.67489,5.98175,0.0,0.0,0.0,127.56,91.28248,30.05489,96.1030049887,5.7424800000000005,1.67489,5.98175,85.54,28.38,90.1250020804,127.09,88.16248,43.39489,98.263621742,5.7424800000000005,1.67489,5.98175,82.42,41.72,92.3775665408,127.09
2020-06-07 15:00:00,90.61048,53.64389,105.2992213654,7.83048,2.28389,8.15675,82.78,51.36,97.4185711248,131.25,7.83048,2.28389,8.15675,7.83048,2.28389,8.15675,0.0,0.0,0.0,127.71,88.91048,31.09389,94.1907821879,7.83048,2.28389,8.15675,81.08,28.81,86.0463973679,127.34,85.98048,43.81389,96.5002585383,7.83048,2.28389,8.15675,78.15,41.53,88.4995107331,127.34
2020-06-07 15:30:00,87.31872,55.15296,103.278302945,8.95872,2.61296,9.332,78.36,52.54,94.3437395909,131.5,8.95872,2.61296,9.332,8.95872,2.61296,9.332,0.0,0.0,0.0,127.82,85.68872,32.47296,91.6354181875,8.95872,2.61296,9.332,76.73,29.86,82.3353660343,127.57,83.01872,43.42296,93.6891740043,8.95872,2.61296,9.332,74.06,40.81,84.5596812908,127.57
2020-06-07 16:00:00,88.87888,54.80134,104.4157180498,7.47888,2.18134,7.7905,81.4,52.62,96.9269023543,131.5,7.47888,2.18134,7.7905,7.47888,2.18134,7.7905,0.0,0.0,0.0,127.82,87.16888,32.13134,92.9022962614,7.47888,2.18134,7.7905,79.69,29.95,85.1322418359,127.57,84.36888,42.89134,94.6455226593,7.47888,2.18134,7.7905,76.89,40.71,87.0021620421,127.57
2020-06-07 16:30:00,90.70368,54.53399,105.8353137231,6.97368,2.03399,7.26425,83.73,52.5,98.8279459465,131.37,6.97368,2.03399,7.26425,6.97368,2.03399,7.26425,0.0,0.0,0.0,127.72,88.95368,31.96399,94.5222399346,6.97368,2.03399,7.26425,81.98,29.93,87.2727065009,127.45,86.01368,42.55399,95.9645518515,6.97368,2.03399,7.26425,79.04,40.52,88.8211236137,127.45
2020-06-07 17:00:00,92.6184,53.88745,107.154212638,7.3284,2.13745,7.63375,85.29,51.75,99.7619496602,130.87,7.3284,2.13745,7.63375,7.3284,2.13745,7.63375,0.0,0.0,0.0,127.29,90.8184,31.48745,96.1220124949,7.3284,2.13745,7.63375,83.49,29.35,88.4986022488,126.97,87.7984,42.72745,97.6431975412,7.3284,2.13745,7.63375,80.47,40.59,90.1275152215,126.97
2020-06-07 17:30:00,95.06096,53.10528,108.8887362403,6.60096,1.92528,6.876,88.46,51.18,102.1986496975,130.73,6.60096,1.92528,6.876,6.60096,1.92528,6.876,0.0,0.0,0.0,127.23,93.20096,30.75528,98.1443130945,6.60096,1.92528,6.876,86.6,28.83,91.2728267339,126.84,90.03096,42.91528,99.736126935,6.60096,1.92528,6.876,83.43,40.99,92.9556076845,126.84
2020-06-07 18:00:00,96.12872,52.67421,109.6143385145,5.80872,1.69421,6.05075,90.32,50.98,103.7143326643,130.38,5.80872,1.69421,6.05075,5.80872,1.69421,6.05075,0.0,0.0,0.0,126.91,94.22872,30.46421,99.0309030746,5.80872,1.69421,6.05075,88.42,28.77,92.9828441165,126.52,90.95872,42.34421,100.3320530267,5.80872,1.69421,6.05075,85.15,40.65,94.3554184984,126.52
2020-06-07 18:30:00,96.44608,52.42344,109.7727808193,5.80608,1.69344,6.048,90.64,50.73,103.8707971472,130.03,5.80608,1.69344,6.048,5.80608,1.69344,6.048,0.0,0.0,0.0,126.57,94.53608,30.30344,99.274210637,5.80608,1.69344,6.048,88.73,28.61,93.2284559563,126.19,91.23608,42.16344,100.5076015354,5.80608,1.69344,6.048,85.43,40.47,94.5309779913,126.19
2020-06-07 19:00:00,94.75336,53.07973,108.6078126479,5.55336,1.6197300000000001,5.78475,89.2,51.46,102.9794717407,130.39,5.55336,1.6197300000000001,5.78475,5.55336,1.6197300000000001,5.78475,0.0,0.0,0.0,126.84,92.89336,30.85973,97.8851330273,5.55336,1.6197300000000001,5.78475,87.34,29.24,92.1045775193,126.53,89.64336,41.81973,98.9182582204,5.55336,1.6197300000000001,5.78475,84.09,40.2,93.2049789443,126.53
2020-06-07 19:30:00,92.78936,53.54398,107.1299357017,5.25936,1.5339800000000001,5.4785,87.53,52.01,101.8162118722,130.44,5.25936,1.5339800000000001,5.4785,5.25936,1.5339800000000001,5.4785,0.0,0.0,0.0,126.84,90.95936,31.28398,96.1888381064,5.25936,1.5339800000000001,5.4785,85.7,29.75,90.716881009,126.6,87.81936,41.28398,97.0392033946,5.25936,1.5339800000000001,5.4785,82.56,39.75,91.630868707,126.6
2020-06-07 20:00:00,90.06536,54.10198,105.0656619065,5.11536,1.49198,5.3285,84.95,52.61,99.9215422219,130.09,5.11536,1.49198,5.3285,5.11536,1.49198,5.3285,0.0,0.0,0.0,126.38,88.29536,31.94198,93.8954774409,5.11536,1.49198,5.3285,83.18,30.45,88.5782981322,126.26,85.25536,40.18198,94.2500287822,5.11536,1.49198,5.3285,80.14,38.69,88.9906495088,126.26
2020-06-07 20:30:00,89.7484,52.1437,103.7966316999,1.1784,0.3437,1.2275,88.57,51.8,102.6054818224,129.91,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,126.3,87.8884,30.0837,92.8945631361,1.1784,0.3437,1.2275,86.71,29.74,91.6683789537,126.08,84.6984,39.4737,93.4451280391,1.1784,0.3437,1.2275,83.52,39.13,92.232029686,126.08
2020-06-07 21:00:00,87.47248,52.56614,102.052113314,0.9124800000000001,0.26614000000000004,0.9505,86.56,52.3,101.1331973192,129.95,0.9124800000000001,0.26614000000000004,0.9505,0.9124800000000001,0.26614000000000004,0.9505,0.0,0.0,0.0,126.3,85.68248,30.45614,90.934393068,0.9124800000000001,0.26614000000000004,0.9505,84.77,30.19,89.9854932753,126.11,82.56248,39.05614,91.3342497394,0.9124800000000001,0.26614000000000004,0.9505,81.65,38.79,90.3957222439,126.11
2020-06-07 21:30:00,86.34136,52.88373,101.2497868905,0.8013600000000001,0.23373000000000002,0.8347500000000001,85.54,52.65,100.4445822332,129.89,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.0,0.0,0.0,126.19,84.56136,30.77373,89.9869216229,0.8013600000000001,0.23373000000000002,0.8347500000000001,83.76,30.54,89.1539634565,126.04,81.52136,38.69373,90.23822293,0.8013600000000001,0.23373000000000002,0.8347500000000001,80.72,38.46,89.4141487685,126.04
2020-06-07 22:00:00,86.47672,53.14446,101.5015109772,0.6667200000000001,0.19446000000000002,0.6945,85.81,52.95,100.8318332671,129.89,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,126.19,84.68672,31.03446,90.1941142861,0.6667200000000001,0.19446000000000002,0.6945,84.02,30.84,89.5012066958,126.04,81.61672,38.27446,90.1455671226,0.6667200000000001,0.19446000000000002,0.6945,80.95,38.08,89.4594259986,126.04
2020-06-07 22:30:00,84.59184,53.93762,100.3247040656,0.71184,0.20762000000000003,0.7415,83.88,53.73,99.6130879955,130.53,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,126.74,82.86184,31.59762,88.681983051,0.71184,0.20762000000000003,0.7415,82.15,31.39,87.942905342,126.65,79.87184,38.44762,88.6438396543,0.71184,0.20762000000000003,0.7415,79.16,38.24,87.9124746552,126.65
2020-06-07 23:00:00,80.2988,55.8109,97.78933398,0.6888000000000001,0.20090000000000002,0.7175,79.61,55.61,97.1093414662,131.6,0.6888000000000001,0.20090000000000002,0.7175,0.6888000000000001,0.20090000000000002,0.7175,0.0,0.0,0.0,127.62,78.6788,33.0809,85.3504511661,0.6888000000000001,0.20090000000000002,0.7175,77.99,32.88,84.637665965,127.68,75.9188,38.0809,84.9342047602,0.6888000000000001,0.20090000000000002,0.7175,75.23,37.88,84.2285420745,127.68
2020-06-07 23:30:00,74.97656,57.78483,94.6602932996,0.7365600000000001,0.21483000000000002,0.7672500000000001,74.24,57.57,93.9461680964,132.18,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,127.99,73.47656,34.77483,81.2901818854,0.7365600000000001,0.21483000000000002,0.7672500000000001,72.74,34.56,80.5326095442,128.21,70.99656,37.19483,80.1496532155,0.7365600000000001,0.21483000000000002,0.7672500000000001,70.26,36.98,79.3976573962,128.21
2020-06-08 00:00:00,71.3244,59.2167,92.7026838568,0.6744,0.1967,0.7025,70.65,59.02,92.0585840647,133.29,0.6744,0.1967,0.7025,0.6744,0.1967,0.7025,0.0,0.0,0.0,128.98,69.8844,35.8167,78.5281182905,0.6744,0.1967,0.7025,69.21,35.62,77.8383485179,129.28,67.6144,37.2167,77.18024259,0.6744,0.1967,0.7025,66.94,37.02,76.4947318447,129.28
2020-06-08 00:30:00,68.10016,60.54588,91.1231879216,0.74016,0.21588000000000002,0.771,67.36,60.33,90.4272000009,134.02,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,129.6,66.73016,36.88588,76.246195951,0.74016,0.21588000000000002,0.771,65.99,36.67,75.4941653375,129.99,64.63016,36.975880000000004,74.4598770037,0.74016,0.21588000000000002,0.771,63.89,36.76,73.7104449858,129.99
2020-06-08 01:00:00,65.9152,61.3811,90.0691569198,0.8952,0.2611,0.9325,65.02,61.12,89.2370707722,134.48,0.8952,0.2611,0.9325,0.8952,0.2611,0.9325,0.0,0.0,0.0,129.99,64.6052,37.5111,74.7055184725,0.8952,0.2611,0.9325,63.71,37.25,73.8005867185,130.44,62.6452,37.0211,72.7666333442,0.8952,0.2611,0.9325,61.75,36.76,71.8634823815,130.44
2020-06-08 01:30:00,65.42864,61.63002,89.8841826878,0.7886400000000001,0.23002000000000003,0.8215,64.64,61.4,89.1531805378,134.51,0.7886400000000001,0.23002000000000003,0.8215,0.7886400000000001,0.23002000000000003,0.8215,0.0,0.0,0.0,129.99,64.12864,37.74002,74.4096201969,0.7886400000000001,0.23002000000000003,0.8215,63.34,37.51,73.6135564961,130.47,62.17864,36.80002,72.2525068371,0.7886400000000001,0.23002000000000003,0.8215,61.39,36.57,71.4569590733,130.47
2020-06-08 02:00:00,65.89824,61.56407,90.1815543782,0.76824,0.22407000000000002,0.80025,65.13,61.34,89.4679411857,134.51,0.76824,0.22407000000000002,0.80025,0.76824,0.22407000000000002,0.80025,0.0,0.0,0.0,129.99,64.56824,37.69407,74.7656373601,0.76824,0.22407000000000002,0.80025,63.8,37.47,73.9894647906,130.5,62.59824,36.79407,72.6109030261,0.76824,0.22407000000000002,0.80025,61.83,36.57,71.8353241797,130.5
2020-06-08 02:30:00,65.03592,61.87506,89.7674436544,0.8059200000000001,0.23506000000000002,0.8395,64.23,61.64,89.022370784,134.7,0.8059200000000001,0.23506000000000002,0.8395,0.8059200000000001,0.23506000000000002,0.8395,0.0,0.0,0.0,130.17,63.74592,37.94506,74.1847012197,0.8059200000000001,0.23506000000000002,0.8395,62.94,37.71,73.3722542928,130.67,61.81592,36.73506,71.9073890407,0.8059200000000001,0.23506000000000002,0.8395,61.01,36.5,71.0947965747,130.67
2020-06-08 03:00:00,63.67136,62.35498,89.1189408322,0.77136,0.22498,0.8035,62.9,62.13,88.4112374079,135.07,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,130.5,62.42136,38.28498,73.2268111954,0.77136,0.22498,0.8035,61.65,38.06,72.4519571854,131.02,60.56136,36.76498,70.8473152593,0.77136,0.22498,0.8035,59.79,36.54,70.0715041939,131.02
2020-06-08 03:30:00,63.04472,62.44221,88.733681934,0.86472,0.25221000000000005,0.90075,62.18,62.19,87.9428706604,135.07,0.86472,0.25221000000000005,0.90075,0.86472,0.25221000000000005,0.90075,0.0,0.0,0.0,130.5,62.05472,38.51221,73.0340919938,0.86472,0.25221000000000005,0.90075,61.19,38.26,72.1667769822,131.02,59.97472,36.88221,70.4078436935,0.86472,0.25221000000000005,0.90075,59.11,36.63,69.5395498979,131.02
2020-06-08 04:00:00,62.54808,62.37694,88.3354116731,0.7780800000000001,0.22694000000000003,0.8105,61.77,62.15,87.6250843081,134.99,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,130.39,61.30808,38.31694,72.2970854478,0.7780800000000001,0.22694000000000003,0.8105,60.53,38.09,71.5173335633,130.92,59.50808,36.70694,69.9186028854,0.7780800000000001,0.22694000000000003,0.8105,58.73,36.48,69.1375679352,130.92
2020-06-08 04:30:00,62.67864,62.03877,88.1896870125,0.81864,0.23877,0.8527500000000001,61.86,61.8,87.4408348542,134.95,0.81864,0.23877,0.8527500000000001,0.81864,0.23877,0.8527500000000001,0.0,0.0,0.0,130.39,61.43864,37.99877,72.2399682071,0.81864,0.23877,0.8527500000000001,60.62,37.76,71.4184990041,130.88,59.63864,36.98877,70.1778917264,0.81864,0.23877,0.8527500000000001,58.82,36.75,69.3567220967,130.88
2020-06-08 05:00:00,62.04328,61.58929,87.4220180267,0.6832800000000001,0.19929000000000002,0.7117500000000001,61.36,61.39,86.7973599829,135.02,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.0,0.0,0.0,130.51,60.81328,37.52929,71.4611966893,0.6832800000000001,0.19929000000000002,0.7117500000000001,60.13,37.33,70.7753191445,130.96,59.04328,37.44929,69.9182253398,0.6832800000000001,0.19929000000000002,0.7117500000000001,58.36,37.25,69.2347607781,130.96
2020-06-08 05:30:00,63.47208,60.74269,87.8543073956,0.83208,0.24269000000000002,0.86675,62.64,60.5,87.0862767605,134.26,0.83208,0.24269000000000002,0.86675,0.83208,0.24269000000000002,0.86675,0.0,0.0,0.0,129.81,62.21208,36.92269,72.3438175296,0.83208,0.24269000000000002,0.86675,61.38,36.68,71.5047327105,130.21,60.36208,37.35269,70.9845345985,0.83208,0.24269000000000002,0.86675,59.53,37.11,70.1496471837,130.21
2020-06-08 06:00:00,65.7164,59.60145,88.71853285,1.1364,0.33145,1.18375,64.58,59.27,87.6556290263,133.95,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,129.61,64.4164,35.90145,73.74541817,1.1364,0.33145,1.18375,63.28,35.57,72.5918955532,129.89,62.4564,38.27145,73.2496128731,1.1364,0.33145,1.18375,61.32,37.94,72.1081548786,129.89
2020-06-08 06:30:00,73.34568,54.37124,91.3007147497,1.37568,0.40124000000000004,1.433,71.97,53.97,89.9580002001,132.14,1.37568,0.40124000000000004,1.433,1.37568,0.40124000000000004,1.433,0.0,0.0,0.0,128.29,71.88568,31.40124,78.4448141218,1.37568,0.40124000000000004,1.433,70.51,31.0,77.0237632163,128.14,69.52568,40.79124,80.608594084,1.37568,0.40124000000000004,1.433,68.15,40.39,79.2197866697,128.14
2020-06-08 07:00:00,77.5252,53.67235,94.2914513069,5.4252,1.58235,5.65125,72.1,52.09,88.948176485,131.8,5.4252,1.58235,5.65125,5.4252,1.58235,5.65125,0.0,0.0,0.0,128.17,76.0752,30.90235,82.1120654384,5.4252,1.58235,5.65125,70.65,29.32,76.4923845883,127.84,73.6952,43.08235,85.3643449255,5.4252,1.58235,5.65125,68.27,41.5,79.8939478309,127.84
2020-06-08 07:30:00,84.6888,49.09465,97.8901297581,5.8788,1.71465,6.12375,78.81,47.38,91.9558616946,130.54,5.8788,1.71465,6.12375,5.8788,1.71465,6.12375,0.0,0.0,0.0,127.38,83.1088,26.84465,87.3367498311,5.8788,1.71465,6.12375,77.23,25.13,81.2156992213,126.61,80.3588,45.93465,92.5609464519,5.8788,1.71465,6.12375,74.48,44.22,86.6180050567,126.61
2020-06-08 08:00:00,91.52352,45.29311,102.1176797947,5.87352,1.71311,6.11825,85.65,43.58,96.0996300721,129.91,5.87352,1.71311,6.11825,5.87352,1.71311,6.11825,0.0,0.0,0.0,127.18,89.79352,23.38311,92.7881784888,5.87352,1.71311,6.11825,83.92,21.67,86.672690624,126.0,86.69352,48.49311,99.3345263615,5.87352,1.71311,6.11825,80.82,46.78,93.3822295729,126.0
2020-06-08 08:30:00,97.48152,41.81711,106.072227422,6.64152,1.93711,6.9182500000000005,90.84,39.88,99.2084673806,129.46,6.64152,1.93711,6.9182500000000005,6.64152,1.93711,6.9182500000000005,0.0,0.0,0.0,127.18,95.67152,20.16711,97.7739846015,6.64152,1.93711,6.9182500000000005,89.03,18.23,90.8772457769,125.55,92.30152,51.57711,105.7344261358,6.64152,1.93711,6.9182500000000005,85.66,49.64,99.003864571,125.55
2020-06-08 09:00:00,99.62312,39.86466,107.3031087874,7.35312,2.14466,7.6595,92.27,37.72,99.68225168,129.46,7.35312,2.14466,7.6595,7.35312,2.14466,7.6595,0.0,0.0,0.0,127.42,97.77312,18.25466,99.4626342213,7.35312,2.14466,7.6595,90.42,16.11,91.8439355646,125.55,94.33312,53.77466,108.5838458844,7.35312,2.14466,7.6595,86.98,51.63,101.1492822515,125.55
2020-06-08 09:30:00,103.1244,38.09795,109.9367803311,7.1244,2.07795,7.42125,96.0,36.02,102.5350691227,129.19,7.1244,2.07795,7.42125,7.1244,2.07795,7.42125,0.0,0.0,0.0,127.33,101.2044,16.63795,102.5629170781,7.1244,2.07795,7.42125,94.08,14.56,95.2,125.3,97.5644,54.93795,111.9687032057,7.1244,2.07795,7.42125,90.44,52.86,104.7548242326,125.3
2020-06-08 10:00:00,104.05912,37.53141,110.6205550147,7.47912,2.18141,7.79075,96.58,35.35,102.8460932656,129.1,7.47912,2.18141,7.79075,7.47912,2.18141,7.79075,0.0,0.0,0.0,127.33,102.12912,16.13141,103.3952587915,7.47912,2.18141,7.79075,94.65,13.95,95.6724882085,125.21,98.46912,55.48141,113.0236897697,7.47912,2.18141,7.79075,90.99,53.3,105.4517429918,125.21
2020-06-08 10:30:00,102.91016,38.13588,109.7490153696,9.14016,2.66588,9.521,93.77,35.47,100.2543455417,129.2,9.14016,2.66588,9.521,9.14016,2.66588,9.521,0.0,0.0,0.0,127.39,101.05016,16.69588,102.4201505808,9.14016,2.66588,9.521,91.91,14.03,92.9746685931,125.31,97.50016,55.99588,112.4358473842,9.14016,2.66588,9.521,88.36,53.33,103.2064847769,125.31
2020-06-08 11:00:00,104.93152,37.00336,111.2648755933,8.41152,2.45336,8.762,96.52,34.55,102.5173785268,128.86,8.41152,2.45336,8.762,8.41152,2.45336,8.762,0.0,0.0,0.0,127.18,103.00152,15.69336,104.1901850963,8.41152,2.45336,8.762,94.59,13.24,95.5121233143,124.97,99.34152,56.15336,114.1137039763,8.41152,2.45336,8.762,90.93,53.7,105.6028167238,124.97
2020-06-08 11:30:00,105.76248,24.50489,108.5642289599,8.38248,2.44489,8.73175,97.38,22.06,99.8474236022,129.72,8.38248,2.44489,8.73175,8.38248,2.44489,8.73175,0.0,0.0,0.0,126.86,104.98248,15.66489,106.144759106,8.38248,2.44489,8.73175,96.6,13.22,97.5004020505,125.79,101.93248,46.24489,111.9322131027,8.38248,2.44489,8.73175,93.55,43.8,103.2958977888,125.79
2020-06-08 12:00:00,105.44616,16.70138,106.7606142388,8.57616,2.50138,8.9335,96.87,14.2,97.9052444969,130.8,8.57616,2.50138,8.9335,8.57616,2.50138,8.9335,0.0,0.0,0.0,127.03,105.45616,16.47138,106.7347555441,8.57616,2.50138,8.9335,96.88,13.97,97.8820478944,126.84,102.93616,39.06138,110.0983398742,8.57616,2.50138,8.9335,94.36,36.56,101.195074979,126.84
2020-06-08 12:30:00,107.23248,14.54864,108.2149143732,5.89248,1.7186400000000002,6.138,101.34,12.83,102.1489329362,130.85,5.89248,1.7186400000000002,6.138,5.89248,1.7186400000000002,6.138,0.0,0.0,0.0,127.26,107.28248,14.34864,108.2377659821,5.89248,1.7186400000000002,6.138,101.39,12.63,102.1736218405,126.88,104.58248,39.64864,111.845919804,5.89248,1.7186400000000002,6.138,98.69,37.93,105.7279575136,126.88
2020-06-08 13:00:00,106.59968,15.46199,107.7152027843,6.58968,1.92199,6.86425,100.01,13.54,100.9224043511,131.16,6.58968,1.92199,6.86425,6.58968,1.92199,6.86425,0.0,0.0,0.0,127.48,106.60968,15.25199,107.6951580558,6.58968,1.92199,6.86425,100.02,13.33,100.9043571904,127.18,103.96968,39.37199,111.1748530733,6.58968,1.92199,6.86425,97.38,37.45,104.3329617139,127.18
2020-06-08 13:30:00,102.92112,19.76741,104.8022301297,10.31112,3.00741,10.74075,92.61,16.76,94.1143437527,131.93,10.31112,3.00741,10.74075,10.31112,3.00741,10.74075,0.0,0.0,0.0,127.8,102.90112,19.52741,104.73757796780001,10.31112,3.00741,10.74075,92.59,16.52,94.0522115636,127.92,100.55112,37.96741,107.4804724374,10.31112,3.00741,10.74075,90.24,34.96,96.7753026345,127.92
2020-06-08 14:00:00,100.3864,18.5702,102.0895765149,8.1264,2.3702,8.465,92.26,16.2,93.6714876577,132.06,8.1264,2.3702,8.465,8.1264,2.3702,8.465,0.0,0.0,0.0,127.99,100.3864,18.3202,102.0443973621,8.1264,2.3702,8.465,92.26,15.95,93.6285752321,128.06,98.0264,37.9902,105.1305397732,8.1264,2.3702,8.465,89.9,35.62,96.6995056864,128.06
2020-06-08 14:30:00,98.88824,19.30032,100.7540885642,6.85824,2.00032,7.144,92.03,17.3,93.6419291771,132.24,6.85824,2.00032,7.144,6.85824,2.00032,7.144,0.0,0.0,0.0,127.99,98.89824,19.06032,100.7182092454,6.85824,2.00032,7.144,92.04,17.06,93.6077197671,128.22,96.54824,36.68032,103.2812108876,6.85824,2.00032,7.144,89.69,34.68,96.1613149868,128.22
2020-06-08 15:00:00,97.76872,19.61796,99.7175358951,7.87872,2.29796,8.207,89.89,17.32,91.5434022745,132.14,7.87872,2.29796,8.207,7.87872,2.29796,8.207,0.0,0.0,0.0,127.9,97.75872,19.35796,99.656901173,7.87872,2.29796,8.207,89.88,17.06,91.4847418972,128.13,95.50872,36.89796,102.3883540653,7.87872,2.29796,8.207,87.63,34.6,94.2134645367,128.13
2020-06-08 15:30:00,100.1256,19.4208,101.9916822491,6.3456,1.8508,6.61,93.78,17.57,95.4117042087,132.02,6.3456,1.8508,6.61,6.3456,1.8508,6.61,0.0,0.0,0.0,127.8,100.1256,19.1908,101.9481367167,6.3456,1.8508,6.61,93.78,17.34,95.3696178036,128.01,97.7156,36.0608,104.1571878461,6.3456,1.8508,6.61,91.37,34.21,97.5643428718,128.01
2020-06-08 16:00:00,98.55304,20.41797,100.6458900908,5.51304,1.60797,5.74275,93.04,18.81,94.9223772353,132.21,5.51304,1.60797,5.74275,5.51304,1.60797,5.74275,0.0,0.0,0.0,127.85,98.53304,20.17797,100.577882484,5.51304,1.60797,5.74275,93.02,18.57,94.8554969414,128.21,96.17304,34.78797,102.2714841956,5.51304,1.60797,5.74275,90.66,33.18,96.5409136066,128.21
2020-06-08 16:30:00,96.3932,24.2876,99.4059179325,9.0432,2.6376,9.42,87.35,21.65,89.9930275077,132.37,9.0432,2.6376,9.42,9.0432,2.6376,9.42,0.0,0.0,0.0,127.64,96.3432,24.0276,99.2941979574,9.0432,2.6376,9.42,87.3,21.39,89.8822679954,128.36,94.1832,33.3276,99.9059762176,9.0432,2.6376,9.42,85.14,30.69,90.5024623974,128.36
2020-06-08 17:00:00,99.00096,24.71528,102.0393803705,8.76096,2.5552799999999998,9.126,90.24,22.16,92.9210589694,132.28,8.76096,2.5552799999999998,9.126,8.76096,2.5552799999999998,9.126,0.0,0.0,0.0,127.53,98.97096,24.47528,101.9523920975,8.76096,2.5552799999999998,9.126,90.21,21.92,92.8349637798,128.29,96.71096,32.57528,102.04978516,8.76096,2.5552799999999998,9.126,87.95,30.02,92.9322489774,128.29
2020-06-08 17:30:00,98.45376,25.82443,101.7843015546,9.44376,2.75443,9.837250000000001,89.01,23.07,91.95110113530001,132.33,9.44376,2.75443,9.837250000000001,9.44376,2.75443,9.837250000000001,0.0,0.0,0.0,127.46,98.40376,25.57443,101.6727665206,9.44376,2.75443,9.837250000000001,88.96,22.82,91.8402635014,128.33,96.19376,32.03443,101.3875937596,9.44376,2.75443,9.837250000000001,86.75,29.28,91.5580739203,128.33
2020-06-08 18:00:00,99.18552,26.63536,102.69960944420001,7.5955200000000005,2.21536,7.912,91.59,24.42,94.7895801236,132.66,7.5955200000000005,2.21536,7.912,7.5955200000000005,2.21536,7.912,0.0,0.0,0.0,127.66,99.15552,26.40536,102.6112088575,7.5955200000000005,2.21536,7.912,91.56,24.19,94.7015823521,128.66,96.84552,30.41536,101.5093535986,7.5955200000000005,2.21536,7.912,89.25,28.2,93.5991586501,128.66
2020-06-08 18:30:00,97.92096,28.13028,101.8814362885,7.68096,2.24028,8.001,90.24,25.89,93.8805075615,132.94,7.68096,2.24028,8.001,7.68096,2.24028,8.001,0.0,0.0,0.0,127.75,97.87096,27.87028,101.7618657386,7.68096,2.24028,8.001,90.19,25.63,93.7610420164,128.94,95.63096,29.26028,100.0072222202,7.68096,2.24028,8.001,87.95,27.02,92.0069720184,128.94
2020-06-08 19:00:00,97.03896,28.41803,101.1145102691,6.43896,1.87803,6.70725,90.6,26.54,94.407264551,133.22,6.43896,1.87803,6.70725,6.43896,1.87803,6.70725,0.0,0.0,0.0,127.97,96.97896,28.16803,100.9869129975,6.43896,1.87803,6.70725,90.54,26.29,94.2796674793,129.22,94.72896,28.43803,98.9054973849,6.43896,1.87803,6.70725,88.29,26.56,92.1984690762,129.22
2020-06-08 19:30:00,96.14096,28.58778,100.3012729483,5.82096,1.69778,6.0635,90.32,26.89,94.2378612873,133.3,5.82096,1.69778,6.0635,5.82096,1.69778,6.0635,0.0,0.0,0.0,127.97,96.08096,28.33778,100.1727540295,5.82096,1.69778,6.0635,90.26,26.64,94.1092832828,129.3,93.84096,28.04778,97.9428595491,5.82096,1.69778,6.0635,88.02,26.35,91.8795020666,129.3
2020-06-08 20:00:00,95.1824,29.24445,99.5737270848,5.4324,1.58445,5.65875,89.75,27.66,93.9155902926,133.85,5.4324,1.58445,5.65875,5.4324,1.58445,5.65875,0.0,0.0,0.0,128.48,95.1224,29.00445,99.4461115457,5.4324,1.58445,5.65875,89.69,27.42,93.7878057106,129.84,92.9024,27.53445,96.8968619851,5.4324,1.58445,5.65875,87.47,25.95,91.238168548,129.84
2020-06-08 20:30:00,94.2124,29.6607,98.7711164169,4.8024000000000004,1.4007,5.0025,89.41,28.26,93.7698016421,133.33,4.8024000000000004,1.4007,5.0025,4.8024000000000004,1.4007,5.0025,0.0,0.0,0.0,127.9,94.1524,29.4007,98.6360764946,4.8024000000000004,1.4007,5.0025,89.35,28.0,93.6345155378,129.35,91.9524,26.4607,95.6839198102,4.8024000000000004,1.4007,5.0025,87.15,25.06,90.6814540025,129.35
2020-06-08 21:00:00,92.31048,30.57764,97.2430809148,4.62048,1.34764,4.813,87.69,29.23,92.4333760067,133.33,4.62048,1.34764,4.813,4.62048,1.34764,4.813,0.0,0.0,0.0,127.8,92.23048,30.31764,97.0856360962,4.62048,1.34764,4.813,87.61,28.97,92.2755276333,129.35,90.09048,25.44764,93.6155807983,4.62048,1.34764,4.813,85.47,24.1,88.8027640336,129.35
2020-06-08 21:30:00,91.40464,30.80427,96.4557476969,4.5746400000000005,1.33427,4.76525,86.83,29.47,91.6947642998,133.17,4.5746400000000005,1.33427,4.76525,4.5746400000000005,1.33427,4.76525,0.0,0.0,0.0,127.59,91.35464,30.54427,96.3256075992,4.5746400000000005,1.33427,4.76525,86.78,29.21,91.5641441832,129.2,89.22464,25.12427,92.6944730076,4.5746400000000005,1.33427,4.76525,84.65,23.79,87.9294410309,129.2
2020-06-08 22:00:00,90.82704,29.73122,95.5693289599,0.8270400000000001,0.24122000000000002,0.8615,90.0,29.49,94.7082894999,133.13,0.8270400000000001,0.24122000000000002,0.8615,0.8270400000000001,0.24122000000000002,0.8615,0.0,0.0,0.0,127.59,90.76704,29.48122,95.4347834023,0.8270400000000001,0.24122000000000002,0.8615,89.94,29.24,94.5736813284,129.16,88.54704,24.00122,91.7422304844,0.8270400000000001,0.24122000000000002,0.8615,87.72,23.76,90.8808890802,129.16
2020-06-08 22:30:00,87.79936000000001,31.25523,93.1966577661,0.6693600000000001,0.19523000000000001,0.69725,87.13,31.06,92.5005972954,133.74,0.6693600000000001,0.19523000000000001,0.69725,0.6693600000000001,0.19523000000000001,0.69725,0.0,0.0,0.0,128.02,87.72936,30.99523,93.04377942,0.6693600000000001,0.19523000000000001,0.69725,87.06,30.8,92.3476236836,129.74,85.60936,22.92523,88.6257789256,0.6693600000000001,0.19523000000000001,0.69725,84.94,22.73,87.92870123,129.74
2020-06-08 23:00:00,82.8164,32.96645,89.1366531488,0.7764000000000001,0.22645,0.8087500000000001,82.04,32.74,88.3315866494,134.51,0.7764000000000001,0.22645,0.8087500000000001,0.7764000000000001,0.22645,0.8087500000000001,0.0,0.0,0.0,128.56,82.7364,32.67645,88.9553948311,0.7764000000000001,0.22645,0.8087500000000001,81.96,32.45,88.1501225183,130.47,80.8064,21.88645,83.7179250493,0.7764000000000001,0.22645,0.8087500000000001,80.03,21.66,82.9093269783,130.47
2020-06-08 23:30:00,77.98768,34.34849,85.2167647653,0.8176800000000001,0.23849,0.8517500000000001,77.17,34.11,84.3723947746,134.67,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,128.56,77.88768,34.04849,85.0046490909,0.8176800000000001,0.23849,0.8517500000000001,77.07,33.81,84.1599726711,130.62,76.13768,20.72849,78.9089133968,0.8176800000000001,0.23849,0.8517500000000001,75.32,20.49,78.0573026693,130.62
2020-06-09 00:00:00,73.91768,35.39099,81.9533134764,0.75768,0.22099000000000002,0.7892500000000001,73.16,35.17,81.1745926999,135.3,0.75768,0.22099000000000002,0.7892500000000001,0.75768,0.22099000000000002,0.7892500000000001,0.0,0.0,0.0,129.03,73.80768,35.04099,81.7033940982,0.75768,0.22099000000000002,0.7892500000000001,73.05,34.82,80.9242540899,131.21,72.20768,20.23099,74.9882791332,0.75768,0.22099000000000002,0.7892500000000001,71.45,20.01,74.1990741182,131.21
2020-06-09 00:30:00,70.43896,36.61553,79.3873045459,0.7389600000000001,0.21553000000000003,0.76975,69.7,36.4,78.6323724683,135.88,0.7389600000000001,0.21553000000000003,0.76975,0.7389600000000001,0.21553000000000003,0.76975,0.0,0.0,0.0,129.43,70.32896,36.26553,79.1287007404,0.7389600000000001,0.21553000000000003,0.76975,69.59,36.05,78.3732773335,131.77,68.84896,19.48553,71.5532331377,0.7389600000000001,0.21553000000000003,0.76975,68.11,19.27,70.7835079662,131.77
2020-06-09 01:00:00,68.0956,37.58705,77.7804414173,0.6756,0.19705,0.7037500000000001,67.42,37.39,77.0938940513,136.27,0.6756,0.19705,0.7037500000000001,0.6756,0.19705,0.7037500000000001,0.0,0.0,0.0,129.71,67.9756,37.22705,77.5018415721,0.6756,0.19705,0.7037500000000001,67.3,37.03,76.8147830824,132.16,66.5856,18.80705,69.1906587414,0.6756,0.19705,0.7037500000000001,65.91,18.61,68.4869345204,132.16
2020-06-09 01:30:00,67.48296,39.96378,78.4286529417,0.7329600000000001,0.21378000000000003,0.7635000000000001,66.75,39.75,77.6892849755,135.83,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.0,0.0,0.0,129.71,67.30296,39.51378,78.0450333759,0.7329600000000001,0.21378000000000003,0.7635000000000001,66.57,39.3,77.3049474484,131.74,65.72296,22.44378,69.4494833087,0.7329600000000001,0.21378000000000003,0.7635000000000001,64.99,22.23,68.686774564,131.74
2020-06-09 02:00:00,68.28496,50.82978,85.1263901328,0.68496,0.19978,0.7135,67.6,50.63,84.4580185654,133.07,0.68496,0.19978,0.7135,0.68496,0.19978,0.7135,0.0,0.0,0.0,129.56,67.61496,49.30978,83.6853465037,0.68496,0.19978,0.7135,66.93,49.11,83.0145589641,129.09,64.82496,44.92978,78.8730661877,0.68496,0.19978,0.7135,64.14,44.73,78.1966271651,129.09
2020-06-09 02:30:00,67.10024,51.24132,84.4281652258,0.6902400000000001,0.20132000000000003,0.719,66.41,51.04,83.7578038155,133.23,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,129.68,66.45024,49.71132,82.9870455686,0.6902400000000001,0.20132000000000003,0.719,65.76,49.51,82.3141403405,129.22,63.73024,44.69132,77.8386637462,0.6902400000000001,0.20132000000000003,0.719,63.04,44.49,77.1582898981,129.22
2020-06-09 03:00:00,66.01728,51.62879,83.8081930092,0.6472800000000001,0.18879,0.67425,65.37,51.44,83.1823929687,133.63,0.6472800000000001,0.18879,0.67425,0.6472800000000001,0.18879,0.67425,0.0,0.0,0.0,130.06,65.36728,50.07879,82.3454097231,0.6472800000000001,0.18879,0.67425,64.72,49.89,81.7171371256,129.6,62.72728,44.80879,77.0878675114,0.6472800000000001,0.18879,0.67425,62.08,44.62,76.4517547215,129.6
