Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-09 03:30:00,65.26152,51.98461,83.4353981806,0.70152,0.20461000000000001,0.73075,64.56,51.78,82.7596640883,133.75,0.70152,0.20461000000000001,0.73075,0.70152,0.20461000000000001,0.73075,0.0,0.0,0.0,130.13,64.60152,50.42461,81.9511908392,0.70152,0.20461000000000001,0.73075,63.9,50.22,81.2727408176,129.71,62.01152,44.68461,76.4339125229,0.70152,0.20461000000000001,0.73075,61.31,44.48,75.7455378224,129.71
2020-06-09 04:00:00,64.60824,51.80782,82.814702131,0.6782400000000001,0.19782000000000002,0.7065,63.93,51.61,82.1622601929,133.72,0.6782400000000001,0.19782000000000002,0.7065,0.6782400000000001,0.19782000000000002,0.7065,0.0,0.0,0.0,130.13,63.96824,50.24782,81.3435869842,0.6782400000000001,0.19782000000000002,0.7065,63.29,50.05,80.6884539448,129.68,61.42824,44.86782,76.0693758424,0.6782400000000001,0.19782000000000002,0.7065,60.75,44.67,75.4053804446,129.68
2020-06-09 04:30:00,64.7352,51.81235,82.9166191518,0.6252,0.18235,0.6512500000000001,64.11,51.63,82.314937891,133.72,0.6252,0.18235,0.6512500000000001,0.6252,0.18235,0.6512500000000001,0.0,0.0,0.0,130.13,64.0952,50.25235,81.446260464,0.6252,0.18235,0.6512500000000001,63.47,50.07,80.842104129,129.68,61.5252,44.69235,76.0444369008,0.6252,0.18235,0.6512500000000001,60.9,44.51,75.4317579008,129.68
2020-06-09 05:00:00,63.96408,51.48119,82.1079560948,0.7240800000000001,0.21119000000000002,0.7542500000000001,63.24,51.27,81.4119800766,133.83,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,130.24,63.33408,49.93119,80.649422963,0.7240800000000001,0.21119000000000002,0.7542500000000001,62.61,49.72,79.9505503421,129.78,60.82408,45.23119,75.7986098597,0.7240800000000001,0.21119000000000002,0.7542500000000001,60.1,45.02,75.0920128909,129.78
2020-06-09 05:30:00,64.84808,51.12569,82.5779005404,0.80808,0.23569,0.8417500000000001,64.04,50.89,81.7980054769,133.27,0.80808,0.23569,0.8417500000000001,0.80808,0.23569,0.8417500000000001,0.0,0.0,0.0,129.7,64.19808,49.57569,81.1119135187,0.80808,0.23569,0.8417500000000001,63.39,49.34,80.3288721445,129.23,61.64808,44.96569,76.3046462862,0.80808,0.23569,0.8417500000000001,60.84,44.73,75.5134325799,129.23
2020-06-09 06:00:00,66.40232,50.53526,83.4450753769,1.01232,0.29526,1.0545,65.39,50.24,82.4615649864,132.92,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,129.42,65.75232,48.99526,81.9994090701,1.01232,0.29526,1.0545,64.74,48.7,81.0120830494,128.91,63.09232,45.18526,77.6037922028,1.01232,0.29526,1.0545,62.08,44.89,76.6096501754,128.91
2020-06-09 06:30:00,74.25448,45.22839,86.9444366366,1.19448,0.34839000000000003,1.24425,73.06,44.88,85.7436761517,131.56,1.19448,0.34839000000000003,1.24425,1.19448,0.34839000000000003,1.24425,0.0,0.0,0.0,128.61,73.59448,43.78839,85.6362690994,1.19448,0.34839000000000003,1.24425,72.4,43.44,84.4321834374,127.61,70.38448,48.33839,85.3848638382,1.19448,0.34839000000000003,1.24425,69.19,47.99,84.2038965844,127.61
2020-06-09 07:00:00,80.78616,41.43513,90.7924757106,1.52616,0.44513,1.58975,79.26,40.99,89.2318760309,130.77,1.52616,0.44513,1.58975,1.52616,0.44513,1.58975,0.0,0.0,0.0,128.24,80.08616,40.03513,89.5354938427,1.52616,0.44513,1.58975,78.56,39.59,87.97182333,126.83,76.43616,50.84513,91.8025805752,1.52616,0.44513,1.58975,74.91,50.4,90.2865887051,126.83
2020-06-09 07:30:00,88.13936,36.99273,95.5877024207,1.6893600000000002,0.49273000000000006,1.75975,86.45,36.5,93.8395039416,129.52,1.6893600000000002,0.49273000000000006,1.75975,1.6893600000000002,0.49273000000000006,1.75975,0.0,0.0,0.0,127.47,87.44936,35.68273,94.4491809634,1.6893600000000002,0.49273000000000006,1.75975,85.76,35.19,92.6990490782,125.64,83.28936,53.38273,98.9284253967,1.6893600000000002,0.49273000000000006,1.75975,81.6,52.89,97.2415142827,125.64
2020-06-09 08:00:00,93.92712,33.51666,99.727981876,1.9771200000000002,0.5766600000000001,2.0595,91.95,32.94,97.6721357399,129.04,1.9771200000000002,0.5766600000000001,2.0595,1.9771200000000002,0.5766600000000001,2.0595,0.0,0.0,0.0,127.41,93.20712,32.27666,98.6374675235,1.9771200000000002,0.5766600000000001,2.0595,91.23,31.7,96.5805513548,125.17,88.66712,56.20666,104.9811735382,1.9771200000000002,0.5766600000000001,2.0595,86.69,55.63,103.0041406935,125.17
2020-06-09 08:30:00,98.36968,33.45824,103.9040315252,6.91968,2.01824,7.208,91.45,31.44,96.7035475047,128.79,6.91968,2.01824,7.208,6.91968,2.01824,7.208,0.0,0.0,0.0,127.31,97.65968,32.23824,102.843168057,6.91968,2.01824,7.208,90.74,30.22,95.6399289,124.93,93.13968,58.63824,110.0610884046,6.91968,2.01824,7.208,86.22,56.62,103.1489835141,124.93
2020-06-09 09:00:00,100.06952,30.58361,104.6387405967,7.58952,2.21361,7.90575,92.48,28.37,96.7336926825,128.92,7.58952,2.21361,7.90575,7.58952,2.21361,7.90575,0.0,0.0,0.0,127.2,99.42952,29.13361,103.6098290659,7.58952,2.21361,7.90575,91.84,26.92,95.7040855972,125.05,95.16952,56.62361,110.7405560148,7.58952,2.21361,7.90575,87.58,54.41,103.1053078168,125.05
2020-06-09 09:30:00,101.16288,22.92084,103.7270128568,5.52288,1.61084,5.753,95.64,21.31,97.9853341067,129.56,5.52288,1.61084,5.753,5.52288,1.61084,5.753,0.0,0.0,0.0,127.05,100.83288,22.26084,103.2609058967,5.52288,1.61084,5.753,95.31,20.65,97.5213750928,125.66,97.15288,49.07084,108.8422226464,5.52288,1.61084,5.753,91.63,47.46,103.1916106086,125.66
2020-06-09 10:00:00,100.37968,22.71699,102.9181315005,6.22968,1.81699,6.48925,94.15,20.9,96.4418607245,129.74,6.22968,1.81699,6.48925,6.22968,1.81699,6.48925,0.0,0.0,0.0,127.26,100.04968,22.05699,102.4521804354,6.22968,1.81699,6.48925,93.82,20.24,95.9783829828,125.82,96.45968,49.77699,108.5459285241,6.22968,1.81699,6.48925,90.23,47.96,102.1842184488,125.82
2020-06-09 10:30:00,98.66184,23.22137,101.3577362457,7.10184,2.07137,7.39775,91.56,21.15,93.9710386236,129.74,7.10184,2.07137,7.39775,7.10184,2.07137,7.39775,0.0,0.0,0.0,127.21,98.30184,22.53137,100.8509513166,7.10184,2.07137,7.39775,91.2,20.46,93.4668475985,125.82,94.85184,49.87137,107.163543694,7.10184,2.07137,7.39775,87.75,47.8,99.9244839867,125.82
2020-06-09 11:00:00,98.06968,22.84324,100.6949638711,7.75968,2.26324,8.083,90.31,20.58,92.6252260456,129.42,7.75968,2.26324,8.083,7.75968,2.26324,8.083,0.0,0.0,0.0,126.94,97.74968,22.16324,100.2307794412,7.75968,2.26324,8.083,89.99,19.9,92.1640390825,125.52,94.34968,50.29324,106.91712728,7.75968,2.26324,8.083,86.59,48.03,99.0187305513,125.52
2020-06-09 11:30:00,98.96248,22.13114,101.4069021588,8.71248,2.54114,9.0755,90.25,19.59,92.3516680954,129.22,8.71248,2.54114,9.0755,8.71248,2.54114,9.0755,0.0,0.0,0.0,126.83,98.64248,21.45114,100.9479582154,8.71248,2.54114,9.0755,89.93,18.91,91.896643029,125.33,95.23248,51.21114,108.1286553465,8.71248,2.54114,9.0755,86.52,48.67,99.2697300288,125.33
2020-06-09 12:00:00,97.54272,22.40496,100.0827880187,9.58272,2.79496,9.982,87.96,19.61,90.1194412988,129.43,9.58272,2.79496,9.982,9.58272,2.79496,9.982,0.0,0.0,0.0,127.02,97.22272,21.71496,99.6182552146,9.58272,2.79496,9.982,87.64,18.92,89.658998433,125.53,93.94272,51.71496,107.2365223644,9.58272,2.79496,9.982,84.36,48.92,97.5180803749,125.53
2020-06-09 12:30:00,100.59552,21.93036,102.958240728,6.99552,2.04036,7.287,93.6,19.89,95.6899790992,129.35,6.99552,2.04036,7.287,6.99552,2.04036,7.287,0.0,0.0,0.0,126.95,100.27552,21.27036,102.5066247898,6.99552,2.04036,7.287,93.28,19.23,95.2415418817,125.46,96.71552,50.59036,109.1479561595,6.99552,2.04036,7.287,89.72,48.55,102.0136309519,125.46
2020-06-09 13:00:00,103.12096,21.69903,105.3792213592,6.03096,1.75903,6.28225,97.09,19.94,99.1164552433,129.43,6.03096,1.75903,6.28225,6.03096,1.75903,6.28225,0.0,0.0,0.0,127.07,102.78096,21.05903,104.9161974295,6.03096,1.75903,6.28225,96.75,19.3,98.6562339642,125.53,99.03096,50.31903,111.0816628371,6.03096,1.75903,6.28225,93.0,48.56,104.9146014623,125.53
2020-06-09 13:30:00,101.8356,22.80955,104.3588280816,6.6156,1.92955,6.89125,95.22,20.88,97.482423031,129.98,6.6156,1.92955,6.89125,6.6156,1.92955,6.89125,0.0,0.0,0.0,127.49,101.4956,22.14955,103.8843558221,6.6156,1.92955,6.89125,94.88,20.22,97.010632407,126.05,97.8656,50.15955,109.9711603993,6.6156,1.92955,6.89125,91.25,48.23,103.2118956322,126.05
2020-06-09 14:00:00,98.4244,23.23045,101.1287116627,8.0244,2.34045,8.35875,90.4,20.89,92.7822833304,130.01,8.0244,2.34045,8.35875,8.0244,2.34045,8.35875,0.0,0.0,0.0,127.49,98.0844,22.55045,100.6432924668,8.0244,2.34045,8.35875,90.06,20.21,92.2997708556,126.08,94.7044,50.68045,107.412435926,8.0244,2.34045,8.35875,86.68,48.34,99.2480629534,126.08
2020-06-09 14:30:00,98.17424,23.67707,100.9890342728,6.50424,1.89707,6.77525,91.67,21.78,94.2218514995,130.22,6.50424,1.89707,6.77525,6.50424,1.89707,6.77525,0.0,0.0,0.0,127.59,97.83424,22.99707,100.5007648974,6.50424,1.89707,6.77525,91.33,21.1,93.735686374,126.29,94.38424,49.60707,106.6266671821,6.50424,1.89707,6.77525,87.88,47.71,99.9956924072,126.29
2020-06-09 15:00:00,98.70568,23.54999,101.4761710613,5.24568,1.5299900000000002,5.46425,93.46,22.02,96.0190189494,130.46,5.24568,1.5299900000000002,5.46425,5.24568,1.5299900000000002,5.46425,0.0,0.0,0.0,127.82,98.37568,22.86999,100.9990636494,5.24568,1.5299900000000002,5.46425,93.13,21.34,95.5436680267,126.52,94.83568,49.18999,106.8338023159,5.24568,1.5299900000000002,5.46425,89.59,47.66,101.4782917673,126.52
2020-06-09 15:30:00,97.75576,24.32168,100.7359555035,5.04576,1.47168,5.256,92.71,22.85,95.4843788271,130.63,5.04576,1.47168,5.256,5.04576,1.47168,5.256,0.0,0.0,0.0,127.88,97.41576,23.65168,100.2458590826,5.04576,1.47168,5.256,92.37,22.18,94.9956277941,126.69,93.92576,48.59168,105.7506489663,5.04576,1.47168,5.256,88.88,47.12,100.5979562417,126.69
2020-06-09 16:00:00,97.63824,25.44657,100.8997216798,5.2682400000000005,1.53657,5.48775,92.37,23.91,95.4143857078,130.89,5.2682400000000005,1.53657,5.48775,5.2682400000000005,1.53657,5.48775,0.0,0.0,0.0,128.06,97.29824,24.75657,100.3983827821,5.2682400000000005,1.53657,5.48775,92.03,23.22,94.9141153886,126.96,93.82824,47.95657,105.373484462,5.2682400000000005,1.53657,5.48775,88.56,46.42,99.9884493329,126.96
2020-06-09 16:30:00,96.49872,29.53421,100.9171567275,8.44872,2.46421,8.80075,88.05,27.07,92.1172481135,131.41,8.44872,2.46421,8.80075,8.44872,2.46421,8.80075,0.0,0.0,0.0,128.2,96.13872,28.81421,100.3638987942,8.44872,2.46421,8.80075,87.69,26.35,91.5634129989,127.46,92.91872,46.48421,103.8974027864,8.44872,2.46421,8.80075,84.47,44.02,95.2519884307,127.46
2020-06-09 17:00:00,98.80568,30.08374,103.2840443275,7.31568,2.13374,7.6205,91.49,27.95,95.6641134386,131.21,7.31568,2.13374,7.6205,7.31568,2.13374,7.6205,0.0,0.0,0.0,127.95,98.43568,29.38374,102.7277337113,7.31568,2.13374,7.6205,91.12,27.25,95.1073966629,127.29,95.02568,45.00374,105.1437895144,7.31568,2.13374,7.6205,87.71,42.87,97.6262311062,127.29
2020-06-09 17:30:00,102.00392,30.04031,106.3354123529,6.58392,1.9203100000000002,6.85825,95.42,28.12,99.4771873346,131.06,6.58392,1.9203100000000002,6.85825,6.58392,1.9203100000000002,6.85825,0.0,0.0,0.0,127.8,101.63392,29.36031,105.7897986474,6.58392,1.9203100000000002,6.85825,95.05,27.44,98.9315728168,127.15,98.02392,44.50031,107.6520621366,6.58392,1.9203100000000002,6.85825,91.44,42.58,100.8678838878,127.15
2020-06-09 18:00:00,100.31496,31.87603,105.2576481229,7.25496,2.11603,7.55725,93.06,29.76,97.7027184883,131.35,7.25496,2.11603,7.55725,7.25496,2.11603,7.55725,0.0,0.0,0.0,127.91,99.91496,31.18603,104.6688477961,7.25496,2.11603,7.55725,92.66,29.07,97.1130295069,127.46,96.44496,43.38603,105.7543280843,7.25496,2.11603,7.55725,89.19,41.27,98.2754750688,127.46
2020-06-09 18:30:00,98.23544,33.09742,103.6611831046,6.9854400000000005,2.03742,7.2765,91.25,31.06,96.3913175551,131.47,6.9854400000000005,2.03742,7.2765,6.9854400000000005,2.03742,7.2765,0.0,0.0,0.0,127.91,97.85544,32.39742,103.0789986382,6.9854400000000005,2.03742,7.2765,90.87,30.36,95.807549285,127.57,94.46544,42.28742,103.4985277415,6.9854400000000005,2.03742,7.2765,87.48,40.25,96.2954458944,127.57
2020-06-09 19:00:00,98.39088,33.08484,103.804488848,5.57088,1.62484,5.803,92.82,31.46,98.0065508015,130.95,5.57088,1.62484,5.803,5.57088,1.62484,5.803,0.0,0.0,0.0,127.32,98.01088,32.38484,103.2226257184,5.57088,1.62484,5.803,92.44,30.76,97.423463293,127.08,94.55088,40.86484,103.0039031154,5.57088,1.62484,5.803,88.98,39.24,97.2482287756,127.08
2020-06-09 19:30:00,97.45592,33.57506,103.0773544337,5.36592,1.56506,5.5895,92.09,32.01,97.4946572895,130.6,5.36592,1.56506,5.5895,5.36592,1.56506,5.5895,0.0,0.0,0.0,126.88,97.05592,32.87506,102.4725386484,5.36592,1.56506,5.5895,91.69,31.31,96.8884523563,126.74,93.61592,39.94506,101.7818662427,5.36592,1.56506,5.5895,88.25,38.38,96.2345410962,126.74
2020-06-09 20:00:00,95.57224,33.31857,101.2135374615,3.73224,1.08857,3.88775,91.84,32.23,97.3311794853,130.83,3.73224,1.08857,3.88775,3.73224,1.08857,3.88775,0.0,0.0,0.0,127.1,95.19224,32.61857,100.6257107556,3.73224,1.08857,3.88775,91.46,31.53,96.7422994351,126.96,91.78224,39.50857,99.9245049168,3.73224,1.08857,3.88775,88.05,38.42,96.06715828,126.96
2020-06-09 20:30:00,95.25504,32.16022,100.5375670874,0.99504,0.29022000000000003,1.0365,94.26,31.87,99.5019823923,130.78,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,127.1,94.86504,31.46022,99.9455914818,0.99504,0.29022000000000003,1.0365,93.87,31.17,98.909786169,126.92,91.32504,39.05022,99.323625654,0.99504,0.29022000000000003,1.0365,90.33,38.76,98.2946921253,126.92
2020-06-09 21:00:00,93.41912,33.26016,99.1633512181,1.02912,0.30016000000000004,1.072,92.39,32.96,98.0931888563,131.1,1.02912,0.30016000000000004,1.072,1.02912,0.30016000000000004,1.072,0.0,0.0,0.0,127.31,93.02912,32.56016,98.5625749826,1.02912,0.30016000000000004,1.072,92.0,32.26,97.4920899355,127.23,89.58912,38.26016,97.4168890162,1.02912,0.30016000000000004,1.072,88.56,37.96,96.3526605756,127.23
2020-06-09 21:30:00,91.46392,36.18281,98.3607869085,4.6039200000000005,1.34281,4.79575,86.86,34.84,93.5867789808,131.42,4.6039200000000005,1.34281,4.79575,4.6039200000000005,1.34281,4.79575,0.0,0.0,0.0,127.38,91.05392,35.44281,97.7087975981,4.6039200000000005,1.34281,4.79575,86.45,34.1,92.9323006279,127.55,87.90392,37.94281,95.7431772089,4.6039200000000005,1.34281,4.79575,83.3,36.6,90.9859879322,127.55
2020-06-09 22:00:00,91.37776,35.04393,97.8671142543,0.7677600000000001,0.22393000000000002,0.7997500000000001,90.61,34.82,97.070100958,131.4,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,127.38,90.97776,34.32393,97.2372613007,0.7677600000000001,0.22393000000000002,0.7997500000000001,90.21,34.1,96.4398989008,127.52,87.63776,36.85393,95.0714948566,0.7677600000000001,0.22393000000000002,0.7997500000000001,86.87,36.63,94.2770056801,127.52
2020-06-09 22:30:00,87.37184,37.42762,95.0508556713,0.71184,0.20762000000000003,0.7415,86.66,37.22,94.3148132586,131.97,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,127.69,86.97184,36.67762,94.3893466544,0.71184,0.20762000000000003,0.7415,86.26,36.47,93.6528082868,128.07,83.85184,35.09762,90.9009020915,0.71184,0.20762000000000003,0.7415,83.14,34.89,90.1641375492,128.07
2020-06-09 23:00:00,82.53752,39.12636,91.3417443155,0.70752,0.20636000000000002,0.737,81.83,38.92,90.6141009998,132.6,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,128.12,82.14752,38.33636,90.6525870574,0.70752,0.20636000000000002,0.737,81.44,38.13,89.9242486763,128.67,79.27752,34.18636,86.3344217992,0.70752,0.20636000000000002,0.737,78.57,33.98,85.6030682861,128.67
2020-06-09 23:30:00,77.60464,40.67302,87.6172055332,0.7646400000000001,0.22302000000000002,0.7965,76.84,40.45,86.8365596969,133.48,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,128.81,77.20464,39.84302,86.8793570433,0.7646400000000001,0.22302000000000002,0.7965,76.44,39.62,86.0977235471,129.5,74.62464,33.74302,81.8988906753,0.7646400000000001,0.22302000000000002,0.7965,73.86,33.52,81.1103569219,129.5
2020-06-10 00:00:00,73.2576,41.7293,84.3090175263,0.7176,0.2093,0.7475,72.54,41.52,83.5820674547,133.99,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,129.19,72.8776,40.8593,83.5501464885,0.7176,0.2093,0.7475,72.16,40.65,82.8220266596,129.98,70.5076,33.3893,78.0138898674,0.7176,0.2093,0.7475,69.79,33.18,77.2758468087,129.98
2020-06-10 00:30:00,70.06424,43.07082,82.2441077661,0.65424,0.19082000000000002,0.6815,69.41,42.88,81.5870240908,134.32,0.65424,0.19082000000000002,0.6815,0.65424,0.19082000000000002,0.6815,0.0,0.0,0.0,129.37,69.67424,42.19082,81.4528391884,0.65424,0.19082000000000002,0.6815,69.02,42.0,80.7945567473,130.3,67.47424,32.40082,74.8504255182,0.65424,0.19082000000000002,0.6815,66.82,32.21,74.178140311,130.3
2020-06-10 01:00:00,67.82504,43.69397,80.6808469549,0.6650400000000001,0.19397,0.6927500000000001,67.16,43.5,80.0169707,134.32,0.6650400000000001,0.19397,0.6927500000000001,0.6650400000000001,0.19397,0.6927500000000001,0.0,0.0,0.0,129.3,67.43504,42.79397,79.8674432304,0.6650400000000001,0.19397,0.6927500000000001,66.77,42.6,79.2022278727,130.3,65.35504,31.88397,72.7177337131,0.6650400000000001,0.19397,0.6927500000000001,64.69,31.69,72.0350761782,130.3
2020-06-10 01:30:00,67.17112,44.12991,80.3704443105,0.65112,0.18991000000000002,0.67825,66.52,43.94,79.7222302749,134.68,0.65112,0.18991000000000002,0.67825,0.65112,0.18991000000000002,0.67825,0.0,0.0,0.0,129.59,66.78112,43.22991,79.5521408075,0.65112,0.18991000000000002,0.67825,66.13,43.04,78.9025886774,130.65,64.73112,31.72991,72.0895629413,0.65112,0.18991000000000002,0.67825,64.08,31.54,71.4214113554,130.65
2020-06-10 02:00:00,67.0964,44.00145,80.2374880904,0.6564,0.19145,0.6837500000000001,66.44,43.81,79.5838532618,134.7,0.6564,0.19145,0.6837500000000001,0.6564,0.19145,0.6837500000000001,0.0,0.0,0.0,129.64,66.7264,43.09145,79.4310110729,0.6564,0.19145,0.6837500000000001,66.07,42.9,78.7759792069,130.65,64.6764,32.00145,72.1604428968,0.6564,0.19145,0.6837500000000001,64.02,31.81,71.4873170569,130.65
2020-06-10 02:30:00,66.2912,44.6141,79.9058265476,0.6312,0.1841,0.6575000000000001,65.66,44.43,79.2796348377,135.13,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,130.01,65.9112,43.7041,79.0843514372,0.6312,0.1841,0.6575000000000001,65.28,43.52,78.4567957541,131.09,63.9212,31.7741,71.3828637717,0.6312,0.1841,0.6575000000000001,63.29,31.59,70.7357915061,131.09
2020-06-10 03:00:00,64.8152,44.84235,78.8152682198,0.6252,0.18235,0.6512500000000001,64.19,44.66,78.1976451052,135.25,0.6252,0.18235,0.6512500000000001,0.6252,0.18235,0.6512500000000001,0.0,0.0,0.0,130.09,64.4352,43.93235,77.9868346297,0.6252,0.18235,0.6512500000000001,63.81,43.75,77.3678137212,131.2,62.5152,31.68235,70.0851020729,0.6252,0.18235,0.6512500000000001,61.89,31.5,69.4451013391,131.2
2020-06-10 03:30:00,63.98136,45.13998,78.3021852942,0.65136,0.18998,0.6785,63.33,44.95,77.660745554,135.36,0.65136,0.18998,0.6785,0.65136,0.18998,0.6785,0.0,0.0,0.0,130.17,63.61136,44.19998,77.4599467664,0.65136,0.18998,0.6785,62.96,44.01,76.8169362836,131.32,61.73136,31.57998,69.3401466991,0.65136,0.18998,0.6785,61.08,31.39,68.6738560152,131.32
2020-06-10 04:00:00,63.57512,45.11691,77.9572411708,0.67512,0.19691000000000003,0.70325,62.9,44.92,77.2930553155,135.4,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,130.17,63.20512,44.18691,77.1191948192,0.67512,0.19691000000000003,0.70325,62.53,43.99,76.4533910301,131.35,61.35512,31.67691,69.0498180835,0.67512,0.19691000000000003,0.70325,60.68,31.48,68.3597308362,131.35
2020-06-10 04:30:00,63.78728,44.760040000000004,77.9248244823,0.61728,0.18004,0.643,63.17,44.58,77.3163973553,135.14,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,129.99,63.40728,43.83004,77.0814865152,0.61728,0.18004,0.643,62.79,43.65,76.4716064955,131.1,61.53728,31.71004,69.2268984326,0.61728,0.18004,0.643,60.92,31.53,68.5958256747,131.1
2020-06-10 05:00:00,63.31736,44.28923,77.2698128079,0.7173600000000001,0.20923000000000003,0.7472500000000001,62.6,44.08,76.562434653,135.14,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.0,0.0,0.0,129.99,62.94736,43.34923,76.4298755237,0.7173600000000001,0.20923000000000003,0.7472500000000001,62.23,43.14,75.72075343,131.06,61.09736,32.26923,69.0955179716,0.7173600000000001,0.20923000000000003,0.7472500000000001,60.38,32.06,68.3636453095,131.06
2020-06-10 05:30:00,64.56568,43.82874,78.0364368987,0.7156800000000001,0.20874,0.7455,63.85,43.62,77.3274007063,134.64,0.7156800000000001,0.20874,0.7455,0.7156800000000001,0.20874,0.7455,0.0,0.0,0.0,129.55,64.18568,42.90874,77.2072631651,0.7156800000000001,0.20874,0.7455,63.47,42.7,76.4966071143,130.59,62.27568,32.17874,70.098014433,0.7156800000000001,0.20874,0.7455,61.56,31.97,69.3665229055,130.59
2020-06-10 06:00:00,66.4468,43.09865,79.200194836,0.8868,0.25865000000000005,0.9237500000000001,65.56,42.84,78.3158936615,134.53,0.8868,0.25865000000000005,0.9237500000000001,0.8868,0.25865000000000005,0.9237500000000001,0.0,0.0,0.0,129.55,66.0668,42.18865,78.388163973,0.8868,0.25865000000000005,0.9237500000000001,65.18,41.93,77.5019825553,130.5,64.0568,32.81865,71.9745608813,0.8868,0.25865000000000005,0.9237500000000001,63.17,32.56,71.0675910665,130.5
2020-06-10 06:30:00,73.89304,38.57922,83.3578885064,0.9230400000000001,0.26922,0.9615,72.97,38.31,82.4152716431,133.06,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,128.56,73.52304,37.72922,82.6385591153,0.9230400000000001,0.26922,0.9615,72.6,37.46,81.6946240581,129.09,71.09304,35.54922,79.4856425969,0.9230400000000001,0.26922,0.9615,70.17,35.28,78.5398453016,129.09
2020-06-10 07:00:00,79.96352,34.50561,87.0907667452,1.25352,0.36561000000000005,1.30575,78.71,34.14,85.7951263185,132.21,1.25352,0.36561000000000005,1.30575,1.25352,0.36561000000000005,1.30575,0.0,0.0,0.0,128.19,79.61352,33.68561,86.4467054772,1.25352,0.36561000000000005,1.30575,78.36,33.32,85.1499383441,128.26,76.88352,38.70561,86.0767093531,1.25352,0.36561000000000005,1.30575,75.63,38.34,84.792997942,128.26
2020-06-10 07:30:00,86.93608,30.62469,92.1724125938,1.45608,0.42469,1.51675,85.48,30.2,90.6579858589,131.11,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,127.56,86.57608,29.86469,91.5822981638,1.45608,0.42469,1.51675,85.12,29.44,90.0673525757,127.21,83.47608,41.24469,93.1095074918,1.45608,0.42469,1.51675,82.02,40.82,91.6163347881,127.21
2020-06-10 08:00:00,92.60424,27.18957,96.513304693,1.4042400000000002,0.40957000000000005,1.46275,91.2,26.78,95.0505570736,130.02,1.4042400000000002,0.40957000000000005,1.46275,1.4042400000000002,0.40957000000000005,1.46275,0.0,0.0,0.0,126.89,92.25424,26.47957,95.9792291351,1.4042400000000002,0.40957000000000005,1.46275,90.85,26.07,94.5164927407,126.17,88.83424,43.28957,98.8205902996,1.4042400000000002,0.40957000000000005,1.46275,87.43,42.88,97.3791522863,126.17
2020-06-10 08:30:00,99.806,23.3255,102.4954466611,1.116,0.3255,1.1625,98.69,23.0,101.3346737302,129.51,1.116,0.3255,1.1625,1.116,0.3255,1.1625,0.0,0.0,0.0,126.89,99.466,22.6655,102.0157343073,1.116,0.3255,1.1625,98.35,22.34,100.8553325313,125.66,95.636,46.2455,106.2303664978,1.116,0.3255,1.1625,94.52,45.92,105.0841415248,125.66
2020-06-10 09:00:00,103.52952,21.40736,105.7196130035,1.25952,0.36736,1.312,102.27,21.04,104.4118503811,129.29,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,126.89,103.17952,20.77736,105.2507103824,1.25952,0.36736,1.312,101.92,20.41,103.9435159113,125.44,99.16952,47.84736,110.1088713774,1.25952,0.36736,1.312,97.91,47.48,108.815065593,125.44
2020-06-10 09:30:00,106.54192,20.23306,108.4461038224,1.62192,0.47306000000000004,1.6895,104.92,19.76,106.7645259438,128.97,1.62192,0.47306000000000004,1.6895,1.62192,0.47306000000000004,1.6895,0.0,0.0,0.0,126.72,106.19192,19.62306,107.9897604269,1.62192,0.47306000000000004,1.6895,104.57,19.15,106.3090184321,125.14,102.05192,48.86306,113.1467763935,1.62192,0.47306000000000004,1.6895,100.43,48.39,111.4799398995,125.14
2020-06-10 10:00:00,107.5668,19.90365,109.3927408266,2.2068,0.64365,2.29875,105.36,19.26,107.105915803,128.91,2.2068,0.64365,2.29875,2.2068,0.64365,2.29875,0.0,0.0,0.0,126.72,107.2268,19.31365,108.9523001802,2.2068,0.64365,2.29875,105.02,18.67,106.6666269271,125.08,103.0468,49.43365,114.2905452895,2.2068,0.64365,2.29875,100.84,48.79,112.0230766405,125.08
2020-06-10 10:30:00,106.92296,20.44878,108.8607917418,3.49296,1.01878,3.6385,103.43,19.43,105.2392027716,129.06,3.49296,1.01878,3.6385,3.49296,1.01878,3.6385,0.0,0.0,0.0,126.84,106.57296,19.828780000000002,108.4019202757,3.49296,1.01878,3.6385,103.08,18.81,104.7821668988,125.22,102.51296,49.85878,113.9947582613,3.49296,1.01878,3.6385,99.02,48.84,110.4097187751,125.22
2020-06-10 11:00:00,106.90328,19.96179,108.7510199252,3.50328,1.02179,3.6492500000000003,103.4,18.94,105.1203291471,129.06,3.50328,1.02179,3.6492500000000003,3.50328,1.02179,3.6492500000000003,0.0,0.0,0.0,126.9,106.54328,19.35179,108.2864824868,3.50328,1.02179,3.6492500000000003,103.04,18.33,104.65768247,125.22,102.48328,50.30179,114.1625716107,3.50328,1.02179,3.6492500000000003,98.98,49.28,110.5692488896,125.22
2020-06-10 11:30:00,106.95648,19.85189,108.7832071166,4.08648,1.19189,4.25675,102.87,18.66,104.5487087438,129.06,4.08648,1.19189,4.25675,4.08648,1.19189,4.25675,0.0,0.0,0.0,126.9,106.60648,19.24189,108.3290907779,4.08648,1.19189,4.25675,102.52,18.05,104.0968438523,125.22,102.56648,50.74189,114.4317360716,4.08648,1.19189,4.25675,98.48,49.55,110.2429721116,125.22
2020-06-10 12:00:00,107.43936,19.65648,109.2226775134,4.95936,1.44648,5.166,102.48,18.21,104.0853231729,128.87,4.95936,1.44648,5.166,4.95936,1.44648,5.166,0.0,0.0,0.0,126.76,107.07936,19.04648,108.7600925818,4.95936,1.44648,5.166,102.12,17.6,103.6255489732,125.04,103.05936,51.17648,115.0663451614,4.95936,1.44648,5.166,98.1,49.73,109.9849212392,125.04
2020-06-10 12:30:00,108.62352,13.94436,109.5149043418,3.92352,1.14436,4.087,104.7,12.8,105.4795240793,129.99,3.92352,1.14436,4.087,3.92352,1.14436,4.087,0.0,0.0,0.0,126.76,108.58352,13.56436,109.4274767954,3.92352,1.14436,4.087,104.66,12.42,105.3943641757,126.09,105.58352,41.39436,113.4079923788,3.92352,1.14436,4.087,101.66,40.25,109.338090801,126.09
2020-06-10 13:00:00,106.38624,14.01307,107.3051638653,4.05624,1.18307,4.22525,102.33,12.83,103.1311679368,130.38,4.05624,1.18307,4.22525,4.05624,1.18307,4.22525,0.0,0.0,0.0,126.76,106.40624,13.81307,107.2990625018,4.05624,1.18307,4.22525,102.35,12.63,103.1263273854,126.45,103.69624,38.81307,110.7220149427,4.05624,1.18307,4.22525,99.64,37.63,106.5089033837,126.45
2020-06-10 13:30:00,105.14032,15.37676,106.2587955785,3.76032,1.09676,3.917,101.38,14.28,102.3807735857,130.67,3.76032,1.09676,3.917,3.76032,1.09676,3.917,0.0,0.0,0.0,126.89,105.17032,15.18676,106.2611588879,3.76032,1.09676,3.917,101.41,14.09,102.3841599077,126.73,102.47032,37.50676,109.1188504641,3.76032,1.09676,3.917,98.71,36.41,105.2109889698,126.73
2020-06-10 14:00:00,108.07896,14.14678,109.0008852214,3.58896,1.04678,3.7385,104.49,13.1,105.3079773806,130.67,3.58896,1.04678,3.7385,3.58896,1.04678,3.7385,0.0,0.0,0.0,127.06,108.09896,13.96678,108.9975050019,3.58896,1.04678,3.7385,104.51,12.92,105.3055862716,126.73,105.32896,38.60678,112.1814301774,3.58896,1.04678,3.7385,101.74,37.56,108.4517459518,126.73
2020-06-10 14:30:00,109.31496,14.23853,110.2383609111,2.87496,0.8385300000000001,2.9947500000000002,106.44,13.4,107.2801640565,130.71,2.87496,0.8385300000000001,2.9947500000000002,2.87496,0.8385300000000001,2.9947500000000002,0.0,0.0,0.0,127.06,109.33496,14.06853,110.2363688379,2.87496,0.8385300000000001,2.9947500000000002,106.46,13.23,107.2789098565,126.81,106.47496,38.09853,113.0858748702,2.87496,0.8385300000000001,2.9947500000000002,103.6,37.26,110.0966284679,126.81
2020-06-10 15:00:00,108.96704,14.38747,109.9127613126,2.11704,0.6174700000000001,2.20525,106.85,13.77,107.7336317034,130.79,2.11704,0.6174700000000001,2.20525,2.11704,0.6174700000000001,2.20525,0.0,0.0,0.0,127.13,108.98704,14.21747,109.9104696613,2.11704,0.6174700000000001,2.20525,106.87,13.6,107.7318750417,126.89,106.12704,37.63747,112.6034092164,2.11704,0.6174700000000001,2.20525,104.01,37.02,110.4018138438,126.89
2020-06-10 15:30:00,109.08112,14.58491,110.0518529611,2.69112,0.7849100000000001,2.8032500000000002,106.39,13.8,107.2812756263,130.97,2.69112,0.7849100000000001,2.8032500000000002,2.69112,0.7849100000000001,2.8032500000000002,0.0,0.0,0.0,127.28,109.09112,14.41491,110.0393661067,2.69112,0.7849100000000001,2.8032500000000002,106.4,13.63,107.2694593069,127.06,106.25112,37.90491,112.809940623,2.69112,0.7849100000000001,2.8032500000000002,103.56,37.12,110.011672108,127.06
2020-06-10 16:00:00,108.86904,15.70097,109.9954014014,2.12904,0.62097,2.21775,106.74,15.08,107.7999721707,131.27,2.12904,0.62097,2.21775,2.12904,0.62097,2.21775,0.0,0.0,0.0,127.45,108.86904,15.54097,109.9726766932,2.12904,0.62097,2.21775,106.74,14.92,107.7777064146,127.37,106.01904,36.71097,112.1950629968,2.12904,0.62097,2.21775,103.89,36.09,109.9800900163,127.37
2020-06-10 16:30:00,108.27792,19.60481,110.0384320802,5.22792,1.52481,5.44575,103.05,18.08,104.6240359573,131.57,5.22792,1.52481,5.44575,5.22792,1.52481,5.44575,0.0,0.0,0.0,127.38,108.26792,19.42481,109.9966624251,5.22792,1.52481,5.44575,103.04,17.9,104.5832281009,127.68,105.54792,34.95481,111.1854404068,5.22792,1.52481,5.44575,100.32,33.43,105.7434031039,127.68
2020-06-10 17:00:00,108.7164,20.48645,110.6297892186,6.2964,1.8364500000000001,6.55875,102.42,18.65,104.1041733073,131.39,6.2964,1.8364500000000001,6.55875,6.2964,1.8364500000000001,6.55875,0.0,0.0,0.0,127.15,108.6864,20.30645,110.5671083847,6.2964,1.8364500000000001,6.55875,102.39,18.47,104.0425537941,127.5,105.9964,34.66645,111.5212964799,6.2964,1.8364500000000001,6.55875,99.7,32.83,104.9661797914,127.5
2020-06-10 17:30:00,108.15824,21.73282,110.3200813318,5.59824,1.6328200000000002,5.8315,102.56,20.1,104.5110692702,131.69,5.59824,1.6328200000000002,5.8315,5.59824,1.6328200000000002,5.8315,0.0,0.0,0.0,127.28,108.13824,21.56282,110.2671036921,5.59824,1.6328200000000002,5.8315,102.54,19.93,104.4588746828,127.8,105.45824,33.27282,110.5826430081,5.59824,1.6328200000000002,5.8315,99.86,31.64,104.752609514,127.8
2020-06-10 18:00:00,107.23672,23.03821,109.683513968,5.85672,1.70821,6.10075,101.38,21.33,103.5995815629,131.74,5.85672,1.70821,6.10075,5.85672,1.70821,6.10075,0.0,0.0,0.0,127.18,107.19672,22.85821,109.6067267241,5.85672,1.70821,6.10075,101.34,21.15,103.5235147201,127.86,104.55672,32.16821,109.3933335801,5.85672,1.70821,6.10075,98.7,30.46,103.2932795491,127.86
2020-06-10 18:30:00,105.63832,24.40201,108.4200753757,5.69832,1.66201,5.9357500000000005,99.94,22.74,102.4944447275,131.84,5.69832,1.66201,5.9357500000000005,5.69832,1.66201,5.9357500000000005,0.0,0.0,0.0,127.11,105.58832,24.21201,108.3287346398,5.69832,1.66201,5.9357500000000005,99.89,22.55,102.403684504,127.96,102.99832,30.86201,107.5226375423,5.69832,1.66201,5.9357500000000005,97.3,29.2,101.5870562621,127.96
2020-06-10 19:00:00,105.77944,24.63442,108.6100574323,4.60944,1.34442,4.8015,101.17,23.29,103.81614999600001,131.88,4.60944,1.34442,4.8015,4.60944,1.34442,4.8015,0.0,0.0,0.0,127.11,105.72944,24.45442,108.5206576659,4.60944,1.34442,4.8015,101.12,23.11,103.7271733925,128.02,103.09944,29.92442,107.3543918089,4.60944,1.34442,4.8015,98.49,28.58,102.5528961073,128.02
2020-06-10 19:30:00,103.69432,23.30751,106.2814754445,1.5343200000000001,0.44751,1.5982500000000002,102.16,22.86,104.6864136362,131.27,1.5343200000000001,0.44751,1.5982500000000002,1.5343200000000001,0.44751,1.5982500000000002,0.0,0.0,0.0,126.55,103.64432,23.11751,106.1911688271,1.5343200000000001,0.44751,1.5982500000000002,102.11,22.67,104.5962762243,127.43,100.96432,29.07751,105.068051761,1.5343200000000001,0.44751,1.5982500000000002,99.43,28.63,103.4698110562,127.43
2020-06-10 20:00:00,100.6444,24.05045,103.4781107122,1.3044,0.38045,1.3587500000000001,99.34,23.67,102.1210286866,131.04,1.3044,0.38045,1.3587500000000001,1.3044,0.38045,1.3587500000000001,0.0,0.0,0.0,126.21,100.6044,23.87045,103.3975032704,1.3044,0.38045,1.3587500000000001,99.3,23.49,102.0405316529,127.2,98.0344,28.04045,101.9657315943,1.3044,0.38045,1.3587500000000001,96.73,27.66,100.6070002535,127.2
2020-06-10 20:30:00,97.53048,25.47889,100.8036128552,1.23048,0.35889000000000004,1.28175,96.3,25.12,99.5223814024,131.11,1.23048,0.35889000000000004,1.28175,1.23048,0.35889000000000004,1.28175,0.0,0.0,0.0,126.09,97.46048,25.26889,100.6829775268,1.23048,0.35889000000000004,1.28175,96.23,24.91,99.4018158788,127.26,94.99048,26.718890000000002,98.6766962026,1.23048,0.35889000000000004,1.28175,93.76,26.36,97.3950060321,127.26
2020-06-10 21:00:00,94.83792,26.46981,98.4625914313,1.02792,0.29981,1.07075,93.81,26.17,97.3919144488,131.21,1.02792,0.29981,1.07075,1.02792,0.29981,1.07075,0.0,0.0,0.0,126.09,94.77792,26.24981,98.3458521981,1.02792,0.29981,1.07075,93.75,25.95,97.2752023899,127.34,92.39792,25.68981,95.9027734644,1.02792,0.29981,1.07075,91.37,25.39,94.832109541,127.34
2020-06-10 21:30:00,93.59384,27.21362,97.4699338229,0.9038400000000001,0.26362,0.9415,92.69,26.95,96.5284341528,131.3,0.9038400000000001,0.26362,0.9415,0.9038400000000001,0.26362,0.9415,0.0,0.0,0.0,126.04,93.52384,26.99362,97.3414822624,0.9038400000000001,0.26362,0.9415,92.62,26.73,96.3999859958,127.44,91.20384,25.02362,94.5744256586,0.9038400000000001,0.26362,0.9415,90.3,24.76,93.6330475847,127.44
2020-06-10 22:00:00,91.55344,28.92892,96.0151799884,1.09344,0.31892000000000004,1.139,90.46,28.61,94.8764654696,131.53,1.09344,0.31892000000000004,1.139,1.09344,0.31892000000000004,1.139,0.0,0.0,0.0,126.04,91.46344,28.68892,95.8572636131,1.09344,0.31892000000000004,1.139,90.37,28.37,94.7184976655,127.65,89.21344,23.65892,92.2972500793,1.09344,0.31892000000000004,1.139,88.12,23.34,91.1585980585,127.65
2020-06-10 22:30:00,87.71728,31.07879,93.0602621878,1.12728,0.32879,1.17425,86.59,30.75,91.887924125,132.75,1.12728,0.32879,1.17425,1.12728,0.32879,1.17425,0.0,0.0,0.0,127.01,87.62728,30.81879,92.8888476474,1.12728,0.32879,1.17425,86.5,30.49,91.7163567746,128.8,85.52728,22.60879,88.4650948649,1.12728,0.32879,1.17425,84.4,22.28,87.2912275088,128.8
2020-06-10 23:00:00,83.19424,32.23957,89.2225949127,1.16424,0.33957000000000004,1.21275,82.03,31.9,88.0143789389,133.24,1.16424,0.33957000000000004,1.21275,1.16424,0.33957000000000004,1.21275,0.0,0.0,0.0,127.34,83.08424,31.94957,89.0155377424,1.16424,0.33957000000000004,1.21275,81.92,31.61,87.807052678,129.26,81.15424,21.90957,84.0597402302,1.16424,0.33957000000000004,1.21275,79.99,21.57,82.8472389401,129.26
2020-06-10 23:30:00,78.08296,33.68253,85.0380001503,1.00296,0.29253,1.04475,77.08,33.39,84.0013005852,133.52,1.00296,0.29253,1.04475,1.00296,0.29253,1.04475,0.0,0.0,0.0,127.41,77.96296,33.37253,84.8053588552,1.00296,0.29253,1.04475,76.96,33.08,83.7682994933,129.52,76.21296,20.71253,78.9773649279,1.00296,0.29253,1.04475,75.21,20.42,77.9327947657,129.52
2020-06-11 00:00:00,73.604,35.0495,81.5231026535,1.164,0.3395,1.2125,72.44,34.71,80.3264445871,133.74,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,127.46,73.474,34.7195,81.2642132568,1.164,0.3395,1.2125,72.31,34.38,80.0669750896,129.74,71.894,19.6695,74.5361420135,1.164,0.3395,1.2125,70.73,19.33,73.3238146853,129.74
2020-06-11 00:30:00,70.5524,35.61195,79.0307037079,1.1724,0.34195000000000003,1.22125,69.38,35.27,77.8303109335,133.41,1.1724,0.34195000000000003,1.22125,1.1724,0.34195000000000003,1.22125,0.0,0.0,0.0,127.04,70.4224,35.26195,78.7573459403,1.1724,0.34195000000000003,1.22125,69.25,34.92,77.5562305685,129.41,68.9324,18.95195,71.4902243566,1.1724,0.34195000000000003,1.22125,67.76,18.61,70.2691233758,129.41
2020-06-11 01:00:00,68.42528,36.43529,77.5212828871,1.11528,0.32529,1.16175,67.31,36.11,76.3843452548,134.18,1.11528,0.32529,1.16175,1.11528,0.32529,1.16175,0.0,0.0,0.0,127.72,68.28528,36.08529,77.2335912609,1.11528,0.32529,1.16175,67.17,35.76,76.0959033063,130.15,66.89528,18.65529,69.4478101258,1.11528,0.32529,1.16175,65.78,18.33,68.286142811,130.15
2020-06-11 01:30:00,67.91752,36.79136,77.2424345396,1.06752,0.31136,1.112,66.85,36.48,76.1558461315,134.03,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0.0,0.0,0.0,127.53,67.77752,36.43136,76.9482696933,1.06752,0.31136,1.112,66.71,36.12,75.8609154967,130.01,66.39752,18.22136,68.8523683137,1.06752,0.31136,1.112,65.33,17.91,67.7405122508,130.01
2020-06-11 02:00:00,67.87944,36.81317,77.2193490012,1.03944,0.30317000000000005,1.08275,66.84,36.51,76.1614449705,134.23,1.03944,0.30317000000000005,1.08275,1.03944,0.30317000000000005,1.08275,0.0,0.0,0.0,127.72,67.72944,36.44317,76.9115185285,1.03944,0.30317000000000005,1.08275,66.69,36.14,75.8528555824,130.2,66.34944,18.33317,68.8356979376,1.03944,0.30317000000000005,1.08275,65.31,18.03,67.7530589715,130.2
2020-06-11 02:30:00,66.76024,37.19132,76.4207035312,0.9302400000000001,0.27132,0.969,65.83,36.92,75.4763227774,134.31,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,127.72,66.62024,36.82132,76.1187623664,0.9302400000000001,0.27132,0.969,65.69,36.55,75.17365629,130.28,65.27024,17.99132,67.7044446473,0.9302400000000001,0.27132,0.969,64.34,17.72,66.7355527436,130.28
2020-06-11 03:00:00,65.04816,37.54363,75.1051747416,0.9381600000000001,0.27363000000000004,0.9772500000000001,64.11,37.27,74.1562202381,134.7,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,128.1,64.89816,37.16363,74.7857377189,0.9381600000000001,0.27363000000000004,0.9772500000000001,63.96,36.89,73.835991901,130.66,63.62816,17.92363,66.1044571671,0.9381600000000001,0.27363000000000004,0.9772500000000001,62.69,17.65,65.1272492894,130.66
2020-06-11 03:30:00,64.31472,37.43846,74.4178842473,0.9547200000000001,0.27846000000000004,0.9945,63.36,37.16,73.4530816236,134.23,0.9547200000000001,0.27846000000000004,0.9945,0.9547200000000001,0.27846000000000004,0.9945,0.0,0.0,0.0,127.64,64.17472,37.06846,74.1111692922,0.9547200000000001,0.27846000000000004,0.9945,63.22,36.79,73.1455569396,130.2,62.91472,17.77846,65.3784034116,0.9547200000000001,0.27846000000000004,0.9945,61.96,17.5,64.383938991,130.2
2020-06-11 04:00:00,64.124,37.552,74.3104304926,0.864,0.252,0.9,63.26,37.3,73.4378485524,134.63,0.864,0.252,0.9,0.864,0.252,0.9,0.0,0.0,0.0,128.02,63.974,37.172,73.9893928884,0.864,0.252,0.9,63.11,36.92,73.1160618469,130.58,62.724,17.892,65.2259445313,0.864,0.252,0.9,61.86,17.64,64.3259605447,130.58
2020-06-11 04:30:00,64.4604,37.06595,74.3574328333,0.9804,0.28595000000000004,1.02125,63.48,36.78,73.3653787559,133.65,0.9804,0.28595000000000004,1.02125,0.9804,0.28595000000000004,1.02125,0.0,0.0,0.0,127.1,64.3204,36.68595,74.0470984142,0.9804,0.28595000000000004,1.02125,63.34,36.4,73.0541963203,129.65,63.0504,17.67595,65.4812350873,0.9804,0.28595000000000004,1.02125,62.07,17.39,64.4600418864,129.65
2020-06-11 05:00:00,63.86952,36.55736,73.5918212521,1.01952,0.29736,1.062,62.85,36.26,72.5597002475,133.46,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,126.96,63.72952,36.17736,73.2820107257,1.01952,0.29736,1.062,62.71,35.88,72.2490034533,129.45,62.47952,18.09736,65.0477121688,1.01952,0.29736,1.062,61.46,17.8,63.9857140306,129.45
2020-06-11 05:30:00,65.07656,36.45483,74.5916435786,0.9765600000000001,0.28483,1.01725,64.1,36.17,73.6008077401,134.27,0.9765600000000001,0.28483,1.01725,0.9765600000000001,0.28483,1.01725,0.0,0.0,0.0,127.78,64.94656,36.07483,74.2929943895,0.9765600000000001,0.28483,1.01725,63.97,35.79,73.301330138,130.23,63.64656,18.71483,66.3410088992,0.9765600000000001,0.28483,1.01725,62.67,18.43,65.32376137360001,130.23
2020-06-11 06:00:00,67.12376,35.56193,75.9621617772,1.10376,0.32193000000000005,1.14975,66.02,35.24,74.836475064,133.95,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,127.58,66.98376,35.18193,75.6610355617,1.10376,0.32193000000000005,1.14975,65.88,34.86,74.5345154945,129.93,65.62376,19.40193,68.431811055,1.10376,0.32193000000000005,1.14975,64.52,19.08,67.2820689337,129.93
2020-06-11 06:30:00,74.466,31.3505,80.7962808937,1.476,0.4305,1.5375,72.99,30.92,79.2690765684,133.06,1.476,0.4305,1.5375,1.476,0.4305,1.5375,0.0,0.0,0.0,127.18,74.356,31.0105,80.5634274733,1.476,0.4305,1.5375,72.88,30.58,79.0356299399,129.08,72.736,22.9605,76.2739159625,1.476,0.4305,1.5375,71.26,22.53,74.7367948202,129.08
2020-06-11 07:00:00,81.23504,27.16272,85.6559693285,1.65504,0.48272000000000004,1.724,79.58,26.68,83.9332997088,132.17,1.65504,0.48272000000000004,1.724,1.65504,0.48272000000000004,1.724,0.0,0.0,0.0,126.82,81.17504,26.84272,85.4980627617,1.65504,0.48272000000000004,1.724,79.52,26.36,83.7751753206,128.2,79.28504,26.44272,83.5783166186,1.65504,0.48272000000000004,1.724,77.63,25.96,81.8555954105,128.2
2020-06-11 07:30:00,89.25376,24.00318,92.4250308318,1.55376,0.45318,1.6185,87.7,23.55,90.8068967645,132.1,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,127.15,89.20376,23.71318,92.3018185295,1.55376,0.45318,1.6185,87.65,23.26,90.6837918263,128.15,87.03376,29.19318,91.7993308159,1.55376,0.45318,1.6185,85.48,28.74,90.182137921,128.15
2020-06-11 08:00:00,94.16864,22.72502,96.8718704963,4.98864,1.45502,5.1965,89.18,21.27,91.6814337802,131.52,4.98864,1.45502,5.1965,4.98864,1.45502,5.1965,0.0,0.0,0.0,126.82,94.14864,22.46502,96.7917534579,4.98864,1.45502,5.1965,89.16,21.01,91.6019961573,127.6,91.90864,31.95502,97.305300009,4.98864,1.45502,5.1965,86.92,30.5,92.1158857093,127.6
2020-06-11 08:30:00,102.31872,16.87421,103.7008168992,1.96872,0.57421,2.05075,100.35,16.3,101.6651980768,130.38,1.96872,0.57421,2.05075,1.96872,0.57421,2.05075,0.0,0.0,0.0,126.35,102.31872,16.65421,103.6652457343,1.96872,0.57421,2.05075,100.35,16.08,101.6301574337,126.51,99.68872,34.96421,105.6424955979,1.96872,0.57421,2.05075,97.72,34.39,103.5947416619,126.51
2020-06-11 09:00:00,105.27336,14.89098,106.3213130612,1.9233600000000002,0.56098,2.0035,103.35,14.33,104.338733939,129.95,1.9233600000000002,0.56098,2.0035,1.9233600000000002,0.56098,2.0035,0.0,0.0,0.0,126.17,105.28336,14.69098,106.3033902858,1.9233600000000002,0.56098,2.0035,103.36,14.13,104.3213616667,126.09,102.52336,36.50098,108.8272065554,1.9233600000000002,0.56098,2.0035,100.6,35.94,106.8271669567,126.09
2020-06-11 09:30:00,106.6984,14.379950000000001,107.6630462348,2.9484,0.8599500000000001,3.07125,103.75,13.52,104.6272091762,130.45,2.9484,0.8599500000000001,3.07125,2.9484,0.8599500000000001,3.07125,0.0,0.0,0.0,126.76,106.7084,14.17995,107.6464287032,2.9484,0.8599500000000001,3.07125,103.76,13.32,104.6114716463,126.56,103.9484,38.04995,110.6935795679,2.9484,0.8599500000000001,3.07125,101.0,37.19,107.6294388167,126.56
2020-06-11 10:00:00,109.40176,13.35593,110.2140007316,2.83176,0.82593,2.94975,106.57,12.53,107.3040810035,129.91,2.83176,0.82593,2.94975,2.83176,0.82593,2.94975,0.0,0.0,0.0,126.39,109.40176,13.17593,110.1923328661,2.83176,0.82593,2.94975,106.57,12.35,107.2832111749,126.07,106.53176,38.50593,113.2771933527,2.83176,0.82593,2.94975,103.7,37.68,110.3334600201,126.07
2020-06-11 10:30:00,112.23216,12.74938,112.9539925308,2.19216,0.6393800000000001,2.2835,110.04,12.11,110.7043526696,130.08,2.19216,0.6393800000000001,2.2835,2.19216,0.6393800000000001,2.2835,0.0,0.0,0.0,126.6,112.25216,12.57938,112.9548061211,2.19216,0.6393800000000001,2.2835,110.06,11.94,110.7057685941,126.22,109.26216,38.86938,115.9700319455,2.19216,0.6393800000000001,2.2835,107.07,38.23,113.690447268,126.22
2020-06-11 11:00:00,113.77192,13.24806,114.5406516231,4.86192,1.41806,5.0645,108.91,11.83,109.5506138732,129.79,4.86192,1.41806,5.0645,4.86192,1.41806,5.0645,0.0,0.0,0.0,126.33,113.78192,13.08806,114.5321903809,4.86192,1.41806,5.0645,108.92,11.67,109.5433945978,125.95,110.84192,39.68806,117.7330596555,4.86192,1.41806,5.0645,105.98,38.27,112.6780959193,125.95
2020-06-11 11:30:00,115.87208,12.35394,116.5287893915,4.88208,1.42394,5.0855,110.99,10.93,111.526880168,129.86,4.88208,1.42394,5.0855,4.88208,1.42394,5.0855,0.0,0.0,0.0,126.52,115.90208,12.19394,116.5417707136,4.88208,1.42394,5.0855,111.02,10.77,111.5411731156,126.01,112.86208,40.59394,119.9404730133,4.88208,1.42394,5.0855,107.98,39.17,114.8650046794,126.01
2020-06-11 12:00:00,115.1876,13.18805,115.9401046082,5.5476,1.6180500000000002,5.7787500000000005,109.64,11.57,110.2487845738,130.25,5.5476,1.6180500000000002,5.7787500000000005,5.5476,1.6180500000000002,5.7787500000000005,0.0,0.0,0.0,126.85,115.1976,13.03805,115.9330746317,5.5476,1.6180500000000002,5.7787500000000005,109.65,11.42,110.2430900329,126.4,112.2376,40.40805,119.2899382117,5.5476,1.6180500000000002,5.7787500000000005,106.69,38.79,113.5227739266,126.4
2020-06-11 12:30:00,114.23976,14.54993,115.1625947427,6.23976,1.81993,6.49975,108.0,12.73,108.7476569863,130.48,6.23976,1.81993,6.49975,6.23976,1.81993,6.49975,0.0,0.0,0.0,126.93,114.23976,14.38993,115.142489335,6.23976,1.81993,6.49975,108.0,12.57,108.729043498,126.61,111.33976,39.72993,118.2159443335,6.23976,1.81993,6.49975,105.1,37.91,111.728143724,126.61
2020-06-11 13:00:00,113.68416,13.83163,114.5224965819,4.15416,1.21163,4.32725,109.53,12.62,110.2546384512,130.97,4.15416,1.21163,4.32725,4.15416,1.21163,4.32725,0.0,0.0,0.0,127.45,113.70416,13.66163,114.521946087,4.15416,1.21163,4.32725,109.55,12.45,110.2551812841,127.07,110.73416,39.53163,117.578926519,4.15416,1.21163,4.32725,106.58,38.32,113.2595196882,127.07
2020-06-11 13:30:00,110.57728,15.33504,111.6355602127,5.05728,1.47504,5.268,105.52,13.86,106.4263595168,131.61,5.05728,1.47504,5.268,5.05728,1.47504,5.268,0.0,0.0,0.0,127.89,110.56728,15.14504,111.5997116627,5.05728,1.47504,5.268,105.51,13.67,106.3918652905,127.69,107.76728,39.08504,114.6360632192,5.05728,1.47504,5.268,102.71,37.61,109.3794139681,127.69
2020-06-11 14:00:00,108.05808,15.62194,109.1814712424,5.93808,1.73194,6.1855,102.12,13.89,103.0603051616,131.17,5.93808,1.73194,6.1855,5.93808,1.73194,6.1855,0.0,0.0,0.0,127.42,108.05808,15.42194,109.1530342531,5.93808,1.73194,6.1855,102.12,13.69,103.0335406555,127.26,105.35808,38.99194,112.3418728981,5.93808,1.73194,6.1855,99.42,37.26,106.1727083577,127.26
2020-06-11 14:30:00,106.45472,15.67471,107.6025275905,6.32472,1.84471,6.58825,100.13,13.83,101.0805906196,130.94,6.32472,1.84471,6.58825,6.32472,1.84471,6.58825,0.0,0.0,0.0,127.16,106.44472,15.45471,107.5608036278,6.32472,1.84471,6.58825,100.12,13.61,101.0408160102,127.02,103.82472,39.09471,110.941285521,6.32472,1.84471,6.58825,97.5,37.25,104.3734281319,127.02
2020-06-11 15:00:00,103.94608,16.39844,105.23163204,7.36608,2.14844,7.673,96.58,14.25,97.62560576,131.64,7.36608,2.14844,7.673,7.36608,2.14844,7.673,0.0,0.0,0.0,127.77,103.94608,16.16844,105.1960360441,7.36608,2.14844,7.673,96.58,14.02,97.5922988765,127.69,101.44608,39.46844,108.8534101597,7.36608,2.14844,7.673,94.08,37.32,101.2118016834,127.69
2020-06-11 15:30:00,102.34048,17.48514,103.823426872,7.80048,2.27514,8.1255,94.54,15.21,95.755708446,131.54,7.80048,2.27514,8.1255,7.80048,2.27514,8.1255,0.0,0.0,0.0,127.53,102.32048,17.25514,103.7652180832,7.80048,2.27514,8.1255,94.52,14.98,95.6996906996,127.6,99.91048,38.59514,107.1059701672,7.80048,2.27514,8.1255,92.11,36.32,99.0120926958,127.6
2020-06-11 16:00:00,103.69304,17.85547,105.2191254163,6.29304,1.83547,6.55525,97.4,16.02,98.70866426,131.09,6.29304,1.83547,6.55525,6.29304,1.83547,6.55525,0.0,0.0,0.0,127.04,103.66304,17.63547,105.1524401246,6.29304,1.83547,6.55525,97.37,15.8,98.6435851944,127.17,101.15304,37.09547,107.7404816945,6.29304,1.83547,6.55525,94.86,35.26,101.2012213365,127.17
2020-06-11 16:30:00,107.14064,19.60352,108.9193037804,6.08064,1.77352,6.334,101.06,17.83,102.6208190379,131.09,6.08064,1.77352,6.334,6.08064,1.77352,6.334,0.0,0.0,0.0,126.88,107.11064,19.41352,108.8557484013,6.08064,1.77352,6.334,101.03,17.64,102.5584248124,127.2,104.45064,35.29352,110.2522958963,6.08064,1.77352,6.334,98.37,33.52,103.92423827,127.2
