Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-11 17:00:00,108.10504,20.24897,109.9850919873,5.82504,1.69897,6.06775,102.28,18.55,103.9485492924,130.88,5.82504,1.69897,6.06775,5.82504,1.69897,6.06775,0.0,0.0,0.0,126.61,108.08504,20.05897,109.9306060625,5.82504,1.69897,6.06775,102.26,18.36,103.8951259684,127.0,105.38504,34.36897,110.8477909327,5.82504,1.69897,6.06775,99.56,32.67,104.7832166905,127.0
2020-06-11 17:30:00,111.16424,20.70332,113.0757078855,5.39424,1.57332,5.619,105.77,19.13,107.4860446756,131.55,5.39424,1.57332,5.619,5.39424,1.57332,5.619,0.0,0.0,0.0,127.24,111.12424,20.53332,113.0053713139,5.39424,1.57332,5.619,105.73,18.96,107.4165466769,127.65,108.32424,34.20332,113.5958100926,5.39424,1.57332,5.619,102.93,32.63,107.9782468833,127.65
2020-06-11 18:00:00,110.72232,21.86776,112.8611140898,6.23232,1.81776,6.492,104.49,20.05,106.3962527536,131.47,6.23232,1.81776,6.492,6.23232,1.81776,6.492,0.0,0.0,0.0,127.05,110.67232,21.69776,112.7792321449,6.23232,1.81776,6.492,104.44,19.88,106.3152293888,127.59,107.92232,33.44776,112.986635507,6.23232,1.81776,6.492,101.69,31.63,106.4956008481,127.59
2020-06-11 18:30:00,109.62288,23.19084,112.0490556828,5.52288,1.61084,5.753,104.1,21.58,106.3132465876,131.55,5.52288,1.61084,5.753,5.52288,1.61084,5.753,0.0,0.0,0.0,126.95,109.58288,23.01084,111.9727928856,5.52288,1.61084,5.753,104.06,21.4,106.2376750499,127.68,106.83288,31.83084,111.4740625626,5.52288,1.61084,5.753,101.31,30.22,105.7211639172,127.68
2020-06-11 19:00:00,107.51088,24.01234,110.1598011556,5.39088,1.57234,5.6155,102.12,22.44,104.5564345222,131.29,5.39088,1.57234,5.6155,5.39088,1.57234,5.6155,0.0,0.0,0.0,126.59,107.47088,23.83234,110.0816536842,5.39088,1.57234,5.6155,102.08,22.26,104.4788686769,127.43,104.80088,30.79234,109.2309143578,5.39088,1.57234,5.6155,99.41,29.22,103.6154259751,127.43
2020-06-11 19:30:00,105.62032,24.86926,108.5086728785,5.38032,1.56926,5.6045,100.24,23.3,102.9123296792,131.59,5.38032,1.56926,5.6045,5.38032,1.56926,5.6045,0.0,0.0,0.0,126.75,105.56032,24.67926,108.4068587897,5.38032,1.56926,5.6045,100.18,23.11,102.8110135151,127.7,102.95032,30.16926,107.2797867124,5.38032,1.56926,5.6045,97.57,28.6,101.6752914921,127.7
2020-06-11 20:00:00,102.43864,26.72627,105.8676932457,5.43864,1.58627,5.66525,97.0,25.14,100.2048881043,131.74,5.43864,1.58627,5.66525,5.43864,1.58627,5.66525,0.0,0.0,0.0,126.7,102.35864,26.51627,105.7374283656,5.43864,1.58627,5.66525,96.92,24.93,100.0749284287,127.87,99.87864,28.536270000000002,103.8752204992,5.43864,1.58627,5.66525,94.44,26.95,98.2100610936,127.87
2020-06-11 20:30:00,100.84288,27.69459,104.5766549568,5.43288,1.58459,5.65925,95.41,26.11,98.918148992,132.34,5.43288,1.58459,5.65925,5.43288,1.58459,5.65925,0.0,0.0,0.0,127.15,100.77288,27.47459,104.4510719867,5.43288,1.58459,5.65925,95.34,25.89,98.7927512523,128.42,98.34288,28.02459,102.2580055123,5.43288,1.58459,5.65925,92.91,26.44,96.5988700762,128.42
2020-06-11 21:00:00,97.45576,28.79918,101.6219362434,5.34576,1.55918,5.5685,92.11,27.24,96.0534731283,132.78,5.34576,1.55918,5.5685,5.34576,1.55918,5.5685,0.0,0.0,0.0,127.45,97.36576,28.54918,101.4650033216,5.34576,1.55918,5.5685,92.02,26.99,95.8965093212,128.84,95.06576,27.33918,98.918802497,5.34576,1.55918,5.5685,89.72,25.78,93.3503444021,128.84
2020-06-11 21:30:00,95.05128,29.81704,99.6182799691,5.20128,1.5170400000000002,5.418,89.85,28.3,94.2014463796,132.53,5.20128,1.5170400000000002,5.418,5.20128,1.5170400000000002,5.418,0.0,0.0,0.0,127.06,94.95128,29.55704,99.4452823778,5.20128,1.5170400000000002,5.418,89.75,28.04,94.0282090652,128.59,92.74128,26.10704,96.3458486578,5.20128,1.5170400000000002,5.418,87.54,24.59,90.9281018168,128.59
2020-06-11 22:00:00,92.42024,31.91382,97.7752150018,5.19024,1.51382,5.4065,87.23,30.4,92.3754994574,133.08,5.19024,1.51382,5.4065,5.19024,1.51382,5.4065,0.0,0.0,0.0,127.37,92.33024,31.65382,97.6055200235,5.19024,1.51382,5.4065,87.14,30.14,92.2052015886,129.11,90.20024,24.42382,93.4484150719,5.19024,1.51382,5.4065,85.01,22.91,88.0429906353,129.11
2020-06-11 22:30:00,88.47624,31.19432,93.8143413599,1.6262400000000001,0.47432,1.694,86.85,30.72,92.1229661919,132.5,1.6262400000000001,0.47432,1.694,1.6262400000000001,0.47432,1.694,0.0,0.0,0.0,126.77,88.38624,30.92432,93.6399540196,1.6262400000000001,0.47432,1.694,86.76,30.45,91.9483556134,128.54,86.25624,22.71432,89.1968568505,1.6262400000000001,0.47432,1.694,84.63,22.24,87.5034542175,128.54
2020-06-11 23:00:00,83.79704,32.97247,90.0506951148,1.27704,0.37247,1.33025,82.52,32.6,88.7260412731,134.1,1.27704,0.37247,1.33025,1.27704,0.37247,1.33025,0.0,0.0,0.0,128.13,83.70704,32.68247,89.8610727226,1.27704,0.37247,1.33025,82.43,32.31,88.5360999819,130.08,81.75704,21.98247,84.6607499191,1.27704,0.37247,1.33025,80.48,21.61,83.3308016282,130.08
2020-06-11 23:30:00,78.88656,34.62608,86.151348015,1.18656,0.34608000000000005,1.236,77.7,34.28,84.9258994654,134.94,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,128.76,78.77656,34.30608,85.9223692085,1.18656,0.34608000000000005,1.236,77.59,33.96,84.6964562423,130.89,77.00656,21.01608,79.8228407262,1.18656,0.34608000000000005,1.236,75.82,20.67,78.5870301004,130.89
2020-06-12 00:00:00,74.63024,35.67507,82.7187000742,1.08024,0.31507,1.12525,73.55,35.36,81.6084070424,134.56,1.08024,0.31507,1.12525,1.08024,0.31507,1.12525,0.0,0.0,0.0,128.23,74.52024,35.33507,82.4732280292,1.08024,0.31507,1.12525,73.44,35.02,81.3623623059,130.53,72.89024,19.59507,75.4781680724,1.08024,0.31507,1.12525,71.81,19.28,74.3531741084,130.53
2020-06-12 00:30:00,71.32792,36.19231,79.9847202574,1.20792,0.35231,1.25825,70.12,35.84,78.7484603024,134.72,1.20792,0.35231,1.25825,1.20792,0.35231,1.25825,0.0,0.0,0.0,128.31,71.20792,35.84231,79.7197532414,1.20792,0.35231,1.25825,70.0,35.49,78.4827375924,130.66,69.70792,19.43231,72.3657984317,1.20792,0.35231,1.25825,68.5,19.08,71.1076395333,130.66
2020-06-12 01:00:00,69.25288,36.88709,78.4641242668,1.05288,0.30709000000000003,1.0967500000000001,68.2,36.58,77.3908030712,135.28,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,128.78,69.13288,36.51709,78.1847361009,1.05288,0.30709000000000003,1.0967500000000001,68.08,36.21,77.1106380469,131.21,67.69288,19.08709,70.3323752433,1.05288,0.30709000000000003,1.0967500000000001,66.64,18.78,69.2356699975,131.21
2020-06-12 01:30:00,68.46888,37.16884,77.9070612679,1.05888,0.30884,1.103,67.41,36.86,76.8294715588,135.05,1.05888,0.30884,1.103,1.05888,0.30884,1.103,0.0,0.0,0.0,128.51,68.33888,36.78884,77.6119917809,1.05888,0.30884,1.103,67.28,36.48,76.5335795583,130.99,66.93888,18.638840000000002,69.4853942365,1.05888,0.30884,1.103,65.88,18.33,68.3824780189,130.99
2020-06-12 02:00:00,68.71536,37.11698,78.0991094972,0.9153600000000001,0.26698,0.9535,67.8,36.85,77.1671076301,135.05,0.9153600000000001,0.26698,0.9535,0.9153600000000001,0.26698,0.9535,0.0,0.0,0.0,128.51,68.61536,36.75698,77.8404984995,0.9153600000000001,0.26698,0.9535,67.7,36.49,76.9078025951,131.02,67.17536,18.60698,69.7047250611,0.9153600000000001,0.26698,0.9535,66.26,18.34,68.7513141693,131.02
2020-06-12 02:30:00,67.38544,37.20742,76.9752533419,0.9854400000000001,0.28742,1.0265,66.4,36.92,75.9739850212,134.88,0.9854400000000001,0.28742,1.0265,0.9854400000000001,0.28742,1.0265,0.0,0.0,0.0,128.35,67.25544,36.827420000000004,76.6782438078,0.9854400000000001,0.28742,1.0265,66.27,36.54,75.676181854,130.82,65.89544,18.46742,68.4343087512,0.9854400000000001,0.28742,1.0265,64.91,18.18,67.4078667516,130.82
2020-06-12 03:00:00,66.1116,37.45005,75.9819050798,0.8916000000000001,0.26005,0.9287500000000001,65.22,37.19,75.0782558402,135.25,0.8916000000000001,0.26005,0.9287500000000001,0.8916000000000001,0.26005,0.9287500000000001,0.0,0.0,0.0,128.67,65.9816,37.08005,75.6868657467,0.8916000000000001,0.26005,0.9287500000000001,65.09,36.82,74.7824879233,131.18,64.6516,18.47005,67.2381746448,0.8916000000000001,0.26005,0.9287500000000001,63.76,18.21,66.3094389963,131.18
2020-06-12 03:30:00,65.03656,37.66858,75.1576746304,0.8865600000000001,0.25858000000000003,0.9235000000000001,64.15,37.41,74.2612321471,135.11,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.0,0.0,0.0,128.49,64.91656,37.27858,74.8588824993,0.8865600000000001,0.25858000000000003,0.9235000000000001,64.03,37.02,73.9616204528,131.04,63.62656,18.19858,66.177998243,0.8865600000000001,0.25858000000000003,0.9235000000000001,62.74,17.94,65.2545109552,131.04
2020-06-12 04:00:00,64.49872,37.75796,74.737864734,0.9187200000000001,0.26796000000000003,0.9570000000000001,63.58,37.49,73.8100027097,135.24,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.0,0.0,0.0,128.6,64.35872,37.36796,74.4204896154,0.9187200000000001,0.26796000000000003,0.9570000000000001,63.44,37.1,73.4917927391,131.16,63.09872,18.21796,65.6760423001,0.9187200000000001,0.26796000000000003,0.9570000000000001,62.18,17.95,64.719045883,131.16
2020-06-12 04:30:00,64.436,37.503,74.5551681978,0.936,0.273,0.975,63.5,37.23,73.6092582492,134.91,0.936,0.273,0.975,0.936,0.273,0.975,0.0,0.0,0.0,128.29,64.296,37.123,74.2434693761,0.936,0.273,0.975,63.36,36.85,73.2967400366,130.85,63.026,18.183,65.5964798217,0.936,0.273,0.975,62.09,17.91,64.6214840436,130.85
2020-06-12 05:00:00,64.4516,37.0563,74.3449938614,0.9816,0.2863,1.0225,63.47,36.77,73.3517129998,134.98,0.9816,0.2863,1.0225,0.9816,0.2863,1.0225,0.0,0.0,0.0,128.43,64.3316,36.6763,74.0520475088,0.9816,0.2863,1.0225,63.35,36.39,73.0578852691,130.91,63.0616,18.7263,65.7832783179,0.9816,0.2863,1.0225,62.08,18.44,64.7607906067,130.91
2020-06-12 05:30:00,65.72464,36.61177,75.2339684296,1.03464,0.30177000000000004,1.07775,64.69,36.31,74.1836383578,134.83,1.03464,0.30177000000000004,1.07775,1.03464,0.30177000000000004,1.07775,0.0,0.0,0.0,128.3,65.59464,36.22177,74.9311244989,1.03464,0.30177000000000004,1.07775,64.56,35.92,73.8799025446,130.78,64.28464,19.03177,67.0426969122,1.03464,0.30177000000000004,1.07775,63.25,18.73,65.9649558478,130.78
2020-06-12 06:00:00,67.16192,35.58681,76.0075295222,1.05192,0.30681,1.09575,66.11,35.28,74.9347082466,134.24,1.05192,0.30681,1.09575,1.05192,0.30681,1.09575,0.0,0.0,0.0,127.83,67.04192,35.22681,75.7333954083,1.05192,0.30681,1.09575,65.99,34.92,74.6598051163,130.2,65.67192,19.61681,68.5391881413,1.05192,0.30681,1.09575,64.62,19.31,67.4434615067,130.2
2020-06-12 06:30:00,73.63736,32.01923,80.2975209926,1.19736,0.34923000000000004,1.24725,72.44,31.67,79.060372501,133.44,1.19736,0.34923000000000004,1.24725,1.19736,0.34923000000000004,1.24725,0.0,0.0,0.0,127.48,73.53736,31.65923,80.0627888595,1.19736,0.34923000000000004,1.24725,72.34,31.31,78.8250702505,129.43,71.93736,22.52923,75.3826901096,1.19736,0.34923000000000004,1.24725,70.74,22.18,74.1356864135,129.43
2020-06-12 07:00:00,79.6156,28.9908,84.7296302836,1.0656,0.3108,1.11,78.55,28.68,83.6220359714,133.6,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,128.0,79.5456,28.6808,84.5582093472,1.0656,0.3108,1.11,78.48,28.37,83.4503882555,129.58,77.7156,25.4308,81.7706553233,1.0656,0.3108,1.11,76.65,25.12,80.6612478207,129.58
2020-06-12 07:30:00,86.47016,26.35338,90.3968429086,1.28016,0.37338000000000005,1.3335,85.19,25.98,89.0634408722,133.8,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,128.55,86.42016,26.05338,90.2619668734,1.28016,0.37338000000000005,1.3335,85.14,25.68,88.9285218589,129.79,84.36016,28.20338,88.949801791,1.28016,0.37338000000000005,1.3335,83.08,27.83,87.6173230589,129.79
2020-06-12 08:00:00,93.13824,23.26407,95.9997328291,1.48824,0.43407,1.5502500000000001,91.65,22.83,94.4506823692,132.8,1.48824,0.43407,1.5502500000000001,1.48824,0.43407,1.5502500000000001,0.0,0.0,0.0,127.96,93.10824,22.99407,95.9055348302,1.48824,0.43407,1.5502500000000001,91.62,22.56,94.3566531835,128.83,90.78824,30.47407,95.7662438684,1.48824,0.43407,1.5502500000000001,89.3,30.04,94.2172574426,128.83
2020-06-12 08:30:00,99.59344,19.68142,101.5195133176,1.5134400000000001,0.44142000000000003,1.5765,98.08,19.24,99.9493071512,132.24,1.5134400000000001,0.44142000000000003,1.5765,1.5134400000000001,0.44142000000000003,1.5765,0.0,0.0,0.0,127.86,99.59344,19.46142,101.4770917964,1.5134400000000001,0.44142000000000003,1.5765,98.08,19.02,99.9071909324,128.3,97.05344,33.41142,102.643524892,1.5134400000000001,0.44142000000000003,1.5765,95.54,32.97,101.0688502952,128.3
2020-06-12 09:00:00,102.53608,17.68469,104.0499685832,1.93608,0.56469,2.01675,100.6,17.12,102.0463345741,131.64,1.93608,0.56469,2.01675,1.93608,0.56469,2.01675,0.0,0.0,0.0,127.53,102.53608,17.47469,104.014482128,1.93608,0.56469,2.01675,100.6,16.91,102.0113135882,127.72,99.89608,35.08469,105.8780537777,1.93608,0.56469,2.01675,97.96,34.52,103.8642960791,127.72
2020-06-12 09:30:00,103.97008,19.11919,105.7133906441,6.10008,1.77919,6.35425,97.87,17.34,99.3942276996,131.79,6.10008,1.77919,6.35425,6.10008,1.77919,6.35425,0.0,0.0,0.0,127.64,103.97008,18.90919,105.6756121424,6.10008,1.77919,6.35425,97.87,17.13,99.3578069404,127.87,101.42008,36.16919,107.6765663107,6.10008,1.77919,6.35425,95.32,34.39,101.3339750528,127.87
2020-06-12 10:00:00,105.45304,15.95547,106.6532731245,3.41304,0.9954700000000001,3.55525,102.04,14.96,103.1308062608,131.24,3.41304,0.9954700000000001,3.55525,3.41304,0.9954700000000001,3.55525,0.0,0.0,0.0,127.4,105.47304,15.745470000000001,106.6418397833,3.41304,0.9954700000000001,3.55525,102.06,14.75,103.1203476526,127.33,102.77304,37.30547,109.3343305772,3.41304,0.9954700000000001,3.55525,99.36,36.31,105.7866990694,127.33
2020-06-12 10:30:00,104.57496,16.56228,105.8783801246,3.98496,1.16228,4.151,100.59,15.4,101.7620169808,131.24,3.98496,1.16228,4.151,3.98496,1.16228,4.151,0.0,0.0,0.0,127.31,104.57496,16.35228,105.8457335947,3.98496,1.16228,4.151,100.59,15.19,101.7304487359,127.33,101.94496,37.00228,108.4524946444,3.98496,1.16228,4.151,97.96,35.84,104.3104366782,127.33
2020-06-12 11:00:00,102.32904,16.97972,103.7282185261,6.47904,1.88972,6.749,95.85,15.09,97.0305652874,131.48,6.47904,1.88972,6.749,6.47904,1.88972,6.749,0.0,0.0,0.0,127.55,102.31904,16.74972,103.6809484264,6.47904,1.88972,6.749,95.84,14.86,96.9851803112,127.56,99.84904,38.24972,106.9246083416,6.47904,1.88972,6.749,93.37,36.36,100.1998328342,127.56
2020-06-12 11:30:00,104.7872,15.93835,105.99239729600001,5.1372,1.49835,5.35125,99.65,14.44,100.6907945147,131.66,5.1372,1.49835,5.35125,5.1372,1.49835,5.35125,0.0,0.0,0.0,127.83,104.7872,15.72835,105.9610224449,5.1372,1.49835,5.35125,99.65,14.23,100.6608931015,127.72,102.1672,38.59835,109.2152433434,5.1372,1.49835,5.35125,97.03,37.1,103.8808495345,127.72
2020-06-12 12:00:00,107.8888,15.40965,108.9837165753,3.5987999999999998,1.04965,3.7487500000000002,104.29,14.36,105.2739934647,131.69,3.5987999999999998,1.04965,3.7487500000000002,3.5987999999999998,1.04965,3.7487500000000002,0.0,0.0,0.0,127.91,107.8988,15.20965,108.9655197508,3.5987999999999998,1.04965,3.7487500000000002,104.3,14.16,105.2568078558,127.72,105.1288,38.24965,111.8709091523,3.5987999999999998,1.04965,3.7487500000000002,101.53,37.2,108.1303884206,127.72
2020-06-12 12:30:00,106.27608,16.74219,107.5867375942,5.11608,1.49219,5.32925,101.16,15.25,102.303020972,131.84,5.11608,1.49219,5.32925,5.11608,1.49219,5.32925,0.0,0.0,0.0,127.91,106.28608,16.54219,107.5656769223,5.11608,1.49219,5.32925,101.17,15.05,102.2832899354,127.88,103.63608,37.92219,110.3563753127,5.11608,1.49219,5.32925,98.52,36.43,105.0396844055,127.88
2020-06-12 13:00:00,105.34504,17.42772,106.7768836266,6.33504,1.84772,6.599,99.01,15.58,100.2283218457,131.84,6.33504,1.84772,6.599,6.33504,1.84772,6.599,0.0,0.0,0.0,127.83,105.34504,17.21772,106.7428092876,6.33504,1.84772,6.599,99.01,15.37,100.1958931294,127.86,102.75504,37.97772,109.5486442718,6.33504,1.84772,6.599,96.42,36.13,102.9669524653,127.86
2020-06-12 13:30:00,108.01096,17.31778,109.3904611209,3.42096,0.9977800000000001,3.5635,104.59,16.32,105.8556115659,131.84,3.42096,0.9977800000000001,3.5635,3.42096,0.9977800000000001,3.5635,0.0,0.0,0.0,127.83,108.01096,17.13778,109.3621094504,3.42096,0.9977800000000001,3.5635,104.59,16.14,105.8280099974,127.9,105.25096,36.44778,111.3831461571,3.42096,0.9977800000000001,3.5635,101.83,35.45,107.8241689047,127.9
2020-06-12 14:00:00,107.84648,17.22189,109.212896416,2.88648,0.84189,3.00675,104.96,16.38,106.2304381992,131.87,2.88648,0.84189,3.00675,2.88648,0.84189,3.00675,0.0,0.0,0.0,127.83,107.84648,17.03189,109.1830963353,2.88648,0.84189,3.00675,104.96,16.19,106.2013074307,127.9,105.06648,36.26189,111.1480539009,2.88648,0.84189,3.00675,102.18,35.42,108.1449434786,127.9
2020-06-12 14:30:00,107.14904,17.78972,108.6157949407,2.63904,0.7697200000000001,2.749,104.51,17.02,105.8868287371,132.21,2.63904,0.7697200000000001,2.749,2.63904,0.7697200000000001,2.749,0.0,0.0,0.0,128.11,107.12904,17.60972,108.5667234921,2.63904,0.7697200000000001,2.749,104.49,16.84,105.8382997785,128.26,104.37904,35.85972,110.3671305679,2.63904,0.7697200000000001,2.749,101.74,35.09,107.6212604461,128.26
2020-06-12 15:00:00,104.8988,18.8134,106.5725211347,2.3088,0.6734,2.4050000000000002,102.59,18.14,104.181417249,131.52,2.3088,0.6734,2.4050000000000002,2.3088,0.6734,2.4050000000000002,0.0,0.0,0.0,127.31,104.8788,18.6234,106.5194522939,2.3088,0.6734,2.4050000000000002,102.57,17.95,104.1288019714,127.59,102.1788,34.1234,107.726104529,2.3088,0.6734,2.4050000000000002,99.87,33.45,105.3229291275,127.59
2020-06-12 15:30:00,103.79112,19.86741,105.6754965494,2.63112,0.76741,2.7407500000000002,101.16,19.1,102.947343822,131.64,2.63112,0.76741,2.7407500000000002,2.63112,0.76741,2.7407500000000002,0.0,0.0,0.0,127.31,103.78112,19.66741,105.6282532496,2.63112,0.76741,2.7407500000000002,101.15,18.9,102.9005952364,127.7,101.12112,33.35741,106.480973474,2.63112,0.76741,2.7407500000000002,98.49,32.59,103.7419307705,127.7
2020-06-12 16:00:00,103.17672,20.41696,105.1774110995,2.52672,0.7369600000000001,2.632,100.65,19.68,102.5559598463,131.5,2.52672,0.7369600000000001,2.632,2.52672,0.7369600000000001,2.632,0.0,0.0,0.0,127.1,103.14672,20.21696,105.1093303109,2.52672,0.7369600000000001,2.632,100.62,19.48,102.4883154316,127.56,100.52672,32.69696,105.7105133239,2.52672,0.7369600000000001,2.632,98.0,31.96,103.0797826928,127.56
2020-06-12 16:30:00,100.71768,24.08474,103.5573549558,6.66768,1.94474,6.9455,94.05,22.14,96.6208160802,132.12,6.66768,1.94474,6.9455,6.66768,1.94474,6.9455,0.0,0.0,0.0,127.38,100.67768,23.86474,103.4674879634,6.66768,1.94474,6.9455,94.01,21.92,96.5316865076,128.16,98.28768,31.99474,103.3640722275,6.66768,1.94474,6.9455,91.62,30.05,96.4221286842,128.16
2020-06-12 17:00:00,101.63736,24.32923,104.5086808842,6.71736,1.95923,6.99725,94.92,22.37,97.5203737688,131.91,6.71736,1.95923,6.99725,6.71736,1.95923,6.99725,0.0,0.0,0.0,127.17,101.59736,24.09923,104.4164567756,6.71736,1.95923,6.99725,94.88,22.14,97.4289176785,127.97,99.17736,31.60923,104.0927094362,6.71736,1.95923,6.99725,92.46,29.65,97.0977553809,127.97
2020-06-12 17:30:00,103.13024,24.64507,106.0340788509,6.12024,1.7850700000000002,6.37525,97.01,22.86,99.6670442022,131.35,6.12024,1.7850700000000002,6.37525,6.12024,1.7850700000000002,6.37525,0.0,0.0,0.0,126.56,103.08024,24.44507,105.9391208467,6.12024,1.7850700000000002,6.37525,96.96,22.66,99.572672958,127.45,100.59024,30.53507,105.122722963,6.12024,1.7850700000000002,6.37525,94.47,28.75,98.7478779519,127.45
2020-06-12 18:00:00,104.28264,24.83952,107.2001434663,5.55264,1.61952,5.784,98.73,23.22,101.4237708824,131.32,5.55264,1.61952,5.784,5.55264,1.61952,5.784,0.0,0.0,0.0,126.51,104.24264,24.63952,107.1150500163,5.55264,1.61952,5.784,98.69,23.02,101.3392150157,127.45,101.68264,29.95952,106.0043966824,5.55264,1.61952,5.784,96.13,28.34,100.2204195761,127.45
2020-06-12 18:30:00,104.34056,25.48308,107.4073546243,5.29056,1.54308,5.511,99.05,23.94,101.9020416871,131.4,5.29056,1.54308,5.511,5.29056,1.54308,5.511,0.0,0.0,0.0,126.51,104.28056,25.29308,107.3041242907,5.29056,1.54308,5.511,98.99,23.75,101.7992269126,127.5,101.71056,29.23308,105.8282144884,5.29056,1.54308,5.511,96.42,27.69,100.3172592329,127.5
2020-06-12 19:00:00,102.77448,26.25839,106.0759010552,5.27448,1.5383900000000001,5.49425,97.5,24.72,100.584931277,131.75,5.27448,1.5383900000000001,5.49425,5.27448,1.5383900000000001,5.49425,0.0,0.0,0.0,126.77,102.70448,26.05839,105.9587179116,5.27448,1.5383900000000001,5.49425,97.43,24.52,100.4680810009,127.86,100.20448,28.69839,104.2330820837,5.27448,1.5383900000000001,5.49425,94.93,27.16,98.738900642,127.86
2020-06-12 19:30:00,101.09712,27.09291,104.6644803387,5.18712,1.5129100000000002,5.40325,95.91,25.58,99.2626037337,131.7,5.18712,1.5129100000000002,5.40325,5.18712,1.5129100000000002,5.40325,0.0,0.0,0.0,126.62,101.03712,26.88291,104.5523336323,5.18712,1.5129100000000002,5.40325,95.85,25.37,99.1506903657,127.81,98.58712,27.81291,102.4352390175,5.18712,1.5129100000000002,5.40325,93.4,26.3,97.0322111466,127.81
2020-06-12 20:00:00,97.7888,28.43715,101.8396823717,5.0988,1.48715,5.31125,92.69,26.95,96.5284341528,131.7,5.0988,1.48715,5.31125,5.0988,1.48715,5.31125,0.0,0.0,0.0,126.43,97.7288,28.21715,101.7208233528,5.0988,1.48715,5.31125,92.63,26.73,96.4095939209,127.81,95.3888,26.48715,98.9979407895,5.0988,1.48715,5.31125,90.29,25.0,93.6871608066,127.81
2020-06-12 20:30:00,95.02416,29.22913,99.4179713345,4.93416,1.43913,5.13975,90.09,27.79,94.2788003742,132.03,4.93416,1.43913,5.13975,4.93416,1.43913,5.13975,0.0,0.0,0.0,126.65,94.95416,28.98913,99.2807240075,4.93416,1.43913,5.13975,90.02,27.55,94.1413984387,128.1,92.72416,26.01913,96.3055812176,4.93416,1.43913,5.13975,87.79,24.58,91.1661148673,128.1
2020-06-12 21:00:00,93.572,27.42225,97.5074303787,1.242,0.36225,1.29375,92.33,27.06,96.2136814596,132.03,1.242,0.36225,1.29375,1.242,0.36225,1.29375,0.0,0.0,0.0,126.73,93.512,27.20225,97.3881745853,1.242,0.36225,1.29375,92.27,26.84,96.0944249163,128.1,91.182,25.59225,94.7054400975,1.242,0.36225,1.29375,89.94,25.23,93.4117578252,128.1
2020-06-12 21:30:00,92.22728,28.76504,96.6089990757,0.97728,0.28504,1.018,91.25,28.48,95.591175848,132.3,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0,126.84,92.15728,28.51504,96.4679830991,0.97728,0.28504,1.018,91.18,28.23,95.4501194342,128.37,89.88728,24.31504,93.1179052385,0.97728,0.28504,1.018,88.91,24.03,92.1001031487,128.37
2020-06-12 22:00:00,90.06256,30.06408,94.9479521633,1.04256,0.30408,1.086,89.02,29.76,93.8627615191,132.48,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0.0,0.0,0.0,126.84,89.98256,29.82408,94.796291341,1.04256,0.30408,1.086,88.94,29.52,93.7110132268,128.53,87.79256,23.33408,90.8405904913,1.04256,0.30408,1.086,86.75,23.03,89.7549073867,128.53
2020-06-12 22:30:00,86.07984,31.98037,91.8285517678,1.02984,0.30037,1.07275,85.05,31.68,90.7586078562,133.25,1.02984,0.30037,1.07275,1.02984,0.30037,1.07275,0.0,0.0,0.0,127.4,85.97984,31.70037,91.6375815076,1.02984,0.30037,1.07275,84.95,31.4,90.5674472424,129.26,83.92984,22.08037,86.7857176139,1.02984,0.30037,1.07275,82.9,21.78,85.7133501854,129.26
2020-06-12 23:00:00,81.88256,33.549080000000004,88.4889507283,0.92256,0.26908000000000004,0.961,80.96,33.28,87.5333079462,134.21,0.92256,0.26908000000000004,0.961,0.92256,0.26908000000000004,0.961,0.0,0.0,0.0,128.13,81.79256,33.25908,88.2960320388,0.92256,0.26908000000000004,0.961,80.87,32.99,87.3401225096,130.17,79.90256,21.16908,82.6592344666,0.92256,0.26908000000000004,0.961,78.98,20.9,81.6985336466,130.17
2020-06-12 23:30:00,77.2404,34.91095,84.7635170463,0.8604,0.25095,0.8962500000000001,76.38,34.66,83.876218322,134.01,0.8604,0.25095,0.8962500000000001,0.8604,0.25095,0.8962500000000001,0.0,0.0,0.0,127.75,77.1204,34.60095,84.5268113504,0.8604,0.25095,0.8962500000000001,76.26,34.35,83.6391660647,130.0,75.4004,19.69095,77.9291590617,0.8604,0.25095,0.8962500000000001,74.54,19.44,77.0332733304,130.0
2020-06-13 00:00:00,73.24056,35.36808,81.3331464533,0.8505600000000001,0.24808000000000002,0.886,72.39,35.12,80.4594711641,133.72,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,127.39,73.13056,35.03808,81.0909727158,0.8505600000000001,0.24808000000000002,0.886,72.28,34.79,80.2168467343,129.7,71.54056,19.16808,74.0639387016,0.8505600000000001,0.24808000000000002,0.886,70.69,18.92,73.1781558937,129.7
2020-06-13 00:30:00,70.40368,36.46024,79.2844704744,0.8236800000000001,0.24024,0.858,69.58,36.22,78.4427485495,134.13,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,127.66,70.27368,36.11024,79.0084776059,0.8236800000000001,0.24024,0.858,69.45,35.87,78.1662292809,130.1,68.80368,18.37024,71.2138476646,0.8236800000000001,0.24024,0.858,67.98,18.13,70.3560750753,130.1
2020-06-13 01:00:00,68.25488,37.16309,77.7163039662,0.7648800000000001,0.22309,0.7967500000000001,67.49,36.94,76.9380510541,134.67,0.7648800000000001,0.22309,0.7967500000000001,0.7648800000000001,0.22309,0.7967500000000001,0.0,0.0,0.0,128.11,68.13488,36.79309,77.4344454643,0.7648800000000001,0.22309,0.7967500000000001,67.37,36.57,76.655605144,130.62,66.72488,18.05309,69.1239731899,0.7648800000000001,0.22309,0.7967500000000001,65.96,17.83,68.3273773827,130.62
2020-06-13 01:30:00,66.88432,37.61626,76.7365315756,0.8443200000000001,0.24626,0.8795000000000001,66.04,37.37,75.8801588032,134.72,0.8443200000000001,0.24626,0.8795000000000001,0.8443200000000001,0.24626,0.8795000000000001,0.0,0.0,0.0,128.11,66.75432,37.25626,76.4471591876,0.8443200000000001,0.24626,0.8795000000000001,65.91,37.01,75.590132954,130.68,65.40432,17.71626,67.7612790836,0.8443200000000001,0.24626,0.8795000000000001,64.56,17.47,66.8819444992,130.68
2020-06-13 02:00:00,66.75624,37.56932,76.6018889075,0.78624,0.22932000000000002,0.8190000000000001,65.97,37.34,75.8044622697,134.72,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,128.11,66.60624,37.19932,76.2901082408,0.78624,0.22932000000000002,0.8190000000000001,65.82,36.97,75.4920744184,130.68,65.25624,17.83932,67.6507072912,0.78624,0.22932000000000002,0.8190000000000001,64.47,17.61,66.8318262507,130.68
2020-06-13 02:30:00,65.7204,38.0972,75.964252277,0.7104,0.20720000000000002,0.74,65.01,37.89,75.2459447412,135.01,0.7104,0.20720000000000002,0.74,0.7104,0.20720000000000002,0.74,0.0,0.0,0.0,128.34,65.5904,37.7272,75.6666517827,0.7104,0.20720000000000002,0.74,64.88,37.52,74.9477471309,130.95,64.2804,17.4172,66.5982633407,0.7104,0.20720000000000002,0.74,63.57,17.21,65.8584011346,130.95
2020-06-13 03:00:00,63.95128,38.14079,74.4613058942,0.7912800000000001,0.23079000000000002,0.82425,63.16,37.91,73.6637882545,135.3,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,128.62,63.82128,37.76079,74.1554653567,0.7912800000000001,0.23079000000000002,0.82425,63.03,37.53,73.3572205035,131.21,62.58128,17.74079,65.0473076788,0.7912800000000001,0.23079000000000002,0.82425,61.79,17.51,64.2230815206,131.21
2020-06-13 03:30:00,63.05112,38.68616,73.9733918974,0.7411200000000001,0.21616000000000002,0.772,62.31,38.47,73.2289355378,135.95,0.7411200000000001,0.21616000000000002,0.772,0.7411200000000001,0.21616000000000002,0.772,0.0,0.0,0.0,129.21,62.92112,38.30616,73.6643009605,0.7411200000000001,0.21616000000000002,0.772,62.18,38.09,72.9191367201,131.85,61.71112,17.66616,64.1899956442,0.7411200000000001,0.21616000000000002,0.772,60.97,17.45,63.4180053297,131.85
2020-06-13 04:00:00,62.13416,38.71663,73.2095026446,0.6741600000000001,0.19663000000000003,0.70225,61.46,38.52,72.5335922177,136.06,0.6741600000000001,0.19663000000000003,0.70225,0.6741600000000001,0.19663000000000003,0.70225,0.0,0.0,0.0,129.31,61.99416,38.32663,72.8848848614,0.6741600000000001,0.19663000000000003,0.70225,61.32,38.13,72.208304924,131.95,60.83416,17.72663,63.3642520201,0.6741600000000001,0.19663000000000003,0.70225,60.16,17.53,62.6620020427,131.95
2020-06-13 04:30:00,61.80536,38.80948,72.9799853563,0.61536,0.17948000000000003,0.641,61.19,38.63,72.3636165486,136.13,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,129.36,61.66536,38.41948,72.6544772702,0.61536,0.17948000000000003,0.641,61.05,38.24,72.0374909335,132.02,60.50536,17.60948,63.0158105129,0.61536,0.17948000000000003,0.641,59.89,17.43,62.374810621,132.02
2020-06-13 05:00:00,60.56288,38.75084,71.8991657434,0.7228800000000001,0.21084000000000003,0.753,59.84,38.54,71.1769428959,136.23,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,129.47,60.42288,38.34084,71.56077444659999,0.7228800000000001,0.21084000000000003,0.753,59.7,38.13,70.8377505289,132.1,59.30288,17.85084,61.9312850262,0.7228800000000001,0.21084000000000003,0.753,58.58,17.64,61.178313151,132.1
2020-06-13 05:30:00,60.47312,44.38966,75.0162659525,0.75312,0.21966000000000002,0.7845000000000001,59.72,44.17,74.2796560304,135.19,0.75312,0.21966000000000002,0.7845000000000001,0.75312,0.21966000000000002,0.7845000000000001,0.0,0.0,0.0,129.6,60.13312,43.30966,74.1061317993,0.75312,0.21966000000000002,0.7845000000000001,59.38,43.09,73.3671077527,131.12,58.56312,28.11966,64.9642540375,0.75312,0.21966000000000002,0.7845000000000001,57.81,27.9,64.1903894676,131.12
2020-06-13 06:00:00,61.04336,45.69098,76.2493111671,0.9633600000000001,0.28098,1.0035,60.08,45.41,75.3105205134,134.76,0.9633600000000001,0.28098,1.0035,0.9633600000000001,0.28098,1.0035,0.0,0.0,0.0,129.47,60.66336,44.75098,75.3836418426,0.9633600000000001,0.28098,1.0035,59.7,44.47,74.4423998807,130.7,58.94336,30.70098,66.4595355164,0.9633600000000001,0.28098,1.0035,57.98,30.42,65.4756198902,130.7
2020-06-13 06:30:00,64.30424,44.26832,78.0686841032,1.19424,0.34832,1.244,63.11,43.92,76.8884809318,134.63,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,129.47,63.92424,43.33832,77.2302948331,1.19424,0.34832,1.244,62.73,42.99,76.0473076446,130.57,62.04424,32.00832,69.8141838483,1.19424,0.34832,1.244,60.85,31.66,68.5935718563,130.57
2020-06-13 07:00:00,66.40016,43.01963,79.1180751369,1.37016,0.39963000000000004,1.42725,65.03,42.62,77.7519472425,133.99,1.37016,0.39963000000000004,1.42725,1.37016,0.39963000000000004,1.42725,0.0,0.0,0.0,129.0,66.02016,42.10963,78.3063373244,1.37016,0.39963000000000004,1.42725,64.65,41.71,76.9372900485,129.96,64.03016,32.58963,71.8466796252,1.37016,0.39963000000000004,1.42725,62.66,32.19,70.44481315190001,129.96
2020-06-13 07:30:00,68.934,41.56825,80.4973028372,2.394,0.69825,2.49375,66.54,40.87,78.0892342132,133.31,2.394,0.69825,2.49375,2.394,0.69825,2.49375,0.0,0.0,0.0,128.5,68.574,40.66825,79.7264073821,2.394,0.69825,2.49375,66.18,39.97,77.3136035895,129.3,66.494,33.89825,74.6360729746,2.394,0.69825,2.49375,64.1,33.2,72.1876028138,129.3
2020-06-13 08:00:00,70.65568,40.86374,81.6215067433,4.19568,1.22374,4.3705,66.46,39.64,77.3838561975,133.31,4.19568,1.22374,4.3705,4.19568,1.22374,4.3705,0.0,0.0,0.0,128.62,70.28568,39.97374,80.8577559833,4.19568,1.22374,4.3705,66.09,38.75,76.6123397371,129.3,68.20568,35.51374,76.8975975766,4.19568,1.22374,4.3705,64.01,34.29,72.6160051228,129.3
2020-06-13 08:30:00,74.27936,39.26773,84.020104388,5.88936,1.71773,6.13475,68.39,37.55,78.0204755176,132.9,5.88936,1.71773,6.13475,5.88936,1.71773,6.13475,0.0,0.0,0.0,128.48,73.90936,38.39773,83.288529611,5.88936,1.71773,6.13475,68.02,36.68,77.2796402683,128.92,71.71936,37.607730000000004,80.9815284776,5.88936,1.71773,6.13475,65.83,35.89,74.9778700684,128.92
2020-06-13 09:00:00,77.31528,37.61404,85.9794657264,5.70528,1.66404,5.943,71.61,35.95,80.1273648637,132.6,5.70528,1.66404,5.943,5.70528,1.66404,5.943,0.0,0.0,0.0,128.34,76.95528,36.76404,85.2860466724,5.70528,1.66404,5.943,71.25,35.1,79.4265226483,128.64,74.58528,38.59404,83.9789492444,5.70528,1.66404,5.943,68.88,36.93,78.1554815736,128.64
2020-06-13 09:30:00,80.09744,36.26967,87.9266106276,5.82744,1.69967,6.07025,74.27,34.57,81.9214123413,132.13,5.82744,1.69967,6.07025,5.82744,1.69967,6.07025,0.0,0.0,0.0,128.02,79.72744,35.44967,87.253331123,5.82744,1.69967,6.07025,73.9,33.75,81.2420611506,128.18,77.21744,39.39967,86.6883327574,5.82744,1.69967,6.07025,71.39,37.7,80.7330297957,128.18
2020-06-13 10:00:00,80.1804,35.3522,87.6280468172,8.2704,2.4122,8.615,71.91,32.94,79.0954594146,131.66,8.2704,2.4122,8.615,8.2704,2.4122,8.615,0.0,0.0,0.0,127.69,79.8304,34.5222,86.975140454,8.2704,2.4122,8.615,71.56,32.11,78.4339575694,127.73,77.4304,41.1822,87.7008576982,8.2704,2.4122,8.615,69.16,38.77,79.2856765122,127.73
2020-06-13 10:30:00,80.94816,34.72488,88.0819044889,8.34816,2.43488,8.696,72.6,32.29,79.4569323596,131.56,8.34816,2.43488,8.696,8.34816,2.43488,8.696,0.0,0.0,0.0,127.69,80.59816000000001,33.91488,87.4430241975,8.34816,2.43488,8.696,72.25,31.48,78.8102334726,127.64,78.15816,41.64488,88.5606797896,8.34816,2.43488,8.696,69.81,39.21,80.0678474795,127.64
2020-06-13 11:00:00,81.9748,34.0639,88.7705870108,8.3448,2.4339,8.6925,73.63,31.63,80.1363450626,131.45,8.3448,2.4339,8.6925,8.3448,2.4339,8.6925,0.0,0.0,0.0,127.61,81.6248,33.2539,88.1386966108,8.3448,2.4339,8.6925,73.28,30.82,79.4973634783,127.53,79.1348,42.0339,89.6056098704,8.3448,2.4339,8.6925,70.79,39.6,81.113402715,127.53
2020-06-13 11:30:00,81.3964,34.13145,88.2628450259,8.5764,2.50145,8.93375,72.82,31.63,79.3927534477,131.48,8.5764,2.50145,8.93375,8.5764,2.50145,8.93375,0.0,0.0,0.0,127.61,81.0564,33.33145,87.6420306706,8.5764,2.50145,8.93375,72.48,30.83,78.7644545465,127.56,78.6064,42.19145,89.2137017171,8.5764,2.50145,8.93375,70.03,39.69,80.4953228455,127.56
2020-06-13 12:00:00,81.22824,34.18532,88.12867341,8.65824,2.52532,9.019,72.57,31.66,79.175504419,131.48,8.65824,2.52532,9.019,8.65824,2.52532,9.019,0.0,0.0,0.0,127.61,80.87824,33.37532,87.4940094555,8.65824,2.52532,9.019,72.22,30.85,78.5331197648,127.56,78.43824,42.21532,89.0768810467,8.65824,2.52532,9.019,69.78,39.69,80.2779203767,127.56
2020-06-13 12:30:00,81.51672,34.38196,88.4708698556,8.88672,2.5919600000000003,9.257,72.63,31.79,79.2825390613,131.51,8.88672,2.5919600000000003,9.257,8.88672,2.5919600000000003,9.257,0.0,0.0,0.0,127.66,81.15672,33.57196,87.8264749344,8.88672,2.5919600000000003,9.257,72.27,30.98,78.6302314635,127.59,78.72672,42.26196,89.3530620908,8.88672,2.5919600000000003,9.257,69.84,39.67,80.3201998254,127.59
2020-06-13 13:00:00,80.58616,34.89888,87.8183409591,8.15616,2.37888,8.496,72.43,32.52,79.3955622186,131.91,8.15616,2.37888,8.496,8.15616,2.37888,8.496,0.0,0.0,0.0,127.98,80.23616,34.08888,87.1773658193,8.15616,2.37888,8.496,72.08,31.71,78.7467491393,127.97,77.81616,41.69888,88.2844909959,8.15616,2.37888,8.496,69.66,39.32,79.9911120063,127.97
2020-06-13 13:30:00,81.54064,35.14727,88.7930546837,7.43064,2.16727,7.74025,74.11,32.98,81.1170296547,132.14,7.43064,2.16727,7.74025,7.43064,2.16727,7.74025,0.0,0.0,0.0,128.16,81.18064,34.33727,88.1438847673,7.43064,2.16727,7.74025,73.75,32.17,80.4609930339,128.2,78.69064,41.32727,88.8828446285,7.43064,2.16727,7.74025,71.26,39.16,81.3110890346,128.2
2020-06-13 14:00:00,77.99808,36.28944,86.0268791669,8.15808,2.37944,8.498,69.84,33.91,77.6370639579,132.54,8.15808,2.37944,8.498,8.15808,2.37944,8.498,0.0,0.0,0.0,128.46,77.63808,35.45944,85.3524654079,8.15808,2.37944,8.498,69.48,33.08,76.9529518602,128.59,75.37808,41.00944,85.8115907882,8.15808,2.37944,8.498,67.22,38.63,77.529383462,128.59
2020-06-13 14:30:00,76.08376,36.98068,84.5949716532,8.33376,2.43068,8.681000000000001,67.75,34.55,76.0510683686,132.73,8.33376,2.43068,8.681000000000001,8.33376,2.43068,8.681000000000001,0.0,0.0,0.0,128.56,75.74376,36.13068,83.9198618695,8.33376,2.43068,8.681000000000001,67.41,33.7,75.3644352463,128.78,73.57376,40.77068,84.1150789585,8.33376,2.43068,8.681000000000001,65.24,38.34,75.67174637869999,128.78
2020-06-13 15:00:00,78.20736,36.86423,86.4601793409,7.07736,2.0642300000000002,7.37225,71.13,34.8,79.1865954566,132.79,7.07736,2.0642300000000002,7.37225,7.07736,2.0642300000000002,7.37225,0.0,0.0,0.0,128.62,77.84736,36.02423,85.7785323147,7.07736,2.0642300000000002,7.37225,70.77,33.96,78.4963343093,128.83,75.51736,40.25423,85.5761339058,7.07736,2.0642300000000002,7.37225,68.44,38.19,78.3741647483,128.83
2020-06-13 15:30:00,79.1892,37.4131,87.582358088,5.3592,1.5631,5.5825,73.83,35.85,82.0736949333,133.1,5.3592,1.5631,5.5825,5.3592,1.5631,5.5825,0.0,0.0,0.0,128.83,78.8292,36.5931,86.9085596489,5.3592,1.5631,5.5825,73.47,35.03,81.39374546,129.15,76.3692,38.9731,85.7388898473,5.3592,1.5631,5.5825,71.01,37.41,80.2616234573,129.15
2020-06-13 16:00:00,78.72656,37.62233,87.2542890869,6.07656,1.7723300000000002,6.32975,72.65,35.85,81.0138568394,133.07,6.07656,1.7723300000000002,6.32975,6.07656,1.7723300000000002,6.32975,0.0,0.0,0.0,128.83,78.35656,36.79233,86.5645772927,6.07656,1.7723300000000002,6.32975,72.28,35.02,80.3168649787,129.12,75.96656,39.22233,85.4944992901,6.07656,1.7723300000000002,6.32975,69.89,37.45,79.2913273946,129.12
2020-06-13 16:30:00,79.50488,38.04684,88.1395937011,5.23488,1.52684,5.453,74.27,36.52,82.7631759903,132.93,5.23488,1.52684,5.453,5.23488,1.52684,5.453,0.0,0.0,0.0,128.58,79.12488,37.21684,87.4404929915,5.23488,1.52684,5.453,73.89,35.69,82.0579563479,128.99,76.64488,38.19684,85.6354845622,5.23488,1.52684,5.453,71.41,36.67,80.2750085643,128.99
2020-06-13 17:00:00,81.39768,37.54224,89.6381731942,4.80768,1.40224,5.008,76.59,36.14,84.6884153825,132.67,4.80768,1.40224,5.008,4.80768,1.40224,5.008,0.0,0.0,0.0,128.38,81.02768,36.73224,88.9648378945,4.80768,1.40224,5.008,76.22,35.33,84.0101023687,128.75,78.42768,38.13224,87.2064717644,4.80768,1.40224,5.008,73.62,36.73,82.2739162797,128.75
2020-06-13 17:30:00,83.37624,37.41807,91.3876871305,4.65624,1.35807,4.85025,78.72,36.06,86.5861536275,132.29,4.65624,1.35807,4.85025,4.65624,1.35807,4.85025,0.0,0.0,0.0,128.02,82.99624,36.62807,90.7192998543,4.65624,1.35807,4.85025,78.34,35.27,85.9134942835,128.39,80.27624,37.77807,88.7212335434,4.65624,1.35807,4.85025,75.62,36.42,83.933311623,128.39
2020-06-13 18:00:00,84.2512,38.04285,92.4419987752,5.9412,1.73285,6.18875,78.31,36.31,86.3184348792,132.42,5.9412,1.73285,6.18875,5.9412,1.73285,6.18875,0.0,0.0,0.0,128.13,83.8612,37.25285,91.7631500035,5.9412,1.73285,6.18875,77.92,35.52,85.6340866711,128.54,81.1712,37.95285,89.6057059152,5.9412,1.73285,6.18875,75.23,36.22,83.4951573446,128.54
2020-06-13 18:30:00,84.76008,37.78919,92.8024463172,4.18008,1.21919,4.35425,80.58,36.57,88.4901197875,132.29,4.18008,1.21919,4.35425,4.18008,1.21919,4.35425,0.0,0.0,0.0,127.98,84.39008,37.01919,92.1526235691,4.18008,1.21919,4.35425,80.21,35.8,87.8366899422,128.42,81.58008,37.12919,89.6319485611,4.18008,1.21919,4.35425,77.4,35.91,85.3246043061,128.42
2020-06-13 19:00:00,84.7184,37.41495,92.612557367,3.3084,0.9649500000000001,3.44625,81.41,36.45,89.1974809061,131.85,3.3084,0.9649500000000001,3.44625,3.3084,0.9649500000000001,3.44625,0.0,0.0,0.0,127.57,84.3184,36.63495,91.9331938968,3.3084,0.9649500000000001,3.44625,81.01,35.67,88.5153602489,127.99,81.4684,36.57495,89.3018878079,3.3084,0.9649500000000001,3.44625,78.16,35.61,85.8897997436,127.99
2020-06-13 19:30:00,85.79328,37.43679,93.6055561314,2.6632800000000003,0.7767900000000001,2.7742500000000003,83.13,36.66,90.8545678543,131.5,2.6632800000000003,0.7767900000000001,2.7742500000000003,2.6632800000000003,0.7767900000000001,2.7742500000000003,0.0,0.0,0.0,127.2,85.40328,36.67679,92.945721577,2.6632800000000003,0.7767900000000001,2.7742500000000003,82.74,35.9,90.1926693252,127.68,82.45328,35.75679,89.8726399627,2.6632800000000003,0.7767900000000001,2.7742500000000003,79.79,34.98,87.1208614512,127.68
2020-06-13 20:00:00,86.41704,37.37872,94.154519335,1.36704,0.39872,1.424,85.05,36.98,92.7416998982,131.5,1.36704,0.39872,1.424,1.36704,0.39872,1.424,0.0,0.0,0.0,127.2,86.00704,36.63872,93.4858638127,1.36704,0.39872,1.424,84.64,36.24,92.0720761143,127.68,82.96704,34.97872,90.039105833,1.36704,0.39872,1.424,81.6,34.58,88.6246940756,127.68
2020-06-13 20:30:00,84.52632,38.12351,92.7259445218,0.52632,0.15351,0.54825,84.0,37.97,92.1830835891,131.84,0.52632,0.15351,0.54825,0.52632,0.15351,0.54825,0.0,0.0,0.0,127.41,84.12632,37.36351,92.0503644548,0.52632,0.15351,0.54825,83.6,37.21,91.5070713115,128.03,81.14632,34.10351,88.0214442273,0.52632,0.15351,0.54825,80.62,33.95,87.4767792045,128.03
2020-06-13 21:00:00,82.53,38.57875,91.1017060848,0.51,0.14875000000000002,0.53125,82.02,38.43,90.5767370797,131.84,0.51,0.14875000000000002,0.53125,0.51,0.14875000000000002,0.53125,0.0,0.0,0.0,127.36,82.13,37.78875,90.4064517972,0.51,0.14875000000000002,0.53125,81.62,37.64,89.8809991044,128.03,79.24,33.75875,86.1314739312,0.51,0.14875000000000002,0.53125,78.73,33.61,85.6040010747,128.03
2020-06-13 21:30:00,81.74688,38.94784,90.5510167276,0.7468800000000001,0.21784,0.778,81.0,38.73,89.7831437409,131.51,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,127.0,81.33688,38.17784,89.8511853856,0.7468800000000001,0.21784,0.778,80.59,37.96,89.0826004335,127.71,78.51688,33.22784,85.2583708266,0.7468800000000001,0.21784,0.778,77.77,33.01,84.4856970143,127.71
2020-06-13 22:00:00,81.96088,39.31609,90.902919553,0.7408800000000001,0.21609,0.77175,81.22,39.1,90.14154647,131.46,0.7408800000000001,0.21609,0.77175,0.7408800000000001,0.21609,0.77175,0.0,0.0,0.0,126.9,81.57088,38.54609,90.2197845168,0.7408800000000001,0.21609,0.77175,80.83,38.33,89.4576872046,127.67,78.72088,32.77609,85.2716190984,0.7408800000000001,0.21609,0.77175,77.98,32.56,84.5046389259,127.67
2020-06-13 22:30:00,81.54352,39.76436,90.7223786075,0.56352,0.16436,0.587,80.98,39.6,90.1438872026,131.74,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0.0,0.0,0.0,127.13,81.14352,38.97436,90.018173584,0.56352,0.16436,0.587,80.58,38.81,89.4390993917,127.93,78.31352,32.61436,84.8333890222,0.56352,0.16436,0.587,77.75,32.45,84.2500148368,127.93
2020-06-13 23:00:00,78.60896,40.89303,88.6093025301,0.55896,0.16303,0.58225,78.05,40.73,88.0382610005,132.32,0.55896,0.16303,0.58225,0.55896,0.16303,0.58225,0.0,0.0,0.0,127.59,78.20896,40.10303,87.8913786413,0.55896,0.16303,0.58225,77.65,39.94,87.3196776219,128.5,75.53896,32.05303,82.058096554,0.55896,0.16303,0.58225,74.98,31.89,81.479890157,128.5
2020-06-13 23:30:00,74.59088,41.68609,85.4489875813,0.7408800000000001,0.21609,0.77175,73.85,41.47,84.6970093923,132.74,0.7408800000000001,0.21609,0.77175,0.7408800000000001,0.21609,0.77175,0.0,0.0,0.0,127.9,74.19088,40.84609,84.6917336194,0.7408800000000001,0.21609,0.77175,73.45,40.63,83.9386645117,128.88,71.75088,32.06609,78.590221457,0.7408800000000001,0.21609,0.77175,71.01,31.85,77.8257193992,128.88
2020-06-14 00:00:00,70.95728,42.80004,82.866030489,0.61728,0.18004,0.643,70.34,42.62,82.2446350834,132.82,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,127.83,70.55728,41.95004,82.0861475342,0.61728,0.18004,0.643,69.94,41.77,81.4637127806,128.96,68.30728,30.98004,75.0043157385,0.61728,0.18004,0.643,67.69,30.8,74.3678431851,128.96
2020-06-14 00:30:00,67.732,43.211,80.3418592329,0.552,0.161,0.5750000000000001,67.18,43.05,79.7900676776,132.82,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,127.83,67.342,42.331,79.5415521913,0.552,0.161,0.5750000000000001,66.79,42.17,78.9886890637,128.96,65.232,30.741,72.1125710608,0.552,0.161,0.5750000000000001,64.68,30.58,71.5446629736,128.96
2020-06-14 01:00:00,65.33352,43.85186,78.6857958024,0.6235200000000001,0.18186000000000002,0.6495000000000001,64.71,43.67,78.0669776538,133.21,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.0,0.0,0.0,128.08,64.92352,42.96186,77.8510427923,0.6235200000000001,0.18186000000000002,0.6495000000000001,64.3,42.78,77.2309419857,129.31,62.97352,30.57186,70.0021631455,0.6235200000000001,0.18186000000000002,0.6495000000000001,62.35,30.39,69.3619102966,129.31
2020-06-14 01:30:00,64.52584,44.65087,78.46836445,0.58584,0.17087000000000002,0.6102500000000001,63.94,44.48,77.8896270372,133.68,0.58584,0.17087000000000002,0.6102500000000001,0.58584,0.17087000000000002,0.6102500000000001,0.0,0.0,0.0,128.48,64.13584,43.73087,77.6259941222,0.58584,0.17087000000000002,0.6102500000000001,63.55,43.56,77.0459349998,129.78,62.21584,30.19087,69.1541710836,0.58584,0.17087000000000002,0.6102500000000001,61.63,30.02,68.5525878432,129.78
2020-06-14 02:00:00,63.76496,44.71853,77.8827134168,0.71496,0.20853000000000002,0.74475,63.05,44.51,77.1779929773,133.65,0.71496,0.20853000000000002,0.74475,0.71496,0.20853000000000002,0.74475,0.0,0.0,0.0,128.48,63.36496,43.80853,77.0344433131,0.71496,0.20853000000000002,0.74475,62.65,43.6,76.3281239125,129.74,61.49496,30.22853,68.5229460207,0.71496,0.20853000000000002,0.74475,60.78,30.02,67.7894446061,129.74
2020-06-14 02:30:00,62.20152,45.44211,77.032554492,0.7615200000000001,0.22211000000000003,0.79325,61.44,45.22,76.2871024486,133.88,0.7615200000000001,0.22211000000000003,0.79325,0.7615200000000001,0.22211000000000003,0.79325,0.0,0.0,0.0,128.63,61.81152,44.52211,76.1766518269,0.7615200000000001,0.22211000000000003,0.79325,61.05,44.3,75.4293875091,129.98,60.03152,29.79211,67.0175589809,0.7615200000000001,0.22211000000000003,0.79325,59.27,29.57,66.236831144,129.98
2020-06-14 03:00:00,60.68288,45.78084,76.0151118936,0.7228800000000001,0.21084000000000003,0.753,59.96,45.57,75.3115296618,134.02,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,128.7,60.30288,44.84084,75.147443524,0.7228800000000001,0.21084000000000003,0.753,59.58,44.63,74.4420130034,130.1,58.58288,29.64084,65.6546512061,0.7228800000000001,0.21084000000000003,0.753,57.86,29.43,64.9145938907,130.1
2020-06-14 03:30:00,60.02216,46.14313,75.7089699921,0.6621600000000001,0.19313000000000002,0.6897500000000001,59.36,45.95,75.0667176584,134.28,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.0,0.0,0.0,128.93,59.62216,45.20313,74.8206183138,0.6621600000000001,0.19313000000000002,0.6897500000000001,58.96,45.01,74.176692431,130.36,57.95216,29.47313,65.0162921171,0.6621600000000001,0.19313000000000002,0.6897500000000001,57.29,29.28,64.3386547885,130.36
2020-06-14 04:00:00,59.564,46.372,75.486637758,0.624,0.182,0.65,58.94,46.19,74.8828398233,134.53,0.624,0.182,0.65,0.624,0.182,0.65,0.0,0.0,0.0,129.13,59.184,45.432,74.6110747812,0.624,0.182,0.65,58.56,45.25,74.0056491087,130.59,57.524,29.452,64.6253114499,0.624,0.182,0.65,56.9,29.27,63.9870525966,130.59
2020-06-14 04:30:00,58.72984,46.55412,74.9431797791,0.69984,0.20412000000000002,0.729,58.03,46.35,74.2684549456,134.92,0.69984,0.20412000000000002,0.729,0.69984,0.20412000000000002,0.729,0.0,0.0,0.0,129.51,58.34984,45.60412,74.0570022955,0.69984,0.20412000000000002,0.729,57.65,45.4,73.3803958834,130.97,56.74984,29.77412,64.0862119477,0.69984,0.20412000000000002,0.729,56.05,29.57,63.3718186578,130.97
2020-06-14 05:00:00,57.22104,47.02572,74.0652803964,0.6710400000000001,0.19572,0.6990000000000001,56.55,46.83,73.4230985453,135.26,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,129.81,56.84104,46.05572,73.1575913559,0.6710400000000001,0.19572,0.6990000000000001,56.17,45.86,72.5135056386,131.3,55.31104,29.68572,62.7738251009,0.6710400000000001,0.19572,0.6990000000000001,54.64,29.49,62.0901739408,131.3
2020-06-14 05:30:00,57.3548,47.11015,74.2222292582,0.7548,0.22015,0.7862500000000001,56.6,46.89,73.4998782312,135.41,0.7548,0.22015,0.7862500000000001,0.7548,0.22015,0.7862500000000001,0.0,0.0,0.0,129.96,56.9848,46.14015,73.3224445382,0.7548,0.22015,0.7862500000000001,56.23,45.92,72.5979290338,131.44,55.4648,29.81015,62.9681592717,0.7548,0.22015,0.7862500000000001,54.71,29.59,62.1992942082,131.44
2020-06-14 06:00:00,57.159440000000004,47.30192,74.1934850024,1.06944,0.31192000000000003,1.114,56.09,46.99,73.1720452085,135.32,1.06944,0.31192000000000003,1.114,1.06944,0.31192000000000003,1.114,0.0,0.0,0.0,129.86,56.77944,46.32192,73.2777256689,1.06944,0.31192000000000003,1.114,55.71,46.01,72.2531950851,131.36,55.27944,29.70192,62.7536496022,1.06944,0.31192000000000003,1.114,54.21,29.39,61.6643835613,131.36
