Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-14 06:30:00,58.79568,46.51499,74.9705027418,1.2856800000000002,0.37499000000000005,1.33925,57.51,46.14,73.7312667733,134.92,1.2856800000000002,0.37499000000000005,1.33925,1.2856800000000002,0.37499000000000005,1.33925,0.0,0.0,0.0,129.56,58.42568,45.554990000000004,74.0865520683,1.2856800000000002,0.37499000000000005,1.33925,57.14,45.18,72.8437505899,130.96,56.84568,30.23499,64.3862248852,1.2856800000000002,0.37499000000000005,1.33925,55.56,29.86,63.0756149395,130.96
2020-06-14 07:00:00,60.428960000000004,45.86803,75.8652448936,1.39896,0.40803000000000006,1.4572500000000002,59.03,45.46,74.5060568008,134.63,1.39896,0.40803000000000006,1.4572500000000002,1.39896,0.40803000000000006,1.4572500000000002,0.0,0.0,0.0,129.32,60.04896,44.92803,74.996036407,1.39896,0.40803000000000006,1.4572500000000002,58.65,44.52,73.6332323072,130.65,58.38896,30.68803,65.9623061692,1.39896,0.40803000000000006,1.4572500000000002,56.99,30.28,64.5347851937,130.65
2020-06-14 07:30:00,62.20696,45.52203,77.0841169617,2.16696,0.6320300000000001,2.25725,60.04,44.89,74.9660836645,134.57,2.16696,0.6320300000000001,2.25725,2.16696,0.6320300000000001,2.25725,0.0,0.0,0.0,129.32,61.82696,44.57203,76.2183628869,2.16696,0.6320300000000001,2.25725,59.66,43.94,74.0947987378,130.6,60.10696,31.35203,67.7923035865,2.16696,0.6320300000000001,2.25725,57.94,30.72,65.5801951812,130.6
2020-06-14 08:00:00,63.05624,45.29057,77.6358495404,3.63624,1.06057,3.78775,59.42,44.23,74.0744848109,134.48,3.63624,1.06057,3.78775,3.63624,1.06057,3.78775,0.0,0.0,0.0,129.32,62.68624,44.35057,76.7889168088,3.63624,1.06057,3.78775,59.05,43.29,73.2183487932,130.51,60.99624,32.22057,68.9833778911,3.63624,1.06057,3.78775,57.36,31.16,65.277218078,130.51
2020-06-14 08:30:00,65.5424,44.65195,79.3070163136,4.7724,1.39195,4.97125,60.77,43.26,74.595043401,133.95,4.7724,1.39195,4.97125,4.7724,1.39195,4.97125,0.0,0.0,0.0,128.88,65.1724,43.73195,78.485190785,4.7724,1.39195,4.97125,60.4,42.34,73.7620200374,130.0,63.3924,32.92195,71.4314438435,4.7724,1.39195,4.97125,58.62,31.53,66.5615902755,130.0
2020-06-14 09:00:00,68.36656,43.21733,80.8809256782,5.95656,1.73733,6.20475,62.41,41.48,74.9372971223,133.55,5.95656,1.73733,6.20475,5.95656,1.73733,6.20475,0.0,0.0,0.0,128.67,67.99656,42.29733,80.0786881571,5.95656,1.73733,6.20475,62.04,40.56,74.1220291142,129.62,66.13656,34.54733,74.6161013372,5.95656,1.73733,6.20475,60.18,32.81,68.5428953284,129.62
2020-06-14 09:30:00,71.40048,42.66014,83.1740108991,8.40048,2.45014,8.7505,63.0,40.21,74.7385048017,132.91,8.40048,2.45014,8.7505,8.40048,2.45014,8.7505,0.0,0.0,0.0,128.15,71.03048,41.77014,82.4019034043,8.40048,2.45014,8.7505,62.63,39.32,73.9498431371,129.0,69.12048,35.77014,77.8276536396,8.40048,2.45014,8.7505,60.72,33.32,69.2613947304,129.0
2020-06-14 10:00:00,75.24824,40.23532,85.3298224456,6.49824,1.8953200000000001,6.769,68.75,38.34,78.7179655479,132.41,6.49824,1.8953200000000001,6.769,6.49824,1.8953200000000001,6.769,0.0,0.0,0.0,127.88,74.86824,39.36532,84.5865342676,6.49824,1.8953200000000001,6.769,68.37,37.47,77.9644649825,128.54,72.65824,36.37532,81.2550536582,6.49824,1.8953200000000001,6.769,66.16,34.48,74.6057370448,128.54
2020-06-14 10:30:00,78.64296,39.62878,88.0633599282,6.85296,1.99878,7.1385,71.79,37.63,81.0544323279,132.11,6.85296,1.99878,7.1385,6.85296,1.99878,7.1385,0.0,0.0,0.0,127.64,78.27296,38.78878,87.3568870842,6.85296,1.99878,7.1385,71.42,36.79,80.3387857762,128.25,75.89296,36.68878,84.2959545616,6.85296,1.99878,7.1385,69.04,34.69,77.2652425092,128.25
2020-06-14 11:00:00,81.23704,37.70997,89.5628187663,5.17704,1.50997,5.39275,76.06,36.2,84.2351684274,131.69,5.17704,1.50997,5.39275,5.17704,1.50997,5.39275,0.0,0.0,0.0,127.4,80.86704,36.89997,88.8880528776,5.17704,1.50997,5.39275,75.69,35.39,83.5549412064,127.85,78.25704,37.10997,86.610127485,5.17704,1.50997,5.39275,73.08,35.6,81.2898911304,127.85
2020-06-14 11:30:00,83.34752,36.96136,91.1753871568,3.94752,1.15136,4.112,79.4,35.81,87.1017571579,131.59,3.94752,1.15136,4.112,3.94752,1.15136,4.112,0.0,0.0,0.0,127.4,82.95752,36.17136,90.5003724235,3.94752,1.15136,4.112,79.01,35.02,86.4232636505,127.77,80.18752,36.93136,88.2834283159,3.94752,1.15136,4.112,76.24,35.78,84.2184421608,127.77
2020-06-14 12:00:00,79.31568,37.93749,87.9217279253,8.42568,2.45749,8.77675,70.89,35.48,79.2730881195,132.24,8.42568,2.45749,8.77675,8.42568,2.45749,8.77675,0.0,0.0,0.0,127.99,78.95568,37.08749,87.2323410139,8.42568,2.45749,8.77675,70.53,34.63,78.5730093607,128.37,76.62568,39.39749,86.1606467812,8.42568,2.45749,8.77675,68.2,36.94,77.5616116387,128.37
2020-06-14 12:30:00,79.09984,37.88162,87.702917978,9.87984,2.88162,10.2915,69.22,35.0,77.5655103767,132.09,9.87984,2.88162,10.2915,9.87984,2.88162,10.2915,0.0,0.0,0.0,127.86,78.74984,37.05162,87.0307982535,9.87984,2.88162,10.2915,68.87,34.17,76.8808545738,128.24,76.49984,40.05162,86.3502043116,9.87984,2.88162,10.2915,66.62,37.17,76.2878319262,128.24
2020-06-14 13:00:00,78.49104,37.98822,87.2006205199,10.21104,2.9782200000000003,10.6365,68.28,35.01,76.7323823428,132.32,10.21104,2.9782200000000003,10.6365,10.21104,2.9782200000000003,10.6365,0.0,0.0,0.0,128.09,78.13104,37.13822,86.5084203777,10.21104,2.9782200000000003,10.6365,67.92,34.16,76.0265216882,128.47,75.93104,40.33822,85.9807817378,10.21104,2.9782200000000003,10.6365,65.72,37.36,75.5968782424,128.47
2020-06-14 13:30:00,80.23432,37.64251,88.6256433825,8.61432,2.51251,8.97325,71.62,35.13,79.7718076766,132.48,8.61432,2.51251,8.97325,8.61432,2.51251,8.97325,0.0,0.0,0.0,128.25,79.85432,36.79251,87.9227002245,8.61432,2.51251,8.97325,71.24,34.28,79.0585605738,128.6,77.49432,39.90251,87.1640977499,8.61432,2.51251,8.97325,68.88,37.39,78.3738891468,128.6
2020-06-14 14:00:00,81.8132,37.5126,90.0033046782,5.8032,1.6926,6.045,76.01,35.82,84.0273318629,132.67,5.8032,1.6926,6.045,5.8032,1.6926,6.045,0.0,0.0,0.0,128.4,81.4532,36.7026,89.3403863715,5.8032,1.6926,6.045,75.65,35.01,83.3583984971,128.8,78.8632,38.6326,87.817322306,5.8032,1.6926,6.045,73.06,36.94,81.8677421211,128.8
2020-06-14 14:30:00,82.5284,37.82245,90.7825673274,4.8084,1.40245,5.00875,77.72,36.42,85.8301508795,132.89,4.8084,1.40245,5.00875,4.8084,1.40245,5.00875,0.0,0.0,0.0,128.6,82.1484,37.01245,90.1015043024,4.8084,1.40245,5.00875,77.34,35.61,85.1442757912,129.02,79.4884,38.10245,88.1487517244,4.8084,1.40245,5.00875,74.68,36.7,83.2105305836,129.02
2020-06-14 15:00:00,80.37296,38.69503,89.202679589,5.26296,1.53503,5.48225,75.11,37.16,83.7996282808,133.08,5.26296,1.53503,5.48225,5.26296,1.53503,5.48225,0.0,0.0,0.0,128.69,79.99296,37.85503,88.4978923244,5.26296,1.53503,5.48225,74.73,36.32,83.0885990976,129.22,77.47296,37.66503,86.1435663068,5.26296,1.53503,5.48225,72.21,36.13,80.7444177637,129.22
2020-06-14 15:30:00,81.2632,38.9251,90.1047783652,5.0232,1.4651,5.2325,76.24,37.46,84.9458015443,133.21,5.0232,1.4651,5.2325,5.0232,1.4651,5.2325,0.0,0.0,0.0,128.8,80.8832,38.0951,89.4054175442,5.0232,1.4651,5.2325,75.86,36.63,84.2407057188,129.35,78.3032,37.4451,86.7958907106,5.0232,1.4651,5.2325,73.28,35.98,81.6365040898,129.35
2020-06-14 16:00:00,81.18512,38.83316,89.9946555358,4.60512,1.3431600000000001,4.797,76.58,37.49,85.2642744647,133.21,4.60512,1.3431600000000001,4.797,4.60512,1.3431600000000001,4.797,0.0,0.0,0.0,128.8,80.81512,38.02316,89.3131810933,4.60512,1.3431600000000001,4.797,76.21,36.68,84.5776950502,129.35,78.21512,37.27316,86.6423306069,4.60512,1.3431600000000001,4.797,73.61,35.93,81.9109089194,129.35
2020-06-14 16:30:00,80.8404,39.2072,89.8463956094,6.4704,1.8872,6.74,74.37,37.32,83.2086491899,132.98,6.4704,1.8872,6.74,6.4704,1.8872,6.74,0.0,0.0,0.0,128.57,80.4704,38.3672,89.1489052765,6.4704,1.8872,6.74,74.0,36.48,82.5032750865,129.12,77.9904,37.8872,86.706069084,6.4704,1.8872,6.74,71.52,36.0,80.0694098892,129.12
2020-06-14 17:00:00,80.53048,39.10764,89.5241068953,7.26048,2.11764,7.563,73.27,36.99,82.0777253583,132.7,7.26048,2.11764,7.563,7.26048,2.11764,7.563,0.0,0.0,0.0,128.3,80.17048,38.28764,88.8439600659,7.26048,2.11764,7.563,72.91,36.17,81.388801441,128.85,77.73048,38.11764,86.5735640955,7.26048,2.11764,7.563,70.47,36.0,79.1329318299,128.85
2020-06-14 17:30:00,83.27664,38.61027,91.7918935373,6.44664,1.88027,6.71525,76.83,36.73,85.1583337085,132.4,6.44664,1.88027,6.71525,6.44664,1.88027,6.71525,0.0,0.0,0.0,128.05,82.89664,37.81027,91.1124000384,6.44664,1.88027,6.71525,76.45,35.93,84.4722877635,128.56,80.27664,37.81027,88.7353111628,6.44664,1.88027,6.71525,73.83,35.93,82.1086706749,128.56
2020-06-14 18:00:00,83.8004,38.6522,92.2848828628,5.6304,1.6421999999999999,5.865,78.17,37.01,86.4886639971,132.36,5.6304,1.6421999999999999,5.865,5.6304,1.6421999999999999,5.865,0.0,0.0,0.0,127.98,83.4004,37.8522,91.5882949126,5.6304,1.6421999999999999,5.865,77.77,36.21,85.7865782043,128.52,80.7304,37.2922,88.927530411,5.6304,1.6421999999999999,5.865,75.1,35.65,83.1320185007,128.52
2020-06-14 18:30:00,83.4964,40.6152,92.8506504231,8.0064,2.3352,8.34,75.49,38.28,84.6409977493,132.47,8.0064,2.3352,8.34,8.0064,2.3352,8.34,0.0,0.0,0.0,127.94,83.1164,39.7952,92.1520151272,8.0064,2.3352,8.34,75.11,37.46,83.9330906139,128.62,80.5664,36.9352,88.6293055823,8.0064,2.3352,8.34,72.56,34.6,80.3872726245,128.62
2020-06-14 19:00:00,82.898,40.78025,92.3856438743,6.858,2.00025,7.14375,76.04,38.78,85.357893601,132.5,6.858,2.00025,7.14375,6.858,2.00025,7.14375,0.0,0.0,0.0,127.94,82.488,39.96025,91.6574695487,6.858,2.00025,7.14375,75.63,37.96,84.6218559239,128.68,79.938,36.15025,87.7321173748,6.858,2.00025,7.14375,73.08,34.15,80.6654132823,128.68
2020-06-14 19:30:00,84.27568,38.60249,92.6959679472,2.06568,0.6024900000000001,2.15175,82.21,38.0,90.5675664904,132.47,2.06568,0.6024900000000001,2.15175,2.06568,0.6024900000000001,2.15175,0.0,0.0,0.0,128.02,83.88568,37.83249,92.0223049519,2.06568,0.6024900000000001,2.15175,81.82,37.23,89.8920758465,128.68,80.99568,35.30249,88.354773379,2.06568,0.6024900000000001,2.15175,78.93,34.7,86.2208495667,128.68
2020-06-14 20:00:00,83.71792,38.57106,92.1760098868,1.4779200000000001,0.43106000000000005,1.5394999999999999,82.24,38.14,90.6536110698,132.71,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.0,0.0,0.0,128.24,83.32792,37.77106,91.4887710326,1.4779200000000001,0.43106000000000005,1.5394999999999999,81.85,37.34,89.9649826321,128.9,80.45792,35.34106,87.8775705891,1.4779200000000001,0.43106000000000005,1.5394999999999999,78.98,34.91,86.3513086178,128.9
2020-06-14 20:30:00,83.33232,38.78276,91.915058776,1.07232,0.31276000000000004,1.117,82.26,38.47,90.8110593485,132.66,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,128.19,82.94232,38.00276,91.2339751112,1.07232,0.31276000000000004,1.117,81.87,37.69,90.1289798012,128.9,80.06232,34.89276,87.3354440316,1.07232,0.31276000000000004,1.117,78.99,34.58,86.2275854933,128.9
2020-06-14 21:00:00,82.532,39.1485,91.3462428141,1.092,0.3185,1.1375,81.44,38.83,90.2232924471,132.43,1.092,0.3185,1.1375,1.092,0.3185,1.1375,0.0,0.0,0.0,127.92,82.122,38.3685,90.6430619311,1.092,0.3185,1.1375,81.03,38.05,89.5190672427,128.65,79.292,34.3185,86.4001198278,1.092,0.3185,1.1375,78.2,34.0,85.2715661871,128.65
2020-06-14 21:30:00,80.67704,41.91247,90.9144648814,4.3970400000000005,1.28247,4.58025,76.28,40.63,86.4258948464,132.89,4.3970400000000005,1.28247,4.58025,4.3970400000000005,1.28247,4.58025,0.0,0.0,0.0,128.16,80.27704,41.09247,90.1831150597,4.3970400000000005,1.28247,4.58025,75.88,39.81,85.6890337208,129.09,77.70704,34.02247,84.8287246778,4.3970400000000005,1.28247,4.58025,73.31,32.74,80.2886274637,129.09
2020-06-14 22:00:00,80.69016,42.29463,91.1028959346,4.37016,1.2746300000000002,4.55225,76.32,41.02,86.6451545096,133.01,4.37016,1.2746300000000002,4.55225,4.37016,1.2746300000000002,4.55225,0.0,0.0,0.0,128.24,80.29016,41.47463,90.3695453483,4.37016,1.2746300000000002,4.55225,75.92,40.2,85.9062651964,129.21,77.72016,33.70463,84.7137849105,4.37016,1.2746300000000002,4.55225,73.35,32.43,80.1992980019,129.21
2020-06-14 22:30:00,81.51792,40.19731,90.8900160214,0.8479200000000001,0.24731000000000003,0.8832500000000001,80.67,39.95,90.0202832699,132.68,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.0,0.0,0.0,128.05,81.10792,39.39731,90.1700766439,0.8479200000000001,0.24731000000000003,0.8832500000000001,80.26,39.15,89.2994406477,128.89,78.31792,33.46731,85.1689933706,0.8479200000000001,0.24731000000000003,0.8832500000000001,77.47,33.22,84.2921663027,128.89
2020-06-14 23:00:00,78.00832,40.77326,88.0213424134,0.6283200000000001,0.18326,0.6545000000000001,77.38,40.59,87.3797030208,133.06,0.6283200000000001,0.18326,0.6545000000000001,0.6283200000000001,0.18326,0.6545000000000001,0.0,0.0,0.0,128.35,77.60832,39.96326,87.293261384,0.6283200000000001,0.18326,0.6545000000000001,76.98,39.78,86.6508441967,129.24,74.98832,33.15326,81.9901627334,0.6283200000000001,0.18326,0.6545000000000001,74.36,32.97,81.3414439262,129.24
2020-06-14 23:30:00,73.35816,41.77988,84.4214309959,0.7881600000000001,0.22988000000000003,0.8210000000000001,72.57,41.55,83.6230075996,132.65,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.0,0.0,0.0,127.8,72.96816,40.92988,83.6636566892,0.7881600000000001,0.22988000000000003,0.8210000000000001,72.18,40.7,82.8639994207,128.84,70.59816000000001,31.94988,77.4912577482,0.7881600000000001,0.22988000000000003,0.8210000000000001,69.81,31.72,76.6785139397,128.84
2020-06-15 00:00:00,70.02352,42.64311,81.9861462911,0.59352,0.17311,0.6182500000000001,69.43,42.47,81.3893469688,133.23,0.59352,0.17311,0.6182500000000001,0.59352,0.17311,0.6182500000000001,0.0,0.0,0.0,128.25,69.62352,41.78311,81.1989089734,0.59352,0.17311,0.6182500000000001,69.03,41.61,80.6010731938,129.37,67.41352,31.65311,74.4748417351,0.59352,0.17311,0.6182500000000001,66.82,31.48,73.8640832882,129.37
2020-06-15 00:30:00,66.92448,43.44964,79.7919622481,0.6844800000000001,0.19964,0.713,66.24,43.25,79.109418529,133.51,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,128.43,66.53448,42.54964,78.9766351081,0.6844800000000001,0.19964,0.713,65.85,42.35,78.2926880366,129.63,64.49448,31.28964,71.6838860679,0.6844800000000001,0.19964,0.713,63.81,31.09,70.9810129542,129.63
2020-06-15 01:00:00,64.88832,44.37576,78.6110815852,0.56832,0.16576000000000002,0.592,64.32,44.21,78.0486162594,134.06,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,128.88,64.49832,43.47576,77.7828708033,0.56832,0.16576000000000002,0.592,63.93,43.31,77.2191750798,130.18,62.56832,30.79576,69.7364574781,0.56832,0.16576000000000002,0.592,62.0,30.63,69.1534301391,130.18
2020-06-15 01:30:00,64.17616,44.69013,78.203498846,0.6861600000000001,0.20013000000000003,0.7147500000000001,63.49,44.49,77.5263838961,134.16,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.0,0.0,0.0,128.96,63.79616,43.78013,77.3734438523,0.6861600000000001,0.20013000000000003,0.7147500000000001,63.11,43.58,76.6947749198,130.27,61.89616,30.75013,69.1137115033,0.6861600000000001,0.20013000000000003,0.7147500000000001,61.21,30.55,68.410281391,130.27
2020-06-15 02:00:00,64.0236,44.7148,78.0924752841,0.6336,0.18480000000000002,0.66,63.39,44.53,77.4674964098,134.3,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66,0.0,0.0,0.0,129.1,63.6436,43.7948,77.2560180698,0.6336,0.18480000000000002,0.66,63.01,43.61,76.6295778404,130.4,61.7636,30.8848,69.0551457605,0.6336,0.18480000000000002,0.66,61.13,30.7,68.4058981375,130.4
2020-06-15 02:30:00,62.93872,45.41921,77.6156370344,0.6487200000000001,0.18921000000000002,0.6757500000000001,62.29,45.23,76.9791984889,134.53,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.0,0.0,0.0,129.26,62.54872,44.48921,76.7569682834,0.6487200000000001,0.18921000000000002,0.6757500000000001,61.9,44.3,76.1189858051,130.63,60.71872,30.40921,67.9079009487,0.6487200000000001,0.18921000000000002,0.6757500000000001,60.07,30.22,67.2432398089,130.63
2020-06-15 03:00:00,61.66688,45.47159,76.6189897223,0.65688,0.19159,0.68425,61.01,45.28,75.9769603235,134.53,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,129.26,61.28688,44.54159,75.7630180224,0.65688,0.19159,0.68425,60.63,44.35,75.1193676757,130.63,59.52688,30.44159,66.8591044231,0.65688,0.19159,0.68425,58.87,30.25,66.1871543428,130.63
2020-06-15 03:30:00,61.30552,45.37661,76.2719051654,0.6055200000000001,0.17661000000000002,0.63075,60.7,45.2,75.680446616,134.74,0.6055200000000001,0.17661000000000002,0.63075,0.6055200000000001,0.17661000000000002,0.63075,0.0,0.0,0.0,129.48,60.92552,44.43661,75.4090929236,0.6055200000000001,0.17661000000000002,0.63075,60.32,44.26,74.8161078913,130.81,59.19552,30.78661,66.7227468212,0.6055200000000001,0.17661000000000002,0.63075,58.59,30.61,66.1041617449,130.81
2020-06-15 04:00:00,61.07648,45.74564,76.3085839745,0.63648,0.18564000000000003,0.663,60.44,45.56,75.6882236547,135.24,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,129.95,60.69648,44.79564,75.436808306,0.63648,0.18564000000000003,0.663,60.06,44.61,74.8148093629,131.3,58.97648,30.92564,66.5929455919,0.63648,0.18564000000000003,0.663,58.34,30.74,65.9431816036,131.3
2020-06-15 04:30:00,60.87944,45.46942,75.9853562856,0.64944,0.18942,0.6765,60.23,45.28,75.3520490763,135.35,0.64944,0.18942,0.6765,0.64944,0.18942,0.6765,0.0,0.0,0.0,130.1,60.49944,44.51942,75.1143195233,0.64944,0.18942,0.6765,59.85,44.33,74.4793353891,131.41,58.77944,31.34942,66.6168800009,0.64944,0.18942,0.6765,58.13,31.16,65.9548519822,131.41
2020-06-15 05:00:00,60.43032,45.29051,75.5185664017,0.79032,0.23051000000000002,0.82325,59.64,45.06,74.748466205,135.32,0.79032,0.23051000000000002,0.82325,0.79032,0.23051000000000002,0.82325,0.0,0.0,0.0,130.1,60.07032,44.35051,74.6686753744,0.79032,0.23051000000000002,0.82325,59.28,44.12,73.8965005937,131.38,58.38032,31.58051,66.3746214691,0.79032,0.23051000000000002,0.82325,57.59,31.35,65.570043465,131.38
2020-06-15 05:30:00,61.75192,44.62181,76.18664943,0.6919200000000001,0.20181000000000002,0.7207500000000001,61.06,44.42,75.5080128198,134.73,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,129.54,61.37192,43.68181,75.3300278067,0.6919200000000001,0.20181000000000002,0.7207500000000001,60.68,43.48,74.6496671125,130.8,59.61192,31.57181,67.4563576897,0.6919200000000001,0.20181000000000002,0.7207500000000001,58.92,31.37,66.7506052407,130.8
2020-06-15 06:00:00,64.11904,43.93847,77.7292765724,0.74904,0.21847000000000003,0.7802500000000001,63.37,43.72,76.9882802769,134.63,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,129.54,63.73904,43.00847,76.892091348,0.74904,0.21847000000000003,0.7802500000000001,62.99,42.79,76.1493545606,130.7,61.84904,32.06847,69.6684327157,0.74904,0.21847000000000003,0.7802500000000001,61.1,31.85,68.9030659695,130.7
2020-06-15 06:30:00,70.82896,40.37303,81.5274378726,1.03896,0.30303,1.08225,69.79,40.07,80.4751452313,133.67,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,128.98,70.46896,39.48303,80.7761349748,1.03896,0.30303,1.08225,69.43,39.18,79.7220001003,129.78,68.21896,34.59303,76.4885888748,1.03896,0.30303,1.08225,67.18,34.29,75.4251715278,129.78
2020-06-15 07:00:00,76.47952,36.74986,84.8508644001,1.6795200000000001,0.48986,1.7495,74.8,36.26,83.1253727811,132.79,1.6795200000000001,0.48986,1.7495,1.6795200000000001,0.48986,1.7495,0.0,0.0,0.0,128.51,76.12952,35.91986,84.1780265737,1.6795200000000001,0.48986,1.7495,74.45,35.43,82.4505148559,128.93,73.60952,37.36986,82.55221299909999,1.6795200000000001,0.48986,1.7495,71.93,36.88,80.8335283159,128.93
2020-06-15 07:30:00,83.02984,32.84162,89.2890045563,1.95984,0.57162,2.0415,81.07,32.27,87.2565057746,131.4,1.95984,0.57162,2.0415,1.95984,0.57162,2.0415,0.0,0.0,0.0,127.57,82.67984,32.06162,88.6786525577,1.95984,0.57162,2.0415,80.72,31.49,86.6448988689,127.59,79.79984,39.74162,89.1482519416,1.95984,0.57162,2.0415,77.84,39.17,87.1398559788,127.59
2020-06-15 08:00:00,89.64048,29.25639,94.2939659282,2.01048,0.5863900000000001,2.09425,87.63,28.67,92.2007906691,130.75,2.01048,0.5863900000000001,2.09425,2.01048,0.5863900000000001,2.09425,0.0,0.0,0.0,127.36,89.27048,28.50639,93.7114340423,2.01048,0.5863900000000001,2.09425,87.26,27.92,91.617869436,126.97,86.05048,42.42639,95.941042712,2.01048,0.5863900000000001,2.09425,84.04,41.84,93.8792160172,126.97
2020-06-15 08:30:00,95.94624,25.69057,99.3261614936,2.43624,0.71057,2.53775,93.51,24.98,96.7890515503,130.31,2.43624,0.71057,2.53775,2.43624,0.71057,2.53775,0.0,0.0,0.0,127.36,95.60624,25.00057,98.8209574294,2.43624,0.71057,2.53775,93.17,24.29,96.2842302768,126.55,92.06624,45.54057,102.7138552663,2.43624,0.71057,2.53775,89.63,44.83,100.2160955136,126.55
2020-06-15 09:00:00,98.8728,23.9479,101.7316690822,2.8728,0.8379000000000001,2.9925,96.0,23.11,98.7424533825,130.24,2.8728,0.8379000000000001,2.9925,2.8728,0.8379000000000001,2.9925,0.0,0.0,0.0,127.53,98.5428,23.2979,101.2594468494,2.8728,0.8379000000000001,2.9925,95.67,22.46,98.2710562679,126.49,94.8728,47.2779,106.0002264538,2.8728,0.8379000000000001,2.9925,92.0,46.44,103.0566523811,126.49
2020-06-15 09:30:00,99.65696,25.08828,102.766392706,7.05696,2.05828,7.351,92.6,23.03,95.4208619747,130.35,7.05696,2.05828,7.351,7.05696,2.05828,7.351,0.0,0.0,0.0,127.63,99.31696,24.40828,102.2722967191,7.05696,2.05828,7.351,92.26,22.35,94.9285526067,126.6,95.82696,48.74828,107.5137250113,7.05696,2.05828,7.351,88.77,46.69,100.299895314,126.6
2020-06-15 10:00:00,99.1652,25.00235,102.2685406005,8.5452,2.49235,8.901250000000001,90.62,22.51,93.3738962451,130.24,8.5452,2.49235,8.901250000000001,8.5452,2.49235,8.901250000000001,0.0,0.0,0.0,127.56,98.8152,24.31235,101.7621447964,8.5452,2.49235,8.901250000000001,90.27,21.82,92.8697221919,126.49,95.4352,49.52235,107.5190241239,8.5452,2.49235,8.901250000000001,86.89,47.03,98.8012803561,126.49
2020-06-15 10:30:00,97.83248,23.46989,100.6082992579,6.8224800000000005,1.98989,7.10675,91.01,21.48,93.5104833695,130.07,6.8224800000000005,1.98989,7.10675,6.8224800000000005,1.98989,7.10675,0.0,0.0,0.0,127.5,97.51248,22.78989,100.1402159073,6.8224800000000005,1.98989,7.10675,90.69,20.8,93.0446994729,126.33,94.09248,49.80989,106.4632327819,6.8224800000000005,1.98989,7.10675,87.27,47.82,99.5128398751,126.33
2020-06-15 11:00:00,97.38224,22.19857,99.8803142639,8.05224,2.34857,8.38775,89.33,19.85,91.5088596804,129.66,8.05224,2.34857,8.38775,8.05224,2.34857,8.38775,0.0,0.0,0.0,127.25,97.05224,21.51857,99.4091854099,8.05224,2.34857,8.38775,89.0,19.17,91.0411385034,125.93,93.72224,51.30857,106.8476842335,8.05224,2.34857,8.38775,85.67,48.96,98.6733525325,125.93
2020-06-15 11:30:00,96.76784,21.54562,99.1374228001,9.44784,2.75562,9.8415,87.32,18.79,89.3187914159,129.28,9.44784,2.75562,9.8415,9.44784,2.75562,9.8415,0.0,0.0,0.0,126.95,96.46784,20.86562,98.6986233554,9.44784,2.75562,9.8415,87.02,18.11,88.8844896481,125.57,93.20784,52.28562,106.8713595696,9.44784,2.75562,9.8415,83.76,49.53,97.3085736202,125.57
2020-06-15 12:00:00,97.28248,21.07614,99.5393620245,9.55248,2.78614,9.9505,87.73,18.29,89.6162764234,129.25,9.55248,2.78614,9.9505,9.55248,2.78614,9.9505,0.0,0.0,0.0,126.95,96.97248,20.39614,99.0942198327,9.55248,2.78614,9.9505,87.42,17.61,89.1760534,125.53,93.70248,52.76614,107.5379946282,9.55248,2.78614,9.9505,84.15,49.98,97.8735045863,125.53
2020-06-15 12:30:00,98.57648,21.14814,100.8194734893,9.93648,2.89814,10.3505,88.64,18.25,90.4992381183,129.32,9.93648,2.89814,10.3505,9.93648,2.89814,10.3505,0.0,0.0,0.0,127.05,98.25648,20.48814,100.369814898,9.93648,2.89814,10.3505,88.32,17.59,90.0545973285,125.6,94.93648,52.95814,108.7083245527,9.93648,2.89814,10.3505,85.0,50.06,98.6458493805,125.6
2020-06-15 13:00:00,98.99736,21.47298,101.2993887299,8.54736,2.49298,8.9035,90.45,18.98,92.4199269638,129.53,8.54736,2.49298,8.9035,8.54736,2.49298,8.9035,0.0,0.0,0.0,127.19,98.67736,20.80298,100.8463452657,8.54736,2.49298,8.9035,90.13,18.31,91.9710443564,125.8,95.27736,52.06298,108.5740724807,8.54736,2.49298,8.9035,86.73,49.57,99.8963352681,125.8
2020-06-15 13:30:00,98.35184,22.00012,100.7823879028,8.09184,2.36012,8.429,90.26,19.64,92.3720585459,129.78,8.09184,2.36012,8.429,8.09184,2.36012,8.429,0.0,0.0,0.0,127.38,98.02184,21.33012,100.3157771051,8.09184,2.36012,8.429,89.93,18.97,91.9090082636,126.04,94.65184,51.61012,107.8080484092,8.09184,2.36012,8.429,86.56,49.25,99.5901405763,126.04
2020-06-15 14:00:00,99.38328,21.45679,101.673153687,7.22328,2.10679,7.52425,92.16,19.35,94.1694647962,129.89,7.22328,2.10679,7.52425,7.22328,2.10679,7.52425,0.0,0.0,0.0,127.52,99.06328,20.79679,101.2227243195,7.22328,2.10679,7.52425,91.84,18.69,93.7224716917,126.14,95.59328,51.65679,108.6577154843,7.22328,2.10679,7.52425,88.37,49.55,101.313668377,126.14
2020-06-15 14:30:00,99.906,23.55175,102.6445018696,8.646,2.52175,9.00625,91.26,21.03,93.6517405071,130.43,8.646,2.52175,9.00625,8.646,2.52175,9.00625,0.0,0.0,0.0,127.86,99.556,22.891750000000002,102.1539492827,8.646,2.52175,9.00625,90.91,20.37,93.1641830319,126.67,96.146,51.07175,108.8686224955,8.646,2.52175,9.00625,87.5,48.55,100.0667402287,126.67
2020-06-15 15:00:00,100.90048,23.50264,103.6015489807,8.10048,2.36264,8.438,92.8,21.14,95.1774111856,130.61,8.10048,2.36264,8.438,8.10048,2.36264,8.438,0.0,0.0,0.0,128.03,100.55048,22.82264,103.1080594561,8.10048,2.36264,8.438,92.45,20.46,94.6869267639,126.83,97.07048,51.04264,109.672372025,8.10048,2.36264,8.438,88.97,48.68,101.4169773756,126.83
2020-06-15 15:30:00,103.44128,21.35329,105.6222580797,3.61128,1.05329,3.76175,99.83,20.3,101.8730528648,130.31,3.61128,1.05329,3.76175,3.61128,1.05329,3.76175,0.0,0.0,0.0,127.9,103.09128,20.73329,105.155510204,3.61128,1.05329,3.76175,99.48,19.68,101.4079523509,126.56,99.24128,50.20329,111.2169141042,3.61128,1.05329,3.76175,95.63,49.15,107.5212509228,126.56
2020-06-15 16:00:00,101.1696,24.69405,104.1397333853,6.9396,2.02405,7.22875,94.23,22.67,96.9186349471,130.84,6.9396,2.02405,7.22875,6.9396,2.02405,7.22875,0.0,0.0,0.0,128.13,100.8196,24.03405,103.644716718,6.9396,2.02405,7.22875,93.88,22.01,96.425590483,127.08,97.2596,49.47405,109.1197113979,6.9396,2.02405,7.22875,90.32,47.45,102.0255110254,127.08
2020-06-15 16:30:00,99.85424,26.66582,103.3534479456,8.21424,2.39582,8.5565,91.64,24.27,94.7993802722,131.17,8.21424,2.39582,8.5565,8.21424,2.39582,8.5565,0.0,0.0,0.0,128.27,99.49424,25.99582,102.8342669087,8.21424,2.39582,8.5565,91.28,23.6,94.2814849268,127.4,96.09424,48.75582,107.7554311627,8.21424,2.39582,8.5565,87.88,46.36,99.3586634371,127.4
2020-06-15 17:00:00,98.27728,28.92379,102.4451530926,10.12728,2.95379,10.54925,88.15,25.97,91.8959378863,131.51,10.12728,2.95379,10.54925,10.12728,2.95379,10.54925,0.0,0.0,0.0,128.39,97.89728,28.21379,101.8817715667,10.12728,2.95379,10.54925,87.77,25.26,91.3325818096,127.74,94.68728,48.00379,106.1604674451,10.12728,2.95379,10.54925,84.56,45.05,95.8117743286,127.74
2020-06-15 17:30:00,99.25624,29.80807,103.6355258397,9.21624,2.68807,9.60025,90.04,27.12,94.0356102761,131.51,9.21624,2.68807,9.60025,9.21624,2.68807,9.60025,0.0,0.0,0.0,128.29,98.89624,29.10807,103.090959959,9.21624,2.68807,9.60025,89.68,26.42,93.4907417876,127.74,95.56624,46.64807,106.3435407651,9.21624,2.68807,9.60025,86.35,43.96,96.8958415,127.74
2020-06-15 18:00:00,99.93448,30.12964,104.3776580471,7.64448,2.22964,7.963,92.29,27.9,96.4150097236,131.8,7.64448,2.22964,7.963,7.64448,2.22964,7.963,0.0,0.0,0.0,128.52,99.55448,29.44964,103.8189567671,7.64448,2.22964,7.963,91.91,27.22,95.8560196336,128.04,96.15448,45.75964,106.4876926081,7.64448,2.22964,7.963,88.51,43.53,98.6350901049,128.04
2020-06-15 18:30:00,98.89352,31.20811,103.7008892332,7.43352,2.16811,7.74325,91.46,29.04,95.9596436008,131.02,7.43352,2.16811,7.74325,7.43352,2.16811,7.74325,0.0,0.0,0.0,127.58,98.50352,30.51811,103.1227350799,7.43352,2.16811,7.74325,91.07,28.35,95.3806447871,127.29,95.11352,43.86811,104.7425069481,7.43352,2.16811,7.74325,87.68,41.7,97.0910521109,127.29
2020-06-15 19:00:00,97.86016,31.66713,102.8562979971,6.47016,1.88713,6.73975,91.39,29.78,96.1196155839,130.6,6.47016,1.88713,6.73975,6.47016,1.88713,6.73975,0.0,0.0,0.0,127.08,97.46016,30.98713,102.2677124652,6.47016,1.88713,6.73975,90.99,29.1,95.5300481524,126.9,94.08016,42.33713,103.1673838103,6.47016,1.88713,6.73975,87.61,40.45,96.4972258669,126.9
2020-06-15 19:30:00,96.03672,32.17571,101.2834038842,5.91672,1.72571,6.16325,90.12,30.45,95.1252695134,130.13,5.91672,1.72571,6.16325,5.91672,1.72571,6.16325,0.0,0.0,0.0,126.52,95.62672,31.48571,100.6768072207,5.91672,1.72571,6.16325,89.71,29.76,94.5174147975,126.45,92.30672,41.08571,101.0374491135,5.91672,1.72571,6.16325,86.39,39.36,94.9338806749,126.45
2020-06-15 20:00:00,94.14704,32.62622,99.6400289655,5.26704,1.5362200000000001,5.4865,88.88,31.09,94.1607269513,130.2,5.26704,1.5362200000000001,5.4865,5.26704,1.5362200000000001,5.4865,0.0,0.0,0.0,126.52,93.74704,31.93622,99.0375164099,5.26704,1.5362200000000001,5.4865,88.48,30.4,93.5567763446,126.5,90.49704,40.39622,99.1038285792,5.26704,1.5362200000000001,5.4865,85.23,38.86,93.6709800312,126.5
2020-06-15 20:30:00,93.57104,31.10322,98.6050192488,1.2110400000000001,0.35322000000000003,1.2615,92.36,30.75,97.344399428,130.24,1.2110400000000001,0.35322000000000003,1.2615,1.2110400000000001,0.35322000000000003,1.2615,0.0,0.0,0.0,126.62,93.20104,30.43322,98.0439428861,1.2110400000000001,0.35322000000000003,1.2615,91.99,30.08,96.7830899486,126.56,89.74104,39.58322,98.0830544276,1.2110400000000001,0.35322000000000003,1.2615,88.53,39.23,96.8326071114,126.56
2020-06-15 21:00:00,92.24888,31.63634,97.5228889536,0.8788800000000001,0.25634,0.9155000000000001,91.37,31.38,96.6083914575,130.32,0.8788800000000001,0.25634,0.9155000000000001,0.8788800000000001,0.25634,0.9155000000000001,0.0,0.0,0.0,126.62,91.84888,30.94634,96.9220961218,0.8788800000000001,0.25634,0.9155000000000001,90.97,30.69,96.0073799247,126.63,88.46888,38.88634,96.6379333753,0.8788800000000001,0.25634,0.9155000000000001,87.59,38.63,95.7302721191,126.63
2020-06-15 21:30:00,90.95048,32.36014,96.535840355,0.72048,0.21014000000000002,0.7505000000000001,90.23,32.15,95.7866138873,130.32,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,126.54,90.55048,31.66014,95.9257728301,0.72048,0.21014000000000002,0.7505000000000001,89.83,31.45,95.1763174324,126.63,87.23048,38.11014,95.1921184335,0.72048,0.21014000000000002,0.7505000000000001,86.51,37.9,94.4478168091,126.63
2020-06-15 22:00:00,89.71248,33.28114,95.6867981879,0.7924800000000001,0.23114,0.8255,88.92,33.05,94.8634223502,130.24,0.7924800000000001,0.23114,0.8255,0.7924800000000001,0.23114,0.8255,0.0,0.0,0.0,126.35,89.31248,32.57114,95.0662834271,0.7924800000000001,0.23114,0.8255,88.52,32.34,94.2425912207,126.53,86.05248,37.30114,93.7891484099,0.7924800000000001,0.23114,0.8255,85.26,37.07,92.9701699471,126.53
2020-06-15 22:30:00,87.73432,34.93876,94.435310431,1.02432,0.29876,1.067,86.71,34.64,93.3731958326,130.52,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,126.46,87.33432,34.22876,93.8024064777,1.02432,0.29876,1.067,86.31,33.93,92.7397487596,126.77,84.19432,36.12876,91.6186161181,1.02432,0.29876,1.067,83.17,35.83,90.559581492,126.77
2020-06-15 23:00:00,83.5032,35.8126,90.8588285694,0.7632,0.22260000000000002,0.795,82.74,35.59,90.0697268787,130.98,0.7632,0.22260000000000002,0.795,0.7632,0.22260000000000002,0.795,0.0,0.0,0.0,126.83,83.1032,35.0626,90.1971605373,0.7632,0.22260000000000002,0.795,82.34,34.84,89.4075008039,127.13,80.1732,35.6726,87.7512187323,0.7632,0.22260000000000002,0.795,79.41,35.45,86.9635015394,127.13
2020-06-15 23:30:00,78.83096,38.02028,87.5206372566,0.72096,0.21028000000000002,0.751,78.11,37.81,86.7799988477,132.05,0.72096,0.21028000000000002,0.751,0.72096,0.21028000000000002,0.751,0.0,0.0,0.0,127.64,78.44096,37.23028,86.8278639297,0.72096,0.21028000000000002,0.751,77.72,37.02,86.0864611887,128.19,75.77096,34.80028,83.3804405565,0.72096,0.21028000000000002,0.751,75.05,34.59,82.6375858795,128.19
2020-06-16 00:00:00,75.06968,39.48074,84.8185456504,0.61968,0.18074,0.6455000000000001,74.45,39.3,84.1860588221,132.54,0.61968,0.18074,0.6455000000000001,0.61968,0.18074,0.6455000000000001,0.0,0.0,0.0,127.93,74.66968,38.66074,84.0845641521,0.61968,0.18074,0.6455000000000001,74.05,38.48,83.4512606256,128.67,72.18968,33.81074,79.7152183579,0.61968,0.18074,0.6455000000000001,71.57,33.63,79.0774417897,128.67
2020-06-16 00:30:00,71.8084,40.0562,82.224968647,0.6384000000000001,0.1862,0.665,71.17,39.87,81.5768704965,132.84,0.6384000000000001,0.1862,0.665,0.6384000000000001,0.1862,0.665,0.0,0.0,0.0,128.17,71.4184,39.2062,81.4721668854,0.6384000000000001,0.1862,0.665,70.78,39.02,80.8230709637,128.96,69.1084,33.6862,76.881278742,0.6384000000000001,0.1862,0.665,68.47,33.5,76.2259201322,128.96
2020-06-16 01:00:00,69.61184,40.70262,80.6381519075,0.59184,0.17262000000000002,0.6165,69.02,40.53,80.0402480006,133.05,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,128.28,69.23184,39.84262,79.8779195914,0.59184,0.17262000000000002,0.6165,68.64,39.67,79.2789915425,129.19,67.04184,33.22262,74.8221276779,0.59184,0.17262000000000002,0.6165,66.45,33.05,74.2152612338,129.19
2020-06-16 01:30:00,68.31408,41.33619,79.8466914153,0.6040800000000001,0.17619,0.6292500000000001,67.71,41.16,79.2388143526,133.18,0.6040800000000001,0.17619,0.6292500000000001,0.6040800000000001,0.17619,0.6292500000000001,0.0,0.0,0.0,128.34,67.93408,40.45619,79.0679614937,0.6040800000000001,0.17619,0.6292500000000001,67.33,40.28,78.4589529627,129.31,65.80408,32.79619,73.5239214349,0.6040800000000001,0.17619,0.6292500000000001,65.2,32.62,72.904762533,129.31
2020-06-16 02:00:00,67.82528,41.70404,79.6209492496,0.6652800000000001,0.19404000000000002,0.6930000000000001,67.16,41.51,78.9528067899,133.3,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,128.42,67.43528,40.82404,78.8296849581,0.6652800000000001,0.19404000000000002,0.6930000000000001,66.77,40.63,78.1602827528,129.45,65.33528,32.59404,73.0141784601,0.6652800000000001,0.19404000000000002,0.6930000000000001,64.67,32.4,72.3323503005,129.45
2020-06-16 02:30:00,66.79824,41.93032,78.8679694325,0.61824,0.18032,0.644,66.18,41.75,78.2486734712,133.45,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0.0,0.0,0.0,128.55,66.41824,41.04032,78.0749029484,0.61824,0.18032,0.644,65.8,40.86,77.4543710839,129.59,64.35824,32.51032,72.1034254554,0.61824,0.18032,0.644,63.74,32.33,71.4703889733,129.59
2020-06-16 03:00:00,65.03224,42.44482,77.6579357455,0.7022400000000001,0.20482000000000003,0.7315,64.33,42.24,76.9582126871,133.69,0.7022400000000001,0.20482000000000003,0.7315,0.7022400000000001,0.20482000000000003,0.7315,0.0,0.0,0.0,128.73,64.65224,41.54482,76.8497508509,0.7022400000000001,0.20482000000000003,0.7315,63.95,41.34,76.148526578,129.82,62.71224,32.38482,70.5804619725,0.7022400000000001,0.20482000000000003,0.7315,62.01,32.18,69.8626688583,129.82
2020-06-16 03:30:00,64.37504,42.65522,77.2244363414,0.63504,0.18522000000000002,0.6615,63.74,42.47,76.5930055553,133.77,0.63504,0.18522000000000002,0.6615,0.63504,0.18522000000000002,0.6615,0.0,0.0,0.0,128.79,64.00504,41.75522,76.4208318631,0.63504,0.18522000000000002,0.6615,63.37,41.57,75.7880056473,129.88,62.08504,32.27522,69.9731521217,0.63504,0.18522000000000002,0.6615,61.45,32.09,69.3243867625,129.88
2020-06-16 04:00:00,63.94208,42.82269,76.9569514311,0.59208,0.17269,0.61675,63.35,42.65,76.3691364361,133.86,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,128.85,63.56208,41.91269,76.1367952895,0.59208,0.17269,0.61675,62.97,41.74,75.5476571443,129.97,61.66208,32.18269,69.555284814,0.59208,0.17269,0.61675,61.07,32.01,68.950598257,129.97
2020-06-16 04:30:00,64.06408,42.46494,76.8601162857,0.6340800000000001,0.18494000000000002,0.6605000000000001,63.43,42.28,76.2296746681,133.73,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0,128.76,63.69408,41.55494,76.0509622914,0.6340800000000001,0.18494000000000002,0.6605000000000001,63.06,41.37,75.41909904,129.85,61.79408,32.45494,69.7985060976,0.6340800000000001,0.18494000000000002,0.6605000000000001,61.16,32.27,69.1512725841,129.85
2020-06-16 05:00:00,63.6968,42.4674,76.5556163387,0.6768000000000001,0.19740000000000002,0.705,63.02,42.27,75.8832873563,133.8,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0,128.81,63.3168,41.5574,75.7366137149,0.6768000000000001,0.19740000000000002,0.705,62.64,41.36,75.0627684009,129.91,61.4368,32.5074,69.5069165551,0.6768000000000001,0.19740000000000002,0.705,60.76,32.31,68.8165219987,129.91
2020-06-16 05:30:00,64.50184,42.23637,77.0999242163,0.74184,0.21637,0.77275,63.76,42.02,76.3611026636,133.0,0.74184,0.21637,0.77275,0.74184,0.21637,0.77275,0.0,0.0,0.0,128.02,64.12184,41.33637,76.2909290136,0.74184,0.21637,0.77275,63.38,41.12,75.5505049619,129.15,62.18184,31.91637,69.894462583,0.74184,0.21637,0.77275,61.44,31.7,69.1358344131,129.15
2020-06-16 06:00:00,66.37184,41.10262,78.0682170659,1.07184,0.31262,1.1165,65.3,40.79,76.9929483784,132.84,1.07184,0.31262,1.1165,1.07184,0.31262,1.1165,0.0,0.0,0.0,128.02,65.97184,40.21262,77.2614941627,1.07184,0.31262,1.1165,64.9,39.9,76.18411908,129.0,63.97184,33.11262,72.0336165707,1.07184,0.31262,1.1165,62.9,32.8,70.9383535191,129.0
2020-06-16 06:30:00,73.38312,36.52341,81.9697613694,1.38312,0.40341000000000005,1.44075,72.0,36.12,80.5521843279,131.51,1.38312,0.40341000000000005,1.44075,1.38312,0.40341000000000005,1.44075,0.0,0.0,0.0,127.19,72.99312,35.68341,81.2483927014,1.38312,0.40341000000000005,1.44075,71.61,35.28,79.8290078856,127.73,70.60312,36.17341,79.3304238282,1.38312,0.40341000000000005,1.44075,69.22,35.77,77.9159887315,127.73
2020-06-16 07:00:00,79.52352,32.48436,85.9024090337,2.00352,0.5843600000000001,2.087,77.52,31.9,83.8269670214,130.99,2.00352,0.5843600000000001,2.087,2.00352,0.5843600000000001,2.087,0.0,0.0,0.0,127.19,79.15352,31.70436,85.2669113514,2.00352,0.5843600000000001,2.087,77.15,31.12,83.1900048083,127.21,76.46352,39.74436,86.1758901468,2.00352,0.5843600000000001,2.087,74.46,39.16,84.1296451912,127.21
2020-06-16 07:30:00,85.92192,29.57431,90.8692255302,2.31192,0.6743100000000001,2.4082500000000002,83.61,28.9,88.4637897673,130.45,2.31192,0.6743100000000001,2.4082500000000002,2.31192,0.6743100000000001,2.4082500000000002,0.0,0.0,0.0,126.98,85.55192,28.81431,90.274002218,2.31192,0.6743100000000001,2.4082500000000002,83.24,28.14,87.8678393953,126.7,82.55192,42.02431,92.6329429882,2.31192,0.6743100000000001,2.4082500000000002,80.24,41.35,90.2678242786,126.7
2020-06-16 08:00:00,91.98912,26.17891,95.6416934562,2.73912,0.7989100000000001,2.85325,89.25,25.38,92.7885062925,130.0,2.73912,0.7989100000000001,2.85325,2.73912,0.7989100000000001,2.85325,0.0,0.0,0.0,126.98,91.63912,25.47891,95.115209978,2.73912,0.7989100000000001,2.85325,88.9,24.68,92.262193774,126.27,88.31912,44.95891,99.1038371909,2.73912,0.7989100000000001,2.85325,85.58,44.16,96.3018276047,126.27
2020-06-16 08:30:00,97.0024,23.2132,99.7412565592,3.3024,0.9632000000000001,3.44,93.7,22.25,96.3055164567,129.47,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,126.81,96.6624,22.5632,99.260856172,3.3024,0.9632000000000001,3.44,93.36,21.6,95.8261425708,125.78,93.1224,47.4632,104.5205086861,3.3024,0.9632000000000001,3.44,89.82,46.5,101.1428811138,125.78
2020-06-16 09:00:00,99.91744,21.46467,102.1970003198,4.26744,1.24467,4.44525,95.65,20.22,97.7638527269,129.34,4.26744,1.24467,4.44525,4.26744,1.24467,4.44525,0.0,0.0,0.0,126.9,99.55744,20.81467,101.7100503714,4.26744,1.24467,4.44525,95.29,19.57,97.2788209221,125.64,95.90744,49.45467,107.9073743178,4.26744,1.24467,4.44525,91.64,48.21,103.5475431867,125.64
2020-06-16 09:30:00,100.32224,23.09607,102.9464923543,8.11224,2.36607,8.45025,92.21,20.73,94.511464913,129.71,8.11224,2.36607,8.45025,8.11224,2.36607,8.45025,0.0,0.0,0.0,127.17,99.97224,22.44607,102.4610893416,8.11224,2.36607,8.45025,91.86,20.08,94.0290699731,125.99,96.50224,50.57607,108.9523803396,8.11224,2.36607,8.45025,88.39,48.21,100.6826509385,125.99
2020-06-16 10:00:00,103.03976,20.23618,105.0080716986,5.36976,1.5661800000000001,5.5935,97.67,18.67,99.4384120951,129.41,5.36976,1.5661800000000001,5.5935,5.36976,1.5661800000000001,5.5935,0.0,0.0,0.0,127.17,102.68976,19.60618,104.544675154,5.36976,1.5661800000000001,5.5935,97.32,18.04,98.9778965224,125.7,98.91976,51.35618,111.4566110316,5.36976,1.5661800000000001,5.5935,93.55,49.79,105.9747451047,125.7
2020-06-16 10:30:00,101.23528,22.71904,103.75324908260001,10.14528,2.95904,10.568,91.09,19.76,93.2086138723,129.58,10.14528,2.95904,10.568,10.14528,2.95904,10.568,0.0,0.0,0.0,127.13,100.86528,22.05904,103.249241911,10.14528,2.95904,10.568,90.72,19.1,92.7088366878,125.86,97.46528,51.95904,110.4500911869,10.14528,2.95904,10.568,87.32,49.0,100.1288290154,125.86
2020-06-16 11:00:00,102.38552,22.03786,104.7304252787,10.89552,3.17786,11.3495,91.49,18.86,93.4137018858,129.53,10.89552,3.17786,11.3495,10.89552,3.17786,11.3495,0.0,0.0,0.0,127.17,102.00552,21.37786,104.2215860974,10.89552,3.17786,11.3495,91.11,18.2,92.9100215262,125.82,98.57552,52.94786,111.8955272647,10.89552,3.17786,11.3495,87.68,49.77,100.8208078722,125.82
2020-06-16 11:30:00,103.0168,19.24365,104.7987554676,7.9668,2.32365,8.29875,95.05,16.92,96.5442328676,129.38,7.9668,2.32365,8.29875,7.9668,2.32365,8.29875,0.0,0.0,0.0,127.28,102.6668,18.61365,104.3404992731,7.9668,2.32365,8.29875,94.7,16.29,96.0908637697,125.68,99.0468,53.81365,112.7216816613,7.9668,2.32365,8.29875,91.08,51.49,104.6268918586,125.68
2020-06-16 12:00:00,102.05512,19.34316,103.872062447,9.16512,2.67316,9.547,92.89,16.67,94.3739423782,129.41,9.16512,2.67316,9.547,9.16512,2.67316,9.547,0.0,0.0,0.0,127.28,101.71512,18.70316,103.4203743495,9.16512,2.67316,9.547,92.55,16.03,93.9279692105,125.71,98.22512,54.40316,112.2848075966,9.16512,2.67316,9.547,89.06,51.73,102.9935750423,125.71
2020-06-16 12:30:00,101.22008,21.97794,103.5786389264,12.37008,3.60794,12.8855,88.85,18.37,90.7291540796,129.41,12.37008,3.60794,12.8855,12.37008,3.60794,12.8855,0.0,0.0,0.0,127.1,100.87008,21.30794,103.0960782292,12.37008,3.60794,12.8855,88.5,17.7,90.2526453906,125.73,97.56008,53.81794,111.4196565937,12.37008,3.60794,12.8855,85.19,50.21,98.885692595,125.73
2020-06-16 13:00:00,101.70032,20.20301,103.687591838,8.17032,2.38301,8.51075,93.53,17.82,95.212463995,129.41,8.17032,2.38301,8.51075,8.17032,2.38301,8.51075,0.0,0.0,0.0,127.2,101.34032,19.56301,103.2112969493,8.17032,2.38301,8.51075,93.17,17.18,94.7407056127,125.73,97.81032,52.99301,111.2435068099,8.17032,2.38301,8.51075,89.64,50.61,102.9402822028,125.73
2020-06-16 13:30:00,99.43224,21.04982,101.6359447905,8.74224,2.54982,9.1065,90.69,18.5,92.5576906583,129.76,8.74224,2.54982,9.1065,8.74224,2.54982,9.1065,0.0,0.0,0.0,127.43,99.08224,20.37982,101.1564498519,8.74224,2.54982,9.1065,90.34,17.83,92.0827046736,126.04,95.69224,52.88982,109.335894636,8.74224,2.54982,9.1065,86.95,50.34,100.4709813827,126.04
2020-06-16 14:00:00,102.06304,19.53172,103.9151202675,6.38304,1.86172,6.649,95.68,17.67,97.2979511603,129.54,6.38304,1.86172,6.649,6.38304,1.86172,6.649,0.0,0.0,0.0,127.35,101.72304,18.90172,103.4642541451,6.38304,1.86172,6.649,95.34,17.04,96.8507986544,125.84,98.06304,52.72172,111.337053912,6.38304,1.86172,6.649,91.68,50.86,104.8425581527,125.84
2020-06-16 14:30:00,107.1784,17.96245,108.6731753312,2.4084,0.70245,2.50875,104.77,17.26,106.1822042529,129.17,2.4084,0.70245,2.50875,2.4084,0.70245,2.50875,0.0,0.0,0.0,127.1,106.8184,17.38245,108.2234731773,2.4084,0.70245,2.50875,104.41,16.68,105.7339609586,125.48,102.6984,51.67245,114.9652271409,2.4084,0.70245,2.50875,100.29,50.97,112.4989999956,125.48
2020-06-16 15:00:00,104.49712,19.50041,106.3010539857,4.04712,1.18041,4.21575,100.45,18.32,102.1069287561,129.42,4.04712,1.18041,4.21575,4.04712,1.18041,4.21575,0.0,0.0,0.0,127.2,104.13712,18.90041,105.8383921839,4.04712,1.18041,4.21575,100.09,17.72,101.6464780502,125.73,100.24712,51.37041,112.6428164237,4.04712,1.18041,4.21575,96.2,50.19,108.5056500833,125.73
2020-06-16 15:30:00,100.13744,21.52467,102.4246957934,6.90744,2.01467,7.19525,93.23,19.51,95.2495301826,129.54,6.90744,2.01467,7.19525,6.90744,2.01467,7.19525,0.0,0.0,0.0,127.12,99.75744,20.874670000000002,101.9180979167,6.90744,2.01467,7.19525,92.85,18.86,94.7460927954,125.84,96.25744,51.25467,109.0529043729,6.90744,2.01467,7.19525,89.35,49.24,102.019606449,125.84
2020-06-16 16:00:00,101.53072,21.70646,103.8251294699,6.57072,1.91646,6.8445,94.96,19.79,97.0002355667,129.57,6.57072,1.91646,6.8445,6.57072,1.91646,6.8445,0.0,0.0,0.0,127.12,101.15072,21.07646,103.3232080544,6.57072,1.91646,6.8445,94.58,19.16,96.5012020651,125.87,97.56072,50.92646,110.0527074408,6.57072,1.91646,6.8445,90.99,49.01,103.3496985966,125.87
2020-06-16 16:30:00,100.4628,26.5004,103.8992078122,10.9728,3.2004,11.43,89.49,23.3,92.473510261,130.62,10.9728,3.2004,11.43,10.9728,3.2004,11.43,0.0,0.0,0.0,127.77,100.0828,25.8204,103.3598563853,10.9728,3.2004,11.43,89.11,22.62,91.9361544769,126.89,96.7828,49.9404,108.9080067213,10.9728,3.2004,11.43,85.81,46.74,97.7137845956,126.89
2020-06-16 17:00:00,100.23592,27.52631,103.9468008188,9.89592,2.88631,10.30825,90.34,24.64,93.6399765058,130.68,9.89592,2.88631,10.30825,9.89592,2.88631,10.30825,0.0,0.0,0.0,127.71,99.84592,26.84631,103.3921278496,9.89592,2.88631,10.30825,89.95,23.96,93.0864334906,126.97,96.50592,48.50631,108.010437944,9.89592,2.88631,10.30825,86.61,45.62,97.8901246296,126.97
2020-06-16 17:30:00,102.53744,28.58592,106.4475524566,8.79744,2.56592,9.164,93.74,26.02,97.2842638868,131.06,8.79744,2.56592,9.164,8.79744,2.56592,9.164,0.0,0.0,0.0,127.97,102.14744,27.91592,105.893333539,8.79744,2.56592,9.164,93.35,25.35,96.7307862058,127.35,98.64744,47.21592,109.3648047591,8.79744,2.56592,9.164,89.85,44.65,100.3326716479,127.35
2020-06-16 18:00:00,104.1852,29.06735,108.1640732178,7.7052,2.24735,8.02625,96.48,26.82,100.138418202,131.06,7.7052,2.24735,8.02625,7.7052,2.24735,8.02625,0.0,0.0,0.0,127.97,103.7752,28.41735,107.595715138,7.7052,2.24735,8.02625,96.07,26.17,99.5706472812,127.37,100.1452,46.11735,110.2536668509,7.7052,2.24735,8.02625,92.44,43.87,102.3217010218,127.37
2020-06-16 18:30:00,102.32096,30.41653,106.7461669221,7.05096,2.05653,7.34475,95.27,28.36,99.4015216181,130.27,7.05096,2.05653,7.34475,7.05096,2.05653,7.34475,0.0,0.0,0.0,126.94,101.91096,29.74653,106.1635521974,7.05096,2.05653,7.34475,94.86,27.69,98.8188023607,126.61,98.32096,43.58653,107.5490435697,7.05096,2.05653,7.34475,91.27,41.53,100.2743925437,126.61
2020-06-16 19:00:00,100.55704,30.01872,104.9420880486,6.40704,1.8687200000000002,6.674,94.15,28.15,98.2682298609,129.58,6.40704,1.8687200000000002,6.674,6.40704,1.8687200000000002,6.674,0.0,0.0,0.0,126.26,100.14704,29.35872,104.3616982461,6.40704,1.8687200000000002,6.674,93.74,27.49,97.6877049582,125.94,96.61704,42.92872,105.7247720225,6.40704,1.8687200000000002,6.674,90.21,41.06,99.1149216819,125.94
2020-06-16 19:30:00,100.22736,27.76298,104.0014747542,1.5873599999999999,0.46298000000000006,1.6535000000000002,98.64,27.3,102.3481294406,129.23,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.0,0.0,0.0,126.04,99.84736,27.14298,103.4709459812,1.5873599999999999,0.46298000000000006,1.6535000000000002,98.26,26.68,101.8177293009,125.61,96.05736,41.98298,104.8312311282,1.5873599999999999,0.46298000000000006,1.6535000000000002,94.47,41.52,103.1915272685,125.61
