Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-16 20:00:00,98.248,28.61775,102.3310564739,1.158,0.33775000000000005,1.20625,97.09,28.28,101.1248065511,129.41,1.158,0.33775000000000005,1.20625,1.158,0.33775000000000005,1.20625,0.0,0.0,0.0,126.09,97.838,27.96775,101.756912709,1.158,0.33775000000000005,1.20625,96.68,27.63,100.5506802563,125.77,94.148,41.02775,102.6991829279,1.158,0.33775000000000005,1.20625,92.99,40.69,101.5027891242,125.77
2020-06-16 20:30:00,98.11096,28.83778,102.2613222458,0.7809600000000001,0.22778,0.8135,97.33,28.61,101.4478240279,128.78,0.7809600000000001,0.22778,0.8135,0.7809600000000001,0.22778,0.8135,0.0,0.0,0.0,125.42,97.69096,28.20778,101.6818691717,0.7809600000000001,0.22778,0.8135,96.91,27.98,100.8683721491,125.17,93.98096,39.95778,102.1226959351,0.7809600000000001,0.22778,0.8135,93.2,39.73,101.3149194344,125.17
2020-06-16 21:00:00,97.70728,24.78129,100.8009171539,0.82728,0.24129000000000003,0.86175,96.88,24.54,99.9397118267,129.72,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,125.37,97.55728,24.70129,100.6358614444,0.82728,0.24129000000000003,0.86175,96.73,24.46,99.7746686289,125.98,94.65728,32.13129,99.9620950864,0.82728,0.24129000000000003,0.86175,93.83,31.89,99.1011654826,125.98
2020-06-16 21:30:00,93.70904,27.30222,97.6053041317,4.49904,1.31222,4.6865,89.21,25.99,92.9188043401,130.47,4.49904,1.31222,4.6865,4.49904,1.31222,4.6865,0.0,0.0,0.0,125.26,93.60904,27.08222,97.4479297361,4.49904,1.31222,4.6865,89.11,25.77,92.7614413428,126.77,91.40904,26.42222,95.1511760487,4.49904,1.31222,4.6865,86.91,25.11,90.4646903493,126.77
2020-06-16 22:00:00,90.21096,28.78653,94.6925636656,4.41096,1.28653,4.59475,85.8,27.5,90.0993340708,130.87,4.41096,1.28653,4.59475,4.41096,1.28653,4.59475,0.0,0.0,0.0,125.47,90.11096,28.54653,94.5245443637,4.41096,1.28653,4.59475,85.7,27.26,89.9310713825,127.1,88.03096,25.28653,91.5907119634,4.41096,1.28653,4.59475,83.62,24.0,86.996002207,127.1
2020-06-16 22:30:00,87.39944,28.57442,91.9519417449,0.76944,0.22442,0.8015,86.63,28.35,91.1508606652,131.5,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,126.02,87.30944,28.32442,91.7889485802,0.76944,0.22442,0.8015,86.54,28.1,90.9878101726,127.75,85.19944,23.83442,88.4704705145,0.76944,0.22442,0.8015,84.43,23.61,87.6690196135,127.75
2020-06-16 23:00:00,82.50448,29.80089,87.7216180019,0.6544800000000001,0.19089,0.6817500000000001,81.85,29.61,87.0412235668,131.5,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,125.81,82.40448,29.53089,87.5361170504,0.6544800000000001,0.19089,0.6817500000000001,81.75,29.34,86.8556163987,127.75,80.46448,22.62089,83.5837137609,0.6544800000000001,0.19089,0.6817500000000001,79.81,22.43,82.9019963571,127.75
2020-06-16 23:30:00,78.11072,31.15146,84.0933887951,0.6907200000000001,0.20146000000000003,0.7195,77.42,30.95,83.3772085165,132.08,0.6907200000000001,0.20146000000000003,0.7195,0.6907200000000001,0.20146000000000003,0.7195,0.0,0.0,0.0,126.23,78.00072,30.86146,83.8840988141,0.6907200000000001,0.20146000000000003,0.7195,77.31,30.66,83.1677323245,128.31,76.23072,21.85146,79.3007501594,0.6907200000000001,0.20146000000000003,0.7195,75.54,21.65,78.5812579436,128.31
2020-06-17 00:00:00,74.50792,32.41731,81.254612979,0.60792,0.17731000000000002,0.6332500000000001,73.9,32.24,80.626469599,132.47,0.60792,0.17731000000000002,0.6332500000000001,0.60792,0.17731000000000002,0.6332500000000001,0.0,0.0,0.0,126.44,74.39792,32.09731,81.0264636373,0.60792,0.17731000000000002,0.6332500000000001,73.79,31.92,80.3980752257,128.7,72.73792,20.84731,75.6664743474,0.60792,0.17731000000000002,0.6332500000000001,72.13,20.67,75.0332313045,128.7
2020-06-17 00:30:00,71.44152,33.73961,79.0079240511,0.58152,0.16961,0.60575,70.86,33.57,78.4097219737,133.51,0.58152,0.16961,0.60575,0.58152,0.16961,0.60575,0.0,0.0,0.0,127.3,71.31152,33.40961,78.7498249208,0.58152,0.16961,0.60575,70.73,33.24,78.1513307628,129.68,69.78152,20.31961,72.6797570446,0.58152,0.16961,0.60575,69.2,20.15,72.0740071038,129.68
2020-06-17 01:00:00,69.1344,34.38545,77.2134990469,0.7044,0.20545000000000002,0.73375,68.43,34.18,76.4914197803,133.71,0.7044,0.20545000000000002,0.73375,0.7044,0.20545000000000002,0.73375,0.0,0.0,0.0,127.44,68.9944,34.03545,76.932691933,0.7044,0.20545000000000002,0.73375,68.29,33.83,76.2101896074,129.89,67.5644,19.99545,70.4610968412,0.7044,0.20545000000000002,0.73375,66.86,19.79,69.7273525957,129.89
2020-06-17 01:30:00,68.2888,34.49215,76.5053502512,0.6588,0.19215000000000002,0.68625,67.63,34.3,75.8307780522,134.0,0.6588,0.19215000000000002,0.68625,0.6588,0.19215000000000002,0.68625,0.0,0.0,0.0,127.7,68.1688,34.13215,76.2364017846,0.6588,0.19215000000000002,0.68625,67.51,33.94,75.5613902731,130.15,66.7488,20.12215,69.7158749645,0.6588,0.19215000000000002,0.68625,66.09,19.93,69.0296530485,130.15
2020-06-17 02:00:00,67.6616,35.08005,76.2148412224,0.6516000000000001,0.19005000000000002,0.6787500000000001,67.01,34.89,75.549005288,134.2,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.0,0.0,0.0,127.83,67.5316,34.72005,75.9341745893,0.6516000000000001,0.19005000000000002,0.6787500000000001,66.88,34.53,75.2678902322,130.34,66.1516,19.72005,69.028360509,0.6516000000000001,0.19005000000000002,0.6787500000000001,65.5,19.53,68.34962253,130.34
2020-06-17 02:30:00,66.38,35.75375,75.3965187463,0.63,0.18375000000000002,0.65625,65.75,35.57,74.7548486722,134.37,0.63,0.18375000000000002,0.65625,0.63,0.18375000000000002,0.65625,0.0,0.0,0.0,127.93,66.24,35.39375,75.1029635838,0.63,0.18375000000000002,0.65625,65.61,35.21,74.4608366861,130.52,64.91,19.17375,67.6826476215,0.63,0.18375000000000002,0.65625,64.28,18.99,67.0264015146,130.52
2020-06-17 03:00:00,64.91592,36.07131,74.2645007696,0.6559200000000001,0.19131,0.68325,64.26,35.88,73.5983831344,134.6,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,128.13,64.77592,35.70131,73.9628511319,0.6559200000000001,0.19131,0.68325,64.12,35.51,73.2962106797,130.72,63.49592,19.10131,66.306801313,0.6559200000000001,0.19131,0.68325,62.84,18.91,65.6235757941,130.72
2020-06-17 03:30:00,64.34896,36.37053,73.9161965036,0.6189600000000001,0.18053000000000002,0.64475,63.73,36.19,73.2886689741,134.83,0.6189600000000001,0.18053000000000002,0.64475,0.6189600000000001,0.18053000000000002,0.64475,0.0,0.0,0.0,128.3,64.20896,35.99053,73.6078038931,0.6189600000000001,0.18053000000000002,0.64475,63.59,35.81,72.9797519864,130.95,62.94896,18.92053,65.7309517698,0.6189600000000001,0.18053000000000002,0.64475,62.33,18.74,65.0862235807,130.95
2020-06-17 04:00:00,63.90816,36.42488,73.5596682809,0.6681600000000001,0.19488000000000003,0.6960000000000001,63.24,36.23,72.8828546367,134.87,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,128.37,63.78816,36.04488,73.2677468631,0.6681600000000001,0.19488000000000003,0.6960000000000001,63.12,35.85,72.5903361337,131.01,62.52816,18.93488,65.3322315064,0.6681600000000001,0.19488000000000003,0.6960000000000001,61.86,18.74,64.6362684566,131.01
2020-06-17 04:30:00,63.95256,36.01908,73.398256482,0.6825600000000001,0.19908,0.711,63.27,35.82,72.7060196958,134.51,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,128.03,63.81256,35.64908,73.0951415526,0.6825600000000001,0.19908,0.711,63.13,35.45,72.4023438847,130.64,62.56256,19.04908,65.3983284389,0.6825600000000001,0.19908,0.711,61.88,18.85,64.6873782124,130.64
2020-06-17 05:00:00,63.2716,35.87005,72.7320826978,0.6516000000000001,0.19005000000000002,0.6787500000000001,62.62,35.68,72.07167821,134.51,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.0,0.0,0.0,128.03,63.1416,35.49005,72.4320736937,0.6516000000000001,0.19005000000000002,0.6787500000000001,62.49,35.3,71.7710951568,130.64,61.9116,19.18005,64.8145086579,0.6516000000000001,0.19005000000000002,0.6787500000000001,61.26,18.99,64.1358534675,130.64
2020-06-17 05:30:00,64.32416,35.12038,73.2873703379,0.8241600000000001,0.24038,0.8585,63.5,34.88,72.4490469226,133.01,0.8241600000000001,0.24038,0.8585,0.8241600000000001,0.24038,0.8585,0.0,0.0,0.0,126.64,64.16416,34.73038,72.9605285305,0.8241600000000001,0.24038,0.8585,63.34,34.49,72.1215342322,129.21,62.89416,18.96038,65.6899640116,0.8241600000000001,0.24038,0.8585,62.07,18.72,64.8314992885,129.21
2020-06-17 06:00:00,66.58048,33.95264,74.7378222856,0.9004800000000001,0.26264000000000004,0.9380000000000001,65.68,33.69,73.8165191539,132.79,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,126.56,66.45048,33.59264,74.4589266267,0.9004800000000001,0.26264000000000004,0.9380000000000001,65.55,33.33,73.5370070101,128.99,65.09048,19.92264,68.0711552069,0.9004800000000001,0.26264000000000004,0.9380000000000001,64.19,19.66,67.1332384144,128.99
2020-06-17 06:30:00,74.59512,29.49316,80.2139539893,1.00512,0.29316000000000003,1.047,73.59,29.2,79.1715106588,132.39,1.00512,0.29316000000000003,1.047,1.00512,0.29316000000000003,1.047,0.0,0.0,0.0,126.69,74.49512,29.16316,80.0000800312,1.00512,0.29316000000000003,1.047,73.49,28.87,78.9573112511,128.61,72.85512,23.88316,76.6699017986,1.00512,0.29316000000000003,1.047,71.85,23.59,75.6234791583,128.61
2020-06-17 07:00:00,80.57544,26.25367,84.7446559947,1.31544,0.38367,1.37025,79.26,25.87,83.3750832084,132.19,1.31544,0.38367,1.37025,1.31544,0.38367,1.37025,0.0,0.0,0.0,126.9,80.49544,25.94367,84.5729854851,1.31544,0.38367,1.37025,79.18,25.56,83.2032811853,128.41,78.63544,27.00367,83.1428326283,1.31544,0.38367,1.37025,77.32,26.62,81.7741206006,128.41
2020-06-17 07:30:00,86.7176,23.27805,89.7875813326,1.9476,0.56805,2.02875,84.77,22.71,87.7593128961,131.73,1.9476,0.56805,2.02875,1.9476,0.56805,2.02875,0.0,0.0,0.0,126.84,86.6776,22.98805,89.674170108,1.9476,0.56805,2.02875,84.73,22.42,87.6460455468,127.96,84.6076,29.86805,89.7248370774,1.9476,0.56805,2.02875,82.66,29.3,87.6992907611,127.96
2020-06-17 08:00:00,92.44056,20.31308,94.6460688682,2.4105600000000003,0.70308,2.511,90.03,19.61,92.1409409546,131.45,2.4105600000000003,0.70308,2.511,2.4105600000000003,0.70308,2.511,0.0,0.0,0.0,126.94,92.40056,20.04308,94.5493973762,2.4105600000000003,0.70308,2.511,89.99,19.34,92.0447483564,127.68,90.15056,32.78308,95.9262935936,2.4105600000000003,0.70308,2.511,87.74,32.08,93.4207364561,127.68
2020-06-17 08:30:00,98.20264,17.68202,99.7818236667,2.61264,0.76202,2.7215,95.59,16.92,97.0759213193,131.92,2.61264,0.76202,2.7215,2.61264,0.76202,2.7215,0.0,0.0,0.0,127.75,98.19264,17.45202,99.7314772389,2.61264,0.76202,2.7215,95.58,16.69,97.0262464491,128.12,95.74264,35.70202,102.1826176326,2.61264,0.76202,2.7215,93.13,34.94,99.4685905198,128.12
2020-06-17 09:00:00,101.22304,15.87422,102.4602102645,2.9630400000000003,0.8642200000000001,3.0865,98.26,15.01,99.399837525,131.64,2.9630400000000003,0.8642200000000001,3.0865,2.9630400000000003,0.8642200000000001,3.0865,0.0,0.0,0.0,127.75,101.25304,15.65422,102.4560037921,2.9630400000000003,0.8642200000000001,3.0865,98.29,14.79,99.3965200598,127.86,98.68304,37.44422,105.5481501261,2.9630400000000003,0.8642200000000001,3.0865,95.72,36.58,102.4715316564,127.86
2020-06-17 09:30:00,103.01328,15.04929,104.1067576378,3.32328,0.9692900000000001,3.46175,99.69,14.08,100.6794045473,131.31,3.32328,0.9692900000000001,3.46175,3.32328,0.9692900000000001,3.46175,0.0,0.0,0.0,127.51,103.02328,14.82929,104.0850808899,3.32328,0.9692900000000001,3.46175,99.7,13.86,100.6587780574,127.55,100.42328,38.20929,107.4466612244,3.32328,0.9692900000000001,3.46175,97.1,37.24,103.9962864722,127.55
2020-06-17 10:00:00,103.72376,14.49943,104.7322866114,3.5637600000000003,1.03943,3.71225,100.16,13.46,101.0603641395,131.15,3.5637600000000003,1.03943,3.71225,3.5637600000000003,1.03943,3.71225,0.0,0.0,0.0,127.44,103.72376,14.28943,104.7034201842,3.5637600000000003,1.03943,3.71225,100.16,13.25,101.0326090923,127.39,101.11376,38.71943,108.2736658697,3.5637600000000003,1.03943,3.71225,97.55,37.68,104.5743032489,127.39
2020-06-17 10:30:00,103.60128,15.32454,104.7285383449,3.8212800000000002,1.11454,3.9805,99.78,14.21,100.7867674846,131.32,3.8212800000000002,1.11454,3.9805,3.8212800000000002,1.11454,3.9805,0.0,0.0,0.0,127.52,103.61128,15.11454,104.7079111751,3.8212800000000002,1.11454,3.9805,99.79,14.0,100.7672769306,127.57,101.00128,38.10454,107.9500557214,3.8212800000000002,1.11454,3.9805,97.18,36.99,103.981789271,127.57
2020-06-17 11:00:00,102.33464,15.30052,103.4721433827,4.66464,1.36052,4.859,97.67,13.94,98.6597815728,131.16,4.66464,1.36052,4.859,4.66464,1.36052,4.859,0.0,0.0,0.0,127.37,102.33464,15.08052,103.4398406196,4.66464,1.36052,4.859,97.67,13.72,98.6289374372,127.4,99.80464,38.53052,106.9839573815,4.66464,1.36052,4.859,95.14,37.17,102.143176473,127.4
2020-06-17 11:30:00,101.48584,15.36087,102.6417656106,6.34584,1.85087,6.61025,95.14,13.51,96.0944311602,131.08,6.34584,1.85087,6.61025,6.34584,1.85087,6.61025,0.0,0.0,0.0,127.3,101.49584,15.14087,102.6189625833,6.34584,1.85087,6.61025,95.15,13.29,96.0736519552,127.33,99.03584,39.32087,106.5562218834,6.34584,1.85087,6.61025,92.69,37.47,99.9771823968,127.33
2020-06-17 12:00:00,99.76176,15.65718,100.9829492729,8.32176,2.42718,8.6685,91.44,13.23,92.3921344055,131.26,8.32176,2.42718,8.6685,8.32176,2.42718,8.6685,0.0,0.0,0.0,127.47,99.75176,15.39718,100.9330806775,8.32176,2.42718,8.6685,91.43,12.97,92.3453615511,127.5,97.43176,40.35718,105.4592330441,8.32176,2.42718,8.6685,89.11,37.93,96.8466674698,127.5
2020-06-17 12:30:00,100.37,15.32375,101.5330203139,9.03,2.63375,9.40625,91.34,12.69,92.217306944,131.11,9.03,2.63375,9.40625,9.03,2.63375,9.40625,0.0,0.0,0.0,127.38,100.37,15.07375,101.4955902444,9.03,2.63375,9.40625,91.34,12.44,92.1832370879,127.35,98.06,41.00375,106.2876809139,9.03,2.63375,9.40625,89.03,38.37,96.9463655843,127.35
2020-06-17 13:00:00,101.52448,14.603390000000001,102.5693864599,8.03448,2.34339,8.36925,93.49,12.26,94.2904433121,130.95,8.03448,2.34339,8.36925,8.03448,2.34339,8.36925,0.0,0.0,0.0,127.28,101.53448,14.37339,102.5467940453,8.03448,2.34339,8.36925,93.5,12.03,94.2707319373,127.19,99.14448,41.01339,107.2927121186,8.03448,2.34339,8.36925,91.11,38.67,98.9767700019,127.19
2020-06-17 13:30:00,100.49696,15.31953,101.6578918169,8.94696,2.60953,9.31975,91.55,12.71,92.4280617562,131.21,8.94696,2.60953,9.31975,8.94696,2.60953,9.31975,0.0,0.0,0.0,127.46,100.49696,15.07953,101.6220015266,8.94696,2.60953,9.31975,91.55,12.47,92.3953646023,127.44,98.17696,41.03953,106.409391021,8.94696,2.60953,9.31975,89.23,38.43,97.1537842804,127.44
2020-06-17 14:00:00,101.03664,14.87152,102.1252404139,8.33664,2.43152,8.684,92.7,12.44,93.5309766869,131.29,8.33664,2.43152,8.684,8.33664,2.43152,8.684,0.0,0.0,0.0,127.57,101.02664,14.63152,102.0806708795,8.33664,2.43152,8.684,92.69,12.2,93.4894437891,127.52,98.66664,41.13152,106.896715508,8.33664,2.43152,8.684,90.33,38.7,98.2710481271,127.52
2020-06-17 14:30:00,99.51144,15.58667,100.7247287043,8.25144,2.40667,8.59525,91.26,13.18,92.2068327186,131.49,8.25144,2.40667,8.59525,8.25144,2.40667,8.59525,0.0,0.0,0.0,127.68,99.49144,15.34667,100.6681027603,8.25144,2.40667,8.59525,91.24,12.94,92.1530314206,127.72,97.19144,40.62667,105.3408862909,8.25144,2.40667,8.59525,88.94,38.22,96.8044007264,127.72
2020-06-17 15:00:00,100.20032,15.11176,101.33345656,7.24032,2.11176,7.542,92.96,13.0,93.8645918331,131.54,7.24032,2.11176,7.542,7.24032,2.11176,7.542,0.0,0.0,0.0,127.73,100.19032,14.87176,101.2880519469,7.24032,2.11176,7.542,92.95,12.76,93.8217464131,127.75,97.83032,40.52176,105.8904365125,7.24032,2.11176,7.542,90.59,38.41,98.3965253452,127.75
2020-06-17 15:30:00,99.8388,15.9684,101.1077434423,7.9488,2.3184,8.28,91.89,13.65,92.8983024603,131.81,7.9488,2.3184,8.28,7.9488,2.3184,8.28,0.0,0.0,0.0,127.92,99.8288,15.7284,101.0602388479,7.9488,2.3184,8.28,91.88,13.41,92.853446355,128.03,97.5088,40.2384,105.4850459165,7.9488,2.3184,8.28,89.56,37.92,97.256979184,128.03
2020-06-17 16:00:00,101.98488,16.23059,103.2683291255,5.14488,1.50059,5.35925,96.84,14.73,97.9538590358,131.74,5.14488,1.50059,5.35925,5.14488,1.50059,5.35925,0.0,0.0,0.0,127.79,101.97488,16.02059,103.2256530857,5.14488,1.50059,5.35925,96.83,14.52,97.9126105259,127.97,99.48488,38.35059,106.6208661659,5.14488,1.50059,5.35925,94.34,36.85,101.2815782855,127.97
2020-06-17 16:30:00,105.6108,18.53065,107.2241860126,5.3508,1.56065,5.57375,100.26,16.97,101.6860290305,131.57,5.3508,1.56065,5.57375,5.3508,1.56065,5.57375,0.0,0.0,0.0,127.42,105.6008,18.34065,107.181660759,5.3508,1.56065,5.57375,100.25,16.78,101.6446304534,127.82,102.9808,36.14065,109.1384063979,5.3508,1.56065,5.57375,97.63,34.58,103.5731302028,127.82
2020-06-17 17:00:00,109.91912,18.58016,111.4784072689,4.869120000000001,1.42016,5.072,105.05,17.16,106.4423228796,131.36,4.869120000000001,1.42016,5.072,4.869120000000001,1.42016,5.072,0.0,0.0,0.0,127.26,109.90912,18.42016,111.4419891854,4.869120000000001,1.42016,5.072,105.04,17.0,106.4067742204,127.65,107.14912,35.67016,112.9304840652,4.869120000000001,1.42016,5.072,102.28,34.25,107.8622311099,127.65
2020-06-17 17:30:00,111.51568,19.72374,113.2465134362,4.67568,1.36374,4.8705,106.84,18.36,108.4060662509,131.5,4.67568,1.36374,4.8705,4.67568,1.36374,4.8705,0.0,0.0,0.0,127.26,111.49568,19.58374,113.2025155686,4.67568,1.36374,4.8705,106.82,18.22,108.3627279096,127.8,108.65568,34.56374,114.0206512832,4.67568,1.36374,4.8705,103.98,33.2,109.1516394746,127.8
2020-06-17 18:00:00,109.92904,21.22847,111.9600007764,4.82904,1.40847,5.03025,105.1,19.82,106.9525240469,131.85,4.82904,1.40847,5.03025,4.82904,1.40847,5.03025,0.0,0.0,0.0,127.47,109.90904,21.06847,111.9101313638,4.82904,1.40847,5.03025,105.08,19.66,106.9033301633,128.12,107.13904,33.41847,112.2299783002,4.82904,1.40847,5.03025,102.31,32.01,107.2006352593,128.12
2020-06-17 18:30:00,105.7136,24.04855,108.4144731208,5.1036,1.48855,5.31625,100.61,22.56,103.1083202268,132.51,5.1036,1.48855,5.31625,5.1036,1.48855,5.31625,0.0,0.0,0.0,127.78,105.6736,23.86855,108.3356701002,5.1036,1.48855,5.31625,100.57,22.38,103.0300407648,128.78,103.0736,31.33855,107.7324079981,5.1036,1.48855,5.31625,97.97,29.85,102.4165191754,128.78
2020-06-17 19:00:00,102.04736,25.27548,105.130935372,5.36736,1.56548,5.591,96.68,23.71,99.5448969059,131.87,5.36736,1.56548,5.591,5.36736,1.56548,5.591,0.0,0.0,0.0,126.97,101.97736,25.07548,105.015054396,5.36736,1.56548,5.591,96.61,23.51,99.429433268,128.17,99.50736,29.81548,103.8781860729,5.36736,1.56548,5.591,94.14,28.25,98.2873445567,128.17
2020-06-17 19:30:00,100.55624,22.48057,103.0385046013,1.71624,0.5005700000000001,1.78775,98.84,21.98,101.2544616301,130.5,1.71624,0.5005700000000001,1.78775,1.71624,0.5005700000000001,1.78775,0.0,0.0,0.0,125.83,100.52624,22.29057,102.9679291792,1.71624,0.5005700000000001,1.78775,98.81,21.79,101.1840906467,126.83,97.95624,29.43057,102.2818820978,1.71624,0.5005700000000001,1.78775,96.24,28.93,100.4941913744,126.83
2020-06-17 20:00:00,97.82272,23.51496,100.6093330263,1.42272,0.41496000000000005,1.482,96.4,23.1,99.129057294,131.2,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,126.37,97.77272,23.31496,100.5141389855,1.42272,0.41496000000000005,1.482,96.35,22.9,99.033996688,127.5,95.30272,28.71496,99.5347043357,1.42272,0.41496000000000005,1.482,93.88,28.3,98.0527633471,127.5
2020-06-17 20:30:00,94.18888,27.22884,98.0456773315,4.65888,1.35884,4.853,89.53,25.87,93.1926917736,131.7,4.65888,1.35884,4.853,4.65888,1.35884,4.853,0.0,0.0,0.0,126.49,94.11888,27.00884,97.9175214688,4.65888,1.35884,4.853,89.46,25.65,93.0645695203,127.97,91.90888,27.42884,95.9144592155,4.65888,1.35884,4.853,87.25,26.07,91.0615582999,127.97
2020-06-17 21:00:00,91.74312,25.95091,95.3428014963,0.9631200000000001,0.28091000000000005,1.00325,90.78,25.67,94.3395850107,131.07,0.9631200000000001,0.28091000000000005,1.00325,0.9631200000000001,0.28091000000000005,1.00325,0.0,0.0,0.0,125.92,91.69312,25.73091,95.2350144892,0.9631200000000001,0.28091000000000005,1.00325,90.73,25.45,94.2318173442,127.37,89.42312,26.09091,93.1516504157,0.9631200000000001,0.28091000000000005,1.00325,88.46,25.81,92.1484004202,127.37
2020-06-17 21:30:00,90.76232,26.54901,94.5655786413,0.68232,0.19901000000000002,0.7107500000000001,90.08,26.35,93.8548288582,131.01,0.68232,0.19901000000000002,0.7107500000000001,0.68232,0.19901000000000002,0.7107500000000001,0.0,0.0,0.0,125.78,90.69232,26.32901,94.4368237213,0.68232,0.19901000000000002,0.7107500000000001,90.01,26.13,93.7260742803,127.31,88.45232,25.32901,92.0074543771,0.68232,0.19901000000000002,0.7107500000000001,87.77,25.13,91.2967129748,127.31
2020-06-17 22:00:00,89.09536,27.71823,93.3074672674,0.64536,0.18823,0.67225,88.45,27.53,92.6353247957,131.24,0.64536,0.18823,0.67225,0.64536,0.18823,0.67225,0.0,0.0,0.0,125.87,89.02536,27.48823,93.1725147866,0.64536,0.18823,0.67225,88.38,27.3,92.5003481075,127.53,86.83536,24.29823,90.1708585268,0.64536,0.18823,0.67225,86.19,24.11,89.4986491518,127.53
2020-06-17 22:30:00,86.90224,29.03107,91.6231539643,0.79224,0.23107000000000003,0.82525,86.11,28.8,90.7985247678,131.6,0.79224,0.23107000000000003,0.82525,0.79224,0.23107000000000003,0.82525,0.0,0.0,0.0,126.07,86.83224,28.78107,91.477800005,0.79224,0.23107000000000003,0.82525,86.04,28.55,90.6530975753,127.87,84.72224,23.45107,87.9079668447,0.79224,0.23107000000000003,0.82525,83.93,23.22,87.0827956602,127.87
2020-06-17 23:00:00,83.22,30.14,88.5098186644,0.72,0.21,0.75,82.5,29.93,87.7613519723,132.05,0.72,0.21,0.75,0.72,0.21,0.75,0.0,0.0,0.0,126.36,83.13,29.88,88.3369192354,0.72,0.21,0.75,82.41,29.67,87.5883382649,128.29,81.17,22.73,84.292477719,0.72,0.21,0.75,80.45,22.52,83.5425215085,128.29
2020-06-17 23:30:00,78.16584,32.17337,84.5282454571,0.7658400000000001,0.22337,0.7977500000000001,77.4,31.95,83.7350732967,133.33,0.7658400000000001,0.22337,0.7977500000000001,0.7658400000000001,0.22337,0.7977500000000001,0.0,0.0,0.0,127.38,78.05584,31.87337,84.3126673357,0.7658400000000001,0.22337,0.7977500000000001,77.29,31.65,83.5192588569,129.51,76.28584,21.83337,79.3487582137,0.7658400000000001,0.22337,0.7977500000000001,75.52,21.61,78.551018453,129.51
2020-06-18 00:00:00,73.95664,33.60777,81.2346404218,0.7466400000000001,0.21777000000000002,0.77775,73.21,33.39,80.4648755669,133.84,0.7466400000000001,0.21777000000000002,0.77775,0.7466400000000001,0.21777000000000002,0.77775,0.0,0.0,0.0,127.7,73.84664,33.28777,81.0024806464,0.7466400000000001,0.21777000000000002,0.77775,73.1,33.07,80.2323806203,129.98,72.24664,20.79777,75.1806107202,0.7466400000000001,0.21777000000000002,0.77775,71.5,20.58,74.4028655362,129.98
2020-06-18 00:30:00,70.64128,34.87204,78.7797538318,0.7612800000000001,0.22204000000000002,0.793,69.88,34.65,77.9989544802,134.65,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,128.35,70.53128,34.53204,78.5310336428,0.7612800000000001,0.22204000000000002,0.793,69.77,34.31,77.7497845656,130.76,69.04128,20.27204,71.9559167116,0.7612800000000001,0.22204000000000002,0.793,68.28,20.05,71.1629180121,130.76
2020-06-18 01:00:00,68.30784,35.61687,77.0358516151,0.7778400000000001,0.22687000000000002,0.81025,67.53,35.39,76.2414126312,134.77,0.7778400000000001,0.22687000000000002,0.81025,0.7778400000000001,0.22687000000000002,0.81025,0.0,0.0,0.0,128.35,68.18784,35.27687,76.7726453945,0.7778400000000001,0.22687000000000002,0.81025,67.41,35.05,75.9776980436,130.87,66.79784,19.69687,69.6413534939,0.7778400000000001,0.22687000000000002,0.81025,66.02,19.47,68.8311070665,130.87
2020-06-18 01:30:00,67.53592,35.81506,76.4448756494,0.8059200000000001,0.23506000000000002,0.8395,66.73,35.58,75.6229416249,134.77,0.8059200000000001,0.23506000000000002,0.8395,0.8059200000000001,0.23506000000000002,0.8395,0.0,0.0,0.0,128.35,67.42592,35.45506,76.1794983408,0.8059200000000001,0.23506000000000002,0.8395,66.62,35.22,75.3569691535,130.9,66.04592,19.52506,68.8715581111,0.8059200000000001,0.23506000000000002,0.8395,65.24,19.29,68.0320637641,130.9
2020-06-18 02:00:00,67.20424,35.84457,76.1658917919,0.8042400000000001,0.23457000000000003,0.8377500000000001,66.4,35.61,75.3460821808,134.87,0.8042400000000001,0.23457000000000003,0.8377500000000001,0.8042400000000001,0.23457000000000003,0.8377500000000001,0.0,0.0,0.0,128.45,67.09424,35.48457,75.8998797711,0.8042400000000001,0.23457000000000003,0.8377500000000001,66.29,35.25,75.079468565,130.97,65.72424,19.57457,68.5772521633,0.8042400000000001,0.23457000000000003,0.8377500000000001,64.92,19.34,67.739515794,130.97
2020-06-18 02:30:00,66.25064,36.32477,75.5555174422,0.7706400000000001,0.22477000000000003,0.8027500000000001,65.48,36.1,74.7719225378,135.07,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,128.6,66.12064,35.96477,75.2688761386,0.7706400000000001,0.22477000000000003,0.8027500000000001,65.35,35.74,74.484697086,131.17,64.80064,19.19477,67.5837416822,0.7706400000000001,0.22477000000000003,0.8027500000000001,64.03,18.97,66.7809987946,131.17
2020-06-18 03:00:00,64.82504,36.54647,74.4172713855,0.8450400000000001,0.24647000000000002,0.8802500000000001,63.98,36.3,73.5603860784,135.04,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.0,0.0,0.0,128.53,64.71504,36.17647,74.1402278379,0.8450400000000001,0.24647000000000002,0.8802500000000001,63.87,35.93,73.28261594680001,131.13,63.42504,19.00647,66.2116424873,0.8450400000000001,0.24647000000000002,0.8802500000000001,62.58,18.76,65.3314166386,131.13
2020-06-18 03:30:00,64.1372,36.54585,73.81855848,0.8772000000000001,0.25585,0.9137500000000001,63.26,36.29,72.93004662,134.91,0.8772000000000001,0.25585,0.9137500000000001,0.8772000000000001,0.25585,0.9137500000000001,0.0,0.0,0.0,128.42,64.0172,36.17585,73.5315851799,0.8772000000000001,0.25585,0.9137500000000001,63.14,35.92,72.6423154917,131.01,62.7672,19.00585,65.58158072250001,0.8772000000000001,0.25585,0.9137500000000001,61.89,18.75,64.6678791983,131.01
2020-06-18 04:00:00,64.11008,36.79044,73.9164314141,0.7900800000000001,0.23044,0.8230000000000001,63.32,36.56,73.116728592,135.11,0.7900800000000001,0.23044,0.8230000000000001,0.7900800000000001,0.23044,0.8230000000000001,0.0,0.0,0.0,128.58,63.98008,36.40044,73.6100717905,0.7900800000000001,0.23044,0.8230000000000001,63.19,36.17,72.8096490858,131.21,62.73008,18.800440000000002,65.4867885989,0.7900800000000001,0.23044,0.8230000000000001,61.94,18.57,64.6638113631,131.21
2020-06-18 04:30:00,64.2704,36.35095,73.83817361,0.8604,0.25095,0.8962500000000001,63.41,36.1,72.9660064688,134.77,0.8604,0.25095,0.8962500000000001,0.8604,0.25095,0.8962500000000001,0.0,0.0,0.0,128.28,64.1404,35.97095,73.538426391,0.8604,0.25095,0.8962500000000001,63.28,35.72,72.6655131407,130.88,62.8804,19.06095,65.7058940968,0.8604,0.25095,0.8962500000000001,62.02,18.81,64.8096944909,130.88
2020-06-18 05:00:00,63.87448,36.37214,73.5042975849,0.86448,0.25214000000000003,0.9005000000000001,63.01,36.12,72.628606623,134.92,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,128.43,63.75448,35.99214,73.2124843305,0.86448,0.25214000000000003,0.9005000000000001,62.89,35.74,72.3360193818,131.02,62.51448,19.10214,65.3678205408,0.86448,0.25214000000000003,0.9005000000000001,61.65,18.85,64.4673948597,131.02
2020-06-18 05:30:00,65.08144,35.10917,73.9476007086,0.7514400000000001,0.21917000000000003,0.7827500000000001,64.33,34.89,73.1823817595,133.11,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,126.75,64.95144,34.73917,73.6579899968,0.7514400000000001,0.21917000000000003,0.7827500000000001,64.2,34.52,72.8921833944,129.29,63.63144,18.91917,66.3844496095,0.7514400000000001,0.21917000000000003,0.7827500000000001,62.88,18.7,65.6017103436,129.29
2020-06-18 06:00:00,66.81184,34.29387,75.0992109397,0.8018400000000001,0.23387000000000002,0.83525,66.01,34.06,74.2792279174,133.19,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,126.93,66.67184,33.93387,74.8107063338,0.8018400000000001,0.23387000000000002,0.83525,65.87,33.7,73.9901811053,129.35,65.31184,19.84387,68.2599122528,0.8018400000000001,0.23387000000000002,0.83525,64.51,19.61,67.4247150532,129.35
2020-06-18 06:30:00,74.2732,30.05885,80.1251689643,0.8532000000000001,0.24885000000000002,0.88875,73.42,29.81,79.2409774044,132.8,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,127.04,74.1732,29.72885,79.9091241384,0.8532000000000001,0.24885000000000002,0.88875,73.32,29.48,79.0246341339,128.97,72.5332,23.61885,76.2818141995,0.8532000000000001,0.24885000000000002,0.88875,71.68,23.37,75.3934964039,128.97
2020-06-18 07:00:00,80.1808,27.6194,84.8044335221,0.8208000000000001,0.2394,0.855,79.36,27.38,83.9504258476,132.71,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,127.26,80.1108,27.3094,84.6377197531,0.8208000000000001,0.2394,0.855,79.29,27.07,83.783584311,128.88,78.2408,25.8594,82.4034668749,0.8208000000000001,0.2394,0.855,77.42,25.62,81.5490085777,128.88
2020-06-18 07:30:00,87.54064,24.97852,91.0345544999,0.9206400000000001,0.26852000000000004,0.9590000000000001,86.62,24.71,90.0755710501,132.43,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,127.32,87.50064,24.69852,90.9196287421,0.9206400000000001,0.26852000000000004,0.9590000000000001,86.58,24.43,89.9606652932,128.61,85.38064,28.16852,89.9072811612,0.9206400000000001,0.26852000000000004,0.9590000000000001,84.46,27.9,88.9488707067,128.61
2020-06-18 08:00:00,94.55872,20.37546,96.7290592234,1.21872,0.35546000000000005,1.2695,93.34,20.02,95.4628514135,131.42,1.21872,0.35546000000000005,1.2695,1.21872,0.35546000000000005,1.2695,0.0,0.0,0.0,126.88,94.52872,20.13546,96.6494472527,1.21872,0.35546000000000005,1.2695,93.31,19.78,95.3834603063,127.64,92.14872,32.00546,97.54863437,1.21872,0.35546000000000005,1.2695,90.93,31.65,96.2807737817,127.64
2020-06-18 08:30:00,101.93288,16.75834,103.3012777494,1.26288,0.36834000000000006,1.3155000000000001,100.67,16.39,101.9954949986,131.9,1.26288,0.36834000000000006,1.3155000000000001,1.26288,0.36834000000000006,1.3155000000000001,0.0,0.0,0.0,127.8,101.93288,16.52834,103.2642147515,1.26288,0.36834000000000006,1.3155000000000001,100.67,16.16,101.9587882431,128.09,99.29288,35.83834,105.5626005394,1.26288,0.36834000000000006,1.3155000000000001,98.03,35.47,104.2497088725,128.09
2020-06-18 09:00:00,104.6436,15.29105,105.7549016881,1.6836,0.49105000000000004,1.7537500000000001,102.96,14.8,104.0182753174,131.59,1.6836,0.49105000000000004,1.7537500000000001,1.6836,0.49105000000000004,1.7537500000000001,0.0,0.0,0.0,127.72,104.6536,15.09105,105.7360666143,1.6836,0.49105000000000004,1.7537500000000001,102.97,14.6,103.999908173,127.8,101.9436,37.22105,108.5260528355,1.6836,0.49105000000000004,1.7537500000000001,100.26,36.73,106.7762169212,127.8
2020-06-18 09:30:00,107.0416,14.3338,107.9970460383,2.0016,0.5838,2.085,105.04,13.75,105.9361321741,131.05,2.0016,0.5838,2.085,2.0016,0.5838,2.085,0.0,0.0,0.0,127.35,107.0616,14.1338,107.9905111433,2.0016,0.5838,2.085,105.06,13.55,105.9301944679,127.28,104.2516,37.9638,110.9488450278,2.0016,0.5838,2.085,102.25,37.38,108.8683925664,127.28
2020-06-18 10:00:00,109.03896,13.44678,109.864965709,1.90896,0.55678,1.9885000000000002,107.13,12.89,107.9026830065,130.96,1.90896,0.55678,1.9885000000000002,1.90896,0.55678,1.9885000000000002,0.0,0.0,0.0,127.35,109.06896,13.26678,109.8728605573,1.90896,0.55678,1.9885000000000002,107.16,12.71,107.9111194456,127.21,106.18896,38.65678,113.0063797573,1.90896,0.55678,1.9885000000000002,104.28,38.1,111.0221977804,127.21
2020-06-18 10:30:00,110.2496,13.68905,111.0961943095,1.7796,0.51905,1.8537500000000002,108.47,13.17,109.2665996542,131.06,1.7796,0.51905,1.8537500000000002,1.7796,0.51905,1.8537500000000002,0.0,0.0,0.0,127.46,110.2796,13.50905,111.1039360602,1.7796,0.51905,1.8537500000000002,108.5,12.99,109.2748374513,127.32,107.3596,38.40905,114.0234135345,1.7796,0.51905,1.8537500000000002,105.58,37.89,112.1730292896,127.32
2020-06-18 11:00:00,111.72448,12.98589,112.476632108,1.73448,0.5058900000000001,1.80675,109.99,12.48,110.6957564679,130.83,1.73448,0.5058900000000001,1.80675,1.73448,0.5058900000000001,1.80675,0.0,0.0,0.0,127.33,111.74448,12.81589,112.4770014135,1.73448,0.5058900000000001,1.80675,110.01,12.31,110.6965952503,127.09,108.76448,38.89589,115.5101829648,1.73448,0.5058900000000001,1.80675,107.03,38.39,113.7066972522,127.09
2020-06-18 11:30:00,112.5832,12.5876,113.2847059227,2.0832,0.6076,2.17,110.5,11.98,111.1475163915,130.72,2.0832,0.6076,2.17,2.0832,0.6076,2.17,0.0,0.0,0.0,127.27,112.6232,12.4176,113.3057013923,2.0832,0.6076,2.17,110.54,11.81,111.1690950759,126.98,109.6232,39.4076,116.4912224848,2.0832,0.6076,2.17,107.54,38.8,114.3253760108,126.98
2020-06-18 12:00:00,112.53176,11.99718,113.1694717521,2.80176,0.81718,2.9185,109.73,11.18,110.2980747792,130.51,2.80176,0.81718,2.9185,2.80176,0.81718,2.9185,0.0,0.0,0.0,127.16,112.58176,11.83718,113.202347657,2.80176,0.81718,2.9185,109.78,11.02,110.3317216398,126.78,109.60176,40.25718,116.7612364471,2.80176,0.81718,2.9185,106.8,39.44,113.8496974085,126.78
2020-06-18 12:30:00,114.32432,13.98126,115.1760642436,6.24432,1.82126,6.5045,108.08,12.16,108.7619050955,131.2,6.24432,1.82126,6.5045,6.24432,1.82126,6.5045,0.0,0.0,0.0,127.7,114.34432,13.82126,115.1766067578,6.24432,1.82126,6.5045,108.1,12.0,108.7640105917,127.44,111.43432,40.78126,118.6622047707,6.24432,1.82126,6.5045,105.19,38.96,112.1731594456,127.44
2020-06-18 13:00:00,116.35144,11.59167,116.927432211,2.13144,0.6216700000000001,2.22025,114.22,10.97,114.7455851003,130.96,2.13144,0.6216700000000001,2.22025,2.13144,0.6216700000000001,2.22025,0.0,0.0,0.0,127.7,116.39144,11.44167,116.9524652056,2.13144,0.6216700000000001,2.22025,114.26,10.82,114.7711636257,127.23,113.25144,40.50167,120.275824399,2.13144,0.6216700000000001,2.22025,111.12,39.88,118.0595985085,127.23
2020-06-18 13:30:00,115.3892,12.3881,116.0522834685,1.6392,0.4781,1.7075,113.75,11.91,114.3718085894,131.26,1.6392,0.4781,1.7075,1.6392,0.4781,1.7075,0.0,0.0,0.0,127.85,115.4292,12.2381,116.0761444236,1.6392,0.4781,1.7075,113.79,11.76,114.3960737963,127.52,112.3192,39.6781,119.1215946344,1.6392,0.4781,1.7075,110.68,39.2,117.4167892595,127.52
2020-06-18 14:00:00,113.97512,12.15691,114.6216316398,1.8751200000000001,0.54691,1.9532500000000002,112.1,11.61,112.6996100259,131.26,1.8751200000000001,0.54691,1.9532500000000002,1.8751200000000001,0.54691,1.9532500000000002,0.0,0.0,0.0,127.85,114.01512,12.00691,114.6455994636,1.8751200000000001,0.54691,1.9532500000000002,112.14,11.46,112.7240488982,127.52,110.96512,40.09691,117.9873724098,1.8751200000000001,0.54691,1.9532500000000002,109.09,39.55,116.0380566883,127.52
2020-06-18 14:30:00,113.23016,13.00463,113.9745126555,1.9701600000000001,0.5746300000000001,2.05225,111.26,12.43,111.9521884556,131.49,1.9701600000000001,0.5746300000000001,2.05225,1.9701600000000001,0.5746300000000001,2.05225,0.0,0.0,0.0,127.99,113.27016,12.84463,113.996112505,1.9701600000000001,0.5746300000000001,2.05225,111.3,12.27,111.9742957111,127.74,110.24016,39.49463,117.1013179928,1.9701600000000001,0.5746300000000001,2.05225,108.27,38.92,115.0528543757,127.74
2020-06-18 15:00:00,111.90824,13.85282,112.7623820334,1.75824,0.51282,1.8315000000000001,110.15,13.34,110.9548471226,132.08,1.75824,0.51282,1.8315000000000001,1.75824,0.51282,1.8315000000000001,0.0,0.0,0.0,128.47,111.93824,13.68282,112.7714021259,1.75824,0.51282,1.8315000000000001,110.18,13.17,110.9643244471,128.3,108.97824,38.98282,115.7407320205,1.75824,0.51282,1.8315000000000001,107.22,38.47,113.9125511083,128.3
2020-06-18 15:30:00,109.93664,15.23152,110.9867740589,2.09664,0.6115200000000001,2.184,107.84,14.62,108.8265133136,132.5,2.09664,0.6115200000000001,2.184,2.09664,0.6115200000000001,2.184,0.0,0.0,0.0,128.72,109.95664,15.05152,110.9820297814,2.09664,0.6115200000000001,2.184,107.86,14.44,108.8223010233,128.71,107.08664,38.14152,113.6764004286,2.09664,0.6115200000000001,2.184,104.99,37.53,111.4961927601,128.71
2020-06-18 16:00:00,108.95192,16.24056,110.1556928207,2.40192,0.7005600000000001,2.502,106.55,15.54,107.6772682603,132.61,2.40192,0.7005600000000001,2.502,2.40192,0.7005600000000001,2.502,0.0,0.0,0.0,128.72,108.98192,16.07056,110.1604365714,2.40192,0.7005600000000001,2.502,106.58,15.37,107.682558012,128.8,106.13192,37.47056,112.5523314268,2.40192,0.7005600000000001,2.502,103.73,36.77,110.0542856957,128.8
2020-06-18 16:30:00,106.7704,20.29345,108.6818403831,6.0804,1.77345,6.33375,100.69,18.52,102.3790334981,132.07,6.0804,1.77345,6.33375,6.0804,1.77345,6.33375,0.0,0.0,0.0,127.81,106.7504,20.08345,108.6231690942,6.0804,1.77345,6.33375,100.67,18.31,102.3215764148,128.29,104.1204,35.20345,109.9106027099,6.0804,1.77345,6.33375,98.04,33.43,103.5828484837,128.29
2020-06-18 17:00:00,106.96592,21.19006,109.0446086895,6.68592,1.9500600000000001,6.9645,100.28,19.24,102.1090397565,132.07,6.68592,1.9500600000000001,6.9645,6.68592,1.9500600000000001,6.9645,0.0,0.0,0.0,127.72,106.94592,20.99006,108.9862946588,6.68592,1.9500600000000001,6.9645,100.26,19.04,102.0518946419,128.26,104.33592,34.69006,109.9517369806,6.68592,1.9500600000000001,6.9645,97.65,32.74,102.9923788443,128.26
2020-06-18 17:30:00,105.15736,22.58173,107.5546600197,6.89736,2.01173,7.18475,98.26,20.57,100.3900019922,132.12,6.89736,2.01173,7.18475,6.89736,2.01173,7.18475,0.0,0.0,0.0,127.62,105.13736,22.38173,107.4932849324,6.89736,2.01173,7.18475,98.24,20.37,100.3296292229,128.32,102.59736,33.52173,107.9348167236,6.89736,2.01173,7.18475,95.7,31.51,100.7540078607,128.32
2020-06-18 18:00:00,103.45496,24.20728,106.2493348384,7.70496,2.24728,8.026,95.75,21.96,98.235961338,132.48,7.70496,2.24728,8.026,7.70496,2.24728,8.026,0.0,0.0,0.0,127.79,103.42496,23.98728,106.1702027539,7.70496,2.24728,8.026,95.72,21.74,98.1577607732,128.66,100.98496,32.67728,106.140316442,7.70496,2.24728,8.026,93.28,30.43,98.118007012,128.66
2020-06-18 18:30:00,101.57968,25.92949,104.8368725238,6.64968,1.9394900000000002,6.92675,94.93,23.99,97.9143758597,132.71,6.64968,1.9394900000000002,6.92675,6.64968,1.9394900000000002,6.92675,0.0,0.0,0.0,127.79,101.52968,25.70949,104.7342054773,6.64968,1.9394900000000002,6.92675,94.88,23.77,97.8122042488,128.9,99.12968,30.61949,103.7508873445,6.64968,1.9394900000000002,6.92675,92.48,28.68,96.8250628711,128.9
2020-06-18 19:00:00,100.39424,26.09207,103.7294535899,6.14424,1.79207,6.40025,94.25,24.3,97.3321760776,132.39,6.14424,1.79207,6.40025,6.14424,1.79207,6.40025,0.0,0.0,0.0,127.43,100.35424,25.87207,103.6355995402,6.14424,1.79207,6.40025,94.21,24.08,97.238729424,128.59,97.96424,29.93207,102.4349605031,6.14424,1.79207,6.40025,91.82,28.14,96.0352643564,128.59
2020-06-18 19:30:00,99.95248,24.12114,102.8218247895,2.23248,0.65114,2.3255,97.72,23.47,100.4989517358,132.05,2.23248,0.65114,2.3255,2.23248,0.65114,2.3255,0.0,0.0,0.0,127.21,99.92248,23.92114,102.7459145088,2.23248,0.65114,2.3255,97.69,23.27,100.4232493001,128.28,97.40248,29.32114,101.7200686249,2.23248,0.65114,2.3255,95.17,28.67,99.394656798,128.28
2020-06-18 20:00:00,98.50712,24.07916,101.4073894595,1.43712,0.41916000000000003,1.4969999999999999,97.07,23.66,99.9118636599,131.62,1.43712,0.41916000000000003,1.4969999999999999,1.43712,0.41916000000000003,1.4969999999999999,0.0,0.0,0.0,126.76,98.46712,23.86916,101.3188556992,1.43712,0.41916000000000003,1.4969999999999999,97.03,23.45,99.8234611702,127.86,95.96712,28.63916,100.149336526,1.43712,0.41916000000000003,1.4969999999999999,94.53,28.22,98.6523659118,127.86
2020-06-18 20:30:00,96.5504,25.02845,99.7416816058,1.1604,0.33845000000000003,1.20875,95.39,24.69,98.5334877085,131.26,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,126.26,96.5004,24.82845,99.6432593283,1.1604,0.33845000000000003,1.20875,95.34,24.49,98.4351344795,127.53,94.0604,27.24845,97.9277125004,1.1604,0.33845000000000003,1.20875,92.9,26.91,96.7189645313,127.53
2020-06-18 21:00:00,93.38088,26.16359,96.9769157648,1.04088,0.30359,1.08425,92.34,25.86,95.8927275658,131.05,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,125.91,93.31088,25.93359,96.847671199,1.04088,0.30359,1.08425,92.27,25.63,95.7635097519,127.31,90.99088,25.94359,94.6171765868,1.04088,0.30359,1.08425,89.95,25.64,93.5329466017,127.31
2020-06-18 21:30:00,91.74168,26.74674,95.5611006103,0.8116800000000001,0.23674,0.8455,90.93,26.51,94.7156006157,130.69,0.8116800000000001,0.23674,0.8455,0.8116800000000001,0.23674,0.8455,0.0,0.0,0.0,125.47,91.67168,26.52674,95.4325146323,0.8116800000000001,0.23674,0.8455,90.86,26.29,94.5870165509,126.96,89.39168,24.99674,92.820846063,0.8116800000000001,0.23674,0.8455,88.58,24.76,91.9753988847,126.96
2020-06-18 22:00:00,89.92904,28.01097,94.1904808124,0.6890400000000001,0.20097,0.7177500000000001,89.24,27.81,93.4728500689,130.83,0.6890400000000001,0.20097,0.7177500000000001,0.6890400000000001,0.20097,0.7177500000000001,0.0,0.0,0.0,125.47,89.84904,27.79097,94.0488596553,0.6890400000000001,0.20097,0.7177500000000001,89.16,27.59,93.331204321,127.08,87.62904,23.88097,90.8248279903,0.6890400000000001,0.20097,0.7177500000000001,86.94,23.68,90.1071917219,127.08
2020-06-18 22:30:00,88.95136,29.20623,93.6234389278,0.74136,0.21623,0.7722500000000001,88.21,28.99,92.8516246492,130.79,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,125.27,88.87136,28.97623,93.4758820941,0.74136,0.21623,0.7722500000000001,88.13,28.76,92.7040155549,127.05,86.69136,22.68623,89.6105849231,0.74136,0.21623,0.7722500000000001,85.95,22.47,88.8386368648,127.05
2020-06-18 23:00:00,84.76016,30.35213,90.0307531834,0.8301600000000001,0.24213,0.86475,83.93,30.11,89.1675781885,131.34,0.8301600000000001,0.24213,0.86475,0.8301600000000001,0.24213,0.86475,0.0,0.0,0.0,125.64,84.65016,30.09213,89.8397789176,0.8301600000000001,0.24213,0.86475,83.82,29.85,88.9764850958,127.57,82.64016,22.05213,85.5318214606,0.8301600000000001,0.24213,0.86475,81.81,21.81,84.667303016,127.57
2020-06-18 23:30:00,80.05216,32.25563,86.3062801154,0.84216,0.24563000000000001,0.8772500000000001,79.21,32.01,85.4333904279,133.27,0.84216,0.24563000000000001,0.8772500000000001,0.84216,0.24563000000000001,0.8772500000000001,0.0,0.0,0.0,127.33,79.96216,31.96563,86.1147405103,0.84216,0.24563000000000001,0.8772500000000001,79.12,31.72,85.2416142503,129.4,78.12216,21.77563,81.1002462694,0.84216,0.24563000000000001,0.8772500000000001,77.28,21.53,80.2230596524,129.4
2020-06-19 00:00:00,75.79272,33.95496,83.0510428207,0.9427200000000001,0.27496000000000004,0.982,74.85,33.68,82.0784070265,134.07,0.9427200000000001,0.27496000000000004,0.982,0.9427200000000001,0.27496000000000004,0.982,0.0,0.0,0.0,127.93,75.68272,33.64496,82.8242563504,0.9427200000000001,0.27496000000000004,0.982,74.74,33.37,81.8512339553,130.18,74.01272,20.78496,76.8758563139,0.9427200000000001,0.27496000000000004,0.982,73.07,20.51,75.8939062112,130.18
2020-06-19 00:30:00,72.09024,35.26132,80.2518746909,0.9302400000000001,0.27132,0.969,71.16,34.99,79.2971985634,134.49,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,128.18,71.97024,34.92132,79.9950875754,0.9302400000000001,0.27132,0.969,71.04,34.65,79.0398892965,130.57,70.44024,19.90132,73.1976089022,0.9302400000000001,0.27132,0.969,69.51,19.63,72.2286439025,130.57
2020-06-19 01:00:00,69.75,35.99,78.4878500151,0.96,0.28,1.0,68.79,35.71,77.5065687539,134.71,0.96,0.28,1.0,0.96,0.28,1.0,0.0,0.0,0.0,128.31,69.63,35.64,78.2211384474,0.96,0.28,1.0,68.67,35.36,77.2392290226,130.8,68.17,19.38,70.8712445213,0.96,0.28,1.0,67.21,19.1,69.8712680578,130.8
2020-06-19 01:30:00,68.828,36.264,77.7969876023,1.008,0.294,1.05,67.82,35.97,76.7684394787,134.93,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,128.49,68.698,35.914,77.5192272923,1.008,0.294,1.05,67.69,35.62,76.4900026147,130.99,67.298,19.344,70.0229329577,1.008,0.294,1.05,66.29,19.05,68.9729410711,130.99
2020-06-19 02:00:00,68.63568,36.51249,77.743285852,0.8656800000000001,0.25249000000000005,0.90175,67.77,36.26,76.8606563854,135.27,0.8656800000000001,0.25249000000000005,0.90175,0.8656800000000001,0.25249000000000005,0.90175,0.0,0.0,0.0,128.81,68.51568,36.16249,77.4733766455,0.8656800000000001,0.25249000000000005,0.90175,67.65,35.91,76.5901468859,131.32,67.11568,19.27249,69.827955524,0.8656800000000001,0.25249000000000005,0.90175,66.25,19.02,68.926213446,131.32
2020-06-19 02:30:00,67.36592,37.13756,76.9244144612,0.9859200000000001,0.28756000000000004,1.027,66.38,36.85,75.9225058859,135.41,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,128.87,67.24592,36.77756,76.6459566853,0.9859200000000001,0.28756000000000004,1.027,66.26,36.49,75.6432924984,131.46,65.88592,18.83756,68.5259667644,0.9859200000000001,0.28756000000000004,1.027,64.9,18.55,67.4989814738,131.46
2020-06-19 03:00:00,65.69616,37.13388,75.4646306729,0.83616,0.24388,0.871,64.86,36.89,74.6169665693,135.41,0.83616,0.24388,0.871,0.83616,0.24388,0.871,0.0,0.0,0.0,128.87,65.57616,36.75388,75.1736686307,0.83616,0.24388,0.871,64.74,36.51,74.3252830469,131.44,64.26616,18.83388,66.9690552196,0.83616,0.24388,0.871,63.43,18.59,66.0980559472,131.44
2020-06-19 03:30:00,64.97024,37.67507,75.1035484192,0.8402400000000001,0.24507,0.8752500000000001,64.13,37.43,74.2540355806,136.01,0.8402400000000001,0.24507,0.8752500000000001,0.8402400000000001,0.24507,0.8752500000000001,0.0,0.0,0.0,129.41,64.84024,37.30507,74.8059153474,0.8402400000000001,0.24507,0.8752500000000001,64.0,37.06,73.955686732,132.02,63.57024,18.74507,66.2763386358,0.8402400000000001,0.24507,0.8752500000000001,62.73,18.5,65.4010924985,132.02
2020-06-19 04:00:00,64.39536,37.75198,74.6456588386,0.7953600000000001,0.23198000000000002,0.8285,63.6,37.52,73.8424701645,136.15,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,129.54,64.26536,37.37198,74.34178761,0.7953600000000001,0.23198000000000002,0.8285,63.47,37.14,73.5378847942,132.16,63.02536,18.73198,65.7501564854,0.7953600000000001,0.23198000000000002,0.8285,62.23,18.5,64.9216674154,132.16
2020-06-19 04:30:00,64.25696,37.63828,74.4687654645,0.81696,0.23828000000000002,0.851,63.44,37.4,73.6436935521,135.74,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,129.12,64.14696,37.25828,74.1822883565,0.81696,0.23828000000000002,0.851,63.33,37.02,73.3564537038,131.77,62.87696,18.49828,65.541578115,0.81696,0.23828000000000002,0.851,62.06,18.26,64.6905804581,131.77
2020-06-19 05:00:00,63.79088,37.17859,73.834435906,0.92088,0.26859,0.95925,62.87,36.91,72.9039436519,135.66,0.92088,0.26859,0.95925,0.92088,0.26859,0.95925,0.0,0.0,0.0,129.12,63.65088,36.78859,73.5175821077,0.92088,0.26859,0.95925,62.73,36.52,72.58624732,131.68,62.42088,19.00859,65.2509981055,0.92088,0.26859,0.95925,61.5,18.74,64.2918159644,131.68
2020-06-19 05:30:00,64.89912,36.54391,74.4805554146,0.9391200000000001,0.27391000000000004,0.9782500000000001,63.96,36.27,73.5281884722,134.9,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.0,0.0,0.0,128.39,64.76912,36.17391,74.1861892151,0.9391200000000001,0.27391000000000004,0.9782500000000001,63.83,35.9,73.2330451367,130.94,63.49912,19.03391,66.2904817501,0.9391200000000001,0.27391000000000004,0.9782500000000001,62.56,18.76,65.3122591862,130.94
