Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-19 06:00:00,66.704,35.617,75.617420645,1.224,0.357,1.275,65.48,35.26,74.3700073955,134.71,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,128.32,66.584,35.247,75.3377731619,1.224,0.357,1.275,65.36,34.89,74.0894169231,130.75,65.254,19.947,68.2346490062,1.224,0.357,1.275,64.03,19.59,66.9597565706,130.75
2020-06-19 06:30:00,73.6572,31.27835,80.0232359416,1.2972000000000001,0.37835,1.35125,72.36,30.9,78.6815073572,133.96,1.2972000000000001,0.37835,1.35125,1.2972000000000001,0.37835,1.35125,0.0,0.0,0.0,128.07,73.5672,30.93835,79.8079846667,1.2972000000000001,0.37835,1.35125,72.27,30.56,78.4657026987,130.03,71.9672,23.54835,75.7218770473,1.2972000000000001,0.37835,1.35125,70.67,23.17,74.3713506668,130.03
2020-06-19 07:00:00,80.8536,27.58855,85.4308651722,1.2636,0.36855000000000004,1.3162500000000001,79.59,27.22,84.1159705407,133.26,1.2636,0.36855000000000004,1.3162500000000001,1.2636,0.36855000000000004,1.3162500000000001,0.0,0.0,0.0,127.83,80.7936,27.26855,85.2712121414,1.2636,0.36855000000000004,1.3162500000000001,79.53,26.9,83.956124851,129.36,78.9236,26.53855,83.2660151146,1.2636,0.36855000000000004,1.3162500000000001,77.66,26.17,81.9508663774,129.36
2020-06-19 07:30:00,88.2396,23.8903,91.4164834275,1.2696,0.3703,1.3225,86.97,23.52,90.0942356647,132.29,1.2696,0.3703,1.3225,1.2696,0.3703,1.3225,0.0,0.0,0.0,127.32,88.1996,23.6203,91.307655825,1.2696,0.3703,1.3225,86.93,23.25,89.985484385,128.43,86.0596,29.3103,90.9139617344,1.2696,0.3703,1.3225,84.79,28.94,89.5927882142,128.43
2020-06-19 08:00:00,93.76072,20.75396,96.0302008256,1.5907200000000001,0.46396000000000004,1.657,92.17,20.29,94.376866869,131.74,1.5907200000000001,0.46396000000000004,1.657,1.5907200000000001,0.46396000000000004,1.657,0.0,0.0,0.0,127.17,93.75072,20.50396,95.966712334,1.5907200000000001,0.46396000000000004,1.657,92.16,20.04,94.3136639093,127.91,91.41072,32.08396,96.8777591617,1.5907200000000001,0.46396000000000004,1.657,89.82,31.62,95.2231946534,127.91
2020-06-19 08:30:00,99.46496,17.76103,101.0382722262,2.09496,0.6110300000000001,2.18225,97.37,17.15,98.8687989206,131.06,2.09496,0.6110300000000001,2.18225,2.09496,0.6110300000000001,2.18225,0.0,0.0,0.0,126.91,99.47496,17.53103,101.0079436473,2.09496,0.6110300000000001,2.18225,97.38,16.92,98.8390145641,127.25,96.93496,34.68103,102.952223444,2.09496,0.6110300000000001,2.18225,94.84,34.07,100.7739574493,127.25
2020-06-19 09:00:00,102.67488,16.52184,103.9956834681,2.47488,0.72184,2.578,100.2,15.8,101.4380599184,130.67,2.47488,0.72184,2.578,2.47488,0.72184,2.578,0.0,0.0,0.0,126.72,102.68488,16.31184,103.9724035733,2.47488,0.72184,2.578,100.21,15.59,101.4154435971,126.88,100.04488,35.78184,106.2512027603,2.47488,0.72184,2.578,97.57,35.06,103.6779074827,126.88
2020-06-19 09:30:00,105.25856,15.18208,106.3478255838,2.33856,0.68208,2.436,102.92,14.5,103.9364055565,130.37,2.33856,0.68208,2.436,2.33856,0.68208,2.436,0.0,0.0,0.0,126.58,105.28856,15.00208,106.3519782195,2.33856,0.68208,2.436,102.95,14.32,103.9411607593,126.58,102.54856,36.67208,108.9084414065,2.33856,0.68208,2.436,100.21,35.99,106.476871667,126.58
2020-06-19 10:00:00,108.76344,13.14142,109.5544741225,1.99344,0.58142,2.0765,106.77,12.56,107.5062160993,130.42,1.99344,0.58142,2.0765,1.99344,0.58142,2.0765,0.0,0.0,0.0,126.9,108.81344,12.96142,109.5826771577,1.99344,0.58142,2.0765,106.82,12.38,107.5350026735,126.64,105.92344,38.43142,112.6798526119,1.99344,0.58142,2.0765,103.93,37.85,110.6077185372,126.64
2020-06-19 10:30:00,109.15952,13.61861,110.0057605081,2.90952,0.8486100000000001,3.03075,106.25,12.77,107.0146503989,130.37,2.90952,0.8486100000000001,3.03075,2.90952,0.8486100000000001,3.03075,0.0,0.0,0.0,126.81,109.19952,13.44861,110.0245439853,2.90952,0.8486100000000001,3.03075,106.29,12.6,107.0342192946,126.6,106.33952,38.43861,113.0735170257,2.90952,0.8486100000000001,3.03075,103.43,37.59,110.0489572872,126.6
2020-06-19 11:00:00,110.15232,13.28526,110.9505823989,3.4123200000000002,0.99526,3.5545,106.74,12.29,107.4452032433,130.27,3.4123200000000002,0.99526,3.5545,3.4123200000000002,0.99526,3.5545,0.0,0.0,0.0,126.81,110.20232,13.12526,110.9811866194,3.4123200000000002,0.99526,3.5545,106.79,12.13,107.4766998005,126.51,107.31232,38.91526,114.1504773737,3.4123200000000002,0.99526,3.5545,103.9,37.92,110.6035098901,126.51
2020-06-19 11:30:00,110.53648,13.13064,111.3136429985,2.91648,0.8506400000000001,3.038,107.62,12.28,108.3183400907,130.22,2.91648,0.8506400000000001,3.038,2.91648,0.8506400000000001,3.038,0.0,0.0,0.0,126.75,110.57648,12.97064,111.3346102126,2.91648,0.8506400000000001,3.038,107.66,12.12,108.3400664574,126.46,107.66648,38.76064,114.4310190849,2.91648,0.8506400000000001,3.038,104.75,37.91,111.3989703723,126.46
2020-06-19 12:00:00,110.2668,13.05865,111.0373609289,3.5268,1.02865,3.67375,106.74,12.03,107.4157739813,130.27,3.5268,1.02865,3.67375,3.5268,1.02865,3.67375,0.0,0.0,0.0,126.83,110.3168,12.89865,111.0683192187,3.5268,1.02865,3.67375,106.79,11.87,107.4476663311,126.5,107.4368,39.18865,114.3609036475,3.5268,1.02865,3.67375,103.91,38.16,110.6954095706,126.5
2020-06-19 12:30:00,109.8448,14.01515,110.7352902943,4.2348,1.23515,4.41125,105.61,12.78,106.3804516817,130.21,4.2348,1.23515,4.41125,4.2348,1.23515,4.41125,0.0,0.0,0.0,126.66,109.8748,13.85515,110.7449179717,4.2348,1.23515,4.41125,105.64,12.62,106.3911368489,126.44,107.0348,38.67515,113.807801308,4.2348,1.23515,4.41125,102.8,37.44,109.4056378803,126.44
2020-06-19 13:00:00,104.73032,16.63426,106.0430975267,6.70032,1.95426,6.9795,98.03,14.68,99.1230714819,130.71,6.70032,1.95426,6.9795,6.70032,1.95426,6.9795,0.0,0.0,0.0,126.89,104.74032,16.43426,106.0217880223,6.70032,1.95426,6.9795,98.04,14.48,99.1035418136,126.93,102.18032,37.98426,109.0120259561,6.70032,1.95426,6.9795,95.48,36.03,102.0519049308,126.93
2020-06-19 13:30:00,102.64432,18.27626,104.2587075877,6.12432,1.78626,6.3795,96.52,16.49,97.9184890611,131.28,6.12432,1.78626,6.3795,6.12432,1.78626,6.3795,0.0,0.0,0.0,127.23,102.65432,18.05626,104.2302160597,6.12432,1.78626,6.3795,96.53,16.27,97.8915410033,127.46,100.14432,36.53626,106.6010465382,6.12432,1.78626,6.3795,94.02,34.75,100.2363352283,127.46
2020-06-19 14:00:00,102.2788,18.76715,103.986339721,6.0588,1.76715,6.31125,96.22,17.0,97.710226691,131.93,6.0588,1.76715,6.31125,6.0588,1.76715,6.31125,0.0,0.0,0.0,127.8,102.2788,18.54715,103.9468599938,6.0588,1.76715,6.31125,96.22,16.78,97.672190515,128.09,99.7888,36.43715,106.2330951519,6.0588,1.76715,6.31125,93.73,34.67,99.9365888952,128.09
2020-06-19 14:30:00,100.85336,19.67973,102.7554961847,6.5133600000000005,1.89973,6.78475,94.34,17.78,96.0008541629,132.05,6.5133600000000005,1.89973,6.78475,6.5133600000000005,1.89973,6.78475,0.0,0.0,0.0,127.8,100.83336,19.45973,102.6939510417,6.5133600000000005,1.89973,6.78475,94.32,17.56,95.9406900121,128.2,98.42336,35.97973,104.7936007806,6.5133600000000005,1.89973,6.78475,91.91,34.08,98.024968758,128.2
2020-06-19 15:00:00,100.21024,20.38257,102.2621208496,5.22024,1.52257,5.43775,94.99,18.86,96.8442032339,131.86,5.22024,1.52257,5.43775,5.22024,1.52257,5.43775,0.0,0.0,0.0,127.52,100.20024,20.16257,102.2086949582,5.22024,1.52257,5.43775,94.98,18.64,96.7917868417,128.03,97.76024,34.39257,103.6335534278,5.22024,1.52257,5.43775,92.54,32.87,98.2043201697,128.03
2020-06-19 15:30:00,98.38472,21.45221,100.6963278544,5.42472,1.58221,5.65075,92.96,19.87,95.059867978,132.01,5.42472,1.58221,5.65075,5.42472,1.58221,5.65075,0.0,0.0,0.0,127.52,98.36472,21.22221,100.628029584,5.42472,1.58221,5.65075,92.94,19.64,94.9924902295,128.17,96.00472,33.73221,101.7583817371,5.42472,1.58221,5.65075,90.58,32.15,96.1163820584,128.17
2020-06-19 16:00:00,99.4684,22.22745,101.9216470239,4.2084,1.22745,4.38375,95.26,21.0,97.5472582905,132.4,4.2084,1.22745,4.38375,4.2084,1.22745,4.38375,0.0,0.0,0.0,127.81,99.4484,22.01745,101.8565283478,4.2084,1.22745,4.38375,95.24,20.79,97.4827251363,128.54,97.0084,32.57745,102.332399166,4.2084,1.22745,4.38375,92.8,31.35,97.9523481087,128.54
2020-06-19 16:30:00,97.1296,26.34905,100.6401094597,7.7796,2.26905,8.10375,89.35,24.08,92.5379322224,132.84,7.7796,2.26905,8.10375,7.7796,2.26905,8.10375,0.0,0.0,0.0,127.86,97.0696,26.08905,100.5144058037,7.7796,2.26905,8.10375,89.29,23.82,92.4126425334,128.98,94.8696,31.05905,99.8243737324,7.7796,2.26905,8.10375,87.09,28.79,91.7253083941,128.98
2020-06-19 17:00:00,96.89632,26.52601,100.4615649692,8.38632,2.4460100000000002,8.73575,88.51,24.08,91.7271306648,132.02,8.38632,2.4460100000000002,8.73575,8.38632,2.4460100000000002,8.73575,0.0,0.0,0.0,127.04,96.81632,26.28601,100.3212546775,8.38632,2.4460100000000002,8.73575,88.43,23.84,91.5871743204,128.2,94.63632,30.61601,99.4654368686,8.38632,2.4460100000000002,8.73575,86.25,28.17,90.733739039,128.2
2020-06-19 17:30:00,98.69056,26.66183,102.2285665167,6.76056,1.9718300000000002,7.04225,91.93,24.69,95.1878195989,131.73,6.76056,1.9718300000000002,7.04225,6.76056,1.9718300000000002,7.04225,0.0,0.0,0.0,126.72,98.64056,26.43183,102.1205254308,6.76056,1.9718300000000002,7.04225,91.88,24.46,95.080103071,127.94,96.32056,29.28183,100.6731138232,6.76056,1.9718300000000002,7.04225,89.56,27.31,93.6313499849,127.94
2020-06-19 18:00:00,98.48264,27.21202,102.17301216,6.69264,1.95202,6.9715,91.79,25.26,95.2022673049,131.73,6.69264,1.95202,6.9715,6.69264,1.95202,6.9715,0.0,0.0,0.0,126.65,98.42264,26.99202,102.0567744359,6.69264,1.95202,6.9715,91.73,25.04,95.0862476912,127.94,96.11264,28.68202,100.3010360816,6.69264,1.95202,6.9715,89.42,26.73,93.3296807023,127.94
2020-06-19 18:30:00,96.2368,28.4624,100.3575103717,7.0368,2.0524,7.33,89.2,26.41,93.0275663446,131.89,7.0368,2.0524,7.33,7.0368,2.0524,7.33,0.0,0.0,0.0,126.65,96.1768,28.2324,100.2349503317,7.0368,2.0524,7.33,89.14,26.18,92.9049621926,128.07,93.9568,27.8524,97.9981451457,7.0368,2.0524,7.33,86.92,25.8,90.6682215553,128.07
2020-06-19 19:00:00,94.92976,28.85743,99.2190032195,6.53976,1.9074300000000002,6.81225,88.39,26.95,92.4072215793,132.08,6.53976,1.9074300000000002,6.81225,6.53976,1.9074300000000002,6.81225,0.0,0.0,0.0,126.78,94.84976,28.60743,99.0699854813,6.53976,1.9074300000000002,6.81225,88.31,26.7,92.258040842,128.26,92.66976,27.28743,96.6037693595,6.53976,1.9074300000000002,6.81225,86.13,25.38,89.7915435885,128.26
2020-06-19 19:30:00,94.55776,26.68518,98.2510499071,2.41776,0.70518,2.5185,92.14,25.98,95.7326485584,131.59,2.41776,0.70518,2.5185,2.41776,0.70518,2.5185,0.0,0.0,0.0,126.43,94.50776,26.46518,98.1433770188,2.41776,0.70518,2.5185,92.09,25.76,95.6250265359,127.79,92.18776,26.70518,95.977860638,2.41776,0.70518,2.5185,89.77,26.0,93.4593649668,127.79
2020-06-19 20:00:00,93.2972,27.09835,97.1529109217,1.5372,0.44835,1.60125,91.76,26.65,95.5516619426,131.95,1.5372,0.44835,1.60125,1.5372,0.44835,1.60125,0.0,0.0,0.0,126.71,93.2272,26.86835,97.0217452511,1.5372,0.44835,1.60125,91.69,26.42,95.4205035619,128.14,90.9472,26.04835,94.6039625257,1.5372,0.44835,1.60125,89.41,25.6,93.0027316803,128.14
2020-06-19 20:30:00,92.26264,27.74327,96.3435715036,1.14264,0.33327,1.19025,91.12,27.41,95.1533630514,132.24,1.14264,0.33327,1.19025,1.14264,0.33327,1.19025,0.0,0.0,0.0,126.91,92.20264,27.52327,96.2229557562,1.14264,0.33327,1.19025,91.06,27.19,95.0327296251,128.42,89.92264,25.47327,93.4610542903,1.14264,0.33327,1.19025,88.78,25.14,92.2708404644,128.42
2020-06-19 21:00:00,89.8884,29.07495,94.4736850772,0.9084000000000001,0.26495,0.94625,88.98,28.81,93.5278381018,132.78,0.9084000000000001,0.26495,0.94625,0.9084000000000001,0.26495,0.94625,0.0,0.0,0.0,127.26,89.8184,28.82495,94.3303912907,0.9084000000000001,0.26495,0.94625,88.91,28.56,93.3844831864,128.94,87.6284,24.38495,90.9580247865,0.9084000000000001,0.26495,0.94625,86.72,24.12,90.011848109,128.94
2020-06-19 21:30:00,87.6124,30.1682,92.6609568535,0.7824,0.22820000000000001,0.8150000000000001,86.83,29.94,91.8468970624,132.36,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,126.71,87.5224,29.9182,92.4946981886,0.7824,0.22820000000000001,0.8150000000000001,86.74,29.69,91.6805524634,128.55,85.4124,23.0882,88.4779240997,0.7824,0.22820000000000001,0.8150000000000001,84.63,22.86,87.6630851613,128.55
2020-06-19 22:00:00,86.21256,31.05783,91.6362063055,0.7125600000000001,0.20783000000000001,0.7422500000000001,85.5,30.85,90.8953931726,132.71,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,126.96,86.12256000000001,30.79783,91.4636631328,0.7125600000000001,0.20783000000000001,0.7422500000000001,85.41,30.59,90.7227435652,128.88,84.05256,22.41783,86.9907578106,0.7125600000000001,0.20783000000000001,0.7422500000000001,83.34,22.21,86.2487083961,128.88
2020-06-19 22:30:00,85.98184,31.76637,91.6623099903,0.74184,0.21637,0.77275,85.24,31.55,90.8914742976,133.28,0.74184,0.21637,0.77275,0.74184,0.21637,0.77275,0.0,0.0,0.0,127.46,85.89184,31.50637,91.488029431,0.74184,0.21637,0.77275,85.15,31.29,90.7170689562,129.42,83.85184,22.24637,86.7527062953,0.74184,0.21637,0.77275,83.11,22.03,85.9801895788,129.42
2020-06-19 23:00:00,82.20072,33.51646,88.7711183857,0.8107200000000001,0.23646000000000003,0.8445,81.39,33.28,87.931169104,134.21,0.8107200000000001,0.23646000000000003,0.8445,0.8107200000000001,0.23646000000000003,0.8445,0.0,0.0,0.0,128.17,82.11072,33.23646,88.5823493268,0.8107200000000001,0.23646000000000003,0.8445,81.3,33.0,87.7421791387,130.31,80.20072,21.28646,82.97752025610001,0.8107200000000001,0.23646000000000003,0.8445,79.39,21.05,82.1332734037,130.31
2020-06-19 23:30:00,77.74264,35.29952,85.3813456582,0.9926400000000001,0.28952,1.034,76.75,35.01,84.357943313,135.44,0.9926400000000001,0.28952,1.034,0.9926400000000001,0.28952,1.034,0.0,0.0,0.0,129.19,77.64264,34.98952,85.162468588,0.9926400000000001,0.28952,1.034,76.65,34.7,84.1386504527,131.48,75.92264,20.69952,78.6938205503,0.9926400000000001,0.28952,1.034,74.93,20.41,77.6599832604,131.48
2020-06-20 00:00:00,73.53960000000001,36.76405,82.2172010018,0.9396,0.27405,0.9787500000000001,72.6,36.49,81.25441588,136.1,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,129.67,73.4196,36.43405,81.9626601787,0.9396,0.27405,0.9787500000000001,72.48,36.16,80.9993580221,132.11,71.8696,19.75405,74.534970957,0.9396,0.27405,0.9787500000000001,70.93,19.48,73.5563409911,132.11
2020-06-20 00:30:00,69.84592,38.43756,79.723889515,0.9859200000000001,0.28756000000000004,1.027,68.86,38.15,78.7218019357,136.66,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,130.01,69.71592,38.08756,79.4416246574,0.9859200000000001,0.28756000000000004,1.027,68.73,37.8,78.4388481557,132.66,68.29592,18.56756,70.7749035534,0.9859200000000001,0.28756000000000004,1.027,67.31,18.28,69.7480788266,132.66
2020-06-20 01:00:00,67.2056,38.8958,77.6497001218,0.9456,0.2758,0.985,66.26,38.62,76.69349385699999,136.35,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0.0,0.0,0.0,129.65,67.0756,38.5358,77.3572491561,0.9456,0.2758,0.985,66.13,38.26,76.4002912298,132.36,65.7356,17.8958,68.1280321527,0.9456,0.2758,0.985,64.79,17.62,67.1431939961,132.36
2020-06-20 01:30:00,65.87056,34.03558,74.1441257326,0.91056,0.26558000000000004,0.9485,64.96,33.77,73.2134857796,136.04,0.91056,0.26558000000000004,0.9485,0.91056,0.26558000000000004,0.9485,0.0,0.0,0.0,129.82,66.22056,48.47558,82.0673164119,0.91056,0.26558000000000004,0.9485,65.31,48.21,81.1763524679,132.05,64.45056,22.32558,68.2078163164,0.91056,0.26558000000000004,0.9485,63.54,22.06,67.2605025256,132.05
2020-06-20 02:00:00,66.00808,42.63694,78.5810109241,0.7780800000000001,0.22694000000000003,0.8105,65.23,42.41,77.8046335381,135.24,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,129.82,65.80808,46.37694,80.5079123879,0.7780800000000001,0.22694000000000003,0.8105,65.03,46.15,79.7416039467,131.28,63.82808,29.65694,70.3815166549,0.7780800000000001,0.22694000000000003,0.8105,63.05,29.43,69.5803664837,131.28
2020-06-20 02:30:00,64.94904,46.20222,79.7058525445,0.6590400000000001,0.19222,0.6865,64.29,46.01,79.0577270101,135.5,0.6590400000000001,0.19222,0.6865,0.6590400000000001,0.19222,0.6865,0.0,0.0,0.0,130.21,64.55904,45.27222,78.8507675895,0.6590400000000001,0.19222,0.6865,63.9,45.08,78.2011278691,131.53,62.63904,30.75222,69.7807162979,0.6590400000000001,0.19222,0.6865,61.98,30.56,69.1045150479,131.53
2020-06-20 03:00:00,63.0372,46.37585,78.2585972725,0.8772000000000001,0.25585,0.9137500000000001,62.16,46.12,77.4010335848,135.67,0.8772000000000001,0.25585,0.9137500000000001,0.8772000000000001,0.25585,0.9137500000000001,0.0,0.0,0.0,130.38,62.6672,45.44585,77.4112604087,0.8772000000000001,0.25585,0.9137500000000001,61.79,45.19,76.5515525643,131.7,60.8472,31.04585,68.3097837067,0.8772000000000001,0.25585,0.9137500000000001,59.97,30.79,67.4123505005,131.7
2020-06-20 03:30:00,62.13968,46.58324,77.6616899082,0.7996800000000001,0.23324000000000003,0.833,61.34,46.35,76.882495407,135.79,0.7996800000000001,0.23324000000000003,0.833,0.7996800000000001,0.23324000000000003,0.833,0.0,0.0,0.0,130.49,61.75968,45.64324,76.7955951302,0.7996800000000001,0.23324000000000003,0.833,60.96,45.41,76.014404556,131.8,59.98968,31.00324,67.5274951187,0.7996800000000001,0.23324000000000003,0.833,59.19,30.77,66.7101866284,131.8
2020-06-20 04:00:00,61.59128,46.83079,77.3731779369,0.7912800000000001,0.23079000000000002,0.82425,60.8,46.6,76.6041774318,136.06,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,130.72,61.21128,45.88079,76.4975012027,0.7912800000000001,0.23079000000000002,0.82425,60.42,45.65,75.7264742346,132.05,59.48128,30.96079,67.0566416387,0.7912800000000001,0.23079000000000002,0.82425,58.69,30.73,66.2483886596,132.05
2020-06-20 04:30:00,60.80792,46.73981,76.6955864021,0.7879200000000001,0.22981000000000001,0.8207500000000001,60.02,46.51,75.9314197154,136.1,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.0,0.0,0.0,130.72,60.42792,45.78981,75.8171498763,0.7879200000000001,0.22981000000000001,0.8207500000000001,59.64,45.56,75.0509373692,132.09,58.72792,31.11981,66.4636078013,0.7879200000000001,0.22981000000000001,0.8207500000000001,57.94,30.89,65.6600007615,132.09
2020-06-20 05:00:00,59.56136,47.53123,76.2021878319,0.8613600000000001,0.25123,0.8972500000000001,58.7,47.28,75.3729951641,136.56,0.8613600000000001,0.25123,0.8972500000000001,0.8613600000000001,0.25123,0.8972500000000001,0.0,0.0,0.0,131.14,59.18136,46.56123,75.3019356362,0.8613600000000001,0.25123,0.8972500000000001,58.32,46.31,74.4703867319,132.54,57.56136,30.78123,65.2747599411,0.8613600000000001,0.25123,0.8972500000000001,56.7,30.53,64.3969789664,132.54
2020-06-20 05:30:00,59.77992,47.50331,76.3557679299,1.03992,0.30331,1.08325,58.74,47.2,75.3540151551,136.32,1.03992,0.30331,1.08325,1.03992,0.30331,1.08325,0.0,0.0,0.0,130.89,59.39992,46.54331,75.4627736156,1.03992,0.30331,1.08325,58.36,46.24,74.4582245289,132.31,57.76992,30.67331,65.4080698627,1.03992,0.30331,1.08325,56.73,30.37,64.3477256785,132.31
2020-06-20 06:00:00,59.94072,47.06771,76.2119363273,1.26072,0.36771000000000004,1.31325,58.68,46.7,74.9948824921,136.03,1.26072,0.36771000000000004,1.31325,1.26072,0.36771000000000004,1.31325,0.0,0.0,0.0,130.66,59.56072,46.09771,75.3158564591,1.26072,0.36771000000000004,1.31325,58.3,45.73,74.0953635527,132.01,57.93072,31.07771,65.7403405723,1.26072,0.36771000000000004,1.31325,56.67,30.71,64.4561323692,132.01
2020-06-20 06:30:00,63.20512,45.47316,77.8633127641,1.24512,0.36316000000000004,1.297,61.96,45.11,76.6417229712,135.44,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0,130.23,62.83512,44.53316,77.0159376038,1.24512,0.36316000000000004,1.297,61.59,44.17,75.7912725846,131.44,61.02512,31.89316,68.8566549129,1.24512,0.36316000000000004,1.297,59.78,31.53,67.5854222447,131.44
2020-06-20 07:00:00,65.28352,44.33061,78.9122358482,1.85352,0.54061,1.9307500000000002,63.43,43.79,77.0774221157,135.21,1.85352,0.54061,1.9307500000000002,1.85352,0.54061,1.9307500000000002,0.0,0.0,0.0,130.15,64.90352,43.40061,78.0773965803,1.85352,0.54061,1.9307500000000002,63.05,42.86,76.238324352,131.2,63.01352,33.03061,71.145800296,1.85352,0.54061,1.9307500000000002,61.16,32.49,69.2542107023,131.2
2020-06-20 07:30:00,68.2772,43.4321,80.9204754697,2.8872,0.8421000000000001,3.0075,65.39,42.59,78.0369156233,135.05,2.8872,0.8421000000000001,3.0075,2.8872,0.8421000000000001,3.0075,0.0,0.0,0.0,130.15,67.8872,42.5121,80.0996290269,2.8872,0.8421000000000001,3.0075,65.0,41.67,77.2100310841,131.07,65.9072,34.1821,74.2440231416,2.8872,0.8421000000000001,3.0075,63.02,33.34,71.2956941196,131.07
2020-06-20 08:00:00,71.54184,41.90887,82.9131368075,3.32184,0.9688700000000001,3.4602500000000003,68.22,40.94,79.5616239151,135.32,3.32184,0.9688700000000001,3.4602500000000003,3.32184,0.9688700000000001,3.4602500000000003,0.0,0.0,0.0,130.57,71.18184,41.01887,82.1547444878,3.32184,0.9688700000000001,3.4602500000000003,67.86,40.05,78.7970944896,131.31,69.02184,36.24887,77.9614967356,3.32184,0.9688700000000001,3.4602500000000003,65.7,35.28,74.5732418499,131.31
2020-06-20 08:30:00,75.5208,39.5069,85.230196411,4.0008,1.1669,4.1675,71.52,38.34,81.148419578,133.6,4.0008,1.1669,4.1675,4.0008,1.1669,4.1675,0.0,0.0,0.0,129.12,75.1508,38.6469,84.5057727037,4.0008,1.1669,4.1675,71.15,37.48,80.4181130094,129.68,72.8208,36.9869,81.6755758122,4.0008,1.1669,4.1675,68.82,35.82,77.5839210146,129.68
2020-06-20 09:00:00,77.98864,37.93627,86.7259393178,4.47864,1.30627,4.66525,73.51,36.63,82.1308529117,132.92,4.47864,1.30627,4.66525,4.47864,1.30627,4.66525,0.0,0.0,0.0,128.62,77.61864,37.09627,86.0278241231,4.47864,1.30627,4.66525,73.14,35.79,81.4271680706,129.0,75.15864,37.98627,84.2126942638,4.47864,1.30627,4.66525,70.68,36.68,79.6309286647,129.0
2020-06-20 09:30:00,81.19688,36.74159,89.1228239985,5.21688,1.52159,5.4342500000000005,75.98,35.22,83.7460972225,132.35,5.21688,1.52159,5.4342500000000005,5.21688,1.52159,5.4342500000000005,0.0,0.0,0.0,128.21,80.81688,35.93159,88.4445999079,5.21688,1.52159,5.4342500000000005,75.6,34.41,83.0626757334,128.47,78.22688,38.81159,87.3257366007,5.21688,1.52159,5.4342500000000005,73.01,37.29,81.9817308917,128.47
2020-06-20 10:00:00,84.9268,34.8474,91.7981625361,4.0368,1.1774,4.205,80.89,33.67,87.6176979839,131.68,4.0368,1.1774,4.205,4.0368,1.1774,4.205,0.0,0.0,0.0,127.74,84.5568,34.0774,91.1653531612,4.0368,1.1774,4.205,80.52,32.9,86.9820694166,127.82,81.6968,39.2574,90.6394537991,4.0368,1.1774,4.205,77.66,38.08,86.493710754,127.82
2020-06-20 10:30:00,87.81264,34.16577,94.2250475376,3.72264,1.0857700000000001,3.87775,84.09,33.08,90.3626831164,131.52,3.72264,1.0857700000000001,3.87775,3.72264,1.0857700000000001,3.87775,0.0,0.0,0.0,127.65,87.43264,33.40577,93.5970726394,3.72264,1.0857700000000001,3.87775,83.71,32.32,89.7326389894,127.68,84.42264,39.53577,93.221560028,3.72264,1.0857700000000001,3.87775,80.7,38.45,89.3917921288,127.68
2020-06-20 11:00:00,87.30472,34.41596,93.8433398649,6.53472,1.90596,6.807,80.77,32.51,87.0671752155,131.45,6.53472,1.90596,6.807,6.53472,1.90596,6.807,0.0,0.0,0.0,127.6,86.92472,33.64596,93.2092139834,6.53472,1.90596,6.807,80.39,31.74,86.429044308,127.62,84.07472,40.73596,93.4236425119,6.53472,1.90596,6.807,77.54,38.83,86.7192049087,127.62
2020-06-20 11:30:00,88.80592,33.67756,94.9772050263,4.34592,1.26756,4.527,84.46,32.41,90.4649086663,131.22,4.34592,1.26756,4.527,4.34592,1.26756,4.527,0.0,0.0,0.0,127.43,88.40592,32.92756,94.3389150807,4.34592,1.26756,4.527,84.06,31.66,89.8244910924,127.39,85.36592,40.10756,94.3183792619,4.34592,1.26756,4.527,81.02,38.84,89.848683908,127.39
2020-06-20 12:00:00,86.446,34.58425,93.1073641774,7.146,2.08425,7.44375,79.3,32.5,85.701458564,131.52,7.146,2.08425,7.44375,7.146,2.08425,7.44375,0.0,0.0,0.0,127.66,86.066,33.81425,92.4703188005,7.146,2.08425,7.44375,78.92,31.73,85.0597395952,127.67,83.296,41.03425,92.8549044965,7.146,2.08425,7.44375,76.15,38.95,85.5331806961,127.67
2020-06-20 12:30:00,80.93664,35.96027,88.5656858663,9.56664,2.79027,9.96525,71.37,33.17,78.7014980798,131.52,9.56664,2.79027,9.96525,9.56664,2.79027,9.96525,0.0,0.0,0.0,127.53,80.56664,35.15027,87.9006539336,9.56664,2.79027,9.96525,71.0,32.36,78.0267236272,127.67,78.19664,41.20027,88.3865190816,9.56664,2.79027,9.96525,68.63,38.41,78.6473457912,127.67
2020-06-20 13:00:00,81.2776,36.01055,88.8977388524,8.3676,2.44055,8.71625,72.91,33.57,80.2671352423,131.52,8.3676,2.44055,8.71625,8.3676,2.44055,8.71625,0.0,0.0,0.0,127.53,80.8976,35.20055,88.2241486559,8.3676,2.44055,8.71625,72.53,32.76,79.5852907264,127.67,78.4576,40.39055,88.243931956,8.3676,2.44055,8.71625,70.09,37.95,79.7045205744,127.67
2020-06-20 13:30:00,80.50272,36.46996,88.3784244587,8.50272,2.47996,8.857,72.0,33.99,79.6198474,131.37,8.50272,2.47996,8.857,8.50272,2.47996,8.857,0.0,0.0,0.0,127.28,80.12272,35.64996,87.6958944774,8.50272,2.47996,8.857,71.62,33.17,78.9282794694,127.53,77.72272,40.01996,87.4209265714,8.50272,2.47996,8.857,69.22,37.54,78.7442696328,127.53
2020-06-20 14:00:00,82.19328,36.27804,89.843371839,5.27328,1.53804,5.493,76.92,34.74,84.4011492813,131.75,5.27328,1.53804,5.493,5.27328,1.53804,5.493,0.0,0.0,0.0,127.63,81.81328,35.47804,89.1745709639,5.27328,1.53804,5.493,76.54,33.94,83.7275056358,127.89,79.17328,38.62804,88.0938916168,5.27328,1.53804,5.493,73.9,37.09,82.6854164892,127.89
2020-06-20 14:30:00,81.61808,37.23569,89.7106882855,6.32808,1.84569,6.59175,75.29,35.39,83.1927653105,132.18,6.32808,1.84569,6.59175,6.32808,1.84569,6.59175,0.0,0.0,0.0,127.96,81.21808,36.43569,89.0164929924,6.32808,1.84569,6.59175,74.89,34.59,82.4923038835,128.3,78.68808,38.82569,87.7453596383,6.32808,1.84569,6.59175,72.36,36.98,81.2618606728,128.3
2020-06-20 15:00:00,74.42552,38.97786,84.0144725476,9.45552,2.75786,9.8495,64.97,36.22,74.3840661701,132.37,9.45552,2.75786,9.8495,9.45552,2.75786,9.8495,0.0,0.0,0.0,127.96,74.04552,38.10786,83.2763353291,9.45552,2.75786,9.8495,64.59,35.35,73.6307720997,128.48,72.03552,39.21786,82.0192458186,9.45552,2.75786,9.8495,62.58,36.46,72.4264316393,128.48
2020-06-20 15:30:00,80.17968,37.76824,88.6296848556,4.27968,1.24824,4.458,75.9,36.52,84.2289760118,132.1,4.27968,1.24824,4.458,4.27968,1.24824,4.458,0.0,0.0,0.0,127.76,79.78968,36.95824,87.9335234049,4.27968,1.24824,4.458,75.51,35.71,83.5282239725,128.22,77.20968,37.17824,85.6945518408,4.27968,1.24824,4.458,72.93,35.93,81.3003677728,128.22
2020-06-20 16:00:00,81.54696,37.68703,89.8343971731,5.64696,1.64703,5.88225,75.9,36.04,84.0219709362,131.91,5.64696,1.64703,5.88225,5.64696,1.64703,5.88225,0.0,0.0,0.0,127.63,81.12696,36.88703,89.1192269999,5.64696,1.64703,5.88225,75.48,35.24,83.3011884669,128.06,78.55696,37.88703,87.2159561472,5.64696,1.64703,5.88225,72.91,36.24,81.4199342913,128.06
2020-06-20 16:30:00,80.15688,38.48034,88.9149142599,7.64688,2.23034,7.9655000000000005,72.51,36.25,81.0664085796,132.4,7.64688,2.23034,7.9655000000000005,7.64688,2.23034,7.9655000000000005,0.0,0.0,0.0,128.09,79.75688,37.66034,88.2012534846,7.64688,2.23034,7.9655000000000005,72.11,35.43,80.3438672208,128.55,77.37688,38.74034,86.5332046202,7.64688,2.23034,7.9655000000000005,69.73,36.51,78.709929488,128.55
2020-06-20 17:00:00,86.26592,36.68506,93.7422134401,1.76592,0.5150600000000001,1.8395000000000001,84.5,36.17,91.9158250793,132.0,1.76592,0.5150600000000001,1.8395000000000001,1.76592,0.5150600000000001,1.8395000000000001,0.0,0.0,0.0,127.78,85.86592,35.92506,93.0782797083,1.76592,0.5150600000000001,1.8395000000000001,84.1,35.41,91.2506334225,128.16,82.83592,36.65506,90.5835695137,1.76592,0.5150600000000001,1.8395000000000001,81.07,36.14,88.7606021836,128.16
2020-06-20 17:30:00,92.3328,35.5504,98.9402693346,1.3728,0.40040000000000003,1.43,90.96,35.15,97.5153531502,131.42,1.3728,0.40040000000000003,1.43,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,127.35,91.9228,34.8304,98.3003454928,1.3728,0.40040000000000003,1.43,90.55,34.43,96.8748027095,127.64,88.5728,36.8604,95.9365935814,1.3728,0.40040000000000003,1.43,87.2,36.46,94.5154569369,127.64
2020-06-20 18:00:00,91.01944,36.01692,97.8864494412,2.6294399999999998,0.76692,2.739,88.39,35.25,95.1596269434,130.89,2.6294399999999998,0.76692,2.739,2.6294399999999998,0.76692,2.739,0.0,0.0,0.0,126.78,90.58944,35.29692,97.2230384271,2.6294399999999998,0.76692,2.739,87.96,34.53,94.49488081370001,127.14,87.37944,36.62692,94.7454368474,2.6294399999999998,0.76692,2.739,84.75,35.86,92.024464682,127.14
2020-06-20 18:30:00,88.9988,38.06715,96.7982143976,4.3788,1.27715,4.56125,84.62,36.79,92.2716018068,130.81,4.3788,1.27715,4.56125,4.3788,1.27715,4.56125,0.0,0.0,0.0,126.51,88.5688,37.32715,96.1132064836,4.3788,1.27715,4.56125,84.19,36.05,91.5836153469,127.06,85.5488,35.67715,92.690108499,4.3788,1.27715,4.56125,81.17,34.4,88.1585441123,127.06
2020-06-20 19:00:00,87.61472,37.47596,95.2931620768,2.6947200000000002,0.7859600000000001,2.807,84.92,36.69,92.5070943225,130.7,2.6947200000000002,0.7859600000000001,2.807,2.6947200000000002,0.7859600000000001,2.807,0.0,0.0,0.0,126.41,87.18472,36.73596,94.6081717327,2.6947200000000002,0.7859600000000001,2.807,84.49,35.95,91.8202733605,126.95,84.15472,35.12596,91.1912822818,2.6947200000000002,0.7859600000000001,2.807,81.46,34.34,88.4023031374,126.95
2020-06-20 19:30:00,86.17088,37.98609,94.1719894314,2.18088,0.63609,2.27175,83.99,37.35,91.9203057001,131.23,2.18088,0.63609,2.27175,2.18088,0.63609,2.27175,0.0,0.0,0.0,126.88,85.74088,37.22609,93.4734201785,2.18088,0.63609,2.27175,83.56,36.59,91.2200729007,127.45,82.75088,34.93609,89.8233740474,2.18088,0.63609,2.27175,80.57,34.3,87.5672021935,127.45
2020-06-20 20:00:00,84.42456,38.72383,92.8818676657,1.86456,0.54383,1.94225,82.56,38.18,90.960793752,131.89,1.86456,0.54383,1.94225,1.86456,0.54383,1.94225,0.0,0.0,0.0,127.45,84.00456,37.94383,92.1764630253,1.86456,0.54383,1.94225,82.14,37.4,90.2537511686,128.08,81.11456,34.70383,88.226570038,1.86456,0.54383,1.94225,79.25,34.16,86.2987143589,128.08
2020-06-20 20:30:00,82.91944,39.58067,91.8817880081,1.57944,0.46067,1.64525,81.34,39.12,90.2583514141,132.34,1.57944,0.46067,1.64525,1.57944,0.46067,1.64525,0.0,0.0,0.0,127.8,82.48944,38.80067,91.1591997769,1.57944,0.46067,1.64525,80.91,38.34,89.5342599232,128.51,79.64944,34.23067,86.6935525917,1.57944,0.46067,1.64525,78.07,33.77,85.0607888513,128.51
2020-06-20 21:00:00,81.44832,40.23826,90.8457285658,1.22832,0.35826,1.2795,80.22,39.88,89.5860636483,132.12,1.22832,0.35826,1.2795,1.22832,0.35826,1.2795,0.0,0.0,0.0,127.49,81.02832,39.44826,90.1207737375,1.22832,0.35826,1.2795,79.8,39.09,88.8598227547,128.32,78.25832,33.03826,84.946402355,1.22832,0.35826,1.2795,77.03,32.68,83.675583655,128.32
2020-06-20 21:30:00,81.0924,40.3857,90.5923953886,1.0824,0.31570000000000004,1.1275,80.01,40.07,89.4829872099,132.14,1.0824,0.31570000000000004,1.1275,1.0824,0.31570000000000004,1.1275,0.0,0.0,0.0,127.49,80.6824,39.5957,89.8747413251,1.0824,0.31570000000000004,1.1275,79.6,39.28,88.7641729528,128.32,77.9124,32.9057,84.5761619267,1.0824,0.31570000000000004,1.1275,76.83,32.59,83.4563179154,128.32
2020-06-20 22:00:00,81.39776,40.58893,90.9563443173,0.8877600000000001,0.25893,0.9247500000000001,80.51,40.33,90.046482441,132.1,0.8877600000000001,0.25893,0.9247500000000001,0.8877600000000001,0.25893,0.9247500000000001,0.0,0.0,0.0,127.43,80.97776,39.78893,90.2250329186,0.8877600000000001,0.25893,0.9247500000000001,80.09,39.53,89.314214994,128.32,78.17776,32.48893,84.6598649371,0.8877600000000001,0.25893,0.9247500000000001,77.29,32.23,83.740772626,128.32
2020-06-20 22:30:00,80.64568,41.13624,90.531298146,1.01568,0.29624,1.058,79.63,40.84,89.4921365261,132.05,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,127.32,80.21568,40.34624,89.790725579,1.01568,0.29624,1.058,79.2,40.05,88.7504507031,128.25,77.47568,32.02624,83.8341281341,1.01568,0.29624,1.058,76.46,31.73,82.7823924515,128.25
2020-06-20 23:00:00,77.76208,41.84394,88.3054720878,1.04208,0.30394000000000004,1.0855,76.72,41.54,87.2440828939,132.25,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0,127.43,77.35208,41.03394,87.5621408615,1.04208,0.30394000000000004,1.0855,76.31,40.73,86.499416183,128.45,74.75208,31.54394,81.1350332165,1.04208,0.30394000000000004,1.0855,73.71,31.24,80.0568654145,128.45
2020-06-20 23:30:00,74.25704,42.57872,85.5982206965,1.12704,0.32872,1.174,73.13,42.25,84.4574413536,132.18,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,127.26,73.83704,41.73872,84.8176233055,1.12704,0.32872,1.174,72.71,41.41,83.6751587988,128.37,71.41704,30.96872,77.8425026627,1.12704,0.32872,1.174,70.29,30.64,76.6778566471,128.37
2020-06-21 00:00:00,70.66224,43.97232,83.2269012279,1.00224,0.29232,1.044,69.66,43.68,82.2220043541,133.38,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0.0,0.0,0.0,128.3,70.25224,43.10232,82.4207935803,1.00224,0.29232,1.044,69.25,42.81,81.4141179403,129.51,68.03224,30.74232,74.6557159124,1.00224,0.29232,1.044,67.03,30.45,73.622166499,129.51
2020-06-21 00:30:00,66.85248,44.64239,80.3877917787,1.24248,0.36239000000000005,1.29425,65.61,44.28,79.1542197233,132.75,1.24248,0.36239000000000005,1.29425,1.24248,0.36239000000000005,1.29425,0.0,0.0,0.0,127.58,66.43248,43.75239,79.5458737438,1.24248,0.36239000000000005,1.29425,65.19,43.39,78.3098218616,128.91,64.42248,29.79239,70.9777601173,1.24248,0.36239000000000005,1.29425,63.18,29.43,69.6981872074,128.91
2020-06-21 01:00:00,64.76152,45.16586,78.9557431872,1.15152,0.33586000000000005,1.1995,63.61,44.83,77.8200552557,133.35,1.15152,0.33586000000000005,1.1995,1.15152,0.33586000000000005,1.1995,0.0,0.0,0.0,128.11,64.35152,44.25586,78.100571513,1.15152,0.33586000000000005,1.1995,63.2,43.92,76.9623700259,129.47,62.44152,29.80586,69.1905536201,1.15152,0.33586000000000005,1.1995,61.29,29.47,68.0069481744,129.47
2020-06-21 01:30:00,63.5968,45.07115,77.9484543308,1.0668,0.31115000000000004,1.11125,62.53,44.76,76.8990149482,132.56,1.0668,0.31115000000000004,1.11125,1.0668,0.31115000000000004,1.11125,0.0,0.0,0.0,127.3,63.1868,44.17115,77.0951502143,1.0668,0.31115000000000004,1.11125,62.12,43.86,76.0433692047,128.71,61.3368,29.09115,67.8859193247,1.0668,0.31115000000000004,1.11125,60.27,28.78,66.7889309691,128.71
2020-06-21 02:00:00,63.32432,45.21876,77.8119898178,1.02432,0.29876,1.067,62.3,44.92,76.8055753185,132.87,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,127.6,62.92432,44.31876,76.9650734775,1.02432,0.29876,1.067,61.9,44.02,75.956371688,129.0,61.06432,29.24876,67.70776276469999,1.02432,0.29876,1.067,60.04,28.95,66.6551130822,129.0
2020-06-21 02:30:00,61.8712,45.38535,76.7324923619,1.0812,0.31535,1.12625,60.79,45.07,75.6751544432,132.61,1.0812,0.31535,1.12625,1.0812,0.31535,1.12625,0.0,0.0,0.0,127.32,61.4712,44.46535,75.8674882941,1.0812,0.31535,1.12625,60.39,44.15,74.8075838401,128.75,59.6912,28.91535,66.325989047,1.0812,0.31535,1.12625,58.61,28.6,65.2157350645,128.75
2020-06-21 03:00:00,60.40096,45.53528,75.6421687526,1.08096,0.31528,1.126,59.32,45.22,74.5902862308,132.96,1.08096,0.31528,1.126,1.08096,0.31528,1.126,0.0,0.0,0.0,127.67,60.00096,44.61528,74.7705718207,1.08096,0.31528,1.126,58.92,44.3,73.7160525259,129.08,58.30096,29.16528,65.189074962,1.08096,0.31528,1.126,57.22,28.85,64.0815956418,129.08
2020-06-21 03:30:00,59.32224,45.70732,74.8884988513,1.1222400000000001,0.32732,1.169,58.2,45.38,73.8009783133,132.51,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,127.16,58.92224,44.77732,74.005667033,1.1222400000000001,0.32732,1.169,57.8,44.45,72.9153104636,128.64,57.27224,28.53732,63.9881872489,1.1222400000000001,0.32732,1.169,56.15,28.21,62.8380983162,128.64
2020-06-21 04:00:00,58.74112,45.91991,74.5597566604,1.1311200000000001,0.32991000000000004,1.17825,57.61,45.59,73.4667285239,132.61,1.1311200000000001,0.32991000000000004,1.17825,1.1311200000000001,0.32991000000000004,1.17825,0.0,0.0,0.0,127.23,58.35112,44.98991,73.6813762566,1.1311200000000001,0.32991000000000004,1.17825,57.22,44.66,72.5854255343,128.74,56.74112,28.42991,63.4650650473,1.1311200000000001,0.32991000000000004,1.17825,55.61,28.1,62.3063568185,128.74
2020-06-21 04:30:00,58.41696,46.01578,74.363924215,1.11696,0.32578,1.1635,57.3,45.69,73.2861931062,132.81,1.11696,0.32578,1.1635,1.11696,0.32578,1.1635,0.0,0.0,0.0,127.42,58.01696,45.08578,73.4758137475,1.11696,0.32578,1.1635,56.9,44.76,72.3952180741,128.92,56.41696,28.49578,63.2050856613,1.11696,0.32578,1.1635,55.3,28.17,62.0615734573,128.92
2020-06-21 05:00:00,57.79896,45.62678,73.6377812692,0.94896,0.27678,0.9885,56.85,45.35,72.7223830743,133.08,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,127.75,57.39896,44.68678,72.7430334524,0.94896,0.27678,0.9885,56.45,44.41,71.8251390531,129.17,55.82896,29.16678,62.9886801755,0.94896,0.27678,0.9885,54.88,28.89,62.0197267005,129.17
2020-06-21 05:30:00,57.05048,45.94764,73.2525964714,1.26048,0.36764,1.313,55.79,45.58,72.0420745121,133.03,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0.0,0.0,0.0,127.66,56.66048,44.98764,72.3484467463,1.26048,0.36764,1.313,55.4,44.62,71.134410801,129.12,55.14048,28.97764,62.2910599894,1.26048,0.36764,1.313,53.88,28.61,61.0048071876,129.12
2020-06-21 06:00:00,56.94568,46.32624,73.4093385286,1.4956800000000001,0.43624,1.558,55.45,45.89,71.9763475039,133.17,1.4956800000000001,0.43624,1.558,1.4956800000000001,0.43624,1.558,0.0,0.0,0.0,127.75,56.55568,45.37624,72.5089518391,1.4956800000000001,0.43624,1.558,55.06,44.94,71.0718453398,129.27,55.04568,28.82624,62.1367765434,1.4956800000000001,0.43624,1.558,53.55,28.39,60.6101856127,129.27
2020-06-21 06:30:00,58.74352,45.71561,74.4360002933,1.49352,0.43561000000000005,1.5557500000000002,57.25,45.28,72.9920605272,132.88,1.49352,0.43561000000000005,1.5557500000000002,1.49352,0.43561000000000005,1.5557500000000002,0.0,0.0,0.0,127.54,58.35352,44.77561,73.5526243397,1.49352,0.43561000000000005,1.5557500000000002,56.86,44.34,72.1047515771,128.98,56.75352,29.18561,63.818193828,1.49352,0.43561000000000005,1.5557500000000002,55.26,28.75,62.2914929986,128.98
2020-06-21 07:00:00,60.56888,44.91134,75.4030349857,1.47888,0.43134000000000006,1.5405,59.09,44.48,73.9601142509,132.42,1.47888,0.43134000000000006,1.5405,1.47888,0.43134000000000006,1.5405,0.0,0.0,0.0,127.16,60.18888,44.00134,74.557489211,1.47888,0.43134000000000006,1.5405,58.71,43.57,73.1109362544,128.53,58.47888,29.48134,65.489913836,1.47888,0.43134000000000006,1.5405,57.0,29.05,63.9757962045,128.53
2020-06-21 07:30:00,62.8324,44.49445,76.9913408804,1.8324,0.5344500000000001,1.90875,61.0,43.96,75.1896375839,132.52,1.8324,0.5344500000000001,1.90875,1.8324,0.5344500000000001,1.90875,0.0,0.0,0.0,127.33,62.4324,43.56445,76.1292708067,1.8324,0.5344500000000001,1.90875,60.6,43.03,74.3232191176,128.62,60.6424,30.14445,67.7214038806,1.8324,0.5344500000000001,1.90875,58.81,29.61,65.8435129682,128.62
2020-06-21 08:00:00,65.61808,43.81319,78.9007480374,2.06808,0.60319,2.15425,63.55,43.21,76.8485953027,132.56,2.06808,0.60319,2.15425,2.06808,0.60319,2.15425,0.0,0.0,0.0,127.46,65.22808,42.91319,78.078449629,2.06808,0.60319,2.15425,63.16,42.31,76.0218501485,128.65,63.28808,30.90319,70.4300235856,2.06808,0.60319,2.15425,61.22,30.3,68.3079673245,128.65
2020-06-21 08:30:00,67.06368,44.18399,80.3104112022,3.85368,1.12399,4.01425,63.21,43.06,76.48312036,133.54,3.85368,1.12399,4.01425,3.85368,1.12399,4.01425,0.0,0.0,0.0,128.47,66.67368,43.27399,79.4859598625,3.85368,1.12399,4.01425,62.82,42.15,75.650346331,129.59,64.77368,32.46399,72.4537112056,3.85368,1.12399,4.01425,60.92,31.34,68.5087001774,129.59
2020-06-21 09:00:00,69.19344,43.32142,81.6362515666,5.35344,1.56142,5.5765,63.84,41.76,76.2852751191,133.01,5.35344,1.56142,5.5765,5.35344,1.56142,5.5765,0.0,0.0,0.0,128.08,68.81344,42.42142,80.8385205174,5.35344,1.56142,5.5765,63.46,40.86,75.4765606,129.09,66.87344,33.60142,74.84057992460001,5.35344,1.56142,5.5765,61.52,32.04,69.3633332532,129.09
2020-06-21 09:30:00,71.34496,42.05853,82.8192203728,7.43496,2.16853,7.74475,63.91,39.89,75.3372431139,132.41,7.43496,2.16853,7.74475,7.43496,2.16853,7.74475,0.0,0.0,0.0,127.66,70.95496,41.16853,82.0332506424,7.43496,2.16853,7.74475,63.52,39.0,74.5371746178,128.52,68.99496,35.32853,77.513931247,7.43496,2.16853,7.74475,61.56,33.16,69.9229518828,128.52
2020-06-21 10:00:00,73.93936,40.69398,84.3980388721,8.85936,2.58398,9.2285,65.08,38.11,75.4173620594,131.56,8.85936,2.58398,9.2285,8.85936,2.58398,9.2285,0.0,0.0,0.0,126.99,73.54936000000001,39.82398,83.6388530496,8.85936,2.58398,9.2285,64.69,37.24,74.6432428288,127.72,71.50936,36.46398,80.2696107194,8.85936,2.58398,9.2285,62.65,33.88,71.2241314443,127.72
2020-06-21 10:30:00,79.0168,39.0474,88.1382671091,5.9568,1.7374,6.205,73.06,37.31,82.035356402,131.15,5.9568,1.7374,6.205,5.9568,1.7374,6.205,0.0,0.0,0.0,126.73,78.6068,38.2274,87.4091706688,5.9568,1.7374,6.205,72.65,36.49,81.2990934759,127.34,76.1568,35.9874,84.2315329612,5.9568,1.7374,6.205,70.2,34.25,78.1095544732,127.34
2020-06-21 11:00:00,80.81056,37.95308,89.2792410866,5.53056,1.61308,5.761,75.28,36.34,83.5923082586,131.08,5.53056,1.61308,5.761,5.53056,1.61308,5.761,0.0,0.0,0.0,126.73,80.43056,37.13308,88.5886031733,5.53056,1.61308,5.761,74.9,35.52,82.8955994007,127.25,77.86056,36.82308,86.1290080298,5.53056,1.61308,5.761,72.33,35.21,80.4448444588,127.25
2020-06-21 11:30:00,79.14712,38.03041,87.8099008601,7.88712,2.30041,8.21575,71.26,35.73,79.7158735761,131.34,7.88712,2.30041,8.21575,7.88712,2.30041,8.21575,0.0,0.0,0.0,127.06,78.74712,37.21041,87.0960591569,7.88712,2.30041,8.21575,70.86,34.91,78.9927066254,127.5,76.39712,38.32041,85.469139266,7.88712,2.30041,8.21575,68.51,36.02,77.4019411901,127.5
2020-06-21 12:00:00,80.14432,37.88876,88.6491407888,7.50432,2.18876,7.817,72.64,35.7,80.9386162471,131.3,7.50432,2.18876,7.817,7.50432,2.18876,7.817,0.0,0.0,0.0,127.06,79.75432,37.06876,87.9479648804,7.50432,2.18876,7.817,72.25,34.88,80.2289031459,127.46,77.33432,38.11876,86.2185415894,7.50432,2.18876,7.817,69.83,35.93,78.5314828588,127.46
2020-06-21 12:30:00,83.50336,36.76223,91.2374522105,7.89336,2.3022299999999998,8.22225,75.61,34.46,83.092500865,130.88,7.89336,2.3022299999999998,8.22225,7.89336,2.3022299999999998,8.22225,0.0,0.0,0.0,126.76,83.10336,35.96223,90.5508168371,7.89336,2.3022299999999998,8.22225,75.21,33.66,82.3986632173,127.08,80.52336,38.98223,89.4629854267,7.89336,2.3022299999999998,8.22225,72.63,36.68,81.3666965042,127.08
2020-06-21 13:00:00,85.37296,36.11753,92.6985343598,6.16296,1.79753,6.41975,79.21,34.32,86.325468432,131.12,6.16296,1.79753,6.41975,6.16296,1.79753,6.41975,0.0,0.0,0.0,127.05,84.97296,35.34753,92.0317978107,6.16296,1.79753,6.41975,78.81,33.55,85.6540635347,127.31,82.21296,38.87753,90.941921746,6.16296,1.79753,6.41975,76.05,37.08,84.6080900387,127.31
2020-06-21 13:30:00,84.62456,37.58383,92.5951425976,6.66456,1.9438300000000002,6.94225,77.96,35.64,85.7203079789,132.2,6.66456,1.9438300000000002,6.94225,6.66456,1.9438300000000002,6.94225,0.0,0.0,0.0,127.97,84.22456,36.78383,91.9066192212,6.66456,1.9438300000000002,6.94225,77.56,34.84,85.0257560978,128.34,81.54456,38.82383,90.315032201,6.66456,1.9438300000000002,6.94225,74.88,36.88,83.469448303,128.34
2020-06-21 14:00:00,79.85488,39.27934,88.9925188465,8.29488,2.41934,8.6405,71.56,36.86,80.4952992416,132.71,8.29488,2.41934,8.6405,8.29488,2.41934,8.6405,0.0,0.0,0.0,128.3,79.44488,38.43934,88.2557183295,8.29488,2.41934,8.6405,71.15,36.02,79.748121608,128.84,77.11488,38.64934,86.2581949721,8.29488,2.41934,8.6405,68.82,36.23,77.7740657289,128.84
2020-06-21 14:30:00,77.70536,39.78823,87.2996347029,7.36536,2.14823,7.67225,70.34,37.64,79.7777237078,132.58,7.36536,2.14823,7.67225,7.36536,2.14823,7.67225,0.0,0.0,0.0,128.09,77.30536,38.93823,86.5580986405,7.36536,2.14823,7.67225,69.94,36.79,79.0259938248,128.72,75.01536,37.52823,83.8789144116,7.36536,2.14823,7.67225,67.65,35.38,76.3430867859,128.72
2020-06-21 15:00:00,78.9032,39.6076,88.2863350015,6.6432,1.9376000000000002,6.92,72.26,37.67,81.489487052,132.91,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92,0.0,0.0,0.0,128.42,78.5132,38.7676,87.5628310643,6.6432,1.9376000000000002,6.92,71.87,36.83,80.7573266026,129.0,76.1332,37.7476,84.9773231398,6.6432,1.9376000000000002,6.92,69.49,35.81,78.174268145,129.0
2020-06-21 15:30:00,76.66416,40.47538,86.6928475403,8.86416,2.58538,9.2335,67.8,37.89,77.6691193461,133.07,8.86416,2.58538,9.2335,8.86416,2.58538,9.2335,0.0,0.0,0.0,128.54,76.26416,39.61538,85.9395161323,8.86416,2.58538,9.2335,67.4,37.03,76.9024115357,129.18,74.13416,38.24538,83.4181201553,8.86416,2.58538,9.2335,65.27,35.66,74.3761285629,129.18
2020-06-21 16:00:00,79.96664,39.67902,89.2697493054,5.27664,1.53902,5.4965,74.69,38.14,83.8645079876,132.89,5.27664,1.53902,5.4965,5.27664,1.53902,5.4965,0.0,0.0,0.0,128.39,79.58664,38.85902,88.5666794108,5.27664,1.53902,5.4965,74.31,37.32,83.1550269076,129.02,77.07664,36.77902,85.4020183945,5.27664,1.53902,5.4965,71.8,35.24,79.9818579429,129.02
2020-06-21 16:30:00,82.46856,38.83708,91.1558126035,3.65856,1.06708,3.811,78.81,37.77,87.3933006586,132.18,3.65856,1.06708,3.811,3.65856,1.06708,3.811,0.0,0.0,0.0,127.73,82.05856,38.03708,90.4457114749,3.65856,1.06708,3.811,78.4,36.97,86.6795298787,128.34,79.34856,35.99708,87.1319903514,3.65856,1.06708,3.811,75.69,34.93,83.3611480247,128.34
2020-06-21 17:00:00,86.21752,38.55761,94.4465459605,4.99752,1.45761,5.20575,81.22,37.1,89.2922079467,131.83,4.99752,1.45761,5.20575,4.99752,1.45761,5.20575,0.0,0.0,0.0,127.46,85.79752,37.77761,93.7462652881,4.99752,1.45761,5.20575,80.8,36.32,88.5877102086,128.02,82.95752,36.58761,90.6675428699,4.99752,1.45761,5.20575,77.96,35.13,85.5095228615,128.02
2020-06-21 17:30:00,84.56736,39.32923,93.2653564286,6.23736,1.8192300000000001,6.49725,78.33,37.51,86.8480800018,132.63,6.23736,1.8192300000000001,6.49725,6.23736,1.8192300000000001,6.49725,0.0,0.0,0.0,128.22,84.16736,38.51923,92.562819583,6.23736,1.8192300000000001,6.49725,77.93,36.7,86.1392761753,128.8,81.47736,37.35923,89.6341020972,6.23736,1.8192300000000001,6.49725,75.24,35.54,83.2114727667,128.8
2020-06-21 18:00:00,86.26408,38.57119,94.4945934764,3.84408,1.12119,4.00425,82.42,37.45,90.5293261877,132.24,3.84408,1.12119,4.00425,3.84408,1.12119,4.00425,0.0,0.0,0.0,127.87,85.84408,37.79119,93.7943501106,3.84408,1.12119,4.00425,82.0,36.67,89.8258810143,128.42,82.95408,36.44119,90.6054066668,3.84408,1.12119,4.00425,79.11,35.32,86.636565606,128.42
2020-06-21 18:30:00,86.5584,38.9262,94.9084066719,4.2384,1.2362,4.415,82.32,37.69,90.53793956129999,132.1,4.2384,1.2362,4.415,4.2384,1.2362,4.415,0.0,0.0,0.0,127.68,86.1384,38.1562,94.2110373205,4.2384,1.2362,4.415,81.9,36.92,89.8370547157,128.29,83.2484,36.1162,90.7451155986,4.2384,1.2362,4.415,79.01,34.88,86.3666283931,128.29
2020-06-21 19:00:00,84.76952,39.28736,93.4310878498,3.17952,0.9273600000000001,3.312,81.59,38.36,90.157737882,131.93,3.17952,0.9273600000000001,3.312,3.17952,0.9273600000000001,3.312,0.0,0.0,0.0,127.47,84.32952,38.50736,92.7053650961,3.17952,0.9273600000000001,3.312,81.15,37.58,89.4291837154,128.15,81.46952,35.00736,88.6724192926,3.17952,0.9273600000000001,3.312,78.29,34.08,85.3860088071,128.15
2020-06-21 19:30:00,84.66048,38.89764,93.1687891485,2.2204800000000002,0.6476400000000001,2.313,82.44,38.25,90.8813297658,131.34,2.2204800000000002,0.6476400000000001,2.313,2.2204800000000002,0.6476400000000001,2.313,0.0,0.0,0.0,126.91,84.24048,38.12764,92.4671585083,2.2204800000000002,0.6476400000000001,2.313,82.02,37.48,90.1777733147,127.6,81.35048,34.27764,88.2771612604,2.2204800000000002,0.6476400000000001,2.313,79.13,33.63,85.9798453127,127.6
2020-06-21 20:00:00,83.96312,39.17466,92.6523583415,1.59312,0.46466,1.6595,82.37,38.71,91.0125321041,131.52,1.59312,0.46466,1.6595,1.59312,0.46466,1.6595,0.0,0.0,0.0,127.04,83.53312,38.40466,91.9385666989,1.59312,0.46466,1.6595,81.94,37.94,90.2973266492,127.76,80.63312,33.83466,87.4441779551,1.59312,0.46466,1.6595,79.04,33.37,85.7955622395,127.76
