Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-21 20:30:00,83.8892,39.31435,92.6445680683,1.4892,0.43435,1.55125,82.4,38.88,91.1120979892,131.27,1.4892,0.43435,1.55125,1.4892,0.43435,1.55125,0.0,0.0,0.0,126.76,83.4592,38.54435,91.9298916651,1.4892,0.43435,1.55125,81.97,38.11,90.3960895172,127.53,80.5492,33.36435,87.185741217,1.4892,0.43435,1.55125,79.06,32.93,85.6438468309,127.53
2020-06-21 21:00:00,82.24464,40.09802,91.4988088264,1.36464,0.39802000000000004,1.4215,80.88,39.7,90.0980821106,131.58,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,126.96,81.82464,39.32802,90.7852679032,1.36464,0.39802000000000004,1.4215,80.46,38.93,89.3832003231,127.82,78.99464,32.82802,85.5443279584,1.36464,0.39802000000000004,1.4215,77.63,32.43,84.1315743345,127.82
2020-06-21 21:30:00,81.78968,40.47199,91.2553216479,1.06968,0.31199000000000005,1.11425,80.72,40.16,90.1584383183,131.67,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,127.0,81.34968,39.68199,90.5120476316,1.06968,0.31199000000000005,1.11425,80.28,39.37,89.4140665667,127.9,78.54968,32.38199,84.9626123919,1.06968,0.31199000000000005,1.11425,77.48,32.07,83.8548466101,127.9
2020-06-21 22:00:00,81.6348,40.51265,91.1346003506,0.9348000000000001,0.27265,0.9737500000000001,80.7,40.24,90.1762030693,131.76,0.9348000000000001,0.27265,0.9737500000000001,0.9348000000000001,0.27265,0.9737500000000001,0.0,0.0,0.0,127.1,81.2048,39.72265,90.3997149667,0.9348000000000001,0.27265,0.9737500000000001,80.27,39.45,89.4403454823,127.99,78.4048,32.36265,84.8213049774,0.9348000000000001,0.27265,0.9737500000000001,77.47,32.09,83.8532587321,127.99
2020-06-21 22:30:00,81.6648,40.5289,91.1686968989,0.7848,0.22890000000000002,0.8175,80.88,40.3,90.3640658669,132.09,0.7848,0.22890000000000002,0.8175,0.7848,0.22890000000000002,0.8175,0.0,0.0,0.0,127.4,81.2348,39.7389,90.4338039908,0.7848,0.22890000000000002,0.8175,80.45,39.51,89.6283582355,128.28,78.4248,32.6189,84.9378707777,0.7848,0.22890000000000002,0.8175,77.64,32.39,84.1253927183,128.28
2020-06-21 23:00:00,77.91448,41.64339,88.3449949027,0.8344800000000001,0.24339000000000002,0.8692500000000001,77.08,41.4,87.494493541,132.95,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,128.15,77.49448,40.82339,87.5896318154,0.8344800000000001,0.24339000000000002,0.8692500000000001,76.66,40.58,86.7380654615,129.11,74.88448,32.53339,81.6462296114,0.8344800000000001,0.24339000000000002,0.8692500000000001,74.05,32.29,80.7839501386,129.11
2020-06-21 23:30:00,73.64816,43.12863,85.347115927,0.8181600000000001,0.23863,0.8522500000000001,72.83,42.89,84.5207725947,133.84,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,128.88,73.22816,42.27863,84.5567618329,0.8181600000000001,0.23863,0.8522500000000001,72.41,42.04,83.7291448661,129.96,70.85816,32.06863,77.7770908987,0.8181600000000001,0.23863,0.8522500000000001,70.04,31.83,76.9334160167,129.96
2020-06-22 00:00:00,69.85896,45.03553,83.1172259803,0.7389600000000001,0.21553000000000003,0.76975,69.12,44.82,82.3796503998,135.02,0.7389600000000001,0.21553000000000003,0.76975,0.7389600000000001,0.21553000000000003,0.76975,0.0,0.0,0.0,129.86,69.45896,44.14553,82.3005160571,0.7389600000000001,0.21553000000000003,0.76975,68.72,43.93,81.5615307605,131.11,67.28896,31.35553,74.2359306499,0.7389600000000001,0.21553000000000003,0.76975,66.55,31.14,73.4751801631,131.11
2020-06-22 00:30:00,66.73376,45.89818,80.9940593565,0.7137600000000001,0.20818,0.7435,66.02,45.69,80.2883335236,135.6,0.7137600000000001,0.20818,0.7435,0.7137600000000001,0.20818,0.7435,0.0,0.0,0.0,130.35,66.31376,44.98818,80.1339572532,0.7137600000000001,0.20818,0.7435,65.6,44.78,79.426748643,131.66,64.32376,31.18818,71.4860033311,0.7137600000000001,0.20818,0.7435,63.61,30.98,70.753038804,131.66
2020-06-22 01:00:00,64.7572,46.50835,79.7277967309,0.8172,0.23835,0.8512500000000001,63.94,46.27,78.9255123518,135.91,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,130.6,64.3772,45.58835,78.8842286871,0.8172,0.23835,0.8512500000000001,63.56,45.35,78.0800621158,131.96,62.4772,30.94835,69.7223126952,0.8172,0.23835,0.8512500000000001,61.66,30.71,68.8843937333,131.96
2020-06-22 01:30:00,63.99752,46.74761,79.2528965203,0.9175200000000001,0.26761,0.9557500000000001,63.08,46.48,78.3548135088,135.91,0.9175200000000001,0.26761,0.9557500000000001,0.9175200000000001,0.26761,0.9557500000000001,0.0,0.0,0.0,130.55,63.59752,45.81761,78.3830207141,0.9175200000000001,0.26761,0.9557500000000001,62.68,45.55,77.4828038987,131.96,61.74752,30.80761,69.0062682665,0.9175200000000001,0.26761,0.9557500000000001,60.83,30.54,68.0660010578,131.96
2020-06-22 02:00:00,63.82832,46.71701,79.0982519236,1.0183200000000001,0.29701000000000005,1.06075,62.81,46.42,78.1019365957,135.96,1.0183200000000001,0.29701000000000005,1.06075,1.0183200000000001,0.29701000000000005,1.06075,0.0,0.0,0.0,130.63,63.42832,45.78701,78.227885455,1.0183200000000001,0.29701000000000005,1.06075,62.41,45.49,77.229192667,132.01,61.59832,30.99701,68.9577236846,1.0183200000000001,0.29701000000000005,1.06075,60.58,30.7,67.9148466832,132.01
2020-06-22 02:30:00,62.76256,46.66658,78.2106682407,0.9825600000000001,0.28658,1.0235,61.78,46.38,77.2520083881,135.88,0.9825600000000001,0.28658,1.0235,0.9825600000000001,0.28658,1.0235,0.0,0.0,0.0,130.57,62.37256,45.72658,77.3385826056,0.9825600000000001,0.28658,1.0235,61.39,45.44,76.3775209077,131.91,60.60256,31.12658,68.1288063968,0.9825600000000001,0.28658,1.0235,59.62,30.84,67.1241387282,131.91
2020-06-22 03:00:00,61.52736,47.07923,77.4730270866,0.9573600000000001,0.27923000000000003,0.9972500000000001,60.57,46.8,76.5438756531,135.82,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.0,0.0,0.0,130.45,61.13736,46.13923,76.5937682371,0.9573600000000001,0.27923000000000003,0.9972500000000001,60.18,45.86,75.6622230707,131.85,59.41736,30.63923,66.8519639529,0.9573600000000001,0.27923000000000003,0.9972500000000001,58.46,30.36,65.8733724657,131.85
2020-06-22 03:30:00,60.90328,47.50804,77.2413320665,0.9532800000000001,0.27804,0.993,59.95,47.23,76.3195610574,135.65,0.9532800000000001,0.27804,0.993,0.9532800000000001,0.27804,0.993,0.0,0.0,0.0,130.21,60.50328,46.56804,76.3493892589,0.9532800000000001,0.27804,0.993,59.55,46.29,75.4252384816,131.69,58.81328,29.94804,65.9991439657,0.9532800000000001,0.27804,0.993,57.86,29.67,65.0237533521,131.69
2020-06-22 04:00:00,60.52472,47.32471,76.8301367151,1.04472,0.30471000000000004,1.08825,59.48,47.02,75.8205170122,135.44,1.04472,0.30471000000000004,1.08825,1.04472,0.30471000000000004,1.08825,0.0,0.0,0.0,130.03,60.13472,46.36471,75.9333318304,1.04472,0.30471000000000004,1.08825,59.09,46.06,74.9209696947,131.48,58.46472,30.07471,65.7465715172,1.04472,0.30471000000000004,1.08825,57.42,29.77,64.6785072493,131.48
2020-06-22 04:30:00,60.61016,47.08963,76.7530113335,0.8901600000000001,0.25963,0.9272500000000001,59.72,46.83,75.8915495955,135.44,0.8901600000000001,0.25963,0.9272500000000001,0.8901600000000001,0.25963,0.9272500000000001,0.0,0.0,0.0,130.03,60.21016,46.13963,75.8559742127,0.8901600000000001,0.25963,0.9272500000000001,59.32,45.88,74.9922449324,131.48,58.52016,30.09963,65.8072705145,0.8901600000000001,0.25963,0.9272500000000001,57.63,29.84,64.8971686593,131.48
2020-06-22 05:00:00,59.76216,46.76438,75.8842737637,1.11216,0.32438,1.1585,58.65,46.44,74.8097326556,135.34,1.11216,0.32438,1.1585,1.11216,0.32438,1.1585,0.0,0.0,0.0,129.97,59.37216,45.80438,74.9872963258,1.11216,0.32438,1.1585,58.26,45.48,73.9097963737,131.37,57.74216,30.59438,65.3465617232,1.11216,0.32438,1.1585,56.63,30.27,64.2123804262,131.37
2020-06-22 05:30:00,61.61136,46.02373,76.9034680893,1.04136,0.30373,1.08475,60.57,45.72,75.8883607676,134.93,1.04136,0.30373,1.08475,1.04136,0.30373,1.08475,0.0,0.0,0.0,129.64,61.23136,45.08373,76.0382940245,1.04136,0.30373,1.08475,60.19,44.78,75.0205605151,130.97,59.49136,30.80373,66.9932212732,1.04136,0.30373,1.08475,58.45,30.5,65.9291475753,130.97
2020-06-22 06:00:00,63.94472,44.82971,78.0937264738,1.40472,0.40971,1.46325,62.54,44.42,76.7097646979,134.48,1.40472,0.40971,1.46325,1.40472,0.40971,1.46325,0.0,0.0,0.0,129.32,63.55472,43.90971,77.2480748405,1.40472,0.40971,1.46325,62.15,43.5,75.8608759507,130.53,61.70472,31.61971,69.3345406761,1.40472,0.40971,1.46325,60.3,31.21,67.898115585,130.53
2020-06-22 06:30:00,71.91512,39.39191,81.9969942014,1.51512,0.44191,1.5782500000000002,70.4,38.95,80.4565876731,133.08,1.51512,0.44191,1.5782500000000002,1.51512,0.44191,1.5782500000000002,0.0,0.0,0.0,128.5,71.53512,38.53191,81.2525783078,1.51512,0.44191,1.5782500000000002,70.02,38.09,79.7097766902,129.17,69.25512,35.33191,77.7471254161,1.51512,0.44191,1.5782500000000002,67.74,34.89,76.1972420761,129.17
2020-06-22 07:00:00,77.76744,36.54967,85.9281857208,1.98744,0.57967,2.07025,75.78,35.97,83.8835460624,132.59,1.98744,0.57967,2.07025,1.98744,0.57967,2.07025,0.0,0.0,0.0,128.35,77.38744,35.70967,85.2290818985,1.98744,0.57967,2.07025,75.4,35.13,83.1821910026,128.71,74.81744,37.55967,83.7160566359,1.98744,0.57967,2.07025,72.83,36.98,81.6806543803,128.71
2020-06-22 07:30:00,83.06232,33.77526,89.6667005741,2.93232,0.85526,3.0545,80.13,32.92,86.628767162,131.73,2.93232,0.85526,3.0545,2.93232,0.85526,3.0545,0.0,0.0,0.0,127.84,82.70232,32.98526,89.0376387302,2.93232,0.85526,3.0545,79.77,32.13,85.9976150832,127.9,79.88232,39.78526,89.2415372002,2.93232,0.85526,3.0545,76.95,38.93,86.2371578845,127.9
2020-06-22 08:00:00,88.59416,30.23913,93.6126603044,4.21416,1.22913,4.38975,84.38,29.01,89.2275994298,130.88,4.21416,1.22913,4.38975,4.21416,1.22913,4.38975,0.0,0.0,0.0,127.43,88.22416,29.48913,93.0221005776,4.21416,1.22913,4.38975,84.01,28.26,88.635814996,127.08,85.16416,42.94913,95.3811402546,4.21416,1.22913,4.38975,80.95,41.72,91.0684407465,127.08
2020-06-22 08:30:00,93.5676,27.25555,97.4564557921,5.6076,1.63555,5.8412500000000005,87.96,25.62,91.6152061614,130.3,5.6076,1.63555,5.8412500000000005,5.6076,1.63555,5.8412500000000005,0.0,0.0,0.0,127.23,93.2076,26.54555,96.9139975574,5.6076,1.63555,5.8412500000000005,87.6,24.91,91.0728724703,126.53,89.9576,45.93555,101.0071509922,5.6076,1.63555,5.8412500000000005,84.35,44.3,95.275455916,126.53
2020-06-22 09:00:00,95.97496,24.62728,99.0842866816,6.5049600000000005,1.89728,6.776,89.47,22.73,92.3121541293,130.06,6.5049600000000005,1.89728,6.776,6.5049600000000005,1.89728,6.776,0.0,0.0,0.0,127.31,95.59496,23.91728,98.5415275912,6.5049600000000005,1.89728,6.776,89.09,22.02,91.7709567347,126.29,92.28496,48.82728,104.4060204892,6.5049600000000005,1.89728,6.776,85.78,46.93,97.7784909886,126.29
2020-06-22 09:30:00,97.13936,23.61398,99.9683715615,7.41936,2.16398,7.7285,89.72,21.45,92.2484737001,130.3,7.41936,2.16398,7.7285,7.41936,2.16398,7.7285,0.0,0.0,0.0,127.7,96.78936,22.91398,99.4647208243,7.41936,2.16398,7.7285,89.37,20.75,91.7472582697,126.52,93.43936,50.58398,106.2527789277,7.41936,2.16398,7.7285,86.02,48.42,98.7113813094,126.52
2020-06-22 10:00:00,98.21944,23.05692,100.889444214,7.42944,2.16692,7.739,90.79,20.89,93.1623110491,130.48,7.42944,2.16692,7.739,7.42944,2.16692,7.739,0.0,0.0,0.0,127.94,97.87944,22.36692,100.4025093561,7.42944,2.16692,7.739,90.45,20.2,92.6781662529,126.7,94.48944,51.15692,107.4489866653,7.42944,2.16692,7.739,87.06,48.99,99.8972657283,126.7
2020-06-22 10:30:00,96.24,23.48125,99.0631450216,9.33,2.72125,9.71875,86.91,20.76,89.355054138,130.25,9.33,2.72125,9.71875,9.33,2.72125,9.71875,0.0,0.0,0.0,127.66,95.88,22.77125,98.5469645731,9.33,2.72125,9.71875,86.55,20.05,88.8420227145,126.43,92.69,51.68125,106.1243972966,9.33,2.72125,9.71875,83.36,48.96,96.6745633556,126.43
2020-06-22 11:00:00,98.56456,21.39883,100.8607079757,8.70456,2.53883,9.06725,89.86,18.86,91.8178588293,129.68,8.70456,2.53883,9.06725,8.70456,2.53883,9.06725,0.0,0.0,0.0,127.32,98.22456,20.70883,100.3838623842,8.70456,2.53883,9.06725,89.52,18.17,91.3453846672,125.95,94.86456,52.63883,108.4902353567,8.70456,2.53883,9.06725,86.16,50.1,99.6672243017,125.95
2020-06-22 11:30:00,98.47384,19.95862,100.4760850981,9.66384,2.81862,10.0665,88.81,17.14,90.4488568198,129.99,9.66384,2.81862,10.0665,9.66384,2.81862,10.0665,0.0,0.0,0.0,127.79,98.14384,19.26862,100.0174637083,9.66384,2.81862,10.0665,88.48,16.45,89.9961826968,125.9,94.83384,54.88862,109.5728881368,9.66384,2.81862,10.0665,85.17,52.07,99.8259174764,125.9
2020-06-22 12:00:00,96.014,21.527,98.3976621928,11.064,3.227,11.525,84.95,18.3,86.8987485526,130.4,11.064,3.227,11.525,11.064,3.227,11.525,0.0,0.0,0.0,128.05,95.674,20.807,97.9103953878,11.064,3.227,11.525,84.61,17.58,86.4170613941,126.39,92.574,54.497,107.423779886,11.064,3.227,11.525,81.51,51.27,96.2937848462,126.39
2020-06-22 12:30:00,96.11384,22.30862,98.6688642169,11.82384,3.44862,12.3165,84.29,18.86,86.374207377,130.46,11.82384,3.44862,12.3165,11.82384,3.44862,12.3165,0.0,0.0,0.0,128.05,95.78384,21.57862,98.1844226252,11.82384,3.44862,12.3165,83.96,18.13,85.8951599335,126.5,92.71384,54.33862,107.4641416988,11.82384,3.44862,12.3165,80.89,50.89,95.5666479479,126.5
2020-06-22 13:00:00,95.22328,22.84804,97.9260230266,11.27328,3.28804,11.743,83.95,19.56,86.1985852552,130.5,11.27328,3.28804,11.743,11.27328,3.28804,11.743,0.0,0.0,0.0,128.05,94.88328,22.11804,97.4271241339,11.27328,3.28804,11.743,83.61,18.83,85.704148091,126.58,91.84328,53.46804,106.2733239463,11.27328,3.28804,11.743,80.57,50.18,94.9186878333,126.58
2020-06-22 13:30:00,93.26992,23.33206,96.1439701731,11.14992,3.25206,11.6145,82.12,20.08,84.5393446864,130.36,11.14992,3.25206,11.6145,11.14992,3.25206,11.6145,0.0,0.0,0.0,127.79,92.90992,22.60206,95.6195918766,11.14992,3.25206,11.6145,81.76,19.35,84.0185699712,126.45,89.96992,53.04206,104.4415943667,11.14992,3.25206,11.6145,78.82,49.79,93.228946685,126.45
2020-06-22 14:00:00,93.38736,23.36173,96.2650997837,10.73736,3.13173,11.18475,82.65,20.23,85.0898078503,130.8,10.73736,3.13173,11.18475,10.73736,3.13173,11.18475,0.0,0.0,0.0,128.22,93.04736,22.61173,95.7554256247,10.73736,3.13173,11.18475,82.31,19.48,84.5837247938,126.89,90.07736,53.16173,104.5949344909,10.73736,3.13173,11.18475,79.34,50.03,93.7967829939,126.89
2020-06-22 14:30:00,94.0956,23.6008,97.0102041025,9.9456,2.9008000000000003,10.36,84.15,20.7,86.6585973808,130.53,9.9456,2.9008000000000003,10.36,9.9456,2.9008000000000003,10.36,0.0,0.0,0.0,127.91,93.7556,22.8808,96.5072201444,9.9456,2.9008000000000003,10.36,83.81,19.98,86.1586704865,126.64,90.7156,52.2408,104.6824783237,9.9456,2.9008000000000003,10.36,80.77,49.34,94.6479186248,126.64
2020-06-22 15:00:00,94.52464,23.50677,97.4036744839,9.31464,2.71677,9.70275,85.21,20.79,87.7095673231,130.86,9.31464,2.71677,9.70275,9.31464,2.71677,9.70275,0.0,0.0,0.0,128.24,94.18464,22.78677,96.9019261881,9.31464,2.71677,9.70275,84.87,20.07,87.2107894701,126.97,91.08464,52.22677,104.9954625142,9.31464,2.71677,9.70275,81.77,49.51,95.5906533088,126.97
2020-06-22 15:30:00,91.96824,24.73907,95.2374860712,10.48824,3.05907,10.92525,81.48,21.68,84.3149618988,130.69,10.48824,3.05907,10.92525,10.48824,3.05907,10.92525,0.0,0.0,0.0,127.93,91.61824,23.98907,94.7067969058,10.48824,3.05907,10.92525,81.13,20.93,83.7862864674,126.82,88.70824,51.58907,102.6186337239,10.48824,3.05907,10.92525,78.22,48.53,92.0517751051,126.82
2020-06-22 16:00:00,92.34336,24.89473,95.6401783659,9.993360000000001,2.91473,10.40975,82.35,21.98,85.2328745262,130.57,9.993360000000001,2.91473,10.40975,9.993360000000001,2.91473,10.40975,0.0,0.0,0.0,127.79,91.99336,24.16473,95.1142074564,9.993360000000001,2.91473,10.40975,82.0,21.25,84.7086919979,126.7,89.06336,51.06473,102.6639602999,9.993360000000001,2.91473,10.40975,79.07,48.15,92.5769269311,126.7
2020-06-22 16:30:00,93.04752,28.09136,97.1955013609,11.86752,3.46136,12.362,81.18,24.63,84.8341281561,131.34,11.86752,3.46136,12.362,11.86752,3.46136,12.362,0.0,0.0,0.0,128.26,92.68752,27.34136,96.6360508837,11.86752,3.46136,12.362,80.82,23.88,84.274117023,127.45,89.81752,49.91136,102.753738404,11.86752,3.46136,12.362,77.95,46.45,90.7403162877,127.45
2020-06-22 17:00:00,95.5192,28.64935,99.7231308376,11.2092,3.26935,11.67625,84.31,25.38,88.0472628763,130.48,11.2092,3.26935,11.67625,11.2092,3.26935,11.67625,0.0,0.0,0.0,127.36,95.1492,27.92935,99.1635964054,11.2092,3.26935,11.67625,83.94,24.66,87.487365945,126.66,92.0992,48.03935,103.8751259401,11.2092,3.26935,11.67625,80.89,44.77,92.4529339718,126.66
2020-06-22 17:30:00,96.36184,29.33387,100.7277525678,10.88184,3.17387,11.33525,85.48,26.16,89.3933778308,130.33,10.88184,3.17387,11.33525,10.88184,3.17387,11.33525,0.0,0.0,0.0,127.13,95.97184,28.62387,100.1494883001,10.88184,3.17387,11.33525,85.09,25.45,88.8144729197,126.52,92.90184,47.12387,104.1701060725,10.88184,3.17387,11.33525,82.02,43.95,93.0531187011,126.52
2020-06-22 18:00:00,97.21976,30.16993,101.7934497434,9.59976,2.79993,9.99975,87.62,27.37,91.7953228656,130.06,9.59976,2.79993,9.99975,9.59976,2.79993,9.99975,0.0,0.0,0.0,126.74,96.82976,29.45993,101.2121035117,9.59976,2.79993,9.99975,87.23,26.66,91.2130939065,126.28,93.61976,45.24993,103.9818043095,9.59976,2.79993,9.99975,84.02,42.45,94.1348123703,126.28
2020-06-22 18:30:00,96.44232,31.53901,101.4683706322,8.36232,2.43901,8.71075,88.08,29.1,92.7625808179,130.39,8.36232,2.43901,8.71075,8.36232,2.43901,8.71075,0.0,0.0,0.0,126.88,96.03232,30.82901,100.859478197,8.36232,2.43901,8.71075,87.67,28.39,92.1521622101,126.6,92.81232,43.55901,102.5256753012,8.36232,2.43901,8.71075,84.45,41.12,93.9289992494,126.6
2020-06-22 19:00:00,96.1836,31.65105,101.2574633055,6.7236,1.9610500000000002,7.00375,89.46,29.69,94.2580908994,130.18,6.7236,1.9610500000000002,7.00375,6.7236,1.9610500000000002,7.00375,0.0,0.0,0.0,126.63,95.7836,30.96105,100.6632239006,6.7236,1.9610500000000002,7.00375,89.06,29.0,93.6626051314,126.41,92.4836,42.33105,101.71103216,6.7236,1.9610500000000002,7.00375,85.76,40.37,94.7866789164,126.41
2020-06-22 19:30:00,96.95912,29.02141,101.209254466,2.19912,0.64141,2.29075,94.76,28.38,98.9185624643,129.37,2.19912,0.64141,2.29075,2.19912,0.64141,2.29075,0.0,0.0,0.0,126.0,96.55912000000001,28.36141,100.6381301116,2.19912,0.64141,2.29075,94.36,27.72,98.3473843069,125.65,92.97912,41.46141,101.8045444721,2.19912,0.64141,2.29075,90.78,40.82,99.5353243829,125.65
2020-06-22 20:00:00,95.93512,29.82066,100.4630231093,1.78512,0.52066,1.8595000000000002,94.15,29.3,98.6038158491,129.75,1.78512,0.52066,1.8595000000000002,1.78512,0.52066,1.8595000000000002,0.0,0.0,0.0,126.28,95.52512,29.16066,99.8768874297,1.78512,0.52066,1.8595000000000002,93.74,28.64,98.0175351659,126.03,91.99512,40.76066,100.6207409407,1.78512,0.52066,1.8595000000000002,90.21,40.24,98.7780426006,126.03
2020-06-22 20:30:00,93.95544,30.94617,98.9206254694,1.49544,0.43617000000000006,1.55775,92.46,30.51,97.3638110388,129.92,1.49544,0.43617000000000006,1.55775,1.49544,0.43617000000000006,1.55775,0.0,0.0,0.0,126.28,93.53544,30.26617,98.3103228683,1.49544,0.43617000000000006,1.55775,92.04,29.83,96.7532454236,126.2,90.09544,39.74617,98.47307418,1.49544,0.43617000000000006,1.55775,88.6,39.31,96.9290260964,126.2
2020-06-22 21:00:00,91.88528,32.18404,97.3587033161,1.14528,0.33404,1.193,90.74,31.85,96.1674066407,130.97,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,127.2,91.46528,31.47404,96.7290682236,1.14528,0.33404,1.193,90.32,31.14,95.5374376881,127.2,88.13528,39.46404,96.5672720636,1.14528,0.33404,1.193,86.99,39.13,95.3856226063,127.2
2020-06-22 21:30:00,90.79032,32.82426,96.541774638,0.94032,0.27426,0.9795,89.85,32.55,95.5642454059,130.65,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,126.79,90.37032,32.12426,95.9101809896,0.94032,0.27426,0.9795,89.43,31.85,94.9323306361,126.9,87.08032,38.47426,95.2011072092,0.94032,0.27426,0.9795,86.14,38.2,94.2302477976,126.9
2020-06-22 22:00:00,89.16224,34.00857,95.427919789,0.8522400000000001,0.24857,0.88775,88.31,33.76,94.5430785409,130.82,0.8522400000000001,0.24857,0.88775,0.8522400000000001,0.24857,0.88775,0.0,0.0,0.0,126.79,88.74224,33.27857,94.7768346246,0.8522400000000001,0.24857,0.88775,87.89,33.03,93.8916023934,127.06,85.52224,37.36857,93.3298642368,0.8522400000000001,0.24857,0.88775,84.67,37.12,92.4494634922,127.06
2020-06-22 22:30:00,87.63424,35.43332,94.5266109971,1.07424,0.31332000000000004,1.119,86.56,35.12,93.4133181083,130.78,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,126.64,87.19424,34.69332,93.8427511415,1.07424,0.31332000000000004,1.119,86.12,34.38,92.728845566,127.03,84.07424,36.14332,91.5140284995,1.07424,0.31332000000000004,1.119,83.0,35.83,90.4034783623,127.03
2020-06-22 23:00:00,83.22496,36.33353,90.81034836,1.3149600000000001,0.38353000000000004,1.36975,81.91,35.95,89.4519457586,131.1,1.3149600000000001,0.38353000000000004,1.36975,1.3149600000000001,0.38353000000000004,1.36975,0.0,0.0,0.0,126.85,82.81496,35.58353,90.1360372274,1.3149600000000001,0.38353000000000004,1.36975,81.5,35.2,88.7766298076,127.31,79.93496,35.94353,87.6443676403,1.3149600000000001,0.38353000000000004,1.36975,78.62,35.56,86.2879945299,127.31
2020-06-22 23:30:00,78.43072,38.15646,87.2197986666,1.05072,0.30646,1.0945,77.38,37.85,86.1410871768,131.02,1.05072,0.30646,1.0945,1.05072,0.30646,1.0945,0.0,0.0,0.0,126.54,78.01072,37.366460000000004,86.4981200249,1.05072,0.30646,1.0945,76.96,37.06,85.4182954641,127.24,75.36072,33.97646,82.6658209483,1.05072,0.30646,1.0945,74.31,33.67,81.5821365251,127.24
2020-06-23 00:00:00,74.3964,38.7627,83.8890412643,0.8664000000000001,0.25270000000000004,0.9025000000000001,73.53,38.51,83.0041023083,131.07,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.0,0.0,0.0,126.49,73.9964,37.9627,83.1663020956,0.8664000000000001,0.25270000000000004,0.9025000000000001,73.13,37.71,82.2802588717,127.24,71.5464,33.4127,78.9638896854,0.8664000000000001,0.25270000000000004,0.9025000000000001,70.68,33.16,78.0720692694,127.24
2020-06-23 00:30:00,71.2716,39.83255,81.6472473882,0.8316,0.24255000000000002,0.8662500000000001,70.44,39.59,80.8032282771,131.07,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,126.37,70.8616,38.99255,80.8813038351,0.8316,0.24255000000000002,0.8662500000000001,70.03,38.75,80.0360131441,127.28,68.5716,32.39255,75.8376003185,0.8316,0.24255000000000002,0.8662500000000001,67.74,32.15,74.9821985541,127.28
2020-06-23 01:00:00,68.51768,40.91474,79.8040626901,0.90768,0.26474000000000003,0.9455,67.61,40.65,78.8893820485,131.73,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,126.9,68.10768,40.06474,79.0179692617,0.90768,0.26474000000000003,0.9455,67.2,39.8,78.101728534,127.89,65.97768,32.15474,73.3960595853,0.90768,0.26474000000000003,0.9455,65.07,31.89,72.4643153559,127.89
2020-06-23 01:30:00,67.64104,41.24072,79.2218863598,0.7910400000000001,0.23072,0.8240000000000001,66.85,41.01,78.4266702085,132.23,0.7910400000000001,0.23072,0.8240000000000001,0.7910400000000001,0.23072,0.8240000000000001,0.0,0.0,0.0,127.37,67.24104,40.36072,78.4241364581,0.7910400000000001,0.23072,0.8240000000000001,66.45,40.13,77.6274397362,128.36,65.15104,32.31072,72.7230406405,0.7910400000000001,0.23072,0.8240000000000001,64.36,32.08,71.91200178,128.36
2020-06-23 02:00:00,67.47352,41.43436,79.1800611884,0.80352,0.23436,0.837,66.67,41.2,78.3730112985,132.13,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,127.24,67.07352,40.56436,78.3857409699,0.80352,0.23436,0.837,66.27,40.33,77.5771989698,128.27,64.99352,32.00436,72.4460951398,0.80352,0.23436,0.837,64.19,31.77,71.6218472255,128.27
2020-06-23 02:30:00,66.366,42.1005,78.5932443423,0.756,0.2205,0.7875000000000001,65.61,41.88,77.8370509462,133.11,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,128.18,65.976,41.2205,77.7943583832,0.756,0.2205,0.7875000000000001,65.22,41.0,77.0366691907,129.21,63.946,32.3505,71.6634200011,0.756,0.2205,0.7875000000000001,63.19,32.13,70.8894420912,129.21
2020-06-23 03:00:00,64.65968,42.89324,77.5931972237,0.7996800000000001,0.23324000000000003,0.833,63.86,42.66,76.7982760223,133.68,0.7996800000000001,0.23324000000000003,0.833,0.7996800000000001,0.23324000000000003,0.833,0.0,0.0,0.0,128.67,64.25968,41.98324,76.7587057903,0.7996800000000001,0.23324000000000003,0.833,63.46,41.75,75.9620569758,129.76,62.34968,32.24324,70.1933695003,0.7996800000000001,0.23324000000000003,0.833,61.55,32.01,69.3760953067,129.76
2020-06-23 03:30:00,63.94064,43.31352,77.229958296,0.80064,0.23352,0.834,63.14,43.08,76.4365488494,133.44,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,128.38,63.54064,42.41352,76.3958088536,0.80064,0.23352,0.834,62.74,42.18,75.6006613728,129.53,61.65064,31.59352,69.2744680124,0.80064,0.23352,0.834,60.85,31.36,68.4556213908,129.53
2020-06-23 04:00:00,63.43392,43.33031,76.8204267839,0.8239200000000001,0.24031000000000002,0.8582500000000001,62.61,43.09,76.0050011512,133.51,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,128.45,63.05392,42.42031,75.9952599039,0.8239200000000001,0.24031000000000002,0.8582500000000001,62.23,42.18,75.1779575408,129.59,61.18392,31.71031,68.9131034482,0.8239200000000001,0.24031000000000002,0.8582500000000001,60.36,31.47,68.071216384,129.59
2020-06-23 04:30:00,63.51104,43.12197,76.7668971534,0.76104,0.22197000000000003,0.7927500000000001,62.75,42.9,76.012975866,133.68,0.76104,0.22197000000000003,0.7927500000000001,0.76104,0.22197000000000003,0.7927500000000001,0.0,0.0,0.0,128.62,63.13104,42.21197,75.9432592319,0.76104,0.22197000000000003,0.7927500000000001,62.37,41.99,75.1876120116,129.75,61.27104,32.01197,69.1296359455,0.76104,0.22197000000000003,0.7927500000000001,60.51,31.79,68.3524995885,129.75
2020-06-23 05:00:00,62.23176,43.04093,75.6658021035,0.79176,0.23093000000000002,0.8247500000000001,61.44,42.81,74.8837078409,133.77,0.79176,0.23093000000000002,0.8247500000000001,0.79176,0.23093000000000002,0.8247500000000001,0.0,0.0,0.0,128.73,61.84176,42.11093,74.8180038852,0.79176,0.23093000000000002,0.8247500000000001,61.05,41.88,74.0340252857,129.83,60.04176,32.22093,68.1410395721,0.79176,0.23093000000000002,0.8247500000000001,59.25,31.99,67.3344087373,129.83
2020-06-23 05:30:00,63.7868,42.60115,76.70471847,0.8268000000000001,0.24115000000000003,0.8612500000000001,62.96,42.36,75.8836688623,133.34,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,128.34,63.4068,41.70115,75.890764903,0.8268000000000001,0.24115000000000003,0.8612500000000001,62.58,41.46,75.0678892736,129.42,61.5268,32.20115,69.4439427133,0.8268000000000001,0.24115000000000003,0.8612500000000001,60.7,31.96,68.5997930026,129.42
2020-06-23 06:00:00,65.94584,41.80087,78.0779517281,1.0658400000000001,0.31087000000000004,1.11025,64.88,41.49,77.0119114164,132.97,1.0658400000000001,0.31087000000000004,1.11025,1.0658400000000001,0.31087000000000004,1.11025,0.0,0.0,0.0,128.08,65.55584,40.91087,77.273976488,1.0658400000000001,0.31087000000000004,1.11025,64.49,40.6,76.2057747156,129.07,63.56584,32.68087,71.4748576694,1.0658400000000001,0.31087000000000004,1.11025,62.5,32.37,70.3851326631,129.07
2020-06-23 06:30:00,73.44024,36.79757,82.1433503648,1.26024,0.36757,1.31275,72.18,36.43,80.8523178394,131.87,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,127.53,73.06024,35.94757,81.4249744106,1.26024,0.36757,1.31275,71.8,35.58,80.1322431984,128.01,70.67024,36.30757,79.4513842608,1.26024,0.36757,1.31275,69.41,35.94,78.1628537094,128.01
2020-06-23 07:00:00,79.32008,33.83544,86.235213754,1.8700800000000002,0.54544,1.948,77.45,33.29,84.3014033098,131.77,1.8700800000000002,0.54544,1.948,1.8700800000000002,0.54544,1.948,0.0,0.0,0.0,127.8,78.95008,33.03544,85.5830323604,1.8700800000000002,0.54544,1.948,77.08,32.49,83.6476329611,127.92,76.28008,39.18544,85.7563368667,1.8700800000000002,0.54544,1.948,74.41,38.64,83.8444852092,127.92
2020-06-23 07:30:00,86.0264,29.3952,90.9099514905,2.9664,0.8652000000000001,3.09,83.06,28.53,87.8232571703,130.09,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,126.65,85.6564,28.6452,90.3192468082,2.9664,0.8652000000000001,3.09,82.69,27.78,87.2316714273,126.31,82.6664,42.3752,92.8945168673,2.9664,0.8652000000000001,3.09,79.7,41.51,89.8619502348,126.31
2020-06-23 08:00:00,91.34976,26.29118,95.057902343,4.28976,1.25118,4.4685,87.06,25.04,90.5894320547,129.91,4.28976,1.25118,4.4685,4.28976,1.25118,4.4685,0.0,0.0,0.0,126.88,90.98976,25.58118,94.517369806,4.28976,1.25118,4.4685,86.7,24.33,90.0490916112,126.13,87.79976,45.83118,99.0418846562,4.28976,1.25118,4.4685,83.51,44.58,94.6641246724,126.13
2020-06-23 08:30:00,95.58248,24.17989,98.5934965571,5.62248,1.63989,5.85675,89.96,22.54,92.740784987,130.38,5.62248,1.63989,5.85675,5.62248,1.63989,5.85675,0.0,0.0,0.0,127.65,95.23248,23.47989,98.0843029305,5.62248,1.63989,5.85675,89.61,21.84,92.2330618596,126.59,91.88248,48.97989,104.1221386419,5.62248,1.63989,5.85675,86.26,47.34,98.3964592859,126.59
2020-06-23 09:00:00,97.4652,22.5486,100.0395150578,6.2352,1.8186,6.495,91.23,20.73,93.5555759963,129.97,6.2352,1.8186,6.495,6.2352,1.8186,6.495,0.0,0.0,0.0,127.44,97.1152,21.8686,99.54696247,6.2352,1.8186,6.495,90.88,20.05,93.0654441777,126.21,93.7052,50.3686,106.384493104,6.2352,1.8186,6.495,87.47,48.55,100.0405087952,126.21
2020-06-23 09:30:00,98.606,20.83175,100.782463971,7.206,2.10175,7.50625,91.4,18.73,93.2993724523,129.75,7.206,2.10175,7.50625,7.206,2.10175,7.50625,0.0,0.0,0.0,127.44,98.276,20.16175,100.3228206295,7.206,2.10175,7.50625,91.07,18.06,92.8434623439,125.98,94.836,52.44175,108.3697561087,7.206,2.10175,7.50625,87.63,50.34,101.0600440332,125.98
2020-06-23 10:00:00,97.80496,20.72853,99.9774082309,8.39496,2.44853,8.74475,89.41,18.28,91.2595556641,129.78,8.39496,2.44853,8.74475,8.39496,2.44853,8.74475,0.0,0.0,0.0,127.5,97.45496,20.05853,99.4978082892,8.39496,2.44853,8.74475,89.06,17.61,90.784336204,126.0,94.13496,53.18853,108.1222013176,8.39496,2.44853,8.74475,85.74,50.74,99.6287870046,126.0
2020-06-23 10:30:00,96.08736,21.24798,98.4086246518,9.14736,2.66798,9.5285,86.94,18.58,88.9032057915,129.52,9.14736,2.66798,9.5285,9.14736,2.66798,9.5285,0.0,0.0,0.0,127.18,95.75736,20.56798,97.941379383,9.14736,2.66798,9.5285,86.61,17.9,88.4403872674,125.77,92.54736,52.92798,106.6132492228,9.14736,2.66798,9.5285,83.4,50.26,97.373649413,125.77
2020-06-23 11:00:00,95.98128,20.70954,98.190076675,9.94128,2.89954,10.3555,86.04,17.81,87.8639727078,129.46,9.94128,2.89954,10.3555,9.94128,2.89954,10.3555,0.0,0.0,0.0,127.18,95.64128,20.01954,97.7140543722,9.94128,2.89954,10.3555,85.7,17.12,87.3932743408,125.7,92.48128,53.75954,106.9713760379,9.94128,2.89954,10.3555,82.54,50.86,96.9514889004,125.7
2020-06-23 11:30:00,96.19904,20.41222,98.340805479,10.25904,2.99222,10.6865,85.94,17.42,87.6877414466,129.67,10.25904,2.99222,10.6865,10.25904,2.99222,10.6865,0.0,0.0,0.0,127.42,95.85904,19.71222,97.8648413224,10.25904,2.99222,10.6865,85.6,16.72,87.21764959,125.91,92.71904,54.38222,107.4906797385,10.25904,2.99222,10.6865,82.46,51.39,97.1626661841,125.91
2020-06-23 12:00:00,96.66264,20.26452,98.7639445476,10.47264,3.05452,10.909,86.19,17.21,87.891411412,130.0,10.47264,3.05452,10.909,10.47264,3.05452,10.909,0.0,0.0,0.0,127.77,96.32264,19.58452,98.2934606177,10.47264,3.05452,10.909,85.85,16.53,87.426903182,126.22,93.16264,54.88452,108.1276469151,10.47264,3.05452,10.909,82.69,51.83,97.5909063387,126.22
2020-06-23 12:30:00,97.12872,20.52046,99.2727431244,10.69872,3.12046,11.1445,86.43,17.4,88.1640794201,130.05,10.69872,3.12046,11.1445,10.69872,3.12046,11.1445,0.0,0.0,0.0,127.77,96.80872,19.83046,98.818902098,10.69872,3.12046,11.1445,86.11,16.71,87.7163394129,126.27,93.62872,54.92046,108.54765836,10.69872,3.12046,11.1445,82.93,51.8,97.7784480343,126.27
2020-06-23 13:00:00,95.76216,21.20438,98.0816854415,10.71216,3.12438,11.1585,85.05,18.08,86.9504968358,130.29,10.71216,3.12438,11.1585,10.71216,3.12438,11.1585,0.0,0.0,0.0,127.94,95.42216,20.51438,97.6023995906,10.71216,3.12438,11.1585,84.71,17.39,86.4765644553,126.5,92.33216,54.41438,107.1734692965,10.71216,3.12438,11.1585,81.62,51.29,96.3975544296,126.5
2020-06-23 13:30:00,94.32456,21.90008,96.8335485418,10.83456,3.16008,11.286,83.49,18.74,85.5673284613,130.15,10.83456,3.16008,11.286,10.83456,3.16008,11.286,0.0,0.0,0.0,127.71,93.99456,21.190080000000002,96.353499158,10.83456,3.16008,11.286,83.16,18.03,85.0921059793,126.36,90.97456,53.85008,105.717556173,10.83456,3.16008,11.286,80.14,50.69,94.8256067737,126.36
2020-06-23 14:00:00,95.22912,21.32391,97.5873682075,10.53912,3.07391,10.97825,84.69,18.25,86.634049888,130.38,10.53912,3.07391,10.97825,10.53912,3.07391,10.97825,0.0,0.0,0.0,128.02,94.90912,20.62391,97.1240790065,10.53912,3.07391,10.97825,84.37,17.55,86.1759792518,126.59,91.82912,54.30391,106.684122161,10.53912,3.07391,10.97825,81.29,51.23,96.0862997518,126.59
2020-06-23 14:30:00,94.2284,21.5287,96.6564860227,10.6584,3.1087,11.1025,83.57,18.42,85.5759387912,130.38,10.6584,3.1087,11.1025,10.6584,3.1087,11.1025,0.0,0.0,0.0,128.02,93.8784,20.8187,96.159098666,10.6584,3.1087,11.1025,83.22,17.71,85.0835618671,126.59,90.8784,54.2887,105.8590881042,10.6584,3.1087,11.1025,80.22,51.18,95.1558763293,126.59
2020-06-23 15:00:00,94.18384,21.47487,96.6010649976,10.23384,2.98487,10.66025,83.95,18.49,85.9620997882,130.38,10.23384,2.98487,10.66025,10.23384,2.98487,10.66025,0.0,0.0,0.0,128.02,93.86384,20.78487,96.1375643568,10.23384,2.98487,10.66025,83.63,17.8,85.5033151404,126.59,90.82384,54.08487,105.7078193667,10.23384,2.98487,10.66025,80.59,51.1,95.4251439611,126.59
2020-06-23 15:30:00,94.51848,21.53664,96.9410641782,9.58848,2.79664,9.988,84.93,18.74,86.9729411944,130.46,9.58848,2.79664,9.988,9.58848,2.79664,9.988,0.0,0.0,0.0,128.02,94.17848,20.83664,96.4559571079,9.58848,2.79664,9.988,84.59,18.04,86.4922522542,126.66,91.11848,53.82664,105.8295070914,9.58848,2.79664,9.988,81.53,51.03,96.1831679661,126.66
2020-06-23 16:00:00,95.46592,21.97256,97.961907262,9.02592,2.63256,9.402,86.44,19.34,88.577137005,130.46,9.02592,2.63256,9.402,9.02592,2.63256,9.402,0.0,0.0,0.0,128.02,95.11592,21.28256,97.4678695653,9.02592,2.63256,9.402,86.09,18.65,88.0869490901,126.66,91.95592,53.00256,106.1374702431,9.02592,2.63256,9.402,82.93,50.37,97.0284587119,126.66
2020-06-23 16:30:00,95.434,25.75575,98.8484042059,11.814,3.44575,12.30625,83.62,22.31,86.5450200763,130.71,11.814,3.44575,12.30625,11.814,3.44575,12.30625,0.0,0.0,0.0,127.87,95.074,25.04575,98.31762339,11.814,3.44575,12.30625,83.26,21.6,86.0162054499,126.92,92.074,51.29575,105.3986501055,11.814,3.44575,12.30625,80.26,47.85,93.4413725284,126.92
2020-06-23 17:00:00,98.60528,24.03654,101.4926425858,7.56528,2.20654,7.8805,91.04,21.83,93.6206734648,130.52,7.56528,2.20654,7.8805,7.56528,2.20654,7.8805,0.0,0.0,0.0,127.8,98.24528,23.37654,100.9881065505,7.56528,2.20654,7.8805,90.68,21.17,93.1183725158,126.75,94.86528,50.18654,107.3224587244,7.56528,2.20654,7.8805,87.3,47.98,99.6161151622,126.75
2020-06-23 17:30:00,98.76624,27.48557,102.5193968084,9.99624,2.91557,10.41275,88.77,24.57,92.1075338938,130.55,9.99624,2.91557,10.41275,9.99624,2.91557,10.41275,0.0,0.0,0.0,127.52,98.37624,26.80557,101.9628519588,9.99624,2.91557,10.41275,88.38,23.89,91.5519333493,126.8,95.12624,48.39557,106.7292496561,9.99624,2.91557,10.41275,85.13,45.48,96.5170829439,126.8
2020-06-23 18:00:00,99.1008,28.32065,103.06807351,8.950800000000001,2.61065,9.32375,90.15,25.71,93.7444750372,130.27,8.950800000000001,2.61065,9.32375,8.950800000000001,2.61065,9.32375,0.0,0.0,0.0,127.13,98.7208,27.65065,102.5200214498,8.950800000000001,2.61065,9.32375,89.77,25.04,93.1968588526,126.55,95.3908,46.76065,106.2354136485,8.950800000000001,2.61065,9.32375,86.44,44.15,97.0623310044,126.55
2020-06-23 18:30:00,98.19208,29.31019,102.4732736501,7.85208,2.29019,8.17925,90.34,27.02,94.2941991853,129.72,7.85208,2.29019,8.17925,7.85208,2.29019,8.17925,0.0,0.0,0.0,126.44,97.78208,28.64019,101.8901155773,7.85208,2.29019,8.17925,89.93,26.35,93.710871301,126.04,94.45208,44.64019,104.4698137242,7.85208,2.29019,8.17925,86.6,42.35,96.4006353714,126.04
2020-06-23 19:00:00,97.6772,29.4196,102.0115104486,6.7872,1.9796,7.07,90.89,27.44,94.9418016471,129.86,6.7872,1.9796,7.07,6.7872,1.9796,7.07,0.0,0.0,0.0,126.54,97.2672,28.7596,101.4298909987,6.7872,1.9796,7.07,90.48,26.78,94.3599427723,126.18,93.9172,44.0896,103.7513049749,6.7872,1.9796,7.07,87.13,42.11,96.7723565901,126.18
2020-06-23 19:30:00,96.59472,29.81721,101.0920666722,5.78472,1.68721,6.02575,90.81,28.13,95.0670973576,129.73,5.78472,1.68721,6.02575,5.78472,1.68721,6.02575,0.0,0.0,0.0,126.34,96.18472,29.15721,100.5069313852,5.78472,1.68721,6.02575,90.4,27.47,94.4815373499,126.06,92.84472,43.07721,102.351297272,5.78472,1.68721,6.02575,87.06,41.39,96.3980067221,126.06
2020-06-23 20:00:00,95.47568,30.08999,100.1050097131,5.00568,1.45999,5.21425,90.47,28.63,94.8920323315,129.97,5.00568,1.45999,5.21425,5.00568,1.45999,5.21425,0.0,0.0,0.0,126.53,95.06568,29.41999,99.5139152353,5.00568,1.45999,5.21425,90.06,27.96,94.3003987266,126.28,91.72568,42.61999,101.1437784496,5.00568,1.45999,5.21425,86.72,41.16,95.9922080171,126.28
2020-06-23 20:30:00,94.82104,30.62947,99.6453413821,4.66104,1.35947,4.85525,90.16,29.27,94.7921858594,129.83,4.66104,1.35947,4.85525,4.66104,1.35947,4.85525,0.0,0.0,0.0,126.32,94.40104,29.95947,99.0410328892,4.66104,1.35947,4.85525,89.74,28.6,94.1871944587,126.17,91.09104,41.79947,100.2236162816,4.66104,1.35947,4.85525,86.43,40.44,95.4229453538,126.17
2020-06-23 21:00:00,92.9588,31.6934,98.2130851822,4.4688,1.3034,4.655,88.49,30.39,93.5629852025,130.64,4.4688,1.3034,4.655,4.4688,1.3034,4.655,0.0,0.0,0.0,127.01,92.5288,30.9934,97.5816051979,4.4688,1.3034,4.655,88.06,29.69,92.9304024526,126.94,89.3188,41.4834,98.4820821723,4.4688,1.3034,4.655,84.85,40.18,93.8826655991,126.94
2020-06-23 21:30:00,91.8248,32.7114,97.4773285693,4.3248,1.2614,4.505,87.5,31.45,92.980387717,130.46,4.3248,1.2614,4.505,4.3248,1.2614,4.505,0.0,0.0,0.0,126.71,91.4048,32.0214,96.8514714447,4.3248,1.2614,4.505,87.08,30.76,92.353148295,126.78,88.2348,40.2814,96.9946963344,4.3248,1.2614,4.505,83.91,39.02,92.5389026302,126.78
2020-06-23 22:00:00,90.38504,33.99272,96.56583489409999,4.29504,1.25272,4.474,86.09,32.74,92.1053510932,130.7,4.29504,1.25272,4.474,4.29504,1.25272,4.474,0.0,0.0,0.0,126.81,89.95504,33.27272,95.9113294538,4.29504,1.25272,4.474,85.66,32.02,91.4489803114,127.0,86.87504,39.29272,95.3477342153,4.29504,1.25272,4.474,82.58,38.04,90.9202837655,127.0
2020-06-23 22:30:00,90.45128,32.55079,96.1300576472,0.7912800000000001,0.23079000000000002,0.82425,89.66,32.32,95.307386912,130.21,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,126.39,90.04128,31.87079,95.5153357282,0.7912800000000001,0.23079000000000002,0.82425,89.25,31.64,94.6924078266,126.53,86.75128,38.17079,94.7776017362,0.7912800000000001,0.23079000000000002,0.82425,85.96,37.94,93.9604448691,126.53
2020-06-23 23:00:00,86.27352,33.93186,92.7064796886,0.6235200000000001,0.18186000000000002,0.6495000000000001,85.65,33.75,92.0596817288,131.15,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.0,0.0,0.0,127.16,85.85352,33.21186,92.0535417083,0.6235200000000001,0.18186000000000002,0.6495000000000001,85.23,33.03,91.4064209998,127.41,82.79352,37.74186,90.9901915057,0.6235200000000001,0.18186000000000002,0.6495000000000001,82.17,37.56,90.3474543084,127.41
2020-06-23 23:30:00,80.6748,36.2264,88.4351480578,0.8448,0.2464,0.88,79.83,35.98,87.563630007,131.65,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0.0,0.0,0.0,127.39,80.2748,35.4564,87.7564801938,0.8448,0.2464,0.88,79.43,35.21,86.8842275675,127.88,77.5248,36.3164,85.6094359519,0.8448,0.2464,0.88,76.68,36.07,84.7399982299,127.88
2020-06-24 00:00:00,77.32304,37.49797,85.9357333649,0.71304,0.20797000000000002,0.74275,76.61,37.29,85.2034987545,131.93,0.71304,0.20797000000000002,0.74275,0.71304,0.20797000000000002,0.74275,0.0,0.0,0.0,127.52,76.91304,36.70797,85.2237688885,0.71304,0.20797000000000002,0.74275,76.2,36.5,84.4907687265,128.16,74.33304,35.12797,82.2154189429,0.71304,0.20797000000000002,0.74275,73.62,34.92,81.4819661029,128.16
2020-06-24 00:30:00,73.48528,38.54904,82.9826178281,0.7852800000000001,0.22904000000000002,0.8180000000000001,72.7,38.32,82.1809734671,132.61,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,128.08,73.08528,37.71904,82.2446601987,0.7852800000000001,0.22904000000000002,0.8180000000000001,72.3,37.49,81.4419431251,128.8,70.72528,35.05904,78.937959923,0.7852800000000001,0.22904000000000002,0.8180000000000001,69.94,34.83,78.1327876119,128.8
2020-06-24 01:00:00,71.422,39.877250000000004,81.8003493364,0.642,0.18725000000000003,0.6687500000000001,70.78,39.69,81.1486567973,133.43,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,128.73,71.032,39.02725,81.0473396637,0.642,0.18725000000000003,0.6687500000000001,70.39,38.84,80.394637259,129.6,68.762,34.39725,76.8855217291,0.642,0.18725000000000003,0.6687500000000001,68.12,34.21,76.2276754204,129.6
2020-06-24 01:30:00,69.81952,40.55486,80.7431857351,0.59952,0.17486000000000002,0.6245,69.22,40.38,80.1370875438,133.77,0.59952,0.17486000000000002,0.6245,0.59952,0.17486000000000002,0.6245,0.0,0.0,0.0,129.0,69.42952,39.69486,79.9758723482,0.59952,0.17486000000000002,0.6245,68.83,39.52,79.3687551874,129.93,67.24952,34.05486,75.3805772719,0.59952,0.17486000000000002,0.6245,66.65,33.88,74.7668168374,129.93
2020-06-24 02:00:00,68.85976,41.00993,80.1466213004,0.7197600000000001,0.20993,0.74975,68.14,40.8,79.4210274424,133.95,0.7197600000000001,0.20993,0.74975,0.7197600000000001,0.20993,0.74975,0.0,0.0,0.0,129.16,68.46976,40.13993,79.3682683121,0.7197600000000001,0.20993,0.74975,67.75,39.93,78.6413847793,130.11,66.34976,33.96993,74.5402360894,0.7197600000000001,0.20993,0.74975,65.63,33.76,73.8040276679,130.11
2020-06-24 02:30:00,67.51912,41.09891,79.0439875561,0.8191200000000001,0.23891,0.8532500000000001,66.7,40.86,78.2203912033,133.81,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,129.01,67.12912,40.21891,78.2552201042,0.8191200000000001,0.23891,0.8532500000000001,66.31,39.98,77.4300749063,129.96,65.07912,33.99891,73.4249122653,0.8191200000000001,0.23891,0.8532500000000001,64.26,33.76,72.5884646483,129.96
2020-06-24 03:00:00,66.136,41.9905,78.3401084136,0.756,0.2205,0.7875000000000001,65.38,41.77,77.5840015725,134.1,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,129.18,65.746,41.1005,77.5357183255,0.756,0.2205,0.7875000000000001,64.99,40.88,76.7780860663,130.25,63.766,33.2605,71.9191463815,0.756,0.2205,0.7875000000000001,63.01,33.04,71.1470428057,130.25
2020-06-24 03:30:00,65.70696,41.97328,77.9689734856,0.69696,0.20328000000000002,0.726,65.01,41.77,77.2724595183,134.04,0.69696,0.20328000000000002,0.726,0.69696,0.20328000000000002,0.726,0.0,0.0,0.0,129.13,65.32696,41.08328,77.1715465596,0.69696,0.20328000000000002,0.726,64.63,40.88,76.4735987122,130.19,63.36696,33.25328,71.5622264215,0.69696,0.20328000000000002,0.726,62.67,33.05,70.8507685209,130.19
2020-06-24 04:00:00,65.38688,42.20159,77.8229932261,0.65688,0.19159,0.68425,64.73,42.01,77.1674348414,134.15,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,129.19,65.00688,41.30159,77.0176329412,0.65688,0.19159,0.68425,64.35,41.11,76.3606875296,130.29,63.04688,33.02159,71.1711632887,0.65688,0.19159,0.68425,62.39,32.83,70.5005035443,130.29
2020-06-24 04:30:00,64.62064,41.71477,76.9152075351,0.7706400000000001,0.22477000000000003,0.8027500000000001,63.85,41.49,76.1461922883,133.35,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,128.44,64.24064,40.81477,76.1098237927,0.7706400000000001,0.22477000000000003,0.8027500000000001,63.47,40.59,75.3391598042,129.51,62.32064,32.82477,70.436692821,0.7706400000000001,0.22477000000000003,0.8027500000000001,61.55,32.6,69.6502871494,129.51
2020-06-24 05:00:00,64.24984,41.60787,76.5457822872,0.60984,0.17787000000000003,0.6352500000000001,63.64,41.43,75.9374380658,133.35,0.60984,0.17787000000000003,0.6352500000000001,0.60984,0.17787000000000003,0.6352500000000001,0.0,0.0,0.0,128.44,63.85984,40.71787,75.7365440337,0.60984,0.17787000000000003,0.6352500000000001,63.25,40.54,75.1269199422,129.51,61.94984,32.75787,70.0775336535,0.60984,0.17787000000000003,0.6352500000000001,61.34,32.58,69.4553957587,129.51
2020-06-24 05:30:00,65.36224,41.00732,77.1610180817,0.88224,0.25732000000000005,0.919,64.48,40.75,76.2773419831,133.12,0.88224,0.25732000000000005,0.919,0.88224,0.25732000000000005,0.919,0.0,0.0,0.0,128.29,64.97224,40.11732,76.3596184812,0.88224,0.25732000000000005,0.919,64.09,39.86,75.4741525292,129.28,63.03224,33.39732,71.3333320587,0.88224,0.25732000000000005,0.919,62.15,33.14,70.4335296574,129.28
2020-06-24 06:00:00,67.16032,40.47051,78.4115473777,1.03032,0.30051,1.07325,66.13,40.17,77.3744518559,133.26,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,128.52,66.79032,39.59051,77.6424840391,1.03032,0.30051,1.07325,65.76,39.29,76.6034052768,129.42,64.74032,34.11051,73.1767444354,1.03032,0.30051,1.07325,63.71,33.81,72.1254476589,129.42
2020-06-24 06:30:00,74.5516,35.13255,82.4150297704,1.3115999999999999,0.38255000000000006,1.36625,73.24,34.75,81.0657763794,131.53,1.3115999999999999,0.38255000000000006,1.36625,1.3115999999999999,0.38255000000000006,1.36625,0.0,0.0,0.0,127.36,74.1616,34.30255,81.7105124881,1.3115999999999999,0.38255000000000006,1.36625,72.85,33.92,80.3597467642,127.75,71.7316,37.48255,80.9343190066,1.3115999999999999,0.38255000000000006,1.36625,70.42,37.1,79.5951405552,127.75
2020-06-24 07:00:00,80.08336,32.26348,86.3381531572,1.8633600000000001,0.5434800000000001,1.941,78.22,31.72,84.4069120392,131.43,1.8633600000000001,0.5434800000000001,1.941,1.8633600000000001,0.5434800000000001,1.941,0.0,0.0,0.0,127.63,79.71336,31.48348,85.7054798446,1.8633600000000001,0.5434800000000001,1.941,77.85,30.94,83.7729437229,127.65,77.01336,40.33348,86.9358799771,1.8633600000000001,0.5434800000000001,1.941,75.15,39.79,85.0339144107,127.65
2020-06-24 07:30:00,86.474,28.4695,91.0399094148,2.364,0.6895,2.4625,84.11,27.78,88.578894213,130.59,2.364,0.6895,2.4625,2.364,0.6895,2.4625,0.0,0.0,0.0,127.24,86.114,27.7295,90.4684816179,2.364,0.6895,2.4625,83.75,27.04,88.0069548388,126.84,83.094,43.3595,93.726512131,2.364,0.6895,2.4625,80.73,42.67,91.3129881233,126.84
2020-06-24 08:00:00,92.14056,25.02308,95.4779415876,3.3705600000000002,0.9830800000000001,3.511,88.77,24.04,91.9675730896,130.1,3.3705600000000002,0.9830800000000001,3.511,3.3705600000000002,0.9830800000000001,3.511,0.0,0.0,0.0,127.17,91.78056,24.32308,94.9488463047,3.3705600000000002,0.9830800000000001,3.511,88.41,23.34,91.4389616083,126.37,88.51056,46.63308,100.0438073136,3.3705600000000002,0.9830800000000001,3.511,85.14,45.65,96.6061183363,126.37
2020-06-24 08:30:00,96.7148,22.21015,99.2322694594,4.3548,1.2701500000000001,4.53625,92.36,20.94,94.7040294813,129.7,4.3548,1.2701500000000001,4.53625,4.3548,1.2701500000000001,4.53625,0.0,0.0,0.0,127.17,96.3748,21.56015,98.7569852874,4.3548,1.2701500000000001,4.53625,92.02,20.29,94.2303799207,125.98,92.9048,49.36015,105.203261694,4.3548,1.2701500000000001,4.53625,88.55,48.09,100.7658205941,125.98
2020-06-24 09:00:00,99.0072,20.0821,101.0233457783,5.2872,1.5421,5.5075,93.72,18.54,95.5362234966,129.09,5.2872,1.5421,5.5075,5.2872,1.5421,5.5075,0.0,0.0,0.0,126.8,98.6572,19.4321,100.5527206109,5.2872,1.5421,5.5075,93.37,17.89,95.0684437655,125.41,95.1072,51.3121,108.0662347741,5.2872,1.5421,5.5075,89.82,49.77,102.687318107,125.41
