Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-24 09:30:00,98.79064,20.42602,100.8801905463,6.26064,1.8260200000000002,6.5215,92.53,18.6,94.3809350452,129.17,6.26064,1.8260200000000002,6.5215,6.26064,1.8260200000000002,6.5215,0.0,0.0,0.0,126.86,98.44064,19.78602,100.4093929423,6.26064,1.8260200000000002,6.5215,92.18,17.96,93.9133323868,125.48,94.97064,51.59602,108.0813200412,6.26064,1.8260200000000002,6.5215,88.71,49.77,101.7178302954,125.48
2020-06-24 10:00:00,98.996,20.08675,101.0132938853,7.086,2.06675,7.38125,91.91,18.02,93.6598553277,129.29,7.086,2.06675,7.38125,7.086,2.06675,7.38125,0.0,0.0,0.0,127.05,98.656,19.44675,100.5543754471,7.086,2.06675,7.38125,91.57,17.38,93.2047708006,125.59,95.206,52.44675,108.6961085852,7.086,2.06675,7.38125,88.12,50.38,101.5050678538,125.59
2020-06-24 10:30:00,98.07992,20.14456,100.1272890115,7.96992,2.32456,8.302,90.11,17.82,91.8551277828,129.14,7.96992,2.32456,8.302,7.96992,2.32456,8.302,0.0,0.0,0.0,126.88,97.72992,19.50456,99.6572381917,7.96992,2.32456,8.302,89.76,17.18,91.3893319814,125.45,94.36992,52.79456,108.1339325392,7.96992,2.32456,8.302,86.4,50.47,100.0608859645,125.45
2020-06-24 11:00:00,98.69088,18.80484,100.4664710369,8.69088,2.53484,9.053,90.0,16.27,91.4588043875,128.75,8.69088,2.53484,9.053,8.69088,2.53484,9.053,0.0,0.0,0.0,126.65,98.34088,18.15484,100.0026344383,8.69088,2.53484,9.053,89.65,15.62,91.0005873607,125.07,94.98088,54.07484,109.2952692782,8.69088,2.53484,9.053,86.29,51.54,100.5103760813,125.07
2020-06-24 11:30:00,99.0352,18.1336,100.6816680831,9.2352,2.6936,9.62,89.8,15.44,91.1176909277,129.06,9.2352,2.6936,9.62,9.2352,2.6936,9.62,0.0,0.0,0.0,127.04,98.7052,17.4836,100.2416718536,9.2352,2.6936,9.62,89.47,14.79,90.6842047989,125.36,95.3552,55.3136,110.2370559839,9.2352,2.6936,9.62,86.12,52.62,100.9233312966,125.36
2020-06-24 12:00:00,98.60704,17.85872,100.211188086,9.52704,2.77872,9.924,89.08,15.08,90.3474006267,128.93,9.52704,2.77872,9.924,9.52704,2.77872,9.924,0.0,0.0,0.0,126.94,98.26704,17.22872,99.7659257623,9.52704,2.77872,9.924,88.74,14.45,89.9087876684,125.26,94.95704,55.53872,110.0063128407,9.52704,2.77872,9.924,85.43,52.76,100.4086774139,125.26
2020-06-24 12:30:00,99.24872,17.68171,100.811464081,9.70872,2.83171,10.11325,89.54,14.85,90.7630657261,129.04,9.70872,2.83171,10.11325,9.70872,2.83171,10.11325,0.0,0.0,0.0,127.07,98.92872,17.04171,100.3858133431,9.70872,2.83171,10.11325,89.22,14.21,90.3445211399,125.35,95.58872,55.96171,110.7651406236,9.70872,2.83171,10.11325,85.88,53.13,100.9859955637,125.35
2020-06-24 13:00:00,98.69648,18.25064,100.3697216535,9.87648,2.88064,10.288,88.82,15.37,90.1400538052,129.25,9.87648,2.88064,10.288,9.87648,2.88064,10.288,0.0,0.0,0.0,127.22,98.36648,17.60064,99.9287091681,9.87648,2.88064,10.288,88.49,14.72,89.7059557666,125.56,95.07648,55.66064,110.170975735,9.87648,2.88064,10.288,85.2,52.78,100.223592033,125.56
2020-06-24 13:30:00,97.51968,18.80199,99.3156725561,9.94968,2.90199,10.36425,87.57,15.9,89.0017690835,129.32,9.94968,2.90199,10.36425,9.94968,2.90199,10.36425,0.0,0.0,0.0,127.22,97.18968,18.15199,98.8702616537,9.94968,2.90199,10.36425,87.24,15.25,88.562859597,125.63,93.96968,55.31199,109.0399788934,9.94968,2.90199,10.36425,84.02,52.41,99.0261000949,125.63
2020-06-24 14:00:00,97.15224,18.48232,98.8946605717,9.88224,2.88232,10.294,87.27,15.6,88.6533298867,129.32,9.88224,2.88232,10.294,9.88224,2.88232,10.294,0.0,0.0,0.0,127.22,96.82224,17.83232,98.4506871241,9.88224,2.88232,10.294,86.94,14.95,88.2160195203,125.63,93.61224,55.44232,108.7984481728,9.88224,2.88232,10.294,83.73,52.56,98.8598325914,125.63
2020-06-24 14:30:00,97.33496,18.25353,99.0317413543,9.71496,2.83353,10.11975,87.62,15.42,88.9665150492,129.32,9.71496,2.83353,10.11975,9.71496,2.83353,10.11975,0.0,0.0,0.0,127.22,96.99496,17.60353,98.5794427549,9.71496,2.83353,10.11975,87.28,14.77,88.5209088295,125.63,93.77496,55.67353,109.0563389522,9.71496,2.83353,10.11975,84.06,52.84,99.2882127949,125.63
2020-06-24 15:00:00,98.1668,18.0549,99.8133259452,9.3768,2.7349,9.7675,88.79,15.32,90.1019783357,129.38,9.3768,2.7349,9.7675,9.3768,2.7349,9.7675,0.0,0.0,0.0,127.34,97.8368,17.4149,99.3746354773,9.3768,2.7349,9.7675,88.46,14.68,89.6698053974,125.69,94.5468,55.6349,109.7011371329,9.3768,2.7349,9.7675,85.17,52.9,100.2613529731,125.69
2020-06-24 15:30:00,98.35024,18.64507,100.1019897073,9.24024,2.6950700000000003,9.62525,89.11,15.95,90.5262094644,129.38,9.24024,2.6950700000000003,9.62525,9.24024,2.6950700000000003,9.62525,0.0,0.0,0.0,127.26,98.00024,18.01507,99.6423092224,9.24024,2.6950700000000003,9.62525,88.76,15.32,90.0724153112,125.69,94.71024,55.00507,109.52436846,9.24024,2.6950700000000003,9.62525,85.47,52.31,100.2070706088,125.69
2020-06-24 16:00:00,99.45552,18.82911,101.2222102202,9.18552,2.67911,9.56825,90.27,16.15,91.703300922,129.51,9.18552,2.67911,9.56825,9.18552,2.67911,9.56825,0.0,0.0,0.0,127.38,99.10552,18.18911,100.7608446623,9.18552,2.67911,9.56825,89.92,15.51,91.2478301112,125.82,95.75552,54.91911,110.3867213648,9.18552,2.67911,9.56825,86.57,52.24,101.1107437417,125.82
2020-06-24 16:30:00,99.43376,22.60193,101.970191073,11.42376,3.33193,11.899750000000001,88.01,19.27,90.0949110661,130.23,11.42376,3.33193,11.899750000000001,11.42376,3.33193,11.899750000000001,0.0,0.0,0.0,127.74,99.07376,21.94193,101.47442147,11.42376,3.33193,11.899750000000001,87.65,18.61,89.6038760322,126.52,95.86376,53.43193,109.748948172,11.42376,3.33193,11.899750000000001,84.44,50.1,98.1841311007,126.52
2020-06-24 17:00:00,101.36384,23.12987,103.9693173285,10.59384,3.08987,11.03525,90.77,20.04,92.9558739403,130.23,10.59384,3.08987,11.03525,10.59384,3.08987,11.03525,0.0,0.0,0.0,127.7,100.99384,22.48987,103.4676276454,10.59384,3.08987,11.03525,90.4,19.4,92.4582067747,126.55,97.64384,52.40987,110.8201875263,10.59384,3.08987,11.03525,87.05,49.32,100.0508115909,126.55
2020-06-24 17:30:00,101.97536,24.48323,104.873269227,9.64536,2.81323,10.04725,92.33,21.67,94.8389044644,130.28,9.64536,2.81323,10.04725,9.64536,2.81323,10.04725,0.0,0.0,0.0,127.59,101.59536,23.84323,104.3557223652,9.64536,2.81323,10.04725,91.95,21.03,94.3242460876,126.61,98.16536,50.67323,110.4726850518,9.64536,2.81323,10.04725,88.52,47.86,100.629866342,126.61
2020-06-24 18:00:00,101.13448,25.82339,104.3792628637,8.51448,2.48339,8.869250000000001,92.62,23.34,95.5155484725,130.39,8.51448,2.48339,8.869250000000001,8.51448,2.48339,8.869250000000001,0.0,0.0,0.0,127.53,100.76448,25.18339,103.863774058,8.51448,2.48339,8.869250000000001,92.25,22.7,95.001855245,126.72,97.31448,48.96339,108.9381548309,8.51448,2.48339,8.869250000000001,88.8,46.48,100.2288900467,126.72
2020-06-24 18:30:00,99.71424,27.78957,103.5142012458,7.64424,2.22957,7.96275,92.07,25.56,95.552072191,130.73,7.64424,2.22957,7.96275,7.64424,2.22957,7.96275,0.0,0.0,0.0,127.64,99.31424,27.13957,102.9556920552,7.64424,2.22957,7.96275,91.67,24.91,94.9941945595,127.06,95.92424,47.00957,106.8239649665,7.64424,2.22957,7.96275,88.28,44.78,98.9879123934,127.06
2020-06-24 19:00:00,99.34008,27.737940000000002,103.1399283006,6.61008,1.92794,6.8855,92.73,25.81,96.2549167575,130.65,6.61008,1.92794,6.8855,6.61008,1.92794,6.8855,0.0,0.0,0.0,127.54,98.94008,27.08794,102.5811674912,6.61008,1.92794,6.8855,92.33,25.16,95.69667967070001,127.0,95.51008,46.34794,106.1617017754,6.61008,1.92794,6.8855,88.9,44.42,99.3798088145,127.0
2020-06-24 19:30:00,100.03608,24.85344,103.0772078667,2.20608,0.64344,2.298,97.83,24.21,100.7811143022,129.74,2.20608,0.64344,2.298,2.20608,0.64344,2.298,0.0,0.0,0.0,126.85,99.63608,24.25344,102.5454913178,2.20608,0.64344,2.298,97.43,23.61,100.2498728179,126.14,95.92608,45.64344,106.2315228131,2.20608,0.64344,2.298,93.72,45.0,103.9636397978,126.14
2020-06-24 20:00:00,98.89992,25.49956,102.1343318194,1.36992,0.39956,1.427,97.53,25.1,100.7080478413,130.0,1.36992,0.39956,1.427,1.36992,0.39956,1.427,0.0,0.0,0.0,127.02,98.48992,24.88956,101.5861926573,1.36992,0.39956,1.427,97.12,24.49,100.1601442691,126.4,94.80992,44.74956,104.840087994,1.36992,0.39956,1.427,93.44,44.35,103.4309242925,126.4
2020-06-24 20:30:00,97.26296,26.37878,100.7766015613,1.09296,0.31878,1.1385,96.17,26.06,99.6383083959,129.95,1.09296,0.31878,1.1385,1.09296,0.31878,1.1385,0.0,0.0,0.0,126.86,96.84296,25.74878,100.2075774233,1.09296,0.31878,1.1385,95.75,25.43,99.0694069832,126.37,93.24296,43.82878,103.0301487228,1.09296,0.31878,1.1385,92.15,43.51,101.9055572577,126.37
2020-06-24 21:00:00,95.16384,27.20362,98.9757211878,0.9038400000000001,0.26362,0.9415,94.26,26.94,98.0342348366,129.86,0.9038400000000001,0.26362,0.9415,0.9038400000000001,0.26362,0.9415,0.0,0.0,0.0,126.66,94.75384,26.57362,98.4095903591,0.9038400000000001,0.26362,0.9415,93.85,26.31,97.4681414617,126.28,91.24384,42.80362,100.7848610807,0.9038400000000001,0.26362,0.9415,90.34,42.54,99.8547304838,126.28
2020-06-24 21:30:00,94.12624,27.92932,98.1824626509,0.78624,0.22932000000000002,0.8190000000000001,93.34,27.7,97.3634715897,129.86,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,126.59,93.72624,27.28932,97.6182106505,0.78624,0.22932000000000002,0.8190000000000001,92.94,27.06,96.7992107406,126.28,90.24624,42.12932,99.595499084,0.78624,0.22932000000000002,0.8190000000000001,89.46,41.9,98.7861407283,126.28
2020-06-24 22:00:00,92.83464,29.15302,97.3045166426,0.7646400000000001,0.22302000000000002,0.7965,92.07,28.93,96.5081851451,130.24,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,126.8,92.43464,28.49302,96.7264951327,0.7646400000000001,0.22302000000000002,0.7965,91.67,28.27,95.930088085,126.63,89.02464,41.38302,98.173014986,0.7646400000000001,0.22302000000000002,0.7965,88.26,41.16,97.3856929944,126.63
2020-06-24 22:30:00,92.11264,30.57702,97.0551008441,0.81264,0.23702,0.8465,91.3,30.34,96.2091762775,130.62,0.81264,0.23702,0.8465,0.81264,0.23702,0.8465,0.0,0.0,0.0,127.03,91.71264,29.90702,96.4657357876,0.81264,0.23702,0.8465,90.9,29.67,95.6196574978,126.99,88.36264,40.44702,97.1798208202,0.81264,0.23702,0.8465,87.55,40.21,96.34234064,126.99
2020-06-24 23:00:00,88.698,31.554,94.1434550035,0.768,0.224,0.8,87.93,31.33,93.344811318,131.21,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0,127.5,88.308,30.874,93.5494881867,0.768,0.224,0.8,87.54,30.65,92.7506016153,127.54,85.128,40.114,94.1058413702,0.768,0.224,0.8,84.36,39.89,93.3157098242,127.54
2020-06-24 23:30:00,83.96648,33.72189,90.4850022311,0.72648,0.21189000000000002,0.75675,83.24,33.51,89.7319212989,131.69,0.72648,0.21189000000000002,0.75675,0.72648,0.21189000000000002,0.75675,0.0,0.0,0.0,127.72,83.56648,32.98189,89.8396440752,0.72648,0.21189000000000002,0.75675,82.84,32.77,89.0861296724,128.0,80.64648,38.44189,89.3399890484,0.72648,0.21189000000000002,0.75675,79.92,38.23,88.593110906,128.0
2020-06-25 00:00:00,79.39408,35.38244,86.92144154,0.69408,0.20244,0.723,78.7,35.18,86.2051181775,132.43,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0,128.28,79.01408,34.62244,86.2666690547,0.69408,0.20244,0.723,78.32,34.42,85.5497445934,128.69,76.31408,37.68244,85.1105462948,0.69408,0.20244,0.723,75.62,37.48,84.3986658662,128.69
2020-06-25 00:30:00,75.81592,37.34131,84.5128816096,0.6559200000000001,0.19131,0.68325,75.16,37.15,83.8400149093,133.49,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,129.11,75.42592,36.53131,83.8069568602,0.6559200000000001,0.19131,0.68325,74.77,36.34,83.133317629,129.72,72.94592,36.84131,81.7214131496,0.6559200000000001,0.19131,0.68325,72.29,36.65,81.0497785315,129.72
2020-06-25 01:00:00,73.18472,38.40096,82.6476676646,0.6547200000000001,0.19096000000000002,0.682,72.53,38.21,81.9792961668,133.52,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,129.02,72.79472,37.57096,81.9185467107,0.6547200000000001,0.19096000000000002,0.682,72.14,37.38,81.249270766,129.75,70.44472,35.86096,79.0472455434,0.6547200000000001,0.19096000000000002,0.682,69.79,35.67,78.3772479741,129.75
2020-06-25 01:30:00,71.596,38.7655,81.4171431963,0.636,0.1855,0.6625,70.96,38.58,80.7696601454,133.49,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,128.94,71.216,37.9355,80.6896574305,0.636,0.1855,0.6625,70.58,37.75,80.0412324993,129.72,68.946,35.5255,77.5603769089,0.636,0.1855,0.6625,68.31,35.34,76.9101534259,129.72
2020-06-25 02:00:00,71.02224,38.75732,80.9091368648,0.64224,0.18732000000000001,0.669,70.38,38.57,80.2557742471,133.52,0.64224,0.18732000000000001,0.669,0.64224,0.18732000000000001,0.669,0.0,0.0,0.0,128.94,70.64224,37.91732,80.1751160161,0.64224,0.18732000000000001,0.669,70.0,37.73,79.5207702427,129.72,68.40224,35.61732,77.1197764584,0.64224,0.18732000000000001,0.669,67.76,35.43,76.4637332335,129.72
2020-06-25 02:30:00,70.1444,39.1092,80.3104375284,0.6144000000000001,0.1792,0.64,69.53,38.93,79.6866726624,133.75,0.6144000000000001,0.1792,0.64,0.6144000000000001,0.1792,0.64,0.0,0.0,0.0,129.17,69.7544,38.2492,79.5529862419,0.6144000000000001,0.1792,0.64,69.14,38.07,78.9282237226,129.96,67.5544,35.5592,76.3416902092,0.6144000000000001,0.1792,0.64,66.94,35.38,75.7146485167,129.96
2020-06-25 03:00:00,67.8336,40.08605,78.7926944175,0.6036,0.17605,0.62875,67.23,39.91,78.1836363953,134.03,0.6036,0.17605,0.62875,0.6036,0.17605,0.62875,0.0,0.0,0.0,129.32,67.4536,39.22605,78.029937534,0.6036,0.17605,0.62875,66.85,39.05,77.4197972098,130.23,65.3736,34.88605,74.0995550699,0.6036,0.17605,0.62875,64.77,34.71,73.4842636215,130.23
2020-06-25 03:30:00,67.23424,40.41207,78.4447476257,0.62424,0.18207,0.6502500000000001,66.61,40.23,77.8160973064,134.06,0.62424,0.18207,0.6502500000000001,0.62424,0.18207,0.6502500000000001,0.0,0.0,0.0,129.32,66.85424,39.54207,77.6728054461,0.62424,0.18207,0.6502500000000001,66.23,39.36,77.0429912451,130.26,64.81424,34.66207,73.5006449187,0.62424,0.18207,0.6502500000000001,64.19,34.48,72.8644392005,130.26
2020-06-25 04:00:00,66.74536,40.56948,78.1077831525,0.61536,0.17948000000000003,0.641,66.13,40.39,77.4888959787,134.13,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,129.39,66.36536,39.68948,77.3279757307,0.61536,0.17948000000000003,0.641,65.75,39.51,76.7079044167,130.33,64.34536,34.59948,73.0578494742,0.61536,0.17948000000000003,0.641,63.73,34.42,72.4309968177,130.33
2020-06-25 04:30:00,66.92032,40.22676,78.0802244426,0.64032,0.18676,0.667,66.28,40.04,77.4353924249,133.9,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,129.19,66.54032,39.34676,77.3031804533,0.64032,0.18676,0.667,65.9,39.16,76.6571301315,130.1,64.51032,34.75676,73.2776483807,0.64032,0.18676,0.667,63.87,34.57,72.6254900156,130.1
2020-06-25 05:00:00,66.14936,40.14523,77.3781449775,0.6693600000000001,0.19523000000000001,0.69725,65.48,39.95,76.7048427415,133.83,0.6693600000000001,0.19523000000000001,0.69725,0.6693600000000001,0.19523000000000001,0.69725,0.0,0.0,0.0,129.11,65.76936,39.26523,76.59874021,0.6693600000000001,0.19523000000000001,0.69725,65.1,39.07,75.9241391127,130.03,63.77936,34.795230000000004,72.6533880336,0.6693600000000001,0.19523000000000001,0.69725,63.11,34.6,71.9724398642,130.03
2020-06-25 05:30:00,67.07032,39.96176,78.0728511533,0.7603200000000001,0.22176,0.792,66.31,39.74,77.3064272878,132.74,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,128.02,66.67032,39.09176,77.2858154437,0.7603200000000001,0.22176,0.792,65.91,38.87,76.5180044173,129.01,64.62032,33.82176,72.9362544034,0.7603200000000001,0.22176,0.792,63.86,33.6,72.1599584257,129.01
2020-06-25 06:00:00,69.20528,38.42654,79.1578786745,1.08528,0.31654000000000004,1.1305,68.12,38.11,78.0557909447,132.07,1.08528,0.31654000000000004,1.1305,1.08528,0.31654000000000004,1.1305,0.0,0.0,0.0,127.53,68.83528,37.57654,78.4237982442,1.08528,0.31654000000000004,1.1305,67.75,37.26,77.3199204604,128.36,66.67528,34.81654,75.2182452644,1.08528,0.31654000000000004,1.1305,65.59,34.5,74.1100404804,128.36
2020-06-25 06:30:00,76.78368,33.53024,83.7855029752,1.30368,0.38024,1.358,75.48,33.15,82.4387827421,131.63,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0.0,0.0,0.0,127.65,76.38368,32.73024,83.1007531903,1.30368,0.38024,1.358,75.08,32.35,81.7528525496,127.92,73.84368,39.17024,83.5894537463,1.30368,0.38024,1.358,72.54,38.79,82.2600492341,127.92
2020-06-25 07:00:00,82.6236,30.2648,87.9921439448,1.8336000000000001,0.5348,1.9100000000000001,80.79,29.73,86.0865668964,131.4,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,127.83,82.2536,29.5048,87.3852844362,1.8336000000000001,0.5348,1.9100000000000001,80.42,28.97,85.4788704886,127.69,79.4136,42.3148,89.9836772087,1.8336000000000001,0.5348,1.9100000000000001,77.58,41.78,88.114838705,127.69
2020-06-25 07:30:00,88.73272,27.25621,92.8245473038,2.83272,0.8262100000000001,2.95075,85.9,26.43,89.874105837,130.87,2.83272,0.8262100000000001,2.95075,2.83272,0.8262100000000001,2.95075,0.0,0.0,0.0,127.66,88.36272,26.53621,92.2612634152,2.83272,0.8262100000000001,2.95075,85.53,25.71,89.3106096721,127.19,85.26272,45.05621,96.4354368547,2.83272,0.8262100000000001,2.95075,82.43,44.23,93.5467679827,127.19
2020-06-25 08:00:00,92.61568,26.79249,96.4131822017,7.58568,2.21249,7.90175,85.03,24.58,88.5114529312,130.51,7.58568,2.21249,7.90175,7.58568,2.21249,7.90175,0.0,0.0,0.0,127.51,92.24568,26.07249,95.8594816044,7.58568,2.21249,7.90175,84.66,23.86,87.9580309011,126.84,89.17568,47.85249,101.2035706023,7.58568,2.21249,7.90175,81.59,45.64,93.4876339416,126.84
2020-06-25 08:30:00,98.36968,20.57949,100.4993002561,5.20968,1.51949,5.42675,93.16,19.06,95.0897954567,129.93,5.20968,1.51949,5.42675,5.20968,1.51949,5.42675,0.0,0.0,0.0,127.59,98.01968,19.91949,100.0232160509,5.20968,1.51949,5.42675,92.81,18.4,94.6163627498,126.28,94.50968,51.64949,107.7021328989,5.20968,1.51949,5.42675,89.3,50.13,102.4085294299,126.28
2020-06-25 09:00:00,100.53752,18.31386,102.1919292109,6.28752,1.83386,6.5495,94.25,16.48,95.6799503553,129.05,6.28752,1.83386,6.5495,6.28752,1.83386,6.5495,0.0,0.0,0.0,127.0,100.18752,17.69386,101.7379567588,6.28752,1.83386,6.5495,93.9,15.86,95.2299826735,125.44,96.62752,53.42386,110.4128001576,6.28752,1.83386,6.5495,90.34,51.59,104.0328972008,125.44
2020-06-25 09:30:00,101.06016,17.67338,102.5938804211,7.28016,2.12338,7.5835,93.78,15.55,95.0604591826,129.18,7.28016,2.12338,7.5835,7.28016,2.12338,7.5835,0.0,0.0,0.0,127.21,100.73016,17.04338,102.1618418758,7.28016,2.12338,7.5835,93.45,14.92,94.6335506044,125.56,97.17016,54.663380000000004,111.4904709267,7.28016,2.12338,7.5835,89.89,52.54,104.1185079609,125.56
2020-06-25 10:00:00,100.99328,17.13554,102.4366601186,8.21328,2.39554,8.5555,92.78,14.74,93.943578812,129.22,8.21328,2.39554,8.5555,8.21328,2.39554,8.5555,0.0,0.0,0.0,127.34,100.65328,16.51554,101.9992442925,8.21328,2.39554,8.5555,92.44,14.12,93.5121810247,125.6,97.15328,55.71554,111.9954517481,8.21328,2.39554,8.5555,88.94,53.32,103.6983413561,125.6
2020-06-25 10:30:00,100.2884,17.42995,101.7917792926,8.9484,2.60995,9.32125,91.34,14.82,92.5344692534,129.22,8.9484,2.60995,9.32125,8.9484,2.60995,9.32125,0.0,0.0,0.0,127.29,99.9684,16.78995,101.3685524192,8.9484,2.60995,9.32125,91.02,14.18,92.1179287653,125.6,96.5384,55.84995,111.5297251389,8.9484,2.60995,9.32125,87.59,53.24,102.5012473095,125.6
2020-06-25 11:00:00,101.00328,16.32679,102.3143520845,9.62328,2.8067900000000003,10.02425,91.38,13.52,92.3747519618,128.98,9.62328,2.8067900000000003,10.02425,9.62328,2.8067900000000003,10.02425,0.0,0.0,0.0,127.19,100.66328,15.69679,101.8797583265,9.62328,2.8067900000000003,10.02425,91.04,12.89,91.9479945404,125.36,97.23328,57.05679,112.7376956686,9.62328,2.8067900000000003,10.02425,87.61,54.25,103.0464681588,125.36
2020-06-25 11:30:00,101.53464,15.74552,102.7482579901,10.06464,2.9355200000000004,10.484,91.47,12.81,92.3626385504,128.91,10.06464,2.9355200000000004,10.484,10.06464,2.9355200000000004,10.484,0.0,0.0,0.0,127.19,101.20464,15.11552,102.3272109578,10.06464,2.9355200000000004,10.484,91.14,12.18,91.9502691676,125.29,97.76464,57.75552,113.5500987441,10.06464,2.9355200000000004,10.484,87.7,54.82,103.4239933478,125.29
2020-06-25 12:00:00,101.59872,15.68796,102.8027820373,10.51872,3.06796,10.957,91.08,12.62,91.9501538879,128.85,10.51872,3.06796,10.957,10.51872,3.06796,10.957,0.0,0.0,0.0,127.13,101.27872,15.07796,102.394941294,10.51872,3.06796,10.957,90.76,12.01,91.5511753065,125.24,97.84872,57.99796,113.7459246294,10.51872,3.06796,10.957,87.33,54.93,103.1689575405,125.24
2020-06-25 12:30:00,101.37216,16.27438,102.6702014581,10.71216,3.12438,11.1585,90.66,13.15,91.6087228379,128.88,10.71216,3.12438,11.1585,10.71216,3.12438,11.1585,0.0,0.0,0.0,127.13,101.02216,15.64438,102.2263343598,10.71216,3.12438,11.1585,90.31,12.52,91.173716059,125.27,97.64216,57.69438,113.4135481018,10.71216,3.12438,11.1585,86.93,54.57,102.6387344037,125.27
2020-06-25 13:00:00,100.95592,16.84381,102.3514128792,10.67592,3.11381,11.12075,90.28,13.73,91.3180776188,128.97,10.67592,3.11381,11.12075,10.67592,3.11381,11.12075,0.0,0.0,0.0,127.13,100.61592,16.22381,101.9155305553,10.67592,3.11381,11.12075,89.94,13.11,90.8904598954,125.36,97.24592,57.09381,112.767336126,10.67592,3.11381,11.12075,86.57,53.98,102.020612133,125.36
2020-06-25 13:30:00,100.15784,17.34312,101.6482991732,10.707840000000001,3.12312,11.154,89.45,14.22,90.573235009,128.97,10.707840000000001,3.12312,11.154,10.707840000000001,3.12312,11.154,0.0,0.0,0.0,127.07,99.81784,16.71312,101.2073592304,10.707840000000001,3.12312,11.154,89.11,13.59,90.1403361431,125.36,96.49784,56.79312,111.9700477985,10.707840000000001,3.12312,11.154,85.79,53.67,101.1948269429,125.36
2020-06-25 14:00:00,100.736,17.463,102.2384373169,10.056,2.933,10.475,90.68,14.53,91.8367208692,128.97,10.056,2.933,10.475,10.056,2.933,10.475,0.0,0.0,0.0,127.07,100.386,16.833,101.7875183163,10.056,2.933,10.475,90.33,13.9,91.3932103605,125.36,97.006,56.203,112.1112895519,10.056,2.933,10.475,86.95,53.27,101.9705614381,125.36
2020-06-25 14:30:00,97.66376,8.77818,98.057465098,10.55376,3.07818,10.993500000000001,87.11,5.7,87.2962891537,129.88,10.55376,3.07818,10.993500000000001,10.55376,3.07818,10.993500000000001,0.0,0.0,0.0,126.69,98.09376,15.96818,99.3849511921,10.55376,3.07818,10.993500000000001,87.54,12.89,88.4839177478,126.23,95.56376,46.44818,106.2537794653,10.55376,3.07818,10.993500000000001,85.01,43.37,95.4340452878,126.23
2020-06-25 15:00:00,96.98136,6.22373,97.1808571817,10.40136,3.03373,10.83475,86.58,3.19,86.6387471054,131.77,10.40136,3.03373,10.83475,10.40136,3.03373,10.83475,0.0,0.0,0.0,126.94,97.27136,6.33373,97.4773492252,10.40136,3.03373,10.83475,86.87,3.3,86.9326572699,128.06,96.22136,32.97373,101.7143892985,10.40136,3.03373,10.83475,85.82,29.94,90.89266197,128.06
2020-06-25 15:30:00,97.9792,6.5381,98.1970996733,8.8392,2.5781,9.2075,89.14,3.96,89.227917156,131.81,8.8392,2.5781,9.2075,8.8392,2.5781,9.2075,0.0,0.0,0.0,126.94,98.2892,6.6881,98.516483485,8.8392,2.5781,9.2075,89.45,4.11,89.5443722408,128.11,97.1892,31.7381,102.240146656,8.8392,2.5781,9.2075,88.35,29.16,93.037777811,128.11
2020-06-25 16:00:00,98.54664,6.84152,98.783838006,8.33664,2.43152,8.684,90.21,4.41,90.3177291566,131.74,8.33664,2.43152,8.684,8.33664,2.43152,8.684,0.0,0.0,0.0,126.82,98.84664,6.98152,99.092885016,8.33664,2.43152,8.684,90.51,4.55,90.6242936524,128.04,97.73664,31.20152,102.5962262893,8.33664,2.43152,8.684,89.4,28.77,93.9152431717,128.04
2020-06-25 16:30:00,98.39264,10.82577,98.9864076642,11.16264,3.25577,11.62775,87.23,7.57,87.5578540166,132.38,11.16264,3.25577,11.62775,11.16264,3.25577,11.62775,0.0,0.0,0.0,127.05,98.66264,10.97577,99.271265021,11.16264,3.25577,11.62775,87.5,7.72,87.8399020947,128.68,97.62264,29.20577,101.8977764324,11.16264,3.25577,11.62775,86.46,25.95,90.2703389824,128.68
2020-06-25 17:00:00,98.42368,11.83149,99.1322598369,10.63368,3.10149,11.07675,87.79,8.73,88.2229958684,132.24,10.63368,3.10149,11.07675,10.63368,3.10149,11.07675,0.0,0.0,0.0,126.81,98.68368,11.98149,99.4083738976,10.63368,3.10149,11.07675,88.05,8.88,88.4966490891,128.55,97.63368,27.90149,101.5422503915,10.63368,3.10149,11.07675,87.0,24.8,90.4656841018,128.55
2020-06-25 17:30:00,98.8964,13.32895,99.790574911,9.5964,2.79895,9.99625,89.3,10.53,89.9186904931,132.78,9.5964,2.79895,9.99625,9.5964,2.79895,9.99625,0.0,0.0,0.0,127.13,99.1664,13.49895,100.0809499359,9.5964,2.79895,9.99625,89.57,10.7,90.206845084,129.08,98.0864,26.07895,101.4941057306,9.5964,2.79895,9.99625,88.49,23.28,91.5010300488,129.08
2020-06-25 18:00:00,98.97048,14.16264,99.9786791431,8.58048,2.50264,8.938,90.39,11.66,91.138947218,132.78,8.58048,2.50264,8.938,8.58048,2.50264,8.938,0.0,0.0,0.0,127.03,99.24048,14.34264,100.2715522608,8.58048,2.50264,8.938,90.66,11.84,91.4298703926,129.08,98.13048,24.67264,101.1846345529,8.58048,2.50264,8.938,89.55,22.17,92.2535170061,129.08
2020-06-25 18:30:00,98.01528,16.05779,99.3219398379,7.53528,2.19779,7.84925,90.48,13.86,91.535402987,133.15,7.53528,2.19779,7.84925,7.53528,2.19779,7.84925,0.0,0.0,0.0,127.16,98.27528,16.25779,99.6109752726,7.53528,2.19779,7.84925,90.74,14.06,91.8228250491,129.47,97.17528,22.32779,99.7073981677,7.53528,2.19779,7.84925,89.64,20.13,91.8724469033,129.47
2020-06-25 19:00:00,96.91456,16.74258,98.3501190902,6.45456,1.88258,6.7235,90.46,14.86,91.672412426,133.15,6.45456,1.88258,6.7235,6.45456,1.88258,6.7235,0.0,0.0,0.0,127.05,97.17456,16.93258,98.6387721773,6.45456,1.88258,6.7235,90.72,15.05,91.959887451,129.47,96.07456,21.06258,98.3562573274,6.45456,1.88258,6.7235,89.62,19.18,91.6494233479,129.47
2020-06-25 19:30:00,97.84088,13.79484,98.8085796366,2.21088,0.6448400000000001,2.303,95.63,13.15,96.5298886356,132.79,2.21088,0.6448400000000001,2.303,2.21088,0.6448400000000001,2.303,0.0,0.0,0.0,126.94,98.13088,14.00484,99.1251993844,2.21088,0.6448400000000001,2.303,95.92,13.36,96.8459395122,129.14,96.94088,21.35484,99.2651167662,2.21088,0.6448400000000001,2.303,94.73,20.71,96.9674017389,129.14
2020-06-25 20:00:00,96.69816,14.13363,97.7256038322,1.41816,0.41363000000000005,1.4772500000000002,95.28,13.72,96.2627487661,132.84,1.41816,0.41363000000000005,1.4772500000000002,1.41816,0.41363000000000005,1.4772500000000002,0.0,0.0,0.0,126.94,96.99816,14.35363,98.0544223254,1.41816,0.41363000000000005,1.4772500000000002,95.58,13.94,96.5912004274,129.19,95.80816,20.57363,97.9922332329,1.41816,0.41363000000000005,1.4772500000000002,94.39,20.16,96.5188981495,129.19
2020-06-25 20:30:00,95.42544,15.03992,96.6033839614,1.16544,0.33992000000000006,1.214,94.26,14.7,95.3993584884,132.6,1.16544,0.33992000000000006,1.214,1.16544,0.33992000000000006,1.214,0.0,0.0,0.0,126.57,95.70544,15.24992,96.9128025887,1.16544,0.33992000000000006,1.214,94.54,14.91,95.7085142503,128.97,94.52544,19.41992,96.4996999995,1.16544,0.33992000000000006,1.214,93.36,19.08,95.2897476122,128.97
2020-06-25 21:00:00,93.67264,15.81202,94.9978076644,0.93264,0.27202000000000004,0.9715,92.74,15.54,94.0329686865,133.12,0.93264,0.27202000000000004,0.9715,0.93264,0.27202000000000004,0.9715,0.0,0.0,0.0,126.96,93.94264,16.01202,95.2974521939,0.93264,0.27202000000000004,0.9715,93.01,15.74,94.3324318567,129.45,92.81264,18.78202,94.693983014,0.93264,0.27202000000000004,0.9715,91.88,18.51,93.7259542496,129.45
2020-06-25 21:30:00,92.43272,16.57371,93.9068452764,0.97272,0.28371,1.01325,91.46,16.29,92.8993848204,132.9,0.97272,0.28371,1.01325,0.97272,0.28371,1.01325,0.0,0.0,0.0,126.66,92.69272,16.77371,94.1981830407,0.97272,0.28371,1.01325,91.72,16.49,93.1905494136,129.25,91.58272,17.98371,93.3317118024,0.97272,0.28371,1.01325,90.61,17.7,92.322597992,129.25
2020-06-25 22:00:00,91.36808,17.59444,93.0467106447,0.83808,0.24444000000000002,0.873,90.53,17.35,92.1775645155,132.94,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,126.59,91.60808,17.80444,93.32222889,0.83808,0.24444000000000002,0.873,90.77,17.56,92.4529420841,129.28,90.51808,16.91444,92.0848580788,0.83808,0.24444000000000002,0.873,89.68,16.67,91.2161789377,129.28
2020-06-25 22:30:00,90.43656,18.78608,92.3671380221,0.9465600000000001,0.27608000000000005,0.986,89.49,18.51,91.3842448128,133.79,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,127.29,90.68656,18.98608,92.652703136,0.9465600000000001,0.27608000000000005,0.986,89.74,18.71,91.6696880108,130.09,89.61656,16.25608,91.0790204339,0.9465600000000001,0.27608000000000005,0.986,88.67,15.98,90.0984422729,130.09
2020-06-25 23:00:00,86.5952,20.40235,88.9661989104,0.8652000000000001,0.25235,0.9012500000000001,85.73,20.15,88.0661989642,133.84,0.8652000000000001,0.25235,0.9012500000000001,0.8652000000000001,0.25235,0.9012500000000001,0.0,0.0,0.0,127.13,86.8152,20.59235,89.2240092664,0.8652000000000001,0.25235,0.9012500000000001,85.95,20.34,88.3239384312,130.13,85.8252,14.66235,87.0686479886,0.8652000000000001,0.25235,0.9012500000000001,84.96,14.41,86.1733700165,130.13
2020-06-25 23:30:00,82.35008,21.95794,85.2272656199,0.8500800000000001,0.24794000000000002,0.8855000000000001,81.5,21.71,84.3420067345,134.88,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.0,0.0,0.0,127.95,82.56008,22.12794,85.474045992,0.8500800000000001,0.24794000000000002,0.8855000000000001,81.71,21.88,84.5887610738,131.11,81.65008,13.65794,82.7845087504,0.8500800000000001,0.24794000000000002,0.8855000000000001,80.8,13.41,81.9052385382,131.11
2020-06-26 00:00:00,77.91992,23.35456,81.344633539,0.76992,0.22456,0.802,77.15,23.13,80.5426557794,134.41,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,127.32,78.09992,23.49456,81.5572918481,0.76992,0.22456,0.802,77.33,23.27,80.7553205677,130.67,77.25992,12.04456,78.1931369367,0.76992,0.22456,0.802,76.49,11.82,77.397884338,130.67
2020-06-26 00:30:00,74.88952,24.753610000000002,78.8744661716,0.8695200000000001,0.25361,0.90575,74.02,24.5,77.9692913909,135.08,0.8695200000000001,0.25361,0.90575,0.8695200000000001,0.25361,0.90575,0.0,0.0,0.0,127.79,75.04952,24.88361,79.0672150696,0.8695200000000001,0.25361,0.90575,74.18,24.63,78.1620707249,131.31,74.28952,10.97361,75.0956250274,0.8695200000000001,0.25361,0.90575,73.42,10.72,74.1984824643,131.31
2020-06-26 01:00:00,72.348,25.36025,76.6640423149,0.858,0.25025000000000003,0.89375,71.49,25.11,75.7715791046,135.52,0.858,0.25025000000000003,0.89375,0.858,0.25025000000000003,0.89375,0.0,0.0,0.0,128.13,72.508,25.49025,76.858069902,0.858,0.25025000000000003,0.89375,71.65,25.24,75.9656507903,131.72,71.788,10.61025,72.5678603037,0.858,0.25025000000000003,0.89375,70.93,10.36,71.6825955166,131.72
2020-06-26 01:30:00,70.82824,26.13282,75.4954559073,0.7982400000000001,0.23282000000000003,0.8315,70.03,25.9,74.6659956071,135.99,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,128.51,70.97824,26.25282,75.6777451531,0.7982400000000001,0.23282000000000003,0.8315,70.18,26.02,74.8483319787,132.18,70.29824,10.04282,71.0119763184,0.7982400000000001,0.23282000000000003,0.8315,69.5,9.81,70.1889314636,132.18
2020-06-26 02:00:00,70.0032,26.4951,74.8494377684,0.7032,0.2051,0.7325,69.3,26.29,74.1191884737,136.22,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,128.69,70.1532,26.615099999999998,75.0322265313,0.7032,0.2051,0.7325,69.45,26.41,74.3020228527,132.39,69.4832,9.7451,70.163252891,0.7032,0.2051,0.7325,68.78,9.54,69.4384619645,132.39
2020-06-26 02:30:00,68.43456,27.06258,73.5912511013,0.6945600000000001,0.20258,0.7235,67.74,26.86,72.8708940524,136.42,0.6945600000000001,0.20258,0.7235,0.6945600000000001,0.20258,0.7235,0.0,0.0,0.0,128.81,68.56456,27.16258,73.7489297566,0.6945600000000001,0.20258,0.7235,67.87,26.96,73.028614255,132.58,67.92456,9.35258,68.5654184254,0.6945600000000001,0.20258,0.7235,67.23,9.15,67.8498002945,132.58
2020-06-26 03:00:00,67.22216,28.05563,72.8418641288,0.60216,0.17563,0.6272500000000001,66.62,27.88,72.2185488638,136.22,0.60216,0.17563,0.6272500000000001,0.60216,0.17563,0.6272500000000001,0.0,0.0,0.0,129.26,67.47216,34.29563,75.6880612261,0.60216,0.17563,0.6272500000000001,66.87,34.12,75.071774323,132.41,66.38216,15.22563,68.105880621,0.60216,0.17563,0.6272500000000001,65.78,15.05,67.4797073201,132.41
2020-06-26 03:30:00,66.27192,26.86806,71.5112580553,0.7819200000000001,0.22806,0.8145,65.49,26.64,70.7009879705,134.43,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0,128.94,66.84192,47.30806,81.8895280866,0.7819200000000001,0.22806,0.8145,66.06,47.08,81.1199728797,130.69,64.84192,27.90806,70.5927361862,0.7819200000000001,0.22806,0.8145,64.06,27.68,69.7844251965,130.69
2020-06-26 04:00:00,66.0632,26.7151,71.2603884514,0.7032,0.2051,0.7325,65.36,26.51,70.5316219862,134.35,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,128.84,66.6432,47.1151,81.6158609233,0.7032,0.2051,0.7325,65.94,46.91,80.923616454,130.59,64.6432,27.9651,70.4328767285,0.7032,0.2051,0.7325,63.94,27.76,69.7061059019,130.59
2020-06-26 04:30:00,65.96256,26.20158,70.9759263148,0.62256,0.18158000000000002,0.6485000000000001,65.34,26.02,70.3303348492,134.35,0.62256,0.18158000000000002,0.6485000000000001,0.62256,0.18158000000000002,0.6485000000000001,0.0,0.0,0.0,128.91,66.55256,46.611580000000004,81.2519700232,0.62256,0.18158000000000002,0.6485000000000001,65.93,46.43,80.6381410996,130.59,64.54256,28.45158,70.5353418922,0.62256,0.18158000000000002,0.6485000000000001,63.92,28.27,69.8924838591,130.59
2020-06-26 05:00:00,65.00104,26.47072,70.1842875464,0.7910400000000001,0.23072,0.8240000000000001,64.21,26.24,69.3647006769,134.64,0.7910400000000001,0.23072,0.8240000000000001,0.7910400000000001,0.23072,0.8240000000000001,0.0,0.0,0.0,129.16,65.56104,46.94072,80.6330029206,0.7910400000000001,0.23072,0.8240000000000001,64.77,46.71,79.8559766079,130.86,63.62104,28.44072,69.6886740066,0.7910400000000001,0.23072,0.8240000000000001,62.83,28.21,68.8724400613,130.86
2020-06-26 05:30:00,65.47464,26.11427,70.4903084173,0.9746400000000001,0.28427,1.01525,64.5,25.83,69.4797733157,133.18,0.9746400000000001,0.28427,1.01525,0.9746400000000001,0.28427,1.01525,0.0,0.0,0.0,127.75,66.03464,46.19427,80.5883630604,0.9746400000000001,0.28427,1.01525,65.06,45.91,79.6274556921,129.45,64.05464,27.88427,69.8607859887,0.9746400000000001,0.28427,1.01525,63.08,27.6,68.8538045427,129.45
2020-06-26 06:00:00,67.7712,25.30035,72.3397764688,0.9612,0.28035000000000004,1.00125,66.81,25.02,71.3412678609,133.06,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,127.75,68.3812,45.32035,82.0361056948,0.9612,0.28035000000000004,1.00125,67.42,45.04,81.0805648722,129.34,66.2812,28.52035,72.156828073,0.9612,0.28035000000000004,1.00125,65.32,28.24,71.1631927333,129.34
2020-06-26 06:30:00,75.50936,20.72273,78.301308969,0.9693600000000001,0.28273000000000004,1.00975,74.54,20.44,77.2916890746,132.02,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,127.24,76.28936,40.38273,86.3181981477,0.9693600000000001,0.28273000000000004,1.00975,75.32,40.1,85.3294345464,128.34,73.75936,32.02273,80.4108103694,0.9693600000000001,0.28273000000000004,1.00975,72.79,31.74,79.4091411615,128.34
2020-06-26 07:00:00,80.4904,17.67845,82.40893208,1.4004,0.40845000000000004,1.45875,79.09,17.27,80.9535731145,131.68,1.4004,0.40845000000000004,1.45875,1.4004,0.40845000000000004,1.45875,0.0,0.0,0.0,127.24,81.3704,37.20845,89.4740786349,1.4004,0.40845000000000004,1.45875,79.97,36.8,88.0309087764,128.01,78.5904,34.96845,86.0188553026,1.4004,0.40845000000000004,1.45875,77.19,34.56,84.5735756605,128.01
2020-06-26 07:30:00,86.9988,14.3009,88.1663594703,1.6488,0.48090000000000005,1.7175,85.35,13.82,86.4616383143,130.86,1.6488,0.48090000000000005,1.7175,1.6488,0.48090000000000005,1.7175,0.0,0.0,0.0,126.9,88.0188,33.5809,94.2071440935,1.6488,0.48090000000000005,1.7175,86.37,33.1,92.4953344769,127.23,84.8888,37.7709,92.9125893098,1.6488,0.48090000000000005,1.7175,83.24,37.29,91.2109735723,127.23
2020-06-26 08:00:00,92.41952,11.25486,93.1023069029,2.03952,0.59486,2.1245,90.38,10.66,91.0064832855,130.52,2.03952,0.59486,2.1245,2.03952,0.59486,2.1245,0.0,0.0,0.0,126.95,93.52952,30.41486,98.3505710215,2.03952,0.59486,2.1245,91.49,29.82,96.2270881821,126.89,90.12952,40.67486,98.8826304841,2.03952,0.59486,2.1245,88.09,40.08,96.7794115502,126.89
2020-06-26 08:30:00,97.53016,8.56338,97.905380785,2.00016,0.58338,2.0835,95.53,7.98,95.8627211172,131.11,2.00016,0.58338,2.0835,2.00016,0.58338,2.0835,0.0,0.0,0.0,127.86,98.77016,27.86338,102.6251063407,2.00016,0.58338,2.0835,96.77,27.28,100.5416893632,127.45,95.11016,43.61338,104.6330227521,2.00016,0.58338,2.0835,93.11,43.03,102.5721843386,127.45
2020-06-26 09:00:00,99.9184,7.4637,100.1967737816,2.8584,0.8337,2.9775,97.06,6.63,97.2861783605,130.75,2.8584,0.8337,2.9775,2.8584,0.8337,2.9775,0.0,0.0,0.0,127.69,101.1684,26.6337,104.6154822875,2.8584,0.8337,2.9775,98.31,25.8,101.6390481065,127.11,97.4184,44.8737,107.2566716351,2.8584,0.8337,2.9775,94.56,44.04,104.3125840922,127.11
2020-06-26 09:30:00,100.42392,6.84656,100.6570369721,4.99392,1.45656,5.202,95.43,5.39,95.5820956037,130.69,4.99392,1.45656,5.202,4.99392,1.45656,5.202,0.0,0.0,0.0,127.75,101.67392,25.94656,104.9324067388,4.99392,1.45656,5.202,96.68,24.49,99.7335575421,127.06,98.00392,46.58656,108.5130218361,4.99392,1.45656,5.202,93.01,45.13,103.3807380511,127.06
2020-06-26 10:00:00,100.99544,5.97617,101.1720984692,5.81544,1.69617,6.05775,95.18,4.28,95.2761817035,130.46,5.81544,1.69617,6.05775,5.81544,1.69617,6.05775,0.0,0.0,0.0,127.64,102.23544,24.96617,105.2397018072,5.81544,1.69617,6.05775,96.42,23.27,99.1882518245,126.82,98.57544,47.67617,109.499472862,5.81544,1.69617,6.05775,92.76,45.98,103.530565535,126.82
2020-06-26 10:30:00,101.06376,5.62818,101.2203536619,7.19376,2.09818,7.4935,93.87,3.5300000000000002,93.9363497268,130.29,7.19376,2.09818,7.4935,7.19376,2.09818,7.4935,0.0,0.0,0.0,127.53,102.28376,24.54818,105.1883106673,7.19376,2.09818,7.4935,95.09,22.45,97.7041995003,126.65,98.68376,48.63818,110.0188940203,7.19376,2.09818,7.4935,91.49,46.54,102.6469273773,126.65
2020-06-26 11:00:00,100.33328,4.85929,100.4508823996,7.64328,2.22929,7.96175,92.69,2.63,92.7273045009,130.08,7.64328,2.22929,7.96175,7.64328,2.22929,7.96175,0.0,0.0,0.0,127.43,101.53328,23.72929,104.2692963027,7.64328,2.22929,7.96175,93.89,21.5,96.3202060837,126.46,97.99328,49.52929,109.7990596183,7.64328,2.22929,7.96175,90.35,47.3,101.9824126994,126.46
2020-06-26 11:30:00,99.64888,4.59134,99.7545973289,8.67888,2.53134,9.0405,90.97,2.06,90.9933211835,129.8,8.67888,2.53134,9.0405,8.67888,2.53134,9.0405,0.0,0.0,0.0,127.2,100.80888,23.35134,103.4780912399,8.67888,2.53134,9.0405,92.13,20.82,94.453212227,126.2,97.35888,50.18134,109.5304450783,8.67888,2.53134,9.0405,88.68,47.65,100.6710728064,126.2
2020-06-26 12:00:00,99.13528,4.87279,99.25496372,9.57528,2.79279,9.97425,89.56,2.08,89.5841503839,129.8,9.57528,2.79279,9.97425,9.57528,2.79279,9.97425,0.0,0.0,0.0,127.2,100.29528,23.60279,103.0351148204,9.57528,2.79279,9.97425,90.72,20.81,93.0761757917,126.2,96.89528,50.35279,109.1975217075,9.57528,2.79279,9.97425,87.32,47.56,99.432067262,126.2
2020-06-26 12:30:00,99.74376,4.74193,99.8564147116,9.74376,2.84193,10.14975,90.0,1.9,90.0200533215,129.91,9.74376,2.84193,10.14975,9.74376,2.84193,10.14975,0.0,0.0,0.0,127.27,100.88376,23.53193,103.5919145554,9.74376,2.84193,10.14975,91.14,20.69,93.4589519522,126.29,97.49376,50.70193,109.889576142,9.74376,2.84193,10.14975,87.75,47.86,99.9531995486,126.29
2020-06-26 13:00:00,99.20456,5.43883,99.3535384199,9.66456,2.81883,10.06725,89.54,2.62,89.5783232708,129.95,9.66456,2.81883,10.06725,9.66456,2.81883,10.06725,0.0,0.0,0.0,127.27,100.35456,24.23883,103.2402953917,9.66456,2.81883,10.06725,90.69,21.42,93.1852590274,126.34,96.97456,50.01883,109.1143832946,9.66456,2.81883,10.06725,87.31,47.2,99.2515798363,126.34
2020-06-26 13:30:00,98.98808,6.01694,99.1707797138,8.698080000000001,2.53694,9.0605,90.29,3.48,90.3570390174,129.95,8.698080000000001,2.53694,9.0605,8.698080000000001,2.53694,9.0605,0.0,0.0,0.0,127.17,100.12808,24.87694,103.1721597537,8.698080000000001,2.53694,9.0605,91.43,22.34,94.119713663,126.36,96.72808,48.97694,108.4207642117,8.698080000000001,2.53694,9.0605,88.03,46.44,99.528661701,126.36
2020-06-26 14:00:00,99.27872,5.74796,99.4449761878,8.35872,2.43796,8.707,90.92,3.31,90.9802313692,130.28,8.35872,2.43796,8.707,8.35872,2.43796,8.707,0.0,0.0,0.0,127.47,100.43872,24.65796,103.4212331516,8.35872,2.43796,8.707,92.08,22.22,94.7230426032,126.65,97.00872,49.23796,108.7891008374,8.35872,2.43796,8.707,88.65,46.8,100.2450123448,126.65
2020-06-26 14:30:00,99.34184,6.48012,99.552966454,7.85184,2.29012,8.179,91.49,4.19,91.5858952023,129.98,7.85184,2.29012,8.179,7.85184,2.29012,8.179,0.0,0.0,0.0,127.07,100.49184,25.35012,103.6399464039,7.85184,2.29012,8.179,92.64,23.06,95.4669220201,126.37,97.03184,47.99012,108.250771782,7.85184,2.29012,8.179,89.18,45.7,100.2075965184,126.37
2020-06-26 15:00:00,97.38224,7.44482,97.6664016551,7.66224,2.23482,7.9815000000000005,89.72,5.21,89.8711438672,130.28,7.66224,2.23482,7.9815000000000005,7.66224,2.23482,7.9815000000000005,0.0,0.0,0.0,127.25,98.49224,26.40482,101.970269488,7.66224,2.23482,7.9815000000000005,90.83,24.17,93.9908389153,126.66,95.13224,47.21482,106.2044364189,7.66224,2.23482,7.9815000000000005,87.47,44.98,98.3575177605,126.66
2020-06-26 15:30:00,97.28104,8.00947,97.6102061936,8.02104,2.33947,8.35525,89.26,5.67,89.4399044051,130.16,8.02104,2.33947,8.35525,8.02104,2.33947,8.35525,0.0,0.0,0.0,127.06,98.39104,26.93947,102.0124100106,8.02104,2.33947,8.35525,90.37,24.6,93.6584053889,126.56,95.05104,46.77947,105.9387512602,8.02104,2.33947,8.35525,87.03,44.44,97.7196730449,126.56
2020-06-26 16:00:00,97.62248,8.59989,98.000544434,7.30248,2.12989,7.60675,90.32,6.47,90.5514400769,129.97,7.30248,2.12989,7.60675,7.30248,2.12989,7.60675,0.0,0.0,0.0,126.8,98.73248,27.53989,102.501454371,7.30248,2.12989,7.60675,91.43,25.41,94.8952738549,126.37,95.34248,45.72989,105.7421927707,7.30248,2.12989,7.60675,88.04,43.6,98.2446008695,126.37
2020-06-26 16:30:00,95.9728,13.24915,96.8830135553,9.3228,2.71915,9.71125,86.65,10.53,87.2874756194,131.01,9.3228,2.71915,9.71125,9.3228,2.71915,9.71125,0.0,0.0,0.0,127.35,96.9928,32.49915,102.292707475,9.3228,2.71915,9.71125,87.67,29.78,92.5898336752,127.37,93.8228,43.14915,103.2693901675,9.3228,2.71915,9.71125,84.5,40.43,93.6740887332,127.37
2020-06-26 17:00:00,95.88536,13.38948,96.8157034628,9.49536,2.76948,9.891,86.39,10.62,87.0403153717,131.01,9.49536,2.76948,9.891,9.49536,2.76948,9.891,0.0,0.0,0.0,127.35,96.90536,32.68948,102.2704791198,9.49536,2.76948,9.891,87.41,29.92,92.388930614,127.37,93.73536,43.20948,103.2151969247,9.49536,2.76948,9.891,84.24,40.44,93.4439468345,127.37
2020-06-26 17:30:00,96.33424,14.37832,97.4013443562,9.35424,2.72832,9.744,86.98,11.65,87.7567256682,131.63,9.35424,2.72832,9.744,9.35424,2.72832,9.744,0.0,0.0,0.0,127.85,97.35424,33.83832,103.0673563569,9.35424,2.72832,9.744,88.0,31.11,93.3371956939,128.01,94.16424,42.57832,103.3432021412,9.35424,2.72832,9.744,84.81,39.85,93.7057020677,128.01
2020-06-26 18:00:00,96.41312,15.28841,97.617750376,8.46312,2.46841,8.81575,87.95,12.82,88.8794402548,131.4,8.46312,2.46841,8.81575,8.46312,2.46841,8.81575,0.0,0.0,0.0,127.52,97.46312,34.72841,103.4655605565,8.46312,2.46841,8.81575,89.0,32.26,94.6662960087,127.81,94.22312,40.99841,102.7563426999,8.46312,2.46841,8.81575,85.76,38.53,94.0177563017,127.81
2020-06-26 18:30:00,95.08656,16.41733,96.4934330251,7.8765600000000004,2.29733,8.20475,87.21,14.12,88.3456761817,130.95,7.8765600000000004,2.29733,8.20475,7.8765600000000004,2.29733,8.20475,0.0,0.0,0.0,126.93,96.09656,35.76733,102.537070073,7.8765600000000004,2.29733,8.20475,88.22,33.47,94.3557592307,127.38,92.91656,39.34733,100.9044077351,7.8765600000000004,2.29733,8.20475,85.04,37.05,92.7604662558,127.38
2020-06-26 19:00:00,94.84792,16.80731,96.3255604591,6.84792,1.9973100000000001,7.13325,88.0,14.81,89.2375262992,131.33,6.84792,1.9973100000000001,7.13325,6.84792,1.9973100000000001,7.13325,0.0,0.0,0.0,127.23,95.86792,36.26731,102.4986627218,6.84792,1.9973100000000001,7.13325,89.02,34.27,95.388643454,127.74,92.63792,38.57731,100.3493550989,6.84792,1.9973100000000001,7.13325,85.79,36.58,93.2631786934,127.74
2020-06-26 19:30:00,95.63192,14.24681,96.6873089814,2.49192,0.7268100000000001,2.59575,93.14,13.52,94.1161516425,131.36,2.49192,0.7268100000000001,2.59575,2.49192,0.7268100000000001,2.59575,0.0,0.0,0.0,127.44,96.76192,33.70681,102.4647168662,2.49192,0.7268100000000001,2.59575,94.27,32.98,99.8724851999,127.77,93.25192,38.55681,100.9086130172,2.49192,0.7268100000000001,2.59575,90.76,37.83,98.3284623087,127.77
2020-06-26 20:00:00,93.51048,14.99014,94.7043513628,1.6804800000000002,0.49014,1.7505000000000002,91.83,14.5,92.967730423,131.56,1.6804800000000002,0.49014,1.7505000000000002,1.6804800000000002,0.49014,1.7505000000000002,0.0,0.0,0.0,127.53,94.62048,34.54014,100.7276352678,1.6804800000000002,0.49014,1.7505000000000002,92.94,34.05,98.9810390934,127.97,91.20048,37.58014,98.6397205726,1.6804800000000002,0.49014,1.7505000000000002,89.52,37.09,96.8994246629,127.97
2020-06-26 20:30:00,91.25912,16.15891,92.6786779986,1.29912,0.37891,1.35325,89.96,15.78,91.3335097322,130.99,1.29912,0.37891,1.35325,1.29912,0.37891,1.35325,0.0,0.0,0.0,126.82,92.31912,35.55891,98.9305614962,1.29912,0.37891,1.35325,91.02,35.18,97.5821336106,127.44,88.97912,35.83891,95.925550642,1.29912,0.37891,1.35325,87.68,35.46,94.579035732,127.44
2020-06-26 21:00:00,89.692,16.87475,91.2656126455,0.9420000000000001,0.27475000000000005,0.9812500000000001,88.75,16.6,90.2891051013,131.3,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,127.02,90.732,36.38475,97.7555413087,0.9420000000000001,0.27475000000000005,0.9812500000000001,89.79,36.11,96.7790070212,127.73,87.462,35.21475,94.2850998916,0.9420000000000001,0.27475000000000005,0.9812500000000001,86.52,34.94,93.3087027024,127.73
2020-06-26 21:30:00,87.76496,19.08728,89.8165489295,0.7449600000000001,0.21728000000000003,0.776,87.02,18.87,89.0424466196,132.07,0.7449600000000001,0.21728000000000003,0.776,0.7449600000000001,0.21728000000000003,0.776,0.0,0.0,0.0,127.53,88.76496,38.80728,96.8773611573,0.7449600000000001,0.21728000000000003,0.776,88.02,38.59,96.1077962498,128.47,85.60496,33.45728,91.9108196112,0.7449600000000001,0.21728000000000003,0.776,84.86,33.24,91.1379021044,128.47
2020-06-26 22:00:00,86.68968,20.16199,89.0034070093,0.8296800000000001,0.24199,0.8642500000000001,85.86,19.92,88.140490128,132.01,0.8296800000000001,0.24199,0.8642500000000001,0.8296800000000001,0.24199,0.8642500000000001,0.0,0.0,0.0,127.35,87.65968,39.90199,96.3140088651,0.8296800000000001,0.24199,0.8642500000000001,86.83,39.66,95.4587057319,128.41,84.54968,32.44199,90.560096639,0.8296800000000001,0.24199,0.8642500000000001,83.72,32.2,89.6988205051,128.41
2020-06-26 22:30:00,86.85432,20.78001,89.3055525612,0.7543200000000001,0.22001,0.7857500000000001,86.1,20.56,88.5207523691,131.86,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,127.15,87.83432,40.48001,96.7134891288,0.7543200000000001,0.22001,0.7857500000000001,87.08,40.26,95.9364060198,128.26,84.72432,31.70001,90.4604943247,0.7543200000000001,0.22001,0.7857500000000001,83.97,31.48,89.6769273559,128.26
2020-06-26 23:00:00,83.68088,21.77109,86.4665833566,0.8608800000000001,0.25109000000000004,0.89675,82.82,21.52,85.5702214558,131.97,0.8608800000000001,0.25109000000000004,0.89675,0.8608800000000001,0.25109000000000004,0.89675,0.0,0.0,0.0,127.15,84.61088,41.48109,94.2320637679,0.8608800000000001,0.25109000000000004,0.89675,83.75,41.23,93.348676477,128.35,81.66088,30.88109,87.304874102,0.8608800000000001,0.25109000000000004,0.89675,80.8,30.63,86.4108610072,128.35
