Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-26 23:30:00,79.94032,23.07551,83.2041701086,0.9103200000000001,0.26551,0.94825,79.03,22.81,82.2559237988,133.46,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,128.46,80.78032,43.23551,91.6229743256,0.9103200000000001,0.26551,0.94825,79.87,42.97,90.6953019731,129.77,78.05032,30.78551,83.9023246285,0.9103200000000001,0.26551,0.94825,77.14,30.52,82.9581219652,129.77
2020-06-27 00:00:00,76.59704,24.15247,80.3146832395,0.7970400000000001,0.23247,0.83025,75.8,23.92,79.4846299608,133.41,0.7970400000000001,0.23247,0.83025,0.7970400000000001,0.23247,0.83025,0.0,0.0,0.0,128.26,77.40704,44.25247,89.1635067876,0.7970400000000001,0.23247,0.83025,76.61,44.02,88.3563947884,129.72,74.82704,29.59247,80.4661431651,0.7970400000000001,0.23247,0.83025,74.03,29.36,79.6395033887,129.72
2020-06-27 00:30:00,72.7424,25.0682,76.9407006012,0.7824,0.22820000000000001,0.8150000000000001,71.96,24.84,76.126652363,133.33,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,128.08,73.4724,45.1582,86.2406898685,0.7824,0.22820000000000001,0.8150000000000001,72.69,44.93,85.4549062371,129.64,71.0924,28.6482,76.6475616116,0.7824,0.22820000000000001,0.8150000000000001,70.31,28.42,75.836617145,129.64
2020-06-27 01:00:00,70.3928,25.3654,74.8234576119,0.7728,0.22540000000000002,0.805,69.62,25.14,74.0200243177,133.56,0.7728,0.22540000000000002,0.805,0.7728,0.22540000000000002,0.805,0.0,0.0,0.0,128.24,71.0828,45.5154,84.4062562432,0.7728,0.22540000000000002,0.805,70.31,45.29,83.6342047251,129.83,68.8328,28.6054,74.5400782465,0.7728,0.22540000000000002,0.805,68.06,28.38,73.7400027122,129.83
2020-06-27 01:30:00,68.9828,26.2379,73.8041603993,0.7128,0.2079,0.7425,68.27,26.03,73.0640390343,134.06,0.7128,0.2079,0.7425,0.7128,0.2079,0.7425,0.0,0.0,0.0,128.65,69.6428,46.5179,83.7498335058,0.7128,0.2079,0.7425,68.93,46.31,83.0419231473,130.33,67.4728,28.0279,73.062589047,0.7128,0.2079,0.7425,66.76,27.82,72.3246154501,130.33
2020-06-27 02:00:00,67.64032,27.18051,72.8971399546,0.79032,0.23051000000000002,0.82325,66.85,26.95,72.0779092372,134.43,0.79032,0.23051000000000002,0.82325,0.79032,0.23051000000000002,0.82325,0.0,0.0,0.0,128.92,68.27032,47.58051,83.2150318438,0.79032,0.23051000000000002,0.82325,67.48,47.35,82.4352649053,130.7,66.17032,27.50051,71.6574441294,0.79032,0.23051000000000002,0.82325,65.38,27.27,70.8392355972,130.7
2020-06-27 02:30:00,66.18064,27.81227,71.7871818179,0.83064,0.24227,0.8652500000000001,65.35,27.57,70.9276208539,134.81,0.83064,0.24227,0.8652500000000001,0.83064,0.24227,0.8652500000000001,0.0,0.0,0.0,129.21,66.78064,48.32227,82.4299439328,0.83064,0.24227,0.8652500000000001,65.95,48.08,81.6154942398,131.06,64.77064,27.20227,70.2509736528,0.83064,0.24227,0.8652500000000001,63.94,26.96,69.3913913969,131.06
2020-06-27 03:00:00,64.10832,28.12576,70.0066787442,0.80832,0.23576000000000003,0.842,63.3,27.89,69.171830249,135.17,0.80832,0.23576000000000003,0.842,0.80832,0.23576000000000003,0.842,0.0,0.0,0.0,129.54,64.66832,48.77576,81.0004097224,0.80832,0.23576000000000003,0.842,63.86,48.54,80.2136596846,131.39,62.77832,27.27576,68.4476774303,0.80832,0.23576000000000003,0.842,61.97,27.04,67.6124433814,131.39
2020-06-27 03:30:00,63.332,28.53975,69.465527811,0.8220000000000001,0.23975000000000002,0.8562500000000001,62.51,28.3,68.6177098131,135.34,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.0,0.0,0.0,129.65,63.872,49.22975,80.6424247469,0.8220000000000001,0.23975000000000002,0.8562500000000001,63.05,48.99,79.8456172874,131.56,62.022,26.97975,67.636050994,0.8220000000000001,0.23975000000000002,0.8562500000000001,61.2,26.74,66.7867322153,131.56
2020-06-27 04:00:00,63.11288,28.83334,69.3872979547,0.66288,0.19334,0.6905,62.45,28.64,68.7040908535,135.72,0.66288,0.19334,0.6905,0.66288,0.19334,0.6905,0.0,0.0,0.0,129.99,63.65288,49.61334,80.7042293703,0.66288,0.19334,0.6905,62.99,49.42,80.0629533555,131.93,61.80288,26.85334,67.3847003811,0.66288,0.19334,0.6905,61.14,26.66,66.6997391299,131.93
2020-06-27 04:30:00,62.02,28.845,68.3996668486,0.84,0.245,0.875,61.18,28.6,67.5348236097,135.66,0.84,0.245,0.875,0.84,0.245,0.875,0.0,0.0,0.0,129.93,62.55,49.615,79.8382785699,0.84,0.245,0.875,61.71,49.37,79.0286087439,131.86,60.77,26.945,66.4757544147,0.84,0.245,0.875,59.93,26.7,65.6086495822,131.86
2020-06-27 05:00:00,60.73464,29.07177,67.333975873,0.79464,0.23177000000000003,0.8277500000000001,59.94,28.84,66.5172849717,135.83,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,130.07,61.22464,49.87177,78.9661318925,0.79464,0.23177000000000003,0.8277500000000001,60.43,49.64,78.2043125409,132.02,59.50464,26.79177,65.2579582983,0.79464,0.23177000000000003,0.8277500000000001,58.71,26.56,64.4383247765,132.02
2020-06-27 05:30:00,61.3108,28.94815,67.8012506158,0.8508,0.24815,0.8862500000000001,60.46,28.7,66.9260905776,135.67,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,129.91,61.8108,49.70815,79.3188197912,0.8508,0.24815,0.8862500000000001,60.96,49.46,78.5010394836,131.86,60.0608,26.84815,65.7884705329,0.8508,0.24815,0.8862500000000001,59.21,26.6,64.9105854233,131.86
2020-06-27 06:00:00,61.49256,29.20533,68.0755920706,1.01256,0.29533000000000004,1.05475,60.48,28.91,67.0344575573,135.49,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,129.71,61.99256,49.92533,79.596583287,1.01256,0.29533000000000004,1.05475,60.98,49.63,78.6237705786,131.7,60.24256,26.54533,65.8317596618,1.01256,0.29533000000000004,1.05475,59.23,26.25,64.7862284749,131.7
2020-06-27 06:30:00,64.24992,27.93331,70.0594178363,1.27992,0.37331000000000003,1.33325,62.97,27.56,68.7369951336,135.07,1.27992,0.37331000000000003,1.33325,1.27992,0.37331000000000003,1.33325,0.0,0.0,0.0,129.46,64.80992,48.54331,80.9739382528,1.27992,0.37331000000000003,1.33325,63.53,48.17,79.7270957705,131.29,62.91992,27.64331,68.7245874528,1.27992,0.37331000000000003,1.33325,61.64,27.27,67.4028374774,131.29
2020-06-27 07:00:00,66.36032,26.65426,71.5132270748,1.42032,0.41426,1.4795,64.94,26.24,70.0409965663,134.54,1.42032,0.41426,1.4795,1.42032,0.41426,1.4795,0.0,0.0,0.0,129.09,66.96032,47.10426,81.8687716083,1.42032,0.41426,1.4795,65.54,46.69,80.4701665215,130.77,64.96032,28.62426,70.9872624845,1.42032,0.41426,1.4795,63.54,28.21,69.5207573319,130.77
2020-06-27 07:30:00,70.05808,25.40444,74.5219440501,1.3180800000000001,0.38444,1.373,68.74,25.02,73.1518147417,134.02,1.3180800000000001,0.38444,1.373,1.3180800000000001,0.38444,1.373,0.0,0.0,0.0,128.73,70.72808,45.70444,84.2101961534,1.3180800000000001,0.38444,1.373,69.41,45.32,82.8954190532,130.27,68.51808,29.32444,74.5295248086,1.3180800000000001,0.38444,1.373,67.2,28.94,73.166683675,130.27
2020-06-27 08:00:00,72.60424,24.48457,76.6216016151,1.76424,0.5145700000000001,1.8377500000000002,70.84,23.97,74.7854698454,133.45,1.76424,0.5145700000000001,1.8377500000000002,1.76424,0.5145700000000001,1.8377500000000002,0.0,0.0,0.0,128.29,73.33424,44.59457,85.8288205084,1.76424,0.5145700000000001,1.8377500000000002,71.57,44.08,84.0554061319,129.73,71.00424,30.00457,77.083567113,1.76424,0.5145700000000001,1.8377500000000002,69.24,29.49,75.2584726127,129.73
2020-06-27 08:30:00,76.88888,22.56009,80.1302535155,1.98888,0.58009,2.07175,74.9,21.98,78.0585062629,132.66,1.98888,0.58009,2.07175,1.98888,0.58009,2.07175,0.0,0.0,0.0,127.75,77.69888,42.43009,88.529252175,1.98888,0.58009,2.07175,75.71,41.85,86.5068008887,128.98,75.12888,31.36009,81.411325102,1.98888,0.58009,2.07175,73.14,30.78,79.3528071337,128.98
2020-06-27 09:00:00,79.95512,21.30316,82.7444610847,2.20512,0.6431600000000001,2.297,77.75,20.66,80.4481081195,132.37,2.20512,0.6431600000000001,2.297,2.20512,0.6431600000000001,2.297,0.0,0.0,0.0,127.61,80.81512,41.06316,90.6491408112,2.20512,0.6431600000000001,2.297,78.61,40.42,88.3929210967,128.69,78.10512,32.43316,84.57138782,2.20512,0.6431600000000001,2.297,75.9,31.79,82.2886024915,128.69
2020-06-27 09:30:00,83.2072,20.47085,85.6883529516,2.6772,0.78085,2.7887500000000003,80.53,19.69,82.9022134807,132.16,2.6772,0.78085,2.7887500000000003,2.6772,0.78085,2.7887500000000003,0.0,0.0,0.0,127.54,84.1272,40.16085,93.2216694367,2.6772,0.78085,2.7887500000000003,81.45,39.38,90.4703647611,128.49,81.2572,33.31085,87.81995946,2.6772,0.78085,2.7887500000000003,78.58,32.53,85.0471475124,128.49
2020-06-27 10:00:00,84.9616,19.9338,87.2687221002,2.4816000000000003,0.7238,2.585,82.48,19.21,84.6875108856,132.11,2.4816000000000003,0.7238,2.585,2.4816000000000003,0.7238,2.585,0.0,0.0,0.0,127.54,85.9216,39.5838,94.6012609271,2.4816000000000003,0.7238,2.585,83.44,38.86,92.0452779886,128.44,82.9416,33.6038,89.4903591735,2.4816000000000003,0.7238,2.585,80.46,32.88,86.918962258,128.44
2020-06-27 10:30:00,84.87016,20.19213,87.2391321161,3.9501600000000003,1.15213,4.11475,80.92,19.04,83.1298261757,132.28,3.9501600000000003,1.15213,4.11475,3.9501600000000003,1.15213,4.11475,0.0,0.0,0.0,127.73,85.80016,39.89213,94.6205553353,3.9501600000000003,1.15213,4.11475,81.85,38.74,90.5550114571,128.61,82.91016,34.33213,89.7373377227,3.9501600000000003,1.15213,4.11475,78.96,33.18,85.6480822903,128.61
2020-06-27 11:00:00,87.46472,19.35846,89.581399957,3.35472,0.9784600000000001,3.4945,84.11,18.38,86.0948111096,132.28,3.35472,0.9784600000000001,3.4945,3.35472,0.9784600000000001,3.4945,0.0,0.0,0.0,127.82,88.45472,39.03846,96.6862909075,3.35472,0.9784600000000001,3.4945,85.1,38.06,93.223246028,128.61,85.39472,34.75846,92.1976612797,3.35472,0.9784600000000001,3.4945,82.04,33.78,88.722319627,128.61
2020-06-27 11:30:00,85.98872,19.81171,88.2415084887,5.14872,1.50171,5.36325,80.84,18.31,82.8876450383,132.31,5.14872,1.50171,5.36325,5.14872,1.50171,5.36325,0.0,0.0,0.0,127.82,86.89872,39.50171,95.4556055481,5.14872,1.50171,5.36325,81.75,38.0,90.1502218522,128.63,84.00872,35.41171,91.1671774333,5.14872,1.50171,5.36325,78.86,33.91,85.8416431576,128.63
2020-06-27 12:00:00,86.16608,19.49094,88.3430251047,4.66608,1.36094,4.8605,81.5,18.13,83.4921966414,132.39,4.66608,1.36094,4.8605,4.66608,1.36094,4.8605,0.0,0.0,0.0,127.96,87.10608,39.22094,95.5287983147,4.66608,1.36094,4.8605,82.44,37.86,90.7178769593,128.69,84.19608,35.54094,91.3900339394,4.66608,1.36094,4.8605,79.53,34.18,86.5638105677,128.69
2020-06-27 12:30:00,87.10984,19.21537,89.2040059026,3.54984,1.03537,3.69775,83.56,18.18,85.5148291234,132.47,3.54984,1.03537,3.69775,3.54984,1.03537,3.69775,0.0,0.0,0.0,128.04,88.09984,38.97537,96.3361888112,3.54984,1.03537,3.69775,84.55,37.94,92.6722509708,128.77,85.06984,35.22537,92.0744501437,3.54984,1.03537,3.69775,81.52,34.19,88.3994711523,128.77
2020-06-27 13:00:00,86.90936,19.64898,89.1028578142,6.09936,1.7789800000000002,6.3535,80.81,17.87,82.7622679728,132.51,6.09936,1.7789800000000002,6.3535,6.09936,1.7789800000000002,6.3535,0.0,0.0,0.0,128.04,87.82936,39.35898,96.2451338232,6.09936,1.7789800000000002,6.3535,81.73,37.58,89.9558186,128.82,84.94936,36.19898,92.3404565586,6.09936,1.7789800000000002,6.3535,78.85,34.42,86.0352189513,128.82
2020-06-27 13:30:00,80.56016,21.43213,83.3623150804,8.75016,2.55213,9.11475,71.81,18.88,74.250457911,133.06,8.75016,2.55213,9.11475,8.75016,2.55213,9.11475,0.0,0.0,0.0,128.45,81.32016,41.29213,91.2031162974,8.75016,2.55213,9.11475,72.57,38.74,82.2629473092,129.35,78.91016,36.49213,86.9395704105,8.75016,2.55213,9.11475,70.16,33.94,77.9381113448,129.35
2020-06-27 14:00:00,79.70992,21.65581,82.5993066143,7.6999200000000005,2.24581,8.02075,72.01,19.41,74.5800791096,133.3,7.6999200000000005,2.24581,8.02075,7.6999200000000005,2.24581,8.02075,0.0,0.0,0.0,128.62,80.45992,41.59581,90.5759909466,7.6999200000000005,2.24581,8.02075,72.76,39.35,82.7190431521,129.56,78.04992,35.84581,85.8877878779,7.6999200000000005,2.24581,8.02075,70.35,33.6,77.9620580796,129.56
2020-06-27 14:30:00,77.03968,22.538240000000002,80.2688268059,7.63968,2.22824,7.958,69.4,20.31,72.310829756,133.12,7.63968,2.22824,7.958,7.63968,2.22824,7.958,0.0,0.0,0.0,128.32,77.74968,42.44824,88.5825367621,7.63968,2.22824,7.958,70.11,40.22,80.8273499504,129.38,75.47968,34.89824,83.1568953725,7.63968,2.22824,7.958,67.84,32.67,75.2967097555,129.38
2020-06-27 15:00:00,76.7096,22.77655,80.0195848656,7.3596,2.14655,7.66625,69.35,20.63,72.3534339199,133.23,7.3596,2.14655,7.66625,7.3596,2.14655,7.66625,0.0,0.0,0.0,128.4,77.3996,42.70655,88.3999292594,7.3596,2.14655,7.66625,70.04,40.56,80.9364886809,129.48,75.1296,34.54655,82.6917221556,7.3596,2.14655,7.66625,67.77,32.4,75.1167950594,129.48
2020-06-27 15:30:00,79.3604,22.5747,82.5087278308,6.7704,1.9747,7.0525,72.59,20.6,75.4563986684,132.5,6.7704,1.9747,7.0525,6.7704,1.9747,7.0525,0.0,0.0,0.0,127.67,80.1104,42.3347,90.60851512,6.7704,1.9747,7.0525,73.34,40.36,83.711917909,128.78,77.6804,33.8947,84.7531429049,6.7704,1.9747,7.0525,70.91,31.92,77.7631950218,128.78
2020-06-27 16:00:00,79.11928,22.69104,82.3088316282,6.44928,1.88104,6.718,72.67,20.81,75.5909055376,132.95,6.44928,1.88104,6.718,6.44928,1.88104,6.718,0.0,0.0,0.0,128.11,79.84928,42.60104,90.5027962308,6.44928,1.88104,6.718,73.4,40.72,83.9385394202,129.22,77.41928,33.95104,84.536489357,6.44928,1.88104,6.718,70.97,32.07,77.8795595776,129.22
2020-06-27 16:30:00,77.5388,23.7909,81.106549848,7.1688,2.0909,7.4675,70.37,21.7,73.6398458716,131.97,7.1688,2.0909,7.4675,7.1688,2.0909,7.4675,0.0,0.0,0.0,127.02,78.2388,43.4409,89.4897849939,7.1688,2.0909,7.4675,71.07,41.35,82.223885824,128.29,75.8988,32.6209,82.6120509263,7.1688,2.0909,7.4675,68.73,30.53,75.2056766474,128.29
2020-06-27 17:00:00,78.83328,23.67929,82.3127864336,6.68328,1.94929,6.96175,72.15,21.73,75.3512800157,131.76,6.68328,1.94929,6.96175,6.68328,1.94929,6.96175,0.0,0.0,0.0,126.83,79.56328,43.27929,90.5726916198,6.68328,1.94929,6.96175,72.88,41.33,83.7834309395,128.08,77.15328,32.28929,83.6374728424,6.68328,1.94929,6.96175,70.47,30.34,76.7237675039,128.08
2020-06-27 17:30:00,84.29128,22.89329,87.3448487952,5.05128,1.47329,5.26175,79.24,21.42,82.0840666634,132.18,5.05128,1.47329,5.26175,5.05128,1.47329,5.26175,0.0,0.0,0.0,127.32,85.13128,42.63329,95.2099377726,5.05128,1.47329,5.26175,80.08,41.16,90.0386139387,128.49,82.35128,32.36329,88.4822912071,5.05128,1.47329,5.26175,77.3,30.89,83.2435108582,128.49
2020-06-27 18:00:00,84.64752,23.20386,87.7702783467,4.60752,1.34386,4.7995,80.04,21.86,82.9714481011,132.15,4.60752,1.34386,4.7995,4.60752,1.34386,4.7995,0.0,0.0,0.0,127.27,85.52752,42.92386,95.6943803713,4.60752,1.34386,4.7995,80.92,41.58,90.9777049612,128.49,82.69752,31.75386,88.5843521117,4.60752,1.34386,4.7995,78.09,30.41,83.8022446,128.49
2020-06-27 18:30:00,84.97816,23.27988,88.1092531452,4.14816,1.20988,4.321,80.83,22.07,83.7888644153,132.07,4.14816,1.20988,4.321,4.14816,1.20988,4.321,0.0,0.0,0.0,127.17,85.87816,43.00988,96.0463853698,4.14816,1.20988,4.321,81.73,41.8,91.7988719974,128.4,82.99816,31.39988,88.7392079489,4.14816,1.20988,4.321,78.85,30.19,84.4319761702,128.4
2020-06-27 19:00:00,85.15192,23.24181,88.2668182941,3.33192,0.9718100000000001,3.4707500000000002,81.82,22.27,84.796611371,131.53,3.33192,0.9718100000000001,3.4707500000000002,3.33192,0.9718100000000001,3.4707500000000002,0.0,0.0,0.0,126.63,86.05192,42.84181,96.1267580841,3.33192,0.9718100000000001,3.4707500000000002,82.72,41.87,92.7129726629,127.88,83.13192,30.60181,88.5854779191,3.33192,0.9718100000000001,3.4707500000000002,79.8,29.63,85.1233040947,127.88
2020-06-27 19:30:00,84.94288,23.71209,88.1904534225,2.61288,0.76209,2.72175,82.33,22.95,85.4688914167,131.89,2.61288,0.76209,2.72175,2.61288,0.76209,2.72175,0.0,0.0,0.0,126.92,85.85288,43.43209,96.2136344083,2.61288,0.76209,2.72175,83.24,42.67,93.5394382066,128.24,82.90288,29.97209,88.1544876411,2.61288,0.76209,2.72175,80.29,29.21,85.4383298058,128.24
2020-06-27 20:00:00,83.63208,24.02644,87.0149103556,2.18208,0.63644,2.273,81.45,23.39,84.7419294092,132.07,2.18208,0.63644,2.273,2.18208,0.63644,2.273,0.0,0.0,0.0,127.05,84.52208,43.80644,95.1997173998,2.18208,0.63644,2.273,82.34,43.17,92.9705571673,128.4,81.63208,29.62644,86.8419393623,2.18208,0.63644,2.273,79.45,28.99,84.5737701655,128.4
2020-06-27 20:30:00,82.41584,24.68212,86.0324225545,1.99584,0.5821200000000001,2.079,80.42,24.1,83.9534775932,132.2,1.99584,0.5821200000000001,2.079,1.99584,0.5821200000000001,2.079,0.0,0.0,0.0,127.05,83.27584,44.52212,94.4303166202,1.99584,0.5821200000000001,2.079,81.28,43.94,92.3967640126,128.52,80.43584,29.03212,85.5148428532,1.99584,0.5821200000000001,2.079,78.44,28.45,83.4400149808,128.52
2020-06-27 21:00:00,81.22216,25.15563,85.0284951987,1.8021600000000002,0.52563,1.87725,79.42,24.63,83.1515081042,132.54,1.8021600000000002,0.52563,1.87725,1.8021600000000002,0.52563,1.87725,0.0,0.0,0.0,127.36,82.07216,45.07563,93.635740329,1.8021600000000002,0.52563,1.87725,80.27,44.55,91.8040053592,128.85,79.29216,28.66563,84.3146783233,1.8021600000000002,0.52563,1.87725,77.49,28.14,82.4412499905,128.85
2020-06-27 21:30:00,79.87728,25.63754,83.8907820768,1.39728,0.40754,1.4555,78.48,25.23,82.4358132125,132.18,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,126.94,80.70728,45.48754,92.643301648,1.39728,0.40754,1.4555,79.31,45.08,91.2265449307,128.51,77.97728,27.76754,82.7737426594,1.39728,0.40754,1.4555,76.58,27.36,81.3207599571,128.51
2020-06-27 22:00:00,79.24024,25.75382,83.3203149289,1.1102400000000001,0.32382000000000005,1.1565,78.13,25.43,82.164358453,131.78,1.1102400000000001,0.32382000000000005,1.1565,1.1102400000000001,0.32382000000000005,1.1565,0.0,0.0,0.0,126.51,80.06024,45.48382,92.0783357291,1.1102400000000001,0.32382000000000005,1.1565,78.95,45.16,90.9534391873,128.11,77.34024,27.17382,81.9751743923,1.1102400000000001,0.32382000000000005,1.1565,76.23,26.85,80.8203897541,128.11
2020-06-27 22:30:00,79.206,26.266750000000002,83.4477836228,1.326,0.38675000000000004,1.38125,77.88,25.88,82.0674649298,132.7,1.326,0.38675000000000004,1.38125,1.326,0.38675000000000004,1.38125,0.0,0.0,0.0,127.38,80.026,46.26675,92.4379404334,1.326,0.38675000000000004,1.38125,78.7,45.88,91.0970054393,128.99,77.326,27.516750000000002,82.0760732891,1.326,0.38675000000000004,1.38125,76.0,27.13,80.6971926401,128.99
2020-06-27 23:00:00,76.74224,27.07607,81.3786517882,1.3922400000000001,0.40607000000000004,1.45025,75.35,26.67,79.9306662052,132.7,1.3922400000000001,0.40607000000000004,1.45025,1.3922400000000001,0.40607000000000004,1.45025,0.0,0.0,0.0,127.28,77.50224,47.05607,90.6690185723,1.3922400000000001,0.40607000000000004,1.45025,76.11,46.65,89.2690013387,128.99,74.93224,26.71607,79.5524291751,1.3922400000000001,0.40607000000000004,1.45025,73.54,26.31,78.1047226485,128.99
2020-06-27 23:30:00,73.4048,27.8189,78.4994003815,1.2648000000000001,0.3689,1.3175,72.14,27.45,77.1860226984,132.66,1.2648000000000001,0.3689,1.3175,1.2648000000000001,0.3689,1.3175,0.0,0.0,0.0,127.13,74.1048,47.7989,88.1830835492,1.2648000000000001,0.3689,1.3175,72.84,47.43,86.9210590133,128.94,71.7048,25.9289,76.2488439142,1.2648000000000001,0.3689,1.3175,70.44,25.56,74.9340189767,128.94
2020-06-28 00:00:00,69.58768,29.34474,75.5219105522,1.14768,0.33474000000000004,1.1955,68.44,29.01,74.3344718149,133.88,1.14768,0.33474000000000004,1.1955,1.14768,0.33474000000000004,1.1955,0.0,0.0,0.0,128.15,70.22768,49.64474,86.0030653398,1.14768,0.33474000000000004,1.1955,69.08,49.31,84.8735677346,130.1,68.02768,25.25474,72.564227679,1.14768,0.33474000000000004,1.1955,66.88,24.92,71.3718487921,130.1
2020-06-28 00:30:00,66.59152,29.99336,73.0344588533,1.21152,0.35336,1.262,65.38,29.64,71.7849148498,133.68,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,127.87,67.17152,50.26336,83.8952826898,1.21152,0.35336,1.262,65.96,49.91,82.7147489871,129.91,65.13152,24.60336,69.6235608167,1.21152,0.35336,1.262,63.92,24.25,68.3654071881,129.91
2020-06-28 01:00:00,64.38016,30.57463,71.2714038115,1.25016,0.36463,1.30225,63.13,30.21,69.986005744,134.38,1.25016,0.36463,1.30225,1.25016,0.36463,1.30225,0.0,0.0,0.0,128.49,64.92016,51.03463,82.5782091938,1.25016,0.36463,1.30225,63.67,50.67,81.3714802618,130.6,63.02016,24.57463,67.6420949266,1.25016,0.36463,1.30225,61.77,24.21,66.3449847389,130.6
2020-06-28 01:30:00,62.83744,31.22717,70.1689390825,1.32744,0.38717,1.3827500000000001,61.51,30.84,68.8083258044,134.52,1.32744,0.38717,1.3827500000000001,1.32744,0.38717,1.3827500000000001,0.0,0.0,0.0,128.56,63.33744,51.73717,81.7824312757,1.32744,0.38717,1.3827500000000001,62.01,51.35,80.5112575979,130.73,61.51744,24.12717,66.0796167995,1.32744,0.38717,1.3827500000000001,60.19,23.74,64.702578774,130.73
2020-06-28 02:00:00,62.07296,31.23003,69.4864529024,1.3029600000000001,0.38003000000000003,1.35725,60.77,30.85,68.1521489023,134.46,1.3029600000000001,0.38003000000000003,1.35725,1.3029600000000001,0.38003000000000003,1.35725,0.0,0.0,0.0,128.5,62.55296,51.72003,81.1654748521,1.3029600000000001,0.38003000000000003,1.35725,61.25,51.34,79.9209490684,130.67,60.78296,24.08003,65.3790185852,1.3029600000000001,0.38003000000000003,1.35725,59.48,23.7,64.027809583,130.67
2020-06-28 02:30:00,60.88376,31.62068,68.6053907168,1.37376,0.40068000000000004,1.431,59.51,31.22,67.2021465431,134.43,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0,128.41,61.35376,52.09068,80.4843016308,1.37376,0.40068000000000004,1.431,59.98,51.69,79.1798995958,130.63,59.63376,23.71068,64.1746186416,1.37376,0.40068000000000004,1.431,58.26,23.31,62.7501689241,130.63
2020-06-28 03:00:00,59.48816,31.85863,67.4819493321,1.29816,0.37863,1.35225,58.19,31.48,66.1594022041,134.83,1.29816,0.37863,1.35225,1.29816,0.37863,1.35225,0.0,0.0,0.0,128.78,60.17816,52.68863,79.9843901787,1.29816,0.37863,1.35225,58.88,52.31,78.7603358297,131.01,58.28816,23.78863,62.9556074823,1.29816,0.37863,1.35225,56.99,23.41,61.6107799009,131.01
2020-06-28 03:30:00,58.60664,31.89527,66.7236577269,1.28664,0.37527000000000005,1.3402500000000002,57.32,31.52,65.4147750894,135.0,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,128.94,59.02664,52.57527,79.0462095566,1.28664,0.37527000000000005,1.3402500000000002,57.74,52.2,77.8379573216,131.16,57.43664,23.92527,62.2204641502,1.28664,0.37527000000000005,1.3402500000000002,56.15,23.55,60.888627838,131.16
2020-06-28 04:00:00,57.88232,32.35276,66.3103615448,1.55232,0.45276000000000005,1.617,56.33,31.9,64.7354531922,135.22,1.55232,0.45276000000000005,1.617,1.55232,0.45276000000000005,1.617,0.0,0.0,0.0,129.11,58.28232,53.05276,78.8125888942,1.55232,0.45276000000000005,1.617,56.73,52.6,77.3631236443,131.38,56.74232,23.74276,61.5094263621,1.55232,0.45276000000000005,1.617,55.19,23.29,59.902923134,131.38
2020-06-28 04:30:00,57.33744,32.29967,65.8091992647,1.50744,0.43967000000000006,1.5702500000000001,55.83,31.86,64.2810119709,135.19,1.50744,0.43967000000000006,1.5702500000000001,1.50744,0.43967000000000006,1.5702500000000001,0.0,0.0,0.0,129.11,57.72744,53.00967,78.3739908545,1.50744,0.43967000000000006,1.5702500000000001,56.22,52.57,76.969430945,131.33,56.21744,23.77967,61.0399317288,1.50744,0.43967000000000006,1.5702500000000001,54.71,23.34,59.4805825459,131.33
2020-06-28 05:00:00,55.72184,32.56137,64.538099362,1.5818400000000001,0.46137000000000006,1.64775,54.14,32.1,62.9408420662,135.53,1.5818400000000001,0.46137000000000006,1.64775,1.5818400000000001,0.46137000000000006,1.64775,0.0,0.0,0.0,129.38,56.09184,53.36137,77.4191857543,1.5818400000000001,0.46137000000000006,1.64775,54.51,52.9,75.958871108,131.65,54.67184,23.83137,59.6401231141,1.5818400000000001,0.46137000000000006,1.64775,53.09,23.37,58.0060772678,131.65
2020-06-28 05:30:00,55.45504,32.74522,64.4011715286,1.59504,0.46522,1.6615,53.86,32.28,62.7924995521,135.62,1.59504,0.46522,1.6615,1.59504,0.46522,1.6615,0.0,0.0,0.0,129.46,55.82504,53.59522,77.3878717749,1.59504,0.46522,1.6615,54.23,53.13,75.9189686442,131.74,54.40504,23.75522,59.3651316401,1.59504,0.46522,1.6615,52.81,23.29,57.7175900398,131.74
2020-06-28 06:00:00,55.56904,32.75972,64.5067241534,1.67904,0.48972000000000004,1.749,53.89,32.27,62.8130957683,135.62,1.67904,0.48972000000000004,1.749,1.67904,0.48972000000000004,1.749,0.0,0.0,0.0,129.46,55.91904,53.58972,77.4519020051,1.67904,0.48972000000000004,1.749,54.24,53.1,75.9051223568,131.74,54.51904,23.77972,59.4794149753,1.67904,0.48972000000000004,1.749,52.84,23.29,57.7450404797,131.74
2020-06-28 06:30:00,56.86424,32.53832,65.5155253295,1.91424,0.55832,1.994,54.95,31.98,63.5784782769,135.36,1.91424,0.55832,1.994,1.91424,0.55832,1.994,0.0,0.0,0.0,129.23,57.25424,53.28832,78.2156828673,1.91424,0.55832,1.994,55.34,52.73,76.4393125296,131.49,55.77424,23.90832,60.6825643229,1.91424,0.55832,1.994,53.86,23.35,58.7036804638,131.49
2020-06-28 07:00:00,57.77256,32.17658,66.1286699507,2.66256,0.77658,2.7735000000000003,55.11,31.4,63.4276919019,135.47,2.66256,0.77658,2.7735000000000003,2.66256,0.77658,2.7735000000000003,0.0,0.0,0.0,129.39,58.16256,52.93658,78.6458192649,2.66256,0.77658,2.7735000000000003,55.5,52.16,76.1637420299,131.6,56.68256,24.74658,61.8490568226,2.66256,0.77658,2.7735000000000003,54.02,23.97,59.0992495722,131.6
2020-06-28 07:30:00,59.0664,31.76645,67.066735082,3.6564,1.0664500000000001,3.80875,55.41,30.7,63.3463345427,135.2,3.6564,1.0664500000000001,3.80875,3.6564,1.0664500000000001,3.80875,0.0,0.0,0.0,129.22,59.4664,52.44645,79.2898659764,3.6564,1.0664500000000001,3.80875,55.81,51.38,75.8594786431,131.34,57.9664,25.52645,63.3380073776,3.6564,1.0664500000000001,3.80875,54.31,24.46,59.5639798872,131.34
2020-06-28 08:00:00,60.79616,31.12638,68.300985371,4.85616,1.41638,5.0585,55.94,29.71,63.3400955162,134.77,4.85616,1.41638,5.0585,4.85616,1.41638,5.0585,0.0,0.0,0.0,128.89,61.19616,51.65638,80.0834039827,4.85616,1.41638,5.0585,56.34,50.24,75.4867750007,130.92,59.66616,26.47638,65.2767136661,4.85616,1.41638,5.0585,54.81,25.06,60.267235709,130.92
2020-06-28 08:30:00,63.46448,30.17589,70.2732136661,5.81448,1.69589,6.05675,57.65,28.48,64.3011111879,134.09,5.81448,1.69589,6.05675,5.81448,1.69589,6.05675,0.0,0.0,0.0,128.34,63.92448,50.49589,81.4627157058,5.81448,1.69589,6.05675,58.11,48.8,75.8828841044,130.26,62.27448,27.39589,68.0341506022,5.81448,1.69589,6.05675,56.46,25.7,62.0340358191,130.26
2020-06-28 09:00:00,67.11344,28.94642,73.0897329278,5.23344,1.5264199999999999,5.4515,61.88,27.42,67.6830170722,133.72,5.23344,1.5264199999999999,5.4515,5.23344,1.5264199999999999,5.4515,0.0,0.0,0.0,128.12,67.67344,49.15642,83.6423822512,5.23344,1.5264199999999999,5.4515,62.44,47.63,78.5326078772,129.91,65.78344,27.98642,71.4891647919,5.23344,1.5264199999999999,5.4515,60.55,26.46,66.0789989331,129.91
2020-06-28 09:30:00,72.6348,27.6164,77.7076554787,4.6848,1.3664,4.88,67.95,26.25,72.8441143813,134.03,4.6848,1.3664,4.88,4.6848,1.3664,4.88,0.0,0.0,0.0,128.6,73.2948,47.9164,87.5677400416,4.6848,1.3664,4.88,68.61,46.55,82.9110040948,130.23,71.1048,29.0964,76.8276843072,4.6848,1.3664,4.88,66.42,27.73,71.9761717515,130.23
2020-06-28 10:00:00,73.11464,27.38927,78.0763901155,5.65464,1.64927,5.89025,67.46,25.74,72.2038724723,133.71,5.65464,1.64927,5.89025,5.65464,1.64927,5.89025,0.0,0.0,0.0,128.34,73.75464,47.56927,87.7643570583,5.65464,1.64927,5.89025,68.1,45.92,82.1355976419,129.91,71.59464,29.61927,77.4796336598,5.65464,1.64927,5.89025,65.94,27.97,71.6268420357,129.91
2020-06-28 10:30:00,75.3152,26.6011,79.8748888716,5.6952,1.6611,5.9325,69.62,24.94,73.952336001,133.61,5.6952,1.6611,5.9325,5.6952,1.6611,5.9325,0.0,0.0,0.0,128.34,75.9952,46.7211,89.208360641,5.6952,1.6611,5.9325,70.3,45.06,83.5014586699,129.81,73.7252,30.2411,79.6864432902,5.6952,1.6611,5.9325,68.03,28.58,73.7895473628,129.81
2020-06-28 11:00:00,76.03888,26.07884,80.3866728221,6.57888,1.91884,6.853,69.46,24.16,73.5418057978,133.43,6.57888,1.91884,6.853,6.57888,1.91884,6.853,0.0,0.0,0.0,128.22,76.73888,46.14884,89.5464747324,6.57888,1.91884,6.853,70.16,44.23,82.9380401263,129.63,74.44888,31.11884,80.690878891,6.57888,1.91884,6.853,67.87,29.2,73.8848895242,129.63
2020-06-28 11:30:00,76.96632,25.18351,80.9816250162,7.48632,2.18351,7.79825,69.48,23.0,73.1879115701,133.29,7.48632,2.18351,7.79825,7.48632,2.18351,7.79825,0.0,0.0,0.0,128.22,77.64632,45.17351,89.8309357363,7.48632,2.18351,7.79825,70.16,42.99,82.2834473026,129.49,75.36632,32.37351,82.0251567512,7.48632,2.18351,7.79825,67.88,30.19,74.2908507153,129.49
2020-06-28 12:00:00,76.68752,24.98011,80.6534662576,9.01752,2.63011,9.39325,67.67,22.35,71.2653590463,132.79,9.01752,2.63011,9.39325,9.01752,2.63011,9.39325,0.0,0.0,0.0,127.77,77.32752,44.84011,89.3878113289,9.01752,2.63011,9.39325,68.31,42.21,80.2990672424,129.0,75.15752,33.13011,82.1356013015,9.01752,2.63011,9.39325,66.14,30.5,72.8337119746,129.0
2020-06-28 12:30:00,78.90344,24.09017,82.4990250516,8.26344,2.41017,8.60775,70.64,21.68,73.8920293401,132.52,8.26344,2.41017,8.60775,8.26344,2.41017,8.60775,0.0,0.0,0.0,127.58,79.61344,43.87017,90.9004490883,8.26344,2.41017,8.60775,71.35,41.46,82.521234237,128.73,77.26344,33.35017,84.153865031,8.26344,2.41017,8.60775,69.0,30.94,75.6193335067,128.73
2020-06-28 13:00:00,79.18688,24.02659,82.7516706246,7.01688,2.04659,7.3092500000000005,72.17,21.98,75.4428876701,132.44,7.01688,2.04659,7.3092500000000005,7.01688,2.04659,7.3092500000000005,0.0,0.0,0.0,127.49,79.96688,43.80659,91.1795987289,7.01688,2.04659,7.3092500000000005,72.95,41.76,84.0571240288,128.67,77.50688,32.63659,84.0979396547,7.01688,2.04659,7.3092500000000005,70.49,30.59,76.8413183125,128.67
2020-06-28 13:30:00,81.95384,23.80612,85.3414508911,5.88384,1.71612,6.129,76.07,22.09,79.2124548288,133.06,5.88384,1.71612,6.129,5.88384,1.71612,6.129,0.0,0.0,0.0,128.11,82.76384,43.74612,93.6139745262,5.88384,1.71612,6.129,76.88,42.03,87.6188067711,129.28,80.13384,32.52612,86.4834134121,5.88384,1.71612,6.129,74.25,30.81,80.3885476918,129.28
2020-06-28 14:00:00,78.8396,24.65155,82.6037616914,8.4396,2.46155,8.79125,70.4,22.19,73.8143353286,133.4,8.4396,2.46155,8.79125,8.4396,2.46155,8.79125,0.0,0.0,0.0,128.4,79.5196,44.66155,91.2031843335,8.4396,2.46155,8.79125,71.08,42.2,82.6632106804,129.6,77.2296,33.51155,84.1869057488,8.4396,2.46155,8.79125,68.79,31.05,75.4729527712,129.6
2020-06-28 14:30:00,79.3916,24.91005,83.2077925531,5.4516,1.5900500000000002,5.67875,73.94,23.32,77.5302908546,133.16,5.4516,1.5900500000000002,5.67875,5.4516,1.5900500000000002,5.67875,0.0,0.0,0.0,128.06,80.1816,44.92005,91.9070175262,5.4516,1.5900500000000002,5.67875,74.73,43.33,86.3832263811,129.38,77.6516,31.37005,83.7487374207,5.4516,1.5900500000000002,5.67875,72.2,29.78,78.100501919,129.38
2020-06-28 15:00:00,79.83968,25.17324,83.7141954187,5.83968,1.70324,6.083,74.0,23.47,77.632730855,133.4,5.83968,1.70324,6.083,5.83968,1.70324,6.083,0.0,0.0,0.0,128.29,80.57968,45.23324,92.4074176124,5.83968,1.70324,6.083,74.74,43.53,86.4923609344,129.61,78.09968,31.50324,84.2140970776,5.83968,1.70324,6.083,72.26,29.8,78.1635951067,129.61
2020-06-28 15:30:00,78.66264,25.37827,82.6551118804,6.06264,1.76827,6.31525,72.6,23.61,76.3425968906,132.7,6.06264,1.76827,6.31525,6.06264,1.76827,6.31525,0.0,0.0,0.0,127.57,79.39264,45.26827,91.3915070177,6.06264,1.76827,6.31525,73.33,43.5,85.2615910009,128.94,76.95264,30.99827,82.9614461419,6.06264,1.76827,6.31525,70.89,29.23,76.679756129,128.94
2020-06-28 16:00:00,79.58128,25.28579,83.5018041863,5.23128,1.5257900000000002,5.44925,74.35,23.76,78.0542125705,132.25,5.23128,1.5257900000000002,5.44925,5.23128,1.5257900000000002,5.44925,0.0,0.0,0.0,127.13,80.35128,45.05579,92.1214003919,5.23128,1.5257900000000002,5.44925,75.12,43.53,86.8209381428,128.51,77.81128,30.24579,83.4829510018,5.23128,1.5257900000000002,5.44925,72.58,28.72,78.0557159983,128.51
2020-06-28 16:30:00,81.452,25.14475,85.2448635201,6.222,1.81475,6.48125,75.23,23.33,78.7644704166,131.79,6.222,1.81475,6.48125,6.222,1.81475,6.48125,0.0,0.0,0.0,126.72,82.222,44.79475,93.6324031068,6.222,1.81475,6.48125,76.0,42.98,87.3113990267,128.07,79.642,30.60475,85.3199794102,6.222,1.81475,6.48125,73.42,28.79,78.8629222132,128.07
2020-06-28 17:00:00,83.85072,24.45896,87.345200033,4.59072,1.3389600000000002,4.782,79.26,23.12,82.5632000349,131.64,4.59072,1.3389600000000002,4.782,4.59072,1.3389600000000002,4.782,0.0,0.0,0.0,126.63,84.73072,44.08896,95.5150841784,4.59072,1.3389600000000002,4.782,80.14,42.75,90.8294120866,127.92,81.91072,30.22896,87.3106870526,4.59072,1.3389600000000002,4.782,77.32,28.89,82.5409867884,127.92
2020-06-28 17:30:00,86.73512,23.73691,89.9245346819,3.79512,1.10691,3.95325,82.94,22.63,85.9718587679,132.14,3.79512,1.10691,3.95325,3.79512,1.10691,3.95325,0.0,0.0,0.0,127.19,87.68512,43.51691,97.8897426974,3.79512,1.10691,3.95325,83.89,42.41,94.0007457417,128.4,84.69512,30.84691,90.1376458998,3.79512,1.10691,3.95325,80.9,29.74,86.1932572769,128.4
2020-06-28 18:00:00,86.66096,24.11903,89.9547085831,3.87096,1.12903,4.03225,82.79,22.99,85.9227804485,132.64,3.87096,1.12903,4.03225,3.87096,1.12903,4.03225,0.0,0.0,0.0,127.65,87.56096,44.01903,98.0030444336,3.87096,1.12903,4.03225,83.69,42.89,94.0402477666,128.89,84.61096,30.82903,90.0524493996,3.87096,1.12903,4.03225,80.74,29.7,86.0292833865,128.89
2020-06-28 18:30:00,85.49584,24.74712,89.0053852618,4.03584,1.17712,4.204,81.46,23.57,84.8013944461,133.02,4.03584,1.17712,4.204,4.03584,1.17712,4.204,0.0,0.0,0.0,127.94,86.39584,44.75712,97.300775742,4.03584,1.17712,4.204,82.36,43.58,93.1793217404,129.25,83.49584,30.59712,88.9254690716,4.03584,1.17712,4.204,79.46,29.42,84.7315053566,129.25
2020-06-28 19:00:00,85.00112,24.83491,88.5548595841,3.17112,0.9249100000000001,3.3032500000000002,81.83,23.91,85.2516099555,133.02,3.17112,0.9249100000000001,3.3032500000000002,3.17112,0.9249100000000001,3.3032500000000002,0.0,0.0,0.0,127.94,85.89112,44.86491,96.9027587025,3.17112,0.9249100000000001,3.3032500000000002,82.72,43.94,93.6660130464,129.25,82.99112,30.05491,88.2656423189,3.17112,0.9249100000000001,3.3032500000000002,79.82,29.13,84.9693432951,129.25
2020-06-28 19:30:00,84.15112,24.95741,87.7740469112,2.39112,0.6974100000000001,2.4907500000000002,81.76,24.26,85.283323106,132.08,2.39112,0.6974100000000001,2.4907500000000002,2.39112,0.6974100000000001,2.4907500000000002,0.0,0.0,0.0,126.95,85.04112,44.73741,96.0907276711,2.39112,0.6974100000000001,2.4907500000000002,82.65,44.04,93.6511831212,128.36,82.12112,28.79741,87.0239574644,2.39112,0.6974100000000001,2.4907500000000002,79.73,28.1,84.53687302,128.36
2020-06-28 20:00:00,82.34672,25.73196,86.2734956994,2.40672,0.70196,2.507,79.94,25.03,83.7669654458,132.11,2.40672,0.70196,2.507,2.40672,0.70196,2.507,0.0,0.0,0.0,126.9,83.18672,45.50196,94.8180296579,2.40672,0.70196,2.507,80.78,44.8,92.371253104,128.4,80.37672,28.05196,85.1312491263,2.40672,0.70196,2.507,77.97,27.35,82.6277398941,128.4
2020-06-28 20:30:00,81.2448,25.95515,85.2900189856,2.0748,0.6051500000000001,2.16125,79.17,25.35,83.1294857436,132.11,2.0748,0.6051500000000001,2.16125,2.0748,0.6051500000000001,2.16125,0.0,0.0,0.0,126.84,82.0748,45.76515,93.9719200057,2.0748,0.6051500000000001,2.16125,80.0,45.16,91.8663463952,128.37,79.2948,27.68515,83.9888852025,2.0748,0.6051500000000001,2.16125,77.22,27.08,81.8306470706,128.37
2020-06-28 21:00:00,80.59968,26.51699,84.8496268393,1.66968,0.48699000000000003,1.7392500000000002,78.93,26.03,83.1114059561,132.74,1.66968,0.48699000000000003,1.7392500000000002,1.66968,0.48699000000000003,1.7392500000000002,0.0,0.0,0.0,127.41,81.42968,46.47699,93.7598175359,1.66968,0.48699000000000003,1.7392500000000002,79.76,45.99,92.0692006048,129.0,78.68968,27.32699,83.2996405812,1.66968,0.48699000000000003,1.7392500000000002,77.02,26.84,81.5626507661,129.0
2020-06-28 21:30:00,80.0492,26.62935,84.3622943148,1.6092,0.46935000000000004,1.67625,78.44,26.16,82.6872372256,132.21,1.6092,0.46935000000000004,1.67625,1.6092,0.46935000000000004,1.67625,0.0,0.0,0.0,126.87,80.8692,46.45935,93.264670219,1.6092,0.46935000000000004,1.67625,79.26,45.99,91.6363885146,128.48,78.1392,26.83935,82.6201263922,1.6092,0.46935000000000004,1.67625,76.53,26.37,80.9457707357,128.48
2020-06-28 22:00:00,79.61888,26.51509,83.9179125703,1.3888800000000001,0.40509,1.44675,78.23,26.11,82.4722074398,132.09,1.3888800000000001,0.40509,1.44675,1.3888800000000001,0.40509,1.44675,0.0,0.0,0.0,126.76,80.44888,46.33509,92.8383695385,1.3888800000000001,0.40509,1.44675,79.06,45.93,91.4333008263,128.35,77.70888,26.83509,82.2118731459,1.3888800000000001,0.40509,1.44675,76.32,26.43,80.7668700644,128.35
2020-06-28 22:30:00,79.41032,26.90551,83.8445310731,1.39032,0.40551000000000004,1.44825,78.02,26.5,82.3976358884,132.41,1.39032,0.40551000000000004,1.44825,1.39032,0.40551000000000004,1.44825,0.0,0.0,0.0,127.04,80.22032,46.80551,92.8765605913,1.39032,0.40551000000000004,1.44825,78.83,46.4,91.4720115664,128.68,77.51032,26.61551,81.952639244,1.39032,0.40551000000000004,1.44825,76.12,26.21,80.5060153032,128.68
2020-06-28 23:00:00,76.07232,27.59276,80.9219270322,1.55232,0.45276000000000005,1.617,74.52,27.14,79.308322388,133.13,1.55232,0.45276000000000005,1.617,1.55232,0.45276000000000005,1.617,0.0,0.0,0.0,127.66,76.80232,47.70276,90.4110041367,1.55232,0.45276000000000005,1.617,75.25,47.25,88.8545159235,129.35,74.30232,26.62276,78.9278538122,1.55232,0.45276000000000005,1.617,72.75,26.17,77.3138499882,129.35
2020-06-28 23:30:00,71.79264,28.86577,77.3783938568,1.32264,0.38577000000000006,1.37775,70.47,28.48,76.0074423988,132.69,1.32264,0.38577000000000006,1.37775,1.32264,0.38577000000000006,1.37775,0.0,0.0,0.0,127.04,72.45264,48.82577,87.3689925492,1.32264,0.38577000000000006,1.37775,71.13,48.44,86.0575998968,128.93,70.14264,24.91577,74.4364530379,1.32264,0.38577000000000006,1.37775,68.82,24.53,73.0610244932,128.93
2020-06-29 00:00:00,68.10616,29.96138,74.4051968713,1.37616,0.40138,1.4335,66.73,29.56,72.9841523894,133.6,1.37616,0.40138,1.4335,1.37616,0.40138,1.4335,0.0,0.0,0.0,127.8,68.67616,50.18138,85.0563686684,1.37616,0.40138,1.4335,67.3,49.78,83.7098464937,129.78,66.58616,24.58138,70.9785949864,1.37616,0.40138,1.4335,65.21,24.18,69.5486628196,129.78
2020-06-29 00:30:00,65.17672,30.69446,72.042728326,1.38672,0.40446000000000004,1.4445000000000001,63.79,30.29,70.616203523,133.82,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,127.93,65.69672,50.994460000000004,83.1654613974,1.38672,0.40446000000000004,1.4445000000000001,64.31,50.59,81.8237386093,129.99,63.76672,24.09446,68.1669830802,1.38672,0.40446000000000004,1.4445000000000001,62.38,23.69,66.726909864,129.99
2020-06-29 01:00:00,63.44576,31.08418,70.6511904234,1.38576,0.40418000000000004,1.4435,62.06,30.68,69.2293723791,134.16,1.38576,0.40418000000000004,1.4435,1.38576,0.40418000000000004,1.4435,0.0,0.0,0.0,128.22,63.95576,51.46418,82.0908098404,1.38576,0.40418000000000004,1.4435,62.57,51.06,80.7596960123,130.32,62.10576,23.96418,66.5688166355,1.38576,0.40418000000000004,1.4435,60.72,23.56,65.1305765367,130.32
2020-06-29 01:30:00,62.4564,31.1427,69.790183151,1.5864,0.4627,1.6525,60.87,30.68,68.1646484624,134.16,1.5864,0.4627,1.6525,1.5864,0.4627,1.6525,0.0,0.0,0.0,128.22,62.9464,51.5527,81.3629531805,1.5864,0.4627,1.6525,61.36,51.09,79.8450856346,130.32,61.1564,24.1327,65.7456650301,1.5864,0.4627,1.6525,59.57,23.67,64.1003416528,130.32
2020-06-29 02:00:00,62.16976,31.36743,69.6347235455,1.49976,0.43743000000000004,1.5622500000000001,60.67,30.93,68.0992936821,134.11,1.49976,0.43743000000000004,1.5622500000000001,1.49976,0.43743000000000004,1.5622500000000001,0.0,0.0,0.0,128.13,62.64976,51.75743,81.2639156592,1.49976,0.43743000000000004,1.5622500000000001,61.15,51.32,79.8314781274,130.26,60.86976,23.78743,65.3526549458,1.49976,0.43743000000000004,1.5622500000000001,59.37,23.35,63.7967036766,130.26
2020-06-29 02:30:00,61.44072,31.73646,69.1531992568,1.53072,0.44646,1.5945,59.91,31.29,67.5889946663,134.43,1.53072,0.44646,1.5945,1.53072,0.44646,1.5945,0.0,0.0,0.0,128.44,61.64072,52.06646,80.6876360978,1.53072,0.44646,1.5945,60.11,51.62,79.2327993952,130.58,59.92072,23.80646,64.4766641743,1.53072,0.44646,1.5945,58.39,23.36,62.8894402901,130.58
2020-06-29 03:00:00,59.85056,31.83558,67.7908082726,1.63056,0.47558000000000006,1.6985000000000001,58.22,31.36,66.1287985676,134.81,1.63056,0.47558000000000006,1.6985000000000001,1.63056,0.47558000000000006,1.6985000000000001,0.0,0.0,0.0,128.79,60.29056,52.42558,79.8961392274,1.63056,0.47558000000000006,1.6985000000000001,58.66,51.95,78.3568637708,130.94,58.65056,23.96558,63.3580082787,1.63056,0.47558000000000006,1.6985000000000001,57.02,23.49,61.6689589664,130.94
2020-06-29 03:30:00,59.4268,31.7474,67.3753810008,1.6368,0.47740000000000005,1.705,57.79,31.27,65.7076631756,134.81,1.6368,0.47740000000000005,1.705,1.6368,0.47740000000000005,1.705,0.0,0.0,0.0,128.79,59.8668,52.3474,79.5253672044,1.6368,0.47740000000000005,1.705,58.23,51.87,77.9822402858,130.92,58.2368,24.1274,63.0369439694,1.6368,0.47740000000000005,1.705,56.6,23.65,61.3423385599,130.92
2020-06-29 04:00:00,59.34056,31.78433,67.3167564182,1.42056,0.41433000000000003,1.4797500000000001,57.92,31.37,65.8695931367,135.03,1.42056,0.41433000000000003,1.4797500000000001,1.42056,0.41433000000000003,1.4797500000000001,0.0,0.0,0.0,129.01,59.78056,52.45433,79.530950514,1.42056,0.41433000000000003,1.4797500000000001,58.36,52.04,78.1923986075,131.13,58.15056,24.07433,62.9369604705,1.42056,0.41433000000000003,1.4797500000000001,56.73,23.66,61.4661573551,131.13
2020-06-29 04:30:00,59.72032,31.42301,67.4827546738,1.45032,0.42301000000000005,1.51075,58.27,31.0,66.002976448,134.93,1.45032,0.42301000000000005,1.51075,1.45032,0.42301000000000005,1.51075,0.0,0.0,0.0,128.95,60.17032,52.04301,79.5546497621,1.45032,0.42301000000000005,1.51075,58.72,51.62,78.1835200026,131.04,58.52032,24.38301,63.3968376937,1.45032,0.42301000000000005,1.51075,57.07,23.96,61.8956096989,131.04
2020-06-29 05:00:00,59.68928,31.08854,67.300129764,1.46928,0.42854000000000003,1.5305,58.22,30.66,65.7997264432,134.97,1.46928,0.42854000000000003,1.5305,1.46928,0.42854000000000003,1.5305,0.0,0.0,0.0,129.02,60.14928,51.70854,79.320293705,1.46928,0.42854000000000003,1.5305,58.68,51.28,77.92933209,131.07,58.48928,24.73854,63.5058362377,1.46928,0.42854000000000003,1.5305,57.02,24.31,61.9859379214,131.07
2020-06-29 05:30:00,61.02296,30.88128,68.3919227804,1.51296,0.44128000000000006,1.576,59.51,30.44,66.8433519507,134.4,1.51296,0.44128000000000006,1.576,1.51296,0.44128000000000006,1.576,0.0,0.0,0.0,128.49,61.49296,51.32128,80.0953051708,1.51296,0.44128000000000006,1.576,59.98,50.88,78.6535110469,130.53,59.76296,24.48128,64.5828495686,1.51296,0.44128000000000006,1.576,58.25,24.04,63.0157448579,130.53
2020-06-29 06:00:00,63.15384,29.70237,69.7899583777,1.6538400000000002,0.48237,1.72275,61.5,29.22,68.0886069765,133.78,1.6538400000000002,0.48237,1.72275,1.6538400000000002,0.48237,1.72275,0.0,0.0,0.0,128.02,63.65384,49.98237,80.9323708881,1.6538400000000002,0.48237,1.72275,62.0,49.5,79.336309468,129.92,61.80384,25.28237,66.7750917001,1.6538400000000002,0.48237,1.72275,60.15,24.8,65.0619896714,129.92
2020-06-29 06:30:00,71.35744,25.35092,75.7268340035,1.71744,0.50092,1.7890000000000001,69.64,24.85,73.9408689427,132.59,1.71744,0.50092,1.7890000000000001,1.71744,0.50092,1.7890000000000001,0.0,0.0,0.0,127.32,72.04744,45.24092,85.0739352152,1.71744,0.50092,1.7890000000000001,70.33,44.74,83.3545229727,128.78,69.72744,28.51092,75.3311917349,1.71744,0.50092,1.7890000000000001,68.01,28.01,73.5521597236,128.78
2020-06-29 07:00:00,77.89456,21.57383,80.8269300324,1.86456,0.54383,1.94225,76.03,21.03,78.8848642009,131.71,1.86456,0.54383,1.94225,1.86456,0.54383,1.94225,0.0,0.0,0.0,126.92,78.71456,41.16383,88.8281647692,1.86456,0.54383,1.94225,76.85,40.62,86.9247197292,127.93,76.03456,31.57383,82.3295879697,1.86456,0.54383,1.94225,74.17,31.03,80.3993146737,127.93
2020-06-29 07:30:00,85.56288,17.88084,87.41127429,1.9228800000000001,0.56084,2.003,83.64,17.32,85.4144718417,131.53,1.9228800000000001,0.56084,2.003,1.9228800000000001,0.56084,2.003,0.0,0.0,0.0,127.21,86.53288,37.39084,94.2656577816,1.9228800000000001,0.56084,2.003,84.61,36.83,92.2783885858,127.76,83.46288,34.97084,90.4931598973,1.9228800000000001,0.56084,2.003,81.54,34.41,88.5032185855,127.76
2020-06-29 08:00:00,92.77808,13.93569,93.818844505,2.48808,0.7256900000000001,2.59175,90.29,13.21,91.2512367039,130.93,2.48808,0.7256900000000001,2.59175,2.48808,0.7256900000000001,2.59175,0.0,0.0,0.0,127.11,93.90808,33.22569,99.6126195081,2.48808,0.7256900000000001,2.59175,91.42,32.5,97.0250812934,127.18,90.46808,38.63569,98.3727098369,2.48808,0.7256900000000001,2.59175,87.98,37.91,95.8000443632,127.18
2020-06-29 08:30:00,98.66304,11.24922,99.3022679129,2.60304,0.7592200000000001,2.7115,96.06,10.49,96.6310700551,131.76,2.60304,0.7592200000000001,2.7115,2.60304,0.7592200000000001,2.7115,0.0,0.0,0.0,128.27,99.89304,30.76922,104.5244676612,2.60304,0.7592200000000001,2.7115,97.29,30.01,101.813281059,127.96,96.17304,41.90922,104.9077515909,2.60304,0.7592200000000001,2.7115,93.57,41.15,102.2187233338,127.96
2020-06-29 09:00:00,100.66856,9.87458,101.1516994551,2.75856,0.8045800000000001,2.8735,97.91,9.07,98.3292072581,131.02,2.75856,0.8045800000000001,2.8735,2.75856,0.8045800000000001,2.8735,0.0,0.0,0.0,127.72,101.93856,29.14458,106.0230001379,2.75856,0.8045800000000001,2.8735,99.18,28.34,103.1495419282,127.26,98.12856,42.73458,107.0301761909,2.75856,0.8045800000000001,2.8735,95.37,41.93,104.1804290642,127.26
2020-06-29 09:30:00,102.81984,8.80412,103.1960853259,3.09984,0.90412,3.229,99.72,7.9,100.0324367393,130.87,3.09984,0.90412,3.229,3.09984,0.90412,3.229,0.0,0.0,0.0,127.72,104.13984,28.01412,107.8420010692,3.09984,0.90412,3.229,101.04,27.11,104.6137357138,127.11,100.22984,43.80412,109.3838276684,3.09984,0.90412,3.229,97.13,42.9,106.182140212,127.11
2020-06-29 10:00:00,104.22544,7.31492,104.4818185035,3.44544,1.00492,3.589,100.78,6.31,100.9773464694,129.99,3.44544,1.00492,3.589,3.44544,1.00492,3.589,0.0,0.0,0.0,127.05,105.55544,26.28492,108.7788947039,3.44544,1.00492,3.589,102.11,25.28,105.1928253257,126.27,101.55544,44.82492,111.0080215417,3.44544,1.00492,3.589,98.11,43.82,107.4512191648,126.27
2020-06-29 10:30:00,104.86456,7.23633,105.1139401595,3.7245600000000003,1.08633,3.87975,101.14,6.15,101.3268083974,130.55,3.7245600000000003,1.08633,3.87975,3.7245600000000003,1.08633,3.87975,0.0,0.0,0.0,127.61,106.20456,26.32633,109.4188476272,3.7245600000000003,1.08633,3.87975,102.48,25.24,105.5424464374,126.8,102.22456,45.42633,111.8633636382,3.7245600000000003,1.08633,3.87975,98.5,44.34,108.0198389186,126.8
2020-06-29 11:00:00,106.12144,6.61167,106.3272035176,3.57144,1.04167,3.72025,102.55,5.57,102.7011557871,130.09,3.57144,1.04167,3.72025,3.57144,1.04167,3.72025,0.0,0.0,0.0,127.26,107.50144,25.58167,110.503309643,3.57144,1.04167,3.72025,103.93,24.54,106.7879042776,126.38,103.41144,45.59167,113.0156020037,3.57144,1.04167,3.72025,99.84,44.55,109.3285328723,126.38
2020-06-29 11:30:00,106.83736,6.45923,107.0324396805,3.59736,1.04923,3.74725,103.24,5.41,103.381650693,130.02,3.59736,1.04923,3.74725,3.59736,1.04923,3.74725,0.0,0.0,0.0,127.21,108.22736,25.40923,111.1700967966,3.59736,1.04923,3.74725,104.63,24.36,107.4283319241,126.3,104.11736,45.68923,113.7010571251,3.59736,1.04923,3.74725,100.52,44.64,109.986362791,126.3
2020-06-29 12:00:00,108.012,6.0885,108.1834644308,3.492,1.0185,3.6375,104.52,5.07,104.6428941687,130.13,3.492,1.0185,3.6375,3.492,1.0185,3.6375,0.0,0.0,0.0,127.37,109.422,25.0485,112.2524005812,3.492,1.0185,3.6375,105.93,24.03,108.6213873968,126.41,105.252,46.0185,114.8724764522,3.492,1.0185,3.6375,101.76,45.0,111.2658869555,126.41
2020-06-29 12:30:00,108.18352,6.36436,108.3705637053,4.16352,1.21436,4.337,104.02,5.15,104.1474094733,130.24,4.16352,1.21436,4.337,4.16352,1.21436,4.337,0.0,0.0,0.0,127.45,109.59352,25.36436,112.4904012981,4.16352,1.21436,4.337,105.43,24.15,108.1605630533,126.51,105.44352,46.22436,115.1304797497,4.16352,1.21436,4.337,101.28,45.01,110.8311260432,126.51
