Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-29 13:00:00,107.41768,6.8947400000000005,107.6387263779,4.02768,1.17474,4.1955,103.39,5.72,103.5481071773,130.24,4.02768,1.17474,4.1955,4.02768,1.17474,4.1955,0.0,0.0,0.0,127.39,108.80768,25.89474,111.8465412369,4.02768,1.17474,4.1955,104.78,24.72,107.6565223291,126.51,104.67768,45.60474,114.1805981796,4.02768,1.17474,4.1955,100.65,44.43,110.0202135973,126.51
2020-06-29 13:30:00,108.27376,6.8819300000000005,108.4922488709,3.50376,1.02193,3.64975,104.77,5.86,104.9337529111,130.3,3.50376,1.02193,3.64975,3.50376,1.02193,3.64975,0.0,0.0,0.0,127.44,109.68376,25.93193,112.7075516603,3.50376,1.02193,3.64975,106.18,24.91,109.062828223,126.57,105.50376,45.43193,114.8699422724,3.50376,1.02193,3.64975,102.0,44.41,111.2485869573,126.57
2020-06-29 14:00:00,108.10928,6.68979,108.3160639627,3.5992800000000003,1.04979,3.74925,104.51,5.64,104.6620738377,130.53,3.5992800000000003,1.04979,3.74925,3.5992800000000003,1.04979,3.74925,0.0,0.0,0.0,127.69,109.50928,25.77979,112.5027998699,3.5992800000000003,1.04979,3.74925,105.91,24.73,108.7589122785,126.79,105.34928,45.82979,114.8862065174,3.5992800000000003,1.04979,3.74925,101.75,44.78,111.1679400727,126.79
2020-06-29 14:30:00,106.80896,7.63178,107.0812682137,3.7089600000000003,1.08178,3.8635,103.1,6.55,103.3078530413,130.98,3.7089600000000003,1.08178,3.8635,3.7089600000000003,1.08178,3.8635,0.0,0.0,0.0,128.01,108.16896,26.87178,111.4567919323,3.7089600000000003,1.08178,3.8635,104.46,25.79,107.5965413013,127.23,104.08896,45.35178,113.5398412147,3.7089600000000003,1.08178,3.8635,100.38,44.27,109.7086017594,127.23
2020-06-29 15:00:00,106.91808,7.63569,107.1903894604,3.44808,1.00569,3.59175,103.47,6.63,103.6821961573,131.3,3.44808,1.00569,3.59175,3.44808,1.00569,3.59175,0.0,0.0,0.0,128.32,108.28808,26.95569,111.5926408571,3.44808,1.00569,3.59175,104.84,25.95,108.0038337283,127.52,104.17808,45.37569,113.631094316,3.44808,1.00569,3.59175,100.73,44.37,110.0692045942,127.52
2020-06-29 15:30:00,107.37,7.6625,107.6430713342,3.3,0.9625,3.4375,104.07,6.7,104.2854491288,131.55,3.3,0.9625,3.4375,3.3,0.9625,3.4375,0.0,0.0,0.0,128.55,108.76,27.0725,112.0788019933,3.3,0.9625,3.4375,105.46,26.11,108.6441148889,127.77,104.65,45.4825,114.1064428779,3.3,0.9625,3.4375,101.35,44.52,110.6971223655,127.77
2020-06-29 16:00:00,106.61224,8.20732,106.9276849997,3.7622400000000003,1.09732,3.919,102.85,7.11,103.0954635277,131.24,3.7622400000000003,1.09732,3.919,3.7622400000000003,1.09732,3.919,0.0,0.0,0.0,128.18,107.97224,27.55732,111.4334352706,3.7622400000000003,1.09732,3.919,104.21,26.46,107.5167693897,127.45,103.92224,45.08732,113.2815006583,3.7622400000000003,1.09732,3.919,100.16,43.99,109.394450042,127.45
2020-06-29 16:30:00,105.69848,12.42664,106.4264537415,7.18848,2.09664,7.4879999999999995,98.51,10.33,99.0501337707,132.03,7.18848,2.09664,7.4879999999999995,7.18848,2.09664,7.4879999999999995,0.0,0.0,0.0,128.57,106.95848,32.04664,111.6561846885,7.18848,2.09664,7.4879999999999995,99.77,29.95,104.1683992389,128.22,103.14848,43.60664,111.9872670369,7.18848,2.09664,7.4879999999999995,95.96,41.51,104.5533438011,128.22
2020-06-29 17:00:00,106.5156,13.6333,107.3845422407,7.0056,2.0433,7.2975,99.51,11.59,100.1826741508,132.59,7.0056,2.0433,7.2975,7.0056,2.0433,7.2975,0.0,0.0,0.0,129.0,107.8056,33.4233,112.8679067505,7.0056,2.0433,7.2975,100.8,31.38,105.5715132031,128.78,103.9256,42.7133,112.3608309521,7.0056,2.0433,7.2975,96.92,40.67,105.107256172,128.78
2020-06-29 17:30:00,106.66064,16.14477,107.8756030044,6.53064,1.90477,6.80275,100.13,14.24,101.1375029354,133.61,6.53064,1.90477,6.80275,6.53064,1.90477,6.80275,0.0,0.0,0.0,129.75,107.93064,36.25477,113.8570656506,6.53064,1.90477,6.80275,101.4,34.35,107.0601816737,129.77,104.06064,40.74477,111.7530897987,6.53064,1.90477,6.80275,97.53,38.84,104.9792670007,129.77
2020-06-29 18:00:00,106.02104,16.48197,107.2945304187,6.52104,1.90197,6.79275,99.5,14.58,100.5625496892,131.46,6.52104,1.90197,6.79275,6.52104,1.90197,6.79275,0.0,0.0,0.0,127.6,107.28104,35.99197,113.1576044637,6.52104,1.90197,6.79275,100.76,34.09,106.3706054321,127.72,103.41104,38.74197,110.4299933594,6.52104,1.90197,6.79275,96.89,36.84,103.6574054277,127.72
2020-06-29 18:30:00,103.60448,17.90089,105.139574561,6.41448,1.8708900000000002,6.68175,97.19,16.03,98.5030811701,130.89,6.41448,1.8708900000000002,6.68175,6.41448,1.8708900000000002,6.68175,0.0,0.0,0.0,126.84,104.81448,37.27089,111.2438513315,6.41448,1.8708900000000002,6.68175,98.4,35.4,104.5739929428,127.15,101.06448,36.93089,107.6007423481,6.41448,1.8708900000000002,6.68175,94.65,35.06,100.9347616037,127.15
2020-06-29 19:00:00,101.8768,18.7899,103.5950902324,5.8968,1.7199,6.1425,95.98,17.07,97.4861287569,131.43,5.8968,1.7199,6.1425,5.8968,1.7199,6.1425,0.0,0.0,0.0,127.25,103.0568,38.2699,109.9331127197,5.8968,1.7199,6.1425,97.16,36.55,103.807360529,127.67,99.3868,36.0899,105.7365447527,5.8968,1.7199,6.1425,93.49,34.37,99.6076151707,127.67
2020-06-29 19:30:00,100.26248,16.78489,101.6577465226,2.38248,0.69489,2.48175,97.88,16.09,99.1936615919,131.23,2.38248,0.69489,2.48175,2.38248,0.69489,2.48175,0.0,0.0,0.0,127.16,101.47248,36.25489,107.7547272571,2.38248,0.69489,2.48175,99.09,35.56,105.277451052,127.48,97.68248,35.93489,104.0825788413,2.38248,0.69489,2.48175,95.3,35.24,101.6068285107,127.48
2020-06-29 20:00:00,97.20504,17.87272,98.8344773933,2.13504,0.62272,2.224,95.07,17.25,96.6222924588,131.6,2.13504,0.62272,2.224,2.13504,0.62272,2.224,0.0,0.0,0.0,127.39,98.38504,37.43272,105.2654958778,2.13504,0.62272,2.224,96.25,36.81,103.0487195457,127.83,94.76504,35.00272,101.0227856159,2.13504,0.62272,2.224,92.63,34.38,98.8043587095,127.83
2020-06-29 20:30:00,94.3816,19.10005,96.2948509971,2.0916,0.6100500000000001,2.17875,92.29,18.49,94.1239831286,131.6,2.0916,0.6100500000000001,2.17875,2.0916,0.6100500000000001,2.17875,0.0,0.0,0.0,127.23,95.5016,38.67005,103.0336273726,2.0916,0.6100500000000001,2.17875,93.41,38.06,100.8662069278,127.83,92.0216,33.83005,98.0430882294,2.0916,0.6100500000000001,2.17875,89.93,33.22,95.8695639919,127.83
2020-06-29 21:00:00,93.11528,19.40779,95.1163376196,1.5352800000000002,0.44779,1.59925,91.58,18.96,93.522072261,131.9,1.5352800000000002,0.44779,1.59925,1.5352800000000002,0.44779,1.59925,0.0,0.0,0.0,127.47,94.20528,39.05779,101.9811048163,1.5352800000000002,0.44779,1.59925,92.67,38.61,100.3915384881,128.1,90.76528,33.43779,96.7285989434,1.5352800000000002,0.44779,1.59925,89.23,32.99,95.1332381452,128.1
2020-06-29 21:30:00,91.49808,20.32069,93.7274190713,1.40808,0.41069000000000006,1.46675,90.09,19.91,92.2638401542,132.06,1.40808,0.41069000000000006,1.46675,1.40808,0.41069000000000006,1.46675,0.0,0.0,0.0,127.47,92.57808,40.02069,100.8581009367,1.40808,0.41069000000000006,1.46675,91.17,39.61,99.4028218915,128.24,89.21808,32.54069,94.9671643494,1.40808,0.41069000000000006,1.46675,87.81,32.13,93.5036523351,128.24
2020-06-29 22:00:00,89.334,21.830750000000002,91.9627381148,1.374,0.40075000000000005,1.43125,87.96,21.43,90.5329028586,132.0,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,127.26,90.364,41.51075,99.4424198296,1.374,0.40075000000000005,1.43125,88.99,41.11,98.0267932761,128.2,87.114,31.01075,92.4689981105,1.374,0.40075000000000005,1.43125,85.74,30.61,91.0402092484,128.2
2020-06-29 22:30:00,85.95992,23.70956,89.169787943,1.36992,0.39956,1.427,84.59,23.31,87.7429438758,132.16,1.36992,0.39956,1.427,1.36992,0.39956,1.427,0.0,0.0,0.0,127.2,86.90992,43.44956,97.1658296862,1.36992,0.39956,1.427,85.54,43.05,95.7621746829,128.35,83.86992,29.35956,88.8602680853,1.36992,0.39956,1.427,82.5,28.96,87.4352995077,128.35
2020-06-29 23:00:00,81.6832,24.79385,85.3632248692,1.4532,0.42385000000000006,1.51375,80.23,24.37,83.8495664867,133.01,1.4532,0.42385000000000006,1.51375,1.4532,0.42385000000000006,1.51375,0.0,0.0,0.0,127.88,82.5532,44.79385,93.9229462275,1.4532,0.42385000000000006,1.51375,81.1,44.37,92.444074445,129.14,79.7432,29.03385,84.8642586255,1.4532,0.42385000000000006,1.51375,78.29,28.61,83.353801353,129.14
2020-06-29 23:30:00,77.43936,25.74648,81.607203785,1.3593600000000001,0.39648000000000005,1.416,76.08,25.35,80.1921997454,132.59,1.3593600000000001,0.39648000000000005,1.416,1.3593600000000001,0.39648000000000005,1.416,0.0,0.0,0.0,127.32,78.21936,45.61648,90.5490559111,1.3593600000000001,0.39648000000000005,1.416,76.86,45.22,89.1757141827,128.73,75.60936,27.78648,80.5534840364,1.3593600000000001,0.39648000000000005,1.416,74.25,27.39,79.1408529143,128.73
2020-06-30 00:00:00,73.28944,26.42942,77.9092822265,1.36944,0.39942000000000005,1.4265,71.92,26.03,76.485601913,132.99,1.36944,0.39942000000000005,1.4265,1.36944,0.39942000000000005,1.4265,0.0,0.0,0.0,127.61,73.99944,46.45942,87.3750240461,1.36944,0.39942000000000005,1.4265,72.63,46.06,86.0037237566,129.09,71.61944,27.529420000000002,76.7281770372,1.36944,0.39942000000000005,1.4265,70.25,27.13,75.306702225,129.09
2020-06-30 00:30:00,70.0216,27.43755,75.2053430054,1.1916,0.34755,1.24125,68.83,27.09,73.9691624936,133.48,1.1916,0.34755,1.24125,1.1916,0.34755,1.24125,0.0,0.0,0.0,127.96,70.6616,47.58755,85.19176385989999,1.1916,0.34755,1.24125,69.47,47.24,84.0101095107,129.56,68.4616,26.83755,73.5339701401,1.1916,0.34755,1.24125,67.27,26.49,72.2978077123,129.56
2020-06-30 01:00:00,67.61296,28.55753,73.396490922,1.12296,0.32753000000000004,1.16975,66.49,28.23,72.2347077242,134.09,1.12296,0.32753000000000004,1.16975,1.12296,0.32753000000000004,1.16975,0.0,0.0,0.0,128.43,68.22296,48.89753,83.9365278723,1.12296,0.32753000000000004,1.16975,67.1,48.57,82.8338994615,130.14,66.13296,26.17753,71.1254629177,1.12296,0.32753000000000004,1.16975,65.01,25.85,69.9608647745,130.14
2020-06-30 01:30:00,66.29616,29.33638,72.4969242261,1.25616,0.36638000000000004,1.3085,65.04,28.97,71.2001580054,134.15,1.25616,0.36638000000000004,1.3085,1.25616,0.36638000000000004,1.3085,0.0,0.0,0.0,128.43,66.86616,49.69638,83.3115450478,1.25616,0.36638000000000004,1.3085,65.61,49.33,82.0860584996,130.21,64.85616,25.54638,69.7060902723,1.25616,0.36638000000000004,1.3085,63.6,25.18,68.4031607457,130.21
2020-06-30 02:00:00,66.03016,29.35713,72.2621831352,1.19016,0.34713000000000005,1.23975,64.84,29.01,71.0338348958,134.06,1.19016,0.34713000000000005,1.23975,1.19016,0.34713000000000005,1.23975,0.0,0.0,0.0,128.32,66.60016,49.69713,83.0986524696,1.19016,0.34713000000000005,1.23975,65.41,49.35,81.93833413,130.13,64.59016,25.43713,69.4185591284,1.19016,0.34713000000000005,1.23975,63.4,25.09,68.1840751202,130.13
2020-06-30 02:30:00,64.76984,29.26037,71.0725082304,1.26984,0.37037000000000003,1.32275,63.5,28.89,69.7630425082,133.77,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,128.03,65.31984,49.56037,81.9933641959,1.26984,0.37037000000000003,1.32275,64.05,49.19,80.7592632458,129.83,63.39984,25.49037,68.3322667176,1.26984,0.37037000000000003,1.32275,62.13,25.12,67.0160525546,129.83
2020-06-30 03:00:00,63.80376,29.38193,70.2439862242,1.10376,0.32193000000000005,1.14975,62.7,29.06,69.1069721519,134.29,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,128.53,64.32376,49.82193,81.3619739772,1.10376,0.32193000000000005,1.14975,63.22,49.5,80.2933272445,130.33,62.44376,25.64193,67.5035683284,1.10376,0.32193000000000005,1.14975,61.34,25.32,66.3603646765,130.33
2020-06-30 03:30:00,63.2244,29.65045,69.8317545287,1.0644,0.31045,1.1087500000000001,62.16,29.34,68.7364619398,134.49,1.0644,0.31045,1.1087500000000001,1.0644,0.31045,1.1087500000000001,0.0,0.0,0.0,128.7,63.7544,50.12045,81.0967510296,1.0644,0.31045,1.1087500000000001,62.69,49.81,80.0691713458,130.53,61.8944,25.47045,66.930266506,1.0644,0.31045,1.1087500000000001,60.83,25.16,65.8279158108,130.53
2020-06-30 04:00:00,62.98224,29.63857,69.6075239257,1.09224,0.31857,1.13775,61.89,29.32,68.4838265578,134.53,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,128.7,63.49224,50.14857,80.9082419365,1.09224,0.31857,1.13775,62.4,49.83,79.8547988539,130.56,61.64224,25.58857,66.7423453803,1.09224,0.31857,1.13775,60.55,25.27,65.6115492882,130.56
2020-06-30 04:30:00,63.71624,29.18432,70.0819789504,1.14624,0.33432,1.194,62.57,28.85,68.9008519541,134.67,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,128.92,64.24624,49.72432,81.2409216688,1.14624,0.33432,1.194,63.1,49.39,80.1310308183,130.69,62.36624,26.13432,67.6206371872,1.14624,0.33432,1.194,61.22,25.8,66.4343916959,130.69
2020-06-30 05:00:00,63.21096,29.16028,69.6128392885,1.20096,0.35028000000000004,1.251,62.01,28.81,68.3758451502,134.76,1.20096,0.35028000000000004,1.251,1.20096,0.35028000000000004,1.251,0.0,0.0,0.0,129.01,63.74096,49.69028,80.8209991784,1.20096,0.35028000000000004,1.251,62.54,49.34,79.6598217422,130.79,61.90096,26.22028,67.2252328534,1.20096,0.35028000000000004,1.251,60.7,25.87,65.9829288528,130.79
2020-06-30 05:30:00,64.14344,28.75142,70.2924252466,1.03344,0.30142,1.0765,63.11,28.45,69.2262565794,134.37,1.03344,0.30142,1.0765,1.03344,0.30142,1.0765,0.0,0.0,0.0,128.67,64.68344,49.19142,81.2634186572,1.03344,0.30142,1.0765,63.65,48.89,80.2592960348,130.4,62.77344,26.28142,68.0530514132,1.03344,0.30142,1.0765,61.74,25.98,66.9834905033,130.4
2020-06-30 06:00:00,66.20048,28.08764,71.9125793794,1.02048,0.29764,1.063,65.18,27.79,70.8570144728,134.2,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0.0,0.0,0.0,128.58,66.79048,48.44764,82.5114661135,1.02048,0.29764,1.063,65.77,48.15,81.5114433684,130.25,64.75048,26.67764,70.0308584568,1.02048,0.29764,1.063,63.73,26.38,68.9740335199,130.25
2020-06-30 06:30:00,73.28864,23.72627,77.0335033681,1.35864,0.39627,1.41525,71.93,23.33,75.61887198310001,132.66,1.35864,0.39627,1.41525,1.35864,0.39627,1.41525,0.0,0.0,0.0,127.59,74.01864,43.62627,85.9186272095,1.35864,0.39627,1.41525,72.66,43.23,84.5476699856,128.77,71.58864,29.93627,77.5958351883,1.35864,0.39627,1.41525,70.23,29.54,76.1896613721,128.77
2020-06-30 07:00:00,79.57208,20.49144,82.1682117902,1.3420800000000002,0.39144,1.3980000000000001,78.23,20.1,80.7709285572,132.05,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,127.37,80.44208,40.16144,89.9103414386,1.3420800000000002,0.39144,1.3980000000000001,79.1,39.77,88.5350941717,128.18,77.66208,32.50144,84.1887300771,1.3420800000000002,0.39144,1.3980000000000001,76.32,32.11,82.7997252411,128.18
2020-06-30 07:30:00,86.76296,16.547530000000002,88.3268474308,1.60296,0.46753000000000006,1.66975,85.16,16.08,86.6648256215,131.17,1.60296,0.46753000000000006,1.66975,1.60296,0.46753000000000006,1.66975,0.0,0.0,0.0,126.98,87.78296,35.90753,94.8430217626,1.60296,0.46753000000000006,1.66975,86.18,35.44,93.1825412832,127.34,84.62296,35.72753,91.8558749295,1.60296,0.46753000000000006,1.66975,83.02,35.26,90.197494422,127.34
2020-06-30 08:00:00,92.7908,12.78565,93.6675259125,2.1108000000000002,0.61565,2.19875,90.68,12.17,91.4930123015,131.1,2.1108000000000002,0.61565,2.19875,2.1108000000000002,0.61565,2.19875,0.0,0.0,0.0,127.38,93.9308,32.13565,99.2758540107,2.1108000000000002,0.61565,2.19875,91.82,31.52,97.079466418,127.25,90.4708,39.67565,98.7882728646,2.1108000000000002,0.61565,2.19875,88.36,39.06,96.6083495356,127.25
2020-06-30 08:30:00,98.83184,10.11637,99.3482437679,1.94184,0.56637,2.02275,96.89,9.55,97.3595121187,130.82,1.94184,0.56637,2.02275,1.94184,0.56637,2.02275,0.0,0.0,0.0,127.46,100.09184,29.32637,104.2996280528,1.94184,0.56637,2.02275,98.15,28.76,102.2768795965,127.0,96.32184,41.84637,105.0191198933,1.94184,0.56637,2.02275,94.38,41.28,103.012731252,127.0
2020-06-30 09:00:00,101.16808,8.55319,101.5289981732,2.54808,0.74319,2.65425,98.62,7.8100000000000005,98.9287647755,130.23,2.54808,0.74319,2.65425,2.54808,0.74319,2.65425,0.0,0.0,0.0,127.11,102.47808,27.56319,106.120150412,2.54808,0.74319,2.65425,99.93,26.82,103.4665032752,126.44,98.60808,43.19319,107.6531704301,2.54808,0.74319,2.65425,96.06,42.45,105.0215506456,126.44
2020-06-30 09:30:00,101.02696,8.21078,101.360068839,4.35696,1.27078,4.5385,96.67,6.94,96.9187933272,130.06,4.35696,1.27078,4.5385,4.35696,1.27078,4.5385,0.0,0.0,0.0,127.01,102.29696,27.15078,105.8387116317,4.35696,1.27078,4.5385,97.94,25.88,101.3016189407,126.27,98.54696,44.45078,108.1081642053,4.35696,1.27078,4.5385,94.19,43.18,103.6159664337,126.27
2020-06-30 10:00:00,100.6592,8.70935,101.0352776116,4.9692,1.44935,5.17625,95.69,7.26,95.9650128953,130.26,4.9692,1.44935,5.17625,4.9692,1.44935,5.17625,0.0,0.0,0.0,127.16,101.9192,27.67935,105.6109357267,4.9692,1.44935,5.17625,96.95,26.23,100.4356281406,126.45,98.1992,44.37935,107.7618187813,4.9692,1.44935,5.17625,93.23,42.93,102.6392605195,126.45
2020-06-30 10:30:00,100.36136,8.92748,100.7576422918,5.75136,1.67748,5.991,94.61,7.25,94.8873785074,130.52,5.75136,1.67748,5.991,5.75136,1.67748,5.991,0.0,0.0,0.0,127.4,101.58136,27.98748,105.3663690947,5.75136,1.67748,5.991,95.83,26.31,99.3760786105,126.71,97.95136,44.86748,107.7383853944,5.75136,1.67748,5.991,92.2,43.19,101.8146163377,126.71
2020-06-30 11:00:00,98.48664,8.77902,98.8771432165,7.19664,2.09902,7.4965,91.29,6.68,91.5340728909,130.43,7.19664,2.09902,7.4965,7.19664,2.09902,7.4965,0.0,0.0,0.0,127.35,99.66664,27.77902,103.4655163861,7.19664,2.09902,7.4965,92.47,25.68,95.9695957061,126.61,96.17664,45.80902,106.5289275035,7.19664,2.09902,7.4965,88.98,43.71,99.1362925472,126.61
2020-06-30 11:30:00,100.29952,7.74861,100.5983830345,5.54952,1.61861,5.78075,94.75,6.13,94.9480879218,130.48,5.54952,1.61861,5.78075,5.54952,1.61861,5.78075,0.0,0.0,0.0,127.5,101.54952,26.77861,105.0209453669,5.54952,1.61861,5.78075,96.0,25.16,99.2422571287,126.66,97.87952,45.85861,108.0898355377,5.54952,1.61861,5.78075,92.33,44.24,102.3816707228,126.66
2020-06-30 12:00:00,99.73696,7.81078,100.0423384085,6.51696,1.9007800000000001,6.7885,93.22,5.91,93.4071544369,130.45,6.51696,1.9007800000000001,6.7885,6.51696,1.9007800000000001,6.7885,0.0,0.0,0.0,127.5,100.95696,26.81078,104.4563339231,6.51696,1.9007800000000001,6.7885,94.44,24.91,97.6699631412,126.61,97.36696,46.33078,107.8279466328,6.51696,1.9007800000000001,6.7885,90.85,44.43,101.132326187,126.61
2020-06-30 12:30:00,100.32488,7.83059,100.6300138466,7.06488,2.06059,7.35925,93.26,5.77,93.4383245783,130.58,7.06488,2.06059,7.35925,7.06488,2.06059,7.35925,0.0,0.0,0.0,127.6,101.54488,26.85059,105.0348363047,7.06488,2.06059,7.35925,94.48,24.79,97.6781167918,126.75,97.96488,46.68059,108.5181791045,7.06488,2.06059,7.35925,90.9,44.62,101.260823619,126.75
2020-06-30 13:00:00,99.7044,8.1917,100.0403485012,7.2744,2.1217,7.5775,92.43,6.07,92.62909802,130.48,7.2744,2.1217,7.5775,7.2744,2.1217,7.5775,0.0,0.0,0.0,127.47,100.9144,27.1917,104.5136578455,7.2744,2.1217,7.5775,93.64,25.07,96.937889909,126.64,97.3644,46.3817,107.8475242287,7.2744,2.1217,7.5775,90.09,44.26,100.3750750934,126.64
2020-06-30 13:30:00,97.70312,9.21341,98.1365710709,8.10312,2.36341,8.44075,89.6,6.85,89.8614628192,130.68,8.10312,2.36341,8.44075,8.10312,2.36341,8.44075,0.0,0.0,0.0,127.54,98.82312,28.27341,102.7881061192,8.10312,2.36341,8.44075,90.72,25.91,94.3474774438,126.84,95.46312,46.04341,105.986805238,8.10312,2.36341,8.44075,87.36,43.68,97.6714492572,126.84
2020-06-30 14:00:00,96.24328,9.22804,96.6846713156,8.15328,2.37804,8.493,88.09,6.85,88.3559313233,131.06,8.15328,2.37804,8.493,8.15328,2.37804,8.493,0.0,0.0,0.0,127.9,97.36328,28.38804,101.4174004173,8.15328,2.37804,8.493,89.21,26.01,92.9244004554,127.2,94.04328,46.32804,104.8352316895,8.15328,2.37804,8.493,85.89,43.95,96.4815764797,127.2
2020-06-30 14:30:00,95.68344,9.80267,96.1842660177,7.24344,2.11267,7.54525,88.44,7.69,88.7736993709,131.18,7.24344,2.11267,7.54525,7.24344,2.11267,7.54525,0.0,0.0,0.0,127.9,96.79344,29.03267,101.0537775363,7.24344,2.11267,7.54525,89.55,26.92,93.5087637604,127.31,93.49344,45.39267,103.9303507776,7.24344,2.11267,7.54525,86.25,43.28,96.4998492227,127.31
2020-06-30 15:00:00,93.54592,10.34006,94.1156522022,8.36592,2.44006,8.7145,85.18,7.9,85.5455574533,131.39,8.36592,2.44006,8.7145,8.36592,2.44006,8.7145,0.0,0.0,0.0,128.06,94.59592,29.61006,99.1218630467,8.36592,2.44006,8.7145,86.23,27.17,90.4091909045,127.51,91.46592,45.68006,102.2383607216,8.36592,2.44006,8.7145,83.1,43.24,93.6766118089,127.51
2020-06-30 15:30:00,95.5368,10.0374,96.0626334898,7.3968,2.1574,7.705,88.14,7.88,88.491547619,131.34,7.3968,2.1574,7.705,7.3968,2.1574,7.705,0.0,0.0,0.0,128.06,96.6368,29.2974,100.980239458,7.3968,2.1574,7.705,89.24,27.14,93.2757053042,127.47,93.3268,45.3474,103.7606779324,7.3968,2.1574,7.705,85.93,43.19,96.1734942695,127.47
2020-06-30 16:00:00,95.97776,10.39393,96.5389258044,6.52776,1.9039300000000001,6.79975,89.45,8.49,89.852003873,131.31,6.52776,1.9039300000000001,6.79975,6.52776,1.9039300000000001,6.79975,0.0,0.0,0.0,127.96,97.12776,29.65393,101.5537164611,6.52776,1.9039300000000001,6.79975,90.6,27.75,94.7545381499,127.47,93.74776,44.41393,103.7363951709,6.52776,1.9039300000000001,6.79975,87.22,42.51,97.0279779239,127.47
2020-06-30 16:30:00,95.5828,14.34665,96.653494619,9.3828,2.73665,9.77375,86.2,11.61,86.9783427067,131.5,9.3828,2.73665,9.77375,9.3828,2.73665,9.77375,0.0,0.0,0.0,127.8,96.6328,33.69665,102.3394462417,9.3828,2.73665,9.77375,87.25,30.96,92.5801496002,127.64,93.4528,42.39665,102.6201820261,9.3828,2.73665,9.77375,84.07,39.66,92.9552607441,127.64
2020-06-30 17:00:00,97.27192,14.98306,98.419096254,7.86192,2.29306,8.1895,89.41,12.69,90.30605849,131.47,7.86192,2.29306,8.1895,7.86192,2.29306,8.1895,0.0,0.0,0.0,127.69,98.39192,34.36306,104.2199108321,7.86192,2.29306,8.1895,90.53,32.07,96.0425207916,127.62,95.02192,40.91306,103.4555158464,7.86192,2.29306,8.1895,87.16,38.62,95.3329428896,127.62
2020-06-30 17:30:00,98.29648,16.38189,99.6522167358,6.96648,2.03189,7.25675,91.33,14.35,92.4504807992,131.5,6.96648,2.03189,7.25675,6.96648,2.03189,7.25675,0.0,0.0,0.0,127.56,99.43648,35.81189,105.6887175632,6.96648,2.03189,7.25675,92.47,33.78,98.4468856795,127.67,95.98648,39.04189,103.6227461398,6.96648,2.03189,7.25675,89.02,37.01,96.4069525501,127.67
2020-06-30 18:00:00,99.77072,16.87021,101.1869584223,6.24072,1.82021,6.50075,93.53,15.05,94.7331167016,131.65,6.24072,1.82021,6.50075,6.24072,1.82021,6.50075,0.0,0.0,0.0,127.66,100.95072,36.37021,107.302563082,6.24072,1.82021,6.50075,94.71,34.55,100.8151109705,127.85,97.38072,38.210210000000004,104.6089134633,6.24072,1.82021,6.50075,91.14,36.39,98.1362914522,127.85
2020-06-30 18:30:00,99.60416,17.38663,101.1102546336,5.71416,1.66663,5.95225,93.89,15.72,95.1969038362,131.97,5.71416,1.66663,5.95225,5.71416,1.66663,5.95225,0.0,0.0,0.0,127.9,100.77416,37.01663,107.3576369909,5.71416,1.66663,5.95225,95.06,35.35,101.4200478209,128.15,97.20416,37.75663,104.27948902,5.71416,1.66663,5.95225,91.49,36.09,98.3509440727,128.15
2020-06-30 19:00:00,98.63328,18.07179,100.275188942,5.18328,1.51179,5.39925,93.45,16.56,94.905932902,131.85,5.18328,1.51179,5.39925,5.18328,1.51179,5.39925,0.0,0.0,0.0,127.7,99.81328,37.64179,106.6751855811,5.18328,1.51179,5.39925,94.63,36.13,101.2927134596,128.06,96.26328,36.61179,102.9904958885,5.18328,1.51179,5.39925,91.08,35.1,97.6093048843,128.06
2020-06-30 19:30:00,97.69528,15.95904,98.9901949286,1.7452800000000002,0.50904,1.818,95.95,15.45,97.1859300516,131.46,1.7452800000000002,0.50904,1.818,1.7452800000000002,0.50904,1.818,0.0,0.0,0.0,127.43,98.91528,35.39904,105.0586724188,1.7452800000000002,0.50904,1.818,97.17,34.89,103.2439877184,127.68,95.22528,36.35904,101.9305338983,1.7452800000000002,0.50904,1.818,93.48,35.85,100.1185941771,127.68
2020-06-30 20:00:00,94.6172,16.6571,96.0722307238,1.8072,0.5271,1.8825,92.81,16.13,94.2012367222,131.67,1.8072,0.5271,1.8825,1.8072,0.5271,1.8825,0.0,0.0,0.0,127.54,95.7772,36.1871,102.3854396203,1.8072,0.5271,1.8825,93.97,35.66,100.5086886791,127.87,92.2872,36.0071,99.0628009611,1.8072,0.5271,1.8825,90.48,35.48,97.1877605463,127.87
2020-06-30 20:30:00,91.66056,20.87183,94.0068696802,4.84056,1.4118300000000001,5.04225,86.82,19.46,88.9741760288,132.48,4.84056,1.4118300000000001,5.04225,4.84056,1.4118300000000001,5.04225,0.0,0.0,0.0,127.91,92.69056,40.68183,101.2252498405,4.84056,1.4118300000000001,5.04225,87.85,39.27,96.2276228533,128.64,89.51056,34.32183,95.8651572056,4.84056,1.4118300000000001,5.04225,84.67,32.91,90.8409434121,128.64
2020-06-30 21:00:00,91.1816,19.0663,93.1536793382,1.2216,0.3563,1.2725,89.96,18.71,91.8850678837,131.79,1.2216,0.3563,1.2725,1.2216,0.3563,1.2725,0.0,0.0,0.0,127.33,92.2716,38.6463,100.0379161631,1.2216,0.3563,1.2725,91.05,38.29,98.7736128731,127.98,88.9116,33.3963,94.9767627804,1.2216,0.3563,1.2725,87.69,33.04,93.7079382977,127.98
2020-06-30 21:30:00,89.39336,21.94473,92.0475094006,4.4733600000000004,1.30473,4.65975,84.92,20.64,87.3923108746,131.62,4.4733600000000004,1.30473,4.65975,4.4733600000000004,1.30473,4.65975,0.0,0.0,0.0,126.93,90.38336,41.50473,99.457500357,4.4733600000000004,1.30473,4.65975,85.91,40.2,94.8502403792,127.82,87.29336,32.36473,93.0999809241,4.4733600000000004,1.30473,4.65975,82.82,31.06,88.452676613,127.82
2020-06-30 22:00:00,87.30488,23.10184,90.3096732538,4.39488,1.28184,4.578,82.91,21.82,85.7331936883,131.68,4.39488,1.28184,4.578,4.39488,1.28184,4.578,0.0,0.0,0.0,126.84,88.23488,42.67184,98.0116318485,4.39488,1.28184,4.578,83.84,41.39,93.5001481282,127.88,85.25488,31.24184,90.7989379365,4.39488,1.28184,4.578,80.86,29.96,86.2319036088,127.88
2020-06-30 22:30:00,86.48312,21.89591,89.211887771,0.8431200000000001,0.24591000000000002,0.8782500000000001,85.64,21.65,88.334206851,131.25,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,126.48,87.47312,41.36591,96.7609695728,0.8431200000000001,0.24591000000000002,0.8782500000000001,86.63,41.12,95.893750057,127.48,84.33312,30.09591,89.5423862071,0.8431200000000001,0.24591000000000002,0.8782500000000001,83.49,29.85,88.6656788166,127.48
2020-06-30 23:00:00,82.60544,22.74742,85.6802417962,0.9854400000000001,0.28742,1.0265,81.62,22.46,84.6538599238,131.93,0.9854400000000001,0.28742,1.0265,0.9854400000000001,0.28742,1.0265,0.0,0.0,0.0,127.02,83.52544,42.41742,93.6789018224,0.9854400000000001,0.28742,1.0265,82.54,42.13,92.6703215706,128.12,80.62544,29.87742,85.9832646569,0.9854400000000001,0.28742,1.0265,79.64,29.59,84.9593885336,128.12
2020-06-30 23:30:00,77.99912,24.38016,81.7205905657,0.78912,0.23016000000000003,0.8220000000000001,77.21,24.15,80.8987428827,133.04,0.78912,0.23016000000000003,0.8220000000000001,0.78912,0.23016000000000003,0.8220000000000001,0.0,0.0,0.0,127.91,78.81912,44.36016,90.44488638280001,0.78912,0.23016000000000003,0.8220000000000001,78.03,44.13,89.6445079188,129.17,76.17912,29.07016,81.5373075739,0.78912,0.23016000000000003,0.8220000000000001,75.39,28.84,80.718013479,129.17
2020-07-01 00:00:00,73.71656,25.56858,78.0248902687,0.8865600000000001,0.25858000000000003,0.9235000000000001,72.83,25.31,77.1025615657,133.45,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.0,0.0,0.0,128.14,74.45656,45.68858,87.3568867889,0.8865600000000001,0.25858000000000003,0.9235000000000001,73.57,45.43,86.4663506805,129.56,72.04656,28.31858,77.4122004664,0.8865600000000001,0.25858000000000003,0.9235000000000001,71.16,28.06,76.4925434274,129.56
2020-07-01 00:30:00,70.42448,26.71589,75.3216181568,0.7744800000000001,0.22589,0.8067500000000001,69.65,26.49,74.5173979685,134.1,0.7744800000000001,0.22589,0.8067500000000001,0.7744800000000001,0.22589,0.8067500000000001,0.0,0.0,0.0,128.66,71.09448,47.03589,85.2455279447,0.7744800000000001,0.22589,0.8067500000000001,70.32,46.81,84.4753129618,130.19,68.85448,27.75589,74.2383246428,0.7744800000000001,0.22589,0.8067500000000001,68.08,27.53,73.4355996775,130.19
2020-07-01 01:00:00,68.22712,27.88791,73.7066850948,0.74712,0.21791000000000002,0.7782500000000001,67.48,27.67,72.9327039126,134.63,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,129.03,68.85712,48.37791,84.152986582,0.74712,0.21791000000000002,0.7782500000000001,68.11,48.16,83.4167710955,130.7,66.73712,26.94791,71.9724463893,0.74712,0.21791000000000002,0.7782500000000001,65.99,26.73,71.1981249753,130.7
2020-07-01 01:30:00,67.35264,28.17077,73.0066462547,0.7226400000000001,0.21077,0.75275,66.63,27.96,72.2586915187,134.88,0.7226400000000001,0.21077,0.75275,0.7226400000000001,0.21077,0.75275,0.0,0.0,0.0,129.25,67.96264,48.72077,83.6219699909,0.7226400000000001,0.21077,0.75275,67.24,48.51,82.912228893,130.95,65.89264,26.86077,71.1571568513,0.7226400000000001,0.21077,0.75275,65.17,26.65,70.4084611393,130.95
2020-07-01 02:00:00,66.74992,28.21331,72.4675284604,0.7999200000000001,0.23331000000000002,0.83325,65.95,27.98,71.6399532384,134.88,0.7999200000000001,0.23331000000000002,0.83325,0.7999200000000001,0.23331000000000002,0.83325,0.0,0.0,0.0,129.25,67.34992,48.77331,83.155562005,0.7999200000000001,0.23331000000000002,0.83325,66.55,48.54,82.3713184306,130.95,65.30992,26.93331,70.6455153422,0.7999200000000001,0.23331000000000002,0.83325,64.51,26.7,69.8171189609,130.95
2020-07-01 02:30:00,65.656,28.6455,71.6329184541,0.876,0.2555,0.9125000000000001,64.78,28.39,70.7279329544,135.15,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,129.46,66.236,49.2855,82.5606940756,0.876,0.2555,0.9125000000000001,65.36,49.03,81.7060003916,131.19,64.266,26.735500000000002,69.6053569508,0.876,0.2555,0.9125000000000001,63.39,26.48,68.6984897942,131.19
2020-07-01 03:00:00,64.25688,28.90659,70.4594746841,0.77688,0.22659,0.80925,63.48,28.68,69.6581136696,135.23,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,129.52,64.80688,49.55659,81.5830086952,0.77688,0.22659,0.80925,64.03,49.33,80.8287683934,131.27,62.90688,26.50659,68.2632761063,0.77688,0.22659,0.80925,62.13,26.28,67.4594344773,131.27
2020-07-01 03:30:00,63.29824,29.15157,69.6884583024,0.8282400000000001,0.24157,0.86275,62.47,28.91,68.8352308052,135.26,0.8282400000000001,0.24157,0.86275,0.8282400000000001,0.24157,0.86275,0.0,0.0,0.0,129.52,63.82824,49.82157,80.97056909,0.8282400000000001,0.24157,0.86275,63.0,49.58,80.1696725701,131.31,61.97824,26.33157,67.339838225,0.8282400000000001,0.24157,0.86275,61.15,26.09,66.4831602739,131.31
2020-07-01 04:00:00,63.16976,29.29243,69.6309200985,0.65976,0.19243000000000002,0.68725,62.51,29.1,68.9515054223,135.39,0.65976,0.19243000000000002,0.68725,0.65976,0.19243000000000002,0.68725,0.0,0.0,0.0,129.62,63.69976,49.98243,80.9685292738,0.65976,0.19243000000000002,0.68725,63.04,49.79,80.3311004531,131.43,61.84976,26.17243,67.1594290041,0.65976,0.19243000000000002,0.68725,61.19,25.98,66.4768869608,131.43
2020-07-01 04:30:00,63.11096,29.10778,69.500044091,0.7809600000000001,0.22778,0.8135,62.33,28.88,68.6955842831,135.23,0.7809600000000001,0.22778,0.8135,0.7809600000000001,0.22778,0.8135,0.0,0.0,0.0,129.48,63.64096,49.75778,80.7837140781,0.7809600000000001,0.22778,0.8135,62.86,49.53,80.0287479597,131.27,61.79096,26.27778,67.1464404079,0.7809600000000001,0.22778,0.8135,61.01,26.05,66.3386960981,131.27
2020-07-01 05:00:00,62.89072,28.59896,69.0879379863,0.75072,0.21896000000000002,0.782,62.14,28.38,68.3140102761,135.25,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0,129.53,63.43072,49.25896,80.3112780374,0.75072,0.21896000000000002,0.782,62.68,49.04,79.5845713691,131.27,61.58072,26.81896,67.1672665158,0.75072,0.21896000000000002,0.782,60.83,26.6,66.3916327559,131.27
2020-07-01 05:30:00,63.92376,28.33193,69.920993629,0.8637600000000001,0.25193000000000004,0.89975,63.06,28.08,69.0293415875,133.99,0.8637600000000001,0.25193000000000004,0.89975,0.8637600000000001,0.25193000000000004,0.89975,0.0,0.0,0.0,128.32,64.46376,48.61193,80.7384424649,0.8637600000000001,0.25193000000000004,0.89975,63.6,48.36,79.897744649,130.06,62.55376,26.16193,67.8042732537,0.8637600000000001,0.25193000000000004,0.89975,61.69,25.91,66.9102697648,130.06
2020-07-01 06:00:00,66.08264,27.34827,71.5181318364,1.02264,0.29827000000000004,1.06525,65.06,27.05,70.4592513443,133.65,1.02264,0.29827000000000004,1.06525,1.02264,0.29827000000000004,1.06525,0.0,0.0,0.0,128.1,66.66264,47.51827,81.8650936331,1.02264,0.29827000000000004,1.06525,65.64,47.22,80.8599901064,129.72,64.63264,26.92827,70.0179254089,1.02264,0.29827000000000004,1.06525,63.61,26.63,68.959328593,129.72
2020-07-01 06:30:00,72.5064,23.1577,76.1147627616,1.2264,0.3577,1.2775,71.28,22.8,74.8376803489,132.06,1.2264,0.3577,1.2775,1.2264,0.3577,1.2775,0.0,0.0,0.0,127.02,73.2264,42.8377,84.8361609118,1.2264,0.3577,1.2775,72.0,42.48,83.5975502033,128.21,70.8264,29.8077,76.8432034486,1.2264,0.3577,1.2775,69.6,29.45,75.5742184875,128.21
2020-07-01 07:00:00,78.112,20.3485,80.7189320807,1.572,0.4585,1.6375000000000002,76.54,19.89,79.0821326217,131.73,1.572,0.4585,1.6375000000000002,1.572,0.4585,1.6375000000000002,0.0,0.0,0.0,127.02,78.942,39.8685,88.4383211976,1.572,0.4585,1.6375000000000002,77.37,39.41,86.8289410277,127.88,76.262,32.4085,82.8625579876,1.572,0.4585,1.6375000000000002,74.69,31.95,81.2366826009,127.88
2020-07-01 07:30:00,84.64128,16.76204,86.285063974,1.7212800000000001,0.50204,1.7930000000000001,82.92,16.26,84.4991952624,131.08,1.7212800000000001,0.50204,1.7930000000000001,1.7212800000000001,0.50204,1.7930000000000001,0.0,0.0,0.0,126.86,85.60128,36.08204,92.8950630992,1.7212800000000001,0.50204,1.7930000000000001,83.88,35.58,91.1141635532,127.26,82.58128,35.49204,89.8852196404,1.7212800000000001,0.50204,1.7930000000000001,80.86,34.99,88.1058437335,127.26
2020-07-01 08:00:00,90.05328,13.58804,91.0726526999,2.63328,0.7680400000000001,2.743,87.42,12.82,88.3550157037,130.7,2.63328,0.7680400000000001,2.743,2.63328,0.7680400000000001,2.743,0.0,0.0,0.0,126.86,91.12328,32.76804,96.835926202,2.63328,0.7680400000000001,2.743,88.49,32.0,94.0982470612,126.89,87.84328,38.75804,96.0136839508,2.63328,0.7680400000000001,2.743,85.21,37.99,93.2951456401,126.89
2020-07-01 08:30:00,95.19464,10.64427,95.7878905111,2.89464,0.8442700000000001,3.01525,92.3,9.8,92.8188019746,130.92,2.89464,0.8442700000000001,3.01525,2.89464,0.8442700000000001,3.01525,0.0,0.0,0.0,127.48,96.38464,29.86427,100.9052696868,2.89464,0.8442700000000001,3.01525,93.49,29.02,97.8904515262,127.09,92.85464,41.91427,101.8763475943,2.89464,0.8442700000000001,3.01525,89.96,41.07,98.8915896323,127.09
2020-07-01 09:00:00,98.04912,8.94266,98.4560871691,2.88912,0.8426600000000001,3.0095,95.16,8.1,95.5041130004,130.38,2.88912,0.8426600000000001,3.0095,2.88912,0.8426600000000001,3.0095,0.0,0.0,0.0,127.17,99.27912,27.99266,103.1500493546,2.88912,0.8426600000000001,3.0095,96.39,27.15,100.1406740541,126.58,95.60912,43.11266,104.8799565191,2.88912,0.8426600000000001,3.0095,92.72,42.27,101.9006933244,126.58
2020-07-01 09:30:00,100.45136,7.51623,100.7321668548,2.90136,0.84623,3.02225,97.55,6.67,97.7777653662,129.89,2.90136,0.84623,3.02225,2.90136,0.84623,3.02225,0.0,0.0,0.0,126.87,101.74136,26.39623,105.1097773419,2.90136,0.84623,3.02225,98.84,25.55,102.0889225137,126.11,97.93136,44.09623,107.4012512574,2.90136,0.84623,3.02225,95.03,43.25,104.4091155024,126.11
2020-07-01 10:00:00,101.45832,6.96826,101.6973320429,3.14832,0.9182600000000001,3.2795,98.31,6.05,98.4959826592,129.74,3.14832,0.9182600000000001,3.2795,3.14832,0.9182600000000001,3.2795,0.0,0.0,0.0,126.81,102.76832,25.80826,105.9593973173,3.14832,0.9182600000000001,3.2795,99.62,24.89,102.6823086028,125.97,98.91832,44.62826,108.519655465,3.14832,0.9182600000000001,3.2795,95.77,43.71,105.2732492137,125.97
2020-07-01 10:30:00,101.85176,7.00843,102.0926006435,3.49176,1.01843,3.63725,98.36,5.99,98.5422229301,129.76,3.49176,1.01843,3.63725,3.49176,1.01843,3.63725,0.0,0.0,0.0,126.81,103.16176,25.85843,106.3532187024,3.49176,1.01843,3.63725,99.67,24.84,102.718715432,125.97,99.30176,44.84843,108.9597228914,3.49176,1.01843,3.63725,95.81,43.83,105.3595036055,125.97
2020-07-01 11:00:00,102.69896,5.98803,102.8733827983,3.79896,1.10803,3.95725,98.9,4.88,99.0203231665,129.19,3.79896,1.10803,3.95725,3.79896,1.10803,3.95725,0.0,0.0,0.0,126.42,104.02896,24.66803,106.9136858534,3.79896,1.10803,3.95725,100.23,23.56,102.9617720321,125.44,100.13896,45.57803,110.0234889856,3.79896,1.10803,3.95725,96.34,44.47,106.1083243671,125.44
2020-07-01 11:30:00,104.46976,5.35993,104.6071680339,3.59976,1.04993,3.74975,100.87,4.31,100.96203742,129.45,3.59976,1.04993,3.74975,3.59976,1.04993,3.74975,0.0,0.0,0.0,126.76,105.83976,24.07993,108.5444509206,3.59976,1.04993,3.74975,102.24,23.03,104.8017103868,125.69,101.85976,46.17993,111.8391552278,3.59976,1.04993,3.74975,98.26,45.13,108.1283704677,125.69
2020-07-01 12:00:00,106.48432,4.79501,106.5922254518,4.71432,1.37501,4.91075,101.77,3.42,101.827448657,129.36,4.71432,1.37501,4.91075,4.71432,1.37501,4.91075,0.0,0.0,0.0,126.76,107.85432,23.51501,110.3879977079,4.71432,1.37501,4.91075,103.14,22.14,105.4895217545,125.61,103.78432,47.35501,114.0775264895,4.71432,1.37501,4.91075,99.07,45.98,109.2200773668,125.61
2020-07-01 12:30:00,108.77592,4.72506,108.8784963335,4.64592,1.35506,4.8395,104.13,3.37,104.1845180437,129.41,4.64592,1.35506,4.8395,4.64592,1.35506,4.8395,0.0,0.0,0.0,126.84,110.19592,23.45506,112.6644603424,4.64592,1.35506,4.8395,105.55,22.1,107.8388264958,125.67,106.04592,47.36506,116.142955264,4.64592,1.35506,4.8395,101.4,46.01,111.3502586436,125.67
2020-07-01 13:00:00,105.7072,5.7571,105.8638575353,4.9272,1.4371,5.1325,100.78,4.32,100.872547306,129.86,4.9272,1.4371,5.1325,4.9272,1.4371,5.1325,0.0,0.0,0.0,127.16,107.0672,24.6171,109.8607615496,4.9272,1.4371,5.1325,102.14,23.18,104.7372522076,126.11,103.0972,46.8771,113.2541175951,4.9272,1.4371,5.1325,98.17,45.44,108.1764415203,126.11
2020-07-01 13:30:00,103.89872,6.73546,104.1168115102,5.05872,1.47546,5.2695,98.84,5.26,98.9798625984,129.99,5.05872,1.47546,5.2695,5.05872,1.47546,5.2695,0.0,0.0,0.0,127.16,105.21872,25.64546,108.2989780979,5.05872,1.47546,5.2695,100.16,24.17,103.0350158927,126.24,101.33872,46.16546,111.3588158533,5.05872,1.47546,5.2695,96.28,44.69,106.1462882064,126.24
2020-07-01 14:00:00,103.9496,6.22405,104.1357678157,4.0596,1.18405,4.22875,99.89,5.04,100.0170670436,130.13,4.0596,1.18405,4.22875,4.0596,1.18405,4.22875,0.0,0.0,0.0,127.31,105.2796,25.16405,108.2452012265,4.0596,1.18405,4.22875,101.22,23.98,104.0217707982,126.36,101.3496,46.09405,111.3391344746,4.0596,1.18405,4.22875,97.29,44.91,107.1552714522,126.36
2020-07-01 14:30:00,102.76016,7.02963,103.0003212673,5.6901600000000006,1.65963,5.92725,97.07,5.37,97.2184231512,130.53,5.6901600000000006,1.65963,5.92725,5.6901600000000006,1.65963,5.92725,0.0,0.0,0.0,127.64,104.06016,26.06963,107.2760108671,5.6901600000000006,1.65963,5.92725,98.37,24.41,101.353366989,126.73,100.29016,46.59963,110.5877104789,5.6901600000000006,1.65963,5.92725,94.6,44.94,104.731865256,126.73
2020-07-01 15:00:00,100.04456,7.89133,100.3553041686,6.00456,1.75133,6.25475,94.04,6.14,94.240231324,130.74,6.00456,1.75133,6.25475,6.00456,1.75133,6.25475,0.0,0.0,0.0,127.74,101.27456,27.02133,104.8174068472,6.00456,1.75133,6.25475,95.27,25.27,98.5644246166,126.93,97.67456,46.18133,108.0418201983,6.00456,1.75133,6.25475,91.67,44.43,101.8695921264,126.93
2020-07-01 15:30:00,97.09904,9.49972,97.5626375668,7.19904,2.09972,7.499,89.9,7.4,90.2040464724,130.98,7.19904,2.09972,7.499,7.19904,2.09972,7.499,0.0,0.0,0.0,127.79,98.23904,28.65972,102.3342002001,7.19904,2.09972,7.499,91.04,26.56,94.835200216,127.16,94.86904,45.46972,105.2028050358,7.19904,2.09972,7.499,87.67,43.37,97.8109697324,127.16
2020-07-01 16:00:00,96.14288,10.17334,96.6796267134,7.8628800000000005,2.29334,8.1905,88.28,7.88,88.6309923221,131.04,7.8628800000000005,2.29334,8.1905,7.8628800000000005,2.29334,8.1905,0.0,0.0,0.0,127.79,97.25288,29.36334,101.5890171438,7.8628800000000005,2.29334,8.1905,89.39,27.07,93.3989132699,127.2,93.94288,45.22334,104.2612832429,7.8628800000000005,2.29334,8.1905,86.08,42.93,96.1912225725,127.2
2020-07-01 16:30:00,97.40544,13.55617,98.3442397228,9.17544,2.67617,9.55775,88.23,10.88,88.898297509,131.45,9.17544,2.67617,9.55775,9.17544,2.67617,9.55775,0.0,0.0,0.0,127.83,98.48544,32.90617,103.8373628135,9.17544,2.67617,9.55775,89.31,30.23,94.2874806112,127.59,95.19544,43.06617,104.4838111636,9.17544,2.67617,9.55775,86.02,40.39,95.0304819518,127.59
2020-07-01 17:00:00,100.27856,13.80208,101.2239448352,7.13856,2.08208,7.436,93.14,11.72,93.8744800252,130.55,7.13856,2.08208,7.436,7.13856,2.08208,7.436,0.0,0.0,0.0,126.91,101.44856,32.95208,106.6660672491,7.13856,2.08208,7.436,94.31,30.87,99.2337291449,126.75,97.86856,40.93208,106.0834115666,7.13856,2.08208,7.436,90.73,38.85,98.6977983544,126.75
2020-07-01 17:30:00,103.70824,12.18657,104.4217962509,4.06824,1.1865700000000001,4.23775,99.64,11.0,100.2453470242,130.16,4.06824,1.1865700000000001,4.23775,4.06824,1.1865700000000001,4.23775,0.0,0.0,0.0,126.67,105.00824,31.23657,109.5557108199,4.06824,1.1865700000000001,4.23775,100.94,30.05,105.3180236237,126.4,101.07824,40.39657,108.8517040255,4.06824,1.1865700000000001,4.23775,97.01,39.21,104.6344312356,126.4
2020-07-01 18:00:00,103.76488,12.95684,104.570693907,3.31488,0.96684,3.453,100.45,11.99,101.1630495784,130.16,3.31488,0.96684,3.453,3.31488,0.96684,3.453,0.0,0.0,0.0,126.58,105.07488,32.04684,109.8532218963,3.31488,0.96684,3.453,101.76,31.08,106.4004887207,126.4,101.15488,39.27684,108.5125794929,3.31488,0.96684,3.453,97.84,38.31,105.0729351451,126.4
2020-07-01 18:30:00,99.86648,17.20939,101.3384277151,6.06648,1.76939,6.31925,93.8,15.44,95.0622617025,130.46,6.06648,1.76939,6.31925,6.06648,1.76939,6.31925,0.0,0.0,0.0,126.43,101.02648,36.42939,107.3939016749,6.06648,1.76939,6.31925,94.96,34.66,101.0876708605,126.72,97.46648,37.05939,104.2742207392,6.06648,1.76939,6.31925,91.4,35.29,97.9762425285,126.72
2020-07-01 19:00:00,99.094,17.652,100.6539315675,5.664,1.6520000000000001,5.9,93.43,16.0,94.7901097162,130.68,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,126.58,100.244,36.942,106.8343151801,5.664,1.6520000000000001,5.9,94.58,35.29,100.9492966791,126.93,96.684,36.542,103.3591487001,5.664,1.6520000000000001,5.9,91.02,34.89,97.4779590472,126.93
2020-07-01 19:30:00,96.73656,18.50983,98.4915013961,5.4165600000000005,1.57983,5.64225,91.32,16.93,92.8760857272,130.45,5.4165600000000005,1.57983,5.64225,5.4165600000000005,1.57983,5.64225,0.0,0.0,0.0,126.23,97.83656,37.73983,104.8631834395,5.4165600000000005,1.57983,5.64225,92.42,36.16,99.2421382277,126.71,94.40656,35.41983,100.8323506037,5.4165600000000005,1.57983,5.64225,88.99,33.84,95.2069624555,126.71
2020-07-01 20:00:00,94.42984,19.32537,96.3870562268,5.22984,1.5253700000000001,5.44775,89.2,17.8,90.958671934,130.86,5.22984,1.5253700000000001,5.44775,5.22984,1.5253700000000001,5.44775,0.0,0.0,0.0,126.51,95.46984,38.68537,103.0099422467,5.22984,1.5253700000000001,5.44775,90.24,37.16,97.5916143939,127.08,92.14984,34.86537,98.5250579156,5.22984,1.5253700000000001,5.44775,86.92,33.34,93.0948011438,127.08
2020-07-01 20:30:00,94.7648,17.3489,96.3397719026,1.0248,0.2989,1.0675,93.74,17.05,95.2779622998,130.41,1.0248,0.2989,1.0675,1.0248,0.2989,1.0675,0.0,0.0,0.0,126.2,95.9148,36.6089,102.6638223439,1.0248,0.2989,1.0675,94.89,36.31,101.5998435038,126.68,92.3248,34.0389,98.3997734156,1.0248,0.2989,1.0675,91.3,33.74,97.3348735038,126.68
2020-07-01 21:00:00,92.696,17.97925,94.4235237987,1.026,0.29925,1.06875,91.67,17.68,93.3593664289,130.9,1.026,0.29925,1.06875,1.026,0.29925,1.06875,0.0,0.0,0.0,126.6,93.796,37.34925,100.9586850725,1.026,0.29925,1.06875,92.77,37.05,99.8948216876,127.14,90.366,33.76925,96.4695610105,1.026,0.29925,1.06875,89.34,33.47,95.4037551672,127.14
2020-07-01 21:30:00,90.23824,21.20532,92.6963082037,4.57824,1.33532,4.769,85.66,19.87,87.9343647273,130.59,4.57824,1.33532,4.769,4.57824,1.33532,4.769,0.0,0.0,0.0,126.0,91.20824,40.49532,99.7938574553,4.57824,1.33532,4.769,86.63,39.16,95.0697770062,126.84,88.07824,32.48532,93.8779653433,4.57824,1.33532,4.769,83.5,31.15,89.1211114159,126.84
2020-07-01 22:00:00,88.46944,22.76067,91.3503689799,4.45944,1.30067,4.64525,84.01,21.46,86.7076219256,131.08,4.45944,1.30067,4.64525,4.45944,1.30067,4.64525,0.0,0.0,0.0,126.3,89.40944,42.19067,98.8640510811,4.45944,1.30067,4.64525,84.95,40.89,94.2788131024,127.31,86.37944,31.22067,91.8484506672,4.45944,1.30067,4.64525,81.92,29.92,87.2129164746,127.31
2020-07-01 22:30:00,86.20352,22.01436,88.9701011947,0.80352,0.23436,0.837,85.4,21.78,88.1335827026,131.17,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,126.38,87.16352,41.50436,96.5406190046,0.80352,0.23436,0.837,86.36,41.27,95.7144842748,127.39,84.04352,29.97436,89.2287818554,0.80352,0.23436,0.837,83.24,29.74,88.3932418231,127.39
2020-07-01 23:00:00,81.678,23.09275,84.8797430873,0.798,0.23275,0.83125,80.88,22.86,84.0485217003,131.38,0.798,0.23275,0.83125,0.798,0.23275,0.83125,0.0,0.0,0.0,126.44,82.568,42.67275,92.943198872,0.798,0.23275,0.83125,81.77,42.44,92.1275555955,127.57,79.708,29.20275,84.8891387138,0.798,0.23275,0.83125,78.91,28.97,84.0597941944,127.57
2020-07-01 23:30:00,77.17264,25.17202,81.174176654,0.69264,0.20202,0.7215,76.48,24.97,80.4530378544,132.78,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,127.55,77.97264,45.15202,90.1023723253,0.69264,0.20202,0.7215,77.28,44.95,89.4019065792,128.9,75.35264,28.16202,80.443270231,0.69264,0.20202,0.7215,74.66,27.96,79.7237555563,128.9
2020-07-02 00:00:00,73.38336,26.31473,77.9588515812,0.63336,0.18473,0.6597500000000001,72.75,26.13,77.3003195336,133.48,0.63336,0.18473,0.6597500000000001,0.63336,0.18473,0.6597500000000001,0.0,0.0,0.0,128.09,74.11336,46.46473,87.474346322,0.63336,0.18473,0.6597500000000001,73.48,46.28,86.8397881158,129.57,71.70336,27.53473,76.8084187538,0.63336,0.18473,0.6597500000000001,71.07,27.35,76.1509514057,129.57
2020-07-02 00:30:00,69.96456,27.56383,75.1984333631,0.66456,0.19383,0.69225,69.3,27.37,74.5091061549,134.34,0.66456,0.19383,0.69225,0.66456,0.19383,0.69225,0.0,0.0,0.0,128.8,70.61456,47.99383,85.3804649909,0.66456,0.19383,0.69225,69.95,47.8,84.722148816,130.4,68.39456,27.04383,73.5471588755,0.66456,0.19383,0.69225,67.73,26.85,72.8579124049,130.4
2020-07-02 01:00:00,67.80984,28.38412,73.5107656673,0.69984,0.20412000000000002,0.729,67.11,28.18,72.7864307409,134.71,0.69984,0.20412000000000002,0.729,0.69984,0.20412000000000002,0.729,0.0,0.0,0.0,129.07,68.41984,48.91412,84.1062758717,0.69984,0.20412000000000002,0.729,67.72,48.71,83.4185980462,130.75,66.32984,26.58412,71.4588210832,0.69984,0.20412000000000002,0.729,65.63,26.38,70.7333111059,130.75
2020-07-02 01:30:00,66.56248,28.82239,72.5347772387,0.76248,0.22239,0.79425,65.8,28.6,71.7467769311,134.67,0.76248,0.22239,0.79425,0.76248,0.22239,0.79425,0.0,0.0,0.0,128.98,67.14248,49.35239,83.3292926843,0.76248,0.22239,0.79425,66.38,49.13,82.5836624279,130.72,65.11248,26.18239,70.1794314444,0.76248,0.22239,0.79425,64.35,25.96,69.3890776708,130.72
2020-07-02 02:00:00,66.42376,28.69943,72.3586427102,0.68376,0.19943000000000002,0.71225,65.74,28.5,71.6519197231,134.78,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,129.1,67.00376,49.26943,83.1683869428,0.68376,0.19943000000000002,0.71225,66.32,49.07,82.4997412117,130.82,64.97376,26.38943,70.1283929964,0.68376,0.19943000000000002,0.71225,64.29,26.19,69.4198833188,130.82
2020-07-02 02:30:00,65.44616,29.15013,71.6444689963,0.6861600000000001,0.20013000000000003,0.7147500000000001,64.76,28.95,70.9363101662,135.27,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.0,0.0,0.0,129.52,66.00616,49.84013,82.7094415189,0.6861600000000001,0.20013000000000003,0.7147500000000001,65.32,49.64,82.04164796,131.29,64.03616,26.28013,69.219036546,0.6861600000000001,0.20013000000000003,0.7147500000000001,63.35,26.08,68.5083126343,131.29
