Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-02 03:00:00,64.08944,29.37692,70.5014875602,0.7094400000000001,0.20692000000000002,0.739,63.38,29.17,69.7704328495,135.36,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,129.59,64.63944,50.10692,81.7860662668,0.7094400000000001,0.20692000000000002,0.739,63.93,49.9,81.0990437675,131.38,62.73944,26.16692,67.9775333018,0.7094400000000001,0.20692000000000002,0.739,62.03,25.96,67.2431595034,131.38
2020-07-02 03:30:00,63.01472,29.68721,69.6576296917,0.74472,0.21721000000000001,0.77575,62.27,29.47,68.8914639124,134.82,0.74472,0.21721000000000001,0.77575,0.74472,0.21721000000000001,0.77575,0.0,0.0,0.0,129.0,63.52472,50.26721,81.0072987592,0.74472,0.21721000000000001,0.77575,62.78,50.05,80.2890459527,130.86,61.68472,25.49721,66.7466283737,0.74472,0.21721000000000001,0.77575,60.94,25.28,65.9754651367,130.86
2020-07-02 04:00:00,62.91984,29.68412,69.5704911999,0.69984,0.20412000000000002,0.729,62.22,29.48,68.8505541009,134.94,0.69984,0.20412000000000002,0.729,0.69984,0.20412000000000002,0.729,0.0,0.0,0.0,129.12,63.43984,50.29412,80.9574691168,0.69984,0.20412000000000002,0.729,62.74,50.09,80.2827235462,130.96,61.59984,25.54412,66.6861481464,0.69984,0.20412000000000002,0.729,60.9,25.34,65.9615463736,130.96
2020-07-02 04:30:00,63.1812,29.22785,69.6141598316,0.7812,0.22785000000000002,0.8137500000000001,62.4,29.0,68.8095923546,134.2,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,128.43,63.7112,49.62785,80.7591511908,0.7812,0.22785000000000002,0.8137500000000001,62.93,49.4,80.0034055525,130.24,61.8212,25.51785,66.8806507001,0.7812,0.22785000000000002,0.8137500000000001,61.04,25.29,66.0716709339,130.24
2020-07-02 05:00:00,62.63536,29.37573,69.1818027762,0.7053600000000001,0.20573000000000002,0.73475,61.93,29.17,68.455925967,134.37,0.7053600000000001,0.20573000000000002,0.73475,0.7053600000000001,0.20573000000000002,0.73475,0.0,0.0,0.0,128.59,63.15536,49.79573,80.4252088773,0.7053600000000001,0.20573000000000002,0.73475,62.45,49.59,79.7444079544,130.42,61.31536,25.38573,66.3627053364,0.7053600000000001,0.20573000000000002,0.73475,60.61,25.18,65.6323433987,130.42
2020-07-02 05:30:00,63.63984,29.05787,69.9599102641,0.84984,0.24787,0.8852500000000001,62.79,28.81,69.0840082798,134.14,0.84984,0.24787,0.8852500000000001,0.84984,0.24787,0.8852500000000001,0.0,0.0,0.0,128.39,64.15984,49.39787,80.9730487839,0.84984,0.24787,0.8852500000000001,63.31,49.15,80.1491023031,130.19,62.26984,25.55787,67.3107546575,0.84984,0.24787,0.8852500000000001,61.42,25.31,66.4305088043,130.19
2020-07-02 06:00:00,65.874,28.242,71.6728291614,1.104,0.322,1.15,64.77,27.92,70.5314064797,133.77,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,128.15,66.454,48.462,82.2477936482,1.104,0.322,1.15,65.35,48.14,81.1670012998,129.84,64.434,26.192,69.5540165627,1.104,0.322,1.15,63.33,25.87,68.4101293669,129.84
2020-07-02 06:30:00,72.69776,23.93018,76.5350757748,1.33776,0.39018,1.3935,71.36,23.54,75.1424061366,132.27,1.33776,0.39018,1.3935,1.33776,0.39018,1.3935,0.0,0.0,0.0,127.17,73.39776,43.67018,85.4067666772,1.33776,0.39018,1.3935,72.06,43.28,84.0583249893,128.41,70.98776,29.33018,76.8083428323,1.33776,0.39018,1.3935,69.65,28.94,75.4231138312,128.41
2020-07-02 07:00:00,77.6408,20.88565,80.4008967647,1.8708,0.5456500000000001,1.94875,75.77,20.34,78.4525875928,131.6,1.8708,0.5456500000000001,1.94875,1.8708,0.5456500000000001,1.94875,0.0,0.0,0.0,126.89,78.4508,40.41565,88.2493783863,1.8708,0.5456500000000001,1.94875,76.58,39.87,86.3372069273,127.74,75.8208,32.04565,82.3147459242,1.8708,0.5456500000000001,1.94875,73.95,31.5,80.3794283384,127.74
2020-07-02 07:30:00,83.4792,17.84435,85.3650845461,2.9292,0.85435,3.05125,80.55,16.99,82.3223092485,131.11,2.9292,0.85435,3.05125,2.9292,0.85435,3.05125,0.0,0.0,0.0,126.8,84.4092,37.19435,92.2406240035,2.9292,0.85435,3.05125,81.48,36.34,89.2165119246,127.26,81.4792,35.19435,88.7552945157,2.9292,0.85435,3.05125,78.55,34.34,85.7282806313,127.26
2020-07-02 08:00:00,88.2324,15.5282,89.5883999466,3.1824,0.9282,3.315,85.05,14.6,86.294046724,130.54,3.1824,0.9282,3.315,3.1824,0.9282,3.315,0.0,0.0,0.0,126.54,89.2424,34.6482,95.7324590774,3.1824,0.9282,3.315,86.06,33.72,92.4303088819,126.72,86.0924,37.0582,93.7294592164,3.1824,0.9282,3.315,82.91,36.13,90.4402841659,126.72
2020-07-02 08:30:00,93.95928,12.49604,94.7865882591,3.44928,1.00604,3.593,90.51,11.49,91.2363973423,130.09,3.44928,1.00604,3.593,3.44928,1.00604,3.593,0.0,0.0,0.0,126.48,95.09928,31.48604,100.1760638646,3.44928,1.00604,3.593,91.65,30.48,96.585469404,126.29,91.63928,39.75604,99.8914428537,3.44928,1.00604,3.593,88.19,38.75,96.3277665058,126.29
2020-07-02 09:00:00,97.55992,9.74331,98.0452450666,2.47992,0.72331,2.58325,95.08,9.02,95.506893992,129.65,2.47992,0.72331,2.58325,2.47992,0.72331,2.58325,0.0,0.0,0.0,126.37,98.79992,28.63331,102.8654005658,2.47992,0.72331,2.58325,96.32,27.91,100.2821544443,125.85,95.09992,41.623310000000004,103.8098970203,2.47992,0.72331,2.58325,92.62,40.9,101.248577274,125.85
2020-07-02 09:30:00,99.9016,8.5738,100.2688372776,2.9616,0.8638,3.085,96.94,7.71,97.2461192028,129.58,2.9616,0.8638,3.085,2.9616,0.8638,3.085,0.0,0.0,0.0,126.45,101.1716,27.4238,104.822504516,2.9616,0.8638,3.085,98.21,26.56,101.7380838231,125.77,97.3816,42.9838,106.4461510859,2.9616,0.8638,3.085,94.42,42.12,103.3887363304,125.77
2020-07-02 10:00:00,100.04928,8.46979,100.4071500002,3.11928,0.9097900000000001,3.24925,96.93,7.5600000000000005,97.2243719445,129.69,3.11928,0.9097900000000001,3.24925,3.11928,0.9097900000000001,3.24925,0.0,0.0,0.0,126.59,101.31928,27.34979,104.945736039,3.11928,0.9097900000000001,3.24925,98.2,26.44,101.6971661355,125.88,97.53928,43.25979,106.7020176649,3.11928,0.9097900000000001,3.24925,94.42,42.35,103.4826502366,125.88
2020-07-02 10:30:00,100.5108,8.9069,100.9046767214,3.7608,1.0969,3.9175,96.75,7.8100000000000005,97.0647134648,130.04,3.7608,1.0969,3.9175,3.7608,1.0969,3.9175,0.0,0.0,0.0,126.88,101.7808,27.8669,105.526751889,3.7608,1.0969,3.9175,98.02,26.77,101.6098090737,126.22,98.0208,43.3769,107.1897041989,3.7608,1.0969,3.9175,94.26,42.28,103.3080151779,126.22
2020-07-02 11:00:00,101.52656,8.06233,101.8461759246,4.39656,1.28233,4.57975,97.13,6.78,97.3663458285,129.83,4.39656,1.28233,4.57975,4.39656,1.28233,4.57975,0.0,0.0,0.0,126.8,102.78656,26.94233,106.2589575634,4.39656,1.28233,4.57975,98.39,25.66,101.6810095347,126.01,98.98656,44.41233,108.4932906528,4.39656,1.28233,4.57975,94.59,43.13,103.958958248,126.01
2020-07-02 11:30:00,101.706,7.6905,101.9963441808,4.836,1.4105,5.0375,96.87,6.28,97.0733501019,129.64,4.836,1.4105,5.0375,4.836,1.4105,5.0375,0.0,0.0,0.0,126.67,102.996,26.5305,106.3580906478,4.836,1.4105,5.0375,98.16,25.12,101.3232451119,125.84,99.216,44.9205,108.9112757076,4.836,1.4105,5.0375,94.38,43.51,103.9264379261,125.84
2020-07-02 12:00:00,101.23192,7.84806,101.5356768464,6.06192,1.7680600000000002,6.3145,95.17,6.08,95.3640147016,129.73,6.06192,1.7680600000000002,6.3145,6.06192,1.7680600000000002,6.3145,0.0,0.0,0.0,126.75,102.47192,26.68806,105.8902589243,6.06192,1.7680600000000002,6.3145,96.41,24.92,99.5785845451,125.92,98.77192,45.46806,108.7347077094,6.06192,1.7680600000000002,6.3145,92.71,43.7,102.493092938,125.92
2020-07-02 12:30:00,101.28416,8.51663,101.6415960789,6.6741600000000005,1.94663,6.95225,94.61,6.57,94.8378458212,129.96,6.6741600000000005,1.94663,6.95225,6.6741600000000005,1.94663,6.95225,0.0,0.0,0.0,126.93,102.52416,27.37663,106.1163665693,6.6741600000000005,1.94663,6.95225,95.85,25.43,99.166059718,126.16,98.88416,45.28663,108.7610038371,6.6741600000000005,1.94663,6.95225,92.21,43.34,101.887387345,126.16
2020-07-02 13:00:00,99.58608,9.65594,100.0531084327,6.46608,1.8859400000000002,6.7355,93.12,7.77,93.4436049176,130.14,6.46608,1.8859400000000002,6.7355,6.46608,1.8859400000000002,6.7355,0.0,0.0,0.0,126.93,100.77608,28.57594,104.749236976,6.46608,1.8859400000000002,6.7355,94.31,26.69,98.0139388046,126.34,97.20608,44.16594,106.7691539961,6.46608,1.8859400000000002,6.7355,90.74,42.28,100.1066731042,126.34
2020-07-02 13:30:00,98.95352,9.93061,99.4505713174,7.37352,2.15061,7.68075,91.58,7.78,91.9098732455,130.14,7.37352,2.15061,7.68075,7.37352,2.15061,7.68075,0.0,0.0,0.0,126.93,100.12352,28.91061,104.2139272255,7.37352,2.15061,7.68075,92.75,26.76,96.5332072398,126.34,96.62352,44.55061,106.3995369753,7.37352,2.15061,7.68075,89.25,42.4,98.8095263626,126.34
2020-07-02 14:00:00,97.54672,9.55071,98.0131554653,5.7967200000000005,1.6907100000000002,6.03825,91.75,7.86,92.0860581196,130.23,5.7967200000000005,1.6907100000000002,6.03825,5.7967200000000005,1.6907100000000002,6.03825,0.0,0.0,0.0,127.01,98.73672,28.51071,102.7706206124,5.7967200000000005,1.6907100000000002,6.03825,92.94,26.82,96.7323937469,126.39,95.21672,44.04071,104.9085692633,5.7967200000000005,1.6907100000000002,6.03825,89.42,42.35,98.9416944468,126.39
2020-07-02 14:30:00,98.49312,9.40716,98.9413429594,4.65312,1.35716,4.8469999999999995,93.84,8.05,94.1846489615,130.36,4.65312,1.35716,4.8469999999999995,4.65312,1.35716,4.8469999999999995,0.0,0.0,0.0,127.15,99.70312,28.43716,103.6792371046,4.65312,1.35716,4.8469999999999995,95.05,27.08,98.8323272012,126.53,96.09312,43.62716,105.5330128491,4.65312,1.35716,4.8469999999999995,91.44,42.27,100.7374136059,126.53
2020-07-02 15:00:00,98.63272,9.32996,99.0730115026,3.7027200000000002,1.07996,3.857,94.93,8.25,95.2878134915,130.57,3.7027200000000002,1.07996,3.857,3.7027200000000002,1.07996,3.857,0.0,0.0,0.0,127.33,99.88272,28.40996,103.8445163781,3.7027200000000002,1.07996,3.857,96.18,27.33,99.9876057319,126.74,96.20272,43.30996,105.5022083684,3.7027200000000002,1.07996,3.857,92.5,42.23,101.6839362928,126.74
2020-07-02 15:30:00,99.80952,9.78486,100.2880041074,4.67952,1.36486,4.8745,95.13,8.42,95.5019020753,130.61,4.67952,1.36486,4.8745,4.67952,1.36486,4.8745,0.0,0.0,0.0,127.33,101.01952,28.91486,105.0762225713,4.67952,1.36486,4.8745,96.34,27.55,100.2017869102,126.78,97.35952,43.48486,106.6293073402,4.67952,1.36486,4.8745,92.68,42.12,101.8021453605,126.78
2020-07-02 16:00:00,99.34184,10.42012,99.8868363469,4.97184,1.45012,5.179,94.37,8.97,94.7953469322,130.57,4.97184,1.45012,5.179,4.97184,1.45012,5.179,0.0,0.0,0.0,127.23,100.56184,29.57012,104.8192523394,4.97184,1.45012,5.179,95.59,28.12,99.6402654553,126.75,96.92184,43.09012,106.0688526882,4.97184,1.45012,5.179,91.95,41.64,100.9390514122,126.75
2020-07-02 16:30:00,98.85528,14.15654,99.8637772601,7.08528,2.06654,7.3805,91.77,12.09,92.5629569536,131.41,7.08528,2.06654,7.3805,7.08528,2.06654,7.3805,0.0,0.0,0.0,127.71,99.98528,33.56654,105.4692790544,7.08528,2.06654,7.3805,92.9,31.5,98.0951578825,127.57,96.54528,41.31654,105.0145112251,7.08528,2.06654,7.3805,89.46,39.25,97.6916275839,127.57
2020-07-02 17:00:00,99.73392,15.35406,100.9088794757,7.21392,2.10406,7.5145,92.52,13.25,93.4639657836,131.41,7.21392,2.10406,7.5145,7.21392,2.10406,7.5145,0.0,0.0,0.0,127.59,100.88392,34.78406,106.7122117878,7.21392,2.10406,7.5145,93.67,32.68,99.2071131522,127.57,97.35392,40.20406,105.3287813461,7.21392,2.10406,7.5145,90.14,38.1,97.8612773266,127.57
2020-07-02 17:30:00,100.02864,16.42877,101.3687984735,8.01864,2.3387700000000002,8.35275,92.01,14.09,93.0825880603,131.03,8.01864,2.3387700000000002,8.35275,8.01864,2.3387700000000002,8.35275,0.0,0.0,0.0,127.12,101.16864,35.77877,107.3089656187,8.01864,2.3387700000000002,8.35275,93.15,33.44,98.9704809527,127.23,97.69864,39.37877,105.3361845928,8.01864,2.3387700000000002,8.35275,89.68,37.04,97.0281608606,127.23
2020-07-02 18:00:00,98.99992,17.60581,100.553213304,7.21992,2.10581,7.52075,91.78,15.5,93.0796347221,130.93,7.21992,2.10581,7.52075,7.21992,2.10581,7.52075,0.0,0.0,0.0,126.88,100.11992,36.96581,106.7261424852,7.21992,2.10581,7.52075,92.9,34.86,99.2251460064,127.15,96.64992,37.69581,103.7409327487,7.21992,2.10581,7.52075,89.43,35.59,96.2516129735,127.15
2020-07-02 18:30:00,97.78024,18.79882,99.5709343526,6.51024,1.8988200000000002,6.7815,91.27,16.9,92.8214571099,130.66,6.51024,1.8988200000000002,6.7815,6.51024,1.8988200000000002,6.7815,0.0,0.0,0.0,126.44,98.87024,38.08882,105.9532093268,6.51024,1.8988200000000002,6.7815,92.36,36.19,99.1972061098,126.91,95.43024,35.96882,101.9837571315,6.51024,1.8988200000000002,6.7815,88.92,34.07,95.2235858388,126.91
2020-07-02 19:00:00,97.19488,19.12559,99.0587345521,5.26488,1.53559,5.48425,91.93,17.59,93.5977189893,130.4,5.26488,1.53559,5.48425,5.26488,1.53559,5.48425,0.0,0.0,0.0,126.11,98.29488,38.34559,105.5095621575,5.26488,1.53559,5.48425,93.03,36.81,100.0477735884,126.66,94.81488,34.67559,100.9567135522,5.26488,1.53559,5.48425,89.55,33.14,95.4854025493,126.66
2020-07-02 19:30:00,98.12232,16.38151,99.4803676715,1.10232,0.32151,1.14825,97.02,16.06,98.3402460847,130.04,1.10232,0.32151,1.14825,1.10232,0.32151,1.14825,0.0,0.0,0.0,125.96,99.32232,35.53151,105.4865463131,1.10232,0.32151,1.14825,98.22,35.21,104.3403685062,126.29,95.55232,34.75151,101.6755295273,1.10232,0.32151,1.14825,94.45,34.43,100.5297339099,126.29
2020-07-02 20:00:00,96.99984,17.03912,98.4850271381,1.05984,0.30912,1.104,95.94,16.73,97.3877636051,130.93,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0.0,0.0,0.0,126.75,98.17984,36.42912,104.7203980436,1.05984,0.30912,1.104,97.12,36.12,103.619249177,127.15,94.53984,34.73912,100.7203445467,1.05984,0.30912,1.104,93.48,34.43,99.6189505064,127.15
2020-07-02 20:30:00,93.8164,21.3427,96.2134489157,4.4664,1.3027,4.6525,89.35,20.04,91.5697772193,131.96,4.4664,1.3027,4.6525,4.4664,1.3027,4.6525,0.0,0.0,0.0,127.34,94.8464,41.0527,103.3497158692,4.4664,1.3027,4.6525,90.38,39.75,98.7350338026,128.14,91.5364,33.2727,97.3960219426,4.4664,1.3027,4.6525,87.07,31.97,92.7537912972,128.14
2020-07-02 21:00:00,92.23432,19.81251,94.3382496041,0.93432,0.27251000000000003,0.9732500000000001,91.3,19.54,93.3675618189,131.58,0.93432,0.27251000000000003,0.9732500000000001,0.93432,0.27251000000000003,0.9732500000000001,0.0,0.0,0.0,127.05,93.31432,39.41251,101.2961413952,0.93432,0.27251000000000003,0.9732500000000001,92.38,39.14,100.3294772238,127.77,89.88432,32.47251,95.5701568878,0.93432,0.27251000000000003,0.9732500000000001,88.95,32.2,94.5988504158,127.77
2020-07-02 21:30:00,91.23864,19.71627,93.3446341884,0.6386400000000001,0.18627000000000002,0.66525,90.6,19.53,92.6810708829,130.64,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,126.12,92.30864,39.06627,100.2350161888,0.6386400000000001,0.18627000000000002,0.66525,91.67,38.88,99.574310442,126.86,88.91864,31.75627,94.4191994446,0.6386400000000001,0.18627000000000002,0.66525,88.28,31.57,93.7551241266,126.86
2020-07-02 22:00:00,88.98112,20.68116,91.3528877234,0.62112,0.18116000000000002,0.647,88.36,20.5,90.7068883823,130.54,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,125.91,90.01112,40.01116,98.5032722715,0.62112,0.18116000000000002,0.647,89.39,39.83,97.8621530521,126.76,86.74112,30.71116,92.0173747039,0.62112,0.18116000000000002,0.647,86.12,30.53,91.3714140199,126.76
2020-07-02 22:30:00,86.10584,22.49087,88.9946903779,0.58584,0.17087000000000002,0.6102500000000001,85.52,22.32,88.3846864564,131.27,0.58584,0.17087000000000002,0.6102500000000001,0.58584,0.17087000000000002,0.6102500000000001,0.0,0.0,0.0,126.41,87.08584,42.02087,96.6938314685,0.58584,0.17087000000000002,0.6102500000000001,86.5,41.85,96.0920001873,127.47,83.96584,29.46087,88.9842971994,0.58584,0.17087000000000002,0.6102500000000001,83.38,29.29,88.3749314003,127.47
2020-07-02 23:00:00,81.31104,23.54197,84.6505143361,0.76104,0.22197000000000003,0.7927500000000001,80.55,23.32,83.8577658896,131.7,0.76104,0.22197000000000003,0.7927500000000001,0.76104,0.22197000000000003,0.7927500000000001,0.0,0.0,0.0,126.67,82.17104,43.21197,92.8404769805,0.76104,0.22197000000000003,0.7927500000000001,81.41,42.99,92.0637181522,127.85,79.33104,28.98197,84.4592712055,0.76104,0.22197000000000003,0.7927500000000001,78.57,28.76,83.6682884969,127.85
2020-07-02 23:30:00,76.72272,26.29871,81.1048575109,0.85272,0.24871000000000001,0.8882500000000001,75.87,26.05,80.217575381,134.08,0.85272,0.24871000000000001,0.8882500000000001,0.85272,0.24871000000000001,0.8882500000000001,0.0,0.0,0.0,128.73,77.50272,46.66871,90.4690007708,0.85272,0.24871000000000001,0.8882500000000001,76.65,46.42,89.6104843196,130.13,74.96272,28.18871,80.0875318715,0.85272,0.24871000000000001,0.8882500000000001,74.11,27.94,79.2018667709,130.13
2020-07-03 00:00:00,72.49728,27.42129,77.5098880961,0.82728,0.24129000000000003,0.86175,71.67,27.18,76.6507749472,133.63,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,128.13,73.18728,47.65129,87.3328311259,0.82728,0.24129000000000003,0.86175,72.36,47.41,86.50825220749999,129.7,70.84728,26.78129,75.7401780924,0.82728,0.24129000000000003,0.86175,70.02,26.54,74.881052343,129.7
2020-07-03 00:30:00,69.37224,28.25357,74.9050859446,0.7322400000000001,0.21357,0.76275,68.64,28.04,74.1464173106,134.27,0.7322400000000001,0.21357,0.76275,0.7322400000000001,0.21357,0.76275,0.0,0.0,0.0,128.66,70.01224,48.67357,85.2691630448,0.7322400000000001,0.21357,0.76275,69.28,48.46,84.5463778053,130.31,67.83224,26.39357,72.7862165575,0.7322400000000001,0.21357,0.76275,67.1,26.18,72.0264007153,130.31
2020-07-03 01:00:00,67.3172,29.05335,73.31918277,0.6972,0.20335,0.7262500000000001,66.62,28.85,72.5985323543,134.89,0.6972,0.20335,0.7262500000000001,0.6972,0.20335,0.7262500000000001,0.0,0.0,0.0,129.19,67.9172,49.62335,84.114344324,0.6972,0.20335,0.7262500000000001,67.22,49.42,83.4317972958,130.92,65.8372,26.03335,70.7974026082,0.6972,0.20335,0.7262500000000001,65.14,25.83,70.0743069891,130.92
2020-07-03 01:30:00,66.23808,29.50069,72.510509256,0.68808,0.20069,0.7167500000000001,65.55,29.3,71.800365598,135.23,0.68808,0.20069,0.7167500000000001,0.68808,0.20069,0.7167500000000001,0.0,0.0,0.0,129.45,66.81808,50.16069,83.5508865073,0.68808,0.20069,0.7167500000000001,66.13,49.96,82.8805073585,131.25,64.80808,25.82069,69.7624201513,0.68808,0.20069,0.7167500000000001,64.12,25.62,69.0489594418,131.25
2020-07-03 02:00:00,66.06144,29.52042,72.3572322014,0.7214400000000001,0.21042000000000002,0.7515000000000001,65.34,29.31,71.6127900588,135.1,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,129.32,66.63144,50.16042,83.4015379418,0.7214400000000001,0.21042000000000002,0.7515000000000001,65.91,49.95,82.6990362701,131.13,64.63144,25.77042,69.5797210648,0.7214400000000001,0.21042000000000002,0.7515000000000001,63.91,25.56,68.8316911023,131.13
2020-07-03 02:30:00,65.04168,29.81049,71.547784391,0.7216800000000001,0.21049,0.75175,64.32,29.6,70.8041128749,135.45,0.7216800000000001,0.21049,0.75175,0.7216800000000001,0.21049,0.75175,0.0,0.0,0.0,129.64,65.60168,50.54049,82.8125687819,0.7216800000000001,0.21049,0.75175,64.88,50.33,82.1128692715,131.46,63.65168,25.71049,68.6481293471,0.7216800000000001,0.21049,0.75175,62.93,25.5,67.9001833576,131.46
2020-07-03 03:00:00,63.41936,30.17273,70.231110332,0.72936,0.21273000000000003,0.75975,62.69,29.96,69.4812039332,135.74,0.72936,0.21273000000000003,0.75975,0.72936,0.21273000000000003,0.75975,0.0,0.0,0.0,129.89,63.94936,51.02273,81.8097770506,0.72936,0.21273000000000003,0.75975,63.22,50.81,81.1074873239,131.72,62.09936,25.72273,67.215990293,0.72936,0.21273000000000003,0.75975,61.37,25.51,66.4607929534,131.72
2020-07-03 03:30:00,62.6476,30.4268,69.6456168326,0.7776000000000001,0.2268,0.81,61.87,30.2,68.8471996526,135.83,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,129.95,63.1676,51.3068,81.3789494648,0.7776000000000001,0.2268,0.81,62.39,51.08,80.6329864262,131.8,61.3376,25.5868,66.460405566,0.7776000000000001,0.2268,0.81,60.56,25.36,65.6554887271,131.8
2020-07-03 04:00:00,62.49368,30.77149,69.6587728629,0.79368,0.23149000000000003,0.8267500000000001,61.7,30.54,68.8446192523,135.98,0.79368,0.23149000000000003,0.8267500000000001,0.79368,0.23149000000000003,0.8267500000000001,0.0,0.0,0.0,130.04,62.99368,51.67149,81.4748218701,0.79368,0.23149000000000003,0.8267500000000001,62.2,51.44,80.7150147123,131.95,61.19368,25.28149,66.2104237153,0.79368,0.23149000000000003,0.8267500000000001,60.4,25.05,65.388550221,131.95
2020-07-03 04:30:00,62.67976,30.21368,69.5817416626,0.8697600000000001,0.25368,0.906,61.81,29.96,68.6882646454,134.96,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,129.09,63.18976,50.82368,81.0924917462,0.8697600000000001,0.25368,0.906,62.32,50.57,80.2565093933,130.96,61.35976,25.13368,66.3077824814,0.8697600000000001,0.25368,0.906,60.49,24.88,65.4068383275,130.96
2020-07-03 05:00:00,62.24392,29.99781,69.095399136,0.88392,0.25781000000000004,0.9207500000000001,61.36,29.74,68.1873683317,135.06,0.88392,0.25781000000000004,0.9207500000000001,0.88392,0.25781000000000004,0.9207500000000001,0.0,0.0,0.0,129.21,62.73392,50.59781,80.5958007303,0.88392,0.25781000000000004,0.9207500000000001,61.85,50.34,79.7467121579,131.05,60.93392,25.38781,66.0112377036,0.88392,0.25781000000000004,0.9207500000000001,60.05,25.13,65.0962318418,131.05
2020-07-03 05:30:00,63.12368,29.30399,69.5939854202,0.9736800000000001,0.28399,1.01425,62.15,29.02,68.5914200174,132.94,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,127.17,63.64368,49.29399,80.5010276584,0.9736800000000001,0.28399,1.01425,62.67,49.01,79.5582113927,129.03,61.75368,24.49399,66.4339712772,0.9736800000000001,0.28399,1.01425,60.78,24.21,65.4242500912,129.03
2020-07-03 06:00:00,65.44304,27.73172,71.0762954761,1.34304,0.39172,1.399,64.1,27.34,69.6870547519,132.33,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,126.75,65.99304,47.54172,81.3344728206,1.34304,0.39172,1.399,64.65,47.15,80.0171544108,128.43,63.99304,25.76172,68.9838777237,1.34304,0.39172,1.399,62.65,25.37,67.5918589772,128.43
2020-07-03 06:30:00,72.08232,24.52901,76.1415339231,1.64232,0.47901000000000005,1.71075,70.44,24.05,74.4324935764,133.15,1.64232,0.47901000000000005,1.71075,1.64232,0.47901000000000005,1.71075,0.0,0.0,0.0,127.96,72.77232,44.56901,85.335849504,1.64232,0.47901000000000005,1.71075,71.13,44.09,83.6863489465,129.2,70.44232,29.69901,76.4470512313,1.64232,0.47901000000000005,1.71075,68.8,29.22,74.7478989671,129.2
2020-07-03 07:00:00,76.33936,22.69273,79.6408053705,2.16936,0.63273,2.25975,74.17,22.06,77.3810861904,132.56,2.16936,0.63273,2.25975,2.16936,0.63273,2.25975,0.0,0.0,0.0,127.63,77.10936,42.53273,88.0618335084,2.16936,0.63273,2.25975,74.94,41.9,85.8581015397,128.64,74.57936,31.26273,80.8667992755,2.16936,0.63273,2.25975,72.41,30.63,78.6219117041,128.64
2020-07-03 07:30:00,82.87416,19.78663,85.2035041677,2.11416,0.61663,2.20225,80.76,19.17,83.0040149631,131.92,2.11416,0.61663,2.20225,2.11416,0.61663,2.20225,0.0,0.0,0.0,127.35,83.78416,39.38663,92.5801927502,2.11416,0.61663,2.20225,81.67,38.77,90.4052089207,128.04,80.88416,33.45663,87.5305285593,2.11416,0.61663,2.20225,78.77,32.84,85.3415402955,128.04
2020-07-03 08:00:00,87.10624,17.18057,88.7843963344,3.87624,1.13057,4.03775,83.23,16.05,84.7634083789,131.51,3.87624,1.13057,4.03775,3.87624,1.13057,4.03775,0.0,0.0,0.0,127.29,88.06624,36.67057,95.3959817386,3.87624,1.13057,4.03775,84.19,35.54,91.384066992,127.63,85.02624,36.72057,92.616746594,3.87624,1.13057,4.03775,81.15,35.59,88.6113457747,127.63
2020-07-03 08:30:00,93.41448,13.45339,94.3782749162,3.47448,1.01339,3.61925,89.94,12.44,90.7962400103,131.08,3.47448,1.01339,3.61925,3.47448,1.01339,3.61925,0.0,0.0,0.0,127.29,94.52448,32.77339,100.0448519983,3.47448,1.01339,3.61925,91.05,31.76,96.4302862176,127.22,91.11448,39.76339,99.4131563223,3.47448,1.01339,3.61925,87.64,38.75,95.8244859104,127.22
2020-07-03 09:00:00,97.30344,11.82642,98.0195064559,3.31344,0.9664200000000001,3.4515000000000002,93.99,10.86,94.6153248686,130.78,3.31344,0.9664200000000001,3.4515000000000002,3.31344,0.9664200000000001,3.4515000000000002,0.0,0.0,0.0,127.29,98.49344,31.03642,103.2676962532,3.31344,0.9664200000000001,3.4515000000000002,95.18,30.07,99.8170190899,126.95,94.87344,40.90642,103.3165273064,3.31344,0.9664200000000001,3.4515000000000002,91.56,39.94,99.892127818,126.95
2020-07-03 09:30:00,99.81944,10.72192,100.3936261443,3.46944,1.01192,3.614,96.35,9.71,96.8380431442,130.85,3.46944,1.01192,3.614,3.46944,1.01192,3.614,0.0,0.0,0.0,127.47,101.03944,29.94192,105.3825745026,3.46944,1.01192,3.614,97.57,28.93,101.7686091091,127.01,97.30944,42.16192,106.0507171649,3.46944,1.01192,3.614,93.84,41.15,102.465936291,127.01
2020-07-03 10:00:00,100.7528,10.38415,101.2865108445,4.1628,1.21415,4.33625,96.59,9.17,97.0243113864,130.8,4.1628,1.21415,4.33625,4.1628,1.21415,4.33625,0.0,0.0,0.0,127.47,102.0028,29.58415,106.2063705201,4.1628,1.21415,4.33625,97.84,28.37,101.8701256503,126.97,98.2528,42.83415,107.1838472628,4.1628,1.21415,4.33625,94.09,41.62,102.8841703082,126.97
2020-07-03 10:30:00,98.35896,11.46553,99.0249634711,6.49896,1.89553,6.76975,91.86,9.57,92.3571572754,131.08,6.49896,1.89553,6.76975,6.49896,1.89553,6.76975,0.0,0.0,0.0,127.68,99.50896,30.74553,104.1504716036,6.49896,1.89553,6.76975,93.01,28.85,97.381633792,127.25,96.04896,43.34553,105.376646787,6.49896,1.89553,6.76975,89.55,41.45,98.6777837206,127.25
2020-07-03 11:00:00,96.9688,11.2334,97.6173009717,8.0688,2.3534,8.405,88.9,8.88,89.3423997887,131.4,8.0688,2.3534,8.405,8.0688,2.3534,8.405,0.0,0.0,0.0,128.04,98.0788,30.5634,102.7305817612,8.0688,2.3534,8.405,90.01,28.21,94.3271127513,127.53,94.7488,44.7434,104.7821881094,8.0688,2.3534,8.405,86.68,42.39,96.4900746191,127.53
2020-07-03 11:30:00,99.79792,9.98356,100.2960433247,5.49792,1.60356,5.727,94.3,8.38,94.6716134858,131.84,5.49792,1.60356,5.727,5.49792,1.60356,5.727,0.0,0.0,0.0,128.57,101.00792,29.48356,105.2230022999,5.49792,1.60356,5.727,95.51,27.88,99.4960024323,127.95,97.37792,44.85356,107.2114786215,5.49792,1.60356,5.727,91.88,43.25,101.5504647946,127.95
2020-07-03 12:00:00,102.45096,9.60778,102.9004793062,4.62096,1.34778,4.8135,97.83,8.26,98.1780856403,131.84,4.62096,1.34778,4.8135,4.62096,1.34778,4.8135,0.0,0.0,0.0,128.62,103.74096,29.10778,107.7471560564,4.62096,1.34778,4.8135,99.12,27.76,102.933920551,127.97,99.92096,44.62778,109.4341674024,4.62096,1.34778,4.8135,95.3,43.28,104.6673225033,127.97
2020-07-03 12:30:00,103.9908,9.3969,104.4145019346,4.9608,1.4469,5.1675,99.03,7.95,99.34859536,131.61,4.9608,1.4469,5.1675,4.9608,1.4469,5.1675,0.0,0.0,0.0,128.42,105.2908,28.8469,109.170949452,4.9608,1.4469,5.1675,100.33,27.4,104.00417732,127.73,101.4308,44.9169,110.9312178526,4.9608,1.4469,5.1675,96.47,43.47,105.8116335759,127.73
2020-07-03 13:00:00,103.63872,10.15296,104.1348494981,4.39872,1.28296,4.582,99.24,8.87,99.6356085945,131.78,4.39872,1.28296,4.582,4.39872,1.28296,4.582,0.0,0.0,0.0,128.48,104.92872,29.66296,109.0409440385,4.39872,1.28296,4.582,100.53,28.38,104.4591082673,127.89,101.06872,43.96296,110.2162783549,4.39872,1.28296,4.582,96.67,42.68,105.6724718174,127.89
2020-07-03 13:30:00,102.6712,11.3291,103.2943552003,3.8712,1.1291,4.0325,98.8,10.2,99.3251227032,131.93,3.8712,1.1291,4.0325,3.8712,1.1291,4.0325,0.0,0.0,0.0,128.48,103.9612,30.9191,108.4616146397,3.8712,1.1291,4.0325,100.09,29.79,104.4291731271,128.05,100.1212,42.6691,108.8343088564,3.8712,1.1291,4.0325,96.25,41.54,104.8314556801,128.05
2020-07-03 14:00:00,99.156,12.525500000000001,99.9439867438,5.676,1.6555,5.9125,93.48,10.87,94.1098682392,131.86,5.676,1.6555,5.9125,5.676,1.6555,5.9125,0.0,0.0,0.0,128.29,100.326,32.0655,105.3256975588,5.676,1.6555,5.9125,94.65,30.41,99.41524329800001,127.99,96.806,42.4755,105.714567285,5.676,1.6555,5.9125,91.13,40.82,99.8546408536,127.99
2020-07-03 14:30:00,96.97248,13.71614,97.9377065989,5.47248,1.5961400000000001,5.7005,91.5,12.12,92.2992112642,132.02,5.47248,1.5961400000000001,5.7005,5.47248,1.5961400000000001,5.7005,0.0,0.0,0.0,128.29,98.10248,33.30614,103.6021020243,5.47248,1.5961400000000001,5.7005,92.63,31.71,97.9073082053,128.14,94.64248,41.32614,103.271723467,5.47248,1.5961400000000001,5.7005,89.17,39.73,97.6204988719,128.14
2020-07-03 15:00:00,98.19848,13.00289,99.0556238821,3.43848,1.00289,3.58175,94.76,12.0,95.5167922409,132.1,3.43848,1.00289,3.58175,3.43848,1.00289,3.58175,0.0,0.0,0.0,128.43,99.39848,32.66289,104.6275403967,3.43848,1.00289,3.58175,95.96,31.66,101.0478955743,128.21,95.75848,40.94289,104.1441632232,3.43848,1.00289,3.58175,92.32,39.94,100.5891942507,128.21
2020-07-03 15:30:00,99.31224,13.08607,100.1706855415,3.07224,0.89607,3.20025,96.24,12.19,97.0089361863,132.38,3.07224,0.89607,3.20025,3.07224,0.89607,3.20025,0.0,0.0,0.0,128.69,100.54224,32.80607,105.7590670017,3.07224,0.89607,3.20025,97.47,31.91,102.5604650925,128.48,96.84224,40.81607,105.0922024627,3.07224,0.89607,3.20025,93.77,39.92,101.9137836605,128.48
2020-07-03 16:00:00,97.96584,14.10712,98.9763438484,3.31584,0.9671200000000001,3.454,94.65,13.14,95.5577422295,132.44,3.31584,0.9671200000000001,3.454,3.31584,0.9671200000000001,3.454,0.0,0.0,0.0,128.65,99.15584,33.86712,104.7800669173,3.31584,0.9671200000000001,3.454,95.84,32.9,101.3297369976,128.53,95.56584,40.06712,103.6253052106,3.31584,0.9671200000000001,3.454,92.25,39.1,100.1941739823,128.53
2020-07-03 16:30:00,96.6052,18.4686,98.3547347767,7.1952,2.0986,7.495,89.41,16.37,90.8962320451,133.28,7.1952,2.0986,7.495,7.1952,2.0986,7.495,0.0,0.0,0.0,129.06,97.6852,38.4986,104.9978118867,7.1952,2.0986,7.495,90.49,36.4,97.5366602873,129.34,94.3752,38.7086,102.0050689378,7.1952,2.0986,7.495,87.18,36.61,94.5549813601,129.34
2020-07-03 17:00:00,96.68744,19.01092,98.5387037311,7.71744,2.25092,8.039,88.97,16.76,90.5348468823,132.94,7.71744,2.25092,8.039,7.71744,2.25092,8.039,0.0,0.0,0.0,128.7,97.75744,38.94092,105.2279065923,7.71744,2.25092,8.039,90.04,36.69,97.2283790876,129.03,94.45744,38.23092,101.9009873132,7.71744,2.25092,8.039,86.74,35.98,93.906272421,129.03
2020-07-03 17:30:00,97.55872,19.55546,99.4993460473,7.45872,2.17546,7.7695,90.1,17.38,91.7609633777,132.86,7.45872,2.17546,7.7695,7.45872,2.17546,7.7695,0.0,0.0,0.0,128.56,98.63872,39.48546,106.2482876787,7.45872,2.17546,7.7695,91.18,37.31,98.5181633,128.96,95.27872,37.47546,102.3838101804,7.45872,2.17546,7.7695,87.82,35.3,94.6490485953,128.96
2020-07-03 18:00:00,97.72416,19.91663,99.7330617111,7.15416,2.08663,7.45225,90.57,17.83,92.3083625681,132.14,7.15416,2.08663,7.45225,7.15416,2.08663,7.45225,0.0,0.0,0.0,127.8,98.82416,39.63663,106.4766501984,7.15416,2.08663,7.45225,91.67,37.55,99.0625630599,128.28,95.42416,36.37663,102.1226200303,7.15416,2.08663,7.45225,88.27,34.29,94.6963410064,128.28
2020-07-03 18:30:00,97.01032,21.28176,99.3172467158,6.28032,1.83176,6.542,90.73,19.45,92.7913541231,132.77,6.28032,1.83176,6.542,6.28032,1.83176,6.542,0.0,0.0,0.0,128.25,98.08032,41.17176,106.3713447917,6.28032,1.83176,6.542,91.8,39.34,99.8742989963,128.9,94.70032,34.98176,100.9548123707,6.28032,1.83176,6.542,88.42,33.15,94.4299682304,128.9
2020-07-03 19:00:00,96.72544,21.47617,99.0809599321,5.81544,1.69617,6.05775,90.91,19.78,93.0369630846,132.17,5.81544,1.69617,6.05775,5.81544,1.69617,6.05775,0.0,0.0,0.0,127.64,97.81544,41.22617,106.1482802275,5.81544,1.69617,6.05775,92.0,39.53,100.1330160337,128.33,94.39544,34.07617,100.3577822327,5.81544,1.69617,6.05775,88.58,32.38,94.3126757122,128.33
2020-07-03 19:30:00,97.45152,18.41836,99.1767852645,2.05152,0.59836,2.137,95.4,17.82,97.0500510046,131.58,2.05152,0.59836,2.137,2.05152,0.59836,2.137,0.0,0.0,0.0,127.3,98.64152,38.00836,105.7108551559,2.05152,0.59836,2.137,96.59,37.41,103.5815437228,127.75,94.97152,34.45836,101.0295411501,2.05152,0.59836,2.137,92.92,33.86,98.8970474787,127.75
2020-07-03 20:00:00,95.03312,18.91716,96.8976410415,1.77312,0.5171600000000001,1.847,93.26,18.4,95.0578118831,131.58,1.77312,0.5171600000000001,1.847,1.77312,0.5171600000000001,1.847,0.0,0.0,0.0,127.2,96.16312,38.50716,103.5864229491,1.77312,0.5171600000000001,1.847,94.39,37.99,101.7482786095,127.72,92.64312,33.82716,98.6256783855,1.77312,0.5171600000000001,1.847,90.87,33.31,96.782813557,127.72
2020-07-03 20:30:00,92.60848,19.90289,94.7230468168,1.75848,0.5128900000000001,1.83175,90.85,19.39,92.8961495435,131.19,1.75848,0.5128900000000001,1.83175,1.75848,0.5128900000000001,1.83175,0.0,0.0,0.0,126.69,93.70848,39.36289,101.6401315085,1.75848,0.5128900000000001,1.83175,91.95,38.85,99.8204638338,127.36,90.28848,32.59289,95.9911771949,1.75848,0.5128900000000001,1.83175,88.53,32.08,94.1630888406,127.36
2020-07-03 21:00:00,89.60568,21.45624,92.1387438768,1.7356800000000001,0.50624,1.808,87.87,20.95,90.3329364075,132.06,1.7356800000000001,0.50624,1.808,1.7356800000000001,0.50624,1.808,0.0,0.0,0.0,127.37,90.63568,41.18624,99.5546726899,1.7356800000000001,0.50624,1.808,88.9,40.68,97.7653946957,128.19,87.39568,31.71624,92.97270977229999,1.7356800000000001,0.50624,1.808,85.66,31.21,91.1685236252,128.19
2020-07-03 21:30:00,87.64552,22.69911,90.537212078,1.5055200000000002,0.43911000000000006,1.56825,86.14,22.26,88.9696982124,132.72,1.5055200000000002,0.43911000000000006,1.56825,1.5055200000000002,0.43911000000000006,1.56825,0.0,0.0,0.0,127.86,88.64552,42.64911,98.3716158242,1.5055200000000002,0.43911000000000006,1.56825,87.14,42.21,96.8249126,128.82,85.50552,30.96911,90.9410783126,1.5055200000000002,0.43911000000000006,1.56825,84.0,30.53,89.3760644692,128.82
2020-07-03 22:00:00,86.36928,23.71854,89.5668558533,1.46928,0.42854000000000003,1.5305,84.9,23.29,88.0365497961,132.38,1.46928,0.42854000000000003,1.5305,1.46928,0.42854000000000003,1.5305,0.0,0.0,0.0,127.41,87.33928,43.55854,97.5986487501,1.46928,0.42854000000000003,1.5305,85.87,43.13,96.0929435495,128.48,84.25928,29.64854,89.323357473,1.46928,0.42854000000000003,1.5305,82.79,29.22,87.7951735575,128.48
2020-07-03 22:30:00,83.42656,24.82358,87.041375434,1.48656,0.43358,1.5485,81.94,24.39,85.4928985355,132.26,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0.0,0.0,0.0,127.15,84.34656,44.64358,95.4326538405,1.48656,0.43358,1.5485,82.86,44.21,93.9164719312,128.37,81.41656,28.51358,86.2651753992,1.48656,0.43358,1.5485,79.93,28.08,84.7188957671,128.37
2020-07-03 23:00:00,79.40248,25.77739,83.4819002261,1.60248,0.46739,1.66925,77.8,25.31,81.8134224929,132.82,1.60248,0.46739,1.66925,1.60248,0.46739,1.66925,0.0,0.0,0.0,127.58,80.24248,45.72739,92.3571859292,1.60248,0.46739,1.66925,78.64,45.26,90.7343220617,128.89,77.54248,28.05739,82.4624359218,1.60248,0.46739,1.66925,75.94,27.59,80.7966069832,128.89
2020-07-03 23:30:00,75.19744,27.11717,79.9374498678,1.56744,0.45717,1.6327500000000001,73.63,26.66,78.3079338254,133.57,1.56744,0.45717,1.6327500000000001,1.56744,0.45717,1.6327500000000001,0.0,0.0,0.0,128.14,75.94744,47.27717,89.4602953592,1.56744,0.45717,1.6327500000000001,74.38,46.82,87.8891165048,129.61,73.47744,27.29717,78.3841162415,1.56744,0.45717,1.6327500000000001,71.91,26.84,76.7556753602,129.61
2020-07-04 00:00:00,71.3032,28.4401,76.7657841636,1.5432000000000001,0.4501,1.6075,69.76,27.99,75.1658013993,133.96,1.5432000000000001,0.4501,1.6075,1.5432000000000001,0.4501,1.6075,0.0,0.0,0.0,128.37,72.0032,48.6901,86.9205766677,1.5432000000000001,0.4501,1.6075,70.46,48.24,85.3915054323,129.98,69.7232,26.2801,74.5115311495,1.5432000000000001,0.4501,1.6075,68.18,25.83,72.908856115,129.98
2020-07-04 00:30:00,67.93896,29.53803,74.0823697121,1.63896,0.47803000000000007,1.7072500000000002,66.3,29.06,72.3890433698,134.26,1.63896,0.47803000000000007,1.7072500000000002,1.63896,0.47803000000000007,1.7072500000000002,0.0,0.0,0.0,128.53,68.54896,49.91803,84.7984058586,1.63896,0.47803000000000007,1.7072500000000002,66.91,49.44,83.1941205855,130.27,66.47896,25.57803,71.2298233984,1.63896,0.47803000000000007,1.7072500000000002,64.84,25.1,69.5286674689,130.27
2020-07-04 01:00:00,65.95208,30.29394,72.5768534524,1.5220799999999999,0.44394000000000006,1.5855000000000001,64.43,29.85,71.0087839637,134.73,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.0,0.0,0.0,128.89,66.54208,50.77394,83.7009043789,1.5220799999999999,0.44394000000000006,1.5855000000000001,65.02,50.33,82.2235325196,130.71,64.56208,25.09394,69.2673660438,1.5220799999999999,0.44394000000000006,1.5855000000000001,63.04,24.65,67.6879908108,130.71
2020-07-04 01:30:00,64.8224,30.43945,71.6135717449,1.4724,0.42945000000000005,1.53375,63.35,30.01,70.0986633253,134.84,1.4724,0.42945000000000005,1.53375,1.4724,0.42945000000000005,1.53375,0.0,0.0,0.0,128.98,65.3724,50.96945,82.8941223192,1.4724,0.42945000000000005,1.53375,63.9,50.54,81.4708635035,130.82,63.4524,25.03945,68.2142296157,1.4724,0.42945000000000005,1.53375,61.98,24.61,66.6871239446,130.82
2020-07-04 02:00:00,64.27512,30.64316,71.2059990858,1.48512,0.43316000000000004,1.5470000000000002,62.79,30.21,69.679467564,135.1,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,129.23,64.83512,51.26316,82.6529150036,1.48512,0.43316000000000004,1.5470000000000002,63.35,50.83,81.221372803,131.07,62.93512,25.06316,67.7420941409,1.48512,0.43316000000000004,1.5470000000000002,61.45,24.63,66.2022612907,131.07
2020-07-04 02:30:00,63.02576,31.01543,70.2438845855,1.59576,0.46543,1.66225,61.43,30.55,68.6071964155,135.1,1.59576,0.46543,1.66225,1.59576,0.46543,1.66225,0.0,0.0,0.0,129.16,63.54576,51.63543,81.8796754101,1.59576,0.46543,1.66225,61.95,51.17,80.3503042931,131.07,61.72576,24.80543,66.5235206905,1.59576,0.46543,1.66225,60.13,24.34,64.8695036207,131.07
2020-07-04 03:00:00,61.36136,31.27748,68.8730517416,1.67136,0.48748,1.741,59.69,30.79,67.1633843698,135.3,1.67136,0.48748,1.741,1.67136,0.48748,1.741,0.0,0.0,0.0,129.34,61.85136,51.96748,80.7849596856,1.67136,0.48748,1.741,60.18,51.48,79.194840741,131.25,60.12136,24.79748,65.0345519136,1.67136,0.48748,1.741,58.45,24.31,63.303859282,131.25
2020-07-04 03:30:00,60.43584,31.22462,68.0254926528,1.69584,0.49462000000000006,1.7665000000000002,58.74,30.73,66.2926881338,135.4,1.69584,0.49462000000000006,1.7665000000000002,1.69584,0.49462000000000006,1.7665000000000002,0.0,0.0,0.0,129.45,60.91584,51.94462,80.0561247491,1.69584,0.49462000000000006,1.7665000000000002,59.22,51.45,78.4481414694,131.34,59.24584,24.97462,64.2946436451,1.69584,0.49462000000000006,1.7665000000000002,57.55,24.48,62.5401702908,131.34
2020-07-04 04:00:00,59.87376,31.29193,67.5577680187,1.58376,0.46193000000000006,1.64975,58.29,30.83,65.9409811877,135.44,1.58376,0.46193000000000006,1.64975,1.58376,0.46193000000000006,1.64975,0.0,0.0,0.0,129.45,60.33376,52.03193,79.6711010045,1.58376,0.46193000000000006,1.64975,58.75,51.57,78.1730605772,131.38,58.68376,24.85193,63.7291307995,1.58376,0.46193000000000006,1.64975,57.1,24.39,62.0909180154,131.38
2020-07-04 04:30:00,59.88928,31.38729,67.6157365741,1.4992800000000002,0.43729,1.56175,58.39,30.95,66.0855097582,135.62,1.4992800000000002,0.43729,1.56175,1.4992800000000002,0.43729,1.56175,0.0,0.0,0.0,129.64,60.36928,52.14729,79.7733653675,1.4992800000000002,0.43729,1.56175,58.87,51.71,78.3556060534,131.55,58.70928,24.807290000000002,63.7352429607,1.4992800000000002,0.43729,1.56175,57.21,24.37,62.1842504176,131.55
2020-07-04 05:00:00,59.17944,31.38692,66.9876471135,1.42944,0.41692,1.4889999999999999,57.75,30.97,65.5301716769,135.8,1.42944,0.41692,1.4889999999999999,1.42944,0.41692,1.4889999999999999,0.0,0.0,0.0,129.79,59.64944,52.16692,79.242938074,1.42944,0.41692,1.4889999999999999,58.22,51.75,77.8949991976,131.73,58.01944,24.82692,63.1080927821,1.42944,0.41692,1.4889999999999999,56.59,24.41,61.6301565794,131.73
2020-07-04 05:30:00,59.17816,31.18988,66.8944185669,1.5081600000000002,0.43988000000000005,1.5710000000000002,57.67,30.75,65.3558826733,135.67,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.0,0.0,0.0,129.7,59.62816,51.96988,79.0973191214,1.5081600000000002,0.43988000000000005,1.5710000000000002,58.12,51.53,77.6741610833,131.61,58.00816,25.03988,63.1818187218,1.5081600000000002,0.43988000000000005,1.5710000000000002,56.5,24.6,61.6231287748,131.61
2020-07-04 06:00:00,59.90008,30.88294,67.3926966893,1.45008,0.42294000000000004,1.5105,58.45,30.46,65.9106524016,135.59,1.45008,0.42294000000000004,1.5105,1.45008,0.42294000000000004,1.5105,0.0,0.0,0.0,129.65,60.37008,51.64294,79.4452000504,1.45008,0.42294000000000004,1.5105,58.92,51.22,78.0708319413,131.52,58.70008,25.25294,63.9015678262,1.45008,0.42294000000000004,1.5105,57.25,24.83,62.4026553922,131.52
2020-07-04 06:30:00,62.66624,29.46557,69.2479418551,1.59624,0.46557000000000004,1.66275,61.07,29.0,67.6058052241,135.28,1.59624,0.46557000000000004,1.66275,1.59624,0.46557000000000004,1.66275,0.0,0.0,0.0,129.53,63.19624,50.15557,80.6805177981,1.59624,0.46557000000000004,1.66275,61.6,49.69,79.1432631372,131.22,61.38624,26.525570000000002,66.8720892837,1.59624,0.46557000000000004,1.66275,59.79,26.06,65.2224478228,131.22
2020-07-04 07:00:00,65.42304,28.42172,71.3299960087,1.58304,0.46172,1.649,63.84,27.96,69.6943842788,134.93,1.58304,0.46172,1.649,1.58304,0.46172,1.649,0.0,0.0,0.0,129.3,66.00304,48.97172,82.1865600266,1.58304,0.46172,1.649,64.42,48.51,80.642150889,130.88,64.04304,27.17172,69.5687669878,1.58304,0.46172,1.649,62.46,26.71,67.9314043724,130.88
2020-07-04 07:30:00,68.2668,27.08615,73.4439616583,1.9068,0.55615,1.98625,66.36,26.53,71.4667090329,134.38,1.9068,0.55615,1.98625,1.9068,0.55615,1.98625,0.0,0.0,0.0,128.91,68.9168,47.46615,83.6813044716,1.9068,0.55615,1.98625,67.01,46.91,81.797849605,130.35,66.7968,28.22615,72.5157088779,1.9068,0.55615,1.98625,64.89,27.67,70.5431853548,130.35
2020-07-04 08:00:00,70.46672,26.57446,75.3110918248,2.34672,0.6844600000000001,2.4445,68.12,25.89,72.8740454483,134.47,2.34672,0.6844600000000001,2.4445,2.34672,0.6844600000000001,2.4445,0.0,0.0,0.0,129.08,71.13672,46.97446,85.2468933431,2.34672,0.6844600000000001,2.4445,68.79,46.29,82.9145837594,130.43,68.94672,29.05446,74.8185260791,2.34672,0.6844600000000001,2.4445,66.6,28.37,72.3907238533,130.43
2020-07-04 08:30:00,75.06136,24.84373,79.0659135492,2.2413600000000002,0.65373,2.33475,72.82,24.19,76.7327081498,134.0,2.2413600000000002,0.65373,2.33475,2.2413600000000002,0.65373,2.33475,0.0,0.0,0.0,128.84,75.82136,45.11373,88.2277012438,2.2413600000000002,0.65373,2.33475,73.58,44.46,85.9692270525,130.0,73.35136,30.28373,79.3569550611,2.2413600000000002,0.65373,2.33475,71.11,29.63,77.03615385,130.0
2020-07-04 09:00:00,79.48744,23.20967,82.8066537137,1.98744,0.57967,2.07025,77.5,22.63,80.7364038089,133.66,1.98744,0.57967,2.07025,1.98744,0.57967,2.07025,0.0,0.0,0.0,128.7,80.35744,43.33967,91.2997544305,1.98744,0.57967,2.07025,78.37,42.76,89.2763938564,129.68,77.64744,31.37967,83.7484843317,1.98744,0.57967,2.07025,75.66,30.8,81.6888952061,129.68
2020-07-04 09:30:00,82.53544,21.77242,85.3588725831,2.30544,0.67242,2.4015,80.23,21.1,82.9581997153,132.75,2.30544,0.67242,2.4015,2.30544,0.67242,2.4015,0.0,0.0,0.0,127.98,83.44544,41.64242,93.2589545312,2.30544,0.67242,2.4015,81.14,40.97,90.8968673828,128.81,80.58544,32.25242,86.7999523954,2.30544,0.67242,2.4015,78.28,31.58,84.4100396872,128.81
2020-07-04 10:00:00,84.808,20.87025,87.3382172881,2.298,0.67025,2.39375,82.51,20.2,84.946689753,132.32,2.298,0.67025,2.39375,2.298,0.67025,2.39375,0.0,0.0,0.0,127.67,85.768,40.62025,94.9007615041,2.298,0.67025,2.39375,83.47,39.95,92.537794441,128.4,82.778,32.77025,89.0285716445,2.298,0.67025,2.39375,80.48,32.1,86.6454868992,128.4
2020-07-04 10:30:00,87.2468,19.93115,89.4944403333,2.5068,0.7311500000000001,2.61125,84.74,19.2,86.8879024951,132.06,2.5068,0.7311500000000001,2.61125,2.5068,0.7311500000000001,2.61125,0.0,0.0,0.0,127.54,88.2468,39.61115,96.72921438,2.5068,0.7311500000000001,2.61125,85.74,38.88,94.1435180987,128.15,85.1468,33.62115,91.5443022671,2.5068,0.7311500000000001,2.61125,82.64,32.89,88.9444866195,128.15
2020-07-04 11:00:00,87.14352,20.10936,89.4336594219,2.84352,0.8293600000000001,2.9619999999999997,84.3,19.28,86.4766349947,132.25,2.84352,0.8293600000000001,2.9619999999999997,2.84352,0.8293600000000001,2.9619999999999997,0.0,0.0,0.0,127.72,88.14352,39.81936,96.7205332326,2.84352,0.8293600000000001,2.9619999999999997,85.3,38.99,93.7886459013,128.32,85.07352,33.73936,91.5196602835,2.84352,0.8293600000000001,2.9619999999999997,82.23,32.91,88.5711070271,128.32
2020-07-04 11:30:00,86.93424,20.25707,89.2631557215,3.62424,1.05707,3.77525,83.31,19.2,85.49383662,132.34,3.62424,1.05707,3.77525,3.62424,1.05707,3.77525,0.0,0.0,0.0,127.81,87.90424,39.98707,96.5718446399,3.62424,1.05707,3.77525,84.28,38.93,92.8367561906,128.4,84.88424,34.11707,91.4839257234,3.62424,1.05707,3.77525,81.26,33.06,87.7277105594,128.4
2020-07-04 12:00:00,87.37832,20.18701,89.6799095604,4.13832,1.20701,4.31075,83.24,18.98,85.3764487432,132.29,4.13832,1.20701,4.31075,4.13832,1.20701,4.31075,0.0,0.0,0.0,127.76,88.34832,39.91701,96.9473740447,4.13832,1.20701,4.31075,84.21,38.71,92.6811102653,128.34,85.33832,34.47701,92.0396277641,4.13832,1.20701,4.31075,81.2,33.27,87.7515407272,128.34
2020-07-04 12:30:00,87.33424,20.59457,89.7296260433,4.64424,1.35457,4.83775,82.69,19.24,84.8988439262,132.29,4.64424,1.35457,4.83775,4.64424,1.35457,4.83775,0.0,0.0,0.0,127.71,88.29424,40.30457,97.0583905701,4.64424,1.35457,4.83775,83.65,38.95,92.273641957,128.34,85.29424,34.33457,91.9454733756,4.64424,1.35457,4.83775,80.65,32.98,87.132674124,128.34
2020-07-04 13:00:00,88.13648,20.79314,90.5560256297,3.8164800000000003,1.11314,3.9755000000000003,84.32,19.68,86.5861697963,132.5,3.8164800000000003,1.11314,3.9755000000000003,3.8164800000000003,1.11314,3.9755000000000003,0.0,0.0,0.0,127.91,89.11648,40.56314,97.9138158497,3.8164800000000003,1.11314,3.9755000000000003,85.3,39.45,93.9808092112,128.56,86.05648,33.76314,92.4427789103,3.8164800000000003,1.11314,3.9755000000000003,82.24,32.65,88.4841234347,128.56
2020-07-04 13:30:00,84.78584,22.15587,87.63287762,4.30584,1.25587,4.48525,80.48,20.9,83.1495063124,132.89,4.30584,1.25587,4.48525,4.30584,1.25587,4.48525,0.0,0.0,0.0,128.13,85.68584,42.03587,95.4414875364,4.30584,1.25587,4.48525,81.38,40.78,91.0258908223,128.94,82.84584,33.03587,89.1896962208,4.30584,1.25587,4.48525,78.54,31.78,84.7260290584,128.94
2020-07-04 14:00:00,84.736,22.033,87.5536566055,3.336,0.973,3.475,81.4,21.06,84.0802212176,133.12,3.336,0.973,3.475,3.336,0.973,3.475,0.0,0.0,0.0,128.33,85.676,41.983,95.4093772383,3.336,0.973,3.475,82.34,41.01,91.987475778,129.15,82.766,32.793,89.0257917965,3.336,0.973,3.475,79.43,31.82,85.5665664848,129.15
2020-07-04 14:30:00,84.84088,22.14859,87.6842913991,3.08088,0.8985900000000001,3.20925,81.76,21.25,84.4763878252,132.98,3.08088,0.8985900000000001,3.20925,3.08088,0.8985900000000001,3.20925,0.0,0.0,0.0,128.18,85.77088,42.10859,95.5498676491,3.08088,0.8985900000000001,3.20925,82.69,41.21,92.3899355991,129.02,82.84088,32.50859,88.9911221581,3.08088,0.8985900000000001,3.20925,79.76,31.61,85.7953943985,129.02
2020-07-04 15:00:00,85.72624,21.97182,88.4971700036,2.16624,0.63182,2.2565,83.56,21.34,86.2419225203,133.12,2.16624,0.63182,2.2565,2.16624,0.63182,2.2565,0.0,0.0,0.0,128.33,86.68624,41.99182,96.3214262366,2.16624,0.63182,2.2565,84.52,41.36,94.0971838048,129.16,83.67624,32.26182,89.6801994325,2.16624,0.63182,2.2565,81.51,31.63,87.431899213,129.16
2020-07-04 15:30:00,84.80056,23.17933,87.9114117482,2.7405600000000003,0.7993300000000001,2.85475,82.06,22.38,85.0570867124,133.56,2.7405600000000003,0.7993300000000001,2.85475,2.7405600000000003,0.7993300000000001,2.85475,0.0,0.0,0.0,128.64,85.73056,43.30933,96.0490863203,2.7405600000000003,0.7993300000000001,2.85475,82.99,42.51,93.2439821114,129.6,82.81056,31.70933,88.6739559091,2.7405600000000003,0.7993300000000001,2.85475,80.07,30.91,85.8290918046,129.6
2020-07-04 16:00:00,84.17752,23.42136,87.3751393567,2.50752,0.73136,2.612,81.67,22.69,84.7633470316,133.49,2.50752,0.73136,2.612,2.50752,0.73136,2.612,0.0,0.0,0.0,128.53,85.10752,43.53136,95.5942951436,2.50752,0.73136,2.612,82.6,42.8,93.030102655,129.53,82.19752,31.30136,87.9557129014,2.50752,0.73136,2.612,79.69,30.57,85.3523344731,129.53
