Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-04 16:30:00,85.27984,23.17537,88.3727836218,2.10984,0.6153700000000001,2.19775,83.17,22.56,86.1754170283,133.39,2.10984,0.6153700000000001,2.19775,2.10984,0.6153700000000001,2.19775,0.0,0.0,0.0,128.46,86.21984,43.29537,96.4797899721,2.10984,0.6153700000000001,2.19775,84.11,42.68,94.3190039176,129.44,83.22984,31.29537,88.9191005907,2.10984,0.6153700000000001,2.19775,81.12,30.68,86.7278317497,129.44
2020-07-04 17:00:00,84.49712,23.65416,87.7455558624,2.75712,0.8041600000000001,2.872,81.74,22.85,84.8737303292,133.31,2.75712,0.8041600000000001,2.872,2.75712,0.8041600000000001,2.872,0.0,0.0,0.0,128.35,85.41712,43.74416,95.9668480424,2.75712,0.8041600000000001,2.872,82.66,42.94,93.1478351869,129.36,82.51712,31.14416,88.1988310308,2.75712,0.8041600000000001,2.872,79.76,30.34,85.335650229,129.36
2020-07-04 17:30:00,86.87848,23.10164,89.8974752582,2.74848,0.80164,2.863,84.13,22.3,87.035319842,132.87,2.74848,0.80164,2.863,2.74848,0.80164,2.863,0.0,0.0,0.0,127.97,87.82848,43.08164,97.8257103434,2.74848,0.80164,2.863,85.08,42.28,95.006340841,128.94,84.78848,31.37164,90.4061178074,2.74848,0.80164,2.863,82.04,30.57,87.5504797246,128.94
2020-07-04 18:00:00,88.26312,23.67716,91.3837308157,3.93312,1.14716,4.097,84.33,22.53,87.2877414074,132.69,3.93312,1.14716,4.097,3.93312,1.14716,4.097,0.0,0.0,0.0,127.78,89.21312,43.61716,99.3047704121,3.93312,1.14716,4.097,85.28,42.47,95.2700335887,128.76,86.18312,31.31716,91.6967539415,3.93312,1.14716,4.097,82.25,30.17,87.6087404315,128.76
2020-07-04 18:30:00,87.47784,25.79562,91.2018996636,6.32784,1.84562,6.5915,81.15,23.95,84.610430799,132.95,6.32784,1.84562,6.5915,6.32784,1.84562,6.5915,0.0,0.0,0.0,127.86,88.36784,45.78562,99.5248619444,6.32784,1.84562,6.5915,82.04,43.94,93.0660260245,129.03,85.49784,30.80562,90.8783080182,6.32784,1.84562,6.5915,79.17,28.96,84.3004774601,129.03
2020-07-04 19:00:00,86.88464,25.76927,90.6255810699,6.13464,1.7892700000000001,6.39025,80.75,23.98,84.2354017026,132.3,6.13464,1.7892700000000001,6.39025,6.13464,1.7892700000000001,6.39025,0.0,0.0,0.0,127.22,87.77464,45.57927,98.9032723466,6.13464,1.7892700000000001,6.39025,81.64,43.79,92.6426127654,128.41,84.91464,30.24927,90.1416353405,6.13464,1.7892700000000001,6.39025,78.78,28.46,83.7631183756,128.41
2020-07-04 19:30:00,86.32472,25.86596,90.1166198312,5.33472,1.55596,5.557,80.99,24.31,84.559778855,132.15,5.33472,1.55596,5.557,5.33472,1.55596,5.557,0.0,0.0,0.0,127.03,87.20472,45.64596,98.4287399828,5.33472,1.55596,5.557,81.87,44.09,92.9872303061,128.26,84.33472,29.54596,89.3605547756,5.33472,1.55596,5.557,79.0,27.99,83.8119329213,128.26
2020-07-04 20:00:00,85.87296,23.89378,89.13516692,1.93296,0.5637800000000001,2.0135,83.94,23.33,87.1218256237,131.86,1.93296,0.5637800000000001,2.0135,1.93296,0.5637800000000001,2.0135,0.0,0.0,0.0,126.88,86.83296,43.57378,97.1526491963,1.93296,0.5637800000000001,2.0135,84.9,43.01,95.1728432905,127.99,83.77296,29.26378,88.7371266554,1.93296,0.5637800000000001,2.0135,81.84,28.7,86.7264411815,127.99
2020-07-04 20:30:00,83.73368,24.19399,87.1589256385,1.69368,0.49399000000000004,1.76425,82.04,23.7,85.3946813332,130.66,1.69368,0.49399000000000004,1.76425,1.69368,0.49399000000000004,1.76425,0.0,0.0,0.0,125.62,84.64368,43.50399,95.169058574,1.69368,0.49399000000000004,1.76425,82.95,43.01,93.4374796321,126.85,81.69368,27.89399,86.3245737323,1.69368,0.49399000000000004,1.76425,80.0,27.4,84.5621664812,126.85
2020-07-04 21:00:00,82.3668,24.52115,85.9393771188,1.5468000000000002,0.45115000000000005,1.61125,80.82,24.07,84.3281524759,130.8,1.5468000000000002,0.45115000000000005,1.61125,1.5468000000000002,0.45115000000000005,1.61125,0.0,0.0,0.0,125.69,83.2568,43.86115,94.103640873,1.5468000000000002,0.45115000000000005,1.61125,81.71,43.41,92.5254138062,126.96,80.3668,27.59115,84.9711368675,1.5468000000000002,0.45115000000000005,1.61125,78.82,27.14,83.3616938408,126.96
2020-07-04 21:30:00,81.33336,24.98598,85.0847497819,1.56336,0.45598000000000005,1.6285,79.77,24.53,83.4564185668,130.57,1.56336,0.45598000000000005,1.6285,1.56336,0.45598000000000005,1.6285,0.0,0.0,0.0,125.41,82.20336,44.29598,93.3784034959,1.56336,0.45598000000000005,1.6285,80.64,43.84,91.7864652332,126.74,79.36336,27.05598,83.8484881453,1.56336,0.45598000000000005,1.6285,77.8,26.6,82.2216516497,126.74
2020-07-04 22:00:00,81.65136,24.97123,85.3844653175,1.34136,0.39123,1.39725,80.31,24.58,83.9873353548,130.79,1.34136,0.39123,1.39725,1.34136,0.39123,1.39725,0.0,0.0,0.0,125.64,82.52136,44.34123,93.6798779577,1.34136,0.39123,1.39725,81.18,43.95,92.3135683418,126.96,79.65136,27.09123,84.1324782279,1.34136,0.39123,1.39725,78.31,26.7,82.7366067711,126.96
2020-07-04 22:30:00,80.01104,25.51197,83.9799210238,1.24104,0.36197,1.29275,78.77,25.15,82.6875770597,130.58,1.24104,0.36197,1.29275,1.24104,0.36197,1.29275,0.0,0.0,0.0,125.34,80.86104,44.83197,92.4576298851,1.24104,0.36197,1.29275,79.62,44.47,91.1971781362,126.75,78.08104,26.33197,82.4015864627,1.24104,0.36197,1.29275,76.84,25.97,81.109965479,126.75
2020-07-04 23:00:00,76.69088,26.31734,81.0807835424,1.4308800000000002,0.41734000000000004,1.4905,75.26,25.9,79.591944316,131.01,1.4308800000000002,0.41734000000000004,1.4905,1.4308800000000002,0.41734000000000004,1.4905,0.0,0.0,0.0,125.66,77.46088,45.74734,89.961141875,1.4308800000000002,0.41734000000000004,1.4905,76.03,45.33,88.5176242338,127.15,74.90088,26.05734,79.3040149844,1.4308800000000002,0.41734000000000004,1.4905,73.47,25.64,77.8154901032,127.15
2020-07-04 23:30:00,72.8296,28.2303,78.1095415058,1.5096,0.4403,1.5725,71.32,27.79,76.5429715911,132.98,1.5096,0.4403,1.5725,1.5096,0.4403,1.5725,0.0,0.0,0.0,127.39,73.5296,48.2603,87.9525930957,1.5096,0.4403,1.5725,72.02,47.82,86.4501752456,129.03,71.1696,25.8103,75.7052412337,1.5096,0.4403,1.5725,69.66,25.37,74.1360404931,129.03
2020-07-05 00:00:00,68.75264,30.00577,75.0151434063,1.56264,0.45577000000000006,1.62775,67.19,29.55,73.4009441356,134.15,1.56264,0.45577000000000006,1.62775,1.56264,0.45577000000000006,1.62775,0.0,0.0,0.0,128.35,69.35264,50.37577,85.7175995818,1.56264,0.45577000000000006,1.62775,67.79,49.92,84.1872347806,130.16,67.25264,24.99577,71.7475163672,1.56264,0.45577000000000006,1.62775,65.69,24.54,70.1240878729,130.16
2020-07-05 00:30:00,65.69248,30.74489,72.5310291507,1.66248,0.48489000000000004,1.73175,64.03,30.26,70.820254871,133.54,1.66248,0.48489000000000004,1.73175,1.66248,0.48489000000000004,1.73175,0.0,0.0,0.0,127.66,66.24248,50.96489,83.579220918,1.66248,0.48489000000000004,1.73175,64.58,50.48,81.9683280298,129.59,64.28248,23.97489,68.6078172329,1.66248,0.48489000000000004,1.73175,62.62,23.49,66.880823111,129.59
2020-07-05 01:00:00,63.6056,31.2108,70.8504508666,1.7856,0.5208,1.8599999999999999,61.82,30.69,69.0187546975,134.02,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,128.07,64.1056,51.5408,82.255589573,1.7856,0.5208,1.8599999999999999,62.32,51.02,80.540814498,130.04,62.2756,23.9408,66.7189048172,1.7856,0.5208,1.8599999999999999,60.49,23.42,64.8655262832,130.04
2020-07-05 01:30:00,62.52512,31.44066,69.9850393459,1.78512,0.52066,1.8595000000000002,60.74,30.92,68.1571272869,133.95,1.78512,0.52066,1.8595000000000002,1.78512,0.52066,1.8595000000000002,0.0,0.0,0.0,127.97,63.01512,51.76066,81.5479691485,1.78512,0.52066,1.8595000000000002,61.23,51.24,79.8414084295,129.97,61.22512,23.67066,65.6415681093,1.78512,0.52066,1.8595000000000002,59.44,23.15,63.7889967001,129.97
2020-07-05 02:00:00,62.23208,31.20144,69.6158145769,1.8220800000000001,0.53144,1.8980000000000001,60.41,30.67,67.7496642058,134.12,1.8220800000000001,0.53144,1.8980000000000001,1.8220800000000001,0.53144,1.8980000000000001,0.0,0.0,0.0,128.17,62.71208,51.58144,81.2000611478,1.8220800000000001,0.53144,1.8980000000000001,60.89,51.05,79.4587603729,130.12,60.95208,24.11144,65.5478267771,1.8220800000000001,0.53144,1.8980000000000001,59.13,23.58,63.6582539817,130.12
2020-07-05 02:30:00,60.6952,31.6911,68.4706734467,1.8552,0.5411,1.9325,58.84,31.15,66.5767834909,133.86,1.8552,0.5411,1.9325,1.8552,0.5411,1.9325,0.0,0.0,0.0,127.84,61.1352,51.9811,80.2467908159,1.8552,0.5411,1.9325,59.28,51.44,78.4868906251,129.88,59.4552,23.4311,63.905690312,1.8552,0.5411,1.9325,57.6,22.89,61.9815464473,129.88
2020-07-05 03:00:00,59.17928,31.80479,67.1843125161,1.79928,0.5247900000000001,1.87425,57.38,31.28,65.3521445708,134.16,1.79928,0.5247900000000001,1.87425,1.79928,0.5247900000000001,1.87425,0.0,0.0,0.0,128.1,59.58928,52.18479,79.2094350331,1.79928,0.5247900000000001,1.87425,57.79,51.66,77.5141258094,130.15,58.23928,23.67479,62.8673954961,1.79928,0.5247900000000001,1.87425,56.44,23.15,61.0032466349,130.15
2020-07-05 03:30:00,58.60296,32.02253,66.7813547958,1.72296,0.50253,1.79475,56.88,31.52,65.0295686592,134.48,1.72296,0.50253,1.79475,1.72296,0.50253,1.79475,0.0,0.0,0.0,128.4,59.03296,52.49253,78.9959244022,1.72296,0.50253,1.79475,57.31,51.99,77.3782669746,130.46,57.44296,23.50253,62.0649866669,1.72296,0.50253,1.79475,55.72,23.0,60.2803317841,130.46
2020-07-05 04:00:00,57.97968,32.06199,66.254165874,1.7896800000000002,0.5219900000000001,1.8642500000000002,56.19,31.54,64.4366952908,134.59,1.7896800000000002,0.5219900000000001,1.8642500000000002,1.7896800000000002,0.5219900000000001,1.8642500000000002,0.0,0.0,0.0,128.51,58.36968,52.56199,78.5479620109,1.7896800000000002,0.5219900000000001,1.8642500000000002,56.58,52.04,76.872999161,130.56,56.82968,23.62199,61.5435694485,1.7896800000000002,0.5219900000000001,1.8642500000000002,55.04,23.1,59.6909674909,130.56
2020-07-05 04:30:00,57.69504,32.06022,66.0043585459,1.7150400000000001,0.50022,1.7865000000000002,55.98,31.56,64.2634732955,134.73,1.7150400000000001,0.50022,1.7865000000000002,1.7150400000000001,0.50022,1.7865000000000002,0.0,0.0,0.0,128.63,58.09504,52.61022,78.3764564206,1.7150400000000001,0.50022,1.7865000000000002,56.38,52.11,76.7734101105,130.69,56.56504,23.71022,61.3333374491,1.7150400000000001,0.50022,1.7865000000000002,54.85,23.21,59.5585980359,130.69
2020-07-05 05:00:00,56.12,32.31875,64.7607597358,1.71,0.49875,1.78125,54.41,31.82,63.0314247023,135.0,1.71,0.49875,1.78125,1.71,0.49875,1.78125,0.0,0.0,0.0,128.87,56.5,52.93875,77.4258435638,1.71,0.49875,1.78125,54.79,52.44,75.8412664715,130.95,55.05,23.63875,59.9107085717,1.71,0.49875,1.78125,53.34,23.14,58.1430580551,130.95
2020-07-05 05:30:00,55.65648,32.43439,64.4176483633,1.8664800000000001,0.54439,1.94425,53.79,31.89,62.5326810556,135.08,1.8664800000000001,0.54439,1.94425,1.8664800000000001,0.54439,1.94425,0.0,0.0,0.0,128.94,56.01648,53.08439,77.1738199992,1.8664800000000001,0.54439,1.94425,54.15,52.54,75.4498117957,131.02,54.60648,23.70439,59.5295368978,1.8664800000000001,0.54439,1.94425,52.74,23.16,57.6011562384,131.02
2020-07-05 06:00:00,55.76288,32.56334,64.5745297919,2.10288,0.61334,2.1905,53.66,31.95,62.4515660332,135.18,2.10288,0.61334,2.1905,2.10288,0.61334,2.1905,0.0,0.0,0.0,129.02,56.11288,53.23334,77.3462590527,2.10288,0.61334,2.1905,54.01,52.62,75.4052020752,131.13,54.71288,23.79334,59.6625700607,2.10288,0.61334,2.1905,52.61,23.18,57.4902122104,131.13
2020-07-05 06:30:00,57.02368,32.18274,65.4784608452,2.20368,0.6427400000000001,2.2955,54.82,31.54,63.2455848261,134.68,2.20368,0.6427400000000001,2.2955,2.20368,0.6427400000000001,2.2955,0.0,0.0,0.0,128.58,57.39368,52.72274,77.9340863618,2.20368,0.6427400000000001,2.2955,55.19,52.08,75.8832161944,130.64,55.92368,23.88274,60.8098943812,2.20368,0.6427400000000001,2.2955,53.72,23.24,58.531495795,130.64
2020-07-05 07:00:00,58.43752,31.78386,66.5218573121,2.44752,0.71386,2.5495,55.99,31.07,64.032999305,134.23,2.44752,0.71386,2.5495,2.44752,0.71386,2.5495,0.0,0.0,0.0,128.2,58.83752,52.18386,78.6448282104,2.44752,0.71386,2.5495,56.39,51.47,76.3478421437,130.23,57.29752,24.02386,62.1301186821,2.44752,0.71386,2.5495,54.85,23.31,59.597639215,130.23
2020-07-05 07:30:00,59.96096,31.33778,67.6562870652,2.94096,0.8577800000000001,3.0635,57.02,30.48,64.6553230601,133.87,2.94096,0.8577800000000001,3.0635,2.94096,0.8577800000000001,3.0635,0.0,0.0,0.0,127.91,60.38096,51.63778,79.4501142469,2.94096,0.8577800000000001,3.0635,57.44,50.78,76.6678681065,129.87,58.78096,24.46778,63.6700362545,2.94096,0.8577800000000001,3.0635,55.84,23.61,60.6262129776,129.87
2020-07-05 08:00:00,60.99504,30.91022,68.3800892442,3.8750400000000003,1.13022,4.0365,57.12,29.78,64.4169449757,133.87,3.8750400000000003,1.13022,4.0365,3.8750400000000003,1.13022,4.0365,0.0,0.0,0.0,127.99,61.41504,51.22022,79.9707326154,3.8750400000000003,1.13022,4.0365,57.54,50.09,76.2880049549,129.87,59.81504,25.47022,65.0120843924,3.8750400000000003,1.13022,4.0365,55.94,24.34,61.0058947971,129.87
2020-07-05 08:30:00,63.16984,30.38537,70.0977845275,5.46984,1.59537,5.69775,57.7,28.79,64.4837506664,133.94,5.46984,1.59537,5.69775,5.46984,1.59537,5.69775,0.0,0.0,0.0,128.16,63.59984,50.67537,81.3199408058,5.46984,1.59537,5.69775,58.13,49.08,76.0785337661,129.92,61.96984,26.90537,67.5585672174,5.46984,1.59537,5.69775,56.5,25.31,61.9099838475,129.92
2020-07-05 09:00:00,65.67656,29.45483,71.9791465896,6.73656,1.96483,7.01725,58.94,27.49,65.0355571976,133.6,6.73656,1.96483,7.01725,6.73656,1.96483,7.01725,0.0,0.0,0.0,127.97,66.13656,49.61483,82.6781465961,6.73656,1.96483,7.01725,59.4,47.65,76.1503939583,129.61,64.43656,28.20483,70.3390552962,6.73656,1.96483,7.01725,57.7,26.24,63.386336067,129.61
2020-07-05 09:30:00,69.73928,28.26854,75.2507643061,6.26928,1.82854,6.5305,63.47,26.44,68.7569232878,133.5,6.26928,1.82854,6.5305,6.26928,1.82854,6.5305,0.0,0.0,0.0,127.97,70.28928,48.40854,85.3461752386,6.26928,1.82854,6.5305,64.02,46.58,79.172323447,129.51,68.33928,28.97854,74.2294616136,6.26928,1.82854,6.5305,62.07,27.15,67.748117317,129.51
2020-07-05 10:00:00,73.03488,26.92184,77.838802442,6.3148800000000005,1.84184,6.578,66.72,25.08,71.27808078219999,133.28,6.3148800000000005,1.84184,6.578,6.3148800000000005,1.84184,6.578,0.0,0.0,0.0,127.97,73.65488,47.00184,87.3739910454,6.3148800000000005,1.84184,6.578,67.34,45.16,81.0808312735,129.29,71.53488,30.16184,77.6335987109,6.3148800000000005,1.84184,6.578,65.22,28.32,71.1032404325,129.29
2020-07-05 10:30:00,73.16656,26.51983,77.8244619992,8.05656,2.34983,8.39225,65.11,24.17,69.451429071,133.49,8.05656,2.34983,8.39225,8.05656,2.34983,8.39225,0.0,0.0,0.0,128.25,73.75656,46.61983,87.2550210146,8.05656,2.34983,8.39225,65.7,44.27,79.2232472195,129.48,71.71656,31.67983,78.4020191517,8.05656,2.34983,8.39225,63.66,29.33,70.0916863829,129.48
2020-07-05 11:00:00,74.45176,25.99218,78.8584680821,8.20176,2.39218,8.5435,66.25,23.6,70.3279638551,133.49,8.20176,2.39218,8.5435,8.20176,2.39218,8.5435,0.0,0.0,0.0,128.32,75.07176,46.06218,88.076634676,8.20176,2.39218,8.5435,66.87,43.67,79.8665499443,129.52,72.97176,32.17218,79.7491499858,8.20176,2.39218,8.5435,64.77,29.78,71.2881568004,129.52
2020-07-05 11:30:00,76.17712,24.47166,80.0113476618,7.85712,2.2916600000000003,8.1845,68.32,22.18,71.8301802866,132.51,7.85712,2.2916600000000003,8.1845,7.85712,2.2916600000000003,8.1845,0.0,0.0,0.0,127.5,76.82712,44.27166,88.6700978157,7.85712,2.2916600000000003,8.1845,68.97,41.98,80.7414472251,128.55,74.60712,32.80166,81.4995168909,7.85712,2.2916600000000003,8.1845,66.75,30.51,73.3922516346,128.55
2020-07-05 12:00:00,77.092,24.051,80.7565914647,8.232,2.401,8.575,68.86,21.65,72.183253598,132.34,8.232,2.401,8.575,8.232,2.401,8.575,0.0,0.0,0.0,127.39,77.762,43.811,89.254312865,8.232,2.401,8.575,69.53,41.41,80.9271833193,128.39,75.512,33.301,82.5288964242,8.232,2.401,8.575,67.28,30.9,74.0365342247,128.39
2020-07-05 12:30:00,79.62856,23.52208,83.0300898181,7.61856,2.22208,7.936,72.01,21.3,75.0941415824,132.22,7.61856,2.22208,7.936,7.61856,2.22208,7.936,0.0,0.0,0.0,127.34,80.35856,43.24208,91.2544554967,7.61856,2.22208,7.936,72.74,41.02,83.5089695781,128.27,77.94856,33.32208,84.7722774355,7.61856,2.22208,7.936,70.33,31.1,76.89940767,128.27
2020-07-05 13:00:00,80.29288,23.62084,83.6952248399,7.20288,2.10084,7.503,73.09,21.52,76.1922469809,132.22,7.20288,2.10084,7.503,7.20288,2.10084,7.503,0.0,0.0,0.0,127.34,81.03288,43.34084,91.8953538162,7.20288,2.10084,7.503,73.83,41.24,84.5671715265,128.27,78.55288,32.93084,85.1762594823,7.20288,2.10084,7.503,71.35,30.83,77.7258734271,128.27
2020-07-05 13:30:00,78.8576,24.14055,82.4699171338,7.4076,2.16055,7.7162500000000005,71.45,21.98,74.7544172608,132.62,7.4076,2.16055,7.7162500000000005,7.4076,2.16055,7.7162500000000005,0.0,0.0,0.0,127.64,79.5876,43.99055,90.9359915713,7.4076,2.16055,7.7162500000000005,72.18,41.83,83.4248242431,128.65,77.2076,32.90055,83.9253220909,7.4076,2.16055,7.7162500000000005,69.8,30.74,76.2691785717,128.65
2020-07-05 14:00:00,77.87112,24.552410000000002,81.6500591969,7.31112,2.13241,7.61575,70.56,22.42,74.0362748928,132.99,7.31112,2.13241,7.61575,7.31112,2.13241,7.61575,0.0,0.0,0.0,127.95,78.56112,44.50241,90.2901659732,7.31112,2.13241,7.61575,71.25,42.37,82.8961965352,129.0,76.23112,32.71241,82.9535136354,7.31112,2.13241,7.61575,68.92,30.58,75.3996206887,129.0
2020-07-05 14:30:00,76.9576,25.24055,80.9910955727,7.6476,2.23055,7.9662500000000005,69.31,23.01,73.0296939607,133.21,7.6476,2.23055,7.9662500000000005,7.6476,2.23055,7.9662500000000005,0.0,0.0,0.0,128.1,77.6476,45.23055,89.8607391415,7.6476,2.23055,7.9662500000000005,70.0,43.0,82.1522975942,129.23,75.3676,32.35055,82.0172738822,7.6476,2.23055,7.9662500000000005,67.72,30.12,74.116211452,129.23
2020-07-05 15:00:00,75.21,25.755,79.4975730762,7.8,2.275,8.125,67.41,23.48,71.3822001622,133.38,7.8,2.275,8.125,7.8,2.275,8.125,0.0,0.0,0.0,128.23,75.83,45.815,88.5957285934,7.8,2.275,8.125,68.03,43.54,80.7701213321,129.4,73.68,32.145,80.3868361425,7.8,2.275,8.125,65.88,29.87,72.335270097,129.4
2020-07-05 15:30:00,75.08352,26.12311,79.4981248311,7.55352,2.20311,7.86825,67.53,23.92,71.6412402182,133.38,7.55352,2.20311,7.86825,7.55352,2.20311,7.86825,0.0,0.0,0.0,128.15,75.72352,46.18311,88.6957221655,7.55352,2.20311,7.86825,68.17,43.98,81.125762246,129.4,73.55352,31.57311,80.0436229781,7.55352,2.20311,7.86825,66.0,29.37,72.2398567274,129.4
2020-07-05 16:00:00,75.586,26.05925,79.952035037,7.266,2.11925,7.56875,68.32,23.94,72.3929968989,132.83,7.266,2.11925,7.56875,7.266,2.11925,7.56875,0.0,0.0,0.0,127.62,76.226,45.96925,89.0144652377,7.266,2.11925,7.56875,68.96,43.85,81.7208914538,128.86,74.026,31.11925,80.3010360865,7.266,2.11925,7.56875,66.76,29.0,72.78665811810001,128.86
2020-07-05 16:30:00,78.40448,25.62714,82.486440029,6.9844800000000005,2.03714,7.2755,71.42,23.59,75.215055009,132.29,6.9844800000000005,2.03714,7.2755,6.9844800000000005,2.03714,7.2755,0.0,0.0,0.0,127.13,79.10448,45.38714,91.2003905334,6.9844800000000005,2.03714,7.2755,72.12,43.35,84.1458073822,128.36,76.72448,30.89714,82.7120250716,6.9844800000000005,2.03714,7.2755,69.74,28.86,75.4756066554,128.36
2020-07-05 17:00:00,80.4472,25.2171,84.3069043451,6.6072,1.9271,6.8825,73.84,23.29,77.425898122,131.72,6.6072,1.9271,6.8825,6.6072,1.9271,6.8825,0.0,0.0,0.0,126.61,81.1972,44.8171,92.7445833472,6.6072,1.9271,6.8825,74.59,42.89,86.0419676669,127.83,78.6872,30.6271,84.4375194937,6.6072,1.9271,6.8825,72.08,28.7,77.5836090937,127.83
2020-07-05 17:30:00,83.14824,24.77532,86.7608569356,5.05824,1.47532,5.269,78.09,23.3,81.4919511363,131.27,5.05824,1.47532,5.269,5.05824,1.47532,5.269,0.0,0.0,0.0,126.21,83.97824,44.27532,94.9349711887,5.05824,1.47532,5.269,78.92,42.8,89.778652251,127.4,81.23824,29.85532,86.5505157154,5.05824,1.47532,5.269,76.18,28.38,81.2946295889,127.4
2020-07-05 18:00:00,83.1392,25.26685,86.8938449233,6.2292,1.81685,6.48875,76.91,23.45,80.4055383665,131.21,6.2292,1.81685,6.48875,6.2292,1.81685,6.48875,0.0,0.0,0.0,126.13,83.9292,44.73685,95.1078144032,6.2292,1.81685,6.48875,77.7,42.92,88.7660768537,127.36,81.2492,29.95685,86.5958738195,6.2292,1.81685,6.48875,75.02,28.14,80.1240288553,127.36
2020-07-05 18:30:00,85.53432,24.46001,88.9629809924,3.63432,1.0600100000000001,3.78575,81.9,23.4,85.1772857046,131.14,3.63432,1.0600100000000001,3.78575,3.63432,1.0600100000000001,3.78575,0.0,0.0,0.0,126.13,86.42432,43.94001,96.9530173139,3.63432,1.0600100000000001,3.78575,82.79,42.88,93.2356074684,127.3,83.49432,29.22001,88.4596544005,3.63432,1.0600100000000001,3.78575,79.86,28.16,84.6794260727,127.3
2020-07-05 19:00:00,85.99848,24.17664,89.3322365331,3.34848,0.9766400000000001,3.488,82.65,23.2,85.8444086706,131.44,3.34848,0.9766400000000001,3.488,3.34848,0.9766400000000001,3.488,0.0,0.0,0.0,126.44,86.90848,43.78664,97.3157425004,3.34848,0.9766400000000001,3.488,83.56,42.81,93.8880700622,127.59,83.92848,29.61664,89.0007590979,3.34848,0.9766400000000001,3.488,80.58,28.64,85.5183372149,127.59
2020-07-05 19:30:00,84.75592,24.88506,88.3336413053,2.96592,0.86506,3.0895,81.79,24.02,85.2441464266,131.91,2.96592,0.86506,3.0895,2.96592,0.86506,3.0895,0.0,0.0,0.0,126.81,85.63592,44.57506,96.5424609602,2.96592,0.86506,3.0895,82.67,43.71,93.5141326218,128.06,82.71592,28.97506,87.6440387217,2.96592,0.86506,3.0895,79.75,28.11,84.5590598339,128.06
2020-07-05 20:00:00,82.89208,25.46394,86.7151034541,2.72208,0.7939400000000001,2.8355,80.17,24.67,83.8799010491,132.21,2.72208,0.7939400000000001,2.8355,2.72208,0.7939400000000001,2.8355,0.0,0.0,0.0,127.04,83.73208,45.31394,95.2072181058,2.72208,0.7939400000000001,2.8355,81.01,44.52,92.4372787354,128.33,80.92208,28.63394,85.8387182538,2.72208,0.7939400000000001,2.8355,78.2,27.84,83.0078646876,128.33
2020-07-05 20:30:00,82.29,26.0975,86.3291584938,2.22,0.6475000000000001,2.3125,80.07,25.45,84.01730417,132.61,2.22,0.6475000000000001,2.3125,2.22,0.6475000000000001,2.3125,0.0,0.0,0.0,127.33,83.15,46.0075,95.0295351785,2.22,0.6475000000000001,2.3125,80.93,45.36,92.77496699,128.72,80.32,27.9175,85.0334593337,2.22,0.6475000000000001,2.3125,78.1,27.27,82.7240164644,128.72
2020-07-05 21:00:00,80.42704,26.57497,84.7038239613,1.93704,0.5649700000000001,2.01775,78.49,26.01,82.68736421,131.85,1.93704,0.5649700000000001,2.01775,1.93704,0.5649700000000001,2.01775,0.0,0.0,0.0,126.52,81.22704,46.28497,93.488664955,1.93704,0.5649700000000001,2.01775,79.29,45.72,91.5271680978,127.99,78.48704,26.76497,82.9251413448,1.93704,0.5649700000000001,2.01775,76.55,26.2,80.9094710155,127.99
2020-07-05 21:30:00,80.18816,26.53613,84.4648281805,1.83816,0.53613,1.9147500000000002,78.35,26.0,82.551332515,131.52,1.83816,0.53613,1.9147500000000002,1.83816,0.53613,1.9147500000000002,0.0,0.0,0.0,126.19,81.00816,46.16613,93.2396565082,1.83816,0.53613,1.9147500000000002,79.17,45.63,91.3782567135,127.65,78.25816,26.53613,82.6347735639,1.83816,0.53613,1.9147500000000002,76.42,26.0,80.7218458659,127.65
2020-07-05 22:00:00,80.4916,26.48505,84.7369786107,1.7316,0.50505,1.80375,78.76,25.98,82.9342992977,131.64,1.7316,0.50505,1.80375,1.7316,0.50505,1.80375,0.0,0.0,0.0,126.32,81.3116,46.16505,93.5028776887,1.7316,0.50505,1.80375,79.58,45.66,91.7486348672,127.77,78.5516,26.60505,82.9348090253,1.7316,0.50505,1.80375,76.82,26.1,81.132745547,127.77
2020-07-05 22:30:00,79.3884,26.9312,83.8320200639,1.7184,0.5012,1.79,77.67,26.43,82.0437310219,131.2,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,125.83,80.1884,46.4812,92.6859290723,1.7184,0.5012,1.79,78.47,45.98,90.948893891,127.34,77.4784,25.8712,81.6836670088,1.7184,0.5012,1.79,75.76,25.37,79.8950217473,127.34
2020-07-05 23:00:00,76.2952,27.7061,81.1701023792,1.7352,0.5061,1.8075,74.56,27.2,79.3664513507,132.61,1.7352,0.5061,1.8075,1.7352,0.5061,1.8075,0.0,0.0,0.0,127.12,77.0452,47.6361,90.5823430159,1.7352,0.5061,1.8075,75.31,47.13,88.8416174999,128.68,74.4952,26.1761,78.9602623745,1.7352,0.5061,1.8075,72.76,25.67,77.15546967,128.68
2020-07-05 23:30:00,71.87352,28.78061,77.4217436458,1.61352,0.47061000000000003,1.6807500000000002,70.26,28.31,75.7490838228,132.5,1.61352,0.47061000000000003,1.6807500000000002,1.61352,0.47061000000000003,1.6807500000000002,0.0,0.0,0.0,126.86,72.53352,48.71061,87.371820687,1.61352,0.47061000000000003,1.6807500000000002,70.92,48.24,85.771463786,128.56,70.23352,25.06061,74.5706477454,1.61352,0.47061000000000003,1.6807500000000002,68.62,24.59,72.8928837405,128.56
2020-07-06 00:00:00,68.2852,29.71485,74.4704025071,1.5252,0.44485,1.58875,66.76,29.27,72.8946534391,132.98,1.5252,0.44485,1.58875,1.5252,0.44485,1.58875,0.0,0.0,0.0,127.21,68.8852,49.74485,84.9689406817,1.5252,0.44485,1.58875,67.36,49.3,83.4737060397,129.02,66.7452,24.40485,71.0669995607,1.5252,0.44485,1.58875,65.22,23.96,69.4818681384,129.02
2020-07-06 00:30:00,65.2964,30.5327,72.0823530571,1.3464,0.3927,1.4025,63.95,30.14,70.6966908702,133.45,1.3464,0.3927,1.4025,1.3464,0.3927,1.4025,0.0,0.0,0.0,127.57,65.8364,50.6927,83.091403877,1.3464,0.3927,1.4025,64.49,50.3,81.7866132078,129.47,63.8764,23.8827,68.1951452543,1.3464,0.3927,1.4025,62.53,23.49,66.7965642829,129.47
2020-07-06 01:00:00,63.31384,31.33612,70.6441416694,1.3238400000000001,0.38612,1.379,61.99,30.95,69.2868140413,133.9,1.3238400000000001,0.38612,1.379,1.3238400000000001,0.38612,1.379,0.0,0.0,0.0,127.92,63.80384,51.63612,82.080563396,1.3238400000000001,0.38612,1.379,62.48,51.25,80.8103514409,129.91,61.94384,23.44612,66.2326192823,1.3238400000000001,0.38612,1.379,60.62,23.06,64.8579062258,129.91
2020-07-06 01:30:00,62.70448,31.16589,70.0226000057,1.25448,0.36589000000000005,1.30675,61.45,30.8,68.7367623619,133.59,1.25448,0.36589000000000005,1.30675,1.25448,0.36589000000000005,1.30675,0.0,0.0,0.0,127.63,63.19448,51.38589,81.4496899538,1.25448,0.36589000000000005,1.30675,61.94,51.02,80.2471432513,129.6,61.35448,23.38589,65.6602776964,1.25448,0.36589000000000005,1.30675,60.1,23.02,64.3578309143,129.6
2020-07-06 02:00:00,62.4792,31.0906,69.7873616137,1.3392,0.3906,1.395,61.14,30.7,68.4148346486,133.83,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0,127.88,62.9692,51.3806,81.2716814456,1.3392,0.3906,1.395,61.63,50.99,79.9889804911,129.83,61.1592,23.6906,65.5872874344,1.3392,0.3906,1.395,59.82,23.3,64.1975264321,129.83
2020-07-06 02:30:00,61.52104,31.64197,69.1813025908,1.4810400000000001,0.43197,1.54275,60.04,31.21,67.6673163351,134.36,1.4810400000000001,0.43197,1.54275,1.4810400000000001,0.43197,1.54275,0.0,0.0,0.0,128.34,61.99104,52.07197,80.9591199308,1.4810400000000001,0.43197,1.54275,60.51,51.64,79.5496681326,130.34,60.23104,23.62197,64.6975706357,1.4810400000000001,0.43197,1.54275,58.75,23.19,63.161211198,130.34
2020-07-06 03:00:00,60.2456,32.08455,68.2565064156,1.4556,0.42455000000000004,1.51625,58.79,31.66,66.7728964476,134.56,1.4556,0.42455000000000004,1.51625,1.4556,0.42455000000000004,1.51625,0.0,0.0,0.0,128.47,60.6856,52.56455,80.2855775595,1.4556,0.42455000000000004,1.51625,59.23,52.14,78.9099011532,130.53,59.0156,23.32455,63.4576683787,1.4556,0.42455000000000004,1.51625,57.56,22.9,61.9480718021,130.53
2020-07-06 03:30:00,59.78256,31.75658,67.6936839997,1.46256,0.42658,1.5235,58.32,31.33,66.2026532701,134.64,1.46256,0.42658,1.5235,1.46256,0.42658,1.5235,0.0,0.0,0.0,128.6,60.21256,52.29658,79.7526467363,1.46256,0.42658,1.5235,58.75,51.87,78.3712919378,130.61,58.55256,23.80658,63.2072427325,1.46256,0.42658,1.5235,57.09,23.38,61.691916002,130.61
2020-07-06 04:00:00,59.75584,31.66837,67.6287370321,1.12584,0.32837000000000005,1.17275,58.63,31.34,66.4806174761,134.76,1.12584,0.32837000000000005,1.17275,1.12584,0.32837000000000005,1.17275,0.0,0.0,0.0,128.73,60.20584,52.26837,79.7290767071,1.12584,0.32837000000000005,1.17275,59.08,51.94,78.6651765396,130.72,58.52584,23.80837,63.1831657149,1.12584,0.32837000000000005,1.17275,57.4,23.48,62.0166945266,130.72
2020-07-06 04:30:00,59.91552,31.31536,67.6056307477,1.11552,0.32536000000000004,1.162,58.8,30.99,66.4666841357,134.79,1.11552,0.32536000000000004,1.162,1.11552,0.32536000000000004,1.162,0.0,0.0,0.0,128.79,60.36552,51.90536,79.6125769059,1.11552,0.32536000000000004,1.162,59.25,51.58,78.5560876062,130.75,58.69552,24.18536,63.483034792,1.11552,0.32536000000000004,1.162,57.58,23.86,62.3278108071,130.75
2020-07-06 05:00:00,59.18728,31.47129,67.0341421073,1.06728,0.31129,1.11175,58.12,31.16,65.9460385467,135.02,1.06728,0.31129,1.11175,1.06728,0.31129,1.11175,0.0,0.0,0.0,129.01,59.62728,52.09129,79.1764801823,1.06728,0.31129,1.11175,58.56,51.78,78.1693162309,130.98,57.98728,24.10129,62.7964714093,1.06728,0.31129,1.11175,56.92,23.79,61.6915755999,130.98
2020-07-06 05:30:00,60.31064,31.02227,67.8214902016,1.07064,0.31227000000000005,1.11525,59.24,30.71,66.7269188559,133.82,1.07064,0.31227000000000005,1.11525,1.07064,0.31227000000000005,1.11525,0.0,0.0,0.0,127.85,60.76064,51.32227,79.535091445,1.07064,0.31227000000000005,1.11525,59.69,51.01,78.5169803291,129.82,59.04064,23.66227,63.6058188624,1.07064,0.31227000000000005,1.11525,57.97,23.35,62.4959470686,129.82
2020-07-06 06:00:00,62.9788,29.7684,69.659793913,1.4688,0.4284,1.53,61.51,29.34,68.1492164298,132.83,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0.0,0.0,0.0,127.04,63.4788,49.7484,80.6502408676,1.4688,0.4284,1.53,62.01,49.32,79.2319537813,128.88,61.6388,24.3184,66.2625553688,1.4688,0.4284,1.53,60.17,23.89,64.7391767016,128.88
2020-07-06 06:30:00,70.8364,24.9002,75.0853882257,1.8864,0.5502,1.9649999999999999,68.95,24.35,73.1233546823,131.58,1.8864,0.5502,1.9649999999999999,1.8864,0.5502,1.9649999999999999,0.0,0.0,0.0,126.37,71.4964,44.4702,84.1981822904,1.8864,0.5502,1.9649999999999999,69.61,43.92,82.3074632096,127.66,69.2364,28.2602,74.7818025257,1.8864,0.5502,1.9649999999999999,67.35,27.71,72.827649969,127.66
2020-07-06 07:00:00,76.55216,21.39813,79.4865596699,2.22216,0.6481300000000001,2.31475,74.33,20.75,77.1719599336,131.58,2.22216,0.6481300000000001,2.31475,2.22216,0.6481300000000001,2.31475,0.0,0.0,0.0,126.77,77.33216,40.92813,87.4949986889,2.22216,0.6481300000000001,2.31475,75.11,40.28,85.2290472785,127.63,74.78216,31.82813,81.2736200348,2.22216,0.6481300000000001,2.31475,72.56,31.18,78.975603828,127.63
2020-07-06 07:30:00,82.3484,18.53995,84.4096483144,3.1884,0.92995,3.32125,79.16,17.61,81.0951151427,130.68,3.1884,0.92995,3.32125,3.1884,0.92995,3.32125,0.0,0.0,0.0,126.29,83.2284,37.78995,91.405945581,3.1884,0.92995,3.32125,80.04,36.86,88.1195846563,126.8,80.4084,34.41995,87.4656718294,3.1884,0.92995,3.32125,77.22,33.49,84.1695223938,126.8
2020-07-06 08:00:00,87.28768,15.96599,88.7358547401,4.23768,1.2359900000000001,4.41425,83.05,14.73,84.3461641096,130.61,4.23768,1.2359900000000001,4.41425,4.23768,1.2359900000000001,4.41425,0.0,0.0,0.0,126.56,88.25768,35.14599,94.9982036255,4.23768,1.2359900000000001,4.41425,84.02,33.91,90.604903289,126.72,85.21768,37.43599,93.0779583568,4.23768,1.2359900000000001,4.41425,80.98,36.2,88.7028770672,126.72
2020-07-06 08:30:00,92.47704,13.14747,93.4069531382,4.27704,1.24747,4.45525,88.2,11.9,88.9991572994,130.48,4.27704,1.24747,4.45525,4.27704,1.24747,4.45525,0.0,0.0,0.0,126.78,93.54704,32.29747,98.9655256196,4.27704,1.24747,4.45525,89.27,31.05,94.5157944473,126.6,90.24704,40.06747,98.7417357603,4.27704,1.24747,4.45525,85.97,38.82,94.3283271345,126.6
2020-07-06 09:00:00,97.06592,10.56506,97.639199701,3.20592,0.9350600000000001,3.3395,93.86,9.63,94.3527238611,129.84,3.20592,0.9350600000000001,3.3395,3.20592,0.9350600000000001,3.3395,0.0,0.0,0.0,126.47,98.26592,29.50506,102.5999005801,3.20592,0.9350600000000001,3.3395,95.06,28.57,99.2605082598,126.0,94.64592,41.45506,103.3265317924,3.20592,0.9350600000000001,3.3395,91.44,40.52,100.0157187646,126.0
2020-07-06 09:30:00,98.15264,9.83202,98.6438510818,4.05264,1.18202,4.2215,94.1,8.65,94.4967327478,129.96,4.05264,1.18202,4.2215,4.05264,1.18202,4.2215,0.0,0.0,0.0,126.7,99.34264,28.80202,103.4336332063,4.05264,1.18202,4.2215,95.29,27.62,99.2121388742,126.12,95.71264,42.72202,104.8145049535,4.05264,1.18202,4.2215,91.66,41.54,100.6336285742,126.12
2020-07-06 10:00:00,100.40256,9.33408,100.8355051755,3.68256,1.07408,3.836,96.72,8.26,97.0720660128,129.56,3.68256,1.07408,3.836,3.68256,1.07408,3.836,0.0,0.0,0.0,126.39,101.64256,28.18408,105.4777339954,3.68256,1.07408,3.836,97.96,27.11,101.6420862635,125.73,97.88256,42.64408,106.7685024303,3.68256,1.07408,3.836,94.2,41.57,102.9645808033,125.73
2020-07-06 10:30:00,102.9256,8.46455,103.2730736546,2.8956,0.84455,3.01625,100.03,7.62,100.3198150915,129.84,2.8956,0.84455,3.01625,2.8956,0.84455,3.01625,0.0,0.0,0.0,126.76,104.2256,27.40455,107.7682005791,2.8956,0.84455,3.01625,101.33,26.56,104.7530548481,125.99,100.2956,43.25455,109.2252877088,2.8956,0.84455,3.01625,97.4,42.41,106.2326131656,125.99
2020-07-06 11:00:00,103.9928,7.8829,104.2911432685,3.7128,1.0829,3.8675,100.28,6.8,100.5102900205,129.74,3.7128,1.0829,3.8675,3.7128,1.0829,3.8675,0.0,0.0,0.0,126.76,105.3028,26.7929,108.6578997508,3.7128,1.0829,3.8675,101.59,25.71,104.7928060508,125.89,101.3528,44.1929,110.5685419921,3.7128,1.0829,3.8675,97.64,43.11,106.7335078595,125.89
2020-07-06 11:30:00,103.974,7.6845,104.2575858931,4.644,1.3545,4.8375,99.33,6.33,99.5314914989,130.07,4.644,1.3545,4.8375,4.644,1.3545,4.8375,0.0,0.0,0.0,127.09,105.264,26.6545,108.5862425275,4.644,1.3545,4.8375,100.62,25.3,103.7519850413,126.21,101.364,45.1545,110.966613746,4.644,1.3545,4.8375,96.72,43.8,106.175319166,126.21
2020-07-06 12:00:00,101.24704,8.83372,101.631676744,6.28704,1.83372,6.549,94.96,7.0,95.2176538253,130.24,6.28704,1.83372,6.549,6.28704,1.83372,6.549,0.0,0.0,0.0,127.15,102.44704,27.84372,106.1634058807,6.28704,1.83372,6.549,96.16,26.01,99.6155896434,126.37,98.77704,45.09372,108.5833652757,6.28704,1.83372,6.549,92.49,43.26,102.1069424672,126.37
2020-07-06 12:30:00,100.8656,9.1483,101.2796161932,7.1256,2.0783,7.4225,93.74,7.07,94.0062364952,130.74,7.1256,2.0783,7.4225,7.1256,2.0783,7.4225,0.0,0.0,0.0,127.62,102.0556,28.2783,105.9009336231,7.1256,2.0783,7.4225,94.93,26.2,98.4791597243,126.85,98.4556,45.6483,108.5231425284,7.1256,2.0783,7.4225,91.33,43.57,101.1904827541,126.85
2020-07-06 13:00:00,98.8316,10.668800000000001,99.4057767537,6.9216,2.0188,7.21,91.91,8.65,92.3161448502,131.26,6.9216,2.0188,7.21,6.9216,2.0188,7.21,0.0,0.0,0.0,127.94,99.9816,29.9388,104.3678690211,6.9216,2.0188,7.21,93.06,27.92,97.1580670866,127.34,96.4716,44.3888,106.1938565643,6.9216,2.0188,7.21,89.55,42.37,99.0677515643,127.34
2020-07-06 13:30:00,98.57376,11.00068,99.1856901019,6.41376,1.8706800000000001,6.681,92.16,9.13,92.6111359395,131.18,6.41376,1.8706800000000001,6.681,6.41376,1.8706800000000001,6.681,0.0,0.0,0.0,127.81,99.72376,30.28068,104.2197096993,6.41376,1.8706800000000001,6.681,93.31,28.41,97.5391418867,127.26,96.22376,43.77068,105.7113258653,6.41376,1.8706800000000001,6.681,89.81,41.9,99.1032093325,127.26
2020-07-06 14:00:00,97.81744,11.51967,98.4934229533,6.78744,1.97967,7.07025,91.03,9.54,91.5285338023,132.53,6.78744,1.97967,7.07025,6.78744,1.97967,7.07025,0.0,0.0,0.0,129.07,98.94744,31.16967,103.7407548192,6.78744,1.97967,7.07025,92.16,29.19,96.6722385176,128.56,95.52744,44.47967,105.3752002905,6.78744,1.97967,7.07025,88.74,42.5,98.3922639235,128.56
2020-07-06 14:30:00,95.03328,12.69679,95.8776970096,7.46328,2.17679,7.77425,87.57,10.52,88.1996332192,132.6,7.46328,2.17679,7.77425,7.46328,2.17679,7.77425,0.0,0.0,0.0,129.0,96.08328,32.41679,101.4043636609,7.46328,2.17679,7.77425,88.62,30.24,93.6373963756,128.63,92.83328,43.89679,102.6885877197,7.46328,2.17679,7.77425,85.37,41.72,95.0189207474,128.63
2020-07-06 15:00:00,92.42224,12.92732,93.3219483776,8.56224,2.49732,8.919,83.86,10.43,84.5061210801,132.94,8.56224,2.49732,8.919,8.56224,2.49732,8.919,0.0,0.0,0.0,129.32,93.38224,32.69732,98.9411819345,8.56224,2.49732,8.919,84.82,30.2,90.0359505975,128.96,90.36224,44.51732,100.7329449475,8.56224,2.49732,8.919,81.8,42.02,91.961515864,128.96
2020-07-06 15:30:00,91.71088,13.21859,92.6586025794,8.60088,2.50859,8.95925,83.11,10.71,83.7972326512,131.58,8.60088,2.50859,8.95925,8.60088,2.50859,8.95925,0.0,0.0,0.0,127.94,92.70088,32.57859,98.2589318035,8.60088,2.50859,8.95925,84.1,30.07,89.3141360592,127.66,89.66088,43.20859,99.5291698557,8.60088,2.50859,8.95925,81.06,40.7,90.7039888869,127.66
2020-07-06 16:00:00,90.64336,13.76973,91.6832818804,9.39336,2.73973,9.78475,81.25,11.03,81.9952644974,131.46,9.39336,2.73973,9.78475,9.39336,2.73973,9.78475,0.0,0.0,0.0,127.76,91.57336,33.11973,97.3786258733,9.39336,2.73973,9.78475,82.18,30.38,87.615619612,127.54,88.64336,43.04973,98.5440232848,9.39336,2.73973,9.78475,79.25,40.31,88.9126458947,127.54
2020-07-06 16:30:00,89.42248,16.90739,91.006811646,12.88248,3.75739,13.41925,76.54,13.15,77.6614067604,132.26,12.88248,3.75739,13.41925,12.88248,3.75739,13.41925,0.0,0.0,0.0,128.29,90.27248,36.49739,97.3713516501,12.88248,3.75739,13.41925,77.39,32.74,84.0304688789,128.32,87.60248,42.67739,97.4451338927,12.88248,3.75739,13.41925,74.72,38.92,84.248708002,128.32
2020-07-06 17:00:00,90.60232,18.25026,92.4221422574,12.41232,3.62026,12.9295,78.19,14.63,79.5469232592,132.21,12.41232,3.62026,12.9295,12.41232,3.62026,12.9295,0.0,0.0,0.0,128.09,91.45232,37.83026,98.9679514037,12.41232,3.62026,12.9295,79.04,34.21,86.1257551491,128.27,88.71232,41.00026,97.7286909758,12.41232,3.62026,12.9295,76.3,37.38,84.9644302046,128.27
2020-07-06 17:30:00,92.2612,18.82535,94.162215501,11.161200000000001,3.25535,11.62625,81.1,15.57,82.5810807631,131.97,11.161200000000001,3.25535,11.62625,11.161200000000001,3.25535,11.62625,0.0,0.0,0.0,127.76,93.1712,38.41535,100.7800160005,11.161200000000001,3.25535,11.62625,82.01,35.16,89.2292872324,128.04,90.2812,39.60535,98.5864028255,11.161200000000001,3.25535,11.62625,79.12,36.35,87.0706431583,128.04
2020-07-06 18:00:00,92.57496,19.86478,94.6822723822,9.92496,2.89478,10.3385,82.65,16.97,84.3741868109,131.67,9.92496,2.89478,10.3385,9.92496,2.89478,10.3385,0.0,0.0,0.0,127.34,93.51496,39.39478,101.4741170696,9.92496,2.89478,10.3385,83.59,36.5,91.2115020159,127.76,90.53496,37.64478,98.0495203632,9.92496,2.89478,10.3385,80.61,34.75,87.7811745194,127.76
2020-07-06 18:30:00,92.28616,21.00888,94.6472839885,9.11616,2.65888,9.496,83.17,18.35,85.1702495006,131.55,9.11616,2.65888,9.496,9.11616,2.65888,9.496,0.0,0.0,0.0,127.08,93.21616,40.54888,101.6536480132,9.11616,2.65888,9.496,84.1,37.89,92.2413253374,127.67,90.20616,36.01888,97.13141108,9.11616,2.65888,9.496,81.09,33.36,87.6839648967,127.67
2020-07-06 19:00:00,92.60432,21.10376,94.9785700503,7.86432,2.29376,8.192,84.74,18.81,86.8025558379,131.52,7.86432,2.29376,8.192,7.86432,2.29376,8.192,0.0,0.0,0.0,127.02,93.55432,40.62376,101.9936305227,7.86432,2.29376,8.192,85.69,38.33,93.8720671979,127.67,90.47432,35.13376,97.0566003485,7.86432,2.29376,8.192,82.61,32.84,88.8981310265,127.67
2020-07-06 19:30:00,93.39704,18.34747,95.1821240368,2.83704,0.82747,2.95525,90.56,17.52,92.2391673857,130.79,2.83704,0.82747,2.95525,2.83704,0.82747,2.95525,0.0,0.0,0.0,126.48,94.46704,37.66747,101.6998522249,2.83704,0.82747,2.95525,91.63,36.84,98.7585059628,126.95,91.06704,34.33747,97.3255753662,2.83704,0.82747,2.95525,88.23,33.51,94.3793038754,126.95
2020-07-06 20:00:00,92.09336,18.61973,93.9568055085,1.95336,0.5697300000000001,2.03475,90.14,18.05,91.9294408772,130.98,1.95336,0.5697300000000001,2.03475,1.95336,0.5697300000000001,2.03475,0.0,0.0,0.0,126.61,93.16336,38.00973,100.6188412831,1.95336,0.5697300000000001,2.03475,91.21,37.44,98.5952214866,127.13,89.78336,33.76973,95.9241700363,1.95336,0.5697300000000001,2.03475,87.83,33.2,93.895414691,127.13
2020-07-06 20:30:00,91.0552,19.1711,93.0514939281,1.3752,0.4011,1.4325,89.68,18.77,91.6232246758,131.25,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,126.8,92.1052,38.6411,99.8824432833,1.3752,0.4011,1.4325,90.73,38.24,98.4592834628,127.41,88.7652,33.0611,94.722209984,1.3752,0.4011,1.4325,87.39,32.66,93.2935565835,127.41
2020-07-06 21:00:00,89.55584,19.69462,91.695837065,0.97584,0.28462000000000004,1.0165,88.58,19.41,90.6816657324,131.54,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,127.0,90.59584,39.24462,98.7306762068,0.97584,0.28462000000000004,1.0165,89.62,38.96,97.7221878593,127.69,87.29584,32.53462,93.1615005238,0.97584,0.28462000000000004,1.0165,86.32,32.25,92.1477341013,127.69
2020-07-06 21:30:00,88.41216,20.16938,90.6835923718,0.99216,0.28938,1.0335,87.42,19.88,89.6519425333,131.24,0.99216,0.28938,1.0335,0.99216,0.28938,1.0335,0.0,0.0,0.0,126.65,89.41216,39.64938,97.8090368537,0.99216,0.28938,1.0335,88.42,39.36,96.7848438548,127.39,86.20216,31.929380000000002,91.9255007919,0.99216,0.28938,1.0335,85.21,31.64,90.8946296543,127.39
2020-07-06 22:00:00,87.25112,21.36741,89.8294169599,0.7111200000000001,0.20741,0.74075,86.54,21.16,89.0893775935,131.58,0.7111200000000001,0.20741,0.74075,0.7111200000000001,0.20741,0.74075,0.0,0.0,0.0,126.85,88.24112,40.96741,97.2873267233,0.7111200000000001,0.20741,0.74075,87.53,40.76,96.5550542437,127.71,85.06112,30.82741,90.4749873886,0.7111200000000001,0.20741,0.74075,84.35,30.62,89.7357615447,127.71
2020-07-06 22:30:00,85.25392,23.82531,88.5204850414,0.7039200000000001,0.20531000000000002,0.7332500000000001,84.55,23.62,87.7872821085,132.31,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.0,0.0,0.0,127.31,86.20392,43.64531,96.623128227,0.7039200000000001,0.20531000000000002,0.7332500000000001,85.5,43.44,95.902469207,128.43,83.13392,28.96531,88.0354351268,0.7039200000000001,0.20531000000000002,0.7332500000000001,82.43,28.76,87.3031643184,128.43
2020-07-06 23:00:00,81.17832,24.57826,84.8175129478,0.7483200000000001,0.21826,0.7795000000000001,80.43,24.36,84.0380538804,132.31,0.7483200000000001,0.21826,0.7795000000000001,0.7483200000000001,0.21826,0.7795000000000001,0.0,0.0,0.0,127.23,82.03832,44.39826,93.2817851429,0.7483200000000001,0.21826,0.7795000000000001,81.29,44.18,92.5199248811,128.43,79.19832,28.33826,84.1155804275,0.7483200000000001,0.21826,0.7795000000000001,78.45,28.12,83.3374879631,128.43
2020-07-06 23:30:00,76.65624,26.25432,81.0275783274,0.66624,0.19432000000000002,0.6940000000000001,75.99,26.06,80.3343245444,133.83,0.66624,0.19432000000000002,0.6940000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.0,0.0,0.0,128.51,77.43624,46.49432,90.3221626048,0.66624,0.19432000000000002,0.6940000000000001,76.77,46.3,89.6511176729,129.87,74.83624,27.80432,79.8344726794,0.66624,0.19432000000000002,0.6940000000000001,74.17,27.61,79.1422832625,129.87
2020-07-07 00:00:00,72.73832,27.54076,77.7776102603,0.68832,0.20076000000000002,0.717,72.05,27.34,77.0628191802,133.68,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0,128.18,73.42832,47.74076,87.5836648206,0.68832,0.20076000000000002,0.717,72.74,47.54,86.8974061753,129.72,71.04832,26.47076,75.8192911455,0.68832,0.20076000000000002,0.717,70.36,26.27,75.1042109339,129.72
2020-07-07 00:30:00,69.46976,28.20868,74.978511467,0.7497600000000001,0.21868,0.781,68.72,27.99,74.2016071255,134.06,0.7497600000000001,0.21868,0.781,0.7497600000000001,0.21868,0.781,0.0,0.0,0.0,128.48,70.10976,48.52868,85.2667064557,0.7497600000000001,0.21868,0.781,69.36,48.31,84.526124364,130.08,67.89976,26.21868,72.7859642307,0.7497600000000001,0.21868,0.781,67.15,26.0,72.007794717,130.08
2020-07-07 01:00:00,67.48424,29.06207,73.4760271181,0.62424,0.18207,0.6502500000000001,66.86,28.88,72.8307215397,134.4,0.62424,0.18207,0.6502500000000001,0.62424,0.18207,0.6502500000000001,0.0,0.0,0.0,128.68,68.09424,49.46207,84.1624731686,0.62424,0.18207,0.6502500000000001,67.47,49.28,83.5506989797,130.41,65.98424,25.492070000000002,70.7372996464,0.62424,0.18207,0.6502500000000001,65.36,25.31,70.0894121819,130.41
2020-07-07 01:30:00,66.41168,29.22674,72.5583459807,0.8116800000000001,0.23674,0.8455,65.6,28.99,71.7201512826,134.32,0.8116800000000001,0.23674,0.8455,0.8116800000000001,0.23674,0.8455,0.0,0.0,0.0,128.59,66.98168,49.60674,83.3509094674,0.8116800000000001,0.23674,0.8455,66.17,49.37,82.5582570068,130.32,64.95168,25.46674,69.7658625765,0.8116800000000001,0.23674,0.8455,64.14,25.23,68.9238166384,130.32
2020-07-07 02:00:00,66.45096,28.97528,72.4934268469,0.84096,0.24528000000000003,0.876,65.61,28.73,71.6246116918,134.43,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,128.74,67.03096,49.40528,83.2708309698,0.84096,0.24528000000000003,0.876,66.19,49.16,82.4489035706,130.42,64.99096,25.82528,69.9340401293,0.84096,0.24528000000000003,0.876,64.15,25.58,69.0619931656,130.42
2020-07-07 02:30:00,65.57808,29.22694,71.7962296938,0.7780800000000001,0.22694000000000003,0.8105,64.8,29.0,70.9932391147,134.26,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,128.52,66.15808,49.60694,82.6906285225,0.7780800000000001,0.22694000000000003,0.8105,65.38,49.38,81.932464872,130.26,64.14808,25.39694,68.9926135833,0.7780800000000001,0.22694000000000003,0.8105,63.37,25.17,68.1856715154,130.26
2020-07-07 03:00:00,64.25968,29.39824,70.665146917,0.6796800000000001,0.19824000000000003,0.708,63.58,29.2,69.9646796605,134.57,0.6796800000000001,0.19824000000000003,0.708,0.6796800000000001,0.19824000000000003,0.708,0.0,0.0,0.0,128.79,64.79968,49.84824,81.7547892126,0.6796800000000001,0.19824000000000003,0.708,64.12,49.65,81.0956034567,130.56,62.86968,25.42824,67.8173433039,0.6796800000000001,0.19824000000000003,0.708,62.19,25.23,67.1129570202,130.56
2020-07-07 03:30:00,63.5724,29.56195,70.109620806,0.6924,0.20195000000000002,0.7212500000000001,62.88,29.36,69.3967146196,134.39,0.6924,0.20195000000000002,0.7212500000000001,0.6924,0.20195000000000002,0.7212500000000001,0.0,0.0,0.0,128.61,64.1024,49.99195,81.29152939,0.6924,0.20195000000000002,0.7212500000000001,63.41,49.79,80.6217848971,130.39,62.2024,25.22195,67.1214222701,0.6924,0.20195000000000002,0.7212500000000001,61.51,25.02,66.403919312,130.39
2020-07-07 04:00:00,62.976,29.623,69.5952491554,0.6960000000000001,0.203,0.725,62.28,29.42,68.879131818,134.45,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,128.61,63.486,50.063,80.8503318793,0.6960000000000001,0.203,0.725,62.79,49.86,80.1785738212,130.43,61.626,25.183,66.5728725909,0.6960000000000001,0.203,0.725,60.93,24.98,65.8518435581,130.43
2020-07-07 04:30:00,63.5264,29.0627,69.8587433916,0.6264000000000001,0.1827,0.6525000000000001,62.9,28.88,69.2131808256,134.33,0.6264000000000001,0.1827,0.6525000000000001,0.6264000000000001,0.1827,0.6525000000000001,0.0,0.0,0.0,128.61,64.0564,49.4727,80.9368298505,0.6264000000000001,0.1827,0.6525000000000001,63.43,49.29,80.3297516491,130.3,62.1664,25.6327,67.2435617606,0.6264000000000001,0.1827,0.6525000000000001,61.54,25.45,66.5948504015,130.3
2020-07-07 05:00:00,63.54224,28.99607,69.8454604084,0.6722400000000001,0.19607000000000002,0.70025,62.87,28.8,69.1525624977,134.59,0.6722400000000001,0.19607000000000002,0.70025,0.6722400000000001,0.19607000000000002,0.70025,0.0,0.0,0.0,128.84,64.07224,49.44607,80.9330944488,0.6722400000000001,0.19607000000000002,0.70025,63.4,49.25,80.2815202895,130.56,62.17224,25.82607,67.3229033707,0.6722400000000001,0.19607000000000002,0.70025,61.5,25.63,66.6269232368,130.56
2020-07-07 05:30:00,63.74344,28.68142,69.8988554717,0.79344,0.23142000000000001,0.8265,62.95,28.45,69.0804241446,133.92,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,128.22,64.27344,48.96142,80.7978696368,0.79344,0.23142000000000001,0.8265,63.48,48.73,80.0270160633,129.91,62.37344,25.78142,67.4916856705,0.79344,0.23142000000000001,0.8265,61.58,25.55,66.6700749962,129.91
2020-07-07 06:00:00,65.8216,28.2488,71.6273532109,0.9216000000000001,0.26880000000000004,0.96,64.9,27.98,70.6745385553,133.67,0.9216000000000001,0.26880000000000004,0.96,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,128.04,66.4016,48.4588,82.2035752264,0.9216000000000001,0.26880000000000004,0.96,65.48,48.19,81.3013314774,129.68,64.3816,26.0288,69.4441419272,0.9216000000000001,0.26880000000000004,0.96,63.46,25.76,68.4890443794,129.68
2020-07-07 06:30:00,72.6012,23.85035,76.4184103248,1.2012,0.35035000000000005,1.25125,71.4,23.5,75.1678787781,132.02,1.2012,0.35035000000000005,1.25125,1.2012,0.35035000000000005,1.25125,0.0,0.0,0.0,126.92,73.3112,43.54035,85.2660197474,1.2012,0.35035000000000005,1.25125,72.11,43.19,84.0549118136,128.09,70.9312,29.18035,76.6989436665,1.2012,0.35035000000000005,1.25125,69.73,28.83,75.454899112,128.09
