Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-07 07:00:00,77.13632,21.10726,79.9720469155,2.11632,0.61726,2.2045,75.02,20.49,77.7678628998,131.66,2.11632,0.61726,2.2045,2.11632,0.61726,2.2045,0.0,0.0,0.0,126.92,77.93632,40.64726,87.8992020479,2.11632,0.61726,2.2045,75.82,40.03,85.7384003816,127.75,75.35632,32.04726,81.8877392376,2.11632,0.61726,2.2045,73.24,31.43,79.69907464959999,127.75
2020-07-07 07:30:00,83.49344,17.57517,85.3231570183,2.3834400000000002,0.6951700000000001,2.4827500000000002,81.11,16.88,82.8478515111,130.74,2.3834400000000002,0.6951700000000001,2.4827500000000002,2.3834400000000002,0.6951700000000001,2.4827500000000002,0.0,0.0,0.0,126.44,84.42344,36.82517,92.1054307137,2.3834400000000002,0.6951700000000001,2.4827500000000002,82.04,36.13,89.6433962989,126.85,81.49344,34.87517,88.6423050556,2.3834400000000002,0.6951700000000001,2.4827500000000002,79.11,34.18,86.1780975654,126.85
2020-07-07 08:00:00,88.32064,14.75977,89.5454424327,3.29064,0.9597700000000001,3.42775,85.03,13.8,86.1425614897,130.11,3.29064,0.9597700000000001,3.42775,3.29064,0.9597700000000001,3.42775,0.0,0.0,0.0,126.19,89.33064,33.78977,95.5076530937,3.29064,0.9597700000000001,3.42775,86.04,32.83,92.0906645649,126.24,86.21064,37.61977,94.061264844,3.29064,0.9597700000000001,3.42775,82.92,36.66,90.6624619123,126.24
2020-07-07 08:30:00,93.81696,11.93328,94.5728563342,3.33696,0.97328,3.476,90.48,10.96,91.1413846724,130.35,3.33696,0.97328,3.476,3.33696,0.97328,3.476,0.0,0.0,0.0,126.78,94.94696,31.00328,99.8805716043,3.33696,0.97328,3.476,91.61,30.03,96.4063950161,126.47,91.51696,40.52328,100.0874127431,3.33696,0.97328,3.476,88.18,39.55,96.6432351487,126.47
2020-07-07 09:00:00,94.95512,11.23441,95.6173979057,4.09512,1.19441,4.26575,90.86,10.04,91.4130253301,130.08,4.09512,1.19441,4.26575,4.09512,1.19441,4.26575,0.0,0.0,0.0,126.63,96.07512,30.20441,100.7111466843,4.09512,1.19441,4.26575,91.98,29.01,96.4463607401,126.23,92.62512,41.39441,101.4539798838,4.09512,1.19441,4.26575,88.53,40.2,97.2296297432,126.23
2020-07-07 09:30:00,94.71512,10.91941,95.3424746446,5.41512,1.5794100000000002,5.64075,89.3,9.34,89.787112661,130.19,5.41512,1.5794100000000002,5.64075,5.41512,1.5794100000000002,5.64075,0.0,0.0,0.0,126.8,95.84512,29.87941,100.3945524905,5.41512,1.5794100000000002,5.64075,90.43,28.3,94.7548146534,126.33,92.45512,42.49941,101.7553392435,5.41512,1.5794100000000002,5.64075,87.04,40.92,96.179041376,126.33
2020-07-07 10:00:00,97.46864,9.81002,97.9610753098,4.38864,1.28002,4.5715,93.08,8.53,93.4700342356,129.85,4.38864,1.28002,4.5715,4.38864,1.28002,4.5715,0.0,0.0,0.0,126.6,98.64864,28.66002,102.7275567715,4.38864,1.28002,4.5715,94.26,27.38,98.1560594156,126.0,95.07864,42.64002,104.2022988703,4.38864,1.28002,4.5715,90.69,41.36,99.6761039568,126.0
2020-07-07 10:30:00,98.57,9.34,99.0115170069,4.32,1.26,4.5,94.25,8.08,94.595712905,129.68,4.32,1.26,4.5,4.32,1.26,4.5,0.0,0.0,0.0,126.48,99.78,28.16,103.6775481963,4.32,1.26,4.5,95.46,26.9,99.1777273383,125.83,96.15,42.97,105.3149723449,4.32,1.26,4.5,91.83,41.71,100.8586783574,125.83
2020-07-07 11:00:00,102.0156,7.74705,102.3093320624,3.0756,0.8970500000000001,3.20375,98.94,6.85,99.1768425591,129.54,3.0756,0.8970500000000001,3.20375,3.0756,0.8970500000000001,3.20375,0.0,0.0,0.0,126.54,103.3256,26.57705,106.688889778,3.0756,0.8970500000000001,3.20375,100.25,25.68,103.4868344283,125.7,99.4356,43.74705,108.6335258153,3.0756,0.8970500000000001,3.20375,96.36,42.85,105.457916251,125.7
2020-07-07 11:30:00,104.23136,7.4299800000000005,104.4958420716,4.7313600000000005,1.37998,4.9285,99.5,6.05,99.6837624691,129.51,4.7313600000000005,1.37998,4.9285,4.7313600000000005,1.37998,4.9285,0.0,0.0,0.0,126.59,105.55136,26.18998,108.7520328557,4.7313600000000005,1.37998,4.9285,100.82,24.81,103.8277828907,125.7,101.63136,44.90998,111.1118339289,4.7313600000000005,1.37998,4.9285,96.9,43.53,106.228390273,125.7
2020-07-07 12:00:00,106.17376,6.37818,106.3651657858,3.11376,0.9081800000000001,3.2435,103.06,5.47,103.2050604379,129.38,3.11376,0.9081800000000001,3.2435,3.11376,0.9081800000000001,3.2435,0.0,0.0,0.0,126.59,107.55376,25.14818,110.4547067691,3.11376,0.9081800000000001,3.2435,104.44,24.24,107.2160958066,125.55,103.46376,44.91818,112.7935837176,3.11376,0.9081800000000001,3.2435,100.35,44.01,109.5764691893,125.55
2020-07-07 12:30:00,106.98584,6.55837,107.1866697755,3.52584,1.02837,3.67275,103.46,5.53,103.6076855257,129.31,3.52584,1.02837,3.67275,3.52584,1.02837,3.67275,0.0,0.0,0.0,126.5,108.38584,25.31837,111.3036844492,3.52584,1.02837,3.67275,104.86,24.29,107.6365351542,125.5,104.24584,44.94837,113.5233505626,3.52584,1.02837,3.67275,100.72,43.92,109.8794102642,125.5
2020-07-07 13:00:00,105.82296,7.20503,106.0679561435,3.58296,1.04503,3.73225,102.24,6.16,102.425403099,129.83,3.58296,1.04503,3.73225,3.58296,1.04503,3.73225,0.0,0.0,0.0,126.93,107.17296,26.09503,110.3040975933,3.58296,1.04503,3.73225,103.59,25.05,106.5757505252,125.98,103.12296,44.71503,112.4000835723,3.58296,1.04503,3.73225,99.54,43.67,108.698116359,125.98
2020-07-07 13:30:00,105.8796,8.22155,106.1983219291,3.1596,0.9215500000000001,3.29125,102.72,7.3,102.9790677759,130.53,3.1596,0.9215500000000001,3.29125,3.1596,0.9215500000000001,3.29125,0.0,0.0,0.0,127.48,107.2396,27.32155,110.6652560769,3.1596,0.9215500000000001,3.29125,104.08,26.4,107.3760047683,126.68,103.1796,43.98155,112.162411692,3.1596,0.9215500000000001,3.29125,100.02,43.06,108.8951973229,126.68
2020-07-07 14:00:00,104.59232,8.76776,104.9591683389,3.11232,0.9077600000000001,3.242,101.48,7.86,101.7839378291,130.9,3.11232,0.9077600000000001,3.242,3.11232,0.9077600000000001,3.242,0.0,0.0,0.0,127.77,105.93232,27.95776,109.5595398165,3.11232,0.9077600000000001,3.242,102.82,27.05,106.318647941,127.04,101.93232,43.69776,110.9039768881,3.11232,0.9077600000000001,3.242,98.82,42.79,107.6864731524,127.04
2020-07-07 14:30:00,104.42024,8.56757,104.7711304576,2.94024,0.85757,3.06275,101.48,7.71,101.7724643506,130.79,2.94024,0.85757,3.06275,2.94024,0.85757,3.06275,0.0,0.0,0.0,127.68,105.76024,27.76757,109.3447132172,2.94024,0.85757,3.06275,102.82,26.91,106.2831148396,126.92,101.76024,43.79757,110.7852588694,2.94024,0.85757,3.06275,98.82,42.94,107.7461646649,126.92
2020-07-07 15:00:00,105.37752,8.21886,105.6975467125,2.08752,0.6088600000000001,2.1745,103.29,7.61,103.5699579994,130.85,2.08752,0.6088600000000001,2.1745,2.08752,0.6088600000000001,2.1745,0.0,0.0,0.0,127.78,106.75752,27.45886,110.2322868721,2.08752,0.6088600000000001,2.1745,104.67,26.85,108.0589255915,126.98,102.66752,43.67886,111.57267799,2.08752,0.6088600000000001,2.1745,100.58,43.07,109.4137162334,126.98
2020-07-07 15:30:00,105.706,8.623,106.0571287797,1.896,0.553,1.975,103.81,8.07,104.1232010649,131.29,1.896,0.553,1.975,1.896,0.553,1.975,0.0,0.0,0.0,128.17,107.086,27.983,110.6817947316,1.896,0.553,1.975,105.19,27.43,108.707594031,127.41,102.986,43.523,111.8050433791,1.896,0.553,1.975,101.09,42.97,109.8435660383,127.41
2020-07-07 16:00:00,105.63336,9.42848,106.0533025417,2.46336,0.71848,2.566,103.17,8.71,103.5370127056,131.54,2.46336,0.71848,2.566,2.46336,0.71848,2.566,0.0,0.0,0.0,128.35,107.02336,28.86848,110.8484944562,2.46336,0.71848,2.566,104.56,28.15,108.283036991,127.66,102.93336,43.26848,111.6576820573,2.46336,0.71848,2.566,100.47,42.55,109.1087686669,127.66
2020-07-07 16:30:00,104.49776,14.28768,105.4699940495,5.71776,1.66768,5.956,98.78,12.62,99.5828941134,132.23,5.71776,1.66768,5.956,5.71776,1.66768,5.956,0.0,0.0,0.0,128.55,105.74776,33.95768,111.0662539928,5.71776,1.66768,5.956,100.03,32.29,105.1125349328,128.33,101.91776,40.92768,109.8285244989,5.71776,1.66768,5.956,96.2,39.26,103.9027795586,128.33
2020-07-07 17:00:00,106.5132,14.6951,107.5221267379,5.5032,1.6051000000000002,5.7325,101.01,13.09,101.8546425059,131.96,5.5032,1.6051000000000002,5.7325,5.5032,1.6051000000000002,5.7325,0.0,0.0,0.0,128.25,107.7632,34.2951,113.0887313495,5.5032,1.6051000000000002,5.7325,102.26,32.69,107.3580164683,128.08,103.8332,40.1851,111.3381142478,5.5032,1.6051000000000002,5.7325,98.33,38.58,105.6276729839,128.08
2020-07-07 17:30:00,107.20256,15.46533,108.3123506465,5.81256,1.69533,6.05475,101.39,13.77,102.320794563,131.56,5.81256,1.69533,6.05475,5.81256,1.69533,6.05475,0.0,0.0,0.0,127.79,108.48256,34.97533,113.9813122085,5.81256,1.69533,6.05475,102.67,33.28,107.929084588,127.69,104.52256,39.31533,111.6721125526,5.81256,1.69533,6.05475,98.71,37.62,105.6358296223,127.69
2020-07-07 18:00:00,105.73536,16.68948,107.0444071262,5.89536,1.71948,6.141,99.84,14.97,100.9560622251,131.56,5.89536,1.71948,6.141,5.89536,1.71948,6.141,0.0,0.0,0.0,127.62,106.97536,36.17948,112.927775238,5.89536,1.71948,6.141,101.08,34.46,106.7925933761,127.69,103.08536,38.10948,109.9041578476,5.89536,1.71948,6.141,97.19,36.39,103.7792281721,127.69
2020-07-07 18:30:00,102.31984,18.70912,104.0162527147,6.33984,1.84912,6.604,95.98,16.86,97.4495767051,131.8,6.33984,1.84912,6.604,6.33984,1.84912,6.604,0.0,0.0,0.0,127.62,103.46984,38.29912,110.3305505397,6.33984,1.84912,6.604,97.13,36.45,103.7441053747,127.92,99.79984,36.65912,106.3197965724,6.33984,1.84912,6.604,93.46,34.81,99.7321798619,127.92
2020-07-07 19:00:00,99.6276,19.58555,101.5344889708,5.6076,1.63555,5.8412500000000005,94.02,17.95,95.7181430033,131.64,5.6076,1.63555,5.8412500000000005,5.6076,1.63555,5.8412500000000005,0.0,0.0,0.0,127.34,100.7376,39.14555,108.0760756993,5.6076,1.63555,5.8412500000000005,95.13,37.51,102.2580901445,127.76,97.1876,35.29555,103.3982854962,5.6076,1.63555,5.8412500000000005,91.58,33.66,97.5699338936,127.76
2020-07-07 19:30:00,100.16856,17.07458,101.6133932838,1.31856,0.38458000000000003,1.3735,98.85,16.69,100.2490827888,130.93,1.31856,0.38458000000000003,1.3735,1.31856,0.38458000000000003,1.3735,0.0,0.0,0.0,126.81,101.37856,36.44458,107.7303106793,1.31856,0.38458000000000003,1.3735,100.06,36.06,106.3594245942,127.08,97.53856,34.77458,103.5521226294,1.31856,0.38458000000000003,1.3735,96.22,34.39,102.181018296,127.08
2020-07-07 20:00:00,97.58696,18.06578,99.2450863723,1.11696,0.32578,1.1635,96.47,17.74,98.0875552759,131.64,1.11696,0.32578,1.1635,1.11696,0.32578,1.1635,0.0,0.0,0.0,127.37,98.76696,37.61578,105.687555051,1.11696,0.32578,1.1635,97.65,37.29,104.527826917,127.76,95.07696,34.13578,101.0192051001,1.11696,0.32578,1.1635,93.96,33.81,99.8578875202,127.76
2020-07-07 20:30:00,96.17904,18.55222,97.9519913133,0.8990400000000001,0.26222,0.9365,95.28,18.29,97.0195985356,131.46,0.8990400000000001,0.26222,0.9365,0.8990400000000001,0.26222,0.9365,0.0,0.0,0.0,127.11,97.32904,38.10222,104.5213910941,0.8990400000000001,0.26222,0.9365,96.43,37.84,103.5886600937,127.58,93.67904,33.51222,99.4928712253,0.8990400000000001,0.26222,0.9365,92.78,33.25,98.5580585239,127.58
2020-07-07 21:00:00,93.62376,19.54943,95.6430271889,0.68376,0.19943000000000002,0.71225,92.94,19.35,94.9329558162,131.23,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,126.78,94.71376,39.00943,102.4325727601,0.68376,0.19943000000000002,0.71225,94.03,38.81,101.7244169312,127.36,91.20376,32.24943,96.7375396289,0.68376,0.19943000000000002,0.71225,90.52,32.05,96.0264177193,127.36
2020-07-07 21:30:00,92.32352,20.21061,94.5097936817,0.6535200000000001,0.19061000000000003,0.6807500000000001,91.67,20.02,93.8306415837,131.14,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.0,0.0,0.0,126.59,93.40352,39.67061,101.4789379436,0.6535200000000001,0.19061000000000003,0.6807500000000001,92.75,39.48,100.80294092930001,127.26,89.95352,31.55061,95.3261598501,0.6535200000000001,0.19061000000000003,0.6807500000000001,89.3,31.36,94.6463924299,127.26
2020-07-07 22:00:00,90.37744,21.73592,92.9544613195,0.63744,0.18592,0.664,89.74,21.55,92.2912243932,131.59,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,126.85,91.40744,41.31592,100.3111426154,0.63744,0.18592,0.664,90.77,41.13,99.6537495531,127.7,88.05744,30.36592,93.1461316255,0.63744,0.18592,0.664,87.42,30.18,92.4829108538,127.7
2020-07-07 22:30:00,86.3624,23.3982,89.4759179724,0.7824,0.22820000000000001,0.8150000000000001,85.58,23.17,88.6610698108,132.24,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,127.29,87.3024,43.1982,97.4053054459,0.7824,0.22820000000000001,0.8150000000000001,86.52,42.97,96.6029569941,128.31,84.2024,29.4182,89.1934675691,0.7824,0.22820000000000001,0.8150000000000001,83.42,29.19,88.3795932328,128.31
2020-07-07 23:00:00,81.96176,24.24343,85.4720656148,0.7317600000000001,0.21343,0.7622500000000001,81.23,24.03,84.7098211543,132.41,0.7317600000000001,0.21343,0.7622500000000001,0.7317600000000001,0.21343,0.7622500000000001,0.0,0.0,0.0,127.29,82.82176,44.10343,93.8325981057,0.7317600000000001,0.21343,0.7622500000000001,82.09,43.89,93.0865199693,128.45,79.95176,28.78343,84.9751126487,0.7317600000000001,0.21343,0.7622500000000001,79.22,28.57,84.2143295408,128.45
2020-07-07 23:30:00,77.60584,25.45337,81.6733766075,0.7658400000000001,0.22337,0.7977500000000001,76.84,25.23,80.8760687719,132.9,0.7658400000000001,0.22337,0.7977500000000001,0.7658400000000001,0.22337,0.7977500000000001,0.0,0.0,0.0,127.64,78.38584,45.43337,90.6009438255,0.7658400000000001,0.22337,0.7977500000000001,77.62,45.21,89.8265467443,128.92,75.73584,27.98337,80.7402406304,0.7658400000000001,0.22337,0.7977500000000001,74.97,27.76,79.9444713536,128.92
2020-07-08 00:00:00,73.63224,26.48482,78.2505748084,0.7022400000000001,0.20482000000000003,0.7315,72.93,26.28,77.5204701998,133.4,0.7022400000000001,0.20482000000000003,0.7315,0.7022400000000001,0.20482000000000003,0.7315,0.0,0.0,0.0,128.01,74.33224,46.61482,87.7395198702,0.7022400000000001,0.20482000000000003,0.7315,73.63,46.41,87.0359982996,129.4,71.90224,27.35482,76.9299570665,0.7022400000000001,0.20482000000000003,0.7315,71.2,27.15,76.2008038015,129.4
2020-07-08 00:30:00,70.404,27.327,75.5214416242,0.744,0.217,0.775,69.66,27.11,74.7493658836,133.51,0.744,0.217,0.775,0.744,0.217,0.775,0.0,0.0,0.0,128.01,71.044,47.477,85.447735283,0.744,0.217,0.775,70.3,47.26,84.7088991783,129.49,68.784,26.677,73.7760190374,0.744,0.217,0.775,68.04,26.46,73.0039259218,129.49
2020-07-08 01:00:00,68.24512,28.24566,73.8594185778,0.7051200000000001,0.20566,0.7345,67.54,28.04,73.1292909852,133.69,0.7051200000000001,0.20566,0.7345,0.7051200000000001,0.20566,0.7345,0.0,0.0,0.0,128.07,68.84512,48.43566,84.1763844998,0.7051200000000001,0.20566,0.7345,68.14,48.23,83.4816896092,129.67,66.69512,25.80566,71.5134331427,0.7051200000000001,0.20566,0.7345,65.99,25.6,70.7816367429,129.67
2020-07-08 01:30:00,67.44496,28.29853,73.1411609804,0.71496,0.20853000000000002,0.74475,66.73,28.09,72.4012499892,133.83,0.71496,0.20853000000000002,0.74475,0.71496,0.20853000000000002,0.74475,0.0,0.0,0.0,128.19,68.02496,48.51853,83.55502939,0.71496,0.20853000000000002,0.74475,67.31,48.31,82.8522311106,129.79,65.92496,25.91853,70.8369292697,0.71496,0.20853000000000002,0.74475,65.21,25.71,70.0952794416,129.79
2020-07-08 02:00:00,66.94088,28.31484,72.6829524675,0.77088,0.22484,0.803,66.17,28.09,71.8854435891,133.92,0.77088,0.22484,0.803,0.77088,0.22484,0.803,0.0,0.0,0.0,128.27,67.51088,48.60484,83.187435288,0.77088,0.22484,0.803,66.74,48.38,82.4308922674,129.88,65.45088,26.07484,70.4536370516,0.77088,0.22484,0.803,64.68,25.85,69.6543243453,129.88
2020-07-08 02:30:00,66.31192,29.08181,72.4087177553,0.6919200000000001,0.20181000000000002,0.7207500000000001,65.62,28.88,71.6940639105,134.44,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,128.71,66.87192,49.48181,83.1883597949,0.6919200000000001,0.20181000000000002,0.7207500000000001,66.18,49.28,82.5124887517,130.38,64.84192,25.60181,69.7131785573,0.6919200000000001,0.20181000000000002,0.7207500000000001,64.15,25.4,68.9955252172,130.38
2020-07-08 03:00:00,64.90168,29.47299,71.2803283267,0.66168,0.19299000000000002,0.68925,64.24,29.28,70.5981302869,134.64,0.66168,0.19299000000000002,0.68925,0.66168,0.19299000000000002,0.68925,0.0,0.0,0.0,128.87,65.43168,49.93299,82.3080083465,0.66168,0.19299000000000002,0.68925,64.77,49.74,81.6652955667,130.58,63.47168,25.33299,68.3404312568,0.66168,0.19299000000000002,0.68925,62.81,25.14,67.6543841891,130.58
2020-07-08 03:30:00,63.95976,29.60993,70.4811950371,0.7197600000000001,0.20993,0.74975,63.24,29.4,69.7399283051,134.25,0.7197600000000001,0.20993,0.74975,0.7197600000000001,0.20993,0.74975,0.0,0.0,0.0,128.45,64.47976,49.95993,81.5698109307,0.7197600000000001,0.20993,0.74975,63.76,49.75,80.8727401539,130.21,62.57976,24.99993,67.3885959318,0.7197600000000001,0.20993,0.74975,61.86,24.79,66.642356651,130.21
2020-07-08 04:00:00,63.6228,29.62665,70.1826123058,0.7428,0.21665,0.77375,62.88,29.41,69.4178831426,134.3,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,128.51,64.1328,49.99665,81.3183930428,0.7428,0.21665,0.77375,63.39,49.78,80.5998790322,130.25,62.2328,24.97665,67.0578439935,0.7428,0.21665,0.77375,61.49,24.76,66.2878397596,130.25
2020-07-08 04:30:00,64.12632,28.76226,70.2812387273,0.79632,0.23226000000000002,0.8295,63.33,28.53,69.4596991067,133.31,0.79632,0.23226000000000002,0.8295,0.79632,0.23226000000000002,0.8295,0.0,0.0,0.0,127.61,64.64632,48.85226,81.0289454248,0.79632,0.23226000000000002,0.8295,63.85,48.62,80.2541394571,129.29,62.72632,25.22226,67.6073488628,0.79632,0.23226000000000002,0.8295,61.93,24.99,66.7819212063,129.29
2020-07-08 05:00:00,64.40992,28.33581,70.3672929902,0.73992,0.21581000000000003,0.77075,63.67,28.12,69.6031845536,133.28,0.73992,0.21581000000000003,0.77075,0.73992,0.21581000000000003,0.77075,0.0,0.0,0.0,127.61,64.93992,48.41581,81.00175225,0.73992,0.21581000000000003,0.77075,64.2,48.2,80.2800099651,129.27,62.98992,25.55581,67.976683108,0.73992,0.21581000000000003,0.77075,62.25,25.34,67.2099553638,129.27
2020-07-08 05:30:00,65.00584,27.85337,70.7217749669,0.7658400000000001,0.22337,0.7977500000000001,64.24,27.63,69.9299256399,132.84,0.7658400000000001,0.22337,0.7977500000000001,0.7658400000000001,0.22337,0.7977500000000001,0.0,0.0,0.0,127.24,65.54584,47.80337,81.1259472959,0.7658400000000001,0.22337,0.7977500000000001,64.78,47.58,80.3760212999,128.84,63.55584,25.68337,68.5491086205,0.7658400000000001,0.22337,0.7977500000000001,62.79,25.46,67.755410854,128.84
2020-07-08 06:00:00,66.84544,27.43367,72.2559277739,0.8354400000000001,0.24367000000000003,0.8702500000000001,66.01,27.19,71.3905890156,132.67,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.0,0.0,0.0,127.14,67.40544,47.31367,82.3533649007,0.8354400000000001,0.24367000000000003,0.8702500000000001,66.57,47.07,81.5300545811,128.69,65.34544,25.97367,70.3182626496,0.8354400000000001,0.24367000000000003,0.8702500000000001,64.51,25.73,69.4519474169,128.69
2020-07-08 06:30:00,74.66616,23.05013,78.1430991333,0.9261600000000001,0.27013000000000004,0.9647500000000001,73.74,22.78,77.1784685,132.31,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,127.29,75.40616,42.77013,86.6912509205,0.9261600000000001,0.27013000000000004,0.9647500000000001,74.48,42.5,85.7526699293,128.34,72.91616,29.93013,78.8199154463,0.9261600000000001,0.27013000000000004,0.9647500000000001,71.99,29.66,77.8606171309,128.34
2020-07-08 07:00:00,80.49608,20.29344,83.0147131682,1.00608,0.29344000000000003,1.048,79.49,20.0,81.9674331671,132.18,1.00608,0.29344000000000003,1.048,1.00608,0.29344000000000003,1.048,0.0,0.0,0.0,127.51,81.35608,39.96344,90.6415373303,1.00608,0.29344000000000003,1.048,80.35,39.67,89.6093265235,128.2,78.55608,32.47344,85.0034235216,1.00608,0.29344000000000003,1.048,77.55,32.18,83.961627545,128.2
2020-07-08 07:30:00,87.15504,16.90397,88.7791935037,1.14504,0.33397000000000004,1.19275,86.01,16.57,87.5915806456,131.48,1.14504,0.33397000000000004,1.19275,1.14504,0.33397000000000004,1.19275,0.0,0.0,0.0,127.26,88.14504,36.35397,95.3475705583,1.14504,0.33397000000000004,1.19275,87.0,36.02,94.1617778082,127.54,85.00504,35.30397,92.0447017658,1.14504,0.33397000000000004,1.19275,83.86,34.97,90.8592345334,127.54
2020-07-08 08:00:00,93.40808,13.27944,94.3472995692,1.43808,0.41944000000000004,1.498,91.97,12.86,92.8647430406,130.53,1.43808,0.41944000000000004,1.498,1.43808,0.41944000000000004,1.498,0.0,0.0,0.0,126.78,94.54808,32.41944,99.951785985,1.43808,0.41944000000000004,1.498,93.11,32.0,98.4554320492,126.63,91.05808,38.24944,98.7653461169,1.43808,0.41944000000000004,1.498,89.62,37.83,97.2771982532,126.63
2020-07-08 08:30:00,98.30768,10.74849,98.8935285257,2.01768,0.5884900000000001,2.10175,96.29,10.16,96.8245304662,130.29,2.01768,0.5884900000000001,2.10175,2.01768,0.5884900000000001,2.10175,0.0,0.0,0.0,126.86,99.51768,29.78849,103.8803290766,2.01768,0.5884900000000001,2.10175,97.5,29.2,101.7786323351,126.39,95.79768,40.75849,104.1078767455,2.01768,0.5884900000000001,2.10175,93.78,40.17,102.0211610402,126.39
2020-07-08 09:00:00,100.97952,9.06986,101.3860237895,2.63952,0.7698600000000001,2.7495000000000003,98.34,8.3,98.6896428203,129.95,2.63952,0.7698600000000001,2.7495000000000003,2.63952,0.7698600000000001,2.7495000000000003,0.0,0.0,0.0,126.76,102.23952,27.99986,106.0042999592,2.63952,0.7698600000000001,2.7495000000000003,99.6,27.23,103.255183405,126.06,98.39952,42.48986,107.1814057524,2.63952,0.7698600000000001,2.7495000000000003,95.76,41.72,104.4535111904,126.06
2020-07-08 09:30:00,102.80024,8.03757,103.113975171,3.18024,0.9275700000000001,3.31275,99.62,7.11,99.8734023652,129.5,3.18024,0.9275700000000001,3.31275,3.18024,0.9275700000000001,3.31275,0.0,0.0,0.0,126.45,104.08024,26.84757,107.4871544575,3.18024,0.9275700000000001,3.31275,100.9,25.92,104.1760836277,125.63,100.19024,43.52757,109.2370520536,3.18024,0.9275700000000001,3.31275,97.01,42.6,105.9514044267,125.63
2020-07-08 10:00:00,104.65016,7.18213,104.8963249088,3.23016,0.94213,3.36475,101.42,6.24,101.6117808131,129.47,3.23016,0.94213,3.36475,3.23016,0.94213,3.36475,0.0,0.0,0.0,126.55,105.99016,25.96213,109.1235364665,3.23016,0.94213,3.36475,102.76,25.02,105.7620820521,125.63,101.96016,44.27213,111.1570767966,3.23016,0.94213,3.36475,98.73,43.33,107.8197653494,125.63
2020-07-08 10:30:00,103.40712,8.43666,103.7507093887,4.13712,1.20666,4.3095,99.27,7.23,99.5329382667,129.81,4.13712,1.20666,4.3095,4.13712,1.20666,4.3095,0.0,0.0,0.0,126.73,104.68712,27.31666,108.192388861,4.13712,1.20666,4.3095,100.55,26.11,103.8847178366,125.93,100.78712,43.86666,109.9196407265,4.13712,1.20666,4.3095,96.65,42.66,105.6460983662,125.93
2020-07-08 11:00:00,104.04592,10.05631,104.5307746047,7.73592,2.25631,8.05825,96.31,7.8,96.6253388092,129.99,7.73592,2.25631,8.05825,7.73592,2.25631,8.05825,0.0,0.0,0.0,126.83,105.28592,28.95631,109.1952052018,7.73592,2.25631,8.05825,97.55,26.7,101.1379874231,126.12,101.54592,44.44631,110.8469590979,7.73592,2.25631,8.05825,93.81,42.19,102.8606445634,126.12
2020-07-08 11:30:00,106.72512,6.51691,106.9239045067,3.79512,1.10691,3.95325,102.93,5.41,103.072076723,129.4,3.79512,1.10691,3.95325,3.79512,1.10691,3.95325,0.0,0.0,0.0,126.58,108.10512,25.30691,111.027729257,3.79512,1.10691,3.95325,104.31,24.2,107.0804188449,125.53,104.01512,45.25691,113.434267712,3.79512,1.10691,3.95325,100.22,44.15,109.5137931952,125.53
2020-07-08 12:00:00,108.12896,5.94803,108.29243303,3.31896,0.9680300000000001,3.45725,104.81,4.98,104.9282445293,129.58,3.31896,0.9680300000000001,3.45725,3.31896,0.9680300000000001,3.45725,0.0,0.0,0.0,126.84,109.54896,24.75803,112.3117744787,3.31896,0.9680300000000001,3.45725,106.23,23.79,108.8612741061,125.71,105.35896,45.62803,114.814753294,3.31896,0.9680300000000001,3.45725,102.04,44.66,111.3852647346,125.71
2020-07-08 12:30:00,110.09496,5.7310300000000005,110.2440244288,3.53496,1.03103,3.68225,106.56,4.7,106.6636001643,129.75,3.53496,1.03103,3.68225,3.53496,1.03103,3.68225,0.0,0.0,0.0,127.06,111.53496,24.58103,114.211533297,3.53496,1.03103,3.68225,108.0,23.55,110.5377876565,125.88,107.25496,46.03103,116.7153895914,3.53496,1.03103,3.68225,103.72,45.0,113.0612152774,125.88
2020-07-08 13:00:00,109.32552,6.68911,109.5299662917,3.90552,1.13911,4.06825,105.42,5.55,105.5659931038,129.85,3.90552,1.13911,4.06825,3.90552,1.13911,4.06825,0.0,0.0,0.0,127.06,110.75552,25.56911,113.6686614536,3.90552,1.13911,4.06825,106.85,24.43,109.6072415491,125.99,106.52552,45.37911,115.7883847183,3.90552,1.13911,4.06825,102.62,44.24,111.7499082774,125.99
2020-07-08 13:30:00,107.95392,7.6353100000000005,108.223596328,3.34392,0.9753100000000001,3.48325,104.61,6.66,104.8217901965,130.0,3.34392,0.9753100000000001,3.48325,3.34392,0.9753100000000001,3.48325,0.0,0.0,0.0,127.06,109.35392,26.58531,112.5391422002,3.34392,0.9753100000000001,3.48325,106.01,25.61,109.0595809638,126.13,105.19392,44.28531,114.1356626421,3.34392,0.9753100000000001,3.48325,101.85,43.31,110.6760073367,126.13
2020-07-08 14:00:00,107.86512,6.87441,108.083956374,3.13512,0.9144100000000001,3.26575,104.73,5.96,104.8994494742,129.93,3.13512,0.9144100000000001,3.26575,3.13512,0.9144100000000001,3.26575,0.0,0.0,0.0,127.06,109.25512,25.79441,112.258776198,3.13512,0.9144100000000001,3.26575,106.12,24.88,108.9975632755,126.06,105.08512,44.87441,114.2654589903,3.13512,0.9144100000000001,3.26575,101.95,43.96,111.0237997008,126.06
2020-07-08 14:30:00,107.65944,6.82567,107.8755986869,2.8994400000000002,0.84567,3.02025,104.76,5.98,104.9305389293,129.93,2.8994400000000002,0.84567,3.02025,2.8994400000000002,0.84567,3.02025,0.0,0.0,0.0,127.06,109.08944,25.75567,112.0886276866,2.8994400000000002,0.84567,3.02025,106.19,24.91,109.0725639196,126.06,104.88944,44.81567,114.0624342238,2.8994400000000002,0.84567,3.02025,101.99,43.97,111.0644902748,126.06
2020-07-08 15:00:00,107.14112,6.66991,107.3485318682,2.81112,0.81991,2.9282500000000002,104.33,5.85,104.4938821176,130.23,2.81112,0.81991,2.9282500000000002,2.81112,0.81991,2.9282500000000002,0.0,0.0,0.0,127.37,108.54112,25.69991,111.5421897977,2.81112,0.81991,2.9282500000000002,105.73,24.88,108.6178958551,126.33,104.39112,45.14991,113.7366269408,2.81112,0.81991,2.9282500000000002,101.58,44.33,110.8316078562,126.33
2020-07-08 15:30:00,105.29176,7.81218,105.5811767326,3.88176,1.13218,4.0435,101.41,6.68,101.6297717207,130.45,3.88176,1.13218,4.0435,3.88176,1.13218,4.0435,0.0,0.0,0.0,127.46,106.62176,26.89218,109.9608523551,3.88176,1.13218,4.0435,102.74,25.76,105.9201831569,126.54,102.62176,44.86218,111.9992893721,3.88176,1.13218,4.0435,98.74,43.73,107.9902796552,126.54
2020-07-08 16:00:00,105.48256,8.42158,105.818209557,3.02256,0.88158,3.1485,102.46,7.54,102.7370585524,130.53,3.02256,0.88158,3.1485,3.02256,0.88158,3.1485,0.0,0.0,0.0,127.46,106.85256,27.57158,110.3524426655,3.02256,0.88158,3.1485,103.83,26.69,107.2055269098,126.61,102.80256,43.89158,111.7803074671,3.02256,0.88158,3.1485,99.78,43.01,108.6549975841,126.61
2020-07-08 16:30:00,105.6376,11.8268,106.2975810261,5.8176,1.6968,6.06,99.82,10.13,100.3326930766,130.97,5.8176,1.6968,6.06,5.8176,1.6968,6.06,0.0,0.0,0.0,127.57,106.9176,31.1368,111.3592093363,5.8176,1.6968,6.06,101.1,29.44,105.2992098736,127.04,103.0176,42.5468,111.4578669274,5.8176,1.6968,6.06,97.2,40.85,105.435110376,127.04
2020-07-08 17:00:00,107.68352,12.26686,108.3799627876,5.54352,1.61686,5.7745,102.14,10.65,102.6937296041,130.9,5.54352,1.61686,5.7745,5.54352,1.61686,5.7745,0.0,0.0,0.0,127.47,109.00352,31.56686,113.4823070908,5.54352,1.61686,5.7745,103.46,29.95,107.7078181935,127.0,105.01352,41.84686,113.044235035,5.54352,1.61686,5.7745,99.47,40.23,107.29740817,127.0
2020-07-08 17:30:00,109.04424,13.17957,109.8378229143,5.72424,1.6695700000000002,5.96275,103.32,11.51,103.9591386074,130.75,5.72424,1.6695700000000002,5.96275,5.72424,1.6695700000000002,5.96275,0.0,0.0,0.0,127.22,110.37424,32.44957,115.0454147229,5.72424,1.6695700000000002,5.96275,104.65,30.78,109.0826791934,126.86,106.29424,40.93957,113.9057235127,5.72424,1.6695700000000002,5.96275,100.57,39.27,107.965076761,126.86
2020-07-08 18:00:00,108.19208,14.47644,109.1562801208,5.54208,1.61644,5.773,102.65,12.86,103.4524146649,130.49,5.54208,1.61644,5.773,5.54208,1.61644,5.773,0.0,0.0,0.0,126.83,109.50208,33.69644,114.5694356842,5.54208,1.61644,5.773,103.96,32.08,108.7970955495,126.61,105.46208,39.38644,112.5768269841,5.54208,1.61644,5.773,99.92,37.77,106.8203131431,126.61
2020-07-08 18:30:00,106.86952,15.54611,107.9943324493,5.12952,1.49611,5.34325,101.74,14.05,102.7055504829,130.49,5.12952,1.49611,5.34325,5.12952,1.49611,5.34325,0.0,0.0,0.0,126.66,108.16952,34.77611,113.6222816342,5.12952,1.49611,5.34325,103.04,33.28,108.2811156204,126.61,104.15952,38.12611,110.9180141833,5.12952,1.49611,5.34325,99.03,36.63,105.587394134,126.61
2020-07-08 19:00:00,104.98736,15.88798,106.182737148,5.06736,1.47798,5.2785,99.92,14.41,100.9537245474,130.87,5.06736,1.47798,5.2785,5.06736,1.47798,5.2785,0.0,0.0,0.0,127.0,106.22736,35.24798,111.9226166003,5.06736,1.47798,5.2785,101.16,33.77,106.6478246379,126.99,102.34736,38.09798,109.2082331102,5.06736,1.47798,5.2785,97.28,36.62,103.9443254824,126.99
2020-07-08 19:30:00,103.66416,16.35913,104.9470304623,4.69416,1.36913,4.88975,98.97,14.99,100.098756236,130.73,4.69416,1.36913,4.88975,4.69416,1.36913,4.88975,0.0,0.0,0.0,126.79,104.89416,35.68913,110.7993628243,4.69416,1.36913,4.88975,100.2,34.32,105.9145995602,126.85,101.05416,37.32913,107.7283955133,4.69416,1.36913,4.88975,96.36,35.96,102.8512090352,126.85
2020-07-08 20:00:00,101.56088,15.13359,102.6822179964,1.04088,0.30359,1.08425,100.52,14.83,101.608067101,131.06,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,127.15,102.82088,34.53359,108.4652119449,1.04088,0.30359,1.08425,101.78,34.23,107.3818480936,127.16,98.91088,36.61359,105.4699822464,1.04088,0.30359,1.08425,97.87,36.31,104.3884715857,127.16
2020-07-08 20:30:00,98.94824,15.98907,100.2317542427,0.88824,0.25907,0.9252500000000001,98.06,15.73,99.3136269603,130.54,0.88824,0.25907,0.9252500000000001,0.88824,0.25907,0.9252500000000001,0.0,0.0,0.0,126.54,100.17824,35.24907,106.1987603758,0.88824,0.25907,0.9252500000000001,99.29,34.99,105.2748982426,126.66,96.37824,35.34907,102.6563290565,0.88824,0.25907,0.9252500000000001,95.49,35.09,101.7332207295,126.66
2020-07-08 21:00:00,96.0984,17.21245,97.6277159293,0.7284,0.21245000000000003,0.75875,95.37,17.0,96.87330334,130.77,0.7284,0.21245000000000003,0.75875,0.7284,0.21245000000000003,0.75875,0.0,0.0,0.0,126.59,97.2684,36.54245,103.9061706087,0.7284,0.21245000000000003,0.75875,96.54,36.33,103.1496025198,126.87,93.6084,34.21245,99.6645588239,0.7284,0.21245000000000003,0.75875,92.88,34.0,98.9075042653,126.87
2020-07-08 21:30:00,93.76504,18.96397,95.6635504482,0.6650400000000001,0.19397,0.6927500000000001,93.1,18.77,94.9732746619,130.61,0.6650400000000001,0.19397,0.6927500000000001,0.6650400000000001,0.19397,0.6927500000000001,0.0,0.0,0.0,126.22,94.88504,38.25397,102.3060948163,0.6650400000000001,0.19397,0.6927500000000001,94.22,38.06,101.6167899513,126.72,91.35504,32.37397,96.9217068925,0.6650400000000001,0.19397,0.6927500000000001,90.69,32.18,96.2300810558,126.72
2020-07-08 22:00:00,91.40296,20.65503,93.7076910454,0.70296,0.20503000000000002,0.7322500000000001,90.7,20.45,92.9768385137,131.21,0.70296,0.20503000000000002,0.7322500000000001,0.70296,0.20503000000000002,0.7322500000000001,0.0,0.0,0.0,126.61,92.46296,40.13503,100.7979146861,0.70296,0.20503000000000002,0.7322500000000001,91.76,39.93,100.0714869481,127.31,89.06296,31.20503,94.3714190911,0.70296,0.20503000000000002,0.7322500000000001,88.36,31.0,93.6402135837,127.31
2020-07-08 22:30:00,87.02304,22.59047,89.9073902728,0.6530400000000001,0.19047000000000003,0.68025,86.37,22.4,89.227444769,131.64,0.6530400000000001,0.19047000000000003,0.68025,0.6530400000000001,0.19047000000000003,0.68025,0.0,0.0,0.0,126.78,87.99304,42.22047,97.597864605,0.6530400000000001,0.19047000000000003,0.68025,87.34,42.03,96.9267584313,127.7,84.82304,29.70047,89.8724987583,0.6530400000000001,0.19047000000000003,0.68025,84.17,29.51,89.1932116251,127.7
2020-07-08 23:00:00,82.63856,23.79083,85.9949718935,0.6885600000000001,0.20083,0.71725,81.95,23.59,85.277726283,132.42,0.6885600000000001,0.20083,0.71725,0.6885600000000001,0.20083,0.71725,0.0,0.0,0.0,127.37,83.52856,43.64083,94.2419353513,0.6885600000000001,0.20083,0.71725,82.84,43.44,93.5387577424,128.43,80.60856,29.19083,85.7312341061,0.6885600000000001,0.20083,0.71725,79.92,28.99,85.0154485961,128.43
2020-07-08 23:30:00,77.94448,25.24089,81.9295092776,0.6544800000000001,0.19089,0.6817500000000001,77.29,25.05,81.2480559767,133.16,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,127.91,78.74448,45.33089,90.8602372805,0.6544800000000001,0.19089,0.6817500000000001,78.09,45.14,90.1979362292,129.13,76.07448,28.40089,81.203060657,0.6544800000000001,0.19089,0.6817500000000001,75.42,28.21,80.5231674737,129.13
2020-07-09 00:00:00,73.92808,26.58569,78.5630951864,0.80808,0.23569,0.8417500000000001,73.12,26.35,77.7229496352,133.57,0.80808,0.23569,0.8417500000000001,0.80808,0.23569,0.8417500000000001,0.0,0.0,0.0,128.13,74.63808,46.78569,88.0894078472,0.80808,0.23569,0.8417500000000001,73.83,46.55,87.2798453253,129.51,72.20808,27.49569,77.2659031259,0.80808,0.23569,0.8417500000000001,71.4,27.26,76.4268774712,129.51
2020-07-09 00:30:00,70.67344,27.55517,75.8552734829,0.9434400000000001,0.27517,0.9827500000000001,69.73,27.28,74.8763734432,133.53,0.9434400000000001,0.27517,0.9827500000000001,0.9434400000000001,0.27517,0.9827500000000001,0.0,0.0,0.0,127.97,71.31344,47.75517,85.8263536821,0.9434400000000001,0.27517,0.9827500000000001,70.37,47.48,84.8898539285,129.47,69.06344,26.63517,74.0215578434,0.9434400000000001,0.27517,0.9827500000000001,68.12,26.36,73.0423438835,129.47
2020-07-09 01:00:00,68.59624,28.05057,74.1099090504,0.9962400000000001,0.29057000000000005,1.03775,67.6,27.76,73.0778872163,133.58,0.9962400000000001,0.29057000000000005,1.03775,0.9962400000000001,0.29057000000000005,1.03775,0.0,0.0,0.0,127.97,69.19624,48.25057,84.3577923814,0.9962400000000001,0.29057000000000005,1.03775,68.2,47.96,83.3750658171,129.52,67.05624,26.22057,72.0004000965,0.9962400000000001,0.29057000000000005,1.03775,66.06,25.93,70.9668126662,129.52
2020-07-09 01:30:00,67.86528,28.55279,73.6271556307,0.9352800000000001,0.27279000000000003,0.9742500000000001,66.93,28.28,72.6593648472,134.25,0.9352800000000001,0.27279000000000003,0.9742500000000001,0.9352800000000001,0.27279000000000003,0.9742500000000001,0.0,0.0,0.0,128.56,68.45528,48.94279,84.1517798556,0.9352800000000001,0.27279000000000003,0.9742500000000001,67.52,48.67,83.232921972,130.16,66.36528,26.18279,71.3434571749,0.9352800000000001,0.27279000000000003,0.9742500000000001,65.43,25.91,70.3733827523,130.16
2020-07-09 02:00:00,67.45144,28.74917,73.3226536192,0.9914400000000001,0.28917000000000004,1.03275,66.46,28.46,72.2973249851,134.25,0.9914400000000001,0.28917000000000004,1.03275,0.9914400000000001,0.28917000000000004,1.03275,0.0,0.0,0.0,128.56,68.03144,49.13917,83.9221952571,0.9914400000000001,0.28917000000000004,1.03275,67.04,48.85,82.9498890897,130.16,65.95144,26.03917,70.9057882853,0.9914400000000001,0.28917000000000004,1.03275,64.96,25.75,69.8774935154,130.16
2020-07-09 02:30:00,66.23784,29.07187,72.3368859792,0.8978400000000001,0.26187000000000005,0.93525,65.34,28.81,71.4096050962,133.7,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,127.97,66.78784,49.29187,83.0078551702,0.8978400000000001,0.26187000000000005,0.93525,65.89,49.03,82.130585046,129.65,64.76784,25.23187,69.5091386939,0.8978400000000001,0.26187000000000005,0.93525,63.87,24.97,68.5775313058,129.65
2020-07-09 03:00:00,64.73176,29.26593,71.040097209,0.9117600000000001,0.26593,0.9497500000000001,63.82,29.0,70.0998744649,133.78,0.9117600000000001,0.26593,0.9497500000000001,0.9117600000000001,0.26593,0.9497500000000001,0.0,0.0,0.0,127.97,65.26176,49.51593,81.9202334107,0.9117600000000001,0.26593,0.9497500000000001,64.35,49.25,81.0338509513,129.72,63.31176,25.14593,68.1226595918,0.9117600000000001,0.26593,0.9497500000000001,62.4,24.88,67.1771866038,129.72
2020-07-09 03:30:00,64.03592,29.46381,70.4891136982,0.8359200000000001,0.24381000000000003,0.87075,63.2,29.22,69.6279283047,133.95,0.8359200000000001,0.24381000000000003,0.87075,0.8359200000000001,0.24381000000000003,0.87075,0.0,0.0,0.0,128.13,64.54592,49.75381,81.4961189147,0.8359200000000001,0.24381000000000003,0.87075,63.71,49.51,80.6858364275,129.89,62.63592,25.01381,67.4458980588,0.8359200000000001,0.24381000000000003,0.87075,61.8,24.77,66.579222735,129.89
2020-07-09 04:00:00,63.94288,29.24209,70.312102303,0.93288,0.27209,0.9717500000000001,63.01,28.97,69.3507101622,133.95,0.93288,0.27209,0.9717500000000001,0.93288,0.27209,0.9717500000000001,0.0,0.0,0.0,128.13,64.45288,49.53209,81.2871556893,0.93288,0.27209,0.9717500000000001,63.52,49.26,80.382448333,129.89,62.55288,25.30209,67.476355523,0.93288,0.27209,0.9717500000000001,61.62,25.03,66.5095880306,129.89
2020-07-09 04:30:00,64.06712,28.61666,70.1677211733,1.01712,0.29666000000000003,1.0595,63.05,28.32,69.1181951443,133.68,1.01712,0.29666000000000003,1.0595,1.01712,0.29666000000000003,1.0595,0.0,0.0,0.0,127.99,64.58712,48.84666,80.9783444079,1.01712,0.29666000000000003,1.0595,63.57,48.55,79.9890455,129.62,62.68712,25.83666,67.8027139121,1.01712,0.29666000000000003,1.0595,61.67,25.54,66.749385765,129.62
2020-07-09 05:00:00,64.68824,28.29907,70.6074058238,0.88824,0.25907,0.9252500000000001,63.8,28.04,69.6898959678,133.68,0.88824,0.25907,0.9252500000000001,0.88824,0.25907,0.9252500000000001,0.0,0.0,0.0,127.99,65.22824,48.50907,81.2887025715,0.88824,0.25907,0.9252500000000001,64.34,48.25,80.4220000995,129.62,63.27824,25.99907,68.4111635507,0.88824,0.25907,0.9252500000000001,62.39,25.74,67.491182387,129.62
2020-07-09 05:30:00,65.17432,28.21876,71.0210560566,1.02432,0.29876,1.067,64.15,27.92,69.9624820886,133.41,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,127.77,65.71432,48.35876,81.5900822515,1.02432,0.29876,1.067,64.69,48.06,80.588831112,129.36,63.74432,25.97876,68.8348335031,1.02432,0.29876,1.067,62.72,25.68,67.7735995798,129.36
2020-07-09 06:00:00,67.03128,27.42329,72.4239555179,0.97128,0.28329000000000004,1.01175,66.06,27.14,71.4178073032,132.94,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,127.39,67.61128,47.39329,82.5676033336,0.97128,0.28329000000000004,1.01175,66.64,47.11,81.6103038838,128.92,65.54128,26.28329,70.61494684030001,0.97128,0.28329000000000004,1.01175,64.57,26.0,69.6080807091,128.92
2020-07-09 06:30:00,75.3944,22.1367,78.5770261479,1.1544,0.3367,1.2025000000000001,74.24,21.8,77.3745281084,131.82,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,126.9,76.1544,41.7267,86.8366865573,1.1544,0.3367,1.2025000000000001,75.0,41.39,85.6628980364,127.83,73.6344,30.5967,79.7382148925,1.1544,0.3367,1.2025000000000001,72.48,30.26,78.5430964503,127.83
2020-07-09 07:00:00,81.21936,18.92273,83.3945690646,1.20936,0.35273000000000004,1.25975,80.01,18.57,82.1367457354,131.7,1.20936,0.35273000000000004,1.25975,1.20936,0.35273000000000004,1.25975,0.0,0.0,0.0,127.18,82.09936,38.46273,90.6624867928,1.20936,0.35273000000000004,1.25975,80.89,38.11,89.4179187859,127.71,79.26936,33.68273,86.1287276991,1.20936,0.35273000000000004,1.25975,78.06,33.33,84.8778681401,127.71
2020-07-09 07:30:00,87.72256,15.91533,89.1546143616,1.25256,0.36533000000000004,1.30475,86.47,15.55,87.8570623228,131.22,1.25256,0.36533000000000004,1.30475,1.25256,0.36533000000000004,1.30475,0.0,0.0,0.0,127.09,88.73256,35.27533,95.4872562741,1.25256,0.36533000000000004,1.30475,87.48,34.91,94.1884202012,127.25,85.56256,36.18533,92.8995682496,1.25256,0.36533000000000004,1.30475,84.31,35.82,91.6037581107,127.25
2020-07-09 08:00:00,93.02928,12.65104,93.8855460143,1.40928,0.41104,1.468,91.62,12.24,92.4339872558,130.09,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0.0,0.0,0.0,126.39,94.16928,31.67104,99.3524437062,1.40928,0.41104,1.468,92.76,31.26,97.8856741306,126.17,90.67928,38.52104,98.5220906396,1.40928,0.41104,1.468,89.27,38.11,97.0644373599,126.17
2020-07-09 08:30:00,99.34792,8.91606,99.7472071501,1.59792,0.46606000000000003,1.6644999999999999,97.75,8.45,98.114550399,129.55,1.59792,0.46606000000000003,1.6644999999999999,1.59792,0.46606000000000003,1.6644999999999999,0.0,0.0,0.0,126.32,100.62792,27.75606,104.3857133436,1.59792,0.46606000000000003,1.6644999999999999,99.03,27.29,102.721395045,125.64,96.80792,41.82606,105.4570655283,1.59792,0.46606000000000003,1.6644999999999999,95.21,41.36,103.805557173,125.64
2020-07-09 09:00:00,102.5652,7.13985,102.8134121069,1.8852000000000002,0.5498500000000001,1.96375,100.68,6.59,100.8954434055,129.38,1.8852000000000002,0.5498500000000001,1.96375,1.8852000000000002,0.5498500000000001,1.96375,0.0,0.0,0.0,126.38,103.8852,25.90985,107.0675259174,1.8852000000000002,0.5498500000000001,1.96375,102.0,25.36,105.1053262209,125.47,99.9152,43.51985,108.9817623966,1.8852000000000002,0.5498500000000001,1.96375,98.03,42.97,107.0341151222,125.47
2020-07-09 09:30:00,105.23264,6.46952,105.4313198741,1.9526400000000002,0.56952,2.034,103.28,5.9,103.4483851976,129.45,1.9526400000000002,0.56952,2.034,1.9526400000000002,0.56952,2.034,0.0,0.0,0.0,126.57,106.59264,25.22952,109.537754138,1.9526400000000002,0.56952,2.034,104.64,24.66,107.5064891065,125.55,102.49264,44.20952,111.6208892314,1.9526400000000002,0.56952,2.034,100.54,43.64,109.6026514278,125.55
2020-07-09 10:00:00,106.02568,5.8612400000000004,106.1875649678,2.57568,0.75124,2.683,103.45,5.11,103.5761294894,129.32,2.57568,0.75124,2.683,2.57568,0.75124,2.683,0.0,0.0,0.0,126.52,107.40568,24.57124,110.1804244474,2.57568,0.75124,2.683,104.83,23.82,107.5021920707,125.42,103.27568,45.04124,112.6702240177,2.57568,0.75124,2.683,100.7,44.29,110.0095182246,125.42
2020-07-09 10:30:00,105.03312,6.25966,105.219483178,3.39312,0.9896600000000001,3.5345,101.64,5.27,101.7765321673,129.5,3.39312,0.9896600000000001,3.5345,3.39312,0.9896600000000001,3.5345,0.0,0.0,0.0,126.67,106.37312,25.03966,109.2804887958,3.39312,0.9896600000000001,3.5345,102.98,24.05,105.7510420752,125.6,102.35312,45.32966,111.9416778928,3.39312,0.9896600000000001,3.5345,98.96,44.34,108.4394632963,125.6
2020-07-09 11:00:00,105.87176,5.75593,106.0281108747,3.79176,1.10593,3.94975,102.08,4.65,102.1858546962,129.29,3.79176,1.10593,3.94975,3.79176,1.10593,3.94975,0.0,0.0,0.0,126.52,107.24176,24.46593,109.9971673211,3.79176,1.10593,3.94975,103.45,23.36,106.0546656211,125.39,103.19176,45.87593,112.9298024671,3.79176,1.10593,3.94975,99.4,44.77,109.017030321,125.39
2020-07-09 11:30:00,108.06976,4.6449300000000004,108.1695354578,3.47976,1.01493,3.62475,104.59,3.63,104.6529741575,129.66,3.47976,1.01493,3.62475,3.47976,1.01493,3.62475,0.0,0.0,0.0,125.89,108.84976,11.96493,109.5053870911,3.47976,1.01493,3.62475,105.37,10.95,105.9374315339,125.73,106.33976,36.58493,112.4571103131,3.47976,1.01493,3.62475,102.86,35.57,108.836595408,125.73
2020-07-09 12:00:00,109.5956,4.5683,109.6907694578,3.0456,0.8883000000000001,3.1725,106.55,3.68,106.6135305672,131.11,3.0456,0.8883000000000001,3.1725,3.0456,0.8883000000000001,3.1725,0.0,0.0,0.0,126.51,109.9856,4.7383,110.0876182604,3.0456,0.8883000000000001,3.1725,106.94,3.85,107.0092804387,127.14,108.5356,30.0083,112.6076131363,3.0456,0.8883000000000001,3.1725,105.49,29.12,109.4354353032,127.14
2020-07-09 12:30:00,111.4,4.53875,111.4924223953,2.43,0.7087500000000001,2.53125,108.97,3.83,109.0372862832,131.25,2.43,0.7087500000000001,2.53125,2.43,0.7087500000000001,2.53125,0.0,0.0,0.0,126.67,111.81,4.70875,111.9091078803,2.43,0.7087500000000001,2.53125,109.38,4.0,109.4531150767,127.28,110.32,29.74875,114.2606254427,2.43,0.7087500000000001,2.53125,107.89,29.04,111.7299140785,127.28
2020-07-09 13:00:00,111.018,5.59775,111.1590353011,2.358,0.6877500000000001,2.45625,108.66,4.91,108.7708770765,131.5,2.358,0.6877500000000001,2.45625,2.358,0.6877500000000001,2.45625,0.0,0.0,0.0,126.81,111.438,5.78775,111.588197826,2.358,0.6877500000000001,2.45625,109.08,5.1,109.1991593374,127.53,109.928,28.73775,113.6222841658,2.358,0.6877500000000001,2.45625,107.57,28.05,111.167024787,127.53
2020-07-09 13:30:00,109.78072,6.78146,109.9899753771,2.37072,0.6914600000000001,2.4695,107.41,6.09,107.5825088014,131.78,2.37072,0.6914600000000001,2.4695,2.37072,0.6914600000000001,2.4695,0.0,0.0,0.0,126.94,110.17072,6.95146,110.3898108588,2.37072,0.6914600000000001,2.4695,107.8,6.26,107.9816076932,127.8,108.71072,27.79146,112.2068887896,2.37072,0.6914600000000001,2.4695,106.34,27.1,109.7388062629,127.8
2020-07-09 14:00:00,108.27424,7.17332,108.5116010729,2.7542400000000002,0.80332,2.8689999999999998,105.52,6.37,105.7120962804,132.15,2.7542400000000002,0.80332,2.8689999999999998,2.7542400000000002,0.80332,2.8689999999999998,0.0,0.0,0.0,127.22,108.66424,7.34332,108.9120810718,2.7542400000000002,0.80332,2.8689999999999998,105.91,6.54,106.1117321506,128.15,107.22424,27.76332,110.7602797983,2.7542400000000002,0.80332,2.8689999999999998,104.47,26.96,107.8926434007,128.15
2020-07-09 14:30:00,106.4176,8.4618,106.7534901022,3.2976,0.9618000000000001,3.435,103.12,7.5,103.3923807638,132.4,3.2976,0.9618000000000001,3.435,3.2976,0.9618000000000001,3.435,0.0,0.0,0.0,127.33,106.7876,8.6218,107.135087385,3.2976,0.9618000000000001,3.435,103.49,7.66,103.773097188,128.4,105.4176,26.9618,108.8108866291,3.2976,0.9618000000000001,3.435,102.12,26.0,105.3778648484,128.4
2020-07-09 15:00:00,104.64288,9.15084,105.0422305904,4.08288,1.1908400000000001,4.253,100.56,7.96,100.8745517958,132.76,4.08288,1.1908400000000001,4.253,4.08288,1.1908400000000001,4.253,0.0,0.0,0.0,127.59,105.00288,9.30084,105.4139954323,4.08288,1.1908400000000001,4.253,100.92,8.11,101.2453381643,128.74,103.69288,26.91084,107.1279920105,4.08288,1.1908400000000001,4.253,99.61,25.72,102.8769677819,128.74
2020-07-09 15:30:00,105.64696,9.22453,106.0489137661,3.06696,0.89453,3.19475,102.58,8.33,102.9176627212,133.05,3.06696,0.89453,3.19475,3.06696,0.89453,3.19475,0.0,0.0,0.0,127.85,106.01696,9.37453,106.4306235083,3.06696,0.89453,3.19475,102.95,8.48,103.2986587522,129.02,104.64696,26.39453,107.9243135311,3.06696,0.89453,3.19475,101.58,25.5,104.7317831415,129.02
2020-07-09 16:00:00,106.05672,9.69821,106.4992165904,2.73672,0.7982100000000001,2.85075,103.32,8.9,103.7026152033,133.31,2.73672,0.7982100000000001,2.85075,2.73672,0.7982100000000001,2.85075,0.0,0.0,0.0,128.05,106.41672,9.83821,106.8705229311,2.73672,0.7982100000000001,2.85075,103.68,9.04,104.0733587428,129.27,105.04672,25.85821,108.1825328191,2.73672,0.7982100000000001,2.85075,102.31,25.06,105.3344184016,129.27
2020-07-09 16:30:00,105.06664,14.03402,105.9997762179,6.11664,1.78402,6.3715,98.95,12.25,99.7053910278,133.99,6.11664,1.78402,6.3715,6.11664,1.78402,6.3715,0.0,0.0,0.0,128.29,105.40664,14.19402,106.3580272469,6.11664,1.78402,6.3715,99.29,12.41,100.0625414428,129.93,104.11664,23.91402,106.8276887209,6.11664,1.78402,6.3715,98.0,22.13,100.4675912919,129.93
2020-07-09 17:00:00,106.04904,14.71972,107.0657230013,6.23904,1.8197200000000002,6.499,99.81,12.9,100.6401813393,133.84,6.23904,1.8197200000000002,6.499,6.23904,1.8197200000000002,6.499,0.0,0.0,0.0,128.08,106.37904,14.87972,107.4146462015,6.23904,1.8197200000000002,6.499,100.14,13.06,100.9880349348,129.8,105.08904,23.23972,107.6280210438,6.23904,1.8197200000000002,6.499,98.85,21.42,101.144149114,129.8
2020-07-09 17:30:00,107.16968,15.34949,108.2633232197,5.68968,1.65949,5.92675,101.48,13.69,102.3992504855,133.68,5.68968,1.65949,5.92675,5.68968,1.65949,5.92675,0.0,0.0,0.0,127.86,107.51968,15.51949,108.6339548998,5.68968,1.65949,5.92675,101.83,13.86,102.7689082359,129.67,106.16968,22.18949,108.4637009223,5.68968,1.65949,5.92675,100.48,20.53,102.555893541,129.67
