Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-09 18:00:00,106.74128,16.30954,107.9800997918,5.38128,1.56954,5.6055,101.36,14.74,102.4261548629,133.77,5.38128,1.56954,5.6055,5.38128,1.56954,5.6055,0.0,0.0,0.0,127.86,107.06128,16.48954,108.3236936439,5.38128,1.56954,5.6055,101.68,14.92,102.7688123898,129.76,105.74128,21.16954,107.8395461779,5.38128,1.56954,5.6055,100.36,19.6,102.2560003129,129.76
2020-07-09 18:30:00,104.83128,18.33204,106.4220886705,5.08128,1.48204,5.293,99.75,16.85,101.1631602907,133.77,5.08128,1.48204,5.293,5.08128,1.48204,5.293,0.0,0.0,0.0,127.6,105.14128,18.51204,106.7585330782,5.08128,1.48204,5.293,100.06,17.03,101.4988891565,129.76,103.86128,19.00204,105.5852404809,5.08128,1.48204,5.293,98.78,17.52,100.3216766208,129.76
2020-07-09 19:00:00,103.96296,18.60628,105.6148223849,4.99296,1.45628,5.201,98.97,17.15,100.4449271989,133.41,4.99296,1.45628,5.201,4.99296,1.45628,5.201,0.0,0.0,0.0,127.21,104.27296,18.79628,105.9535291012,4.99296,1.45628,5.201,99.28,17.34,100.7829052965,129.43,102.99296,18.49628,104.6406335197,4.99296,1.45628,5.201,98.0,17.04,99.4704056491,129.43
2020-07-09 19:30:00,103.21248,16.57364,104.5346907519,1.21248,0.35364,1.263,102.0,16.22,103.2815975864,132.48,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,126.46,103.53248,16.75364,104.8792585224,1.21248,0.35364,1.263,102.32,16.4,103.6259735781,128.53,102.19248,17.87364,103.7437707788,1.21248,0.35364,1.263,100.98,17.52,102.4885886331,128.53
2020-07-09 20:00:00,100.49792,17.66856,102.0392568417,1.05792,0.30856,1.102,99.44,17.36,100.9439606911,132.97,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,126.78,100.80792,17.84856,102.3758166209,1.05792,0.30856,1.102,99.75,17.54,101.2803737157,128.99,99.50792,16.94856,100.9409720025,1.05792,0.30856,1.102,98.45,16.64,99.8463424468,128.99
2020-07-09 20:30:00,97.78424,19.11457,99.6349556063,1.04424,0.30457,1.08775,96.74,18.81,98.5517310858,133.05,1.04424,0.30457,1.08775,1.04424,0.30457,1.08775,0.0,0.0,0.0,126.66,98.08424,19.28457,99.9620566838,1.04424,0.30457,1.08775,97.04,18.98,98.8787236973,129.06,96.84424,15.54457,98.0838441216,1.04424,0.30457,1.08775,95.8,15.24,97.0046266938,129.06
2020-07-09 21:00:00,94.87168,19.99174,96.9551717767,0.9316800000000001,0.27174000000000004,0.9705,93.94,19.72,95.9875096041,133.14,0.9316800000000001,0.27174000000000004,0.9705,0.9316800000000001,0.27174000000000004,0.9705,0.0,0.0,0.0,126.66,95.15168,20.15174,97.2621963141,0.9316800000000001,0.27174000000000004,0.9705,94.22,19.88,96.2944588229,129.12,93.96168,14.69174,95.1033360753,0.9316800000000001,0.27174000000000004,0.9705,93.03,14.42,94.1409438024,129.12
2020-07-09 21:30:00,93.73264,20.64077,95.9783787504,0.7226400000000001,0.21077,0.75275,93.01,20.43,95.227333261,133.23,0.7226400000000001,0.21077,0.75275,0.7226400000000001,0.21077,0.75275,0.0,0.0,0.0,126.61,94.01264,20.79077,96.2841243246,0.7226400000000001,0.21077,0.75275,93.29,20.58,95.5330335538,129.22,92.84264,13.98077,93.8893909447,0.7226400000000001,0.21077,0.75275,92.12,13.77,93.1434769589,129.22
2020-07-09 22:00:00,92.1,21.95875,94.681554178,0.75,0.21875000000000003,0.7812500000000001,91.35,21.74,93.901278479,133.85,0.75,0.21875000000000003,0.7812500000000001,0.75,0.21875000000000003,0.7812500000000001,0.0,0.0,0.0,127.05,92.36,22.12875,94.9739499893,0.75,0.21875000000000003,0.7812500000000001,91.61,21.91,94.1936314195,129.8,91.23,12.99875,92.1513993467,0.75,0.21875000000000003,0.7812500000000001,90.48,12.78,91.3781089758,129.8
2020-07-09 22:30:00,87.3828,24.6954,90.805377137,0.7728,0.22540000000000002,0.805,86.61,24.47,90.0004055546,134.63,0.7728,0.22540000000000002,0.805,0.7728,0.22540000000000002,0.805,0.0,0.0,0.0,127.5,87.6128,24.8354,91.0648110798,0.7728,0.22540000000000002,0.805,86.84,24.61,90.2598343672,130.54,86.5828,10.7954,87.2532057692,0.7728,0.22540000000000002,0.805,85.81,10.57,86.4585507628,130.54
2020-07-09 23:00:00,83.15488,25.72809,87.0440617323,0.64488,0.18809,0.6717500000000001,82.51,25.54,86.3724012634,134.69,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,127.39,83.35488,25.86809,87.2765380848,0.64488,0.18809,0.6717500000000001,82.71,25.68,86.6048872755,130.59,82.39488,9.70809,82.9648314749,0.64488,0.18809,0.6717500000000001,81.75,9.52,82.3024477157,130.59
2020-07-09 23:30:00,78.14296,27.13253,82.7193833497,0.7629600000000001,0.22253,0.7947500000000001,77.38,26.91,81.9256522708,134.52,0.7629600000000001,0.22253,0.7947500000000001,0.7629600000000001,0.22253,0.7947500000000001,0.0,0.0,0.0,127.03,78.31296,27.26253,82.9226461587,0.7629600000000001,0.22253,0.7947500000000001,77.55,27.04,82.1289480025,130.43,77.45296,8.33253,77.8998849098,0.7629600000000001,0.22253,0.7947500000000001,76.69,8.11,77.1176257415,130.43
2020-07-10 00:00:00,74.17992,27.84831,79.2350231972,0.6799200000000001,0.19831000000000001,0.70825,73.5,27.65,78.5288004493,134.72,0.6799200000000001,0.19831000000000001,0.70825,0.6799200000000001,0.19831000000000001,0.70825,0.0,0.0,0.0,127.12,74.31992,27.95831,79.4047706808,0.6799200000000001,0.19831000000000001,0.70825,73.64,27.76,78.6985844854,130.6,73.54992,7.75831,73.9579752702,0.6799200000000001,0.19831000000000001,0.70825,72.87,7.5600000000000005,73.2611117852,130.6
2020-07-10 00:30:00,71.12368,28.90899,76.7743939055,0.61368,0.17899,0.6392500000000001,70.51,28.73,76.1385119371,135.32,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,127.57,71.25368,29.01899,76.9362638433,0.61368,0.17899,0.6392500000000001,70.64,28.84,76.3004272596,131.18,70.54368,6.93899,70.8841334162,0.61368,0.17899,0.6392500000000001,69.93,6.76,70.2559783933,131.18
2020-07-10 01:00:00,68.79632,29.44101,74.8311881194,0.5863200000000001,0.17101000000000002,0.61075,68.21,29.27,74.2249082182,134.81,0.5863200000000001,0.17101000000000002,0.61075,0.5863200000000001,0.17101000000000002,0.61075,0.0,0.0,0.0,126.99,68.90632,29.53101,74.9677363108,0.5863200000000001,0.17101000000000002,0.61075,68.32,29.36,74.3614954126,130.68,68.24632,6.19101,68.5265554246,0.5863200000000001,0.17101000000000002,0.61075,67.66,6.02,67.9272846506,130.68
2020-07-10 01:30:00,68.12208,29.67894,74.3065088875,0.68208,0.19894,0.7105,67.44,29.48,73.6017934564,135.33,0.68208,0.19894,0.7105,0.68208,0.19894,0.7105,0.0,0.0,0.0,127.48,68.22208,29.77894,74.4381452419,0.68208,0.19894,0.7105,67.54,29.58,73.7334930679,131.19,67.57208,6.24894,67.8604100094,0.68208,0.19894,0.7105,66.89,6.05,67.1630448982,131.19
2020-07-10 02:00:00,67.80192,29.69056,74.01776617,0.72192,0.21056000000000002,0.752,67.08,29.48,73.2720738071,135.52,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,127.68,67.90192,29.77056,74.1414660119,0.72192,0.21056000000000002,0.752,67.18,29.56,73.3958173195,131.37,67.28192,6.41056,67.58662618,0.72192,0.21056000000000002,0.752,66.56,6.2,66.8481383436,131.37
2020-07-10 02:30:00,66.78272,30.43996,73.3929346422,0.58272,0.16996000000000003,0.607,66.2,30.27,72.792258517,135.65,0.58272,0.16996000000000003,0.607,0.58272,0.16996000000000003,0.607,0.0,0.0,0.0,127.68,66.86272,30.52996,73.5030732922,0.58272,0.16996000000000003,0.607,66.28,30.36,72.902455377,131.5,66.24272,5.59996,66.4790004814,0.58272,0.16996000000000003,0.607,65.66,5.43,65.8841445266,131.5
2020-07-10 03:00:00,65.17736,30.31173,71.8810770103,0.65736,0.19173,0.6847500000000001,64.52,30.12,71.2042470643,135.07,0.65736,0.19173,0.6847500000000001,0.65736,0.19173,0.6847500000000001,0.0,0.0,0.0,127.13,65.26736,30.40173,72.0006490829,0.65736,0.19173,0.6847500000000001,64.61,30.21,71.3238823957,130.93,64.66736,5.51173,64.9018229094,0.65736,0.19173,0.6847500000000001,64.01,5.32,64.2306974896,130.93
2020-07-10 03:30:00,64.2672,30.4571,71.118970298,0.6072000000000001,0.1771,0.6325000000000001,63.66,30.28,70.4944962391,134.95,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0,127.01,64.3472,30.5371,71.2255335133,0.6072000000000001,0.1771,0.6325000000000001,63.74,30.36,70.6011133057,130.81,63.7772,5.3171,63.9984592959,0.6072000000000001,0.1771,0.6325000000000001,63.17,5.14,63.3787701048,130.81
2020-07-10 04:00:00,64.08856,30.40208,70.933983331,0.65856,0.19208000000000003,0.686,63.43,30.21,70.2567363318,135.12,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,127.17,64.16856,30.48208,71.0405609043,0.65856,0.19208000000000003,0.686,63.51,30.29,70.3633725741,130.98,63.59856,5.49208,63.8352549678,0.65856,0.19208000000000003,0.686,62.94,5.3,63.1627548481,130.98
2020-07-10 04:30:00,64.10376,30.19818,70.8605822827,0.7137600000000001,0.20818,0.7435,63.39,29.99,70.1262589905,134.8,0.7137600000000001,0.20818,0.7435,0.7137600000000001,0.20818,0.7435,0.0,0.0,0.0,126.88,64.18376,30.27818,70.9670573707,0.7137600000000001,0.20818,0.7435,63.47,30.07,70.2327971819,130.67,63.61376,5.55818,63.8561181583,0.7137600000000001,0.20818,0.7435,62.9,5.35,63.127113826,130.67
2020-07-10 05:00:00,64.54616,29.99263,71.1741851029,0.86616,0.25263,0.9022500000000001,63.68,29.74,70.2823590953,134.74,0.86616,0.25263,0.9022500000000001,0.86616,0.25263,0.9022500000000001,0.0,0.0,0.0,126.84,64.62616,30.08263,71.2846770636,0.86616,0.25263,0.9022500000000001,63.76,29.83,70.3929435384,130.6,64.04616,5.78263,64.306682549,0.86616,0.25263,0.9022500000000001,63.18,5.53,63.4215523304,130.6
2020-07-10 05:30:00,64.74368,29.83274,71.2862993558,1.00368,0.29274,1.0455,63.74,29.54,70.2523964004,134.63,1.00368,0.29274,1.0455,1.00368,0.29274,1.0455,0.0,0.0,0.0,126.77,64.82368,29.91274,71.3924471009,1.00368,0.29274,1.0455,63.82,29.62,70.35862989,130.5,64.25368,5.96274,64.5297579559,1.00368,0.29274,1.0455,63.25,5.67,63.5036329669,130.5
2020-07-10 06:00:00,66.6704,29.26845,72.8119797943,1.1604,0.33845000000000003,1.20875,65.51,28.93,71.6135811142,134.63,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,126.86,66.7504,29.34845,72.9174013358,1.1604,0.33845000000000003,1.20875,65.59,29.01,71.7190922977,130.5,66.1604,6.61845,66.4906189516,1.1604,0.33845000000000003,1.20875,65.0,6.28,65.3026676331,130.5
2020-07-10 06:30:00,74.44552,24.95536,78.516911814,1.35552,0.39536000000000004,1.412,73.09,24.56,77.1060419163,134.2,1.35552,0.39536000000000004,1.412,1.35552,0.39536000000000004,1.412,0.0,0.0,0.0,126.95,74.57552,25.05536,78.6719724425,1.35552,0.39536000000000004,1.412,73.22,24.66,77.2611415914,130.1,73.81552,10.73536,74.5920836765,1.35552,0.39536000000000004,1.412,72.46,10.34,73.1940380086,130.1
2020-07-10 07:00:00,79.98352,21.63436,82.857763693,1.7635200000000002,0.51436,1.837,78.22,21.12,81.0211256402,133.79,1.7635200000000002,0.51436,1.837,1.7635200000000002,0.51436,1.837,0.0,0.0,0.0,126.95,80.16352,21.72436,83.0550284823,1.7635200000000002,0.51436,1.837,78.4,21.21,81.2183729214,129.69,79.29352,14.03436,80.5259310694,1.7635200000000002,0.51436,1.837,77.53,13.52,78.7000082592,129.69
2020-07-10 07:30:00,84.83032,19.31301,87.0010088824,2.41032,0.70301,2.51075,82.42,18.61,84.4949022131,133.42,2.41032,0.70301,2.51075,2.41032,0.70301,2.51075,0.0,0.0,0.0,126.9,85.02032,19.43301,87.2129387795,2.41032,0.70301,2.51075,82.61,18.73,84.7066998531,129.36,84.08032,16.49301,85.6826679683,2.41032,0.70301,2.51075,81.67,15.79,83.1824079959,129.36
2020-07-10 08:00:00,90.92824,16.02907,92.3302546003,3.28824,0.9590700000000001,3.42525,87.64,15.07,88.9262306634,132.77,3.28824,0.9590700000000001,3.42525,3.28824,0.9590700000000001,3.42525,0.0,0.0,0.0,126.7,91.16824,16.13907,92.5857308939,3.28824,0.9590700000000001,3.42525,87.88,15.18,89.1814263174,128.73,90.11824,19.87907,92.2847474113,3.28824,0.9590700000000001,3.42525,86.83,18.92,88.8674029102,128.73
2020-07-10 08:30:00,95.1096,13.57905,96.0740683591,4.4196,1.28905,4.60375,90.69,12.29,91.518960877,132.9,4.4196,1.28905,4.60375,4.4196,1.28905,4.60375,0.0,0.0,0.0,127.15,95.3696,13.69905,96.3484539319,4.4196,1.28905,4.60375,90.95,12.41,91.7927589737,128.85,94.2496,23.00905,97.0175421358,4.4196,1.28905,4.60375,89.83,21.72,92.4185441348,128.85
2020-07-10 09:00:00,95.76664,13.11277,96.6601990168,4.94664,1.44277,5.15275,90.82,11.67,91.5667041014,132.83,4.94664,1.44277,5.15275,4.94664,1.44277,5.15275,0.0,0.0,0.0,127.15,96.03664,13.22277,96.9426524754,4.94664,1.44277,5.15275,91.09,11.78,91.8485519755,128.8,94.91664,23.68277,97.8265922117,4.94664,1.44277,5.15275,89.97,22.24,92.6780367725,128.8
2020-07-10 09:30:00,96.40472,12.38596,97.1971298105,5.81472,1.69596,6.057,90.59,10.69,91.2185518412,132.58,5.81472,1.69596,6.057,5.81472,1.69596,6.057,0.0,0.0,0.0,127.02,96.66472,12.49596,97.4690571874,5.81472,1.69596,6.057,90.85,10.8,91.489685211,128.55,95.54472,24.79596,98.7098432387,5.81472,1.69596,6.057,89.73,23.1,92.6557224353,128.55
2020-07-10 10:00:00,98.20408,11.03369,98.8219795575,5.70408,1.66369,5.94175,92.5,9.37,92.9733666165,132.66,5.70408,1.66369,5.94175,5.70408,1.66369,5.94175,0.0,0.0,0.0,127.26,98.48408,11.14369,99.1125412865,5.70408,1.66369,5.94175,92.78,9.48,93.2630623559,128.61,97.32408,26.09369,100.7613874739,5.70408,1.66369,5.94175,91.62,24.43,94.8211437391,128.61
2020-07-10 10:30:00,98.2336,11.1748,98.8671650448,6.8736,2.0048,7.16,91.36,9.17,91.8190530337,132.74,6.8736,2.0048,7.16,6.8736,2.0048,7.16,0.0,0.0,0.0,127.34,98.5036,11.2848,99.1478992415,6.8736,2.0048,7.16,91.63,9.28,92.0987258327,128.69,97.3636,26.7048,100.9594817142,6.8736,2.0048,7.16,90.49,24.7,93.800480276,128.69
2020-07-10 11:00:00,98.99128,10.36204,99.5321324448,6.52128,1.90204,6.793,92.47,8.46,92.8561925776,132.53,6.52128,1.90204,6.793,6.52128,1.90204,6.793,0.0,0.0,0.0,127.22,99.28128,10.47204,99.8320398479,6.52128,1.90204,6.793,92.76,8.57,93.1550454887,128.49,98.12128,27.17204,101.8140724389,6.52128,1.90204,6.793,91.6,25.27,95.0217496155,128.49
2020-07-10 11:30:00,99.38144,10.30042,99.913809199,6.00144,1.75042,6.2515,93.38,8.55,93.7706078684,132.71,6.00144,1.75042,6.2515,6.00144,1.75042,6.2515,0.0,0.0,0.0,127.4,99.66144,10.43042,100.2057697154,6.00144,1.75042,6.2515,93.66,8.68,94.0613523186,128.66,98.50144,27.03042,102.1429257827,6.00144,1.75042,6.2515,92.5,25.28,95.8922749756,128.66
2020-07-10 12:00:00,101.98592,9.98631,102.4736759644,5.81592,1.69631,6.05825,96.17,8.29,96.5266439901,132.56,5.81592,1.69631,6.05825,5.81592,1.69631,6.05825,0.0,0.0,0.0,127.32,102.28592,10.10631,102.7839818846,5.81592,1.69631,6.05825,96.47,8.41,96.8358869428,128.52,101.04592,27.14631,104.6288683646,5.81592,1.69631,6.05825,95.23,25.45,98.5720822546,128.52
2020-07-10 12:30:00,100.67432,11.065010000000001,101.2805665158,6.63432,1.9350100000000001,6.91075,94.04,9.13,94.4821596917,132.67,6.63432,1.9350100000000001,6.91075,6.63432,1.9350100000000001,6.91075,0.0,0.0,0.0,127.32,100.97432,11.18501,101.5919177305,6.63432,1.9350100000000001,6.91075,94.34,9.25,94.7923947371,128.64,99.78432,26.53501,103.2522022698,6.63432,1.9350100000000001,6.91075,93.15,24.6,96.3435649122,128.64
2020-07-10 13:00:00,96.69944,12.74942,97.5362978929,9.04944,2.6394200000000003,9.4265,87.65,10.11,88.2311430278,132.71,9.04944,2.6394200000000003,9.4265,9.04944,2.6394200000000003,9.4265,0.0,0.0,0.0,127.16,96.95944,12.85942,97.8084745196,9.04944,2.6394200000000003,9.4265,87.91,10.22,88.5020705972,128.68,95.88944,26.34942,99.4438366006,9.04944,2.6394200000000003,9.4265,86.84,23.71,90.0186075209,128.68
2020-07-10 13:30:00,99.60456,12.23633,100.3533564195,5.40456,1.57633,5.62975,94.2,10.66,94.8012426079,133.13,5.40456,1.57633,5.62975,5.40456,1.57633,5.62975,0.0,0.0,0.0,127.57,99.86456,12.36633,100.6273146897,5.40456,1.57633,5.62975,94.46,10.79,95.0742641307,129.06,98.69456,24.97633,101.8058605084,5.40456,1.57633,5.62975,93.29,23.4,96.1799568517,129.06
2020-07-10 14:00:00,102.53456,12.09633,103.2456158578,4.68456,1.36633,4.87975,97.85,10.73,98.4365552018,133.32,4.68456,1.36633,4.87975,4.68456,1.36633,4.87975,0.0,0.0,0.0,127.78,102.85456,12.23633,103.5798642819,4.68456,1.36633,4.87975,98.17,10.87,98.7699640579,129.26,101.59456,24.71633,104.5578863131,4.68456,1.36633,4.87975,96.91,23.35,99.6833516692,129.26
2020-07-10 14:30:00,96.49184,13.98137,97.4995071457,7.10184,2.07137,7.39775,89.39,11.91,90.1799323575,133.07,7.10184,2.07137,7.39775,7.10184,2.07137,7.39775,0.0,0.0,0.0,127.32,96.74184,14.10137,97.7641664541,7.10184,2.07137,7.39775,89.64,12.03,90.4436316166,129.03,95.63184,24.19137,98.6441645728,7.10184,2.07137,7.39775,88.53,22.12,91.2516043695,129.03
2020-07-10 15:00:00,90.48616,15.49388,91.8030798449,8.03616,2.34388,8.371,82.45,13.15,83.4920654913,133.53,8.03616,2.34388,8.371,8.03616,2.34388,8.371,0.0,0.0,0.0,127.57,90.70616,15.58388,92.0351279556,8.03616,2.34388,8.371,82.67,13.24,83.7235122292,129.46,89.74616,23.52388,92.7779400774,8.03616,2.34388,8.371,81.71,21.18,84.4104051643,129.46
2020-07-10 15:30:00,91.33512,15.84941,92.7000967786,5.65512,1.64941,5.89075,85.68,14.2,86.8487328635,133.33,5.65512,1.64941,5.89075,5.65512,1.64941,5.89075,0.0,0.0,0.0,127.28,91.55512,15.94941,92.9339748292,5.65512,1.64941,5.89075,85.9,14.3,87.0821451275,129.27,90.54512,21.66941,93.1019982898,5.65512,1.64941,5.89075,84.89,20.02,87.2187623164,129.27
2020-07-10 16:00:00,91.72224,16.15857,93.1346804099,4.93224,1.43857,5.13775,86.79,14.72,88.0294410979,133.64,4.93224,1.43857,5.13775,4.93224,1.43857,5.13775,0.0,0.0,0.0,127.53,91.96224,16.28857,93.3936352139,4.93224,1.43857,5.13775,87.03,14.85,88.2878440104,129.55,90.92224,21.10857,93.3403741907,4.93224,1.43857,5.13775,85.99,19.67,88.2110480609,129.55
2020-07-10 16:30:00,90.89456,19.846330000000002,93.0360029884,7.80456,2.27633,8.12975,83.09,17.57,84.9273395321,134.04,7.80456,2.27633,8.12975,7.80456,2.27633,8.12975,0.0,0.0,0.0,127.58,91.09456,19.95633,93.2548871034,7.80456,2.27633,8.12975,83.29,17.68,85.1457955509,129.96,90.14456,19.33633,92.195093988,7.80456,2.27633,8.12975,82.34,17.06,84.0887578693,129.96
2020-07-10 17:00:00,89.594,20.86075,91.9905197646,9.534,2.7807500000000003,9.93125,80.06,18.08,82.0761232028,134.04,9.534,2.7807500000000003,9.93125,9.534,2.7807500000000003,9.93125,0.0,0.0,0.0,127.5,89.764,20.96075,92.1787868035,9.534,2.7807500000000003,9.93125,80.23,18.18,82.2639975931,129.96,88.854,19.36075,90.9388363493,9.534,2.7807500000000003,9.93125,79.32,16.58,81.0343063153,129.96
2020-07-10 17:30:00,91.33568,21.39874,93.8089148997,9.11568,2.65874,9.4955,82.22,18.74,84.3286191041,134.16,9.11568,2.65874,9.4955,9.11568,2.65874,9.4955,0.0,0.0,0.0,127.56,91.49568,21.51874,93.9921040825,9.11568,2.65874,9.4955,82.38,18.86,84.5113246849,130.09,90.58568,18.66874,92.4893900631,9.11568,2.65874,9.4955,81.47,16.01,83.0281940066,130.09
2020-07-10 18:00:00,91.99896,22.22053,94.6443901907,8.05896,2.35053,8.39475,83.94,19.87,86.2597269877,134.04,8.05896,2.35053,8.39475,8.05896,2.35053,8.39475,0.0,0.0,0.0,127.33,92.18896,22.35053,94.8596359742,8.05896,2.35053,8.39475,84.13,20.0,86.4746026299,129.98,91.21896,17.17053,92.8209338671,8.05896,2.35053,8.39475,83.16,14.82,84.4702196043,129.98
2020-07-10 18:30:00,92.0036,22.99105,94.8327516898,8.1636,2.38105,8.50375,83.84,20.61,86.3360741521,133.91,8.1636,2.38105,8.50375,8.1636,2.38105,8.50375,0.0,0.0,0.0,127.13,92.1736,23.13105,95.0316684641,8.1636,2.38105,8.50375,84.01,20.75,86.5346323734,129.86,91.2136,16.43105,92.6817146424,8.1636,2.38105,8.50375,83.05,14.05,84.2300718271,129.86
2020-07-10 19:00:00,92.15488,22.97059,94.974575086,7.06488,2.06059,7.35925,85.09,20.91,87.621551002,133.71,7.06488,2.06059,7.35925,7.06488,2.06059,7.35925,0.0,0.0,0.0,126.93,92.33488,23.12059,95.1855648014,7.06488,2.06059,7.35925,85.27,21.06,87.8322065076,129.68,91.34488,15.740590000000001,92.6911715093,7.06488,2.06059,7.35925,84.28,13.68,85.3830240739,129.68
2020-07-10 19:30:00,92.52088,20.91484,94.8553834434,2.45088,0.71484,2.553,90.07,20.2,92.3073393615,133.22,2.45088,0.71484,2.553,2.45088,0.71484,2.553,0.0,0.0,0.0,126.57,92.73088,21.08484,95.0977738089,2.45088,0.71484,2.553,90.28,20.37,92.5495289021,129.22,91.65088,14.79484,92.8373367531,2.45088,0.71484,2.553,89.2,14.08,90.3044096376,129.22
2020-07-10 20:00:00,90.68816,21.47613,93.1963868611,1.59816,0.46613000000000004,1.6647500000000002,89.09,21.01,91.533863679,133.03,1.59816,0.46613000000000004,1.6647500000000002,1.59816,0.46613000000000004,1.6647500000000002,0.0,0.0,0.0,126.29,90.88816,21.63613,93.4279388061,1.59816,0.46613000000000004,1.6647500000000002,89.29,21.17,91.7653147981,129.04,89.81816,13.64613,90.8488785278,1.59816,0.46613000000000004,1.6647500000000002,88.22,13.18,89.1991076189,129.04
2020-07-10 20:30:00,89.4252,22.0836,92.111626758,1.3152,0.3836,1.37,88.11,21.7,90.7428349789,132.85,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0.0,0.0,0.0,126.04,89.6252,22.2336,92.3418076713,1.3152,0.3836,1.37,88.31,21.85,90.9729553219,128.89,88.5752,12.7836,89.492940973,1.3152,0.3836,1.37,87.26,12.4,88.1366416424,128.89
2020-07-10 21:00:00,87.70096,22.73903,90.6008933193,0.9909600000000001,0.28903,1.03225,86.71,22.45,89.5691163292,133.5,0.9909600000000001,0.28903,1.03225,0.9909600000000001,0.28903,1.03225,0.0,0.0,0.0,126.59,87.89096,22.89903,90.8250319277,0.9909600000000001,0.28903,1.03225,86.9,22.61,89.7932185635,129.51,86.86096,12.30903,87.728778583,0.9909600000000001,0.28903,1.03225,85.87,12.02,86.7071928966,129.51
2020-07-10 21:30:00,86.73296,23.57003,89.8785439611,0.82296,0.24003000000000002,0.8572500000000001,85.91,23.33,89.0214412375,133.56,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,126.53,86.90296,23.72003,90.0819864344,0.82296,0.24003000000000002,0.8572500000000001,86.08,23.48,89.2248664891,129.57,85.90296,11.39003,86.6547824425,0.82296,0.24003000000000002,0.8572500000000001,85.08,11.15,85.8075107435,129.57
2020-07-10 22:00:00,85.69064,24.49727,89.1235211438,0.71064,0.20727,0.7402500000000001,84.98,24.29,88.3832817902,132.46,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,125.37,85.86064,24.66727,89.3337769853,0.71064,0.20727,0.7402500000000001,85.15,24.46,88.5935330597,128.51,84.86064,9.87727,85.4335337199,0.71064,0.20727,0.7402500000000001,84.15,9.67,84.70378622,128.51
2020-07-10 22:30:00,84.36688,25.58159,88.1600146771,0.65688,0.19159,0.68425,83.71,25.39,87.4758035116,132.46,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,125.22,84.53688,25.73159,88.3662763958,0.65688,0.19159,0.68425,83.88,25.54,87.6820734244,128.51,83.56688,8.72159,84.0207686531,0.65688,0.19159,0.68425,82.91,8.53,83.3476394387,128.51
2020-07-10 23:00:00,80.38928,26.87604,84.7629510163,0.8092800000000001,0.23604000000000003,0.843,79.58,26.64,83.9205934202,133.49,0.8092800000000001,0.23604000000000003,0.843,0.8092800000000001,0.23604000000000003,0.843,0.0,0.0,0.0,126.08,80.53928,27.01604,84.949644144,0.8092800000000001,0.23604000000000003,0.843,79.73,26.78,84.1073201333,129.48,79.64928,8.05604,80.0556530484,0.8092800000000001,0.23604000000000003,0.843,78.84,7.82,79.2268767528,129.48
2020-07-10 23:30:00,76.36808,28.49944,81.512586287,0.71808,0.20944000000000002,0.748,75.65,28.29,80.7666181043,135.18,0.71808,0.20944000000000002,0.748,0.71808,0.20944000000000002,0.748,0.0,0.0,0.0,127.53,76.51808,28.62944,81.698600977,0.71808,0.20944000000000002,0.748,75.8,28.42,80.952680005,131.07,75.70808,7.27944,76.0572391295,0.71808,0.20944000000000002,0.748,74.99,7.07,75.3225397872,131.07
2020-07-11 00:00:00,72.05856,30.07583,78.0832352011,0.8085600000000001,0.23583,0.84225,71.25,29.84,77.2462821112,135.49,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,127.64,72.18856,30.19583,78.2494494822,0.8085600000000001,0.23583,0.84225,71.38,29.96,77.4125700387,131.37,71.45856,5.92583,71.7038440982,0.8085600000000001,0.23583,0.84225,70.65,5.69,70.878759865,131.37
2020-07-11 00:30:00,69.35104,30.81822,75.8902459678,0.85104,0.24822000000000002,0.8865000000000001,68.5,30.57,75.0118317334,136.44,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,128.47,69.45104,30.92822,76.0263227405,0.85104,0.24822000000000002,0.8865000000000001,68.6,30.68,75.1480033002,132.28,68.79104,5.70822,69.0274652573,0.85104,0.24822000000000002,0.8865000000000001,67.94,5.46,68.1590434205,132.28
2020-07-11 01:00:00,66.84432,37.45501,76.6227178477,0.8743200000000001,0.25501,0.9107500000000001,65.97,37.2,75.735598631,135.6,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,128.73,66.71432,36.91501,76.2464324173,0.8743200000000001,0.25501,0.9107500000000001,65.84,36.66,75.3582191934,131.47,65.48432,16.00501,67.4118425127,0.8743200000000001,0.25501,0.9107500000000001,64.61,15.75,66.5019894439,131.47
2020-07-11 01:30:00,65.86896,38.72803,76.410602662,0.9189600000000001,0.26803000000000005,0.95725,64.95,38.46,75.482939132,135.84,0.9189600000000001,0.26803000000000005,0.95725,0.9189600000000001,0.26803000000000005,0.95725,0.0,0.0,0.0,129.12,65.69896,38.34803,76.0718394017,0.9189600000000001,0.26803000000000005,0.95725,64.78,38.08,75.143428189,131.7,64.40896,17.57803,66.7645210195,0.9189600000000001,0.26803000000000005,0.95725,63.49,17.31,65.807417515,131.7
2020-07-11 02:00:00,65.3556,38.94705,76.080399283,0.9156000000000001,0.26705,0.9537500000000001,64.44,38.68,75.1575412051,136.1,0.9156000000000001,0.26705,0.9537500000000001,0.9156000000000001,0.26705,0.9537500000000001,0.0,0.0,0.0,129.36,65.1956,38.56705,75.7488191661,0.9156000000000001,0.26705,0.9537500000000001,64.28,38.3,74.8251855995,131.96,63.9256,17.54705,66.2901297258,0.9156000000000001,0.26705,0.9537500000000001,63.01,17.28,65.336502049,131.96
2020-07-11 02:30:00,64.15152,39.17211,75.1656285822,1.00152,0.29211000000000004,1.04325,63.15,38.88,74.1591322765,136.01,1.00152,0.29211000000000004,1.04325,1.00152,0.29211000000000004,1.04325,0.0,0.0,0.0,129.24,63.98152,38.79211,74.8228755112,1.00152,0.29211000000000004,1.04325,62.98,38.5,73.8155159841,131.86,62.75152,17.34211,65.1037790114,1.00152,0.29211000000000004,1.04325,61.75,17.05,64.0606353387,131.86
2020-07-11 03:00:00,62.7008,39.33065,74.0154737204,1.0308,0.30065000000000003,1.07375,61.67,39.03,72.9830788608,136.2,1.0308,0.30065000000000003,1.07375,1.0308,0.30065000000000003,1.07375,0.0,0.0,0.0,129.39,62.5408,38.93065,73.6678164062,1.0308,0.30065000000000003,1.07375,61.51,38.63,72.6344064476,132.03,61.3708,17.36065,63.7790503305,1.0308,0.30065000000000003,1.07375,60.34,17.06,62.705336296,132.03
2020-07-11 03:30:00,61.82008,39.28919,73.2486364519,1.06008,0.30919,1.10425,60.76,38.98,72.1887664391,136.04,1.06008,0.30919,1.10425,1.06008,0.30919,1.10425,0.0,0.0,0.0,129.26,61.66008,38.89919,72.9048177301,1.06008,0.30919,1.10425,60.6,38.59,71.8439148432,131.88,60.51008,17.44919,62.9757414666,1.06008,0.30919,1.10425,59.45,17.14,61.8714966685,131.88
2020-07-11 04:00:00,61.70832,43.39826,75.4408757124,0.9883200000000001,0.28826,1.0295,60.72,43.11,74.4673787641,135.91,0.9883200000000001,0.28826,1.0295,0.9883200000000001,0.28826,1.0295,0.0,0.0,0.0,129.82,61.38832,42.07826,74.42516911,0.9883200000000001,0.28826,1.0295,60.4,41.79,73.447696356,131.76,59.97832,23.82826,64.5382432721,0.9883200000000001,0.28826,1.0295,58.99,23.54,63.5133977992,131.76
2020-07-11 04:30:00,61.08984,46.76287,76.9333124327,0.96984,0.28287,1.01025,60.12,46.48,75.9921364353,135.28,0.96984,0.28287,1.01025,0.96984,0.28287,1.01025,0.0,0.0,0.0,129.92,60.69984,45.82287,76.0539676221,0.96984,0.28287,1.01025,59.73,45.54,75.1103488209,131.15,58.97984,30.33287,66.3227301071,0.96984,0.28287,1.01025,58.01,30.05,65.3311763249,131.15
2020-07-11 05:00:00,59.77232,46.93026,75.9946020573,0.8923200000000001,0.26026000000000005,0.9295,58.88,46.67,75.1328376943,135.42,0.8923200000000001,0.26026000000000005,0.9295,0.8923200000000001,0.26026000000000005,0.9295,0.0,0.0,0.0,130.03,59.36232,45.98026,75.0870784187,0.8923200000000001,0.26026000000000005,0.9295,58.47,45.72,74.2230375288,131.28,57.72232,30.28026,65.1825158447,0.8923200000000001,0.26026000000000005,0.9295,56.83,30.02,64.2716835006,131.28
2020-07-11 05:30:00,60.26856,46.99708,76.4265978112,1.01856,0.29708,1.061,59.25,46.7,75.4417159137,135.72,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0.0,0.0,0.0,130.32,59.86856,46.02708,75.5164655542,1.01856,0.29708,1.061,58.85,45.73,74.5288897006,131.56,58.19856,30.56708,65.7374989317,1.01856,0.29708,1.061,57.18,30.27,64.6979543726,131.56
2020-07-11 06:00:00,60.55904,46.76097,76.5113432183,1.16904,0.34097000000000005,1.21775,59.39,46.42,75.378965899,135.47,1.16904,0.34097000000000005,1.21775,1.16904,0.34097000000000005,1.21775,0.0,0.0,0.0,130.11,60.14904,45.81097,75.6078830894,1.16904,0.34097000000000005,1.21775,58.98,45.47,74.4725540048,131.32,58.48904,30.65097,66.0337017141,1.16904,0.34097000000000005,1.21775,57.32,30.31,64.8404079259,131.32
2020-07-11 06:30:00,64.50528,44.18279,78.1859967006,1.41528,0.41279000000000005,1.47425,63.09,43.77,76.7864636508,134.65,1.41528,0.41279000000000005,1.47425,1.41528,0.41279000000000005,1.47425,0.0,0.0,0.0,129.54,64.10528,43.26279,77.3379332699,1.41528,0.41279000000000005,1.47425,62.69,42.85,75.9352263446,130.53,62.22528,32.17279,70.0505095446,1.41528,0.41279000000000005,1.47425,60.81,31.76,68.604327123,130.53
2020-07-11 07:00:00,66.31928,42.84604,78.9558740272,2.00928,0.58604,2.093,64.31,42.26,76.9524768932,133.88,2.00928,0.58604,2.093,2.00928,0.58604,2.093,0.0,0.0,0.0,128.93,65.90928,41.93604,78.1195535125,2.00928,0.58604,2.093,63.9,41.35,76.1119734339,129.78,63.96928,33.03604,71.9961715829,2.00928,0.58604,2.093,61.96,32.45,69.9431490569,129.78
2020-07-11 07:30:00,68.39872,41.91421,80.2196104301,2.68872,0.7842100000000001,2.80075,65.71,41.13,77.5208423587,133.67,2.68872,0.7842100000000001,2.80075,2.68872,0.7842100000000001,2.80075,0.0,0.0,0.0,128.85,67.99872,41.01421,79.4102722799,2.68872,0.7842100000000001,2.80075,65.31,40.23,76.706251375,129.57,65.96872,34.08421,74.2536557333,2.68872,0.7842100000000001,2.80075,63.28,33.3,71.5069814773,129.57
2020-07-11 08:00:00,71.19088,40.78609,82.0466119511,3.38088,0.9860900000000001,3.52175,67.81,39.8,78.6271969486,133.4,3.38088,0.9860900000000001,3.52175,3.38088,0.9860900000000001,3.52175,0.0,0.0,0.0,128.72,70.78088,39.89609,81.2504213581,3.38088,0.9860900000000001,3.52175,67.4,38.91,77.825112271,129.31,68.64088,35.25609,77.1658103648,3.38088,0.9860900000000001,3.52175,65.26,34.27,73.7109252418,129.31
2020-07-11 08:30:00,74.04704,40.34497,84.3248524283,5.05704,1.4749700000000001,5.26775,68.99,38.87,79.1864698039,133.56,5.05704,1.4749700000000001,5.26775,5.05704,1.4749700000000001,5.26775,0.0,0.0,0.0,128.97,73.65704,39.47497,83.5681326707,5.05704,1.4749700000000001,5.26775,68.6,38.0,78.4216806757,129.48,71.43704,36.53497,80.2374894726,5.05704,1.4749700000000001,5.26775,66.38,35.06,75.0700206474,129.48
2020-07-11 09:00:00,74.99776,39.04518,84.5528833704,6.49776,1.89518,6.7685,68.5,37.15,77.9254290973,132.94,6.49776,1.89518,6.7685,6.49776,1.89518,6.7685,0.0,0.0,0.0,128.55,74.62776,38.17518,83.82509726,6.49776,1.89518,6.7685,68.13,36.28,77.1876628743,128.89,72.43776,38.13518,81.8628183454,6.49776,1.89518,6.7685,65.94,36.24,75.2424162291,128.89
2020-07-11 09:30:00,77.30568,37.66249,85.9920421508,7.34568,2.14249,7.65175,69.96,35.52,78.4606398139,132.79,7.34568,2.14249,7.65175,7.34568,2.14249,7.65175,0.0,0.0,0.0,128.55,76.93568,36.81249,85.2892623785,7.34568,2.14249,7.65175,69.59,34.67,77.7481639655,128.74,74.65568,39.70249,84.5562432258,7.34568,2.14249,7.65175,67.31,37.56,77.0804106113,128.74
2020-07-11 10:00:00,79.1432,36.80885,87.2842342268,7.3332,2.13885,7.63875,71.81,34.67,79.7413631687,132.62,7.3332,2.13885,7.63875,7.3332,2.13885,7.63875,0.0,0.0,0.0,128.55,78.7732,35.96885,86.5966235402,7.3332,2.13885,7.63875,71.44,33.83,79.0451927697,128.59,76.3932,40.25885,86.3521627382,7.3332,2.13885,7.63875,69.06,38.12,78.8823047331,128.59
2020-07-11 10:30:00,81.38336,36.18598,89.0655737839,6.60336,1.92598,6.8785,74.78,34.26,82.2544588457,132.38,6.60336,1.92598,6.8785,6.60336,1.92598,6.8785,0.0,0.0,0.0,128.34,81.02336,35.37598,88.4095290489,6.60336,1.92598,6.8785,74.42,33.45,81.5919046229,128.35,78.50336,40.16598,88.1821040838,6.60336,1.92598,6.8785,71.9,38.24,81.436524975,128.35
2020-07-11 11:00:00,80.97616,35.60138,88.4567507104,7.13616,2.0813800000000002,7.4335,73.84,33.52,81.092145119,132.1,7.13616,2.0813800000000002,7.4335,7.13616,2.0813800000000002,7.4335,0.0,0.0,0.0,128.11,80.60616,34.79138,87.79403825,7.13616,2.0813800000000002,7.4335,73.47,32.71,80.4225403727,128.07,78.11616,40.78138,88.1206866056,7.13616,2.0813800000000002,7.4335,70.98,38.7,80.8446064991,128.07
2020-07-11 11:30:00,80.2544,35.7467,87.8555364234,8.5944,2.5067,8.9525,71.66,33.24,78.9940073676,132.06,8.5944,2.5067,8.9525,8.5944,2.5067,8.9525,0.0,0.0,0.0,128.11,79.8944,34.9167,87.1911181844,8.5944,2.5067,8.9525,71.3,32.41,78.3204832723,128.03,77.5044,41.3967,87.8670517899,8.5944,2.5067,8.9525,68.91,38.89,79.1266086724,128.03
2020-07-11 12:00:00,79.78008,36.13544,87.5821396679,7.87008,2.29544,8.198,71.91,33.84,79.4744845847,132.11,7.87008,2.29544,8.198,7.87008,2.29544,8.198,0.0,0.0,0.0,128.05,79.41008,35.31544,86.9088091507,7.87008,2.29544,8.198,71.54,33.02,78.7927153993,128.07,77.03008,40.65544,87.1005053166,7.87008,2.29544,8.198,69.16,38.36,79.0859987608,128.07
2020-07-11 12:30:00,82.0776,36.1118,89.6704774215,5.9376,1.7318,6.185,76.14,34.38,83.5421091426,132.18,5.9376,1.7318,6.185,5.9376,1.7318,6.185,0.0,0.0,0.0,128.05,81.6976,35.3018,88.9983984631,5.9376,1.7318,6.185,75.76,33.57,82.8644827414,128.15,79.0976,39.5118,88.4172645189,5.9376,1.7318,6.185,73.16,37.78,82.3390186971,128.15
2020-07-11 13:00:00,81.92872,36.43046,89.6632230998,6.61872,1.93046,6.8945,75.31,34.5,82.8362607799,132.18,6.61872,1.93046,6.8945,6.61872,1.93046,6.8945,0.0,0.0,0.0,128.05,81.54872,35.63046,88.9928278765,6.61872,1.93046,6.8945,74.93,33.7,82.1595697408,128.15,78.97872,39.66046,88.3775440949,6.61872,1.93046,6.8945,72.36,37.73,81.6058974585,128.15
2020-07-11 13:30:00,79.942,37.3985,88.2574142282,7.572,2.2085,7.8875,72.37,35.19,80.4720634755,132.57,7.572,2.2085,7.8875,7.572,2.2085,7.8875,0.0,0.0,0.0,128.36,79.562,36.5685,87.5635028779,7.572,2.2085,7.8875,71.99,34.36,79.769478499,128.53,77.162,39.658500000000004,86.7569643674,7.572,2.2085,7.8875,69.59,37.45,79.0270244916,128.53
2020-07-11 14:00:00,78.15008,37.81919,86.8200791077,8.26008,2.40919,8.60425,69.89,35.41,78.348453718,132.94,8.26008,2.40919,8.60425,8.26008,2.40919,8.60425,0.0,0.0,0.0,128.69,77.78008,36.96919,86.1188820995,8.26008,2.40919,8.60425,69.52,34.56,77.6364862677,128.89,75.52008000000001,40.03919,85.4775948367,8.26008,2.40919,8.60425,67.26,37.63,77.0709056648,128.89
2020-07-11 14:30:00,75.13128,38.64329,84.4867628476,8.65128,2.5232900000000003,9.01175,66.48,36.12,75.6587390854,133.18,8.65128,2.5232900000000003,9.01175,8.65128,2.5232900000000003,9.01175,0.0,0.0,0.0,128.84,74.77128,37.78329,83.7754219092,8.65128,2.5232900000000003,9.01175,66.12,35.26,74.9341177302,129.11,72.67128,39.88329,82.8962710745,8.65128,2.5232900000000003,9.01175,64.02,37.36,74.1237478815,129.11
2020-07-11 15:00:00,72.14848,40.35914,82.6696035303,8.80848,2.56914,9.1755,63.34,37.79,73.7566247872,133.67,8.80848,2.56914,9.1755,8.80848,2.56914,9.1755,0.0,0.0,0.0,129.14,71.77848,39.45914,81.9095471887,8.80848,2.56914,9.1755,62.97,36.89,72.980086325,129.57,69.86848,38.82914,79.9331383761,8.80848,2.56914,9.1755,61.06,36.26,71.0148660493,129.57
2020-07-11 15:30:00,72.35512,40.46691,82.9025584356,8.35512,2.43691,8.70325,64.0,38.03,74.4464968954,133.72,8.35512,2.43691,8.70325,8.35512,2.43691,8.70325,0.0,0.0,0.0,129.14,71.98512,39.58691,82.152181619,8.35512,2.43691,8.70325,63.63,37.15,73.6810654103,129.62,70.03512,38.59691,79.9664898252,8.35512,2.43691,8.70325,61.68,36.16,71.4980279448,129.62
2020-07-11 16:00:00,72.45272,40.71621,83.1096046926,7.15272,2.08621,7.45075,65.3,38.63,75.8707249207,133.97,7.15272,2.08621,7.45075,7.15272,2.08621,7.45075,0.0,0.0,0.0,129.37,72.07272,39.83621,82.3492598349,7.15272,2.08621,7.45075,64.92,37.75,75.0977289936,129.87,70.07272,37.81621,79.6256982824,7.15272,2.08621,7.45075,62.92,35.73,72.3571648146,129.87
2020-07-11 16:30:00,72.85384,40.96987,83.5835644763,7.47384,2.17987,7.7852500000000004,65.38,38.79,76.0211056221,133.84,7.47384,2.17987,7.7852500000000004,7.47384,2.17987,7.7852500000000004,0.0,0.0,0.0,129.22,72.48384,40.08987,82.8317857936,7.47384,2.17987,7.7852500000000004,65.01,37.91,75.2560176996,129.76,70.46384,37.64987,79.8915856556,7.47384,2.17987,7.7852500000000004,62.99,35.47,72.2901168902,129.76
2020-07-11 17:00:00,75.70336,40.48848,85.8505429686,7.02336,2.04848,7.316,68.68,38.44,78.7056287695,133.52,7.02336,2.04848,7.316,7.02336,2.04848,7.316,0.0,0.0,0.0,128.95,75.31336,39.62848,85.1029883236,7.02336,2.04848,7.316,68.29,37.58,77.9472930896,129.46,73.14336,37.53848,82.213676434,7.02336,2.04848,7.316,66.12,35.49,75.0426178914,129.46
2020-07-11 17:30:00,78.90232,39.50026,88.2374446675,5.6923200000000005,1.66026,5.9295,73.21,37.84,82.4109804577,132.62,5.6923200000000005,1.66026,5.9295,5.6923200000000005,1.66026,5.9295,0.0,0.0,0.0,128.15,78.51232,38.68026,87.5234077573,5.6923200000000005,1.66026,5.9295,72.82,37.02,81.6898573876,128.6,76.08232,36.80026,84.5149605256,5.6923200000000005,1.66026,5.9295,70.39,35.14,78.6738311003,128.6
2020-07-11 18:00:00,80.7028,39.1254,89.6868934293,5.3328,1.5554000000000001,5.555,75.37,37.57,84.2148549841,131.96,5.3328,1.5554000000000001,5.555,5.3328,1.5554000000000001,5.555,0.0,0.0,0.0,127.52,80.3028,38.3254,88.9796379685,5.3328,1.5554000000000001,5.555,74.97,36.77,83.5016993839,127.98,77.7628,36.2154,85.7823307039,5.3328,1.5554000000000001,5.555,72.43,34.66,80.2958311496,127.98
2020-07-11 18:30:00,82.26264,39.05452,91.0626019406,4.47264,1.3045200000000001,4.659,77.79,37.75,86.4658695671,131.37,4.47264,1.3045200000000001,4.659,4.47264,1.3045200000000001,4.659,0.0,0.0,0.0,126.89,81.85264,38.26452,90.3550118466,4.47264,1.3045200000000001,4.659,77.38,36.96,85.7537521045,127.44,79.18264,35.03452,86.5869971127,4.47264,1.3045200000000001,4.659,74.71,33.73,81.9713181546,127.44
2020-07-11 19:00:00,83.2388,38.5134,91.7168458082,3.0288,0.8834000000000001,3.155,80.21,37.63,88.598312625,131.37,3.0288,0.8834000000000001,3.155,3.0288,0.8834000000000001,3.155,0.0,0.0,0.0,126.95,82.8288,37.7434,91.0229331158,3.0288,0.8834000000000001,3.155,79.8,36.86,87.9016473111,127.44,80.0188,34.7834,87.2518955038,3.0288,0.8834000000000001,3.155,76.99,33.9,84.1229463345,127.44
2020-07-11 19:30:00,83.2352,38.3161,91.6309011101,2.2152,0.6461,2.3075,81.02,37.67,89.3491426931,131.26,2.2152,0.6461,2.3075,2.2152,0.6461,2.3075,0.0,0.0,0.0,126.83,82.8352,37.5461,90.9471274107,2.2152,0.6461,2.3075,80.62,36.9,88.6633768813,127.32,79.9752,34.5061,87.1016851286,2.2152,0.6461,2.3075,77.76,33.86,84.8122467572,127.32
2020-07-11 20:00:00,83.05048,38.69889,91.624157925,1.47048,0.42889000000000005,1.5317500000000002,81.58,38.27,90.1104283643,131.72,1.47048,0.42889000000000005,1.5317500000000002,1.47048,0.42889000000000005,1.5317500000000002,0.0,0.0,0.0,127.25,82.63048,37.91889,90.9155566659,1.47048,0.42889000000000005,1.5317500000000002,81.16,37.49,89.4004793052,127.79,79.77048,34.10889,86.7568202302,1.47048,0.42889000000000005,1.5317500000000002,78.3,33.68,85.2363326288,127.79
2020-07-11 20:30:00,82.12072,39.43646,91.0991055425,1.05072,0.30646,1.0945,81.07,39.13,90.0194523423,132.31,1.05072,0.30646,1.0945,1.05072,0.30646,1.0945,0.0,0.0,0.0,127.77,81.70072,38.64646,90.380067045,1.05072,0.30646,1.0945,80.65,38.34,89.299373458,128.36,78.88072,33.84646,85.8356035818,1.05072,0.30646,1.0945,77.83,33.54,84.7492802329,128.36
2020-07-11 21:00:00,80.9144,40.1342,90.3210614253,0.9744,0.2842,1.015,79.94,39.85,89.322035915,132.58,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0.0,0.0,0.0,127.96,80.5044,39.3342,89.5998756082,0.9744,0.2842,1.015,79.53,39.05,88.5997934535,128.62,77.7344,33.3642,84.5920018973,0.9744,0.2842,1.015,76.76,33.08,83.5845918815,128.62
2020-07-11 21:30:00,80.61976,40.36618,90.1608240327,0.80976,0.23618000000000003,0.8435,79.81,40.13,89.3311423861,132.88,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,128.23,80.19976,39.56618,89.428653707,0.80976,0.23618000000000003,0.8435,79.39,39.33,88.5980868868,128.9,77.45976,33.49618,84.3919930672,0.80976,0.23618000000000003,0.8435,76.65,33.26,83.5550722578,128.9
2020-07-11 22:00:00,81.36248,40.47864,90.875593247,0.61248,0.17864000000000002,0.638,80.75,40.3,90.2477285033,132.77,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,128.1,80.94248,39.67864,90.1447699026,0.61248,0.17864000000000002,0.638,80.33,39.5,89.5162493629,128.8,78.14248,33.12864,84.8749313331,0.61248,0.17864000000000002,0.638,77.53,32.95,84.2413402078,128.8
2020-07-11 22:30:00,80.65528,41.10529,90.5257922244,0.6352800000000001,0.18529,0.6617500000000001,80.02,40.92,89.8757297606,132.72,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,128.0,80.21528,40.28529,89.7629975873,0.6352800000000001,0.18529,0.6617500000000001,79.58,40.1,89.1122124066,128.76,77.45528,32.50529,83.9994897476,0.6352800000000001,0.18529,0.6617500000000001,76.82,32.32,83.3420350124,128.76
2020-07-11 23:00:00,77.66144,42.01417,88.2977335137,0.63144,0.18417000000000003,0.6577500000000001,77.03,41.83,87.6548332951,133.34,0.63144,0.18417000000000003,0.6577500000000001,0.63144,0.18417000000000003,0.6577500000000001,0.0,0.0,0.0,128.51,77.26144,41.18417,87.5526468444,0.63144,0.18417000000000003,0.6577500000000001,76.63,41.0,86.9089000045,129.36,74.65144,32.24417,81.3174273638,0.63144,0.18417000000000003,0.6577500000000001,74.02,32.06,80.6647630629,129.36
2020-07-11 23:30:00,73.58784,43.41937,85.4424478059,0.71784,0.20937000000000003,0.74775,72.87,43.21,84.7180087113,133.97,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,128.98,73.17784,42.56937,84.6590073723,0.71784,0.20937000000000003,0.74775,72.46,42.36,83.9334331479,129.95,70.78784,31.699370000000002,77.5613844014,0.71784,0.20937000000000003,0.74775,70.07,31.49,76.8207328786,129.95
2020-07-12 00:00:00,70.17344,44.38017,83.0295800945,0.5834400000000001,0.17017000000000002,0.60775,69.59,44.21,82.4456924284,134.4,0.5834400000000001,0.17017000000000002,0.60775,0.5834400000000001,0.17017000000000002,0.60775,0.0,0.0,0.0,129.3,69.76344,43.51017,82.2196597783,0.5834400000000001,0.17017000000000002,0.60775,69.18,43.34,81.6347230044,130.34,67.56344,31.23017,74.4321297751,0.5834400000000001,0.17017000000000002,0.60775,66.98,31.06,73.8311858228,130.34
2020-07-12 00:30:00,67.1176,45.4318,81.0482614311,0.6576000000000001,0.1918,0.685,66.46,45.24,80.3964501704,134.99,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,129.76,66.7176,44.5218,80.2086580426,0.6576000000000001,0.1918,0.685,66.06,44.33,79.555468071,130.89,64.6776,30.9518,71.702202651,0.6576000000000001,0.1918,0.685,64.02,30.76,71.0263190655,130.89
2020-07-12 01:00:00,64.62536,46.21698,79.4509055672,0.6753600000000001,0.19698000000000002,0.7035,63.95,46.02,78.7873270266,135.19,0.6753600000000001,0.19698000000000002,0.7035,0.6753600000000001,0.19698000000000002,0.7035,0.0,0.0,0.0,129.88,64.22536,45.29698,78.5920687108,0.6753600000000001,0.19698000000000002,0.7035,63.55,45.1,77.9269690159,131.09,62.33536,30.45698,69.3781286649,0.6753600000000001,0.19698000000000002,0.7035,61.66,30.26,68.6849561403,131.09
2020-07-12 01:30:00,63.39056,46.91308,78.8619057099,0.7305600000000001,0.21308000000000002,0.761,62.66,46.7,78.1483563487,135.73,0.7305600000000001,0.21308000000000002,0.761,0.7305600000000001,0.21308000000000002,0.761,0.0,0.0,0.0,130.34,63.00056,45.98308,77.9968858776,0.7305600000000001,0.21308000000000002,0.761,62.27,45.77,77.2816006563,131.62,61.16056,30.31308,68.2605077523,0.7305600000000001,0.21308000000000002,0.761,60.43,30.1,67.5114427338,131.62
2020-07-12 02:00:00,62.946,47.0205,78.5692454861,0.756,0.2205,0.7875000000000001,62.19,46.8,77.8321019888,135.93,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,130.54,62.536,46.0805,77.6798801251,0.756,0.2205,0.7875000000000001,61.78,45.86,76.9409383878,131.81,60.746,30.5105,67.9776957998,0.756,0.2205,0.7875000000000001,59.99,30.29,67.2033049783,131.81
2020-07-12 02:30:00,61.6372,47.3396,77.7186087884,0.7872,0.2296,0.8200000000000001,60.85,47.11,76.9550167306,135.93,0.7872,0.2296,0.8200000000000001,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,130.48,61.2372,46.3896,76.8244079183,0.7872,0.2296,0.8200000000000001,60.45,46.16,76.0588462968,131.81,59.5072,30.209600000000002,66.7362479017,0.7872,0.2296,0.8200000000000001,58.72,29.98,65.9305604405,131.81
2020-07-12 03:00:00,60.26928,47.63979,76.8240567984,0.71928,0.20979,0.7492500000000001,59.55,47.43,76.130200315,136.07,0.71928,0.20979,0.7492500000000001,0.71928,0.20979,0.7492500000000001,0.0,0.0,0.0,130.61,59.86928,46.68979,75.9227711425,0.71928,0.20979,0.7492500000000001,59.15,46.48,75.2270755779,131.94,58.19928,30.10979,65.5267551948,0.71928,0.20979,0.7492500000000001,57.48,29.9,64.7916692176,131.94
2020-07-12 03:30:00,59.33488,48.01059,76.3259113065,0.8248800000000001,0.24059000000000003,0.8592500000000001,58.51,47.77,75.5340519236,136.11,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.0,0.0,0.0,130.61,58.94488,47.05059,75.42053366,0.8248800000000001,0.24059000000000003,0.8592500000000001,58.12,46.81,74.6264731848,131.98,57.33488,29.87059,64.6493666756,0.8248800000000001,0.24059000000000003,0.8592500000000001,56.51,29.63,63.8068726706,131.98
2020-07-12 04:00:00,58.958,48.019,76.0386094363,0.648,0.189,0.675,58.31,47.83,75.4172725574,136.08,0.648,0.189,0.675,0.648,0.189,0.675,0.0,0.0,0.0,130.61,58.578,47.049,75.1331517042,0.648,0.189,0.675,57.93,46.86,74.5100295262,131.95,56.958,29.709,64.2404735739,0.648,0.189,0.675,56.31,29.52,63.578663874,131.95
2020-07-12 04:30:00,58.43792,47.90231,75.5620393932,0.72792,0.21231000000000003,0.7582500000000001,57.71,47.69,74.8650799772,135.48,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,129.97,58.04792,46.95231,74.6597644696,0.72792,0.21231000000000003,0.7582500000000001,57.32,46.74,73.9608680317,131.37,56.47792,29.23231,63.5946805595,0.72792,0.21231000000000003,0.7582500000000001,55.75,29.02,62.8507987221,131.37
2020-07-12 05:00:00,57.2512,48.1441,74.8034375296,0.6312,0.1841,0.6575000000000001,56.62,47.96,74.2023314998,136.01,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,130.48,56.8712,47.1641,73.8835957317,0.6312,0.1841,0.6575000000000001,56.24,46.98,73.280679582,131.87,55.3412,29.4841,62.7053472221,0.6312,0.1841,0.6575000000000001,54.71,29.3,62.061857046,131.87
2020-07-12 05:30:00,56.64008,48.96919,74.8737619708,0.82008,0.23919,0.8542500000000001,55.82,48.73,74.0978090094,136.27,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,130.8,56.24008,48.21919,74.081285644,0.82008,0.23919,0.8542500000000001,55.42,47.98,73.3038662009,132.13,54.73008,30.36919,62.5912881962,0.82008,0.23919,0.8542500000000001,53.91,30.13,61.7584407187,132.13
2020-07-12 06:00:00,57.078,55.47525,79.5952350745,0.978,0.28525,1.01875,56.1,55.19,78.6965443968,134.81,0.978,0.28525,1.01875,0.978,0.28525,1.01875,0.0,0.0,0.0,130.8,56.438,53.84525,78.003581915,0.978,0.28525,1.01875,55.46,53.56,77.1004876768,130.73,54.458,43.19525,69.5090165846,0.978,0.28525,1.01875,53.48,42.91,68.5665990115,130.73
2020-07-12 06:30:00,58.66472,54.43971,80.032689556,1.16472,0.33971,1.21325,57.5,54.1,78.9497308418,134.29,1.16472,0.33971,1.21325,1.16472,0.33971,1.21325,0.0,0.0,0.0,130.42,58.02472,52.83971,78.4786791681,1.16472,0.33971,1.21325,56.86,52.5,77.3906299238,130.22,55.92472,43.60971,70.9181296522,1.16472,0.33971,1.21325,54.76,43.27,69.7921951224,130.22
2020-07-12 07:00:00,59.56936,54.17773,80.5216435424,1.80936,0.52773,1.88475,57.76,53.65,78.8323543984,134.08,1.80936,0.52773,1.88475,1.80936,0.52773,1.88475,0.0,0.0,0.0,130.23,58.93936,52.57773,78.9826933522,1.80936,0.52773,1.88475,57.13,52.05,77.285441061,130.0,56.81936,43.76773,71.7220597875,1.80936,0.52773,1.88475,55.01,43.24,69.9699771331,130.0
