Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-12 07:30:00,60.97288,53.47334,81.0992613175,2.82288,0.8233400000000001,2.9405,58.15,52.65,78.4438971495,133.8,2.82288,0.8233400000000001,2.9405,2.82288,0.8233400000000001,2.9405,0.0,0.0,0.0,130.03,60.34288,51.90334,79.5940944408,2.82288,0.8233400000000001,2.9405,57.52,51.08,76.9266975763,129.74,58.18288,44.58334,73.3002164434,2.82288,0.8233400000000001,2.9405,55.36,43.76,70.5667570461,129.74
2020-07-12 08:00:00,61.96128,53.07954,81.5882208769,3.94128,1.14954,4.1055,58.02,51.93,77.8655591388,133.45,3.94128,1.14954,4.1055,3.94128,1.14954,4.1055,0.0,0.0,0.0,129.75,61.34128,51.48954,80.0869862178,3.94128,1.14954,4.1055,57.4,50.34,76.3470732903,129.41,59.18128,45.06954,74.3887581443,3.94128,1.14954,4.1055,55.24,43.92,70.5721191406,129.41
2020-07-12 08:30:00,64.2652,52.2186,82.8057855285,5.2752,1.5386000000000002,5.495,58.99,50.68,77.7707046387,133.1,5.2752,1.5386000000000002,5.495,5.2752,1.5386000000000002,5.495,0.0,0.0,0.0,129.51,63.6352,50.6586,81.3371528454,5.2752,1.5386000000000002,5.495,58.36,49.12,76.2801678026,129.07,61.4152,46.1186,76.8033336321,5.2752,1.5386000000000002,5.495,56.14,44.58,71.6873489536,129.07
2020-07-12 09:00:00,66.76112,50.75241,83.8621145957,6.11112,1.78241,6.36575,60.65,48.97,77.9518017752,132.54,6.11112,1.78241,6.36575,6.11112,1.78241,6.36575,0.0,0.0,0.0,129.12,66.12112,49.22241,82.4308689525,6.11112,1.78241,6.36575,60.01,47.44,76.4967561404,128.53,63.77112,47.25241,79.3696793295,6.11112,1.78241,6.36575,57.66,45.47,73.4315769952,128.53
2020-07-12 09:30:00,68.84984,49.71912,84.9252104007,7.29984,2.12912,7.604,61.55,47.59,77.8023817116,132.26,7.29984,2.12912,7.604,7.29984,2.12912,7.604,0.0,0.0,0.0,128.98,68.21984,48.18912,83.5232773303,7.29984,2.12912,7.604,60.92,46.06,76.3725736112,128.28,65.79984,48.35912,81.6591907332,7.29984,2.12912,7.604,58.5,46.23,74.5618059062,128.28
2020-07-12 10:00:00,70.6368,48.3724,85.6121871932,8.2368,2.4024,8.58,62.4,45.97,77.5048443647,131.67,8.2368,2.4024,8.58,8.2368,2.4024,8.58,0.0,0.0,0.0,128.52,70.0068,46.8724,84.2494743485,8.2368,2.4024,8.58,61.77,44.47,76.1125075135,127.7,67.5168,49.3824,83.6489074167,8.2368,2.4024,8.58,59.28,46.98,75.6388709593,127.7
2020-07-12 10:30:00,72.46648,46.95064,86.3467041641,9.15648,2.67064,9.538,63.31,44.28,77.2584914427,131.28,9.15648,2.67064,9.538,9.15648,2.67064,9.538,0.0,0.0,0.0,128.31,71.83648,45.48064,85.0233407577,9.15648,2.67064,9.538,62.68,42.81,75.9044036931,127.32,69.27648,50.73064,85.8651763872,9.15648,2.67064,9.538,60.12,48.06,76.9686819427,127.32
2020-07-12 11:00:00,72.54896,46.51053,86.1776130904,9.73896,2.84053,10.14475,62.81,43.67,76.4994444424,131.31,9.73896,2.84053,10.14475,9.73896,2.84053,10.14475,0.0,0.0,0.0,128.37,71.94896,45.05053,84.8893579806,9.73896,2.84053,10.14475,62.21,42.21,75.1782428632,127.32,69.40896,51.50053,86.4286313588,9.73896,2.84053,10.14475,59.67,48.66,76.9954836338,127.32
2020-07-12 11:30:00,73.42712,45.78041,86.5296936968,10.04712,2.93041,10.46575,63.38,42.85,76.5058618669,131.18,10.04712,2.93041,10.46575,10.04712,2.93041,10.46575,0.0,0.0,0.0,128.32,72.79712,44.32041,85.2274569776,10.04712,2.93041,10.46575,62.75,41.39,75.1711021603,127.22,70.22712,52.11041,87.4490892683,10.04712,2.93041,10.46575,60.18,49.18,77.7193978361,127.22
2020-07-12 12:00:00,74.21032,45.49426,87.0453863651,10.06032,2.93426,10.4795,64.15,42.56,76.9842587806,131.09,10.06032,2.93426,10.4795,10.06032,2.93426,10.4795,0.0,0.0,0.0,128.25,73.58032,44.03426,85.750099388,10.06032,2.93426,10.4795,63.52,41.1,75.657123921,127.14,70.97032,52.16426,88.0789211006,10.06032,2.93426,10.4795,60.91,49.23,78.3174373942,127.14
2020-07-12 12:30:00,75.19192,45.14306,87.7024554927,10.02192,2.92306,10.4395,65.17,42.22,77.6508679926,130.98,10.02192,2.92306,10.4395,10.02192,2.92306,10.4395,0.0,0.0,0.0,128.18,74.55192,43.70306,86.4172796902,10.02192,2.92306,10.4395,64.53,40.78,76.3356358459,127.04,71.86192,52.32306,88.892283995,10.02192,2.92306,10.4395,61.84,49.4,79.1488824937,127.04
2020-07-12 13:00:00,74.45712,45.37416,87.193331823,10.43712,3.04416,10.872,64.02,42.33,76.7488716529,130.98,10.43712,3.04416,10.872,10.43712,3.04416,10.872,0.0,0.0,0.0,128.18,73.81712,43.91416,85.8919126205,10.43712,3.04416,10.872,63.38,40.87,75.4147286675,127.04,71.20712,52.35416,88.3821928219,10.43712,3.04416,10.872,60.77,49.31,78.2589867044,127.04
2020-07-12 13:30:00,73.24352,45.51936,86.2358704763,10.52352,3.06936,10.962,62.72,42.45,75.735070476,131.16,10.52352,3.06936,10.962,10.52352,3.06936,10.962,0.0,0.0,0.0,128.31,72.62352,44.06936,84.9487148108,10.52352,3.06936,10.962,62.1,41.0,74.4137756064,127.19,70.10352,52.62936,87.6604417648,10.52352,3.06936,10.962,59.58,49.56,77.4981935273,127.19
2020-07-12 14:00:00,72.49072,45.87271,85.7858380437,10.26072,2.99271,10.68825,62.23,42.88,75.5729270308,131.57,10.26072,2.99271,10.68825,10.26072,2.99271,10.68825,0.0,0.0,0.0,128.68,71.86072,44.39271,84.4670100102,10.26072,2.99271,10.68825,61.6,41.4,74.2194044708,127.59,69.38072,52.60271,87.0673842898,10.26072,2.99271,10.68825,59.12,49.61,77.1772408162,127.59
2020-07-12 14:30:00,71.31528,46.19154,84.9678028965,10.32528,3.01154,10.7555,60.99,43.18,74.7281238892,131.64,10.32528,3.01154,10.7555,10.32528,3.01154,10.7555,0.0,0.0,0.0,128.68,70.69528,44.72154,83.6530857425,10.32528,3.01154,10.7555,60.37,41.71,73.3775238067,127.65,68.31528,52.57154,86.2017650599,10.32528,3.01154,10.7555,57.99,49.56,76.2825910677,127.65
2020-07-12 15:00:00,70.25472,46.88471,84.4624278248,9.92472,2.89471,10.33825,60.33,43.99,74.6647775059,131.89,9.92472,2.89471,10.33825,9.92472,2.89471,10.33825,0.0,0.0,0.0,128.89,69.63472,45.39471,83.124448422,9.92472,2.89471,10.33825,59.71,42.5,73.2907504396,127.9,67.29472,51.95471,85.0168879168,9.92472,2.89471,10.33825,57.37,49.06,75.4864259321,127.9
2020-07-12 15:30:00,70.6488,46.79715,84.7421157959,9.1788,2.67715,9.56125,61.47,44.12,75.6646238344,131.81,9.1788,2.67715,9.56125,9.1788,2.67715,9.56125,0.0,0.0,0.0,128.79,70.0188,45.31715,83.4042950786,9.1788,2.67715,9.56125,60.84,42.64,74.2945166213,127.81,67.6188,51.61715,85.0683977019,9.1788,2.67715,9.56125,58.44,48.94,76.2256990785,127.81
2020-07-12 16:00:00,71.9372,46.6471,85.7374637032,8.5272,2.4871,8.8825,63.41,44.16,77.2718169839,131.78,8.5272,2.4871,8.8825,8.5272,2.4871,8.8825,0.0,0.0,0.0,128.79,71.2872,45.1771,84.3968912238,8.5272,2.4871,8.8825,62.76,42.69,75.9029228686,127.81,68.7572,51.2871,85.778314149,8.5272,2.4871,8.8825,60.23,48.8,77.5183391205,127.81
2020-07-12 16:30:00,73.44816,46.67363,87.0233298878,8.37816,2.44363,8.72725,65.07,44.23,78.6790810826,131.44,8.37816,2.44363,8.72725,8.37816,2.44363,8.72725,0.0,0.0,0.0,128.4,72.77816,45.20363,85.6739676808,8.37816,2.44363,8.72725,64.4,42.76,77.3031538813,127.48,70.13816,50.74363,86.5694950532,8.37816,2.44363,8.72725,61.76,48.3,78.4040024489,127.48
2020-07-12 17:00:00,76.6272,46.13585,89.4440855231,7.1172,2.07585,7.41375,69.51,44.06,82.297774575,131.14,7.1172,2.07585,7.41375,7.1172,2.07585,7.41375,0.0,0.0,0.0,128.17,75.9372,44.70585,88.119642351,7.1172,2.07585,7.41375,68.82,42.63,80.9537479058,127.21,72.9972,50.10585,88.5391857432,7.1172,2.07585,7.41375,65.88,48.03,81.5294750382,127.21
2020-07-12 17:30:00,79.47224,45.93107,91.7905230509,6.07224,1.77107,6.3252500000000005,73.4,44.16,85.6601751107,130.79,6.07224,1.77107,6.3252500000000005,6.07224,1.77107,6.3252500000000005,0.0,0.0,0.0,127.81,78.76224,44.52107,90.4743948516,6.07224,1.77107,6.3252500000000005,72.69,42.75,84.3291088533,126.9,75.55224,49.14107,90.1276080331,6.07224,1.77107,6.3252500000000005,69.48,47.37,84.0915411917,126.9
2020-07-12 18:00:00,80.75128,45.02704,92.4564954603,5.20128,1.5170400000000002,5.418,75.55,43.51,87.1832701841,130.46,5.20128,1.5170400000000002,5.418,5.20128,1.5170400000000002,5.418,0.0,0.0,0.0,127.55,80.03128,43.64704,91.1595846809,5.20128,1.5170400000000002,5.418,74.83,42.13,85.8747098976,126.58,76.68128,49.17704,91.0955540386,5.20128,1.5170400000000002,5.418,71.48,47.66,85.9119665704,126.58
2020-07-12 18:30:00,82.05576,44.84668,93.5113493443,4.44576,1.29668,4.631,77.61,43.55,88.9939020383,130.46,4.44576,1.29668,4.631,4.44576,1.29668,4.631,0.0,0.0,0.0,127.55,81.32576,43.46668,92.2129682301,4.44576,1.29668,4.631,76.88,42.17,87.6860496316,126.58,77.83576,49.00668,91.9785856567,4.44576,1.29668,4.631,73.39,47.71,87.5347713769,126.58
2020-07-12 19:00:00,83.22912,44.42016,94.3410675708,3.18912,0.9301600000000001,3.322,80.04,43.49,91.092160475,130.05,3.18912,0.9301600000000001,3.322,3.18912,0.9301600000000001,3.322,0.0,0.0,0.0,127.16,82.46912,43.07016,93.0386717231,3.18912,0.9301600000000001,3.322,79.28,42.14,89.7836176593,126.19,78.81912,48.12016,92.3471898652,3.18912,0.9301600000000001,3.322,75.63,47.19,89.1447867236,126.19
2020-07-12 19:30:00,83.39304,44.15047,94.3592238293,2.0930400000000002,0.6104700000000001,2.18025,81.3,43.54,92.2248426401,129.76,2.0930400000000002,0.6104700000000001,2.18025,2.0930400000000002,0.6104700000000001,2.18025,0.0,0.0,0.0,126.87,82.62304,42.80047,93.0507763055,2.0930400000000002,0.6104700000000001,2.18025,80.53,42.19,90.9124688918,125.93,78.89304,47.41047,92.0427315222,2.0930400000000002,0.6104700000000001,2.18025,76.8,46.8,89.9359772282,125.93
2020-07-12 20:00:00,83.15888,44.21259,94.1814867018,1.44888,0.42259,1.5092500000000002,81.71,43.79,92.7043051859,129.48,1.44888,0.42259,1.5092500000000002,1.44888,0.42259,1.5092500000000002,0.0,0.0,0.0,126.54,82.37888,42.88259,92.871935455,1.44888,0.42259,1.5092500000000002,80.93,42.46,91.3921030505,125.68,78.61888,46.51259,91.3474100397,1.44888,0.42259,1.5092500000000002,77.17,46.09,89.8860222727,125.68
2020-07-12 20:30:00,82.71816,44.16363,93.7695057498,1.17816,0.34363000000000005,1.22725,81.54,43.82,92.5686988134,128.88,1.17816,0.34363000000000005,1.22725,1.17816,0.34363000000000005,1.22725,0.0,0.0,0.0,125.92,81.93816,42.82363,92.4539093309,1.17816,0.34363000000000005,1.22725,80.76,42.48,91.2509068448,125.1,78.16816,45.74363,90.5689843344,1.17816,0.34363000000000005,1.22725,76.99,45.4,89.3790808859,125.1
2020-07-12 21:00:00,81.33144,44.98542,92.9434836072,0.8414400000000001,0.24542000000000003,0.8765000000000001,80.49,44.74,92.0885861549,129.31,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.0,0.0,0.0,126.26,80.56144,43.64542,91.6246053298,0.8414400000000001,0.24542000000000003,0.8765000000000001,79.72,43.4,90.7680472413,125.51,76.87144,45.18542,89.1680462287,0.8414400000000001,0.24542000000000003,0.8765000000000001,76.03,44.94,88.3185399562,125.51
2020-07-12 21:30:00,81.40008,45.05294,93.0362317952,0.7300800000000001,0.21294000000000002,0.7605000000000001,80.67,44.84,92.2944987526,129.24,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.0,0.0,0.0,126.18,80.62008,43.70294,91.7035673453,0.7300800000000001,0.21294000000000002,0.7605000000000001,79.89,43.49,90.9603880818,125.44,76.93008,45.11294,89.1819183705,0.7300800000000001,0.21294000000000002,0.7605000000000001,76.2,44.9,88.4446154381,125.44
2020-07-12 22:00:00,82.54352,45.20061,94.1091272851,0.6535200000000001,0.19061000000000003,0.6807500000000001,81.89,45.01,93.4444872638,129.37,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.0,0.0,0.0,126.33,81.75352,43.86061,92.7760267632,0.6535200000000001,0.19061000000000003,0.6807500000000001,81.1,43.67,92.1101454781,125.59,77.98352,45.03061,90.0510145893,0.6535200000000001,0.19061000000000003,0.6807500000000001,77.33,44.84,89.3899015549,125.59
2020-07-12 22:30:00,81.63696,45.89578,93.6537017947,0.6369600000000001,0.18578000000000003,0.6635,81.0,45.71,93.0075486184,129.86,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,126.74,80.85696,44.53578,92.3107993717,0.6369600000000001,0.18578000000000003,0.6635,80.22,44.35,91.6633563645,126.05,77.13696,44.88578,89.2459738266,0.6369600000000001,0.18578000000000003,0.6635,76.5,44.7,88.6021444436,126.05
2020-07-12 23:00:00,77.31696,46.73953,90.3465326853,1.02696,0.29953,1.06975,76.29,46.44,89.3131440495,130.26,1.02696,0.29953,1.06975,1.02696,0.29953,1.06975,0.0,0.0,0.0,127.06,76.55696,45.33953,88.9755084563,1.02696,0.29953,1.06975,75.53,45.04,87.9396526034,126.43,73.17696,45.10953,85.9635804958,1.02696,0.29953,1.06975,72.15,44.81,84.9326709812,126.43
2020-07-12 23:30:00,73.20552,48.15786,87.6254965079,0.81552,0.23786000000000002,0.8495,72.39,47.92,86.8138151448,131.12,0.81552,0.23786000000000002,0.8495,0.81552,0.23786000000000002,0.8495,0.0,0.0,0.0,127.79,72.48552,46.71786,86.2363557477,0.81552,0.23786000000000002,0.8495,71.67,46.48,85.4223583144,127.23,69.36552,44.93786,82.6497829776,0.81552,0.23786000000000002,0.8495,68.55,44.7,81.8363763861,127.23
2020-07-13 00:00:00,69.50616,49.81013,85.5111415464,0.6861600000000001,0.20013000000000003,0.7147500000000001,68.82,49.61,84.8371646155,131.63,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.0,0.0,0.0,128.11,68.77616,48.34013,84.065024551,0.6861600000000001,0.20013000000000003,0.7147500000000001,68.09,48.14,83.3888943445,127.73,65.90616,43.78013,79.1221947924,0.6861600000000001,0.20013000000000003,0.7147500000000001,65.22,43.58,78.4401988779,127.73
2020-07-13 00:30:00,66.76552,50.37786,83.6394849282,0.81552,0.23786000000000002,0.8495,65.95,50.14,82.8457729761,131.56,0.81552,0.23786000000000002,0.8495,0.81552,0.23786000000000002,0.8495,0.0,0.0,0.0,127.97,66.05552,48.87786,82.172847831,0.81552,0.23786000000000002,0.8495,65.24,48.64,81.3763307111,127.67,63.37552,43.30786,76.7595419023,0.81552,0.23786000000000002,0.8495,62.56,43.07,75.9524752724,127.67
2020-07-13 01:00:00,65.04528,50.64029,82.4337759754,0.7552800000000001,0.22029,0.7867500000000001,64.29,50.42,81.7030017808,131.61,0.7552800000000001,0.22029,0.7867500000000001,0.7552800000000001,0.22029,0.7867500000000001,0.0,0.0,0.0,127.97,64.34528,49.14029,80.9634680554,0.7552800000000001,0.22029,0.7867500000000001,63.59,48.92,80.2300099713,127.71,61.78528,43.09029,75.3272455156,0.7552800000000001,0.22029,0.7867500000000001,61.03,42.87,74.582154702,127.71
2020-07-13 01:30:00,63.88952,50.75486,81.5961186543,0.83952,0.24486000000000002,0.8745,63.05,50.51,80.7871437792,130.85,0.83952,0.24486000000000002,0.8745,0.83952,0.24486000000000002,0.8745,0.0,0.0,0.0,127.18,63.17952,49.24486,80.1043568344,0.83952,0.24486000000000002,0.8745,62.34,49.0,79.2923426316,126.99,60.67952,42.05486,73.8282831783,0.83952,0.24486000000000002,0.8745,59.84,41.81,72.9993267092,126.99
2020-07-13 02:00:00,63.50896,50.64553,81.2302758167,0.7389600000000001,0.21553000000000003,0.76975,62.77,50.43,80.5186798203,130.85,0.7389600000000001,0.21553000000000003,0.76975,0.7389600000000001,0.21553000000000003,0.76975,0.0,0.0,0.0,127.18,62.80896,49.13553,79.7450046377,0.7389600000000001,0.21553000000000003,0.76975,62.07,48.92,79.0306984658,126.99,60.32896,42.20553,73.6266947327,0.7389600000000001,0.21553000000000003,0.76975,59.59,41.99,72.8980671897,126.99
2020-07-13 02:30:00,62.75504,50.59772,80.6121846534,0.8150400000000001,0.23772000000000001,0.849,61.94,50.36,79.8291500644,131.11,0.8150400000000001,0.23772000000000001,0.849,0.8150400000000001,0.23772000000000001,0.849,0.0,0.0,0.0,127.48,62.06504,49.07772,79.1245334305,0.8150400000000001,0.23772000000000001,0.849,61.25,48.84,78.3384203313,127.21,59.65504,42.70772,73.3667032447,0.8150400000000001,0.23772000000000001,0.849,58.84,42.47,72.5661525782,127.21
2020-07-13 03:00:00,61.66488,51.02309,80.0369485835,0.7648800000000001,0.22309,0.7967500000000001,60.9,50.8,79.3060527324,131.43,0.7648800000000001,0.22309,0.7967500000000001,0.7648800000000001,0.22309,0.7967500000000001,0.0,0.0,0.0,127.74,60.97488,49.50309,78.5397473294,0.7648800000000001,0.22309,0.7967500000000001,60.21,49.28,77.8059284374,127.52,58.63488,42.60309,72.4780824123,0.7648800000000001,0.22309,0.7967500000000001,57.87,42.38,71.7286644236,127.52
2020-07-13 03:30:00,60.92248,51.06864,79.4956260482,0.85248,0.24864000000000003,0.888,60.07,50.82,78.6833991386,131.15,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,127.44,60.23248,49.53864,77.9873611555,0.85248,0.24864000000000003,0.888,59.38,49.29,77.1718115635,127.25,57.94248,42.18864,71.6743492025,0.85248,0.24864000000000003,0.888,57.09,41.94,70.8394784001,127.25
2020-07-13 04:00:00,60.60648,50.84189,79.1077947914,0.9664800000000001,0.28189000000000003,1.00675,59.64,50.56,78.1872316942,131.01,0.9664800000000001,0.28189000000000003,1.00675,0.9664800000000001,0.28189000000000003,1.00675,0.0,0.0,0.0,127.34,59.94648,49.31189,77.6224385069,0.9664800000000001,0.28189000000000003,1.00675,58.98,49.03,76.6979875877,127.11,57.65648,42.43189,71.5872542773,0.9664800000000001,0.28189000000000003,1.00675,56.69,42.15,70.6426117864,127.11
2020-07-13 04:30:00,61.04968,50.56824,79.2730113267,0.91968,0.26824000000000003,0.9580000000000001,60.13,50.3,78.3945591224,130.94,0.91968,0.26824000000000003,0.9580000000000001,0.91968,0.26824000000000003,0.9580000000000001,0.0,0.0,0.0,127.27,60.35968,49.04824,77.7754512478,0.91968,0.26824000000000003,0.9580000000000001,59.44,48.78,76.8934457545,127.03,58.05968,42.54824,71.981102859,0.91968,0.26824000000000003,0.9580000000000001,57.14,42.28,71.0814884481,127.03
2020-07-13 05:00:00,60.28792,50.36731,78.5588901052,1.08792,0.31731000000000004,1.13325,59.2,50.05,77.521884007,130.94,1.08792,0.31731000000000004,1.13325,1.08792,0.31731000000000004,1.13325,0.0,0.0,0.0,127.27,59.61792,48.84731,77.0737054991,1.08792,0.31731000000000004,1.13325,58.53,48.53,76.0323733682,127.03,57.36792,42.95731,71.6687430304,1.08792,0.31731000000000004,1.13325,56.28,42.64,70.6088379737,127.03
2020-07-13 05:30:00,61.70032,49.86926,79.3339308307,1.06032,0.30926000000000003,1.1045,60.64,49.56,78.316046887,130.57,1.06032,0.30926000000000003,1.1045,1.06032,0.30926000000000003,1.1045,0.0,0.0,0.0,126.97,61.01032,48.34926,77.8454243296,1.06032,0.30926000000000003,1.1045,59.95,48.04,76.8234606094,126.68,58.67032,42.85926,72.657570952,1.06032,0.30926000000000003,1.1045,57.61,42.55,71.6199315833,126.68
2020-07-13 06:00:00,63.9604,49.3522,80.7872045128,1.3104,0.38220000000000004,1.365,62.65,48.97,79.517818129,130.69,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,127.17,63.2704,47.8522,79.328283487,1.3104,0.38220000000000004,1.365,61.96,47.47,78.0540998283,126.8,60.7904,43.5122,74.7581720015,1.3104,0.38220000000000004,1.365,59.48,43.13,73.4715407488,126.8
2020-07-13 06:30:00,72.12736,44.35048,84.6718438254,1.4073600000000002,0.41048,1.466,70.72,43.94,83.2588854117,129.92,1.4073600000000002,0.41048,1.466,1.4073600000000002,0.41048,1.466,0.0,0.0,0.0,126.95,71.40736,42.93048,83.3188884659,1.4073600000000002,0.41048,1.466,70.0,42.52,81.9020781177,126.07,68.37736,47.01048,82.9786032083,1.4073600000000002,0.41048,1.466,66.97,46.6,81.5876271257,126.07
2020-07-13 07:00:00,77.97752,40.72011,87.9694320987,1.81752,0.5301100000000001,1.89325,76.16,40.19,86.113771837,129.66,1.81752,0.5301100000000001,1.89325,1.81752,0.5301100000000001,1.89325,0.0,0.0,0.0,127.1,77.25752,39.35011,86.7015314372,1.81752,0.5301100000000001,1.89325,75.44,38.82,84.8421239715,125.81,73.83752,50.29011,89.336859826,1.81752,0.5301100000000001,1.89325,72.02,49.76,87.5382088005,125.81
2020-07-13 07:30:00,83.35728,37.35629,91.345106774,2.38728,0.6962900000000001,2.48675,80.97,36.66,88.8824870264,129.09,2.38728,0.6962900000000001,2.48675,2.38728,0.6962900000000001,2.48675,0.0,0.0,0.0,126.93,82.62728,36.05629,90.1516691402,2.38728,0.6962900000000001,2.48675,80.24,35.36,87.6857297398,125.26,78.86728,52.99629,95.019232834,2.38728,0.6962900000000001,2.48675,76.48,52.3,92.6524710949,125.26
2020-07-13 08:00:00,88.56888000000001,33.46009,94.6785304452,2.94888,0.86009,3.07175,85.62,32.6,91.6162889447,129.12,2.94888,0.86009,3.07175,2.94888,0.86009,3.07175,0.0,0.0,0.0,127.15,87.94888,33.87009,94.2453632274,2.94888,0.86009,3.07175,85.0,33.01,91.1847580465,125.26,83.92888,54.62009,100.1369618556,2.94888,0.86009,3.07175,80.98,53.76,97.2002983535,125.26
2020-07-13 08:30:00,92.21552,13.19911,93.1553467798,3.42552,0.99911,3.56825,88.79,12.2,89.624238351,130.8,3.42552,0.99911,3.56825,3.42552,0.99911,3.56825,0.0,0.0,0.0,127.05,93.29552,32.42911,98.7709533591,3.42552,0.99911,3.56825,89.87,31.43,95.2074671441,126.88,89.96552,39.69911,98.3352130402,3.42552,0.99911,3.56825,86.54,38.7,94.7990590671,126.88
2020-07-13 09:00:00,93.38736,12.17673,94.1778729918,4.61736,1.34673,4.80975,88.77,10.83,89.428193541,130.58,4.61736,1.34673,4.80975,4.61736,1.34673,4.80975,0.0,0.0,0.0,126.99,94.46736,31.29673,99.5166690262,4.61736,1.34673,4.80975,89.85,29.95,94.710215922,126.68,91.13736,41.20673,100.0200629127,4.61736,1.34673,4.80975,86.52,39.86,95.2603275241,126.68
2020-07-13 09:30:00,95.32976,11.32743,96.0003844371,4.61976,1.3474300000000001,4.81225,90.71,9.98,91.2573531284,130.54,4.61976,1.3474300000000001,4.81225,4.61976,1.3474300000000001,4.81225,0.0,0.0,0.0,127.06,96.43976,30.40743,101.1199243871,4.61976,1.3474300000000001,4.81225,91.82,29.06,96.3088573289,126.65,93.01976,41.89743,102.0199509462,4.61976,1.3474300000000001,4.81225,88.4,40.55,97.256683575,126.65
2020-07-13 10:00:00,98.99768,9.23349,99.4273502763,3.57768,1.04349,3.72675,95.42,8.19,95.7708332427,130.32,3.57768,1.04349,3.72675,3.57768,1.04349,3.72675,0.0,0.0,0.0,127.06,100.20768,28.25349,104.1145466693,3.57768,1.04349,3.72675,96.63,27.21,100.3879524644,126.43,96.52768,43.15349,105.7346523395,3.57768,1.04349,3.72675,92.95,42.11,102.0438856571,126.43
2020-07-13 10:30:00,99.26208,9.71519,99.7363797351,4.85208,1.41519,5.05425,94.41,8.3,94.7741425706,130.32,4.85208,1.41519,5.05425,4.85208,1.41519,5.05425,0.0,0.0,0.0,127.06,100.46208,28.72519,104.4881144363,4.85208,1.41519,5.05425,95.61,27.31,99.433938874,126.43,96.83208,43.45519,106.1357868726,4.85208,1.41519,5.05425,91.98,42.04,101.1320028478,126.43
2020-07-13 11:00:00,98.60352,9.45311,99.0556179379,5.15352,1.50311,5.36825,93.45,7.95,93.787552479,130.49,5.15352,1.50311,5.36825,5.15352,1.50311,5.36825,0.0,0.0,0.0,127.26,99.77352,28.54311,103.776030092,5.15352,1.50311,5.36825,94.62,27.04,98.4078553775,126.59,96.20352,44.06311,105.8143417655,5.15352,1.50311,5.36825,91.05,42.56,100.5060003184,126.59
2020-07-13 11:30:00,99.17464,8.92677,99.5755815537,5.23464,1.52677,5.45275,93.94,7.4,94.2310118804,130.42,5.23464,1.52677,5.45275,5.23464,1.52677,5.45275,0.0,0.0,0.0,127.26,100.37464,27.95677,104.1952462637,5.23464,1.52677,5.45275,95.14,26.43,98.7429212653,126.54,96.76464,44.54677,106.5261013638,5.23464,1.52677,5.45275,91.53,43.02,101.1358556596,126.54
2020-07-13 12:00:00,100.64416,8.44788,100.9980872027,5.44416,1.5878800000000002,5.671,95.2,6.86,95.4468417497,129.9,5.44416,1.5878800000000002,5.671,5.44416,1.5878800000000002,5.671,0.0,0.0,0.0,126.82,101.85416,27.32788,105.4565452431,5.44416,1.5878800000000002,5.671,96.41,25.74,99.7869515518,126.04,98.17416,44.64788,107.8498904969,5.44416,1.5878800000000002,5.671,92.73,43.06,102.2399946205,126.04
2020-07-13 12:30:00,96.98536,10.03823,97.5034671992,7.60536,2.21823,7.92225,89.38,7.82,89.7214400241,129.96,7.60536,2.21823,7.92225,7.60536,2.21823,7.92225,0.0,0.0,0.0,126.72,98.09536,28.91823,102.2690748949,7.60536,2.21823,7.92225,90.49,26.7,94.3468605731,126.1,94.71536,44.43823,104.621965693,7.60536,2.21823,7.92225,87.11,42.22,96.8022752832,126.1
2020-07-13 13:00:00,97.32624,10.40557,97.8809117222,5.91624,1.72557,6.16275,91.41,8.68,91.8211876421,130.35,5.91624,1.72557,6.16275,5.91624,1.72557,6.16275,0.0,0.0,0.0,127.02,98.46624,29.43557,102.7718502362,5.91624,1.72557,6.16275,92.55,27.71,96.6092469694,126.46,94.99624,43.41557,104.4471030358,5.91624,1.72557,6.16275,89.08,41.69,98.3529486086,126.46
2020-07-13 13:30:00,98.77256,10.04658,99.2821856057,5.06256,1.47658,5.2735,93.71,8.57,94.1010573798,130.51,5.06256,1.47658,5.2735,5.06256,1.47658,5.2735,0.0,0.0,0.0,127.2,99.94256,29.13658,104.1031007869,5.06256,1.47658,5.2735,94.88,27.66,98.8296008289,126.62,96.36256,43.39658,105.683518703,5.06256,1.47658,5.2735,91.3,41.92,100.463806418,126.62
2020-07-13 14:00:00,100.44496,8.94978,100.8428904358,4.76496,1.38978,4.9635,95.68,7.5600000000000005,95.9782058595,130.43,4.76496,1.38978,4.9635,4.76496,1.38978,4.9635,0.0,0.0,0.0,127.27,101.67496,27.96978,105.4519136111,4.76496,1.38978,4.9635,96.91,26.58,100.4890267641,126.56,97.98496,44.16978,107.4803323937,4.76496,1.38978,4.9635,93.22,42.78,102.567523125,126.56
2020-07-13 14:30:00,98.85224,9.65732,99.3228532746,5.92224,1.7273200000000002,6.169,92.93,7.93,93.2677318262,130.11,5.92224,1.7273200000000002,6.169,5.92224,1.7273200000000002,6.169,0.0,0.0,0.0,126.88,100.00224,28.62732,104.0190917832,5.92224,1.7273200000000002,6.169,94.08,26.9,97.8501732242,126.25,96.45224,44.00732,106.0173514789,5.92224,1.7273200000000002,6.169,90.53,42.28,99.916361523,126.25
2020-07-13 15:00:00,98.46152,9.54711,98.9232946786,4.48152,1.30711,4.6682500000000005,93.98,8.24,94.3405427163,130.06,4.48152,1.30711,4.6682500000000005,4.48152,1.30711,4.6682500000000005,0.0,0.0,0.0,126.81,99.63152,28.52711,103.6351088312,4.48152,1.30711,4.6682500000000005,95.15,27.22,98.9669182101,126.21,96.04152,43.26711,105.3376303686,4.48152,1.30711,4.6682500000000005,91.56,41.96,100.7168069391,126.21
2020-07-13 15:30:00,100.6292,9.2956,101.0576274806,3.1392,0.9156000000000001,3.27,97.49,8.38,97.8494992322,129.63,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,126.4,101.8592,28.1856,105.6869181687,3.1392,0.9156000000000001,3.27,98.72,27.27,102.4172412243,125.8,98.0792,42.4156,106.8579084392,3.1392,0.9156000000000001,3.27,94.94,41.5,103.6139643098,125.8
2020-07-13 16:00:00,100.51296,10.48253,101.0580949908,3.40296,0.9925300000000001,3.54475,97.11,9.49,97.5725996374,129.83,3.40296,0.9925300000000001,3.54475,3.40296,0.9925300000000001,3.54475,0.0,0.0,0.0,126.48,101.73296,29.42253,105.9022210436,3.40296,0.9925300000000001,3.54475,98.33,28.43,102.3574804301,126.01,97.96296,41.50253,106.3917361845,3.40296,0.9925300000000001,3.54475,94.56,40.51,102.8720258379,126.01
2020-07-13 16:30:00,99.99224,13.64482,100.9189237609,6.46224,1.88482,6.7315000000000005,93.53,11.76,94.2664229723,130.57,6.46224,1.88482,6.7315000000000005,6.46224,1.88482,6.7315000000000005,0.0,0.0,0.0,126.91,101.12224,32.80482,106.310223581,6.46224,1.88482,6.7315000000000005,94.66,30.92,99.5819361129,126.72,97.57224,40.81482,105.7647935291,6.46224,1.88482,6.7315000000000005,91.11,38.93,99.0786404832,126.72
2020-07-13 17:00:00,102.94744,12.15717,103.662781098,3.24744,0.9471700000000001,3.38275,99.7,11.21,100.3282318194,130.29,3.24744,0.9471700000000001,3.38275,3.24744,0.9471700000000001,3.38275,0.0,0.0,0.0,126.76,104.20744,31.26717,108.7971804376,3.24744,0.9471700000000001,3.38275,100.96,30.32,105.4145341023,126.47,100.33744,40.14717,108.0712594762,3.24744,0.9471700000000001,3.38275,97.09,39.2,104.7048618737,126.47
2020-07-13 17:30:00,103.53392,15.12656,104.6330990079,5.71392,1.66656,5.952,97.82,13.46,98.7417034489,130.93,5.71392,1.66656,5.952,5.71392,1.66656,5.952,0.0,0.0,0.0,127.12,104.75392,34.45656,110.2752840958,5.71392,1.66656,5.952,99.04,32.79,104.3269174279,127.09,100.96392,39.21656,108.3127495727,5.71392,1.66656,5.952,95.25,37.55,102.38439822550001,127.09
2020-07-13 18:00:00,103.30992,16.49706,104.6187963946,5.26992,1.53706,5.4895,98.04,14.96,99.1748113182,131.04,5.26992,1.53706,5.4895,5.26992,1.53706,5.4895,0.0,0.0,0.0,127.07,104.50992,35.87706,110.4965466096,5.26992,1.53706,5.4895,99.24,34.34,105.013395336,127.21,100.72992,37.67706,107.545700209,5.26992,1.53706,5.4895,95.46,36.14,102.0720882514,127.21
2020-07-13 18:30:00,101.048,18.314,102.694210645,5.088,1.484,5.3,95.96,16.83,97.4246914288,130.95,5.088,1.484,5.3,5.088,1.484,5.3,0.0,0.0,0.0,126.76,102.198,37.694,108.9278148133,5.088,1.484,5.3,97.11,36.21,103.641286175,127.14,98.518,35.764,104.8086829418,5.088,1.484,5.3,93.43,34.28,99.5202657754,127.14
2020-07-13 19:00:00,97.89704,19.29997,99.7813573909,5.17704,1.50997,5.39275,92.72,17.79,94.4112413858,130.79,5.17704,1.50997,5.39275,5.17704,1.50997,5.39275,0.0,0.0,0.0,126.46,98.96704,38.64997,106.2463890556,5.17704,1.50997,5.39275,93.79,37.14,100.8758826479,126.97,95.47704,34.77997,101.6145239637,5.17704,1.50997,5.39275,90.3,33.27,96.2340007482,126.97
2020-07-13 19:30:00,97.16744,17.46342,98.7242747973,1.65744,0.48342,1.7265000000000001,95.51,16.98,97.0076311431,130.76,1.65744,0.48342,1.7265000000000001,1.65744,0.48342,1.7265000000000001,0.0,0.0,0.0,126.54,98.31744,36.79342,104.9765438727,1.65744,0.48342,1.7265000000000001,96.66,36.31,103.2548870514,126.94,94.66744,34.513419999999996,100.762594033,1.65744,0.48342,1.7265000000000001,93.01,34.03,99.0398960016,126.94
2020-07-13 20:00:00,94.63072,18.03521,96.3340125162,1.3207200000000001,0.38521000000000005,1.37575,93.31,17.65,94.9646176215,131.41,1.3207200000000001,0.38521000000000005,1.37575,1.3207200000000001,0.38521000000000005,1.37575,0.0,0.0,0.0,127.1,95.73072,37.54521,102.830022589,1.3207200000000001,0.38521000000000005,1.37575,94.41,37.16,101.4599117879,127.55,92.21072,34.27521,98.374828607,1.3207200000000001,0.38521000000000005,1.37575,90.89,33.89,97.0027020242,127.55
2020-07-13 20:30:00,92.61304,19.11797,94.5657017896,1.43304,0.41797,1.49275,91.18,18.7,93.0778297985,130.76,1.43304,0.41797,1.49275,1.43304,0.41797,1.49275,0.0,0.0,0.0,126.32,93.66304,38.46797,101.2548753294,1.43304,0.41797,1.49275,92.23,38.05,99.7706139101,126.92,90.24304,32.83797,96.0319662517,1.43304,0.41797,1.49275,88.81,32.42,94.5424375611,126.92
2020-07-13 21:00:00,91.19896,19.78553,93.3205095489,1.21896,0.35553,1.2697500000000002,89.98,19.43,92.0539260434,130.69,1.21896,0.35553,1.2697500000000002,1.21896,0.35553,1.2697500000000002,0.0,0.0,0.0,126.16,92.22896,39.10553,100.1769611201,1.21896,0.35553,1.2697500000000002,91.01,38.75,98.9160381334,126.85,88.87896,32.00553,94.4659911358,1.21896,0.35553,1.2697500000000002,87.66,31.65,93.1987022442,126.85
2020-07-13 21:30:00,88.43768,22.67474,91.2982315155,4.50768,1.31474,4.6955,83.93,21.36,86.6053953285,130.69,4.50768,1.31474,4.6955,4.50768,1.31474,4.6955,0.0,0.0,0.0,125.9,89.33768,42.03474,98.7326715665,4.50768,1.31474,4.6955,84.83,40.72,94.0970100481,126.85,86.30768,31.17474,91.7653531626,4.50768,1.31474,4.6955,81.8,29.86,87.0796164438,126.85
2020-07-13 22:00:00,88.75256,20.95658,91.1931749192,0.7425600000000001,0.21658000000000002,0.7735000000000001,88.01,20.74,90.4207260533,130.43,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,125.75,89.75256,40.236580000000004,98.3590585389,0.7425600000000001,0.21658000000000002,0.7735000000000001,89.01,40.02,97.5929326335,126.6,86.49256,30.45658,91.6982344467,0.7425600000000001,0.21658000000000002,0.7735000000000001,85.75,30.24,90.9259044497,126.6
2020-07-13 22:30:00,84.72184,23.07137,87.8070514632,0.6218400000000001,0.18137,0.64775,84.1,22.89,87.1594062623,131.26,0.6218400000000001,0.18137,0.64775,0.6218400000000001,0.18137,0.64775,0.0,0.0,0.0,126.3,85.63184,42.57137,95.6301917046,0.6218400000000001,0.18137,0.64775,85.01,42.39,94.9926955087,127.38,82.58184,28.90137,87.4931396491,0.6218400000000001,0.18137,0.64775,81.96,28.72,86.8463010151,127.38
2020-07-13 23:00:00,80.39408,24.12369,83.935454477,0.66408,0.19369000000000003,0.6917500000000001,79.73,23.93,83.2437252891,131.43,0.66408,0.19369000000000003,0.6917500000000001,0.66408,0.19369000000000003,0.6917500000000001,0.0,0.0,0.0,126.3,81.22408,43.64369,92.2069566175,0.66408,0.19369000000000003,0.6917500000000001,80.56,43.45,91.5304107934,127.55,78.42408,28.02369,83.2806311519,0.66408,0.19369000000000003,0.6917500000000001,77.76,27.83,82.5901113936,127.55
2020-07-13 23:30:00,75.816,24.64925,79.7223392881,0.786,0.22925,0.8187500000000001,75.03,24.42,78.903975185,131.24,0.786,0.22925,0.8187500000000001,0.786,0.22925,0.8187500000000001,0.0,0.0,0.0,126.05,76.556,44.16925,88.3840697273,0.786,0.22925,0.8187500000000001,75.77,43.94,87.588906261,127.34,73.986,27.63925,78.9801008898,0.786,0.22925,0.8187500000000001,73.2,27.41,78.1635983051,127.34
2020-07-14 00:00:00,72.32792,25.45481,76.6764329091,0.6679200000000001,0.19481,0.6957500000000001,71.66,25.26,75.9817293828,131.36,0.6679200000000001,0.19481,0.6957500000000001,0.6679200000000001,0.19481,0.6957500000000001,0.0,0.0,0.0,126.05,72.99792,45.00481,85.7562198762,0.6679200000000001,0.19481,0.6957500000000001,72.33,44.81,85.0856333349,127.44,70.61792,26.89481,75.5660071068,0.6679200000000001,0.19481,0.6957500000000001,69.95,26.7,74.8725083058,127.44
2020-07-14 00:30:00,69.36672,27.03571,74.4491199328,0.6367200000000001,0.18571000000000001,0.66325,68.73,26.85,73.7884503158,132.48,0.6367200000000001,0.18571000000000001,0.66325,0.6367200000000001,0.18571000000000001,0.66325,0.0,0.0,0.0,126.96,69.99672,46.91571,84.2652042991,0.6367200000000001,0.18571000000000001,0.66325,69.36,46.73,83.633142354,128.52,67.78672,26.19571,72.6722411294,0.6367200000000001,0.18571000000000001,0.66325,67.15,26.01,72.011406041,128.52
2020-07-14 01:00:00,66.87336,28.04473,72.5158821119,0.63336,0.18473,0.6597500000000001,66.24,27.86,71.8604007782,132.79,0.63336,0.18473,0.6597500000000001,0.63336,0.18473,0.6597500000000001,0.0,0.0,0.0,127.16,67.43336,48.02473,82.7866700168,0.63336,0.18473,0.6597500000000001,66.8,47.84,82.163894747,128.83,65.36336,25.46473,70.1485659473,0.63336,0.18473,0.6597500000000001,64.73,25.28,69.4913757239,128.83
2020-07-14 01:30:00,65.80576,28.34168,71.6494862117,0.7257600000000001,0.21168,0.756,65.08,28.13,70.8992475277,133.05,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,127.37,66.35576,48.39168,82.1269844716,0.7257600000000001,0.21168,0.756,65.63,48.18,81.4162717152,129.07,64.33576,25.43168,69.1799129979,0.7257600000000001,0.21168,0.756,63.61,25.22,68.4271912327,129.07
2020-07-14 02:00:00,65.34256,28.56408,71.3130900579,0.80256,0.23408,0.836,64.54,28.33,70.4840442937,132.72,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0.0,0.0,0.0,127.02,65.86256,48.53408,81.813408016,0.80256,0.23408,0.836,65.06,48.3,81.0289676597,128.77,63.88256,25.03408,68.6125836389,0.80256,0.23408,0.836,63.08,24.8,67.7799852464,128.77
2020-07-14 02:30:00,64.25664,28.95652,70.4797547853,0.7766400000000001,0.22652000000000003,0.809,63.48,28.73,69.6787148274,131.92,0.7766400000000001,0.22652000000000003,0.809,0.7766400000000001,0.22652000000000003,0.809,0.0,0.0,0.0,126.17,64.77664,48.68652,81.0332667452,0.7766400000000001,0.22652000000000003,0.809,64.0,48.46,80.2768434855,128.0,62.82664,23.97652,67.246265361,0.7766400000000001,0.22652000000000003,0.809,62.05,23.75,66.4399352799,128.0
2020-07-14 03:00:00,63.22792,29.07981,69.5945774983,0.7879200000000001,0.22981000000000001,0.8207500000000001,62.44,28.85,68.7828183488,132.14,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.0,0.0,0.0,126.38,63.72792,48.86981,80.3088171807,0.7879200000000001,0.22981000000000001,0.8207500000000001,62.94,48.64,79.5442845213,128.21,61.83792,24.04981,66.349994054,0.7879200000000001,0.22981000000000001,0.8207500000000001,61.05,23.82,65.5323958054,128.21
2020-07-14 03:30:00,62.8368,29.33115,69.3453660641,0.8268000000000001,0.24115000000000003,0.8612500000000001,62.01,29.09,68.4942931929,132.11,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,126.31,63.3168,49.07115,80.1061478575,0.8268000000000001,0.24115000000000003,0.8612500000000001,62.49,48.83,79.305542051,128.18,61.4568,23.74115,65.8830818159,0.8268000000000001,0.24115000000000003,0.8612500000000001,60.63,23.5,65.0249713572,128.18
2020-07-14 04:00:00,62.46544,29.03242,68.8826001647,0.8654400000000001,0.25242000000000003,0.9015000000000001,61.6,28.78,67.9915318257,132.17,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,126.4,62.93544,48.84242,79.664619496,0.8654400000000001,0.25242000000000003,0.9015000000000001,62.07,48.59,78.8268545611,128.23,61.10544,24.21242,65.727589944,0.8654400000000001,0.25242000000000003,0.9015000000000001,60.24,23.96,64.8300794385,128.23
2020-07-14 04:30:00,62.46416,29.13288,68.9238418952,0.7641600000000001,0.22288000000000002,0.796,61.7,28.91,68.1372005589,131.97,0.7641600000000001,0.22288000000000002,0.796,0.7641600000000001,0.22288000000000002,0.796,0.0,0.0,0.0,126.18,62.94416,48.84288,79.6717905209,0.7641600000000001,0.22288000000000002,0.796,62.18,48.62,78.9319757766,128.04,61.08416,23.83288,65.5689009516,0.7641600000000001,0.22288000000000002,0.796,60.32,23.61,64.7760333766,128.04
2020-07-14 05:00:00,62.56464,28.67927,68.8246664072,0.8546400000000001,0.24927000000000002,0.8902500000000001,61.71,28.43,67.9440137172,132.0,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,126.28,63.04464,48.44927,79.5107439046,0.8546400000000001,0.24927000000000002,0.8902500000000001,62.19,48.2,78.6818663988,128.06,61.20464,24.41927,65.896196437,0.8546400000000001,0.24927000000000002,0.8902500000000001,60.35,24.17,65.0100869096,128.06
2020-07-14 05:30:00,63.16544,28.53117,69.3101758183,0.8954400000000001,0.26117,0.9327500000000001,62.27,28.27,68.3867370182,131.66,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,125.96,63.65544,48.16117,79.8217597987,0.8954400000000001,0.26117,0.9327500000000001,62.76,47.9,78.9507922696,127.73,61.77544,24.31117,66.3870316701,0.8954400000000001,0.26117,0.9327500000000001,60.88,24.05,65.4582072776,127.73
2020-07-14 06:00:00,65.13104,28.06697,70.9211334967,0.88104,0.25697000000000003,0.9177500000000001,64.25,27.81,70.0104177962,131.66,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,126.03,65.66104,47.69697,81.1564730694,0.88104,0.25697000000000003,0.9177500000000001,64.78,47.44,80.2932251189,127.73,63.67104,24.66697,68.2822139628,0.88104,0.25697000000000003,0.9177500000000001,62.79,24.41,67.3678870086,127.73
2020-07-14 06:30:00,71.83896,24.27928,75.8308618651,1.12896,0.32928,1.176,70.71,23.95,74.6559213994,131.79,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,126.61,72.50896,43.90928,84.7677659868,1.12896,0.32928,1.176,71.38,43.58,83.6320560551,127.85,70.17896,28.53928,75.7599955755,1.12896,0.32928,1.176,69.05,28.21,74.590258077,127.85
2020-07-14 07:00:00,77.5844,20.842950000000002,80.3353451979,1.4844,0.43295000000000006,1.5462500000000001,76.1,20.41,78.7894542436,131.19,1.4844,0.43295000000000006,1.5462500000000001,1.4844,0.43295000000000006,1.5462500000000001,0.0,0.0,0.0,126.44,78.3744,40.24295,88.1024494555,1.4844,0.43295000000000006,1.5462500000000001,76.89,39.81,86.5846880228,127.28,75.7344,31.58295,82.0559691556,1.4844,0.43295000000000006,1.5462500000000001,74.25,31.15,80.5194696952,127.28
2020-07-14 07:30:00,83.29648,17.25564,85.0650380133,2.31648,0.67564,2.4130000000000003,80.98,16.58,82.6598862811,130.79,2.31648,0.67564,2.4130000000000003,2.31648,0.67564,2.4130000000000003,0.0,0.0,0.0,126.49,84.18648,36.53564,91.7726342926,2.31648,0.67564,2.4130000000000003,81.87,35.86,89.3791726299,126.88,81.30648,35.28564,88.6330642605,2.31648,0.67564,2.4130000000000003,78.99,34.61,86.2396208248,126.88
2020-07-14 08:00:00,86.74272,15.453710000000001,88.1085502421,3.37272,0.9837100000000001,3.51325,83.37,14.47,84.616415665,131.35,3.37272,0.9837100000000001,3.51325,3.37272,0.9837100000000001,3.51325,0.0,0.0,0.0,127.29,87.68272,34.85371,94.3559244953,3.37272,0.9837100000000001,3.51325,84.31,33.87,90.8589731397,127.42,84.66272,37.98371,92.7929867132,3.37272,0.9837100000000001,3.51325,81.29,37.0,89.3144114911,127.42
2020-07-14 08:30:00,92.006,12.789250000000001,92.890628976,4.146,1.20925,4.31875,87.86,11.58,88.6198397651,131.14,4.146,1.20925,4.31875,4.146,1.20925,4.31875,0.0,0.0,0.0,127.43,93.036,32.10925,98.4210405938,4.146,1.20925,4.31875,88.89,30.9,94.1076091504,127.2,89.786,40.87925,98.6541376556,4.146,1.20925,4.31875,85.64,39.67,94.3817699559,127.2
2020-07-14 09:00:00,94.33368,11.67399,95.0532757187,4.33368,1.26399,4.5142500000000005,90.0,10.41,90.600044702,130.64,4.33368,1.26399,4.5142500000000005,4.33368,1.26399,4.5142500000000005,0.0,0.0,0.0,127.09,95.41368,30.83399,100.2721560078,4.33368,1.26399,4.5142500000000005,91.08,29.57,95.7598626774,126.73,92.03368,41.59399,100.9963279454,4.33368,1.26399,4.5142500000000005,87.7,40.33,96.5287464955,126.73
2020-07-14 09:30:00,97.09392,10.50156,97.6601866853,3.91392,1.1415600000000001,4.077,93.18,9.36,93.6489295187,130.52,3.91392,1.1415600000000001,4.077,3.91392,1.1415600000000001,4.077,0.0,0.0,0.0,127.09,98.24392,29.59156,102.6037437923,3.91392,1.1415600000000001,4.077,94.33,28.45,98.5269069848,126.63,94.69392,42.36156,103.7373618837,3.91392,1.1415600000000001,4.077,90.78,41.22,99.7000341023,126.63
2020-07-14 10:00:00,98.44072,9.58771,98.9065191843,4.14072,1.20771,4.31325,94.3,8.38,94.6716134858,130.21,4.14072,1.20771,4.31325,4.14072,1.20771,4.31325,0.0,0.0,0.0,126.94,99.61072,28.59771,103.6345722052,4.14072,1.20771,4.31325,95.47,27.39,99.321362254,126.33,96.00072,43.147710000000004,105.2514281079,4.14072,1.20771,4.31325,91.86,41.94,100.9813012394,126.33
2020-07-14 10:30:00,98.29128,9.80829,98.7794425818,4.45128,1.29829,4.63675,93.84,8.51,94.2250799947,130.32,4.45128,1.29829,4.63675,4.45128,1.29829,4.63675,0.0,0.0,0.0,127.04,99.46128,28.84829,103.560465696,4.45128,1.29829,4.63675,95.01,27.55,98.9237211188,126.45,95.86128,43.16829,105.1327078733,4.45128,1.29829,4.63675,91.41,41.87,100.5429510209,126.45
2020-07-14 11:00:00,98.36344,9.20767,98.7934588698,4.48344,1.3076699999999999,4.67025,93.88,7.9,94.2118060542,130.07,4.48344,1.3076699999999999,4.67025,4.48344,1.3076699999999999,4.67025,0.0,0.0,0.0,126.85,99.52344,28.16767,103.4327450214,4.48344,1.3076699999999999,4.67025,95.04,26.86,98.7626508352,126.21,95.92344,43.57767,105.3580545761,4.48344,1.3076699999999999,4.67025,91.44,42.27,100.7374136059,126.21
2020-07-14 11:30:00,98.7576,8.8493,99.1532836988,4.7976,1.3993,4.9975000000000005,93.96,7.45,94.2548889979,130.41,4.7976,1.3993,4.9975000000000005,4.7976,1.3993,4.9975000000000005,0.0,0.0,0.0,127.23,99.9376,27.8493,103.7453970268,4.7976,1.3993,4.9975000000000005,95.14,26.45,98.7482764407,126.54,96.3476,44.2793,106.035448951,4.7976,1.3993,4.9975000000000005,91.55,42.88,101.0944949045,126.54
2020-07-14 12:00:00,99.0712,8.81535,99.4626214468,5.8812,1.71535,6.12625,93.19,7.1,93.4600775733,130.27,5.8812,1.71535,6.12625,5.8812,1.71535,6.12625,0.0,0.0,0.0,127.12,100.2312,27.78535,104.0111490565,5.8812,1.71535,6.12625,94.35,26.07,97.885481048,126.41,96.6612,44.85535,106.5616723267,5.8812,1.71535,6.12625,90.78,43.14,100.5090443692,126.41
2020-07-14 12:30:00,100.31104,8.46197,100.6673218188,6.52104,1.90197,6.79275,93.79,6.5600000000000005,94.0191347546,130.33,6.52104,1.90197,6.79275,6.52104,1.90197,6.79275,0.0,0.0,0.0,127.25,101.48104,27.48197,105.1363883466,6.52104,1.90197,6.79275,94.96,25.58,98.3449947888,126.46,97.90104,45.67197,108.0302849981,6.52104,1.90197,6.79275,91.38,43.77,101.3218500621,126.46
2020-07-14 13:00:00,100.72752,8.95261,101.1245890531,4.8775200000000005,1.4226100000000002,5.08075,95.85,7.53,96.1453243793,130.53,4.8775200000000005,1.4226100000000002,5.08075,4.8775200000000005,1.4226100000000002,5.08075,0.0,0.0,0.0,127.35,101.93752,28.01261,105.7164334565,4.8775200000000005,1.4226100000000002,5.08075,97.06,26.59,100.6363338959,126.64,98.22752,44.34261,107.7725045963,4.8775200000000005,1.4226100000000002,5.08075,93.35,42.92,102.7440942342,126.64
2020-07-14 13:30:00,98.092,10.106,98.6112148794,6.192,1.806,6.45,91.9,8.3,92.274048356,130.62,6.192,1.806,6.45,6.192,1.806,6.45,0.0,0.0,0.0,127.35,99.222,29.206,103.4311158211,6.192,1.806,6.45,93.03,27.4,96.9811368257,126.74,95.732,44.086,105.3954041693,6.192,1.806,6.45,89.54,42.28,99.0202504541,126.74
2020-07-14 14:00:00,96.36256,10.33408,96.9150977877,7.52256,2.19408,7.836,88.84,8.14,89.2121359457,130.87,7.52256,2.19408,7.836,7.52256,2.19408,7.836,0.0,0.0,0.0,127.55,97.43256,29.47408,101.7930505486,7.52256,2.19408,7.836,89.91,27.28,93.9574717625,126.97,94.11256,44.79408,104.2289957392,7.52256,2.19408,7.836,86.59,42.6,96.5017517976,126.97
2020-07-14 14:30:00,95.35792000000001,10.67606,95.9536928099,6.39792,1.86606,6.6645,88.96,8.81,89.395177163,130.59,6.39792,1.86606,6.6645,6.39792,1.86606,6.6645,0.0,0.0,0.0,127.2,96.42792,29.77606,100.9205504575,6.39792,1.86606,6.6645,90.03,27.91,94.2569307797,126.7,93.09792,43.68606,102.8381959519,6.39792,1.86606,6.6645,86.7,41.82,96.2590380172,126.7
2020-07-14 15:00:00,96.75952,10.17361,97.2928931169,5.18952,1.51361,5.40575,91.57,8.66,91.978587182,130.75,5.18952,1.51361,5.40575,5.18952,1.51361,5.40575,0.0,0.0,0.0,127.38,97.87952,29.31361,102.1747922272,5.18952,1.51361,5.40575,92.69,27.8,96.7691898282,126.85,94.41952,43.52361,103.9680257794,5.18952,1.51361,5.40575,89.23,42.01,98.6247078576,126.85
2020-07-14 15:30:00,97.1984,10.50245,97.764157126,4.5684000000000005,1.3324500000000001,4.75875,92.63,9.17,93.0827900312,130.81,4.5684000000000005,1.3324500000000001,4.75875,4.5684000000000005,1.3324500000000001,4.75875,0.0,0.0,0.0,127.38,98.33840000000001,29.70245,102.7262208521,4.5684000000000005,1.3324500000000001,4.75875,93.77,28.37,97.9676977376,126.91,94.8284,42.98245,104.1149194619,4.5684000000000005,1.3324500000000001,4.75875,90.26,41.65,99.4061874332,126.91
2020-07-14 16:00:00,97.0288,11.9334,97.7598796286,4.9488,1.4434,5.155,92.08,10.49,92.6755981907,131.18,4.9488,1.4434,5.155,4.9488,1.4434,5.155,0.0,0.0,0.0,127.62,98.1588,31.2334,103.0081321693,4.9488,1.4434,5.155,93.21,29.79,97.854730085,127.28,94.6488,42.0334,103.5625514218,4.9488,1.4434,5.155,89.7,40.59,98.4562750667,127.28
2020-07-14 16:30:00,94.32952,15.74736,95.6349187818,8.93952,2.60736,9.312,85.39,13.14,86.395090717,131.81,8.93952,2.60736,9.312,8.93952,2.60736,9.312,0.0,0.0,0.0,127.88,95.30952,35.24736,101.6183103068,8.93952,2.60736,9.312,86.37,32.64,92.3317199017,127.89,92.19952,41.12736,100.9564818563,8.93952,2.60736,9.312,83.26,38.52,91.738857634,127.89
2020-07-14 17:00:00,95.26616,17.21013,96.80821151,9.56616,2.79013,9.96475,85.7,14.42,86.9046972263,131.7,9.56616,2.79013,9.96475,9.56616,2.79013,9.96475,0.0,0.0,0.0,127.65,96.22616,36.68013,102.9801233499,9.56616,2.79013,9.96475,86.66,33.89,93.0509951586,127.81,93.10616,39.98013,101.3270340273,9.56616,2.79013,9.96475,83.54,37.19,91.444123376,127.81
2020-07-14 17:30:00,97.4584,17.37245,98.9946551565,7.9284,2.31245,8.25875,89.53,15.06,90.7877992904,131.95,7.9284,2.31245,8.25875,7.9284,2.31245,8.25875,0.0,0.0,0.0,127.85,98.4984,36.99245,105.2158550769,7.9284,2.31245,8.25875,90.57,34.68,96.9826133902,128.03,95.1784,39.13245,102.9090689374,7.9284,2.31245,8.25875,87.25,36.82,94.7009762357,128.03
2020-07-14 18:00:00,98.0344,18.2217,99.7134591429,6.7943999999999996,1.9817,7.0775,91.24,16.24,92.6740265662,131.95,6.7943999999999996,1.9817,7.0775,6.7943999999999996,1.9817,7.0775,0.0,0.0,0.0,127.74,99.1144,37.8717,106.1033927273,6.7943999999999996,1.9817,7.0775,92.32,35.89,99.0508682446,128.03,95.6944,37.6517,102.835153057,6.7943999999999996,1.9817,7.0775,88.9,35.67,95.7891376932,128.03
2020-07-14 18:30:00,96.35288,19.69459,98.3450779631,7.11288,2.07459,7.40925,89.24,17.62,90.9628605531,131.25,7.11288,2.07459,7.40925,7.11288,2.07459,7.40925,0.0,0.0,0.0,126.89,97.36288,39.17459,104.9484583191,7.11288,2.07459,7.40925,90.25,37.1,97.5780328763,127.38,94.06288,35.94459,100.6967672975,7.11288,2.07459,7.40925,86.95,33.87,93.3138757099,127.38
2020-07-14 19:00:00,94.932,20.33725,97.0859843724,6.642,1.9372500000000001,6.91875,88.29,18.4,90.1869397418,130.85,6.642,1.9372500000000001,6.91875,6.642,1.9372500000000001,6.91875,0.0,0.0,0.0,126.42,95.922,39.70725,103.815681795,6.642,1.9372500000000001,6.91875,89.28,37.77,96.9406586526,127.01,92.652,34.66725,98.9252815339,6.642,1.9372500000000001,6.91875,86.01,32.73,92.0270232051,127.01
