Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-14 19:30:00,93.52704,20.28372,95.701287913,5.56704,1.62372,5.799,87.96,18.66,89.9175021895,130.19,5.56704,1.62372,5.799,5.56704,1.62372,5.799,0.0,0.0,0.0,125.74,94.51704,39.48372,102.4325875657,5.56704,1.62372,5.799,88.95,37.86,96.6720337016,126.38,91.26704,33.68372,97.2844570494,5.56704,1.62372,5.799,85.7,32.06,91.5004568295,126.38
2020-07-14 20:00:00,92.61176,20.69218,94.89522856,5.08176,1.48218,5.2935,87.53,19.21,89.6131965728,131.03,5.08176,1.48218,5.2935,5.08176,1.48218,5.2935,0.0,0.0,0.0,126.49,93.60176,40.10218,101.8306158081,5.08176,1.48218,5.2935,88.52,38.62,96.5779208722,127.17,90.36176,33.56218,96.39329643,5.08176,1.48218,5.2935,85.28,32.08,91.1142403799,127.17
2020-07-14 20:30:00,92.12168,19.32174,94.1261576962,1.41168,0.41174000000000005,1.4705,90.71,18.91,92.6600895747,131.3,1.41168,0.41174000000000005,1.4705,1.41168,0.41174000000000005,1.4705,0.0,0.0,0.0,126.81,93.16168,38.83174,100.9306824105,1.41168,0.41174000000000005,1.4705,91.75,38.42,99.4693867479,127.44,89.78168,32.97174,95.6445800987,1.41168,0.41174000000000005,1.4705,88.37,32.56,94.1775477489,127.44
2020-07-14 21:00:00,90.13216,20.29688,92.3892288311,0.8121600000000001,0.23688,0.846,89.32,20.06,91.5448851657,131.23,0.8121600000000001,0.23688,0.846,0.8121600000000001,0.23688,0.846,0.0,0.0,0.0,126.62,91.17216,39.75688,99.4634217509,0.8121600000000001,0.23688,0.846,90.36,39.52,98.6243377671,127.38,87.84216,31.56688,93.3419144136,0.8121600000000001,0.23688,0.846,87.03,31.33,92.497512399,127.38
2020-07-14 21:30:00,89.34072,20.45646,91.6527741307,0.8107200000000001,0.23646000000000003,0.8445,88.53,20.22,90.8097423188,130.73,0.8107200000000001,0.23646000000000003,0.8445,0.8107200000000001,0.23646000000000003,0.8445,0.0,0.0,0.0,126.1,90.33072,39.80646,98.712680206,0.8107200000000001,0.23646000000000003,0.8445,89.52,39.57,97.8755091941,126.89,87.05072,31.13646,92.4516467882,0.8107200000000001,0.23646000000000003,0.8445,86.24,30.9,91.608665529,126.89
2020-07-14 22:00:00,88.93336,20.75098,91.3222080978,0.7233600000000001,0.21098000000000003,0.7535000000000001,88.21,20.54,90.5698387986,130.95,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.0,0.0,0.0,126.29,89.93336,40.18098,98.5013725521,0.7233600000000001,0.21098000000000003,0.7535000000000001,89.21,39.97,97.7549231497,127.09,86.67336,30.97098,92.0406048212,0.7233600000000001,0.21098000000000003,0.7535000000000001,85.95,30.76,91.2884445042,127.09
2020-07-14 22:30:00,85.63592,22.87006,88.6371842888,0.6859200000000001,0.20006000000000002,0.7145,84.95,22.67,87.9228718821,131.43,0.6859200000000001,0.20006000000000002,0.7145,0.6859200000000001,0.20006000000000002,0.7145,0.0,0.0,0.0,126.51,86.57592,42.47006,96.4318200609,0.6859200000000001,0.20006000000000002,0.7145,85.89,42.27,95.7279739679,127.56,83.48592,29.33006,88.4881419053,0.6859200000000001,0.20006000000000002,0.7145,82.8,29.13,87.7746939613,127.56
2020-07-14 23:00:00,81.0116,24.47755,84.6287763622,0.7116,0.20755,0.7412500000000001,80.3,24.27,83.8875610565,131.71,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,126.59,81.8416,44.11755,92.9752962273,0.7116,0.20755,0.7412500000000001,81.13,43.91,92.2505555539,127.83,79.0116,27.93755,83.8053675761,0.7116,0.20755,0.7412500000000001,78.3,27.73,83.0652929929,127.83
2020-07-14 23:30:00,76.60392,25.16281,80.6308102803,0.76392,0.22281,0.7957500000000001,75.84,24.94,79.835513401,131.53,0.76392,0.22281,0.7957500000000001,0.76392,0.22281,0.7957500000000001,0.0,0.0,0.0,126.29,77.37392,44.79281,89.4042466769,0.76392,0.22281,0.7957500000000001,76.61,44.57,88.6316929772,127.63,74.75392,27.30281,79.5838676445,0.76392,0.22281,0.7957500000000001,73.99,27.08,78.7898883106,127.63
2020-07-15 00:00:00,72.77096,26.47278,77.4365591969,0.6609600000000001,0.19278,0.6885,72.11,26.28,76.7495309432,132.13,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,126.71,73.45096,46.26278,86.8060386048,0.6609600000000001,0.19278,0.6885,72.79,46.07,86.1442337014,128.19,71.05096,26.45278,75.8154897541,0.6609600000000001,0.19278,0.6885,70.39,26.26,75.1288207015,128.19
2020-07-15 00:30:00,69.85656,27.53983,75.0891550856,0.61656,0.17983000000000002,0.6422500000000001,69.24,27.36,74.4496286089,132.62,0.61656,0.17983000000000002,0.6422500000000001,0.61656,0.17983000000000002,0.6422500000000001,0.0,0.0,0.0,127.06,70.48656,47.44983,84.9696505092,0.61656,0.17983000000000002,0.6422500000000001,69.87,47.27,84.3579859883,128.68,68.24656,25.71983,72.9321781319,0.61656,0.17983000000000002,0.6422500000000001,67.63,25.54,72.2918287222,128.68
2020-07-15 01:00:00,67.374,28.2795,73.0683652222,0.684,0.1995,0.7125,66.69,28.08,72.3605037296,133.15,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,127.5,67.944,48.3695,83.4026118671,0.684,0.1995,0.7125,67.26,48.17,82.7300217575,129.18,65.854,25.4895,70.6148987555,0.684,0.1995,0.7125,65.17,25.29,69.9050284314,129.18
2020-07-15 01:30:00,66.07176,28.71718,72.0427227182,0.64176,0.18718,0.6685,65.43,28.53,71.3795895197,131.98,0.64176,0.18718,0.6685,0.64176,0.18718,0.6685,0.0,0.0,0.0,126.27,66.64176,48.43718,82.3849778919,0.64176,0.18718,0.6685,66.0,48.25,81.7561159792,128.07,64.57176,24.06718,68.9111118953,0.64176,0.18718,0.6685,63.93,23.88,68.2444085622,128.07
2020-07-15 02:00:00,65.8204,28.5272,71.7365053233,0.7104,0.20720000000000002,0.74,65.11,28.32,71.0023555947,131.69,0.7104,0.20720000000000002,0.74,0.7104,0.20720000000000002,0.74,0.0,0.0,0.0,126.02,66.3704,48.1672,82.0067628431,0.7104,0.20720000000000002,0.74,65.66,47.96,81.3104987071,127.78,64.3404,24.1172,68.7119087786,0.7104,0.20720000000000002,0.74,63.63,23.91,67.9740023833,127.78
2020-07-15 02:30:00,65.0472,28.7496,71.1173518067,0.7872,0.2296,0.8200000000000001,64.26,28.52,70.3046086683,132.03,0.7872,0.2296,0.8200000000000001,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,126.33,65.5972,48.4696,81.5616010878,0.7872,0.2296,0.8200000000000001,64.81,48.24,80.7925349274,128.1,63.5872,24.1696,68.0257419511,0.7872,0.2296,0.8200000000000001,62.8,23.94,67.2083595991,128.1
2020-07-15 03:00:00,63.83208,28.79644,70.0269190655,0.7420800000000001,0.21644000000000002,0.773,63.09,28.58,69.2615658212,132.03,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,126.33,64.35208,48.53644,80.6038225409,0.7420800000000001,0.21644000000000002,0.773,63.61,48.32,79.8815028652,128.08,62.42208,24.15644,66.9331731281,0.7420800000000001,0.21644000000000002,0.773,61.68,23.94,66.1630259284,128.08
2020-07-15 03:30:00,63.29904,28.76597,69.5287673914,0.8090400000000001,0.23597,0.8427500000000001,62.49,28.53,68.6946941183,131.95,0.8090400000000001,0.23597,0.8427500000000001,0.8090400000000001,0.23597,0.8427500000000001,0.0,0.0,0.0,126.22,63.80904,48.49597,80.1464452859,0.8090400000000001,0.23597,0.8427500000000001,63.0,48.26,79.3601134072,128.0,61.90904,24.21597,66.4766307567,0.8090400000000001,0.23597,0.8427500000000001,61.1,23.98,65.6372638065,128.0
2020-07-15 04:00:00,63.134,28.705750000000002,69.3536014859,0.774,0.22575,0.80625,62.36,28.48,68.5556708085,131.95,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,126.22,63.644,48.44575,79.9846824652,0.774,0.22575,0.80625,62.87,48.22,79.2326025068,128.0,61.744,24.26575,66.3411498172,0.774,0.22575,0.80625,60.97,24.04,65.5382521891,128.0
2020-07-15 04:30:00,63.2868,28.6524,69.4707066324,0.7968000000000001,0.23240000000000002,0.8300000000000001,62.49,28.42,68.6490822954,131.73,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,126.0,63.8068,48.3124,80.0337161451,0.7968000000000001,0.23240000000000002,0.8300000000000001,63.01,48.08,79.2587313802,127.8,61.8968,24.1524,66.4420971674,0.7968000000000001,0.23240000000000002,0.8300000000000001,61.1,23.92,65.6153671025,127.8
2020-07-15 05:00:00,63.35152,28.27336,69.3743322274,0.7315200000000001,0.21336000000000002,0.762,62.62,28.06,68.6194433087,131.73,0.7315200000000001,0.21336000000000002,0.762,0.7315200000000001,0.21336000000000002,0.762,0.0,0.0,0.0,126.08,63.87152,47.91336,79.8452323786,0.7315200000000001,0.21336000000000002,0.762,63.14,47.7,79.1324813209,127.8,61.95152,24.46336,66.606657421,0.7315200000000001,0.21336000000000002,0.762,61.22,24.25,65.847937705,127.8
2020-07-15 05:30:00,63.8324,28.1532,69.7651629397,0.9024000000000001,0.2632,0.9400000000000001,62.93,27.89,68.8334003228,131.32,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,125.68,64.3624,47.6832,80.1012240606,0.9024000000000001,0.2632,0.9400000000000001,63.46,47.42,79.220123706,127.4,62.4324,24.3332,67.0067846714,0.9024000000000001,0.2632,0.9400000000000001,61.53,24.07,66.0704608732,127.4
2020-07-15 06:00:00,65.94888,27.69634,71.5286098191,1.11888,0.32634,1.1655,64.83,27.37,70.370773763,131.75,1.11888,0.32634,1.1655,1.11888,0.32634,1.1655,0.0,0.0,0.0,126.16,66.50888,47.32634,81.6285095824,1.11888,0.32634,1.1655,65.39,47.0,80.5285793989,127.81,64.46888,25.19634,69.2177147691,1.11888,0.32634,1.1655,63.35,24.87,68.0568835607,127.81
2020-07-15 06:30:00,72.97144,23.84167,76.767547076,1.41144,0.41167000000000004,1.47025,71.56,23.43,75.2980643842,131.75,1.41144,0.41167000000000004,1.47025,1.41144,0.41167000000000004,1.47025,0.0,0.0,0.0,126.61,73.64144,43.43167,85.4948632624,1.41144,0.41167000000000004,1.47025,72.23,43.02,84.0707636459,127.81,71.27144,29.05167,76.9650419961,1.41144,0.41167000000000004,1.47025,69.86,28.64,75.5027761079,127.81
2020-07-15 07:00:00,78.39688,20.46409,81.0237605475,1.55688,0.45409000000000005,1.62175,76.84,20.01,79.4026806852,131.69,1.55688,0.45409000000000005,1.62175,1.55688,0.45409000000000005,1.62175,0.0,0.0,0.0,126.99,79.21688,40.01409,88.749318169,1.55688,0.45409000000000005,1.62175,77.66,39.56,87.1554312708,127.74,76.55688,32.38409,83.1245160014,1.55688,0.45409000000000005,1.62175,75.0,31.93,81.5139552469,127.74
2020-07-15 07:30:00,84.56632,17.83601,86.4267651313,1.66632,0.48601000000000005,1.73575,82.9,17.35,84.6961185651,131.33,1.66632,0.48601000000000005,1.73575,1.66632,0.48601000000000005,1.73575,0.0,0.0,0.0,126.99,85.50632,37.28601,93.2822453721,1.66632,0.48601000000000005,1.73575,83.84,36.8,91.560830053,127.4,82.50632,34.70601,89.5086586318,1.66632,0.48601000000000005,1.73575,80.84,34.22,87.7844747094,127.4
2020-07-15 08:00:00,90.69832,14.70701,91.8829766277,1.73832,0.5070100000000001,1.81075,88.96,14.2,90.0861898406,131.3,1.73832,0.5070100000000001,1.81075,1.73832,0.5070100000000001,1.81075,0.0,0.0,0.0,127.34,91.76832,34.10701,97.9015458855,1.73832,0.5070100000000001,1.81075,90.03,33.6,96.0955821045,127.37,88.44832,37.67701,96.1387663399,1.73832,0.5070100000000001,1.81075,86.71,37.17,94.34104621,127.37
2020-07-15 08:30:00,96.08696,12.36328,96.8790719113,1.41696,0.41328000000000004,1.476,94.67,11.95,95.4212313901,130.87,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,127.22,97.26696,31.60328,102.2723267282,1.41696,0.41328000000000004,1.476,95.85,31.19,100.7970168209,126.98,93.64696,39.35328,101.5796916908,1.41696,0.41328000000000004,1.476,92.23,38.94,100.1134181816,126.98
2020-07-15 09:00:00,98.86944,10.48567,99.4239178531,1.93944,0.56567,2.02025,96.93,9.92,97.4362935461,130.22,1.93944,0.56567,2.02025,1.93944,0.56567,2.02025,0.0,0.0,0.0,126.81,100.09944,29.52567,104.363130833,1.93944,0.56567,2.02025,98.16,28.96,102.3428903246,126.35,96.35944,41.00567,104.7215672594,1.93944,0.56567,2.02025,94.42,40.44,102.7157728881,126.35
2020-07-15 09:30:00,100.99616,9.78263,101.4688335621,2.54616,0.74263,2.65225,98.45,9.04,98.8641699505,130.14,2.54616,0.74263,2.65225,2.54616,0.74263,2.65225,0.0,0.0,0.0,126.87,102.24616,28.79263,106.2228448925,2.54616,0.74263,2.65225,99.7,28.05,103.5707125591,126.29,98.41616,41.95263,106.984876095,2.54616,0.74263,2.65225,95.87,41.21,104.3519094219,126.29
2020-07-15 10:00:00,101.95872,9.34671,102.386237219,2.86872,0.8367100000000001,2.98825,99.09,8.51,99.4547545369,130.24,2.86872,0.8367100000000001,2.98825,2.86872,0.8367100000000001,2.98825,0.0,0.0,0.0,127.01,103.23872,28.36671,107.0649501166,2.86872,0.8367100000000001,2.98825,100.37,27.53,104.0770762464,126.36,99.35872,42.55671,108.0889855909,2.86872,0.8367100000000001,2.98825,96.49,41.72,105.1231587235,126.36
2020-07-15 10:30:00,100.87184,10.02137,101.3684169831,3.50184,1.0213700000000001,3.6477500000000003,97.37,9.0,97.785054584,130.43,3.50184,1.0213700000000001,3.6477500000000003,3.50184,1.0213700000000001,3.6477500000000003,0.0,0.0,0.0,127.14,102.13184,29.09137,106.194258556,3.50184,1.0213700000000001,3.6477500000000003,98.63,28.07,102.5465835608,126.56,98.33184,42.43137,107.0960873135,3.50184,1.0213700000000001,3.6477500000000003,94.83,41.41,103.4771327396,126.56
2020-07-15 11:00:00,101.68296,9.44253,102.1204471551,4.12296,1.20253,4.29475,97.56,8.24,97.9073602953,130.15,4.12296,1.20253,4.29475,4.12296,1.20253,4.29475,0.0,0.0,0.0,126.94,102.91296,28.41253,106.7630516469,4.12296,1.20253,4.29475,98.79,27.21,102.4687669488,126.28,99.13296,43.13253,108.1099389629,4.12296,1.20253,4.29475,95.01,41.93,103.8509749593,126.28
2020-07-15 11:30:00,102.56936,8.69023,102.9368432985,3.90936,1.14023,4.07225,98.66,7.55,98.9484618375,130.08,3.90936,1.14023,4.07225,3.90936,1.14023,4.07225,0.0,0.0,0.0,126.94,103.83936,27.66023,107.460229894,3.90936,1.14023,4.07225,99.93,26.52,103.3891449815,126.22,99.97936,43.68023,109.1046970522,3.90936,1.14023,4.07225,96.07,42.54,105.0671047474,126.22
2020-07-15 12:00:00,103.2032,8.21385,103.5295504774,4.8132,1.40385,5.01375,98.39,6.8100000000000005,98.6253932819,129.8,4.8132,1.40385,5.01375,4.8132,1.40385,5.01375,0.0,0.0,0.0,126.76,104.4632,27.08385,107.9170750394,4.8132,1.40385,5.01375,99.65,25.68,102.9057087824,125.94,100.6232,44.45385,110.0053324074,4.8132,1.40385,5.01375,95.81,43.05,105.0374152386,125.94
2020-07-15 12:30:00,105.27912,7.80016,105.5676825738,3.66912,1.07016,3.822,101.61,6.73,101.8326322944,129.51,3.66912,1.07016,3.822,3.66912,1.07016,3.822,0.0,0.0,0.0,126.5,106.61912,26.63016,109.8945047361,3.66912,1.07016,3.822,102.95,25.56,106.0755207388,125.68,102.59912,44.02016,111.6438709075,3.66912,1.07016,3.822,98.93,42.95,107.8510426468,125.68
2020-07-15 13:00:00,105.16456,8.24133,105.4869859279,3.84456,1.12133,4.00475,101.32,7.12,101.5698616717,129.69,3.84456,1.12133,4.00475,3.84456,1.12133,4.00475,0.0,0.0,0.0,126.63,106.47456,27.14133,109.8794053559,3.84456,1.12133,4.00475,102.63,26.02,105.8770858118,125.84,102.48456,43.84133,111.4681445731,3.84456,1.12133,4.00475,98.64,42.72,107.493478872,125.84
2020-07-15 13:30:00,102.42168,9.70049,102.8800274118,4.08168,1.19049,4.25175,98.34,8.51,98.7075260555,129.94,4.08168,1.19049,4.25175,4.08168,1.19049,4.25175,0.0,0.0,0.0,126.69,103.68168,28.65049,107.5673804871,4.08168,1.19049,4.25175,99.6,27.46,103.3160761934,126.1,99.85168,42.74049,108.6144902132,4.08168,1.19049,4.25175,95.77,41.55,104.3949012165,126.1
2020-07-15 14:00:00,104.22248,8.70739,104.585582075,2.80248,0.8173900000000001,2.91925,101.42,7.89,101.7264395327,129.73,2.80248,0.8173900000000001,2.91925,2.80248,0.8173900000000001,2.91925,0.0,0.0,0.0,126.58,105.54248,27.58739,109.0884007196,2.80248,0.8173900000000001,2.91925,102.74,26.77,106.1703371945,125.88,101.54248,42.73739,110.1696861599,2.80248,0.8173900000000001,2.91925,98.74,41.92,107.2700983499,125.88
2020-07-15 14:30:00,104.28512,8.60066,104.6391781593,2.50512,0.7306600000000001,2.6095,101.78,7.87,102.0838150737,129.35,2.50512,0.7306600000000001,2.6095,2.50512,0.7306600000000001,2.6095,0.0,0.0,0.0,126.23,105.59512,27.42066,109.0973050201,2.50512,0.7306600000000001,2.6095,103.09,26.69,106.488986285,125.52,101.58512,42.46066,110.101972067,2.50512,0.7306600000000001,2.6095,99.08,41.73,107.50925216,125.52
2020-07-15 15:00:00,102.9564,8.6702,103.3208239853,2.3664,0.6902,2.465,100.59,7.98,100.9060379759,129.46,2.3664,0.6902,2.465,2.3664,0.6902,2.465,0.0,0.0,0.0,126.3,104.2564,27.5202,107.8274471042,2.3664,0.6902,2.465,101.89,26.83,105.3632810803,125.63,100.2864,42.4002,108.8813068667,2.3664,0.6902,2.465,97.92,41.71,106.4333148032,125.63
2020-07-15 15:30:00,103.2804,8.9972,103.6715517006,2.1504,0.6272,2.24,101.13,8.37,101.4757793762,129.65,2.1504,0.6272,2.24,2.1504,0.6272,2.24,0.0,0.0,0.0,126.45,104.5804,27.8972,108.2373033293,2.1504,0.6272,2.24,102.43,27.27,105.9979141304,125.82,100.6004,42.0872,109.0494057022,2.1504,0.6272,2.24,98.45,41.46,106.8238461206,125.82
2020-07-15 16:00:00,103.56744,9.79092,104.0292110063,2.67744,0.7809200000000001,2.789,100.89,9.01,101.2915208692,129.86,2.67744,0.7809200000000001,2.789,2.67744,0.7809200000000001,2.789,0.0,0.0,0.0,126.59,104.85744,28.74092,108.7249888747,2.67744,0.7809200000000001,2.789,102.18,27.96,105.9363676931,126.02,100.89744,41.77092,109.202120658,2.67744,0.7809200000000001,2.789,98.22,40.99,106.4300169125,126.02
2020-07-15 16:30:00,101.8124,14.6032,102.8543545213,6.1824,1.8032,6.44,95.63,12.8,96.4828321516,130.82,6.1824,1.8032,6.44,6.1824,1.8032,6.44,0.0,0.0,0.0,127.07,102.9724,33.8932,108.4069378223,6.1824,1.8032,6.44,96.79,32.09,101.9709380167,126.96,99.3124,39.9132,107.0327815578,6.1824,1.8032,6.44,93.13,38.11,100.6258863315,126.96
2020-07-15 17:00:00,101.70728,15.57379,102.8927292862,6.52728,1.90379,6.79925,95.18,13.67,96.156649796,130.93,6.52728,1.90379,6.79925,6.52728,1.90379,6.79925,0.0,0.0,0.0,127.07,102.85728,34.93379,108.6277576532,6.52728,1.90379,6.79925,96.33,33.03,101.8354054345,127.07,99.22728,39.29379,106.7242007642,6.52728,1.90379,6.79925,92.7,37.39,99.9565010392,127.07
2020-07-15 17:30:00,102.50824,16.52032,103.8309214098,6.37824,1.8603200000000002,6.644,96.13,14.66,97.2414135027,131.24,6.37824,1.8603200000000002,6.644,6.37824,1.8603200000000002,6.644,0.0,0.0,0.0,127.28,103.67824,35.97032,109.740791734,6.37824,1.8603200000000002,6.644,97.3,34.11,103.1056841304,127.36,99.99824,38.52032,107.16092131,6.37824,1.8603200000000002,6.644,93.62,36.66,100.5418320899,127.36
2020-07-15 18:00:00,101.85384,18.10737,103.4508654921,6.33384,1.8473700000000002,6.59775,95.52,16.26,96.8940555452,131.27,6.33384,1.8473700000000002,6.59775,6.33384,1.8473700000000002,6.59775,0.0,0.0,0.0,127.14,102.99384,37.60737,109.6450881538,6.33384,1.8473700000000002,6.59775,96.66,35.76,103.0627634017,127.41,99.36384,36.96737,106.0177303297,6.33384,1.8473700000000002,6.59775,93.03,35.12,99.4383995245,127.41
2020-07-15 18:30:00,100.08544,19.56742,101.9802884162,6.02544,1.7574200000000002,6.2765,94.06,17.81,95.7312890334,131.03,6.02544,1.7574200000000002,6.2765,6.02544,1.7574200000000002,6.2765,0.0,0.0,0.0,126.73,101.19544,39.02742,108.4603917965,6.02544,1.7574200000000002,6.2765,95.17,37.27,102.2075427745,127.19,97.62544,35.25742,103.7969758724,6.02544,1.7574200000000002,6.2765,91.6,33.5,97.533635224,127.19
2020-07-15 19:00:00,98.38856,19.78833,100.3587900638,5.54856,1.61833,5.77975,92.84,18.17,94.6013451279,130.89,5.54856,1.61833,5.77975,5.54856,1.61833,5.77975,0.0,0.0,0.0,126.53,99.46856,39.18833,106.9098668817,5.54856,1.61833,5.77975,93.92,37.57,101.1556785356,127.05,95.96856,34.61833,102.0215334156,5.54856,1.61833,5.77975,90.42,33.0,96.2537085,127.05
2020-07-15 19:30:00,98.57744,17.58717,100.1340113326,1.56744,0.45717,1.6327500000000001,97.01,17.13,98.5107963626,130.76,1.56744,0.45717,1.6327500000000001,1.56744,0.45717,1.6327500000000001,0.0,0.0,0.0,126.53,99.74744,36.94717,106.3703208492,1.56744,0.45717,1.6327500000000001,98.18,36.49,104.7417419179,126.91,96.01744,34.33717,101.972496428,1.56744,0.45717,1.6327500000000001,94.45,33.88,100.3426972928,126.91
2020-07-15 20:00:00,97.37912,17.79891,98.9923947036,1.05912,0.30891,1.10325,96.32,17.49,97.8950586087,130.72,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,126.46,98.51912,37.12891,105.2832985965,1.05912,0.30891,1.10325,97.46,36.82,104.1833192023,126.87,94.83912,33.79891,100.6818007366,1.05912,0.30891,1.10325,93.78,33.49,99.5804624412,126.87
2020-07-15 20:30:00,95.37192,18.66306,97.1808259537,1.14192,0.33306,1.1895,94.23,18.33,95.9962593021,130.78,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,126.4,96.48192,38.04306,103.7113074889,1.14192,0.33306,1.1895,95.34,37.71,102.5268730626,126.91,92.91192,33.10306,98.632841688,1.14192,0.33306,1.1895,91.77,32.77,97.4453990705,126.91
2020-07-15 21:00:00,92.08344,20.14642,94.2615412618,1.15344,0.33642000000000005,1.2015,90.93,19.81,93.0628873397,130.87,1.15344,0.33642000000000005,1.2015,1.15344,0.33642000000000005,1.2015,0.0,0.0,0.0,126.32,93.13344,39.53642,101.1778935966,1.15344,0.33642000000000005,1.2015,91.98,39.2,99.9848008449,127.0,89.72344,31.70642,95.1608782781,1.15344,0.33642000000000005,1.2015,88.57,31.37,93.9612781948,127.0
2020-07-15 21:30:00,90.77744,20.80842,93.1318095811,1.05744,0.30842,1.1015,89.72,20.5,92.0322139253,130.72,1.05744,0.30842,1.1015,1.05744,0.30842,1.1015,0.0,0.0,0.0,126.07,91.79744,40.16842,100.2011574576,1.05744,0.30842,1.1015,90.74,39.86,99.1088653956,126.86,88.44744,30.89842,93.689177609,1.05744,0.30842,1.1015,87.39,30.59,92.5892013142,126.86
2020-07-15 22:00:00,89.1052,21.5711,91.6790544358,1.1352,0.3311,1.1825,87.97,21.24,90.4978369907,130.69,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,125.96,90.0952,40.9211,98.9529256174,1.1352,0.3311,1.1825,88.96,40.59,97.782563374,126.82,86.8552,30.2411,91.9692877881,1.1352,0.3311,1.1825,85.72,29.91,90.7883610382,126.82
2020-07-15 22:30:00,84.84928,23.71979,88.1023765523,0.9592800000000001,0.27979000000000004,0.9992500000000001,83.89,23.44,87.1031899531,131.38,0.9592800000000001,0.27979000000000004,0.9992500000000001,0.9592800000000001,0.27979000000000004,0.9992500000000001,0.0,0.0,0.0,126.37,85.76928,43.29979,96.0793484874,0.9592800000000001,0.27979000000000004,0.9992500000000001,84.81,43.02,95.0970898608,127.47,82.72928,28.59979,87.5333179844,0.9592800000000001,0.27979000000000004,0.9992500000000001,81.77,28.32,86.5352835553,127.47
2020-07-15 23:00:00,79.6436,25.40105,83.5961504022,0.9636,0.28105,1.00375,78.68,25.12,82.5927163859,131.38,0.9636,0.28105,1.00375,0.9636,0.28105,1.00375,0.0,0.0,0.0,126.13,80.4436,44.99105,92.1703171366,0.9636,0.28105,1.00375,79.48,44.71,91.1924037407,127.47,77.6936,27.05105,82.2681881839,0.9636,0.28105,1.00375,76.73,26.77,81.2657726229,127.47
2020-07-15 23:30:00,75.554,26.5595,80.0862906885,0.924,0.2695,0.9625,74.63,26.29,79.1252235384,131.69,0.924,0.2695,0.9625,0.924,0.2695,0.9625,0.0,0.0,0.0,126.29,76.284,46.2095,89.1883767441,0.924,0.2695,0.9625,75.36,45.94,88.2587853984,127.76,73.744,26.0995,78.2263474556,0.924,0.2695,0.9625,72.82,25.83,77.2653952297,127.76
2020-07-16 00:00:00,71.70448,27.07339,76.6452927332,0.8344800000000001,0.24339000000000002,0.8692500000000001,70.87,26.83,75.7786632239,131.51,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,126.03,72.35448,46.70339,86.1183918426,0.8344800000000001,0.24339000000000002,0.8692500000000001,71.52,46.46,85.2856494376,127.58,70.01448,25.50339,74.5147657257,0.8344800000000001,0.24339000000000002,0.8692500000000001,69.18,25.26,73.6474032129,127.58
2020-07-16 00:30:00,68.94376,27.70693,74.3028667883,0.7437600000000001,0.21693,0.77475,68.2,27.49,73.5318985203,131.96,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,126.38,69.54376,47.43693,84.181927293,0.7437600000000001,0.21693,0.77475,68.8,47.22,83.4456014419,128.01,67.35376,25.19693,71.9125459677,0.7437600000000001,0.21693,0.77475,66.61,24.98,71.1399500984,128.01
2020-07-16 01:00:00,66.86688,28.46409,72.6731316269,0.8368800000000001,0.24409000000000003,0.87175,66.03,28.22,71.8075852539,132.61,0.8368800000000001,0.24409000000000003,0.87175,0.8368800000000001,0.24409000000000003,0.87175,0.0,0.0,0.0,126.94,67.42688,48.40409,83.0020486209,0.8368800000000001,0.24409000000000003,0.87175,66.59,48.16,82.1803729609,128.63,65.35688,25.02409,69.9837612855,0.8368800000000001,0.24409000000000003,0.87175,64.52,24.78,69.1149679881,128.63
2020-07-16 01:30:00,65.74488,28.99934,71.8564608553,0.8548800000000001,0.24934000000000003,0.8905000000000001,64.89,28.75,70.9737599399,132.25,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.0,0.0,0.0,126.5,66.27488,48.81934,82.3145654004,0.8548800000000001,0.24934000000000003,0.8905000000000001,65.42,48.57,81.4789623154,128.29,64.26488,24.19934,68.6701016298,0.8548800000000001,0.24934000000000003,0.8905000000000001,63.41,23.95,67.7822292345,128.29
2020-07-16 02:00:00,65.81544,28.72492,71.8108151423,0.80544,0.23492000000000002,0.839,65.01,28.49,70.978730617,132.69,0.80544,0.23492000000000002,0.839,0.80544,0.23492000000000002,0.839,0.0,0.0,0.0,126.97,66.36544,48.65492,82.2901747878,0.80544,0.23492000000000002,0.839,65.56,48.42,81.502208559,128.7,64.35544,24.79492,68.9667362966,0.80544,0.23492000000000002,0.839,63.55,24.56,68.1307280161,128.7
2020-07-16 02:30:00,64.75864,29.16752,71.024120393,0.8486400000000001,0.24752000000000002,0.884,63.91,28.92,70.1488025557,132.92,0.8486400000000001,0.24752000000000002,0.884,0.8486400000000001,0.24752000000000002,0.884,0.0,0.0,0.0,127.15,65.27864,49.16752,81.7235942871,0.8486400000000001,0.24752000000000002,0.884,64.43,48.92,80.8974121959,128.92,63.31864,24.53752,67.9068483969,0.8486400000000001,0.24752000000000002,0.884,62.47,24.29,67.0261516126,128.92
2020-07-16 03:00:00,63.27144,29.37667,69.7586113678,0.81144,0.23667000000000002,0.8452500000000001,62.46,29.14,68.9230817651,132.87,0.81144,0.23667000000000002,0.8452500000000001,0.81144,0.23667000000000002,0.8452500000000001,0.0,0.0,0.0,127.07,63.76144,49.37667,80.6447566254,0.81144,0.23667000000000002,0.8452500000000001,62.95,49.14,79.8588886725,128.88,61.88144,24.31667,66.4876910139,0.81144,0.23667000000000002,0.8452500000000001,61.07,24.08,65.6459541785,128.88
2020-07-16 03:30:00,62.66464,29.83802,69.4057961834,0.8846400000000001,0.25802,0.9215000000000001,61.78,29.58,68.4963123095,133.08,0.8846400000000001,0.25802,0.9215000000000001,0.8846400000000001,0.25802,0.9215000000000001,0.0,0.0,0.0,127.22,63.13464,49.86802,80.4537269904,0.8846400000000001,0.25802,0.9215000000000001,62.25,49.61,79.6003429641,129.08,61.30464,24.01802,65.8416598382,0.8846400000000001,0.25802,0.9215000000000001,60.42,23.76,64.9239093093,129.08
2020-07-16 04:00:00,62.42864,29.43502,69.0199644643,0.9086400000000001,0.26502000000000003,0.9465,61.52,29.17,68.0852355507,133.18,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,127.37,62.90864,49.52502,80.0638782014,0.9086400000000001,0.26502000000000003,0.9465,62.0,49.26,79.1867893023,129.16,61.08864,24.58502,65.850171947,0.9086400000000001,0.26502000000000003,0.9465,60.18,24.32,64.908356935,129.16
2020-07-16 04:30:00,62.9184,29.1137,69.327718744,0.9384,0.2737,0.9775,61.98,28.84,68.361290216,132.58,0.9384,0.2737,0.9775,0.9384,0.2737,0.9775,0.0,0.0,0.0,126.81,63.3984,49.0337,80.1477439374,0.9384,0.2737,0.9775,62.46,48.76,79.2388111975,128.6,61.5384,24.4337,66.2116331943,0.9384,0.2737,0.9775,60.6,24.16,65.2385284935,128.6
2020-07-16 05:00:00,63.31704,28.99247,69.6391475469,1.03704,0.30247,1.08025,62.28,28.69,68.5705075087,132.74,1.03704,0.30247,1.08025,1.03704,0.30247,1.08025,0.0,0.0,0.0,126.98,63.80704,48.90247,80.3914791857,1.03704,0.30247,1.08025,62.77,48.6,79.3853443653,128.76,61.92704,24.66247,66.6573004979,1.03704,0.30247,1.08025,60.89,24.36,65.5820226891,128.76
2020-07-16 05:30:00,63.66608,28.51969,69.7620416865,1.09608,0.31969000000000003,1.14175,62.57,28.2,68.6312239436,132.6,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,126.91,64.15608,48.41969,80.377042622,1.09608,0.31969000000000003,1.14175,63.06,48.1,79.3106146742,128.62,62.26608,25.08969,67.1308964849,1.09608,0.31969000000000003,1.14175,61.17,24.77,65.9948619212,128.62
2020-07-16 06:00:00,65.5188,27.9609,71.2357008967,1.1688,0.34090000000000004,1.2175,64.35,27.62,70.0270440616,132.41,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,126.8,66.0488,47.7909,81.5255426492,1.1688,0.34090000000000004,1.2175,64.88,47.45,80.3798289374,128.44,64.0788,25.5209,68.9739729626,1.1688,0.34090000000000004,1.2175,62.91,25.18,67.7620874826,128.44
2020-07-16 06:30:00,73.12568,23.68124,76.8645965539,1.13568,0.33124000000000003,1.183,71.99,23.35,75.6821154567,131.9,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,126.8,73.82568,43.33124,85.6027300231,1.13568,0.33124000000000003,1.183,72.69,43.0,84.4561193757,127.94,71.42568,29.19124,77.1605874537,1.13568,0.33124000000000003,1.183,70.29,28.86,75.9841016266,127.94
2020-07-16 07:00:00,79.1492,20.50435,81.7619974656,1.4892,0.43435,1.55125,77.66,20.07,80.2114736182,131.76,1.4892,0.43435,1.55125,1.4892,0.43435,1.55125,0.0,0.0,0.0,127.06,79.9592,40.09435,89.4484799567,1.4892,0.43435,1.55125,78.47,39.66,87.9230146207,127.79,77.2692,32.36435,83.7733872991,1.4892,0.43435,1.55125,75.78,31.93,82.2321913851,127.79
2020-07-16 07:30:00,85.65048,17.05389,87.3317805175,1.59048,0.46389,1.6567500000000002,84.06,16.59,85.6814548196,131.28,1.59048,0.46389,1.6567500000000002,1.59048,0.46389,1.6567500000000002,0.0,0.0,0.0,127.06,86.61048,36.48389,93.9811123331,1.59048,0.46389,1.6567500000000002,85.02,36.02,92.3354796381,127.33,83.57048,35.39389,90.7565566599,1.59048,0.46389,1.6567500000000002,81.98,34.93,89.1113084855,127.33
2020-07-16 08:00:00,91.59784,14.31062,92.7089970685,1.8878400000000002,0.55062,1.9665,89.71,13.76,90.7591411374,131.12,1.8878400000000002,0.55062,1.9665,1.8878400000000002,0.55062,1.9665,0.0,0.0,0.0,127.21,92.67784,33.64062,98.5944894051,1.8878400000000002,0.55062,1.9665,90.79,33.09,96.6321488947,127.17,89.32784,37.98062,97.0669382161,1.8878400000000002,0.55062,1.9665,87.44,37.43,95.1144494806,127.17
2020-07-16 08:30:00,94.66328,14.72304,95.8013804034,5.87328,1.71304,6.118,88.79,13.01,89.7380866745,130.8,5.87328,1.71304,6.118,5.87328,1.71304,6.118,0.0,0.0,0.0,126.99,95.73328,33.96304,101.57927439,5.87328,1.71304,6.118,89.86,32.25,95.471891675,126.88,92.40328,39.63304,100.5442390911,5.87328,1.71304,6.118,86.53,37.92,94.4741620762,126.88
2020-07-16 09:00:00,98.08184,12.81887,98.9159783142,6.20184,1.8088700000000002,6.46025,91.88,11.01,92.5373140955,130.21,6.20184,1.8088700000000002,6.46025,6.20184,1.8088700000000002,6.46025,0.0,0.0,0.0,126.65,99.21184,31.84887,104.1985590901,6.20184,1.8088700000000002,6.46025,93.01,30.04,97.7407883128,126.32,95.72184,41.14887,104.1916510823,6.20184,1.8088700000000002,6.46025,89.52,39.34,97.7827489898,126.32
2020-07-16 09:30:00,100.91928,5.73604,101.0821607931,2.96928,0.86604,3.093,97.95,4.87,98.0709916336,129.8,2.96928,0.86604,3.093,2.96928,0.86604,3.093,0.0,0.0,0.0,126.01,102.32928,23.98604,105.1028622836,2.96928,0.86604,3.093,99.36,23.12,102.0144303518,125.91,99.11928,37.31604,105.9108989151,2.96928,0.86604,3.093,96.15,36.45,102.8271608088,125.91
2020-07-16 10:00:00,100.61248,3.33489,100.6677337734,3.82248,1.11489,3.98175,96.79,2.22,96.8154558942,131.82,3.82248,1.11489,3.98175,3.82248,1.11489,3.98175,0.0,0.0,0.0,127.24,102.23248,21.89489,104.5507827568,3.82248,1.11489,3.98175,98.41,20.78,100.5800004971,127.84,99.70248,32.06489,104.7317606501,3.82248,1.11489,3.98175,95.88,30.95,100.7515602857,127.84
2020-07-16 10:30:00,99.26344,6.78267,99.4949000349,7.96344,2.32267,8.29525,91.3,4.46,91.4088704667,132.56,7.96344,2.32267,8.29525,7.96344,2.32267,8.29525,0.0,0.0,0.0,127.65,100.72344,25.56267,103.9166082153,7.96344,2.32267,8.29525,92.76,23.24,95.626958542,128.58,98.43344,31.45267,103.3364048163,7.96344,2.32267,8.29525,90.47,29.13,95.044083456,128.58
2020-07-16 11:00:00,101.58536,3.16823,101.634753149,4.00536,1.16823,4.17225,97.58,2.0,97.6004938512,132.21,4.00536,1.16823,4.17225,4.00536,1.16823,4.17225,0.0,0.0,0.0,127.65,103.21536,21.83823,105.5003262055,4.00536,1.16823,4.17225,99.21,20.67,101.3403818821,128.24,100.66536,32.52823,105.7903608599,4.00536,1.16823,4.17225,96.66,31.36,101.6199055304,128.24
2020-07-16 11:30:00,101.16872,3.30171,101.2225824377,4.66872,1.36171,4.86325,96.5,1.94,96.5194985482,132.31,4.66872,1.36171,4.86325,4.66872,1.36171,4.86325,0.0,0.0,0.0,127.73,102.77872,21.97171,105.101005348,4.66872,1.36171,4.86325,98.11,20.61,100.2514049777,128.33,100.27872,32.83171,105.5165525705,4.66872,1.36171,4.86325,95.61,31.47,100.6560132332,128.33
2020-07-16 12:00:00,102.50848,2.55789,102.5403884972,4.51848,1.31789,4.70675,97.99,1.24,97.9978453845,132.17,4.51848,1.31789,4.70675,4.51848,1.31789,4.70675,0.0,0.0,0.0,127.73,104.14848,21.19789,106.2838483814,4.51848,1.31789,4.70675,99.63,19.88,101.5940514991,128.21,101.57848,33.36789,106.9186778919,4.51848,1.31789,4.70675,97.06,32.05,102.2147058891,128.21
2020-07-16 12:30:00,103.20128,2.73079,103.2374031428,5.11128,1.49079,5.32425,98.09,1.24,98.097837387,132.17,5.11128,1.49079,5.32425,5.11128,1.49079,5.32425,0.0,0.0,0.0,127.67,104.85128,21.35079,107.0030240286,5.11128,1.49079,5.32425,99.74,19.86,101.6980196464,128.21,102.28128,33.54079,107.6403494618,5.11128,1.49079,5.32425,97.17,32.05,102.3191643828,128.21
2020-07-16 13:00:00,102.18064,3.75227,102.2495120818,5.39064,1.57227,5.61525,96.79,2.18,96.8145469441,132.51,5.39064,1.57227,5.61525,5.39064,1.57227,5.61525,0.0,0.0,0.0,127.9,103.78064,22.47227,106.1858001701,5.39064,1.57227,5.61525,98.39,20.9,100.5852976334,128.54,101.26064,32.86227,106.4595979833,5.39064,1.57227,5.61525,95.87,31.29,100.8470178042,128.54
2020-07-16 13:30:00,99.81016,4.90463,99.9305930867,5.57016,1.62463,5.80225,94.24,3.2800000000000002,94.2970625205,133.04,5.57016,1.62463,5.80225,5.57016,1.62463,5.80225,0.0,0.0,0.0,128.27,101.37016,23.80463,104.1276608201,5.57016,1.62463,5.80225,95.8,22.18,98.3340856468,129.05,98.94016,32.12463,104.0247427945,5.57016,1.62463,5.80225,93.37,30.5,98.2252864592,129.05
2020-07-16 14:00:00,98.04952,5.22236,98.188499409,5.69952,1.66236,5.937,92.35,3.56,92.4185917443,132.72,5.69952,1.66236,5.937,5.69952,1.66236,5.937,0.0,0.0,0.0,127.92,99.55952,24.03236,102.4190038508,5.69952,1.66236,5.937,93.86,22.37,96.4889449626,128.74,97.20952,31.73236,102.2576816176,5.69952,1.66236,5.937,91.51,30.07,96.3238547817,128.74
2020-07-16 14:30:00,97.11032,5.45426,97.2633703028,5.50032,1.60426,5.7295,91.61,3.85,91.6908643214,132.7,5.50032,1.60426,5.7295,5.50032,1.60426,5.7295,0.0,0.0,0.0,127.84,98.61032,24.28426,101.5564891784,5.50032,1.60426,5.7295,93.11,22.68,95.8324292711,128.7,96.30032,31.42426,101.2977578659,5.50032,1.60426,5.7295,90.8,29.82,95.5712948536,128.7
2020-07-16 15:00:00,97.29848,5.47289,97.4522792718,5.11848,1.49289,5.33175,92.18,3.98,92.2658810178,132.6,5.11848,1.49289,5.33175,5.11848,1.49289,5.33175,0.0,0.0,0.0,127.74,98.81848,24.26289,101.7535248562,5.11848,1.49289,5.33175,93.7,22.77,96.4269822197,128.62,96.46848,31.08289,101.352423179,5.11848,1.49289,5.33175,91.35,29.59,96.0228649854,128.62
2020-07-16 15:30:00,97.71016,5.81588,97.8830926534,4.34016,1.2658800000000001,4.521,93.37,4.55,93.4807969585,132.45,4.34016,1.2658800000000001,4.521,4.34016,1.2658800000000001,4.521,0.0,0.0,0.0,127.54,99.23016,24.58588,102.2305734553,4.34016,1.2658800000000001,4.521,94.89,23.32,97.7135328396,128.48,96.85016,30.25588,101.4661114195,4.34016,1.2658800000000001,4.521,92.51,28.99,96.9459653622,128.48
2020-07-16 16:00:00,97.27016,6.25713,97.4712044773,4.31016,1.25713,4.48975,92.96,5.0,93.0943693249,132.05,4.31016,1.25713,4.48975,4.31016,1.25713,4.48975,0.0,0.0,0.0,127.1,98.79016,24.95713,101.8938371574,4.31016,1.25713,4.48975,94.48,23.7,97.4071886464,128.09,96.41016,29.61713,100.8567962046,4.31016,1.25713,4.48975,92.1,28.36,96.3675235751,128.09
2020-07-16 16:30:00,96.84472,9.10346,97.2716442539,7.07472,2.06346,7.3695,89.77,7.04,90.0456245467,132.47,7.07472,2.06346,7.3695,7.07472,2.06346,7.3695,0.0,0.0,0.0,127.25,98.28472,27.95346,102.1825920177,7.07472,2.06346,7.3695,91.21,25.89,94.8132701683,128.5,96.02472,28.66346,100.2114803316,7.07472,2.06346,7.3695,88.95,26.6,92.8421375239,128.5
2020-07-16 17:00:00,97.88864,10.17252,98.4157812762,7.68864,2.24252,8.009,90.2,7.93,90.5479149401,132.89,7.68864,2.24252,8.009,7.68864,2.24252,8.009,0.0,0.0,0.0,127.56,99.31864,29.12252,103.5003063889,7.68864,2.24252,8.009,91.63,26.88,95.4913153119,128.92,97.04864,28.11252,101.0383704669,7.68864,2.24252,8.009,89.36,25.87,93.0293851425,128.92
2020-07-16 17:30:00,95.69792,12.37231,96.4943829819,9.12792,2.66231,9.50825,86.57,9.71,87.1128520943,132.93,9.12792,2.66231,9.50825,9.12792,2.66231,9.50825,0.0,0.0,0.0,127.36,97.02792,31.38231,101.9767946175,9.12792,2.66231,9.50825,87.9,28.72,92.4729603722,128.96,94.90792,26.87231,98.6389087706,9.12792,2.66231,9.50825,85.78,24.21,89.1309850725,128.96
2020-07-16 18:00:00,95.80736,13.67798,96.778806394,7.94736,2.31798,8.2785,87.86,11.36,88.5913607526,132.58,7.94736,2.31798,8.2785,7.94736,2.31798,8.2785,0.0,0.0,0.0,126.87,97.17736,32.62798,102.5086551246,7.94736,2.31798,8.2785,89.23,30.31,94.2374076469,128.64,95.01736,24.68798,98.1722723474,7.94736,2.31798,8.2785,87.07,22.37,89.897729671,128.64
2020-07-16 18:30:00,94.61112,14.36491,95.6954265729,6.77112,1.97491,7.05325,87.84,12.39,88.7095130186,132.14,6.77112,1.97491,7.05325,6.77112,1.97491,7.05325,0.0,0.0,0.0,126.31,95.95112,33.24491,101.5472376294,6.77112,1.97491,7.05325,89.18,31.27,94.5033613159,128.21,93.78112,23.16491,96.5997490875,6.77112,1.97491,7.05325,87.01,21.19,89.5530915156,128.21
2020-07-16 19:00:00,94.2,14.4325,95.2991975635,6.18,1.8025,6.4375,88.02,12.63,88.9215232663,132.17,6.18,1.8025,6.4375,6.18,1.8025,6.4375,0.0,0.0,0.0,126.31,95.55,33.2925,101.1839565161,6.18,1.8025,6.4375,89.37,31.49,94.7555644804,128.25,93.37,22.7025,96.0903762416,6.18,1.8025,6.4375,87.19,20.9,89.6599470221,128.25
2020-07-16 19:30:00,93.9192,12.4006,94.734318011,2.2992,0.6706000000000001,2.395,91.62,11.73,92.3678369347,132.05,2.2992,0.6706000000000001,2.395,2.2992,0.6706000000000001,2.395,0.0,0.0,0.0,126.31,95.3492,31.2406,100.3366584504,2.2992,0.6706000000000001,2.395,93.05,30.57,97.9429803508,128.13,93.0592,22.4306,95.7243256492,2.2992,0.6706000000000001,2.395,90.76,21.76,93.3320695153,128.13
2020-07-16 20:00:00,92.36416,12.61663,93.2218719243,1.39416,0.40663000000000005,1.45225,90.97,12.21,91.7857559755,132.11,1.39416,0.40663000000000005,1.45225,1.39416,0.40663000000000005,1.45225,0.0,0.0,0.0,126.31,93.79416,31.47663,98.9349416852,1.39416,0.40663000000000005,1.45225,92.4,31.07,97.4838699478,128.19,91.50416,21.71663,94.0458575157,1.39416,0.40663000000000005,1.45225,90.11,21.31,92.5955085304,128.19
2020-07-16 20:30:00,91.27504,13.27772,92.2357348071,1.05504,0.30772000000000005,1.099,90.22,12.97,91.147513954,131.52,1.05504,0.30772000000000005,1.099,1.05504,0.30772000000000005,1.099,0.0,0.0,0.0,125.66,92.66504,31.99772,98.0339926934,1.05504,0.30772000000000005,1.099,91.61,31.69,96.9363100185,127.64,90.40504,20.58772,92.7196067302,1.05504,0.30772000000000005,1.099,89.35,20.28,91.6226003779,127.64
2020-07-16 21:00:00,89.71944,13.76067,90.7685735966,0.8594400000000001,0.25067,0.8952500000000001,88.86,13.51,89.8811420711,131.61,0.8594400000000001,0.25067,0.8952500000000001,0.8594400000000001,0.25067,0.8952500000000001,0.0,0.0,0.0,125.66,91.09944,32.51067,96.7266852123,0.8594400000000001,0.25067,0.8952500000000001,90.24,32.26,95.83300684,127.72,88.88944,20.05067,91.1227848069,0.8594400000000001,0.25067,0.8952500000000001,88.03,19.8,90.229268533,127.72
2020-07-16 21:30:00,89.58528,14.19404,90.7027737404,0.6652800000000001,0.19404000000000002,0.6930000000000001,88.92,14.0,90.0153675769,131.72,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,125.74,90.94528,32.97404,96.7384683991,0.6652800000000001,0.19404000000000002,0.6930000000000001,90.28,32.78,96.0468989609,127.84,88.74528,19.57404,90.8783129476,0.6652800000000001,0.19404000000000002,0.6930000000000001,88.08,19.38,90.1868660061,127.84
2020-07-16 22:00:00,89.42312,14.61341,90.6093049436,0.66312,0.19341000000000003,0.6907500000000001,88.76,14.42,89.923712112,131.9,0.66312,0.19341000000000003,0.6907500000000001,0.66312,0.19341000000000003,0.6907500000000001,0.0,0.0,0.0,125.88,90.76312,33.47341,96.7388915027,0.66312,0.19341000000000003,0.6907500000000001,90.1,33.28,96.0498224881,128.01,88.56312,19.28341,90.6381604257,0.66312,0.19341000000000003,0.6907500000000001,87.9,19.09,89.9490861543,128.01
2020-07-16 22:30:00,85.96472,16.62346,87.5572527381,0.59472,0.17346,0.6195,85.37,16.45,86.9404359317,132.21,0.59472,0.17346,0.6195,0.59472,0.17346,0.6195,0.0,0.0,0.0,125.88,87.26472,35.58346,94.2407235873,0.59472,0.17346,0.6195,86.67,35.41,93.6245534035,128.3,85.17472,17.38346,86.9305332357,0.59472,0.17346,0.6195,84.58,17.21,86.3131536905,128.3
2020-07-16 23:00:00,81.94288,17.80709,83.8553995695,0.5728800000000001,0.16709000000000002,0.59675,81.37,17.64,83.2601134998,132.32,0.5728800000000001,0.16709000000000002,0.59675,0.5728800000000001,0.16709000000000002,0.59675,0.0,0.0,0.0,125.88,83.12288,36.77709,90.8953658245,0.5728800000000001,0.16709000000000002,0.59675,82.55,36.61,90.3039013554,128.4,81.19288,16.24709,82.8024860506,0.5728800000000001,0.16709000000000002,0.59675,80.62,16.08,82.2079728494,128.4
2020-07-16 23:30:00,77.168,19.04775,79.4840676115,0.678,0.19775,0.70625,76.49,18.85,78.7784399439,132.82,0.678,0.19775,0.70625,0.678,0.19775,0.70625,0.0,0.0,0.0,126.17,78.248,38.17775,87.0648614486,0.678,0.19775,0.70625,77.57,37.98,86.36889081140001,128.85,76.498,15.40775,78.0342409719,0.678,0.19775,0.70625,75.82,15.21,77.3305664016,128.85
2020-07-17 00:00:00,72.77488,20.44809,75.5930389895,0.64488,0.18809,0.6717500000000001,72.13,20.26,74.9213220652,133.31,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,126.48,73.76488,39.72809,83.7829258051,0.64488,0.18809,0.6717500000000001,73.12,39.54,83.1260849553,129.32,72.17488,14.27809,73.5736172623,0.64488,0.18809,0.6717500000000001,71.53,14.09,72.9045197501,129.32
2020-07-17 00:30:00,69.90864,21.26752,73.072055901,0.6086400000000001,0.17752,0.634,69.3,21.09,72.4380984013,132.96,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,126.02,70.82864000000001,40.41752,81.5492008986,0.6086400000000001,0.17752,0.634,70.22,40.24,80.9327251487,128.99,69.33864,13.24752,70.5928026303,0.6086400000000001,0.17752,0.634,68.73,13.07,69.9616880871,128.99
2020-07-17 01:00:00,67.6648,21.9714,71.1425862406,0.7248,0.2114,0.755,66.94,21.76,70.387933625,133.58,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0.0,0.0,0.0,126.53,68.5348,41.3114,80.0228128786,0.7248,0.2114,0.755,67.81,41.1,79.2931655315,129.58,67.1448,12.9414,68.3805820464,0.7248,0.2114,0.755,66.42,12.73,67.6289087595,129.58
2020-07-17 01:30:00,66.382,22.20975,69.9988779843,0.8220000000000001,0.23975000000000002,0.8562500000000001,65.56,21.97,69.1432896238,132.89,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.0,0.0,0.0,125.82,67.222,41.32975,78.9109974532,0.8220000000000001,0.23975000000000002,0.8562500000000001,66.4,41.09,78.0855178634,128.92,65.872,12.399750000000001,67.028905586,0.8220000000000001,0.23975000000000002,0.8562500000000001,65.05,12.16,66.1767942711,128.92
2020-07-17 02:00:00,65.79816,21.88113,69.3410535647,0.7581600000000001,0.22113000000000002,0.7897500000000001,65.04,21.66,68.5518577429,132.79,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.0,0.0,0.0,125.76,66.62816,41.02113,78.2434969276,0.7581600000000001,0.22113000000000002,0.7897500000000001,65.87,40.8,77.4822360287,128.81,65.28816,12.71113,66.5140335723,0.7581600000000001,0.22113000000000002,0.7897500000000001,64.53,12.49,65.7276273724,128.81
2020-07-17 02:30:00,65.34352,22.22061,69.0183389742,0.6535200000000001,0.19061000000000003,0.6807500000000001,64.69,22.03,68.3382542944,133.61,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.0,0.0,0.0,126.52,66.15352,41.56061,78.1253640757,0.6535200000000001,0.19061000000000003,0.6807500000000001,65.5,41.37,77.4708132138,129.6,64.84352,12.70061,66.0756201663,0.6535200000000001,0.19061000000000003,0.6807500000000001,64.19,12.51,65.3976773288,129.6
2020-07-17 03:00:00,63.64544,22.86992,67.6296922483,0.68544,0.19992000000000001,0.714,62.96,22.67,66.9170419251,133.8,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,126.61,64.44544,42.25992,77.0656575603,0.68544,0.19992000000000001,0.714,63.76,42.06,76.3831211722,129.78,63.17544,12.15992,64.3350594435,0.68544,0.19992000000000001,0.714,62.49,11.96,63.6242225886,129.78
2020-07-17 03:30:00,62.99288,23.22209,67.1369376324,0.69288,0.20209000000000002,0.7217500000000001,62.3,23.02,66.4169436213,133.17,0.69288,0.20209000000000002,0.7217500000000001,0.69288,0.20209000000000002,0.7217500000000001,0.0,0.0,0.0,125.96,63.75288,42.43209,76.5827132587,0.69288,0.20209000000000002,0.7217500000000001,63.06,42.23,75.8942454999,129.19,62.53288,11.48209,63.5782940308,0.69288,0.20209000000000002,0.7217500000000001,61.84,11.28,62.8603531648,129.19
2020-07-17 04:00:00,62.77096,22.92903,66.827642754,0.7509600000000001,0.21903000000000003,0.7822500000000001,62.02,22.71,66.0471384694,133.31,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.0,0.0,0.0,126.13,63.53096,42.18903,76.2633406747,0.7509600000000001,0.21903000000000003,0.7822500000000001,62.78,41.97,75.5169471046,129.3,62.30096,11.929030000000001,63.432731091,0.7509600000000001,0.21903000000000003,0.7822500000000001,61.55,11.71,62.6540230153,129.3
2020-07-17 04:30:00,63.34768,22.59974,67.2582843184,0.78768,0.22974000000000003,0.8205,62.56,22.37,66.4392241075,133.22,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,126.08,64.11768000000001,41.83974,76.56135273,0.78768,0.22974000000000003,0.8205,63.33,41.61,75.7765201101,129.22,62.87768,12.22974,64.0559847528,0.78768,0.22974000000000003,0.8205,62.09,12.0,63.2389761144,129.22
2020-07-17 05:00:00,62.9432,22.6801,66.9046587485,0.8232,0.2401,0.8575,62.12,22.44,66.0488304211,133.6,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0.0,0.0,0.0,126.45,63.7132,41.9901,76.3055722228,0.8232,0.2401,0.8575,62.89,41.75,75.4865193263,129.58,62.4932,12.3401,63.6999067052,0.8232,0.2401,0.8575,61.67,12.1,62.8458343886,129.58
2020-07-17 05:30:00,63.39136,22.61498,67.3045454858,0.77136,0.22498,0.8035,62.62,22.39,66.5024548419,133.36,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,126.22,64.17136,41.87498,76.625566192,0.77136,0.22498,0.8035,63.4,41.65,75.8569871535,129.37,62.93136,12.22498,64.107770258,0.77136,0.22498,0.8035,62.16,12.0,63.3077056921,129.37
2020-07-17 06:00:00,64.7868,21.9324,68.3985352475,1.0368,0.3024,1.08,63.75,21.63,67.3195320839,133.14,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0,126.1,65.5868,41.1224,77.4124028564,1.0368,0.3024,1.08,64.55,40.82,76.3739150496,129.15,64.3168,12.9924,65.6159524811,1.0368,0.3024,1.08,63.28,12.69,64.5398675239,129.15
2020-07-17 06:30:00,71.28848,17.97164,73.5188902596,1.30848,0.38164000000000003,1.363,69.98,17.59,72.1568326633,133.23,1.30848,0.38164000000000003,1.363,1.30848,0.38164000000000003,1.363,0.0,0.0,0.0,126.67,72.23848,37.16164,81.2366018504,1.30848,0.38164000000000003,1.363,70.93,36.78,79.8988942352,129.22,70.72848,17.10164,72.7666405285,1.30848,0.38164000000000003,1.363,69.42,16.72,71.4051454729,129.22
2020-07-17 07:00:00,76.10176,15.69718,77.7037922823,1.60176,0.46718000000000004,1.6684999999999999,74.5,15.23,76.0407976023,133.23,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,126.97,77.17176,34.81718,84.6623680548,1.60176,0.46718000000000004,1.6684999999999999,75.57,34.35,83.0105258386,129.22,75.49176,19.44718,77.9563893331,1.60176,0.46718000000000004,1.6684999999999999,73.89,18.98,76.288744255,129.22
