Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-17 07:30:00,82.10744,12.95592,83.1233274502,2.07744,0.60592,2.164,80.03,12.35,80.977301758,132.79,2.07744,0.60592,2.164,2.07744,0.60592,2.164,0.0,0.0,0.0,126.9,83.29744,31.93592,89.2096771477,2.07744,0.60592,2.164,81.22,31.33,87.053186616,128.81,81.41744,22.19592,84.38873385,2.07744,0.60592,2.164,79.34,21.59,82.2250795074,128.81
2020-07-17 08:00:00,86.53488,10.69184,87.1928947747,2.71488,0.7918400000000001,2.8280000000000003,83.82,9.9,84.4026208124,132.46,2.71488,0.7918400000000001,2.8280000000000003,2.71488,0.7918400000000001,2.8280000000000003,0.0,0.0,0.0,126.9,87.84488,29.55184,92.6824373309,2.71488,0.7918400000000001,2.8280000000000003,85.13,28.76,89.8568556094,128.5,85.80488,24.60184,89.2621306221,2.71488,0.7918400000000001,2.8280000000000003,83.09,23.81,86.4341610707,128.5
2020-07-17 08:30:00,91.30688,7.5090900000000005,91.6151339461,4.07688,1.18909,4.2467500000000005,87.23,6.32,87.4586490863,131.43,4.07688,1.18909,4.2467500000000005,4.07688,1.18909,4.2467500000000005,0.0,0.0,0.0,126.32,92.69688,26.00909,96.2766032033,4.07688,1.18909,4.2467500000000005,88.62,24.82,92.0300863848,127.5,90.52688,28.02909,94.7667973964,4.07688,1.18909,4.2467500000000005,86.45,26.84,90.5206501302,127.5
2020-07-17 09:00:00,92.36472,6.34596,92.582464371,5.81472,1.69596,6.057,86.55,4.65,86.6748233341,131.67,5.81472,1.69596,6.057,5.81472,1.69596,6.057,0.0,0.0,0.0,126.72,93.74472,24.86596,96.9865376978,5.81472,1.69596,6.057,87.93,23.17,90.9314785979,127.72,91.59472,30.24596,96.4593739779,5.81472,1.69596,6.057,85.78,28.55,90.4063653732,127.72
2020-07-17 09:30:00,93.46608,5.72094,93.6410020507,7.06608,2.06094,7.3605,86.4,3.66,86.4774860874,131.72,7.06608,2.06094,7.3605,7.06608,2.06094,7.3605,0.0,0.0,0.0,126.88,94.85608,24.20094,97.8946444391,7.06608,2.06094,7.3605,87.79,22.14,90.5387414315,127.79,92.69608,31.55094,97.9184612943,7.06608,2.06094,7.3605,85.63,29.49,90.5657606383,127.79
2020-07-17 10:00:00,93.7092,5.0831,93.8469609004,7.9992,2.3331,8.3325,85.71,2.75,85.7541054411,131.4,7.9992,2.3331,8.3325,7.9992,2.3331,8.3325,0.0,0.0,0.0,126.67,95.0792,23.4931,97.9386543723,7.9992,2.3331,8.3325,87.08,21.16,89.6140167608,127.47,92.9592,32.6331,98.5207190405,7.9992,2.3331,8.3325,84.96,30.3,90.2013946677,127.47
2020-07-17 10:30:00,94.55272,4.62246,94.665643165,7.96272,2.32246,8.2945,86.59,2.3,86.6205408665,131.12,7.96272,2.32246,8.2945,7.96272,2.32246,8.2945,0.0,0.0,0.0,126.44,95.94272,22.95246,98.6499920986,7.96272,2.32246,8.2945,87.98,20.63,90.3663504851,127.2,93.78272,32.93246,99.3969088667,7.96272,2.32246,8.2945,85.82,30.61,91.115555752,127.2
2020-07-17 11:00:00,95.4068,3.6124,95.4751638909,7.0368,2.0524,7.33,88.37,1.56,88.3837683062,131.4,7.0368,2.0524,7.33,7.0368,2.0524,7.33,0.0,0.0,0.0,126.81,96.8468,22.0024,99.3146931526,7.0368,2.0524,7.33,89.81,19.95,91.9991228219,127.46,94.6268,33.5024,100.3824789692,7.0368,2.0524,7.33,87.59,31.45,93.0650879761,127.46
2020-07-17 11:30:00,94.73248,3.98239,94.8161494528,7.48248,2.18239,7.79425,87.25,1.8,87.26856536,131.4,7.48248,2.18239,7.79425,7.48248,2.18239,7.79425,0.0,0.0,0.0,126.81,96.13248,22.38239,98.7037238054,7.48248,2.18239,7.79425,88.65,20.2,90.9222882466,127.46,93.94248,33.39239,99.7007585651,7.48248,2.18239,7.79425,86.46,31.21,91.9205945368,127.46
2020-07-17 12:00:00,94.692,3.786,94.7676561913,7.632,2.226,7.95,87.06,1.56,87.0739754462,131.36,7.632,2.226,7.95,7.632,2.226,7.95,0.0,0.0,0.0,126.75,96.102,22.156,98.6229321203,7.632,2.226,7.95,88.47,19.93,90.6870762568,127.43,93.932,33.656,99.7794916804,7.632,2.226,7.95,86.3,31.43,91.8451680819,127.43
2020-07-17 12:30:00,94.26016,4.28838,94.3576598176,8.36016,2.43838,8.7085,85.9,1.85,85.9199191108,131.29,8.36016,2.43838,8.7085,8.36016,2.43838,8.7085,0.0,0.0,0.0,126.64,95.65016,22.66838,98.2995857562,8.36016,2.43838,8.7085,87.29,20.23,89.603554617,127.37,93.50016,33.57838,99.3468042941,8.36016,2.43838,8.7085,85.14,31.14,90.6560488881,127.37
2020-07-17 13:00:00,92.6164,5.2352,92.7642434778,7.7664,2.2652,8.09,84.85,2.9699999999999998,84.9019634638,131.89,7.7664,2.2652,8.09,7.7664,2.2652,8.09,0.0,0.0,0.0,127.09,93.9664,23.7752,96.9275217057,7.7664,2.2652,8.09,86.2,21.51,88.843233282,127.95,91.8764,32.5752,97.4803392075,7.7664,2.2652,8.09,84.11,30.31,89.4046318711,127.95
2020-07-17 13:30:00,90.53848,6.70914,90.7867221583,8.32848,2.42914,8.6755,82.21,4.28,82.3213368453,132.81,8.32848,2.42914,8.6755,8.32848,2.42914,8.6755,0.0,0.0,0.0,127.78,91.82848,25.49914,95.3030738216,8.32848,2.42914,8.6755,83.5,23.07,86.628372373,128.84,89.84848,31.87914,95.3363987439,8.32848,2.42914,8.6755,81.52,29.45,86.6764841234,128.84
2020-07-17 14:00:00,88.3424,7.9332,88.697887799,9.5424,2.7832,9.94,78.8,5.15,78.9681106523,133.52,9.5424,2.7832,9.94,9.5424,2.7832,9.94,0.0,0.0,0.0,128.33,89.5424,26.9032,93.4966500362,9.5424,2.7832,9.94,80.0,24.12,83.5570128715,129.53,87.6924,31.7132,93.2506518583,9.5424,2.7832,9.94,78.15,28.93,83.3328710654,129.53
2020-07-17 14:30:00,88.87296,8.04253,89.2361210943,7.7229600000000005,2.25253,8.04475,81.15,5.79,81.3562941634,133.52,7.7229600000000005,2.25253,8.04475,7.7229600000000005,2.25253,8.04475,0.0,0.0,0.0,128.33,90.14296,27.06253,94.1176591696,7.7229600000000005,2.25253,8.04475,82.42,24.81,86.0731810729,129.53,88.20296,30.61253,93.3642819592,7.7229600000000005,2.25253,8.04475,80.48,28.36,85.3306509995,129.53
2020-07-17 15:00:00,88.728,8.09775,89.0967538077,6.918,2.01775,7.20625,81.81,6.08,82.0356172647,133.81,6.918,2.01775,7.20625,6.918,2.01775,7.20625,0.0,0.0,0.0,128.54,89.998,27.20775,94.0207512417,6.918,2.01775,7.20625,83.08,25.19,86.8148748775,129.81,88.048,30.21775,93.0890042866,6.918,2.01775,7.20625,81.13,28.2,85.8913086406,129.81
2020-07-17 15:30:00,87.71608,9.11094,88.187980577,7.54608,2.20094,7.8605,80.17,6.91,80.467241782,134.03,7.54608,2.20094,7.8605,7.54608,2.20094,7.8605,0.0,0.0,0.0,128.65,88.93608,28.33094,93.3395333556,7.54608,2.20094,7.8605,81.39,26.13,85.4816296054,130.02,87.05608,29.75094,91.9993450838,7.54608,2.20094,7.8605,79.51,27.55,84.1477426911,130.02
2020-07-17 16:00:00,86.55704,10.24747,87.1615271491,7.87704,2.29747,8.20525,78.68,7.95,79.0806227846,134.27,7.87704,2.29747,8.20525,7.87704,2.29747,8.20525,0.0,0.0,0.0,128.76,87.73704,29.54747,92.5788376,7.87704,2.29747,8.20525,79.86,27.25,84.381171478,130.26,85.90704,28.95747,90.6562440782,7.87704,2.29747,8.20525,78.03,26.66,82.4586957209,130.26
2020-07-17 16:30:00,85.68216,13.76688,86.7811012099,10.89216,3.17688,11.346,74.79,10.59,75.5360324613,134.76,10.89216,3.17688,11.346,10.89216,3.17688,11.346,0.0,0.0,0.0,128.91,86.76216,33.22688,92.9069317242,10.89216,3.17688,11.346,75.87,30.05,81.6042854267,130.74,85.09216,27.45688,89.4122807717,10.89216,3.17688,11.346,74.2,24.28,78.0714954385,130.74
2020-07-17 17:00:00,86.72912,14.42766,87.9209737722,9.48912,2.7676600000000002,9.8845,77.24,11.66,78.1151278563,134.57,9.48912,2.7676600000000002,9.8845,9.48912,2.7676600000000002,9.8845,0.0,0.0,0.0,128.62,87.86912,33.86766,94.1700623524,9.48912,2.7676600000000002,9.8845,78.38,31.1,84.3245776746,130.57,86.09912,25.88766,89.9067817523,9.48912,2.7676600000000002,9.8845,76.61,23.12,80.0226624151,130.57
2020-07-17 17:30:00,87.43056,14.89933,88.6909964786,9.46056,2.7593300000000003,9.85475,77.97,12.14,78.9094449353,133.17,9.46056,2.7593300000000003,9.85475,9.46056,2.7593300000000003,9.85475,0.0,0.0,0.0,127.22,88.56056,33.98933,94.8590920332,9.46056,2.7593300000000003,9.85475,79.1,31.23,85.04188909,129.24,86.77056,24.74933,90.2311443913,9.46056,2.7593300000000003,9.85475,77.31,21.99,80.3765898754,129.24
2020-07-17 18:00:00,88.08176,15.39593,89.4171745542,8.59176,2.50593,8.94975,79.49,12.89,80.5283316604,132.67,8.59176,2.50593,8.94975,8.59176,2.50593,8.94975,0.0,0.0,0.0,126.67,89.24176,34.36593,95.6300625989,8.59176,2.50593,8.94975,80.65,31.86,86.7149473851,128.77,87.38176,23.44593,90.472557244,8.59176,2.50593,8.94975,78.79,20.94,81.5251353878,128.77
2020-07-17 18:30:00,87.65384,15.56862,89.025713114,7.26384,2.11862,7.5665,80.39,13.45,81.507389849,132.05,7.26384,2.11862,7.5665,7.26384,2.11862,7.5665,0.0,0.0,0.0,126.01,88.83384,34.39862,95.261304773,7.26384,2.11862,7.5665,81.57,32.28,87.724929752,128.16,86.93384,22.23862,89.7332087727,7.26384,2.11862,7.5665,79.67,20.12,82.171304602,128.16
2020-07-17 19:00:00,88.14408,15.21994,89.4484511473,6.75408,1.96994,7.0355,81.39,13.25,82.4614734285,131.81,6.75408,1.96994,7.0355,6.75408,1.96994,7.0355,0.0,0.0,0.0,125.82,89.34408,33.99994,95.5947726136,6.75408,1.96994,7.0355,82.59,32.03,88.5834578237,127.94,87.42408,22.17994,90.1937886013,6.75408,1.96994,7.0355,80.67,20.21,83.1630506896,127.94
2020-07-17 19:30:00,89.63496,13.11978,90.5900363255,2.36496,0.6897800000000001,2.4635,87.27,12.43,88.1507674385,131.81,2.36496,0.6897800000000001,2.4635,2.36496,0.6897800000000001,2.4635,0.0,0.0,0.0,125.97,90.95496,31.89978,96.386724774,2.36496,0.6897800000000001,2.4635,88.59,31.21,93.926844938,127.97,88.82496,21.65978,91.4276740853,2.36496,0.6897800000000001,2.4635,86.46,20.97,88.9666932059,127.97
2020-07-17 20:00:00,88.6748,13.3664,89.6765342997,1.3248,0.3864,1.38,87.35,12.98,88.3091325968,132.22,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0.0,0.0,0.0,126.32,90.0048,32.2564,95.6103517617,1.3248,0.3864,1.38,88.68,31.87,94.2328992444,128.37,87.8648,21.0164,90.3433016222,1.3248,0.3864,1.38,86.54,20.63,88.964984685,128.37
2020-07-17 20:30:00,88.32992,14.02456,89.4363631327,1.00992,0.29456000000000004,1.052,87.32,13.73,88.39284643,132.24,1.00992,0.29456000000000004,1.052,1.00992,0.29456000000000004,1.052,0.0,0.0,0.0,126.25,89.65992,32.91456,95.5105727886,1.00992,0.29456000000000004,1.052,88.65,32.62,94.4610337653,128.41,87.50992,20.16456,89.8030933677,1.00992,0.29456000000000004,1.052,86.5,19.87,88.7528416446,128.41
2020-07-17 21:00:00,86.23512,14.75816,87.488851907,0.88512,0.25816,0.922,85.35,14.5,86.5729316819,131.94,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0.0,0.0,0.0,125.86,87.53512,33.58816,93.7579955289,0.88512,0.25816,0.922,86.65,33.33,92.8391695353,128.11,85.44512,19.24816,87.5863014129,0.88512,0.25816,0.922,84.56,18.99,86.6661046777,128.11
2020-07-17 21:30:00,85.48592,15.30631,86.8454123375,0.77592,0.22631,0.80825,84.71,15.08,86.0417950766,131.94,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,125.79,86.76592,34.15631,93.2468679703,0.77592,0.22631,0.80825,85.99,33.93,92.4420088488,128.11,84.71592,18.66631,86.7480157148,0.77592,0.22631,0.80825,83.94,18.44,85.9415917935,128.11
2020-07-17 22:00:00,85.11256,16.68658,86.732864716,0.7425600000000001,0.21658000000000002,0.7735000000000001,84.37,16.47,85.9625371892,132.02,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,125.74,86.36256,35.58658,93.407154147,0.7425600000000001,0.21658000000000002,0.7735000000000001,85.62,35.37,92.6381201234,128.18,84.32256,17.33658,86.0863004842,0.7425600000000001,0.21658000000000002,0.7735000000000001,83.58,17.12,85.3153608678,128.18
2020-07-17 22:30:00,83.06736,17.55798,84.902702896,0.74736,0.21798,0.7785000000000001,82.32,17.34,84.1264405523,132.19,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,125.79,84.27736,36.51798,91.848986232,0.74736,0.21798,0.7785000000000001,83.53,36.3,91.0766210396,128.34,82.31736,16.55798,83.9661506742,0.74736,0.21798,0.7785000000000001,81.57,16.34,83.190507271,128.34
2020-07-17 23:00:00,79.59928,18.46854,81.7137218969,0.7492800000000001,0.21854,0.7805000000000001,78.85,18.25,80.9344487842,132.65,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,126.1,80.73928,37.52854,89.0349518417,0.7492800000000001,0.21854,0.7805000000000001,79.99,37.31,88.2634477006,128.77,78.90928,15.88854,80.4929821379,0.7492800000000001,0.21854,0.7805000000000001,78.16,15.67,79.7153341585,128.77
2020-07-17 23:30:00,75.24048,20.42514,77.9635567086,0.8404800000000001,0.24514000000000002,0.8755000000000001,74.4,20.18,77.0882118096,134.29,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.0,0.0,0.0,127.46,76.27048,39.95514,86.1022608986,0.8404800000000001,0.24514000000000002,0.8755000000000001,75.43,39.71,85.2441728214,130.32,74.60048,14.84514,76.0631960796,0.8404800000000001,0.24514000000000002,0.8755000000000001,73.76,14.6,75.1910739383,130.32
2020-07-18 00:00:00,71.69088,21.293590000000002,74.7863573806,0.80088,0.23359000000000002,0.83425,70.89,21.06,73.9521176167,134.63,0.80088,0.23359000000000002,0.83425,0.80088,0.23359000000000002,0.83425,0.0,0.0,0.0,127.68,72.64088,40.93359,83.3801909176,0.80088,0.23359000000000002,0.83425,71.84,40.7,82.5680059103,130.64,71.12088,14.19359,72.5233587823,0.80088,0.23359000000000002,0.83425,70.32,13.96,71.6922868934,130.64
2020-07-18 00:30:00,68.91536,21.91573,72.3161535576,0.7053600000000001,0.20573000000000002,0.73475,68.21,21.71,71.5816191491,134.84,0.7053600000000001,0.20573000000000002,0.73475,0.7053600000000001,0.20573000000000002,0.73475,0.0,0.0,0.0,127.79,69.81536,41.60573,81.272512332,0.7053600000000001,0.20573000000000002,0.73475,69.11,41.4,80.5614802496,130.84,68.38536,13.62573,69.7296061968,0.7053600000000001,0.20573000000000002,0.73475,67.68,13.42,68.9976724245,130.84
2020-07-18 01:00:00,66.59736,22.78048,70.385784275,0.6873600000000001,0.20048000000000002,0.716,65.91,22.58,69.6705425557,135.3,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,128.12,67.44736,42.60048,79.7743521892,0.6873600000000001,0.20048000000000002,0.716,66.76,42.4,79.0863932671,131.27,66.09736,12.98048,67.359883165,0.6873600000000001,0.20048000000000002,0.716,65.41,12.78,66.6468041244,131.27
2020-07-18 01:30:00,65.28416,23.21538,69.2890713998,0.70416,0.20538,0.7335,64.58,23.01,68.5568122071,135.23,0.70416,0.20538,0.7335,0.70416,0.20538,0.7335,0.0,0.0,0.0,127.99,66.09416,43.01538,78.8591206054,0.70416,0.20538,0.7335,65.39,42.81,78.1572018435,131.21,64.80416,12.54538,66.0073155995,0.70416,0.20538,0.7335,64.1,12.34,65.2769913522,131.21
2020-07-18 02:00:00,64.72576,23.02043,68.6976288162,0.7557600000000001,0.22043000000000001,0.7872500000000001,63.97,22.8,67.9117140116,135.45,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.0,0.0,0.0,128.23,65.52576,42.89043,78.3148402869,0.7557600000000001,0.22043000000000001,0.7872500000000001,64.77,42.67,77.5621157525,131.41,64.25576,12.91043,65.5399259685,0.7557600000000001,0.22043000000000001,0.7872500000000001,63.5,12.69,64.7555874037,131.41
2020-07-18 02:30:00,63.35792,23.40981,67.5443945192,0.7879200000000001,0.22981000000000001,0.8207500000000001,62.57,23.18,66.7256869579,135.45,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.0,0.0,0.0,128.18,64.12792,43.28981,77.3718151097,0.7879200000000001,0.22981000000000001,0.8207500000000001,63.34,43.06,76.5905947229,131.41,62.91792,12.54981,64.1573252884,0.7879200000000001,0.22981000000000001,0.8207500000000001,62.13,12.32,63.3397134506,131.41
2020-07-18 03:00:00,61.73144,23.87042,66.185856763,0.7214400000000001,0.21042000000000002,0.7515000000000001,61.01,23.66,65.4371125585,135.69,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,128.35,62.47144,43.80042,76.2965111119,0.7214400000000001,0.21042000000000002,0.7515000000000001,61.75,43.59,75.5853861537,131.66,61.31144,12.15042,62.5038029327,0.7214400000000001,0.21042000000000002,0.7515000000000001,60.59,11.94,61.7552564564,131.66
2020-07-18 03:30:00,60.8328,24.08415,65.4268739668,0.8028000000000001,0.23415000000000002,0.83625,60.03,23.85,64.59429851,135.67,0.8028000000000001,0.23415000000000002,0.83625,0.8028000000000001,0.23415000000000002,0.83625,0.0,0.0,0.0,128.35,61.5428,44.03415,75.6737906944,0.8028000000000001,0.23415000000000002,0.83625,60.74,43.8,74.8851627494,131.63,60.4228,12.02415,61.6075883562,0.8028000000000001,0.23415000000000002,0.83625,59.62,11.79,60.7745711626,131.63
2020-07-18 04:00:00,60.35264,24.15952,65.008642207,0.7526400000000001,0.21952000000000002,0.784,59.6,23.94,64.2283706784,135.67,0.7526400000000001,0.21952000000000002,0.784,0.7526400000000001,0.21952000000000002,0.784,0.0,0.0,0.0,128.31,61.06264,44.09952,75.3220662754,0.7526400000000001,0.21952000000000002,0.784,60.31,43.88,74.5838487878,131.63,59.95264,11.90952,61.1241008899,0.7526400000000001,0.21952000000000002,0.784,59.2,11.69,60.3431528842,131.63
2020-07-18 04:30:00,60.40016,24.11338,65.0356396374,0.8001600000000001,0.23338000000000003,0.8335,59.6,23.88,64.2060308694,135.51,0.8001600000000001,0.23338000000000003,0.8335,0.8001600000000001,0.23338000000000003,0.8335,0.0,0.0,0.0,128.16,61.11016,44.02338,75.3160649653,0.8001600000000001,0.23338000000000003,0.8335,60.31,43.79,74.5309345172,131.49,60.00016,11.92338,61.1734108143,0.8001600000000001,0.23338000000000003,0.8335,59.2,11.69,60.3431528842,131.49
2020-07-18 05:00:00,59.66688,24.15534,64.3709330323,0.80688,0.23534000000000002,0.8405,58.86,23.92,63.5347621385,135.79,0.80688,0.23534000000000002,0.8405,0.80688,0.23534000000000002,0.8405,0.0,0.0,0.0,128.43,60.35688,44.11534,74.7603918305,0.80688,0.23534000000000002,0.8405,59.55,43.88,73.9706489089,131.75,59.26688,12.00534,60.4705817191,0.80688,0.23534000000000002,0.8405,58.46,11.77,59.6330822614,131.75
2020-07-18 05:30:00,58.9544,24.2567,63.7495786202,0.9144,0.2667,0.9525,58.04,23.99,62.8025612535,135.53,0.9144,0.2667,0.9525,0.9144,0.2667,0.9525,0.0,0.0,0.0,128.16,59.6244,44.1667,74.2008521801,0.9144,0.2667,0.9525,58.71,43.9,73.3080766355,131.5,58.5744,11.8567,59.762376711900004,0.9144,0.2667,0.9525,57.66,11.59,58.8132952656,131.5
2020-07-18 06:00:00,59.35584,24.38462,64.1695054886,0.97584,0.28462000000000004,1.0165,58.38,24.1,63.1588030286,135.53,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,128.16,60.02584,44.27462,74.587823697,0.97584,0.28462000000000004,1.0165,59.05,43.99,73.6343846311,131.5,58.96584,11.77462,60.1299589477,0.97584,0.28462000000000004,1.0165,57.99,11.49,59.1173426331,131.5
2020-07-18 06:30:00,62.47992,22.91581,66.5497915186,1.2199200000000001,0.35581,1.27075,61.26,22.56,65.2820128366,135.16,1.2199200000000001,0.35581,1.27075,1.2199200000000001,0.35581,1.27075,0.0,0.0,0.0,127.97,63.22992,42.67581,76.2839927007,1.2199200000000001,0.35581,1.27075,62.01,42.32,75.074779387,131.14,62.05992,13.10581,63.428668015,1.2199200000000001,0.35581,1.27075,60.84,12.75,62.1616288397,131.14
2020-07-18 07:00:00,65.08536,21.526980000000002,68.553008353,1.63536,0.47698,1.7035,63.45,21.05,66.8506170503,134.65,1.63536,0.47698,1.7035,1.63536,0.47698,1.7035,0.0,0.0,0.0,127.65,65.90536,41.13698,77.6902027301,1.63536,0.47698,1.7035,64.27,40.66,76.0517488293,130.64,64.64536,14.48698,66.2487370374,1.63536,0.47698,1.7035,63.01,14.01,64.5487428228,130.64
2020-07-18 07:30:00,68.20904,20.13722,71.1194823311,1.7390400000000001,0.50722,1.8115,66.47,19.63,69.3079923241,134.38,1.7390400000000001,0.50722,1.8115,1.7390400000000001,0.50722,1.8115,0.0,0.0,0.0,127.58,69.07904,39.64722,79.6480748107,1.7390400000000001,0.50722,1.8115,67.34,39.14,77.8884792508,130.39,67.69904,15.76722,69.5109001772,1.7390400000000001,0.50722,1.8115,65.96,15.26,67.7022097128,130.39
2020-07-18 08:00:00,71.01368,19.29399,73.588047924,1.93368,0.56399,2.01425,69.08,18.73,71.5741524574,134.44,1.93368,0.56399,2.01425,1.93368,0.56399,2.01425,0.0,0.0,0.0,127.74,71.97368,38.79399,81.7629761742,1.93368,0.56399,2.01425,70.04,38.23,79.7943262394,130.44,70.49368,16.69399,72.4434139316,1.93368,0.56399,2.01425,68.56,16.13,70.4318855349,130.44
2020-07-18 08:30:00,73.9024,18.8332,76.2643701082,2.5824,0.7532,2.69,71.32,18.08,73.5760069588,134.72,2.5824,0.7532,2.69,2.5824,0.7532,2.69,0.0,0.0,0.0,128.09,74.8924,38.3832,84.155461023,2.5824,0.7532,2.69,72.31,37.63,81.5153543819,130.71,73.3424,17.6132,75.427663705,2.5824,0.7532,2.69,70.76,16.86,72.7408908386,130.71
2020-07-18 09:00:00,76.78176,17.71218,78.7982232607,2.68176,0.7821800000000001,2.7935,74.1,16.93,76.0094395454,134.35,2.68176,0.7821800000000001,2.7935,2.68176,0.7821800000000001,2.7935,0.0,0.0,0.0,127.87,77.85176,37.16218,86.2665877235,2.68176,0.7821800000000001,2.7935,75.17,36.38,83.5106777604,130.35,76.19176,18.59218,78.4273769104,2.68176,0.7821800000000001,2.7935,73.51,17.81,75.6367384278,130.35
2020-07-18 09:30:00,79.5956,16.40955,81.2695076309,3.2556,0.9495500000000001,3.39125,76.34,15.46,77.8897117725,133.87,3.2556,0.9495500000000001,3.39125,3.2556,0.9495500000000001,3.39125,0.0,0.0,0.0,127.6,80.7156,35.69955,88.2579512201,3.2556,0.9495500000000001,3.39125,77.46,34.75,84.8976684014,129.9,78.9656,19.97955,81.4539649223,3.2556,0.9495500000000001,3.39125,75.71,19.03,78.0650049638,129.9
2020-07-18 10:00:00,80.9556,15.33205,82.394665656,3.6756,1.07205,3.8287500000000003,77.28,14.26,78.5846422655,133.36,3.6756,1.07205,3.8287500000000003,3.6756,1.07205,3.8287500000000003,0.0,0.0,0.0,127.25,82.1056,34.45205,89.0408518634,3.6756,1.07205,3.8287500000000003,78.43,33.38,85.2378396019,129.42,80.3256,20.96205,83.0157187258,3.6756,1.07205,3.8287500000000003,76.65,19.89,79.1886014525,129.42
2020-07-18 10:30:00,82.69424,14.63457,83.9792115244,3.20424,0.9345700000000001,3.33775,79.49,13.7,80.6619495177,133.18,3.20424,0.9345700000000001,3.33775,3.20424,0.9345700000000001,3.33775,0.0,0.0,0.0,127.15,83.88424,33.69457,90.3985053409,3.20424,0.9345700000000001,3.33775,80.68,32.76,87.077436802,129.25,82.00424,21.28457,84.7214748341,3.20424,0.9345700000000001,3.33775,78.8,20.35,81.3852720091,129.25
2020-07-18 11:00:00,84.7368,13.5649,85.8156849664,2.8968,0.8449000000000001,3.0175,81.84,12.72,82.82260560980001,132.93,2.8968,0.8449000000000001,3.0175,2.8968,0.8449000000000001,3.0175,0.0,0.0,0.0,127.04,86.0068,32.5249,91.951284745,2.8968,0.8449000000000001,3.0175,83.11,31.68,88.9432094092,129.02,84.0168,22.0149,86.8532008866,2.8968,0.8449000000000001,3.0175,81.12,21.17,83.8368850805,129.02
2020-07-18 11:30:00,84.2008,13.13565,85.2192467789,4.2708,1.24565,4.44875,79.93,11.89,80.8095105789,133.21,4.2708,1.24565,4.44875,4.2708,1.24565,4.44875,0.0,0.0,0.0,127.39,85.4308,32.16565,91.2855444666,4.2708,1.24565,4.44875,81.16,30.92,86.8504001142,129.29,83.5208,23.35565,86.7249123353,4.2708,1.24565,4.44875,79.25,22.11,82.2764522813,129.29
2020-07-18 12:00:00,83.01328,13.15679,84.049424623,4.8232800000000005,1.40679,5.02425,78.19,11.75,79.0679366115,133.41,4.8232800000000005,1.40679,5.02425,4.8232800000000005,1.40679,5.02425,0.0,0.0,0.0,127.58,84.19328,32.21679,90.1467135012,4.8232800000000005,1.40679,5.02425,79.37,30.81,85.1401961473,129.48,82.35328,23.75679,85.7114216302,4.8232800000000005,1.40679,5.02425,77.53,22.35,80.6871947709,129.48
2020-07-18 12:30:00,83.33728,13.16129,84.3701475183,5.38728,1.57129,5.61175,77.95,11.59,78.8069197469,133.35,5.38728,1.57129,5.61175,5.38728,1.57129,5.61175,0.0,0.0,0.0,127.53,84.51728,32.20129,90.4438704184,5.38728,1.57129,5.61175,79.13,30.63,84.8513629826,129.41,82.66728,24.04129,86.0921762268,5.38728,1.57129,5.61175,77.28,22.47,80.4804280555,129.41
2020-07-18 13:00:00,83.39376,13.26318,84.4418803121,4.67376,1.36318,4.8685,78.72,11.9,79.6143730742,133.66,4.67376,1.36318,4.8685,4.67376,1.36318,4.8685,0.0,0.0,0.0,127.8,84.60376,32.39318,90.593125107,4.67376,1.36318,4.8685,79.93,31.03,85.7418555899,129.72,82.73376,23.66318,86.0512703651,4.67376,1.36318,4.8685,78.06,22.3,81.1828405514,129.72
2020-07-18 13:30:00,83.45808,13.88069,84.6045192183,4.04808,1.18069,4.21675,79.41,12.7,80.4191401347,133.85,4.04808,1.18069,4.21675,4.04808,1.18069,4.21675,0.0,0.0,0.0,127.91,84.66808,33.07069,90.8974934086,4.04808,1.18069,4.21675,80.62,31.89,86.6980766799,129.91,82.77808,22.81069,85.8634852936,4.04808,1.18069,4.21675,78.73,21.63,81.6472277545,129.91
2020-07-18 14:00:00,82.29096,13.80653,83.4411311546,3.69096,1.07653,3.8447500000000003,78.6,12.73,79.6241979551,133.98,3.69096,1.07653,3.8447500000000003,3.69096,1.07653,3.8447500000000003,0.0,0.0,0.0,128.02,83.48096,33.08653,89.798603274,3.69096,1.07653,3.8447500000000003,79.79,32.01,85.9714150169,130.02,81.63096,22.79653,84.7543238458,3.69096,1.07653,3.8447500000000003,77.94,21.72,80.9098387095,130.02
2020-07-18 14:30:00,81.00688,14.66159,82.3230030348,4.01688,1.1715900000000001,4.1842500000000005,76.99,13.49,78.1629080831,133.84,4.01688,1.1715900000000001,4.1842500000000005,4.01688,1.1715900000000001,4.1842500000000005,0.0,0.0,0.0,127.79,82.15688,33.91159,88.8805314322,4.01688,1.1715900000000001,4.1842500000000005,78.14,32.74,84.721704421,129.9,80.35688,22.09159,83.3382655931,4.01688,1.1715900000000001,4.1842500000000005,76.34,20.92,79.1545450369,129.9
2020-07-18 15:00:00,79.27088,16.14109,80.8975104831,3.74088,1.09109,3.89675,75.53,15.05,77.0148258454,134.39,3.74088,1.09109,3.89675,3.74088,1.09109,3.89675,0.0,0.0,0.0,128.14,80.37088,35.55109,87.8826396518,3.74088,1.09109,3.89675,76.63,34.46,84.0217144553,130.43,78.64088,20.71109,81.3224277562,3.74088,1.09109,3.89675,74.9,19.62,77.4270908662,130.43
2020-07-18 15:30:00,80.55784,15.79937,82.0925433755,3.11784,0.9093700000000001,3.24775,77.44,14.89,78.8585169782,134.55,3.11784,0.9093700000000001,3.24775,3.11784,0.9093700000000001,3.24775,0.0,0.0,0.0,128.34,81.70784,35.28937,89.0028693496,3.11784,0.9093700000000001,3.24775,78.59,34.38,85.7809565113,130.58,79.89784,20.81937,82.5657980272,3.11784,0.9093700000000001,3.24775,76.78,19.91,79.3194585206,130.58
2020-07-18 16:00:00,79.96848,16.17039,81.5870045183,2.77848,0.81039,2.89425,77.19,15.36,78.7034033572,134.65,2.77848,0.81039,2.89425,2.77848,0.81039,2.89425,0.0,0.0,0.0,128.34,81.11848,35.70039,88.626890071,2.77848,0.81039,2.89425,78.34,34.89,85.7581931946,130.68,79.32848,20.31039,81.8872375957,2.77848,0.81039,2.89425,76.55,19.5,78.9946358938,130.68
2020-07-18 16:30:00,82.43632,15.89851,83.9554017045,2.08632,0.60851,2.17325,80.35,15.29,81.7918492272,134.79,2.08632,0.60851,2.17325,2.08632,0.60851,2.17325,0.0,0.0,0.0,128.55,83.64632,35.47851,90.8594052444,2.08632,0.60851,2.17325,81.56,34.87,88.7014684208,130.82,81.75632,20.20851,84.2168613543,2.08632,0.60851,2.17325,79.67,19.6,82.0455294334,130.82
2020-07-18 17:00:00,82.71928,15.98479,84.2495863198,2.75928,0.8047900000000001,2.87425,79.96,15.18,81.3881686733,134.49,2.75928,0.8047900000000001,2.87425,2.75928,0.8047900000000001,2.87425,0.0,0.0,0.0,128.27,83.92928,35.47479,91.1185204383,2.75928,0.8047900000000001,2.87425,81.17,34.67,88.264249841,130.53,82.03928,20.39479,84.5363290075,2.75928,0.8047900000000001,2.87425,79.28,19.59,81.6644751407,130.53
2020-07-18 17:30:00,85.75872,15.45671,87.1405068844,1.9087200000000002,0.55671,1.98825,83.85,14.9,85.1635632181,134.26,1.9087200000000002,0.55671,1.98825,1.9087200000000002,0.55671,1.98825,0.0,0.0,0.0,128.12,87.03872,34.88671,93.7700448644,1.9087200000000002,0.55671,1.98825,85.13,34.33,91.7914255255,130.34,85.01872,20.23671,87.3939768065,1.9087200000000002,0.55671,1.98825,83.11,19.68,85.4082812144,130.34
2020-07-18 18:00:00,87.28792,15.21106,88.6033708402,1.23792,0.36106000000000005,1.2895,86.05,14.85,87.3219617278,134.13,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,128.0,88.63792,34.59106,95.1484224454,1.23792,0.36106000000000005,1.2895,87.4,34.23,93.8640128058,130.21,86.51792,20.00106,88.799734697,1.23792,0.36106000000000005,1.2895,85.28,19.64,87.5123305598,130.21
2020-07-18 18:30:00,87.46336,15.37473,88.8044011582,1.35336,0.39473,1.40975,86.11,14.98,87.4032751103,133.56,1.35336,0.39473,1.40975,1.35336,0.39473,1.40975,0.0,0.0,0.0,127.44,88.80336,34.61473,95.3111550673,1.35336,0.39473,1.40975,87.45,34.22,93.9069267946,129.68,86.68336,19.67473,88.8881313869,1.35336,0.39473,1.40975,85.33,19.28,87.4810110824,129.68
2020-07-18 19:00:00,86.71976,15.51118,88.0960469002,1.40976,0.41118000000000005,1.4685000000000001,85.31,15.1,86.6360554273,133.01,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,126.89,88.03976,34.59118,94.5914852122,1.40976,0.41118000000000005,1.4685000000000001,86.63,34.18,93.1291001782,129.14,85.92976,19.26118,88.0620049093,1.40976,0.41118000000000005,1.4685000000000001,84.52,18.85,86.5964947328,129.14
2020-07-18 19:30:00,84.17448,16.52464,85.7811564995,2.00448,0.58464,2.088,82.17,15.94,83.7018070295,133.27,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0.0,0.0,0.0,127.02,85.40448,35.68464,92.5598116679,2.00448,0.58464,2.088,83.4,35.1,90.4851921587,129.38,83.42448,18.75464,85.5066101819,2.00448,0.58464,2.088,81.42,18.17,83.4228104298,129.38
2020-07-18 20:00:00,80.96472,17.25221,82.7823932643,2.06472,0.60221,2.15075,78.9,16.65,80.6376617965,133.76,2.06472,0.60221,2.15075,2.06472,0.60221,2.15075,0.0,0.0,0.0,127.38,82.14472,36.55221,89.9100610597,2.06472,0.60221,2.15075,80.08,35.95,87.7793193184,129.83,80.27472,18.37221,82.3502809428,2.06472,0.60221,2.15075,78.21,17.77,80.2033478104,129.83
2020-07-18 20:30:00,79.564,17.7895,81.5285005765,1.164,0.3395,1.2125,78.4,17.45,80.3185065847,133.6,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,127.13,80.724,37.0895,88.8369021649,1.164,0.3395,1.2125,79.56,36.75,87.6376408856,129.67,78.874,17.2295,80.7339058033,1.164,0.3395,1.2125,77.71,16.89,79.5243120058,129.67
2020-07-18 21:00:00,78.91416,17.93413,80.9263718905,0.73416,0.21413000000000001,0.76475,78.18,17.72,80.16302639,133.71,0.73416,0.21413000000000001,0.76475,0.73416,0.21413000000000001,0.76475,0.0,0.0,0.0,127.21,80.06416,37.24413,88.3028591607,0.73416,0.21413000000000001,0.76475,79.33,37.03,87.5469576856,129.77,78.25416,16.91413,80.0612350077,0.73416,0.21413000000000001,0.76475,77.52,16.7,79.2984262139,129.77
2020-07-18 21:30:00,79.4312,18.28535,81.5087084799,0.6012000000000001,0.17535,0.6262500000000001,78.83,18.11,80.88350264420001,133.94,0.6012000000000001,0.17535,0.6262500000000001,0.6012000000000001,0.17535,0.6262500000000001,0.0,0.0,0.0,127.41,80.6012,37.65535,88.9633566423,0.6012000000000001,0.17535,0.6262500000000001,80.0,37.48,88.3444984139,130.01,78.7412,16.54535,80.4607058387,0.6012000000000001,0.17535,0.6262500000000001,78.14,16.37,79.8363106613,130.01
2020-07-18 22:00:00,80.30952,18.37611,82.3850740205,0.56952,0.16611,0.59325,79.74,18.21,81.7928584902,133.88,0.56952,0.16611,0.59325,0.56952,0.16611,0.59325,0.0,0.0,0.0,127.35,81.48952,37.73611,89.802872269,0.56952,0.16611,0.59325,80.92,37.57,89.2163174537,129.96,79.60952,16.41611,81.2844655648,0.56952,0.16611,0.59325,79.04,16.25,80.6931477884,129.96
2020-07-18 22:30:00,78.2072,19.16835,80.5219955886,0.5772,0.16835000000000003,0.6012500000000001,77.63,19.0,79.9213169311,134.36,0.5772,0.16835000000000003,0.6012500000000001,0.5772,0.16835000000000003,0.6012500000000001,0.0,0.0,0.0,127.7,79.3372,38.66835,88.2588952773,0.5772,0.16835000000000003,0.6012500000000001,78.76,38.5,87.6663424582,130.41,77.5372,15.88835,79.1483231001,0.5772,0.16835000000000003,0.6012500000000001,76.96,15.72,78.5490929292,130.41
2020-07-18 23:00:00,75.09024,20.02632,77.7148482338,0.5702400000000001,0.16632000000000002,0.594,74.52,19.86,77.1210088108,134.92,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,128.13,76.16024,39.69632,85.8846900117,0.5702400000000001,0.16632000000000002,0.594,75.59,39.53,85.302221542,130.94,74.47024,15.35632,76.0370515578,0.5702400000000001,0.16632000000000002,0.594,73.9,15.19,75.4449872424,130.94
2020-07-18 23:30:00,71.69488,21.09684,74.7344129314,0.67488,0.19684000000000001,0.7030000000000001,71.02,20.9,74.0314149534,135.24,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,128.29,72.68488,40.87684,83.3906938993,0.67488,0.19684000000000001,0.7030000000000001,72.01,40.68,82.706121297,131.24,71.12488,14.54684,72.5972389902,0.67488,0.19684000000000001,0.7030000000000001,70.45,14.35,71.896627181,131.24
2020-07-19 00:00:00,69.01528,21.72404,72.3535955389,0.6652800000000001,0.19404000000000002,0.6930000000000001,68.35,21.53,71.660752159,135.6,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,128.56,69.91528,41.60404,81.3574982519,0.6652800000000001,0.19404000000000002,0.6930000000000001,69.25,41.41,80.6867436448,131.57,68.46528,14.16404,69.915052704,0.6652800000000001,0.19404000000000002,0.6930000000000001,67.8,13.97,69.2242797001,131.57
2020-07-19 00:30:00,66.05912,22.58016,69.8116821227,0.78912,0.23016000000000003,0.8220000000000001,65.27,22.35,68.9905457291,136.25,0.78912,0.23016000000000003,0.8220000000000001,0.78912,0.23016000000000003,0.8220000000000001,0.0,0.0,0.0,129.09,66.90912,42.66016,79.3518720031,0.78912,0.23016000000000003,0.8220000000000001,66.12,42.43,78.563091207,132.2,65.58912,13.72016,67.0087714617,0.78912,0.23016000000000003,0.8220000000000001,64.8,13.49,66.189274811,132.2
2020-07-19 01:00:00,64.93224,47.48482,80.4425504435,0.7022400000000001,0.20482000000000003,0.7315,64.23,47.28,79.755196069,135.77,0.7022400000000001,0.20482000000000003,0.7315,0.7022400000000001,0.20482000000000003,0.7315,0.0,0.0,0.0,129.75,64.11224,31.22482,71.3117711311,0.7022400000000001,0.20482000000000003,0.7315,63.41,31.02,70.5908528069,131.76,62.84224,24.27482,67.367752035,0.7022400000000001,0.20482000000000003,0.7315,62.14,24.07,66.6389113056,131.76
2020-07-19 01:30:00,63.87904,51.48972,82.0470780528,0.71904,0.20972000000000002,0.749,63.16,51.28,81.3561552681,135.42,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,129.58,62.80904,29.43972,69.3662210258,0.71904,0.20972000000000002,0.749,62.09,29.23,68.6262413367,131.42,61.58904,25.71972,66.743642731,0.71904,0.20972000000000002,0.749,60.87,25.51,65.9993712091,131.42
2020-07-19 02:00:00,63.60744,51.54342,81.8695948973,0.6974400000000001,0.20342000000000002,0.7265,62.91,51.34,81.2001459358,135.6,0.6974400000000001,0.20342000000000002,0.7265,0.6974400000000001,0.20342000000000002,0.7265,0.0,0.0,0.0,129.78,62.53744,29.43342,69.1177084013,0.6974400000000001,0.20342000000000002,0.7265,61.84,29.23,68.4001352338,131.57,61.31744,25.87342,66.5527032558,0.6974400000000001,0.20342000000000002,0.7265,60.62,25.67,65.8310967553,131.57
2020-07-19 02:30:00,62.44752,51.84636,81.1648803326,0.70752,0.20636000000000002,0.737,61.74,51.64,80.4892365475,135.73,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,129.86,61.40752,29.67636,68.2024182518,0.70752,0.20636000000000002,0.737,60.7,29.47,67.4757059985,131.7,60.22752,25.74636,65.4998413632,0.70752,0.20636000000000002,0.737,59.52,25.54,64.7682175145,131.7
2020-07-19 03:00:00,60.874,52.2995,80.2551031166,0.684,0.1995,0.7125,60.19,52.1,79.6068219439,135.79,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,129.86,59.864,30.1095,67.0095551862,0.684,0.1995,0.7125,59.18,29.91,66.3089775219,131.77,58.744,25.3495,63.9801116461,0.684,0.1995,0.7125,58.06,25.15,63.2731072415,131.77
2020-07-19 03:30:00,60.0464,52.34145,79.6567482456,0.6564,0.19145,0.6837500000000001,59.39,52.15,79.0366661746,135.58,0.6564,0.19145,0.6837500000000001,0.6564,0.19145,0.6837500000000001,0.0,0.0,0.0,129.65,59.0364,30.19145,66.3085226654,0.6564,0.19145,0.6837500000000001,58.38,30.0,65.6370657479,131.57,57.9464,25.11145,63.1535445883,0.6564,0.19145,0.6837500000000001,57.29,24.92,62.4751990793,131.57
2020-07-19 04:00:00,59.59472,52.33221,79.3107234576,0.62472,0.18221,0.65075,58.97,52.15,78.721556133,135.58,0.62472,0.18221,0.65075,0.62472,0.18221,0.65075,0.0,0.0,0.0,129.65,58.59472,30.19221,65.9159370453,0.62472,0.18221,0.65075,57.97,30.01,65.2772625039,131.57,57.52472,25.08221,62.7551644852,0.62472,0.18221,0.65075,56.9,24.9,62.109741587,131.57
2020-07-19 04:30:00,59.13464,52.56802,79.1220726135,0.6446400000000001,0.18802000000000002,0.6715,58.49,52.38,78.5158869274,135.69,0.6446400000000001,0.18802000000000002,0.6715,0.6446400000000001,0.18802000000000002,0.6715,0.0,0.0,0.0,129.72,58.14464,30.37802,65.602006523,0.6446400000000001,0.18802000000000002,0.6715,57.5,30.19,64.9437148614,131.67,57.08464,24.95802,62.3021579582,0.6446400000000001,0.18802000000000002,0.6715,56.44,24.77,61.6362433962,131.67
2020-07-19 05:00:00,58.54608,52.73969,78.7979592671,0.6160800000000001,0.17969000000000002,0.64175,57.93,52.56,78.2204480938,135.94,0.6160800000000001,0.17969000000000002,0.64175,0.6160800000000001,0.17969000000000002,0.64175,0.0,0.0,0.0,129.96,57.57608,30.46969,65.1414384003,0.6160800000000001,0.17969000000000002,0.64175,56.96,30.29,64.5129886147,131.9,56.52608,25.08969,61.8440802702,0.6160800000000001,0.17969000000000002,0.64175,55.91,24.91,61.2081383478,131.9
2020-07-19 05:30:00,57.47104,52.90322,78.1131943083,0.73104,0.21322000000000002,0.7615000000000001,56.74,52.69,77.4316711688,135.86,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0,129.83,56.53104,30.64322,64.3021416086,0.73104,0.21322000000000002,0.7615000000000001,55.8,30.43,63.5580435508,131.82,55.52104,24.94322,60.8666584153,0.73104,0.21322000000000002,0.7615000000000001,54.79,24.73,60.1125361302,131.82
2020-07-19 06:00:00,57.16656,53.19233,78.0861034568,0.79656,0.23233,0.8297500000000001,56.37,52.96,77.3455784127,135.95,0.79656,0.23233,0.8297500000000001,0.79656,0.23233,0.8297500000000001,0.0,0.0,0.0,129.9,56.21656,30.90233,64.1502581262,0.79656,0.23233,0.8297500000000001,55.42,30.67,63.3405502029,131.9,55.22656,24.79233,60.536208638,0.79656,0.23233,0.8297500000000001,54.43,24.56,59.7144747946,131.9
2020-07-19 06:30:00,58.34184,52.89762,78.7523237514,1.19184,0.34762000000000004,1.2415,57.15,52.55,77.6377807514,135.83,1.19184,0.34762000000000004,1.2415,1.19184,0.34762000000000004,1.2415,0.0,0.0,0.0,129.83,57.38184,30.66762,65.0628809557,1.19184,0.34762000000000004,1.2415,56.19,30.32,63.8484024859,131.79,56.37184,25.11762,61.7144973199,1.19184,0.34762000000000004,1.2415,55.18,24.77,60.484587293,131.79
2020-07-19 07:00:00,59.44664,52.35402,79.2139281784,1.55664,0.45402000000000003,1.6215000000000002,57.89,51.9,77.7487112433,135.55,1.55664,0.45402000000000003,1.6215000000000002,1.55664,0.45402000000000003,1.6215000000000002,0.0,0.0,0.0,129.63,58.47664,30.20402,65.8164132253,1.55664,0.45402000000000003,1.6215000000000002,56.92,29.75,64.2257650791,131.52,57.43664,25.59402,62.8810104423,1.55664,0.45402000000000003,1.6215000000000002,55.88,25.14,61.2747419415,131.52
2020-07-19 07:30:00,60.63376,51.70318,79.6848271244,2.2737600000000002,0.6631800000000001,2.3685,58.36,51.04,77.5304533716,135.24,2.2737600000000002,0.6631800000000001,2.3685,2.2737600000000002,0.6631800000000001,2.3685,0.0,0.0,0.0,129.4,59.64376,29.66318,66.6129293355,2.2737600000000002,0.6631800000000001,2.3685,57.37,29.0,64.2830996452,131.21,58.58376,26.30318,64.2177095033,2.2737600000000002,0.6631800000000001,2.3685,56.31,25.64,61.8726571274,131.21
2020-07-19 08:00:00,62.042,51.17975,80.4274615667,3.462,1.00975,3.60625,58.58,50.17,77.127461387,134.94,3.462,1.00975,3.60625,3.462,1.00975,3.60625,0.0,0.0,0.0,129.19,61.062,29.24975,67.7060980936,3.462,1.00975,3.60625,57.6,28.24,64.150273577,130.92,59.982,27.12975,65.8320868503,3.462,1.00975,3.60625,56.52,26.12,62.2636715911,130.92
2020-07-19 08:30:00,64.78128,50.49329,82.1351725722,4.81128,1.4032900000000001,5.01175,59.97,49.09,77.499864516,135.09,4.81128,1.4032900000000001,5.01175,4.81128,1.4032900000000001,5.01175,0.0,0.0,0.0,129.46,63.77128,28.58329,69.8840512568,4.81128,1.4032900000000001,5.01175,58.96,27.18,64.9232932005,131.08,62.65128,28.60329,68.8718453685,4.81128,1.4032900000000001,5.01175,57.84,27.2,63.9163953927,131.08
2020-07-19 09:00:00,66.69512,49.21941,82.89022471050001,6.13512,1.7894100000000002,6.39075,60.56,47.43,76.9228087111,134.42,6.13512,1.7894100000000002,6.39075,6.13512,1.7894100000000002,6.39075,0.0,0.0,0.0,128.95,65.66512,27.51941,71.19849655269999,6.13512,1.7894100000000002,6.39075,59.53,25.73,64.8525543059,130.44,64.52512,29.90941,71.120066912,6.13512,1.7894100000000002,6.39075,58.39,28.12,64.8083829454,130.44
2020-07-19 09:30:00,69.02672,48.09071,84.1273110367,7.23672,2.11071,7.53825,61.79,45.98,77.0205459602,134.18,7.23672,2.11071,7.53825,7.23672,2.11071,7.53825,0.0,0.0,0.0,128.86,67.98672,26.50071,72.9690463612,7.23672,2.11071,7.53825,60.75,24.39,65.463230901,130.21,66.78672,31.30071,73.7577142736,7.23672,2.11071,7.53825,59.55,29.19,66.3193682117,130.21
2020-07-19 10:00:00,70.02848,47.24789,84.4769265573,8.35848,2.43789,8.70675,61.67,44.81,76.2307352713,133.7,8.35848,2.43789,8.70675,8.35848,2.43789,8.70675,0.0,0.0,0.0,128.47,68.99848,25.85789,73.6846029884,8.35848,2.43789,8.70675,60.64,23.42,65.0054305424,129.74,67.77848,32.17789,75.028920797,8.35848,2.43789,8.70675,59.42,29.74,66.4470014372,129.74
2020-07-19 10:30:00,71.5156,45.94205,85.0009000044,8.9556,2.61205,9.32875,62.56,43.33,76.1002135345,133.32,8.9556,2.61205,9.32875,8.9556,2.61205,9.32875,0.0,0.0,0.0,128.26,70.4656,24.70205,74.6698872208,8.9556,2.61205,9.32875,61.51,22.09,65.3563172157,129.38,69.2256,33.29205,76.8150004137,8.9556,2.61205,9.32875,60.27,30.68,67.6293967147,129.38
2020-07-19 11:00:00,73.44872,44.84296,86.0558279909,8.47872,2.47296,8.832,64.97,42.37,77.5649263521,132.96,8.47872,2.47296,8.832,8.47872,2.47296,8.832,0.0,0.0,0.0,127.98,72.35872,23.74296,76.1545304601,8.47872,2.47296,8.832,63.88,21.27,67.3280573015,129.03,71.01872,33.68296,78.6015291505,8.47872,2.47296,8.832,62.54,31.21,69.895033443,129.03
2020-07-19 11:30:00,74.2728,43.91165,86.2825696509,8.0628,2.3516500000000002,8.39875,66.21,41.56,78.1728706138,132.48,8.0628,2.3516500000000002,8.39875,8.0628,2.3516500000000002,8.39875,0.0,0.0,0.0,127.59,73.1628,22.96165,76.6813711051,8.0628,2.3516500000000002,8.39875,65.1,20.61,68.2845670705,128.57,71.7928,33.85165,79.3734233832,8.0628,2.3516500000000002,8.39875,63.73,31.5,71.0898227597,128.57
2020-07-19 12:00:00,75.11328,43.52804,86.8141411211,9.59328,2.7980400000000003,9.993,65.52,40.73,77.1479312749,132.42,9.59328,2.7980400000000003,9.993,9.59328,2.7980400000000003,9.993,0.0,0.0,0.0,127.59,74.01328,22.58804,77.3833649268,9.59328,2.7980400000000003,9.993,64.42,19.79,67.391249432,128.49,72.65328,35.08804,80.6825237942,9.59328,2.7980400000000003,9.993,63.06,32.29,70.8463668793,128.49
2020-07-19 12:30:00,76.4984,43.4162,87.9600569861,9.0384,2.6362,9.415,67.46,40.78,78.8280406962,132.51,9.0384,2.6362,9.415,9.0384,2.6362,9.415,0.0,0.0,0.0,127.7,75.3584,22.4962,78.644564116,9.0384,2.6362,9.415,66.32,19.86,69.2297768305,128.59,73.9284,34.8562,81.7334876596,9.0384,2.6362,9.415,64.89,32.22,72.448881979,128.59
2020-07-19 13:00:00,76.87608,43.16344,88.1646994482,8.92608,2.60344,9.298,67.95,40.56,79.1347970238,132.23,8.92608,2.60344,9.298,8.92608,2.60344,9.298,0.0,0.0,0.0,127.45,75.73608,22.30344,78.9518666632,8.92608,2.60344,9.298,66.81,19.7,69.6539022597,128.33,74.29608,34.82344,82.0522972061,8.92608,2.60344,9.298,65.37,32.22,72.8791142921,128.33
2020-07-19 13:30:00,76.46064,43.62227,88.0291537456,7.55064,2.20227,7.86525,68.91,41.42,80.4002767408,132.55,7.55064,2.20227,7.86525,7.55064,2.20227,7.86525,0.0,0.0,0.0,127.68,75.29064,22.66227,78.6273422746,7.55064,2.20227,7.86525,67.74,20.46,70.7624137519,128.64,73.82064,33.89227,81.2291379725,7.55064,2.20227,7.86525,66.27,31.69,73.4572596821,128.64
2020-07-19 14:00:00,74.27072,44.29646,86.4772583854,9.45072,2.75646,9.8445,64.82,41.54,76.988336779,132.69,9.45072,2.75646,9.8445,9.45072,2.75646,9.8445,0.0,0.0,0.0,127.76,73.19072,23.27646,76.8028325275,9.45072,2.75646,9.8445,63.74,20.52,66.9616158706,128.76,71.85072,34.47646,79.6941168384,9.45072,2.75646,9.8445,62.4,31.72,69.9994171404,128.76
2020-07-19 14:30:00,73.20952,44.86611,85.8638552894,9.68952,2.82611,10.09325,63.52,42.04,76.1718583205,132.87,9.68952,2.82611,10.09325,9.68952,2.82611,10.09325,0.0,0.0,0.0,127.91,72.14952,23.77611,75.9661545885,9.68952,2.82611,10.09325,62.46,20.95,65.8798459318,128.95,70.85952,34.31611,78.7316136007,9.68952,2.82611,10.09325,61.17,31.49,68.7996293595,128.95
2020-07-19 15:00:00,71.93896,45.68053,85.2169278193,9.01896,2.6305300000000003,9.39475,62.92,43.05,76.2379754453,133.39,9.01896,2.6305300000000003,9.39475,9.01896,2.6305300000000003,9.39475,0.0,0.0,0.0,128.32,70.87896,24.42053,74.9679215142,9.01896,2.6305300000000003,9.39475,61.86,21.79,65.5855449013,129.44,69.63896,33.69053,77.3604327907,9.01896,2.6305300000000003,9.39475,60.62,31.06,68.1139339636,129.44
2020-07-19 15:30:00,71.55656,46.11108,85.1268052836,8.98656,2.62108,9.361,62.57,43.49,76.1996391068,133.28,8.98656,2.62108,9.361,8.98656,2.62108,9.361,0.0,0.0,0.0,128.16,70.50656,24.86108,74.7612754158,8.98656,2.62108,9.361,61.52,22.24,65.4165728237,129.35,69.26656,33.15108,76.7909528486,8.98656,2.62108,9.361,60.28,30.53,67.5704025443,129.35
2020-07-19 16:00:00,72.39576,45.85543,85.6963623876,7.11576,2.07543,7.41225,65.28,43.78,78.6013155106,133.14,7.11576,2.07543,7.41225,7.11576,2.07543,7.41225,0.0,0.0,0.0,128.01,71.28576,24.66543,75.4323737918,7.11576,2.07543,7.41225,64.17,22.59,68.03011833,129.22,69.96576,32.20543,77.0220571905,7.11576,2.07543,7.41225,62.85,30.13,69.6989196473,129.22
2020-07-19 16:30:00,73.38816,45.66863,86.4375253826,6.81816,1.9886300000000001,7.10225,66.57,43.68,79.6210229776,133.02,6.81816,1.9886300000000001,7.10225,6.81816,1.9886300000000001,7.10225,0.0,0.0,0.0,127.9,72.26816,24.49863,76.307731074,6.81816,1.9886300000000001,7.10225,65.45,22.51,69.2127343774,129.1,70.87816,32.10863,77.8118094216,6.81816,1.9886300000000001,7.10225,64.06,30.12,70.7876966711,129.1
2020-07-19 17:00:00,75.16104,45.45697,87.838021696,6.8810400000000005,2.00697,7.16775,68.28,43.45,80.9324465218,132.83,6.8810400000000005,2.00697,7.16775,6.8810400000000005,2.00697,7.16775,0.0,0.0,0.0,127.73,74.01104,24.37697,77.9222093389,6.8810400000000005,2.00697,7.16775,67.13,22.37,70.7591252066,128.92,72.57104,32.08697,79.3481536676,6.8810400000000005,2.00697,7.16775,65.69,30.08,72.2494463647,128.92
2020-07-19 17:30:00,77.61752,45.18511,89.8118788171,6.73752,1.9651100000000001,7.01825,70.88,43.22,83.017725818,132.73,6.73752,1.9651100000000001,7.01825,6.73752,1.9651100000000001,7.01825,0.0,0.0,0.0,127.68,76.40752,24.14511,80.1317380909,6.73752,1.9651100000000001,7.01825,69.67,22.18,73.1153971472,128.84,74.88752,32.16511,81.5029751179,6.73752,1.9651100000000001,7.01825,68.15,30.2,74.54168297,128.84
2020-07-19 18:00:00,79.10672,44.92321,90.9723471494,5.49672,1.60321,5.72575,73.61,43.32,85.4110912001,132.65,5.49672,1.60321,5.72575,5.49672,1.60321,5.72575,0.0,0.0,0.0,127.62,77.85672,23.90321,81.4434300448,5.49672,1.60321,5.72575,72.36,22.3,75.7182910531,128.77,76.22672,31.65321,82.5374978132,5.49672,1.60321,5.72575,70.73,30.05,76.8487826839,128.77
2020-07-19 18:30:00,81.06176,44.75968,92.598260718,4.42176,1.2896800000000002,4.606,76.64,43.47,88.1097639311,132.62,4.42176,1.2896800000000002,4.606,4.42176,1.2896800000000002,4.606,0.0,0.0,0.0,127.62,79.74176,23.78968,83.2147652908,4.42176,1.2896800000000002,4.606,75.32,22.5,78.6088570073,128.74,78.02176,31.06968,83.9804742116,4.42176,1.2896800000000002,4.606,73.6,29.78,79.3965263724,128.74
2020-07-19 19:00:00,82.55696,44.43328,93.7548292943,2.85696,0.83328,2.976,79.7,43.6,90.8462987689,132.76,2.85696,0.83328,2.976,2.85696,0.83328,2.976,0.0,0.0,0.0,127.73,81.19696,23.44328,84.5135118806,2.85696,0.83328,2.976,78.34,22.61,81.5375232638,128.89,79.35696,30.59328,85.0498435131,2.85696,0.83328,2.976,76.5,29.76,82.084758634,128.89
2020-07-19 19:30:00,82.672,44.40725,93.8438247119,2.322,0.67725,2.41875,80.35,43.73,91.4791528164,132.84,2.322,0.67725,2.41875,2.322,0.67725,2.41875,0.0,0.0,0.0,127.81,81.302,23.37725,84.5961643431,2.322,0.67725,2.41875,78.98,22.7,82.1774324252,128.96,79.442,30.43725,85.0732481545,2.322,0.67725,2.41875,77.12,29.76,82.6628816338,128.96
