Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-19 20:00:00,81.59024,45.03007,93.1916008418,1.9202400000000002,0.5600700000000001,2.00025,79.67,44.47,91.2408340602,133.13,1.9202400000000002,0.5600700000000001,2.00025,1.9202400000000002,0.5600700000000001,2.00025,0.0,0.0,0.0,128.04,80.22024,23.89007,83.7019853424,1.9202400000000002,0.5600700000000001,2.00025,78.3,23.33,81.7017680347,129.25,78.39024,29.96007,83.9204118297,1.9202400000000002,0.5600700000000001,2.00025,76.47,29.4,81.9269241459,129.25
2020-07-19 20:30:00,81.01744,45.14592,92.7468580427,1.35744,0.39592000000000005,1.4140000000000001,79.66,44.75,91.3689121091,133.0,1.35744,0.39592000000000005,1.4140000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.0,0.0,0.0,127.88,79.65744,24.02592,83.2018784596,1.35744,0.39592000000000005,1.4140000000000001,78.3,23.63,81.7879385973,129.13,77.82744,29.45592,83.2151527067,1.35744,0.39592000000000005,1.4140000000000001,76.47,29.06,81.8055285418,129.13
2020-07-19 21:00:00,79.49848,46.22539,91.9608340706,0.9784800000000001,0.28539000000000003,1.01925,78.52,45.94,90.9718308049,133.28,0.9784800000000001,0.28539000000000003,1.01925,0.9784800000000001,0.28539000000000003,1.01925,0.0,0.0,0.0,128.04,78.14848,25.00539,82.0515353626,0.9784800000000001,0.28539000000000003,1.01925,77.17,24.72,81.0326310816,129.4,76.35848,28.44539,81.4847082597,0.9784800000000001,0.28539000000000003,1.01925,75.38,28.16,80.4681924738,129.4
2020-07-19 21:30:00,79.19592,46.22506,91.6992361836,0.8059200000000001,0.23506000000000002,0.8395,78.39,45.99,90.8849393464,132.72,0.8059200000000001,0.23506000000000002,0.8395,0.8059200000000001,0.23506000000000002,0.8395,0.0,0.0,0.0,127.47,77.84592,25.16506,81.8123921264,0.8059200000000001,0.23506000000000002,0.8395,77.04,24.93,80.9732455815,128.87,76.05592,27.81506,80.9825939931,0.8059200000000001,0.23506000000000002,0.8395,75.25,27.58,80.1449867428,128.87
2020-07-19 22:00:00,80.09072,46.02646,92.3740139338,0.8107200000000001,0.23646000000000003,0.8445,79.28,45.79,91.553495291,132.65,0.8107200000000001,0.23646000000000003,0.8445,0.8107200000000001,0.23646000000000003,0.8445,0.0,0.0,0.0,127.47,78.73072,24.96646,82.5944937429,0.8107200000000001,0.23646000000000003,0.8445,77.92,24.73,81.7502250761,128.78,76.91072,28.02646,81.8580558714,0.8107200000000001,0.23646000000000003,0.8445,76.1,27.79,81.0153942162,128.78
2020-07-19 22:30:00,78.42448,46.87464,91.3653705646,0.8044800000000001,0.23464000000000002,0.838,77.62,46.64,90.5547017001,133.14,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,127.83,77.10448,25.66464,81.2636116746,0.8044800000000001,0.23464000000000002,0.838,76.3,25.43,80.4262077932,129.25,75.34448,27.63464,80.2525014838,0.8044800000000001,0.23464000000000002,0.838,74.54,27.4,79.416444141,129.25
2020-07-19 23:00:00,74.60568,47.90499,88.6616915875,0.8056800000000001,0.23499000000000003,0.83925,73.8,47.67,87.8570936237,133.37,0.8056800000000001,0.23499000000000003,0.83925,0.8056800000000001,0.23499000000000003,0.83925,0.0,0.0,0.0,127.94,73.33568,26.61499,78.0158935972,0.8056800000000001,0.23499000000000003,0.83925,72.53,26.38,77.1783991801,129.48,71.69568,26.86499,76.5636873352,0.8056800000000001,0.23499000000000003,0.83925,70.89,26.63,75.7268050297,129.48
2020-07-19 23:30:00,70.50832,48.83951,85.7713292789,0.9583200000000001,0.27951000000000004,0.9982500000000001,69.55,48.56,84.8249733274,133.71,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.0,0.0,0.0,128.17,69.33832,27.36951,74.544568535,0.9583200000000001,0.27951000000000004,0.9982500000000001,68.38,27.09,73.5506118261,129.79,67.84832,26.58951,72.8724678384,0.9583200000000001,0.27951000000000004,0.9982500000000001,66.89,26.31,71.8782874031,129.79
2020-07-20 00:00:00,67.42216,50.28313,84.1079117662,0.9021600000000001,0.26313000000000003,0.9397500000000001,66.52,50.02,83.2280649781,134.28,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.0,0.0,0.0,128.57,66.30216,28.62313,72.2167570005,0.9021600000000001,0.26313000000000003,0.9397500000000001,65.4,28.36,71.2842871887,130.33,64.93216,25.69313,69.8306689891,0.9021600000000001,0.26313000000000003,0.9397500000000001,64.03,25.43,68.8950346542,130.33
2020-07-20 00:30:00,65.24232,50.57776,82.5510152912,0.95232,0.27776,0.992,64.29,50.3,81.6290028115,134.44,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0.0,0.0,0.0,128.71,64.15232,28.82776,70.331784479,0.95232,0.27776,0.992,63.2,28.55,69.3494232132,130.48,62.88232,25.69776,67.9305604099,0.95232,0.27776,0.992,61.93,25.42,66.9440161628,130.48
2020-07-20 01:00:00,63.10072,51.42021,81.3986416408,0.9607200000000001,0.28021,1.00075,62.14,51.14,80.4778180619,134.71,0.9607200000000001,0.28021,1.00075,0.9607200000000001,0.28021,1.00075,0.0,0.0,0.0,128.87,62.05072,29.58021,68.7406770127,0.9607200000000001,0.28021,1.00075,61.09,29.3,67.7530670892,130.74,60.84072,25.17021,65.8417244729,0.9607200000000001,0.28021,1.00075,59.88,24.89,64.8469467284,130.74
2020-07-20 01:30:00,62.52584,51.36712,80.9200944438,0.9158400000000001,0.26712,0.9540000000000001,61.61,51.1,80.0437511615,134.83,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0,129.0,61.49584,29.45712,68.1869507751,0.9158400000000001,0.26712,0.9540000000000001,60.58,29.19,67.2457619482,130.85,60.30584,25.41712,65.4432909258,0.9158400000000001,0.26712,0.9540000000000001,59.39,25.15,64.4956944299,130.85
2020-07-20 02:00:00,62.44128,51.70454,81.0695559668,0.9412800000000001,0.27454,0.9805,61.5,51.43,80.1704116242,135.18,0.9412800000000001,0.27454,0.9805,0.9412800000000001,0.27454,0.9805,0.0,0.0,0.0,129.32,61.40128,29.70454,68.2090674489,0.9412800000000001,0.27454,0.9805,60.46,29.43,67.2423713145,131.18,60.23128,25.43454,65.3813652003,0.9412800000000001,0.27454,0.9805,59.29,25.16,64.4075282867,131.18
2020-07-20 02:30:00,61.5932,51.91885,80.5561249786,0.8532000000000001,0.24885000000000002,0.88875,60.74,51.67,79.744194146,135.26,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,129.39,60.5732,29.87885,67.54152971,0.8532000000000001,0.24885000000000002,0.88875,59.72,29.63,66.666448083,131.27,59.4232,25.27885,64.5765975843,0.8532000000000001,0.24885000000000002,0.88875,58.57,25.03,63.6941582879,131.27
2020-07-20 03:00:00,60.16944,52.63442,79.9421270586,1.00944,0.29442,1.0515,59.16,52.34,78.9897537659,135.7,1.00944,0.29442,1.0515,1.00944,0.29442,1.0515,0.0,0.0,0.0,129.75,59.44944,30.58442,66.8553861933,1.00944,0.29442,1.0515,58.44,30.29,65.8233826235,131.69,58.09944,25.13442,63.3031120645,1.00944,0.29442,1.0515,57.09,24.84,62.2598883712,131.69
2020-07-20 03:30:00,59.78872,52.52546,79.5840121347,0.97872,0.28546000000000005,1.0195,58.81,52.24,78.6615134612,135.65,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,129.75,58.80872,30.31546,66.162622855,0.97872,0.28546000000000005,1.0195,57.83,30.03,65.1621807493,131.64,57.71872,25.27546,63.0103127801,0.97872,0.28546000000000005,1.0195,56.74,24.99,61.9994169327,131.64
2020-07-20 04:00:00,59.61424,52.67957,79.5549791412,0.9242400000000001,0.26957000000000003,0.9627500000000001,58.69,52.41,78.6849680689,135.72,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.0,0.0,0.0,129.75,58.63424,30.48957,66.0877294145,0.9242400000000001,0.26957000000000003,0.9627500000000001,57.71,30.22,65.143629773,131.71,57.55424,25.06957,62.7771764415,0.9242400000000001,0.26957000000000003,0.9627500000000001,56.63,24.8,61.8223009924,131.71
2020-07-20 04:30:00,60.01312,51.91341,79.3509717014,0.90312,0.26341000000000003,0.9407500000000001,59.11,51.65,78.4965897348,135.39,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,129.5,59.03312,29.79341,66.125309348,0.90312,0.26341000000000003,0.9407500000000001,58.13,29.53,65.200596623,131.37,57.94312,25.53341,63.3195086965,0.90312,0.26341000000000003,0.9407500000000001,57.04,25.27,62.3869738006,131.37
2020-07-20 05:00:00,60.31496,51.60228,79.376883921,0.8649600000000001,0.25228,0.901,59.45,51.35,78.5565083236,135.47,0.8649600000000001,0.25228,0.901,0.8649600000000001,0.25228,0.901,0.0,0.0,0.0,129.63,59.32496,29.49228,66.2513808052,0.8649600000000001,0.25228,0.901,58.46,29.24,65.3647397302,131.46,58.21496,25.85228,63.6971109941,0.8649600000000001,0.25228,0.901,57.35,25.6,62.804319119,131.46
2020-07-20 05:30:00,60.9888,51.52965,79.8432123262,0.9588000000000001,0.27965,0.99875,60.03,51.25,78.9313841257,135.61,0.9588000000000001,0.27965,0.99875,0.9588000000000001,0.27965,0.99875,0.0,0.0,0.0,129.79,59.9988,29.37965,66.8058368375,0.9588000000000001,0.27965,0.99875,59.04,29.1,65.8219689769,131.6,58.8788,26.07965,64.3961274733,0.9588000000000001,0.27965,0.99875,57.92,25.8,63.4063593025,131.6
2020-07-20 06:00:00,63.35488,50.60309,81.0833739885,1.24488,0.36309,1.29675,62.11,50.24,79.8856038345,135.13,1.24488,0.36309,1.29675,1.24488,0.36309,1.29675,0.0,0.0,0.0,129.41,62.32488,28.64309,68.5916705713,1.24488,0.36309,1.29675,61.08,28.28,67.3091732233,131.13,61.10488,26.55309,66.6248673422,1.24488,0.36309,1.29675,59.86,26.19,65.3386233403,131.13
2020-07-20 06:30:00,69.95664,46.30777,83.894821309,1.46664,0.42777000000000004,1.5277500000000002,68.49,45.88,82.4369728944,133.4,1.46664,0.42777000000000004,1.5277500000000002,1.46664,0.42777000000000004,1.5277500000000002,0.0,0.0,0.0,128.13,68.82664,24.94777,73.2085896713,1.46664,0.42777000000000004,1.5277500000000002,67.36,24.52,71.6840289046,129.46,67.36664,28.91777,73.3109923999,1.46664,0.42777000000000004,1.5277500000000002,65.9,28.49,71.7947776652,129.46
2020-07-20 07:00:00,76.0612,42.05285,86.9123025731,1.8612000000000002,0.54285,1.9387500000000002,74.2,41.51,85.0218801251,132.75,1.8612000000000002,0.54285,1.9387500000000002,1.8612000000000002,0.54285,1.9387500000000002,0.0,0.0,0.0,127.95,74.8412,21.02285,77.7377992971,1.8612000000000002,0.54285,1.9387500000000002,72.98,20.48,75.7991477525,128.82,73.1612,32.42285,80.0237613935,1.8612000000000002,0.54285,1.9387500000000002,71.3,31.88,78.1026529639,128.82
2020-07-20 07:30:00,81.22304,38.83672,90.0304006833,2.66304,0.7767200000000001,2.774,78.56,38.06,87.2939700094,131.86,2.66304,0.7767200000000001,2.774,2.66304,0.7767200000000001,2.774,0.0,0.0,0.0,127.44,79.92304,18.14672,81.9572801501,2.66304,0.7767200000000001,2.774,77.26,17.37,79.1885376807,127.96,78.08304,34.98672,85.5630277164,2.66304,0.7767200000000001,2.774,75.42,34.21,82.8160642629,127.96
2020-07-20 08:00:00,85.9964,35.4002,92.9976073509,3.8064,1.1102,3.965,82.19,34.29,89.0561631781,131.27,3.8064,1.1102,3.965,3.8064,1.1102,3.965,0.0,0.0,0.0,127.27,84.6464,14.9602,85.9582492667,3.8064,1.1102,3.965,80.84,13.85,82.017852325,127.39,82.6664,38.2802,91.0994368863,3.8064,1.1102,3.965,78.86,37.17,87.1808952695,127.39
2020-07-20 08:30:00,90.20616,33.08138,96.0808461903,5.21616,1.5213800000000002,5.4335,84.99,31.56,90.6605410308,131.12,5.21616,1.5213800000000002,5.4335,5.21616,1.5213800000000002,5.4335,0.0,0.0,0.0,127.43,88.81616,12.81138,89.7353984482,5.21616,1.5213800000000002,5.4335,83.6,11.29,84.3589005381,127.25,86.72616,40.95138,95.9085103223,5.21616,1.5213800000000002,5.4335,81.51,39.43,90.5461484548,127.25
2020-07-20 09:00:00,91.7472,31.7671,97.0911805997,6.3672,1.8571,6.6325,85.38,29.91,90.4674112595,130.78,6.3672,1.8571,6.6325,6.3672,1.8571,6.6325,0.0,0.0,0.0,127.26,90.3472,11.6571,91.0961279542,6.3672,1.8571,6.6325,83.98,9.8,84.549869308,126.93,88.2572,42.4271,97.9254418742,6.3672,1.8571,6.6325,81.89,40.57,91.3887137452,126.93
2020-07-20 09:30:00,93.19712,29.86666,97.8658293576,6.77712,1.97666,7.0595,86.42,27.89,90.8089670682,130.31,6.77712,1.97666,7.0595,6.77712,1.97666,7.0595,0.0,0.0,0.0,127.03,91.77712,9.87666,92.3070320628,6.77712,1.97666,7.0595,85.0,7.9,85.3663282565,126.47,89.64712,44.13666,99.9232249292,6.77712,1.97666,7.0595,82.87,42.16,92.9779678203,126.47
2020-07-20 10:00:00,93.90752,28.65136,98.1810712021,7.30752,2.13136,7.612,86.6,26.52,90.5696991272,130.18,7.30752,2.13136,7.612,7.30752,2.13136,7.612,0.0,0.0,0.0,127.03,92.48752,8.77136,92.9025194061,7.30752,2.13136,7.612,85.18,6.64,85.4384105657,126.35,90.34752,45.36136,101.0956346792,7.30752,2.13136,7.612,83.04,43.23,93.618772156,126.35
2020-07-20 10:30:00,93.93392,27.76156,97.9504238898,7.99392,2.33156,8.327,85.94,25.43,89.623481856,129.9,7.99392,2.33156,8.327,7.99392,2.33156,8.327,0.0,0.0,0.0,126.85,92.54392,7.96156,92.8857554558,7.99392,2.33156,8.327,84.55,5.63,84.7372373871,126.07,90.41392,46.35156,101.6028741926,7.99392,2.33156,8.327,82.42,44.02,93.4388398901,126.07
2020-07-20 11:00:00,95.92496,26.55228,99.5320125598,7.82496,2.28228,8.151,88.1,24.27,91.3818521371,129.63,7.82496,2.28228,8.151,7.82496,2.28228,8.151,0.0,0.0,0.0,126.72,94.49496,6.88228,94.7452544637,7.82496,2.28228,8.151,86.67,4.6,86.7919863812,125.82,92.27496,47.07228,103.5879712486,7.82496,2.28228,8.151,84.45,44.79,95.5926074548,125.82
2020-07-20 11:30:00,97.25096,26.03278,100.674996178,7.86096,2.29278,8.1885,89.39,23.74,92.4887003909,129.45,7.86096,2.29278,8.1885,7.86096,2.29278,8.1885,0.0,0.0,0.0,126.59,95.79096,6.44278,96.0073821737,7.86096,2.29278,8.1885,87.93,4.15,88.0278785386,125.65,93.54096,47.35278,104.8436787386,7.86096,2.29278,8.1885,85.68,45.06,96.8063324375,125.65
2020-07-20 12:00:00,98.74032,25.07051,101.8733589579,6.31032,1.84051,6.57325,92.43,23.23,95.304447955,129.29,6.31032,1.84051,6.57325,6.31032,1.84051,6.57325,0.0,0.0,0.0,126.52,97.24032,5.52051,97.3968986383,6.31032,1.84051,6.57325,90.93,3.68,91.0044356062,125.48,94.87032,47.30051,106.0080933852,6.31032,1.84051,6.57325,88.56,45.46,99.5463972226,125.48
2020-07-20 12:30:00,100.78784,25.05687,103.8558396339,5.57784,1.62687,5.81025,95.21,23.43,98.0505430888,129.53,5.57784,1.62687,5.81025,5.57784,1.62687,5.81025,0.0,0.0,0.0,126.77,99.22784,5.44687,99.3772238688,5.57784,1.62687,5.81025,93.65,3.8200000000000003,93.7278768564,125.72,96.75784,47.16687,107.6419677777,5.57784,1.62687,5.81025,91.18,45.54,101.9199882261,125.72
2020-07-20 13:00:00,99.1992,26.6606,102.7193695123,5.8992,1.7206000000000001,6.145,93.3,24.94,96.5758437706,129.88,5.8992,1.7206000000000001,6.145,5.8992,1.7206000000000001,6.145,0.0,0.0,0.0,126.95,97.6592,6.9206,97.904106395,5.8992,1.7206000000000001,6.145,91.76,5.2,91.9072227847,126.07,95.2992,46.1406,105.8815021097,5.8992,1.7206000000000001,6.145,89.4,44.42,99.8273329304,126.07
2020-07-20 13:30:00,96.99624,27.51182,100.8224717702,6.72624,1.9618200000000001,7.0065,90.27,25.55,93.8161787753,130.36,6.72624,1.9618200000000001,7.0065,6.72624,1.9618200000000001,7.0065,0.0,0.0,0.0,127.32,95.48624,7.60182,95.7883588786,6.72624,1.9618200000000001,7.0065,88.76,5.64,88.9390083147,126.52,93.23624,46.36182,104.1269168037,6.72624,1.9618200000000001,7.0065,86.51,44.4,97.2385731076,126.52
2020-07-20 14:00:00,95.84488,28.52309,99.9990384222,7.24488,2.11309,7.54675,88.6,26.41,92.4524099199,130.86,7.24488,2.11309,7.54675,7.24488,2.11309,7.54675,0.0,0.0,0.0,127.71,94.41488,8.42309,94.7898623829,7.24488,2.11309,7.54675,87.17,6.31,87.398083503,127.01,92.20488,46.20309,103.1332411076,7.24488,2.11309,7.54675,84.96,44.09,95.7190143075,127.01
2020-07-20 14:30:00,95.62136,28.83873,99.8755066884,5.96136,1.73873,6.20975,89.66,27.1,93.6660322636,130.89,5.96136,1.73873,6.20975,5.96136,1.73873,6.20975,0.0,0.0,0.0,127.71,94.14136,8.73873,94.5460790549,5.96136,1.73873,6.20975,88.18,7.0,88.4574044385,127.05,91.90136,45.19873,102.4147702407,5.96136,1.73873,6.20975,85.94,43.46,96.3039729191,127.05
2020-07-20 15:00:00,94.59992,29.29456,99.0318944058,6.52992,1.90456,6.802,88.07,27.39,92.2308896195,131.35,6.52992,1.90456,6.802,6.52992,1.90456,6.802,0.0,0.0,0.0,128.11,93.15992,9.03456,93.5969762802,6.52992,1.90456,6.802,86.63,7.13,86.9229187269,127.49,90.98992,45.58456,101.769925086,6.52992,1.90456,6.802,84.46,43.68,95.0864553972,127.49
2020-07-20 15:30:00,93.76336,29.93223,98.4251292672,6.45336,1.88223,6.72225,87.31,28.05,91.7051721551,131.51,6.45336,1.88223,6.72225,6.45336,1.88223,6.72225,0.0,0.0,0.0,128.18,92.34336,9.60223,92.8412567615,6.45336,1.88223,6.72225,85.89,7.72,86.2362481791,127.65,90.19336,45.14223,100.8596208473,6.45336,1.88223,6.72225,83.74,43.26,94.2539930189,127.65
2020-07-20 16:00:00,94.10872,30.38546,98.892504061,6.73872,1.9654600000000002,7.0195,87.37,28.42,91.876075776,131.51,6.73872,1.9654600000000002,7.0195,6.73872,1.9654600000000002,7.0195,0.0,0.0,0.0,128.18,92.67872,10.07546,93.2247823009,6.73872,1.9654600000000002,7.0195,85.94,8.11,86.32181474,127.65,90.52872,44.80546,101.0097935383,6.73872,1.9654600000000002,7.0195,83.79,42.84,94.1064806483,127.65
2020-07-20 16:30:00,94.87496,33.43728,100.5947798288,9.38496,2.73728,9.776,85.49,30.7,90.8351809598,132.2,9.38496,2.73728,9.776,9.38496,2.73728,9.776,0.0,0.0,0.0,128.58,93.45496,12.84728,94.333886552,9.38496,2.73728,9.776,84.07,10.11,84.6757167079,128.32,91.41496,44.25728,101.5647662568,9.38496,2.73728,9.776,82.03,41.52,91.9392805062,128.32
2020-07-20 17:00:00,95.15168,34.92424,101.3584961727,9.51168,2.77424,9.908,85.64,32.15,91.4758552843,132.42,9.51168,2.77424,9.908,9.51168,2.77424,9.908,0.0,0.0,0.0,128.66,93.75168,14.22424,94.8246091814,9.51168,2.77424,9.908,84.24,11.45,85.0145875718,128.53,91.67168,43.18424,101.3339799791,9.51168,2.77424,9.908,82.16,40.41,91.5600005461,128.53
2020-07-20 17:30:00,96.04496,36.34853,102.692988926,8.63496,2.51853,8.99475,87.41,33.83,93.7282081339,132.72,8.63496,2.51853,8.99475,8.63496,2.51853,8.99475,0.0,0.0,0.0,128.82,94.58496,15.52853,95.8511862324,8.63496,2.51853,8.99475,85.95,13.01,86.9290664853,128.84,92.46496,41.66853,101.4200927832,8.63496,2.51853,8.99475,83.83,39.15,92.5213024119,128.84
2020-07-20 18:00:00,95.24672,37.72821,102.4468423162,8.01672,2.33821,8.35075,87.23,35.39,94.1356733656,132.93,8.01672,2.33821,8.35075,8.01672,2.33821,8.35075,0.0,0.0,0.0,128.87,93.79672,16.82821,95.2943510108,8.01672,2.33821,8.35075,85.78,14.49,86.9952211331,129.06,91.68672,40.19821,100.1116911832,8.01672,2.33821,8.35075,83.67,37.86,91.8370758463,129.06
2020-07-20 18:30:00,93.88136,38.82248,101.5918043387,7.07136,2.06248,7.366,86.81,36.76,94.2723379364,131.82,7.07136,2.06248,7.366,7.07136,2.06248,7.366,0.0,0.0,0.0,127.59,92.42136,18.22248,94.2006717683,7.07136,2.06248,7.366,85.35,16.16,86.8663807235,128.0,90.31136,37.45248,97.7692692169,7.07136,2.06248,7.366,83.24,35.39,90.4508137056,128.0
2020-07-20 19:00:00,93.63184,38.44387,101.2168592793,6.32184,1.8438700000000001,6.58525,87.31,36.6,94.6709886924,131.2,6.32184,1.8438700000000001,6.58525,6.32184,1.8438700000000001,6.58525,0.0,0.0,0.0,126.98,92.14184,18.05387,93.8938810603,6.32184,1.8438700000000001,6.58525,85.82,16.21,87.3374862244,127.4,90.02184,36.67387,97.2054752458,6.32184,1.8438700000000001,6.58525,83.7,34.83,90.6577018239,127.4
2020-07-20 19:30:00,94.33824,36.00657,100.9761190057,2.14824,0.6265700000000001,2.23775,92.19,35.38,98.745837887,130.68,2.14824,0.6265700000000001,2.23775,2.14824,0.6265700000000001,2.23775,0.0,0.0,0.0,126.61,92.78824,15.796570000000001,94.1232654877,2.14824,0.6265700000000001,2.23775,90.64,15.17,91.9006991268,126.9,90.46824,36.07657,97.3962080969,2.14824,0.6265700000000001,2.23775,88.32,35.45,95.1689282277,126.9
2020-07-20 20:00:00,92.52056,36.34808,99.4044110812,1.33056,0.38808000000000004,1.3860000000000001,91.19,35.96,98.0241689585,130.15,1.33056,0.38808000000000004,1.3860000000000001,1.33056,0.38808000000000004,1.3860000000000001,0.0,0.0,0.0,126.01,90.97056,16.30808,92.4207566513,1.33056,0.38808000000000004,1.3860000000000001,89.64,15.92,91.0427152495,126.39,88.70056,34.68808,95.2420717876,1.33056,0.38808000000000004,1.3860000000000001,87.37,34.3,93.8616369983,126.39
2020-07-20 20:30:00,91.56752,36.74636,98.665625687,0.94752,0.27636000000000005,0.987,90.62,36.47,97.6833931638,129.79,0.94752,0.27636000000000005,0.987,0.94752,0.27636000000000005,0.987,0.0,0.0,0.0,125.58,90.00752,16.79636,91.561298406,0.94752,0.27636000000000005,0.987,89.06,16.52,90.5792139511,126.05,87.76752,33.75636,94.0352561936,0.94752,0.27636000000000005,0.987,86.82,33.48,93.0517211018,126.05
2020-07-20 21:00:00,90.06152,37.48961,97.5527972057,0.82152,0.23961000000000002,0.8557500000000001,89.24,37.25,96.7023272729,130.2,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,125.92,88.52152,17.38961,90.2134027684,0.82152,0.23961000000000002,0.8557500000000001,87.7,17.15,89.3611352882,126.44,86.33152,33.40961,92.5706939904,0.82152,0.23961000000000002,0.8557500000000001,85.51,33.17,91.7180952702,126.44
2020-07-20 21:30:00,89.03904,38.37972,96.9585145895,0.71904,0.20972000000000002,0.749,88.32,38.17,96.2152342407,130.45,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,126.07,87.51904,18.15972,89.383207556,0.71904,0.20972000000000002,0.749,86.8,17.95,88.6365754077,126.68,85.34904,32.85972,91.4561087484,0.71904,0.20972000000000002,0.749,84.63,32.65,90.7097536101,126.68
2020-07-20 22:00:00,89.52312,38.68591,97.5242977266,0.6031200000000001,0.17591,0.6282500000000001,88.92,38.51,96.9009107284,130.69,0.6031200000000001,0.17591,0.6282500000000001,0.6031200000000001,0.17591,0.6282500000000001,0.0,0.0,0.0,126.29,88.00312,18.40591,89.9073225753,0.6031200000000001,0.17591,0.6282500000000001,87.4,18.23,89.28097725719999,126.91,85.82312,32.70591,91.8438047745,0.6031200000000001,0.17591,0.6282500000000001,85.22,32.53,91.2175931496,126.91
2020-07-20 22:30:00,85.56792,41.42856,95.0694194618,0.5779200000000001,0.16856000000000002,0.602,84.99,41.26,94.4758577627,131.23,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,126.49,84.08792,20.93856,86.6556494685,0.5779200000000001,0.16856000000000002,0.602,83.51,20.77,86.0541283147,127.42,82.05792,30.62856,87.5877327164,0.5779200000000001,0.16856000000000002,0.602,81.48,30.46,86.9873668989,127.42
2020-07-20 23:00:00,80.9988,43.0134,91.7112761933,0.6288,0.1834,0.655,80.37,42.83,91.0700049413,131.74,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0.0,0.0,0.0,126.84,79.5988,22.3134,82.6671445074,0.6288,0.1834,0.655,78.97,22.13,82.0121808026,127.91,77.7488,29.7334,83.2403206205,0.6288,0.1834,0.655,77.12,29.55,82.587510557,127.91
2020-07-20 23:30:00,76.47816,45.25988,88.8671238119,0.7881600000000001,0.22988000000000003,0.8210000000000001,75.69,45.03,88.0719989554,132.75,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.0,0.0,0.0,127.6,75.16816,24.16988,78.9584408217,0.7881600000000001,0.22988000000000003,0.8210000000000001,74.38,23.94,78.1377501596,128.87,73.47816,28.82988,78.9316285009,0.7881600000000001,0.22988000000000003,0.8210000000000001,72.69,28.6,78.1139942648,128.87
2020-07-21 00:00:00,72.70128,46.55954,86.3323049539,0.8212800000000001,0.23954000000000003,0.8555,71.88,46.32,85.5118518101,133.18,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,127.87,71.46128,25.30954,75.8108656741,0.8212800000000001,0.23954000000000003,0.8555,70.64,25.07,74.9567508634,129.28,69.92128,28.06954,75.3451025127,0.8212800000000001,0.23954000000000003,0.8555,69.1,27.83,74.4937507446,129.28
2020-07-21 00:30:00,69.5728,47.55665,84.273420834,0.7428,0.21665,0.77375,68.83,47.34,83.5382816438,133.41,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,128.0,68.3828,26.18665,73.2253233114,0.7428,0.21665,0.77375,67.64,25.97,72.4541958757,129.5,66.9528,27.35665,72.3260929891,0.7428,0.21665,0.77375,66.21,27.14,71.5565769165,129.5
2020-07-21 01:00:00,67.52464,48.08177,82.8941108491,0.79464,0.23177000000000003,0.8277500000000001,66.73,47.85,82.112821167,133.56,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,128.09,66.37464,26.64177,71.5218619994,0.79464,0.23177000000000003,0.8277500000000001,65.58,26.41,70.698122323,129.64,65.00464,27.07177,70.4165034098,0.79464,0.23177000000000003,0.8277500000000001,64.21,26.84,69.5938912549,129.64
2020-07-21 01:30:00,66.33176,48.14593,81.9629975066,0.43176000000000003,0.12593000000000001,0.44975000000000004,65.9,48.02,81.5397473629,133.6,0.43176000000000003,0.12593000000000001,0.44975000000000004,0.43176000000000003,0.12593000000000001,0.44975000000000004,0.0,0.0,0.0,128.09,65.21176,26.69593,70.464503978,0.43176000000000003,0.12593000000000001,0.44975000000000004,64.78,26.57,70.0172357352,129.67,63.86176,26.81593,69.2633993684,0.43176000000000003,0.12593000000000001,0.44975000000000004,63.43,26.69,68.8165750383,129.67
2020-07-21 02:00:00,66.06976,48.32118,81.8544416819,0.44976000000000005,0.13118000000000002,0.4685,65.62,48.19,81.4141296091,133.6,0.44976000000000005,0.13118000000000002,0.4685,0.44976000000000005,0.13118000000000002,0.4685,0.0,0.0,0.0,128.09,64.93976,26.87118,70.2796751803,0.44976000000000005,0.13118000000000002,0.4685,64.49,26.74,69.8139506116,129.67,63.60976,26.67118,68.9750201874,0.44976000000000005,0.13118000000000002,0.4685,63.16,26.54,68.5095409414,129.67
2020-07-21 02:30:00,64.97072,48.44771,81.0455122852,0.5407200000000001,0.15771000000000002,0.56325,64.43,48.29,80.5180041978,133.39,0.5407200000000001,0.15771000000000002,0.56325,0.5407200000000001,0.15771000000000002,0.56325,0.0,0.0,0.0,127.85,63.88072,27.02771,69.363127781,0.5407200000000001,0.15771000000000002,0.56325,63.34,26.87,68.8037244631,129.47,62.58072,26.48771,67.95546554,0.5407200000000001,0.15771000000000002,0.56325,62.04,26.33,67.396071844,129.47
2020-07-21 03:00:00,63.86184,48.86887,80.4145575332,0.44184,0.12887,0.46025000000000005,63.42,48.74,79.9855236902,133.72,0.44184,0.12887,0.46025000000000005,0.44184,0.12887,0.46025000000000005,0.0,0.0,0.0,128.13,62.77184,27.34887,68.4709032163,0.44184,0.12887,0.46025000000000005,62.33,27.22,68.0143903891,129.8,61.52184,26.31887,66.9150186062,0.44184,0.12887,0.46025000000000005,61.08,26.19,66.458125914,129.8
2020-07-21 03:30:00,63.23392,48.96781,79.9773408833,0.40392000000000006,0.11781000000000001,0.42075,62.83,48.85,79.5860000251,133.65,0.40392000000000006,0.11781000000000001,0.42075,0.40392000000000006,0.11781000000000001,0.42075,0.0,0.0,0.0,128.06,62.16392,27.42781,67.945843958,0.40392000000000006,0.11781000000000001,0.42075,61.76,27.31,67.5287620203,129.72,60.93392,26.21781,66.33487896849999,0.40392000000000006,0.11781000000000001,0.42075,60.53,26.1,65.9173034946,129.72
2020-07-21 04:00:00,62.9836,49.09355,79.8568126121,0.42360000000000003,0.12355000000000001,0.44125000000000003,62.56,48.97,79.4469288267,133.81,0.42360000000000003,0.12355000000000001,0.44125000000000003,0.42360000000000003,0.12355000000000001,0.44125000000000003,0.0,0.0,0.0,128.19,61.9236,27.54355,67.772998927,0.42360000000000003,0.12355000000000001,0.44125000000000003,61.5,27.42,67.3357735531,129.88,60.6936,26.19355,66.1045773193,0.42360000000000003,0.12355000000000001,0.44125000000000003,60.27,26.07,65.6667175973,129.88
2020-07-21 04:30:00,63.10432,48.79001,79.7660346166,0.51432,0.15001,0.5357500000000001,62.59,48.64,79.2676333695,133.0,0.51432,0.15001,0.5357500000000001,0.51432,0.15001,0.5357500000000001,0.0,0.0,0.0,127.4,62.02432,27.48001,67.8392749155,0.51432,0.15001,0.5357500000000001,61.51,27.33,67.3083130081,129.1,60.79432,25.68001,65.9955472578,0.51432,0.15001,0.5357500000000001,60.28,25.53,65.4634195563,129.1
2020-07-21 05:00:00,63.35904,48.59722,79.8502206725,0.5390400000000001,0.15722000000000003,0.5615,62.82,48.44,79.3270823868,133.0,0.5390400000000001,0.15722000000000003,0.5615,0.5390400000000001,0.15722000000000003,0.5615,0.0,0.0,0.0,127.45,62.28904,27.267220000000002,67.9957777413,0.5390400000000001,0.15722000000000003,0.5615,61.75,27.11,67.4389694465,129.1,61.03904,25.90722,66.3094899109,0.5390400000000001,0.15722000000000003,0.5615,60.5,25.75,65.7519011132,129.1
2020-07-21 05:30:00,63.82872,48.03046,79.8813531724,0.61872,0.18046,0.6445000000000001,63.21,47.85,79.278790354,132.69,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,127.17,62.74872,26.82046,68.2403028734,0.61872,0.18046,0.6445000000000001,62.13,26.64,67.6004918621,128.79,61.47872,26.15046,66.8092775822,0.61872,0.18046,0.6445000000000001,60.86,25.97,66.1693320202,128.79
2020-07-21 06:00:00,65.91208,47.10894,81.0163842556,0.68208,0.19894,0.7105,65.23,46.91,80.346132452,132.59,0.68208,0.19894,0.7105,0.68208,0.19894,0.7105,0.0,0.0,0.0,127.17,64.82208,25.94894,69.822987208,0.68208,0.19894,0.7105,64.14,25.75,69.1158599744,128.68,63.47208,26.96894,68.9639664191,0.68208,0.19894,0.7105,62.79,26.77,68.2584573515,128.68
2020-07-21 06:30:00,72.75704,42.98622,84.5068161715,0.9470400000000001,0.27622,0.9865,71.81,42.71,83.5513028025,132.14,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,127.17,71.54704,22.07622,74.8754861236,0.9470400000000001,0.27622,0.9865,70.6,21.8,73.8891060983,128.24,69.95704,30.42622,76.2872355578,0.9470400000000001,0.27622,0.9865,69.01,30.15,75.3087152991,128.24
2020-07-21 07:00:00,78.7696,39.27905,88.0198480632,1.2996,0.37905000000000005,1.35375,77.47,38.9,86.6880089747,131.64,1.2996,0.37905000000000005,1.35375,1.2996,0.37905000000000005,1.35375,0.0,0.0,0.0,127.17,77.4996,18.62905,79.7071483875,1.2996,0.37905000000000005,1.35375,76.2,18.25,78.3549775062,127.75,75.6996,33.58905,82.8169893202,1.2996,0.37905000000000005,1.35375,74.4,33.21,81.4755429562,127.75
2020-07-21 07:30:00,83.80856,36.86208,91.5570186889,2.09856,0.6120800000000001,2.186,81.71,36.25,89.3900811052,131.47,2.09856,0.6120800000000001,2.186,2.09856,0.6120800000000001,2.186,0.0,0.0,0.0,127.27,82.46856,16.34208,84.0721533399,2.09856,0.6120800000000001,2.186,80.37,15.73,81.8948704132,127.59,80.51856,36.08208,88.2335253835,2.09856,0.6120800000000001,2.186,78.42,35.47,86.0686778102,127.59
2020-07-21 08:00:00,88.30144,33.90417,94.5866642263,3.27144,0.9541700000000001,3.40775,85.03,32.95,91.1910269709,131.03,3.27144,0.9541700000000001,3.40775,3.27144,0.9541700000000001,3.40775,0.0,0.0,0.0,127.21,86.91144,13.57417,87.9650867905,3.27144,0.9541700000000001,3.40775,83.64,12.62,84.5867247268,127.16,84.83144,39.13417,93.4229975652,3.27144,0.9541700000000001,3.40775,81.56,38.18,90.0541281675,127.16
2020-07-21 08:30:00,92.36816,30.92238,97.4067275225,4.56816,1.3323800000000001,4.7585,87.8,29.59,92.6520809264,130.3,4.56816,1.3323800000000001,4.7585,4.56816,1.3323800000000001,4.7585,0.0,0.0,0.0,126.85,90.92816,10.91238,91.5806219582,4.56816,1.3323800000000001,4.7585,86.36,9.58,86.8897347217,126.47,88.74816,41.84238,98.1173820862,4.56816,1.3323800000000001,4.7585,84.18,40.51,93.4201932132,126.47
2020-07-21 09:00:00,93.35896,29.11678,97.7940810573,5.74896,1.67678,5.9885,87.61,27.44,91.8066756832,129.93,5.74896,1.67678,5.9885,5.74896,1.67678,5.9885,0.0,0.0,0.0,126.72,91.92896,9.24678,92.3928386134,5.74896,1.67678,5.9885,86.18,7.57,86.5118332946,126.12,89.74896,43.88678,99.9045808752,5.74896,1.67678,5.9885,84.0,42.21,94.0089575519,126.12
2020-07-21 09:30:00,94.19112,27.99741,98.2640425261,6.95112,2.02741,7.24075,87.24,25.97,91.0233953443,129.97,6.95112,2.02741,7.24075,6.95112,2.02741,7.24075,0.0,0.0,0.0,126.92,92.76112,8.16741,93.119986951,6.95112,2.02741,7.24075,85.81,6.14,86.0293885832,126.17,90.59112,45.61741,101.4282954503,6.95112,2.02741,7.24075,83.64,43.59,94.3172184704,126.17
2020-07-21 10:00:00,94.22864,27.473770000000002,98.1521504312,7.89864,2.30377,8.22775,86.33,25.17,89.9244004706,129.99,7.89864,2.30377,8.22775,7.89864,2.30377,8.22775,0.0,0.0,0.0,127.01,92.81864,7.67377,93.1353138045,7.89864,2.30377,8.22775,84.92,5.37,85.0896192258,126.17,90.68864,46.60377,101.9624480054,7.89864,2.30377,8.22775,82.79,44.3,93.897146389,126.17
2020-07-21 10:30:00,92.84608,27.97094,96.9678712556,8.74608,2.55094,9.1105,84.1,25.42,87.8577623207,130.12,8.74608,2.55094,9.1105,8.74608,2.55094,9.1105,0.0,0.0,0.0,127.08,91.49608,8.09094,91.8531216968,8.74608,2.55094,9.1105,82.75,5.54,82.9352403988,126.29,89.43608,46.83094,100.9551848448,8.74608,2.55094,9.1105,80.69,44.28,92.0412652021,126.29
2020-07-21 11:00:00,94.91064,26.58477,98.563581414,8.93064,2.6047700000000003,9.30275,85.98,23.98,89.2614183172,129.76,8.93064,2.6047700000000003,9.30275,8.93064,2.6047700000000003,9.30275,0.0,0.0,0.0,126.88,93.52064,6.86477,93.7722516161,8.93064,2.6047700000000003,9.30275,84.59,4.26,84.6972000718,125.95,91.40064,47.82477,103.1566072434,8.93064,2.6047700000000003,9.30275,82.47,45.22,94.0539701448,125.95
2020-07-21 11:30:00,96.81168,25.75799,100.1797156777,7.98168,2.32799,8.31425,88.83,23.43,91.8680238168,129.42,7.98168,2.32799,8.31425,7.98168,2.32799,8.31425,0.0,0.0,0.0,126.61,95.39168,6.15799,95.590237232,7.98168,2.32799,8.31425,87.41,3.83,87.4938683566,125.62,93.14168,47.72799,104.6581749443,7.98168,2.32799,8.31425,85.16,45.4,96.5058837585,125.62
2020-07-21 12:00:00,99.17832,24.63576,102.1922689287,6.32832,1.84576,6.592,92.85,22.79,95.6059966738,129.28,6.32832,1.84576,6.592,6.32832,1.84576,6.592,0.0,0.0,0.0,126.61,97.69832,5.10576,97.8316437356,6.32832,1.84576,6.592,91.37,3.26,91.4281384476,125.47,95.29832,47.70576,106.5720851443,6.32832,1.84576,6.592,88.97,45.86,100.0939583591,125.47
2020-07-21 12:30:00,100.08464,24.86552,103.1272478485,6.22464,1.81552,6.484,93.86,23.05,96.6488597967,129.41,6.22464,1.81552,6.484,6.22464,1.81552,6.484,0.0,0.0,0.0,126.68,98.54464,5.31552,98.687896044,6.22464,1.81552,6.484,92.32,3.5,92.3863214984,125.61,96.15464,47.52552,107.2585187517,6.22464,1.81552,6.484,89.93,45.71,100.8801714907,125.61
2020-07-21 13:00:00,95.52832,26.92076,99.2491170792,8.36832,2.44076,8.717,87.16,24.48,90.5325134965,129.78,8.36832,2.44076,8.717,8.36832,2.44076,8.717,0.0,0.0,0.0,126.82,94.09832,7.20076,94.3734325507,8.36832,2.44076,8.717,85.73,4.76,85.8620434185,125.96,91.94832,47.20076,103.3557221222,8.36832,2.44076,8.717,83.58,44.76,94.8107272412,125.96
2020-07-21 13:30:00,95.16816,27.54488,99.0742100246,7.38816,2.15488,7.696,87.78,25.39,91.3782277132,130.08,7.38816,2.15488,7.696,7.38816,2.15488,7.696,0.0,0.0,0.0,127.03,93.74816,7.73488,94.0667096905,7.38816,2.15488,7.696,86.36,5.58,86.5400831985,126.25,91.55816,46.32488,102.6103852912,7.38816,2.15488,7.696,84.17,44.17,95.0556563283,126.25
2020-07-21 14:00:00,95.43368,27.13649,99.2168149452,6.91368,2.01649,7.20175,88.52,25.12,92.0152422156,130.0,6.91368,2.01649,7.20175,6.91368,2.01649,7.20175,0.0,0.0,0.0,127.03,94.00368,7.32649,94.288754946,6.91368,2.01649,7.20175,87.09,5.31,87.2517289227,126.17,91.79368,46.42649,102.8664117274,6.91368,2.01649,7.20175,84.88,44.41,95.7959419809,126.17
2020-07-21 14:30:00,93.87536,27.85823,97.9217248309,7.36536,2.14823,7.67225,86.51,25.71,90.2495662039,130.19,7.36536,2.14823,7.67225,7.36536,2.14823,7.67225,0.0,0.0,0.0,127.1,92.48536,7.98823,92.8297023202,7.36536,2.14823,7.67225,85.12,5.84,85.3201031411,126.36,90.32536,46.16823,101.4405053244,7.36536,2.14823,7.67225,82.96,44.02,93.9155045773,126.36
2020-07-21 15:00:00,92.99008,27.75294,97.043189648,7.69008,2.24294,8.0105,85.3,25.51,89.0328596643,130.25,7.69008,2.24294,8.0105,7.69008,2.24294,8.0105,0.0,0.0,0.0,127.16,91.63008,7.86294,91.9668276405,7.69008,2.24294,8.0105,83.94,5.62,84.1279263978,126.41,89.51008,46.48294,100.8598935784,7.69008,2.24294,8.0105,81.82,44.24,93.0144612413,126.41
2020-07-21 15:30:00,94.33848,27.79914,98.3490772374,5.92848,1.7291400000000001,6.1755,88.41,26.07,92.1736025118,130.42,5.92848,1.7291400000000001,6.1755,5.92848,1.7291400000000001,6.1755,0.0,0.0,0.0,127.29,92.88848,7.85914,93.2203615003,5.92848,1.7291400000000001,6.1755,86.96,6.13,87.1757907908,126.57,90.69848,45.65914,101.5429531767,5.92848,1.7291400000000001,6.1755,84.77,43.93,95.4766872069,126.57
2020-07-21 16:00:00,94.6136,28.2848,98.7510162783,5.1936,1.5148000000000001,5.41,89.42,26.77,93.3411447326,130.5,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,127.29,93.1736,8.3048,93.5429817784,5.1936,1.5148000000000001,5.41,87.98,6.79,88.241625665,126.65,90.9336,44.894800000000004,101.4123398606,5.1936,1.5148000000000001,5.41,85.74,43.38,96.089395877,126.65
2020-07-21 16:30:00,95.27248,32.32864,100.608083222,7.81248,2.27864,8.138,87.46,30.05,92.4783980181,131.32,7.81248,2.27864,8.138,7.81248,2.27864,8.138,0.0,0.0,0.0,127.78,93.83248,12.05864,94.6041494946,7.81248,2.27864,8.138,86.02,9.78,86.5741809086,127.45,91.68248,43.37864,101.4267398037,7.81248,2.27864,8.138,83.87,41.1,93.3990733359,127.45
2020-07-21 17:00:00,97.09424,33.44082,102.691673876,6.89424,2.01082,7.1815,90.2,31.43,95.5190289942,131.49,6.89424,2.01082,7.1815,6.89424,2.01082,7.1815,0.0,0.0,0.0,127.84,95.61424,13.10082,96.5075871393,6.89424,2.01082,7.1815,88.72,11.09,89.4104384286,127.64,93.36424,41.94082,102.3519110376,6.89424,2.01082,7.1815,86.47,39.93,95.2442428706,127.64
2020-07-21 17:30:00,99.18104,33.94947,104.8305547479,6.82104,1.98947,7.10525,92.36,31.96,97.7333678945,131.12,6.82104,1.98947,7.10525,6.82104,1.98947,7.10525,0.0,0.0,0.0,127.44,97.65104,13.70947,98.6086972876,6.82104,1.98947,7.10525,90.83,11.72,91.5830077034,127.3,95.33104,41.06947,103.8012936025,6.82104,1.98947,7.10525,88.51,39.08,96.7536381745,127.3
2020-07-21 18:00:00,99.2328,35.12415,105.2656378362,6.3228,1.84415,6.58625,92.91,33.28,98.6905593256,131.34,6.3228,1.84415,6.58625,6.3228,1.84415,6.58625,0.0,0.0,0.0,127.52,97.6828,14.83415,98.8027399522,6.3228,1.84415,6.58625,91.36,12.99,92.2788691955,127.51,95.3728,39.84415,103.3611497085,6.3228,1.84415,6.58625,89.05,38.0,96.8189160237,127.51
2020-07-21 18:30:00,98.1948,36.54515,104.774838275,4.9548000000000005,1.44515,5.16125,93.24,35.1,99.6278455052,131.83,4.9548000000000005,1.44515,5.16125,4.9548000000000005,1.44515,5.16125,0.0,0.0,0.0,127.83,96.6448,16.07515,97.9725870566,4.9548000000000005,1.44515,5.16125,91.69,14.63,92.8498411415,128.0,94.3048,38.18515,101.7423264112,4.9548000000000005,1.44515,5.16125,89.35,36.74,96.6087475335,128.0
2020-07-21 19:00:00,97.91448,36.56214,104.5181107514,4.70448,1.37214,4.9005,93.21,35.19,99.6315221203,131.42,4.70448,1.37214,4.9005,4.70448,1.37214,4.9005,0.0,0.0,0.0,127.4,96.34448,16.18214,97.6940145631,4.70448,1.37214,4.9005,91.64,14.81,92.8290132448,127.61,94.00448,37.69214,101.2795126264,4.70448,1.37214,4.9005,89.3,36.32,96.4034874888,127.61
2020-07-21 19:30:00,98.16656,34.27233,103.9772384028,0.79656,0.23233,0.8297500000000001,97.37,34.04,103.1486233548,130.68,0.79656,0.23233,0.8297500000000001,0.79656,0.23233,0.8297500000000001,0.0,0.0,0.0,126.82,96.53656,14.14233,97.5669663076,0.79656,0.23233,0.8297500000000001,95.74,13.91,96.7452102174,126.93,94.05656,36.87233,101.0257650239,0.79656,0.23233,0.8297500000000001,93.26,36.64,100.1993872237,126.93
2020-07-21 20:00:00,96.07984,35.05412,102.2747622016,0.45984,0.13412000000000002,0.47900000000000004,95.62,34.92,101.796811345,130.74,0.45984,0.13412000000000002,0.47900000000000004,0.45984,0.13412000000000002,0.47900000000000004,0.0,0.0,0.0,126.77,94.47984,14.90412,95.648172797,0.45984,0.13412000000000002,0.47900000000000004,94.02,14.77,95.1730702457,126.97,92.04984,35.92412,98.8115147227,0.45984,0.13412000000000002,0.47900000000000004,91.59,35.79,98.3343897118,126.97
2020-07-21 20:30:00,94.38256,36.01408,101.0202038723,0.32256,0.09408000000000001,0.336,94.06,35.92,100.6853018072,130.82,0.32256,0.09408000000000001,0.336,0.32256,0.09408000000000001,0.336,0.0,0.0,0.0,126.72,92.78256,15.81408,94.1206064919,0.32256,0.09408000000000001,0.336,92.46,15.72,93.7868327645,127.05,90.41256,35.04408,96.9665847022,0.32256,0.09408000000000001,0.336,90.09,34.95,96.6318301596,127.05
2020-07-21 21:00:00,92.7416,36.59755,99.7014796107,0.2316,0.06755,0.24125000000000002,92.51,36.53,99.4612537625,131.0,0.2316,0.06755,0.24125000000000002,0.2316,0.06755,0.24125000000000002,0.0,0.0,0.0,126.83,91.1716,16.29755,92.616795359,0.2316,0.06755,0.24125000000000002,90.94,16.23,92.3769262316,127.2,88.8616,34.68755,95.3918763814,0.2316,0.06755,0.24125000000000002,88.63,34.62,95.1515701394,127.2
2020-07-21 21:30:00,91.68456,37.72383,99.1420490623,0.18456,0.05383,0.19225,91.5,37.67,98.9508913553,130.9,0.18456,0.05383,0.19225,0.18456,0.05383,0.19225,0.0,0.0,0.0,126.61,90.12456,17.42383,91.7933884714,0.18456,0.05383,0.19225,89.94,17.37,91.6019677736,127.1,87.86456,33.57383,94.0605281979,0.18456,0.05383,0.19225,87.68,33.52,93.8689128519,127.1
2020-07-21 22:00:00,89.1632,39.58635,97.5559087937,0.1932,0.056350000000000004,0.20125,88.97,39.53,97.3564676845,131.36,0.1932,0.056350000000000004,0.20125,0.1932,0.056350000000000004,0.20125,0.0,0.0,0.0,126.85,87.6432,19.12635,89.7058959632,0.1932,0.056350000000000004,0.20125,87.45,19.07,89.5051249929,127.56,85.4832,32.21635,91.3524531119,0.1932,0.056350000000000004,0.20125,85.29,32.16,91.151794826,127.56
2020-07-21 22:30:00,85.00136,41.37873,94.5379844204,0.20136,0.058730000000000004,0.20975000000000002,84.8,41.32,94.3312376681,131.69,0.20136,0.058730000000000004,0.20975000000000002,0.20136,0.058730000000000004,0.20975000000000002,0.0,0.0,0.0,126.96,83.54136,20.75873,86.0818430441,0.20136,0.058730000000000004,0.20975000000000002,83.34,20.7,85.8722632752,127.87,81.53136,30.91873,87.1970786682,0.20136,0.058730000000000004,0.20975000000000002,81.33,30.86,86.9879790546,127.87
2020-07-21 23:00:00,80.34848,42.82789,91.0500214177,0.19848000000000002,0.057890000000000004,0.20675000000000002,80.15,42.77,90.8476493917,132.12,0.19848000000000002,0.057890000000000004,0.20675000000000002,0.19848000000000002,0.057890000000000004,0.20675000000000002,0.0,0.0,0.0,127.21,78.97848,22.00789,81.9874839556,0.19848000000000002,0.057890000000000004,0.20675000000000002,78.78,21.95,81.7807489572,128.26,77.12848,30.07789,82.7857590046,0.19848000000000002,0.057890000000000004,0.20675000000000002,76.93,30.02,82.5798116975,128.26
2020-07-21 23:30:00,75.91104,45.30197,88.4010999918,0.28104,0.08197,0.29275,75.63,45.22,88.1177921875,133.4,0.28104,0.08197,0.29275,0.28104,0.08197,0.29275,0.0,0.0,0.0,128.24,74.61104,24.04197,78.3889253107,0.28104,0.08197,0.29275,74.33,23.96,78.0962899247,129.48,72.93104,29.07197,78.5118846746,0.28104,0.08197,0.29275,72.65,28.99,78.2204743018,129.48
2020-07-22 00:00:00,72.3532,46.54135,86.0295461459,0.31320000000000003,0.09135,0.32625000000000004,72.04,46.45,85.7167667379,134.0,0.31320000000000003,0.09135,0.32625000000000004,0.31320000000000003,0.09135,0.32625000000000004,0.0,0.0,0.0,128.68,71.1232,25.07135,75.412745402,0.31320000000000003,0.09135,0.32625000000000004,70.81,24.98,75.0869928816,130.05,69.5932,28.59135,75.237482554,0.31320000000000003,0.09135,0.32625000000000004,69.28,28.5,74.9130722905,130.05
2020-07-22 00:30:00,69.06248,47.64614,83.9034016036,0.43248000000000003,0.12614,0.4505,68.63,47.52,83.4759085006,134.0,0.43248000000000003,0.12614,0.4505,0.43248000000000003,0.12614,0.4505,0.0,0.0,0.0,128.59,67.89248,26.09614,72.7351178142,0.43248000000000003,0.12614,0.4505,67.46,25.97,72.2861847105,130.08,66.47248,27.72614,72.0231173766,0.43248000000000003,0.12614,0.4505,66.04,27.6,71.5754259505,130.08
2020-07-22 01:00:00,67.10728,47.93254,82.4676628737,0.31728,0.09254000000000001,0.3305,66.79,47.84,82.1557648616,133.8,0.31728,0.09254000000000001,0.3305,0.31728,0.09254000000000001,0.3305,0.0,0.0,0.0,128.31,65.96728,26.41254,71.05845692,0.31728,0.09254000000000001,0.3305,65.65,26.32,70.7295192971,129.87,64.59728,27.24254,70.1068082931,0.31728,0.09254000000000001,0.3305,64.28,27.15,69.7785131685,129.87
2020-07-22 01:30:00,66.5564,48.9577,82.6233064592,0.7464000000000001,0.2177,0.7775000000000001,65.81,48.74,81.8934899733,134.61,0.7464000000000001,0.2177,0.7775000000000001,0.7464000000000001,0.2177,0.7775000000000001,0.0,0.0,0.0,129.04,65.4564,27.1977,70.881980688,0.7464000000000001,0.2177,0.7775000000000001,64.71,26.98,70.1092326302,130.65,64.1364,27.3177,69.7117962633,0.7464000000000001,0.2177,0.7775000000000001,63.39,27.1,68.9398440671,130.65
2020-07-22 02:00:00,66.3484,49.06995,82.5225434385,0.7884,0.22995000000000002,0.82125,65.56,48.84,81.7524262637,134.64,0.7884,0.22995000000000002,0.82125,0.7884,0.22995000000000002,0.82125,0.0,0.0,0.0,129.04,65.2284,27.27995,70.7031812478,0.7884,0.22995000000000002,0.82125,64.44,27.05,69.8871669193,130.68,63.9184,27.28995,69.5003829454,0.7884,0.22995000000000002,0.82125,63.13,27.06,68.6850820776,130.68
2020-07-22 02:30:00,65.27128,49.34829,81.8266076455,0.85128,0.24829,0.88675,64.42,49.1,80.9984345528,134.64,0.85128,0.24829,0.88675,0.85128,0.24829,0.88675,0.0,0.0,0.0,129.04,64.19128,27.53829,69.8489645175,0.85128,0.24829,0.88675,63.34,27.29,68.9688313661,130.68,62.92128,27.07829,68.500520189,0.85128,0.24829,0.88675,62.07,26.83,67.6205131598,130.68
2020-07-22 03:00:00,64.19216,49.59688,81.1201818982,0.8121600000000001,0.23688,0.846,63.38,49.36,80.3332683264,134.73,0.8121600000000001,0.23688,0.846,0.8121600000000001,0.23688,0.846,0.0,0.0,0.0,129.04,63.12216,27.76688,68.9594569874,0.8121600000000001,0.23688,0.846,62.31,27.53,68.1207530786,130.76,61.89216,26.91688,67.4919098737,0.8121600000000001,0.23688,0.846,61.08,26.68,66.6527478803,130.76
2020-07-22 03:30:00,63.54752,49.97136,80.8419700304,0.82752,0.24136000000000002,0.862,62.72,49.73,80.0429341041,134.78,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,129.1,62.48752,28.11136,68.5196228594,0.82752,0.24136000000000002,0.862,61.66,27.87,67.6660365324,130.82,61.26752,26.62136,66.8012411202,0.82752,0.24136000000000002,0.862,60.44,26.38,65.9461750218,130.82
2020-07-22 04:00:00,63.286,50.018,80.6654704319,0.8160000000000001,0.23800000000000002,0.85,62.47,49.78,79.8783406187,134.78,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,129.1,62.236,28.158,68.3095356447,0.8160000000000001,0.23800000000000002,0.85,61.42,27.92,67.4680872709,130.82,61.026,26.558,66.554489255,0.8160000000000001,0.23800000000000002,0.85,60.21,26.32,65.7113879019,130.82
2020-07-22 04:30:00,63.52488,49.40934,80.4779054042,0.8548800000000001,0.24934000000000003,0.8905000000000001,62.67,49.16,79.6507030729,134.15,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.0,0.0,0.0,128.5,62.47488,27.73934,68.356284383,0.8548800000000001,0.24934000000000003,0.8905000000000001,61.62,27.49,67.4738801315,130.2,61.25488,26.52934,66.7530239364,0.8548800000000001,0.24934000000000003,0.8905000000000001,60.4,26.28,65.869555942,130.2
2020-07-22 05:00:00,64.1368,48.87865,80.6390199597,0.8868,0.25865000000000005,0.9237500000000001,63.25,48.62,79.7776090141,134.02,0.8868,0.25865000000000005,0.9237500000000001,0.8868,0.25865000000000005,0.9237500000000001,0.0,0.0,0.0,128.44,63.0568,27.23865,68.6884566726,0.8868,0.25865000000000005,0.9237500000000001,62.17,26.98,67.7718916661,130.06,61.8268,26.94865,67.4446657273,0.8868,0.25865000000000005,0.9237500000000001,60.94,26.69,66.528487883,130.06
2020-07-22 05:30:00,64.99752,47.38011,80.4335280201,0.8575200000000001,0.25011,0.8932500000000001,64.14,47.13,79.5938219964,132.81,0.8575200000000001,0.25011,0.8932500000000001,0.8575200000000001,0.25011,0.8932500000000001,0.0,0.0,0.0,127.33,63.91752,26.17011,69.067532317,0.8575200000000001,0.25011,0.8932500000000001,63.06,25.92,68.1792490425,128.9,62.61752,26.97011,68.1787404134,0.8575200000000001,0.25011,0.8932500000000001,61.76,26.72,67.2923175407,128.9
2020-07-22 06:00:00,66.71016,46.72713,81.4473457226,0.9501600000000001,0.27713000000000004,0.9897500000000001,65.76,46.45,80.5107452456,132.92,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.0,0.0,0.0,127.53,65.62016,25.50713,70.4032604306,0.9501600000000001,0.27713000000000004,0.9897500000000001,64.67,25.23,69.4173018778,129.01,64.26016,27.72713,69.9868694918,0.9501600000000001,0.27713000000000004,0.9897500000000001,63.31,27.45,69.0047722987,129.01
