Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-22 06:30:00,73.2632,42.92135,84.9101805443,1.2732,0.37135,1.32625,71.99,42.55,83.6245334815,132.55,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,127.62,72.0732,21.89135,75.3244805031,1.2732,0.37135,1.32625,70.8,21.52,73.9983134943,128.64,70.4832,31.14135,77.0562467426,1.2732,0.37135,1.32625,69.21,30.77,75.7417784317,128.64
2020-07-22 07:00:00,79.16928,39.20354,88.3441704033,1.34928,0.39354000000000006,1.4055,77.82,38.81,86.9607296428,131.4,1.34928,0.39354000000000006,1.4055,1.34928,0.39354000000000006,1.4055,0.0,0.0,0.0,126.88,77.87928,18.63354,80.0774067153,1.34928,0.39354000000000006,1.4055,76.53,18.24,78.6736201023,127.54,76.07928,33.42354,83.0974721123,1.34928,0.39354000000000006,1.4055,74.73,33.03,81.7040623225,127.54
2020-07-22 07:30:00,85.96896,34.78678,92.740401909,1.42896,0.41678000000000004,1.4885000000000002,84.54,34.37,91.2595666218,130.41,1.42896,0.41678000000000004,1.4885000000000002,1.42896,0.41678000000000004,1.4885000000000002,0.0,0.0,0.0,126.39,84.57896,14.59678,85.8292867327,1.42896,0.41678000000000004,1.4885000000000002,83.15,14.18,84.3504291631,126.58,82.51896,36.66678,90.298568732,1.42896,0.41678000000000004,1.4885000000000002,81.09,36.25,88.8237051693,126.58
2020-07-22 08:00:00,91.04928,32.35729,96.6279752694,1.73928,0.50729,1.81175,89.31,31.85,94.81929445,130.54,1.73928,0.50729,1.81175,1.73928,0.50729,1.81175,0.0,0.0,0.0,126.83,89.57928,12.19729,90.4058697689,1.73928,0.50729,1.81175,87.84,11.69,88.6144553671,126.7,87.35928,39.29729,95.7910267377,1.73928,0.50729,1.81175,85.62,38.79,93.9970664436,126.7
2020-07-22 08:30:00,95.20416,30.27538,99.9021056607,2.86416,0.8353800000000001,2.9835000000000003,92.34,29.44,96.9194985542,130.33,2.86416,0.8353800000000001,2.9835000000000003,2.86416,0.8353800000000001,2.9835000000000003,0.0,0.0,0.0,126.9,93.66416,10.25538,94.2239231164,2.86416,0.8353800000000001,2.9835000000000003,90.8,9.42,91.2873288031,126.51,91.35416,41.60538,100.3822205087,2.86416,0.8353800000000001,2.9835000000000003,88.49,40.77,97.4303494811,126.51
2020-07-22 09:00:00,96.19368,29.06899,100.4899509979,3.25368,0.9489900000000001,3.38925,92.94,28.12,97.1008650837,130.28,3.25368,0.9489900000000001,3.38925,3.25368,0.9489900000000001,3.38925,0.0,0.0,0.0,127.0,94.66368,9.09899,95.0999680871,3.25368,0.9489900000000001,3.38925,91.41,8.15,91.7726026655,126.46,92.31368,42.89899,101.7945914976,3.25368,0.9489900000000001,3.38925,89.06,41.95,98.4453457508,126.46
2020-07-22 09:30:00,99.55216,27.18813,103.1979988835,2.70216,0.7881300000000001,2.81475,96.85,26.4,100.3836764619,130.08,2.70216,0.7881300000000001,2.81475,2.70216,0.7881300000000001,2.81475,0.0,0.0,0.0,127.0,97.96216,7.34813,98.2373646143,2.70216,0.7881300000000001,2.81475,95.26,6.5600000000000005,95.4856072924,126.28,95.46216,44.08813,105.1512586647,2.70216,0.7881300000000001,2.81475,92.76,43.3,102.3684892924,126.28
2020-07-22 10:00:00,99.74936,26.76898,103.2788124963,3.45936,1.00898,3.6035,96.29,25.76,99.6761842167,130.27,3.45936,1.00898,3.6035,3.45936,1.00898,3.6035,0.0,0.0,0.0,127.28,98.14936,6.90898,98.3922297392,3.45936,1.00898,3.6035,94.69,5.9,94.8736322695,126.46,95.67936,45.05898,105.7584588042,3.45936,1.00898,3.6035,92.22,44.05,102.2004447153,126.46
2020-07-22 10:30:00,97.8056,27.6833,101.6479241807,4.6056,1.3433,4.7975,93.2,26.34,96.8505838909,130.56,4.6056,1.3433,4.7975,4.6056,1.3433,4.7975,0.0,0.0,0.0,127.46,96.2556,7.7133,96.5641523975,4.6056,1.3433,4.7975,91.65,6.37,91.8711020942,126.72,93.9156,45.1333,104.197671242,4.6056,1.3433,4.7975,89.31,43.79,99.4677847346,126.72
2020-07-22 11:00:00,97.5692,27.0106,101.2389317456,5.8992,1.7206000000000001,6.145,91.67,25.29,95.0945476881,130.15,5.8992,1.7206000000000001,6.145,5.8992,1.7206000000000001,6.145,0.0,0.0,0.0,127.15,96.0592,7.1606,96.3257187723,5.8992,1.7206000000000001,6.145,90.16,5.44,90.3239680262,126.32,93.7592,46.1306,104.4931569099,5.8992,1.7206000000000001,6.145,87.86,44.41,98.446064929,126.32
2020-07-22 11:30:00,95.59192,27.25681,99.4019560203,8.25192,2.40681,8.59575,87.34,24.85,90.8063769787,130.06,8.25192,2.40681,8.59575,8.25192,2.40681,8.59575,0.0,0.0,0.0,127.05,94.16192,7.43681,94.4551391988,8.25192,2.40681,8.59575,85.91,5.03,86.0571263754,126.24,92.00192,47.09681,103.3560002896,8.25192,2.40681,8.59575,83.75,44.69,94.9276492914,126.24
2020-07-22 12:00:00,96.15088,26.30234,99.6835232837,7.55088,2.20234,7.8655,88.6,24.1,91.8192245665,129.86,7.55088,2.20234,7.8655,7.55088,2.20234,7.8655,0.0,0.0,0.0,126.94,94.71088,6.53234,94.9358849764,7.55088,2.20234,7.8655,87.16,4.33,87.2674882187,126.04,92.50088,47.50234,103.9850234709,7.55088,2.20234,7.8655,84.95,45.3,96.2735295915,126.04
2020-07-22 12:30:00,99.37712,17.60666,100.9247564072,6.77712,1.97666,7.0595,92.6,15.63,93.9098338834,129.96,6.77712,1.97666,7.0595,6.77712,1.97666,7.0595,0.0,0.0,0.0,126.74,98.88712,9.58666,99.3507249689,6.77712,1.97666,7.0595,92.11,7.61,92.4238291784,126.13,96.52712,44.33666,106.2225226374,6.77712,1.97666,7.0595,89.75,42.36,99.2443051263,126.13
2020-07-22 13:00:00,97.55152,2.90336,97.5947158078,7.21152,2.10336,7.5120000000000005,90.34,0.8,90.3435421046,131.77,7.21152,2.10336,7.5120000000000005,7.21152,2.10336,7.5120000000000005,0.0,0.0,0.0,127.44,99.03152,19.783360000000002,100.9882334057,7.21152,2.10336,7.5120000000000005,91.82,17.68,93.5066564475,127.87,96.73152,36.04336,103.2284396937,7.21152,2.10336,7.5120000000000005,89.52,33.94,95.7379444108,127.87
2020-07-22 13:30:00,94.2756,2.99705,94.3232265355,7.8756,2.29705,8.20375,86.4,0.7000000000000001,86.4028356016,132.56,7.8756,2.29705,8.20375,7.8756,2.29705,8.20375,0.0,0.0,0.0,127.99,95.6756,21.71705,98.1093812847,7.8756,2.29705,8.20375,87.8,19.42,89.9220573608,128.64,93.5156,35.12705,99.8953306469,7.8756,2.29705,8.20375,85.64,32.83,91.7170567561,128.64
2020-07-22 14:00:00,94.34,2.7,94.3786289369,7.68,2.24,8.0,86.66,0.46,86.6612208545,132.84,7.68,2.24,8.0,7.68,2.24,8.0,0.0,0.0,0.0,128.3,95.76,21.39,98.1198741336,7.68,2.24,8.0,88.08,19.15,90.1377218483,128.92,93.58,35.43,100.0624869769,7.68,2.24,8.0,85.9,33.19,92.0890118309,128.92
2020-07-22 14:30:00,93.47152,2.95336,93.518166077,7.69152,2.24336,8.012,85.78,0.71,85.7829382803,132.66,7.69152,2.24336,8.012,7.69152,2.24336,8.012,0.0,0.0,0.0,128.08,94.87152,21.68336,97.3178987032,7.69152,2.24336,8.012,87.18,19.44,89.3211397151,128.75,92.71152,35.09336,99.1310741231,7.69152,2.24336,8.012,85.02,32.85,91.1456137178,128.75
2020-07-22 15:00:00,93.55896,2.80178,93.6009025995,8.02896,2.34178,8.3635,85.53,0.46,85.5312369839,132.66,8.02896,2.34178,8.3635,8.02896,2.34178,8.3635,0.0,0.0,0.0,128.08,94.94896,21.51178,97.355337213,8.02896,2.34178,8.3635,86.92,19.17,89.00884956,128.75,92.82896,35.46178,99.3717950701,8.02896,2.34178,8.3635,84.8,33.12,91.0383128139,128.75
2020-07-22 15:30:00,92.222,3.54725,92.2901959396,8.082,2.35725,8.41875,84.14,1.19,84.1484147207,132.88,8.082,2.35725,8.41875,8.082,2.35725,8.41875,0.0,0.0,0.0,128.22,93.572,22.36725,96.2081756223,8.082,2.35725,8.41875,85.49,20.01,87.8005706132,128.95,91.502,34.92725,97.9414559651,8.082,2.35725,8.41875,83.42,32.57,89.552784993,128.95
2020-07-22 16:00:00,91.92176,4.60593,92.0370824867,7.39176,2.15593,7.69975,84.53,2.45,84.5654976926,133.45,7.39176,2.15593,7.69975,7.39176,2.15593,7.69975,0.0,0.0,0.0,128.63,93.29176,23.55593,96.2197189877,7.39176,2.15593,7.69975,85.9,21.4,88.5255330399,129.52,91.20176,33.64593,97.2101313273,7.39176,2.15593,7.69975,83.81,31.49,89.5306439159,129.52
2020-07-22 16:30:00,92.22456,7.90383,92.5626274252,8.82456,2.57383,9.19225,83.4,5.33,83.5701435921,133.77,8.82456,2.57383,9.19225,8.82456,2.57383,9.19225,0.0,0.0,0.0,128.63,93.55456,27.02383,97.3793771014,8.82456,2.57383,9.19225,84.73,24.45,88.1871611971,129.83,91.51456,31.44383,96.7658469557,8.82456,2.57383,9.19225,82.69,28.87,87.5848902494,129.83
2020-07-22 17:00:00,94.66304,8.22297,95.0195157726,8.75304,2.55297,9.11775,85.91,5.67,86.0969047063,133.77,8.75304,2.55297,9.11775,8.75304,2.55297,9.11775,0.0,0.0,0.0,128.63,96.02304,27.36297,99.8456625901,8.75304,2.55297,9.11775,87.27,24.81,90.7281047967,129.83,93.91304,31.09297,98.9263962017,8.75304,2.55297,9.11775,85.16,28.54,89.8151279017,129.83
2020-07-22 17:30:00,94.08552,9.80161,94.5946966392,9.36552,2.73161,9.75575,84.72,7.07,85.0144887652,134.19,9.36552,2.73161,9.75575,9.36552,2.73161,9.75575,0.0,0.0,0.0,128.85,95.41552,29.11161,99.7577430261,9.36552,2.73161,9.75575,86.05,26.38,90.0028160671,130.24,93.34552,30.14161,98.0912980721,9.36552,2.73161,9.75575,83.98,27.41,88.3399598143,130.24
2020-07-22 18:00:00,93.19792,11.19606,93.8680139976,9.03792,2.63606,9.4145,84.16,8.56,84.5942031111,134.13,9.03792,2.63606,9.4145,9.03792,2.63606,9.4145,0.0,0.0,0.0,128.62,94.50792,30.50606,99.3094488931,9.03792,2.63606,9.4145,85.47,27.87,89.8991534999,130.2,92.45792,28.52606,96.7584780257,9.03792,2.63606,9.4145,83.42,25.89,87.3452259714,130.2
2020-07-22 18:30:00,92.72656,11.98858,93.4983474712,7.36656,2.14858,7.6735,85.36,9.84,85.9252884778,133.38,7.36656,2.14858,7.6735,7.36656,2.14858,7.6735,0.0,0.0,0.0,127.77,94.06656,31.12858,99.0833295921,7.36656,2.14858,7.6735,86.7,28.98,91.4151541048,129.5,91.96656,26.43858,95.691413777,7.36656,2.14858,7.6735,84.6,24.29,88.0179760049,129.5
2020-07-22 19:00:00,92.39808,12.39819,93.2261782064,6.26808,1.8281900000000002,6.52925,86.13,10.57,86.7761591683,133.21,6.26808,1.8281900000000002,6.52925,6.26808,1.8281900000000002,6.52925,0.0,0.0,0.0,127.53,93.73808,31.49819,98.8886424993,6.26808,1.8281900000000002,6.52925,87.47,29.67,92.3650897255,129.33,91.60808,25.27819,95.0317168684,6.26808,1.8281900000000002,6.52925,85.34,23.45,88.5032095463,129.33
2020-07-22 19:30:00,92.94136,10.00623,93.4784522629,2.18136,0.6362300000000001,2.27225,90.76,9.37,91.2423942036,132.86,2.18136,0.6362300000000001,2.27225,2.18136,0.6362300000000001,2.27225,0.0,0.0,0.0,127.37,94.40136,28.99623,98.7542309173,2.18136,0.6362300000000001,2.27225,92.22,28.36,96.4822159779,129.0,92.11136,25.10623,95.4715948639,2.18136,0.6362300000000001,2.27225,89.93,24.47,93.199709227,129.0
2020-07-22 20:00:00,91.66248,10.24489,92.2332261762,1.42248,0.41489000000000004,1.4817500000000001,90.24,9.83,90.7738205652,133.12,1.42248,0.41489000000000004,1.4817500000000001,1.42248,0.41489000000000004,1.4817500000000001,0.0,0.0,0.0,127.58,93.10248,29.34489,97.6175924271,1.42248,0.41489000000000004,1.4817500000000001,91.68,28.93,96.1361914161,129.25,90.83248,24.54489,94.0903345092,1.42248,0.41489000000000004,1.4817500000000001,89.41,24.13,92.6088818635,129.25
2020-07-22 20:30:00,90.7448,11.1814,91.4310802353,1.2048,0.3514,1.255,89.54,10.83,90.1925745281,133.24,1.2048,0.3514,1.255,1.2048,0.3514,1.255,0.0,0.0,0.0,127.58,92.1648,30.3214,97.024417839,1.2048,0.3514,1.255,90.96,29.97,95.7701545368,129.37,89.9148,23.5814,92.9556544004,1.2048,0.3514,1.255,88.71,23.23,91.7011286735,129.37
2020-07-22 21:00:00,88.99264,11.96452,89.7933166388,0.8726400000000001,0.25452,0.909,88.12,11.71,88.8946483204,133.07,0.8726400000000001,0.25452,0.909,0.8726400000000001,0.25452,0.909,0.0,0.0,0.0,127.31,90.38264,31.05452,95.5688486161,0.8726400000000001,0.25452,0.909,89.51,30.8,94.6608688952,129.22,88.19264,22.55452,91.0310283508,0.8726400000000001,0.25452,0.909,87.32,22.3,90.1225410205,129.22
2020-07-22 21:30:00,88.74424,12.10082,89.5654508047,0.65424,0.19082000000000002,0.6815,88.09,11.91,88.8914855315,132.63,0.65424,0.19082000000000002,0.6815,0.65424,0.19082000000000002,0.6815,0.0,0.0,0.0,126.87,90.13424,31.10082,95.3490546626,0.65424,0.19082000000000002,0.6815,89.48,30.91,94.6683606069,128.79,87.93424,22.08082,90.6641780211,0.65424,0.19082000000000002,0.6815,87.28,21.89,89.9831678704,128.79
2020-07-22 22:00:00,87.95664,13.26402,88.9511368486,0.5966400000000001,0.17402,0.6215,87.36,13.09,88.3352574004,132.52,0.5966400000000001,0.17402,0.6215,0.5966400000000001,0.17402,0.6215,0.0,0.0,0.0,126.63,89.31664,32.24402,94.9586173375,0.5966400000000001,0.17402,0.6215,88.72,32.07,94.3383448021,128.68,87.14664,20.82402,89.6000930371,0.5966400000000001,0.17402,0.6215,86.55,20.65,88.9793515373,128.68
2020-07-22 22:30:00,84.17008,14.95919,85.4890620645,0.58008,0.16919,0.6042500000000001,83.59,14.79,84.8883513799,132.88,0.58008,0.16919,0.6042500000000001,0.58008,0.16919,0.6042500000000001,0.0,0.0,0.0,126.77,85.43008,34.08919,91.9802774711,0.58008,0.16919,0.6042500000000001,84.85,33.92,91.3788208503,129.02,83.41008,19.38919,85.634001042,0.58008,0.16919,0.6042500000000001,82.83,19.22,85.0306844616,129.02
2020-07-22 23:00:00,80.29016,16.44338,81.9566625641,0.56016,0.16338000000000003,0.5835,79.73,16.28,81.3751270352,133.92,0.56016,0.16338000000000003,0.5835,0.56016,0.16338000000000003,0.5835,0.0,0.0,0.0,127.58,81.46016,35.82338,88.9891691266,0.56016,0.16338000000000003,0.5835,80.9,35.66,88.4106645151,130.01,79.60016,18.39338,81.6976248116,0.56016,0.16338000000000003,0.5835,79.04,18.23,81.1150695001,130.01
2020-07-22 23:30:00,76.23496,17.702280000000002,78.2632726341,0.6249600000000001,0.18228000000000003,0.651,75.61,17.52,77.6132881664,133.82,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,127.32,77.30496,37.08228,85.7388612626,0.6249600000000001,0.18228000000000003,0.651,76.68,36.9,85.0966062778,129.92,75.58496,17.17228,77.5111177742,0.6249600000000001,0.18228000000000003,0.651,74.96,16.99,76.8613147168,129.92
2020-07-23 00:00:00,72.52704,18.44622,74.8360512283,0.7070400000000001,0.20622000000000001,0.7365,71.82,18.24,74.1,134.09,0.7070400000000001,0.20622000000000001,0.7365,0.7070400000000001,0.20622000000000001,0.7365,0.0,0.0,0.0,127.46,73.52704,37.89622,82.7184931043,0.7070400000000001,0.20622000000000001,0.7365,72.82,37.69,81.9956614706,130.15,71.94704,16.66622,73.8521458987,0.7070400000000001,0.20622000000000001,0.7365,71.24,16.46,73.1168188586,130.15
2020-07-23 00:30:00,68.974,20.0095,71.8177747236,0.684,0.1995,0.7125,68.29,19.81,71.1052754724,134.71,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,127.87,69.874,39.6595,80.3445817479,0.684,0.1995,0.7125,69.19,39.46,79.6514136723,130.74,68.434,15.4395,70.1540484666,0.684,0.1995,0.7125,67.75,15.24,69.4429269256,130.74
2020-07-23 01:00:00,66.93184,20.69887,70.0593635788,0.68184,0.19887000000000002,0.71025,66.25,20.5,69.3492069169,134.43,0.68184,0.19887000000000002,0.71025,0.68184,0.19887000000000002,0.71025,0.0,0.0,0.0,127.52,67.80184,40.23887,78.8432379235,0.68184,0.19887000000000002,0.71025,67.12,40.04,78.1555884118,130.48,66.42184,14.59887,68.0072630993,0.68184,0.19887000000000002,0.71025,65.74,14.4,67.2986448601,130.48
2020-07-23 01:30:00,65.60288,20.86209,68.840138462,0.69288,0.20209000000000002,0.7217500000000001,64.91,20.66,68.1186002499,134.32,0.69288,0.20209000000000002,0.7217500000000001,0.69288,0.20209000000000002,0.7217500000000001,0.0,0.0,0.0,127.37,66.44288,40.40209,77.7623635126,0.69288,0.20209000000000002,0.7217500000000001,65.75,40.2,77.0655727287,130.36,65.12288,14.46209,66.7093812493,0.69288,0.20209000000000002,0.7217500000000001,64.43,14.26,65.9891847199,130.36
2020-07-23 02:00:00,65.47936,20.90273,68.7347852798,0.72936,0.21273000000000003,0.75975,64.75,20.69,67.9752793301,134.63,0.72936,0.21273000000000003,0.75975,0.72936,0.21273000000000003,0.75975,0.0,0.0,0.0,127.69,66.32936,40.53273,77.733430384,0.72936,0.21273000000000003,0.75975,65.6,40.32,77.0004051937,130.66,64.99936,14.60273,66.6194905704,0.72936,0.21273000000000003,0.75975,64.27,14.39,65.8612556819,130.66
2020-07-23 02:30:00,64.67712,21.10666,68.0339690732,0.77712,0.22666000000000003,0.8095,63.9,20.88,67.2248793231,134.9,0.77712,0.22666000000000003,0.8095,0.77712,0.22666000000000003,0.8095,0.0,0.0,0.0,127.92,65.49712,40.80666,77.1690108052,0.77712,0.22666000000000003,0.8095,64.72,40.58,76.3898867652,130.92,64.21712,14.54666,65.8440871928,0.77712,0.22666000000000003,0.8095,63.44,14.32,65.036113045,130.92
2020-07-23 03:00:00,63.3656,21.3608,66.8691486412,0.8256,0.24080000000000001,0.86,62.54,21.12,66.0098931979,134.75,0.8256,0.24080000000000001,0.86,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,127.75,64.1556,41.0208,76.1488479493,0.8256,0.24080000000000001,0.86,63.33,40.78,75.3239490468,130.78,62.9256,14.2708,64.5235373178,0.8256,0.24080000000000001,0.86,62.1,14.03,63.665146666,130.78
2020-07-23 03:30:00,62.70632,21.74101,66.3683213873,0.82632,0.24101000000000003,0.86075,61.88,21.5,65.5086589696,134.6,0.82632,0.24101000000000003,0.86075,0.82632,0.24101000000000003,0.86075,0.0,0.0,0.0,127.57,63.48632,41.34101,75.7600946077,0.82632,0.24101000000000003,0.86075,62.66,41.1,74.9365438221,130.64,62.25632,13.80101,63.7676819162,0.82632,0.24101000000000003,0.86075,61.43,13.56,62.9088109886,130.64
2020-07-23 04:00:00,62.31832,21.84451,66.0360176325,0.8383200000000001,0.24451000000000003,0.8732500000000001,61.48,21.6,65.164026886,134.5,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.0,0.0,0.0,127.43,63.07832,41.41451,75.458837074,0.8383200000000001,0.24451000000000003,0.8732500000000001,62.24,41.17,74.6243023418,130.54,61.87832,13.64451,63.3648099434,0.8383200000000001,0.24451000000000003,0.8732500000000001,61.04,13.4,62.4935324654,130.54
2020-07-23 04:30:00,62.68928,21.27229,66.2001219694,0.8992800000000001,0.26229,0.9367500000000001,61.79,21.01,65.2642643412,134.14,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,127.16,63.48928,40.77229,75.4537494546,0.8992800000000001,0.26229,0.9367500000000001,62.59,40.51,74.5558059443,130.19,62.24928,14.11229,63.8289087292,0.8992800000000001,0.26229,0.9367500000000001,61.35,13.85,62.8939186249,130.19
2020-07-23 05:00:00,63.3596,20.8803,66.7115120519,0.7896000000000001,0.2303,0.8225,62.57,20.65,65.8895090284,134.14,0.7896000000000001,0.2303,0.8225,0.7896000000000001,0.2303,0.8225,0.0,0.0,0.0,127.21,64.1696,40.3303,75.7909668909,0.7896000000000001,0.2303,0.8225,63.38,40.1,75.000229333,130.19,62.9196,14.4103,64.5486855811,0.7896000000000001,0.2303,0.8225,62.13,14.18,63.7276180317,130.19
2020-07-23 05:30:00,63.30648,20.92939,66.6764559328,0.7864800000000001,0.22939,0.81925,62.52,20.7,65.8577284759,134.06,0.7864800000000001,0.22939,0.81925,0.7864800000000001,0.22939,0.81925,0.0,0.0,0.0,127.11,64.09648,40.36939,75.7498937119,0.7864800000000001,0.22939,0.81925,63.31,40.14,74.9624952893,130.11,62.84648,14.289390000000001,64.4504981747,0.7864800000000001,0.22939,0.81925,62.06,14.06,63.6327525729,130.11
2020-07-23 06:00:00,65.17312,20.17841,68.2253897069,0.78312,0.22841000000000003,0.8157500000000001,64.39,19.95,67.4097515201,133.64,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,126.81,66.03312,39.47841,76.9345032678,0.78312,0.22841000000000003,0.8157500000000001,65.25,39.25,76.1454200855,129.71,64.69312,14.80841,66.3663226498,0.78312,0.22841000000000003,0.8157500000000001,63.91,14.58,65.551998444,129.71
2020-07-23 06:30:00,72.896,15.3055,74.4854693632,0.876,0.2555,0.9125000000000001,72.02,15.05,73.5756950358,133.39,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,127.15,73.966,34.4555,81.5974916051,0.876,0.2555,0.9125000000000001,73.09,34.2,80.69565106,129.48,72.336,19.5155,74.9223039972,0.876,0.2555,0.9125000000000001,71.46,19.26,74.0099939197,129.48
2020-07-23 07:00:00,78.02024,12.60757,79.0323267465,1.26024,0.36757,1.31275,76.76,12.24,77.7297574935,133.25,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,127.35,79.19024,31.66757,85.2873325938,1.26024,0.36757,1.31275,77.93,31.3,83.9808007821,129.33,77.39024,22.27757,80.5328465433,1.26024,0.36757,1.31275,76.13,21.91,79.2201047715,129.33
2020-07-23 07:30:00,82.61704,10.52747,83.2850702285,2.11704,0.6174700000000001,2.20525,80.5,9.91,81.1076944562,132.73,2.11704,0.6174700000000001,2.20525,2.11704,0.6174700000000001,2.20525,0.0,0.0,0.0,127.14,83.87704,29.39747,88.8795200345,2.11704,0.6174700000000001,2.20525,81.76,28.78,86.6774826584,128.84,81.92704,24.53747,85.5226713636,2.11704,0.6174700000000001,2.20525,79.81,23.92,83.3174801587,128.84
2020-07-23 08:00:00,87.06288,7.88084,87.4188350014,2.88288,0.84084,3.003,84.18,7.04,84.4738657811,132.69,2.88288,0.84084,3.003,2.88288,0.84084,3.003,0.0,0.0,0.0,127.45,88.43288,26.70084,92.3759120215,2.88288,0.84084,3.003,85.55,25.86,89.3730501885,128.79,86.33288,27.54084,90.6193358892,2.88288,0.84084,3.003,83.45,26.7,87.6173070803,128.79
2020-07-23 08:30:00,92.52648,3.94189,92.6104097711,3.12648,0.9118900000000001,3.2567500000000003,89.4,3.03,89.4513325781,131.51,3.12648,0.9118900000000001,3.2567500000000003,3.12648,0.9118900000000001,3.2567500000000003,0.0,0.0,0.0,126.8,94.00648,22.38189,96.6341931304,3.12648,0.9118900000000001,3.2567500000000003,90.88,21.47,93.3816646885,127.67,91.70648,30.95189,96.7889351556,3.12648,0.9118900000000001,3.2567500000000003,88.58,30.04,93.5351164002,127.67
2020-07-23 09:00:00,95.26544,2.3174200000000003,95.2936225245,3.86544,1.12742,4.0265,91.4,1.19,91.4077463895,131.31,3.86544,1.12742,4.0265,3.86544,1.12742,4.0265,0.0,0.0,0.0,126.8,96.81544,20.69742,99.0030939772,3.86544,1.12742,4.0265,92.95,19.57,94.9878276412,127.46,94.43544,32.87742,99.9948852384,3.86544,1.12742,4.0265,90.57,31.75,95.9738891574,127.46
2020-07-23 09:30:00,97.09656,1.75108,97.1123485711,4.90656,1.4310800000000001,5.111,92.19,0.32,92.1905553731,131.75,4.90656,1.4310800000000001,5.111,4.90656,1.4310800000000001,5.111,0.0,0.0,0.0,127.42,98.65656,19.63108,100.5907358209,4.90656,1.4310800000000001,5.111,93.75,18.2,95.5002748687,127.88,96.26656,34.84108,102.3774947427,4.90656,1.4310800000000001,5.111,91.36,33.41,97.277323668,127.88
2020-07-23 10:00:00,97.3052,2.3386,97.3332985006,5.0352,1.4686,5.245,92.27,0.87,92.2741014586,131.87,5.0352,1.4686,5.245,5.0352,1.4686,5.245,0.0,0.0,0.0,127.59,98.8752,19.0986,100.7028385747,5.0352,1.4686,5.245,93.84,17.63,95.4817390918,127.99,96.4752,35.5286,102.8092682252,5.0352,1.4686,5.245,91.44,34.06,97.5774420653,127.99
2020-07-23 10:30:00,97.7488,2.28965,97.7756124939,5.2788,1.53965,5.49875,92.47,0.75,92.473041477,132.06,5.2788,1.53965,5.49875,5.2788,1.53965,5.49875,0.0,0.0,0.0,127.76,99.3088,19.30965,101.1686727231,5.2788,1.53965,5.49875,94.03,17.77,95.6943770553,128.18,96.9188,35.56965,103.2397878464,5.2788,1.53965,5.49875,91.64,34.03,97.7544397969,128.18
2020-07-23 11:00:00,96.62928,3.36604,96.6878895136,6.80928,1.98604,7.093,89.82,1.38,89.8306005769,132.17,6.80928,1.98604,7.093,6.80928,1.98604,7.093,0.0,0.0,0.0,127.91,98.14928,19.14604,99.9992600583,6.80928,1.98604,7.093,91.34,17.16,92.937942736,128.28,95.82928,36.66604,102.6043341901,6.80928,1.98604,7.093,89.02,34.68,95.5367091751,128.28
2020-07-23 11:30:00,98.43192,3.65306,98.4996838688,5.46192,1.59306,5.6895,92.97,2.06,92.9928196153,131.97,5.46192,1.59306,5.6895,5.46192,1.59306,5.6895,0.0,0.0,0.0,127.82,100.02192,18.03306,101.6345203828,5.46192,1.59306,5.6895,94.56,16.44,95.9784725863,128.08,97.59192,36.88306,104.3290130513,5.46192,1.59306,5.6895,92.13,35.29,98.6575947406,128.08
2020-07-23 12:00:00,97.54952,4.26986,97.6429237408,6.95952,2.02986,7.2495,90.59,2.24,90.6176897741,131.87,6.95952,2.02986,7.2495,6.95952,2.02986,7.2495,0.0,0.0,0.0,127.73,99.07952,18.24986,100.7462588559,6.95952,2.02986,7.2495,92.12,16.22,93.5370664496,127.99,96.74952,37.44986,103.7446944872,6.95952,2.02986,7.2495,89.79,35.42,96.5236784421,127.99
2020-07-23 12:30:00,97.7108,3.90815,97.788926127,7.0908,2.06815,7.38625,90.62,1.8399999999999999,90.6386782781,131.94,7.0908,2.06815,7.38625,7.0908,2.06815,7.38625,0.0,0.0,0.0,127.73,99.2608,18.69815,101.0065702322,7.0908,2.06815,7.38625,92.17,16.63,93.6582393599,128.05,96.9108,37.08815,103.7652833421,7.0908,2.06815,7.38625,89.82,35.02,96.4055641548,128.05
2020-07-23 13:00:00,96.60592,4.05006,96.6907791108,8.60592,2.51006,8.9645,88.0,1.54,88.0134739685,132.03,8.60592,2.51006,8.9645,8.60592,2.51006,8.9645,0.0,0.0,0.0,127.74,98.04592,19.42006,99.9506936397,8.60592,2.51006,8.9645,89.44,16.91,91.024511534,128.15,95.81592,37.23006,102.7947853398,8.60592,2.51006,8.9645,87.21,34.72,93.8672600005,128.15
2020-07-23 13:30:00,92.9252,3.22485,92.9811403058,9.2052,2.68485,9.58875,83.72,0.54,83.7217415012,132.1,9.2052,2.68485,9.58875,9.2052,2.68485,9.58875,0.0,0.0,0.0,127.67,94.2952,20.67485,96.5351447172,9.2052,2.68485,9.58875,85.09,17.99,86.9709618206,128.2,92.2052,36.51485,99.1722399543,9.2052,2.68485,9.58875,83.0,33.83,89.6296206619,128.2
2020-07-23 14:00:00,94.2644,2.8917,94.3087431591,7.5144,2.1917,7.8275,86.75,0.7000000000000001,86.7528241615,131.97,7.5144,2.1917,7.8275,7.5144,2.1917,7.8275,0.0,0.0,0.0,127.59,95.7244,19.9617,97.7835887164,7.5144,2.1917,7.8275,88.21,17.77,89.9820926629,128.08,93.5344,36.1417,100.2741565023,7.5144,2.1917,7.8275,86.02,33.95,92.4772561228,128.08
2020-07-23 14:30:00,94.55072,2.06271,94.5732172714,5.94072,1.73271,6.18825,88.61,0.33,88.6106144883,132.21,5.94072,1.73271,6.18825,5.94072,1.73271,6.18825,0.0,0.0,0.0,127.75,96.04072,20.48271,98.2006176511,5.94072,1.73271,6.18825,90.1,18.75,92.0302803429,128.32,93.77072,34.87271,100.0452589185,5.94072,1.73271,6.18825,87.83,33.14,93.8742163749,128.32
2020-07-23 15:00:00,96.2288,1.6684,96.2432621434,4.3488,1.2684,4.53,91.88,0.4,91.8808706968,132.18,4.3488,1.2684,4.53,4.3488,1.2684,4.53,0.0,0.0,0.0,127.75,97.7988,20.2784,99.8790207601,4.3488,1.2684,4.53,93.45,19.01,95.3639481146,128.29,95.3988,34.1784,101.336538662,4.3488,1.2684,4.53,91.05,32.91,96.8151362133,128.29
2020-07-23 15:30:00,98.36296,1.17128,98.3699333984,3.1929600000000002,0.9312800000000001,3.326,95.17,0.24,95.1703026159,131.87,3.1929600000000002,0.9312800000000001,3.326,3.1929600000000002,0.9312800000000001,3.326,0.0,0.0,0.0,127.52,99.99296,19.42128,101.8615637343,3.1929600000000002,0.9312800000000001,3.326,96.8,18.49,98.5500892947,128.0,97.50296,34.17128,103.3174892533,3.1929600000000002,0.9312800000000001,3.326,94.31,33.24,99.9963684341,128.0
2020-07-23 16:00:00,97.90184,1.60262,97.914956295,3.4718400000000003,1.01262,3.6165000000000003,94.43,0.59,94.4318431463,132.16,3.4718400000000003,1.01262,3.6165000000000003,3.4718400000000003,1.01262,3.6165000000000003,0.0,0.0,0.0,127.72,99.49184,20.23262,101.5282479838,3.4718400000000003,1.01262,3.6165000000000003,96.02,19.22,97.9247098541,128.28,97.03184,33.75262,102.7346938996,3.4718400000000003,1.01262,3.6165000000000003,93.56,32.74,99.123060889,128.28
2020-07-23 16:30:00,96.8512,5.7166,97.0197632289,7.7712,2.2666,8.095,89.08,3.45,89.146782892,132.82,7.7712,2.2666,8.095,7.7712,2.2666,8.095,0.0,0.0,0.0,128.0,98.3012,24.5466,101.3196007345,7.7712,2.2666,8.095,90.53,22.28,93.2313214537,128.96,96.0512,32.4866,101.3963125612,7.7712,2.2666,8.095,88.28,30.22,93.3091999751,128.96
2020-07-23 17:00:00,96.1204,6.5822,96.345506657,7.5504,2.2022,7.865,88.57,4.38,88.6782346464,133.06,7.5504,2.2022,7.865,7.5504,2.2022,7.865,0.0,0.0,0.0,128.12,97.5704,25.5022,100.8481291894,7.5504,2.2022,7.865,90.02,23.3,92.986506548,129.17,95.3204,31.6622,100.4413936831,7.5504,2.2022,7.865,87.77,29.46,92.5822040135,129.17
2020-07-23 17:30:00,96.99848,8.27164,97.350527223,7.30848,2.13164,7.6129999999999995,89.69,6.14,89.8999204672,133.51,7.30848,2.13164,7.6129999999999995,7.30848,2.13164,7.6129999999999995,0.0,0.0,0.0,128.35,98.47848,27.34164,102.2036021919,7.30848,2.13164,7.6129999999999995,91.17,25.21,94.5912945254,129.61,96.20848,30.07164,100.7986862821,7.30848,2.13164,7.6129999999999995,88.9,27.94,93.1871965454,129.61
2020-07-23 18:00:00,98.76264,8.63327,99.1392576665,6.18264,1.80327,6.44025,92.58,6.83,92.8315964529,133.51,6.18264,1.80327,6.44025,6.18264,1.80327,6.44025,0.0,0.0,0.0,128.3,100.27264,27.73327,104.0371885311,6.18264,1.80327,6.44025,94.09,25.93,97.5976075526,129.61,97.89264,29.04327,102.1101390581,6.18264,1.80327,6.44025,91.71,27.24,95.6699623706,129.61
2020-07-23 18:30:00,97.154,10.71575,97.7431686312,5.574,1.62575,5.80625,91.58,9.09,92.0300195588,132.62,5.574,1.62575,5.80625,5.574,1.62575,5.80625,0.0,0.0,0.0,127.22,98.644,29.61575,102.9938414861,5.574,1.62575,5.80625,93.07,27.99,97.1877821539,128.8,96.304,26.17575,99.797947394,5.574,1.62575,5.80625,90.73,24.55,93.9927412091,128.8
2020-07-23 19:00:00,96.50456,10.91508,97.1198696056,5.19456,1.5150800000000002,5.411,91.31,9.4,91.7925710502,132.57,5.19456,1.5150800000000002,5.411,5.19456,1.5150800000000002,5.411,0.0,0.0,0.0,127.14,97.97456,29.78508,102.4019794623,5.19456,1.5150800000000002,5.411,92.78,28.27,96.9913465212,128.75,95.65456,25.73508,99.0559901843,5.19456,1.5150800000000002,5.411,90.46,24.22,93.6462492575,128.75
2020-07-23 19:30:00,96.64416,8.49413,97.0167197269,1.4541600000000001,0.42413,1.51475,95.19,8.07,95.5314660204,132.14,1.4541600000000001,0.42413,1.51475,1.4541600000000001,0.42413,1.51475,0.0,0.0,0.0,126.89,98.23416,27.25413,101.9447781545,1.4541600000000001,0.42413,1.51475,96.78,26.83,100.4301613063,128.32,95.73416,25.74413,99.1352087826,1.4541600000000001,0.42413,1.51475,94.28,25.32,97.6208010621,128.32
2020-07-23 20:00:00,94.3244,9.3942,94.7910514184,1.2144,0.3542,1.2650000000000001,93.11,9.04,93.5478150466,132.12,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,126.74,95.8344,28.1542,99.8843891757,1.2144,0.3542,1.2650000000000001,94.62,27.8,98.6193916023,128.29,93.4444,24.7242,96.6599294279,1.2144,0.3542,1.2650000000000001,92.23,24.37,95.3953342675,128.29
2020-07-23 20:30:00,92.03984,10.29412,92.6137195765,0.9398400000000001,0.27412000000000003,0.979,91.1,10.02,91.6493884322,132.24,0.9398400000000001,0.27412000000000003,0.979,0.9398400000000001,0.27412000000000003,0.979,0.0,0.0,0.0,126.74,93.51984,29.13412,97.952832638,0.9398400000000001,0.27412000000000003,0.979,92.58,28.86,96.9739965145,128.4,91.18984,23.78412,94.2404970456,0.9398400000000001,0.27412000000000003,0.979,90.25,23.51,93.2619032617,128.4
2020-07-23 21:00:00,90.39376,10.97818,91.0579611185,0.7137600000000001,0.20818,0.7435,89.68,10.77,90.3243892866,132.76,0.7137600000000001,0.20818,0.7435,0.7137600000000001,0.20818,0.7435,0.0,0.0,0.0,127.13,91.84376,29.94818,96.6031559332,0.7137600000000001,0.20818,0.7435,91.13,29.74,95.8600255581,128.89,89.59376,23.22818,92.5558759726,0.7137600000000001,0.20818,0.7435,88.88,23.02,91.8127158949,128.89
2020-07-23 21:30:00,90.27096,11.39403,90.9871976652,0.6309600000000001,0.18403000000000003,0.65725,89.64,11.21,90.3382183796,132.64,0.6309600000000001,0.18403000000000003,0.65725,0.6309600000000001,0.18403000000000003,0.65725,0.0,0.0,0.0,126.97,91.72096,30.35403,96.6131545938,0.6309600000000001,0.18403000000000003,0.65725,91.09,30.17,95.9563286084,128.78,89.44096,22.71403,92.2800763142,0.6309600000000001,0.18403000000000003,0.65725,88.81,22.53,91.623233953,128.78
2020-07-23 22:00:00,89.10512,12.26941,89.9458772372,0.61512,0.17941000000000001,0.64075,88.49,12.09,89.3120831691,132.83,0.61512,0.17941000000000001,0.64075,0.61512,0.17941000000000001,0.64075,0.0,0.0,0.0,127.05,90.50512,31.27941,95.7579147442,0.61512,0.17941000000000001,0.64075,89.89,31.1,95.1179378456,128.95,88.28512,21.92941,90.9679143235,0.61512,0.17941000000000001,0.64075,87.67,21.75,90.3276889996,128.95
2020-07-23 22:30:00,84.31048,14.72514,85.58672085,0.60048,0.17514000000000002,0.6255000000000001,83.71,14.55,84.9650904784,133.39,0.60048,0.17514000000000002,0.6255000000000001,0.60048,0.17514000000000002,0.6255000000000001,0.0,0.0,0.0,127.28,85.59048,33.96514,92.0834458622,0.60048,0.17514000000000002,0.6255000000000001,84.99,33.79,91.4607249042,129.48,83.56048,19.84514,85.8847099282,0.60048,0.17514000000000002,0.6255000000000001,82.96,19.67,85.2600170068,129.48
2020-07-23 23:00:00,79.7688,16.45715,81.4487522284,0.5388000000000001,0.15715,0.56125,79.23,16.3,80.8893250065,133.68,0.5388000000000001,0.15715,0.56125,0.5388000000000001,0.15715,0.56125,0.0,0.0,0.0,127.34,80.9388,35.75715,88.4853836606,0.5388000000000001,0.15715,0.56125,80.4,35.6,87.9290623173,129.76,79.0688,18.23715,81.1447396543,0.5388000000000001,0.15715,0.56125,78.53,18.08,80.5844110235,129.76
2020-07-23 23:30:00,76.00424,17.33957,77.9570727116,0.6842400000000001,0.19957000000000003,0.7127500000000001,75.32,17.14,77.2455953437,134.05,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.0,0.0,0.0,127.58,77.10424,36.73957,85.4099515851,0.6842400000000001,0.19957000000000003,0.7127500000000001,76.42,36.54,84.7064814521,130.1,75.38424,17.65957,77.4250867159,0.6842400000000001,0.19957000000000003,0.7127500000000001,74.7,17.46,76.7133730193,130.1
2020-07-24 00:00:00,72.59816000000001,18.88863,75.0151529937,0.57816,0.16863,0.6022500000000001,72.02,18.72,74.4131628141,134.81,0.57816,0.16863,0.6022500000000001,0.57816,0.16863,0.6022500000000001,0.0,0.0,0.0,128.13,73.61816,38.50863,83.08157477,0.57816,0.16863,0.6022500000000001,73.04,38.34,82.4911946816,130.84,72.01816,16.42863,73.8682289856,0.57816,0.16863,0.6022500000000001,71.44,16.26,73.2670539875,130.84
2020-07-24 00:30:00,69.37936,19.43523,72.0501475305,0.6693600000000001,0.19523000000000001,0.69725,68.71,19.24,71.3529375709,134.84,0.6693600000000001,0.19523000000000001,0.69725,0.6693600000000001,0.19523000000000001,0.69725,0.0,0.0,0.0,128.13,70.32936,39.08523,80.46038828,0.6693600000000001,0.19523000000000001,0.69725,69.66,38.89,79.780622334,130.87,68.86936,16.05523,70.7160459667,0.6693600000000001,0.19523000000000001,0.69725,68.2,15.86,70.0198514709,130.87
2020-07-24 01:00:00,67.58808,20.08444,70.5091007474,0.5980800000000001,0.17444,0.623,66.99,19.91,69.8861087771,135.18,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,128.35,68.48808,39.82444,79.2250157677,0.5980800000000001,0.17444,0.623,67.89,39.65,78.62044645,131.21,67.07808,15.51444,68.8488682914,0.5980800000000001,0.17444,0.623,66.48,15.34,68.226871539,131.21
2020-07-24 01:30:00,66.5244,20.5192,69.6170479409,0.6144000000000001,0.1792,0.64,65.91,20.34,68.9771244689,135.26,0.6144000000000001,0.1792,0.64,0.6144000000000001,0.1792,0.64,0.0,0.0,0.0,128.35,67.4144,40.2592,78.5207266395,0.6144000000000001,0.1792,0.64,66.8,40.08,77.9015173151,131.28,66.0444,15.1292,67.7551139325,0.6144000000000001,0.1792,0.64,65.43,14.95,67.1162230761,131.28
2020-07-24 02:00:00,65.96016,20.48713,69.0685543707,0.71016,0.20713,0.73975,65.25,20.28,68.3289170118,135.32,0.71016,0.20713,0.73975,0.71016,0.20713,0.73975,0.0,0.0,0.0,128.42,66.84016,40.25713,78.0271972114,0.71016,0.20713,0.73975,66.13,40.05,77.3122202501,131.33,65.50016,15.28713,67.2604438259,0.71016,0.20713,0.73975,64.79,15.08,66.5218046959,131.33
2020-07-24 02:30:00,65.05192,20.79181,68.2938625263,0.6919200000000001,0.20181000000000002,0.7207500000000001,64.36,20.59,67.5733505163,135.58,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,128.64,65.91192,40.64181,77.4347332801,0.6919200000000001,0.20181000000000002,0.7207500000000001,65.22,40.44,76.7400938232,131.59,64.59192,15.09181,66.3315826614,0.6919200000000001,0.20181000000000002,0.7207500000000001,63.9,14.89,65.6119051697,131.59
2020-07-24 03:00:00,63.91936,20.97898,67.2740825627,0.5793600000000001,0.16898000000000002,0.6035,63.34,20.81,66.6709209476,135.82,0.5793600000000001,0.16898000000000002,0.6035,0.5793600000000001,0.16898000000000002,0.6035,0.0,0.0,0.0,128.85,64.73936,40.89898,76.5761797052,0.5793600000000001,0.16898000000000002,0.6035,64.16,40.73,75.9963058313,131.83,63.46936,14.95898,65.2083640452,0.5793600000000001,0.16898000000000002,0.6035,62.89,14.79,64.6056978911,131.83
2020-07-24 03:30:00,62.88,21.34,66.4024848933,0.72,0.21,0.75,62.16,21.13,65.6531987035,135.78,0.72,0.21,0.75,0.72,0.21,0.75,0.0,0.0,0.0,128.79,63.69,41.24,75.8759098792,0.72,0.21,0.75,62.97,41.03,75.1577128444,131.78,62.45,14.7,64.1567806237,0.72,0.21,0.75,61.73,14.49,63.4078307467,131.78
2020-07-24 04:00:00,63.24256,21.42408,66.7728432763,0.5625600000000001,0.16408,0.586,62.68,21.26,66.1873855051,135.95,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,128.91,64.07256,41.34408,76.2536943105,0.5625600000000001,0.16408,0.586,63.51,41.18,75.6922221896,131.95,62.81256,14.52408,64.469889046,0.5625600000000001,0.16408,0.586,62.25,14.36,63.8848346636,131.95
2020-07-24 04:30:00,62.86344,21.05267,66.2949998323,0.76344,0.22267,0.79525,62.1,20.83,65.5003732814,135.64,0.76344,0.22267,0.79525,0.76344,0.22267,0.79525,0.0,0.0,0.0,128.66,63.67344,40.92267,75.6899721321,0.76344,0.22267,0.79525,62.91,40.7,74.9276858044,131.64,62.44344,14.91267,64.1994620348,0.76344,0.22267,0.79525,61.68,14.69,63.405193005,131.64
2020-07-24 05:00:00,63.85264,20.63327,67.1035875782,0.66264,0.19327000000000003,0.69025,63.19,20.44,66.413625861,135.72,0.66264,0.19327000000000003,0.69025,0.66264,0.19327000000000003,0.69025,0.0,0.0,0.0,128.79,64.69264,40.48327,76.3153511429,0.66264,0.19327000000000003,0.69025,64.03,40.29,75.6513383887,131.71,63.42264,15.29327,65.2404427626,0.66264,0.19327000000000003,0.69025,62.76,15.1,64.550969009,131.71
2020-07-24 05:30:00,63.97032,20.528010000000002,67.1833389723,0.6103200000000001,0.17801,0.63575,63.36,20.35,66.5478181461,135.21,0.6103200000000001,0.17801,0.63575,0.6103200000000001,0.17801,0.63575,0.0,0.0,0.0,128.3,64.81032,40.24801,76.2907588602,0.6103200000000001,0.17801,0.63575,64.2,40.07,75.6785630149,131.23,63.53032,15.09801,65.2997049401,0.6103200000000001,0.17801,0.63575,62.92,14.92,64.6647724808,131.23
2020-07-24 06:00:00,65.79952,19.62611,68.6641174556,0.80952,0.23611000000000001,0.84325,64.99,19.39,67.8208832145,134.87,0.80952,0.23611000000000001,0.84325,0.80952,0.23611000000000001,0.84325,0.0,0.0,0.0,128.09,66.68952,39.24611,77.3805481239,0.80952,0.23611000000000001,0.84325,65.88,39.01,76.5634018314,130.89,65.33952,15.946110000000001,67.2572025731,0.80952,0.23611000000000001,0.84325,64.53,15.71,66.4147950385,130.89
2020-07-24 06:30:00,72.11216,15.76813,73.8159707893,1.02216,0.29813,1.06475,71.09,15.47,72.7537559168,133.76,1.02216,0.29813,1.06475,1.02216,0.29813,1.06475,0.0,0.0,0.0,127.49,73.16216,34.99813,81.1022241333,1.02216,0.29813,1.06475,72.14,34.7,80.0516683149,129.84,71.55216,19.29813,74.1089024488,1.02216,0.29813,1.06475,70.53,19.0,73.044376238,129.84
2020-07-24 07:00:00,77.59944,12.58317,78.613034896,1.2794400000000001,0.37317000000000006,1.33275,76.32,12.21,77.2905330555,133.1,1.2794400000000001,0.37317000000000006,1.33275,1.2794400000000001,0.37317000000000006,1.33275,0.0,0.0,0.0,127.22,78.78944,31.58317,84.8838764593,1.2794400000000001,0.37317000000000006,1.33275,77.51,31.21,83.5575502274,129.18,76.98944,22.20317,80.1271154452,1.2794400000000001,0.37317000000000006,1.33275,75.71,21.83,78.7943716264,129.18
2020-07-24 07:30:00,84.79896,9.08678,85.2844252361,1.42896,0.41678000000000004,1.4885000000000002,83.37,8.67,83.8196027192,132.81,1.42896,0.41678000000000004,1.4885000000000002,1.42896,0.41678000000000004,1.4885000000000002,0.0,0.0,0.0,127.4,86.14896,27.97678,90.5778313289,1.42896,0.41678000000000004,1.4885000000000002,84.72,27.56,89.090021888,128.91,84.07896,25.54678,87.8743960608,1.42896,0.41678000000000004,1.4885000000000002,82.65,25.13,86.3859907624,128.91
2020-07-24 08:00:00,88.35528,8.92404,88.8048083935,5.22528,1.52404,5.443,83.13,7.4,83.4587137452,132.84,5.22528,1.52404,5.443,5.22528,1.52404,5.443,0.0,0.0,0.0,127.56,89.68528,27.80404,93.8962943305,5.22528,1.52404,5.443,84.46,26.28,88.4541123973,128.93,87.64528,27.94404,91.9921979181,5.22528,1.52404,5.443,82.42,26.42,86.5509838188,128.93
2020-07-24 08:30:00,93.22288,6.52834,93.4511882142,5.58288,1.6283400000000001,5.8155,87.64,4.9,87.7768739475,132.29,5.58288,1.6283400000000001,5.8155,5.58288,1.6283400000000001,5.8155,0.0,0.0,0.0,127.34,94.68288,25.21834,97.9837355761,5.58288,1.6283400000000001,5.8155,89.1,23.59,92.1699414126,128.41,92.46288,30.19834,97.2693369806,5.58288,1.6283400000000001,5.8155,86.88,28.57,91.4569805974,128.41
2020-07-24 09:00:00,96.76912,4.48391,96.8729478981,5.4991200000000005,1.60391,5.72825,91.27,2.88,91.3154275027,131.72,5.4991200000000005,1.60391,5.72825,5.4991200000000005,1.60391,5.72825,0.0,0.0,0.0,127.06,98.30912,23.00391,100.9646618895,5.4991200000000005,1.60391,5.72825,92.81,21.4,95.2452418759,127.86,95.93912,31.85391,101.0890020164,5.4991200000000005,1.60391,5.72825,90.44,30.25,95.3648577831,127.86
2020-07-24 09:30:00,99.37928,3.42854,99.4384039486,5.78928,1.6885400000000002,6.0305,93.59,1.74,93.6061734075,131.53,5.78928,1.6885400000000002,6.0305,5.78928,1.6885400000000002,6.0305,0.0,0.0,0.0,127.06,100.96928,21.86854,103.3103506211,5.78928,1.6885400000000002,6.0305,95.18,20.18,97.2957594143,127.68,98.50928,32.93854,103.8702347328,5.78928,1.6885400000000002,6.0305,92.72,31.25,97.8445752201,127.68
2020-07-24 10:00:00,99.07168,3.12424,99.1209294428,6.63168,1.93424,6.908,92.44,1.19,92.4476592457,131.87,6.63168,1.93424,6.908,6.63168,1.93424,6.908,0.0,0.0,0.0,127.41,100.63168,21.62424,102.9288238308,6.63168,1.93424,6.908,94.0,19.69,96.0400754893,127.99,98.23168,33.88424,103.9115233071,6.63168,1.93424,6.908,91.6,31.95,97.0121770707,127.99
2020-07-24 10:30:00,99.65616,1.30388,99.6646894793,2.75616,0.80388,2.871,96.9,0.5,96.9012899811,131.47,2.75616,0.80388,2.871,2.75616,0.80388,2.871,0.0,0.0,0.0,127.18,101.34616,19.32388,103.1719752888,2.75616,0.80388,2.871,98.59,18.52,100.3143982686,127.61,98.76616,33.63388,104.3359585426,2.75616,0.80388,2.871,96.01,32.83,101.4678717624,127.61
2020-07-24 11:00:00,101.35104,2.19572,101.3748218021,4.27104,1.24572,4.449,97.08,0.9500000000000001,97.084648117,131.35,4.27104,1.24572,4.449,4.27104,1.24572,4.449,0.0,0.0,0.0,127.18,103.00104,18.63572,104.6733218208,4.27104,1.24572,4.449,98.73,17.39,100.2498129674,127.5,100.43104,35.00572,106.3569190424,4.27104,1.24572,4.449,96.16,33.76,101.9140971603,127.5
2020-07-24 11:30:00,96.68536,3.38073,96.7444477666,10.90536,3.18073,11.35975,85.78,0.2,85.7802331543,131.5,10.90536,3.18073,11.35975,10.90536,3.18073,11.35975,0.0,0.0,0.0,127.09,98.06536,21.65073,100.4269333469,10.90536,3.18073,11.35975,87.16,18.47,89.0954909072,127.64,95.92536,36.01073,102.4619313026,10.90536,3.18073,11.35975,85.02,32.83,91.1384073813,127.64
2020-07-24 12:00:00,95.08328,3.70179,95.1553119104,11.90328,3.47179,12.39925,83.18,0.23,83.1803179845,131.44,11.90328,3.47179,12.39925,11.90328,3.47179,12.39925,0.0,0.0,0.0,127.09,96.45328,21.52179,98.825212712,11.90328,3.47179,12.39925,84.55,18.05,86.4552196226,127.57,94.37328,36.69179,101.2551402713,11.90328,3.47179,12.39925,82.47,33.22,88.9093319062,127.57
2020-07-24 12:30:00,95.75536,3.79198,95.830413132,12.31536,3.59198,12.8285,83.44,0.2,83.4402396928,131.64,12.31536,3.59198,12.8285,12.31536,3.59198,12.8285,0.0,0.0,0.0,127.23,97.11536,21.83198,99.5390802582,12.31536,3.59198,12.8285,84.8,18.24,86.7394812067,127.77,95.03536,36.77198,101.9014139423,12.31536,3.59198,12.8285,82.72,33.18,89.1263754452,127.77
2020-07-24 13:00:00,94.75464,4.32927,94.8534890252,11.41464,3.32927,11.89025,83.34,1.0,83.3459993041,131.78,11.41464,3.32927,11.89025,11.41464,3.32927,11.89025,0.0,0.0,0.0,127.23,96.11464,22.75927,98.7725082868,11.41464,3.32927,11.89025,84.7,19.43,86.9000281933,127.9,94.03464,35.40927,100.480495231,11.41464,3.32927,11.89025,82.62,32.08,88.6295142715,127.9
2020-07-24 13:30:00,95.3332,2.6901,95.371146896,7.5432,2.2001,7.8575,87.79,0.49,87.7913674572,131.73,7.5432,2.2001,7.8575,7.5432,2.2001,7.8575,0.0,0.0,0.0,127.23,96.7932,21.1501,99.0769917602,7.5432,2.2001,7.8575,89.25,18.95,91.2396021473,127.85,94.5532,34.7701,100.7435729178,7.5432,2.2001,7.8575,87.01,32.57,92.9061085182,127.85
2020-07-24 14:00:00,94.53088,2.5448399999999998,94.5651282672,6.77088,1.97484,7.053,87.76,0.5700000000000001,87.7618510516,131.9,6.77088,1.97484,7.053,6.77088,1.97484,7.053,0.0,0.0,0.0,127.43,96.00088,21.05484,98.2826294327,6.77088,1.97484,7.053,89.23,19.08,91.2471331056,128.0,93.77088,34.57484,99.941970648,6.77088,1.97484,7.053,87.0,32.6,92.9072655932,128.0
2020-07-24 14:30:00,93.91408,3.26744,93.970902871,6.09408,1.77744,6.348,87.82,1.49,87.8326391497,131.9,6.09408,1.77744,6.348,6.09408,1.77744,6.348,0.0,0.0,0.0,127.3,95.36408,21.79744,97.8234948507,6.09408,1.77744,6.348,89.27,20.02,91.4873395613,128.0,93.13408,33.49744,98.9749228037,6.09408,1.77744,6.348,87.04,31.72,92.6397322967,128.0
2020-07-24 15:00:00,94.5992,3.3856,94.6597640394,5.5392,1.6156000000000001,5.77,89.06,1.77,89.0775869678,132.06,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,127.44,96.0692,21.9456,98.5439016277,5.5392,1.6156000000000001,5.77,90.53,20.33,92.7846420481,128.16,93.7992,33.1056,99.4699485875,5.5392,1.6156000000000001,5.77,88.26,31.49,93.709378933,128.16
2020-07-24 15:30:00,92.63792,4.31731,92.7384676796,6.12792,1.7873100000000002,6.38325,86.51,2.5300000000000002,86.5469872381,132.38,6.12792,1.7873100000000002,6.38325,6.12792,1.7873100000000002,6.38325,0.0,0.0,0.0,127.62,94.05792,22.98731,96.8261779467,6.12792,1.7873100000000002,6.38325,87.93,21.2,90.4495710327,128.47,91.89792,32.69731,97.541487489,6.12792,1.7873100000000002,6.38325,85.77,30.91,91.1697373036,128.47
2020-07-24 16:00:00,92.75552,5.31036,92.9074077445,5.31552,1.55036,5.537,87.44,3.76,87.5208043839,132.66,5.31552,1.55036,5.537,5.31552,1.55036,5.537,0.0,0.0,0.0,127.77,94.16552,24.08036,97.1957246724,5.31552,1.55036,5.537,88.85,22.53,91.6620063058,128.75,91.97552,31.36036,97.1749373995,5.31552,1.55036,5.537,86.66,29.81,91.6438306707,128.75
2020-07-24 16:30:00,92.0456,8.67455,92.4534493519,7.9356,2.31455,8.26625,84.11,6.36,84.3501138114,133.29,7.9356,2.31455,8.26625,7.9356,2.31455,8.26625,0.0,0.0,0.0,128.08,93.3956,27.68455,97.4123832378,7.9356,2.31455,8.26625,85.46,25.37,89.146219774,129.36,91.3156,29.96455,96.1062592138,7.9356,2.31455,8.26625,83.38,27.65,87.845016364,129.36
2020-07-24 17:00:00,94.5368,8.4249,94.9114613429,6.4968,1.8949,6.7675,88.04,6.53,88.2818356175,133.29,6.4968,1.8949,6.7675,6.4968,1.8949,6.7675,0.0,0.0,0.0,128.08,95.9768,27.4349,99.8209390672,6.4968,1.8949,6.7675,89.48,25.54,93.0535437262,129.36,93.7668,29.3249,98.2454199556,6.4968,1.8949,6.7675,87.27,27.43,91.4792752486,129.36
2020-07-24 17:30:00,95.86736,9.13173,96.3012938966,6.41736,1.8717300000000001,6.68475,89.45,7.26,89.7441368558,133.04,6.41736,1.8717300000000001,6.68475,6.41736,1.8717300000000001,6.68475,0.0,0.0,0.0,127.78,97.31736,28.11173,101.2962877946,6.41736,1.8717300000000001,6.68475,90.9,26.24,94.6115616614,129.15,95.04736,28.47173,99.2201595048,6.41736,1.8717300000000001,6.68475,88.63,26.6,92.535598015,129.15
2020-07-24 18:00:00,95.65456,10.46883,96.2257307084,6.06456,1.76883,6.31725,89.59,8.7,90.0114331627,133.39,6.06456,1.76883,6.31725,6.06456,1.76883,6.31725,0.0,0.0,0.0,127.97,97.10456,29.54883,101.5008814108,6.06456,1.76883,6.31725,91.04,27.78,95.1840848041,129.5,94.85456,27.06883,98.6413154331,6.06456,1.76883,6.31725,88.79,25.3,92.3241793898,129.5
2020-07-24 18:30:00,93.63856,11.69083,94.3655415126,5.72856,1.67083,5.96725,87.91,10.02,88.4791981202,133.57,5.72856,1.67083,5.96725,5.72856,1.67083,5.96725,0.0,0.0,0.0,127.97,95.02856,30.87083,99.917142476,5.72856,1.67083,5.96725,89.3,29.2,93.9528073024,129.67,92.83856,25.82083,96.36240701,5.72856,1.67083,5.96725,87.11,24.15,90.3956558691,129.67
2020-07-24 19:00:00,90.90072,13.43271,91.8878587979,6.42072,1.87271,6.68825,84.48,11.56,85.2672504541,133.49,6.42072,1.87271,6.68825,6.42072,1.87271,6.68825,0.0,0.0,0.0,127.7,92.21072,32.55271,97.7880146606,6.42072,1.87271,6.68825,85.79,30.68,91.1108473235,129.61,90.16072,24.39271,93.4021398688,6.42072,1.87271,6.68825,83.74,22.52,86.7152697049,129.61
2020-07-24 19:30:00,91.0276,10.7843,91.6641974178,1.7976,0.5243,1.8725,89.23,10.26,89.8179297245,131.82,1.7976,0.5243,1.8725,1.7976,0.5243,1.8725,0.0,0.0,0.0,126.26,92.4876,29.4743,97.0705440092,1.7976,0.5243,1.8725,90.69,28.95,95.1986270909,127.99,90.2076,23.5443,93.2295294435,1.7976,0.5243,1.8725,88.41,23.02,91.3578048116,127.99
