Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-24 20:00:00,89.83808,11.57319,90.580457853,1.10808,0.32319000000000003,1.15425,88.73,11.25,89.4403454823,131.93,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,126.26,91.25808,30.28319,96.1514886097,1.10808,0.32319000000000003,1.15425,90.15,29.96,94.9980215583,128.1,89.02808,22.35319,91.7914164378,1.10808,0.32319000000000003,1.15425,87.92,22.03,90.6380014122,128.1
2020-07-24 20:30:00,88.4636,12.11105,89.2887790098,0.9636,0.28105,1.00375,87.5,11.83,88.2960865497,131.87,0.9636,0.28105,1.00375,0.9636,0.28105,1.00375,0.0,0.0,0.0,126.12,89.8436,30.85105,94.9929457753,0.9636,0.28105,1.00375,88.88,30.57,93.9903149266,128.04,87.6536,21.79105,90.321666576,0.9636,0.28105,1.00375,86.69,21.51,89.3187337573,128.04
2020-07-24 21:00:00,86.80344,13.00767,87.7726419487,0.8834400000000001,0.25767,0.9202500000000001,85.92,12.75,86.8608594247,132.06,0.8834400000000001,0.25767,0.9202500000000001,0.8834400000000001,0.25767,0.9202500000000001,0.0,0.0,0.0,126.21,88.15344,31.79767,93.7129702937,0.8834400000000001,0.25767,0.9202500000000001,87.27,31.54,92.7945283947,128.23,86.01344,20.96767,88.5322260302,0.8834400000000001,0.25767,0.9202500000000001,85.13,20.71,87.6129043007,128.23
2020-07-24 21:30:00,86.59488,13.32184,87.6136100341,0.79488,0.23184000000000002,0.8280000000000001,85.8,13.09,86.7927882949,131.22,0.79488,0.23184000000000002,0.8280000000000001,0.79488,0.23184000000000002,0.8280000000000001,0.0,0.0,0.0,125.36,87.93488,31.92184,93.5497033111,0.79488,0.23184000000000002,0.8280000000000001,87.14,31.69,92.7234366274,127.42,85.80488,20.20184,88.1509601264,0.79488,0.23184000000000002,0.8280000000000001,85.01,19.97,87.3241146534,127.42
2020-07-24 22:00:00,85.8752,14.4936,87.0896917896,0.8352,0.2436,0.87,85.04,14.25,86.2256580143,131.33,0.8352,0.2436,0.87,0.8352,0.2436,0.87,0.0,0.0,0.0,125.36,87.1852,33.1136,93.261833587,0.8352,0.2436,0.87,86.35,32.87,92.3945853392,127.52,85.0852,19.0836,87.1990541692,0.8352,0.2436,0.87,84.25,18.84,86.330806205,127.52
2020-07-24 22:30:00,82.12096,16.47778,83.7578014578,1.02096,0.29778000000000004,1.0635,81.1,16.18,82.69826116670001,131.84,1.02096,0.29778000000000004,1.0635,1.02096,0.29778000000000004,1.0635,0.0,0.0,0.0,125.58,83.33096,35.24778,90.4790301089,1.02096,0.29778000000000004,1.0635,82.31,34.95,89.4228080525,128.02,81.39096,17.51778,83.2547955727,1.02096,0.29778000000000004,1.0635,80.37,17.22,82.1940709541,128.02
2020-07-24 23:00:00,78.28488,17.32684,80.1794351502,0.91488,0.26684,0.9530000000000001,77.37,17.06,79.2285333702,132.59,0.91488,0.26684,0.9530000000000001,0.91488,0.26684,0.9530000000000001,0.0,0.0,0.0,126.19,79.41488,36.35684,87.3415306724,0.91488,0.26684,0.9530000000000001,78.5,36.09,86.3987158469,128.72,77.61488,17.06684,79.4691551799,0.91488,0.26684,0.9530000000000001,76.7,16.8,78.5183418062,128.72
2020-07-24 23:30:00,74.40448,19.04089,76.802227416,0.89448,0.26089,0.9317500000000001,73.51,18.78,75.8709990708,134.37,0.89448,0.26089,0.9317500000000001,0.89448,0.26089,0.9317500000000001,0.0,0.0,0.0,127.71,75.43448,38.57089,84.7235169729,0.89448,0.26089,0.9317500000000001,74.54,38.31,83.8085180635,130.43,73.79448,16.29089,75.5712800968,0.89448,0.26089,0.9317500000000001,72.9,16.03,74.641616408,130.43
2020-07-25 00:00:00,70.89792,20.50231,73.8028439538,0.9679200000000001,0.28231,1.00825,69.93,20.22,72.7945966401,134.76,0.9679200000000001,0.28231,1.00825,0.9679200000000001,0.28231,1.00825,0.0,0.0,0.0,127.9,71.86792,40.11231,82.3042850565,0.9679200000000001,0.28231,1.00825,70.9,39.83,81.3218230243,130.8,70.34792,15.04231,71.9381744171,0.9679200000000001,0.28231,1.00825,69.38,14.76,70.9326582048,130.8
2020-07-25 00:30:00,68.23928,21.37229,71.5078605103,0.8992800000000001,0.26229,0.9367500000000001,67.34,21.11,70.571295156,135.27,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,128.28,69.13928,41.12229,80.4442836612,0.8992800000000001,0.26229,0.9367500000000001,68.24,40.86,79.5376464324,131.29,67.72928,14.37229,69.2374038303,0.8992800000000001,0.26229,0.9367500000000001,66.83,14.11,68.3033015307,131.29
2020-07-25 01:00:00,66.01392,21.98781,69.5794612106,0.88392,0.25781000000000004,0.9207500000000001,65.13,21.73,68.6593751792,135.5,0.88392,0.25781000000000004,0.9207500000000001,0.88392,0.25781000000000004,0.9207500000000001,0.0,0.0,0.0,128.41,66.87392,41.78781,78.8564660682,0.88392,0.25781000000000004,0.9207500000000001,65.99,41.53,77.9706419109,131.51,65.54392,13.90781,67.0032284891,0.88392,0.25781000000000004,0.9207500000000001,64.66,13.65,66.0850822803,131.51
2020-07-25 01:30:00,65.06176,21.98593,68.6761511171,0.9117600000000001,0.26593,0.9497500000000001,64.15,21.72,67.7272537462,135.67,0.9117600000000001,0.26593,0.9497500000000001,0.9117600000000001,0.26593,0.9497500000000001,0.0,0.0,0.0,128.57,65.89176,41.85593,78.0617890652,0.9117600000000001,0.26593,0.9497500000000001,64.98,41.59,77.1500388853,131.67,64.59176,14.03593,66.0991890333,0.9117600000000001,0.26593,0.9497500000000001,63.68,13.77,65.1517866217,131.67
2020-07-25 02:00:00,64.30312,21.89966,67.9300106716,0.9931200000000001,0.28966000000000003,1.0345,63.31,21.61,66.8965484909,136.03,0.9931200000000001,0.28966000000000003,1.0345,0.9931200000000001,0.28966000000000003,1.0345,0.0,0.0,0.0,128.95,65.12312,41.89966,77.4377315438,0.9931200000000001,0.28966000000000003,1.0345,64.13,41.61,76.4463799012,132.0,63.86312,14.41966,65.4707926533,0.9931200000000001,0.28966000000000003,1.0345,62.87,14.13,64.438294515,132.0
2020-07-25 02:30:00,63.23432,22.13751,66.997377373,1.05432,0.30751,1.09825,62.18,21.83,65.9006927126,136.37,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,129.26,64.02432,42.23751,76.7015045645,1.05432,0.30751,1.09825,62.97,41.93,75.6527977011,132.32,62.81432,14.41751,64.4476794901,1.05432,0.30751,1.09825,61.76,14.11,63.351319639,132.32
2020-07-25 03:00:00,61.95544,28.02992,68.0011247025,0.92544,0.26992000000000005,0.964,61.03,27.76,67.0468381059,135.59,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,129.58,62.47544,47.85992,78.7003973662,0.92544,0.26992000000000005,0.964,61.55,47.59,77.8023817116,131.59,60.81544,24.36992,65.5164921466,0.92544,0.26992000000000005,0.964,59.89,24.1,64.5571227674,131.59
2020-07-25 03:30:00,61.28912,29.25891,67.914947138,0.8191200000000001,0.23891,0.8532500000000001,60.47,29.02,67.0729550564,135.5,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,129.71,61.77912,49.96891,79.4578607475,0.8191200000000001,0.23891,0.8532500000000001,60.96,49.73,78.6714338245,131.5,60.01912,26.38891,65.5642382444,0.8191200000000001,0.23891,0.8532500000000001,59.2,26.15,64.7183320242,131.5
2020-07-25 04:00:00,60.7756,29.6683,67.6304781903,0.8856,0.25830000000000003,0.9225000000000001,59.89,29.41,66.721512273,135.61,0.8856,0.25830000000000003,0.9225000000000001,0.8856,0.25830000000000003,0.9225000000000001,0.0,0.0,0.0,129.76,61.2556,50.3883,79.3172699243,0.8856,0.25830000000000003,0.9225000000000001,60.37,50.13,78.470082197,131.62,59.5256,26.0283,64.9674492054,0.8856,0.25830000000000003,0.9225000000000001,58.64,25.77,64.0526541214,131.62
2020-07-25 04:30:00,60.25696,29.37078,67.0339014697,1.23696,0.36078000000000005,1.2885,59.02,29.01,65.7642798182,135.36,1.23696,0.36078000000000005,1.2885,1.23696,0.36078000000000005,1.2885,0.0,0.0,0.0,129.55,60.72696,50.05078,78.6946265602,1.23696,0.36078000000000005,1.2885,59.49,49.69,77.5122970889,131.36,59.03696,26.49078,64.7079907821,1.23696,0.36078000000000005,1.2885,57.8,26.13,63.4319864106,131.36
2020-07-25 05:00:00,60.2972,29.33835,67.055880492,1.0572,0.30835,1.10125,59.24,29.03,65.9705881435,135.41,1.0572,0.30835,1.10125,1.0572,0.30835,1.10125,0.0,0.0,0.0,129.6,60.7672,50.03835,78.7177811334,1.0572,0.30835,1.10125,59.71,49.73,77.7068658485,131.4,59.0672,26.43835,64.7141442543,1.0572,0.30835,1.10125,58.01,26.13,63.623399783400004,131.4
2020-07-25 05:30:00,60.29744,29.25592,67.0200725574,0.8774400000000001,0.25592000000000004,0.914,59.42,29.0,66.119107677,135.72,0.8774400000000001,0.25592000000000004,0.914,0.8774400000000001,0.25592000000000004,0.914,0.0,0.0,0.0,129.91,60.77744,50.01592,78.7114316119,0.8774400000000001,0.25592000000000004,0.914,59.9,49.76,77.8721233819,131.71,59.06744,26.55592,64.7624841648,0.8774400000000001,0.25592000000000004,0.914,58.19,26.3,63.8573887659,131.71
2020-07-25 06:00:00,60.4576,29.14055,67.1140302177,1.1676,0.34055,1.21625,59.29,28.8,65.9146728733,135.67,1.1676,0.34055,1.21625,1.1676,0.34055,1.21625,0.0,0.0,0.0,129.91,60.9276,49.87055,78.7352792531,1.1676,0.34055,1.21625,59.76,49.53,77.6175141318,131.65,59.2276,26.85055,65.0296904272,1.1676,0.34055,1.21625,58.06,26.51,63.8258858145,131.65
2020-07-25 06:30:00,64.12256000000001,26.86908,69.5244572866,1.40256,0.40908000000000005,1.461,62.72,26.46,68.0729755483,134.69,1.40256,0.40908000000000005,1.461,1.40256,0.40908000000000005,1.461,0.0,0.0,0.0,129.18,64.68256,47.31908,80.1431775025,1.40256,0.40908000000000005,1.461,63.28,46.91,78.7712288847,130.71,62.77256,28.40908,68.901887604,1.40256,0.40908000000000005,1.461,61.37,28.0,67.4557403043,130.71
2020-07-25 07:00:00,65.87384,25.74237,70.7250479644,1.6538400000000002,0.48237,1.72275,64.22,25.26,69.0092457574,134.11,1.6538400000000002,0.48237,1.72275,1.6538400000000002,0.48237,1.72275,0.0,0.0,0.0,128.73,66.46384,45.99237,80.8253680831,1.6538400000000002,0.48237,1.72275,64.81,45.51,79.1927787112,130.14,64.47384,29.21237,70.7830389667,1.6538400000000002,0.48237,1.72275,62.82,28.73,69.0779653725,130.14
2020-07-25 07:30:00,68.87824,24.74032,73.1867158657,2.53824,0.7403200000000001,2.644,66.34,24.0,70.5478249133,133.69,2.53824,0.7403200000000001,2.644,2.53824,0.7403200000000001,2.644,0.0,0.0,0.0,128.48,69.50824,44.84032,82.716683478,2.53824,0.7403200000000001,2.644,66.97,44.1,80.1859769536,129.74,67.38824,30.30032,73.8869696388,2.53824,0.7403200000000001,2.644,64.85,29.56,71.2693208891,129.74
2020-07-25 08:00:00,72.87304,22.45047,76.2528921554,2.0930400000000002,0.6104700000000001,2.18025,70.78,21.84,74.0728965277,132.88,2.0930400000000002,0.6104700000000001,2.18025,2.0930400000000002,0.6104700000000001,2.18025,0.0,0.0,0.0,127.93,73.61304,42.31047,84.9061571952,2.0930400000000002,0.6104700000000001,2.18025,71.52,41.7,82.7888905591,128.96,71.24304,31.61047,77.9409556143,2.0930400000000002,0.6104700000000001,2.18025,69.15,31.0,75.7807528334,128.96
2020-07-25 08:30:00,76.2468,21.1274,79.1197923468,2.3568,0.6874,2.455,73.89,20.44,76.6650226635,132.63,2.3568,0.6874,2.455,2.3568,0.6874,2.455,0.0,0.0,0.0,127.87,77.0668,40.8674,87.2320815125,2.3568,0.6874,2.455,74.71,40.18,84.8293374959,128.72,74.5168,32.7674,81.4030465339,2.3568,0.6874,2.455,72.16,32.08,78.9695637572,128.72
2020-07-25 09:00:00,79.97056,19.67558,82.3554425345,2.59056,0.75558,2.6985,77.38,18.92,79.6594677361,132.13,2.59056,0.75558,2.6985,2.59056,0.75558,2.6985,0.0,0.0,0.0,127.56,80.84056,39.26558,89.8720307651,2.59056,0.75558,2.6985,78.25,38.51,87.212857997,128.24,78.12056,33.90558,85.161084128,2.59056,0.75558,2.6985,75.53,33.15,82.4845646167,128.24
2020-07-25 09:30:00,82.23432,18.75001,84.3448057729,3.39432,0.9900100000000001,3.53575,78.84,17.76,80.8156123531,132.43,3.39432,0.9900100000000001,3.53575,3.39432,0.9900100000000001,3.53575,0.0,0.0,0.0,127.99,83.13432,38.43001,91.587012346,3.39432,0.9900100000000001,3.53575,79.74,37.44,88.0921176951,128.52,80.33432,35.50001,87.8285470668,3.39432,0.9900100000000001,3.53575,76.94,34.51,84.3249885858,128.52
2020-07-25 10:00:00,82.97024,18.49507,85.0066370348,3.96024,1.15507,4.12525,79.01,17.34,80.8903931255,132.38,3.96024,1.15507,4.12525,3.96024,1.15507,4.12525,0.0,0.0,0.0,127.99,83.87024,38.12507,92.1289211929,3.96024,1.15507,4.12525,79.91,36.97,88.047651871,128.49,81.06024,35.98507,88.6887127642,3.96024,1.15507,4.12525,77.1,34.83,84.6022393321,128.49
2020-07-25 10:30:00,84.2792,17.7306,86.1240833275,3.9792,1.1606,4.145,80.3,16.57,81.9917977605,132.24,3.9792,1.1606,4.145,3.9792,1.1606,4.145,0.0,0.0,0.0,127.94,85.2092,37.3306,93.0278531462,3.9792,1.1606,4.145,81.23,36.17,88.9189619822,128.35,82.3292,36.6306,90.1104767993,3.9792,1.1606,4.145,78.35,35.47,86.0049033486,128.35
2020-07-25 11:00:00,83.49104,17.63822,85.3338184136,5.41104,1.57822,5.6365,78.08,16.06,79.714553251,132.39,5.41104,1.57822,5.6365,5.41104,1.57822,5.6365,0.0,0.0,0.0,128.13,84.37104,37.26822,92.2355279307,5.41104,1.57822,5.6365,78.96,35.69,86.6513571734,128.48,81.61104,37.64822,89.8763056598,5.41104,1.57822,5.6365,76.2,36.07,84.3059007425,128.48
2020-07-25 11:30:00,83.80512,17.39441,85.5912591183,5.29512,1.54441,5.51575,78.51,15.85,80.0939610707,132.25,5.29512,1.54441,5.51575,5.29512,1.54441,5.51575,0.0,0.0,0.0,128.01,84.71512,36.98441,92.4364546035,5.29512,1.54441,5.51575,79.42,35.44,86.9685575366,128.35,81.91512,37.73441,90.1885390871,5.29512,1.54441,5.51575,76.62,36.19,84.7368898414,128.35
2020-07-25 12:00:00,85.71552,17.50286,87.4842870294,4.05552,1.18286,4.2245,81.66,16.32,83.2748341337,132.11,4.05552,1.18286,4.2245,4.05552,1.18286,4.2245,0.0,0.0,0.0,127.85,86.68552,37.09286,94.288173387,4.05552,1.18286,4.2245,82.63,35.91,90.095754617,128.22,83.72552,36.83286,91.469242235,4.05552,1.18286,4.2245,79.67,35.65,87.2824804872,128.22
2020-07-25 12:30:00,88.34328,17.50429,90.0607311183,4.40328,1.28429,4.58675,83.94,16.22,85.4927599274,132.09,4.40328,1.28429,4.58675,4.40328,1.28429,4.58675,0.0,0.0,0.0,127.85,89.33328,37.10429,96.7324312315,4.40328,1.28429,4.58675,84.93,35.82,92.17471074,128.22,86.27328,37.00429,93.8743645537,4.40328,1.28429,4.58675,81.87,35.72,89.3230949979,128.22
2020-07-25 13:00:00,86.80664,18.50402,88.7569236975,5.39664,1.57402,5.6215,81.41,16.93,83.1517468247,132.18,5.39664,1.57402,5.6215,5.39664,1.57402,5.6215,0.0,0.0,0.0,127.85,87.72664,38.12402,95.6525183498,5.39664,1.57402,5.6215,82.33,36.55,90.0784735661,128.32,84.80664,36.64402,92.3847952309,5.39664,1.57402,5.6215,79.41,35.07,86.8092909774,128.32
2020-07-25 13:30:00,85.10048,19.38264,87.2798855957,4.50048,1.31264,4.688,80.6,18.07,82.6007560498,132.18,4.50048,1.31264,4.688,4.50048,1.31264,4.688,0.0,0.0,0.0,127.73,86.02048,39.01264,94.4537403134,4.50048,1.31264,4.688,81.52,37.7,89.8153683954,128.32,83.13048,35.31264,90.3197611201,4.50048,1.31264,4.688,78.63,34.0,85.6660778838,128.32
2020-07-25 14:00:00,84.19296,19.47003,86.4149094877,4.42296,1.29003,4.6072500000000005,79.77,18.18,81.815434363,132.32,4.42296,1.29003,4.6072500000000005,4.42296,1.29003,4.6072500000000005,0.0,0.0,0.0,127.85,85.08296,39.15003,93.6580745657,4.42296,1.29003,4.6072500000000005,80.66,37.86,89.1033961193,128.45,82.24296,35.31003,89.5025289484,4.42296,1.29003,4.6072500000000005,77.82,34.02,84.9312239403,128.45
2020-07-25 14:30:00,81.82424,20.56082,84.3679653106,4.4942400000000005,1.31082,4.6815,77.33,19.25,79.6899705107,132.77,4.4942400000000005,1.31082,4.6815,4.4942400000000005,1.31082,4.6815,0.0,0.0,0.0,128.14,82.68424,40.36082,92.0091263704,4.4942400000000005,1.31082,4.6815,78.19,39.05,87.3989622364,128.88,79.97424,34.58082,87.130431971,4.4942400000000005,1.31082,4.6815,75.48,33.27,82.4871099021,128.88
2020-07-25 15:00:00,82.12488,20.26309,84.5877575738,3.16488,0.9230900000000001,3.29675,78.96,19.34,81.294017,132.88,3.16488,0.9230900000000001,3.29675,3.16488,0.9230900000000001,3.29675,0.0,0.0,0.0,128.26,83.02488,40.13309,92.2160268715,3.16488,0.9230900000000001,3.29675,79.86,39.21,88.9665313475,128.97,80.23488,34.29309,87.2562432744,3.16488,0.9230900000000001,3.29675,77.07,33.37,83.9841758905,128.97
2020-07-25 15:30:00,84.6892,19.8781,86.9908009864,2.1192,0.6181,2.2075,82.57,19.26,84.7865113093,133.07,2.1192,0.6181,2.2075,2.1192,0.6181,2.2075,0.0,0.0,0.0,128.49,85.6392,39.7981,94.434958253,2.1192,0.6181,2.2075,83.52,39.18,92.2532536012,129.18,82.6592,34.1681,89.442732529,2.1192,0.6181,2.2075,80.54,33.55,87.2484618776,129.18
2020-07-25 16:00:00,83.7836,20.67105,86.295909156,2.6436,0.77105,2.75375,81.14,19.9,83.5446563222,133.41,2.6436,0.77105,2.75375,2.6436,0.77105,2.75375,0.0,0.0,0.0,128.75,84.6936,40.70105,93.9658520531,2.6436,0.77105,2.75375,82.05,39.93,91.2502460271,129.51,81.8036,33.93105,88.5615329986,2.6436,0.77105,2.75375,79.16,33.16,85.8247703172,129.51
2020-07-25 16:30:00,83.74072,21.16646,86.3743435,2.49072,0.7264600000000001,2.5945,81.25,20.44,83.7815976214,133.33,2.49072,0.7264600000000001,2.5945,2.49072,0.7264600000000001,2.5945,0.0,0.0,0.0,128.61,84.67072,41.18646,94.156546839,2.49072,0.7264600000000001,2.5945,82.18,40.46,91.6000218341,129.45,81.76072,33.34646,88.2995001653,2.49072,0.7264600000000001,2.5945,79.27,32.62,85.7192936275,129.45
2020-07-25 17:00:00,85.94136,20.67873,88.394158365,2.12136,0.61873,2.20975,83.82,20.06,86.1869827758,133.14,2.12136,0.61873,2.20975,2.12136,0.61873,2.20975,0.0,0.0,0.0,128.51,86.92136,40.65873,95.9606958575,2.12136,0.61873,2.20975,84.8,40.04,93.7776177987,129.27,83.89136,33.49873,90.3323042674,2.12136,0.61873,2.20975,81.77,32.88,88.1330091396,129.27
2020-07-25 17:30:00,86.6192,21.38185,89.2192205641,3.4692,1.01185,3.61375,83.15,20.37,85.6087577296,133.32,3.4692,1.01185,3.61375,3.4692,1.01185,3.61375,0.0,0.0,0.0,128.62,87.5692,41.37185,96.8503730559,3.4692,1.01185,3.61375,84.1,40.36,93.2831152996,129.45,84.5792,33.58185,91.0020973498,3.4692,1.01185,3.61375,81.11,32.57,87.4050170185,129.45
2020-07-25 18:00:00,84.80112,22.15241,87.6467867184,3.95112,1.15241,4.11575,80.85,21.0,83.5327630334,133.27,3.95112,1.15241,4.11575,3.95112,1.15241,4.11575,0.0,0.0,0.0,128.49,85.71112,42.13241,95.5067330823,3.95112,1.15241,4.11575,81.76,40.98,91.455224017,129.4,82.82112,33.09241,89.1876982418,3.95112,1.15241,4.11575,78.87,31.94,85.0919532036,129.4
2020-07-25 18:30:00,85.11144,21.78667,87.8556555298,2.9714400000000003,0.86667,3.09525,82.14,20.92,84.762173167,133.27,2.9714400000000003,0.86667,3.09525,2.9714400000000003,0.86667,3.09525,0.0,0.0,0.0,128.49,86.04144,41.80667,95.6604780135,2.9714400000000003,0.86667,3.09525,83.07,40.94,92.6105204607,129.36,83.10144,32.99667,89.4126923941,2.9714400000000003,0.86667,3.09525,80.13,32.13,86.3316500479,129.36
2020-07-25 19:00:00,85.24784,22.06562,88.0572870957,2.72784,0.7956200000000001,2.8415,82.52,21.27,85.2171537896,133.2,2.72784,0.7956200000000001,2.8415,2.72784,0.7956200000000001,2.8415,0.0,0.0,0.0,128.4,86.19784,42.07562,95.9188480907,2.72784,0.7956200000000001,2.8415,83.47,41.28,93.1197041447,129.31,83.22784,32.46562,89.3358261452,2.72784,0.7956200000000001,2.8415,80.5,31.67,86.5057159961,129.31
2020-07-25 19:30:00,83.84112,22.31741,86.760591238,1.91112,0.5574100000000001,1.9907500000000002,81.93,21.76,84.7704105216,133.13,1.91112,0.5574100000000001,1.9907500000000002,1.91112,0.5574100000000001,1.9907500000000002,0.0,0.0,0.0,128.29,84.77112,42.30741,94.7420694674,1.91112,0.5574100000000001,1.9907500000000002,82.86,41.75,92.7838461156,129.25,81.83112,31.75741,87.7773620609,1.91112,0.5574100000000001,1.9907500000000002,79.92,31.2,85.7942095948,129.25
2020-07-25 20:00:00,83.80936,22.32773,86.7325564627,1.32936,0.38773,1.38475,82.48,21.94,85.3481927167,133.23,1.32936,0.38773,1.38475,1.32936,0.38773,1.38475,0.0,0.0,0.0,128.37,84.74936,42.38773,94.7585018611,1.32936,0.38773,1.38475,83.42,42.0,93.3964474699,129.34,81.77936,31.53773,87.6498267857,1.32936,0.38773,1.38475,80.45,31.15,86.2700701286,129.34
2020-07-25 20:30:00,85.29384,22.27237,88.1538292269,0.9338400000000001,0.27237,0.9727500000000001,84.36,22.0,87.1814750965,133.28,0.9338400000000001,0.27237,0.9727500000000001,0.9338400000000001,0.27237,0.9727500000000001,0.0,0.0,0.0,128.42,86.26384,42.32237,96.086591645,0.9338400000000001,0.27237,0.9727500000000001,85.33,42.05,95.128394289,129.38,83.21384,31.35237,88.9242052096,0.9338400000000001,0.27237,0.9727500000000001,82.28,31.08,87.9543336056,129.38
2020-07-25 21:00:00,84.02352,22.63311,87.0184439154,0.83352,0.24311000000000002,0.8682500000000001,83.19,22.39,86.1503813108,133.33,0.83352,0.24311000000000002,0.8682500000000001,0.83352,0.24311000000000002,0.8682500000000001,0.0,0.0,0.0,128.42,84.96352,42.73311,95.104776016,0.83352,0.24311000000000002,0.8682500000000001,84.13,42.49,94.2510318246,129.43,81.97352,31.02311,87.6475403834,0.83352,0.24311000000000002,0.8682500000000001,81.14,30.78,86.78195665,129.43
2020-07-25 21:30:00,82.97704,23.518720000000002,86.2456918205,0.6470400000000001,0.18872000000000003,0.674,82.33,23.33,85.5717114472,133.07,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,128.08,83.89704,43.50872,94.5077882336,0.6470400000000001,0.18872000000000003,0.674,83.25,43.32,93.8466030286,129.2,80.94704,29.768720000000002,86.2473186551,0.6470400000000001,0.18872000000000003,0.674,80.3,29.58,85.5749168857,129.2
2020-07-25 22:00:00,81.6312,24.47285,85.2207322226,0.6612,0.19285000000000002,0.6887500000000001,80.97,24.28,84.5320016325,133.14,0.6612,0.19285000000000002,0.6887500000000001,0.6612,0.19285000000000002,0.6887500000000001,0.0,0.0,0.0,128.08,82.5212,44.46285,93.7373643728,0.6612,0.19285000000000002,0.6887500000000001,81.86,44.27,93.0639162082,129.28,79.6412,28.87285,84.7134121882,0.6612,0.19285000000000002,0.6887500000000001,78.98,28.68,84.0260840454,129.28
2020-07-25 22:30:00,78.58536,25.34448,82.5711903317,0.73536,0.21448,0.766,77.85,25.13,81.8054973703,133.4,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,128.19,79.40536,45.42448,91.4800228465,0.73536,0.21448,0.766,78.67,45.21,90.7354010296,129.52,76.70536,28.29448,81.7575063905,0.73536,0.21448,0.766,75.97,28.08,80.9933781244,129.52
2020-07-25 23:00:00,75.38456,25.91008,79.7130110584,0.75456,0.22008000000000003,0.786,74.63,25.69,78.9278974761,133.73,0.75456,0.22008000000000003,0.786,0.75456,0.22008000000000003,0.786,0.0,0.0,0.0,128.45,76.15456,46.12008,89.0313359891,0.75456,0.22008000000000003,0.786,75.4,45.9,88.272136034,129.82,73.61456,28.13008,78.8061218739,0.75456,0.22008000000000003,0.786,72.86,27.91,78.0227383524,129.82
2020-07-25 23:30:00,71.65872,27.93421,76.9109370659,0.7687200000000001,0.22421000000000002,0.8007500000000001,70.89,27.71,76.1133115821,134.76,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,129.21,72.34872,48.43421,87.0644013588,0.7687200000000001,0.22421000000000002,0.8007500000000001,71.58,48.21,86.3012195742,130.81,70.02872,26.91421,75.0226387483,0.7687200000000001,0.22421000000000002,0.8007500000000001,69.26,26.69,74.2246838996,130.81
2020-07-26 00:00:00,68.32808,29.17444,74.2958576625,0.83808,0.24444000000000002,0.873,67.49,28.93,73.4291835717,135.27,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,129.57,68.93808,49.80444,85.0466996291,0.83808,0.24444000000000002,0.873,68.1,49.56,84.2247208366,131.31,66.81808,26.09444,71.7326676891,0.83808,0.24444000000000002,0.873,65.98,25.85,70.8631279298,131.31
2020-07-26 00:30:00,65.448,29.64775,71.8500506894,0.918,0.26775000000000004,0.95625,64.53,29.38,70.9034928618,135.45,0.918,0.26775000000000004,0.95625,0.918,0.26775000000000004,0.95625,0.0,0.0,0.0,129.68,66.008,50.34775,83.0177811921,0.918,0.26775000000000004,0.95625,65.09,50.08,82.1262107978,131.47,64.018,25.93775,69.0729411496,0.918,0.26775000000000004,0.95625,63.1,25.67,68.1216478074,131.47
2020-07-26 01:00:00,63.28328,29.77429,69.9376999376,1.04328,0.30429,1.08675,62.24,29.47,68.8643485412,135.35,1.04328,0.30429,1.08675,1.04328,0.30429,1.08675,0.0,0.0,0.0,129.54,63.80328,50.47429,81.3542407608,1.04328,0.30429,1.08675,62.76,50.17,80.3482824956,131.34,61.95328,25.88429,67.1431706994,1.04328,0.30429,1.08675,60.91,25.58,66.0633370335,131.34
2020-07-26 01:30:00,62.49152,30.00836,69.3230967413,0.85152,0.24836000000000003,0.887,61.64,29.76,68.4481351097,135.35,0.85152,0.24836000000000003,0.887,0.85152,0.24836000000000003,0.887,0.0,0.0,0.0,129.48,62.99152,50.70836,80.8657490276,0.85152,0.24836000000000003,0.887,62.14,50.46,80.0474309394,131.34,61.17152,25.55836,66.2961886159,0.85152,0.24836000000000003,0.887,60.32,25.31,65.4148186575,131.34
2020-07-26 02:00:00,62.14736,30.22798,69.1087919866,0.74736,0.21798,0.7785000000000001,61.4,30.01,68.3414961791,135.53,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,129.66,62.64736,50.95798,80.7552316612,0.74736,0.21798,0.7785000000000001,61.9,50.74,80.0384757476,131.52,60.82736,25.36798,65.9052511857,0.74736,0.21798,0.7785000000000001,60.08,25.15,65.1316274939,131.52
2020-07-26 02:30:00,60.6928,30.7679,68.0461581741,0.9528000000000001,0.27790000000000004,0.9925,59.74,30.49,67.0709154552,136.13,0.9528000000000001,0.27790000000000004,0.9925,0.9528000000000001,0.27790000000000004,0.9925,0.0,0.0,0.0,130.2,61.1528,51.6979,80.0770741989,0.9528000000000001,0.27790000000000004,0.9925,60.2,51.42,79.1710578431,132.09,59.4428,25.4579,64.6649143218,0.9528000000000001,0.27790000000000004,0.9925,58.49,25.18,63.679765232,132.09
2020-07-26 03:00:00,59.62968,57.52824,82.856485168,0.91968,0.26824000000000003,0.9580000000000001,58.71,57.26,82.0095829766,135.12,0.91968,0.26824000000000003,0.9580000000000001,0.91968,0.26824000000000003,0.9580000000000001,0.0,0.0,0.0,130.55,58.59968,37.82824,69.7488224818,0.91968,0.26824000000000003,0.9580000000000001,57.68,37.56,68.8312138495,131.13,56.96968,37.52824,68.2195956951,0.91968,0.26824000000000003,0.9580000000000001,56.05,37.26,67.304606826,131.13
2020-07-26 03:30:00,59.3152,60.28235,84.5710037339,0.8652000000000001,0.25235,0.9012500000000001,58.45,60.03,83.7854605525,134.88,0.8652000000000001,0.25235,0.9012500000000001,0.8652000000000001,0.25235,0.9012500000000001,0.0,0.0,0.0,130.46,58.1352,36.26235,68.5175853819,0.8652000000000001,0.25235,0.9012500000000001,57.27,36.01,67.6503732436,130.89,56.5352,38.77235,68.5530740635,0.8652000000000001,0.25235,0.9012500000000001,55.67,38.52,67.6974098471,130.89
2020-07-26 04:00:00,58.76264,60.77702,84.5393045858,0.81264,0.23702,0.8465,57.95,60.54,83.8050959071,135.08,0.81264,0.23702,0.8465,0.81264,0.23702,0.8465,0.0,0.0,0.0,130.61,57.58264,36.70702,68.2873761881,0.81264,0.23702,0.8465,56.77,36.47,67.4751346794,131.1,55.99264,38.36702,67.8763873365,0.81264,0.23702,0.8465,55.18,38.13,67.0725674177,131.1
2020-07-26 04:30:00,58.4004,60.46345,84.0620931578,1.0404,0.30345,1.08375,57.36,60.16,83.1227718498,134.7,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,130.24,57.2304,36.48345,67.8701761311,1.0404,0.30345,1.08375,56.19,36.18,66.830445906,130.72,55.6804,38.47345,67.6794895006,1.0404,0.30345,1.08375,54.64,38.17,66.6519204525,130.72
2020-07-26 05:00:00,58.40376,60.62568,84.1811870764,1.01376,0.29568,1.056,57.39,60.33,83.2665659193,134.75,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,130.24,57.24376,36.65568,67.974163733,1.01376,0.29568,1.056,56.23,36.36,66.9616494719,130.77,55.66376,38.22568,67.5252307571,1.01376,0.29568,1.056,54.65,37.93,66.522983998,130.77
2020-07-26 05:30:00,57.10048,60.50389,83.1936627476,1.11048,0.32389,1.15675,55.99,60.18,82.1980078834,134.68,1.11048,0.32389,1.15675,1.11048,0.32389,1.15675,0.0,0.0,0.0,130.2,55.95048,36.55389,66.8329491072,1.11048,0.32389,1.15675,54.84,36.23,65.7269997794,130.68,54.46048,38.35389,66.6105454111,1.11048,0.32389,1.15675,53.35,38.03,65.5171992686,130.68
2020-07-26 06:00:00,57.5056,60.40955,83.4038833782,1.0956,0.31955,1.14125,56.41,60.09,82.4190281428,134.65,1.0956,0.31955,1.14125,1.0956,0.31955,1.14125,0.0,0.0,0.0,130.2,56.3756,36.42955,67.1216834455,1.0956,0.31955,1.14125,55.28,36.11,66.0288611139,130.64,54.8556,38.50955,67.0232966405,1.0956,0.31955,1.14125,53.76,38.19,65.9440194407,130.64
2020-07-26 06:30:00,59.14296,60.04253,84.279268663,1.24296,0.36253,1.29475,57.9,59.68,83.1511419044,134.61,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,130.2,57.97296,36.11253,68.3006509058,1.24296,0.36253,1.29475,56.73,35.75,67.0548685779,130.64,56.37296,38.78253,68.425106886,1.24296,0.36253,1.29475,55.13,38.42,67.1968250738,130.64
2020-07-26 07:00:00,60.19832,59.637010000000004,84.7373040199,1.49832,0.43701,1.56075,58.7,59.2,83.3686391876,134.52,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,130.15,59.00832,35.78701,69.0122591571,1.49832,0.43701,1.56075,57.51,35.35,67.5057227204,130.54,57.36832,39.05701,69.4015429927,1.49832,0.43701,1.56075,55.87,38.62,67.9187845887,130.54
2020-07-26 07:30:00,62.18352,58.69686,85.5108854676,2.42352,0.70686,2.5245,59.76,57.99,83.2712297255,134.06,2.42352,0.70686,2.5245,2.42352,0.70686,2.5245,0.0,0.0,0.0,129.81,60.96352,35.01686,70.3045606988,2.42352,0.70686,2.5245,58.54,34.31,67.8535754401,130.1,59.27352,39.81686,71.4054095531,2.42352,0.70686,2.5245,56.85,39.11,69.0037288847,130.1
2020-07-26 08:00:00,63.656,57.708,85.9203095898,3.456,1.008,3.6,60.2,56.7,82.6978234296,133.42,3.456,1.008,3.6,3.456,1.008,3.6,0.0,0.0,0.0,129.27,62.436,34.258,71.2170250713,3.456,1.008,3.6,58.98,33.25,67.7067419095,129.47,60.696,40.488,72.9608289427,3.456,1.008,3.6,57.24,39.48,69.5347970444,129.47
2020-07-26 08:30:00,66.48232,56.54276,87.2753263013,4.43232,1.29276,4.617,62.05,55.25,83.0828803064,132.91,4.43232,1.29276,4.617,4.43232,1.29276,4.617,0.0,0.0,0.0,128.89,65.23232,33.31276,73.2461299415,4.43232,1.29276,4.617,60.8,32.02,68.7162309793,129.0,63.38232,41.36276,75.6848492329,4.43232,1.29276,4.617,58.95,40.07,71.2790810827,129.0
2020-07-26 09:00:00,69.05456,54.41883,87.9200848234,5.58456,1.62883,5.81725,63.47,52.79,82.5543760197,131.96,5.58456,1.62883,5.81725,5.58456,1.62883,5.81725,0.0,0.0,0.0,128.17,67.77456,31.51883,74.745084305,5.58456,1.62883,5.81725,62.19,29.89,69.0000594203,128.08,65.83456,42.84883,78.5506939674,5.58456,1.62883,5.81725,60.25,41.22,73.0010335543,128.08
2020-07-26 09:30:00,73.92488,52.12809,90.4556557108,4.72488,1.37809,4.92175,69.2,50.75,85.8149316844,131.01,4.72488,1.37809,4.92175,4.72488,1.37809,4.92175,0.0,0.0,0.0,127.43,72.52488,29.58809,78.3282406854,4.72488,1.37809,4.92175,67.8,28.21,73.4346246671,127.16,70.28488,43.29809,82.5511293337,4.72488,1.37809,4.92175,65.56,41.92,77.8164507029,127.16
2020-07-26 10:00:00,74.90088,51.30734,90.7886830098,6.23088,1.8173400000000002,6.4905,68.67,49.49,84.645312924,130.8,6.23088,1.8173400000000002,6.4905,6.23088,1.8173400000000002,6.4905,0.0,0.0,0.0,127.31,73.49088,28.89734,78.9681309279,6.23088,1.8173400000000002,6.4905,67.26,27.08,72.5067858893,126.96,71.28088,44.48734,84.0243254888,6.23088,1.8173400000000002,6.4905,65.05,42.67,77.7960885906,126.96
2020-07-26 10:30:00,79.60984,49.99162,94.0047269825,4.83984,1.41162,5.0415,74.77,48.58,89.1659649194,130.95,4.83984,1.41162,5.0415,4.83984,1.41162,5.0415,0.0,0.0,0.0,127.61,78.08984,27.61162,82.8276805799,4.83984,1.41162,5.0415,73.25,26.2,77.7946174231,127.1,75.56984,44.99162,87.9491136274,4.83984,1.41162,5.0415,70.73,43.58,83.0779712078,127.1
2020-07-26 11:00:00,81.18584,48.95087,94.8015205061,4.66584,1.36087,4.86025,76.52,47.59,90.1117001282,130.59,4.66584,1.36087,4.86025,4.66584,1.36087,4.86025,0.0,0.0,0.0,127.35,79.62584,26.67087,83.9738632091,4.66584,1.36087,4.86025,74.96,25.31,79.117619403,126.75,77.01584,45.54087,89.47295933,4.66584,1.36087,4.86025,72.35,44.18,84.7726070143,126.75
2020-07-26 11:30:00,80.7192,48.77685,94.3120901293,6.4692,1.88685,6.73875,74.25,46.89,87.8164825076,130.53,6.4692,1.88685,6.73875,6.4692,1.88685,6.73875,0.0,0.0,0.0,127.35,79.1792,26.54685,83.510963098,6.4692,1.88685,6.73875,72.71,24.66,76.7779896845,126.7,76.6992,46.56685,89.7286955191,6.4692,1.88685,6.73875,70.23,44.68,83.2379438718,126.7
2020-07-26 12:00:00,79.70296,48.811280000000004,93.461772335,7.75296,2.26128,8.076,71.95,46.55,85.6954199476,130.43,7.75296,2.26128,8.076,7.75296,2.26128,8.076,0.0,0.0,0.0,127.25,78.23296,26.59128,82.6286403277,7.75296,2.26128,8.076,70.48,24.33,74.5612452954,126.6,75.85296,47.18128,89.3294168972,7.75296,2.26128,8.076,68.1,44.92,81.5807354711,126.6
2020-07-26 12:30:00,79.8808,48.98315,93.7032080164,7.6908,2.24315,8.01125,72.19,46.74,86.0001377906,130.65,7.6908,2.24315,8.01125,7.6908,2.24315,8.01125,0.0,0.0,0.0,127.45,78.4108,26.75315,82.849167718,7.6908,2.24315,8.01125,70.72,24.51,74.8469004034,126.81,76.0108,47.08315,89.4117706488,7.6908,2.24315,8.01125,68.32,44.84,81.7205482116,126.81
2020-07-26 13:00:00,80.05296,48.92128,93.8177384166,7.51296,2.19128,7.8260000000000005,72.54,46.73,86.2887275373,130.68,7.51296,2.19128,7.8260000000000005,7.51296,2.19128,7.8260000000000005,0.0,0.0,0.0,127.45,78.56296,26.641280000000002,82.9571966981,7.51296,2.19128,7.8260000000000005,71.05,24.45,75.1392374196,126.81,76.15296,47.19128,89.589565379,7.51296,2.19128,7.8260000000000005,68.64,45.0,82.0758770894,126.81
2020-07-26 13:30:00,79.53784,48.98437,93.4116507517,7.79784,2.2743700000000002,8.12275,71.74,46.71,85.6063765148,130.71,7.79784,2.2743700000000002,8.12275,7.79784,2.2743700000000002,8.12275,0.0,0.0,0.0,127.52,78.04784,26.68437,82.4834585293,7.79784,2.2743700000000002,8.12275,70.25,24.41,74.370092107,126.87,75.69784,47.38437,89.3053273941,7.79784,2.2743700000000002,8.12275,67.9,45.11,81.5188450605,126.87
2020-07-26 14:00:00,76.06776,49.87268,90.9592673772,8.23776,2.40268,8.581,67.83,47.47,82.7907591462,130.87,8.23776,2.40268,8.581,8.23776,2.40268,8.581,0.0,0.0,0.0,127.59,74.68776,27.47268,79.5802088474,8.23776,2.40268,8.581,66.45,25.07,71.0218797273,127.01,72.51776,47.09268,86.4670227601,8.23776,2.40268,8.581,64.28,44.69,78.2886613757,127.01
2020-07-26 14:30:00,78.59592,49.36506,92.8128643532,5.8459200000000004,1.70506,6.0895,72.75,47.66,86.9714786582,131.04,5.8459200000000004,1.70506,6.0895,5.8459200000000004,1.70506,6.0895,0.0,0.0,0.0,127.78,77.14592,26.93506,81.7128535168,5.8459200000000004,1.70506,6.0895,71.3,25.23,75.6322874175,127.16,74.72592,46.42506,87.9730033354,5.8459200000000004,1.70506,6.0895,68.88,44.72,82.1238869027,127.16
2020-07-26 15:00:00,77.83,50.0825,92.5514219569,5.94,1.7325,6.1875,71.89,48.35,86.6365661831,131.22,5.94,1.7325,6.1875,5.94,1.7325,6.1875,0.0,0.0,0.0,127.87,76.33,27.5925,81.1641235784,5.94,1.7325,6.1875,70.39,25.86,74.9899439925,127.34,73.98,46.0225,87.1269815054,5.94,1.7325,6.1875,68.04,44.29,81.1852554347,127.34
2020-07-26 15:30:00,77.40624,50.76432,92.5675006468,5.70624,1.66432,5.944,71.7,49.1,86.9005178351,131.44,5.70624,1.66432,5.944,5.70624,1.66432,5.944,0.0,0.0,0.0,128.02,75.94624,28.17432,81.0038497702,5.70624,1.66432,5.944,70.24,26.51,75.0762126109,127.55,73.60624,45.51432,86.5415038695,5.70624,1.66432,5.944,67.9,43.85,80.8284139397,127.55
2020-07-26 16:00:00,79.21624,50.38057,93.8797875651,5.07624,1.4805700000000002,5.28775,74.14,48.9,88.8141295065,131.52,5.07624,1.4805700000000002,5.28775,5.07624,1.4805700000000002,5.28775,0.0,0.0,0.0,128.13,77.73624,27.79057,82.5544595419,5.07624,1.4805700000000002,5.28775,72.66,26.31,77.276721592,127.62,75.24624,45.63057,88.0008269999,5.07624,1.4805700000000002,5.28775,70.17,44.15,82.903868426,127.62
2020-07-26 16:30:00,81.39504,50.25147,95.6575285786,5.28504,1.54147,5.50525,76.11,48.71,90.3625818578,131.33,5.28504,1.54147,5.50525,5.28504,1.54147,5.50525,0.0,0.0,0.0,127.96,79.83504,27.72147,84.5110259715,5.28504,1.54147,5.50525,74.55,26.18,79.0132577483,127.45,77.26504,45.61147,89.7234228157,5.28504,1.54147,5.50525,71.98,44.07,84.3995574633,127.45
2020-07-26 17:00:00,83.62376,49.86318,97.3615424911,3.95376,1.15318,4.1185,79.67,48.71,93.3807956702,131.03,3.95376,1.15318,4.1185,3.95376,1.15318,4.1185,0.0,0.0,0.0,127.7,81.99376,27.46318,86.4708212905,3.95376,1.15318,4.1185,78.04,26.31,82.355678007,127.19,79.24376,44.82318,91.0422482381,3.95376,1.15318,4.1185,75.29,43.67,87.0382272338,127.19
2020-07-26 17:30:00,84.70272,49.95496,98.3364063,3.8227200000000003,1.11496,3.982,80.88,48.84,94.4823793096,130.92,3.8227200000000003,1.11496,3.982,3.8227200000000003,1.11496,3.982,0.0,0.0,0.0,127.57,83.03272,27.60496,87.5012366038,3.8227200000000003,1.11496,3.982,79.21,26.49,83.5221180287,127.1,80.21272,44.42496,91.6932795836,3.8227200000000003,1.11496,3.982,76.39,43.31,87.8133714192,127.1
2020-07-26 18:00:00,85.51984,49.73037,98.9280179422,2.94984,0.8603700000000001,3.07275,82.57,48.87,95.9483288025,130.87,2.94984,0.8603700000000001,3.07275,2.94984,0.8603700000000001,3.07275,0.0,0.0,0.0,127.57,83.82984,27.39037,88.1911245147,2.94984,0.8603700000000001,3.07275,80.88,26.53,85.1200052867,127.05,80.93984,44.14037,92.1934377435,2.94984,0.8603700000000001,3.07275,77.99,43.28,89.1941618045,127.05
2020-07-26 18:30:00,86.76768,49.42849,99.8589300777,2.49768,0.7284900000000001,2.60175,84.27,48.7,97.329969177,130.71,2.49768,0.7284900000000001,2.60175,2.49768,0.7284900000000001,2.60175,0.0,0.0,0.0,127.4,85.01768,27.15849,89.2501512137,2.49768,0.7284900000000001,2.60175,82.52,26.43,86.6492660096,126.9,82.03768,43.87849,93.0349548528,2.49768,0.7284900000000001,2.60175,79.54,43.15,90.4905193929,126.9
2020-07-26 19:00:00,85.69864,49.77502,99.1050428275,2.58864,0.75502,2.6965,83.11,49.02,96.4895460659,130.61,2.58864,0.75502,2.6965,2.58864,0.75502,2.6965,0.0,0.0,0.0,127.26,83.98864,27.53502,88.3870407664,2.58864,0.75502,2.6965,81.4,26.78,85.6920556411,126.82,81.05864,43.47502,91.9814137891,2.58864,0.75502,2.6965,78.47,42.72,89.3450575018,126.82
2020-07-26 19:30:00,84.8412,49.70535,98.3292989707,2.2812,0.6653500000000001,2.37625,82.56,49.04,96.0264296952,130.24,2.2812,0.6653500000000001,2.37625,2.2812,0.6653500000000001,2.37625,0.0,0.0,0.0,126.86,83.1212,27.54535,87.5664330441,2.2812,0.6653500000000001,2.37625,80.84,26.88,85.1917836414,126.45,80.2212,42.99535,91.016707538,2.2812,0.6653500000000001,2.37625,77.94,42.33,88.6931367131,126.45
2020-07-26 20:00:00,84.05176,50.29468,97.9502587817,1.9017600000000001,0.5546800000000001,1.9809999999999999,82.15,49.74,96.0348379496,130.46,1.9017600000000001,0.5546800000000001,1.9809999999999999,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.0,0.0,0.0,127.01,82.35176,28.09468,87.012202704,1.9017600000000001,0.5546800000000001,1.9809999999999999,80.45,27.54,85.0332529073,126.67,79.47176,42.38468,90.0678729415,1.9017600000000001,0.5546800000000001,1.9809999999999999,77.57,41.83,88.1297554745,126.67
2020-07-26 20:30:00,83.3252,50.5386,97.4537790186,1.4352,0.4186,1.495,81.89,50.12,96.0103457967,130.5,1.4352,0.4186,1.495,1.4352,0.4186,1.495,0.0,0.0,0.0,127.01,81.6252,28.2886,86.3881830171,1.4352,0.4186,1.495,80.19,27.87,84.8950705283,126.71,78.7652,42.0186,89.272165186,1.4352,0.4186,1.495,77.33,41.6,87.809389589,126.71
2020-07-26 21:00:00,82.9008,51.0144,97.3396715014,1.1808,0.34440000000000004,1.23,81.72,50.67,96.1540810366,130.57,1.1808,0.34440000000000004,1.23,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,127.01,81.2008,28.7544,86.1416591435,1.1808,0.34440000000000004,1.23,80.02,28.41,84.9136532014,126.77,78.3408,41.4844,88.6466941741,1.1808,0.34440000000000004,1.23,77.16,41.14,87.4423535822,126.77
2020-07-26 21:30:00,83.54592,50.73131,97.7424501584,1.13592,0.33131000000000005,1.1832500000000001,82.41,50.4,96.6000419255,130.33,1.13592,0.33131000000000005,1.1832500000000001,1.13592,0.33131000000000005,1.1832500000000001,0.0,0.0,0.0,126.82,81.82592,28.51131,86.6508856375,1.13592,0.33131000000000005,1.1832500000000001,80.69,28.18,85.4692254557,126.54,78.94592,41.53131,89.2037442878,1.13592,0.33131000000000005,1.1832500000000001,77.81,41.2,88.0445120379,126.54
2020-07-26 22:00:00,83.25008,51.38544,97.831688445,0.9100800000000001,0.26544,0.9480000000000001,82.34,51.12,96.9181613528,130.78,0.9100800000000001,0.26544,0.9480000000000001,0.9100800000000001,0.26544,0.9480000000000001,0.0,0.0,0.0,127.21,81.54008,29.04544,86.5587790533,0.9100800000000001,0.26544,0.9480000000000001,80.63,28.78,85.6124132355,126.98,78.66008,41.26544,88.8270495063,0.9100800000000001,0.26544,0.9480000000000001,77.75,41.0,87.8980232997,126.98
2020-07-26 22:30:00,79.93832,52.45951,95.6145135106,0.9583200000000001,0.27951000000000004,0.9982500000000001,78.98,52.18,94.6604077743,130.84,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.0,0.0,0.0,127.14,78.26832,30.04951,83.8385529865,0.9583200000000001,0.27951000000000004,0.9982500000000001,77.31,29.77,82.8437625896,127.03,75.57832,40.38951,85.6936110341,0.9583200000000001,0.27951000000000004,0.9982500000000001,74.62,40.11,84.7169197976,127.03
2020-07-26 23:00:00,76.17272,53.38871,93.019555082,1.09272,0.31871000000000005,1.13825,75.08,53.07,91.9425434715,131.22,1.09272,0.31871000000000005,1.13825,1.09272,0.31871000000000005,1.13825,0.0,0.0,0.0,127.4,74.60272,30.82871,80.7215906165,1.09272,0.31871000000000005,1.13825,73.51,30.51,79.5900760145,127.37,72.09272,40.14871,82.5183566951,1.09272,0.31871000000000005,1.13825,71.0,39.83,81.4090222273,127.37
2020-07-26 23:30:00,72.27304,54.84422,90.7264061795,1.04304,0.30422000000000005,1.0865,71.23,54.54,89.7124545423,131.88,1.04304,0.30422000000000005,1.0865,1.04304,0.30422000000000005,1.0865,0.0,0.0,0.0,127.92,70.78304,31.98422,77.673863562,1.04304,0.30422000000000005,1.0865,69.74,31.68,76.5982375776,127.99,68.48304,39.76422,79.1904032055,1.04304,0.30422000000000005,1.0865,67.44,39.46,78.1360684959,127.99
2020-07-27 00:00:00,68.97328,56.37804,89.0830890136,0.9532800000000001,0.27804,0.993,68.02,56.1,88.169895089,132.82,0.9532800000000001,0.27804,0.993,0.9532800000000001,0.27804,0.993,0.0,0.0,0.0,128.73,67.56328,33.15804,75.2612278733,0.9532800000000001,0.27804,0.993,66.61,32.88,74.2831508486,128.88,65.44328,39.61804,76.5010587548,0.9532800000000001,0.27804,0.993,64.49,39.34,75.5420128141,128.88
2020-07-27 00:30:00,66.34288,56.79334,87.3319025045,0.9028800000000001,0.26334,0.9405,65.44,56.53,86.4756295149,132.61,0.9028800000000001,0.26334,0.9405,0.9028800000000001,0.26334,0.9405,0.0,0.0,0.0,128.44,64.99288,33.62334,73.1751559168,0.9028800000000001,0.26334,0.9405,64.09,33.36,72.2524580897,128.7,62.99288,38.85334,74.0113839882,0.9028800000000001,0.26334,0.9405,62.09,38.59,73.105103789,128.7
2020-07-27 01:00:00,64.44208,57.17144,86.1472879805,0.8620800000000001,0.25144,0.898,63.58,56.92,85.33640958,132.87,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,128.67,63.14208,33.89144,71.6627655899,0.8620800000000001,0.25144,0.898,62.28,33.64,70.7845180813,128.94,61.24208,38.92144,72.5635642344,0.8620800000000001,0.25144,0.898,60.38,38.67,71.7015571658,128.94
2020-07-27 01:30:00,63.28024,57.39507,85.4317437184,0.8402400000000001,0.24507,0.8752500000000001,62.44,57.15,84.6455911433,132.56,0.8402400000000001,0.24507,0.8752500000000001,0.8402400000000001,0.24507,0.8752500000000001,0.0,0.0,0.0,128.31,61.99024,34.18507,70.7913050181,0.8402400000000001,0.24507,0.8752500000000001,61.15,33.94,69.9374441912,128.64,60.15024,38.30507,71.3114980895,0.8402400000000001,0.24507,0.8752500000000001,59.31,38.06,70.4715524166,128.64
2020-07-27 02:00:00,63.3828,57.2529,85.4123755333,0.8328,0.2429,0.8675,62.55,57.01,84.6323968702,132.64,0.8328,0.2429,0.8675,0.8328,0.2429,0.8675,0.0,0.0,0.0,128.41,62.0928,34.0229,70.8030616305,0.8328,0.2429,0.8675,61.26,33.78,69.9562434669,128.71,60.2428,38.5529,71.5228708194,0.8328,0.2429,0.8675,59.41,38.31,70.6909060629,128.71
2020-07-27 02:30:00,62.68408,57.56619,85.1067571733,0.84408,0.24619000000000002,0.8792500000000001,61.84,57.32,84.3194402258,132.93,0.84408,0.24619000000000002,0.8792500000000001,0.84408,0.24619000000000002,0.8792500000000001,0.0,0.0,0.0,128.66,61.41408,34.25619,70.3219437698,0.84408,0.24619000000000002,0.8792500000000001,60.57,34.01,69.4651351399,128.99,59.59408,38.56619,70.9845432623,0.84408,0.24619000000000002,0.8792500000000001,58.75,38.32,70.1426040292,128.99
2020-07-27 03:00:00,61.47856,57.81958,84.3961916857,0.9585600000000001,0.27958,0.9985,60.52,57.54,83.5076164191,133.2,0.9585600000000001,0.27958,0.9985,0.9585600000000001,0.27958,0.9985,0.0,0.0,0.0,128.91,60.24856,34.40958,69.3823333266,0.9585600000000001,0.27958,0.9985,59.29,34.13,68.4117022153,129.24,58.49856,38.78958,70.190548072,0.9585600000000001,0.27958,0.9985,57.54,38.51,69.2377909815,129.24
2020-07-27 03:30:00,60.82608,58.40719,84.3280015882,0.9160800000000001,0.26719000000000004,0.95425,59.91,58.14,83.4833378585,133.55,0.9160800000000001,0.26719000000000004,0.95425,0.9160800000000001,0.26719000000000004,0.95425,0.0,0.0,0.0,129.24,59.59608,34.87719,69.0515107269,0.9160800000000001,0.26719000000000004,0.95425,58.68,34.61,68.1263128314,129.59,57.88608,38.60719,69.5795471203,0.9160800000000001,0.26719000000000004,0.95425,56.97,38.34,68.6697640887,129.59
2020-07-27 04:00:00,60.41368,58.92899,84.3945412545,0.8536800000000001,0.24899000000000002,0.8892500000000001,59.56,58.68,83.6106213349,133.88,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,129.54,59.22368,35.30899,68.9504825767,0.8536800000000001,0.24899000000000002,0.8892500000000001,58.37,35.06,68.0900910559,129.92,57.52368,38.50899,69.2236669901,0.8536800000000001,0.24899000000000002,0.8892500000000001,56.67,38.26,68.3762860939,129.92
2020-07-27 04:30:00,60.8292,58.4056,84.3291508554,0.9792000000000001,0.2856,1.02,59.85,58.12,83.4263561472,133.61,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,129.31,59.6092,34.8356,69.0418405896,0.9792000000000001,0.2856,1.02,58.63,34.55,68.0527692309,129.64,57.8992,38.8256,69.7118682579,0.9792000000000001,0.2856,1.02,56.92,38.54,68.7402211227,129.64
2020-07-27 05:00:00,61.41784,57.96062,84.4487095286,0.9278400000000001,0.27062,0.9665,60.49,57.69,83.5893306589,133.31,0.9278400000000001,0.27062,0.9665,0.9278400000000001,0.27062,0.9665,0.0,0.0,0.0,129.03,60.19784,34.51062,69.3884920823,0.9278400000000001,0.27062,0.9665,59.27,34.24,68.4493279733,129.36,58.45784,38.77062,70.146133412,0.9278400000000001,0.27062,0.9665,57.53,38.5,69.2239185542,129.36
2020-07-27 05:30:00,62.95312,56.86091,84.83076331,0.9631200000000001,0.28091000000000005,1.00325,61.99,56.58,83.9288776286,132.71,0.9631200000000001,0.28091000000000005,1.00325,0.9631200000000001,0.28091000000000005,1.00325,0.0,0.0,0.0,128.51,61.68312,33.64091,70.2603595106,0.9631200000000001,0.28091000000000005,1.00325,60.72,33.36,69.2806466483,128.79,59.84312,38.93091,71.3919796949,0.9631200000000001,0.28091000000000005,1.00325,58.88,38.65,70.4320729498,128.79
2020-07-27 06:00:00,64.64344,55.98767,85.5183812234,1.12344,0.32767,1.17025,63.52,55.66,84.4560595813,132.71,1.12344,0.32767,1.17025,1.12344,0.32767,1.17025,0.0,0.0,0.0,128.61,63.36344,32.80767,71.3531270475,1.12344,0.32767,1.17025,62.24,32.48,70.2051849937,128.79,61.44344,39.82767,73.2225348965,1.12344,0.32767,1.17025,60.32,39.5,72.1023744408,128.79
2020-07-27 06:30:00,72.17592,51.76756,88.8214146262,1.4659200000000001,0.42756000000000005,1.5270000000000001,70.71,51.34,87.3824908091,132.28,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.0,0.0,0.0,128.67,70.77592,28.84756,76.4291342997,1.4659200000000001,0.42756000000000005,1.5270000000000001,69.31,28.42,74.9104298479,128.37,68.47592,43.25756,80.994864757,1.4659200000000001,0.42756000000000005,1.5270000000000001,67.01,42.83,79.5282905638,128.37
2020-07-27 07:00:00,78.8252,47.4861,92.0235939759,1.7352,0.5061,1.8075,77.09,46.98,90.2772867337,131.48,1.7352,0.5061,1.8075,1.7352,0.5061,1.8075,0.0,0.0,0.0,128.35,77.2952,24.9361,81.2179599981,1.7352,0.5061,1.8075,75.56,24.43,79.4111988324,127.6,74.6552,46.3961,87.8976506071,1.7352,0.5061,1.8075,72.92,45.89,86.1581017665,127.6
2020-07-27 07:30:00,86.17616,43.25263,96.4215772235,1.58616,0.46263000000000004,1.65225,84.59,42.79,94.7968997383,130.55,1.58616,0.46263000000000004,1.65225,1.58616,0.46263000000000004,1.65225,0.0,0.0,0.0,127.89,84.50616,21.12263,87.1060076921,1.58616,0.46263000000000004,1.65225,82.92,20.66,85.4550291089,126.72,81.45616,48.95263,95.0340254112,1.58616,0.46263000000000004,1.65225,79.87,48.49,93.4371285946,126.72
2020-07-27 08:00:00,92.6768,38.7949,100.4690674997,1.9368,0.5649000000000001,2.0175,90.74,38.23,98.4646154718,129.24,1.9368,0.5649000000000001,2.0175,1.9368,0.5649000000000001,2.0175,0.0,0.0,0.0,127.05,90.8668,17.2149,92.4831234564,1.9368,0.5649000000000001,2.0175,88.93,16.65,90.4752308646,125.45,87.4968,51.5849,101.5711175396,1.9368,0.5649000000000001,2.0175,85.56,51.02,99.6170366955,125.45
