Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-27 08:30:00,98.55736,36.22048,105.0022684593,2.36736,0.6904800000000001,2.466,96.19,35.53,102.5421718124,129.31,2.36736,0.6904800000000001,2.466,2.36736,0.6904800000000001,2.466,0.0,0.0,0.0,127.45,96.63736,14.71048,97.7505885895,2.36736,0.6904800000000001,2.466,94.27,14.02,95.3068376351,125.52,92.98736,54.26048,107.6608044258,2.36736,0.6904800000000001,2.466,90.62,53.57,105.2697929133,125.52
2020-07-27 09:00:00,101.1268,36.43865,107.49141776,5.9268,1.72865,6.17375,95.2,34.71,101.330272377,129.1,5.9268,1.72865,6.17375,5.9268,1.72865,6.17375,0.0,0.0,0.0,127.32,99.2068,15.04865,100.3416714684,5.9268,1.72865,6.17375,93.28,13.32,94.2262214036,125.33,95.6168,55.73865,110.6768699687,5.9268,1.72865,6.17375,89.69,54.01,104.6965911575,125.33
2020-07-27 09:30:00,102.48648,11.23189,103.1001160803,3.12648,0.9118900000000001,3.2567500000000003,99.36,10.32,99.8945043533,129.54,3.12648,0.9118900000000001,3.2567500000000003,3.12648,0.9118900000000001,3.2567500000000003,0.0,0.0,0.0,126.94,103.25648,22.73189,105.7290853312,3.12648,0.9118900000000001,3.2567500000000003,100.13,21.82,102.479897053,125.73,99.32648,47.41189,110.0619686475,3.12648,0.9118900000000001,3.2567500000000003,96.2,46.5,106.8489120207,125.73
2020-07-27 10:00:00,103.63464,6.06427,103.8119163611,3.85464,1.12427,4.01525,99.78,4.94,99.9022121877,129.86,3.85464,1.12427,4.01525,3.85464,1.12427,4.01525,0.0,0.0,0.0,127.09,104.97464,24.85427,107.8768268924,3.85464,1.12427,4.01525,101.12,23.73,103.8670655213,126.07,101.00464,45.85427,110.9258823664,3.85464,1.12427,4.01525,97.15,44.73,106.9527718201,126.07
2020-07-27 10:30:00,102.9288,6.2609,103.1190415891,4.5288,1.3209,4.7175,98.4,4.94,98.5239239982,129.64,4.5288,1.3209,4.7175,4.5288,1.3209,4.7175,0.0,0.0,0.0,126.85,104.2588,25.0109,107.2168013711,4.5288,1.3209,4.7175,99.73,23.69,102.5050681674,125.84,100.3588,45.9909,110.39498005,4.5288,1.3209,4.7175,95.83,44.67,105.729834011,125.84
2020-07-27 11:00:00,104.41944,4.62942,104.5220119374,3.76944,1.09942,3.9265,100.65,3.5300000000000002,100.7118831122,129.11,3.76944,1.09942,3.9265,3.76944,1.09942,3.9265,0.0,0.0,0.0,126.55,105.82944,23.23942,108.3510083601,3.76944,1.09942,3.9265,102.06,22.14,104.4338221076,125.34,101.78944,46.78942,112.0282996365,3.76944,1.09942,3.9265,98.02,45.69,108.1457188242,125.34
2020-07-27 11:30:00,107.65312,3.26966,107.7027619063,3.15312,0.91966,3.2845,104.5,2.35,104.5264201052,128.92,3.15312,0.91966,3.2845,3.15312,0.91966,3.2845,0.0,0.0,0.0,126.5,109.11312,21.67966,111.2460363961,3.15312,0.91966,3.2845,105.96,20.76,107.9745303301,125.14,104.88312,47.55966,115.1624509997,3.15312,0.91966,3.2845,101.73,46.64,111.9119408285,125.14
2020-07-27 12:00:00,107.66016,9.92463,108.1166422521,3.89016,1.13463,4.05225,103.77,8.79,104.1416199221,130.15,3.89016,1.13463,4.05225,3.89016,1.13463,4.05225,0.0,0.0,0.0,127.0,107.70016,9.73463,108.1392042012,3.89016,1.13463,4.05225,103.81,8.6,104.1656186081,126.33,104.91016,42.43463,113.1673075339,3.89016,1.13463,4.05225,101.02,41.3,109.1362927719,126.33
2020-07-27 12:30:00,108.61656,10.28233,109.1021696231,3.91656,1.14233,4.07975,104.7,9.14,105.0981902794,130.22,3.91656,1.14233,4.07975,3.91656,1.14233,4.07975,0.0,0.0,0.0,127.0,108.68656,10.10233,109.1550520868,3.91656,1.14233,4.07975,104.77,8.96,105.152434589,126.41,105.85656,42.16233,113.944167758,3.91656,1.14233,4.07975,101.94,41.02,109.8835929518,126.41
2020-07-27 13:00:00,109.68104,9.95322,110.1317262366,3.37104,0.9832200000000001,3.5115,106.31,8.97,106.6877546863,130.3,3.37104,0.9832200000000001,3.5115,3.37104,0.9832200000000001,3.5115,0.0,0.0,0.0,127.14,109.73104,9.79322,110.1671833962,3.37104,0.9832200000000001,3.5115,106.36,8.81,106.7242507587,126.47,106.83104,42.27322,114.8908013579,3.37104,0.9832200000000001,3.5115,103.46,41.29,111.3949536559,126.47
2020-07-27 13:30:00,107.31136,11.61873,107.9385143119,3.80136,1.10873,3.95975,103.51,10.51,104.0422039367,130.4,3.80136,1.10873,3.95975,3.80136,1.10873,3.95975,0.0,0.0,0.0,127.02,107.32136,11.42873,107.9281713996,3.80136,1.10873,3.95975,103.52,10.32,104.0331331836,126.56,104.55136,41.03873,112.3172481761,3.80136,1.10873,3.95975,100.75,39.93,108.3742008044,126.56
2020-07-27 14:00:00,106.63232,11.43901,107.2441262651,3.80232,1.10901,3.96075,102.83,10.33,103.3475582682,130.47,3.80232,1.10901,3.96075,3.80232,1.10901,3.96075,0.0,0.0,0.0,127.11,106.66232,11.24901,107.2538611602,3.80232,1.10901,3.96075,102.86,10.14,103.3585951917,126.64,103.91232,41.27901,111.8111216041,3.80232,1.10901,3.96075,100.11,40.17,107.8686284329,126.64
2020-07-27 14:30:00,106.1316,12.3213,106.8444240578,3.7416,1.0913,3.8975,102.39,11.23,103.0040047765,130.87,3.7416,1.0913,3.8975,3.7416,1.0913,3.8975,0.0,0.0,0.0,127.42,106.1516,12.1313,106.8425506165,3.7416,1.0913,3.8975,102.41,11.04,103.0033480038,127.04,103.4216,40.6813,111.1350328036,3.7416,1.0913,3.8975,99.68,39.59,107.2542330167,127.04
2020-07-27 15:00:00,104.94928,12.44479,105.6845502931,3.71928,1.08479,3.87425,101.23,11.36,101.8654136594,130.76,3.71928,1.08479,3.87425,3.71928,1.08479,3.87425,0.0,0.0,0.0,127.29,104.95928,12.24479,105.6711187613,3.71928,1.08479,3.87425,101.24,11.16,101.8532434437,126.94,102.27928,40.52479,110.0150431617,3.71928,1.08479,3.87425,98.56,39.44,106.1583119685,126.94
2020-07-27 15:30:00,103.28928,13.88479,104.2183417459,5.87928,1.71479,6.12425,97.41,12.17,98.1672908865,130.82,5.87928,1.71479,6.12425,5.87928,1.71479,6.12425,0.0,0.0,0.0,127.19,103.28928,13.66479,104.1892597568,5.87928,1.71479,6.12425,97.41,11.95,98.1402598325,127.0,100.72928,40.37479,108.5196365496,5.87928,1.71479,6.12425,94.85,38.66,102.4261592563,127.0
2020-07-27 16:00:00,101.07856,14.84833,102.1633407611,6.02856,1.75833,6.27975,95.05,13.09,95.9471239798,130.92,6.02856,1.75833,6.27975,6.02856,1.75833,6.27975,0.0,0.0,0.0,127.19,101.03856,14.62833,102.0920106838,6.02856,1.75833,6.27975,95.01,12.87,95.8777189966,127.08,98.60856,39.61833,106.2697519394,6.02856,1.75833,6.27975,92.58,37.86,100.0221775408,127.08
2020-07-27 16:30:00,97.50976,19.12868,99.3683032652,9.38976,2.73868,9.781,88.12,16.39,89.631280812,130.9,9.38976,2.73868,9.781,9.38976,2.73868,9.781,0.0,0.0,0.0,126.74,97.46976,18.88868,99.2831120916,9.38976,2.73868,9.781,88.08,16.15,89.5483606773,127.06,95.25976,37.45868,102.3600243386,9.38976,2.73868,9.781,85.87,34.72,92.6236217171,127.06
2020-07-27 17:00:00,100.48688,18.76659,102.2242532492,8.45688,2.46659,8.80925,92.03,16.3,93.4623501737,130.92,8.45688,2.46659,8.80925,8.45688,2.46659,8.80925,0.0,0.0,0.0,126.8,100.47688,18.52659,102.1706315512,8.45688,2.46659,8.80925,92.02,16.06,93.4109415433,127.06,98.11688,37.34659,104.9842365575,8.45688,2.46659,8.80925,89.66,34.88,96.2056651139,127.06
2020-07-27 17:30:00,103.3976,19.1743,105.1604367918,7.3176,2.1343,7.6225000000000005,96.08,17.04,97.5793420761,131.19,7.3176,2.1343,7.6225000000000005,7.3176,2.1343,7.6225000000000005,0.0,0.0,0.0,127.0,103.3576,18.9643,105.0830060107,7.3176,2.1343,7.6225000000000005,96.04,16.83,97.5034896811,127.34,100.8676,36.4243,107.2427263746,7.3176,2.1343,7.6225000000000005,93.55,34.29,99.6363718729,127.34
2020-07-27 18:00:00,102.7532,20.59385,104.7965971206,7.6932,2.24385,8.01375,95.06,18.35,96.8149063936,131.23,7.6932,2.24385,8.01375,7.6932,2.24385,8.01375,0.0,0.0,0.0,126.88,102.6932,20.39385,104.6986267535,7.6932,2.24385,8.01375,95.0,18.15,96.7182635287,127.38,100.2632,35.31385,106.3004105169,7.6932,2.24385,8.01375,92.57,33.07,98.299693794,127.38
2020-07-27 18:30:00,98.27752,23.84011,101.1277498126,7.57752,2.2101100000000002,7.89325,90.7,21.63,93.2434818097,131.29,7.57752,2.2101100000000002,7.89325,7.57752,2.2101100000000002,7.89325,0.0,0.0,0.0,126.56,98.20752,23.62011,101.00805206,7.57752,2.2101100000000002,7.89325,90.63,21.41,93.1245671131,127.47,95.92752,32.14011,101.1685512606,7.57752,2.2101100000000002,7.89325,88.35,29.93,93.281977895,127.47
2020-07-27 19:00:00,97.74792,23.54606,100.5438849749,5.9179200000000005,1.72606,6.1645,91.83,21.82,94.3867644323,130.91,5.9179200000000005,1.72606,6.1645,5.9179200000000005,1.72606,6.1645,0.0,0.0,0.0,126.18,97.67792,23.31606,100.4221823575,5.9179200000000005,1.72606,6.1645,91.76,21.59,94.2657185832,127.1,95.34792,31.24606,100.3371422448,5.9179200000000005,1.72606,6.1645,89.43,29.52,94.1761928515,127.1
2020-07-27 19:30:00,99.346,20.93425,101.5276836093,2.106,0.6142500000000001,2.19375,97.24,20.32,99.3404248028,130.91,2.106,0.6142500000000001,2.19375,2.106,0.6142500000000001,2.19375,0.0,0.0,0.0,126.4,99.316,20.72425,101.4552235918,2.106,0.6142500000000001,2.19375,97.21,20.11,99.2683041056,127.1,96.796,31.59425,101.8217179636,2.106,0.6142500000000001,2.19375,94.69,30.98,99.6290946461,127.1
2020-07-27 20:00:00,96.91024,22.54632,99.4983977881,1.77024,0.51632,1.8439999999999999,95.14,22.03,97.6572603548,131.96,1.77024,0.51632,1.8439999999999999,1.77024,0.51632,1.8439999999999999,0.0,0.0,0.0,127.23,96.84024,22.34632,99.3850597464,1.77024,0.51632,1.8439999999999999,95.07,21.83,97.5441120724,128.11,94.42024,30.57632,99.247635067,1.77024,0.51632,1.8439999999999999,92.65,30.06,97.4044459971,128.11
2020-07-27 20:30:00,93.7132,24.5576,96.8774461472,1.6032000000000002,0.4676,1.67,92.11,24.09,95.2080889421,132.18,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,127.23,93.6332,24.3276,96.7419674392,1.6032000000000002,0.4676,1.67,92.03,23.86,95.0727116475,128.32,91.3232,28.7276,95.7350607667,1.6032000000000002,0.4676,1.67,89.72,28.26,94.0654346718,128.32
2020-07-27 21:00:00,91.42552,25.56661,94.9330145638,1.08552,0.31661,1.13075,90.34,25.25,93.8023352588,132.29,1.08552,0.31661,1.13075,1.08552,0.31661,1.13075,0.0,0.0,0.0,127.17,91.35552,25.33661,94.8038756632,1.08552,0.31661,1.13075,90.27,25.02,93.6732261642,128.43,89.09552,27.48661,93.2390766437,1.08552,0.31661,1.13075,88.01,27.17,92.1084632376,128.43
2020-07-27 21:30:00,91.06656,25.75483,94.6384151313,0.7365600000000001,0.21483000000000002,0.7672500000000001,90.33,25.54,93.8711910013,131.98,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,126.85,90.99656,25.51483,94.5059811957,0.7365600000000001,0.21483000000000002,0.7672500000000001,90.26,25.3,93.7387731944,128.14,88.73656,26.87483,92.7169540492,0.7365600000000001,0.21483000000000002,0.7672500000000001,88.0,26.66,91.9497449697,128.14
2020-07-27 22:00:00,89.75696,26.85828,93.6892687185,0.81696,0.23828000000000002,0.851,88.94,26.62,92.8382895146,131.8,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,126.55,89.66696,26.61828,93.5344671541,0.81696,0.23828000000000002,0.851,88.85,26.38,92.6834769525,127.96,87.44696,25.75828,91.1617233372,0.81696,0.23828000000000002,0.851,86.63,25.52,90.310726384,127.96
2020-07-27 22:30:00,85.896,28.4005,90.4693938095,0.516,0.1505,0.5375,85.38,28.25,89.9322350439,131.96,0.516,0.1505,0.5375,0.516,0.1505,0.5375,0.0,0.0,0.0,126.55,85.806,28.1505,90.3057046163,0.516,0.1505,0.5375,85.29,28.0,89.7685028281,128.1,83.726,24.2305,87.1616900149,0.516,0.1505,0.5375,83.21,24.08,86.6241911939,128.1
2020-07-27 23:00:00,81.23008,29.68419,86.4839698023,0.46008000000000004,0.13419,0.47925000000000006,80.77,29.55,86.0057870146,132.7,0.46008000000000004,0.13419,0.47925000000000006,0.46008000000000004,0.13419,0.47925000000000006,0.0,0.0,0.0,127.06,81.12008,29.40419,86.2848408978,0.46008000000000004,0.13419,0.47925000000000006,80.66,29.27,85.8065760883,128.79,79.22008,23.55419,82.6475706949,0.46008000000000004,0.13419,0.47925000000000006,78.76,23.42,82.1683272314,128.79
2020-07-27 23:30:00,77.06096,31.20278,83.1384690492,0.42096000000000006,0.12278000000000001,0.4385,76.64,31.08,82.7022127878,133.58,0.42096000000000006,0.12278000000000001,0.4385,0.42096000000000006,0.12278000000000001,0.4385,0.0,0.0,0.0,127.74,76.93096,30.89278,82.9019689914,0.42096000000000006,0.12278000000000001,0.4385,76.51,30.77,82.465586762,129.62,75.20096,22.76278,78.5705322513,0.42096000000000006,0.12278000000000001,0.4385,74.78,22.64,78.1320548815,129.62
2020-07-28 00:00:00,72.89448,33.11339,80.0631114294,0.59448,0.17339000000000002,0.6192500000000001,72.3,32.94,79.4501957203,133.96,0.59448,0.17339000000000002,0.6192500000000001,0.59448,0.17339000000000002,0.6192500000000001,0.0,0.0,0.0,127.89,72.77448,32.78339,79.8177649346,0.59448,0.17339000000000002,0.6192500000000001,72.18,32.61,79.2045737316,129.99,71.18448,21.27339,74.2952711481,0.59448,0.17339000000000002,0.6192500000000001,70.59,21.1,73.6760347739,129.99
2020-07-28 00:30:00,69.62208,33.79519,77.3908837697,0.53208,0.15519000000000002,0.55425,69.09,33.64,76.8445033818,133.62,0.53208,0.15519000000000002,0.55425,0.53208,0.15519000000000002,0.55425,0.0,0.0,0.0,127.45,69.48208,33.46519,77.1211928257,0.53208,0.15519000000000002,0.55425,68.95,33.31,76.574529708,129.64,68.00208,20.46519,71.0148356758,0.53208,0.15519000000000002,0.55425,67.47,20.31,70.460606015,129.64
2020-07-28 01:00:00,67.564,34.45075,75.8402813257,0.654,0.19075,0.68125,66.91,34.26,75.171109477,134.06,0.654,0.19075,0.68125,0.654,0.19075,0.68125,0.0,0.0,0.0,127.79,67.424,34.09075,75.5524652911,0.654,0.19075,0.68125,66.77,33.9,74.88286119,130.05,66.024,20.19075,69.0422693831,0.654,0.19075,0.68125,65.37,20.0,68.3610773759,130.05
2020-07-28 01:30:00,66.5852,34.6761,75.0734358495,0.7752,0.22610000000000002,0.8075,65.81,34.45,74.2816168375,134.15,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,127.86,66.4552,34.3061,74.7877135915,0.7752,0.22610000000000002,0.8075,65.68,34.08,73.9953295823,130.12,65.0952,20.1761,68.1502756726,0.7752,0.22610000000000002,0.8075,64.32,19.95,67.3428904934,130.12
2020-07-28 02:00:00,66.39472,34.62846,74.8825018669,0.71472,0.20846,0.7445,65.68,34.42,74.1525373807,134.32,0.71472,0.20846,0.7445,0.71472,0.20846,0.7445,0.0,0.0,0.0,128.05,66.26472,34.26846,74.6012095576,0.71472,0.20846,0.7445,65.55,34.06,73.8707391326,130.29,64.91472,20.33846,68.0262730704,0.71472,0.20846,0.7445,64.2,20.13,67.2819210487,130.29
2020-07-28 02:30:00,66.0592,35.0706,74.7914760451,0.6192000000000001,0.1806,0.645,65.44,34.89,74.1600006742,133.96,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,127.64,65.6092,34.5406,74.1459383446,0.6192000000000001,0.1806,0.645,64.99,34.36,73.5140102293,129.95,64.2692,19.6806,67.2149989586,0.6192000000000001,0.1806,0.645,63.65,19.5,66.5700570827,129.95
2020-07-28 03:00:00,64.2084,35.1112,73.1813842176,0.5184,0.1512,0.54,63.69,34.96,72.6540962369,134.31,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0,127.95,64.0584,34.7312,72.8679275402,0.5184,0.1512,0.54,63.54,34.58,72.3402239421,130.26,62.7884,19.7712,65.8276805303,0.5184,0.1512,0.54,62.27,19.62,65.2878036083,130.26
2020-07-28 03:30:00,63.41584,35.59837,72.724223678,0.40584000000000003,0.11837,0.42275,63.01,35.48,72.3124505186,134.21,0.40584000000000003,0.11837,0.42275,0.40584000000000003,0.11837,0.42275,0.0,0.0,0.0,127.78,63.27584,35.21837,72.4166107545,0.40584000000000003,0.11837,0.42275,62.87,35.1,72.004492221,130.18,62.01584,19.11837,64.8958895645,0.40584000000000003,0.11837,0.42275,61.61,19.0,64.4731890013,130.18
2020-07-28 04:00:00,62.94632,35.60351,72.3176958003,0.52632,0.15351,0.54825,62.42,35.45,71.7841131449,134.42,0.52632,0.15351,0.54825,0.52632,0.15351,0.54825,0.0,0.0,0.0,128.0,62.80632,35.21351,72.0043409696,0.52632,0.15351,0.54825,62.28,35.06,71.4702875327,130.37,61.57632,19.36351,64.5491185398,0.52632,0.15351,0.54825,61.05,19.21,64.0009890549,130.37
2020-07-28 04:30:00,62.32736,35.83673,71.8955563416,0.5373600000000001,0.15673,0.5597500000000001,61.79,35.68,71.3517098604,134.17,0.5373600000000001,0.15673,0.5597500000000001,0.5373600000000001,0.15673,0.5597500000000001,0.0,0.0,0.0,127.73,62.17736,35.46673,71.5815132102,0.5373600000000001,0.15673,0.5597500000000001,61.64,35.31,71.037213487,130.13,60.95736,18.96673,63.8399293942,0.5373600000000001,0.15673,0.5597500000000001,60.42,18.81,63.2802694368,130.13
2020-07-28 05:00:00,63.19312,35.46841,72.4663958208,0.54312,0.15841000000000002,0.5657500000000001,62.65,35.31,71.9153571916,134.28,0.54312,0.15841000000000002,0.5657500000000001,0.54312,0.15841000000000002,0.5657500000000001,0.0,0.0,0.0,127.89,63.05312,35.07841,72.1539381452,0.54312,0.15841000000000002,0.5657500000000001,62.51,34.92,71.6024196519,130.23,61.81312,19.43841,64.7974813358,0.54312,0.15841000000000002,0.5657500000000001,61.27,19.28,64.2318558038,130.23
2020-07-28 05:30:00,63.45088,35.21234,72.5666801022,0.5908800000000001,0.17234000000000002,0.6155,62.86,35.04,71.9665283309,133.93,0.5908800000000001,0.17234000000000002,0.6155,0.5908800000000001,0.17234000000000002,0.6155,0.0,0.0,0.0,127.54,63.31088,34.83234,72.2603586778,0.5908800000000001,0.17234000000000002,0.6155,62.72,34.66,71.6597097399,129.9,62.05088,19.35234,64.9986520803,0.5908800000000001,0.17234000000000002,0.6155,61.46,19.18,64.3832586935,129.9
2020-07-28 06:00:00,65.01216,34.71063,73.698092125,0.72216,0.21063,0.7522500000000001,64.29,34.5,72.9620044955,133.75,0.72216,0.21063,0.7522500000000001,0.72216,0.21063,0.7522500000000001,0.0,0.0,0.0,127.43,64.85216,34.34063,73.3831147163,0.72216,0.21063,0.7522500000000001,64.13,34.13,72.6464988833,129.73,63.53216,19.72063,66.5224668955,0.72216,0.21063,0.7522500000000001,62.81,19.51,65.7703291766,129.73
2020-07-28 06:30:00,72.58008,30.25794,78.6346675828,0.8500800000000001,0.24794000000000002,0.8855000000000001,71.73,30.01,77.7546976073,133.29,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.0,0.0,0.0,127.51,72.47008,29.91794,78.4027781973,0.8500800000000001,0.24794000000000002,0.8855000000000001,71.62,29.67,77.5224696459,129.3,70.87008,23.737940000000002,74.7399360091,0.8500800000000001,0.24794000000000002,0.8855000000000001,70.02,23.49,73.8551318461,129.3
2020-07-28 07:00:00,78.50928,26.71729,82.9308183431,1.25928,0.36729,1.31175,77.25,26.35,81.6203712317,132.85,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,127.51,78.41928,26.39729,82.74297792,1.25928,0.36729,1.31175,77.16,26.03,81.4323430831,128.86,76.61928,27.04729,81.2531227958,1.25928,0.36729,1.31175,75.36,26.68,79.943429999,128.86
2020-07-28 07:30:00,84.82704,23.81247,88.1059614479,1.75704,0.5124700000000001,1.83025,83.07,23.3,86.2758071536,132.81,1.75704,0.5124700000000001,1.83025,1.75704,0.5124700000000001,1.83025,0.0,0.0,0.0,127.85,84.75704,23.52247,87.9605731249,1.75704,0.5124700000000001,1.83025,83.0,23.01,86.1304829895,128.86,82.73704,29.98247,88.0020811985,1.75704,0.5124700000000001,1.83025,80.98,29.47,86.1756421502,128.86
2020-07-28 08:00:00,89.39288,20.30834,91.6706914354,2.94288,0.8583400000000001,3.0655,86.45,19.45,88.6109756181,131.7,2.94288,0.8583400000000001,3.0655,2.94288,0.8583400000000001,3.0655,0.0,0.0,0.0,127.19,89.35288,20.03834,91.5722241417,2.94288,0.8583400000000001,3.0655,86.41,19.18,88.5130527098,127.78,87.19288,33.18834,93.2955745716,2.94288,0.8583400000000001,3.0655,84.25,32.33,90.2401872782,127.78
2020-07-28 08:30:00,94.92704,16.68747,96.3826466651,3.79704,1.10747,3.95525,91.13,15.58,92.4522217148,130.56,3.79704,1.10747,3.95525,3.79704,1.10747,3.95525,0.0,0.0,0.0,126.52,94.90704,16.43747,96.3199702116,3.79704,1.10747,3.95525,91.11,15.33,92.3906975837,126.67,92.57704,36.34747,99.4567589989,3.79704,1.10747,3.95525,88.78,35.24,95.5183019112,126.67
2020-07-28 09:00:00,96.98096,15.58278,98.2248931537,4.26096,1.24278,4.4385,92.72,14.34,93.8223534132,130.41,4.26096,1.24278,4.4385,4.26096,1.24278,4.4385,0.0,0.0,0.0,126.52,96.96096,15.33278,98.1657878624,4.26096,1.24278,4.4385,92.7,14.09,93.7646953816,126.54,94.57096,37.53278,101.7466267247,4.26096,1.24278,4.4385,90.31,36.29,97.3286196347,126.54
2020-07-28 09:30:00,97.54848,14.72164,98.6530923722,5.14848,1.50164,5.3629999999999995,92.4,13.22,93.3409256436,130.21,5.14848,1.50164,5.3629999999999995,5.14848,1.50164,5.3629999999999995,0.0,0.0,0.0,126.46,97.53848,14.49164,98.6091411108,5.14848,1.50164,5.3629999999999995,92.39,12.99,93.2987256076,126.34,95.15848,38.75164,102.7464155998,5.14848,1.50164,5.3629999999999995,90.01,37.25,97.4133594534,126.34
2020-07-28 10:00:00,98.45664,13.42777,99.3680782106,5.78664,1.68777,6.02775,92.67,11.74,93.4106872901,130.0,5.78664,1.68777,6.02775,5.78664,1.68777,6.02775,0.0,0.0,0.0,126.4,98.44664,13.18777,99.3260197776,5.78664,1.68777,6.02775,92.66,11.5,93.3709033907,126.12,96.05664,40.17777,104.1207534081,5.78664,1.68777,6.02775,90.27,38.49,98.1333429574,126.12
2020-07-28 10:30:00,97.42144,13.70042,98.3800715585,6.96144,2.03042,7.2515,90.46,11.67,91.2096513534,129.94,6.96144,2.03042,7.2515,6.96144,2.03042,7.2515,0.0,0.0,0.0,126.34,97.41144,13.46042,98.3370304079,6.96144,2.03042,7.2515,90.45,11.43,91.16933366,126.08,95.11144,40.55042,103.3949833457,6.96144,2.03042,7.2515,88.15,38.52,96.1988196393,126.08
2020-07-28 11:00:00,96.41504,13.78522,97.3955452197,8.55504,2.49522,8.9115,87.86,11.29,88.5824119112,130.23,8.55504,2.49522,8.9115,8.55504,2.49522,8.9115,0.0,0.0,0.0,126.62,96.39504,13.51522,97.3378904037,8.55504,2.49522,8.9115,87.84,11.02,88.5285603633,126.34,94.18504,41.57522,102.953002277,8.55504,2.49522,8.9115,85.63,39.08,94.1262094212,126.34
2020-07-28 11:30:00,95.38168,13.54049,96.3379974312,9.12168,2.6604900000000002,9.50175,86.26,10.88,86.9434413858,130.18,9.12168,2.6604900000000002,9.50175,9.12168,2.6604900000000002,9.50175,0.0,0.0,0.0,126.62,95.36168,13.28049,96.2819891104,9.12168,2.6604900000000002,9.50175,86.24,10.62,86.8914380132,126.3,93.18168,42.13049,102.2634034015,9.12168,2.6604900000000002,9.50175,84.06,39.47,92.8653029931,126.3
2020-07-28 12:00:00,98.02944,12.07817,98.7707107257,7.15944,2.08817,7.45775,90.87,9.99,91.4174873862,130.04,7.15944,2.08817,7.45775,7.15944,2.08817,7.45775,0.0,0.0,0.0,126.62,97.99944,11.82817,98.7106673357,7.15944,2.08817,7.45775,90.84,9.74,91.3606764423,126.16,95.66944,42.29817,104.6029489798,7.15944,2.08817,7.45775,88.51,40.21,97.2155553397,126.16
2020-07-28 12:30:00,98.9412,12.8641,99.7739751952,7.5912,2.2141,7.9075,91.35,10.65,91.9687175076,130.12,7.5912,2.2141,7.9075,7.5912,2.2141,7.9075,0.0,0.0,0.0,126.62,98.9412,12.6241,99.7433153562,7.5912,2.2141,7.9075,91.35,10.41,91.9412344925,126.24,96.6012,41.8241,105.2665530083,7.5912,2.2141,7.9075,89.01,39.61,97.425521297,126.24
2020-07-28 13:00:00,95.782,14.2235,96.8323266076,8.652,2.5235000000000003,9.0125,87.13,11.7,87.9120406998,130.3,8.652,2.5235000000000003,9.0125,8.652,2.5235000000000003,9.0125,0.0,0.0,0.0,126.62,95.772,13.9635,96.7845820172,8.652,2.5235000000000003,9.0125,87.12,11.44,87.8679008512,126.41,93.582,41.3135,102.2956304358,8.652,2.5235000000000003,9.0125,84.93,38.79,93.3689937827,126.41
2020-07-28 13:30:00,94.2316,15.88005,95.560297334,8.0916,2.36005,8.42875,86.14,13.52,87.1945525821,130.79,8.0916,2.36005,8.42875,8.0916,2.36005,8.42875,0.0,0.0,0.0,126.92,94.1916,15.60005,95.4747038255,8.0916,2.36005,8.42875,86.1,13.24,87.1120404996,126.88,92.0516,39.76005,100.2714248356,8.0916,2.36005,8.42875,83.96,37.4,91.9132286453,126.88
2020-07-28 14:00:00,93.62056,16.03683,94.9841522106,8.80056,2.56683,9.16725,84.82,13.47,85.8829045853,131.31,8.80056,2.56683,9.16725,8.80056,2.56683,9.16725,0.0,0.0,0.0,127.41,93.59056,15.76683,94.9093559633,8.80056,2.56683,9.16725,84.79,13.2,85.8113285062,127.38,91.50056,40.39683,100.0212795077,8.80056,2.56683,9.16725,82.7,37.83,90.9417335441,127.38
2020-07-28 14:30:00,93.05216,16.46438,94.4975147263,7.11216,2.07438,7.4085,85.94,14.39,87.136420055,130.86,7.11216,2.07438,7.4085,7.11216,2.07438,7.4085,0.0,0.0,0.0,126.89,93.01216,16.19438,94.4114391981,7.11216,2.07438,7.4085,85.9,14.12,87.0527679054,126.96,90.86216,38.65438,98.7425602922,7.11216,2.07438,7.4085,83.75,36.58,91.3901466242,126.96
2020-07-28 15:00:00,92.57664,16.37277,94.0133068835,7.58664,2.21277,7.90275,84.99,14.16,86.1615093879,130.78,7.58664,2.21277,7.90275,7.58664,2.21277,7.90275,0.0,0.0,0.0,126.83,92.53664,16.09277,93.9255395979,7.58664,2.21277,7.90275,84.95,13.88,86.0764596159,126.87,90.43664,38.98277,98.4806692268,7.58664,2.21277,7.90275,82.85,36.77,90.643010762,126.87
2020-07-28 15:30:00,93.03768,16.64349,94.5146319845,7.41768,2.16349,7.72675,85.62,14.48,86.8357921597,130.72,7.41768,2.16349,7.72675,7.41768,2.16349,7.72675,0.0,0.0,0.0,126.73,93.00768,16.37349,94.4379145988,7.41768,2.16349,7.72675,85.59,14.21,86.7615825121,126.81,90.87768,38.63349,98.7486671898,7.41768,2.16349,7.72675,83.46,36.47,91.0803628671,126.81
2020-07-28 16:00:00,93.47152,17.19961,95.0407893237,6.82152,1.98961,7.1057500000000005,86.65,15.21,87.974806621,130.72,6.82152,1.98961,7.1057500000000005,6.82152,1.98961,7.1057500000000005,0.0,0.0,0.0,126.64,93.42152,16.939610000000002,94.9448828851,6.82152,1.98961,7.1057500000000005,86.6,14.95,87.8809564126,126.81,91.26152,37.71961,98.749349422,6.82152,1.98961,7.1057500000000005,84.44,35.73,91.6883116869,126.81
2020-07-28 16:30:00,94.0244,20.55295,96.2445403598,9.8844,2.88295,10.29625,84.14,17.67,85.9753947359,131.49,9.8844,2.88295,10.29625,9.8844,2.88295,10.29625,0.0,0.0,0.0,127.13,93.9844,20.28295,96.1481435289,9.8844,2.88295,10.29625,84.1,17.4,85.8811387908,127.57,91.9144,36.81295,99.0123740502,9.8844,2.88295,10.29625,82.03,33.93,88.7702979605,127.57
2020-07-28 17:00:00,95.63464,21.08302,97.9309864152,8.92464,2.60302,9.2965,86.71,18.48,88.6573995784,131.63,8.92464,2.60302,9.2965,8.92464,2.60302,9.2965,0.0,0.0,0.0,127.21,95.58464,20.81302,97.8243589575,8.92464,2.60302,9.2965,86.66,18.21,88.5525815547,127.71,93.41464,35.88302,100.069406367,8.92464,2.60302,9.2965,84.49,33.28,90.8081411549,127.71
2020-07-28 17:30:00,96.94088,22.34234,99.4822314378,8.99088,2.62234,9.3655,87.95,19.72,90.1336834929,131.9,8.99088,2.62234,9.3655,8.99088,2.62234,9.3655,0.0,0.0,0.0,127.33,96.89088,22.09234,99.3776338713,8.99088,2.62234,9.3655,87.9,19.47,90.030499832,127.98,94.71088,34.88234,100.9303147436,8.99088,2.62234,9.3655,85.72,32.26,91.589442623,127.98
2020-07-28 18:00:00,96.20496,23.99353,99.1518220229,7.31496,2.13353,7.61975,88.89,21.86,91.5384711474,131.96,7.31496,2.13353,7.61975,7.31496,2.13353,7.61975,0.0,0.0,0.0,127.18,96.13496,23.75353,99.0260608207,7.31496,2.13353,7.61975,88.82,21.62,91.413438837,128.05,93.91496,32.38353,99.3413948315,7.31496,2.13353,7.61975,86.6,30.25,91.7312514904,128.05
2020-07-28 18:30:00,94.43976,26.31618,98.037796786,7.28976,2.12618,7.5935,87.15,24.19,90.4448926142,132.06,7.28976,2.12618,7.5935,7.28976,2.12618,7.5935,0.0,0.0,0.0,127.04,94.36976,26.05618,97.9008484062,7.28976,2.12618,7.5935,87.08,23.93,90.3082017316,128.16,92.21976,30.20618,97.040699939,7.28976,2.12618,7.5935,84.93,28.08,89.4516142951,128.16
2020-07-28 19:00:00,94.21888,25.84009,97.6980429674,6.30888,1.84009,6.57175,87.91,24.0,91.1272083409,131.75,6.30888,1.84009,6.57175,6.30888,1.84009,6.57175,0.0,0.0,0.0,126.75,94.13888,25.60009,97.5576410932,6.30888,1.84009,6.57175,87.83,23.76,90.9870677624,127.86,91.95888,29.84009,96.6791941529,6.30888,1.84009,6.57175,85.65,28.0,90.1106125825,127.86
2020-07-28 19:30:00,93.55016,26.02463,97.1025942118,5.57016,1.62463,5.80225,87.98,24.4,91.3008236546,132.2,5.57016,1.62463,5.80225,5.57016,1.62463,5.80225,0.0,0.0,0.0,127.15,93.48016,25.77463,96.9684065315,5.57016,1.62463,5.80225,87.91,24.15,91.1668283972,128.31,91.30016,29.57463,95.9707140521,5.57016,1.62463,5.80225,85.73,27.95,90.1711450521,128.31
2020-07-28 20:00:00,91.9908,26.9269,95.8507445368,5.2008,1.5169000000000001,5.4175,86.79,25.41,90.4332472048,132.57,5.2008,1.5169000000000001,5.4175,5.2008,1.5169000000000001,5.4175,0.0,0.0,0.0,127.41,91.9208,26.6669,95.7107989114,5.2008,1.5169000000000001,5.4175,86.72,25.15,90.2933048459,128.67,89.7908,28.7469,94.2802843878,5.2008,1.5169000000000001,5.4175,84.59,27.23,88.8647342876,128.67
2020-07-28 20:30:00,90.46824,27.54657,94.5691068344,5.02824,1.46657,5.23775,85.44,26.08,89.3317412793,132.63,5.02824,1.46657,5.23775,5.02824,1.46657,5.23775,0.0,0.0,0.0,127.41,90.39824,27.27657,94.4237950204,5.02824,1.46657,5.23775,85.37,25.81,89.1862825775,128.73,88.31824,28.14657,92.6948807619,5.02824,1.46657,5.23775,83.29,26.68,87.4588274561,128.73
2020-07-28 21:00:00,90.10016,25.76213,93.7108647605,1.31016,0.38213,1.36475,88.79,25.38,92.3461341909,132.47,1.31016,0.38213,1.36475,1.31016,0.38213,1.36475,0.0,0.0,0.0,127.34,90.04016,25.52213,93.5874432419,1.31016,0.38213,1.36475,88.73,25.14,92.2227330976,128.58,87.84016,27.59213,92.0718162456,1.31016,0.38213,1.36475,86.53,27.21,90.7073591281,128.58
2020-07-28 21:30:00,88.9932,28.29635,93.3834732143,4.5132,1.31635,4.70125,84.48,26.98,88.6836557659,132.62,4.5132,1.31635,4.70125,4.5132,1.31635,4.70125,0.0,0.0,0.0,127.28,88.9132,28.02635,93.2257122717,4.5132,1.31635,4.70125,84.4,26.71,88.5256126779,128.71,86.8632,27.16635,91.012230423,4.5132,1.31635,4.70125,82.35,25.85,86.3119053202,128.71
2020-07-28 22:00:00,89.6952,26.91485,93.6463456498,0.8052,0.23485000000000003,0.8387500000000001,88.89,26.68,92.8076209155,132.54,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,127.28,89.6352,26.66485,93.5172888003,0.8052,0.23485000000000003,0.8387500000000001,88.83,26.43,92.6785509166,128.65,87.4152,26.23485,91.2671054957,0.8052,0.23485000000000003,0.8387500000000001,86.61,26.0,90.4283810537,128.65
2020-07-28 22:30:00,84.67224,29.25357,89.5832550445,0.7322400000000001,0.21357,0.76275,83.94,29.04,88.8214230915,132.51,0.7322400000000001,0.21357,0.76275,0.7322400000000001,0.21357,0.76275,0.0,0.0,0.0,126.95,84.59224,28.98357,89.4197651426,0.7322400000000001,0.21357,0.76275,83.86,28.77,88.6578394729,128.6,82.57224,23.92357,85.9680872194,0.7322400000000001,0.21357,0.76275,81.84,23.71,85.2053384478,128.6
2020-07-28 23:00:00,79.95016,30.90588,85.7158182753,0.74016,0.21588000000000002,0.771,79.21,30.69,84.9476321035,133.52,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,127.73,79.87016,30.60588,85.5333990263,0.74016,0.21588000000000002,0.771,79.13,30.39,84.7650222674,129.56,78.02016,23.08588,81.3640167506,0.74016,0.21588000000000002,0.771,77.28,22.87,80.5930226508,129.56
2020-07-28 23:30:00,75.03352,32.09686,81.6102784302,0.7435200000000001,0.21686000000000002,0.7745000000000001,74.29,31.88,80.8414404869,133.52,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,127.56,74.94352,31.77686,81.4020885571,0.7435200000000001,0.21686000000000002,0.7745000000000001,74.2,31.56,80.6329560416,129.53,73.27352,22.10686,76.5357562989,0.7435200000000001,0.21686000000000002,0.7745000000000001,72.53,21.89,75.7612895878,129.53
2020-07-29 00:00:00,71.5952,33.04735,78.854296047,0.7452000000000001,0.21735000000000002,0.7762500000000001,70.85,32.83,78.0866915678,133.68,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,127.56,71.4852,32.70735,78.6123690208,0.7452000000000001,0.21735000000000002,0.7762500000000001,70.74,32.49,77.8443813001,129.68,69.9452,21.31735,73.1215454846,0.7452000000000001,0.21735000000000002,0.7762500000000001,69.2,21.1,72.3453523041,129.68
2020-07-29 00:30:00,68.34824,34.80657,76.7005816553,0.7082400000000001,0.20657,0.73775,67.64,34.6,75.9758487942,134.33,0.7082400000000001,0.20657,0.73775,0.7082400000000001,0.20657,0.73775,0.0,0.0,0.0,128.04,68.21824,34.44657,76.4218192237,0.7082400000000001,0.20657,0.73775,67.51,34.24,75.6966161727,130.32,66.80824,20.01657,69.7424118199,0.7082400000000001,0.20657,0.73775,66.1,19.81,69.0046817252,130.32
2020-07-29 01:00:00,66.07632,35.56601,75.0401301442,0.7063200000000001,0.20601000000000003,0.73575,65.37,35.36,74.3207003465,134.05,0.7063200000000001,0.20601000000000003,0.73575,0.7063200000000001,0.20601000000000003,0.73575,0.0,0.0,0.0,127.67,65.94632,35.19601,74.7507608086,0.7063200000000001,0.20601000000000003,0.73575,65.24,34.99,74.0307888652,130.06,64.60632,19.05601,67.358058917,0.7063200000000001,0.20601000000000003,0.73575,63.9,18.85,66.6223123285,130.06
2020-07-29 01:30:00,65.21608,35.36719,74.1887809515,0.67608,0.19719,0.70425,64.54,35.17,73.5006156437,134.05,0.67608,0.19719,0.70425,0.67608,0.19719,0.70425,0.0,0.0,0.0,127.67,65.09608,34.99719,73.9073943477,0.67608,0.19719,0.70425,64.42,34.8,73.2186888711,130.03,63.76608,19.32719,66.6307228826,0.67608,0.19719,0.70425,63.09,19.13,65.9265121177,130.03
2020-07-29 02:00:00,64.6964,35.52895,73.8100972839,0.7164,0.20895000000000002,0.7462500000000001,63.98,35.32,73.0817542209,134.17,0.7164,0.20895000000000002,0.7462500000000001,0.7164,0.20895000000000002,0.7462500000000001,0.0,0.0,0.0,127.79,64.5564,35.16895,73.5145143836,0.7164,0.20895000000000002,0.7462500000000001,63.84,34.96,72.7856249544,130.15,63.2564,19.35895,66.1524080141,0.7164,0.20895000000000002,0.7462500000000001,62.54,19.15,65.40622371,130.15
2020-07-29 02:30:00,63.76072,35.87896,73.1623481417,0.75072,0.21896000000000002,0.782,63.01,35.66,72.4009371486,134.27,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0,127.84,63.63072,35.49896,72.8631915908,0.75072,0.21896000000000002,0.782,62.88,35.28,72.1011289787,130.24,62.37072,19.07896,65.2235649746,0.75072,0.21896000000000002,0.782,61.62,18.86,64.4416325057,130.24
2020-07-29 03:00:00,62.77176,36.12343,72.423725729,0.7317600000000001,0.21343,0.7622500000000001,62.04,35.91,71.683259552,134.46,0.7317600000000001,0.21343,0.7622500000000001,0.7317600000000001,0.21343,0.7622500000000001,0.0,0.0,0.0,128.03,62.64176,35.743430000000004,72.1220000004,0.7317600000000001,0.21343,0.7622500000000001,61.91,35.53,71.3808727882,130.43,61.41176,18.96343,64.2729798878,0.7317600000000001,0.21343,0.7622500000000001,60.68,18.75,63.5108250616,130.43
2020-07-29 03:30:00,62.00712,36.29166,71.8468337246,0.89712,0.26166,0.9345,61.11,36.03,70.94077107,134.54,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,128.08,61.86712,35.89166,71.5244838824,0.89712,0.26166,0.9345,60.97,35.63,70.6175459783,130.5,60.68712,18.99166,63.5893834178,0.89712,0.26166,0.9345,59.79,18.73,62.655063642100004,130.5
2020-07-29 04:00:00,61.57112,36.48991,71.5717566493,0.89112,0.25991000000000003,0.9282500000000001,60.68,36.23,70.6730167744,134.51,0.89112,0.25991000000000003,0.9282500000000001,0.89112,0.25991000000000003,0.9282500000000001,0.0,0.0,0.0,128.01,61.44112,36.10991,71.2666599965,0.89112,0.25991000000000003,0.9282500000000001,60.55,35.85,70.3670732658,130.47,60.25112,18.74991,63.1011615286,0.89112,0.25991000000000003,0.9282500000000001,59.36,18.49,62.1730624949,130.47
2020-07-29 04:30:00,61.9064,36.2052,71.7162385238,1.0464,0.3052,1.09,60.86,35.9,70.6593914494,134.26,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0.0,0.0,0.0,127.81,61.7564,35.8052,71.3853296413,1.0464,0.3052,1.09,60.71,35.5,70.3274775603,130.23,60.5864,18.9452,63.4793861659,1.0464,0.3052,1.09,59.54,18.64,62.3895920807,130.23
2020-07-29 05:00:00,62.3368,35.87865,71.924642231,1.1268,0.32865000000000005,1.17375,61.21,35.55,70.7846494658,134.24,1.1268,0.32865000000000005,1.17375,1.1268,0.32865000000000005,1.17375,0.0,0.0,0.0,127.81,62.2068,35.48865,71.6179463896,1.1268,0.32865000000000005,1.17375,61.08,35.16,70.4768898292,130.2,60.9968,19.27865,63.9708992907,1.1268,0.32865000000000005,1.17375,59.87,18.95,62.7974474004,130.2
2020-07-29 05:30:00,63.12192,35.66806,72.5023260913,1.02192,0.29806000000000005,1.0645,62.1,35.37,71.4664039952,134.28,1.02192,0.29806000000000005,1.0645,1.02192,0.29806000000000005,1.0645,0.0,0.0,0.0,127.86,62.98192,35.27806,72.1890834147,1.02192,0.29806000000000005,1.0645,61.96,34.98,71.1522452211,130.24,61.74192,19.358060000000002,64.7054802335,1.02192,0.29806000000000005,1.0645,60.72,19.06,63.6411973489,130.24
2020-07-29 06:00:00,65.1572,34.9046,73.9174662242,0.9072,0.2646,0.9450000000000001,64.25,34.64,72.9930962489,134.47,0.9072,0.2646,0.9450000000000001,0.9072,0.2646,0.9450000000000001,0.0,0.0,0.0,128.17,65.0172,34.5346,73.619799599,0.9072,0.2646,0.9450000000000001,64.11,34.27,72.6947384616,130.44,63.6972,20.1746,66.8157748814,0.9072,0.2646,0.9450000000000001,62.79,19.91,65.8710270149,130.44
2020-07-29 06:30:00,72.90088,29.57359,78.6710590386,1.04088,0.30359,1.08425,71.86,29.27,77.5924770838,133.39,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,127.7,72.81088,29.23359,78.4603532407,1.04088,0.30359,1.08425,71.77,28.93,77.381378897,129.39,71.20088,24.61359,75.3352117238,1.04088,0.30359,1.08425,70.16,24.31,74.25228414,129.39
2020-07-29 07:00:00,78.72536,26.10448,82.9404978476,1.45536,0.42448,1.516,77.27,25.68,81.4255199554,132.87,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0.0,0.0,0.0,127.61,78.64536,25.78448,82.764316335,1.45536,0.42448,1.516,77.19,25.36,81.2491581495,128.89,76.83536,27.76448,81.6978512325,1.45536,0.42448,1.516,75.38,27.34,80.1849112988,128.89
2020-07-29 07:30:00,84.92056,22.37433,87.8186321555,2.38056,0.69433,2.47975,82.54,21.68,85.3397562687,131.57,2.38056,0.69433,2.47975,2.38056,0.69433,2.47975,0.0,0.0,0.0,126.79,84.87056,22.08433,87.6968048806,2.38056,0.69433,2.47975,82.49,21.39,85.2181447815,127.65,82.85056,30.81433,88.3953518329,2.38056,0.69433,2.47975,80.47,30.12,85.922263122,127.65
2020-07-29 08:00:00,90.0596,19.36155,92.1173228582,2.9196,0.85155,3.04125,87.14,18.51,89.0842281215,131.26,2.9196,0.85155,3.04125,2.9196,0.85155,3.04125,0.0,0.0,0.0,126.86,90.0296,19.09155,92.0316041236,2.9196,0.85155,3.04125,87.11,18.24,88.999155614,127.33,87.8596,33.81155,94.1410124524,2.9196,0.85155,3.04125,84.94,32.96,91.1107304328,127.33
2020-07-29 08:30:00,94.48328,16.80179,95.9655685481,3.74328,1.09179,3.8992500000000003,90.74,15.71,92.0899109566,130.86,3.74328,1.09179,3.8992500000000003,3.74328,1.09179,3.8992500000000003,0.0,0.0,0.0,126.8,94.45328,16.54179,95.890838557,3.74328,1.09179,3.8992500000000003,90.71,15.45,92.0163387665,126.95,92.12328,36.39179,99.0508005892,3.74328,1.09179,3.8992500000000003,88.38,35.3,95.1688730626,126.95
2020-07-29 09:00:00,97.28528,14.81904,98.4074674565,4.14528,1.20904,4.318,93.14,13.61,94.1291224861,130.64,4.14528,1.20904,4.318,4.14528,1.20904,4.318,0.0,0.0,0.0,126.8,97.30528,14.579039999999999,98.3913915096,4.14528,1.20904,4.318,93.16,13.37,94.1145180086,126.73,94.90528,38.39904,102.3791895104,4.14528,1.20904,4.318,90.76,37.19,98.0840134782,126.73
2020-07-29 09:30:00,98.97448,14.26464,99.9971381871,4.16448,1.21464,4.338,94.81,13.05,95.7039111009,130.64,4.16448,1.21464,4.338,4.16448,1.21464,4.338,0.0,0.0,0.0,126.93,98.99448,14.03464,99.9843897336,4.16448,1.21464,4.338,94.83,12.82,95.6926397379,126.73,96.51448,38.89464,104.0568972745,4.16448,1.21464,4.338,92.35,37.68,99.7411895858,126.73
2020-07-29 10:00:00,98.96568,13.57124,99.8918633974,5.21568,1.5212400000000001,5.433,93.75,12.05,94.521240999,130.38,5.21568,1.5212400000000001,5.433,5.21568,1.5212400000000001,5.433,0.0,0.0,0.0,126.78,98.97568,13.33124,99.8694507415,5.21568,1.5212400000000001,5.433,93.76,11.81,94.5008661336,126.48,96.53568,39.98124,104.4874971707,5.21568,1.5212400000000001,5.433,91.32,38.46,99.0884150645,126.48
2020-07-29 10:30:00,99.17784,13.18187,100.050015711,5.9378400000000005,1.73187,6.18525,93.24,11.45,93.9404071739,130.27,5.9378400000000005,1.73187,6.18525,5.9378400000000005,1.73187,6.18525,0.0,0.0,0.0,126.72,99.18784,12.94187,100.0285939267,5.9378400000000005,1.73187,6.18525,93.25,11.21,93.9213852112,126.37,96.77784,40.71187,104.992412459,5.9378400000000005,1.73187,6.18525,90.84,38.98,98.8501188669,126.37
2020-07-29 11:00:00,98.528,12.934,99.3733120108,6.5280000000000005,1.904,6.8,92.0,11.03,92.6588414562,130.97,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8,0.0,0.0,0.0,127.43,98.528,12.694,99.3423596458,6.5280000000000005,1.904,6.8,92.0,10.79,92.6305786444,127.04,96.168,41.794,104.8571535948,6.5280000000000005,1.904,6.8,89.64,39.89,98.1149412679,127.04
2020-07-29 11:30:00,98.37992,12.76331,99.2043887203,7.75992,2.26331,8.08325,90.62,10.5,91.2262813009,131.19,7.75992,2.26331,8.08325,7.75992,2.26331,8.08325,0.0,0.0,0.0,127.68,98.39992,12.50331,99.1911135988,7.75992,2.26331,8.08325,90.64,10.24,91.2165949814,127.26,96.07992,42.79331,105.1789827293,7.75992,2.26331,8.08325,88.32,40.53,97.1756312045,127.26
2020-07-29 12:00:00,99.02056,12.29058,99.7804071922,6.31056,1.84058,6.5735,92.71,10.45,93.2970878431,130.96,6.31056,1.84058,6.5735,6.31056,1.84058,6.5735,0.0,0.0,0.0,127.48,99.02056,12.05058,99.7511292219,6.31056,1.84058,6.5735,92.71,10.21,93.270510881,127.04,96.64056,42.33058,105.5048616901,6.31056,1.84058,6.5735,90.33,40.49,98.9896408722,127.04
2020-07-29 12:30:00,99.33088,12.80734,100.1531411362,7.19088,2.09734,7.4905,92.14,10.71,92.7603562951,130.34,7.19088,2.09734,7.4905,7.19088,2.09734,7.4905,0.0,0.0,0.0,126.85,99.32088,12.57734,100.1140683693,7.19088,2.09734,7.4905,92.13,10.48,92.7241462619,126.47,96.95088,41.80734,105.5809017325,7.19088,2.09734,7.4905,89.76,39.71,98.1516260691,126.47
2020-07-29 13:00:00,98.78336,13.56348,99.7101810378,5.94336,1.7334800000000001,6.191,92.84,11.83,93.5906752834,130.59,5.94336,1.7334800000000001,6.191,5.94336,1.7334800000000001,6.191,0.0,0.0,0.0,126.99,98.79336,13.33348,99.6890649419,5.94336,1.7334800000000001,6.191,92.85,11.6,93.5718039796,126.71,96.40336,40.48348,104.5586915192,5.94336,1.7334800000000001,6.191,90.46,38.75,98.4102337158,126.71
2020-07-29 13:30:00,97.30192,15.41931,98.5160837456,6.27192,1.82931,6.53325,91.03,13.59,92.0388450601,130.69,6.27192,1.82931,6.53325,6.27192,1.82931,6.53325,0.0,0.0,0.0,126.85,97.31192,15.16931,98.4871450493,6.27192,1.82931,6.53325,91.04,13.34,92.0121578923,126.79,94.98192,39.01931,102.6843302542,6.27192,1.82931,6.53325,88.71,37.19,96.1902292335,126.79
2020-07-29 14:00:00,96.088,16.714,97.530823538,6.768,1.974,7.05,89.32,14.74,90.5280619477,130.91,6.768,1.974,7.05,6.768,1.974,7.05,0.0,0.0,0.0,126.92,96.068,16.464,97.4685791422,6.768,1.974,7.05,89.3,14.49,90.4679506787,126.99,93.838,38.224,101.3244512445,6.768,1.974,7.05,87.07,36.25,94.3146192273,126.99
2020-07-29 14:30:00,95.86584,17.19337,97.3954375259,7.72584,2.25337,8.04775,88.14,14.94,89.3972214333,130.82,7.72584,2.25337,8.04775,7.72584,2.25337,8.04775,0.0,0.0,0.0,126.79,95.84584,16.93337,97.3301806474,7.72584,2.25337,8.04775,88.12,14.68,89.3344099438,126.91,93.64584,38.20337,101.1387207189,7.72584,2.25337,8.04775,85.92,35.95,93.1377952284,126.91
2020-07-29 15:00:00,94.87624,17.21307,96.4250522186,6.93624,2.02307,7.22525,87.94,15.19,89.2422528851,131.04,6.93624,2.02307,7.22525,6.93624,2.02307,7.22525,0.0,0.0,0.0,126.99,94.85624,16.95307,96.3592904154,6.93624,2.02307,7.22525,87.92,14.93,89.1786482293,127.12,92.66624,37.92307,100.1258771445,6.93624,2.02307,7.22525,85.73,35.9,92.9432240672,127.12
2020-07-29 15:30:00,96.01112,17.04741,97.5128163441,6.23112,1.8174100000000002,6.49075,89.78,15.23,91.0626229581,131.25,6.23112,1.8174100000000002,6.49075,6.23112,1.8174100000000002,6.49075,0.0,0.0,0.0,127.21,95.99112,16.78741,97.4479976878,6.23112,1.8174100000000002,6.49075,89.76,14.97,90.9997719777,127.31,93.74112,37.86741,101.1006346121,6.23112,1.8174100000000002,6.49075,87.51,36.05,94.6446121023,127.31
2020-07-29 16:00:00,97.422,17.4535,98.9730809172,4.572,1.3335,4.7625,92.85,16.12,94.2389351595,131.44,4.572,1.3335,4.7625,4.572,1.3335,4.7625,0.0,0.0,0.0,127.33,97.402,17.2135,98.9113450836,4.572,1.3335,4.7625,92.83,15.88,94.1784651606,127.51,95.042,36.6635,101.868513272,4.572,1.3335,4.7625,90.47,35.33,97.1237859641,127.51
2020-07-29 16:30:00,97.14376,20.67068,99.3186141597,7.37376,2.15068,7.681,89.77,18.52,91.6604783972,131.57,7.37376,2.15068,7.681,7.37376,2.15068,7.681,0.0,0.0,0.0,127.16,97.11376,20.43068,99.2395841718,7.37376,2.15068,7.681,89.74,18.28,91.5828914154,127.62,94.88376,35.30068,101.2376704602,7.37376,2.15068,7.681,87.51,33.15,93.578430207,127.62
2020-07-29 17:00:00,98.01592,21.78631,100.4079871169,8.21592,2.39631,8.55825,89.8,19.39,91.8695384771,131.65,8.21592,2.39631,8.55825,8.21592,2.39631,8.55825,0.0,0.0,0.0,127.16,97.98592,21.53631,100.3247385577,8.21592,2.39631,8.55825,89.77,19.14,91.7877578983,127.72,95.73592,34.75631,101.8497298134,8.21592,2.39631,8.55825,87.52,32.36,93.3108782511,127.72
2020-07-29 17:30:00,100.12848,22.09289,102.5368631062,7.27848,2.12289,7.58175,92.85,19.97,94.9732772942,131.65,7.27848,2.12289,7.58175,7.27848,2.12289,7.58175,0.0,0.0,0.0,127.16,100.09848,21.88289,102.4625130136,7.27848,2.12289,7.58175,92.82,19.76,94.9,127.72,97.73848,33.84289,103.431869732,7.27848,2.12289,7.58175,90.46,31.72,95.8601585644,127.72
2020-07-29 18:00:00,99.87648,23.48689,102.600902818,6.60648,1.9268900000000002,6.88175,93.27,21.56,95.72944426870001,131.79,6.60648,1.9268900000000002,6.88175,6.60648,1.9268900000000002,6.88175,0.0,0.0,0.0,127.1,99.85648,23.25689,102.5290179923,6.60648,1.9268900000000002,6.88175,93.25,21.33,95.6584099805,127.89,97.49648,32.23689,102.6877825706,6.60648,1.9268900000000002,6.88175,90.89,30.31,95.8106893828,127.89
2020-07-29 18:30:00,97.31232,26.76901,100.9270405796,6.20232,1.8090100000000002,6.46075,91.11,24.96,94.4671037981,132.52,6.20232,1.8090100000000002,6.46075,6.20232,1.8090100000000002,6.46075,0.0,0.0,0.0,127.43,97.26232,26.53901,100.81804374,6.20232,1.8090100000000002,6.46075,91.06,24.73,94.3583409138,128.6,94.99232,29.35901,99.4258131833,6.20232,1.8090100000000002,6.46075,88.79,27.55,92.9659432265,128.6
2020-07-29 19:00:00,96.30096,27.59778,100.1774044276,5.58096,1.62778,5.8135,90.72,25.97,94.3639724683,132.93,5.58096,1.62778,5.8135,5.58096,1.62778,5.8135,0.0,0.0,0.0,127.72,96.24096,27.35778,100.0538380486,5.58096,1.62778,5.8135,90.66,25.73,94.2404822781,129.0,94.00096,28.47778,98.2199798139,5.58096,1.62778,5.8135,88.42,26.85,92.4068119783,129.0
2020-07-29 19:30:00,96.75,24.99375,99.9262229801,1.5899999999999999,0.46375000000000005,1.65625,95.16,24.53,98.2707815172,132.25,1.5899999999999999,0.46375000000000005,1.65625,1.5899999999999999,0.46375000000000005,1.65625,0.0,0.0,0.0,127.24,96.7,24.77375,99.8229867769,1.5899999999999999,0.46375000000000005,1.65625,95.11,24.31,98.1676535321,128.36,94.27,28.19375,98.3957338458,1.5899999999999999,0.46375000000000005,1.65625,92.68,27.73,96.7395229469,128.36
2020-07-29 20:00:00,95.31336,24.89348,98.5105169056,1.14336,0.33348000000000005,1.191,94.17,24.56,97.3200005138,131.49,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,126.47,95.27336,24.69348,98.4214462412,1.14336,0.33348000000000005,1.191,94.13,24.36,97.2309955724,127.62,92.89336,27.44348,96.86238138,1.14336,0.33348000000000005,1.191,91.75,27.11,95.6713886175,127.62
2020-07-29 20:30:00,93.33152,25.74086,96.8161375962,1.03152,0.30086,1.0745,92.3,25.44,95.7417547364,131.72,1.03152,0.30086,1.0745,1.03152,0.30086,1.0745,0.0,0.0,0.0,126.58,93.27152,25.51086,96.6973651195,1.03152,0.30086,1.0745,92.24,25.21,95.6230186723,127.84,90.96152,26.85086,94.8417988202,1.03152,0.30086,1.0745,89.93,26.55,93.7673045363,127.84
2020-07-29 21:00:00,92.42432,26.44626,96.1335508314,0.6043200000000001,0.17626000000000003,0.6295000000000001,91.82,26.27,95.504059076,132.02,0.6043200000000001,0.17626000000000003,0.6295000000000001,0.6043200000000001,0.17626000000000003,0.6295000000000001,0.0,0.0,0.0,126.8,92.36432,26.21626,96.0128111111,0.6043200000000001,0.17626000000000003,0.6295000000000001,91.76,26.04,95.3833276836,128.13,90.06432,26.07626,93.7632821133,0.6043200000000001,0.17626000000000003,0.6295000000000001,89.46,25.9,93.1337833442,128.13
2020-07-29 21:30:00,92.84064,26.45727,96.536892282,0.71064,0.20727,0.7402500000000001,92.13,26.25,95.7966565179,131.48,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,126.27,92.78064,26.23727,96.4190930048,0.71064,0.20727,0.7402500000000001,92.07,26.03,95.6788680953,127.6,90.46064,25.86727,94.0863595133,0.71064,0.20727,0.7402500000000001,89.75,25.66,93.3461198979,127.6
2020-07-29 22:00:00,89.70144,28.57542,94.142992125,0.6014400000000001,0.17542000000000002,0.6265000000000001,89.1,28.4,93.5166830036,132.13,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.0,0.0,0.0,126.65,89.65144,28.33542,94.0227457621,0.6014400000000001,0.17542000000000002,0.6265000000000001,89.05,28.16,93.3964030357,128.21,87.45144,24.20542,90.7394992021,0.6014400000000001,0.17542000000000002,0.6265000000000001,86.85,24.03,90.113058987,128.21
