Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-29 22:30:00,85.24888,30.87884,90.6690371682,0.5788800000000001,0.16884000000000002,0.603,84.67,30.71,90.0672693047,132.84,0.5788800000000001,0.16884000000000002,0.603,0.5788800000000001,0.16884000000000002,0.603,0.0,0.0,0.0,127.1,85.16888,30.60884,90.5021502872,0.5788800000000001,0.16884000000000002,0.603,84.59,30.44,89.9002875413,128.9,83.15888,22.55884,86.164381185,0.5788800000000001,0.16884000000000002,0.603,82.58,22.39,85.561489585,128.9
2020-07-29 23:00:00,81.20336,31.76598,87.1955455322,0.60336,0.17598000000000003,0.6285000000000001,80.6,31.59,86.5695564272,133.04,0.60336,0.17598000000000003,0.6285000000000001,0.60336,0.17598000000000003,0.6285000000000001,0.0,0.0,0.0,127.15,81.12336,31.48598,87.0193454023,0.60336,0.17598000000000003,0.6285000000000001,80.52,31.31,86.3932086451,129.08,79.24336,21.84598,82.1994948053,0.60336,0.17598000000000003,0.6285000000000001,78.64,21.67,81.5710641098,129.08
2020-07-29 23:30:00,76.98272,32.86871,83.7059811224,0.61272,0.17871,0.6382500000000001,76.37,32.69,83.0723359489,133.17,0.61272,0.17871,0.6382500000000001,0.61272,0.17871,0.6382500000000001,0.0,0.0,0.0,127.15,76.88272,32.55871,83.4926477689,0.61272,0.17871,0.6382500000000001,76.27,32.38,82.8587792572,129.21,75.16272,20.88871,78.0113625266,0.61272,0.17871,0.6382500000000001,74.55,20.71,77.3731645986,129.21
2020-07-30 00:00:00,73.33744,33.76842,80.7383817961,0.5774400000000001,0.16842000000000001,0.6015,72.76,33.6,80.1434813319,133.88,0.5774400000000001,0.16842000000000001,0.6015,0.5774400000000001,0.16842000000000001,0.6015,0.0,0.0,0.0,127.72,73.22744,33.44842,80.5049984128,0.5774400000000001,0.16842000000000001,0.6015,72.65,33.28,79.9098298084,129.87,71.63744,20.61842,74.5455703114,0.5774400000000001,0.16842000000000001,0.6015,71.06,20.45,73.9440741371,129.87
2020-07-30 00:30:00,69.76864,35.33002,78.2040500272,0.54864,0.16002000000000002,0.5715,69.22,35.17,77.6423679443,134.23,0.54864,0.16002000000000002,0.5715,0.54864,0.16002000000000002,0.5715,0.0,0.0,0.0,127.87,69.64864,34.99002,77.9437909872,0.54864,0.16002000000000002,0.5715,69.1,34.83,77.3817736938,130.22,68.19864,19.36002,70.8933344698,0.54864,0.16002000000000002,0.5715,67.65,19.2,70.3218493784,130.22
2020-07-30 01:00:00,67.8372,35.97835,76.7875469888,0.5772,0.16835000000000003,0.6012500000000001,67.26,35.81,76.1988431671,134.54,0.5772,0.16835000000000003,0.6012500000000001,0.5772,0.16835000000000003,0.6012500000000001,0.0,0.0,0.0,128.11,67.6972,35.62835,76.5002628202,0.5772,0.16835000000000003,0.6012500000000001,67.12,35.46,75.9111717733,130.51,66.3172,19.01835,68.9903518803,0.5772,0.16835000000000003,0.6012500000000001,65.74,18.85,68.3891080509,130.51
2020-07-30 01:30:00,66.81632,36.29101,76.0358995815,0.5863200000000001,0.17101000000000002,0.61075,66.23,36.12,75.4391629063,134.64,0.5863200000000001,0.17101000000000002,0.61075,0.5863200000000001,0.17101000000000002,0.61075,0.0,0.0,0.0,128.11,66.68632,35.93101,75.7502657075,0.5863200000000001,0.17101000000000002,0.61075,66.1,35.76,75.153094414,130.61,65.33632,18.79101,67.9848274835,0.5863200000000001,0.17101000000000002,0.61075,64.75,18.62,67.3740818119,130.61
2020-07-30 02:00:00,66.71152,36.37086,75.9820133838,0.55152,0.16086,0.5745,66.16,36.21,75.4208837127,134.76,0.55152,0.16086,0.5745,0.55152,0.16086,0.5745,0.0,0.0,0.0,128.27,66.58152,36.01086,75.695976402,0.55152,0.16086,0.5745,66.03,35.85,75.134435514,130.73,65.23152,18.76086,67.8757767503,0.55152,0.16086,0.5745,64.68,18.6,67.3012808199,130.73
2020-07-30 02:30:00,65.88256,36.57408,75.3536664005,0.5625600000000001,0.16408,0.586,65.32,36.41,74.7822873413,134.86,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,128.36,65.76256,36.21408,75.0744556291,0.5625600000000001,0.16408,0.586,65.2,36.05,74.5026341816,130.83,64.44256,18.68408,67.0964856367,0.5625600000000001,0.16408,0.586,63.88,18.52,66.5104863912,130.83
2020-07-30 03:00:00,64.5068,36.9024,74.3163129602,0.5568000000000001,0.16240000000000002,0.58,63.95,36.74,73.7524921613,135.09,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,128.52,64.3668,36.5324,74.0114936479,0.5568000000000001,0.16240000000000002,0.58,63.81,36.37,73.4472123365,131.05,63.1168,18.5124,65.7756748046,0.5568000000000001,0.16240000000000002,0.58,62.56,18.35,65.1956754701,131.05
2020-07-30 03:30:00,63.89464,37.06177,73.8654169166,0.55464,0.16177000000000002,0.5777500000000001,63.34,36.9,73.3046083135,135.15,0.55464,0.16177000000000002,0.5777500000000001,0.55464,0.16177000000000002,0.5777500000000001,0.0,0.0,0.0,128.52,63.76464,36.69177,73.5677599228,0.55464,0.16177000000000002,0.5777500000000001,63.21,36.53,73.0064723158,131.1,62.51464,18.43177,65.1752281136,0.55464,0.16177000000000002,0.5777500000000001,61.96,18.27,64.597480601,131.1
2020-07-30 04:00:00,63.67352,37.19311,73.740386361,0.59352,0.17311,0.6182500000000001,63.08,37.02,73.1407328375,135.23,0.59352,0.17311,0.6182500000000001,0.59352,0.17311,0.6182500000000001,0.0,0.0,0.0,128.6,63.53352,36.80311,73.4232733489,0.59352,0.17311,0.6182500000000001,62.94,36.63,72.8230766996,131.17,62.30352,18.37311,64.9561373194,0.59352,0.17311,0.6182500000000001,61.71,18.2,64.3378900804,131.17
2020-07-30 04:30:00,63.85664,36.87402,73.7384826468,0.5966400000000001,0.17402,0.6215,63.26,36.7,73.1349273603,134.95,0.5966400000000001,0.17402,0.6215,0.5966400000000001,0.17402,0.6215,0.0,0.0,0.0,128.39,63.71664,36.50402,73.432647297,0.5966400000000001,0.17402,0.6215,63.12,36.33,72.8285884801,130.91,62.47664,18.47402,65.1507479669,0.5966400000000001,0.17402,0.6215,61.88,18.3,64.5292522814,130.91
2020-07-30 05:00:00,64.5116,36.4313,74.0876923264,0.6216,0.18130000000000002,0.6475000000000001,63.89,36.25,73.4574339329,134.95,0.6216,0.18130000000000002,0.6475000000000001,0.6216,0.18130000000000002,0.6475000000000001,0.0,0.0,0.0,128.39,64.3716,36.0513,73.7793949436,0.6216,0.18130000000000002,0.6475000000000001,63.75,35.87,73.1486117435,130.91,63.1116,18.9413,65.892692313,0.6216,0.18130000000000002,0.6475000000000001,62.49,18.76,65.2452120849,130.91
2020-07-30 05:30:00,64.91024,36.20507,74.3246012472,0.60024,0.17507,0.6252500000000001,64.31,36.03,73.7152426571,134.34,0.60024,0.17507,0.6252500000000001,0.60024,0.17507,0.6252500000000001,0.0,0.0,0.0,127.84,64.76024,35.83507,74.013788761,0.60024,0.17507,0.6252500000000001,64.16,35.66,73.4039590213,130.32,63.46024,18.65507,66.1453981586,0.60024,0.17507,0.6252500000000001,62.86,18.48,65.5201495725,130.32
2020-07-30 06:00:00,66.58944,35.58442,75.5010229484,0.76944,0.22442,0.8015,65.82,35.36,74.7168120305,134.34,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,127.91,66.44944,35.22442,75.2082963552,0.76944,0.22442,0.8015,65.68,35.0,74.4235339123,130.29,65.11944,19.30442,67.9205572522,0.76944,0.22442,0.8015,64.35,19.08,67.1190651008,130.29
2020-07-30 06:30:00,73.70408,31.27994,80.0670097796,0.9940800000000001,0.28994000000000003,1.0355,72.71,30.99,79.0387512553,133.49,0.9940800000000001,0.28994000000000003,1.0355,0.9940800000000001,0.28994000000000003,1.0355,0.0,0.0,0.0,127.59,73.58408,30.94994,79.8280377778,0.9940800000000001,0.28994000000000003,1.0355,72.59,30.66,78.799388957,129.51,71.96408,22.90994,75.5228055692,0.9940800000000001,0.28994000000000003,1.0355,70.97,22.62,74.4876184342,129.51
2020-07-30 07:00:00,80.52352,26.91561,84.9028111128,1.01352,0.29561000000000004,1.05575,79.51,26.62,83.8478652084,132.64,1.01352,0.29561000000000004,1.05575,1.01352,0.29561000000000004,1.05575,0.0,0.0,0.0,127.26,80.43352,26.61561,84.7227350554,1.01352,0.29561000000000004,1.05575,79.42,26.32,83.6676687855,128.68,78.56352,26.48561,82.9078658021,1.01352,0.29561000000000004,1.05575,77.55,26.19,81.8530304876,128.68
2020-07-30 07:30:00,87.17504,23.86022,90.3814012806,1.7150400000000001,0.50022,1.7865000000000002,85.46,23.36,88.5951533663,132.42,1.7150400000000001,0.50022,1.7865000000000002,1.7150400000000001,0.50022,1.7865000000000002,0.0,0.0,0.0,127.44,87.11504,23.59022,90.2525826437,1.7150400000000001,0.50022,1.7865000000000002,85.4,23.09,88.4664235741,128.47,85.04504,29.58022,90.0424802182,1.7150400000000001,0.50022,1.7865000000000002,83.33,29.08,88.2583440815,128.47
2020-07-30 08:00:00,91.19064,20.44352,93.4541081687,2.72064,0.7935200000000001,2.834,88.47,19.65,90.6259532364,131.27,2.72064,0.7935200000000001,2.834,2.72064,0.7935200000000001,2.834,0.0,0.0,0.0,126.73,91.15064,20.18352,93.3585221177,2.72064,0.7935200000000001,2.834,88.43,19.39,90.530862141,127.37,88.93064,32.68352,94.7463519635,2.72064,0.7935200000000001,2.834,86.21,31.89,91.9191829816,127.37
2020-07-30 08:30:00,98.37648,16.62564,99.7714574545,2.55648,0.7456400000000001,2.6630000000000003,95.82,15.88,97.126962271,130.85,2.55648,0.7456400000000001,2.6630000000000003,2.55648,0.7456400000000001,2.6630000000000003,0.0,0.0,0.0,126.79,98.36648,16.405640000000002,99.7251693977,2.55648,0.7456400000000001,2.6630000000000003,95.81,15.66,97.0813663892,126.96,95.89648,35.87564,102.3874817632,2.55648,0.7456400000000001,2.6630000000000003,93.34,35.13,99.7320033891,126.96
2020-07-30 09:00:00,98.89624,18.09182,100.5374568857,7.92624,2.31182,8.2565,90.97,15.78,92.3284858535,130.85,7.92624,2.31182,8.2565,7.92624,2.31182,8.2565,0.0,0.0,0.0,126.74,98.88624,17.84182,100.4829289096,7.92624,2.31182,8.2565,90.96,15.53,92.2762293335,126.93,96.59624,37.55182,103.6386644426,7.92624,2.31182,8.2565,88.67,35.24,95.4160704494,126.93
2020-07-30 09:30:00,98.52048,18.11389,100.1718423029,9.75048,2.84389,10.15675,88.77,15.27,90.0737797586,130.55,9.75048,2.84389,10.15675,9.75048,2.84389,10.15675,0.0,0.0,0.0,126.49,98.49048,17.85389,100.0956344641,9.75048,2.84389,10.15675,88.74,15.01,90.0004872209,126.66,96.29048,38.33389,103.6404537869,9.75048,2.84389,10.15675,86.54,35.49,93.5345481627,126.66
2020-07-30 10:00:00,98.4736,17.1773,99.9605398757,11.1336,3.2473,11.5975,87.34,13.93,88.4438833385,130.47,11.1336,3.2473,11.5975,11.1336,3.2473,11.5975,0.0,0.0,0.0,126.55,98.4436,16.9173,99.8866228293,11.1336,3.2473,11.5975,87.31,13.67,88.3736668923,126.58,96.2636,39.9073,104.207836933,11.1336,3.2473,11.5975,85.13,36.66,92.6880386026,126.58
2020-07-30 10:30:00,96.49864,17.47752,98.0686046969,12.12864,3.5375199999999998,12.634,84.37,13.94,85.5138614495,130.12,12.12864,3.5375199999999998,12.634,12.12864,3.5375199999999998,12.634,0.0,0.0,0.0,126.16,96.46864,17.20752,97.9913121047,12.12864,3.5375199999999998,12.634,84.34,13.67,85.440648991,126.25,94.40864,39.94752,102.5124171054,12.12864,3.5375199999999998,12.634,82.28,36.41,89.9760329199,126.25
2020-07-30 11:00:00,99.48632,15.62726,100.7062020049,10.51632,3.06726,10.9545,88.97,12.56,89.852181387,130.56,10.51632,3.06726,10.9545,10.51632,3.06726,10.9545,0.0,0.0,0.0,126.78,99.43632,15.37726,100.6182978402,10.51632,3.06726,10.9545,88.92,12.31,89.7680483246,126.66,97.20632,41.22726,105.5876679118,10.51632,3.06726,10.9545,86.69,38.16,94.7171668706,126.66
2020-07-30 11:30:00,102.51344,12.17892,103.2343521944,7.33344,2.13892,7.639,95.18,10.04,95.7080665357,130.03,7.33344,2.13892,7.639,7.33344,2.13892,7.639,0.0,0.0,0.0,126.59,102.52344,11.95892,103.2185618821,7.33344,2.13892,7.639,95.19,9.82,95.6951853543,126.16,100.05344,42.29892,108.6272962427,7.33344,2.13892,7.639,92.72,40.16,101.0436737258,126.16
2020-07-30 12:00:00,100.68112,12.40616,101.4425982041,8.66112,2.52616,9.022,92.02,9.88,92.548877897,130.03,8.66112,2.52616,9.022,8.66112,2.52616,9.022,0.0,0.0,0.0,126.59,100.69112,12.17616,101.4246543953,8.66112,2.52616,9.022,92.03,9.65,92.5345524656,126.16,98.35112,42.86616,107.2867674898,8.66112,2.52616,9.022,89.69,40.34,98.3443526594,126.16
2020-07-30 12:30:00,99.44008,12.840440000000001,100.265679122,9.19008,2.68044,9.573,90.25,10.16,90.8200864347,130.03,9.19008,2.68044,9.573,9.19008,2.68044,9.573,0.0,0.0,0.0,126.52,99.42008,12.60044,100.2153850235,9.19008,2.68044,9.573,90.23,9.92,90.7736707421,126.16,97.15008,42.75044,106.1401816665,9.19008,2.68044,9.573,87.96,40.07,96.6569526728,126.16
2020-07-30 13:00:00,99.78896,12.944280000000001,100.6250014788,8.44896,2.46428,8.801,91.34,10.48,91.9392516828,130.32,8.44896,2.46428,8.801,8.44896,2.46428,8.801,0.0,0.0,0.0,126.79,99.76896,12.70428,100.5745698962,8.44896,2.46428,8.801,91.32,10.24,91.8923282979,126.44,97.45896,42.43428,106.2963640178,8.44896,2.46428,8.801,89.01,39.97,97.5724397563,126.44
2020-07-30 13:30:00,99.40024,13.33257,100.2904040019,9.06024,2.64257,9.43775,90.34,10.69,90.9702792125,130.55,9.06024,2.64257,9.43775,9.06024,2.64257,9.43775,0.0,0.0,0.0,126.96,99.39024,13.09257,100.2488663101,9.06024,2.64257,9.43775,90.33,10.45,90.9324551522,126.65,97.14024,42.59257,106.0676823847,9.06024,2.64257,9.43775,88.08,39.95,96.7165389166,126.65
2020-07-30 14:00:00,97.13216,13.55563,98.0735010641,9.48216,2.76563,9.87725,87.65,10.79,88.3116447588,130.52,9.48216,2.76563,9.87725,9.48216,2.76563,9.87725,0.0,0.0,0.0,126.89,97.09216,13.29563,97.9982719774,9.48216,2.76563,9.87725,87.61,10.53,88.2405405695,126.62,94.91216,42.56563,104.0199546874,9.48216,2.76563,9.87725,85.43,39.8,94.2460869214,126.62
2020-07-30 14:30:00,100.00096,12.70528,100.804841852,7.56096,2.20528,7.876,92.44,10.5,93.0344215869,130.29,7.56096,2.20528,7.876,7.56096,2.20528,7.876,0.0,0.0,0.0,126.73,99.99096,12.46528,100.7649506882,7.56096,2.20528,7.876,92.43,10.26,92.9977015845,126.4,97.64096,42.10528,106.3325522763,7.56096,2.20528,7.876,90.08,39.9,98.5211469686,126.4
2020-07-30 15:00:00,96.31896,13.84928,97.3095299136,9.76896,2.8492800000000003,10.176,86.55,11.0,87.2462176831,130.53,9.76896,2.8492800000000003,10.176,9.76896,2.8492800000000003,10.176,0.0,0.0,0.0,126.85,96.30896,13.58928,97.2629647255,9.76896,2.8492800000000003,10.176,86.54,10.74,87.2038944084,126.63,94.16896,42.45928,103.2985163766,9.76896,2.8492800000000003,10.176,84.4,39.61,93.2325699528,126.63
2020-07-30 15:30:00,96.24224,14.71857,97.3612092317,9.49224,2.76857,9.88775,86.75,11.95,87.5692012068,130.67,9.49224,2.76857,9.88775,9.49224,2.76857,9.88775,0.0,0.0,0.0,126.85,96.20224,14.45857,97.2826871929,9.49224,2.76857,9.88775,86.71,11.69,87.4944581102,126.77,94.07224,41.57857,102.8511731672,9.49224,2.76857,9.88775,84.58,38.81,93.0590806961,126.77
2020-07-30 16:00:00,96.13208,15.25394,97.3347804777,8.96208,2.61394,9.3355,87.17,12.64,88.0816581361,130.67,8.96208,2.61394,9.3355,8.96208,2.61394,9.3355,0.0,0.0,0.0,126.85,96.12208,15.00394,97.2860343474,8.96208,2.61394,9.3355,87.16,12.39,88.036229474,126.77,93.96208,40.76394,102.4234898949,8.96208,2.61394,9.3355,85.0,38.15,93.1687850087,126.77
2020-07-30 16:30:00,95.48992,19.19081,97.3992402951,11.65992,3.40081,12.14575,83.83,15.79,85.3041206508,131.68,11.65992,3.40081,12.14575,11.65992,3.40081,12.14575,0.0,0.0,0.0,127.47,95.42992,18.91081,97.2856020491,11.65992,3.40081,12.14575,83.77,15.51,85.1937380328,127.76,93.41992,39.28081,101.3423084751,11.65992,3.40081,12.14575,81.76,35.88,89.2864603397,127.76
2020-07-30 17:00:00,97.95016,19.61213,99.8942915644,10.43016,3.0421300000000002,10.86475,87.52,16.57,89.0747736455,131.8,10.43016,3.0421300000000002,10.86475,10.43016,3.0421300000000002,10.86475,0.0,0.0,0.0,127.53,97.90016,19.36213,99.7964598879,10.43016,3.0421300000000002,10.86475,87.47,16.32,88.9794543701,127.9,95.75016,38.20213,103.0897467092,10.43016,3.0421300000000002,10.86475,85.32,35.16,92.280702208,127.9
2020-07-30 17:30:00,100.5732,20.21385,102.5844446788,8.6532,2.52385,9.01375,91.92,17.69,93.606743881,131.8,8.6532,2.52385,9.01375,8.6532,2.52385,9.01375,0.0,0.0,0.0,127.45,100.5232,19.98385,102.4903312467,8.6532,2.52385,9.01375,91.87,17.46,93.5144293679,127.92,98.2332,36.63385,104.8417881766,8.6532,2.52385,9.01375,89.58,34.11,95.8544130439,127.92
2020-07-30 18:00:00,98.49856,22.19333,100.9678672577,8.54856,2.4933300000000003,8.90475,89.95,19.7,92.0819879238,131.55,8.54856,2.4933300000000003,8.90475,8.54856,2.4933300000000003,8.90475,0.0,0.0,0.0,126.97,98.44856,21.96333,100.8687604304,8.54856,2.4933300000000003,8.90475,89.9,19.47,91.9841883152,127.69,96.22856,34.51333,102.2306495497,8.54856,2.4933300000000003,8.90475,87.68,32.02,93.343788224,127.69
2020-07-30 18:30:00,96.746,23.6805,99.6019808852,7.716,2.2505,8.0375,89.03,21.43,91.572844228,130.87,7.716,2.2505,8.0375,7.716,2.2505,8.0375,0.0,0.0,0.0,126.08,96.666,23.4605,99.472160006,7.716,2.2505,8.0375,88.95,21.21,91.4437892916,127.04,94.476,32.1405,99.7934182011,7.716,2.2505,8.0375,86.76,29.89,91.7644250241,127.04
2020-07-30 19:00:00,96.22248,24.26864,99.2357422746,6.37248,1.85864,6.638,89.85,22.41,92.6025410019,131.54,6.37248,1.85864,6.638,6.37248,1.85864,6.638,0.0,0.0,0.0,126.65,96.13248,24.02864,99.0900058089,6.37248,1.85864,6.638,89.76,22.17,92.4573766662,127.7,93.91248,31.26864,98.981219164,6.37248,1.85864,6.638,87.54,29.41,92.3482522845,127.7
2020-07-30 19:30:00,96.57224,24.06857,99.526346263,5.41224,1.57857,5.6377500000000005,91.16,22.49,93.8932675968,131.41,5.41224,1.57857,5.6377500000000005,5.41224,1.57857,5.6377500000000005,0.0,0.0,0.0,126.53,96.48224,23.85857,99.3883997148,5.41224,1.57857,5.6377500000000005,91.07,22.28,93.7557640895,127.6,94.23224,30.77857,99.1314048456,5.41224,1.57857,5.6377500000000005,88.82,29.2,93.4966972679,127.6
2020-07-30 20:00:00,96.10656,23.92858,99.0406371943,4.72656,1.37858,4.9235,91.38,22.55,94.1212351173,131.6,4.72656,1.37858,4.9235,4.72656,1.37858,4.9235,0.0,0.0,0.0,126.72,96.02656,23.70858,98.9100449451,4.72656,1.37858,4.9235,91.3,22.33,93.9910575534,127.78,93.76656,30.65858,98.651489101,4.72656,1.37858,4.9235,89.04,29.28,93.7306780089,127.78
2020-07-30 20:30:00,94.78416,24.96538,98.0168719428,4.54416,1.32538,4.7335,90.24,23.64,93.2850856247,131.6,4.54416,1.32538,4.7335,4.54416,1.32538,4.7335,0.0,0.0,0.0,126.55,94.70416,24.74538,97.883664381,4.54416,1.32538,4.7335,90.16,23.42,93.1521443661,127.78,92.48416,29.52538,97.0827889744,4.54416,1.32538,4.7335,87.94,28.2,92.3508722211,127.78
2020-07-30 21:00:00,94.27992,25.51956,97.6726740588,4.48992,1.30956,4.677,89.79,24.21,92.9966031638,131.78,4.48992,1.30956,4.677,4.48992,1.30956,4.677,0.0,0.0,0.0,126.69,94.18992,25.28956,97.5259087351,4.48992,1.30956,4.677,89.7,23.98,92.8500425417,127.95,91.98992,29.09956,96.4827952217,4.48992,1.30956,4.677,87.5,27.79,91.8070482044,127.95
2020-07-30 21:30:00,93.60664,26.43027,97.2664496338,4.52664,1.32027,4.71525,89.08,25.11,92.5513830259,131.66,4.52664,1.32027,4.71525,4.52664,1.32027,4.71525,0.0,0.0,0.0,126.49,93.51664,26.21027,97.1202358438,4.52664,1.32027,4.71525,88.99,24.89,92.4052606728,127.85,91.33664,28.25027,95.605750672,4.52664,1.32027,4.71525,86.81,26.93,90.8911491841,127.85
2020-07-30 22:00:00,93.45456,25.71758,96.9285752802,0.8145600000000001,0.23758,0.8485,92.64,25.48,96.0801748541,132.32,0.8145600000000001,0.23758,0.8485,0.8145600000000001,0.23758,0.8485,0.0,0.0,0.0,127.15,93.36456,25.50758,96.786247481,0.8145600000000001,0.23758,0.8485,92.55,25.27,95.9378726051,128.47,91.06456,27.28758,95.0650625112,0.8145600000000001,0.23758,0.8485,90.25,27.05,94.2165855887,128.47
2020-07-30 22:30:00,88.68256,27.95658,92.9847665666,0.7425600000000001,0.21658000000000002,0.7735000000000001,87.94,27.74,92.2114483131,131.66,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,126.21,88.59256,27.71658,92.8269922719,0.7425600000000001,0.21658000000000002,0.7735000000000001,87.85,27.5,92.0536392545,127.85,86.46256,24.60658,89.8958178173,0.7425600000000001,0.21658000000000002,0.7735000000000001,85.72,24.39,89.1223344622,127.85
2020-07-30 23:00:00,84.52512,29.10191,89.394726224,0.79512,0.23191000000000003,0.82825,83.73,28.87,88.5674308084,132.1,0.79512,0.23191000000000003,0.82825,0.79512,0.23191000000000003,0.82825,0.0,0.0,0.0,126.48,84.41512,28.85191,89.2095577574,0.79512,0.23191000000000003,0.82825,83.62,28.62,88.3821746734,128.25,82.44512,23.84191,85.8232747235,0.79512,0.23191000000000003,0.82825,81.65,23.61,84.9950269133,128.25
2020-07-30 23:30:00,80.27432,30.05876,85.7175332368,0.78432,0.22876000000000002,0.8170000000000001,79.49,29.83,84.902820919,132.71,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,126.97,80.15432,29.76876,85.5037665053,0.78432,0.22876000000000002,0.8170000000000001,79.37,29.54,84.688892424,128.83,78.33432,23.45876,81.7715054931,0.78432,0.22876000000000002,0.8170000000000001,77.55,23.23,80.9545267419,128.83
2020-07-31 00:00:00,76.54952,31.01861,82.5952975572,0.7495200000000001,0.21861000000000003,0.78075,75.8,30.8,81.818579797,132.97,0.7495200000000001,0.21861000000000003,0.78075,0.7495200000000001,0.21861000000000003,0.78075,0.0,0.0,0.0,127.1,76.43952,30.72861,82.3847539922,0.7495200000000001,0.21861000000000003,0.78075,75.69,30.51,81.6078194783,129.06,74.75952,22.71861,78.1352741786,0.7495200000000001,0.21861000000000003,0.78075,74.01,22.5,77.354573879,129.06
2020-07-31 00:30:00,73.1884,32.37995,80.0312629949,0.7884,0.22995000000000002,0.82125,72.4,32.15,79.2173118706,132.92,0.7884,0.22995000000000002,0.82125,0.7884,0.22995000000000002,0.82125,0.0,0.0,0.0,126.88,73.0484,32.05995,79.7741131982,0.7884,0.22995000000000002,0.82125,72.26,31.83,78.9598410586,129.03,71.4884,21.29995,74.5940963117,0.7884,0.22995000000000002,0.82125,70.7,21.07,73.7728601858,129.03
2020-07-31 01:00:00,70.58472,32.98221,77.9103900257,0.86472,0.25221000000000005,0.90075,69.72,32.73,77.0203304329,133.21,0.86472,0.25221000000000005,0.90075,0.86472,0.25221000000000005,0.90075,0.0,0.0,0.0,127.08,70.45472,32.65221,77.6532960547,0.86472,0.25221000000000005,0.90075,69.59,32.4,76.7628041437,129.29,68.97472,21.07221,72.1217722561,0.86472,0.25221000000000005,0.90075,68.11,20.82,71.2210958916,129.29
2020-07-31 01:30:00,69.32928,33.32854,76.9242526376,0.7492800000000001,0.21854,0.7805000000000001,68.58,33.11,76.1543728226,133.21,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,127.02,69.18928,32.99854,76.6554636608,0.7492800000000001,0.21854,0.7805000000000001,68.44,32.78,75.8851895959,129.29,67.75928,20.67854,70.8443508168,0.7492800000000001,0.21854,0.7805000000000001,67.01,20.46,70.063911538,129.29
2020-07-31 02:00:00,68.68336,33.69348,76.5026439765,0.6633600000000001,0.19348,0.6910000000000001,68.02,33.5,75.8219651552,133.49,0.6633600000000001,0.19348,0.6910000000000001,0.6633600000000001,0.19348,0.6910000000000001,0.0,0.0,0.0,127.28,68.53336,33.35348,76.2186070523,0.6633600000000001,0.19348,0.6910000000000001,67.87,33.16,75.537556884,129.57,67.12336,20.46348,70.173353001,0.6633600000000001,0.19348,0.6910000000000001,66.46,20.27,69.4824042474,129.57
2020-07-31 02:30:00,67.53912,34.317660000000004,75.7577356991,0.8491200000000001,0.24766000000000002,0.8845000000000001,66.69,34.07,74.8887241179,133.93,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,127.65,67.39912,33.96766,75.4747858735,0.8491200000000001,0.24766000000000002,0.8845000000000001,66.55,33.72,74.6052337306,129.97,66.03912,20.32766,69.0968822122,0.8491200000000001,0.24766000000000002,0.8845000000000001,65.19,20.08,68.2124805296,129.97
2020-07-31 03:00:00,66.04848,34.69414,74.6061998808,0.76848,0.22414,0.8005,65.28,34.47,73.8218077535,134.29,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,127.97,65.90848,34.33414,74.3152804304,0.76848,0.22414,0.8005,65.14,34.11,73.5303454364,130.32,64.59848,20.25414,67.6992895491,0.76848,0.22414,0.8005,63.83,20.03,66.8989521592,130.32
2020-07-31 03:30:00,65.36776,35.23393,74.2588302538,0.7677600000000001,0.22393000000000002,0.7997500000000001,64.6,35.01,73.476935837,134.39,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,127.97,65.21776,34.87393,73.9563872364,0.7677600000000001,0.22393000000000002,0.7997500000000001,64.45,34.65,73.1739366168,130.41,63.93776,19.78393,66.9286264618,0.7677600000000001,0.22393000000000002,0.7997500000000001,63.17,19.56,66.1289838119,130.41
2020-07-31 04:00:00,64.976,35.24925,73.9215137938,0.786,0.22925,0.8187500000000001,64.19,35.02,73.1215187206,134.39,0.786,0.22925,0.8187500000000001,0.786,0.22925,0.8187500000000001,0.0,0.0,0.0,127.97,64.836,34.87925,73.6224760285,0.786,0.22925,0.8187500000000001,64.05,34.65,72.8218717145,130.41,63.566,19.78925,66.5751513071,0.786,0.22925,0.8187500000000001,62.78,19.56,65.7565357968,130.41
2020-07-31 04:30:00,65.37728,34.916290000000004,74.1170428954,0.9472800000000001,0.27629000000000004,0.9867500000000001,64.43,34.64,73.1515857655,134.12,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.0,0.0,0.0,127.78,65.21728,34.56629,73.8113948856,0.9472800000000001,0.27629000000000004,0.9867500000000001,64.27,34.29,72.845294975,130.16,63.94728,20.03629,67.0127415971,0.9472800000000001,0.27629000000000004,0.9867500000000001,63.0,19.76,66.0261887436,130.16
2020-07-31 05:00:00,65.6604,34.6997,74.2654516464,0.8904000000000001,0.2597,0.9275,64.77,34.44,73.3571162192,134.09,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,127.78,65.5204,34.3297,73.9692579269,0.8904000000000001,0.2597,0.9275,64.63,34.07,73.0602614285,130.12,64.2104,20.2197,67.318732432,0.8904000000000001,0.2597,0.9275,63.32,19.96,66.391445232,130.12
2020-07-31 05:30:00,66.04664,34.58152,74.5522647597,0.8966400000000001,0.26152000000000003,0.934,65.15,34.32,73.6368447178,134.02,0.8966400000000001,0.26152000000000003,0.934,0.8966400000000001,0.26152000000000003,0.934,0.0,0.0,0.0,127.7,65.90664,34.22152,74.261683439,0.8966400000000001,0.26152000000000003,0.934,65.01,33.96,73.3456317718,130.05,64.59664,20.22152,67.6877815444,0.8966400000000001,0.26152000000000003,0.934,63.7,19.96,66.7539631782,130.05
2020-07-31 06:00:00,67.42888,33.92384,75.4816585562,0.93888,0.27384000000000003,0.978,66.49,33.65,74.5200818572,133.7,0.93888,0.27384000000000003,0.978,0.93888,0.27384000000000003,0.978,0.0,0.0,0.0,127.49,67.27888,33.57384,75.1907602462,0.93888,0.27384000000000003,0.978,66.34,33.3,74.2286036512,129.76,65.90888,20.64384,69.0662623341,0.93888,0.27384000000000003,0.978,64.97,20.37,68.0884557029,129.76
2020-07-31 06:30:00,75.13872,28.28046,80.2845667675,1.09872,0.32046,1.1445,74.04,27.96,79.1434343455,132.06,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0,126.5,75.01872,27.97046,80.0634434873,1.09872,0.32046,1.1445,73.92,27.65,78.9220431819,128.18,73.34872,24.90046,77.4601034975,1.09872,0.32046,1.1445,72.25,24.58,76.3167013176,128.18
2020-07-31 07:00:00,81.6392,24.8606,85.3405437585,1.3392,0.3906,1.395,80.3,24.47,83.9456425313,132.06,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0,126.91,81.5392,24.5706,85.1607628019,1.3392,0.3906,1.395,80.2,24.18,83.7658188046,128.18,79.6592,28.3006,84.5370457551,1.3392,0.3906,1.395,78.32,27.91,83.1443954816,128.18
2020-07-31 07:30:00,87.2848,22.55765,90.1525589463,2.0148,0.58765,2.09875,85.27,21.97,88.0548340524,131.78,2.0148,0.58765,2.09875,2.0148,0.58765,2.09875,0.0,0.0,0.0,126.95,87.2048,22.28765,90.0078690202,2.0148,0.58765,2.09875,85.19,21.7,87.9103298822,127.91,85.1348,30.57765,90.4595315628,2.0148,0.58765,2.09875,83.12,29.99,88.3647808802,127.91
2020-07-31 08:00:00,92.41608,19.44969,94.4405754094,2.7760800000000003,0.80969,2.89175,89.64,18.64,91.5575185334,131.47,2.7760800000000003,0.80969,2.89175,2.7760800000000003,0.80969,2.89175,0.0,0.0,0.0,127.04,92.37608,19.20969,94.3522779061,2.7760800000000003,0.80969,2.89175,89.6,18.4,91.4697764292,127.6,90.14608,33.85969,96.2953495568,2.7760800000000003,0.80969,2.89175,87.37,33.05,93.412094506,127.6
2020-07-31 08:30:00,96.71848,17.06914,98.2131351391,4.00848,1.16914,4.1755,92.71,15.9,94.0635641468,130.98,4.00848,1.16914,4.1755,4.00848,1.16914,4.1755,0.0,0.0,0.0,126.87,96.66848,16.83914,98.1241645134,4.00848,1.16914,4.1755,92.66,15.67,93.9756590826,127.13,94.32848,36.47914,101.1364909133,4.00848,1.16914,4.1755,90.32,35.31,96.9767936158,127.13
2020-07-31 09:00:00,98.1064,16.1577,99.4280493133,5.0664,1.4777,5.2775,93.04,14.68,94.1909974467,130.61,5.0664,1.4777,5.2775,5.0664,1.4777,5.2775,0.0,0.0,0.0,126.64,98.0664,15.9277,99.3514490898,5.0664,1.4777,5.2775,93.0,14.45,94.1158992944,126.79,95.6964,37.6177,102.8245706349,5.0664,1.4777,5.2775,90.63,36.14,97.569956954,126.79
2020-07-31 09:30:00,99.96024,14.23757,100.9690941841,6.06024,1.76757,6.31275,93.9,12.47,94.7243944293,130.26,6.06024,1.76757,6.31275,6.06024,1.76757,6.31275,0.0,0.0,0.0,126.56,99.94024,14.01757,100.9185009796,6.06024,1.76757,6.31275,93.88,12.25,94.6758517258,126.45,97.56024,39.82757,105.3766376431,6.06024,1.76757,6.31275,91.5,38.06,99.1000181635,126.45
2020-07-31 10:00:00,100.67896,12.62803,101.467828046,6.91896,2.01803,7.20725,93.76,10.61,94.3584108599,130.13,6.91896,2.01803,7.20725,6.91896,2.01803,7.20725,0.0,0.0,0.0,126.63,100.66896,12.40803,101.4307582342,6.91896,2.01803,7.20725,93.75,10.39,94.3239874051,126.31,98.26896,41.75803,106.7732249628,6.91896,2.01803,7.20725,91.35,39.74,99.619727464,126.31
2020-07-31 10:30:00,100.3556,12.25705,101.1013438391,7.6356,2.22705,7.95375,92.72,10.03,93.2609205402,130.06,7.6356,2.22705,7.95375,7.6356,2.22705,7.95375,0.0,0.0,0.0,126.63,100.3556,12.03705,101.0749079844,7.6356,2.22705,7.95375,92.72,9.81,93.2375165907,126.25,97.9956,42.47705,106.8056056397,7.6356,2.22705,7.95375,90.36,40.25,98.9191189811,126.25
2020-07-31 11:00:00,100.27032,11.98801,100.9844020464,8.29032,2.41801,8.63575,91.98,9.57,92.4765121531,130.06,8.29032,2.41801,8.63575,8.29032,2.41801,8.63575,0.0,0.0,0.0,126.63,100.24032,11.75801,100.927560918,8.29032,2.41801,8.63575,91.95,9.34,92.4231469925,126.27,97.93032,43.06801,106.9822464742,8.29032,2.41801,8.63575,89.64,40.65,98.4263790861,126.27
2020-07-31 11:30:00,98.92856,12.28958,99.6889851501,8.87856,2.5895799999999998,9.2485,90.05,9.7,90.5709252465,130.06,8.87856,2.5895799999999998,9.2485,8.87856,2.5895799999999998,9.2485,0.0,0.0,0.0,126.63,98.91856,12.05958,99.6509657868,8.87856,2.5895799999999998,9.2485,90.04,9.47,90.5366362309,126.27,96.65856,43.11958,105.8403297456,8.87856,2.5895799999999998,9.2485,87.78,40.53,96.6851038165,126.27
2020-07-31 12:00:00,98.54984,12.36912,99.3230390876,9.21984,2.68912,9.604,89.33,9.68,89.8529426341,130.06,9.21984,2.68912,9.604,9.21984,2.68912,9.604,0.0,0.0,0.0,126.63,98.52984000000001,12.12912,99.2735862272,9.21984,2.68912,9.604,89.31,9.44,89.807514719,126.27,96.29984,43.23912,105.5617387238,9.21984,2.68912,9.604,87.08,40.55,96.0584660506,126.27
2020-07-31 12:30:00,98.96608,12.57844,99.7622280395,9.52608,2.77844,9.923,89.44,9.8,89.9752943868,130.41,9.52608,2.77844,9.923,9.52608,2.77844,9.923,0.0,0.0,0.0,126.89,98.93608,12.33844,99.7024825538,9.52608,2.77844,9.923,89.41,9.56,89.919640235,126.58,96.70608,43.46844,106.0262759178,9.52608,2.77844,9.923,87.18,40.69,96.2082558827,126.58
2020-07-31 13:00:00,97.84424,13.16832,98.7263893435,9.83424,2.86832,10.244,88.01,10.3,88.6106658366,130.65,9.83424,2.86832,10.244,9.83424,2.86832,10.244,0.0,0.0,0.0,127.07,97.81424,12.91832,98.6636130415,9.83424,2.86832,10.244,87.98,10.05,88.552147913,126.82,95.64424,43.29832,104.9884048836,9.83424,2.86832,10.244,85.81,40.43,94.8574773015,126.82
2020-07-31 13:30:00,95.07512,14.97941,96.2479151305,9.73512,2.83941,10.14075,85.34,12.14,86.1991600887,131.16,9.73512,2.83941,10.14075,9.73512,2.83941,10.14075,0.0,0.0,0.0,127.32,95.03512,14.71941,96.1682643296,9.73512,2.83941,10.14075,85.3,11.88,86.1233092722,127.31,92.96512,41.85941,101.9545180076,9.73512,2.83941,10.14075,83.23,39.02,91.9227572476,127.31
2020-07-31 14:00:00,94.12928,15.67354,95.4252650478,9.50928,2.77354,9.9055,84.62,12.9,85.5976308083,131.39,9.50928,2.77354,9.9055,9.50928,2.77354,9.9055,0.0,0.0,0.0,127.47,94.07928,15.41354,95.333562509,9.50928,2.77354,9.9055,84.57,12.64,85.5093825261,127.53,92.04928,41.24354,100.8667414971,9.50928,2.77354,9.9055,82.54,38.47,91.0647709051,127.53
2020-07-31 14:30:00,93.40592,16.27631,94.8134176067,9.17592,2.67631,9.55825,84.23,13.6,85.3208819692,131.36,9.17592,2.67631,9.55825,9.17592,2.67631,9.55825,0.0,0.0,0.0,127.36,93.36592,16.01631,94.7297060244,9.17592,2.67631,9.55825,84.19,13.34,85.2403173387,127.53,91.33592,40.43631,99.886663017,9.17592,2.67631,9.55825,82.16,37.76,90.4216965114,127.53
2020-07-31 15:00:00,92.85288,16.08584,94.2359356764,8.762880000000001,2.55584,9.128,84.09,13.53,85.1715269324,131.14,8.762880000000001,2.55584,9.128,8.762880000000001,2.55584,9.128,0.0,0.0,0.0,127.14,92.80288,15.83584,94.1442954448,8.762880000000001,2.55584,9.128,84.04,13.28,85.0827832173,127.31,90.78288,40.22584,99.2957678091,8.762880000000001,2.55584,9.128,82.02,37.67,90.2569072149,127.31
2020-07-31 15:30:00,92.00856,16.87958,93.5440823048,8.15856,2.37958,8.4985,83.85,14.5,85.0944915961,130.6,8.15856,2.37958,8.4985,8.15856,2.37958,8.4985,0.0,0.0,0.0,126.5,91.95856,16.60958,93.4465350083,8.15856,2.37958,8.4985,83.8,14.23,84.9996052932,126.79,89.93856,38.77958,97.9428425147,8.15856,2.37958,8.4985,81.78,36.4,89.5149618779,126.79
2020-07-31 16:00:00,92.5092,17.5406,94.1574465085,7.8192,2.2806,8.145,84.69,15.26,86.0538418666,130.63,7.8192,2.2806,8.145,7.8192,2.2806,8.145,0.0,0.0,0.0,126.45,92.4392,17.2906,94.0423869593,7.8192,2.2806,8.145,84.62,15.01,85.9409361131,126.82,90.3992,37.9406,98.0382807326,7.8192,2.2806,8.145,82.58,35.66,89.9504974972,126.82
2020-07-31 16:30:00,92.51952,20.50486,94.7645021337,9.95952,2.90486,10.3745,82.56,17.6,84.4151266066,131.25,9.95952,2.90486,10.3745,9.95952,2.90486,10.3745,0.0,0.0,0.0,126.8,92.44952,20.24486,94.6402034267,9.95952,2.90486,10.3745,82.49,17.34,84.2927974385,127.45,90.49952,36.77486,97.6859941253,9.95952,2.90486,10.3745,80.54,33.87,87.3720121091,127.45
2020-07-31 17:00:00,93.94712,20.66791,96.1936788987,9.14712,2.66791,9.52825,84.8,18.0,86.68933037,130.9,9.14712,2.66791,9.52825,9.14712,2.66791,9.52825,0.0,0.0,0.0,126.44,93.85712,20.42791,96.0544558137,9.14712,2.66791,9.52825,84.71,17.76,86.5517284634,127.12,91.81712,35.90791,98.5888509197,9.14712,2.66791,9.52825,82.67,33.24,89.1023372308,127.12
2020-07-31 17:30:00,97.01176,21.04218,99.2675924834,6.76176,1.97218,7.0435,90.25,19.07,92.2427634018,130.5,6.76176,1.97218,7.0435,6.76176,1.97218,7.0435,0.0,0.0,0.0,125.97,96.92176,20.82218,99.1331969698,6.76176,1.97218,7.0435,90.16,18.85,92.1094354559,126.76,94.68176,33.77218,100.5246030514,6.76176,1.97218,7.0435,87.92,31.8,93.494205168,126.76
2020-07-31 18:00:00,98.06704,21.59372,100.4162988653,5.80704,1.69372,6.049,92.26,19.9,94.381765188,130.74,5.80704,1.69372,6.049,5.80704,1.69372,6.049,0.0,0.0,0.0,126.13,97.98704,21.39372,100.2953202468,5.80704,1.69372,6.049,92.18,19.7,94.2615637468,127.0,95.69704,32.93372,101.205500729,5.80704,1.69372,6.049,89.89,31.24,95.1638045688,127.0
2020-07-31 18:30:00,99.14064,22.32727,101.6236856508,5.03064,1.46727,5.24025,94.11,20.86,96.3941476439,131.46,5.03064,1.46727,5.24025,5.03064,1.46727,5.24025,0.0,0.0,0.0,126.76,99.05064,22.13727,101.4942757374,5.03064,1.46727,5.24025,94.02,20.67,96.2653068348,127.71,96.70064,32.28727,101.9484260813,5.03064,1.46727,5.24025,91.67,30.82,96.7122603396,127.71
2020-07-31 19:00:00,97.35304,23.07422,100.0501575504,4.64304,1.35422,4.8365,92.71,21.72,95.2202840786,131.75,4.64304,1.35422,4.8365,4.64304,1.35422,4.8365,0.0,0.0,0.0,126.94,97.27304,22.87422,99.9263441313,4.64304,1.35422,4.8365,92.63,21.52,95.0969363334,128.0,94.98304,31.54422,100.084043199,4.64304,1.35422,4.8365,90.34,30.19,95.2509931707,128.0
2020-07-31 19:30:00,95.62448,24.10714,98.6164051984,4.58448,1.33714,4.7755,91.04,22.77,93.8443098968,131.88,4.58448,1.33714,4.7755,4.58448,1.33714,4.7755,0.0,0.0,0.0,126.94,95.53448,23.89714,98.4779679372,4.58448,1.33714,4.7755,90.95,22.56,93.7062223121,128.14,93.29448,30.59714,98.1837307024,4.58448,1.33714,4.7755,88.71,29.26,93.410982759,128.14
2020-07-31 20:00:00,93.5704,24.57595,96.743976942,4.3404,1.2659500000000001,4.52125,89.23,23.31,92.224449036,131.29,4.3404,1.2659500000000001,4.52125,4.3404,1.2659500000000001,4.52125,0.0,0.0,0.0,126.3,93.4804,24.36595,96.6037509808,4.3404,1.2659500000000001,4.52125,89.14,23.1,92.0844699176,127.57,91.3004,29.62595,95.9867696798,4.3404,1.2659500000000001,4.52125,86.96,28.36,91.4676511123,127.57
2020-07-31 20:30:00,93.00792,23.09106,95.8314678728,0.75792,0.22106,0.7895000000000001,92.25,22.87,95.0426188612,131.22,0.75792,0.22106,0.7895000000000001,0.75792,0.22106,0.7895000000000001,0.0,0.0,0.0,126.3,92.91792,22.88106,95.6936923932,0.75792,0.22106,0.7895000000000001,92.16,22.66,94.9049060903,127.48,90.62792,29.02106,95.1611360118,0.75792,0.22106,0.7895000000000001,89.87,28.8,94.3719073665,127.48
2020-07-31 21:00:00,91.48688,24.27284,94.6520996798,0.6268800000000001,0.18284,0.653,90.86,24.09,93.999296274,131.66,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,126.62,91.40688,24.06284,94.5210980692,0.6268800000000001,0.18284,0.653,90.78,23.88,93.8683269266,127.92,89.16688,28.01284,93.463638351,0.6268800000000001,0.18284,0.653,88.54,27.83,92.8107779302,127.92
2020-07-31 21:30:00,90.75184,24.89637,94.1048654564,0.5018400000000001,0.14637,0.52275,90.25,24.75,93.5821831333,131.29,0.5018400000000001,0.14637,0.52275,0.5018400000000001,0.14637,0.52275,0.0,0.0,0.0,126.18,90.65184,24.68637,93.9530359231,0.5018400000000001,0.14637,0.52275,90.15,24.54,93.43037033,127.56,88.43184,27.18637,92.5164257825,0.5018400000000001,0.14637,0.52275,87.93,27.04,91.9937307647,127.56
2020-07-31 22:00:00,88.75824,26.43907,92.6123619738,0.64824,0.18907000000000002,0.67525,88.11,26.25,91.9371230788,131.85,0.64824,0.18907000000000002,0.67525,0.64824,0.18907000000000002,0.67525,0.0,0.0,0.0,126.58,88.65824,26.22907,92.4567338433,0.64824,0.18907000000000002,0.67525,88.01,26.04,91.7814888744,128.09,86.52824,26.19907,90.4075637674,0.64824,0.18907000000000002,0.67525,85.88,26.01,89.7323492393,128.09
2020-07-31 22:30:00,86.05048,28.34139,90.5975689263,0.45048000000000005,0.13139,0.46925000000000006,85.6,28.21,90.1285975704,132.73,0.45048000000000005,0.13139,0.46925000000000006,0.45048000000000005,0.13139,0.46925000000000006,0.0,0.0,0.0,127.21,85.95048,28.10139,90.4277232499,0.45048000000000005,0.13139,0.46925000000000006,85.5,27.97,89.9587177543,128.93,83.92048,24.83139,87.5171119997,0.45048000000000005,0.13139,0.46925000000000006,83.47,24.7,87.0478655683,128.93
2020-07-31 23:00:00,82.30632,29.36851,87.3890135633,0.64632,0.18851,0.67325,81.66,29.18,86.716941828,132.88,0.64632,0.18851,0.67325,0.64632,0.18851,0.67325,0.0,0.0,0.0,127.21,82.19632,29.09851,87.1949442672,0.64632,0.18851,0.67325,81.55,28.91,86.5227750364,129.07,80.30632,24.09851,83.8441602985,0.64632,0.18851,0.67325,79.66,23.91,83.1709306188,129.07
2020-07-31 23:30:00,78.43064,30.57102,84.1781002081,0.6206400000000001,0.18102000000000001,0.6465000000000001,77.81,30.39,83.5341139894,132.67,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,126.87,78.31064,30.29102,83.9648868864,0.6206400000000001,0.18102000000000001,0.6465000000000001,77.69,30.11,83.3207549174,128.86,76.55064,22.74102,79.8570878197,0.6206400000000001,0.18102000000000001,0.6465000000000001,75.93,22.56,79.2105958821,128.86
2020-08-01 00:00:00,75.29456,31.35383,81.5618380204,0.66456,0.19383,0.69225,74.63,31.16,80.8738678437,132.99,0.66456,0.19383,0.69225,0.66456,0.19383,0.69225,0.0,0.0,0.0,127.07,75.17456,31.05383,81.3360610607,0.66456,0.19383,0.69225,74.51,30.86,80.6478747395,129.16,73.52456,22.23383,76.812786173,0.66456,0.19383,0.69225,72.86,22.04,76.1205701503,129.16
2020-08-01 00:30:00,72.6904,32.0322,79.4352320384,0.5904,0.17220000000000002,0.615,72.1,31.86,78.8255643811,133.51,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,127.51,72.5704,31.7222,79.200763437,0.5904,0.17220000000000002,0.615,71.98,31.55,78.5908576108,129.66,71.0104,21.9922,74.337969901,0.5904,0.17220000000000002,0.615,70.42,21.82,73.7230547387,129.66
2020-08-01 01:00:00,69.92736,33.46548,77.5227323319,0.5673600000000001,0.16548000000000002,0.591,69.36,33.3,76.9395840904,134.11,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,127.94,69.79736,33.13548,77.263390411,0.5673600000000001,0.16548000000000002,0.591,69.23,32.97,76.6799439228,130.24,68.34736,21.08548,71.52593296,0.5673600000000001,0.16548000000000002,0.591,67.78,20.92,70.935004053,130.24
2020-08-01 01:30:00,68.58312,34.34716,76.7031404116,0.5731200000000001,0.16716,0.597,68.01,34.18,76.115914893,134.58,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,128.32,68.45312,34.00716,76.4350480408,0.5731200000000001,0.16716,0.597,67.88,33.84,75.8474785342,130.69,67.04312,20.55716,70.1240099153,0.5731200000000001,0.16716,0.597,66.47,20.39,69.5270666719,130.69
2020-08-01 02:00:00,67.48296,34.58753,75.8303838963,0.6429600000000001,0.18753,0.6697500000000001,66.84,34.4,75.1727716663,134.28,0.6429600000000001,0.18753,0.6697500000000001,0.6429600000000001,0.18753,0.6697500000000001,0.0,0.0,0.0,127.99,67.34296,34.25753,75.5556260199,0.6429600000000001,0.18753,0.6697500000000001,66.7,34.07,74.8976294685,130.4,65.99296,20.19753,69.0145708359,0.6429600000000001,0.18753,0.6697500000000001,65.35,20.01,68.3448798375,130.4
2020-08-01 02:30:00,66.31288,35.06459,75.012822409,0.63288,0.18459,0.65925,65.68,34.88,74.3671755548,134.63,0.63288,0.18459,0.65925,0.63288,0.18459,0.65925,0.0,0.0,0.0,128.29,66.18288,34.70459,74.7300620377,0.63288,0.18459,0.65925,65.55,34.52,74.0839584526,130.75,64.85288,19.97459,67.8592682687,0.63288,0.18459,0.65925,64.22,19.79,67.2000930059,130.75
2020-08-01 03:00:00,64.96096,35.34528,73.9541421585,0.60096,0.17528000000000002,0.626,64.36,35.17,73.342610398,134.94,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,128.56,64.82096,34.98528,73.6595321191,0.60096,0.17528000000000002,0.626,64.22,34.81,73.0475495824,131.04,63.55096,19.89528,66.592392082,0.60096,0.17528000000000002,0.626,62.95,19.72,65.9665134746,131.04
2020-08-01 03:30:00,64.10448,35.79714,73.4222009221,0.50448,0.14714000000000002,0.5255000000000001,63.6,35.65,72.9100987518,135.22,0.50448,0.14714000000000002,0.5255000000000001,0.50448,0.14714000000000002,0.5255000000000001,0.0,0.0,0.0,128.78,63.95448,35.42714,73.111269724,0.50448,0.14714000000000002,0.5255000000000001,63.45,35.28,72.5987665184,131.31,62.70448,19.61714,65.7014763445,0.50448,0.14714000000000002,0.5255000000000001,62.2,19.47,65.1760761323,131.31
2020-08-01 04:00:00,63.53264,36.00827,73.0273363458,0.54264,0.15827000000000002,0.56525,62.99,35.85,72.4773247299,135.44,0.54264,0.15827000000000002,0.56525,0.54264,0.15827000000000002,0.56525,0.0,0.0,0.0,128.99,63.39264,35.63827,72.7235387943,0.54264,0.15827000000000002,0.56525,62.85,35.48,72.1730760048,131.52,62.17264,19.61827,65.1944298415,0.54264,0.15827000000000002,0.56525,61.63,19.46,64.6293161035,131.52
2020-08-01 04:30:00,63.21016,36.10713,72.7959419478,0.47016,0.13713,0.48975,62.74,35.97,72.3197656246,135.52,0.47016,0.13713,0.48975,0.47016,0.13713,0.48975,0.0,0.0,0.0,129.05,63.07016,35.72713,72.4863635483,0.47016,0.13713,0.48975,62.6,35.59,72.0097778083,131.6,61.85016,19.56713,64.8715258682,0.47016,0.13713,0.48975,61.38,19.43,64.3819019601,131.6
2020-08-01 05:00:00,63.06248,36.05239,72.6405617301,0.52248,0.15239000000000003,0.54425,62.54,35.9,72.1114526272,135.58,0.52248,0.15239000000000003,0.54425,0.52248,0.15239000000000003,0.54425,0.0,0.0,0.0,129.12,62.93248,35.68239,72.3445229099,0.52248,0.15239000000000003,0.54425,62.41,35.53,71.8149636218,131.65,61.71248,19.71239,64.7843230054,0.52248,0.15239000000000003,0.54425,61.19,19.56,64.2402498438,131.65
2020-08-01 05:30:00,62.74832,36.07826,72.380884959,0.50832,0.14826,0.5295,62.24,35.93,71.8664212272,135.54,0.50832,0.14826,0.5295,0.50832,0.14826,0.5295,0.0,0.0,0.0,129.07,62.60832,35.69826,72.0705730534,0.50832,0.14826,0.5295,62.1,35.55,71.5556601535,131.61,61.41832,19.64826,64.484603997,0.50832,0.14826,0.5295,60.91,19.5,63.9552820336,131.61
2020-08-01 06:00:00,62.58104,35.87697,72.1355913808,0.64104,0.18697000000000003,0.6677500000000001,61.94,35.69,71.4866400106,135.5,0.64104,0.18697000000000003,0.6677500000000001,0.64104,0.18697000000000003,0.6677500000000001,0.0,0.0,0.0,129.07,62.43104,35.49697,71.8169174684,0.64104,0.18697000000000003,0.6677500000000001,61.79,35.31,71.1674096761,131.56,61.25104,19.94697,64.4171678457,0.64104,0.18697000000000003,0.6677500000000001,60.61,19.76,63.7497427446,131.56
2020-08-01 06:30:00,65.28624,35.04932,74.0995814145,0.78624,0.22932000000000002,0.8190000000000001,64.5,34.82,73.2985838881,134.93,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,128.59,65.14624,34.67932,73.8016789904,0.78624,0.22932000000000002,0.8190000000000001,64.36,34.45,73.0000828767,131.0,63.85624,20.34932,67.0202522481,0.78624,0.22932000000000002,0.8190000000000001,63.07,20.12,66.2015052699,131.0
2020-08-01 07:00:00,67.35992,34.279560000000004,75.5807320433,1.12992,0.32956,1.177,66.23,33.95,74.4245618059,134.65,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0.0,0.0,0.0,128.41,67.22992,33.92956,75.306554728,1.12992,0.32956,1.177,66.1,33.6,74.149645987,130.74,65.86992,21.00956,69.1393373717,1.12992,0.32956,1.177,64.74,20.68,67.9627103638,130.74
2020-08-01 07:30:00,70.30416,32.96788,77.6502158722,1.84416,0.53788,1.921,68.46,32.43,75.752732624,134.12,1.84416,0.53788,1.921,1.84416,0.53788,1.921,0.0,0.0,0.0,128.06,70.19416,32.61788,77.4024947518,1.84416,0.53788,1.921,68.35,32.08,75.503966121,130.22,68.73416,22.30788,72.2635887636,1.84416,0.53788,1.921,66.89,21.77,70.3434787312,130.22
2020-08-01 08:00:00,72.85344,31.56017,79.3956425143,2.74344,0.80017,2.8577500000000002,70.11,30.76,76.5610194551,133.77,2.74344,0.80017,2.8577500000000002,2.74344,0.80017,2.8577500000000002,0.0,0.0,0.0,127.9,72.73344,31.23017,79.1547649385,2.74344,0.80017,2.8577500000000002,69.99,30.43,76.3189688085,129.88,71.22344,23.92017,75.1329018358,2.74344,0.80017,2.8577500000000002,68.48,23.12,72.2775539154,129.88
2020-08-01 08:30:00,77.60608,29.893440000000002,83.1644239324,2.4460800000000003,0.7134400000000001,2.548,75.16,29.18,80.6256658887,133.83,2.4460800000000003,0.7134400000000001,2.548,2.4460800000000003,0.7134400000000001,2.548,0.0,0.0,0.0,128.18,77.50608,29.56344,82.9529349788,2.4460800000000003,0.7134400000000001,2.548,75.06,28.85,80.4134696428,129.95,75.81608,25.33344,79.9366071884,2.4460800000000003,0.7134400000000001,2.548,73.37,24.62,77.3905762997,129.95
2020-08-01 09:00:00,81.07072,28.29396,85.8662320927,2.31072,0.67396,2.407,78.76,27.62,83.4625784409,133.16,2.31072,0.67396,2.407,2.31072,0.67396,2.407,0.0,0.0,0.0,127.7,80.98072,27.99396,85.6827801148,2.31072,0.67396,2.407,78.67,27.32,83.2787565949,129.32,79.15072,26.22396,83.3818478723,2.31072,0.67396,2.407,76.84,25.55,80.9764663344,129.32
2020-08-01 09:30:00,82.37728,27.89004,86.9705156441,3.49728,1.02004,3.643,78.88,26.87,83.3309744333,132.65,3.49728,1.02004,3.643,3.49728,1.02004,3.643,0.0,0.0,0.0,127.26,82.29728,27.60004,86.8020996486,3.49728,1.02004,3.643,78.8,26.58,83.16210916040001,128.84,80.46728,26.86004,84.8318625246,3.49728,1.02004,3.643,76.97,25.84,81.1916652126,128.84
2020-08-01 10:00:00,82.91304,27.10672,87.2315680886,4.5830400000000004,1.3367200000000001,4.774,78.33,25.77,82.4601831189,132.27,4.5830400000000004,1.3367200000000001,4.774,4.5830400000000004,1.3367200000000001,4.774,0.0,0.0,0.0,127.01,82.83304,26.81672,87.0657739137,4.5830400000000004,1.3367200000000001,4.774,78.25,25.48,82.2939420614,128.46,81.00304,27.96672,85.6949818648,4.5830400000000004,1.3367200000000001,4.774,76.42,26.63,80.9269627504,128.46
2020-08-01 10:30:00,83.29696,27.32453,87.6642086884,5.46696,1.59453,5.69475,77.83,25.73,81.9728113462,132.24,5.46696,1.59453,5.69475,5.46696,1.59453,5.69475,0.0,0.0,0.0,127.01,83.21696,27.02453,87.4950721662,5.46696,1.59453,5.69475,77.75,25.43,81.8031014082,128.43,81.41696,28.22453,86.1704442913,5.46696,1.59453,5.69475,75.95,26.63,80.4832864637,128.43
